Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-15 10:00:00,69.92584,7.73087,70.3518972783,2.7458400000000003,0.8008700000000001,2.86025,67.18,6.93,67.5364886561,134.61,69.82584,7.6808700000000005,70.247019123,2.7458400000000003,0.8008700000000001,2.86025,67.08,6.88,67.4318974967,0.0,70.74584,8.88087,71.3010780372,2.7458400000000003,0.8008700000000001,2.86025,68.0,8.08,68.4783644665,134.66,71.86584,8.82087,72.4051566289,2.7458400000000003,0.8008700000000001,2.86025,69.12,8.02,69.5837251087,134.47
2021-10-15 10:30:00,69.19648,8.36689,69.7004855985,3.4864800000000002,1.01689,3.6317500000000003,65.71,7.35,66.1197897758,135.28,69.09648,8.31689,69.5952168447,3.4864800000000002,1.01689,3.6317500000000003,65.61,7.3,66.0148627205,0.0,70.00648,8.76689,70.5532820091,3.4864800000000002,1.01689,3.6317500000000003,66.52,7.75,66.9699402717,135.34,71.09648,9.46689,71.7239951109,3.4864800000000002,1.01689,3.6317500000000003,67.61,8.45,68.1360007632,135.17
2021-10-15 11:00:00,68.79912,8.20016,69.286084727,3.66912,1.07016,3.822,65.13,7.13,65.5191101893,135.28,68.68912,8.15016,69.1709499313,3.66912,1.07016,3.822,65.02,7.08,65.4043331898,0.0,69.57912,9.06016,70.1665193607,3.66912,1.07016,3.822,65.91,7.99,66.3925312065,135.34,70.66912,9.30016,71.2784504433,3.66912,1.07016,3.822,67.0,8.23,67.5035769423,135.17
2021-10-15 11:30:00,68.15664,8.45402,68.67894896,3.95664,1.15402,4.1215,64.2,7.3,64.6136982381,135.37,68.02664,8.40402,68.5437911255,3.95664,1.15402,4.1215,64.07,7.25,64.4788911195,0.0,68.91664,9.02402,69.5049365574,3.95664,1.15402,4.1215,64.96,7.87,65.4349944602,135.44,69.96664,9.54402,70.6145808644,3.95664,1.15402,4.1215,66.01,8.39,66.541056499,135.27
2021-10-15 12:00:00,67.14864,8.67127,67.7062092962,3.63864,1.06127,3.7902500000000003,63.51,7.61,63.9643041078,135.62,67.03864,8.61127,67.5894460997,3.63864,1.06127,3.7902500000000003,63.4,7.55,63.8479639456,0.0,67.89864,8.60127,68.4412679563,3.63864,1.06127,3.7902500000000003,64.26,7.54,64.7008438894,135.69,68.94864,9.76127,69.6361784553,3.63864,1.06127,3.7902500000000003,65.31,8.7,65.8869190356,135.47
2021-10-15 12:30:00,66.96376,8.53693,67.5057355131,2.90376,0.8469300000000001,3.02475,64.06,7.69,64.5199170799,135.5,66.83376,8.46693,67.3679477152,2.90376,0.8469300000000001,3.02475,63.93,7.62,64.3825232497,0.0,67.71376,8.13693,68.2009011903,2.90376,0.8469300000000001,3.02475,64.81,7.29,65.2187105055,135.55,68.77376,9.57693,69.4373649613,2.90376,0.8469300000000001,3.02475,65.87,8.73,66.4459916022,135.32
2021-10-15 13:00:00,66.73864,8.52252,67.2806020796,2.88864,0.84252,3.009,63.85,7.68,64.310223915,134.48,66.61864,8.44252,67.1514656534,2.88864,0.84252,3.009,63.73,7.6,64.1815619941,0.0,67.47864,8.20252,67.9753498748,2.88864,0.84252,3.009,64.59,7.36,65.0079818176,134.59,68.52864,9.56252,69.1926028489,2.88864,0.84252,3.009,65.64,8.72,66.2166746371,134.38
2021-10-15 13:30:00,66.00736,9.10673,66.632605423,3.17736,0.92673,3.30975,62.83,8.18,63.3602501573,134.8,65.87736,9.04673,66.4956380845,3.17736,0.92673,3.30975,62.7,8.12,63.2236063508,0.0,66.74736,7.80673,67.2023444551,3.17736,0.92673,3.30975,63.57,6.88,63.9412175361,134.97,67.77736,10.17673,68.5371166746,3.17736,0.92673,3.30975,64.6,9.25,65.2588882835,134.76
2021-10-15 14:00:00,64.5868,9.21615,65.2410312232,3.1068,0.9061500000000001,3.23625,61.48,8.31,62.0390723657,134.8,64.4768,9.15615,65.1236732768,3.1068,0.9061500000000001,3.23625,61.37,8.25,61.922042925,0.0,65.3268,7.60615,65.7681101755,3.1068,0.9061500000000001,3.23625,62.22,6.7,62.5796963879,134.97,66.3268,10.28615,67.1196638852,3.1068,0.9061500000000001,3.23625,63.22,9.38,63.9120708474,134.76
2021-10-15 14:30:00,64.21856,9.81333,64.9640276935,3.98856,1.16333,4.15475,60.23,8.65,60.8479695635,134.69,64.10856,9.74333,64.8447372172,3.98856,1.16333,4.15475,60.12,8.58,60.7291593882,0.0,64.96856,7.57333,65.4084789287,3.98856,1.16333,4.15475,60.98,6.41,61.3159726336,134.76,65.94856,10.90333,66.8438117642,3.98856,1.16333,4.15475,61.96,9.74,62.7208832846,134.57
2021-10-15 15:00:00,62.89832,10.27951,63.7327779456,3.83832,1.11951,3.99825,59.06,9.16,59.7661208378,134.93,62.78832,10.21951,63.614554255,3.83832,1.11951,3.99825,58.95,9.1,59.6482397058,0.0,63.65832,7.07951,64.05077023,3.83832,1.11951,3.99825,59.82,5.96,60.1161708694,134.97,64.61832,11.37951,65.6126552386,3.83832,1.11951,3.99825,60.78,10.26,61.6398896819,134.77
2021-10-15 15:30:00,62.1384,10.973700000000001,63.0999433142,3.5784000000000002,1.0437,3.7275,58.56,9.93,59.3959468314,135.21,62.0284,10.9137,62.981197624800004,3.5784000000000002,1.0437,3.7275,58.45,9.87,59.2774780165,0.0,62.8784,6.2937,63.1925932863,3.5784000000000002,1.0437,3.7275,59.3,5.25,59.5319452059,135.3,63.8284,12.0937,64.9640071597,3.5784000000000002,1.0437,3.7275,60.25,11.05,61.2549181699,135.05
2021-10-15 16:00:00,63.67704,10.39872,64.5205300722,3.28704,0.9587200000000001,3.424,60.39,9.44,61.1233645998,135.52,63.56704,10.32872,64.4007067601,3.28704,0.9587200000000001,3.424,60.28,9.37,61.0038957772,0.0,64.42704,6.68872,64.7733159441,3.28704,0.9587200000000001,3.424,61.14,5.73,61.4079188705,135.58,65.41704,11.50872,66.4216813879,3.28704,0.9587200000000001,3.424,62.13,10.55,63.0193573436,135.4
2021-10-15 16:30:00,65.14656,10.52858,65.9918576542,2.80656,0.8185800000000001,2.9235,62.34,9.71,63.0916769471,135.37,65.03656,10.45858,65.8721187776,2.80656,0.8185800000000001,2.9235,62.23,9.64,62.9722359457,0.0,65.89656,6.28858,66.1959429138,2.80656,0.8185800000000001,2.9235,63.09,5.47,63.3266847387,135.42,66.91656,11.62858,67.9194366514,2.80656,0.8185800000000001,2.9235,64.11,10.81,65.0149844267,135.23
2021-10-15 17:00:00,66.27192,10.29431,67.0666847165,2.07192,0.60431,2.15825,64.2,9.69,64.9271599564,135.37,66.17192,10.21431,66.9556205651,2.07192,0.60431,2.15825,64.1,9.61,64.8163721601,0.0,67.05192,6.04431,67.323797123,2.07192,0.60431,2.15825,64.98,5.44,65.2073155405,135.42,68.11192,11.40431,69.0600603291,2.07192,0.60431,2.15825,66.04,10.8,66.9172743019,135.23
2021-10-15 17:30:00,67.95968,10.28699,68.7338364196,1.66968,0.48699000000000003,1.7392500000000002,66.29,9.8,67.010477539,135.18,67.84968,10.22699,68.6161088999,1.66968,0.48699000000000003,1.7392500000000002,66.18,9.74,66.8928994737,0.0,68.72968,5.77699,68.9720416282,1.66968,0.48699000000000003,1.7392500000000002,67.06,5.29,67.2683261275,135.27,69.84968,11.39699,70.7733648851,1.66968,0.48699000000000003,1.7392500000000002,68.18,10.91,69.0473786613,134.89
2021-10-15 18:00:00,68.69624,10.43932,69.484910536,1.26624,0.36932000000000004,1.319,67.43,10.07,68.177780838,135.03,68.59624,10.35932,69.3740560512,1.26624,0.36932000000000004,1.319,67.33,9.99,68.067091902,0.0,69.47624,5.42932,69.6880580889,1.26624,0.36932000000000004,1.319,68.21,5.06,68.3974246591,135.11,70.61624,11.55932,71.5560705363,1.26624,0.36932000000000004,1.319,69.35,11.19,70.2469828534,134.89
2021-10-15 18:30:00,69.87808,10.49944,70.6624674406,1.19808,0.34944000000000003,1.248,68.68,10.15,69.425967044,135.2,69.77808,10.41944,70.5517198827,1.19808,0.34944000000000003,1.248,68.58,10.07,69.3153756392,0.0,70.66808,5.28944,70.8657583491,1.19808,0.34944000000000003,1.248,69.47,4.94,69.6454198063,135.25,71.81808,11.60944,72.7503657173,1.19808,0.34944000000000003,1.248,70.62,11.26,71.5120409442,135.08
2021-10-15 19:00:00,71.40712,10.230410000000001,72.1362466134,1.16712,0.34041000000000005,1.21575,70.24,9.89,70.9328534602,135.1,71.29712,10.16041,72.0174510217,1.16712,0.34041000000000005,1.21575,70.13,9.82,70.81418855,0.0,72.18712,5.47041,72.3940997559,1.16712,0.34041000000000005,1.21575,71.02,5.13,71.2050370409,135.13,73.37712,11.33041,74.246750301,1.16712,0.34041000000000005,1.21575,72.21,10.99,73.0415238067,134.93
2021-10-15 19:30:00,69.43552,11.27161,70.3444427774,1.20552,0.35161000000000003,1.25575,68.23,10.92,69.09833066,134.73,69.32552,11.19161,70.2230721178,1.20552,0.35161000000000003,1.25575,68.12,10.84,68.9770976484,0.0,70.23552,4.53161,70.3815583719,1.20552,0.35161000000000003,1.25575,69.03,4.18,69.1564407702,134.8,71.37552,12.40161,72.4449086262,1.20552,0.35161000000000003,1.25575,70.17,12.05,71.1971305602,134.59
2021-10-15 20:00:00,66.04648,12.58314,67.2344623883,1.17648,0.34314,1.2255,64.87,12.24,66.0146536763,135.1,65.94648,12.51314,67.1231472523,1.17648,0.34314,1.2255,64.77,12.17,65.9034278319,0.0,66.82648,3.25314,66.9056152281,1.17648,0.34314,1.2255,65.65,2.91,65.7144626395,135.17,67.89648,13.75314,69.2753986365,1.17648,0.34314,1.2255,66.72,13.41,68.0542908273,134.99
2021-10-15 20:30:00,63.07824,13.57657,64.5227681866,1.18824,0.34657000000000004,1.2377500000000001,61.89,13.23,63.2882690552,135.43,62.96824,13.50657,64.4005177142,1.18824,0.34657000000000004,1.2377500000000001,61.78,13.16,63.166082671,0.0,63.83824,2.24657,63.8777579683,1.18824,0.34657000000000004,1.2377500000000001,62.65,1.9,62.6788042324,135.5,64.85824,14.75657,66.5157699652,1.18824,0.34657000000000004,1.2377500000000001,63.67,14.41,65.2802956488,135.27
2021-10-15 21:00:00,60.97432,14.07126,62.5768971542,1.20432,0.35126,1.2545,59.77,13.72,61.3244755379,135.27,60.86432,14.00126,62.453988909,1.20432,0.35126,1.2545,59.66,13.65,61.2016184427,0.0,61.73432,1.79126,61.7603017986,1.20432,0.35126,1.2545,60.53,1.44,60.5471262737,135.34,62.69432,15.27126,64.5274293789,1.20432,0.35126,1.2545,61.49,14.92,63.2742167079,135.12
2021-10-15 21:30:00,58.31944,15.00567,60.2189937982,1.21944,0.35567000000000004,1.27025,57.1,14.65,58.9494062735,135.35,58.21944,14.93567,60.1047205489,1.21944,0.35567000000000004,1.27025,57.0,14.58,58.8351629555,0.0,59.05944,0.8856700000000001,59.0660804901,1.21944,0.35567000000000004,1.27025,57.84,0.53,57.8424281994,135.34,59.97944,16.21567,62.1327705504,1.21944,0.35567000000000004,1.27025,58.76,15.86,60.8627735155,135.22
2021-10-15 22:00:00,55.35792,15.87231,57.5884496359,1.20792,0.35231,1.25825,54.15,15.52,56.33021303,135.5,55.23792,15.81231,57.4565657994,1.20792,0.35231,1.25825,54.03,15.46,56.1983318258,0.0,56.06792,0.7023100000000001,56.0723184153,1.20792,0.35231,1.25825,54.86,0.35000000000000003,54.8611164669,135.54,56.92792,17.12231,59.4471326076,1.20792,0.35231,1.25825,55.72,16.77,58.1889276409,135.32
2021-10-15 22:30:00,52.37824,16.96532,55.0572620841,1.21824,0.35532,1.2690000000000001,51.16,16.61,53.7888250476,135.87,52.28824,16.89532,54.9500853521,1.21824,0.35532,1.2690000000000001,51.07,16.54,53.6816216223,0.0,53.12824,1.62532,53.1530954,1.21824,0.35532,1.2690000000000001,51.91,1.27,51.925533218300004,135.92,53.91824,18.23532,56.9183933382,1.21824,0.35532,1.2690000000000001,52.7,17.88,55.650556151800004,135.75
2021-10-15 23:00:00,49.4672,17.7521,52.5560741518,1.2072,0.3521,1.2575,48.26,17.4,51.3009512582,136.21,49.3772,17.6921,52.4511037277,1.2072,0.3521,1.2575,48.17,17.34,51.195942222,0.0,50.2072,2.3321,50.2613332717,1.2072,0.3521,1.2575,49.0,1.98,49.0399877651,136.25,50.9272,19.0521,54.3742789768,1.2072,0.3521,1.2575,49.72,18.7,53.1203200292,136.06
2021-10-15 23:30:00,46.03872,18.89546,49.7654714421,1.21872,0.35546000000000005,1.2695,44.82,18.54,48.5032370054,136.65,45.94872,18.82546,49.6556423164,1.21872,0.35546000000000005,1.2695,44.73,18.47,48.3933239197,0.0,46.75872,3.26546,46.8726052727,1.21872,0.35546000000000005,1.2695,45.54,2.91,45.6328795936,136.69,47.42872,20.22546,51.5611550787,1.21872,0.35546000000000005,1.2695,46.21,19.87,50.3009045644,136.48
2021-10-16 00:00:00,43.26672,19.46196,47.4423539319,1.20672,0.35196000000000005,1.2570000000000001,42.06,19.11,46.1977889081,137.5,43.17672,19.41196,47.3397649022,1.20672,0.35196000000000005,1.2570000000000001,41.97,19.06,46.0951678595,0.0,43.95672,3.8019600000000002,44.1208355882,1.20672,0.35196000000000005,1.2570000000000001,42.75,3.45,42.8889845998,137.56,44.56672,20.82196,49.1909193836,1.20672,0.35196000000000005,1.2570000000000001,43.36,20.47,47.9490406578,137.38
2021-10-16 00:30:00,41.47064,19.68602,45.905918632,1.22064,0.35602,1.2715,40.25,19.33,44.6509955096,137.74,41.37064,19.61602,45.7855664446,1.22064,0.35602,1.2715,40.15,19.26,44.5305524331,0.0,42.15064,3.99602,42.3396342479,1.22064,0.35602,1.2715,40.93,3.64,41.0915380583,137.78,42.71064,21.02602,47.6055909138,1.22064,0.35602,1.2715,41.49,20.67,46.3537377134,137.61
2021-10-16 01:00:00,40.3196,19.8928,44.9599114323,1.2096,0.3528,1.26,39.11,19.54,43.7196031546,137.74,40.2296,19.8228,44.8482342573,1.2096,0.3528,1.26,39.02,19.47,43.6078123735,0.0,41.0096,4.1928,41.2233776394,1.2096,0.3528,1.26,39.8,3.84,39.9848171185,137.78,41.5596,21.2428,46.6739424519,1.2096,0.3528,1.26,40.35,20.89,45.4369299139,137.61
2021-10-16 01:30:00,39.85472,20.09721,44.6351493339,1.22472,0.35721,1.27575,38.63,19.74,43.3813842564,137.84,39.76472,20.03721,44.5277749417,1.22472,0.35721,1.27575,38.54,19.68,43.2739413504,0.0,40.54472,4.37721,40.7803174002,1.22472,0.35721,1.27575,39.32,4.02,39.5249642631,137.9,41.07472,21.46721,46.3462374769,1.22472,0.35721,1.27575,39.85,21.11,45.0960596948,137.73
2021-10-16 02:00:00,40.14176,19.85343,44.783027797,1.21176,0.35343,1.26225,38.93,19.5,43.5407269117,137.94,40.06176,19.78343,44.6802945029,1.21176,0.35343,1.26225,38.85,19.43,43.4378567611,0.0,40.84176,4.14343,41.0513991487,1.21176,0.35343,1.26225,39.63,3.79,39.8108151135,138.07,41.38176,21.20343,46.4976935392,1.21176,0.35343,1.26225,40.17,20.85,45.2587162876,137.87
2021-10-16 02:30:00,39.52968,20.02574,44.3128182747,1.21968,0.35574000000000006,1.2705,38.31,19.67,43.064660686,137.94,39.43968,19.95574,44.2009040343,1.21968,0.35574000000000006,1.2705,38.22,19.6,42.9526297216,0.0,40.21968,4.26574,40.4452617379,1.21968,0.35574000000000006,1.2705,39.0,3.91,39.1955112226,137.94,40.74968,21.37574,46.0158524929,1.21968,0.35574000000000006,1.2705,39.53,21.02,44.7712106158,137.73
2021-10-16 03:00:00,38.38008,20.30294,43.4193495282,1.21008,0.35294000000000003,1.2605,37.17,19.95,42.1854406164,138.08,38.28008,20.24294,43.3028999566,1.21008,0.35294000000000003,1.2605,37.07,19.89,42.0689552996,0.0,39.05008,4.51294,39.3099907842,1.21008,0.35294000000000003,1.2605,37.84,4.16,38.0679812966,138.15,39.55008,21.68294,45.1038658548,1.21008,0.35294000000000003,1.2605,38.34,21.33,43.8739615262,137.92
2021-10-16 03:30:00,37.33328,15.22679,40.3190888943,1.22328,0.35679000000000005,1.27425,36.11,14.87,39.0518757552,138.24,37.47328,26.38679,45.8313146273,1.22328,0.35679000000000005,1.27425,36.25,26.03,44.627608047,0.0,38.25328,10.20679,39.591564668,1.22328,0.35679000000000005,1.27425,37.03,9.85,38.3176643338,138.29,38.45328,16.04679,41.6671838749,1.22328,0.35679000000000005,1.27425,37.23,15.69,40.4011014701,138.11
2021-10-16 04:00:00,36.7568,11.5449,38.5272249487,1.2168,0.3549,1.2675,35.54,11.19,37.2600013419,136.75,37.0368,29.9849,47.6531088414,1.2168,0.3549,1.2675,35.82,29.63,46.4866572255,0.0,37.8068,12.6849,39.8780743548,1.2168,0.3549,1.2675,36.59,12.33,38.6116174227,136.79,37.8668,12.6649,39.928614229,1.2168,0.3549,1.2675,36.65,12.31,38.6621080646,136.55
2021-10-16 04:30:00,36.77296,11.56378,38.5483021033,1.21296,0.35378000000000004,1.2635,35.56,11.21,37.2850868311,135.56,37.05296,30.03378,47.6964336806,1.21296,0.35378000000000004,1.2635,35.84,29.68,46.5339445996,0.0,37.82296,12.70378,39.8994026202,1.21296,0.35378000000000004,1.2635,36.61,12.35,38.6369589901,135.6,37.86296,12.68378,39.9309656163,1.21296,0.35378000000000004,1.2635,36.65,12.33,38.6684807046,135.43
2021-10-16 05:00:00,36.62928,11.60979,38.4251399108,1.19928,0.34979000000000005,1.24925,35.43,11.26,37.1762356889,135.74,36.90928,30.07979,47.6139550611,1.19928,0.34979000000000005,1.24925,35.71,29.73,46.4658691945,0.0,37.67928,12.74979,39.7779497506,1.19928,0.34979000000000005,1.24925,36.48,12.4,38.5298637423,135.82,37.73928,12.72979,39.8283919882,1.19928,0.34979000000000005,1.24925,36.54,12.38,38.5802540168,135.61
2021-10-16 05:30:00,37.12336,11.38098,38.8287337348,1.20336,0.35098,1.2535,35.92,11.03,37.5753549551,135.74,37.41336,29.83098,47.8502546937,1.20336,0.35098,1.2535,36.21,29.48,46.6929812713,0.0,38.19336,12.52098,40.1933786618,1.20336,0.35098,1.2535,36.99,12.17,38.9405829438,135.82,38.24336,12.49098,40.2315692641,1.20336,0.35098,1.2535,37.04,12.14,38.9787275318,135.61
2021-10-16 06:00:00,38.06032,11.27301,39.6946937633,1.21032,0.35301000000000005,1.26075,36.85,10.92,38.4339550398,135.6,38.38032,29.67301,48.5132609269,1.21032,0.35301000000000005,1.26075,37.17,29.32,47.3420669173,0.0,39.15032,12.41301,41.0710405683,1.21032,0.35301000000000005,1.26075,37.94,12.06,39.8106417934,135.69,39.22032,12.40301,41.1347560824,1.21032,0.35301000000000005,1.26075,38.01,12.05,39.8743351042,135.52
2021-10-16 06:30:00,40.75224,10.53357,42.0915806541,1.21224,0.35357000000000005,1.26275,39.54,10.18,40.8294501555,135.47,41.12224,28.73357,50.1662901515,1.21224,0.35357000000000005,1.26275,39.91,28.38,48.9717520618,0.0,41.91224,11.65357,43.5022017324,1.21224,0.35357000000000005,1.26275,40.7,11.3,42.2395549219,135.5,41.98224,11.62357,43.5616328317,1.21224,0.35357000000000005,1.26275,40.77,11.27,42.2990047164,135.32
2021-10-16 07:00:00,43.88624,9.41057,44.8838600063,1.23624,0.36057000000000006,1.28775,42.65,9.05,43.599598622,134.74,44.33624,27.44057,52.1410304776,1.23624,0.36057000000000006,1.28775,43.1,27.08,50.9012416352,0.0,45.13624,10.49057,46.3393161393,1.23624,0.36057000000000006,1.28775,43.9,10.13,45.0536003001,134.79,45.20624,10.46057,46.4007290855,1.23624,0.36057000000000006,1.28775,43.97,10.1,45.1150850603,134.61
2021-10-16 07:30:00,46.32576,8.64918,47.12625971,1.26576,0.36918,1.3185,45.06,8.28,45.8144300412,134.27,46.80576,26.56918,53.8210042181,1.26576,0.36918,1.3185,45.54,26.2,52.5388580005,0.0,47.61576,9.72918,48.5995632064,1.26576,0.36918,1.3185,46.35,9.36,47.2856436987,134.35,47.68576,9.68918,48.6601676513,1.26576,0.36918,1.3185,46.42,9.32,47.346370505,134.14
2021-10-16 08:00:00,47.67168,8.67799,48.4550986426,1.2616800000000001,0.36799000000000004,1.31425,46.41,8.31,47.148109188,133.74,48.18168,26.49799,54.9874327612,1.2616800000000001,0.36799000000000004,1.31425,46.92,26.13,53.7053377235,0.0,48.99168,9.74799,49.9520571975,1.2616800000000001,0.36799000000000004,1.31425,47.73,9.38,48.6429573525,133.8,49.06168,9.71799,50.0148755278,1.2616800000000001,0.36799000000000004,1.31425,47.8,9.35,48.7058774687,133.58
2021-10-16 08:30:00,51.06808,16.03319,53.52580664,1.34808,0.39319000000000004,1.40425,49.72,15.64,52.1218572194,133.46,50.99808,16.77319,53.6856039033,1.34808,0.39319000000000004,1.40425,49.65,16.38,52.2821853025,0.0,52.42808,16.88319,55.0794487723,1.34808,0.39319000000000004,1.40425,51.08,16.49,53.6757533715,133.55,51.89808,2.02319,51.9375009551,1.34808,0.39319000000000004,1.40425,50.55,1.63,50.5762730932,133.34
2021-10-16 09:00:00,53.31584,15.91212,55.6396833007,1.51584,0.44212,1.579,51.8,15.47,54.0607149416,135.55,53.21584,15.85212,55.5267083069,1.51584,0.44212,1.579,51.7,15.41,53.9477348922,0.0,54.71584,17.15212,57.3412449063,1.51584,0.44212,1.579,53.2,16.71,55.7625689867,135.6,54.08584,0.67212,54.090016027,1.51584,0.44212,1.579,52.57,0.23,52.5705031363,135.37
2021-10-16 09:30:00,55.78536,15.11448,57.7966599035,1.69536,0.49448000000000003,1.766,54.09,14.62,56.0309958862,135.05,55.65536,15.04448,57.6528878305,1.69536,0.49448000000000003,1.766,53.96,14.55,55.8872445197,0.0,57.21536,16.34448,59.5041128528,1.69536,0.49448000000000003,1.766,55.52,15.85,57.7381407737,135.14,56.53536,1.02448,56.544641564,1.69536,0.49448000000000003,1.766,54.84,0.53,54.842561027,134.98
2021-10-16 10:00:00,56.91704,14.49997,58.7349859314,1.81704,0.52997,1.89275,55.1,13.97,56.8433892374,135.05,56.80704,14.42997,58.6111237545,1.81704,0.52997,1.89275,54.99,13.9,56.7195742227,0.0,58.39704,15.69997,60.4706816463,1.81704,0.52997,1.89275,56.58,15.17,58.5783688745,135.14,57.70704,1.78997,57.7347941727,1.81704,0.52997,1.89275,55.89,1.26,55.9042010944,134.98
2021-10-16 10:30:00,56.69624,14.58807,58.5429365207,2.01624,0.5880700000000001,2.10025,54.68,14.0,56.4437985965,135.32,56.56624,14.52807,58.4020917918,2.01624,0.5880700000000001,2.10025,54.55,13.94,56.3029848232,0.0,58.15624,15.81807,60.2690599683,2.01624,0.5880700000000001,2.10025,56.14,15.23,58.1691713883,135.39,57.46624,1.8680700000000001,57.4965949015,2.01624,0.5880700000000001,2.10025,55.45,1.28,55.4647717024,135.22
2021-10-16 11:00:00,56.70632,14.41101,58.5088364024,2.26632,0.6610100000000001,2.36075,54.44,13.75,56.1495868195,135.65,56.57632,14.34101,58.3656110442,2.26632,0.6610100000000001,2.36075,54.31,13.68,56.0064148112,0.0,58.13632,15.62101,60.1984024419,2.26632,0.6610100000000001,2.36075,55.87,14.96,57.8382096888,135.74,57.45632,2.17101,57.4973216103,2.26632,0.6610100000000001,2.36075,55.19,1.51,55.2106529576,135.53
2021-10-16 11:30:00,56.0612,14.90285,58.0082156557,3.3012,0.9628500000000001,3.43875,52.76,13.94,54.5705158488,135.5,55.9312,14.84285,57.8671697041,3.3012,0.9628500000000001,3.43875,52.63,13.88,54.4295076222,0.0,57.4512,16.12285,59.6706516938,3.3012,0.9628500000000001,3.43875,54.15,15.16,56.2320913714,135.55,56.7812,2.27285,56.8266708559,3.3012,0.9628500000000001,3.43875,53.48,1.31,53.4960419097,135.35
2021-10-16 12:00:00,55.57632,14.98601,57.5613398077,3.58632,1.04601,3.73575,51.99,13.94,53.8264219506,135.5,55.42632,14.91601,57.3982952975,3.58632,1.04601,3.73575,51.84,13.87,53.6634186388,0.0,56.93632,16.18601,59.1923259795,3.58632,1.04601,3.73575,53.35,15.14,55.4566686702,135.55,56.29632,2.36601,56.3460171517,3.58632,1.04601,3.73575,52.71,1.32,52.7265255825,135.44
2021-10-16 12:30:00,55.16528,15.27029,57.2397578101,4.11528,1.20029,4.28675,51.05,14.07,52.9534455914,135.5,55.03528,15.21029,57.0984672873,4.11528,1.20029,4.28675,50.92,14.01,52.81218136,0.0,56.49528,16.49029,58.8527512234,4.11528,1.20029,4.28675,52.38,15.29,54.5660013195,135.68,55.875280000000004,2.41029,55.9272421362,4.11528,1.20029,4.28675,51.76,1.21,51.774141229,135.44
2021-10-16 13:00:00,55.10352,15.28811,57.1849999892,3.35352,0.97811,3.49325,51.75,14.31,53.6920720405,135.61,54.96352,15.22811,57.0340588154,3.35352,0.97811,3.49325,51.61,14.25,53.5411486616,0.0,56.46352,16.50811,58.8272622732,3.35352,0.97811,3.49325,53.11,15.53,55.334013048,135.68,55.81352,1.98811,55.8489175917,3.35352,0.97811,3.49325,52.46,1.01,52.469721745,135.44
2021-10-16 13:30:00,54.45096,15.43903,56.5974442202,2.67096,0.7790300000000001,2.7822500000000003,51.78,14.66,53.8152766415,135.88,54.31096,15.36903,56.4436662458,2.67096,0.7790300000000001,2.7822500000000003,51.64,14.59,53.6615104148,0.0,55.78096,16.66903,58.2183137824,2.67096,0.7790300000000001,2.7822500000000003,53.11,15.89,55.4361272096,135.93,55.14096,1.49903,55.1613321146,2.67096,0.7790300000000001,2.7822500000000003,52.47,0.72,52.4749397332,135.73
2021-10-16 14:00:00,53.302,15.9135,55.6268162512,2.892,0.8435,3.0125,50.41,15.07,52.6143801636,136.11,53.152,15.8435,55.4630651538,2.892,0.8435,3.0125,50.26,15.0,52.4506205874,0.0,54.602,17.1435,57.2300445243,2.892,0.8435,3.0125,51.71,16.3,54.2182081961,136.21,53.982,1.1935,53.9951920661,2.892,0.8435,3.0125,51.09,0.35000000000000003,51.0911988507,136.0
2021-10-16 14:30:00,52.71536,16.13573,55.1295833701,2.62536,0.76573,2.73475,50.09,15.37,52.3950856474,136.37,52.57536,16.06573,54.9752322375,2.62536,0.76573,2.73475,49.95,15.3,52.2407168787,0.0,54.02536,17.37573,56.7508195197,2.62536,0.76573,2.73475,51.4,16.61,54.0171463519,136.44,53.41536,0.8457300000000001,53.4220548385,2.62536,0.76573,2.73475,50.79,0.08,50.7900630045,136.22
2021-10-16 15:00:00,52.09936,16.00898,54.5034930353,2.01936,0.5889800000000001,2.1035,50.08,15.42,52.4002175568,136.63,51.93936,15.93898,54.3299935639,2.01936,0.5889800000000001,2.1035,49.92,15.35,52.2267067696,0.0,53.38936,17.24898,56.1066045332,2.01936,0.5889800000000001,2.1035,51.37,16.66,54.0040044811,136.71,52.77936,0.6289800000000001,52.7831076941,2.01936,0.5889800000000001,2.1035,50.76,0.04,50.7600157604,136.53
2021-10-16 15:30:00,51.00272,16.61621,53.6411771139,2.11272,0.61621,2.20075,48.89,16.0,51.4415406068,136.63,50.86272,16.54621,53.486384727,2.11272,0.61621,2.20075,48.75,15.93,51.2867175787,0.0,52.28272,17.87621,55.2543364322,2.11272,0.61621,2.20075,50.17,17.26,53.0559751583,136.6,51.68272,1.05621,51.6935114513,2.11272,0.61621,2.20075,49.57,0.44,49.5719527556,136.42
2021-10-16 16:00:00,51.29648,16.85189,53.9936575624,2.88648,0.84189,3.00675,48.41,16.01,50.9887065927,136.78,51.15648,16.79189,53.8419261892,2.88648,0.84189,3.00675,48.27,15.95,50.836949161,0.0,52.56648,18.12189,55.6024973968,2.88648,0.84189,3.00675,49.68,17.28,52.5994372593,136.88,51.99648,1.25189,52.0115483423,2.88648,0.84189,3.00675,49.11,0.41000000000000003,49.1117114342,136.7
2021-10-16 16:30:00,53.03688,16.49034,55.5413535436,2.36688,0.6903400000000001,2.4655,50.67,15.8,53.0762555198,136.98,52.91688,16.42034,55.4059902416,2.36688,0.6903400000000001,2.4655,50.55,15.73,52.9408670122,0.0,54.41688,17.76034,57.2418247949,2.36688,0.6903400000000001,2.4655,52.05,17.07,54.7776176919,137.07,53.79688,0.8603400000000001,53.8037590011,2.36688,0.6903400000000001,2.4655,51.43,0.17,51.4302809637,136.86
2021-10-16 17:00:00,54.98344,15.83892,57.2193154538,1.5734400000000002,0.45892000000000005,1.639,53.41,15.38,55.5803247562,136.98,54.89344,15.77892,57.1162329938,1.5734400000000002,0.45892000000000005,1.639,53.32,15.32,55.477245786,0.0,56.45344,17.09892,58.9861335654,1.5734400000000002,0.45892000000000005,1.639,54.88,16.64,57.3472231237,137.07,55.80344,0.5689200000000001,55.8063400144,1.5734400000000002,0.45892000000000005,1.639,54.23,0.11,54.2301115618,136.86
2021-10-16 17:30:00,58.35664,15.66652,60.4229863628,1.25664,0.36652,1.309,57.1,15.3,59.1142960713,136.75,58.25664,15.59652,60.3082709104,1.25664,0.36652,1.309,57.0,15.23,58.9996008461,0.0,59.92664,16.93652,62.2739744307,1.25664,0.36652,1.309,58.67,16.57,60.9650211187,136.83,59.20664,0.53652,59.2090708743,1.25664,0.36652,1.309,57.95,0.17,57.9502493524,136.63
2021-10-16 18:00:00,61.83936,15.39398,63.7266119094,1.17936,0.34398,1.2285,60.66,15.05,62.4991047936,136.5,61.75936,15.32398,63.6320902584,1.17936,0.34398,1.2285,60.58,14.98,62.4046216237,0.0,63.51936,16.64398,65.6637736126,1.17936,0.34398,1.2285,62.34,16.3,64.4357478423,136.58,62.74936,0.8739800000000001,62.7554461497,1.17936,0.34398,1.2285,61.57,0.53,61.5722811012,136.37
2021-10-16 18:30:00,61.80056,15.48308,63.7105562886,1.21056,0.35308,1.2610000000000001,60.59,15.13,62.4505003983,136.21,61.72056,15.41308,63.6159615333,1.21056,0.35308,1.2610000000000001,60.51,15.06,62.355943582,0.0,63.48056,16.74308,65.6514449635,1.21056,0.35308,1.2610000000000001,62.27,16.39,64.390876683,136.25,62.71056,0.67308,62.7141720204,1.21056,0.35308,1.2610000000000001,61.5,0.32,61.5008325147,136.06
2021-10-16 19:00:00,62.712,15.274750000000001,64.5454330806,1.182,0.34475,1.23125,61.53,14.93,63.3154467725,136.02,62.622,15.20475,64.44144091,1.182,0.34475,1.23125,61.44,14.86,63.2114957899,0.0,64.422,16.52475,66.5076044266,1.182,0.34475,1.23125,63.24,16.18,65.2770250548,136.09,63.612,0.64475,63.6152674015,1.182,0.34475,1.23125,62.43,0.30000000000000004,62.4307208031,135.88
2021-10-16 19:30:00,60.4592,15.6456,62.4507779295,1.2192,0.3556,1.27,59.24,15.29,61.1813836065,135.42,60.3692,15.5956,62.3511270788,1.2192,0.3556,1.27,59.15,15.24,61.0817493201,0.0,62.1192,16.9056,64.3785237482,1.2192,0.3556,1.27,60.9,16.55,63.1087355285,135.54,61.3592,0.5456,61.3616256629,1.2192,0.3556,1.27,60.14,0.19,60.1403001323,135.34
2021-10-16 20:00:00,58.1016,16.25755,60.3332731962,1.1916,0.34755,1.24125,56.91,15.91,59.0920993027,135.02,58.0216,16.19755,60.2400754694,1.1916,0.34755,1.24125,56.83,15.85,58.9989101594,0.0,59.7116,17.52755,62.2309423323,1.1916,0.34755,1.24125,58.52,17.18,60.9896942114,135.09,58.9916,1.09755,59.0018091804,1.1916,0.34755,1.24125,57.8,0.75,57.8048657122,134.87
2021-10-16 20:30:00,56.29992,16.59831,58.6956973454,1.15992,0.33831000000000006,1.20825,55.14,16.26,57.487452544,135.5,56.21992,16.52831,58.5991846041,1.15992,0.33831000000000006,1.20825,55.06,16.19,57.3909374379,0.0,57.86992,17.87831,60.5686520344,1.15992,0.33831000000000006,1.20825,56.71,17.54,59.3605567696,135.57,57.17992,1.3683100000000001,57.1962894204,1.15992,0.33831000000000006,1.20825,56.02,1.03,56.0294681395,135.39
2021-10-16 21:00:00,54.11944,17.23817,56.7984884558,1.15944,0.33817,1.20775,52.96,16.9,55.5911108002,135.5,54.03944,17.17817,56.7040615835,1.15944,0.33817,1.20775,52.88,16.84,55.4966665666,0.0,55.64944,18.53817,58.6559793991,1.15944,0.33817,1.20775,54.49,18.2,57.4491087833,135.57,54.99944,1.93817,55.0335797787,1.15944,0.33817,1.20775,53.84,1.6,53.863768899,135.39
2021-10-16 21:30:00,52.54488,17.44684,55.365663007,1.15488,0.33684000000000003,1.203,51.39,17.11,54.1634950866,135.92,52.46488,17.38684,55.2708407626,1.15488,0.33684000000000003,1.203,51.31,17.05,54.0686471072,0.0,54.04488,18.73684,57.2006838019,1.15488,0.33684000000000003,1.203,52.89,18.4,55.9992151731,136.01,53.41488,2.15684,53.4584077971,1.15488,0.33684000000000003,1.203,52.26,1.82,52.2916819389,135.82
2021-10-16 22:00:00,50.45464,18.07677,53.5951519371,1.15464,0.33677,1.20275,49.3,17.74,52.394633313,135.92,50.38464,18.01677,53.5090268007,1.15464,0.33677,1.20275,49.23,17.68,52.3084629864,0.0,51.90464,19.38677,55.407025769,1.15464,0.33677,1.20275,50.75,19.05,54.2076101668,135.91,51.30464,2.65677,51.3733833066,1.15464,0.33677,1.20275,50.15,2.32,50.2036343306,135.7
2021-10-16 22:30:00,48.17888,18.795090000000002,51.7151804228,1.1488800000000001,0.33509000000000005,1.19675,47.03,18.46,50.5231877458,136.39,48.10888,18.73509,51.628169947800004,1.1488800000000001,0.33509000000000005,1.19675,46.96,18.4,50.4361140454,0.0,49.56888,20.12509,53.4985337366,1.1488800000000001,0.33509000000000005,1.19675,48.42,19.79,52.3081303432,136.48,49.02888,3.30509,49.140153581,1.1488800000000001,0.33509000000000005,1.19675,47.88,2.9699999999999998,47.9720262236,136.25
2021-10-16 23:00:00,45.65032,19.38551,49.5958638806,1.15032,0.33551000000000003,1.19825,44.5,19.05,48.4061204808,136.84,45.58032,19.32551,49.5079883257,1.15032,0.33551000000000003,1.19825,44.43,18.99,48.3181642863,0.0,47.00032,20.72551,51.3670793881,1.15032,0.33551000000000003,1.19825,45.85,20.39,50.17942407,136.91,46.48032,3.81551,46.636662229,1.15032,0.33551000000000003,1.19825,45.33,3.48,45.4633841679,136.68
2021-10-16 23:30:00,43.1048,19.9639,47.5034849906,1.1448,0.33390000000000003,1.1925,41.96,19.63,46.3247072306,137.18,43.0148,19.9039,47.396605936,1.1448,0.33390000000000003,1.1925,41.87,19.57,46.2177649827,0.0,44.3648,21.3139,49.2190797583,1.1448,0.33390000000000003,1.1925,43.22,20.98,48.0429890827,137.25,43.894800000000004,4.2339,44.0985189802,1.1448,0.33390000000000003,1.1925,42.75,3.9,42.9275261342,137.02
2021-10-17 00:00:00,40.6332,16.60635,43.8956467382,1.1532,0.33635000000000004,1.20125,39.48,16.27,42.7010924919,137.84,40.5532,16.71635,43.8634060187,1.1532,0.33635000000000004,1.20125,39.4,16.38,42.669244193,0.0,41.8132,17.67635,45.3960025064,1.1532,0.33635000000000004,1.20125,40.66,17.34,44.2030677668,137.89,41.8132,15.10635,44.458356971,1.1532,0.33635000000000004,1.20125,40.66,14.77,43.259548079,137.73
2021-10-17 00:30:00,39.2668,15.9474,42.3816133364,1.1568,0.33740000000000003,1.205,38.11,15.61,41.1830571959,136.45,39.1768,15.8874,42.2756565532,1.1568,0.33740000000000003,1.205,38.02,15.55,41.0770361638,0.0,40.4468,17.197400000000002,43.9510431844,1.1568,0.33740000000000003,1.205,39.29,16.86,42.7546921402,136.63,40.5068,17.1874,44.00235863,1.1568,0.33740000000000003,1.205,39.35,16.85,42.8058991262,136.42
2021-10-17 01:00:00,37.8692,16.2881,41.223518897,1.1592,0.3381,1.2075,36.71,15.95,40.0253244834,136.45,37.7992,16.2181,41.1315728881,1.1592,0.3381,1.2075,36.64,15.88,39.9332442959,0.0,39.0292,17.5481,42.7926894019,1.1592,0.3381,1.2075,37.87,17.21,41.5971273047,136.5,39.0892,17.5281,42.8392325591,1.1592,0.3381,1.2075,37.93,17.19,41.6434988924,136.42
2021-10-17 01:30:00,37.70912,16.37516,41.1111128066,1.14912,0.33516,1.197,36.56,16.04,39.9238675481,136.33,37.62912,16.31516,41.0138405639,1.14912,0.33516,1.197,36.48,15.98,39.8265087599,0.0,38.85912,17.62516,42.6693973733,1.14912,0.33516,1.197,37.71,17.29,41.4847948048,136.37,38.92912,17.61516,42.7290328208,1.14912,0.33516,1.197,37.78,17.28,41.5442751772,136.17
2021-10-17 02:00:00,38.298,16.11775,41.5513979195,1.158,0.33775000000000005,1.20625,37.14,15.78,40.3532898287,136.52,38.228,16.03775,41.4558730346,1.158,0.33775000000000005,1.20625,37.07,15.7,40.2576067346,0.0,39.478,17.35775,43.1254445665,1.158,0.33775000000000005,1.20625,38.32,17.02,41.9297364647,136.58,39.548,17.34775,43.185515327,1.158,0.33775000000000005,1.20625,38.39,17.01,41.9896677767,136.37
2021-10-17 02:30:00,37.8668,16.2674,41.2131392277,1.1568,0.33740000000000003,1.205,36.71,15.93,40.0173587334,136.32,37.7868,16.2074,41.1159588116,1.1568,0.33740000000000003,1.205,36.63,15.87,39.9200926853,0.0,39.0268,17.5274,42.7820157192,1.1568,0.33740000000000003,1.205,37.87,17.19,41.5888566806,136.35,39.0868,17.5074,42.82857678,1.1568,0.33740000000000003,1.205,37.93,17.17,41.6352470871,136.16
2021-10-17 03:00:00,36.65904,16.45097,40.1810854465,1.16904,0.34097000000000005,1.21775,35.49,16.11,38.975276779,136.32,36.60904,16.39097,40.110917557,1.16904,0.34097000000000005,1.21775,35.44,16.05,38.9049624084,0.0,37.81904,17.70097,41.7564860287,1.16904,0.34097000000000005,1.21775,36.65,17.36,40.5535707429,136.35,37.88904,17.70097,41.8198958758,1.16904,0.34097000000000005,1.21775,36.72,17.36,40.6168437966,136.26
2021-10-17 03:30:00,36.33264,16.44202,39.8798288744,1.17264,0.34202000000000005,1.2215,35.16,16.1,38.670862416,136.6,36.26264,16.37202,39.7872102396,1.17264,0.34202000000000005,1.2215,35.09,16.03,38.5780896365,0.0,37.49264,17.70202,41.4615432208,1.17264,0.34202000000000005,1.2215,36.32,17.36,40.2555834637,136.62,37.54264,17.68202,41.4982367029,1.17264,0.34202000000000005,1.2215,36.37,17.34,40.2920897944,136.43
2021-10-17 04:00:00,35.742,16.50475,39.3687355215,1.182,0.34475,1.23125,34.56,16.16,38.1515294582,136.71,35.672,16.44475,39.2800380163,1.182,0.34475,1.23125,34.49,16.1,38.0627127252,0.0,36.882,17.76475,40.9373700494,1.182,0.34475,1.23125,35.7,17.42,39.7233734721,136.73,36.952,17.76475,41.0004469069,1.182,0.34475,1.23125,35.77,17.42,39.7862953792,136.52
2021-10-17 04:30:00,35.51648,16.54314,39.1802990373,1.17648,0.34314,1.2255,34.34,16.2,37.9694034717,136.9,35.46648,16.47314,39.1054413739,1.17648,0.34314,1.2255,34.29,16.13,37.8943399468,0.0,36.65648,17.80314,40.7510652603,1.17648,0.34314,1.2255,35.48,17.46,39.5434191744,136.93,36.71648,17.79314,40.800683017,1.17648,0.34314,1.2255,35.54,17.45,39.5928541532,136.76
2021-10-17 05:00:00,35.30152,16.43461,38.939616333000004,1.18152,0.34461,1.23075,34.12,16.09,37.7235006329,137.01,35.23152,16.37461,38.8508410998,1.18152,0.34461,1.23075,34.05,16.03,37.6346037577,0.0,36.44152,17.70461,40.5146590158,1.18152,0.34461,1.23075,35.26,17.36,39.3018727289,137.09,36.50152,17.70461,40.5686353919,1.18152,0.34461,1.23075,35.32,17.36,39.3557111484,136.91
2021-10-17 05:30:00,35.62976,16.35118,39.2025622256,1.1697600000000001,0.34118000000000004,1.2185,34.46,16.01,37.9975222876,137.2,35.56976,16.28118,39.1188528545,1.1697600000000001,0.34118000000000004,1.2185,34.4,15.94,37.9136334318,0.0,36.76976,17.60118,40.7653871299,1.1697600000000001,0.34118000000000004,1.2185,35.6,17.26,39.5634629425,137.27,36.83976,17.59118,40.8242272511,1.1697600000000001,0.34118000000000004,1.2185,35.67,17.25,39.6221074654,137.1
2021-10-17 06:00:00,36.17592,16.43006,39.7321539745,1.16592,0.34006000000000003,1.2145000000000001,35.01,16.09,38.5303542678,137.08,36.11592,16.37006,39.6527242677,1.16592,0.34006000000000003,1.2145000000000001,34.95,16.03,38.4507919294,0.0,37.31592,17.69006,41.2966839861,1.16592,0.34006000000000003,1.2145000000000001,36.15,17.35,40.0979425906,137.15,37.38592,17.69006,41.3599472564,1.16592,0.34006000000000003,1.2145000000000001,36.22,17.35,40.161061988,136.98
2021-10-17 06:30:00,37.6196,15.9353,40.855453617,1.1496,0.33530000000000004,1.1975,36.47,15.6,39.6663698868,137.08,37.5396,15.8653,40.7545005153,1.1496,0.33530000000000004,1.1975,36.39,15.53,39.5653004538,0.0,38.7696,17.1853,42.4077400984,1.1496,0.33530000000000004,1.1975,37.62,16.85,41.221194791,137.15,38.8296,17.1653,42.4545093041,1.1496,0.33530000000000004,1.1975,37.68,16.83,41.267799796,136.98
2021-10-17 07:00:00,39.27104,15.36572,42.170130825,1.15104,0.33572,1.199,38.12,15.03,40.976033239,136.53,39.20104,15.29572,42.0794556452,1.15104,0.33572,1.199,38.05,14.96,40.8852552884,0.0,40.45104,16.58572,43.7192491358,1.15104,0.33572,1.199,39.3,16.25,42.5270796082,136.59,40.53104,16.57572,43.7894929978,1.15104,0.33572,1.199,39.38,16.24,42.5972064812,136.44
2021-10-17 07:30:00,41.44504,15.12397,44.1183160282,1.14504,0.33397000000000004,1.19275,40.3,14.79,42.9282436165,136.16,41.37504,15.05397,44.0285810328,1.14504,0.33397000000000004,1.19275,40.23,14.72,42.838432511,0.0,42.68504,16.35397,45.7106658731,1.14504,0.33397000000000004,1.19275,41.54,16.02,44.5220394861,136.2,42.75504,16.32397,45.7653301306,1.14504,0.33397000000000004,1.19275,41.61,15.99,44.5765880256,136.02
2021-10-17 08:00:00,42.76912,14.777660000000001,45.2501586809,1.08912,0.31766000000000005,1.1345,41.68,14.46,44.1170488587,136.01,42.69912,14.71766,45.1644148047,1.08912,0.31766000000000005,1.1345,41.61,14.4,44.0312627573,0.0,44.05912,15.99766,46.873565905,1.08912,0.31766000000000005,1.1345,42.97,15.68,45.7414833603,136.02,44.13912,15.97766,46.9419591991,1.08912,0.31766000000000005,1.1345,43.05,15.66,45.8098035359,135.88
2021-10-17 08:30:00,45.72344,14.25017,47.8925913943,1.06344,0.31017,1.10775,44.66,13.94,46.7850317944,135.56,45.64344,14.17017,47.7924401225,1.06344,0.31017,1.10775,44.58,13.86,46.684858359,0.0,47.04344,15.44017,49.5124640536,1.06344,0.31017,1.10775,45.98,15.13,48.4053437133,135.64,47.13344,15.43017,49.5948718363,1.06344,0.31017,1.10775,46.07,15.12,48.4877231885,135.45
2021-10-17 09:00:00,48.75976,13.19743,50.5142193235,1.01976,0.29743,1.06225,47.74,12.9,49.4521748763,135.0,48.66976,13.12743,50.4090761358,1.01976,0.29743,1.06225,47.65,12.83,49.3470505704,0.0,50.10976,14.36743,52.128793311,1.01976,0.29743,1.06225,49.09,14.07,51.0665546126,135.05,50.19976,14.33743,52.2070666008,1.01976,0.29743,1.06225,49.18,14.04,51.1448335612,134.89
2021-10-17 09:30:00,52.0652,12.2361,53.4837096156,1.0152,0.29610000000000003,1.0575,51.05,11.94,52.4277226284,134.2,51.9552,12.1561,53.3583505578,1.0152,0.29610000000000003,1.0575,50.94,11.86,52.3024205941,0.0,53.4652,13.3561,55.1081937488,1.0152,0.29610000000000003,1.0575,52.45,13.06,54.0515133923,134.27,53.5452,13.3261,55.1785590991,1.0152,0.29610000000000003,1.0575,52.53,13.03,54.1219160784,134.05
2021-10-17 10:00:00,55.10376,18.48818,58.1226046031,0.95376,0.27818000000000004,0.9935,54.15,18.21,57.1299098546,133.49,55.01376,18.60818,58.0756244241,0.95376,0.27818000000000004,0.9935,54.06,18.33,57.0830316294,0.0,55.92376,5.58818,56.202265864,0.95376,0.27818000000000004,0.9935,54.97,5.31,55.2258725599,133.58,56.03376,5.84818,56.3381173723,0.95376,0.27818000000000004,0.9935,55.08,5.57,55.3609185256,133.37
2021-10-17 10:30:00,56.60016,19.50588,59.8669981425,1.22016,0.35588000000000003,1.271,55.38,19.15,58.5974990934,135.36,56.49016,19.43588,59.7402009387,1.22016,0.35588000000000003,1.271,55.27,19.08,58.4706704254,0.0,57.32016,4.25588,57.4779371324,1.22016,0.35588000000000003,1.271,56.1,3.9,56.2353981048,135.41,57.42016,4.21588,57.5747203085,1.22016,0.35588000000000003,1.271,56.2,3.86,56.3324027537,135.18
2021-10-17 11:00:00,57.84296,19.00378,60.8847409114,1.21296,0.35378000000000004,1.2635,56.63,18.65,59.6219707826,135.77,57.74296,18.94378,60.7710147212,1.21296,0.35378000000000004,1.2635,56.53,18.59,59.5082263221,0.0,58.57296,3.81378,58.6969893696,1.21296,0.35378000000000004,1.2635,57.36,3.46,57.4642601971,135.82,58.65296,3.75378,58.7729579063,1.21296,0.35378000000000004,1.2635,57.44,3.4,57.5405387531,135.65
2021-10-17 11:30:00,58.64408,18.80494,61.5853382507,1.35408,0.39494,1.4105,57.29,18.41,60.1753454498,135.58,58.52408,18.74494,61.4527518949,1.35408,0.39494,1.4105,57.17,18.35,60.0427464395,0.0,59.32408,3.61494,59.434116962,1.35408,0.39494,1.4105,57.97,3.22,58.0593601412,135.65,59.43408,3.56494,59.5408990749,1.35408,0.39494,1.4105,58.08,3.17,58.1664447942,135.46
2021-10-17 12:00:00,58.62416,19.06913,61.6475778491,1.8141600000000002,0.52913,1.88975,56.81,18.54,59.7587458034,135.49,58.50416,18.98913,61.5087294249,1.8141600000000002,0.52913,1.88975,56.69,18.46,59.6198599462,0.0,59.32416,3.74913,59.4425094984,1.8141600000000002,0.52913,1.88975,57.51,3.22,57.6000737847,135.55,59.41416,3.6991300000000003,59.5292026762,1.8141600000000002,0.52913,1.88975,57.6,3.17,57.6871640835,135.34
2021-10-17 12:30:00,59.81104,18.51197,62.61033093,1.72104,0.50197,1.79275,58.09,18.01,60.8178279783,136.07,59.68104,18.44197,62.4654527956,1.72104,0.50197,1.79275,57.96,17.94,60.6729363061,0.0,60.48104,3.21197,60.5662690841,1.72104,0.50197,1.79275,58.76,2.71,58.8224591461,136.15,60.58104,3.15197,60.6629814826,1.72104,0.50197,1.79275,58.86,2.65,58.9196240653,135.96
2021-10-17 13:00:00,60.13456,18.60258,62.946177716,1.65456,0.48258000000000006,1.7235,58.48,18.12,61.2229107443,136.07,59.99456,18.53258,62.7917490682,1.65456,0.48258000000000006,1.7235,58.34,18.05,61.0684705883,0.0,60.80456,3.32258,60.8952712011,1.65456,0.48258000000000006,1.7235,59.15,2.84,59.2181399573,136.07,60.89456,3.26258,60.9818978538,1.65456,0.48258000000000006,1.7235,59.24,2.7800000000000002,59.3051937017,135.83
2021-10-17 13:30:00,59.8228,18.81665,62.7123091351,1.9428,0.5666500000000001,2.02375,57.88,18.25,60.6890179522,135.92,59.6828,18.73665,62.5547653585,1.9428,0.5666500000000001,2.02375,57.74,18.17,60.531450503,0.0,60.4828,3.48665,60.5832140453,1.9428,0.5666500000000001,2.02375,58.54,2.92,58.6127801763,135.97,60.5728,3.42665,60.6696466947,1.9428,0.5666500000000001,2.02375,58.63,2.86,58.6997146501,135.83
2021-10-17 14:00:00,59.17864,18.87127,62.1147024758,2.19864,0.64127,2.29025,56.98,18.23,59.8251895108,136.11,59.04864,18.80127,61.9695864071,2.19864,0.64127,2.29025,56.85,18.16,59.6800477547,0.0,59.84864,3.49127,59.950385120199996,2.19864,0.64127,2.29025,57.65,2.85,57.7204036715,136.17,59.93864,3.4412700000000003,60.0373459129,2.19864,0.64127,2.29025,57.74,2.8,57.8078506779,135.96
2021-10-17 14:30:00,58.55008,19.34794,61.6640466581,2.53008,0.73794,2.6355,56.02,18.61,59.0302676599,136.35,58.42008,19.27794,61.5186534138,2.53008,0.73794,2.6355,55.89,18.54,58.8848342105,0.0,59.22008,3.91794,59.3495419447,2.53008,0.73794,2.6355,56.69,3.18,56.779120282,136.4,59.30008,3.86794,59.4260923152,2.53008,0.73794,2.6355,56.77,3.13,56.8562204161,136.18
2021-10-17 15:00:00,57.85216,19.66188,61.1020616821,2.37216,0.69188,2.471,55.48,18.97,58.6335339204,136.61,57.71216,19.59188,60.9469865851,2.37216,0.69188,2.471,55.34,18.9,58.4784199513,0.0,58.53216,4.19188,58.6820723237,2.37216,0.69188,2.471,56.16,3.5,56.2689576943,136.68,58.61216,4.1418800000000005,58.7583225577,2.37216,0.69188,2.471,56.24,3.45,56.345719447,136.46
2021-10-17 15:30:00,58.11064,19.46977,61.2855482562,1.61064,0.46977,1.67775,56.5,19.0,59.6091435939,136.84,57.98064,19.39977,61.1400498108,1.61064,0.46977,1.67775,56.37,18.93,59.463617448,0.0,58.77064,4.00977,58.9072693431,1.61064,0.46977,1.67775,57.16,3.54,57.2695137049,136.9,58.87064,3.9597700000000002,59.0036611785,1.61064,0.46977,1.67775,57.26,3.49,57.3662592471,136.69
2021-10-17 16:00:00,58.43992,19.53206,61.6175755564,1.30992,0.38206,1.3645,57.13,19.15,60.2541235103,136.69,58.31992,19.45206,61.4784165952,1.30992,0.38206,1.3645,57.01,19.07,60.1149315894,0.0,59.11992,4.09206,59.2613693383,1.30992,0.38206,1.3645,57.81,3.71,57.928923691,136.72,59.19992,4.03206,59.3370713454,1.30992,0.38206,1.3645,57.89,3.65,58.0049532368,136.52
2021-10-17 16:30:00,59.16496,19.55603,62.3131671572,1.25496,0.36603,1.30725,57.91,19.19,61.0067553636,136.69,59.04496,19.48603,62.1772680854,1.25496,0.36603,1.30725,57.79,19.12,60.8708345597,0.0,59.87496,4.15603,60.0190254866,1.25496,0.36603,1.30725,58.62,3.79,58.7423909966,136.72,59.98496,4.10603,60.1253266815,1.25496,0.36603,1.30725,58.73,3.74,58.8489634573,136.52
2021-10-17 17:00:00,60.02104,19.44322,63.0917113942,1.2110400000000001,0.35322000000000003,1.2615,58.81,19.09,61.8307706567,136.39,59.93104,19.37322,62.984531503,1.2110400000000001,0.35322000000000003,1.2615,58.72,19.02,61.7235676221,0.0,60.78104,4.11322,60.9200574708,1.2110400000000001,0.35322000000000003,1.2615,59.57,3.76,59.6885458024,136.49,60.88104,4.06322,61.0164796448,1.2110400000000001,0.35322000000000003,1.2615,59.67,3.71,59.785223927,136.28
2021-10-17 17:30:00,60.76864,19.50877,63.8233477214,1.05864,0.30877000000000004,1.10275,59.71,19.2,62.7210020647,136.17,60.67864,19.43877,63.7162705387,1.05864,0.30877000000000004,1.10275,59.62,19.13,62.6139066023,0.0,61.55864,4.21877,61.7030321699,1.05864,0.30877000000000004,1.10275,60.5,3.91,60.6262162765,136.22,61.65864,4.16877,61.7994055794,1.05864,0.30877000000000004,1.10275,60.6,3.86,60.7228095529,136.07
2021-10-17 18:00:00,61.06104,19.52072,64.1054530847,1.03104,0.30072000000000004,1.074,60.03,19.22,63.0318118096,136.06,60.99104,19.45072,64.0174778385,1.03104,0.30072000000000004,1.074,59.96,19.15,62.9438170117,0.0,61.89104,4.27072,62.0382130755,1.03104,0.30072000000000004,1.074,60.86,3.9699999999999998,60.9893474305,136.14,62.00104,4.21072,62.1438582967,1.03104,0.30072000000000004,1.074,60.97,3.91,61.0952453142,135.92
2021-10-17 18:30:00,63.17552,18.74911,65.8989791504,1.02552,0.29911000000000004,1.06825,62.15,18.45,64.830741165,135.87,63.11552,18.67911,65.8215619327,1.02552,0.29911000000000004,1.06825,62.09,18.38,64.7533203782,0.0,64.01552,3.63911,64.1188733717,1.02552,0.29911000000000004,1.06825,62.99,3.34,63.0784884093,135.91,64.13552,3.58911,64.2358672103,1.02552,0.29911000000000004,1.06825,63.11,3.29,63.1956976384,135.73
2021-10-17 19:00:00,63.92096,18.46653,66.5349671794,1.05096,0.30653,1.09475,62.87,18.16,65.4402208126,135.15,63.85096,18.39653,66.4483062912,1.05096,0.30653,1.09475,62.8,18.09,65.3535622595,0.0,64.76096,3.44653,64.8526060322,1.05096,0.30653,1.09475,63.71,3.14,63.7873318144,135.2,64.88096,3.38653,64.9692816334,1.05096,0.30653,1.09475,63.83,3.08,63.9042666807,134.99
2021-10-17 19:30:00,62.80272,18.63996,65.5105315823,1.06272,0.30996,1.107,61.74,18.33,64.4035441571,134.79,62.74272,18.55996,65.4302760823,1.06272,0.30996,1.107,61.68,18.25,64.3232842756,0.0,63.66272,3.5399599999999998,63.7610636251,1.06272,0.30996,1.107,62.6,3.23,62.6832744837,134.89,63.77272,3.47996,63.8675969315,1.06272,0.30996,1.107,62.71,3.17,62.7900708711,134.69
2021-10-17 20:00:00,59.91936,19.67898,63.0681532681,1.05936,0.30898000000000003,1.1035,58.86,19.37,61.9652846358,135.13,59.85936,19.62898,62.9955540927,1.05936,0.30898000000000003,1.1035,58.8,19.32,61.8926683865,0.0,60.76936,4.49898,60.9356704718,1.05936,0.30898000000000003,1.1035,59.71,4.19,59.856830855,135.18,60.85936,4.44898,61.0217594195,1.05936,0.30898000000000003,1.1035,59.8,4.14,59.9431363877,135.0
2021-10-17 20:30:00,58.4652,19.8336,61.7377623501,1.0752,0.3136,1.12,57.39,19.52,60.6188295829,135.6,58.4052,19.7636,61.6584728322,1.0752,0.3136,1.12,57.33,19.45,60.539502806,0.0,59.2852,4.6736,59.469130446,1.0752,0.3136,1.12,58.21,4.36,58.3730562846,135.66,59.3852,4.6236,59.5649196759,1.0752,0.3136,1.12,58.31,4.31,58.4690704561,135.46
2021-10-17 21:00:00,56.01184,20.69262,59.7118978316,1.07184,0.31262,1.1165,54.94,20.38,58.5981910984,135.36,55.93184,20.63262,59.6160694264,1.07184,0.31262,1.1165,54.86,20.32,58.5023247401,0.0,56.82184,5.39262,57.0771570022,1.07184,0.31262,1.1165,55.75,5.08,55.9809690877,135.41,56.91184,5.34262,57.1620601505,1.07184,0.31262,1.1165,55.84,5.03,56.0660904647,135.23
2021-10-17 21:30:00,53.81312,21.29591,57.8737217298,1.08312,0.31591,1.12825,52.73,20.98,56.7504475753,136.07,53.73312,21.22591,57.7735877392,1.08312,0.31591,1.12825,52.65,20.91,56.6502480136,0.0,54.59312,5.90591,54.9116428844,1.08312,0.31591,1.12825,53.51,5.59,53.8011914366,136.1,54.68312,5.86591,54.9968409371,1.08312,0.31591,1.12825,53.6,5.55,53.8865706832,135.89
