Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-17 22:00:00,50.80624,22.04682,55.3835381233,1.08624,0.31682000000000005,1.1315,49.72,21.73,54.2611398701,136.4,50.72624,21.97682,55.2822941081,1.08624,0.31682000000000005,1.1315,49.64,21.66,54.1598116688,0.0,51.56624,6.57682,51.9839558811,1.08624,0.31682000000000005,1.1315,50.48,6.26,50.866668851,136.45,51.64624,6.5368200000000005,52.058276209,1.08624,0.31682000000000005,1.1315,50.56,6.22,50.9411621383,136.27
2021-10-17 22:30:00,48.12784,22.84437,53.2743298762,1.07784,0.31437000000000004,1.12275,47.05,22.53,52.1661135221,136.75,48.04784,22.77437,53.1720495896,1.07784,0.31437000000000004,1.12275,46.97,22.46,52.0637349794,0.0,48.89784,7.24437,49.4315653542,1.07784,0.31437000000000004,1.12275,47.82,6.93,48.3195333173,136.8,48.96784,7.21437,49.4964290506,1.07784,0.31437000000000004,1.12275,47.89,6.9,48.384523352,136.62
2021-10-17 23:00:00,45.072,22.54725,50.3970600984,1.1219999999999999,0.32725000000000004,1.16875,43.95,22.22,49.2476486748,137.34,45.002,22.66725,50.3883342309,1.1219999999999999,0.32725000000000004,1.16875,43.88,22.34,49.2395166508,0.0,45.932,9.93725,46.9946546063,1.1219999999999999,0.32725000000000004,1.16875,44.81,9.61,45.8289013615,137.4,45.912,7.07725,46.4542701112,1.1219999999999999,0.32725000000000004,1.16875,44.79,6.75,45.2957680142,137.22
2021-10-17 23:30:00,42.04272,19.60871,46.3906435918,1.09272,0.31871000000000005,1.13825,40.95,19.29,45.2659540936,137.42,41.95272,19.538710000000002,46.2794976622,1.09272,0.31871000000000005,1.13825,40.86,19.22,45.154711825,0.0,43.26272,20.91871,48.0547122545,1.09272,0.31871000000000005,1.13825,42.17,20.6,46.9325995445,137.48,42.81272,3.15871,42.9290862081,1.09272,0.31871000000000005,1.13825,41.72,2.84,41.8165517469,136.21
2021-10-18 00:00:00,39.73984,19.97787,44.4788733329,1.08984,0.31787000000000004,1.13525,38.65,19.66,43.3628654496,136.33,39.63984,19.90787,44.3580906167,1.08984,0.31787000000000004,1.13525,38.55,19.59,43.2420004163,0.0,40.91984,21.28787,46.1259874123,1.08984,0.31787000000000004,1.13525,39.83,20.97,45.0129959012,136.39,40.49984,3.43787,40.6454916339,1.08984,0.31787000000000004,1.13525,39.41,3.12,39.5333087409,136.21
2021-10-18 00:30:00,38.57408,20.17619,43.5320375214,1.08408,0.31619,1.12925,37.49,19.86,42.4254605161,136.71,38.48408,20.10619,43.4198490297,1.08408,0.31619,1.12925,37.4,19.79,42.3131669814,0.0,39.71408,21.48619,45.153787338,1.08408,0.31619,1.12925,38.63,21.17,44.0504914842,136.82,39.33408,3.6261900000000002,39.5008747164,1.08408,0.31619,1.12925,38.25,3.31,38.3929498736,136.61
2021-10-18 01:00:00,37.86432,20.19501,42.9132282398,1.11432,0.32501,1.16075,36.75,19.87,41.777738091,136.71,37.79432,20.12501,42.8185316395,1.11432,0.32501,1.16075,36.68,19.8,41.6828789793,0.0,39.02432,21.51501,44.5622396964,1.11432,0.32501,1.16075,37.91,21.19,43.4302221961,136.82,38.64432,3.61501,38.8130360261,1.11432,0.32501,1.16075,37.53,3.29,37.6739299782,136.61
2021-10-18 01:30:00,38.06384,19.92487,42.9634304969,1.11384,0.32487000000000005,1.16025,36.95,19.6,41.8265764796,136.86,37.99384,19.86487,42.8735925491,1.11384,0.32487000000000005,1.16025,36.88,19.54,41.7366266006,0.0,39.25384,21.24487,44.6341624326,1.11384,0.32487000000000005,1.16025,38.14,20.92,43.5006436734,136.92,38.87384,3.3848700000000003,39.0209274782,1.11384,0.32487000000000005,1.16025,37.76,3.06,37.8837854497,136.75
2021-10-18 02:00:00,39.2648,19.80515,43.9769085494,1.1148,0.32515000000000005,1.16125,38.15,19.48,42.8356498725,136.76,39.2048,19.73515,43.8918271272,1.1148,0.32515000000000005,1.16125,38.09,19.41,42.7503941502,0.0,40.4748,21.12515,45.6561211401,1.1148,0.32515000000000005,1.16125,39.36,20.8,44.5179694056,136.81,40.0748,3.23515,40.2051711918,1.1148,0.32515000000000005,1.16125,38.96,2.91,39.0685256952,136.59
2021-10-18 02:30:00,38.50376,20.14193,43.4538476808,1.10376,0.32193000000000005,1.14975,37.4,19.82,42.3272063808,136.76,38.43376,20.07193,43.3593851624,1.10376,0.32193000000000005,1.14975,37.33,19.75,42.2325869442,0.0,39.86376,21.55193,45.3167192994,1.10376,0.32193000000000005,1.14975,38.76,21.23,44.1933309448,136.81,39.31376,3.5619300000000003,39.4747903182,1.10376,0.32193000000000005,1.14975,38.21,3.24,38.3471211436,136.68
2021-10-18 03:00:00,37.5128,20.17165,42.5923188798,1.1028,0.32165000000000005,1.14875,36.41,19.85,41.4693935331,136.91,37.4428,20.10165,42.4975246875,1.1028,0.32165000000000005,1.14875,36.34,19.78,41.3744365521,0.0,38.6728,21.50165,44.248236265,1.1028,0.32165000000000005,1.14875,37.57,21.18,43.1288453358,136.97,38.3128,3.56165,38.47799364,1.1028,0.32165000000000005,1.14875,37.21,3.24,37.3507924949,136.79
2021-10-18 03:30:00,37.73128,20.03704,42.7215690536,1.12128,0.32704000000000005,1.168,36.61,19.71,41.5785545684,136.91,37.66128,19.97704,42.6316096154,1.12128,0.32704000000000005,1.168,36.54,19.65,41.488481534,0.0,38.90128,21.35704,44.3782913506,1.12128,0.32704000000000005,1.168,37.78,21.03,43.2387476692,137.06,38.53128,3.41704,38.682498637,1.12128,0.32704000000000005,1.168,37.41,3.09,37.5373973525,136.79
2021-10-18 04:00:00,37.68696,19.83453,42.5877392493,1.14696,0.33453000000000005,1.19475,36.54,19.5,41.4176484122,137.07,37.60696,19.75453,42.4796998102,1.14696,0.33453000000000005,1.19475,36.46,19.42,41.3094178124,0.0,38.83696,21.14453,44.2199119285,1.14696,0.33453000000000005,1.19475,37.69,20.81,43.0533645607,137.06,38.46696,3.20453,38.6002075663,1.14696,0.33453000000000005,1.19475,37.32,2.87,37.4301923586,136.91
2021-10-18 04:30:00,37.826480000000004,19.68439,42.6417377561,1.14648,0.33439,1.19425,36.68,19.35,41.471012768,137.07,37.74648,19.61439,42.5384655043,1.14648,0.33439,1.19425,36.6,19.28,41.367600849,0.0,38.98648,20.99439,44.2799055358,1.14648,0.33439,1.19425,37.84,20.66,43.1126570742,137.17,38.60648,3.09439,38.7302923751,1.14648,0.33439,1.19425,37.46,2.76,37.5615388396,136.91
2021-10-18 05:00:00,38.18864,19.38502,42.8269917861,1.14864,0.33502000000000004,1.1965,37.04,19.05,41.6516998453,136.95,38.11864,19.33502,42.7419432624,1.14864,0.33502000000000004,1.1965,36.97,19.0,41.5665839347,0.0,39.35864,20.70502,44.4724678408,1.14864,0.33502000000000004,1.1965,38.21,20.37,43.3005889105,137.08,38.97864,2.8250200000000003,39.0808791387,1.14864,0.33502000000000004,1.1965,37.83,2.49,37.9118583032,136.83
2021-10-18 05:30:00,40.05336,18.79348,44.2432654514,1.14336,0.33348000000000005,1.191,38.91,18.46,43.0669211809,136.95,39.99336,18.71348,44.1549904065,1.14336,0.33348000000000005,1.191,38.85,18.38,42.978446924,0.0,41.29336,20.08348,45.9182724958,1.14336,0.33348000000000005,1.191,40.15,19.75,44.7446644864,137.0,40.86336,2.16348,40.9205918359,1.14336,0.33348000000000005,1.191,39.72,1.83,39.7621339971,136.83
2021-10-18 06:00:00,42.67648,17.93439,46.2917302535,1.14648,0.33439,1.19425,41.53,17.6,45.105442022,137.06,42.60648,17.874390000000002,46.2039603915,1.14648,0.33439,1.19425,41.46,17.54,45.0175876742,0.0,43.95648,19.22439,47.9765495306,1.14648,0.33439,1.19425,42.81,18.89,46.7923946812,137.12,43.49648,1.45439,43.5207883966,1.14648,0.33439,1.19425,42.35,1.12,42.3648073287,136.93
2021-10-18 06:30:00,49.28816,15.65488,51.7145819281,1.14816,0.33488,1.196,48.14,15.32,50.5189271462,136.44,49.20816,15.58488,51.6171627969,1.14816,0.33488,1.196,48.06,15.25,50.4214845081,0.0,50.69816,16.86488,53.4296509889,1.14816,0.33488,1.196,49.55,16.53,52.2345039222,136.51,50.10816,1.20488,50.1226439287,1.14816,0.33488,1.196,48.96,0.87,48.9677291693,136.32
2021-10-18 07:00:00,54.96984,13.62537,56.6333295619,1.14984,0.33537,1.19775,53.82,13.29,55.4365989217,134.85,54.86984,13.54537,56.5170451285,1.14984,0.33537,1.19775,53.72,13.21,55.3203624355,0.0,56.47984,14.78537,58.3830411375,1.14984,0.33537,1.19775,55.33,14.45,57.185762214,134.91,55.77984,3.20537,55.8718618561,1.14984,0.33537,1.19775,54.63,2.87,54.70533612,134.71
2021-10-18 07:30:00,61.19736,11.68298,62.3025592785,1.10736,0.32298000000000004,1.1535,60.09,11.36,61.1543759677,134.85,61.09736,11.62298,62.1930949789,1.10736,0.32298000000000004,1.1535,59.99,11.3,61.0449842329,0.0,62.84736,12.86298,64.1501902838,1.10736,0.32298000000000004,1.1535,61.74,12.54,63.0006285683,134.91,62.04736,5.10298,62.2568493248,1.10736,0.32298000000000004,1.1535,60.94,4.78,61.1271788978,134.71
2021-10-18 08:00:00,64.88448,10.34089,65.7033465728,1.13448,0.33089,1.18175,63.75,10.01,64.5310979296,134.94,64.78448,10.26089,65.5920323855,1.13448,0.33089,1.18175,63.65,9.93,64.4199301459,0.0,66.61448,11.47089,67.5948982029,1.13448,0.33089,1.18175,65.48,11.14,66.4208551586,134.91,65.75448,6.45089,66.0701568173,1.13448,0.33089,1.18175,64.62,6.12,64.9091580596,134.71
2021-10-18 08:30:00,66.58352,9.05936,67.197002457,1.16352,0.33936000000000005,1.212,65.42,8.72,65.9985969548,134.23,66.45352,8.99936,67.0601133372,1.16352,0.33936000000000005,1.212,65.29,8.66,65.8618227807,0.0,68.30352,10.16936,69.0564025069,1.16352,0.33936000000000005,1.212,67.14,9.83,67.8557919414,134.91,67.42352,7.63936,67.8549251742,1.16352,0.33936000000000005,1.212,66.26,7.3,66.6609150852,134.12
2021-10-18 09:00:00,67.05072,8.59146,67.5989070729,1.17072,0.34146000000000004,1.2195,65.88,8.25,66.3945547466,134.23,66.91072,8.51146,67.4499029076,1.17072,0.34146000000000004,1.2195,65.74,8.17,66.2457281642,0.0,68.78072,9.68146,69.458751151,1.17072,0.34146000000000004,1.2195,67.61,9.34,68.2520893453,134.33,67.89072,8.01146,68.3617828428,1.17072,0.34146000000000004,1.2195,66.72,7.67,67.1594170612,134.12
2021-10-18 09:30:00,68.9388,7.45965,69.3412180709,1.1988,0.34965,1.24875,67.74,7.11,68.1121112578,133.91,68.8188,7.39965,69.2154755352,1.1988,0.34965,1.24875,67.62,7.05,67.9865199874,0.0,70.7388,8.53965,71.2523925743,1.1988,0.34965,1.24875,69.54,8.19,70.0206233905,133.99,69.7988,9.02965,70.3804451575,1.1988,0.34965,1.24875,68.6,8.68,69.1469623339,133.77
2021-10-18 10:00:00,67.72424,4.5833200000000005,67.879153691,1.31424,0.38332000000000005,1.369,66.41,4.2,66.5426787859,133.35,68.45424,11.83332,69.4694928454,1.31424,0.38332000000000005,1.369,67.14,11.45,68.1093393009,0.0,69.46424,3.82332,69.5693784261,1.31424,0.38332000000000005,1.369,68.15,3.44,68.2367650171,133.43,69.50424,4.06332,69.6229125174,1.31424,0.38332000000000005,1.369,68.19,3.68,68.2892268224,133.23
2021-10-18 10:30:00,59.44728,5.04629,59.6610772796,1.42728,0.41629000000000005,1.48675,58.02,4.63,58.2044439884,135.38,60.21728,12.23629,61.44792595,1.42728,0.41629000000000005,1.48675,58.79,11.82,59.9664614597,0.0,61.14728,4.20629,61.2917835192,1.42728,0.41629000000000005,1.48675,59.72,3.79,59.8401412097,135.45,61.24728,4.20629,61.3915481395,1.42728,0.41629000000000005,1.48675,59.82,3.79,59.9399407741,135.25
2021-10-18 11:00:00,59.96968,5.23449,60.1976943484,1.4896800000000001,0.43449000000000004,1.5517500000000002,58.48,4.8,58.676659755,137.24,60.72968,12.19449,61.9419051956,1.4896800000000001,0.43449000000000004,1.5517500000000002,59.24,11.76,60.3959866216,0.0,61.66968,4.39449,61.8260541654,1.4896800000000001,0.43449000000000004,1.5517500000000002,60.18,3.96,60.3101483998,137.29,61.76968,4.38449,61.9250928127,1.4896800000000001,0.43449000000000004,1.5517500000000002,60.28,3.95,60.4092782609,137.14
2021-10-18 11:30:00,60.2516,5.22505,60.4777351598,1.4916,0.43505000000000005,1.55375,58.76,4.79,58.9549124331,137.73,61.0116,12.20505,62.2204032457,1.4916,0.43505000000000005,1.55375,59.52,11.77,60.6725910111,0.0,61.9416,4.39505,62.0973290493,1.4916,0.43505000000000005,1.55375,60.45,3.96,60.5795683378,137.78,62.0416,4.37505,62.1956686037,1.4916,0.43505000000000005,1.55375,60.55,3.94,60.6780528692,137.6
2021-10-18 12:00:00,60.14504,4.99022,60.35170364,1.47504,0.43022000000000005,1.5365,58.67,4.5600000000000005,58.8469412969,137.81,60.92504,12.36022,62.1661928821,1.47504,0.43022000000000005,1.5365,59.45,11.93,60.6351993482,0.0,61.85504,4.16022,61.9947852956,1.47504,0.43022000000000005,1.5365,60.38,3.73,60.4951014546,137.78,61.95504,4.14022,62.0932234874,1.47504,0.43022000000000005,1.5365,60.48,3.71,60.5936836642,137.6
2021-10-18 12:30:00,60.99072,5.44271,61.2330876101,1.62072,0.47271,1.68825,59.37,4.97,59.5776619212,137.53,61.77072,11.98271,62.9222312721,1.62072,0.47271,1.68825,60.15,11.51,61.2413471439,0.0,62.70072,4.62271,62.8708973712,1.62072,0.47271,1.68825,61.08,4.15,61.2208208047,137.6,62.80072,4.60271,62.9691620705,1.62072,0.47271,1.68825,61.18,4.13,61.3192408629,137.41
2021-10-18 13:00:00,60.95528,5.34279,61.1889823813,1.41528,0.41279000000000005,1.47425,59.54,4.93,59.743756996,137.33,61.74528,11.93279,62.8877657376,1.41528,0.41279000000000005,1.47425,60.33,11.52,61.4200236079,0.0,62.67528,4.5227900000000005,62.8382554855,1.41528,0.41279000000000005,1.47425,61.26,4.11,61.3977173843,137.38,62.78528,4.51279,62.9472529842,1.41528,0.41279000000000005,1.47425,61.37,4.1,61.5068036887,137.21
2021-10-18 13:30:00,60.44536,5.05073,60.6560089279,1.30536,0.38073,1.35975,59.14,4.67,59.3240971276,137.33,61.21536,12.22073,62.4232852521,1.30536,0.38073,1.35975,59.91,11.84,61.0687620638,0.0,62.15536,4.22073,62.2985018958,1.30536,0.38073,1.35975,60.85,3.84,60.971043127,137.38,62.26536,4.20073,62.4069001671,1.30536,0.38073,1.35975,60.96,3.8200000000000003,61.0795710528,137.21
2021-10-18 14:00:00,58.96856,4.63583,59.1505028572,1.28856,0.37583000000000005,1.34225,57.68,4.26,57.8370988207,137.51,59.73856,12.64583,61.0623662108,1.28856,0.37583000000000005,1.34225,58.45,12.27,59.7239935034,0.0,60.68856,3.79583,60.8071512263,1.28856,0.37583000000000005,1.34225,59.4,3.42,59.498373087,137.55,60.78856,3.77583,60.9057133532,1.28856,0.37583000000000005,1.34225,59.5,3.4,59.5970636861,137.38
2021-10-18 14:30:00,58.65976,4.65493,58.8441655269,1.31976,0.38493000000000005,1.3747500000000001,57.34,4.27,57.4987695521,137.6,59.41976,12.72493,60.7670282469,1.31976,0.38493000000000005,1.3747500000000001,58.1,12.34,59.3960065998,0.0,60.34976,3.80493,60.4695875987,1.31976,0.38493000000000005,1.3747500000000001,59.03,3.42,59.1289886604,137.65,60.44976,3.78493,60.5681366658,1.31976,0.38493000000000005,1.3747500000000001,59.13,3.4,59.2276700538,137.48
2021-10-18 15:00:00,57.73152,1.73336,57.7575357715,1.45152,0.42336,1.512,56.28,1.31,56.2952440265,137.84,57.79152,3.15336,57.8774866697,1.45152,0.42336,1.512,56.34,2.73,56.4061033932,0.0,59.36152,2.44336,59.4117838884,1.45152,0.42336,1.512,57.91,2.02,57.9452198201,137.9,59.44152,2.31336,59.4865189299,1.45152,0.42336,1.512,57.99,1.8900000000000001,58.0207911011,137.71
2021-10-18 15:30:00,57.3136,0.7598,57.3186360707,1.4736,0.4298,1.5350000000000001,55.84,0.33,55.8409750989,136.29,57.2236,0.6998000000000001,57.2278788441,1.4736,0.4298,1.5350000000000001,55.75,0.27,55.7506538078,0.0,58.9536,1.6598000000000002,58.9769606626,1.4736,0.4298,1.5350000000000001,57.48,1.23,57.4931587235,136.33,59.0436,1.6798000000000002,59.0674904579,1.4736,0.4298,1.5350000000000001,57.57,1.25,57.583568837,136.14
2021-10-18 16:00:00,58.26952,0.52236,58.271861314,1.37952,0.40236000000000005,1.437,56.89,0.12,56.8901265599,135.28,58.18952,0.49236,58.1916029698,1.37952,0.40236000000000005,1.437,56.81,0.09,56.8100712902,0.0,59.93952,1.34236,59.9545493537,1.37952,0.40236000000000005,1.437,58.56,0.9400000000000001,58.567543913,135.32,60.02952,1.37236,60.0452049992,1.37952,0.40236000000000005,1.437,58.65,0.97,58.6580207644,135.13
2021-10-18 16:30:00,59.16632,0.9635100000000001,59.17416475,1.24632,0.36351000000000006,1.29825,57.92,0.6000000000000001,57.9231076514,134.97,59.06632,0.90351,59.0732298818,1.24632,0.36351000000000006,1.29825,57.82,0.54,57.8225215638,0.0,60.82632,1.8435100000000002,60.8542499244,1.24632,0.36351000000000006,1.29825,59.58,1.48,59.5983791726,135.04,60.91632,1.87351,60.9451235298,1.24632,0.36351000000000006,1.29825,59.67,1.51,59.6891028581,134.83
2021-10-18 17:00:00,60.35784,1.05062,60.366983127,1.16784,0.34062000000000003,1.2165,59.19,0.71,59.1942581675,135.17,60.26784,0.98062,60.275817322099996,1.16784,0.34062000000000003,1.2165,59.1,0.64,59.1034652114,0.0,62.05784,1.92062,62.0875533956,1.16784,0.34062000000000003,1.2165,60.89,1.58,60.9104958115,135.23,62.14784,1.94062,62.178131386,1.16784,0.34062000000000003,1.2165,60.98,1.6,61.0009868773,135.04
2021-10-18 17:30:00,61.3416,1.01005,61.3499151716,1.1316,0.33005,1.17875,60.21,0.68,60.2138397713,134.92,61.2416,0.9500500000000001,61.2489686898,1.1316,0.33005,1.17875,60.11,0.62,60.1131973863,0.0,63.0616,1.8800500000000002,63.0896186592,1.1316,0.33005,1.17875,61.93,1.55,61.9493938631,135.0,63.1516,1.91005,63.1804785797,1.1316,0.33005,1.17875,62.02,1.58,62.0401225015,134.82
2021-10-18 18:00:00,61.84352,0.9406100000000001,61.8506726977,1.13352,0.33061,1.18075,60.71,0.61,60.7130644919,134.8,61.75352,0.8606100000000001,61.7595165295,1.13352,0.33061,1.18075,60.62,0.53,60.6223168478,0.0,63.57352,1.82061,63.5995838505,1.13352,0.33061,1.18075,62.44,1.49,62.4577753366,134.85,63.67352,1.84061,63.700117695,1.13352,0.33061,1.18075,62.54,1.51,62.5582264774,134.66
2021-10-18 18:30:00,62.95904,0.9034700000000001,62.9655221194,1.10904,0.32347000000000004,1.15525,61.85,0.58,61.8527194228,134.8,62.87904,0.83347,62.884563635,1.10904,0.32347000000000004,1.15525,61.77,0.51,61.7721053551,0.0,64.73904,1.77347,64.7633267827,1.10904,0.32347000000000004,1.15525,63.63,1.45,63.6465191507,134.85,64.83904,1.7934700000000001,64.863839254,1.10904,0.32347000000000004,1.15525,63.73,1.47,63.7469512997,134.66
2021-10-18 19:00:00,62.6892,0.9893500000000001,62.6970063884,1.1292,0.32935000000000003,1.17625,61.56,0.66,61.56353791,134.65,62.5892,0.9193500000000001,62.5959516348,1.1292,0.32935000000000003,1.17625,61.46,0.59,61.462831858,0.0,64.4392,1.84935,64.4657319206,1.1292,0.32935000000000003,1.17625,63.31,1.52,63.3282440938,134.71,64.5392,1.87935,64.5665570792,1.1292,0.32935000000000003,1.17625,63.41,1.55,63.4289413438,134.52
2021-10-18 19:30:00,60.63704,1.43747,60.6540760375,1.15704,0.33747000000000005,1.20525,59.48,1.1,59.4901706167,134.98,60.54704,1.37747,60.5627069768,1.15704,0.33747000000000005,1.20525,59.39,1.04,59.3991052121,0.0,62.34704,2.35747,62.3915944784,1.15704,0.33747000000000005,1.20525,61.19,2.02,61.2233329704,135.07,62.43704,2.34747,62.4811537935,1.15704,0.33747000000000005,1.20525,61.28,2.01,61.312955401,134.88
2021-10-18 20:00:00,58.70928,1.86104,58.7387693776,1.16928,0.34104,1.218,57.54,1.52,57.5600729673,134.61,58.60928,1.8110400000000002,58.6372540967,1.16928,0.34104,1.218,57.44,1.47,57.4588069838,0.0,60.32928,2.84104,60.3961383997,1.16928,0.34104,1.218,59.16,2.5,59.212799292,134.68,60.43928,2.80104,60.5041518575,1.16928,0.34104,1.218,59.27,2.46,59.3210291549,134.51
2021-10-18 20:30:00,56.916,2.24175,56.9601307852,1.206,0.35175,1.25625,55.71,1.8900000000000001,55.7420505543,133.51,57.346,10.77175,58.3489015669,1.206,0.35175,1.25625,56.14,10.42,57.0988266079,0.0,58.496,1.91175,58.5272313036,1.206,0.35175,1.25625,57.29,1.56,57.3112353732,133.6,58.596,1.88175,58.6262074423,1.206,0.35175,1.25625,57.39,1.53,57.4103910455,133.4
2021-10-18 21:00:00,54.61808,1.47944,54.6381131226,1.19808,0.34944000000000003,1.248,53.42,1.13,53.4319501796,135.1,55.27808,15.46944,57.4018266469,1.19808,0.34944000000000003,1.248,54.08,15.12,56.1539028029,0.0,56.15808,0.5894400000000001,56.1611733211,1.19808,0.34944000000000003,1.248,54.96,0.24,54.960524015,135.18,56.25808,0.6194400000000001,56.261490126,1.19808,0.34944000000000003,1.248,55.06,0.27,55.0606620011,135.0
2021-10-18 21:30:00,53.33144,0.55042,53.3342802956,1.20144,0.35042,1.2515,52.13,0.2,52.1303836548,136.21,53.97144,16.83042,56.5347625187,1.20144,0.35042,1.2515,52.77,16.48,55.283481258,0.0,54.83144,1.48042,54.8514216393,1.20144,0.35042,1.2515,53.63,1.13,53.6419033965,136.25,54.93144,1.44042,54.9503222033,1.20144,0.35042,1.2515,53.73,1.09,53.7410550697,136.07
2021-10-18 22:00:00,51.61752,1.10636,51.6293753923,1.1875200000000001,0.34636,1.237,50.43,0.76,50.4357264248,136.43,52.21752,17.49636,55.0707908805,1.1875200000000001,0.34636,1.237,51.03,17.15,53.8347787216,0.0,53.06752,2.09636,53.1089107796,1.1875200000000001,0.34636,1.237,51.88,1.75,51.9095068364,136.48,53.14752,2.05636,53.1872870017,1.1875200000000001,0.34636,1.237,51.96,1.71,51.9881303761,136.33
2021-10-18 22:30:00,49.159440000000004,1.88692,49.1956401341,1.18944,0.34692,1.239,47.97,1.54,47.9947132505,136.65,49.71944,18.24692,52.9619939523,1.18944,0.34692,1.239,48.53,17.9,51.7259209681,0.0,50.54944,2.89692,50.6323812377,1.18944,0.34692,1.239,49.36,2.55,49.4258242218,136.7,50.63944,2.85692,50.7199652543,1.18944,0.34692,1.239,49.45,2.51,49.5136607413,136.51
2021-10-18 23:00:00,46.36576,2.53293,46.4348945811,1.17576,0.34293,1.22475,45.19,2.19,45.2430348231,136.46,46.89576,19.01293,50.6033972492,1.17576,0.34293,1.22475,45.72,18.67,49.38509188,0.0,47.73576,3.58293,47.8700341567,1.17576,0.34293,1.22475,46.56,3.24,46.6725958138,136.53,47.81576,3.55293,47.9475777904,1.17576,0.34293,1.22475,46.64,3.21,46.7503336886,136.37
2021-10-18 23:30:00,43.39432,3.25251,43.5160410603,1.17432,0.34251000000000004,1.22325,42.22,2.91,42.3201665876,136.86,43.87432,19.82251,48.1444478436,1.17432,0.34251000000000004,1.22325,42.7,19.48,46.9335743365,0.0,44.74432,4.31251,44.95166198,1.17432,0.34251000000000004,1.22325,43.57,3.9699999999999998,43.7504948543,136.91,44.82432,4.28251,45.028430523,1.17432,0.34251000000000004,1.22325,43.65,3.94,43.8274582882,136.72
2021-10-19 00:00:00,41.52512,3.62566,41.6831021092,1.18512,0.34566,1.2345,40.34,3.2800000000000002,40.4731268869,137.19,41.99512,20.21566,46.6075424481,1.18512,0.34566,1.2345,40.81,19.87,45.3902302263,0.0,42.85512,4.69566,43.1116055494,1.18512,0.34566,1.2345,41.67,4.35,41.8964366027,137.24,42.93512,4.67566,43.1889606943,1.18512,0.34566,1.2345,41.75,4.33,41.9739371515,137.06
2021-10-19 00:30:00,40.2008,3.7044,40.3711146737,1.1808,0.34440000000000004,1.23,39.02,3.36,39.1643970974,137.3,40.6508,20.3344,45.4530017051,1.1808,0.34440000000000004,1.23,39.47,19.99,44.2434288906,0.0,41.5208,4.7744,41.7943982849,1.1808,0.34440000000000004,1.23,40.34,4.43,40.5825147077,137.34,41.6008,4.7544,41.8715999217,1.1808,0.34440000000000004,1.23,40.42,4.41,40.659863502,137.16
2021-10-19 01:00:00,39.86304,3.7979700000000003,40.0435579608,1.19304,0.34797,1.24275,38.67,3.45,38.8235933422,137.45,40.30304,20.42797,45.1844773297,1.19304,0.34797,1.24275,39.11,20.08,43.9636042653,0.0,41.17304,4.86797,41.4598161448,1.19304,0.34797,1.24275,39.98,4.52,40.2346964696,137.48,41.24304,4.83797,41.5258269293,1.19304,0.34797,1.24275,40.05,4.49,40.3009007344,137.32
2021-10-19 01:30:00,39.94168,3.75799,40.1180793416,1.2616800000000001,0.36799000000000004,1.31425,38.68,3.39,38.8282693408,137.45,40.38168,20.39799,45.2411104601,1.2616800000000001,0.36799000000000004,1.31425,39.12,20.03,43.9496905564,0.0,41.25168,4.82799,41.5332468062,1.2616800000000001,0.36799000000000004,1.31425,39.99,4.46,40.2379385655,137.56,41.32168,4.81799,41.6016137387,1.2616800000000001,0.36799000000000004,1.31425,40.06,4.45,40.3064027172,137.32
2021-10-19 02:00:00,40.7664,3.52645,40.9186414555,1.2564,0.36645000000000005,1.30875,39.51,3.16,39.6361665654,137.53,41.2264,20.15645,45.8900700976,1.2564,0.36645000000000005,1.30875,39.97,19.79,44.6009529046,0.0,42.0964,4.59645,42.3465966231,1.2564,0.36645000000000005,1.30875,40.84,4.23,41.0584765913,137.56,42.1664,4.56645,42.4129432433,1.2564,0.36645000000000005,1.30875,40.91,4.2,41.1250300912,137.4
2021-10-19 02:30:00,40.26712,3.73666,40.4401234055,1.25712,0.36666000000000004,1.3094999999999999,39.01,3.37,39.1552933842,137.32,40.71712,20.38666,45.5356977222,1.25712,0.36666000000000004,1.3094999999999999,39.46,20.02,44.2480734044,0.0,41.59712,4.80666,41.8739104055,1.25712,0.36666000000000004,1.3094999999999999,40.34,4.44,40.5836075282,137.38,41.66712,4.78666,41.9411612029,1.25712,0.36666000000000004,1.3094999999999999,40.41,4.42,40.6510085976,137.17
2021-10-19 03:00:00,39.61784,3.81687,39.8012781561,1.25784,0.36687000000000003,1.31025,38.36,3.45,38.5148296115,137.51,40.04784,20.56687,45.0202802108,1.25784,0.36687000000000003,1.31025,38.79,20.2,43.7344726732,0.0,40.90784,4.89687,41.1998872482,1.25784,0.36687000000000003,1.31025,39.65,4.53,39.907936554,137.54,40.97784,4.87687,41.2670235426,1.25784,0.36687000000000003,1.31025,39.72,4.51,39.9752235766,137.39
2021-10-19 03:30:00,39.06112,4.03491,39.2689647732,1.25112,0.36491,1.30325,37.81,3.67,37.9876953763,137.78,39.48112,20.77491,44.6134029408,1.25112,0.36491,1.30325,38.23,20.41,43.33706266,0.0,40.35112,5.11491,40.6740112303,1.25112,0.36491,1.30325,39.1,4.75,39.3874662805,137.84,40.42112,5.09491,40.7409505285,1.25112,0.36491,1.30325,39.17,4.73,39.4545536028,137.66
2021-10-19 04:00:00,38.60384,4.18862,38.8304133412,1.26384,0.36862,1.3165,37.34,3.8200000000000003,37.5348904354,137.88,39.01384,20.96862,44.2917908449,1.26384,0.36862,1.3165,37.75,20.6,43.0049125101,0.0,39.87384,5.27862,40.2217223083,1.26384,0.36862,1.3165,38.61,4.91,38.9209480871,137.93,39.94384,5.25862,40.2885025566,1.26384,0.36862,1.3165,38.68,4.89,38.9878763207,137.75
2021-10-19 04:30:00,38.25216,4.2981300000000005,38.4928781226,1.26216,0.36813,1.31475,36.99,3.93,37.1981854396,137.88,38.66216,21.06813,44.0298616573,1.26216,0.36813,1.31475,37.4,20.7,42.746344873,0.0,39.52216,5.38813,39.8877559655,1.26216,0.36813,1.31475,38.26,5.02,38.5879255726,137.93,39.58216,5.35813,39.9431714735,1.26216,0.36813,1.31475,38.32,4.99,38.6435311534,137.75
2021-10-19 05:00:00,38.57488,4.12184,38.7944703792,1.27488,0.37184,1.328,37.3,3.75,37.4880314234,137.98,38.98488,20.89184,44.2299654895,1.27488,0.37184,1.328,37.71,20.52,42.9315094074,0.0,39.84488,5.20184,40.1830014011,1.27488,0.37184,1.328,38.57,4.83,38.8712464426,138.01,39.90488,5.18184,40.2399169184,1.27488,0.37184,1.328,38.63,4.8100000000000005,38.9283058969,137.75
2021-10-19 05:30:00,39.41664,4.04527,39.6236762336,1.28664,0.37527000000000005,1.3402500000000002,38.13,3.67,38.3062109846,137.98,39.85664,20.73527,44.9277550526,1.28664,0.37527000000000005,1.3402500000000002,38.57,20.36,43.6139255284,0.0,40.71664,5.11527,41.0367001605,1.28664,0.37527000000000005,1.3402500000000002,39.43,4.74,39.713882963,138.01,40.78664,5.09527,41.1036711117,1.28664,0.37527000000000005,1.3402500000000002,39.5,4.72,39.7810055177,137.92
2021-10-19 06:00:00,41.378,3.5915,41.5335738439,1.308,0.3815,1.3625,40.07,3.21,40.1983706137,137.7,41.828,20.1915,46.446509624,1.308,0.3815,1.3625,40.52,19.81,45.1032870199,0.0,42.688,4.6515,42.9406776408,1.308,0.3815,1.3625,41.38,4.27,41.5997271626,137.71,42.758,4.6315,43.0081080292,1.308,0.3815,1.3625,41.45,4.25,41.6673133283,137.56
2021-10-19 06:30:00,45.76184,2.08262,45.809205475,1.3118400000000001,0.38262,1.3665,44.45,1.7000000000000002,44.4824965576,137.3,46.32184,18.39262,49.8397565348,1.3118400000000001,0.38262,1.3665,45.01,18.01,48.479482258,0.0,47.19184,3.09262,47.2930656762,1.3118400000000001,0.38262,1.3665,45.88,2.71,45.959966275,137.34,47.25184,3.07262,47.3516354211,1.3118400000000001,0.38262,1.3665,45.94,2.69,46.018688595,137.2
2021-10-19 07:00:00,50.80648,0.87814,50.8140683261,1.29648,0.37814000000000003,1.3505,49.51,0.5,49.5125246781,136.25,51.43648,16.55814,54.0359461382,1.29648,0.37814000000000003,1.3505,50.14,16.18,52.6859753635,0.0,52.33648,1.08814,52.3477906645,1.29648,0.37814000000000003,1.3505,51.04,0.71,51.0449380448,136.3,52.41648,1.04814,52.426958457,1.29648,0.37814000000000003,1.3505,51.12,0.67,51.1243904609,136.13
2021-10-19 07:30:00,56.1908,2.6069,56.2512393841,1.1208,0.3269,1.1675,55.07,2.2800000000000002,55.1171779031,137.09,56.8808,14.3869,58.6720401916,1.1208,0.3269,1.1675,55.76,14.06,57.505314537,0.0,57.7508,1.6169,57.7734304525,1.1208,0.3269,1.1675,56.63,1.29,56.6446908368,137.13,57.8308,1.6669,57.8548181593,1.1208,0.3269,1.1675,56.71,1.34,56.7258292139,136.94
2021-10-19 08:00:00,58.3752,3.59485,58.4857839271,1.2852000000000001,0.37485,1.33875,57.09,3.22,57.1807353923,136.62,59.0852,13.56485,60.6223227414,1.2852000000000001,0.37485,1.33875,57.8,13.19,59.285884492,0.0,59.9652,2.65485,60.0239405534,1.2852000000000001,0.37485,1.33875,58.68,2.2800000000000002,58.7242777733,136.67,60.0452,2.69485,60.1056424936,1.2852000000000001,0.37485,1.33875,58.76,2.32,58.8057820286,136.49
2021-10-19 08:30:00,59.41192,4.02681,59.548227823,1.29192,0.37681000000000003,1.34575,58.12,3.65,58.2344992251,136.9,60.14192,13.16681,61.5663497932,1.29192,0.37681000000000003,1.34575,58.85,12.79,60.2238042638,0.0,61.02192,3.09681,61.1004496928,1.29192,0.37681000000000003,1.34575,59.73,2.7199999999999998,59.7918999531,136.93,61.11192,3.15681,61.1934000973,1.29192,0.37681000000000003,1.34575,59.82,2.7800000000000002,59.8845622844,136.76
2021-10-19 09:00:00,59.3544,4.1217,59.4973378417,1.2744,0.37170000000000003,1.3275000000000001,58.08,3.75,58.2009355595,137.23,60.1044,12.9717,61.4882419675,1.2744,0.37170000000000003,1.3275000000000001,58.83,12.6,60.1641828666,0.0,60.9744,3.2017,61.0584010456,1.2744,0.37170000000000003,1.3275000000000001,59.7,2.83,59.7670385748,137.28,61.0644,3.2517,61.1509157761,1.2744,0.37170000000000003,1.3275000000000001,59.79,2.88,59.8593225822,137.09
2021-10-19 09:30:00,61.10568,4.77499,61.2919624238,1.2856800000000002,0.37499000000000005,1.33925,59.82,4.4,59.9816005122,136.78,61.63568,10.14499,62.4650131767,1.2856800000000002,0.37499000000000005,1.33925,60.35,9.77,61.1357129671,0.0,62.74568,4.5349900000000005,62.9093513952,1.2856800000000002,0.37499000000000005,1.33925,61.46,4.16,61.6006266202,136.81,62.64568,6.00499,62.9328302841,1.2856800000000002,0.37499000000000005,1.33925,61.36,5.63,61.617745009000004,136.67
2021-10-19 10:00:00,62.27208,3.49894,62.3703016559,1.40208,0.40894,1.4605000000000001,60.87,3.09,60.948379798,136.68,62.14208,3.42894,62.2366108995,1.40208,0.40894,1.4605000000000001,60.74,3.02,60.8150310367,0.0,63.92208,4.39894,64.0732626347,1.40208,0.40894,1.4605000000000001,62.52,3.99,62.6471906792,136.81,63.11208,13.61894,64.5647749833,1.40208,0.40894,1.4605000000000001,61.71,13.21,63.1080676301,136.58
2021-10-19 10:30:00,62.68448,3.45589,62.7796719374,1.49448,0.43589000000000006,1.55675,61.19,3.02,61.2644799211,135.28,62.56448,3.38589,62.656032501,1.49448,0.43589000000000006,1.55675,61.07,2.95,61.1412086894,0.0,64.34448,4.34589,64.4910758661,1.49448,0.43589000000000006,1.55675,62.85,3.91,62.9715062548,135.36,63.52448,13.75589,64.9968004517,1.49448,0.43589000000000006,1.55675,62.03,13.32,63.4440170544,135.16
2021-10-19 11:00:00,62.44928,3.48229,62.5462941841,1.61928,0.47229000000000004,1.68675,60.83,3.01,60.9044251266,135.41,62.32928,3.4222900000000003,62.4231624813,1.61928,0.47229000000000004,1.68675,60.71,2.95,60.7816304487,0.0,64.12928,4.39229,64.2795205704,1.61928,0.47229000000000004,1.68675,62.51,3.92,62.6327909325,135.49,63.32928,13.77229,64.8095184148,1.61928,0.47229000000000004,1.68675,61.71,13.3,63.1269680881,135.32
2021-10-19 11:30:00,62.31824,3.27782,62.4043839858,1.6382400000000001,0.47782,1.7065000000000001,60.68,2.8,60.7445668352,135.41,62.20824,3.21782,62.2914078301,1.6382400000000001,0.47782,1.7065000000000001,60.57,2.74,60.6319429014,0.0,64.00824,4.17782,64.1444383236,1.6382400000000001,0.47782,1.7065000000000001,62.37,3.7,62.4796518876,135.4,63.20824,13.96782,64.7331568784,1.6382400000000001,0.47782,1.7065000000000001,61.57,13.49,63.030508486,135.18
2021-10-19 12:00:00,62.22784,3.56312,62.3297673283,1.58784,0.46312000000000003,1.654,60.64,3.1,60.7191864241,135.2,62.10784,3.4931200000000002,62.2059938977,1.58784,0.46312000000000003,1.654,60.52,3.03,60.5958026599,0.0,63.90784,4.47312,64.0641929318,1.58784,0.46312000000000003,1.654,62.32,4.01,62.4488790932,135.25,63.10784,13.63312,64.5636231201,1.58784,0.46312000000000003,1.654,61.52,13.17,62.9139038687,135.02
2021-10-19 12:30:00,62.4088,3.4834,62.5059388618,1.8288000000000002,0.5334,1.905,60.58,2.95,60.6517839804,135.2,62.3188,3.4234,62.4127591202,1.8288000000000002,0.5334,1.905,60.49,2.89,60.5589976799,0.0,64.1188,4.3834,64.268458119,1.8288000000000002,0.5334,1.905,62.29,3.85,62.4088663573,135.25,63.3188,13.8534,64.8165652052,1.8288000000000002,0.5334,1.905,61.49,13.32,62.9161545233,135.02
2021-10-19 13:00:00,62.32248,3.53364,62.4225770455,1.6924800000000002,0.49364,1.763,60.63,3.04,60.7061652553,135.2,62.21248,3.46364,62.3088233704,1.6924800000000002,0.49364,1.763,60.52,2.9699999999999998,60.5928320843,0.0,64.03248,4.44364,64.1864816873,1.6924800000000002,0.49364,1.763,62.34,3.95,62.4650150084,135.25,63.23248,13.75364,64.710966151,1.6924800000000002,0.49364,1.763,61.54,13.26,62.9523565881,135.14
2021-10-19 13:30:00,61.5548,4.06515,61.6888875533,1.8348,0.53515,1.9112500000000001,59.72,3.5300000000000002,59.8242367273,135.34,61.4448,4.00515,61.5751952783,1.8348,0.53515,1.9112500000000001,59.61,3.47,59.7109119006,0.0,63.2248,4.98515,63.4210300733,1.8348,0.53515,1.9112500000000001,61.39,4.45,61.5510731019,135.41,62.4348,13.33515,63.8430143129,1.8348,0.53515,1.9112500000000001,60.6,12.8,61.937064832,135.14
2021-10-19 14:00:00,61.02544,4.06992,61.1610053547,1.64544,0.47992,1.714,59.38,3.59,59.4884232435,135.5,60.94544,3.99992,61.0765586522,1.64544,0.47992,1.714,59.3,3.52,59.4043803099,0.0,62.71544,4.98992,62.9136369637,1.64544,0.47992,1.714,61.07,4.51,61.2363045913,135.55,61.94544,13.20992,63.3382942871,1.64544,0.47992,1.714,60.3,12.73,61.6290751188,135.32
2021-10-19 14:30:00,61.15632,4.19976,61.3003544851,1.57632,0.45976000000000006,1.642,59.58,3.74,59.6972696193,135.5,61.04632,4.12976,61.1858488803,1.57632,0.45976000000000006,1.642,59.47,3.67,59.5831335195,0.0,62.84632,5.12976,63.0553278891,1.57632,0.45976000000000006,1.642,61.27,4.67,61.4477159868,135.55,62.05632,13.07976,63.4197680034,1.57632,0.45976000000000006,1.642,60.48,12.62,61.7826415751,135.32
2021-10-19 15:00:00,83.53224,12.18732,84.4166209238,1.60224,0.46732,1.669,81.93,11.72,82.7640217727,135.74,83.45224,12.09732,84.3245012568,1.60224,0.46732,1.669,81.85,11.63,82.672119847,0.0,85.72224,13.28732,86.7459238431,1.60224,0.46732,1.669,84.12,12.82,85.0912851002,135.78,84.52224,5.30732,84.688704679,1.60224,0.46732,1.669,82.92,4.84,83.0611341122,135.59
2021-10-19 15:30:00,74.68768,7.55474,75.0687927187,1.38768,0.40474000000000004,1.4455,73.3,7.15,73.6478954214,136.56,74.54768,7.45474,74.9194883982,1.38768,0.40474000000000004,1.4455,73.16,7.05,73.4988986312,0.0,76.61768000000001,8.53474,77.0915733103,1.38768,0.40474000000000004,1.4455,75.23,8.13,75.6680236295,136.6,75.61768000000001,9.68474,76.2353442797,1.38768,0.40474000000000004,1.4455,74.23,9.28,74.8078291357,136.39
2021-10-19 16:00:00,72.92328,5.65054,73.1418715118,1.37328,0.40054,1.4304999999999999,71.55,5.25,71.7423515087,135.84,72.79328,5.56054,73.0053506138,1.37328,0.40054,1.4304999999999999,71.42,5.16,71.606158953,0.0,74.83328,6.6005400000000005,75.1238106318,1.37328,0.40054,1.4304999999999999,73.46,6.2,73.7211747058,135.9,73.84328,11.49054,74.7319376883,1.37328,0.40054,1.4304999999999999,72.47,11.09,73.3136344755,135.68
2021-10-19 16:30:00,74.6936,5.3348,74.8838699053,1.3536000000000001,0.39480000000000004,1.4100000000000001,73.34,4.94,73.5061847738,135.41,74.5636,5.2548,74.7485342197,1.3536000000000001,0.39480000000000004,1.4100000000000001,73.21,4.86,73.3711366956,0.0,76.6236,6.2848,76.8809130279,1.3536000000000001,0.39480000000000004,1.4100000000000001,75.27,5.89,75.5000993377,135.47,75.6036,11.9048,76.5351461487,1.3536000000000001,0.39480000000000004,1.4100000000000001,74.25,11.51,75.1368258579,135.3
2021-10-19 17:00:00,76.72808,5.03569,76.8931494625,1.28808,0.37569,1.34175,75.44,4.66,75.5837892673,135.87,76.60808,4.94569,76.7675567598,1.28808,0.37569,1.34175,75.32,4.57,75.4585137675,0.0,78.72808,5.97569,78.9545404107,1.28808,0.37569,1.34175,77.44,5.6,77.6422153213,135.9,77.66808,12.23569,78.6259674704,1.28808,0.37569,1.34175,76.38,11.86,77.2953038677,135.71
2021-10-19 17:30:00,66.66576,6.47793,66.9797516677,1.29576,0.37793000000000004,1.34975,65.37,6.1,65.6539937856,136.16,66.55576,6.40793,66.8635233596,1.29576,0.37793000000000004,1.34975,65.26,6.03,65.5379927981,0.0,68.46576,7.49793,68.8750988868,1.29576,0.37793000000000004,1.34975,67.17,7.12,67.5463048582,136.17,67.61576,10.34793,68.403001803,1.29576,0.37793000000000004,1.34975,66.32,9.97,67.065216767,135.96
2021-10-19 18:00:00,66.23304,8.16422,66.7343245703,1.28304,0.37422000000000005,1.3365,64.95,7.79,65.4154920489,134.46,66.18304,8.23422,66.6933067305,1.28304,0.37422000000000005,1.3365,64.9,7.86,65.3742273377,0.0,67.53304,6.4042200000000005,67.8360193809,1.28304,0.37422000000000005,1.3365,66.25,6.03,66.5238558714,134.51,67.23304,7.78422,67.6821671391,1.28304,0.37422000000000005,1.3365,65.95,7.41,66.364980223,134.29
2021-10-19 18:30:00,67.2248,10.12765,67.9834026036,1.2948,0.37765000000000004,1.34875,65.93,9.75,66.6470359431,134.38,67.1748,10.06765,67.9250420063,1.2948,0.37765000000000004,1.34875,65.88,9.69,66.5888166286,0.0,68.1348,5.80765,68.3818672571,1.2948,0.37765000000000004,1.34875,66.84,5.43,67.0602005664,134.43,68.2548,5.87765,68.507404655,1.2948,0.37765000000000004,1.34875,66.96,5.5,67.1855014121,134.29
2021-10-19 19:00:00,66.25304,10.68422,67.1089998901,1.28304,0.37422000000000005,1.3365,64.97,10.31,65.782953719,135.46,66.19304,10.61422,67.0386471422,1.28304,0.37422000000000005,1.3365,64.91,10.24,65.7127514262,0.0,67.17304,5.45422,67.3941081894,1.28304,0.37422000000000005,1.3365,65.89,5.08,66.0855392654,135.49,67.29304,5.52422,67.5194063885,1.28304,0.37422000000000005,1.3365,66.01,5.15,66.2105928081,135.29
2021-10-19 19:30:00,64.35376,11.31318,65.3406035161,1.31376,0.38318,1.3685,63.04,10.93,63.9805165656,136.4,64.30376,11.25318,65.2809896543,1.31376,0.38318,1.3685,62.99,10.87,63.9210215813,0.0,65.25376,4.78318,65.4288316039,1.31376,0.38318,1.3685,63.94,4.4,64.0912131263,136.43,65.36376,4.85318,65.5436837342,1.31376,0.38318,1.3685,64.05,4.47,64.2057894586,136.25
2021-10-19 20:00:00,62.47792,11.86856,63.5952294123,1.29792,0.37856,1.3519999999999999,61.18,11.49,62.2495983923,136.08,62.42792,11.80856,63.5349296435,1.29792,0.37856,1.3519999999999999,61.13,11.43,62.1894026342,0.0,63.37792,4.13856,63.5128996535,1.29792,0.37856,1.3519999999999999,62.08,3.76,62.193761745,136.14,63.49792,4.19856,63.636575571,1.29792,0.37856,1.3519999999999999,62.2,3.8200000000000003,62.3171918494,135.97
2021-10-19 20:30:00,60.17016,12.53213,61.461389805,1.31016,0.38213,1.36475,58.86,12.15,60.1009326051,135.86,60.13016,12.48213,61.4120485814,1.31016,0.38213,1.36475,58.82,12.1,60.0516644232,0.0,61.09016,3.49213,61.1898898574,1.31016,0.38213,1.36475,59.78,3.11,59.8608427939,135.91,61.20016,3.55213,61.3031582511,1.31016,0.38213,1.36475,59.89,3.17,59.973835962,135.72
2021-10-19 21:00:00,58.08224,13.16982,59.556618123,1.30224,0.37982000000000005,1.3565,56.78,12.79,58.202684646,135.86,58.06224,13.09982,59.5216683053,1.30224,0.37982000000000005,1.3565,56.76,12.72,58.1678261585,0.0,59.01224,2.65982,59.0721517489,1.30224,0.37982000000000005,1.3565,57.71,2.2800000000000002,57.7550214267,135.91,59.12224,2.72982,59.1852277165,1.30224,0.37982000000000005,1.3565,57.82,2.35,57.8677362612,135.72
2021-10-19 21:30:00,55.68304,13.83297,57.3755348791,1.31304,0.38297000000000003,1.36775,54.37,13.45,56.0089225035,135.07,55.67304,13.77297,57.3513913124,1.31304,0.38297000000000003,1.36775,54.36,13.39,55.9848345537,0.0,56.63304,2.04297,56.6698768841,1.31304,0.38297000000000003,1.36775,55.32,1.6600000000000001,55.3449003974,135.12,56.74304,2.11297,56.7823672513,1.31304,0.38297000000000003,1.36775,55.43,1.73,55.4569905422,134.91
2021-10-19 22:00:00,52.95536,14.79073,54.9821411611,1.30536,0.38073,1.35975,51.65,14.41,53.6224822253,135.16,52.97536,14.73073,54.9852996124,1.30536,0.38073,1.35975,51.67,14.35,53.6256599027,0.0,53.93536,1.11073,53.946795822,1.30536,0.38073,1.35975,52.63,0.73,52.6350624584,135.12,54.04536,1.16073,54.0578230385,1.30536,0.38073,1.35975,52.74,0.78,52.7457676027,135.02
2021-10-19 22:30:00,50.16496,16.38353,52.7725616875,1.3149600000000001,0.38353000000000004,1.36975,48.85,16.0,51.4035261436,135.29,50.18496,16.33353,52.7760780322,1.3149600000000001,0.38353000000000004,1.36975,48.87,15.95,51.4069975782,0.0,51.17496,0.7835300000000001,51.1809578873,1.3149600000000001,0.38353000000000004,1.36975,49.86,0.4,49.8616044668,135.36,51.26496,0.74353,51.2703516729,1.3149600000000001,0.38353000000000004,1.36975,49.95,0.36,49.9512972805,135.16
2021-10-19 23:00:00,46.83128,17.04079,49.8353018478,1.27128,0.37079,1.3242500000000001,45.56,16.67,48.5139412953,137.43,46.85128,17.01079,49.8438503134,1.27128,0.37079,1.3242500000000001,45.58,16.64,48.5224278041,0.0,47.811280000000004,1.42079,47.8323858851,1.27128,0.37079,1.3242500000000001,46.54,1.05,46.5518431429,137.45,47.91128,1.38079,47.9311728655,1.27128,0.37079,1.3242500000000001,46.64,1.01,46.6509346101,137.29
2021-10-19 23:30:00,43.79848,17.40289,47.1292629972,1.27848,0.37289000000000005,1.33175,42.52,17.03,45.8036166694,137.63,43.83848,17.35289,47.1480128962,1.27848,0.37289000000000005,1.33175,42.56,16.98,45.8221998599,0.0,44.80848,2.11289,44.8582677336,1.27848,0.37289000000000005,1.33175,43.53,1.74,43.5647621364,137.65,44.90848,2.06289,44.9558348945,1.27848,0.37289000000000005,1.33175,43.63,1.69,43.662718651,137.47
2021-10-20 00:00:00,41.65144,17.89792,45.3340710107,1.26144,0.36792,1.314,40.39,17.53,44.0301374061,136.09,41.69144,17.85792,45.3550600926,1.26144,0.36792,1.314,40.43,17.49,44.0509364259,0.0,42.65144,2.3479200000000002,42.7160164622,1.26144,0.36792,1.314,41.39,1.98,41.4373322018,136.14,42.73144,2.32792,42.7948031424,1.26144,0.36792,1.314,41.47,1.96,41.5162919828,135.94
2021-10-20 00:30:00,40.24792,18.19981,44.1715762495,1.2679200000000002,0.36981,1.32075,38.98,17.83,42.8643126622,137.24,40.27792,18.16981,44.1865684905,1.2679200000000002,0.36981,1.32075,39.01,17.8,42.87913362,0.0,41.22792,2.79981,41.322878936,1.2679200000000002,0.36981,1.32075,39.96,2.43,40.0338169552,137.27,41.31792,2.76981,41.4106551574,1.2679200000000002,0.36981,1.32075,40.05,2.4,40.1218456704,137.07
2021-10-20 01:00:00,39.94472,17.78596,43.7255191965,1.25472,0.36596,1.307,38.69,17.42,42.4307965987,136.6,39.99472,17.74596,43.7549622809,1.25472,0.36596,1.307,38.74,17.38,42.4600047103,0.0,40.91472,2.6559600000000003,41.0008345793,1.25472,0.36596,1.307,39.66,2.29,39.7260581986,136.63,41.00472,2.6159600000000003,41.0880798894,1.25472,0.36596,1.307,39.75,2.25,39.81362832,136.44
2021-10-20 01:30:00,39.86696,17.61953,43.5869514541,1.26696,0.36953,1.31975,38.6,17.25,42.279102403,135.37,39.89696,17.56953,43.5942175255,1.26696,0.36953,1.31975,38.63,17.2,42.2861312962,0.0,40.82696,2.45953,40.9009773803,1.26696,0.36953,1.31975,39.56,2.09,39.6151700741,135.41,40.90696,2.42953,40.9790433327,1.26696,0.36953,1.31975,39.64,2.06,39.6934906502,135.22
2021-10-20 02:00:00,40.51712,17.39666,44.0939995039,1.25712,0.36666000000000004,1.3094999999999999,39.26,17.03,42.7944914679,135.37,40.55712,17.35666,44.1150045795,1.25712,0.36666000000000004,1.3094999999999999,39.3,16.99,42.8153021711,0.0,41.49712,2.27666,41.5595253708,1.25712,0.36666000000000004,1.3094999999999999,40.24,1.9100000000000001,40.285303772,135.41,41.57712,2.24666,41.6377759811,1.25712,0.36666000000000004,1.3094999999999999,40.32,1.88,40.3638055689,135.22
2021-10-20 02:30:00,40.2048,17.6264,43.8989284607,1.3248,0.3864,1.38,38.88,17.24,42.5308358723,135.17,40.2348,17.5764,43.9063659166,1.3248,0.3864,1.38,38.91,17.19,42.5380323946,0.0,41.1648,2.4564,41.2380244435,1.3248,0.3864,1.38,39.84,2.07,39.8937401104,135.19,41.2448,2.4164,41.3155239105,1.3248,0.3864,1.38,39.92,2.03,39.9715811546,135.03
2021-10-20 03:00:00,39.47376,17.94318,43.3605285605,1.31376,0.38318,1.3685,38.16,17.56,42.0064185572,135.41,39.51376,17.90318,43.3804228132,1.31376,0.38318,1.3685,38.2,17.52,42.0260681006,0.0,40.43376,2.62318,40.5187613464,1.31376,0.38318,1.3685,39.12,2.24,39.1840783993,135.45,40.52376,2.5931800000000003,40.6066460946,1.31376,0.38318,1.3685,39.21,2.21,39.2722319203,135.27
2021-10-20 03:30:00,38.53984,18.36787,42.693066364,1.32984,0.38787000000000005,1.38525,37.21,17.98,41.3263172809,136.15,38.55984,18.31787,42.6896430316,1.32984,0.38787000000000005,1.38525,37.23,17.93,41.3226064038,0.0,39.48984,2.94787,39.5997146551,1.32984,0.38787000000000005,1.38525,38.16,2.56,38.2457736227,136.19,39.55984,2.91787,39.6673027336,1.32984,0.38787000000000005,1.38525,38.23,2.5300000000000002,38.3136242086,136.02
2021-10-20 04:00:00,38.0876,18.4343,42.3141665433,1.3176,0.38430000000000003,1.3725,36.77,18.05,40.9613891366,136.53,38.1276,18.3943,42.3327787211,1.3176,0.38430000000000003,1.3725,36.81,18.01,40.979704733,0.0,39.0376,3.0343,39.1553468922,1.3176,0.38430000000000003,1.3725,37.72,2.65,37.8129726417,136.55,39.1176,3.0143,39.2335651484,1.3176,0.38430000000000003,1.3725,37.8,2.63,37.8913829254,136.36
2021-10-20 04:30:00,38.30152,18.23836,42.4222136363,1.33152,0.38836000000000004,1.387,36.97,17.85,41.053664879,136.44,38.34152,18.19836,42.4411647178,1.33152,0.38836000000000004,1.387,37.01,17.81,41.0723288845,0.0,39.27152,2.90836,39.379066025,1.33152,0.38836000000000004,1.387,37.94,2.52,38.023597936,136.46,39.35152,2.87836,39.456648142,1.33152,0.38836000000000004,1.387,38.02,2.49,38.1014501036,136.36
2021-10-20 05:00:00,38.3848,18.12765,42.4500243294,1.2948,0.37765000000000004,1.34875,37.09,17.75,41.1184946222,136.19,38.4148,18.07765,42.4558392752,1.2948,0.37765000000000004,1.34875,37.12,17.7,41.1240124501,0.0,39.3548,2.81765,39.4555374385,1.2948,0.37765000000000004,1.34875,38.06,2.44,38.1381331478,136.18,39.4348,2.78765,39.5332068464,1.2948,0.37765000000000004,1.34875,38.14,2.41,38.2160659932,136.03
2021-10-20 05:30:00,39.46304,17.86422,43.3181472624,1.28304,0.37422000000000005,1.3365,38.18,17.49,41.9953866514,136.06,39.49304,17.82422,43.3290090707,1.28304,0.37422000000000005,1.3365,38.21,17.45,42.0060305194,0.0,40.41304,2.55422,40.4936765662,1.28304,0.37422000000000005,1.3365,39.13,2.18,39.1906787387,136.1,40.48304,2.51422,40.5610383231,1.28304,0.37422000000000005,1.3365,39.2,2.14,39.2583698082,135.9
2021-10-20 06:00:00,41.17192,17.37806,44.6891929425,1.26192,0.36806000000000005,1.3145,39.91,17.01,43.3837319741,136.06,41.19192,17.32806,44.6882080268,1.26192,0.36806000000000005,1.3145,39.93,16.96,43.3825598599,0.0,42.12192,2.04806,42.1716811883,1.26192,0.36806000000000005,1.3145,40.86,1.6800000000000002,40.8945228606,136.1,42.19192,2.01806,42.2401548228,1.26192,0.36806000000000005,1.3145,40.93,1.65,40.9632445004,135.9
2021-10-20 06:30:00,46.01712,15.89666,48.6855125499,1.25712,0.36666000000000004,1.3094999999999999,44.76,15.53,47.3776160228,136.06,46.01712,15.85666,48.6724665437,1.25712,0.36666000000000004,1.3094999999999999,44.76,15.49,47.3645194212,0.0,46.94712,0.92666,46.9562644921,1.25712,0.36666000000000004,1.3094999999999999,45.69,0.56,45.6934316943,136.1,47.02712,0.92666,47.036248939,1.25712,0.36666000000000004,1.3094999999999999,45.77,0.56,45.7734256966,135.9
2021-10-20 07:00:00,50.54656,14.56358,52.6027812026,1.2465600000000001,0.36358,1.2985,49.3,14.2,51.3042883198,136.88,50.52656,14.52358,52.572498908200004,1.2465600000000001,0.36358,1.2985,49.28,14.16,51.2740090104,0.0,51.44656,1.69358,51.474428108,1.2465600000000001,0.36358,1.2985,50.2,1.33,50.2176154352,136.89,51.52656,1.73358,51.5557143782,1.2465600000000001,0.36358,1.2985,50.28,1.37,50.298661016,136.71
2021-10-20 07:30:00,55.44568,12.93624,56.934784938600004,1.25568,0.36624,1.308,54.19,12.57,55.6287785234,137.25,55.37568,12.89624,56.8575319689,1.25568,0.36624,1.308,54.12,12.53,55.5515553338,0.0,56.27568,3.18624,56.3658077632,1.25568,0.36624,1.308,55.02,2.8200000000000003,55.0922208665,137.29,56.34568,3.22624,56.4379684184,1.25568,0.36624,1.308,55.09,2.86,55.1641885647,137.12
2021-10-20 08:00:00,58.89416,11.28663,59.9659078049,1.15416,0.33663000000000004,1.20225,57.74,10.95,58.7691253976,136.48,58.79416,11.22663,59.8564154562,1.15416,0.33663000000000004,1.20225,57.64,10.89,58.659711046,0.0,59.66416,4.71663,59.8503014785,1.15416,0.33663000000000004,1.20225,58.51,4.38,58.6737121716,136.49,59.75416,4.77663,59.9447731788,1.15416,0.33663000000000004,1.20225,58.6,4.44,58.7679640621,136.33
