Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-20 08:30:00,61.13416,10.23288,61.9846541654,1.24416,0.36288000000000004,1.296,59.89,9.87,60.6978500443,136.1,61.01416,10.17288,61.8564079785,1.24416,0.36288000000000004,1.296,59.77,9.81,60.5697036479,0.0,61.88416,5.84288,62.1593798682,1.24416,0.36288000000000004,1.296,60.64,5.48,60.887108652,136.11,61.97416,5.91288,62.2555913762,1.24416,0.36288000000000004,1.296,60.73,5.55,60.9830747011,135.92
2021-10-20 09:00:00,60.53936,10.32773,61.4139732973,1.08936,0.31773,1.13475,59.45,10.01,60.2868360424,136.1,60.41936,10.26773,61.2856046895,1.08936,0.31773,1.13475,59.33,9.95,60.1585521767,0.0,61.27936,5.71773,61.5455310998,1.08936,0.31773,1.13475,60.19,5.4,60.4317474512,136.11,61.35936,5.78773,61.6317197404,1.08936,0.31773,1.13475,60.27,5.47,60.5177147619,135.92
2021-10-20 09:30:00,61.62088,10.09609,62.4424846179,1.46088,0.42609,1.52175,60.16,9.67,60.9322123347,136.41,61.48088,10.03609,62.2946362704,1.46088,0.42609,1.52175,60.02,9.61,60.7844758141,0.0,62.33088,6.12609,62.6312029284,1.46088,0.42609,1.52175,60.87,5.7,61.1362977289,136.43,62.42088,6.19609,62.7276477421,1.46088,0.42609,1.52175,60.96,5.77,61.2324627955,136.25
2021-10-20 10:00:00,61.63912,10.02016,62.4482563472,1.50912,0.44016000000000005,1.572,60.13,9.58,60.8883675262,136.21,61.50912,9.95016,62.3087275364,1.50912,0.44016000000000005,1.572,60.0,9.51,60.7489925842,0.0,62.33912,6.26016,62.6526574504,1.50912,0.44016000000000005,1.572,60.83,5.82,61.1077842832,136.24,62.42912,6.32016,62.7482226553,1.50912,0.44016000000000005,1.572,60.92,5.88,61.203111032,136.07
2021-10-20 10:30:00,61.2752,10.4936,62.1672403763,2.2752,0.6636000000000001,2.37,59.0,9.83,59.8132836417,136.74,61.1252,10.4336,62.0092741773,2.2752,0.6636000000000001,2.37,58.85,9.77,59.6554725067,0.0,61.9652,6.2936,62.2839900135,2.2752,0.6636000000000001,2.37,59.69,5.63,59.9549247352,136.77,62.0452,6.3636,62.3706842034,2.2752,0.6636000000000001,2.37,59.77,5.7,60.041176704,136.58
2021-10-20 11:00:00,62.33008,10.09544,63.1423533106,1.8700800000000002,0.54544,1.948,60.46,9.55,61.2095915686,136.74,62.18008,10.03544,62.9846997675,1.8700800000000002,0.54544,1.948,60.31,9.49,61.0520777697,0.0,63.00008,6.4054400000000005,63.3248745881,1.8700800000000002,0.54544,1.948,61.13,5.86,61.4102312323,136.77,63.09008,6.47544,63.4215225109,1.8700800000000002,0.54544,1.948,61.22,5.93,61.5065305476,136.58
2021-10-20 11:30:00,61.4288,10.36965,62.2978900972,2.1588,0.62965,2.2487500000000002,59.27,9.74,60.0649689919,136.48,61.2788,10.29965,62.1383466111,2.1588,0.62965,2.2487500000000002,59.12,9.67,59.9056199367,0.0,62.0988,6.24965,62.4124914305,2.1588,0.62965,2.2487500000000002,59.94,5.62,60.2028902961,136.5,62.1888,6.30965,62.5080677078,2.1588,0.62965,2.2487500000000002,60.03,5.68,60.2981202029,136.35
2021-10-20 12:00:00,62.2084,10.1662,63.033615262,1.8384,0.5362,1.915,60.37,9.63,61.133246274,136.26,62.0684,10.1062,62.885781835,1.8384,0.5362,1.915,60.23,9.57,60.9855540272,0.0,62.8884,6.2862,63.2017971659,1.8384,0.5362,1.915,61.05,5.75,61.3201842789,136.29,62.9584,6.3562,63.278443478,1.8384,0.5362,1.915,61.12,5.82,61.3964722114,136.09
2021-10-20 12:30:00,64.0156,8.68705,64.6023364985,1.3956,0.40705,1.45375,62.62,8.28,63.1650441304,136.26,63.8656,8.607050000000001,64.4429683756,1.3956,0.40705,1.45375,62.47,8.2,63.0058798843,0.0,64.6856,7.45705,65.1140111041,1.3956,0.40705,1.45375,63.29,7.05,63.6814462775,136.29,64.7756,7.51705,65.2103089708,1.3956,0.40705,1.45375,63.38,7.11,63.7775548293,136.09
2021-10-20 13:00:00,63.9584,8.93495,64.5794879359,2.3484,0.6849500000000001,2.44625,61.61,8.25,62.1599115186,135.9,63.8084,8.88495,64.4240191781,2.3484,0.6849500000000001,2.44625,61.46,8.2,62.0046095061,0.0,64.6384,7.84495,65.1127176139,2.3484,0.6849500000000001,2.44625,62.29,7.16,62.7001570971,135.93,64.7284,7.92495,65.2117366665,2.3484,0.6849500000000001,2.44625,62.38,7.24,62.7987420256,135.76
2021-10-20 13:30:00,70.0168,13.0149,71.2161491816,3.8568,1.1249,4.0175,66.16,11.89,67.2199204105,136.55,69.8668,12.9449,71.0558947467,3.8568,1.1249,4.0175,66.01,11.82,67.0599172382,0.0,70.7168,4.8849,70.8853161822,3.8568,1.1249,4.0175,66.86,3.76,66.9656419367,136.59,70.8068,4.9649,70.9806534082,3.8568,1.1249,4.0175,66.95,3.84,67.060033552,136.4
2021-10-20 14:00:00,69.2344,13.0267,70.4492516373,3.3144,0.9667,3.4525,65.92,12.06,67.0141029933,137.58,69.0744,12.9567,70.2790780407,3.3144,0.9667,3.4525,65.76,11.99,66.8441298844,0.0,69.9244,4.6367,70.0779616017,3.3144,0.9667,3.4525,66.61,3.67,66.7110260752,137.61,70.0244,4.6967,70.181732568,3.3144,0.9667,3.4525,66.71,3.73,66.814197593,137.42
2021-10-20 14:30:00,68.73632,13.22226,69.9964988171,3.19632,0.9322600000000001,3.3295,65.54,12.29,66.6823492388,137.86,68.59632,13.15226,69.8458091846,3.19632,0.9322600000000001,3.3295,65.4,12.22,66.5318600371,0.0,69.45632,4.41226,69.5963248042,3.19632,0.9322600000000001,3.3295,66.26,3.48,66.3513225188,137.89,69.55632,4.48226,69.7005904326,3.19632,0.9322600000000001,3.3295,66.36,3.55,66.4548877059,137.69
2021-10-20 15:00:00,68.08752,13.59136,69.4307960951,3.22752,0.9413600000000001,3.362,64.86,12.65,66.0820860748,138.04,67.95752,13.53136,69.2915740043,3.22752,0.9413600000000001,3.362,64.73,12.59,65.9430132766,0.0,68.84752,4.09136,68.9689802505,3.22752,0.9413600000000001,3.362,65.62,3.15,65.695562255,138.08,68.93752,4.16136,69.0630044293,3.22752,0.9413600000000001,3.362,65.71,3.22,65.7888478391,137.9
2021-10-20 15:30:00,68.7864,13.1027,70.0232073833,2.3064,0.6727000000000001,2.4025,66.48,12.43,67.6320582268,138.27,68.6664,13.0327,69.8922439062,2.3064,0.6727000000000001,2.4025,66.36,12.36,67.5012533217,0.0,69.5564,4.0627,69.6749475224,2.3064,0.6727000000000001,2.4025,67.25,3.39,67.3353889125,138.3,69.6664,4.1227,69.7882794189,2.3064,0.6727000000000001,2.4025,67.36,3.45,67.4482920466,138.09
2021-10-20 16:00:00,70.90296,12.51503,71.9989979976,1.9029600000000002,0.55503,1.98225,69.0,11.96,70.0288626211,138.27,70.77296,12.45503,71.8605569103,1.9029600000000002,0.55503,1.98225,68.87,11.9,69.8905351246,0.0,71.67296,4.33503,71.8039391695,1.9029600000000002,0.55503,1.98225,69.77,3.7800000000000002,69.8723214156,138.3,71.77296,4.40503,71.908011212,1.9029600000000002,0.55503,1.98225,69.87,3.85,69.9759915971,138.09
2021-10-20 16:30:00,73.24416,12.686630000000001,74.3347667977,1.63416,0.47663000000000005,1.70225,71.61,12.21,72.6434869758,137.81,73.11416,12.60663,74.1930422106,1.63416,0.47663000000000005,1.70225,71.48,12.13,72.5019123886,0.0,74.03416,4.00663,74.1424974685,1.63416,0.47663000000000005,1.70225,72.4,3.5300000000000002,72.4860048561,137.84,74.14416,4.06663,74.2555987227,1.63416,0.47663000000000005,1.70225,72.51,3.59,72.5988167948,137.68
2021-10-20 17:00:00,75.40688,12.43784,76.4257640799,1.46688,0.42784000000000005,1.528,73.94,12.01,74.9090361705,137.81,75.29688,12.37784,76.3074770963,1.46688,0.42784000000000005,1.528,73.83,11.95,74.7908510448,0.0,76.23688,4.10784,76.3474703026,1.46688,0.42784000000000005,1.528,74.77,3.68,74.8605056088,137.84,76.33688,4.18784,76.4516661166,1.46688,0.42784000000000005,1.528,74.87,3.76,74.9643548628,137.68
2021-10-20 17:30:00,77.45376,12.10693,78.3942771646,1.22376,0.35693,1.27475,76.23,11.75,77.1302495782,137.67,77.34376,12.02693,78.2732665484,1.22376,0.35693,1.27475,76.12,11.67,77.0093715076,0.0,78.29376,4.16693,78.4045672175,1.22376,0.35693,1.27475,77.07,3.81,77.1641173085,137.7,78.41376,4.23693,78.5281435739,1.22376,0.35693,1.27475,77.19,3.88,77.2874537037,137.52
2021-10-20 18:00:00,79.32656,11.46233,80.1504094217,1.27656,0.37233000000000005,1.32975,78.05,11.09,78.8339431971,137.06,79.20656,11.39233,80.0216491324,1.27656,0.37233000000000005,1.32975,77.93,11.02,78.7053066826,0.0,80.17656,4.71233,80.3149228193,1.27656,0.37233000000000005,1.32975,78.9,4.34,79.0192735983,137.09,80.29656,4.79233,80.4394429037,1.27656,0.37233000000000005,1.32975,79.02,4.42,79.1435202654,136.9
2021-10-20 18:30:00,81.60376,10.82443,82.3185394122,1.28376,0.37443000000000004,1.33725,80.32,10.45,80.9969437695,136.45,81.50376,10.73443,82.2076084165,1.28376,0.37443000000000004,1.33725,80.22,10.36,80.8862040153,0.0,82.45376,5.25443,82.6210116905,1.28376,0.37443000000000004,1.33725,81.17,4.88,81.3165622736,136.49,82.58376,5.33443,82.755867219,1.28376,0.37443000000000004,1.33725,81.3,4.96,81.4511608266,136.29
2021-10-20 19:00:00,82.09096,10.69528,82.7847493685,1.32096,0.38528,1.376,80.77,10.31,81.4253584579,135.9,81.96096,10.61528,82.645527003,1.32096,0.38528,1.376,80.64,10.23,81.2862995836,0.0,82.92096,5.40528,83.0969473519,1.32096,0.38528,1.376,81.6,5.02,81.7542683901,135.94,83.07096,5.49528,83.2525224699,1.32096,0.38528,1.376,81.75,5.11,81.9095513356,135.74
2021-10-20 19:30:00,79.56672,11.88696,80.4497529493,1.32672,0.38696,1.3820000000000001,78.24,11.5,79.0806398558,136.07,79.44672,11.80696,80.3192730495,1.32672,0.38696,1.3820000000000001,78.12,11.42,78.9503058892,0.0,80.39672,4.37696,80.5157771223,1.32672,0.38696,1.3820000000000001,79.07,3.99,79.1706069195,136.12,80.52672,4.4569600000000005,80.6499666857,1.32672,0.38696,1.3820000000000001,79.2,4.07,79.3045074381,135.91
2021-10-20 20:00:00,76.50184,13.06262,77.6090430597,1.3118400000000001,0.38262,1.3665,75.19,12.68,76.25167867,136.77,76.37184,12.99262,77.4691301064,1.3118400000000001,0.38262,1.3665,75.06,12.61,76.1118630701,0.0,77.28184,3.17262,77.3469347256,1.3118400000000001,0.38262,1.3665,75.97,2.79,76.0212141445,136.81,77.41184,3.24262,77.4797235194,1.3118400000000001,0.38262,1.3665,76.1,2.86,76.1537234809,136.61
2021-10-20 20:30:00,73.88744,13.22717,75.0620531025,1.32744,0.38717,1.3827500000000001,72.56,12.84,73.6873069124,136.77,73.75744,13.13717,74.9182567267,1.32744,0.38717,1.3827500000000001,72.43,12.75,73.5436428252,0.0,74.62744,2.55717,74.6712389034,1.32744,0.38717,1.3827500000000001,73.3,2.17,73.332113702,136.81,74.74744,2.6371700000000002,74.7939466278,1.32744,0.38717,1.3827500000000001,73.42,2.25,73.4544682099,136.61
2021-10-20 21:00:00,71.514,13.82325,72.8377267394,1.314,0.38325000000000004,1.36875,70.2,13.44,71.4749858342,134.6,71.374,13.75325,72.6869985731,1.314,0.38325000000000004,1.36875,70.06,13.37,71.324333155,0.0,72.234,2.00325,72.2617725119,1.314,0.38325000000000004,1.36875,70.92,1.62,70.9385001251,134.66,72.344,2.07325,72.3737017263,1.314,0.38325000000000004,1.36875,71.03,1.69,71.0501020407,134.43
2021-10-20 21:30:00,68.96224,14.63857,70.4987820991,1.33224,0.38857,1.38775,67.63,14.25,69.1149723287,134.82,68.85224,14.55857,70.3745899701,1.33224,0.38857,1.38775,67.52,14.17,68.9908638879,0.0,69.70224,1.22857,69.7130665318,1.33224,0.38857,1.38775,68.37,0.84,68.3751599632,134.88,69.81224,1.29857,69.8243162363,1.33224,0.38857,1.38775,68.48,0.91,68.486046024,134.71
2021-10-20 22:00:00,65.82832,15.93451,67.7294346866,1.31832,0.38451,1.37325,64.51,15.55,66.3576868192,134.82,65.70832,15.86451,67.5963460164,1.31832,0.38451,1.37325,64.39,15.48,66.2246366543,0.0,66.56832,0.8645100000000001,66.5739333761,1.31832,0.38451,1.37325,65.25,0.48,65.2517654934,134.88,66.68832,0.8545100000000001,66.6937944022,1.31832,0.38451,1.37325,65.37,0.47000000000000003,65.3716895911,134.71
2021-10-20 22:30:00,62.162,16.9285,64.4258360928,1.332,0.3885,1.3875,60.83,16.54,63.038563594,135.74,62.062,16.8685,64.3135921579,1.332,0.3885,1.3875,60.73,16.48,62.926332326,0.0,62.912,1.7285,62.9357406904,1.332,0.3885,1.3875,61.58,1.34,61.5945776834,135.78,63.012,1.6684999999999999,63.0340863046,1.332,0.3885,1.3875,61.68,1.28,61.693280023,135.58
2021-10-20 23:00:00,58.30712,18.01416,61.0264713317,1.31712,0.38416000000000006,1.3719999999999999,56.99,17.63,59.6546477653,135.57,58.22712,17.94416,60.9293884886,1.31712,0.38416000000000006,1.3719999999999999,56.91,17.56,59.5575494795,0.0,59.07712,2.87416,59.1469940335,1.31712,0.38416000000000006,1.3719999999999999,57.76,2.49,57.813646313,135.6,59.17712,2.81416,59.2439957126,1.31712,0.38416000000000006,1.3719999999999999,57.86,2.43,57.9110049991,135.42
2021-10-20 23:30:00,54.7508,18.95065,57.9377013357,1.2708,0.37065000000000003,1.32375,53.48,18.58,56.6156056225,135.57,54.6908,18.89065,57.8613883524,1.2708,0.37065000000000003,1.32375,53.42,18.52,56.5392500835,0.0,55.5508,3.70065,55.6739273903,1.2708,0.37065000000000003,1.32375,54.28,3.33,54.3820494281,135.6,55.6508,3.66065,55.7710668632,1.2708,0.37065000000000003,1.32375,54.38,3.29,54.4794318987,135.42
2021-10-21 00:00:00,52.15232,19.76526,55.7721255131,1.25232,0.36526000000000003,1.3045,50.9,19.4,54.4717357902,135.98,52.10232,19.70526,55.7041203238,1.25232,0.36526000000000003,1.3045,50.85,19.34,54.4036588843,0.0,52.97232,4.31526,53.1477953922,1.25232,0.36526000000000003,1.3045,51.72,3.95,51.8706169233,136.03,53.07232,4.27526,53.2442391086,1.25232,0.36526000000000003,1.3045,51.82,3.91,51.9673022198,135.86
2021-10-21 00:30:00,49.98376,20.35443,53.9692420214,1.28376,0.37443000000000004,1.33725,48.7,19.98,52.639247715,136.92,49.94376,20.29443,53.9095821906,1.28376,0.37443000000000004,1.33725,48.66,19.92,52.5794826905,0.0,50.80376,4.97443,51.046713743,1.28376,0.37443000000000004,1.33725,49.52,4.6,49.7331921356,136.95,50.89376,4.92443,51.1314464666,1.28376,0.37443000000000004,1.33725,49.61,4.55,49.8182155441,136.75
2021-10-21 01:00:00,49.14712,20.35541,53.1956964478,1.28712,0.37541,1.34075,47.86,19.98,51.863088994,136.58,49.11712,20.29541,53.145038754,1.28712,0.37541,1.34075,47.83,19.92,51.8123083832,0.0,49.99712,4.9554100000000005,50.2420948664,1.28712,0.37541,1.34075,48.71,4.58,48.9248454264,136.64,50.08712,4.91541,50.3277343555,1.28712,0.37541,1.34075,48.8,4.54,49.0107294375,136.4
2021-10-21 01:30:00,48.93888,20.32884,52.9931666482,1.29888,0.37884,1.353,47.64,19.95,51.6485440259,136.66,48.92888,20.25884,52.957113745,1.29888,0.37884,1.353,47.63,19.88,51.6123173283,0.0,49.81888,5.00884,50.0700437647,1.29888,0.37884,1.353,48.52,4.63,48.7404072613,136.64,49.90888,4.96884,50.155614579,1.29888,0.37884,1.353,48.61,4.59,48.826224511,136.5
2021-10-21 02:00:00,49.8848,20.01765,53.7512751715,1.2948,0.37765000000000004,1.34875,48.59,19.64,52.4091375621,136.21,49.894800000000004,19.95765,53.7382439289,1.2948,0.37765000000000004,1.34875,48.6,19.58,52.3959578594,0.0,50.8148,4.75765,51.0370368709,1.2948,0.37765000000000004,1.34875,49.52,4.38,49.7133261812,136.28,50.9048,4.71765,51.1229389273,1.2948,0.37765000000000004,1.34875,49.61,4.34,49.7994748968,136.07
2021-10-21 02:30:00,49.59104,20.07947,53.5019285985,1.30104,0.37947000000000003,1.35525,48.29,19.7,52.153754419,135.83,49.60104,20.01947,53.4887123435,1.30104,0.37947000000000003,1.35525,48.3,19.64,52.1403835813,0.0,50.51104,4.85947,50.744256922,1.30104,0.37947000000000003,1.35525,49.21,4.48,49.413505239,135.87,50.61104,4.81947,50.8399907648,1.30104,0.37947000000000003,1.35525,49.31,4.44,49.5094910093,135.66
2021-10-21 03:00:00,49.16752,20.08261,53.1107921929,1.27752,0.37261000000000005,1.33075,47.89,19.71,51.7874135288,135.7,49.15752,20.02261,53.0788722917,1.27752,0.37261000000000005,1.33075,47.88,19.65,51.7553562445,0.0,50.07752,4.79261,50.306332801799996,1.27752,0.37261000000000005,1.33075,48.8,4.42,48.9997591831,135.75,50.16752,4.75261,50.3921359417,1.27752,0.37261000000000005,1.33075,48.89,4.38,49.0858075211,135.55
2021-10-21 03:30:00,48.2736,20.5398,52.4616416156,1.2336,0.3598,1.2850000000000001,47.04,20.18,51.1858769584,136.0,48.2936,20.4798,52.456591664,1.2336,0.3598,1.2850000000000001,47.06,20.12,51.1806408713,0.0,49.2036,5.2398,49.481812386,1.2336,0.3598,1.2850000000000001,47.97,4.88,48.2175828926,136.04,49.2936,5.1898,49.5660470988,1.2336,0.3598,1.2850000000000001,48.06,4.83,48.3020962278,135.81
2021-10-21 04:00:00,47.94144,20.60917,52.1835180623,1.23144,0.35917000000000004,1.28275,46.71,20.25,50.9105745401,136.09,47.95144,20.54917,52.169042408,1.23144,0.35917000000000004,1.28275,46.72,20.19,50.8959183039,0.0,48.86144,5.18917,49.1362168279,1.23144,0.35917000000000004,1.28275,47.63,4.83,47.8742707516,136.16,48.96144,5.14917,49.2314590335,1.23144,0.35917000000000004,1.28275,47.73,4.79,47.9697508853,135.94
2021-10-21 04:30:00,47.75576,20.61043,52.0134832324,1.23576,0.36043000000000003,1.28725,46.52,20.25,50.7363075125,136.61,47.76576,20.56043,52.0028759797,1.23576,0.36043000000000003,1.28725,46.53,20.2,50.7255448468,0.0,48.69576,5.29043,48.9822997782,1.23576,0.36043000000000003,1.28725,47.46,4.93,47.7153696412,136.64,48.79576,5.26043,49.0784913966,1.23576,0.36043000000000003,1.28725,47.56,4.9,47.8117516935,136.46
2021-10-21 05:00:00,48.21208,20.26644,52.2985013954,1.22208,0.35644000000000003,1.2730000000000001,46.99,19.91,51.0339906337,136.25,48.23208,20.20644,52.2937258053,1.22208,0.35644000000000003,1.2730000000000001,47.01,19.85,51.029036832,0.0,49.16208,4.99644,49.4153267985,1.22208,0.35644000000000003,1.2730000000000001,47.94,4.64,48.1640239183,136.29,49.25208,4.95644,49.5008452635,1.22208,0.35644000000000003,1.2730000000000001,48.03,4.6,48.2497761653,136.06
2021-10-21 05:30:00,49.21968,19.95074,53.1094052485,1.09968,0.32074,1.1455,48.12,19.63,51.9699076389,136.01,49.22968,19.89074,53.0961668169,1.09968,0.32074,1.1455,48.13,19.57,51.956537606,0.0,50.14968,4.75074,50.3741990969,1.09968,0.32074,1.1455,49.05,4.43,49.2496436535,136.06,50.24968,4.71074,50.4700050669,1.09968,0.32074,1.1455,49.15,4.39,49.3456644499,135.85
2021-10-21 06:00:00,51.59536,19.27948,55.0797560143,1.0953600000000001,0.31948000000000004,1.141,50.5,18.96,53.9419280338,135.69,51.62536,19.22948,55.0903866042,1.0953600000000001,0.31948000000000004,1.141,50.53,18.91,53.952469823,0.0,52.57536,3.87948,52.7182970533,1.0953600000000001,0.31948000000000004,1.141,51.48,3.56,51.6029456524,135.72,52.66536,3.8494800000000002,52.8058580103,1.0953600000000001,0.31948000000000004,1.141,51.57,3.5300000000000002,51.6906742072,135.55
2021-10-21 06:30:00,57.10464,17.98927,59.8711428375,1.09464,0.31927000000000005,1.14025,56.01,17.67,58.7311586809,136.59,57.09464,17.93927,59.8465982731,1.09464,0.31927000000000005,1.14025,56.0,17.62,58.7065958816,0.0,58.03464,2.34927,58.0821703233,1.09464,0.31927000000000005,1.14025,56.94,2.03,56.9761748453,136.65,58.13464,2.29927,58.1800911864,1.09464,0.31927000000000005,1.14025,57.04,1.98,57.0743550117,136.45
2021-10-21 07:00:00,62.62552,15.92661,64.6189806586,1.08552,0.31661,1.13075,61.54,15.61,63.488925806,137.84,62.62552,15.86661,64.6042186561,1.08552,0.31661,1.13075,61.54,15.55,63.4742002707,0.0,63.59552,0.62661,63.5986069357,1.08552,0.31661,1.13075,62.51,0.31,62.5107686723,137.89,63.69552,0.63661,63.6987012455,1.08552,0.31661,1.13075,62.61,0.32,62.6108177554,137.69
2021-10-21 07:30:00,68.86704,13.42122,70.1626563398,1.06704,0.31122000000000005,1.1115,67.8,13.11,69.0558621697,137.11,68.82704,13.36122,70.1119364663,1.06704,0.31122000000000005,1.1115,67.76,13.05,69.0052179186,0.0,69.80704,2.46122,69.8504147264,1.06704,0.31122000000000005,1.1115,68.74,2.15,68.7736148534,137.17,69.92704,2.5312200000000002,69.9728375718,1.06704,0.31122000000000005,1.1115,68.86,2.22,68.8957763582,136.97
2021-10-21 08:00:00,71.6444,12.28045,72.68926677,1.0644,0.31045,1.1087500000000001,70.58,11.97,71.5878292729,135.9,71.5944,12.20045,72.6265040571,1.0644,0.31045,1.1087500000000001,70.53,11.89,71.5251913664,0.0,72.5744,3.57045,72.6621748131,1.0644,0.31045,1.1087500000000001,71.51,3.26,71.5842699201,135.96,72.7044,3.63045,72.794985724,1.0644,0.31045,1.1087500000000001,71.64,3.32,71.7168878299,135.78
2021-10-21 08:30:00,73.24224,11.44357,74.1308371365,1.21224,0.35357000000000005,1.26275,72.03,11.09,72.878728035,135.64,73.18224,11.37357,74.0607746784,1.21224,0.35357000000000005,1.26275,71.97,11.02,72.8087996055,0.0,74.15224,4.51357,74.2894811609,1.21224,0.35357000000000005,1.26275,72.94,4.16,73.0585326981,135.71,74.27224,4.59357,74.4141553736,1.21224,0.35357000000000005,1.26275,73.06,4.24,73.1829297036,135.5
2021-10-21 09:00:00,73.27048,11.24389,74.1281883076,1.59048,0.46389,1.6567500000000002,71.68,10.78,72.4860731451,135.83,73.18048,11.17389,74.0286327765,1.59048,0.46389,1.6567500000000002,71.59,10.71,72.3866852398,0.0,74.13048,5.13389,74.308040558,1.59048,0.46389,1.6567500000000002,72.54,4.67,72.6901678358,135.88,74.26048,5.21389,74.4432907572,1.59048,0.46389,1.6567500000000002,72.67,4.75,72.8250739787,135.68
2021-10-21 09:30:00,74.33968,10.921990000000001,75.1377261305,2.02968,0.59199,2.11425,72.31,10.33,73.0441304966,136.68,74.24968,10.85199,75.0385278844,2.02968,0.59199,2.11425,72.22,10.26,72.9451574815,0.0,75.18968,5.75199,75.4093718808,2.02968,0.59199,2.11425,73.16,5.16,73.3417425482,136.73,75.30968,5.83199,75.5351574372,2.02968,0.59199,2.11425,73.28,5.24,73.4671082866,136.49
2021-10-21 10:00:00,74.45576,10.891680000000001,75.2481819741,2.40576,0.7016800000000001,2.5060000000000002,72.05,10.19,72.7670158794,136.85,74.35576,10.83168,75.1405638573,2.40576,0.7016800000000001,2.5060000000000002,71.95,10.13,72.6596132662,0.0,75.28576,6.11168,75.5334249932,2.40576,0.7016800000000001,2.5060000000000002,72.88,5.41,73.0805206604,136.86,75.40576,6.19168,75.6595370221,2.40576,0.7016800000000001,2.5060000000000002,73.0,5.49,73.2061479659,136.67
2021-10-21 10:30:00,73.8816,11.29255,74.7396314151,2.7516,0.8025500000000001,2.86625,71.13,10.49,71.8993532655,137.3,73.7616,11.23255,74.6119549004,2.7516,0.8025500000000001,2.86625,71.01,10.43,71.7718956138,0.0,74.6816,5.91255,74.91528299390001,2.7516,0.8025500000000001,2.86625,71.93,5.11,72.1112820577,137.35,74.8216,5.98255,75.0603938909,2.7516,0.8025500000000001,2.86625,72.07,5.18,72.2559153288,137.17
2021-10-21 11:00:00,72.2568,11.51365,73.1683625795,2.9268,0.85365,3.04875,69.33,10.66,70.144739646,137.42,72.1568,11.44365,73.05861285,2.9268,0.85365,3.04875,69.23,10.59,70.0352839646,0.0,73.0668,5.8336500000000004,73.2993092366,2.9268,0.85365,3.04875,70.14,4.98,70.3165698822,137.45,73.1668,5.92365,73.4062003618,2.9268,0.85365,3.04875,70.24,5.07,70.4227413553,137.27
2021-10-21 11:30:00,71.49,11.59375,72.4239956027,3.27,0.9537500000000001,3.40625,68.22,10.64,69.0447536023,137.59,71.35,11.53375,72.2762055525,3.27,0.9537500000000001,3.40625,68.08,10.58,68.8971900733,0.0,72.25,5.93375,72.4932540935,3.27,0.9537500000000001,3.40625,68.98,4.98,69.1595315195,137.63,72.37,6.00375,72.6186058394,3.27,0.9537500000000001,3.40625,69.1,5.05,69.2842875405,137.43
2021-10-21 12:00:00,70.50728,11.93129,71.5096651793,3.46728,1.01129,3.61175,67.04,10.92,67.9235452549,137.44,70.39728,11.88129,71.3928713771,3.46728,1.01129,3.61175,66.93,10.87,67.806945072,0.0,71.29728,5.74129,71.5280682408,3.46728,1.01129,3.61175,67.83,4.73,67.9947189126,137.48,71.40728,5.81129,71.643357881,3.46728,1.01129,3.61175,67.94,4.8,68.1093503126,137.29
2021-10-21 12:30:00,69.40968,12.03074,70.4446050642,3.49968,1.02074,3.6455,65.91,11.01,66.8232609201,137.75,69.29968,11.96074,70.3242842086,3.49968,1.02074,3.6455,65.8,10.94,66.7032502956,0.0,70.20968,5.70074,70.440738229,3.49968,1.02074,3.6455,66.71,4.68,66.873959805,137.8,70.30968,5.78074,70.546920958,3.49968,1.02074,3.6455,66.81,4.76,66.9793527888,137.62
2021-10-21 13:00:00,68.92968,11.51949,69.8856167946,3.52968,1.02949,3.67675,65.4,10.49,66.2359426596,137.84,68.81968,11.37949,69.7541478907,3.52968,1.02949,3.67675,65.29,10.35,66.1052690789,0.0,69.94968,6.46949,70.2482172938,3.52968,1.02949,3.67675,66.42,5.44,66.6424039182,137.89,69.88968,6.24949,70.1685363661,3.52968,1.02949,3.67675,66.36,5.22,66.5649907985,137.62
2021-10-21 13:30:00,68.11352,8.44811,68.6354294032,3.35352,0.97811,3.49325,64.76,7.47,65.189404814,137.84,67.99352,8.39811,68.5101964204,3.35352,0.97811,3.49325,64.64,7.42,65.0644757145,0.0,69.85352,9.57811,70.5071233817,3.35352,0.97811,3.49325,66.5,8.6,67.0537843824,137.89,69.00352,9.69811,69.6816985295,3.35352,0.97811,3.49325,65.65,8.72,66.2265875612,137.62
2021-10-21 14:00:00,67.17112,8.08866,67.6563802065,3.32112,0.9686600000000001,3.4595000000000002,63.85,7.12,64.2457539453,135.2,67.07112,8.03866,67.55113021,3.32112,0.9686600000000001,3.4595000000000002,63.75,7.07,64.1408403437,0.0,68.92112,9.19866,69.5322668108,3.32112,0.9686600000000001,3.4595000000000002,65.6,8.23,66.1142412798,135.25,68.07112,9.89866,68.7870689,3.32112,0.9686600000000001,3.4595000000000002,64.75,8.93,65.362890083,135.09
2021-10-21 14:30:00,67.89184,8.11137,68.3746755887,3.26184,0.95137,3.3977500000000003,64.63,7.16,65.0253988838,134.55,67.79184,8.06137,68.2694606458,3.26184,0.95137,3.3977500000000003,64.53,7.11,64.920512937,0.0,69.67184,9.23137,70.2807475847,3.26184,0.95137,3.3977500000000003,66.41,8.28,66.9241847167,134.62,68.81184,9.74137,69.4979396361,3.26184,0.95137,3.3977500000000003,65.55,8.79,66.1367265595,134.42
2021-10-21 15:00:00,68.06568,7.86999,68.5191472252,2.84568,0.8299900000000001,2.96425,65.22,7.04,65.5988566974,134.26,67.98568,7.81999,68.4339457336,2.84568,0.8299900000000001,2.96425,65.14,6.99,65.5139656867,0.0,69.89568,8.96999,70.4689066416,2.84568,0.8299900000000001,2.96425,67.05,8.14,67.5422985987,134.29,69.01568,9.65999,69.6884459051,2.84568,0.8299900000000001,2.96425,66.17,8.83,66.7565562323,134.13
2021-10-21 15:30:00,68.9788,8.19715,69.4641498729,2.6988000000000003,0.78715,2.8112500000000002,66.28,7.41,66.6929269113,133.88,68.8888,8.13715,69.3677156577,2.6988000000000003,0.78715,2.8112500000000002,66.19,7.35,66.5968362612,0.0,70.8088,9.30715,71.4178492995,2.6988000000000003,0.78715,2.8112500000000002,68.11,8.52,68.6408224018,133.95,69.9088,9.30715,70.5256220005,2.6988000000000003,0.78715,2.8112500000000002,67.21,8.52,67.7478745054,133.72
2021-10-21 16:00:00,69.85648,8.07814,70.3220032696,2.01648,0.58814,2.1005,67.84,7.49,68.2522212093,134.04,69.76648,8.01814,70.225723924,2.01648,0.58814,2.1005,67.75,7.43,68.1561985442,0.0,71.71648,9.17814,72.3013952663,2.01648,0.58814,2.1005,69.7,8.59,70.227331574,134.11,70.79648,8.95814,71.3609827052,2.01648,0.58814,2.1005,68.78,8.37,69.2874108334,133.91
2021-10-21 16:30:00,72.07968,10.08074,72.7811897941,1.81968,0.53074,1.8955000000000002,70.26,9.55,70.9060653259,133.67,72.01968,10.19074,72.7370984371,1.81968,0.53074,1.8955000000000002,70.2,9.66,70.8615241157,0.0,73.56968,6.81074,73.8842608047,1.81968,0.53074,1.8955000000000002,71.75,6.28,72.0243077023,133.72,73.11968,6.2907399999999996,73.3897882069,1.81968,0.53074,1.8955000000000002,71.3,5.76,71.5322836208,133.51
2021-10-21 17:00:00,74.36352,12.57311,75.4189379524,1.55352,0.45311,1.6182500000000002,72.81,12.12,73.8118588033,134.23,74.30352,12.51311,75.3497910167,1.55352,0.45311,1.6182500000000002,72.75,12.06,73.7428376183,0.0,75.27352,3.50311,75.3549904974,1.55352,0.45311,1.6182500000000002,73.72,3.05,73.7830664855,134.29,75.40352,3.5931100000000002,75.4890804545,1.55352,0.45311,1.6182500000000002,73.85,3.14,73.9167240887,134.05
2021-10-21 17:30:00,77.45472,11.98721,78.3768260002,1.22472,0.35721,1.27575,76.23,11.63,77.1120600166,135.49,77.38472,11.90721,78.2954439253,1.22472,0.35721,1.27575,76.16,11.55,77.0308256479,0.0,78.38472,3.9772100000000004,78.4855561799,1.22472,0.35721,1.27575,77.16,3.62,77.2448703799,135.56,78.51472,4.05721,78.619477292,1.22472,0.35721,1.27575,77.29,3.7,77.3785118751,135.36
2021-10-21 18:00:00,79.7072,11.48085,80.529793546,0.9972000000000001,0.29085,1.03875,78.71,11.19,79.5014477856,135.75,79.6372,11.41085,80.4505507847,0.9972000000000001,0.29085,1.03875,78.64,11.12,79.4223142448,0.0,80.6272,4.20085,80.7365624768,0.9972000000000001,0.29085,1.03875,79.63,3.91,79.7259368085,135.82,80.7672,4.30085,80.8816289806,0.9972000000000001,0.29085,1.03875,79.77,4.01,79.8707268028,135.6
2021-10-21 18:30:00,82.326,10.6005,83.0056677357,0.996,0.29050000000000004,1.0375,81.33,10.31,81.9808819177,135.27,82.266,10.5105,82.934705439,0.996,0.29050000000000004,1.0375,81.27,10.22,81.9100805762,0.0,83.256,5.0905,83.4114783843,0.996,0.29050000000000004,1.0375,82.26,4.8,82.3999247572,135.35,83.386,5.1605,83.545531037,0.996,0.29050000000000004,1.0375,82.39,4.87,82.5338051952,135.14
2021-10-21 19:00:00,83.78432,10.50876,84.4407858478,1.02432,0.29876,1.067,82.76,10.21,83.3874193149,135.05,83.71432,10.408760000000001,84.3589334795,1.02432,0.29876,1.067,82.69,10.11,83.3057513021,0.0,84.73432,5.64876,84.9223967832,1.02432,0.29876,1.067,83.71,5.35,83.8807880268,135.11,84.89432,5.66876,85.083373277,1.02432,0.29876,1.067,83.87,5.37,84.0417384399,134.89
2021-10-21 19:30:00,81.73184,11.59387,82.5500544601,1.04184,0.30387000000000003,1.08525,80.69,11.29,81.4760099661,136.68,81.67184,11.49387,82.4766542517,1.04184,0.30387000000000003,1.08525,80.63,11.19,81.4027825077,0.0,82.71184,4.75387,82.8483419035,1.04184,0.30387000000000003,1.08525,81.67,4.45,81.7911449975,136.73,82.86184,4.79387,83.0003958892,1.04184,0.30387000000000003,1.08525,81.82,4.49,81.9431052621,136.53
2021-10-21 20:00:00,78.84936,9.83023,79.459769659,1.02936,0.30023,1.07225,77.82,9.53,78.4013603198,137.38,78.78936,9.81023,79.3977572848,1.02936,0.30023,1.07225,77.76,9.51,78.3393751571,0.0,80.21936,4.94023,80.3713356319,1.02936,0.30023,1.07225,79.19,4.64,79.3258198823,137.44,80.32936,4.6502300000000005,80.4638472673,1.02936,0.30023,1.07225,79.3,4.35,79.419219966,137.24
2021-10-21 20:30:00,75.544,4.9145,75.7036871377,1.044,0.3045,1.0875,74.5,4.61,74.6424952691,137.38,75.464,4.8145,75.6174232981,1.044,0.3045,1.0875,74.42,4.51,74.5565322423,0.0,77.614,5.8545,77.8344921372,1.044,0.3045,1.0875,76.57,5.55,76.7708759882,137.44,77.754,5.8645,77.9748477155,1.044,0.3045,1.0875,76.71,5.5600000000000005,76.9112325997,137.24
2021-10-21 21:00:00,73.05792,5.40356,73.2574783582,1.17792,0.34356000000000003,1.227,71.88,5.06,72.0578795136,136.1,72.96792,5.32356,73.1618591904,1.17792,0.34356000000000003,1.227,71.79,4.98,71.9625214956,0.0,75.03792,6.43356,75.3132135299,1.17792,0.34356000000000003,1.227,73.86,6.09,74.1106449844,136.15,75.17792,6.38356,75.4484558742,1.17792,0.34356000000000003,1.227,74.0,6.04,74.2460881124,135.94
2021-10-21 21:30:00,70.28096,6.23528,70.5570127996,1.08096,0.31528,1.126,69.2,5.92,69.4527638039,133.82,70.22096,6.17528,70.4919662543,1.08096,0.31528,1.126,69.14,5.86,69.3878894332,0.0,72.24096,7.30528,72.6093893212,1.08096,0.31528,1.126,71.16,6.99,71.5024873693,133.89,72.36096,7.27528,72.7257741877,1.08096,0.31528,1.126,71.28,6.96,71.6189918946,133.69
2021-10-21 22:00:00,66.69912,7.35766,67.1037090588,1.08912,0.31766000000000005,1.1345,65.61,7.04,65.9866175827,134.42,66.63912,7.28766,67.036425193,1.08912,0.31766000000000005,1.1345,65.55,6.97,65.9195221463,0.0,68.57912,8.45766,69.0986809762,1.08912,0.31766000000000005,1.1345,67.49,8.14,67.9791122331,134.47,68.70912,8.40766,69.2216145279,1.08912,0.31766000000000005,1.1345,67.62,8.09,68.1022209623,134.26
2021-10-21 22:30:00,62.76832,8.36326,63.3230298821,1.10832,0.32326000000000005,1.1545,61.66,8.04,62.1819684475,134.11,62.72832,8.30326,63.2754791104,1.10832,0.32326000000000005,1.1545,61.62,7.98,62.1345700878,0.0,64.60832,9.46326,65.2976898753,1.10832,0.32326000000000005,1.1545,63.5,9.14,64.1544199569,134.18,64.72832,9.44326,65.4135350631,1.10832,0.32326000000000005,1.1545,63.62,9.12,64.2703570863,133.96
2021-10-21 23:00:00,58.88872,9.34046,59.6248734695,1.09872,0.32046,1.1445,57.79,9.02,58.4896956737,133.63,58.87872,9.28046,59.6056256292,1.09872,0.32046,1.1445,57.78,8.96,58.4705908983,0.0,60.68872,10.47046,61.5853169826,1.09872,0.32046,1.1445,59.59,10.15,60.4482472864,133.7,60.80872,10.44046,61.6984897145,1.09872,0.32046,1.1445,59.71,10.12,60.561526566,133.49
2021-10-21 23:30:00,55.9176,14.9518,57.8820724664,1.1376,0.33180000000000004,1.185,54.78,14.62,56.6973791281,133.81,55.6576,9.1118,56.3985224718,1.1376,0.33180000000000004,1.185,54.52,8.78,55.222448334,0.0,57.3776,9.7518,58.2004002134,1.1376,0.33180000000000004,1.185,56.24,9.42,57.0234513161,133.86,57.4776,9.4218,58.2446977587,1.1376,0.33180000000000004,1.185,56.34,9.09,57.0685876818,133.66
2021-10-22 00:00:00,53.3516,23.8588,58.4434389816,1.1616,0.3388,1.21,52.19,23.52,57.2449692113,134.5,52.6616,7.2688,53.1608838151,1.1616,0.3388,1.21,51.5,6.93,51.9641693862,0.0,54.3416,8.4488,54.9944698311,1.1616,0.3388,1.21,53.18,8.11,53.7948371129,134.55,54.4516,8.4288,55.1001035571,1.1616,0.3388,1.21,53.29,8.09,53.9005769913,134.33
2021-10-22 00:30:00,51.96776,24.04768,57.2620205092,1.1577600000000001,0.33768000000000004,1.206,50.81,23.71,56.0697797392,136.49,51.30776,7.55768,51.8613995492,1.1577600000000001,0.33768000000000004,1.206,50.15,7.22,50.6670593187,0.0,52.94776,8.74768,53.6655121507,1.1577600000000001,0.33768000000000004,1.206,51.79,8.41,52.4683923901,136.54,53.06776,8.71768,53.77903956,1.1577600000000001,0.33768000000000004,1.206,51.91,8.38,52.5820549237,136.35
2021-10-22 01:00:00,50.81448,24.29964,56.3256946855,1.16448,0.33964000000000005,1.213,49.65,23.96,55.128976954,136.09,50.18448,7.76964,50.7823723215,1.16448,0.33964000000000005,1.213,49.02,7.43,49.5798880596,0.0,51.81448,8.96964,52.5851193723,1.16448,0.33964000000000005,1.213,50.65,8.63,51.3799513429,136.11,51.92448,8.92964,52.6867164834,1.16448,0.33964000000000005,1.213,50.76,8.59,51.4817025748,135.92
2021-10-22 01:30:00,50.61936,24.56523,56.2651769015,1.14936,0.33523000000000003,1.19725,49.47,24.23,55.0851504491,136.09,49.98936,8.02523,50.6294423213,1.14936,0.33523000000000003,1.19725,48.84,7.69,49.4417000112,0.0,51.61936,9.21523,52.4354726379,1.14936,0.33523000000000003,1.19725,50.47,8.88,51.2452466088,136.11,51.72936,9.19523,52.5402601893,1.14936,0.33523000000000003,1.19725,50.58,8.86,51.3501314507,135.92
2021-10-22 02:00:00,51.63888,24.18634,57.0223900784,1.11888,0.32634,1.1655,50.52,23.86,55.8710121619,136.29,50.99888,7.69634,51.5763454565,1.11888,0.32634,1.1655,49.88,7.37,50.4215360734,0.0,52.63888,8.88634,53.3836934489,1.11888,0.32634,1.1655,51.52,8.56,52.2262769111,136.35,52.73888,8.866340000000001,53.4789813726,1.11888,0.32634,1.1655,51.62,8.54,52.3216589951,136.15
2021-10-22 02:30:00,50.97368,24.61774,56.6069710853,1.12368,0.32774000000000003,1.1705,49.85,24.29,55.4529223757,136.03,50.33368,8.05774,50.9745673474,1.12368,0.32774000000000003,1.1705,49.21,7.73,49.8134218861,0.0,51.97368,9.26774,52.7935073418,1.12368,0.32774000000000003,1.1705,50.85,8.94,51.6298954095,136.07,52.08368,9.23774,52.8965553004,1.12368,0.32774000000000003,1.1705,50.96,8.91,51.7330619623,135.88
2021-10-22 03:00:00,50.34976,24.93243,56.1847345616,1.13976,0.33243,1.1872500000000001,49.21,24.6,55.0162167002,136.26,49.72976,8.29243,50.4164003571,1.13976,0.33243,1.1872500000000001,48.59,7.96,49.2376857701,0.0,51.34976,9.50243,52.221585843,1.13976,0.33243,1.1872500000000001,50.21,9.17,51.0405035242,136.31,51.45976,9.47243,52.3243139407,1.13976,0.33243,1.1872500000000001,50.32,9.14,51.1433475635,136.13
2021-10-22 03:30:00,49.2152,24.97985,55.1917459142,1.1652,0.33985000000000004,1.21375,48.05,24.64,53.9993712926,136.77,48.6252,8.48985,49.3607903914,1.1652,0.33985000000000004,1.21375,47.46,8.15,48.1546892836,0.0,50.2252,9.68985,51.1513822693,1.1652,0.33985000000000004,1.21375,49.06,9.35,49.9430285425,136.83,50.3352,9.65985,51.2537321672,1.1652,0.33985000000000004,1.21375,49.17,9.32,50.0454923045,136.63
2021-10-22 04:00:00,48.73136,25.15873,54.8425668862,1.16136,0.33873000000000003,1.20975,47.57,24.82,53.6557294238,135.98,48.14136,8.61873,48.9067791769,1.16136,0.33873000000000003,1.20975,46.98,8.28,47.7040752976,0.0,49.73136,9.82873,50.6933141633,1.16136,0.33873000000000003,1.20975,48.57,9.49,49.488432992,136.03,49.831360000000004,9.80873,50.7875538263,1.16136,0.33873000000000003,1.20975,48.67,9.47,49.5827570835,135.83
2021-10-22 04:30:00,48.7248,25.0239,54.7750098699,1.1448,0.33390000000000003,1.1925,47.58,24.69,53.6045940195,136.2,48.1348,8.4839,48.8767381302,1.1448,0.33390000000000003,1.1925,46.99,8.15,47.6915359367,0.0,49.7348,9.6939,50.6707216077,1.1448,0.33390000000000003,1.1925,48.59,9.36,49.4833072864,136.25,49.8348,9.6739,50.7650631069,1.1448,0.33390000000000003,1.1925,48.69,9.34,49.5777339135,136.07
2021-10-22 05:00:00,48.99056,24.88433,54.9482015053,1.18056,0.34433,1.2297500000000001,47.81,24.54,53.7401870112,136.2,48.41056,8.354330000000001,49.1261350939,1.18056,0.34433,1.2297500000000001,47.23,8.01,47.9044152454,0.0,50.00056,9.56433,50.9070958577,1.18056,0.34433,1.2297500000000001,48.82,9.22,49.6830031298,136.25,50.10056,9.53433,50.9997015762,1.18056,0.34433,1.2297500000000001,48.92,9.19,49.7757219938,136.07
2021-10-22 05:30:00,50.4048,24.24265,55.9316542046,1.1748,0.34265,1.22375,49.23,23.9,54.7247923706,136.2,49.7848,7.89265,50.4065495255,1.1748,0.34265,1.22375,48.61,7.55,49.1928307785,0.0,51.4048,9.07265,52.1992954077,1.1748,0.34265,1.22375,50.23,8.73,50.9829952043,136.25,51.5048,9.05265,52.294310350800004,1.1748,0.34265,1.22375,50.33,8.71,51.0781068561,136.07
2021-10-22 06:00:00,52.63856,23.60083,57.6872358114,1.16856,0.34083,1.21725,51.47,23.26,56.4817536909,135.41,51.97856,7.01083,52.4492367624,1.16856,0.34083,1.21725,50.81,6.67,51.2459266674,0.0,53.65856,8.21083,54.2831354157,1.16856,0.34083,1.21725,52.49,7.87,53.0767086395,135.46,53.76856,8.19083,54.3888567683,1.16856,0.34083,1.21725,52.6,7.85,53.1825394279,135.27
2021-10-22 06:30:00,58.20384,22.05237,62.2414171863,1.17384,0.34237,1.22275,57.03,21.71,61.0224958519,136.59,57.42384,5.43237,57.6802222964,1.17384,0.34237,1.22275,56.25,5.09,56.4798247164,0.0,59.21384,6.62237,59.5830062347,1.17384,0.34237,1.22275,58.04,6.28,58.378763262,136.63,59.31384,6.59237,59.6790663278,1.17384,0.34237,1.22275,58.14,6.25,58.4749698589,136.44
2021-10-22 07:00:00,63.75176,20.14468,66.8587693231,1.18176,0.34468000000000004,1.231,62.57,19.8,65.6280801182,136.85,62.84176,3.43468,62.9355529617,1.18176,0.34468000000000004,1.231,61.66,3.09,61.7373768474,0.0,64.72176,4.59468,64.8846461176,1.18176,0.34468000000000004,1.231,63.54,4.25,63.681976257,136.89,64.83176,4.55468,64.9915549483,1.18176,0.34468000000000004,1.231,63.65,4.21,63.7890790026,136.67
2021-10-22 07:30:00,69.64232,17.90776,71.9078619012,1.19232,0.34776,1.242,68.45,17.56,70.666513286,137.32,68.60232,1.51776,68.6191074323,1.19232,0.34776,1.242,67.41,1.17,67.4201527735,0.0,70.60232,2.61776,70.6508333765,1.19232,0.34776,1.242,69.41,2.27,69.4471093711,137.36,70.72232,2.56776,70.7689192909,1.19232,0.34776,1.242,69.53,2.22,69.5654317891,137.16
2021-10-22 08:00:00,72.31936,16.91273,74.2706554897,1.20936,0.35273000000000004,1.25975,71.11,16.56,73.0127776488,136.0,71.21936,0.49273000000000006,71.2210644519,1.20936,0.35273000000000004,1.25975,70.01,0.14,70.0101399799,0.0,73.26936,1.47273,73.2841596013,1.20936,0.35273000000000004,1.25975,72.06,1.12,72.0687033323,136.07,73.40936,1.42273,73.4231455078,1.20936,0.35273000000000004,1.25975,72.2,1.07,72.2079282351,135.87
2021-10-22 08:30:00,74.35408,16.10869,76.0790319744,1.26408,0.36869,1.31675,73.09,15.74,74.7656050601,136.58,73.17408,1.13869,73.1829392602,1.26408,0.36869,1.31675,71.91,0.77,71.9141223961,0.0,75.24408,0.58869,75.246382843,1.26408,0.36869,1.31675,73.98,0.22,73.9803271147,136.62,75.36408,0.55869,75.3661508156,1.26408,0.36869,1.31675,74.1,0.19,74.1002435893,136.4
2021-10-22 09:00:00,74.04808,15.85194,75.7258354424,1.61808,0.47194,1.6855,72.43,15.38,74.0449140725,136.75,72.87808,1.5919400000000001,72.8954649992,1.61808,0.47194,1.6855,71.26,1.12,71.2688010282,0.0,74.91808,0.5419400000000001,74.9200401084,1.61808,0.47194,1.6855,73.3,0.07,73.3000334243,136.79,75.04808,0.56194,75.0501837989,1.61808,0.47194,1.6855,73.43,0.09,73.4300551545,136.58
2021-10-22 09:30:00,75.40976,15.21993,76.9303462391,1.67976,0.48993000000000003,1.7497500000000001,73.73,14.73,75.1870055262,136.52,74.21976,2.20993,74.2526535894,1.67976,0.48993000000000003,1.7497500000000001,72.54,1.72,72.5603886428,0.0,76.27976,1.14993,76.2884272001,1.67976,0.48993000000000003,1.7497500000000001,74.6,0.66,74.6029195139,136.58,76.39976,1.20993,76.4093401271,1.67976,0.48993000000000003,1.7497500000000001,74.72,0.72,74.7234688702,136.39
2021-10-22 10:00:00,75.38184,15.48762,76.9564043797,2.39184,0.69762,2.4915000000000003,72.99,14.79,74.4733791364,136.52,74.20184,2.50762,74.244199891,2.39184,0.69762,2.4915000000000003,71.81,1.81,71.832807268,0.0,76.22184,1.4476200000000001,76.2355855008,2.39184,0.69762,2.4915000000000003,73.83,0.75,73.8338093288,136.5,76.35184,1.51762,76.3669211233,2.39184,0.69762,2.4915000000000003,73.96,0.8200000000000001,73.9645455607,136.39
2021-10-22 10:30:00,75.28592,15.64006,76.8933106782,2.6059200000000002,0.7600600000000001,2.7145,72.68,14.88,74.1875784751,137.15,74.09592,2.43006,74.135757582,2.6059200000000002,0.7600600000000001,2.7145,71.49,1.67,71.509502865,0.0,76.13592,1.38006,76.1484266407,2.6059200000000002,0.7600600000000001,2.7145,73.53,0.62,73.5326138526,137.2,76.26592,1.4500600000000001,76.2797039025,2.6059200000000002,0.7600600000000001,2.7145,73.66,0.6900000000000001,73.6632316695,137.0
2021-10-22 11:00:00,75.03376,15.82193,76.6837571371,3.26376,0.95193,3.39975,71.77,14.87,73.2942685344,136.97,73.85376,2.57193,73.8985296881,3.26376,0.95193,3.39975,70.59,1.62,70.6085865883,0.0,75.86376,1.49193,75.8784286636,3.26376,0.95193,3.39975,72.6,0.54,72.6020082367,137.03,75.97376,1.56193,75.9898140139,3.26376,0.95193,3.39975,72.71,0.61,72.7125587502,136.82
2021-10-22 11:30:00,73.32984,15.36037,74.9213347516,2.22984,0.65037,2.32275,71.1,14.71,72.60574426310001,136.75,72.15984,2.38037,72.1990905079,2.22984,0.65037,2.32275,69.93,1.73,69.9513959832,0.0,74.12984,1.33037,74.141776771,2.22984,0.65037,2.32275,71.9,0.68,71.9032155053,136.81,74.25984,1.4003700000000001,74.273042707,2.22984,0.65037,2.32275,72.03,0.75,72.0339045172,136.62
2021-10-22 12:00:00,73.06,15.3675,74.6587145365,1.74,0.5075000000000001,1.8125,71.32,14.86,72.8516437701,136.49,71.89,2.1475,71.9220679364,1.74,0.5075000000000001,1.8125,70.15,1.6400000000000001,70.1691677306,0.0,73.87,1.0875,73.8780045497,1.74,0.5075000000000001,1.8125,72.13,0.58,72.132331863,136.52,73.98,1.1475,73.9888988717,1.74,0.5075000000000001,1.8125,72.24,0.64,72.2428349388,136.34
2021-10-22 12:30:00,73.54856,15.81458,75.2295927056,1.55856,0.45458000000000004,1.6235,71.99,15.36,73.6103912501,136.72,72.33856,1.66458,72.3577092607,1.55856,0.45458000000000004,1.6235,70.78,1.21,70.7903418554,0.0,74.31856,0.76458,74.3224928474,1.55856,0.45458000000000004,1.6235,72.76,0.31,72.7606603873,136.81,74.41856,0.78458,74.4226957201,1.55856,0.45458000000000004,1.6235,72.86,0.33,72.8607473198,136.6
2021-10-22 13:00:00,73.35088,16.51734,75.1875928425,2.63088,0.76734,2.7405,70.72,15.75,72.4526114091,137.03,72.16088,1.67734,72.1803717907,2.63088,0.76734,2.7405,69.53,0.91,69.5359547285,0.0,74.09088,0.9773400000000001,74.0973258131,2.63088,0.76734,2.7405,71.46,0.21,71.4603085636,137.09,74.22088,0.9773400000000001,74.227314524,2.63088,0.76734,2.7405,71.59,0.21,71.5903080032,136.89
2021-10-22 13:30:00,70.95464,18.23552,73.2604608722,3.82464,1.11552,3.984,67.13,17.12,69.2786496693,137.33,69.84464,1.70552,69.8654602447,3.82464,1.11552,3.984,66.02,0.59,66.0226362697,0.0,71.70464,2.51552,71.7487507794,3.82464,1.11552,3.984,67.88,1.4,67.8944357072,137.39,71.82464,2.45552,71.8666020457,3.82464,1.11552,3.984,68.0,1.34,68.0132016597,137.19
2021-10-22 14:00:00,68.63944,18.70067,71.1413226048,2.77944,0.8106700000000001,2.89525,65.86,17.89,68.2465508286,137.93,67.54944,2.22067,67.5859321128,2.77944,0.8106700000000001,2.89525,64.77,1.4100000000000001,64.7853455652,0.0,69.37944,3.31067,69.4583848831,2.77944,0.8106700000000001,2.89525,66.6,2.5,66.6469054045,137.99,69.47944,3.25067,69.5554414705,2.77944,0.8106700000000001,2.89525,66.7,2.44,66.744614764,137.8
2021-10-22 14:30:00,68.69864,18.36877,71.1119880833,2.25864,0.6587700000000001,2.35275,66.44,17.71,68.7598552936,136.3,67.59864,1.91877,67.6258664134,2.25864,0.6587700000000001,2.35275,65.34,1.26,65.3521476311,0.0,69.41864,2.99877,69.4833807537,2.25864,0.6587700000000001,2.35275,67.16,2.34,67.200752972,136.35,69.51864,2.93877,69.5807277668,2.25864,0.6587700000000001,2.35275,67.26,2.2800000000000002,67.2986329727,136.16
2021-10-22 15:00:00,69.23048,18.25139,71.595897913,1.41048,0.41139000000000003,1.4692500000000002,67.82,17.84,70.1271559383,136.21,68.09048,1.76139,68.1132583376,1.41048,0.41139000000000003,1.4692500000000002,66.68,1.35,66.6936646167,0.0,69.96048,2.83139,70.0177515432,1.41048,0.41139000000000003,1.4692500000000002,68.55,2.42,68.5927029647,136.35,70.06048,2.7713900000000002,70.1152726613,1.41048,0.41139000000000003,1.4692500000000002,68.65,2.36,68.6905532078,136.06
2021-10-22 15:30:00,69.46848,18.17914,71.8077352703,1.6084800000000001,0.46914000000000006,1.6755,67.86,17.71,70.132900268,136.33,68.33848,1.73914,68.360606029,1.6084800000000001,0.46914000000000006,1.6755,66.73,1.27,66.7420841748,0.0,70.17848,2.79914,70.2342810873,1.6084800000000001,0.46914000000000006,1.6755,68.57,2.33,68.6095751335,136.35,70.29848,2.74914,70.3522143294,1.6084800000000001,0.46914000000000006,1.6755,68.69,2.2800000000000002,68.7278291524,136.16
2021-10-22 16:00:00,69.66272,18.54996,72.0901905518,1.78272,0.5199600000000001,1.857,67.88,18.03,70.2337191098,136.33,68.53272,2.00996,68.5621881929,1.78272,0.5199600000000001,1.857,66.75,1.49,66.7666278915,0.0,70.39272,3.09996,70.460945076,1.78272,0.5199600000000001,1.857,68.61,2.58,68.6584918273,136.44,70.49272,3.03996,70.5582378592,1.78272,0.5199600000000001,1.857,68.71,2.52,68.7561960844,136.25
2021-10-22 16:30:00,71.42496,18.64978,73.8196396974,1.40496,0.40978000000000003,1.4635,70.02,18.24,72.3567412202,136.6,70.24496,2.08978,70.27603849,1.40496,0.40978000000000003,1.4635,68.84,1.6800000000000002,68.8604966581,0.0,72.15496,3.17978,72.224990505,1.40496,0.40978000000000003,1.4635,70.75,2.77,70.8042046774,136.73,72.26496,3.1297800000000002,72.3327032998,1.40496,0.40978000000000003,1.4635,70.86,2.7199999999999998,70.9121851306,136.53
2021-10-22 17:00:00,72.5792,18.38685,74.8720009454,1.4292,0.41685000000000005,1.48875,71.15,17.97,73.3842176493,136.6,71.3992,1.8968500000000001,71.424392196,1.4292,0.41685000000000005,1.48875,69.97,1.48,69.9856506721,0.0,73.3292,2.98685,73.3900050795,1.4292,0.41685000000000005,1.48875,71.9,2.5700000000000003,71.9459164929,136.73,73.4392,2.91685,73.4971027358,1.4292,0.41685000000000005,1.48875,72.01,2.5,72.0533836818,136.53
2021-10-22 17:30:00,73.9652,18.3811,76.2149306124,1.3752,0.4011,1.4325,72.59,17.98,74.7836111725,136.36,72.7452,1.8911,72.7697765714,1.3752,0.4011,1.4325,71.37,1.49,71.3855517594,0.0,74.7152,2.9711,74.7742505563,1.3752,0.4011,1.4325,73.34,2.5700000000000003,73.3850155004,136.4,74.8452,2.9111000000000002,74.9017921431,1.3752,0.4011,1.4325,73.47,2.51,73.5128628201,136.19
2021-10-22 18:00:00,74.67224,18.34357,76.8923272308,1.21224,0.35357000000000005,1.26275,73.46,17.99,75.6307589543,136.36,73.45224,1.8635700000000002,73.4758766818,1.21224,0.35357000000000005,1.26275,72.24,1.51,72.2557796996,0.0,75.45224,2.96357,75.5104182756,1.21224,0.35357000000000005,1.26275,74.24,2.61,74.2858647389,136.4,75.57224,2.89357,75.6276153661,1.21224,0.35357000000000005,1.26275,74.36,2.54,74.4033682033,136.19
2021-10-22 18:30:00,76.42584,18.15462,78.5525254021,1.21584,0.35462000000000005,1.2665,75.21,17.8,77.2876710737,136.36,75.18584,1.75462,75.2063110906,1.21584,0.35462000000000005,1.2665,73.97,1.4,73.983247428,0.0,77.23584,2.83462,77.2878389596,1.21584,0.35462000000000005,1.2665,76.02,2.48,76.0604417552,136.4,77.36584,2.76462,77.4152202261,1.21584,0.35462000000000005,1.2665,76.15,2.41,76.1881263715,136.19
2021-10-22 19:00:00,76.1872,18.62085,78.429748811,1.2372,0.36085,1.28875,74.95,18.26,77.1422718099,136.08,74.9472,2.16085,74.9783439439,1.2372,0.36085,1.28875,73.71,1.8,73.7319747464,0.0,76.9972,3.26085,77.0662179594,1.2372,0.36085,1.28875,75.76,2.9,75.8154839067,136.12,77.1272,3.20085,77.1935905407,1.2372,0.36085,1.28875,75.89,2.84,75.9431214792,135.91
2021-10-22 19:30:00,73.61552,19.35036,76.1162349108,1.23552,0.36036,1.287,72.38,18.99,74.829703327,136.23,72.41552,2.99036,72.477236356,1.23552,0.36036,1.287,71.18,2.63,71.2285708126,0.0,74.38552,4.10036,74.4984465462,1.23552,0.36036,1.287,73.15,3.74,73.2455466223,136.3,74.52552,4.03036,74.6344219044,1.23552,0.36036,1.287,73.29,3.67,73.3818301761,136.07
2021-10-22 20:00:00,71.01848,20.39414,73.8887369485,1.24848,0.36414,1.3005,69.77,20.03,72.5882483602,135.76,69.86848,3.89414,69.9769163643,1.24848,0.36414,1.3005,68.62,3.5300000000000002,68.7107364245,0.0,71.77848,5.03414,71.9547966202,1.24848,0.36414,1.3005,70.53,4.67,70.6844381742,135.8,71.90848,4.97414,72.0803132946,1.24848,0.36414,1.3005,70.66,4.61,70.810223132,135.6
