Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-22 20:30:00,68.41904,21.44722,71.7018010949,1.2590400000000002,0.36722000000000005,1.3115,67.16,21.08,70.3905675499,136.23,67.30904,4.92722,67.4891425538,1.2590400000000002,0.36722000000000005,1.3115,66.05,4.5600000000000005,66.2072209053,0.0,69.16904,6.07722,69.4355002679,1.2590400000000002,0.36722000000000005,1.3115,67.91,5.71,68.1496309601,136.33,69.27904,6.01722,69.5398613735,1.2590400000000002,0.36722000000000005,1.3115,68.02,5.65,68.2542518822,136.11
2021-10-22 21:00:00,66.17104,21.59197,69.6047390855,1.24104,0.36197,1.29275,64.93,21.23,68.3126474381,136.23,65.10104,5.24197,65.3117421186,1.24104,0.36197,1.29275,63.86,4.88,64.0461864595,0.0,66.89104,6.38197,67.1947972194,1.24104,0.36197,1.29275,65.65,6.02,65.9254343937,136.33,67.01104,6.33197,67.309533693,1.24104,0.36197,1.29275,65.77,5.97,66.0403952138,136.11
2021-10-22 21:30:00,63.87792,22.47106,67.7151179653,1.23792,0.36106000000000005,1.2895,62.64,22.11,66.4275673196,135.53,62.85792,6.06106,63.1494620329,1.23792,0.36106000000000005,1.2895,61.62,5.7,61.8830703828,0.0,64.59792,7.23106,65.0013807319,1.23792,0.36106000000000005,1.2895,63.36,6.87,63.7313619814,135.58,64.71792,7.18106,65.115104176,1.23792,0.36106000000000005,1.2895,63.48,6.82,63.8453036644,135.38
2021-10-22 22:00:00,60.74584,23.63337,65.1812339164,1.24584,0.36337,1.29775,59.5,23.27,63.8885193129,135.68,59.78584,7.08337,60.203993182,1.24584,0.36337,1.29775,58.54,6.72,58.9244431454,0.0,61.46584,8.27337,62.0201430026,1.24584,0.36337,1.29775,60.22,7.91,60.7372743873,135.76,61.56584,8.23337,62.113935928,1.24584,0.36337,1.29775,60.32,7.87,60.8312362196,135.55
2021-10-22 22:30:00,58.11328,24.64429,63.1228511869,1.28328,0.37429,1.33675,56.83,24.27,61.7954836537,136.33,57.20328,7.97429,57.756424264,1.28328,0.37429,1.33675,55.92,7.6,56.4340889888,0.0,58.82328,9.18429,59.5359509268,1.28328,0.37429,1.33675,57.54,8.81,58.2105462953,136.41,58.92328,9.14429,59.6286086167,1.28328,0.37429,1.33675,57.64,8.77,58.3033661121,136.18
2021-10-22 23:00:00,54.53888,25.92884,60.3886924465,1.29888,0.37884,1.353,53.24,25.55,59.0533665425,136.81,53.70888,9.06884,54.4691440157,1.29888,0.37884,1.353,52.41,8.69,53.1255512913,0.0,55.24888,10.29884,56.2005769241,1.29888,0.37884,1.353,53.95,9.92,54.8544337315,136.86,55.33888,10.26884,56.28357411,1.29888,0.37884,1.353,54.04,9.89,54.9375436291,136.66
2021-10-22 23:30:00,50.89384,27.00737,57.6158049867,1.29384,0.37737000000000004,1.34775,49.6,26.63,56.2966864034,137.59,50.12384,10.00737,51.1130784698,1.29384,0.37737000000000004,1.34775,48.83,9.63,49.7705314418,0.0,51.58384,11.26737,52.8000584835,1.29384,0.37737000000000004,1.34775,50.29,10.89,51.4555750138,137.66,51.66384,11.23737,52.8718341659,1.29384,0.37737000000000004,1.34775,50.37,10.86,51.5274344403,137.45
2021-10-23 00:00:00,47.70344,23.91017,53.3602325451,1.3034400000000002,0.38017,1.35775,46.4,23.53,52.0251948579,138.02,47.50344,20.85017,51.8778025832,1.3034400000000002,0.38017,1.35775,46.2,20.47,50.5317810887,0.0,48.43344,8.17017,49.1177135875,1.3034400000000002,0.38017,1.35775,47.13,7.79,47.7694567689,138.09,48.51344,7.96017,49.1621619446,1.3034400000000002,0.38017,1.35775,47.21,7.58,47.8146473374,137.88
2021-10-23 00:30:00,46.43432,23.65751,52.1135668829,1.29432,0.37751,1.34825,45.14,23.28,50.7895461685,136.74,46.33432,23.58751,51.9926902349,1.29432,0.37751,1.34825,45.04,23.21,50.6685869154,0.0,47.15432,7.12751,47.6899496064,1.29432,0.37751,1.34825,45.86,6.75,46.354094749,136.78,47.22432,7.09751,47.7546966032,1.29432,0.37751,1.34825,45.93,6.72,46.4189971887,136.59
2021-10-23 01:00:00,44.55008,24.21919,50.7077784197,1.30008,0.37919,1.35425,43.25,23.84,49.3853024695,136.82,44.46008,24.14919,50.5952773613,1.30008,0.37919,1.35425,43.16,23.77,49.2726952784,0.0,45.27008,7.76919,45.9319110909,1.30008,0.37919,1.35425,43.97,7.39,44.5866908393,136.86,45.35008,7.73919,46.0057041883,1.30008,0.37919,1.35425,44.05,7.36,44.6606325526,136.68
2021-10-23 01:30:00,43.3652,24.8536,49.9824169484,1.3152,0.3836,1.37,42.05,24.47,48.6516536204,136.52,43.2952,24.7936,49.8918524811,1.3152,0.3836,1.37,41.98,24.41,48.5609771318,0.0,44.1052,8.3736,44.8930489497,1.3152,0.3836,1.37,42.79,7.99,43.5295784496,136.59,44.1752,8.3436,44.9562449055,1.3152,0.3836,1.37,42.86,7.96,43.5929030921,136.39
2021-10-23 02:00:00,43.92456,24.94883,50.5154539677,1.26456,0.36883000000000005,1.31725,42.66,24.58,49.2346625864,136.73,43.85456,24.87883,50.4200219651,1.26456,0.36883000000000005,1.31725,42.59,24.51,49.1390699953,0.0,44.67456,8.49883,45.4757784162,1.26456,0.36883000000000005,1.31725,43.41,8.13,44.164748386,136.76,44.74456,8.47883,45.540819138,1.26456,0.36883000000000005,1.31725,43.48,8.11,44.2298824326,136.55
2021-10-23 02:30:00,43.3156,25.1108,50.0678887112,1.3056,0.3808,1.3599999999999999,42.01,24.73,48.7484666426,136.57,43.2256,25.0408,49.9549212791,1.3056,0.3808,1.3599999999999999,41.92,24.66,48.635398631,0.0,44.0556,8.6508,44.8969067086,1.3056,0.3808,1.3599999999999999,42.75,8.27,43.5425699747,136.63,44.1256,8.6308,44.961753569,1.3056,0.3808,1.3599999999999999,42.82,8.25,43.6075096744,136.43
2021-10-23 03:00:00,42.38936,25.26898,49.3495612083,1.29936,0.37898000000000004,1.3535,41.09,24.89,48.0406099045,136.57,42.32936,25.20898,49.2673054941,1.29936,0.37898000000000004,1.3535,41.03,24.83,47.9582088907,0.0,43.15936,8.78898,44.0451646046,1.29936,0.37898000000000004,1.3535,41.86,8.41,42.6964600406,136.63,43.23936,8.75898,44.1175926797,1.29936,0.37898000000000004,1.3535,41.94,8.38,42.7690074704,136.43
2021-10-23 03:30:00,41.6816,25.54255,48.8853519887,1.3115999999999999,0.38255000000000006,1.36625,40.37,25.16,47.5685032348,136.69,41.6316,25.47255,48.8061566,1.3115999999999999,0.38255000000000006,1.36625,40.32,25.09,47.4890566341,0.0,42.4816,9.08255,43.4416741512,1.3115999999999999,0.38255000000000006,1.36625,41.17,8.7,42.0791979486,136.73,42.5416,9.06255,43.496178488,1.3115999999999999,0.38255000000000006,1.36625,41.23,8.68,42.1337786105,136.55
2021-10-23 04:00:00,40.97792,25.66856,48.3535407183,1.29792,0.37856,1.3519999999999999,39.68,25.29,47.0540805882,136.69,40.93792,25.61856,48.2931041703,1.29792,0.37856,1.3519999999999999,39.64,25.24,46.9934803989,0.0,41.77792,9.17856,42.7742979276,1.29792,0.37856,1.3519999999999999,40.48,8.8,41.4254800817,136.73,41.84792,9.15856,42.8383896709,1.29792,0.37856,1.3519999999999999,40.55,8.78,41.4896481065,136.55
2021-10-23 04:30:00,40.67136,25.69248,48.1067880117,1.31136,0.38248000000000004,1.366,39.36,25.31,46.7953598127,136.84,40.63136,25.62248,48.0356003064,1.31136,0.38248000000000004,1.366,39.32,25.24,46.7238697028,0.0,41.48136,9.21248,42.4920347265,1.31136,0.38248000000000004,1.366,40.17,8.83,41.1290384035,136.91,41.56136,9.19248,42.565811793,1.31136,0.38248000000000004,1.366,40.25,8.81,41.2028955293,136.71
2021-10-23 05:00:00,40.44152,25.65961,47.8950114862,1.30152,0.37961000000000006,1.35575,39.14,25.28,46.5941841864,136.84,40.41152,25.59961,47.8375478141,1.30152,0.37961000000000006,1.35575,39.11,25.22,46.5364427089,0.0,41.27152,9.12961,42.2692339872,1.30152,0.37961000000000006,1.35575,39.97,8.75,40.9165418871,136.91,41.33152,9.10961,42.323510486,1.30152,0.37961000000000006,1.35575,40.03,8.73,40.9708896657,136.62
2021-10-23 05:30:00,41.0364,25.38395,48.2527827442,1.3164,0.38395,1.37125,39.72,25.0,46.9327007533,136.99,41.0064,25.33395,48.2009736786,1.3164,0.38395,1.37125,39.69,24.95,46.880684722,0.0,41.8864,8.91395,42.8243973637,1.3164,0.38395,1.37125,40.57,8.53,41.4570355911,137.08,41.9664,8.89395,42.8984973579,1.3164,0.38395,1.37125,40.65,8.51,41.531224398,136.89
2021-10-23 06:00:00,41.62992,25.12206,48.6227121606,1.30992,0.38206,1.3645,40.32,24.74,47.3050737237,136.63,41.59992,25.05206,48.5608798752,1.30992,0.38206,1.3645,40.29,24.67,47.2429148127,0.0,42.46992,8.76206,43.3643609459,1.30992,0.38206,1.3645,41.16,8.38,42.004404531,136.7,42.53992,8.73206,43.4268772242,1.30992,0.38206,1.3645,41.23,8.35,42.0670345996,136.52
2021-10-23 06:30:00,44.17352,24.23311,50.3839606369,1.31352,0.38311,1.36825,42.86,23.85,49.0489765439,136.24,44.14352,24.17311,50.3288148585,1.31352,0.38311,1.36825,42.83,23.79,48.9936016231,0.0,45.00352,8.04311,45.7166100106,1.31352,0.38311,1.36825,43.69,7.66,44.3564166722,136.3,45.08352,8.02311,45.7918559316,1.31352,0.38311,1.36825,43.77,7.64,44.431773541,136.09
2021-10-23 07:00:00,46.87192,23.53556,52.4490178078,1.32192,0.38556,1.377,45.55,23.15,51.0952541828,135.48,46.84192,23.47556,52.3952992796,1.32192,0.38556,1.377,45.52,23.09,51.0413410874,0.0,47.72192,7.10556,48.2480116834,1.32192,0.38556,1.377,46.4,6.72,46.8840953843,135.55,47.79192,7.08556,48.3143123494,1.32192,0.38556,1.377,46.47,6.7,46.9505154391,135.36
2021-10-23 07:30:00,49.80976,22.75493,54.7612913522,1.31976,0.38493000000000005,1.3747500000000001,48.49,22.37,53.4012827561,136.58,49.74976,22.70493,54.685943956,1.31976,0.38493000000000005,1.3747500000000001,48.43,22.32,53.3258595805,0.0,50.59976,6.45493,51.0098209501,1.31976,0.38493000000000005,1.3747500000000001,49.28,6.07,49.6524249156,136.64,50.67976,6.41493,51.0841404015,1.31976,0.38493000000000005,1.3747500000000001,49.36,6.03,49.7269594888,136.44
2021-10-23 08:00:00,51.54344,22.85017,56.3813486542,1.3034400000000002,0.38017,1.35775,50.24,22.47,55.0359745984,136.04,51.47344,22.78017,56.288996888,1.3034400000000002,0.38017,1.35775,50.17,22.4,54.9435064407,0.0,52.33344,6.57017,52.7442515926,1.3034400000000002,0.38017,1.35775,51.03,6.19,51.4040562602,136.07,52.41344,6.54017,52.8199064394,1.3034400000000002,0.38017,1.35775,51.11,6.16,51.479876651,135.83
2021-10-23 08:30:00,54.62392,21.84906,58.8315736578,1.33392,0.38906,1.3895,53.29,21.46,57.4487223531,136.04,54.54392,21.79906,58.7387285005,1.33392,0.38906,1.3895,53.21,21.41,57.3558384125,0.0,55.40392,5.70906,55.697286446,1.33392,0.38906,1.3895,54.07,5.32,54.3310896265,136.07,55.48392,5.67906,55.7738029997,1.33392,0.38906,1.3895,54.15,5.29,54.4077806936,135.83
2021-10-23 09:00:00,57.05456,20.82383,60.7359425107,1.38456,0.40383,1.44225,55.67,20.42,59.2969248781,135.36,56.96456,20.76383,60.630831532,1.38456,0.40383,1.44225,55.58,20.36,59.191773077,0.0,57.81456,4.79383,58.0129653962,1.38456,0.40383,1.44225,56.43,4.39,56.6005035313,135.41,57.89456,4.7638300000000005,58.0902242538,1.38456,0.40383,1.44225,56.51,4.36,56.6779472105,135.22
2021-10-23 09:30:00,59.6788,19.96215,62.9289011668,1.6188,0.47215,1.68625,58.06,19.49,61.2439686826,134.56,59.5788,19.90215,62.8150378816,1.6188,0.47215,1.68625,57.96,19.43,61.1300785211,0.0,60.4288,4.00215,60.5611845497,1.6188,0.47215,1.68625,58.81,3.5300000000000002,58.9158467647,134.63,60.5188,3.9621500000000003,60.6483617756,1.6188,0.47215,1.68625,58.9,3.49,59.0033058396,134.43
2021-10-23 10:00:00,60.9432,19.2376,63.9074242948,1.6032000000000002,0.4676,1.67,59.34,18.77,62.2378381694,134.56,60.8332,19.1776,63.7844696145,1.6032000000000002,0.4676,1.67,59.23,18.71,62.1148693953,0.0,61.6832,3.2576,61.7691599425,1.6032000000000002,0.4676,1.67,60.08,2.79,60.1447462377,134.63,61.7732,3.2076000000000002,61.8564219463,1.6032000000000002,0.4676,1.67,60.17,2.74,60.2323542625,134.43
2021-10-23 10:30:00,61.29976,19.24618,64.250105219,1.7697600000000002,0.5161800000000001,1.8435000000000001,59.53,18.73,62.4070012098,134.7,61.19976,19.17618,64.1337391975,1.7697600000000002,0.5161800000000001,1.8435000000000001,59.43,18.66,62.2906132575,0.0,62.04976,3.20618,62.1325382247,1.7697600000000002,0.5161800000000001,1.8435000000000001,60.28,2.69,60.339990885,134.78,62.13976,3.16618,62.2203702066,1.7697600000000002,0.5161800000000001,1.8435000000000001,60.37,2.65,60.4281341761,134.57
2021-10-23 11:00:00,61.09176,19.40968,64.1010048096,2.02176,0.5896800000000001,2.106,59.07,18.82,61.9956232326,134.82,60.98176,19.34968,63.9780053518,2.02176,0.5896800000000001,2.106,58.96,18.76,61.8726046001,0.0,61.83176,3.39968,61.9251513426,2.02176,0.5896800000000001,2.106,59.81,2.81,59.8759734785,134.89,61.93176,3.35968,62.0228211741,2.02176,0.5896800000000001,2.106,59.91,2.77,59.9740027012,134.69
2021-10-23 11:30:00,61.02128,19.44329,64.0440328123,2.17128,0.63329,2.26175,58.85,18.81,61.7829960426,134.82,60.91128,19.37329,63.9179817943,2.17128,0.63329,2.26175,58.74,18.74,61.656915265,0.0,61.76128,3.35329,61.8522454003,2.17128,0.63329,2.26175,59.59,2.7199999999999998,59.652045229,134.89,61.85128,3.31329,61.9399606737,2.17128,0.63329,2.26175,59.68,2.68,59.740143957,134.69
2021-10-23 12:00:00,60.02832,19.38201,63.0798027396,2.09832,0.61201,2.18575,57.93,18.77,60.89497352,135.03,59.90832,19.32201,62.9471752795,2.09832,0.61201,2.18575,57.81,18.71,60.7623254986,0.0,60.77832,3.24201,60.8647255055,2.09832,0.61201,2.18575,58.68,2.63,58.7389078891,135.08,60.86832,3.19201,60.9519590125,2.09832,0.61201,2.18575,58.77,2.58,58.8266036755,134.87
2021-10-23 12:30:00,59.78024,19.27632,62.811253826,2.01024,0.5863200000000001,2.094,57.77,18.69,60.7181109719,135.3,59.69024,19.20632,62.7041264926,2.01024,0.5863200000000001,2.094,57.68,18.62,60.6109462061,0.0,60.54024,3.10632,60.6198802638,2.01024,0.5863200000000001,2.094,58.53,2.52,58.5842239856,135.36,60.63024,3.06632,60.7077286744,2.01024,0.5863200000000001,2.094,58.62,2.48,58.6724364587,135.16
2021-10-23 13:00:00,59.046,19.39675,62.1503340825,2.046,0.59675,2.13125,57.0,18.8,60.0203298891,135.43,58.946,19.34675,62.0397263982,2.046,0.59675,2.13125,56.9,18.75,59.9097028869,0.0,59.796,3.19675,59.8813896512,2.046,0.59675,2.13125,57.75,2.6,57.8084985102,135.51,59.886,3.14675,59.9686170556,2.046,0.59675,2.13125,57.84,2.55,57.8961838121,135.32
2021-10-23 13:30:00,59.05432,19.72376,62.2610586097,1.8643200000000002,0.54376,1.9420000000000002,57.19,19.18,60.3205479087,135.6,58.94432,19.64376,62.1313943768,1.8643200000000002,0.54376,1.9420000000000002,57.08,19.1,60.1908331891,0.0,59.80432,3.45376,59.9039660523,1.8643200000000002,0.54376,1.9420000000000002,57.94,2.91,58.0130304328,135.66,59.88432,3.40376,59.9809750171,1.8643200000000002,0.54376,1.9420000000000002,58.02,2.86,58.0904467189,135.43
2021-10-23 14:00:00,58.04656,20.08483,61.4231513679,1.69656,0.49483000000000005,1.7672500000000002,56.35,19.59,59.6581142846,135.97,57.94656,20.02483,61.3090338561,1.69656,0.49483000000000005,1.7672500000000002,56.25,19.53,59.5439619105,0.0,58.79656,3.77483,58.9176103501,1.69656,0.49483000000000005,1.7672500000000002,57.1,3.2800000000000002,57.1941290693,136.02,58.89656,3.7448300000000003,59.0154939958,1.69656,0.49483000000000005,1.7672500000000002,57.2,3.25,57.2922551485,135.81
2021-10-23 14:30:00,57.79488,20.32184,61.2635726611,1.51488,0.44184,1.5779999999999998,56.28,19.88,59.6879619354,136.11,57.69488,20.26184,61.1493363693,1.51488,0.44184,1.5779999999999998,56.18,19.82,59.5736921804,0.0,58.56488,3.96184,58.6987337649,1.51488,0.44184,1.5779999999999998,57.05,3.52,57.1584893082,136.15,58.66488,3.91184,58.7951582837,1.51488,0.44184,1.5779999999999998,57.15,3.47,57.2552477944,135.95
2021-10-23 15:00:00,56.64248,20.55239,60.2558816653,1.48248,0.43239000000000005,1.54425,55.16,20.12,58.7149044111,136.34,56.55248,20.47239,60.1440084004,1.48248,0.43239000000000005,1.54425,55.07,20.04,58.6029564101,0.0,57.41248,4.38239,57.5794946301,1.48248,0.43239000000000005,1.54425,55.93,3.95,56.0693088953,136.41,57.49248,4.33239,57.6554842115,1.48248,0.43239000000000005,1.54425,56.01,3.9,56.1456151449,136.2
2021-10-23 15:30:00,56.43072,20.29771,59.9701858507,1.50072,0.43771000000000004,1.56325,54.93,19.86,58.4099691834,135.4,56.35072,20.22771,59.871227617,1.50072,0.43771000000000004,1.56325,54.85,19.79,58.3109475142,0.0,57.21072,4.33771,57.374926675,1.50072,0.43771000000000004,1.56325,55.71,3.9,55.8463436583,135.48,57.30072,4.29771,57.4616639488,1.50072,0.43771000000000004,1.56325,55.8,3.86,55.9333496226,135.25
2021-10-23 16:00:00,56.39424,20.38707,59.966181539,1.46424,0.42707000000000006,1.52525,54.93,19.96,58.4440458901,134.36,56.31424,20.31707,59.8671609496,1.46424,0.42707000000000006,1.52525,54.85,19.89,58.344962079,0.0,57.16424,4.43707,57.3361833833,1.46424,0.42707000000000006,1.52525,55.7,4.01,55.84415905,134.43,57.25424,4.38707,57.4220722472,1.46424,0.42707000000000006,1.52525,55.79,3.96,55.9303647405,134.21
2021-10-23 16:30:00,57.4296,20.10655,60.8476154756,1.3596,0.39655,1.41625,56.07,19.71,59.4333997008,134.36,57.3496,20.01655,60.7423978294,1.3596,0.39655,1.41625,55.99,19.62,59.3281088524,0.0,58.2296,4.19655,58.3806247659,1.3596,0.39655,1.41625,56.87,3.8,56.9968148233,134.43,58.3196,4.15655,58.4675350264,1.3596,0.39655,1.41625,56.96,3.76,57.0839662252,134.21
2021-10-23 17:00:00,59.29304,17.65672,61.8661810168,1.2230400000000001,0.35672000000000004,1.274,58.07,17.3,60.5922016434,134.1,59.34304,19.70672,62.5296026663,1.2230400000000001,0.35672000000000004,1.274,58.12,19.35,61.2564845547,0.0,60.23304,4.30672,60.386811017,1.2230400000000001,0.35672000000000004,1.274,59.01,3.95,59.1420544114,134.16,60.33304,4.38672,60.4923055272,1.2230400000000001,0.35672000000000004,1.274,59.11,4.03,59.247219344,133.93
2021-10-23 17:30:00,61.08256,6.73783,61.4530510981,1.19256,0.34783000000000003,1.24225,59.89,6.39,60.2299277768,133.78,61.90256,22.94783,66.0191626444,1.19256,0.34783000000000003,1.24225,60.71,22.6,64.7801211793,0.0,62.79256,7.81783,63.2773581723,1.19256,0.34783000000000003,1.24225,61.6,7.47,62.0512763769,133.83,62.89256,7.78783,63.3728995665,1.19256,0.34783000000000003,1.24225,61.7,7.44,62.1469516549,133.61
2021-10-23 18:00:00,63.06632,6.49601,63.3999910431,1.18632,0.34601000000000004,1.23575,61.88,6.15,62.1848606978,135.46,63.91632,22.73601,67.8396794882,1.18632,0.34601000000000004,1.23575,62.73,22.39,66.6060432694,0.0,64.83632,7.59601,65.279765311,1.18632,0.34601000000000004,1.23575,63.65,7.25,64.0615719445,135.53,64.93632,7.55601,65.374451755,1.18632,0.34601000000000004,1.23575,63.75,7.21,64.1564229053,135.32
2021-10-23 18:30:00,64.65072,6.24021,64.9511802615,1.20072,0.35021,1.25075,63.45,5.89,63.7227949795,135.71,65.53072,22.59021,69.3151704287,1.20072,0.35021,1.25075,64.33,22.24,68.0658982164,0.0,66.45072,7.38021,66.8592976942,1.20072,0.35021,1.25075,65.25,7.03,65.6276115671,135.78,66.57072,7.34021,66.9741699774,1.20072,0.35021,1.25075,65.37,6.99,65.7426573847,135.56
2021-10-23 19:00:00,63.84704,6.64622,64.1920303235,1.18704,0.34622,1.2365,62.66,6.3,62.9759128556,136.15,64.70704,23.04622,68.6886401223,1.18704,0.34622,1.2365,63.52,22.7,67.454283778,0.0,65.63704,7.78622,66.0972483682,1.18704,0.34622,1.2365,64.45,7.44,64.8780093714,136.21,65.75704,7.74622,66.2117227827,1.18704,0.34622,1.2365,64.57,7.4,64.9926526617,135.99
2021-10-23 19:30:00,61.9208,7.70315,62.3981088861,1.2108,0.35315,1.26125,60.71,7.35,61.1533040808,136.35,62.7408,24.40315,67.3195492748,1.2108,0.35315,1.26125,61.53,24.05,66.0631773381,0.0,63.6708,8.89315,64.2888706509,1.2108,0.35315,1.26125,62.46,8.54,63.0411230864,136.41,63.7808,8.863150000000001,64.3936788556,1.2108,0.35315,1.26125,62.57,8.51,63.1460608431,136.21
2021-10-23 20:00:00,58.96808,8.42944,59.5675240177,1.19808,0.34944000000000003,1.248,57.77,8.08,58.3323178007,137.51,59.73808,25.26944,64.8627998162,1.19808,0.34944000000000003,1.248,58.54,24.92,63.6234076422,0.0,60.66808,9.63944,61.4291033176,1.19808,0.34944000000000003,1.248,59.47,9.29,60.1912369037,137.57,60.77808,9.60944,61.5330508394,1.19808,0.34944000000000003,1.248,59.58,9.26,60.2953066167,137.37
2021-10-23 20:30:00,56.91552,10.22161,57.8260990199,1.20552,0.35161000000000003,1.25575,55.71,9.87,56.5775662255,137.95,57.43552,22.31161,61.6169367825,1.20552,0.35161000000000003,1.25575,56.23,21.96,60.3660045058,0.0,58.56552,11.10161,59.608437972,1.20552,0.35161000000000003,1.25575,57.36,10.75,58.3586506013,138.02,58.68552,11.25161,59.754405572,1.20552,0.35161000000000003,1.25575,57.48,10.9,58.5043622305,137.83
2021-10-23 21:00:00,55.00568,13.29874,56.5904702035,1.19568,0.34874000000000005,1.2455,53.81,12.95,55.3463512799,137.47,54.97568,13.22874,56.544893257,1.19568,0.34874000000000005,1.2455,53.78,12.88,55.3008390533,0.0,56.64568,14.49874,58.4717583475,1.19568,0.34874000000000005,1.2455,55.45,14.15,57.2269604295,137.51,56.75568,14.46874,58.5709112909,1.19568,0.34874000000000005,1.2455,55.56,14.12,57.3261545893,137.31
2021-10-23 21:30:00,53.4724,13.5007,55.1503985684,1.2024,0.3507,1.2525,52.27,13.15,53.898751377,135.26,53.4424,13.4307,55.1042087345,1.2024,0.3507,1.2525,52.24,13.08,53.8526136784,0.0,55.1024,14.7207,57.0348445623,1.2024,0.3507,1.2525,53.9,14.37,55.782675626,135.32,55.2024,14.6907,57.1237396557,1.2024,0.3507,1.2525,54.0,14.34,55.8715992254,135.12
2021-10-23 22:00:00,51.21448,13.99839,53.0931058073,1.19448,0.34839000000000003,1.24425,50.02,13.65,51.8490395282,135.36,51.22448,13.93839,53.086967017,1.19448,0.34839000000000003,1.24425,50.03,13.59,51.8429262291,0.0,52.84448,15.22839,54.9949354801,1.19448,0.34839000000000003,1.24425,51.65,14.88,53.7506920886,135.42,52.95448,15.20839,55.0951184631,1.19448,0.34839000000000003,1.24425,51.76,14.86,53.8508792872,135.21
2021-10-23 22:30:00,48.7424,14.5907,50.8793679624,1.2024,0.3507,1.2525,47.54,14.24,49.6268999636,135.36,48.7624,14.5207,50.8785060929,1.2024,0.3507,1.2525,47.56,14.17,49.6260264377,0.0,50.3624,15.8107,52.7858841761,1.2024,0.3507,1.2525,49.16,15.46,51.5336511418,135.42,50.4624,15.7907,52.8753252496,1.2024,0.3507,1.2525,49.26,15.44,51.6230684869,135.21
2021-10-23 23:00:00,46.44472,15.25846,48.8869370839,1.19472,0.34846000000000005,1.2445,45.25,14.91,47.6431590053,134.92,46.47472,15.19846,48.8967563899,1.19472,0.34846000000000005,1.2445,45.28,14.85,47.6529212116,0.0,48.01472,16.49846,50.7701932146,1.19472,0.34846000000000005,1.2445,46.82,16.15,49.5271127767,135.0,48.11472,16.48846,50.8615335381,1.19472,0.34846000000000005,1.2445,46.92,16.14,49.6184038437,134.8
2021-10-23 23:30:00,43.94304,15.66797,46.652717481,1.19304,0.34797,1.24275,42.75,15.32,45.4121668719,135.6,43.95304,15.59797,46.6386791554,1.19304,0.34797,1.24275,42.76,15.25,45.3980186792,0.0,45.44304,16.91797,48.490077267,1.19304,0.34797,1.24275,44.25,16.57,47.2506867675,135.68,45.55304,16.89797,48.586220715,1.19304,0.34797,1.24275,44.36,16.55,47.3467221674,135.47
2021-10-24 00:00:00,41.68184,16.13762,44.6967399824,1.19184,0.34762000000000004,1.2415,40.49,15.79,43.4599148642,135.83,41.71184,16.07762,44.7031034834,1.19184,0.34762000000000004,1.2415,40.52,15.73,43.4661166887,0.0,43.15184,17.39762,46.5269650531,1.19184,0.34762000000000004,1.2415,41.96,17.05,45.2917663599,135.89,43.24184,17.39762,46.610448488,1.19184,0.34762000000000004,1.2415,42.05,17.05,45.3751584019,135.68
2021-10-24 00:30:00,39.7964,16.44895,43.0618323932,1.1964000000000001,0.34895000000000004,1.24625,38.6,16.1,41.8230797527,135.73,39.8264,16.38895,43.0666903658,1.1964000000000001,0.34895000000000004,1.24625,38.63,16.04,41.8277240595,0.0,41.2264,17.71895,44.8729010212,1.1964000000000001,0.34895000000000004,1.24625,40.03,17.37,43.6361982762,135.78,41.3164,17.70895,44.9516609155,1.1964000000000001,0.34895000000000004,1.24625,40.12,17.36,43.7148029848,135.57
2021-10-24 01:00:00,38.79544,16.62867,42.2089899282,1.19544,0.34867000000000004,1.24525,37.6,16.28,40.9731424228,135.38,38.83544,16.56867,42.2221769401,1.19544,0.34867000000000004,1.24525,37.64,16.22,40.9860708046,0.0,40.21544,17.90867,44.0227449799,1.19544,0.34867000000000004,1.24525,39.02,17.56,42.7891808755,135.44,40.29544,17.90867,44.0958381932,1.19544,0.34867000000000004,1.24525,39.1,17.56,42.8621464698,135.2
2021-10-24 01:30:00,38.76656,16.68483,42.2046173583,1.21656,0.35483000000000003,1.26725,37.55,16.33,40.947178169,135.82,38.80656,16.62483,42.2176985583,1.21656,0.35483000000000003,1.26725,37.59,16.27,40.9599926758,0.0,40.18656,17.96483,44.0192539869,1.21656,0.35483000000000003,1.26725,38.97,17.61,42.7641555511,135.88,40.27656,17.96483,44.1014331101,1.21656,0.35483000000000003,1.26725,39.06,17.61,42.8461865281,135.68
2021-10-24 02:00:00,39.46096,16.43028,42.7448413847,1.20096,0.35028000000000004,1.251,38.26,16.08,41.5017349035,136.3,39.50096,16.37028,42.7587641098,1.20096,0.35028000000000004,1.251,38.3,16.02,41.5154236399,0.0,40.89096,17.70028,44.5574968081,1.20096,0.35028000000000004,1.251,39.69,17.35,43.3164933945,136.35,40.98096,17.70028,44.6401052261,1.20096,0.35028000000000004,1.251,39.78,17.35,43.3989734902,136.18
2021-10-24 02:30:00,39.09824,16.54532,42.4549170886,1.21824,0.35532,1.2690000000000001,37.88,16.19,41.1947872916,135.71,39.13824,16.49532,42.4723134783,1.21824,0.35532,1.2690000000000001,37.92,16.14,41.2119642822,0.0,40.51824,17.84532,44.2739564372,1.21824,0.35532,1.2690000000000001,39.3,17.49,43.0161609166,135.76,40.60824,17.83532,44.3523144312,1.21824,0.35532,1.2690000000000001,39.39,17.48,43.0943441765,135.57
2021-10-24 03:00:00,38.17952,16.74986,41.6921282432,1.19952,0.34986,1.2495,36.98,16.4,40.4534349592,136.2,38.19952,16.68986,41.6863857278,1.19952,0.34986,1.2495,37.0,16.34,40.4474424408,0.0,39.56952,18.03986,43.4877392129,1.19952,0.34986,1.2495,38.37,17.69,42.2515443505,136.25,39.64952,18.04986,43.5646861833,1.19952,0.34986,1.2495,38.45,17.7,42.3283888189,136.07
2021-10-24 03:30:00,37.38344,17.04392,41.0854815622,1.21344,0.35392,1.264,36.17,16.69,39.8349720723,136.77,37.42344,16.99392,41.101182202,1.21344,0.35392,1.264,36.21,16.64,39.8503914661,0.0,38.77344,18.34392,42.8938113298,1.21344,0.35392,1.264,37.56,17.99,41.6460526341,136.86,38.86344,18.33392,42.970915643,1.21344,0.35392,1.264,37.65,17.98,41.7229301464,136.65
2021-10-24 04:00:00,36.7688,16.98965,40.5042326253,1.1988,0.34965,1.24875,35.57,16.64,39.2697657238,136.3,36.8088,16.93965,40.5196186996,1.1988,0.34965,1.24875,35.61,16.59,39.284859679,0.0,38.1488,18.28965,42.306527139,1.1988,0.34965,1.24875,36.95,17.94,41.0748840534,136.35,38.2288,18.29965,42.3829958776,1.1988,0.34965,1.24875,37.03,17.95,41.1512259842,136.14
2021-10-24 04:30:00,36.29848,17.02539,40.0929364722,1.21848,0.35539000000000004,1.26925,35.08,16.67,38.8393524663,136.57,36.33848,16.96539,40.1037353193,1.21848,0.35539000000000004,1.26925,35.12,16.61,38.8497940792,0.0,37.65848,18.31539,41.8761820939,1.21848,0.35539000000000004,1.26925,36.44,17.96,40.6255486117,136.58,37.73848,18.30539,41.9437739809,1.21848,0.35539000000000004,1.26925,36.52,17.95,40.6929097018,136.36
2021-10-24 05:00:00,35.94248,17.11364,39.8087746935,1.21248,0.35364,1.263,34.73,16.76,38.5625530794,135.93,35.99248,17.05364,39.8281967179,1.21248,0.35364,1.263,34.78,16.7,38.5815810977,0.0,37.31248,18.40364,41.604268158400004,1.21248,0.35364,1.263,36.1,18.05,40.3610269939,135.99,37.40248,18.40364,41.6850030035,1.21248,0.35364,1.263,36.19,18.05,40.44154547,135.81
2021-10-24 05:30:00,36.28304,16.96672,40.0540706945,1.2230400000000001,0.35672000000000004,1.274,35.06,16.61,38.7955628906,135.93,36.32304,16.90672,40.0649524647,1.2230400000000001,0.35672000000000004,1.274,35.1,16.55,38.8060884398,0.0,37.65304,18.24672,41.8412979244,1.2230400000000001,0.35672000000000004,1.274,36.43,17.89,40.5856748127,135.99,37.72304,18.25672,41.9086574827,1.2230400000000001,0.35672000000000004,1.274,36.5,17.9,40.6529211743,135.81
2021-10-24 06:00:00,36.64488,17.03434,40.4105922927,1.21488,0.35434000000000004,1.2655,35.43,16.68,39.1600217058,135.93,36.68488,16.97434,40.421635779,1.21488,0.35434000000000004,1.2655,35.47,16.62,39.1707199321,0.0,38.00488,18.31434,42.1875094483,1.21488,0.35434000000000004,1.2655,36.79,17.96,40.9397813868,135.99,38.09488,18.31434,42.2686045647,1.21488,0.35434000000000004,1.2655,36.88,17.96,41.0206777126,135.81
2021-10-24 06:30:00,38.51568,16.48749,41.8962400743,1.22568,0.35749000000000003,1.27675,37.29,16.13,40.6290659504,135.93,38.56568,16.42749,41.9186605411,1.22568,0.35749000000000003,1.27675,37.34,16.07,40.6512053942,0.0,39.94568,17.76749,43.7188866688,1.22568,0.35749000000000003,1.27675,38.72,17.41,42.4540516323,135.99,40.02568,17.76749,43.7919942497,1.22568,0.35749000000000003,1.27675,38.8,17.41,42.5270278764,135.81
2021-10-24 07:00:00,40.47272,15.94371,43.4999189972,1.21272,0.35371,1.26325,39.26,15.59,42.2421081387,135.79,40.51272,15.90371,43.5225053686,1.21272,0.35371,1.26325,39.3,15.55,42.2645537064,0.0,41.95272,17.26371,45.3659167036,1.21272,0.35371,1.26325,40.74,16.91,44.1100408071,135.86,42.04272,17.26371,45.4491582756,1.21272,0.35371,1.26325,40.83,16.91,44.1931782066,135.65
2021-10-24 07:30:00,42.88248,15.49364,45.5956135105,1.21248,0.35364,1.263,41.67,15.14,44.3351835454,137.09,42.94248,15.44364,45.6351027719,1.21248,0.35364,1.263,41.73,15.09,44.3745535189,0.0,44.43248,16.80364,47.5037640214,1.21248,0.35364,1.263,43.22,16.45,46.2446851,137.15,44.51248,16.80364,47.5786001581,1.21248,0.35364,1.263,43.3,16.45,46.3194613527,136.96
2021-10-24 08:00:00,43.91056,15.14308,46.4483600507,1.21056,0.35308,1.2610000000000001,42.7,14.79,45.1888714176,137.09,43.96056,15.08308,46.4761243845,1.21056,0.35308,1.2610000000000001,42.75,14.73,45.2165390095,0.0,45.47056,16.43308,48.3489187573,1.21056,0.35308,1.2610000000000001,44.26,16.08,47.0904873621,137.15,45.57056,16.43308,48.4429773755,1.21056,0.35308,1.2610000000000001,44.36,16.08,47.1844889768,136.96
2021-10-24 08:30:00,46.9064,14.7477,49.1701638827,1.2264,0.3577,1.2775,45.68,14.39,47.8929483327,136.68,46.9264,14.6977,49.1742758183,1.2264,0.3577,1.2775,45.7,14.34,47.8970312232,0.0,48.4864,16.0477,51.0730815621,1.2264,0.3577,1.2775,47.26,15.69,49.7964225623,136.72,48.5764,16.0377,51.1553952018,1.2264,0.3577,1.2775,47.35,15.68,49.8787018676,136.53
2021-10-24 09:00:00,49.39,14.0075,51.3379212303,1.26,0.3675,1.3125,48.13,13.64,50.0254585186,137.2,49.4,13.9575,51.3339245163,1.26,0.3675,1.3125,48.14,13.59,50.0214723894,0.0,51.0,15.2775,53.2391022299,1.26,0.3675,1.3125,49.74,14.91,51.9266376728,137.25,51.1,15.2675,53.3320406158,1.26,0.3675,1.3125,49.84,14.9,52.0195693946,137.05
2021-10-24 09:30:00,51.67528,13.565290000000001,53.4261327055,1.83528,0.53529,1.91175,49.84,13.03,51.515109434,136.71,51.66528,13.50529,53.4012548117,1.83528,0.53529,1.91175,49.83,12.97,51.4902884047,0.0,53.29528,14.82529,55.3188583926,1.83528,0.53529,1.91175,51.46,14.29,53.4072626147,136.79,53.39528,14.815290000000001,55.4125323737,1.83528,0.53529,1.91175,51.56,14.28,53.5009532625,136.58
2021-10-24 10:00:00,54.2536,12.7573,55.733309755,2.2536,0.6573,2.3475,52.0,12.1,53.3892311239,137.09,54.2536,12.6973,55.7196064258,2.2536,0.6573,2.3475,52.0,12.04,53.3756648671,0.0,55.9236,13.9973,57.648707221,2.2536,0.6573,2.3475,53.67,13.34,55.3030243296,137.14,56.0136,13.9773,57.7311726908,2.2536,0.6573,2.3475,53.76,13.32,55.3855576843,136.95
2021-10-24 10:30:00,56.42704,12.08372,57.7063872739,1.7270400000000001,0.5037200000000001,1.799,54.7,11.58,55.9123099147,136.62,56.40704,12.03372,57.6763779948,1.7270400000000001,0.5037200000000001,1.799,54.68,11.53,55.8824059969,0.0,58.12704,13.32372,59.6345058989,1.7270400000000001,0.5037200000000001,1.799,56.4,12.82,57.8386756418,136.72,58.22704,13.30372,59.7275242497,1.7270400000000001,0.5037200000000001,1.799,56.5,12.8,57.9317702129,136.5
2021-10-24 11:00:00,57.8452,11.73235,59.0230056805,1.5852,0.46235000000000004,1.65125,56.26,11.27,57.3777003722,136.9,57.8252,11.67235,58.9915037066,1.5852,0.46235000000000004,1.65125,56.24,11.21,57.3463311817,0.0,59.5652,12.96235,60.9592943575,1.5852,0.46235000000000004,1.65125,57.98,12.5,59.3121437819,136.95,59.6752,12.95235,61.0646613481,1.5852,0.46235000000000004,1.65125,58.09,12.49,59.4175748411,136.78
2021-10-24 11:30:00,59.16304,11.28672,60.230020342,1.4630400000000001,0.42672000000000004,1.524,57.7,10.86,58.7131126751,136.9,59.11304,11.24672,60.1734177922,1.4630400000000001,0.42672000000000004,1.524,57.65,10.82,58.6565844556,0.0,60.87304,12.53672,62.1505941017,1.4630400000000001,0.42672000000000004,1.524,59.41,12.11,60.6316765396,136.95,60.97304,12.50672,62.242506794,1.4630400000000001,0.42672000000000004,1.524,59.51,12.08,60.7236897759,136.78
2021-10-24 12:00:00,58.93488,11.29309,60.0071159311,1.7248800000000002,0.50309,1.79675,57.21,10.79,58.2186241679,137.17,58.87488,11.23309,59.9369152189,1.7248800000000002,0.50309,1.79675,57.15,10.73,58.1485631809,0.0,60.62488,12.52309,61.9047967298,1.7248800000000002,0.50309,1.79675,58.9,12.02,60.1139784077,137.2,60.72488,12.50309,61.9986960392,1.7248800000000002,0.50309,1.79675,59.0,12.0,60.207972894,137.01
2021-10-24 12:30:00,59.38592,11.11506,60.4171503222,2.24592,0.6550600000000001,2.3395,57.14,10.46,58.0895102407,137.09,59.34592,11.06506,60.3686489285,2.24592,0.6550600000000001,2.3395,57.1,10.41,58.0411759013,0.0,61.06592,12.33506,62.2992800171,2.24592,0.6550600000000001,2.3395,58.82,11.68,59.9684483708,137.2,61.17592,12.31506,62.4031560953,2.24592,0.6550600000000001,2.3395,58.93,11.66,60.0724604124,136.91
2021-10-24 13:00:00,60.24184,10.89887,61.2198060587,1.88184,0.5488700000000001,1.96025,58.36,10.35,59.2706681251,136.83,60.17184,10.83887,61.1402603189,1.88184,0.5488700000000001,1.96025,58.29,10.29,59.1912848315,0.0,61.94184,12.11887,63.1162305011,1.88184,0.5488700000000001,1.96025,60.06,11.57,61.1642747035,136.87,62.04184,12.08887,63.2086282754,1.88184,0.5488700000000001,1.96025,60.16,11.54,61.2568134986,136.67
2021-10-24 13:30:00,60.14352,10.94311,61.1309631403,2.03352,0.59311,2.11825,58.11,10.35,59.0245254111,136.69,60.08352,10.89311,61.0629938757,2.03352,0.59311,2.11825,58.05,10.3,58.956700213,0.0,61.83352,12.16311,63.0184531741,2.03352,0.59311,2.11825,59.8,11.57,60.9089886634,136.76,61.93352,12.14311,63.112724708,2.03352,0.59311,2.11825,59.9,11.55,61.0033810538,136.55
2021-10-24 14:00:00,59.62872,11.08171,60.6497200765,2.02872,0.5917100000000001,2.11325,57.6,10.49,58.5474175348,136.8,59.55872,11.03171,60.5717735712,2.02872,0.5917100000000001,2.11325,57.53,10.44,58.469603214,0.0,61.27872,12.31171,62.5032777378,2.02872,0.5917100000000001,2.11325,59.25,11.72,60.3980206629,136.84,61.39872,12.29171,62.617002103,2.02872,0.5917100000000001,2.11325,59.37,11.7,60.5118740414,136.55
2021-10-24 14:30:00,58.93144,11.53292,60.0493369172,2.34144,0.6829200000000001,2.439,56.59,10.85,57.6207479993,137.15,58.86144,11.47292,59.969133829,2.34144,0.6829200000000001,2.439,56.52,10.79,57.5407203639,0.0,60.56144,12.77292,61.8937436273,2.34144,0.6829200000000001,2.439,58.22,12.09,59.462059332,137.22,60.65144,12.74292,61.9756337943,2.34144,0.6829200000000001,2.439,58.31,12.06,59.544098784,137.0
2021-10-24 15:00:00,59.02184,11.56262,60.1437592627,2.03184,0.59262,2.1165,56.99,10.97,58.0362042177,137.5,58.93184,11.51262,60.0458340358,2.03184,0.59262,2.1165,56.9,10.92,57.9383845132,0.0,60.64184,12.802620000000001,61.9785433634,2.03184,0.59262,2.1165,58.61,12.21,59.8683238449,137.57,60.74184,12.78262,62.0722683704,2.03184,0.59262,2.1165,58.71,12.19,59.9621563988,137.4
2021-10-24 15:30:00,59.37848,11.55164,60.4916876422,1.78848,0.52164,1.863,57.59,11.03,58.6367546851,137.74,59.30848,11.49164,60.4115352379,1.78848,0.52164,1.863,57.52,10.97,58.5567357355,0.0,61.04848,12.79164,62.374217143,1.78848,0.52164,1.863,59.26,12.27,60.5169439083,137.8,61.13848,12.77164,62.4582142316,1.78848,0.52164,1.863,59.35,12.25,60.6010313444,137.61
2021-10-24 16:00:00,59.49224,11.54482,60.6020584556,1.6622400000000002,0.48482000000000003,1.7315,57.83,11.06,58.8781156288,137.74,59.41224,11.49482,60.5140078713,1.6622400000000002,0.48482000000000003,1.7315,57.75,11.01,58.7901573395,0.0,61.14224,12.79482,62.4666385445,1.6622400000000002,0.48482000000000003,1.7315,59.48,12.31,60.7404848515,137.8,61.25224,12.76482,62.5681830857,1.6622400000000002,0.48482000000000003,1.7315,59.59,12.28,60.8421441108,137.61
2021-10-24 16:30:00,60.6772,11.437100000000001,61.7456869445,1.3272,0.3871,1.3825,59.35,11.05,60.369901441,137.38,60.6172,11.3871,61.6774754854,1.3272,0.3871,1.3825,59.29,11.0,60.3017752641,0.0,62.3772,12.6671,63.6503770786,1.3272,0.3871,1.3825,61.05,12.28,62.2727942203,137.44,62.4672,12.6471,63.7346076653,1.3272,0.3871,1.3825,61.14,12.26,62.3570942235,137.24
2021-10-24 17:00:00,60.77168,11.44549,61.8400867671,1.32168,0.38549000000000005,1.37675,59.45,11.06,60.4700429965,137.05,60.70168,11.38549,61.7602083656,1.32168,0.38549000000000005,1.37675,59.38,11.0,60.3902674278,0.0,62.48168,12.67549,63.7544381386,1.32168,0.38549000000000005,1.37675,61.16,12.29,62.3826073517,137.11,62.59168,12.65549,63.8582792781,1.32168,0.38549000000000005,1.37675,61.27,12.27,62.4865249474,136.91
2021-10-24 17:30:00,61.24808,11.27444,62.277125022,1.3180800000000001,0.38444,1.373,59.93,10.89,60.9113864561,136.74,61.19808,11.21444,62.2171090633,1.3180800000000001,0.38444,1.373,59.88,10.83,60.8514856022,0.0,62.98808,12.49444,64.2153350299,1.3180800000000001,0.38444,1.373,61.67,12.11,62.8477605011,136.82,63.10808,12.46444,64.3272261628,1.3180800000000001,0.38444,1.373,61.79,12.08,62.9597530173,136.64
2021-10-24 18:00:00,62.06376,10.96693,63.0252636564,1.22376,0.35693,1.27475,60.84,10.61,61.7582196958,136.1,62.00376,10.906930000000001,62.9557572916,1.22376,0.35693,1.27475,60.78,10.55,61.6888231368,0.0,63.82376,12.17693,64.9749949193,1.22376,0.35693,1.27475,62.6,11.82,63.7061409913,136.15,63.92376,12.14693,65.0676186821,1.22376,0.35693,1.27475,62.7,11.79,63.7988565728,135.92
2021-10-24 18:30:00,63.44576,10.41043,64.2941794781,1.23576,0.36043000000000003,1.28725,62.21,10.05,63.0165581415,135.59,63.38576,10.35043,64.2252751801,1.23576,0.36043000000000003,1.28725,62.15,9.99,62.9477767677,0.0,65.22576,11.58043,66.2458008221,1.23576,0.36043000000000003,1.28725,63.99,11.22,64.9662104482,135.64,65.34576,11.55043,66.3587280104,1.23576,0.36043000000000003,1.28725,64.11,11.19,65.0792455396,135.44
2021-10-24 19:00:00,63.34088,10.51609,64.2079062738,1.22088,0.35609,1.27175,62.12,10.16,62.9453731421,134.63,63.29088,10.45609,64.1487748072,1.22088,0.35609,1.27175,62.07,10.1,62.8863649768,0.0,65.14088,11.69609,66.1825714857,1.22088,0.35609,1.27175,63.92,11.34,64.918117656,134.7,65.25088,11.67609,66.2873171765,1.22088,0.35609,1.27175,64.03,11.32,65.022944412,134.49
2021-10-24 19:30:00,61.6948,11.07015,62.6801130189,1.2348,0.36015,1.28625,60.46,10.71,61.4012679022,134.82,61.644800000000004,11.02015,62.6220813536,1.2348,0.36015,1.28625,60.41,10.66,61.3433264504,0.0,63.4548,12.29015,64.6340423466,1.2348,0.36015,1.28625,62.22,11.93,63.3534000666,134.87,63.5848,12.26015,64.7559886733,1.2348,0.36015,1.28625,62.35,11.9,63.4754480094,134.66
2021-10-24 20:00:00,59.36136,11.84623,60.5318447287,1.22136,0.35623000000000005,1.27225,58.14,11.49,59.2644893676,135.48,59.31136,11.78623,60.4710893127,1.22136,0.35623000000000005,1.27225,58.09,11.43,59.2038258899,0.0,61.07136,13.08623,62.4576690877,1.22136,0.35623000000000005,1.27225,59.85,12.73,61.1888502915,135.55,61.19136,13.05623,62.5687436382,1.22136,0.35623000000000005,1.27225,59.97,12.7,61.3000073409,135.35
2021-10-24 20:30:00,57.626,12.1605,58.8951070654,1.236,0.36050000000000004,1.2875,56.39,11.8,57.6113886311,136.4,57.606,12.1205,58.8672893571,1.236,0.36050000000000004,1.2875,56.37,11.76,57.5836304864,0.0,59.366,13.4105,60.8618391626,1.236,0.36050000000000004,1.2875,58.13,13.05,59.5768361026,136.45,59.476,13.4005,60.9669416672,1.236,0.36050000000000004,1.2875,58.24,13.04,59.6819838812,136.27
2021-10-24 21:00:00,55.52256,12.80658,56.9803752203,1.22256,0.35658,1.2735,54.3,12.45,55.7089983755,135.73,55.49256,12.75658,56.9399205185,1.22256,0.35658,1.2735,54.27,12.4,55.6685988687,0.0,57.21256,14.07658,58.9188180996,1.22256,0.35658,1.2735,55.99,13.72,57.6464959906,135.78,57.31256,14.04658,59.0087785287,1.22256,0.35658,1.2735,56.09,13.69,57.7365066487,135.59
2021-10-24 21:30:00,53.52768,13.46099,55.1943002308,1.2376800000000001,0.36099000000000003,1.28925,52.29,13.1,53.9059746225,136.35,53.50768,13.40099,55.1602968807,1.2376800000000001,0.36099000000000003,1.28925,52.27,13.04,53.8720196391,0.0,55.15768,14.700990000000001,57.0831741406,1.2376800000000001,0.36099000000000003,1.28925,53.92,14.34,55.7942828612,136.42,55.26768,14.69099,57.1869009456,1.2376800000000001,0.36099000000000003,1.28925,54.03,14.33,55.8980303767,136.24
2021-10-24 22:00:00,51.08096,13.87903,52.9329004331,1.23096,0.35903,1.28225,49.85,13.52,51.6508751136,135.36,51.05096,13.82903,52.8908554257,1.23096,0.35903,1.28225,49.82,13.47,51.6088490474,0.0,52.65096,15.10903,54.7759653175,1.23096,0.35903,1.28225,51.42,14.75,53.4937276697,135.43,52.75096,15.09903,54.8693401442,1.23096,0.35903,1.28225,51.52,14.74,53.5871066582,135.22
2021-10-24 22:30:00,48.54984,14.54162,50.6808215822,1.23984,0.36162000000000005,1.2915,47.31,14.18,49.3893561408,135.36,48.53984,14.47162,50.6511979389,1.23984,0.36162000000000005,1.2915,47.3,14.11,49.3597214336,0.0,50.08984,15.77162,52.5141511276,1.23984,0.36162000000000005,1.2915,48.85,15.41,51.2229499346,135.43,50.18984,15.75162,52.6035509434,1.23984,0.36162000000000005,1.2915,48.95,15.39,51.3123240557,135.22
2021-10-24 23:00:00,45.68424,15.02707,48.0922303201,1.22424,0.35707000000000005,1.27525,44.46,14.67,46.8177370235,134.98,45.70424,14.97707,48.0956357663,1.22424,0.35707000000000005,1.27525,44.48,14.62,46.821093537,0.0,47.22424,16.28707,49.953953725,1.22424,0.35707000000000005,1.27525,46.0,15.93,48.6802311005,135.02,47.32424,16.27707,50.0452465211,1.22424,0.35707000000000005,1.27525,46.1,15.92,48.7714711691,134.82
2021-10-24 23:30:00,42.77912,15.72141,45.5764834137,1.23912,0.36141,1.29075,41.54,15.36,44.288838323,134.98,42.80912,15.66141,45.5839941028,1.23912,0.36141,1.29075,41.57,15.3,44.2962176715,0.0,44.26912,16.97141,47.4107977465,1.23912,0.36141,1.29075,43.03,16.61,46.1245379381,135.02,44.36912,16.96141,47.5006130356,1.23912,0.36141,1.29075,43.13,16.6,46.2142499669,134.82
2021-10-25 00:00:00,40.85328,15.88679,43.8335554486,1.22328,0.35679000000000005,1.27425,39.63,15.53,42.5642784504,135.36,40.87328,15.82679,43.830495088,1.22328,0.35679000000000005,1.27425,39.65,15.47,42.5610549681,0.0,42.29328,17.16679,45.6444981576,1.22328,0.35679000000000005,1.27425,41.07,16.81,44.3770323478,135.42,42.38328,17.16679,45.7279028872,1.22328,0.35679000000000005,1.27425,41.16,16.81,44.4603385052,135.22
2021-10-25 00:30:00,39.51616,15.89763,42.5941491377,1.2261600000000001,0.35763,1.27725,38.29,15.54,41.3233069829,136.34,39.54616,15.83763,42.5996396084,1.2261600000000001,0.35763,1.27725,38.32,15.48,41.3285954274,0.0,40.94616,17.15763,44.3956336362,1.2261600000000001,0.35763,1.27725,39.72,16.8,43.126771268,136.39,41.03616,17.14763,44.4747978316,1.2261600000000001,0.35763,1.27725,39.81,16.79,43.205788964,136.18
2021-10-25 01:00:00,38.6732,15.64385,41.7174596669,1.2132,0.35385000000000005,1.26375,37.46,15.29,40.4602978239,136.02,38.7032,15.58385,41.7228243419,1.2132,0.35385000000000005,1.26375,37.49,15.23,40.4654544025,0.0,40.0732,16.89385,43.4886597409,1.2132,0.35385000000000005,1.26375,38.86,16.54,42.2335317017,136.07,40.1532,16.90385,43.5662669397,1.2132,0.35385000000000005,1.26375,38.94,16.55,42.311063565,135.89
2021-10-25 01:30:00,38.7752,15.78735,41.8659354973,1.2252,0.35735000000000006,1.27625,37.55,15.43,40.596642718300004,136.02,38.8052,15.71735,41.867393495,1.2252,0.35735000000000006,1.27625,37.58,15.36,40.5978570863,0.0,40.1752,17.05735,43.6463043574,1.2252,0.35735000000000006,1.27625,38.95,16.7,42.379151714,136.07,40.2652,17.03735,43.7213634973,1.2252,0.35735000000000006,1.27625,39.04,16.68,42.4540221887,135.89
2021-10-25 02:00:00,39.78368,15.55399,42.7161304341,1.21368,0.35399,1.26425,38.57,15.2,41.4570247365,136.55,39.82368,15.50399,42.7352219447,1.21368,0.35399,1.26425,38.61,15.15,41.4759520686,0.0,41.21368,16.81399,44.5115454558,1.21368,0.35399,1.26425,40.0,16.46,43.2542668415,136.59,41.29368,16.81399,44.5856284879,1.21368,0.35399,1.26425,40.08,16.46,43.3282586772,136.4
2021-10-25 02:30:00,39.5988,15.8284,42.6450842185,1.2288000000000001,0.3584,1.28,38.37,15.47,41.3712194647,136.19,39.6288,15.7684,42.6507236515,1.2288000000000001,0.3584,1.28,38.4,15.41,41.376661296,0.0,41.0288,17.0984,44.449046244,1.2288000000000001,0.3584,1.28,39.8,16.74,43.1771652613,136.24,41.1288,17.0984,44.5413680975,1.2288000000000001,0.3584,1.28,39.9,16.74,43.2693609844,136.04
2021-10-25 03:00:00,39.03232,15.98651,42.1792663113,1.22232,0.35651000000000005,1.27325,37.81,15.63,40.9132374666,135.97,39.06232,15.92651,42.1843402765,1.22232,0.35651000000000005,1.27325,37.84,15.57,40.9180950192,0.0,40.46232,17.24651,43.984559188,1.22232,0.35651000000000005,1.27325,39.24,16.89,42.7206004171,136.04,40.54232,17.24651,44.0581640353,1.22232,0.35651000000000005,1.27325,39.32,16.89,42.7940942187,135.84
2021-10-25 03:30:00,38.65768,15.78099,41.7547107326,1.2376800000000001,0.36099000000000003,1.28925,37.42,15.42,40.472617904,136.39,38.69768,15.72099,41.7691269236,1.2376800000000001,0.36099000000000003,1.28925,37.46,15.36,40.4868027881,0.0,40.07768,17.04099,43.5501524034,1.2376800000000001,0.36099000000000003,1.28925,38.84,16.68,42.2701786133,136.44,40.16768,17.03099,43.6290859056,1.2376800000000001,0.36099000000000003,1.28925,38.93,16.67,42.3489527616,136.25
2021-10-25 04:00:00,38.78328,15.30679,41.6946114943,1.22328,0.35679000000000005,1.27425,37.56,14.95,40.4259335081,135.47,38.83328,15.24679,41.7191591581,1.22328,0.35679000000000005,1.27425,37.61,14.89,40.4502682315,0.0,40.22328,16.54679,43.4937755692,1.22328,0.35679000000000005,1.27425,39.0,16.19,42.226959398,135.56,40.30328,16.55679,43.5715695593,1.22328,0.35679000000000005,1.27425,39.08,16.2,42.3046853197,135.35
2021-10-25 04:30:00,39.30648,14.98064,42.0644617795,1.23648,0.36064,1.288,38.07,14.62,40.7807466827,135.47,39.35648,14.92064,42.0898802089,1.23648,0.36064,1.288,38.12,14.56,40.8059799539,0.0,40.74648,16.23064,43.8601106611,1.23648,0.36064,1.288,39.51,15.87,42.5781281881,135.56,40.84648,16.22064,43.9493354944,1.23648,0.36064,1.288,39.61,15.86,42.6672204391,135.35
2021-10-25 05:00:00,39.68208,14.69644,42.3161059385,1.22208,0.35644000000000003,1.2730000000000001,38.46,14.34,41.0464030093,135.73,39.72208,14.64644,42.3362946442,1.22208,0.35644000000000003,1.2730000000000001,38.5,14.29,41.0664595503,0.0,41.13208,15.94644,44.1150422622,1.22208,0.35644000000000003,1.2730000000000001,39.91,15.59,42.8468925361,135.81,41.21208,15.93644,44.1860346467,1.22208,0.35644000000000003,1.2730000000000001,39.99,15.58,42.9177876876,135.6
2021-10-25 05:30:00,41.34792,14.12106,43.6927319339,1.23792,0.36106000000000005,1.2895,40.11,13.76,42.4045952699,135.73,41.36792,14.06106,43.6923129789,1.23792,0.36106000000000005,1.2895,40.13,13.7,42.4040906046,0.0,42.78792,15.35106,45.45834512,1.23792,0.36106000000000005,1.2895,41.55,14.99,44.1712870539,135.81,42.86792,15.35106,45.533653579,1.23792,0.36106000000000005,1.2895,41.63,14.99,44.2465478879,135.6
2021-10-25 06:00:00,43.84352,13.31686,45.8213160685,1.22352,0.35686,1.2745,42.62,12.96,44.5468966371,135.73,43.86352,13.26686,45.8259529203,1.22352,0.35686,1.2745,42.64,12.91,44.5515173703,0.0,45.32352,14.55686,47.6038195763,1.22352,0.35686,1.2745,44.1,14.2,46.329796028,135.81,45.40352,14.53686,47.6738914612,1.22352,0.35686,1.2745,44.18,14.18,46.3998362066,135.6
2021-10-25 06:30:00,49.72408,11.39994,51.0141427827,1.23408,0.35994000000000004,1.2855,48.49,11.04,49.7308928132,136.68,49.71408,11.34994,50.9932435549,1.23408,0.35994000000000004,1.2855,48.48,10.99,49.7100643733,0.0,51.28408,12.62994,52.8164012959,1.23408,0.35994000000000004,1.2855,50.05,12.27,51.5320812698,136.75,51.36408,12.61994,52.8916968895,1.23408,0.35994000000000004,1.2855,50.13,12.26,51.6074074141,136.54
2021-10-25 07:00:00,53.94944,10.00567,54.86944057,1.21944,0.35567000000000004,1.27025,52.73,9.65,53.6057403643,136.68,53.92944,9.96567,54.8424933538,1.21944,0.35567000000000004,1.27025,52.71,9.61,53.5788783011,0.0,55.59944,11.21567,56.7193880597,1.21944,0.35567000000000004,1.27025,54.38,10.86,55.4538005911,136.75,55.68944,11.20567,56.8056402804,1.21944,0.35567000000000004,1.27025,54.47,10.85,55.5401062296,136.54
2021-10-25 07:30:00,58.93184,8.05637,59.4799702704,1.22184,0.35637,1.27275,57.71,7.7,58.2214230331,136.58,58.89184,7.99637,59.4322366377,1.22184,0.35637,1.27275,57.67,7.64,58.1738644066,0.0,60.66184,9.21637,61.3579685792,1.22184,0.35637,1.27275,59.44,8.86,60.0966987446,136.63,60.77184,9.18637,61.4622317424,1.22184,0.35637,1.27275,59.55,8.83,60.2010913522,136.44
