Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-25 08:00:00,61.35864,7.1725200000000005,61.7764335795,1.20864,0.35252000000000006,1.259,60.15,6.82,60.5354020388,135.97,61.31864,7.11252,61.7297622885,1.20864,0.35252000000000006,1.259,60.11,6.76,60.4889221263,0.0,63.12864,8.30252,63.6722626157,1.20864,0.35252000000000006,1.259,61.92,7.95,62.4282700385,136.01,63.23864,8.26252,63.7761305333,1.20864,0.35252000000000006,1.259,62.03,7.91,62.5323036518,135.83
2021-10-25 08:30:00,65.0668,5.30615,65.2827978112,1.1868,0.34615,1.23625,63.88,4.96,64.0722716938,135.25,65.0068,5.25615,65.2189478531,1.1868,0.34615,1.23625,63.82,4.91,64.0085970788,0.0,66.9068,6.37615,67.2099336041,1.1868,0.34615,1.23625,65.72,6.03,65.9960551851,135.31,67.0168,6.34615,67.316603465,1.1868,0.34615,1.23625,65.83,6.0,66.1028660498,135.11
2021-10-25 09:00:00,66.89888,4.59134,67.0562491365,0.9988800000000001,0.29134000000000004,1.0405,65.9,4.3,66.0401393094,134.33,66.82888,4.53134,66.9823278503,0.9988800000000001,0.29134000000000004,1.0405,65.83,4.24,65.9664043283,0.0,68.75888,5.65134,68.9907328751,0.9988800000000001,0.29134000000000004,1.0405,67.76,5.36,67.9716646846,134.41,68.86888,5.61134,69.0971039122,0.9988800000000001,0.29134000000000004,1.0405,67.87,5.32,68.0781851991,134.2
2021-10-25 09:30:00,68.38408,3.68994,68.48356047,1.23408,0.35994000000000004,1.2855,67.15,3.33,67.2325174302,134.13,68.29408,3.63994,68.3910120283,1.23408,0.35994000000000004,1.2855,67.06,3.2800000000000002,67.1401668154,0.0,70.22408,4.73994,70.383864934,1.23408,0.35994000000000004,1.2855,68.99,4.38,69.1288977201,134.2,70.34408,4.68994,70.5002491361,1.23408,0.35994000000000004,1.2855,69.11,4.33,69.24551249,134.01
2021-10-25 10:00:00,68.42512,4.06316,68.5456513296,1.9651200000000002,0.57316,2.047,66.46,3.49,66.551571732,134.73,68.32512,4.00316,68.442291845,1.9651200000000002,0.57316,2.047,66.36,3.43,66.4485853875,0.0,70.23512,5.11316,70.4209946436,1.9651200000000002,0.57316,2.047,68.27,4.54,68.4207899691,134.79,70.34512,5.07316,70.527816216,1.9651200000000002,0.57316,2.047,68.38,4.5,68.5279096427,134.57
2021-10-25 10:30:00,68.14976,4.43993,68.2942367002,2.39976,0.69993,2.49975,65.75,3.74,65.8562836789,134.91,68.06976,4.39993,68.2118143027,2.39976,0.69993,2.49975,65.67,3.7,65.7741506977,0.0,69.96976,5.49993,70.1855864438,2.39976,0.69993,2.49975,67.57,4.8,67.7402753168,134.97,70.07976,5.46993,70.2929078632,2.39976,0.69993,2.49975,67.68,4.77,67.8478835337,134.77
2021-10-25 11:00:00,68.20024,3.61257,68.2958519828,2.58024,0.7525700000000001,2.6877500000000003,65.62,2.86,65.6822959404,134.7,68.11024,3.56257,68.2033481426,2.58024,0.7525700000000001,2.6877500000000003,65.53,2.81,65.5902203076,0.0,70.00024,4.6625700000000005,70.1553501813,2.58024,0.7525700000000001,2.6877500000000003,67.42,3.91,67.5332843863,134.75,70.11024,4.61257,70.2618072274,2.58024,0.7525700000000001,2.6877500000000003,67.53,3.86,67.6402284148,134.53
2021-10-25 11:30:00,68.1628,3.4729,68.2512149214,2.7528,0.8029000000000001,2.8675,65.41,2.67,65.4644712802,134.53,68.0728,3.4129,68.1583009343,2.7528,0.8029000000000001,2.8675,65.32,2.61,65.3721232637,0.0,69.9628,4.5029,70.1075565988,2.7528,0.8029000000000001,2.8675,67.21,3.7,67.3117679162,134.62,70.0728,4.4629,70.2147760535,2.7528,0.8029000000000001,2.8675,67.32,3.66,67.4194185677,134.41
2021-10-25 12:00:00,67.774,3.7045,67.8751677438,3.444,1.0045,3.5875,64.33,2.7,64.3866360357,134.33,67.674,3.6545,67.7726024751,3.444,1.0045,3.5875,64.23,2.65,64.2846435784,0.0,69.544,4.7345,69.7049741858,3.444,1.0045,3.5875,66.1,3.73,66.2051576541,134.37,69.654,4.6945,69.8120193538,3.444,1.0045,3.5875,66.21,3.69,66.3127453813,134.14
2021-10-25 12:30:00,83.21896,4.58053,83.3449252118,3.25896,0.9505300000000001,3.39475,79.96,3.63,80.0423544131,134.47,83.17896,4.51053,83.3011660636,3.25896,0.9505300000000001,3.39475,79.92,3.56,79.9992499965,0.0,85.36896,5.6205300000000005,85.5537824352,3.25896,0.9505300000000001,3.39475,82.11,4.67,82.2426957243,134.53,22.78896,2.06053,22.8819247827,3.25896,0.9505300000000001,3.39475,19.53,1.11,19.561518346,134.33
2021-10-25 13:00:00,89.36288,5.02584,89.5040970548,3.24288,0.9458400000000001,3.378,86.12,4.08,86.2165923706,134.69,89.26288,4.9458400000000005,89.3997935076,3.24288,0.9458400000000001,3.378,86.02,4.0,86.1129514069,0.0,91.59288,6.08584,91.7948425305,3.24288,0.9458400000000001,3.378,88.35,5.14,88.4993903934,134.75,3.24288,0.9458400000000001,3.378,3.24288,0.9458400000000001,3.378,0.0,0.0,0.0,134.55
2021-10-25 13:30:00,88.24304,6.18422,88.4594748201,3.9230400000000003,1.14422,4.0865,84.32,5.04,84.4704918892,135.64,88.14304,6.10422,88.3541566778,3.9230400000000003,1.14422,4.0865,84.22,4.96,84.365929142,0.0,90.40304,7.25422,90.6936235303,3.9230400000000003,1.14422,4.0865,86.48,6.11,86.6955737048,135.72,3.9230400000000003,1.14422,4.0865,3.9230400000000003,1.14422,4.0865,0.0,0.0,0.0,135.52
2021-10-25 14:00:00,74.38328,5.07804,74.556413767,2.39328,0.6980400000000001,2.493,71.99,4.38,72.1231204261,136.6,74.23328,4.99804,74.401345844,2.39328,0.6980400000000001,2.493,71.84,4.3,71.9685736971,0.0,76.24328,6.14804,76.4907585333,2.39328,0.6980400000000001,2.493,73.85,5.45,74.0508271392,136.65,43.44328,3.89804,43.6178093558,2.39328,0.6980400000000001,2.493,41.05,3.2,41.1745370344,136.43
2021-10-25 14:30:00,65.6268,4.92365,65.8112392192,2.4468,0.71365,2.54875,63.18,4.21,63.3201113391,136.97,65.5268,4.85365,65.7063119994,2.4468,0.71365,2.54875,63.08,4.14,63.2157100727,0.0,67.3668,5.98365,67.6320176363,2.4468,0.71365,2.54875,64.92,5.27,65.1335497267,137.02,67.4968,5.95365,67.7588662727,2.4468,0.71365,2.54875,65.05,5.24,65.2607086998,136.86
2021-10-25 15:00:00,65.82944,5.12442,66.0285911636,1.96944,0.57442,2.0515,63.86,4.55,64.0218876635,136.97,65.72944,5.07442,65.9250257569,1.96944,0.57442,2.0515,63.76,4.5,63.9186013614,0.0,67.58944,6.21442,67.8745269998,1.96944,0.57442,2.0515,65.62,5.64,65.8619313413,137.02,67.70944,6.15442,67.9885663229,1.96944,0.57442,2.0515,65.74,5.58,65.9763897163,136.86
2021-10-25 15:30:00,64.312,5.851,64.5776086968,2.7119999999999997,0.791,2.825,61.6,5.06,61.8074720402,136.97,64.222,5.791,64.4825632633,2.7119999999999997,0.791,2.825,61.51,5.0,61.7128843922,0.0,66.042,6.931,66.404702582,2.7119999999999997,0.791,2.825,63.33,6.14,63.6269479073,137.02,66.172,6.891,66.5298389071,2.7119999999999997,0.791,2.825,63.46,6.1,63.752502696,136.86
2021-10-25 16:00:00,64.53016,5.84338,64.794186772,2.00016,0.58338,2.0835,62.53,5.26,62.7508446158,136.49,64.44016,5.78338,64.6991630939,2.00016,0.58338,2.0835,62.44,5.2,62.6561537281,0.0,66.29016,6.93338,66.6517596996,2.00016,0.58338,2.0835,64.29,6.35,64.602837399,136.54,66.41016,6.8933800000000005,66.7669681733,2.00016,0.58338,2.0835,64.41,6.31,64.71834515809999,136.35
2021-10-25 16:30:00,65.72424,5.83957,65.9831516477,1.64424,0.47957000000000005,1.7127500000000002,64.08,5.36,64.3037790491,136.49,65.65424,5.77957,65.9081380359,1.64424,0.47957000000000005,1.7127500000000002,64.01,5.3,64.2290440533,0.0,67.53424,6.92957,67.888824653,1.64424,0.47957000000000005,1.7127500000000002,65.89,6.45,66.2049439242,136.54,67.66424,6.88957,68.0140834648,1.64424,0.47957000000000005,1.7127500000000002,66.02,6.41,66.3304492673,136.35
2021-10-25 17:00:00,66.99456,5.98758,67.2615951628,1.53456,0.44758000000000003,1.5985,65.46,5.54,65.6940119037,136.16,66.93456,5.91758,67.19563286,1.53456,0.44758000000000003,1.5985,65.4,5.47,65.6283543905,0.0,68.85456,7.07758,69.2173574434,1.53456,0.44758000000000003,1.5985,67.32,6.63,67.6456894414,136.2,68.98456,7.02758,69.3415921295,1.53456,0.44758000000000003,1.5985,67.45,6.58,67.770191825,136.0
2021-10-25 17:30:00,69.88616,5.88263,70.1333066044,1.34616,0.39263000000000003,1.40225,68.54,5.49,68.7595207953,135.5,69.79616,5.82263,70.038610572,1.34616,0.39263000000000003,1.40225,68.45,5.43,68.6650376829,0.0,71.77616,6.98263,72.1150072181,1.34616,0.39263000000000003,1.40225,70.43,6.59,70.7376349619,135.57,71.90616,6.92263,72.238622994,1.34616,0.39263000000000003,1.40225,70.56,6.53,70.8615163541,135.38
2021-10-25 18:00:00,72.0276,5.4893,72.236469849,1.1976,0.3493,1.2475,70.83,5.14,71.0162551815,136.16,71.9376,5.4193,72.1414382048,1.1976,0.3493,1.2475,70.74,5.07,70.9214530308,0.0,73.9776,6.5693,74.2687081095,1.1976,0.3493,1.2475,72.78,6.22,73.0453064885,136.21,74.1076,6.5193,74.3938011547,1.1976,0.3493,1.2475,72.91,6.17,73.1706020202,136.01
2021-10-25 18:30:00,75.20912,4.72266,75.3572508034,1.20912,0.35266000000000003,1.2595,74.0,4.37,74.1289208069,135.64,75.11912,4.64266,75.262450674,1.20912,0.35266000000000003,1.2595,73.91,4.29,74.0343987617,0.0,77.19912,5.78266,77.4153943699,1.20912,0.35266000000000003,1.2595,75.99,5.43,76.1837581116,135.68,77.33912,5.71266,77.5498160323,1.20912,0.35266000000000003,1.2595,76.13,5.36,76.3184545179,135.49
2021-10-25 19:00:00,74.7588,5.0009,74.9258778944,1.1688,0.34090000000000004,1.2175,73.59,4.66,73.7373968892,135.43,74.6588,4.9309,74.8214554272,1.1688,0.34090000000000004,1.2175,73.49,4.59,73.6332003922,0.0,76.7488,6.0609,76.9877445458,1.1688,0.34090000000000004,1.2175,75.58,5.72,75.7961397434,135.46,76.8888,6.0009,77.1226190313,1.1688,0.34090000000000004,1.2175,75.72,5.66,75.9312452157,135.27
2021-10-25 19:30:00,72.38008,5.88294,72.6187645437,1.21008,0.35294000000000003,1.2605,71.17,5.53,71.384520731,135.43,72.29008,5.82294,72.5242186904,1.21008,0.35294000000000003,1.2605,71.08,5.47,71.2901627155,0.0,74.31008,6.99294,74.6383895824,1.21008,0.35294000000000003,1.2605,73.1,6.64,73.4009509475,135.46,74.44008,6.93294,74.7622308887,1.21008,0.35294000000000003,1.2605,73.23,6.58,73.5250249915,135.27
2021-10-25 20:00:00,69.81048,6.59014,70.1208461376,1.20048,0.35014,1.2505,68.61,6.24,68.8931760046,135.52,69.72048,6.52014,70.0246924809,1.20048,0.35014,1.2505,68.52,6.17,68.7972332293,0.0,71.69048,7.71014,72.1038915833,1.20048,0.35014,1.2505,70.49,7.36,70.8731945096,135.57,71.82048,7.66014,72.2278276861,1.20048,0.35014,1.2505,70.62,7.31,70.9973274145,135.37
2021-10-25 20:30:00,67.34592,7.38756,67.7499002464,1.22592,0.35756000000000004,1.2770000000000001,66.12,7.03,66.4926710247,135.6,67.25592,7.33756,67.6549965767,1.22592,0.35756000000000004,1.2770000000000001,66.03,6.98,66.3979013223,0.0,69.17592,8.49756,69.6958853434,1.22592,0.35756000000000004,1.2770000000000001,67.95,8.14,68.4358246827,135.68,69.31592,8.46756,69.8311988856,1.22592,0.35756000000000004,1.2770000000000001,68.09,8.11,68.5712782439,135.49
2021-10-25 21:00:00,65.4092,5.4556000000000004,65.6363239068,1.2192,0.3556,1.27,64.19,5.1,64.3922829227,134.45,65.9292,15.0756,67.6308592878,1.2192,0.3556,1.27,64.71,14.72,66.363110988,0.0,67.1392,6.0556,67.4117383547,1.2192,0.3556,1.27,65.92,5.7,66.1659761509,134.52,67.2792,6.1656,67.5611232589,1.2192,0.3556,1.27,66.06,5.8100000000000005,66.3150035814,134.32
2021-10-25 21:30:00,63.12168,4.75924,63.3008440023,1.23168,0.35924,1.283,61.89,4.4,62.0462093927,135.26,63.94168,20.28924,67.0834681647,1.23168,0.35924,1.283,62.71,19.93,65.8008282623,0.0,64.83168,5.8692400000000005,65.096810289,1.23168,0.35924,1.283,63.6,5.51,63.8382338415,135.3,64.97168,5.81924,65.2317618664,1.23168,0.35924,1.283,63.74,5.46,63.9734257329,135.1
2021-10-25 22:00:00,59.69992,5.98581,59.9992530734,1.2199200000000001,0.35581,1.27075,58.48,5.63,58.7503812754,136.78,60.48992,21.69581,64.2630422028,1.2199200000000001,0.35581,1.27075,59.27,21.34,62.9946704095,0.0,61.37992,7.12581,61.7921657442,1.2199200000000001,0.35581,1.27075,60.16,6.77,60.5397266264,136.82,61.49992,7.08581,61.9067755852,1.2199200000000001,0.35581,1.27075,60.28,6.73,60.6545241511,136.6
2021-10-25 22:30:00,56.37248,7.11364,56.8195421963,1.21248,0.35364,1.263,55.16,6.76,55.5726839373,137.5,57.10248,22.84364,61.5022366309,1.21248,0.35364,1.263,55.89,22.49,60.245267034,0.0,57.99248,8.27364,58.5796966141,1.21248,0.35364,1.263,56.78,7.92,57.3297025982,137.54,58.10248,8.23364,58.682970356,1.21248,0.35364,1.263,56.89,7.88,57.4331480941,137.36
2021-10-25 23:00:00,52.70912,8.70391,53.4229293512,1.17912,0.34391000000000005,1.22825,51.53,8.36,52.2037402875,137.61,53.23912,21.67391,57.481842986,1.17912,0.34391000000000005,1.22825,52.06,21.33,56.2602212936,0.0,54.21912,9.54391,55.0526946812,1.17912,0.34391000000000005,1.22825,53.04,9.2,53.8319756279,137.66,54.30912,9.16391,55.076835073,1.17912,0.34391000000000005,1.22825,53.13,8.82,53.8571193066,137.47
2021-10-25 23:30:00,49.22776,12.48768,50.7869521275,1.1577600000000001,0.33768000000000004,1.206,48.07,12.15,49.5817244557,137.83,49.15776,12.42768,50.7043646879,1.1577600000000001,0.33768000000000004,1.206,48.0,12.09,49.4991727204,0.0,50.64776,13.68768,52.4647326954,1.1577600000000001,0.33768000000000004,1.206,49.49,13.35,51.2589757994,137.88,50.74776,13.66768,52.5560712154,1.1577600000000001,0.33768000000000004,1.206,49.59,13.33,51.3503359288,137.68
2021-10-26 00:00:00,47.06304,12.80922,48.775053573,1.16304,0.33922,1.2115,45.9,12.47,47.5637561595,136.13,47.00304,12.759220000000001,48.7040395065,1.16304,0.33922,1.2115,45.84,12.42,47.4927573426,0.0,48.47304,14.02922,50.462407995,1.16304,0.33922,1.2115,47.31,13.69,49.2509106515,136.21,48.56304,14.01922,50.5460916733,1.16304,0.33922,1.2115,47.4,13.68,49.3345963802,135.99
2021-10-26 00:30:00,45.58512,12.82691,47.3553881365,1.15512,0.33691000000000004,1.20325,44.43,12.49,46.1521938807,136.43,45.54512,12.76691,47.3006548238,1.15512,0.33691000000000004,1.20325,44.39,12.43,46.0974728158,0.0,46.98512,14.03691,49.03709151,1.15512,0.33691000000000004,1.20325,45.83,13.7,47.833867709,136.49,47.07512,14.02691,49.1204756406,1.15512,0.33691000000000004,1.20325,45.92,13.69,47.9172463733,136.29
2021-10-26 01:00:00,44.68896,12.79803,46.4854032763,1.15896,0.33803000000000005,1.20725,43.53,12.46,45.2781680283,136.55,44.64896,12.73803,46.4304537708,1.15896,0.33803000000000005,1.20725,43.49,12.4,45.2232252278,0.0,46.07896,14.01803,48.1640500764,1.15896,0.33803000000000005,1.20725,44.92,13.68,46.9568823497,136.59,46.16896,14.01803,48.2501609589,1.15896,0.33803000000000005,1.20725,45.01,13.68,47.0429856621,136.44
2021-10-26 01:30:00,44.4952,12.99985,46.3553548478,1.1652,0.33985000000000004,1.21375,43.33,12.66,45.1416049781,136.55,44.4752,12.94985,46.3221548512,1.1652,0.33985000000000004,1.21375,43.31,12.61,45.1084049818,0.0,45.9052,14.21985,48.0571692993,1.1652,0.33985000000000004,1.21375,44.74,13.88,46.8435908103,136.59,45.9952,14.20985,48.14019381,1.1652,0.33985000000000004,1.21375,44.83,13.87,46.9266001325,136.44
2021-10-26 02:00:00,45.30216,12.83188,47.0844225302,1.17216,0.34188,1.221,44.13,12.49,45.8634604015,136.55,45.26216,12.77188,47.029608191,1.17216,0.34188,1.221,44.09,12.43,45.8086563872,0.0,46.71216,14.05188,48.7799264391,1.17216,0.34188,1.221,45.54,13.71,47.5589707626,136.59,46.81216,14.03188,48.869949664399996,1.17216,0.34188,1.221,45.64,13.69,47.6489842494,136.44
2021-10-26 02:30:00,44.73112,13.24866,46.6519033722,1.16112,0.33866,1.2095,43.57,12.91,45.4424141084,136.02,44.71112,13.19866,46.6185464965,1.16112,0.33866,1.2095,43.55,12.86,45.4090530621,0.0,46.15112,14.46866,48.3659797735,1.16112,0.33866,1.2095,44.99,14.13,47.156728046,136.1,46.24112,14.46866,48.451865816,1.16112,0.33866,1.2095,45.08,14.13,47.2426004788,135.89
2021-10-26 03:00:00,43.99288,13.31209,45.9628679573,1.17288,0.34209,1.2217500000000001,42.82,12.97,44.741181254,136.26,43.96288,13.25209,45.9168020148,1.17288,0.34209,1.2217500000000001,42.79,12.91,44.69510264,0.0,45.37288,14.54209,47.6463075281,1.17288,0.34209,1.2217500000000001,44.2,14.2,46.4249932687,136.3,45.46288,14.53209,47.7289754516,1.17288,0.34209,1.2217500000000001,44.29,14.19,46.5076359322,136.11
2021-10-26 03:30:00,43.36352,13.53936,45.4280655102,1.16352,0.33936000000000005,1.212,42.2,13.2,44.2162865922,136.47,43.32352,13.47936,45.3720236622,1.16352,0.33936000000000005,1.212,42.16,13.14,44.1602219197,0.0,44.74352,14.759360000000001,47.1149794609,1.16352,0.33936000000000005,1.212,43.58,14.42,45.9037340529,136.5,44.83352,14.759360000000001,47.2004578707,1.16352,0.33936000000000005,1.212,43.67,14.42,45.9891867725,136.3
2021-10-26 04:00:00,42.72832,13.56076,44.8286018274,1.16832,0.34076,1.217,41.56,13.22,43.6119479042,136.25,42.71832,13.51076,44.8039674516,1.16832,0.34076,1.217,41.55,13.17,43.5872848432,0.0,44.10832,14.79076,46.5221503652,1.16832,0.34076,1.217,42.94,14.45,45.3061375533,136.29,44.19832,14.78076,46.6043169352,1.16832,0.34076,1.217,43.03,14.44,45.3882639016,136.08
2021-10-26 04:30:00,43.17752,13.30761,45.1817520384,1.15752,0.33761,1.20575,42.02,12.97,43.976144669600004,136.09,43.14752,13.24761,45.1354367749,1.15752,0.33761,1.20575,41.99,12.91,43.9298099245,0.0,44.56752,14.53761,46.8786299231,1.15752,0.33761,1.20575,43.41,14.2,45.6734945017,136.14,44.64752,14.51761,46.9485041536,1.15752,0.33761,1.20575,43.49,14.18,45.7433328475,135.93
2021-10-26 05:00:00,43.06608,12.95719,44.9730588159,1.15608,0.33719000000000005,1.20425,41.91,12.62,43.7688530807,136.09,43.04608,12.89719,44.9366500004,1.15608,0.33719000000000005,1.20425,41.89,12.56,43.7324330446,0.0,44.43608,14.15719,46.6368012889,1.15608,0.33719000000000005,1.20425,43.28,13.82,45.432926386,136.14,44.52608,14.15719,46.7225623105,1.15608,0.33719000000000005,1.20425,43.37,13.82,45.518669796,135.93
2021-10-26 05:30:00,44.39952,12.73236,46.1890719478,1.13952,0.33236000000000004,1.187,43.26,12.4,45.0020843962,135.69,44.37952,12.68236,46.1560835709,1.13952,0.33236000000000004,1.187,43.24,12.35,44.9691016143,0.0,45.80952,13.94236,47.8842513255,1.13952,0.33236000000000004,1.187,44.67,13.61,46.697333971,135.77,45.89952,13.93236,47.9674534596,1.13952,0.33236000000000004,1.187,44.76,13.6,46.7805258628,135.58
2021-10-26 06:00:00,46.02064,12.01852,47.5641054683,1.16064,0.33852000000000004,1.209,44.86,11.68,46.3556037605,135.53,46.00064,11.95852,47.5296231944,1.16064,0.33852000000000004,1.209,44.84,11.62,46.3211614708,0.0,47.47064,13.19852,49.27131612,1.16064,0.33852000000000004,1.209,46.31,12.86,48.0624146293,135.6,47.56064,13.18852,49.3553597596,1.16064,0.33852000000000004,1.209,46.4,12.85,48.1464692371,135.41
2021-10-26 06:30:00,50.8356,10.6158,51.9322003867,1.1856,0.3458,1.235,49.65,10.27,50.7010394371,135.53,50.8156,10.5658,51.9024212634,1.1856,0.3458,1.235,49.63,10.22,50.6713459462,0.0,52.4056,11.8158,53.7211321642,1.1856,0.3458,1.235,51.22,11.47,52.4885635163,135.6,52.4956,11.7958,53.8045436464,1.1856,0.3458,1.235,51.31,11.45,52.5720324888,135.41
2021-10-26 07:00:00,55.27648,9.32189,56.0569966584,1.20648,0.35189000000000004,1.25675,54.07,8.97,54.8089937875,136.46,55.22648,9.27189,55.9993931874,1.20648,0.35189000000000004,1.25675,54.02,8.92,54.7515004361,0.0,56.89648,10.50189,57.8575762538,1.20648,0.35189000000000004,1.25675,55.69,10.15,56.6074076425,136.52,56.99648,10.49189,57.9541067411,1.20648,0.35189000000000004,1.25675,55.79,10.14,56.7040007407,136.35
2021-10-26 07:30:00,59.9692,7.8168500000000005,60.476508601,1.1892,0.34685000000000005,1.23875,58.78,7.47,59.2527577417,136.46,59.9092,7.75685,60.4092788118,1.1892,0.34685000000000005,1.23875,58.72,7.41,59.1856950622,0.0,61.6592,8.94685,62.3049201072,1.1892,0.34685000000000005,1.23875,60.47,8.6,61.0784814808,136.52,61.7692,8.91685,62.4094887222,1.1892,0.34685000000000005,1.23875,60.58,8.57,61.1831782437,136.35
2021-10-26 08:00:00,62.60688,6.50034,62.9434336802,1.16688,0.34034000000000003,1.2155,61.44,6.16,61.7480299281,135.6,62.53688,6.43034,62.866609839,1.16688,0.34034000000000003,1.2155,61.37,6.09,61.6714277441,0.0,64.34688,7.59034,64.7930106342,1.16688,0.34034000000000003,1.2155,63.18,7.25,63.5946137656,135.66,64.46688,7.55034,64.9075207588,1.16688,0.34034000000000003,1.2155,63.3,7.21,63.7092936705,135.48
2021-10-26 08:30:00,65.68776,5.14893,65.8892502155,1.12776,0.32893,1.17475,64.56,4.82,64.7396787141,135.13,65.59776,5.07893,65.7940851974,1.12776,0.32893,1.17475,64.47,4.75,64.6447476598,0.0,67.47776,6.20893,67.7628135954,1.12776,0.32893,1.17475,66.35,5.88,66.6100360306,135.16,67.58776,6.17893,67.869613803,1.12776,0.32893,1.17475,66.46,5.85,66.7169701051,135.0
2021-10-26 09:00:00,68.38472,3.9997100000000003,68.5015883726,1.16472,0.33971,1.21325,67.22,3.66,67.3195662493,135.22,68.31472,3.92971,68.4276522275,1.16472,0.33971,1.21325,67.15,3.59,67.2458965291,0.0,70.25472,5.02971,70.4345346046,1.16472,0.33971,1.21325,69.09,4.69,69.2490014368,135.28,70.37472,4.97971,70.5506819723,1.16472,0.33971,1.21325,69.21,4.64,69.3653638353,135.0
2021-10-26 09:30:00,70.27096,3.54903,70.3605246801,1.23096,0.35903,1.28225,69.04,3.19,69.1136578398,135.79,70.19096,3.47903,70.2771265453,1.23096,0.35903,1.28225,68.96,3.12,69.0305439642,0.0,72.19096,4.56903,72.3354044771,1.23096,0.35903,1.28225,70.96,4.21,71.0847782581,135.84,72.30096,4.51903,72.4420489016,1.23096,0.35903,1.28225,71.07,4.16,71.1916462796,135.62
2021-10-26 10:00:00,70.53232,3.09901,70.6003684662,1.40232,0.40901000000000004,1.46075,69.13,2.69,69.1823171049,135.27,70.44232,3.03901,70.5078437393,1.40232,0.40901000000000004,1.46075,69.04,2.63,69.0900752641,0.0,72.43232,4.12901,72.5499118136,1.40232,0.40901000000000004,1.46075,71.03,3.7199999999999998,71.1273456555,135.31,72.55232,4.06901,72.6663331933,1.40232,0.40901000000000004,1.46075,71.15,3.66,71.2440741395,135.13
2021-10-26 10:30:00,70.80872,3.35921,70.8883567299,1.3687200000000002,0.39921,1.42575,69.44,2.96,69.5030589255,135.27,70.71872,3.27921,70.7947072645,1.3687200000000002,0.39921,1.42575,69.35,2.88,69.4097752482,0.0,72.71872,4.36921,72.849860909,1.3687200000000002,0.39921,1.42575,71.35,3.9699999999999998,71.4603624396,135.31,72.84872,4.32921,72.9772434726,1.3687200000000002,0.39921,1.42575,71.48,3.93,71.5879549924,135.13
2021-10-26 11:00:00,70.79232,3.09151,70.8597911729,1.5823200000000002,0.46151000000000003,1.64825,69.21,2.63,69.2599523534,135.27,70.70232,3.03151,70.7672813259,1.5823200000000002,0.46151000000000003,1.64825,69.12,2.5700000000000003,69.1677619994,0.0,72.69232,4.12151,72.8090669605,1.5823200000000002,0.46151000000000003,1.64825,71.11,3.66,71.2041269871,135.31,72.81232,4.06151,72.9255086185,1.5823200000000002,0.46151000000000003,1.64825,71.23,3.6,71.3209148848,135.13
2021-10-26 11:30:00,70.58648,3.03314,70.651617795,1.41648,0.41314,1.4755,69.17,2.62,69.2196019925,135.27,70.48648,2.96314,70.5487353639,1.41648,0.41314,1.4755,69.07,2.55,69.1170557822,0.0,72.47648,4.05314,72.5897244591,1.41648,0.41314,1.4755,71.06,3.64,71.1531671818,135.31,72.59648,3.9931400000000004,72.7062175845,1.41648,0.41314,1.4755,71.18,3.58,71.2699712361,135.13
2021-10-26 12:00:00,71.28168,2.54549,71.3271156221,1.32168,0.38549000000000005,1.37675,69.96,2.16,69.9933368257,135.27,71.18168,2.48549,71.2250603942,1.32168,0.38549000000000005,1.37675,69.86,2.1,69.8915559993,0.0,73.16168,3.55549,73.2480233833,1.32168,0.38549000000000005,1.37675,71.84,3.17,71.9099054373,135.31,73.29168,3.50549,73.3754646824,1.32168,0.38549000000000005,1.37675,71.97,3.12,72.0375964341,135.13
2021-10-26 12:30:00,70.70176,2.87843,70.7603294676,1.57176,0.45843000000000006,1.63725,69.13,2.42,69.1723449075,135.27,70.59176,2.80843,70.647603349,1.57176,0.45843000000000006,1.63725,69.02,2.35,69.0599949319,0.0,72.56176,3.88843,72.6658716466,1.57176,0.45843000000000006,1.63725,70.99,3.43,71.0728147747,135.31,72.69176,3.82843,72.7925054395,1.57176,0.45843000000000006,1.63725,71.12,3.37,71.1997984548,135.13
2021-10-26 13:00:00,71.4268,2.77865,71.4808271781,1.3668,0.39865000000000006,1.42375,70.06,2.38,70.1004136935,135.27,71.3168,2.70865,71.3682194472,1.3668,0.39865000000000006,1.42375,69.95,2.31,69.9881318511,0.0,73.2968,3.7986500000000003,73.3951676343,1.3668,0.39865000000000006,1.42375,71.93,3.4,72.0103110672,135.31,73.4268,3.73865,73.5219182425,1.3668,0.39865000000000006,1.42375,72.06,3.34,72.1373634118,135.13
2021-10-26 13:30:00,70.7976,3.4793,70.8830423603,1.4376,0.4193,1.4975,69.36,3.06,69.427467187,135.36,70.6976,3.4093,70.7797567971,1.4376,0.4193,1.4975,69.26,2.99,69.3245100956,0.0,72.6676,4.4993,72.8067564876,1.4376,0.4193,1.4975,71.23,4.08,71.3467539556,135.43,72.7876,4.4493,72.923459766,1.4376,0.4193,1.4975,71.35,4.03,71.4637208659,135.23
2021-10-26 14:00:00,69.52968,3.74074,69.6302343573,1.5796800000000002,0.46074000000000004,1.6455000000000002,67.95,3.2800000000000002,68.0291180304,135.74,69.43968,3.66074,69.5361069938,1.5796800000000002,0.46074000000000004,1.6455000000000002,67.86,3.2,67.9354075575,0.0,71.39968,4.76074,71.5582206979,1.5796800000000002,0.46074000000000004,1.6455000000000002,69.82,4.3,69.9522865959,135.8,71.51968,4.71074,71.6746517163,1.5796800000000002,0.46074000000000004,1.6455000000000002,69.94,4.25,70.0690095549,135.58
2021-10-26 14:30:00,70.03896,3.48928,70.125822582,1.6089600000000002,0.46928000000000003,1.6760000000000002,68.43,3.02,68.4966079452,135.74,69.94896,3.41928,70.0324816125,1.6089600000000002,0.46928000000000003,1.6760000000000002,68.34,2.95,68.403640985,0.0,71.89896,4.51928,72.0408518884,1.6089600000000002,0.46928000000000003,1.6760000000000002,70.29,4.05,70.4065806583,135.8,72.02896,4.45928,72.1668639806,1.6089600000000002,0.46928000000000003,1.6760000000000002,70.42,3.99,70.5329462025,135.58
2021-10-26 15:00:00,69.47008,3.5716900000000003,69.5618356907,1.48008,0.43169,1.54175,67.99,3.14,68.0624691001,135.74,69.37008,3.50169,69.4584036101,1.48008,0.43169,1.54175,67.89,3.07,67.9593775722,0.0,71.33008,4.60169,71.478359408,1.48008,0.43169,1.54175,69.85,4.17,69.974362448,135.8,71.45008,4.55169,71.5949147207,1.48008,0.43169,1.54175,69.97,4.12,70.091192742,135.58
2021-10-26 15:30:00,68.63288,4.30334,68.7676592029,1.38288,0.40334000000000003,1.4405000000000001,67.25,3.9,67.3629905809,135.96,68.53288,4.23334,68.6635041973,1.38288,0.40334000000000003,1.4405000000000001,67.15,3.83,67.2591361824,0.0,70.48288,5.35334,70.685887009,1.38288,0.40334000000000003,1.4405000000000001,69.1,4.95,69.2770705212,135.97,70.61288,5.29334,70.8110038783,1.38288,0.40334000000000003,1.4405000000000001,69.23,4.89,69.4024855463,135.79
2021-10-26 16:00:00,68.5348,4.18515,68.6624663959,1.3548,0.39515000000000006,1.4112500000000001,67.18,3.79,67.2868226327,135.59,68.4748,4.11515,68.5983432348,1.3548,0.39515000000000006,1.4112500000000001,67.12,3.7199999999999998,67.223007966,0.0,70.4448,5.20515,70.6368418997,1.3548,0.39515000000000006,1.4112500000000001,69.09,4.8100000000000005,69.2572321133,135.64,70.5748,5.17515,70.7642888226,1.3548,0.39515000000000006,1.4112500000000001,69.22,4.78,69.3848456077,135.45
2021-10-26 16:30:00,69.12232,5.01151,69.303754261,1.34232,0.39151,1.39825,67.78,4.62,67.9372710668,135.78,69.06232,4.92151,69.2374559358,1.34232,0.39151,1.39825,67.72,4.53,67.8713437321,0.0,71.07232,5.98151,71.323580477,1.34232,0.39151,1.39825,69.73,5.59,69.9537061205,135.86,71.19232,6.00151,71.4448357074,1.34232,0.39151,1.39825,69.85,5.61,70.0749213342,135.62
2021-10-26 17:00:00,70.15904,5.19847,70.3513680326,1.22904,0.35847,1.28025,68.93,4.84,69.0997141818,137.56,70.09904,5.11847,70.2856610132,1.22904,0.35847,1.28025,68.87,4.76,69.034299446,0.0,72.12904,6.18847,72.394029949,1.22904,0.35847,1.28025,70.9,5.83,71.1392922371,137.62,72.24904,6.20847,72.5153010106,1.22904,0.35847,1.28025,71.02,5.85,71.2605283449,137.42
2021-10-26 17:30:00,72.06088,5.30109,72.2556017314,1.10088,0.32109000000000004,1.14675,70.96,4.98,71.1345345103,137.41,71.99088,5.20109,72.1785157811,1.10088,0.32109000000000004,1.14675,70.89,4.88,71.0577687519,0.0,74.06088,6.27109,74.3259074358,1.10088,0.32109000000000004,1.14675,72.96,5.95,73.2022137643,137.45,74.18088,6.30109,74.4480133567,1.10088,0.32109000000000004,1.14675,73.08,5.98,73.3242579233,137.26
2021-10-26 18:00:00,74.58104,4.56072,74.7203566266,1.03104,0.30072000000000004,1.074,73.55,4.26,73.6732658432,137.19,74.52104,4.47072,74.6550248811,1.03104,0.30072000000000004,1.074,73.49,4.17,73.608212857,0.0,76.64104,5.5307200000000005,76.8403401606,1.03104,0.30072000000000004,1.074,75.61,5.23,75.7906656522,137.26,76.77104,5.54072,76.9707227509,1.03104,0.30072000000000004,1.074,75.74,5.24,75.9210458305,137.05
2021-10-26 18:30:00,77.05456,4.27758,77.1732007076,1.05456,0.30758,1.0985,76.0,3.9699999999999998,76.1036194934,136.56,76.98456,4.17758,77.0978252161,1.05456,0.30758,1.0985,75.93,3.87,76.0285591077,0.0,79.16456,5.22758,79.3369721671,1.05456,0.30758,1.0985,78.11,4.92,78.2647973229,136.63,79.30456,5.23758,79.4773268363,1.05456,0.30758,1.0985,78.25,4.93,78.4051490656,136.41
2021-10-26 19:00:00,75.61656,4.58108,75.7552007469,1.06656,0.31108,1.111,74.55,4.27,74.6721862543,136.44,75.54656,4.49108,75.679934774,1.06656,0.31108,1.111,74.48,4.18,74.5972037009,0.0,77.69656,5.55108,77.8946078044,1.06656,0.31108,1.111,76.63,5.24,76.8089480464,136.51,77.84656,5.5610800000000005,78.044939071,1.06656,0.31108,1.111,76.78,5.25,76.9592807919,136.3
2021-10-26 19:30:00,72.8852,5.49235,73.0918482976,1.1052,0.32235,1.15125,71.78,5.17,71.9659454186,136.72,72.8152,5.42235,73.0168147112,1.1052,0.32235,1.15125,71.71,5.1,71.8911267126,0.0,74.8952,6.58235,75.1838966439,1.1052,0.32235,1.15125,73.79,6.26,74.0550585713,136.78,75.0352,6.53235,75.3190071334,1.1052,0.32235,1.15125,73.93,6.21,74.1903565162,135.78
2021-10-26 20:00:00,70.32088,6.23234,70.5965170943,1.07088,0.31234,1.1155,69.25,5.92,69.5025819664,135.92,70.26088,6.16234,70.530601108,1.07088,0.31234,1.1155,69.19,5.85,69.4368677289,0.0,72.29088,7.33234,72.6617818461,1.07088,0.31234,1.1155,71.22,7.02,71.5651367637,135.98,72.41088,7.28234,72.7761500648,1.07088,0.31234,1.1155,71.34,6.97,71.6796798263,135.78
2021-10-26 20:30:00,68.2336,6.6673,68.5585666292,1.0536,0.3073,1.0975,67.18,6.36,67.4803823344,135.72,68.1736,6.5973,68.492073295,1.0536,0.3073,1.0975,67.12,6.29,67.4140823567,0.0,70.1436,7.7773,70.5734441291,1.0536,0.3073,1.0975,69.09,7.47,69.4926542881,135.78,70.2836,7.7373,70.7082049005,1.0536,0.3073,1.0975,69.23,7.43,69.6275649438,135.57
2021-10-26 21:00:00,66.29752,7.38261,66.7073016136,1.03752,0.30261000000000005,1.08075,65.26,7.08,65.6429280273,135.62,66.23752,7.31261,66.6399528869,1.03752,0.30261000000000005,1.08075,65.2,7.01,65.5757584783,0.0,68.14752,8.51261,68.6771360146,1.03752,0.30261000000000005,1.08075,67.11,8.21,67.6103261344,135.69,68.26752,8.46261,68.7900432836,1.03752,0.30261000000000005,1.08075,67.23,8.16,67.723396991,135.47
2021-10-26 21:30:00,64.14416,8.37163,64.6881554147,1.03416,0.30163,1.07725,63.11,8.07,63.6238713063,136.04,64.09416,8.31163,64.6308327299,1.03416,0.30163,1.07725,63.06,8.01,63.5666870302,0.0,65.98416,9.53163,66.6690433512,1.03416,0.30163,1.07725,64.95,9.23,65.6025563526,136.07,66.10416,9.49163,66.7821159395,1.03416,0.30163,1.07725,65.07,9.19,65.715759145,135.9
2021-10-26 22:00:00,60.756,9.27925,61.4605240505,1.026,0.29925,1.06875,59.73,8.98,60.4012690264,136.25,60.726,9.20925,61.4203334537,1.026,0.29925,1.06875,59.7,8.91,60.3612301067,0.0,62.556,10.38925,63.4128508393,1.026,0.29925,1.06875,61.53,10.09,62.3518163328,136.31,62.686,10.35925,63.536199576,1.026,0.29925,1.06875,61.66,10.06,62.4752687069,136.11
2021-10-26 22:30:00,57.2376,9.9968,58.1040348341,1.0176,0.2968,1.06,56.22,9.7,57.0506652021,134.6,57.2376,9.9268,58.0920322592,1.0176,0.2968,1.06,56.22,9.63,57.0388052119,0.0,59.0176,11.1568,60.0628945023,1.0176,0.2968,1.06,58.0,10.86,59.0079621746,134.66,59.1376,11.1168,60.1734075485,1.0176,0.2968,1.06,58.12,10.82,59.118582527,134.47
2021-10-26 23:00:00,52.9552,11.1261,54.1113972121,1.0152,0.29610000000000003,1.0575,51.94,10.83,53.0570683321,135.39,52.9652,11.0561,54.1068365204,1.0152,0.29610000000000003,1.0575,51.95,10.76,53.0526163351,0.0,54.6452,12.2661,56.0049559615,1.0152,0.29610000000000003,1.0575,53.63,11.97,54.9495932651,135.44,54.7552,12.2461,56.1079218315,1.0152,0.29610000000000003,1.0575,53.74,11.95,55.0526121088,135.24
2021-10-26 23:30:00,49.67768,11.669740000000001,51.0299394655,1.02768,0.29974,1.0705,48.65,11.37,49.9609787734,135.3,49.67768,11.59974,51.0139770872,1.02768,0.29974,1.0705,48.65,11.3,49.9450948542,0.0,51.28768,12.83974,52.8704552945,1.02768,0.29974,1.0705,50.26,12.54,51.8007644731,135.44,51.39768,12.81974,52.9723252562,1.02768,0.29974,1.0705,50.37,12.52,51.9026714149,135.16
2021-10-27 00:00:00,46.74312,12.03841,48.2684429277,1.02312,0.29841,1.06575,45.72,11.74,47.2032414141,135.68,46.74312,11.97841,48.2535135867,1.02312,0.29841,1.06575,45.72,11.68,47.1883544956,0.0,48.28312,13.21841,50.0598246088,1.02312,0.29841,1.06575,47.26,12.92,48.9942241494,135.74,48.39312,13.19841,50.1606627734,1.02312,0.29841,1.06575,47.37,12.9,49.0950802016,135.52
2021-10-27 00:30:00,45.27984,12.23037,46.9025144397,1.02984,0.30037,1.07275,44.25,11.93,45.8299836352,135.04,45.29984,12.16037,46.9036256867,1.02984,0.30037,1.07275,44.27,11.86,45.8311302501,0.0,46.79984,13.40037,48.6805396454,1.02984,0.30037,1.07275,45.77,13.1,47.6078029319,135.08,46.88984,13.39037,48.7643220394,1.02984,0.30037,1.07275,45.86,13.09,47.6915894053,134.89
2021-10-27 01:00:00,44.6184,12.25995,46.2721081491,1.0284,0.29995000000000005,1.07125,43.59,11.96,45.2009922457,135.41,44.6284,12.19995,46.265893124,1.0284,0.29995000000000005,1.07125,43.6,11.9,45.1948005859,0.0,46.1284,13.44995,48.0492501665,1.0284,0.29995000000000005,1.07125,45.1,13.15,46.9780001703,135.48,46.2284,13.43995,48.1424679733,1.0284,0.29995000000000005,1.07125,45.2,13.14,47.0712183824,135.25
2021-10-27 01:30:00,44.61648,12.49939,46.3342749804,1.02648,0.29939000000000004,1.06925,43.59,12.2,45.2650869877,135.6,44.62648,12.44939,46.3304438632,1.02648,0.29939000000000004,1.06925,43.6,12.15,45.2612693149,0.0,46.11648,13.69939,48.1082426821,1.02648,0.29939000000000004,1.06925,45.09,13.4,47.0390061545,135.64,46.21648,13.67939,48.1984308288,1.02648,0.29939000000000004,1.06925,45.19,13.38,47.1291894689,135.44
2021-10-27 02:00:00,44.96768,12.48974,46.6699673221,1.02768,0.29974,1.0705,43.94,12.19,45.5995581119,135.6,44.98768,12.419740000000001,46.6705613149,1.02768,0.29974,1.0705,43.96,12.12,45.6001754383,0.0,46.48768,13.669740000000001,48.4558168175,1.02768,0.29974,1.0705,45.46,13.37,47.3853194566,135.64,46.57768,13.65974,48.5393528083,1.02768,0.29974,1.0705,45.55,13.36,47.4688539992,135.44
2021-10-27 02:30:00,44.7548,12.7589,46.5379592618,1.0248,0.2989,1.0675,43.73,12.46,45.4704794345,135.21,44.7648,12.6989,46.5311656876,1.0248,0.2989,1.0675,43.74,12.4,45.4636954063,0.0,46.2548,13.9589,48.315188215,1.0248,0.2989,1.0675,45.23,13.66,47.2477353955,135.29,46.3648,13.9489,48.4176258221,1.0248,0.2989,1.0675,45.34,13.65,47.3501647304,135.07
2021-10-27 03:00:00,43.84544,12.756170000000001,45.6633603873,1.01544,0.29617000000000004,1.05775,42.83,12.46,44.6056106336,135.91,43.85544,12.68617,45.6534612802,1.01544,0.29617000000000004,1.05775,42.84,12.39,44.5957139196,0.0,45.33544,13.95617,47.4349744499,1.01544,0.29617000000000004,1.05775,44.32,13.66,46.3773436065,135.95,45.41544,13.94617,47.5085029028,1.01544,0.29617000000000004,1.05775,44.4,13.65,46.450861133,135.79
2021-10-27 03:30:00,43.35864,12.87002,45.2284100699,1.02864,0.30002,1.0715,42.33,12.57,44.1569224471,136.07,43.37864,12.82002,45.2333872383,1.02864,0.30002,1.0715,42.35,12.52,44.1618942076,0.0,44.81864,14.09002,46.9812638724,1.02864,0.30002,1.0715,43.79,13.79,45.9100010891,136.11,44.91864,14.07002,47.0706881429,1.02864,0.30002,1.0715,43.89,13.77,45.99940217,135.9
2021-10-27 04:00:00,42.64648,13.06939,44.6041613682,1.02648,0.29939000000000004,1.06925,41.62,12.77,43.5350123464,135.88,42.64648,13.00939,44.5866177744,1.02648,0.29939000000000004,1.06925,41.62,12.71,43.5174505228,0.0,44.07648,14.289390000000001,46.3348978175,1.02648,0.29939000000000004,1.06925,43.05,13.99,45.2661308265,135.95,44.17648,14.27939,46.4269572981,1.02648,0.29939000000000004,1.06925,43.15,13.98,45.3581624407,135.75
2021-10-27 04:30:00,42.7012,13.0266,44.6439781942,1.0512,0.30660000000000004,1.095,41.65,12.72,43.5490631357,136.48,42.7012,12.9766,44.6294143923,1.0512,0.30660000000000004,1.095,41.65,12.67,43.5344851813,0.0,44.1412,14.2566,46.3863792616,1.0512,0.30660000000000004,1.095,43.09,13.95,45.2918381168,136.53,44.2312,14.2466,46.4689645355,1.0512,0.30660000000000004,1.095,43.18,13.94,45.3743980676,136.32
2021-10-27 05:00:00,42.72848,12.79164,44.6021194227,1.06848,0.31164000000000003,1.113,41.66,12.48,43.4891480717,136.74,42.72848,12.73164,44.5849488079,1.06848,0.31164000000000003,1.113,41.66,12.42,43.4719679794,0.0,44.16848,14.00164,46.3346581751,1.06848,0.31164000000000003,1.113,43.1,13.69,45.2219647959,136.81,44.25848,14.00164,46.4204585781,1.06848,0.31164000000000003,1.113,43.19,13.69,45.307749889,136.61
2021-10-27 05:30:00,43.75016,12.55213,45.5151894159,1.07016,0.31213,1.11475,42.68,12.24,44.4004504482,136.52,43.76016,12.50213,45.5110410534,1.07016,0.31213,1.11475,42.69,12.19,44.3963084051,0.0,45.22016,13.77213,47.270862433,1.07016,0.31213,1.11475,44.15,13.46,46.156192434,136.58,45.31016,13.75213,47.3511528768,1.07016,0.31213,1.11475,44.24,13.44,46.2364704535,136.37
2021-10-27 06:00:00,45.3068,12.21115,46.9235368505,1.0668,0.31115000000000004,1.11125,44.24,11.9,45.8125266712,136.02,45.3068,12.15115,46.9079585205,1.0668,0.31115000000000004,1.11125,44.24,11.84,45.7969780662,0.0,46.7968,13.40115,48.6778318289,1.0668,0.31115000000000004,1.11125,45.73,13.09,47.5665954216,136.08,46.8868,13.40115,48.764360301,1.0668,0.31115000000000004,1.11125,45.82,13.09,47.6531268649,135.89
2021-10-27 06:30:00,50.37896,10.43303,51.4479127435,1.03896,0.30303,1.08225,49.34,10.13,50.3691621928,136.02,50.38896,10.36303,51.4435582037,1.03896,0.30303,1.08225,49.35,10.06,50.3649292663,0.0,51.98896,11.60303,53.2680229318,1.03896,0.30303,1.08225,50.95,11.3,52.1880493983,136.08,52.07896,11.58303,53.3515197409,1.03896,0.30303,1.08225,51.04,11.28,52.2715984068,135.89
2021-10-27 07:00:00,54.48904,8.96847,55.2221779203,0.98904,0.28847,1.03025,53.5,8.68,54.1995608838,135.87,54.47904,8.91847,55.2042109486,0.98904,0.28847,1.03025,53.49,8.63,54.1817035539,0.0,56.17904,10.12847,57.084765392,0.98904,0.28847,1.03025,55.19,9.84,56.0603398135,135.91,56.28904,10.09847,57.1877182659,0.98904,0.28847,1.03025,55.3,9.81,56.1633875403,135.71
2021-10-27 07:30:00,59.18856,7.58958,59.6731711865,0.9585600000000001,0.27958,0.9985,58.23,7.31,58.687042863,136.38,59.14856,7.51958,59.6246277427,0.9585600000000001,0.27958,0.9985,58.19,7.24,58.6386706875,0.0,60.91856,8.70958,61.5380186247,0.9585600000000001,0.27958,0.9985,59.96,8.43,60.5497027243,136.43,61.02856,8.67958,61.642682004,0.9585600000000001,0.27958,0.9985,60.07,8.4,60.6544713933,136.23
2021-10-27 08:00:00,61.55824,6.5353200000000005,61.9041785294,0.9782400000000001,0.28532,1.019,60.58,6.25,60.9015508834,136.21,61.50824,6.47532,61.8481475632,0.9782400000000001,0.28532,1.019,60.53,6.19,60.8456818517,0.0,63.29824,7.64532,63.7582787174,0.9782400000000001,0.28532,1.019,62.32,7.36,62.7531035089,136.28,63.40824,7.60532,63.8627104984,0.9782400000000001,0.28532,1.019,62.43,7.32,62.857674949,136.08
2021-10-27 08:30:00,64.38264,5.10827,64.5849731421,1.02264,0.29827000000000004,1.06525,63.36,4.8100000000000005,63.5423142481,135.46,64.32264,5.04827,64.520438983,1.02264,0.29827000000000004,1.06525,63.3,4.75,63.477968619,0.0,66.20264,6.16827,66.4893758262,1.02264,0.29827000000000004,1.06525,65.18,5.87,65.4437873293,135.53,66.31264,6.12827,66.5952094145,1.02264,0.29827000000000004,1.06525,65.29,5.83,65.5497749805,135.34
2021-10-27 09:00:00,66.14608,4.7971900000000005,66.3198079857,1.15608,0.33719000000000005,1.20425,64.99,4.46,65.1428560934,135.1,66.08608,4.72719,66.2549341186,1.15608,0.33719000000000005,1.20425,64.93,4.39,65.0782375299,0.0,68.00608,5.82719,68.2552786256,1.15608,0.33719000000000005,1.20425,66.85,5.49,67.075051994,135.18,68.13608,5.81719,68.3839535071,1.15608,0.33719000000000005,1.20425,66.98,5.48,67.2038004878,134.99
2021-10-27 09:30:00,67.61152,4.49086,67.7605007379,1.27152,0.37086,1.3245,66.34,4.12,66.4678117588,136.21,67.53152,4.40086,67.6747645895,1.27152,0.37086,1.3245,66.26,4.03,66.3824412025,0.0,69.48152,5.48086,69.6973561037,1.27152,0.37086,1.3245,68.21,5.11,68.4011418033,136.25,69.59152,5.49086,69.8078018523,1.27152,0.37086,1.3245,68.32,5.12,68.5115815027,136.06
2021-10-27 10:00:00,68.45128,3.88704,68.561554924,1.60128,0.46704,1.6680000000000001,66.85,3.42,66.9374252567,138.17,68.37128,3.81704,68.4777461895,1.60128,0.46704,1.6680000000000001,66.77,3.35,66.8539856703,0.0,70.33128,4.85704,70.498792784,1.60128,0.46704,1.6680000000000001,68.73,4.39,68.8700588064,138.22,70.45128,4.88704,70.6205778339,1.60128,0.46704,1.6680000000000001,68.85,4.42,68.9917306639,138.03
2021-10-27 10:30:00,68.8716,4.0038,68.987880827,1.7616,0.5138,1.835,67.11,3.49,67.2006860084,137.86,68.7916,3.9238,68.9034138269,1.7616,0.5138,1.835,67.03,3.41,67.11668198,0.0,70.7616,4.9838000000000005,70.9368895357,1.7616,0.5138,1.835,69.0,4.47,69.1446375361,137.9,70.8816,5.0038,71.0579990782,1.7616,0.5138,1.835,69.12,4.49,69.2656805352,137.72
2021-10-27 11:00:00,68.0432,6.6601,68.3683698668,1.7832,0.5201,1.8575,66.26,6.14,66.5438742485,138.24,68.8432,11.8101,69.8488700571,1.7832,0.5201,1.8575,67.06,11.29,68.0037329858,0.0,69.8832,5.9601,70.1368978089,1.7832,0.5201,1.8575,68.1,5.44,68.316934943,138.3,70.9032,12.5001,71.9966406873,1.7832,0.5201,1.8575,69.12,11.98,70.1505153224,138.09
2021-10-27 11:30:00,68.02696,6.89203,68.3751955344,1.68696,0.49203,1.75725,66.34,6.4,66.6479977194,135.64,68.90696,12.14203,69.9685502848,1.68696,0.49203,1.75725,67.22,11.65,68.2220704758,0.0,69.87696,6.15203,70.1472523479,1.68696,0.49203,1.75725,68.19,5.66,68.4244963445,135.7,71.00696,13.31203,72.2440205911,1.68696,0.49203,1.75725,69.32,12.82,70.4954948915,135.53
2021-10-27 12:00:00,68.1976,7.07305,68.5634062898,1.8276,0.53305,1.90375,66.37,6.54,66.6914424795,135.18,69.0776,12.05305,70.1212580896,1.8276,0.53305,1.90375,67.25,11.52,68.2295603093,0.0,70.0376,6.32305,70.3224457415,1.8276,0.53305,1.90375,68.21,5.79,68.4553007444,135.27,71.1676,13.24305,72.389264833,1.8276,0.53305,1.90375,69.34,12.71,70.495245939,135.06
2021-10-27 12:30:00,68.97952,7.22736,69.3571114739,1.7395200000000002,0.50736,1.812,67.24,6.72,67.5749657788,135.27,69.88952,11.88736,70.8932601423,1.7395200000000002,0.50736,1.812,68.15,11.38,69.09360969,0.0,70.84952,6.48736,71.1459086947,1.7395200000000002,0.50736,1.812,69.11,5.98,69.3682384092,135.27,71.99952,13.06736,73.1757253302,1.7395200000000002,0.50736,1.812,70.26,12.56,71.373813125,135.06
2021-10-27 13:00:00,68.82288,7.05084,69.18311323,1.9228800000000001,0.56084,2.003,66.9,6.49,67.2140617728,135.41,69.70288,12.03084,70.7335322983,1.9228800000000001,0.56084,2.003,67.78,11.47,68.7436491612,0.0,70.66288,6.26084,70.9396978243,1.9228800000000001,0.56084,2.003,68.74,5.7,68.975920436,135.46,71.79288,13.22084,73.000056363,1.9228800000000001,0.56084,2.003,69.87,12.66,71.0076932452,135.27
2021-10-27 13:30:00,68.0324,6.8557,68.3769557106,1.8024,0.5257000000000001,1.8775,66.23,6.33,66.5318104368,134.96,68.8924,12.0657,69.9410029543,1.8024,0.5257000000000001,1.8775,67.09,11.54,68.075250275,0.0,69.8224,6.0157,70.0810686866,1.8024,0.5257000000000001,1.8775,68.02,5.49,68.241193571,135.02,70.9624,13.255700000000001,72.1898593727,1.8024,0.5257000000000001,1.8775,69.16,12.73,70.3218209377,134.79
2021-10-27 14:00:00,67.79232,6.62651,68.1154115143,1.46232,0.42651000000000006,1.52325,66.33,6.2,66.6191331376,134.42,68.65232,12.04651,69.7012155171,1.46232,0.42651000000000006,1.52325,67.19,11.62,68.1873925297,0.0,69.58232,5.79651,69.8233398282,1.46232,0.42651000000000006,1.52325,68.12,5.37,68.3313346862,134.47,70.71232,13.23651,71.9405129031,1.46232,0.42651000000000006,1.52325,69.25,12.81,70.4248436278,134.26
2021-10-27 14:30:00,67.32136,6.27498,67.6131709525,1.49136,0.43498000000000003,1.5535,65.83,5.84,66.0885353144,134.3,68.19136,12.38498,69.3069210703,1.49136,0.43498000000000003,1.5535,66.7,11.95,67.7620284525,0.0,69.13136,5.42498,69.3438918972,1.49136,0.43498000000000003,1.5535,67.64,4.99,67.8238136645,134.35,70.26136,13.57498,71.5607349812,1.49136,0.43498000000000003,1.5535,68.77,13.14,70.0140878681,134.15
2021-10-27 15:00:00,66.41504,6.05022,66.6900494845,1.7150400000000001,0.50022,1.7865000000000002,64.7,5.55,64.9376046679,134.14,67.27504,12.71022,68.4651787367,1.7150400000000001,0.50022,1.7865000000000002,65.56,12.21,66.6873128863,0.0,68.21504,5.21022,68.4137272384,1.7150400000000001,0.50022,1.7865000000000002,66.5,4.71,66.6665890833,134.2,69.31504,13.91022,70.697022502,1.7150400000000001,0.50022,1.7865000000000002,67.6,13.41,68.917255459,133.98
2021-10-27 15:30:00,67.13408,5.93244,67.3956863738,1.41408,0.41244000000000003,1.473,65.72,5.52,65.9514124185,134.14,68.01408,12.74244,69.1974338787,1.41408,0.41244000000000003,1.473,66.6,12.33,67.7317421893,0.0,68.96408,5.08244,69.1511064742,1.41408,0.41244000000000003,1.473,67.55,4.67,67.7112354045,134.2,70.08408,13.94244,71.4574691869,1.41408,0.41244000000000003,1.473,68.67,13.53,69.9902121728,133.98
2021-10-27 16:00:00,67.86,6.0775,68.1316050468,1.26,0.3675,1.3125,66.6,5.71,66.8443273584,134.41,68.75,12.4875,69.8748893112,1.26,0.3675,1.3125,67.49,12.12,68.5696324914,0.0,69.7,5.2175,69.8950091655,1.26,0.3675,1.3125,68.44,4.85,68.6116323957,134.44,70.85,13.6775,72.1581354128,1.26,0.3675,1.3125,69.59,13.31,70.8514234155,134.29
2021-10-27 16:30:00,68.55856,5.53958,68.7819968876,1.19856,0.34958,1.2485,67.36,5.19,67.5596454994,134.32,69.44856,12.97958,70.6510579047,1.19856,0.34958,1.2485,68.25,12.63,69.4087847466,0.0,70.40856,4.68958,70.5645625073,1.19856,0.34958,1.2485,69.21,4.34,69.3459422028,134.44,71.55856,14.18958,72.9518450065,1.19856,0.34958,1.2485,70.36,13.84,71.7082645167,134.17
2021-10-27 17:00:00,69.92656,5.53858,70.1455605284,1.12656,0.32858000000000004,1.1735,68.8,5.21,68.9969861661,134.32,70.87656,12.82858,72.0281835274,1.12656,0.32858000000000004,1.1735,69.75,12.5,70.8612200008,0.0,71.81656,4.67858,71.9687946339,1.12656,0.32858000000000004,1.1735,70.69,4.35,70.8237149548,134.35,73.00656,14.01858,74.340287787,1.12656,0.32858000000000004,1.1735,71.88,13.69,73.1720609249,134.17
2021-10-27 17:30:00,71.53904,5.33472,71.7376712864,1.07904,0.31472,1.124,70.46,5.02,70.6386013452,133.77,72.50904,12.94472,73.6554591161,1.07904,0.31472,1.124,71.43,12.63,72.5380024539,0.0,73.46904,4.49472,73.6064015314,1.07904,0.31472,1.124,72.39,4.18,72.5105819864,133.81,74.67904,14.13472,76.0049296085,1.07904,0.31472,1.124,73.6,13.82,74.8862630928,133.6
2021-10-27 18:00:00,73.8548,3.76765,73.950839546,1.0548,0.30765000000000003,1.09875,72.8,3.46,72.8821761475,133.64,74.8248,14.10765,76.1431315587,1.0548,0.30765000000000003,1.09875,73.77,13.8,75.0496695529,0.0,75.7948,2.84765,75.8482749808,1.0548,0.30765000000000003,1.09875,74.74,2.54,74.7831478343,133.71,76.5348,7.57765,76.9090137147,1.0548,0.30765000000000003,1.09875,75.48,7.27,75.8293037025,133.49
2021-10-27 18:30:00,76.47952,1.57736,76.4957844852,1.01952,0.29736,1.062,75.46,1.28,75.4708553019,134.23,77.55952,15.99736,79.1921376754,1.01952,0.29736,1.062,76.54,15.7,78.1336137651,0.0,78.49952,0.5573600000000001,78.5014986507,1.01952,0.29736,1.062,77.48,0.26,77.4804362404,134.3,78.62952,0.6673600000000001,78.6323520238,1.01952,0.29736,1.062,77.61,0.37,77.610881969,134.08
2021-10-27 19:00:00,75.34176,1.54218,75.3575418857,1.00176,0.29218000000000005,1.0435,74.34,1.25,74.3505084044,134.95,76.30176,15.46218,77.852665911,1.00176,0.29218000000000005,1.0435,75.3,15.17,76.8128823831,0.0,77.30176,0.6621800000000001,77.3045961211,1.00176,0.29218000000000005,1.0435,76.3,0.37,76.3008971114,134.99,77.44176,0.70218,77.4449433382,1.00176,0.29218000000000005,1.0435,76.44,0.41000000000000003,76.4410995473,134.78
2021-10-27 19:30:00,73.19824,4.42407,73.3318125677,1.00824,0.29407,1.05025,72.19,4.13,72.3080424296,134.51,73.10824,4.35407,73.2377817896,1.00824,0.29407,1.05025,72.1,4.06,72.2142202063,0.0,75.13824,5.48407,75.3381054584,1.00824,0.29407,1.05025,74.13,5.19,74.3114594124,134.59,75.27824,5.41407,75.4726809611,1.00824,0.29407,1.05025,74.27,5.12,74.4462712297,134.36
2021-10-27 20:00:00,71.12176,5.15218,71.3081321046,1.00176,0.29218000000000005,1.0435,70.12,4.86,70.2882209193,135.7,71.03176,5.07218,71.2126248544,1.00176,0.29218000000000005,1.0435,70.03,4.78,70.1929433775,0.0,73.01176,6.23218,73.2772622704,1.00176,0.29218000000000005,1.0435,72.01,5.94,72.2545756337,135.75,73.14176,6.18218,73.402564025,1.00176,0.29218000000000005,1.0435,72.14,5.89,72.3800504283,135.56
