Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-27 20:30:00,69.20128,5.7720400000000005,69.441584079,1.00128,0.29204,1.043,68.2,5.48,68.4198099968,136.51,69.12128,5.70204,69.3560711762,1.00128,0.29204,1.043,68.12,5.41,68.3344898276,0.0,71.06128,6.86204,71.3918280211,1.00128,0.29204,1.043,70.06,6.57,70.3673823586,136.55,71.19128,6.80204,71.5154954971,1.00128,0.29204,1.043,70.19,6.51,70.4912491023,136.36
2021-10-27 21:00:00,66.59976,6.54868,66.9209477055,0.9897600000000001,0.28868000000000005,1.031,65.61,6.26,65.9079638587,136.35,66.52976,6.46868,66.8434947216,0.9897600000000001,0.28868000000000005,1.031,65.54,6.18,65.8307223111,0.0,68.42976,7.65868,68.8570071452,0.9897600000000001,0.28868000000000005,1.031,67.44,7.37,67.8415101542,136.39,68.55976,7.60868,68.9806690501,0.9897600000000001,0.28868000000000005,1.031,67.57,7.32,67.9653389604,136.18
2021-10-27 21:30:00,64.22824,7.35407,64.6478859597,1.00824,0.29407,1.05025,63.22,7.06,63.6129860956,136.45,64.17824,7.29407,64.5914076845,1.00824,0.29407,1.05025,63.17,7.0,63.5566589745,0.0,66.02824,8.47407,66.5698005094,1.00824,0.29407,1.05025,65.02,8.18,65.532532379,136.51,66.15824,8.42407,66.6924109271,1.00824,0.29407,1.05025,65.15,8.13,65.6553074778,136.3
2021-10-27 22:00:00,61.24496,8.49603,61.8314454882,1.01496,0.29603,1.05725,60.23,8.2,60.7856307033,136.58,61.19496,8.42603,61.7723328923,1.01496,0.29603,1.05725,60.18,8.13,60.7266770044,0.0,62.98496,9.65603,63.7208294168,1.01496,0.29603,1.05725,61.97,9.36,62.6728848865,136.65,63.10496,9.61603,63.8334082559,1.01496,0.29603,1.05725,62.09,9.32,62.7855915,136.43
2021-10-27 22:30:00,57.45824,9.50282,58.2387579868,1.03824,0.30282000000000003,1.0815,56.42,9.2,57.165167716,137.28,57.39824,9.44282,58.1697928881,1.03824,0.30282000000000003,1.0815,56.36,9.14,57.0963151175,0.0,59.10824,10.67282,60.0640751419,1.03824,0.30282000000000003,1.0815,58.07,10.37,58.9886582319,137.33,59.22824,10.65282,60.1786256693,1.03824,0.30282000000000003,1.0815,58.19,10.35,59.1032875566,137.14
2021-10-27 23:00:00,53.86832,10.29576,54.8434004562,1.04832,0.30576000000000003,1.092,52.82,9.99,53.7564182215,135.94,53.84832,10.24576,54.8143883009,1.04832,0.30576000000000003,1.092,52.8,9.94,53.7274938928,0.0,55.48832,11.49576,56.666622931,1.04832,0.30576000000000003,1.092,54.44,11.19,55.5781404871,136.01,55.60832,11.46576,56.7780671175,1.04832,0.30576000000000003,1.092,54.56,11.16,55.6896687008,135.79
2021-10-27 23:30:00,50.7316,10.93255,51.8962030216,1.0716,0.31255000000000005,1.11625,49.66,10.62,50.782871128,136.22,50.7316,10.87255,51.8835964642,1.0716,0.31255000000000005,1.11625,49.66,10.56,50.7703574933,0.0,52.3416,12.16255,53.7361211204,1.0716,0.31255000000000005,1.11625,51.27,11.85,52.6216248324,136.27,52.4416,12.14255,53.8290156984,1.0716,0.31255000000000005,1.11625,51.37,11.83,52.7145691436,136.07
2021-10-28 00:00:00,48.07696,11.48828,49.4305033375,1.05696,0.30828,1.101,47.02,11.18,48.3308679831,136.81,48.07696,11.43828,49.4189066269,1.05696,0.30828,1.101,47.02,11.13,48.3193263612,0.0,49.61696,12.70828,51.2185815911,1.05696,0.30828,1.101,48.56,12.4,50.1181962964,136.86,49.72696,12.69828,51.3226739931,1.05696,0.30828,1.101,48.67,12.39,50.222315757,136.66
2021-10-28 00:30:00,46.31504,11.97772,47.8387782724,1.05504,0.30772000000000005,1.099,45.26,11.67,46.740309156,136.93,46.32504,11.92772,47.8359680094,1.05504,0.30772000000000005,1.099,45.27,11.62,46.7375363065,0.0,47.84504,13.21772,49.6372438256,1.05504,0.30772000000000005,1.099,46.79,12.91,48.5383580274,136.98,47.94504,13.19772,49.728328685,1.05504,0.30772000000000005,1.099,46.89,12.89,48.6294581504,136.77
2021-10-28 01:00:00,45.318,12.00275,46.8805624066,1.038,0.30275,1.08125,44.28,11.7,45.7996550205,137.09,45.328,11.94275,46.8749065232,1.038,0.30275,1.08125,44.29,11.64,45.7940356378,0.0,46.808,13.242750000000001,48.6452391459,1.038,0.30275,1.08125,45.77,12.94,47.5640252712,137.15,46.908,13.23275,48.7387539496,1.038,0.30275,1.08125,45.87,12.93,47.6575471463,136.96
2021-10-28 01:30:00,45.59616,12.15513,47.1885260637,1.04616,0.30513,1.08975,44.55,11.85,46.0990780819,137.42,45.59616,12.10513,47.1756714744,1.04616,0.30513,1.08975,44.55,11.8,46.0862506611,0.0,47.09616,13.40513,48.9667825884,1.04616,0.30513,1.08975,46.05,13.1,47.8770560916,137.46,47.19616,13.40513,49.0629700391,1.04616,0.30513,1.08975,46.15,13.1,47.9732477533,137.28
2021-10-28 02:00:00,46.50656,11.98233,48.025371995,1.03656,0.30233000000000004,1.07975,45.47,11.68,46.946174498,137.78,46.52656,11.93233,48.0322941849,1.03656,0.30233000000000004,1.07975,45.49,11.63,46.9531362105,0.0,48.04656,13.23233,49.8353938989,1.03656,0.30233000000000004,1.07975,47.01,12.93,48.7557688894,137.84,48.13656,13.22233,49.9195194214,1.03656,0.30233000000000004,1.07975,47.1,12.92,48.8399058148,137.65
2021-10-28 02:30:00,45.944,12.2145,47.5399321229,1.044,0.3045,1.0875,44.9,11.91,46.4527512641,137.78,45.954,12.1645,47.5367770915,1.044,0.3045,1.0875,44.91,11.86,46.4496254021,0.0,47.464,13.4845,49.3423047318,1.044,0.3045,1.0875,46.42,13.18,48.2548318824,137.84,47.564,13.4645,49.4330542881,1.044,0.3045,1.0875,46.52,13.16,48.3455892507,137.99
2021-10-28 03:00:00,45.17528,20.09779,49.4441815178,1.05528,0.30779,1.09925,44.12,19.79,48.3551289937,138.19,45.19528,20.41779,49.5933411131,1.05528,0.30779,1.09925,44.14,20.11,48.5051718892,0.0,46.14528,5.51779,46.4740021169,1.05528,0.30779,1.09925,45.09,5.21,45.3900011016,138.21,46.24528,5.29779,46.5477443187,1.05528,0.30779,1.09925,45.19,4.99,45.4646697997,137.99
2021-10-28 03:30:00,44.64008,21.11919,49.3837719161,1.06008,0.30919,1.10425,43.58,20.81,48.2936072374,136.0,44.62008,21.05919,49.340054952,1.06008,0.30919,1.10425,43.56,20.75,48.2497264241,0.0,45.53008,4.78919,45.7812682837,1.06008,0.30919,1.10425,44.47,4.48,44.695092571800004,136.05,45.62008,4.73919,45.8655820966,1.06008,0.30919,1.10425,44.56,4.43,44.7796661444,135.85
2021-10-28 04:00:00,43.97144,21.03667,48.7445281069,1.05144,0.30667,1.09525,42.92,20.73,47.6640252182,136.0,43.96144,20.97667,48.7096385858,1.05144,0.30667,1.09525,42.91,20.67,47.6289512797,0.0,44.87144,4.69667,45.1165694259,1.05144,0.30667,1.09525,43.82,4.39,44.0393517209,136.05,44.95144,4.65667,45.1919963441,1.05144,0.30667,1.09525,43.9,4.35,44.1149917828,135.85
2021-10-28 04:30:00,44.15032,20.91926,48.8555646273,1.06032,0.30926000000000003,1.1045,43.09,20.61,47.7652614355,136.0,44.15032,20.86926,48.8341762401,1.06032,0.30926000000000003,1.1045,43.09,20.56,47.743708486,0.0,45.06032,4.67926,45.3026258913,1.06032,0.30926000000000003,1.1045,44.0,4.37,44.2164776978,136.05,45.16032,4.62926,45.3969663155,1.06032,0.30926000000000003,1.1045,44.1,4.32,44.3110866488,135.85
2021-10-28 05:00:00,44.176,20.658,48.7675295663,1.056,0.308,1.1,43.12,20.35,47.6807812436,135.7,44.176,20.598,48.7421437772,1.056,0.308,1.1,43.12,20.29,47.6552043328,0.0,45.096,4.408,45.3109223036,1.056,0.308,1.1,44.04,4.1,44.2304374837,135.75,45.176,4.358,45.3857151536,1.056,0.308,1.1,44.12,4.05,44.3054951445,135.54
2021-10-28 05:30:00,45.14376,20.634430000000002,49.6360631836,1.04376,0.30443000000000003,1.08725,44.1,20.33,48.560466431,135.7,45.13376,20.57443,49.6020509814,1.04376,0.30443000000000003,1.08725,44.09,20.27,48.5262918427,0.0,46.05376,4.37443,46.2610467668,1.04376,0.30443000000000003,1.08725,45.01,4.07,45.1936389329,135.75,46.13376,4.32443,46.3359957977,1.04376,0.30443000000000003,1.08725,45.09,4.02,45.2688469038,135.54
2021-10-28 06:00:00,46.77792,20.15981,50.9371351645,1.02792,0.29981,1.07075,45.75,19.86,49.8746639086,135.78,46.76792,20.10981,50.908180083,1.02792,0.29981,1.07075,45.74,19.81,49.8455986021,0.0,47.66792,3.92981,47.8296352042,1.02792,0.29981,1.07075,46.64,3.63,46.7810485133,135.75,47.76792,3.87981,47.925224118,1.02792,0.29981,1.07075,46.74,3.58,46.8769026281,135.63
2021-10-28 06:30:00,51.64472,17.67346,54.5850555761,1.0747200000000001,0.31346,1.1195,50.57,17.36,53.4667607023,135.78,51.61472,17.59346,54.5308092316,1.0747200000000001,0.31346,1.1195,50.54,17.28,53.4124517318,0.0,52.50472,1.67346,52.5313819602,1.0747200000000001,0.31346,1.1195,51.43,1.3599999999999999,51.4479785803,135.75,52.58472,1.6234600000000001,52.6097747557,1.0747200000000001,0.31346,1.1195,51.51,1.31,51.5266552378,135.63
2021-10-28 07:00:00,56.18408,16.17619,58.466400337,1.08408,0.31619,1.12925,55.1,15.86,57.3371572368,134.5,56.14408,16.12619,58.414139752,1.08408,0.31619,1.12925,55.06,15.81,57.2848994064,0.0,57.05408,0.78619,57.0594964871,1.08408,0.31619,1.12925,55.97,0.47000000000000003,55.9719733438,134.56,57.14408,0.8161900000000001,57.1499085315,1.08408,0.31619,1.12925,56.06,0.5,56.0622297095,134.35
2021-10-28 07:30:00,60.31968,14.91199,62.1355875571,1.06968,0.31199000000000005,1.11425,59.25,14.6,61.0223114934,135.74,60.24968,14.87199,62.058037567,1.06968,0.31199000000000005,1.11425,59.18,14.56,60.9447782833,0.0,61.14968,1.80199,61.1762252191,1.06968,0.31199000000000005,1.11425,60.08,1.49,60.0984733583,135.79,61.25968,1.88199,61.2885819714,1.06968,0.31199000000000005,1.11425,60.19,1.57,60.210472511,135.6
2021-10-28 08:00:00,62.26344,14.55017,63.9409368688,1.06344,0.31017,1.10775,61.2,14.24,62.8348438368,135.1,62.19344,14.49017,63.8591340817,1.06344,0.31017,1.10775,61.13,14.18,62.753081996,0.0,63.10344,2.14017,63.139721788,1.06344,0.31017,1.10775,62.04,1.83,62.066983977,135.15,63.20344,2.21017,63.2420720665,1.06344,0.31017,1.10775,62.14,1.9,62.1690405266,134.96
2021-10-28 08:30:00,65.78192,13.01556,67.0571830679,1.08192,0.31556,1.127,64.7,12.7,65.934664631,134.88,65.67192,12.95556,66.9376397209,1.08192,0.31556,1.127,64.59,12.64,65.8151783406,0.0,66.58192,3.73556,66.6866289401,1.08192,0.31556,1.127,65.5,3.42,65.5892247248,134.94,66.69192,3.81556,66.8009782219,1.08192,0.31556,1.127,65.61,3.5,65.70328835,134.74
2021-10-28 09:00:00,67.35984,12.362870000000001,68.4849516278,1.20984,0.35287,1.26025,66.15,12.01,67.2314108137,135.1,67.24984,12.30287,68.3659388165,1.20984,0.35287,1.26025,66.04,11.95,67.1124735053,0.0,68.15984,4.41287,68.302541757,1.20984,0.35287,1.26025,66.95,4.06,67.0729908383,135.17,68.25984,4.49287,68.4075407953,1.20984,0.35287,1.26025,67.05,4.14,67.1776904932,134.96
2021-10-28 09:30:00,67.9428,11.80665,68.9610111299,1.2227999999999999,0.35665,1.2737500000000002,66.72,11.45,67.6953536072,134.64,67.8228,11.75665,68.8342285427,1.2227999999999999,0.35665,1.2737500000000002,66.6,11.4,67.5686317754,0.0,68.6928,4.89665,68.8671035623,1.2227999999999999,0.35665,1.2737500000000002,67.47,4.54,67.6225738936,134.69,68.8128,4.98665,68.9932469309,1.2227999999999999,0.35665,1.2737500000000002,67.59,4.63,67.7483948149,134.49
2021-10-28 10:00:00,68.40792,11.459810000000001,69.3611617835,1.2679200000000002,0.36981,1.32075,67.14,11.09,68.0497443052,134.64,68.26792,11.39981,69.2131820477,1.2679200000000002,0.36981,1.32075,67.0,11.03,67.9018475448,0.0,69.15792,5.18981,69.3523757817,1.2679200000000002,0.36981,1.32075,67.89,4.82,68.0608881811,134.69,69.25792,5.27981,69.4588790319,1.2679200000000002,0.36981,1.32075,67.99,4.91,68.1670609606,134.49
2021-10-28 10:30:00,68.92128,11.15329,69.8178968078,1.69128,0.49329000000000006,1.7617500000000001,67.23,10.66,68.0698795357,134.22,68.79128,11.08329,69.6784006796,1.69128,0.49329000000000006,1.7617500000000001,67.1,10.59,67.9305387878,0.0,69.67128,5.76329,69.9092466592,1.69128,0.49329000000000006,1.7617500000000001,67.98,5.27,68.1839665904,134.26,69.78128,5.84329,70.0255030433,1.69128,0.49329000000000006,1.7617500000000001,68.09,5.35,68.2998579794,134.1
2021-10-28 11:00:00,69.12032,10.93051,69.9792446784,1.75032,0.51051,1.82325,67.37,10.42,68.1710591087,134.22,68.98032,10.87051,69.8316012631,1.75032,0.51051,1.82325,67.23,10.36,68.0235437183,0.0,69.86032,6.01051,70.1184037251,1.75032,0.51051,1.82325,68.11,5.5,68.3317064034,134.26,69.97032,6.10051,70.2357594332,1.75032,0.51051,1.82325,68.22,5.59,68.4486413306,134.1
2021-10-28 11:30:00,69.012,11.01475,69.8854839116,1.662,0.48475,1.7312500000000002,67.35,10.53,68.1681993308,134.37,68.892,10.95475,69.7575387436,1.662,0.48475,1.7312500000000002,67.23,10.47,68.0403835968,0.0,69.772,5.88475,70.0197276956,1.662,0.48475,1.7312500000000002,68.11,5.4,68.3237301382,134.45,69.862,5.97475,70.1170213398,1.662,0.48475,1.7312500000000002,68.2,5.49,68.4206116605,134.21
2021-10-28 12:00:00,68.91496,11.16853,69.8140943805,1.9149600000000002,0.5585300000000001,1.9947500000000002,67.0,10.61,67.8348885162,134.37,68.78496,11.11853,69.6777757363,1.9149600000000002,0.5585300000000001,1.9947500000000002,66.87,10.56,67.6986742854,0.0,69.66496,5.82853,69.9083572526,1.9149600000000002,0.5585300000000001,1.9947500000000002,67.75,5.27,67.9546569412,134.45,69.78496,5.9185300000000005,70.0354884295,1.9149600000000002,0.5585300000000001,1.9947500000000002,67.87,5.36,68.0813226957,134.21
2021-10-28 12:30:00,69.9756,10.84955,70.8117033446,2.0556,0.59955,2.14125,67.92,10.25,68.6890740948,134.15,69.8356,10.78955,70.6641735009,2.0556,0.59955,2.14125,67.78,10.19,68.5416989868,0.0,70.7156,6.11955,70.9798913465,2.0556,0.59955,2.14125,68.66,5.52,68.8815359875,134.24,70.8256,6.20955,71.0972863516,2.0556,0.59955,2.14125,68.77,5.61,68.9984420114,134.05
2021-10-28 13:00:00,70.16552,10.85911,71.0008483531,1.74552,0.5091100000000001,1.81825,68.42,10.35,69.1984024382,133.7,70.02552,10.78911,70.851805523,1.74552,0.5091100000000001,1.81825,68.28,10.28,69.0495242561,0.0,70.90552,5.98911,71.1580087205,1.74552,0.5091100000000001,1.81825,69.16,5.48,69.3767684459,133.73,71.01552,6.07911,71.27523875279999,1.74552,0.5091100000000001,1.81825,69.27,5.57,69.4935809985,133.53
2021-10-28 13:30:00,69.56856,11.16958,70.4595207041,1.43856,0.41958,1.4985,68.13,10.75,68.9728888767,133.91,69.41856,11.09958,70.3003353381,1.43856,0.41958,1.4985,67.98,10.68,68.8138270989,0.0,70.30856,5.56958,70.528815605,1.43856,0.41958,1.4985,68.87,5.15,69.0622863798,133.98,70.41856,5.65958,70.6456257545,1.43856,0.41958,1.4985,68.98,5.24,69.1787395086,133.75
2021-10-28 14:00:00,68.10104,11.20322,69.0164023074,1.45104,0.42322000000000004,1.5115,66.65,10.78,67.5161528821,134.24,67.97104,11.14322,68.8783974164,1.45104,0.42322000000000004,1.5115,66.52,10.72,67.3782516841,0.0,68.84104,5.56322,69.0654631857,1.45104,0.42322000000000004,1.5115,67.39,5.14,67.5857359211,134.31,68.95104,5.64322,69.1815860547,1.45104,0.42322000000000004,1.5115,67.5,5.22,67.7015391258,134.12
2021-10-28 14:30:00,67.70984,11.28287,68.6434671929,1.44984,0.42287,1.51025,66.26,10.86,67.144077922,134.24,67.56984,11.23287,68.4971579415,1.44984,0.42287,1.51025,66.12,10.81,66.9978395174,0.0,68.44984,5.50287,68.6706791452,1.44984,0.42287,1.51025,67.0,5.08,67.1923090837,134.31,68.55984,5.60287,68.7883988261,1.44984,0.42287,1.51025,67.11,5.18,67.3096166978,134.12
2021-10-28 15:00:00,67.38696,11.44203,68.3514625196,1.68696,0.49203,1.75725,65.7,10.95,66.6062497068,134.41,67.25696,11.38203,68.2132631925,1.68696,0.49203,1.75725,65.57,10.89,66.4681653124,0.0,68.13696,5.51203,68.3595479268,1.68696,0.49203,1.75725,66.45,5.02,66.6393494866,134.47,68.22696,5.59203,68.4557438814,1.68696,0.49203,1.75725,66.54,5.1,66.7351601482,134.24
2021-10-28 15:30:00,67.74952,11.90111,68.7868728717,1.40952,0.41111000000000003,1.46825,66.34,11.49,67.3276741021,134.5,67.61952,11.84111,68.6484622629,1.40952,0.41111000000000003,1.46825,66.21,11.43,67.1893518349,0.0,68.48952,4.91111,68.6653722866,1.40952,0.41111000000000003,1.46825,67.08,4.5,67.2307697412,134.47,68.60952,4.98111,68.79009878950001,1.40952,0.41111000000000003,1.46825,67.2,4.57,67.355214349,134.34
2021-10-28 16:00:00,67.82344,12.09517,68.8934840951,1.42344,0.41517000000000004,1.48275,66.4,11.68,67.4194511992,134.63,67.69344,12.03517,68.7549789903,1.42344,0.41517000000000004,1.48275,66.27,11.62,67.2810322454,0.0,68.58344,4.72517,68.7460215122,1.42344,0.41517000000000004,1.48275,67.16,4.31,67.2981552496,134.72,68.68344,4.79517,68.8506251646,1.42344,0.41517000000000004,1.48275,67.26,4.38,67.402462863,134.49
2021-10-28 16:30:00,68.76816,12.14738,69.8327907981,1.32816,0.38738000000000006,1.3835,67.44,11.76,68.4576599074,134.63,68.64816,12.08738,69.7041937522,1.32816,0.38738000000000006,1.3835,67.32,11.7,68.3291475141,0.0,69.53816,4.6273800000000005,69.6919532073,1.32816,0.38738000000000006,1.3835,68.21,4.24,68.3416542088,134.72,69.65816,4.69738,69.816363651,1.32816,0.38738000000000006,1.3835,68.33,4.31,68.4657943794,134.49
2021-10-28 17:00:00,70.90616,12.22638,71.9525391758,1.25616,0.36638000000000004,1.3085,69.65,11.86,70.652544894,134.54,70.78616,12.15638,71.8224061296,1.25616,0.36638000000000004,1.3085,69.53,11.79,70.5225141356,0.0,71.68616,4.56638,71.8314510632,1.25616,0.36638000000000004,1.3085,70.43,4.2,70.5551195875,134.6,71.80616,4.65638,71.9569766503,1.25616,0.36638000000000004,1.3085,70.55,4.29,70.6803126762,134.38
2021-10-28 17:30:00,73.4276,12.0643,74.4120942875,1.0776,0.3143,1.1225,72.35,11.75,73.2979194793,134.92,73.2976,12.0043,74.2740963207,1.0776,0.3143,1.1225,72.22,11.69,73.1599924822,0.0,74.2276,4.6143,74.3708838609,1.0776,0.3143,1.1225,73.15,4.3,73.276275151,134.99,74.3376,4.6943,74.4856712815,1.0776,0.3143,1.1225,73.26,4.38,73.3908168642,134.75
2021-10-28 18:00:00,75.1776,12.02555,76.1333395732,1.0476,0.30555000000000004,1.09125,74.13,11.72,75.0507514952,134.92,75.0576,11.95555,76.0038057834,1.0476,0.30555000000000004,1.09125,74.01,11.65,74.9213093852,0.0,75.9776,4.43555,76.1069629243,1.0476,0.30555000000000004,1.09125,74.93,4.13,75.0437325831,134.99,76.0876,4.51555,76.2214737824,1.0476,0.30555000000000004,1.09125,75.04,4.21,75.1580048964,134.75
2021-10-28 18:30:00,75.93536,11.47198,76.7970391581,1.03536,0.30198,1.0785,74.9,11.17,75.728322971,133.93,75.80536,11.41198,76.6595453434,1.03536,0.30198,1.0785,74.77,11.11,75.5909055376,0.0,76.70536,4.83198,76.8574022684,1.03536,0.30198,1.0785,75.67,4.53,75.8054734172,133.96,76.83536,4.91198,76.9922080074,1.03536,0.30198,1.0785,75.8,4.61,75.9400559652,133.78
2021-10-28 19:00:00,74.776,11.938,75.72295570040001,1.056,0.308,1.1,73.72,11.63,74.6317311872,133.44,74.646,11.868,75.583561308,1.056,0.308,1.1,73.59,11.56,74.4924271319,0.0,75.546,4.448,75.6768314612,1.056,0.308,1.1,74.49,4.14,74.6049576101,133.49,75.666,4.5280000000000005,75.8013610696,1.056,0.308,1.1,74.61,4.22,74.7292479555,133.26
2021-10-28 19:30:00,72.46688,12.59409,73.5531087029,1.07688,0.31409000000000004,1.12175,71.39,12.28,72.4384600885,133.74,72.31688,12.53409,73.3950580425,1.07688,0.31409000000000004,1.12175,71.24,12.22,72.2804676244,0.0,73.20688,3.74409,73.3025612735,1.07688,0.31409000000000004,1.12175,72.13,3.43,72.2115073932,133.81,73.32688,3.82409,73.4265278688,1.07688,0.31409000000000004,1.12175,72.25,3.51,72.3352099603,133.58
2021-10-28 20:00:00,70.5576,13.20555,71.7827379567,1.0476,0.30555000000000004,1.09125,69.51,12.9,70.696888899,133.48,70.4276,13.15555,71.6457628724,1.0476,0.30555000000000004,1.09125,69.38,12.85,70.5599525227,0.0,71.3176,3.15555,71.3873767942,1.0476,0.30555000000000004,1.09125,70.27,2.85,70.3277711861,133.56,71.4276,3.22555,71.5003931077,1.0476,0.30555000000000004,1.09125,70.38,2.92,70.440547982,133.33
2021-10-28 20:30:00,67.988,10.9815,68.8691620847,1.068,0.3115,1.1125,66.92,10.67,67.7652956903,134.98,67.908,11.2615,68.835440336,1.068,0.3115,1.1125,66.84,10.95,67.7309980733,0.0,68.798,4.2715,68.9304759613,1.068,0.3115,1.1125,67.73,3.96,67.8456667739,135.05,69.438,6.9715,69.7870880339,1.068,0.3115,1.1125,68.37,6.66,68.6936132402,134.85
2021-10-28 21:00:00,65.42752,10.37136,66.2444373634,1.06752,0.31136,1.112,64.36,10.06,65.1414860131,134.98,65.31752,10.31136,66.1264135123,1.06752,0.31136,1.112,64.25,10.0,65.0235534249,0.0,66.20752,4.69136,66.3735230585,1.06752,0.31136,1.112,65.14,4.38,65.2870890759,135.05,67.28752,11.52136,68.2667714485,1.06752,0.31136,1.112,66.22,11.21,67.16213591,134.85
2021-10-28 21:30:00,62.64384,11.92737,63.7692154967,1.05384,0.30737000000000003,1.09775,61.59,11.62,62.6765705826,136.42,62.54384,11.85737,63.65790717,1.05384,0.30737000000000003,1.09775,61.49,11.55,62.5653466385,0.0,63.42384,3.21737,63.5053930786,1.05384,0.30737000000000003,1.09775,62.37,2.91,62.4378490981,136.46,64.43384,13.10737,65.7535009369,1.05384,0.30737000000000003,1.09775,63.38,12.8,64.6596040817,136.26
2021-10-28 22:00:00,59.842,12.79975,61.1955763439,1.062,0.30975,1.10625,58.78,12.49,60.0923331216,136.98,59.762,12.72975,61.1027264454,1.062,0.30975,1.10625,58.7,12.42,59.9995533317,0.0,60.632,2.47975,60.68268768,1.062,0.30975,1.10625,59.57,2.17,59.6095109861,137.04,61.592,14.00975,63.1652401172,1.062,0.30975,1.10625,60.53,13.7,62.0610256119,136.82
2021-10-28 22:30:00,56.58032,13.72926,58.2222053125,1.06032,0.30926000000000003,1.1045,55.52,13.42,57.1188830423,137.6,56.49032,13.66926,58.1206066955,1.06032,0.30926000000000003,1.1045,55.43,13.36,57.0173175448,0.0,57.33032,1.46926,57.3491439888,1.06032,0.30926000000000003,1.1045,56.27,1.16,56.2819553676,137.63,58.22032,14.95926,60.111439183,1.06032,0.30926000000000003,1.1045,57.16,14.65,59.0075257912,137.44
2021-10-28 23:00:00,53.0032,14.3501,54.9114248609,1.0632,0.31010000000000004,1.1075,51.94,14.04,53.8041373874,137.19,52.9232,14.3001,54.8211451746,1.0632,0.31010000000000004,1.1075,51.86,13.99,53.7138687864,0.0,53.7832,0.9201,53.791069763,1.0632,0.31010000000000004,1.1075,52.72,0.61,52.723528903100004,137.21,54.6032,15.6201,56.7934589037,1.0632,0.31010000000000004,1.1075,53.54,15.31,55.685973997,137.03
2021-10-28 23:30:00,49.5064,10.04395,50.5149935421,1.0764,0.31395,1.12125,48.43,9.73,49.3977509609,137.64,49.8564,21.22395,54.1859453601,1.0764,0.31395,1.12125,48.78,20.91,53.0727472438,0.0,50.7464,6.06395,51.1074221866,1.0764,0.31395,1.12125,49.67,5.75,50.0017139706,137.69,51.0464,10.83395,52.1834209837,1.0764,0.31395,1.12125,49.97,10.52,51.0653630164,137.49
2021-10-29 00:00:00,46.63136,7.51248,47.232627401,1.07136,0.31248000000000004,1.116,45.56,7.2,46.1254116513,136.76,47.17136,24.75248,53.2712161528,1.07136,0.31248000000000004,1.116,46.1,24.44,52.1778075431,0.0,48.02136,8.62248,48.7893244225,1.07136,0.31248000000000004,1.116,46.95,8.31,47.6797504188,136.81,48.11136,8.58248,48.870869892,1.07136,0.31248000000000004,1.116,47.04,8.27,47.7614331862,136.63
2021-10-29 00:30:00,44.89904,7.62472,45.5418505114,1.07904,0.31472,1.124,43.82,7.31,44.4255388262,135.6,45.41904,24.98472,51.8374905643,1.07904,0.31472,1.124,44.34,24.67,50.740954859,0.0,46.25904,8.744720000000001,47.0783273875,1.07904,0.31472,1.124,45.18,8.43,45.9597356389,135.64,46.34904,8.70472,47.1593644911,1.07904,0.31472,1.124,45.27,8.39,46.0409057252,135.46
2021-10-29 01:00:00,44.05728,8.24129,44.821454481800004,1.06728,0.31129,1.11175,42.99,7.93,43.715271931,136.02,44.54728,25.65129,51.4047549752,1.06728,0.31129,1.11175,43.48,25.34,50.3252024338,0.0,45.39728,9.37129,46.3544399994,1.06728,0.31129,1.11175,44.33,9.06,45.2463534442,136.08,45.48728,9.34129,46.4365410067,1.06728,0.31129,1.11175,44.42,9.03,45.3285483994,135.88
2021-10-29 01:30:00,43.63024,8.18507,44.3913641755,1.08024,0.31507,1.12525,42.55,7.87,43.2716928257,136.18,44.12024,25.52507,50.9718037366,1.08024,0.31507,1.12525,43.04,25.21,49.8797123087,0.0,44.98024,9.30507,45.9326280346,1.08024,0.31507,1.12525,43.9,8.99,44.8110488607,136.23,45.06024,9.27507,46.0049144371,1.08024,0.31507,1.12525,43.98,8.96,44.8834267854,136.06
2021-10-29 02:00:00,44.93816,8.05738,45.654787226,1.08816,0.31738000000000005,1.1335,43.85,7.74,44.5278575725,135.84,45.46816,25.38738,52.0756434147,1.08816,0.31738000000000005,1.1335,44.38,25.07,50.9714557375,0.0,46.31816,9.17738,47.2186006723,1.08816,0.31738000000000005,1.1335,45.23,8.86,46.0896137975,135.89,46.40816,9.13738,47.2991440499,1.08816,0.31738000000000005,1.1335,45.32,8.82,46.1702804843,135.69
2021-10-29 02:30:00,44.33216,8.32563,45.1071671152,1.08216,0.31563,1.12725,43.25,8.01,43.9854816957,135.84,44.83216,25.64563,51.6490165285,1.08216,0.31563,1.12725,43.75,25.33,50.5536487308,0.0,45.68216,9.43563,46.6464452639,1.08216,0.31563,1.12725,44.6,9.12,45.5228997319,135.89,45.77216,9.40563,46.7285406017,1.08216,0.31563,1.12725,44.69,9.09,45.6050896282,135.69
2021-10-29 03:00:00,43.65048,8.25514,44.4242247051,1.08048,0.31514000000000003,1.1255,42.57,7.94,43.304139525,135.84,44.12048,25.61514,51.0171750752,1.08048,0.31514000000000003,1.1255,43.04,25.3,49.9252601395,0.0,44.96048,9.38514,45.9295723325,1.08048,0.31514000000000003,1.1255,43.88,9.07,44.8075808318,135.89,45.04048,9.33514,45.9977138285,1.08048,0.31514000000000003,1.1255,43.96,9.02,44.8758509669,135.69
2021-10-29 03:30:00,42.6912,8.49535,43.5282612685,1.0812,0.31535,1.12625,41.61,8.18,42.4064205044,135.97,43.1512,25.85535,50.3043257093,1.0812,0.31535,1.12625,42.07,25.54,49.2156123603,0.0,43.9712,9.61535,45.0102364475,1.0812,0.31535,1.12625,42.89,9.3,43.8866961618,136.03,44.0512,9.59535,45.084132054,1.0812,0.31535,1.12625,42.97,9.28,43.9606562735,135.87
2021-10-29 04:00:00,42.31088,8.38234,43.1332144669,1.07088,0.31234,1.1155,41.24,8.07,42.0221667695,135.89,42.76088,25.762340000000002,49.9218491309,1.07088,0.31234,1.1155,41.69,25.45,48.8442279087,0.0,43.58088,9.50234,44.604793095,1.07088,0.31234,1.1155,42.51,9.19,43.4920245562,135.93,43.67088,9.46234,44.6842437359,1.07088,0.31234,1.1155,42.6,9.15,43.5715790396,135.75
2021-10-29 04:30:00,42.33688,8.09409,43.1036622697,1.07688,0.31409000000000004,1.12175,41.26,7.78,41.987093255,136.12,42.78688,25.48409,49.8011640754,1.07688,0.31409000000000004,1.12175,41.71,25.17,48.7160445849,0.0,43.61688,9.20409,44.5774325602,1.07688,0.31409000000000004,1.12175,42.54,8.89,43.4589887135,136.16,43.69688,9.17409,44.649538061,1.07688,0.31409000000000004,1.12175,42.62,8.86,43.5311842246,135.95
2021-10-29 05:00:00,42.14864,8.05752,42.9119037378,1.08864,0.31752,1.134,41.06,7.74,41.7831449271,136.25,42.58864,25.46752,49.6224428258,1.08864,0.31752,1.134,41.5,25.15,48.5259981865,0.0,43.41864,9.18752,44.3800498332,1.08864,0.31752,1.134,42.33,8.87,43.2493445037,136.3,43.49864,9.14752,44.4500709111,1.08864,0.31752,1.134,42.41,8.83,43.3194759894,136.11
2021-10-29 05:30:00,43.01288,7.78584,43.7118650986,1.08288,0.31584,1.1280000000000001,41.93,7.47,42.5902077948,136.25,43.51288,25.20584,50.2862316743,1.08288,0.31584,1.1280000000000001,42.43,24.89,49.1916354678,0.0,44.34288,8.90584,45.2283649141,1.08288,0.31584,1.1280000000000001,43.26,8.59,44.1045995334,136.3,44.42288,8.86584,45.2989556877,1.08288,0.31584,1.1280000000000001,43.34,8.55,44.175310978,136.11
2021-10-29 06:00:00,45.1624,7.0857,45.7148719592,1.0824,0.31570000000000004,1.1275,44.08,6.77,44.596853028,136.25,45.6724,24.5357,51.8456236943,1.0824,0.31570000000000004,1.1275,44.59,24.22,50.7432409292,0.0,46.5224,8.1857,47.2370552242,1.0824,0.31570000000000004,1.1275,45.44,7.87,46.1164883745,136.3,46.6024,8.1557,47.3106661151,1.0824,0.31570000000000004,1.1275,45.52,7.84,46.1902154141,136.11
2021-10-29 06:30:00,49.40928,6.10479,49.7849918255,1.07928,0.31479,1.12425,48.33,5.79,48.6755893647,136.25,50.00928,23.32479,55.1812822854,1.07928,0.31479,1.12425,48.93,23.01,54.0703708143,0.0,50.84928,7.18479,51.3543618777,1.07928,0.31479,1.12425,49.77,6.87,50.2419127821,136.39,50.94928,7.13479,51.4464222358,1.07928,0.31479,1.12425,49.87,6.82,50.3341762623,136.21
2021-10-29 07:00:00,53.25248,4.52864,53.4446929676,1.0924800000000001,0.31864000000000003,1.138,52.16,4.21,52.3296254525,135.52,53.89248,21.64864,58.0780768828,1.0924800000000001,0.31864000000000003,1.138,52.8,21.33,56.9456662091,0.0,54.74248,5.57864,55.0259969542,1.0924800000000001,0.31864000000000003,1.138,53.65,5.26,53.9072360634,135.6,54.83248,5.53864,55.1114996711,1.0924800000000001,0.31864000000000003,1.138,53.74,5.22,53.9929254625,135.38
2021-10-29 07:30:00,57.45712,2.87416,57.528961701,1.07712,0.31416000000000005,1.1219999999999999,56.38,2.56,56.4380899748,135.27,58.16712,20.01416,61.5140670871,1.07712,0.31416000000000005,1.1219999999999999,57.09,19.7,60.3933613901,0.0,59.00712,3.90416,59.1361368031,1.07712,0.31416000000000005,1.1219999999999999,57.93,3.59,58.0411319669,135.33,59.09712,3.84416,59.2220158252,1.07712,0.31416000000000005,1.1219999999999999,58.02,3.5300000000000002,58.1272853314,135.13
2021-10-29 08:00:00,60.5052,1.97485,60.5374203246,1.0452,0.30485,1.08875,59.46,1.67,59.4834472774,135.41,61.2552,19.15485,64.1802758296,1.0452,0.30485,1.08875,60.21,18.85,63.0917316294,0.0,62.1052,2.99485,62.1773672132,1.0452,0.30485,1.08875,61.06,2.69,61.1192252896,135.42,62.2052,2.93485,62.274394831,1.0452,0.30485,1.08875,61.16,2.63,61.2165214628,135.25
2021-10-29 08:30:00,63.40416,1.06038,63.4130263515,1.06416,0.31038000000000004,1.1085,62.34,0.75,62.3445113863,135.59,64.20416,18.01038,66.682441085,1.06416,0.31038000000000004,1.1085,63.14,17.7,65.5740009455,0.0,65.06416,2.02038,65.0955209815,1.06416,0.31038000000000004,1.1085,64.0,1.71,64.0228404556,135.64,65.16416,1.95038,65.1933411527,1.06416,0.31038000000000004,1.1085,64.1,1.6400000000000001,64.120976287,135.46
2021-10-29 09:00:00,66.46128,0.8970400000000001,66.4673334804,1.12128,0.32704000000000005,1.168,65.34,0.5700000000000001,65.3424861786,134.93,67.33128,16.72704,69.377915316,1.12128,0.32704000000000005,1.168,66.21,16.4,68.2108796307,0.0,68.17128,0.9070400000000001,68.1773139571,1.12128,0.32704000000000005,1.168,67.05,0.58,67.0525085288,134.96,68.29128,0.88704,68.297040668,1.12128,0.32704000000000005,1.168,67.17,0.56,67.1723343349,134.77
2021-10-29 09:30:00,69.3844,2.0817,69.4156209959,1.0344,0.3017,1.0775,68.35,1.78,68.373173833,134.44,70.2844,15.2917,71.928665859,1.0344,0.3017,1.0775,69.25,14.99,70.8538114712,0.0,71.1544,1.1417,71.1635589206,1.0344,0.3017,1.0775,70.12,0.84,70.1250311943,134.49,71.2544,1.2217,71.2648726249,1.0344,0.3017,1.0775,70.22,0.92,70.2260265144,134.32
2021-10-29 10:00:00,69.2268,2.43365,69.2695639553,1.4868000000000001,0.43365000000000004,1.54875,67.74,2.0,67.7695182217,134.18,70.1068,15.29365,71.7555512596,1.4868000000000001,0.43365000000000004,1.54875,68.62,14.86,70.210569005,0.0,70.9568,1.4936500000000001,70.9725190237,1.4868000000000001,0.43365000000000004,1.54875,69.47,1.06,69.4780864734,134.26,71.0768,1.57365,71.094218278,1.4868000000000001,0.43365000000000004,1.54875,69.59,1.1400000000000001,69.5993369221,134.05
2021-10-29 10:30:00,68.87032,2.32801,68.9096554008,2.29032,0.6680100000000001,2.38575,66.58,1.6600000000000001,66.6006906871,134.53,69.72032,15.99801,71.5322259186,2.29032,0.6680100000000001,2.38575,67.43,15.33,69.1506601559,0.0,70.57032,1.37801,70.5837727559,2.29032,0.6680100000000001,2.38575,68.28,0.71,68.2836913179,134.61,70.68032,1.45801,70.6953564844,2.29032,0.6680100000000001,2.38575,68.39,0.79,68.3945626494,134.4
2021-10-29 11:00:00,69.05184,2.70762,69.1049044095,2.15184,0.6276200000000001,2.2415,66.9,2.08,66.9323270177,135.11,69.92184,15.54762,71.6295483488,2.15184,0.6276200000000001,2.2415,67.77,14.92,69.3929340783,0.0,70.76184,1.7776200000000002,70.7841644229,2.15184,0.6276200000000001,2.2415,68.61,1.15,68.6196371311,135.19,70.88184,1.85762,70.9061774026,2.15184,0.6276200000000001,2.2415,68.73,1.23,68.7410052298,134.98
2021-10-29 11:30:00,68.4516,2.49005,68.4968750496,2.3316,0.68005,2.42875,66.12,1.81,66.1447692565,135.11,69.2816,15.89005,71.0804740246,2.3316,0.68005,2.42875,66.95,15.21,68.6560019226,0.0,70.1316,1.54005,70.1485072725,2.3316,0.68005,2.42875,67.8,0.86,67.8054540579,135.19,70.2416,1.62005,70.2602799067,2.3316,0.68005,2.42875,67.91,0.9400000000000001,67.9165053577,134.98
2021-10-29 12:00:00,67.41896,2.06428,67.4505553676,2.92896,0.85428,3.051,64.49,1.21,64.5013503735,135.27,68.22896,16.73428,70.2511715902,2.92896,0.85428,3.051,65.3,15.88,67.2031576639,0.0,69.06896,1.11428,69.077947678,2.92896,0.85428,3.051,66.14,0.26,66.1405110352,135.31,69.15896,1.15428,69.1685919374,2.92896,0.85428,3.051,66.23,0.30000000000000004,66.2306794469,135.09
2021-10-29 12:30:00,67.91672,1.7819600000000002,67.9400930011,2.16672,0.6319600000000001,2.257,65.75,1.15,65.7600562652,135.5,68.75672,16.55196,70.7209581737,2.16672,0.6319600000000001,2.257,66.59,15.92,68.4665940441,0.0,69.58672,0.7819600000000001,69.5911133824,2.16672,0.6319600000000001,2.257,67.42,0.15,67.4201668642,135.54,69.70672,0.84196,69.7118046661,2.16672,0.6319600000000001,2.257,67.54,0.21,67.5403264724,135.36
2021-10-29 13:00:00,66.51792,1.52231,66.5353372943,2.64792,0.77231,2.7582500000000003,63.87,0.75,63.874403324,135.35,67.30792,17.23231,69.4788356456,2.64792,0.77231,2.7582500000000003,64.66,16.46,66.7221642335,0.0,68.15792,1.07231,68.1663546588,2.64792,0.77231,2.7582500000000003,65.51,0.30000000000000004,65.5106869144,135.41,68.25792,1.08231,68.2665001129,2.64792,0.77231,2.7582500000000003,65.61,0.31,65.6107323538,135.22
2021-10-29 13:30:00,65.12648,1.43189,65.1422190761,3.36648,0.98189,3.5067500000000003,61.76,0.45,61.7616393889,135.88,65.88648,18.79189,68.5139648288,3.36648,0.98189,3.5067500000000003,62.52,17.81,65.0072803615,0.0,66.73648,2.45189,66.7815058782,3.36648,0.98189,3.5067500000000003,63.37,1.47,63.3870475728,135.92,66.83648,2.38189,66.8789089232,3.36648,0.98189,3.5067500000000003,63.47,1.4,63.4854384879,135.73
2021-10-29 14:00:00,65.56872,0.7879600000000001,65.5734544111,1.6387200000000002,0.47796000000000005,1.7069999999999999,63.93,0.31,63.9307515989,136.43,66.38872,18.17796,68.8324078687,1.6387200000000002,0.47796000000000005,1.7069999999999999,64.75,17.7,67.1256471105,0.0,67.23872,1.7979600000000002,67.2627543846,1.6387200000000002,0.47796000000000005,1.7069999999999999,65.6,1.32,65.6132791438,136.51,67.33872,1.7179600000000002,67.360630919,1.6387200000000002,0.47796000000000005,1.7069999999999999,65.7,1.24,65.7117006324,136.29
2021-10-29 14:30:00,65.97888,0.79259,65.9836404343,1.44888,0.42259,1.5092500000000002,64.53,0.37,64.5310607382,136.62,66.79888,18.26259,69.250361463,1.44888,0.42259,1.5092500000000002,65.35,17.84,67.7413322869,0.0,67.64888,1.82259,67.6734275736,1.44888,0.42259,1.5092500000000002,66.2,1.4,66.2148019706,136.68,67.76888,1.75259,67.7915383227,1.44888,0.42259,1.5092500000000002,66.32,1.33,66.3333347571,136.44
2021-10-29 15:00:00,64.18664,1.2865199999999999,64.1995318379,1.73664,0.5065200000000001,1.8090000000000002,62.45,0.78,62.4548709069,136.75,64.96664,18.82652,67.6395015372,1.73664,0.5065200000000001,1.8090000000000002,63.23,18.32,65.8305043274,0.0,65.83664,2.31652,65.8773817892,1.73664,0.5065200000000001,1.8090000000000002,64.1,1.81,64.1255495103,136.79,65.92664,2.25652,65.9652464878,1.73664,0.5065200000000001,1.8090000000000002,64.19,1.75,64.2138505309,136.59
2021-10-29 15:30:00,66.50816,1.5373800000000002,66.5259264035,1.32816,0.38738000000000006,1.3835,65.18,1.15,65.1901441937,137.01,67.35816,18.99738,69.9858711845,1.32816,0.38738000000000006,1.3835,66.03,18.61,68.6024270708,0.0,68.25816,2.58738,68.3071807488,1.32816,0.38738000000000006,1.3835,66.93,2.2,66.9661474179,137.05,68.37816,2.51738,68.4244836813,1.32816,0.38738000000000006,1.3835,67.05,2.13,67.0838236835,136.81
2021-10-29 16:00:00,65.25888,2.03009,65.290448645,1.26888,0.37009000000000003,1.32175,63.99,1.6600000000000001,64.011527868,136.63,66.08888,19.51009,68.9085166831,1.26888,0.37009000000000003,1.32175,64.82,19.14,67.5867738541,0.0,66.98888,3.08009,67.0596525346,1.26888,0.37009000000000003,1.32175,65.72,2.71,65.7758504316,136.67,67.10888,3.01009,67.1763531063,1.26888,0.37009000000000003,1.32175,65.84,2.64,65.8929070538,136.48
2021-10-29 16:30:00,65.63744,2.52717,65.6860724809,1.56744,0.45717,1.6327500000000001,64.07,2.07,64.1034304854,136.76,66.48744,19.96717,69.4209446461,1.56744,0.45717,1.6327500000000001,64.92,19.51,67.7882475065,0.0,67.38744,3.59717,67.4833809301,1.56744,0.45717,1.6327500000000001,65.82,3.14,65.8948556414,136.79,67.49744,3.52717,67.5895356898,1.56744,0.45717,1.6327500000000001,65.93,3.07,66.0014378631,136.6
2021-10-29 17:00:00,66.58336,2.3309800000000003,66.6241495004,1.20336,0.35098,1.2535,65.38,1.98,65.4099747745,136.47,67.45336,19.79098,70.2967898602,1.20336,0.35098,1.2535,66.25,19.44,69.0432914916,0.0,68.36336,3.39098,68.4474085401,1.20336,0.35098,1.2535,67.16,3.04,67.228767652,136.52,68.47336,3.32098,68.5538469953,1.20336,0.35098,1.2535,67.27,2.9699999999999998,67.3355314823,136.31
2021-10-29 17:30:00,68.39408,2.47744,68.4389354681,1.05408,0.30744000000000005,1.098,67.34,2.17,67.3749545454,136.47,69.29408,19.87744,72.0887102395,1.05408,0.30744000000000005,1.098,68.24,19.57,70.9907212247,0.0,70.20408,3.53744,70.2931456858,1.05408,0.30744000000000005,1.098,69.15,3.23,69.2253956291,136.52,70.31408,3.46744,70.3995240495,1.05408,0.30744000000000005,1.098,69.26,3.16,69.3320503086,136.41
2021-10-29 18:00:00,70.69664,2.34777,70.7356128924,0.9866400000000001,0.28777,1.02775,69.71,2.06,69.7404308848,136.22,71.65664,19.62777,74.2961870574,0.9866400000000001,0.28777,1.02775,70.67,19.34,73.2685778489,0.0,72.56664,3.39777,72.6461429249,0.9866400000000001,0.28777,1.02775,71.58,3.11,71.6475296155,136.27,72.67664,3.32777,72.7527872652,0.9866400000000001,0.28777,1.02775,71.69,3.04,71.7544263443,136.1
2021-10-29 18:30:00,72.8468,2.26365,72.8819619766,1.0068,0.29365,1.04875,71.84,1.97,71.8670056424,135.85,73.8268,19.45365,76.3468460158,1.0068,0.29365,1.04875,72.82,19.16,75.2984594796,0.0,74.7568,3.32365,74.8306474351,1.0068,0.29365,1.04875,73.75,3.03,73.81221714590001,135.92,74.8868,3.23365,74.9565828101,1.0068,0.29365,1.04875,73.88,2.94,73.938474423,135.74
2021-10-29 19:00:00,71.5536,3.0073,71.6167684711,1.0536,0.3073,1.0975,70.5,2.7,70.5516831833,135.53,72.5336,20.1673,75.2850789881,1.0536,0.3073,1.0975,71.48,19.86,74.1876674387,0.0,73.4536,4.0673,73.5661218378,1.0536,0.3073,1.0975,72.4,3.76,72.4975696144,135.58,73.5836,3.9973,73.6920931732,1.0536,0.3073,1.0975,72.53,3.69,72.6238046373,135.36
2021-10-29 19:30:00,69.3492,3.7306,69.4494702428,1.0992,0.3206,1.145,68.25,3.41,68.3351344478,135.37,70.2792,20.4606,73.1970088528,1.0992,0.3206,1.145,69.18,20.14,72.0520089935,0.0,71.1692,4.7506,71.327576918,1.0992,0.3206,1.145,70.07,4.43,70.2098981626,135.45,71.2892,4.7006,71.4440037862,1.0992,0.3206,1.145,70.19,4.38,70.3265277118,135.24
2021-10-29 20:00:00,66.91824,4.22907,67.0517403038,1.12824,0.32907000000000003,1.1752500000000001,65.79,3.9,65.9054937012,133.58,67.79824,21.08907,71.0024662992,1.12824,0.32907000000000003,1.1752500000000001,66.67,20.76,69.8274050785,0.0,68.67824,5.26907,68.8800678583,1.12824,0.32907000000000003,1.1752500000000001,67.55,4.94,67.7303927347,133.68,68.80824,5.20907,69.0051324335,1.12824,0.32907000000000003,1.1752500000000001,67.68,4.88,67.8557057291,133.46
2021-10-29 20:30:00,64.74048,5.10264,64.9412556516,1.14048,0.33264000000000005,1.188,63.6,4.77,63.778624162,133.81,65.59048,21.88264,69.1444936347,1.14048,0.33264000000000005,1.188,64.45,21.55,67.9573763472,0.0,66.46048,6.14264,66.7437444859,1.14048,0.33264000000000005,1.188,65.32,5.8100000000000005,65.5778811796,133.87,66.57048,6.10264,66.8496149757,1.14048,0.33264000000000005,1.188,65.43,5.77,65.6839234516,133.64
2021-10-29 21:00:00,62.75504,5.40522,62.9873911878,1.11504,0.32522,1.1615,61.64,5.08,61.8489773561,133.81,63.54504,22.30522,67.3460833891,1.11504,0.32522,1.1615,62.43,21.98,66.1862923875,0.0,64.41504,6.47522,64.739677573,1.11504,0.32522,1.1615,63.3,6.15,63.5980542155,133.87,64.52504,6.41522,64.8431633609,1.11504,0.32522,1.1615,63.41,6.09,63.7017754855,133.64
2021-10-29 21:30:00,60.4904,6.2397,60.8113669329,1.1304,0.3297,1.1775,59.36,5.91,59.6534802002,134.14,61.2304,23.2797,65.5065364391,1.1304,0.3297,1.1775,60.1,22.95,64.3328259911,0.0,62.0604,7.2897,62.487062455,1.1304,0.3297,1.1775,60.93,6.96,61.326230114,134.19,62.1604,7.2597,62.5828936072,1.1304,0.3297,1.1775,61.03,6.93,61.4221930576,133.97
2021-10-29 22:00:00,57.86192,6.94306,58.276992615,1.14192,0.33306,1.1895,56.72,6.61,57.1038571377,134.8,58.55192,24.03306,63.2923005479,1.14192,0.33306,1.1895,57.41,23.7,62.1095652859,0.0,59.37192,8.03306,59.9128945841,1.14192,0.33306,1.1895,58.23,7.7,58.7368955598,134.85,59.47192,7.99306,60.0066519367,1.14192,0.33306,1.1895,58.33,7.66,58.830812505,134.66
2021-10-29 22:30:00,55.23576,7.78418,55.781561837699996,1.1457600000000001,0.33418000000000003,1.1935,54.09,7.45,54.6006465163,134.8,55.88576,25.09418,61.2612115506,1.1457600000000001,0.33418000000000003,1.1935,54.74,24.76,60.0793242306,0.0,56.69576,8.89418,57.3891596022,1.1457600000000001,0.33418000000000003,1.1935,55.55,8.56,56.2056589678,134.85,56.79576,8.85418,57.481778482,1.1457600000000001,0.33418000000000003,1.1935,55.65,8.52,56.2984271539,134.66
2021-10-29 23:00:00,51.82824,8.88907,52.584998117,1.12824,0.32907000000000003,1.1752500000000001,50.7,8.56,51.4175417538,135.75,52.40824,26.41907,58.690637069,1.12824,0.32907000000000003,1.1752500000000001,51.28,26.09,57.5354369063,0.0,53.23824,10.02907,54.1746476072,1.12824,0.32907000000000003,1.1752500000000001,52.11,9.7,53.0051139042,135.79,53.31824,9.98907,54.2458868133,1.12824,0.32907000000000003,1.1752500000000001,52.19,9.66,53.0764703046,135.61
2021-10-29 23:30:00,48.49568,9.96124,49.508153682,1.13568,0.33124000000000003,1.183,47.36,9.63,48.3291475199,136.52,49.02568,27.65124,56.2859518264,1.13568,0.33124000000000003,1.183,47.89,27.32,55.1346941589,0.0,49.84568,11.13124,51.0734404422,1.13568,0.33124000000000003,1.183,48.71,10.8,49.8929263523,136.56,49.93568,11.11124,51.1569329749,1.13568,0.33124000000000003,1.183,48.8,10.78,49.9764784674,136.38
2021-10-30 00:00:00,45.92824,10.67907,47.1534279301,1.12824,0.32907000000000003,1.1752500000000001,44.8,10.35,45.980022836,137.09,46.43824,28.58907,54.5329722073,1.12824,0.32907000000000003,1.1752500000000001,45.31,28.26,53.4005964386,0.0,47.28824,11.86907,48.7550250227,1.12824,0.32907000000000003,1.1752500000000001,46.16,11.54,47.5806389196,137.14,47.35824,11.84907,48.8180638264,1.12824,0.32907000000000003,1.1752500000000001,46.23,11.52,47.643712072,136.95
2021-10-30 00:30:00,43.89328,13.95054,46.0568951999,1.13328,0.33054,1.1805,42.76,13.62,44.876742306,137.89,44.26328,27.93054,52.3388289996,1.13328,0.33054,1.1805,43.13,27.6,51.2050476028,0.0,45.13328,11.43054,46.5582453304,1.13328,0.33054,1.1805,44.0,11.1,45.3785191473,137.94,45.22328,11.60054,46.6874456599,1.13328,0.33054,1.1805,44.09,11.27,45.5075927731,137.75
2021-10-30 01:00:00,43.1636,25.14355,49.9529225528,1.1436,0.33355,1.19125,42.02,24.81,48.7977099873,137.89,43.0936,25.07355,49.8572088124,1.1436,0.33355,1.19125,41.95,24.74,48.7018490409,0.0,43.9636,7.72355,44.6368832868,1.1436,0.33355,1.19125,42.82,7.39,43.4530148551,137.94,44.0436,7.69355,44.7105067357,1.1436,0.33355,1.19125,42.9,7.36,43.5267687751,137.75
2021-10-30 01:30:00,42.7196,25.2453,49.6214610451,1.1496,0.33530000000000004,1.1975,41.57,24.91,48.4620779579,135.94,42.6696,25.1753,49.5428147591,1.1496,0.33530000000000004,1.1975,41.52,24.84,48.3832202318,0.0,43.5296,7.8553,44.2327007343,1.1496,0.33530000000000004,1.1975,42.38,7.52,43.0420120348,136.0,43.5996,7.8153,44.2945147197,1.1496,0.33530000000000004,1.1975,42.45,7.48,43.1039777747,135.79
2021-10-30 02:00:00,43.53992,25.24831,50.3309228155,1.15992,0.33831000000000006,1.20825,42.38,24.91,49.1586462385,135.74,43.47992,25.16831,50.2389019731,1.15992,0.33831000000000006,1.20825,42.32,24.83,49.0663968516,0.0,44.35992,7.90831,45.0593372062,1.15992,0.33831000000000006,1.20825,43.2,7.57,43.8582363987,135.78,44.43992,7.87831,45.1328512069,1.15992,0.33831000000000006,1.20825,43.28,7.54,43.9318790857,135.59
2021-10-30 02:30:00,42.90136,24.89873,49.6031596318,1.16136,0.33873000000000003,1.20975,41.74,24.56,48.429548831299996,135.48,42.85136,24.82873,49.5247906332,1.16136,0.33873000000000003,1.20975,41.69,24.49,48.3509689665,0.0,43.72136,7.61873,44.3802024225,1.16136,0.33873000000000003,1.20975,42.56,7.28,43.1781426187,135.55,43.79136,7.59873,44.4457411713,1.16136,0.33873000000000003,1.20975,42.63,7.26,43.2437798995,135.36
2021-10-30 03:00:00,42.10472,24.86971,48.9010216842,1.16472,0.33971,1.21325,40.94,24.53,47.7263501642,135.22,42.05472,24.79971,48.8223830877,1.16472,0.33971,1.21325,40.89,24.46,47.6474941629,0.0,42.93472,7.50971,43.5865337663,1.16472,0.33971,1.21325,41.77,7.17,42.3809131568,135.31,43.01472,7.46971,43.6584780331,1.16472,0.33971,1.21325,41.85,7.13,42.453025805,135.12
2021-10-30 03:30:00,41.09736,25.28048,48.2503437086,1.16736,0.34048,1.216,39.93,24.94,47.0787478593,135.61,41.05736,25.22048,48.1848463897,1.16736,0.34048,1.216,39.89,24.88,47.0130460617,0.0,41.94736,7.91048,42.686727501600004,1.16736,0.34048,1.216,40.78,7.57,41.4766597016,135.65,42.02736,7.89048,42.7616494443,1.16736,0.34048,1.216,40.86,7.55,41.5516798698,135.46
2021-10-30 04:00:00,40.21776,25.48768,47.6139690763,1.1577600000000001,0.33768000000000004,1.206,39.06,25.15,46.4564968546,135.61,40.18776,25.41768,47.5511778024,1.1577600000000001,0.33768000000000004,1.206,39.03,25.08,46.3933971595,0.0,41.07776,8.07768,41.8644393346,1.1577600000000001,0.33768000000000004,1.206,39.92,7.74,40.6634233679,135.65,41.15776,8.03768,41.935253761,1.1577600000000001,0.33768000000000004,1.206,40.0,7.7,40.7343835107,135.46
2021-10-30 04:30:00,40.35752,25.46761,47.7213639753,1.15752,0.33761,1.20575,39.2,25.13,46.5634717348,135.92,40.33752,25.39761,47.6671177381,1.15752,0.33761,1.20575,39.18,25.06,46.5088808724,0.0,41.24752,8.14761,42.0445175363,1.15752,0.33761,1.20575,40.09,7.8100000000000005,40.8436555661,135.95,41.32752,8.11761,42.1172114635,1.15752,0.33761,1.20575,40.17,7.78,40.9164673451,135.76
2021-10-30 05:00:00,39.93776,25.30768,47.281109767,1.1577600000000001,0.33768000000000004,1.206,38.78,24.97,46.123630603,135.5,39.92776,25.23768,47.2352253133,1.1577600000000001,0.33768000000000004,1.206,38.77,24.9,46.0773577802,0.0,40.83776,8.00768,41.6154488237,1.1577600000000001,0.33768000000000004,1.206,39.68,7.67,40.4144936873,135.57,40.91776,7.97768,41.6882053056,1.1577600000000001,0.33768000000000004,1.206,39.76,7.64,40.4873708704,135.36
2021-10-30 05:30:00,40.41624,25.27307,47.667604544,1.17624,0.34307000000000004,1.22525,39.24,24.93,46.4895956102,135.34,40.40624,25.20307,47.6220428831,1.17624,0.34307000000000004,1.22525,39.23,24.86,46.4436486508,0.0,41.31624,8.06307,42.0956623129,1.17624,0.34307000000000004,1.22525,40.14,7.72,40.8756406678,135.43,41.38624,8.04307,42.1605483404,1.17624,0.34307000000000004,1.22525,40.21,7.7,40.9406167516,135.26
2021-10-30 06:00:00,41.35672,24.95321,48.3015628988,1.17672,0.34321,1.2257500000000001,40.18,24.61,47.1177726553,134.99,41.34672,24.89321,48.2620260543,1.17672,0.34321,1.2257500000000001,40.17,24.55,47.0779290114,0.0,42.25672,7.75321,42.9621071464,1.17672,0.34321,1.2257500000000001,41.08,7.41,41.7429574899,135.07,42.33672,7.72321,43.0354020902,1.17672,0.34321,1.2257500000000001,41.16,7.38,41.8163843487,134.87
2021-10-30 06:30:00,44.21848,24.11664,50.3675123309,1.18848,0.34664,1.238,43.03,23.77,49.1588628835,134.99,44.19848,24.03664,50.3116854896,1.18848,0.34664,1.238,43.01,23.69,49.1027107195,0.0,45.10848,6.96664,45.6432803466,1.18848,0.34664,1.238,43.92,6.62,44.4161096901,134.99,45.18848,6.93664,45.7177831834,1.18848,0.34664,1.238,44.0,6.59,44.4907642101,134.87
2021-10-30 07:00:00,46.43896,23.21678,51.9191282617,1.18896,0.34678000000000003,1.2385,45.25,22.87,50.701078884,134.75,46.40896,23.14678,51.8610161166,1.18896,0.34678000000000003,1.2385,45.22,22.8,50.6427526898,0.0,47.31896,6.21678,47.725594067,1.18896,0.34678000000000003,1.2385,46.13,5.87,46.5019763021,134.78,47.39896,6.17678,47.7997282445,1.18896,0.34678000000000003,1.2385,46.21,5.83,46.5763137227,134.57
2021-10-30 07:30:00,48.49672,22.45071,53.4412409124,0.99672,0.29071,1.0382500000000001,47.5,22.16,52.4148414097,133.91,48.43672,22.38071,53.3573989664,0.99672,0.29071,1.0382500000000001,47.44,22.09,52.3308866732,0.0,49.31672,5.49071,49.6214345607,0.99672,0.29071,1.0382500000000001,48.32,5.2,48.5989958744,133.99,49.39672,5.46071,49.6976387816,0.99672,0.29071,1.0382500000000001,48.4,5.17,48.6753418067,133.78
2021-10-30 08:00:00,50.14208,21.71519,54.6422699333,1.01208,0.29519,1.05425,49.13,21.42,53.5963926025,133.91,50.06208,21.63519,54.5370818825,1.01208,0.29519,1.05425,49.05,21.34,53.4911029985,0.0,50.92208,4.78519,51.1464199613,1.01208,0.29519,1.05425,49.91,4.49,50.1115575491,133.99,51.00208,4.74519,51.2223485645,1.01208,0.29519,1.05425,49.99,4.45,50.1876737855,133.78
