Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-10-30 08:30:00,53.13504,20.81022,57.0648554914,0.99504,0.29022000000000003,1.0365,52.14,20.52,56.0325798085,133.77,53.02504,20.73022,56.9332669733,0.99504,0.29022000000000003,1.0365,52.03,20.44,55.900934697,0.0,53.84504,3.99022,53.992686433,0.99504,0.29022000000000003,1.0365,52.85,3.7,52.9793591883,133.84,53.93504,3.94022,54.0787747037,0.99504,0.29022000000000003,1.0365,52.94,3.65,53.0656772311,133.61
2021-10-30 09:00:00,55.58792,15.21106,57.6315295325,0.99792,0.29106000000000004,1.0395,54.59,14.92,56.5921770212,133.38,55.73792,20.82106,59.49985097,0.99792,0.29106000000000004,1.0395,54.74,20.53,58.4632234828,0.0,56.55792,4.52106,56.7383318247,0.99792,0.29106000000000004,1.0395,55.56,4.23,55.7207905543,133.46,56.63792,4.62106,56.8261223158,0.99792,0.29106000000000004,1.0395,55.64,4.33,55.8082296799,133.26
2021-10-30 09:30:00,58.41664,5.51652,58.67653553,1.01664,0.29652,1.059,57.4,5.22,57.636866674,133.96,59.13664,22.63652,63.3210409595,1.01664,0.29652,1.059,58.12,22.34,62.2656406054,0.0,59.96664,6.57652,60.3261844326,1.01664,0.29652,1.059,58.95,6.28,59.2835634894,134.04,60.07664,6.53652,60.4311903523,1.01664,0.29652,1.059,59.06,6.24,59.3887295705,133.83
2021-10-30 10:00:00,60.0012,5.26785,60.2320034953,1.0212,0.29785,1.06375,58.98,4.97,59.1890302337,135.13,60.7312,22.32785,64.7055757958,1.0212,0.29785,1.06375,59.71,22.03,63.6443634582,0.0,61.5412,6.32785,61.8656688565,1.0212,0.29785,1.06375,60.52,6.03,60.819662116800004,135.17,61.6412,6.27785,61.9600592161,1.0212,0.29785,1.06375,60.62,5.98,60.9142413562,134.99
2021-10-30 10:30:00,59.91112,5.16741,60.1335549071,1.19112,0.34741000000000005,1.24075,58.72,4.82,58.9174914605,134.85,60.62112,22.14741,64.5401267411,1.19112,0.34741000000000005,1.24075,59.43,21.8,63.3021713688,0.0,61.42112,6.20741,61.7339932368,1.19112,0.34741000000000005,1.24075,60.23,5.86,60.5143991129,134.94,61.52112,6.16741,61.8294844889,1.19112,0.34741000000000005,1.24075,60.33,5.82,60.610075895,134.75
2021-10-30 11:00:00,58.78104,5.32197,59.0214709082,2.20104,0.64197,2.29275,56.58,4.68,56.7732225613,134.61,59.45104,22.39197,63.5281549989,2.20104,0.64197,2.29275,57.25,21.75,61.2423464606,0.0,60.26104,6.36197,60.5959371919,2.20104,0.64197,2.29275,58.06,5.72,58.3410832947,134.69,60.36104,6.31197,60.6901648965,2.20104,0.64197,2.29275,58.16,5.67,58.4357296523,134.48
2021-10-30 11:30:00,58.85808,5.67944,59.1314604927,2.63808,0.76944,2.748,56.22,4.91,56.4340012758,135.03,59.51808,22.80944,63.7390963224,2.63808,0.76944,2.748,56.88,22.04,61.0007868802,0.0,60.31808,6.72944,60.692307071,2.63808,0.76944,2.748,57.68,5.96,57.9871020142,135.06,60.39808,6.68944,60.7673981276,2.63808,0.76944,2.748,57.76,5.92,58.0625869214,134.87
2021-10-30 12:00:00,57.68056,5.68058,57.9596065467,2.9505600000000003,0.8605800000000001,3.0735,54.73,4.82,54.9418356082,135.32,58.31056,22.90058,62.6462925627,2.9505600000000003,0.8605800000000001,3.0735,55.36,22.04,59.5859983553,0.0,59.10056,6.74058,59.4837087869,2.9505600000000003,0.8605800000000001,3.0735,56.15,5.88,56.4570358769,135.38,59.19056,6.69058,59.5674932648,2.9505600000000003,0.8605800000000001,3.0735,56.24,5.83,56.5413698101,135.18
2021-10-30 12:30:00,56.50216,5.87063,56.8063234267,3.3621600000000003,0.9806300000000001,3.50225,53.14,4.89,53.3645172376,135.65,57.10216,23.20063,61.6354273861,3.3621600000000003,0.9806300000000001,3.50225,53.74,22.22,58.152523591,0.0,57.89216,6.93063,58.3055385162,3.3621600000000003,0.9806300000000001,3.50225,54.53,5.95,54.8536543906,135.73,57.98216,6.88063,58.388988238,3.3621600000000003,0.9806300000000001,3.50225,54.62,5.9,54.9377320245,135.51
2021-10-30 13:00:00,55.59416,5.9566300000000005,55.9123605928,3.07416,0.89663,3.20225,52.52,5.06,52.7631879249,136.02,56.19416,23.32663,60.843366814,3.07416,0.89663,3.20225,53.12,22.43,57.6614195108,0.0,56.99416,7.01663,57.4244492413,3.07416,0.89663,3.20225,53.92,6.12,54.2662031102,136.1,57.08416,6.97663,57.5089096494,3.07416,0.89663,3.20225,54.01,6.08,54.3511407424,135.88
2021-10-30 13:30:00,55.40584,6.59087,55.7964754573,3.22584,0.9408700000000001,3.36025,52.18,5.65,52.4849969039,136.18,56.01584,24.01087,60.9450261224,3.22584,0.9408700000000001,3.36025,52.79,23.07,57.6108409937,0.0,56.82584,7.67087,57.3412446522,3.22584,0.9408700000000001,3.36025,53.6,6.73,54.0208561576,136.25,56.90584,7.62087,57.4138684088,3.22584,0.9408700000000001,3.36025,53.68,6.68,54.0940366399,136.03
2021-10-30 14:00:00,54.57352,7.10561,55.0341601068,3.41352,0.9956100000000001,3.55575,51.16,6.11,51.5235645118,136.28,55.16352,24.60561,60.4024004677,3.41352,0.9956100000000001,3.55575,51.75,23.61,56.8814082104,0.0,56.00352,8.18561,56.5985729808,3.41352,0.9956100000000001,3.55575,52.59,7.19,53.0792256914,136.34,56.10352,8.15561,56.6932000408,3.41352,0.9956100000000001,3.55575,52.69,7.16,53.1742578698,136.14
2021-10-30 14:30:00,53.77752,7.36386,54.2793523492,3.16752,0.9238600000000001,3.2995,50.61,6.44,51.0180918891,136.63,54.38752,24.91386,59.8222596685,3.16752,0.9238600000000001,3.2995,51.22,23.99,56.5597781113,0.0,55.22752,8.45386,55.8708037731,3.16752,0.9238600000000001,3.2995,52.06,7.53,52.601753773,136.71,55.31752,8.42386,55.9552449396,3.16752,0.9238600000000001,3.2995,52.15,7.5,52.6865495169,136.5
2021-10-30 15:00:00,53.61752,7.35011,54.1189668043,2.77752,0.8101100000000001,2.89325,50.84,6.54,51.2589231256,136.63,54.21752,24.93011,59.6745327553,2.77752,0.8101100000000001,2.89325,51.44,24.12,56.8141531663,0.0,55.07752,8.46011,55.7234840131,2.77752,0.8101100000000001,2.89325,52.3,7.65,52.8565275061,136.79,55.16752,8.41011,55.8048852088,2.77752,0.8101100000000001,2.89325,52.39,7.6,52.938380217,136.5
2021-10-30 15:30:00,53.39648,7.55314,53.9280446544,2.13648,0.62314,2.2255,51.26,6.93,51.726323086,136.85,54.01648,25.17314,59.5941867052,2.13648,0.62314,2.2255,51.88,24.55,57.3954431989,0.0,54.88648,8.66314,55.5659579369,2.13648,0.62314,2.2255,52.75,8.04,53.3591988321,136.9,54.97648,8.633140000000001,55.6501972993,2.13648,0.62314,2.2255,52.84,8.01,53.4436684744,136.7
2021-10-30 16:00:00,53.47936,7.49023,54.0013471264,2.22936,0.6502300000000001,2.32225,51.25,6.84,51.7044301777,136.95,54.09936,25.08023,59.6301827036,2.22936,0.6502300000000001,2.32225,51.87,24.43,57.335170707,0.0,54.95936,8.60023,55.6281871686,2.22936,0.6502300000000001,2.32225,52.73,7.95,53.3259355286,137.02,55.05936,8.57023,55.7223650419,2.22936,0.6502300000000001,2.32225,52.83,7.92,53.420364094600004,136.81
2021-10-30 16:30:00,54.73104,7.42697,55.232659024,1.84104,0.5369700000000001,1.91775,52.89,6.89,53.3368934228,136.86,55.38104,24.89697,60.7200025252,1.84104,0.5369700000000001,1.91775,53.54,24.36,58.8212648623,0.0,56.24104,8.52697,56.8837744674,1.84104,0.5369700000000001,1.91775,54.4,7.99,54.983634838,136.89,56.33104,8.48697,56.9667861764,1.84104,0.5369700000000001,1.91775,54.49,7.95,55.0668920496,136.67
2021-10-30 17:00:00,56.62488,7.10809,57.0692735056,1.36488,0.39809000000000005,1.42175,55.26,6.71,55.6658935076,136.36,57.30488,24.44809,62.302153867,1.36488,0.39809000000000005,1.42175,55.94,24.05,60.8907718788,0.0,58.16488,8.20809,58.7411781195,1.36488,0.39809000000000005,1.42175,56.8,7.8100000000000005,57.3344233424,136.44,58.26488,8.16809,58.8346321112,1.36488,0.39809000000000005,1.42175,56.9,7.77,57.4280671797,136.23
2021-10-30 17:30:00,59.03408,6.84244,59.4292990586,1.17408,0.34244,1.223,57.86,6.5,58.2239607035,135.78,59.77408,24.00244,64.4131800628,1.17408,0.34244,1.223,58.6,23.66,63.1961676053,0.0,60.63408,7.92244,61.1494620827,1.17408,0.34244,1.223,59.46,7.58,59.9412045258,135.83,60.74408,7.87244,61.2520903039,1.17408,0.34244,1.223,59.57,7.53,60.0440321764,135.63
2021-10-30 18:00:00,61.07216,6.23438,61.3895448839,1.11216,0.32438,1.1585,59.96,5.91,60.2505576738,135.13,61.86216,23.23438,66.0814894948,1.11216,0.32438,1.1585,60.75,22.91,64.9263475024,0.0,62.73216,7.29438,63.1548246601,1.11216,0.32438,1.1585,61.62,6.97,62.0129446164,135.19,62.82216,7.24438,63.2384758565,1.11216,0.32438,1.1585,61.71,6.92,62.0967833305,134.99
2021-10-30 18:30:00,63.90216,5.39438,64.1294424446,1.11216,0.32438,1.1585,62.79,5.07,62.9943568901,134.62,64.74216,22.24438,68.4569917762,1.11216,0.32438,1.1585,63.63,21.92,67.2998016342,0.0,65.61216,6.43438,65.9269048708,1.11216,0.32438,1.1585,64.5,6.11,64.788749795,134.68,65.72216,6.38438,66.0315274929,1.11216,0.32438,1.1585,64.61,6.06,64.8935721008,134.47
2021-10-30 19:00:00,63.33608,5.66844,63.5892305489,1.12608,0.32844,1.173,62.21,5.34,62.4387676048,134.04,64.15608,22.62844,68.0297647931,1.12608,0.32844,1.173,63.03,22.3,66.8585888275,0.0,65.02608,6.71844,65.3722304668,1.12608,0.32844,1.173,63.9,6.39,64.218705219,134.11,65.15608,6.66844,65.4964338953,1.12608,0.32844,1.173,64.03,6.34,64.3431154048,133.89
2021-10-30 19:30:00,61.04416,6.29913,61.3683021507,1.09416,0.31913,1.13975,59.95,5.98,60.2475136416,134.56,61.83416,23.33913,66.0921956971,1.09416,0.31913,1.13975,60.74,23.02,64.9558927273,0.0,62.70416,7.36913,63.1356932191,1.09416,0.31913,1.13975,61.61,7.05,62.0120520544,134.66,62.81416,7.32913,63.2402944574,1.09416,0.31913,1.13975,61.72,7.01,62.1168133439,134.45
2021-10-30 20:00:00,58.48544,6.91367,58.8926610442,1.07544,0.31367,1.12025,57.41,6.6,57.7881311343,134.83,59.21544,23.94367,63.8730590113,1.07544,0.31367,1.12025,58.14,23.63,62.7585571855,0.0,60.08544,7.98367,60.6135223087,1.07544,0.31367,1.12025,59.01,7.67,59.5063778094,134.89,60.18544,7.94367,60.7074054878,1.07544,0.31367,1.12025,59.11,7.63,59.6004110724,134.66
2021-10-30 20:30:00,56.74024,7.23507,57.1996597294,1.08024,0.31507,1.12525,55.66,6.92,56.0885193244,135.39,57.43024,24.44507,62.4162952582,1.08024,0.31507,1.12525,56.35,24.13,61.2990978726,0.0,58.29024,8.34507,58.8845673548,1.08024,0.31507,1.12525,57.21,8.03,57.770797121,135.46,58.39024,8.29507,58.9765064544,1.08024,0.31507,1.12525,57.31,7.98,57.8629112645,135.25
2021-10-30 21:00:00,54.90264,7.88577,55.4660729407,1.08264,0.31577000000000005,1.12775,53.82,7.57,54.3497681688,135.39,55.57264,25.19577,61.0175806015,1.08264,0.31577000000000005,1.12775,54.49,24.88,59.9013731061,0.0,56.42264,8.98577,57.1336885477,1.08264,0.31577000000000005,1.12775,55.34,8.67,56.0150381594,135.46,56.52264,8.95577,57.2277436989,1.08264,0.31577000000000005,1.12775,55.44,8.64,56.1092078005,135.25
2021-10-30 21:30:00,53.50704,8.54997,54.1858405542,1.09704,0.31997000000000003,1.14275,52.41,8.23,53.0522478317,135.78,54.12704,26.02997,60.0607675389,1.09704,0.31997000000000003,1.14275,53.03,25.71,58.933733973,0.0,54.96704,9.66997,55.8111441037,1.09704,0.31997000000000003,1.14275,53.87,9.35,54.6754003186,135.84,55.05704,9.62997,55.8928794728,1.09704,0.31997000000000003,1.14275,53.96,9.31,54.7572616189,135.63
2021-10-30 22:00:00,51.53208,9.14144,52.336614281,1.10208,0.32144,1.148,50.43,8.82,51.1954812459,136.35,52.12208,26.77144,58.595402748,1.10208,0.32144,1.148,51.02,26.45,57.4686253533,0.0,52.96208,10.28144,53.9508102479,1.10208,0.32144,1.148,51.86,9.96,52.8077759426,136.39,53.05208,10.25144,54.0334638386,1.10208,0.32144,1.148,51.95,9.93,52.8905227806,136.2
2021-10-30 22:30:00,49.08408,9.74494,50.0420899349,1.11408,0.32494,1.1605,47.97,9.42,48.886166755,136.89,49.63408,27.52494,56.7553012453,1.11408,0.32494,1.1605,48.52,27.2,55.6240092047,0.0,50.46408,10.90494,51.6288784175,1.11408,0.32494,1.1605,49.35,10.58,50.4713671303,136.96,50.55408,10.87494,51.7105339815,1.11408,0.32494,1.1605,49.44,10.55,50.5531017842,136.75
2021-10-30 23:00:00,46.56984,10.34662,47.7053722661,1.11984,0.32662,1.1665,45.45,10.02,46.5414105931,137.48,47.06984,28.13662,54.8383006908,1.11984,0.32662,1.1665,45.95,27.81,53.7103211683,0.0,47.88984,11.51662,49.2551450252,1.11984,0.32662,1.1665,46.77,11.19,48.0900093575,137.54,47.96984,11.48662,49.3259362673,1.11984,0.32662,1.1665,46.85,11.16,48.1608565123,137.37
2021-10-30 23:30:00,44.29952,11.05361,45.6577459613,1.10952,0.32361,1.15575,43.19,10.73,44.5029100172,137.64,44.77952,28.90361,53.2975054056,1.10952,0.32361,1.15575,43.67,28.58,52.1908545628,0.0,45.61952,12.23361,47.2313647766,1.10952,0.32361,1.15575,44.51,11.91,46.0758960846,137.67,45.70952,12.21361,47.3131322982,1.10952,0.32361,1.15575,44.6,11.89,46.1576873337,137.46
2021-10-31 00:00:00,42.24928,14.01354,44.5127056451,1.10928,0.32354000000000005,1.1555,41.14,13.69,43.3579946492,137.64,42.59928,28.40354,51.2001927833,1.10928,0.32354000000000005,1.1555,41.49,28.08,50.0989670552,0.0,43.47928,11.69354,45.0242897451,1.10928,0.32354000000000005,1.1555,42.37,11.37,43.8690528733,137.67,43.54928,11.87354,45.1389049563,1.10928,0.32354000000000005,1.1555,42.44,11.55,43.983588985,137.46
2021-10-31 00:30:00,40.60952,25.83361,48.1301207173,1.10952,0.32361,1.15575,39.5,25.51,47.0213791801,137.77,40.55952,25.74361,48.0396515231,1.10952,0.32361,1.15575,39.45,25.42,46.9305753214,0.0,41.44952,8.29361,42.2711092244,1.10952,0.32361,1.15575,40.34,7.97,41.1197823438,137.8,41.52952,8.26361,42.343692348,1.10952,0.32361,1.15575,40.42,7.94,41.192475041,137.6
2021-10-31 01:00:00,39.29496,25.96103,47.0963794793,1.13496,0.33103000000000005,1.18225,38.16,25.63,45.968277105,136.29,39.25496,25.89103,47.0244332136,1.13496,0.33103000000000005,1.18225,38.12,25.56,45.896056475500004,0.0,40.13496,8.36103,40.9966076263,1.13496,0.33103000000000005,1.18225,39.0,8.03,39.8180976442,136.36,40.20496,8.32103,41.0570133943,1.13496,0.33103000000000005,1.18225,39.07,7.99,39.8786283616,136.14
2021-10-31 01:30:00,39.20208,26.10019,47.0958914807,1.13208,0.33019000000000004,1.1792500000000001,38.07,25.77,45.9719240407,135.76,39.16208,26.02019,47.018281525,1.13208,0.33019000000000004,1.1792500000000001,38.03,25.69,45.8939756395,0.0,40.04208,8.58019,40.9510418813,1.13208,0.33019000000000004,1.1792500000000001,38.91,8.25,39.7749996857,135.78,40.11208,8.56019,41.015311955,1.13208,0.33019000000000004,1.1792500000000001,38.98,8.23,39.8393436191,135.6
2021-10-31 02:00:00,40.064,26.06075,47.7942128982,1.134,0.33075000000000004,1.18125,38.93,25.73,46.6645239984,135.21,40.024,25.98075,47.717082335,1.134,0.33075000000000004,1.18125,38.89,25.65,46.5870647283,0.0,40.914,8.66075,41.8206167645,1.134,0.33075000000000004,1.18125,39.78,8.33,40.6428013306,135.27,40.984,8.62075,41.8808498787,1.134,0.33075000000000004,1.18125,39.85,8.29,40.7031522121,135.08
2021-10-31 02:30:00,39.75936,25.78523,47.3886568048,1.14936,0.33523000000000003,1.19725,38.61,25.45,46.2432113937,135.42,39.56936,25.60523,47.131327736,1.14936,0.33523000000000003,1.19725,38.42,25.27,45.9855335948,0.0,40.44936,8.39523,41.3113859748,1.14936,0.33523000000000003,1.19725,39.3,8.06,40.1179959619,135.52,40.51936,8.35523,41.3718310347,1.14936,0.33523000000000003,1.19725,39.37,8.02,40.1785676698,135.33
2021-10-31 03:00:00,38.62152,25.66586,46.3719546348,1.15152,0.33586000000000005,1.1995,37.47,25.33,45.2284180577,135.6,38.58152,25.595860000000002,46.2999107413,1.15152,0.33586000000000005,1.1995,37.43,25.26,45.1560903976,0.0,39.46152,8.33586,40.332345861,1.15152,0.33586000000000005,1.1995,38.31,8.0,39.1363782177,135.68,39.54152,8.31586,40.4065011038,1.15152,0.33586000000000005,1.1995,38.39,7.98,39.2106171846,135.5
2021-10-31 03:30:00,38.19776,25.77768,46.082075205,1.1577600000000001,0.33768000000000004,1.206,37.04,25.44,44.935010849,135.6,38.16776,25.69768,46.0124837495,1.1577600000000001,0.33768000000000004,1.206,37.01,25.36,44.8650164382,0.0,39.03776,8.40768,39.9328910649,1.1577600000000001,0.33768000000000004,1.206,37.88,8.07,38.7300826232,135.68,39.10776,8.36768,39.9929363863,1.1577600000000001,0.33768000000000004,1.206,37.95,8.03,38.7902487747,135.5
2021-10-31 04:00:00,37.21928,25.901040000000002,45.3446653621,1.16928,0.34104,1.218,36.05,25.56,44.1918103273,135.6,37.17928,25.82104,45.2661569829,1.16928,0.34104,1.218,36.01,25.48,44.1129289438,0.0,38.04928,8.44104,38.9743359764,1.16928,0.34104,1.218,36.88,8.1,37.7590307079,135.68,38.11928,8.41104,39.0362024485,1.16928,0.34104,1.218,36.95,8.07,37.8209915259,135.5
2021-10-31 04:30:00,36.70952,25.99111,44.9791802689,1.16952,0.34111,1.21825,35.54,25.65,43.8293748529,135.74,36.67952,25.91111,44.9084937274,1.16952,0.34111,1.21825,35.51,25.57,43.7582563638,0.0,37.55952,8.68111,38.5496979685,1.16952,0.34111,1.21825,36.39,8.34,37.33346622,135.81,37.61952,8.65111,38.6014247051,1.16952,0.34111,1.21825,36.45,8.31,37.3852725013,135.62
2021-10-31 05:00:00,36.24008,26.01419,44.6103292945,1.18008,0.34419000000000005,1.22925,35.06,25.67,43.4528767747,135.63,36.22008,25.94419,44.5532848392,1.18008,0.34419000000000005,1.22925,35.04,25.6,43.3954098955,0.0,37.09008,8.63419,38.0817971131,1.18008,0.34419000000000005,1.22925,35.91,8.29,36.8544732699,135.68,37.16008,8.61419,38.1454560199,1.18008,0.34419000000000005,1.22925,35.98,8.27,36.9181974099,135.48
2021-10-31 05:30:00,36.11136,25.91873,44.4500943291,1.16136,0.33873000000000003,1.20975,34.95,25.58,43.3109558888,135.5,36.08136,25.84873,44.3849229138,1.16136,0.33873000000000003,1.20975,34.92,25.51,43.245421723,0.0,36.96136,8.55873,37.9393462287,1.16136,0.33873000000000003,1.20975,35.8,8.22,36.7315722506,135.58,37.03136,8.52873,38.0008007661,1.16136,0.33873000000000003,1.20975,35.87,8.19,36.7931107682,135.39
2021-10-31 06:00:00,36.23696,25.76328,44.4619372767,1.17696,0.34328000000000003,1.226,35.06,25.42,43.305657829,135.59,36.21696,25.69328,44.4050991306,1.17696,0.34328000000000003,1.226,35.04,25.35,43.2483999704,0.0,37.10696,8.43328,38.0532086952,1.17696,0.34328000000000003,1.226,35.93,8.09,36.8295126224,135.58,37.17696,8.40328,38.1148457901,1.17696,0.34328000000000003,1.226,36.0,8.06,36.8912401526,135.39
2021-10-31 06:30:00,37.22584,25.63712,45.1998350174,1.15584,0.33712000000000003,1.204,36.07,25.3,44.0583124961,135.27,37.21584,25.55712,45.1462637391,1.15584,0.33712000000000003,1.204,36.06,25.22,44.0042270697,0.0,38.09584,8.30712,38.9910408684,1.15584,0.33712000000000003,1.204,36.94,7.97,37.7900052924,135.32,38.16584,8.26712,39.0509489769,1.15584,0.33712000000000003,1.204,37.01,7.93,37.8500330251,135.13
2021-10-31 07:00:00,38.2652,25.32985,45.8892888598,1.1652,0.33985000000000004,1.21375,37.1,24.99,44.73153362,134.73,38.2252,25.25985,45.8173104521,1.1652,0.33985000000000004,1.21375,37.06,24.92,44.659265556,0.0,39.1152,8.04985,39.934934031,1.1652,0.33985000000000004,1.21375,37.95,7.71,38.7252708189,134.79,39.1852,8.01985,39.9974735835,1.1652,0.33985000000000004,1.21375,38.02,7.68,38.7879208002,134.57
2021-10-31 07:30:00,40.27176,24.87593,47.3352569113,1.15176,0.33593,1.19975,39.12,24.54,46.1799307059,134.17,40.27176,24.80593,47.2985075522,1.15176,0.33593,1.19975,39.12,24.47,46.1427708314,0.0,41.16176,7.74593,41.8842442675,1.15176,0.33593,1.19975,40.01,7.41,40.6903944439,134.24,41.24176,7.71593,41.9573395685,1.15176,0.33593,1.19975,40.09,7.38,40.7636173567,133.54
2021-10-31 08:00:00,42.09808,24.06069,48.488814617,1.16808,0.34069000000000005,1.21675,40.93,23.72,47.3064826424,133.72,42.07808,23.99069,48.4367424912,1.16808,0.34069000000000005,1.21675,40.91,23.65,47.2541066998,0.0,43.00808,7.04069,43.5805720587,1.16808,0.34069000000000005,1.21675,41.84,6.7,42.3730527576,133.77,43.07808,7.01069,43.644825017,1.16808,0.34069000000000005,1.21675,41.91,6.67,42.4374480854,133.54
2021-10-31 08:30:00,44.49112,23.30866,50.2270185244,1.16112,0.33866,1.2095,43.33,22.97,49.0419188042,134.49,44.48112,23.23866,50.1857086734,1.16112,0.33866,1.2095,43.32,22.9,49.0003306111,0.0,45.40112,6.41866,45.8525996368,1.16112,0.33866,1.2095,44.24,6.08,44.6558394838,134.53,45.49112,6.37866,45.936143746,1.16112,0.33866,1.2095,44.33,6.04,44.7395853803,134.33
2021-10-31 09:00:00,46.99192,13.72181,48.9543523597,1.17192,0.34181,1.22075,45.82,13.38,47.7336024201,134.91,47.35192,24.33181,53.237592973,1.17192,0.34181,1.22075,46.18,23.99,52.0395282454,0.0,48.29192,8.36181,49.0105029944,1.17192,0.34181,1.22075,47.12,8.02,47.7976442934,134.97,48.38192,8.15181,49.0638582784,1.17192,0.34181,1.22075,47.21,7.8100000000000005,47.8516478295,134.75
2021-10-31 09:30:00,50.5816,7.9988,51.210146065,1.1616,0.3388,1.21,49.42,7.66,50.0101189761,134.91,51.2416,25.1488,57.0803268386,1.1616,0.3388,1.21,50.08,24.81,55.8886616408,0.0,52.1616,9.1188,52.9526678081,1.1616,0.3388,1.21,51.0,8.78,51.7502502409,134.88,52.2616,9.0788,53.0443158501,1.1616,0.3388,1.21,51.1,8.74,51.8420447128,134.66
2021-10-31 10:00:00,53.81832,7.23076,54.3018918437,1.16832,0.34076,1.217,52.65,6.89,53.0989133599,134.77,54.53832,24.33076,59.7194627454,1.16832,0.34076,1.217,53.37,23.99,58.5139043305,0.0,55.44832,8.31076,56.0676816232,1.16832,0.34076,1.217,54.28,7.97,54.8620023331,134.88,55.55832,8.28076,56.1720384836,1.16832,0.34076,1.217,54.39,7.94,54.966496159,134.66
2021-10-31 10:30:00,57.43088,6.33984,57.7797503352,1.13088,0.32984,1.178,56.3,6.01,56.6198737194,134.77,58.16088,23.41984,62.6990978245,1.13088,0.32984,1.178,57.03,23.09,61.5269778227,0.0,59.07088,7.41984,59.5350559721,1.13088,0.32984,1.178,57.94,7.09,58.3721825873,134.88,59.18088,7.37984,59.6392370508,1.13088,0.32984,1.178,58.05,7.05,58.476533755,134.66
2021-10-31 11:00:00,60.04104,5.80697,60.3212017856,1.12104,0.32697000000000004,1.16775,58.92,5.48,59.1742917152,134.77,60.83104,22.83697,64.9764774843,1.12104,0.32697000000000004,1.16775,59.71,22.51,63.8121007333,0.0,61.71104,6.84697,62.0897210178,1.12104,0.32697000000000004,1.16775,60.59,6.52,60.9397940594,134.88,61.83104,6.80697,62.2046006985,1.12104,0.32697000000000004,1.16775,60.71,6.48,61.0548482923,134.66
2021-10-31 11:30:00,61.21288,5.42334,61.4526589714,1.14288,0.33334,1.1905000000000001,60.07,5.09,60.2852635393,135.5,62.01288,22.47334,65.9594443325,1.14288,0.33334,1.1905000000000001,60.87,22.14,64.7714173073,0.0,62.88288,6.47334,63.2151938054,1.14288,0.33334,1.1905000000000001,61.74,6.14,62.044558182,135.55,62.99288,6.42334,63.3195248517,1.14288,0.33334,1.1905000000000001,61.85,6.09,62.1490997521,135.35
2021-10-31 12:00:00,59.04208,6.16394,59.3629629234,2.9620800000000003,0.86394,3.0855,56.08,5.3,56.3298890466,135.8,59.75208,23.36394,64.1574996135,2.9620800000000003,0.86394,3.0855,56.79,22.5,61.0848107143,0.0,60.62208,7.21394,61.0497953629,2.9620800000000003,0.86394,3.0855,57.66,6.35,58.0086036722,135.84,60.72208,7.17394,61.144389887,2.9620800000000003,0.86394,3.0855,57.76,6.31,58.1036461851,135.63
2021-10-31 12:30:00,59.58008,6.46294,59.9295880701,3.13008,0.9129400000000001,3.2605,56.45,5.55,56.7221737947,135.42,60.30008,23.73294,64.8024080498,3.13008,0.9129400000000001,3.2605,57.17,22.82,61.5561637856,0.0,61.16008,7.53294,61.6222408766,3.13008,0.9129400000000001,3.2605,58.03,6.62,58.4063806446,135.48,61.25008,7.48294,61.7054834763,3.13008,0.9129400000000001,3.2605,58.12,6.57,58.4901641304,135.27
2021-10-31 13:00:00,60.60192,5.79431,60.8782944576,2.55192,0.74431,2.65825,58.05,5.05,58.2692457476,135.21,61.33192,22.98431,65.4971977802,2.55192,0.74431,2.65825,58.78,22.24,62.8466864679,0.0,62.19192,6.84431,62.5673995997,2.55192,0.74431,2.65825,59.64,6.1,59.951143442,135.28,62.29192,6.80431,62.6624443496,2.55192,0.74431,2.65825,59.74,6.06,60.0465752562,135.08
2021-10-31 13:30:00,62.07136,5.13998,62.2838111121,2.09136,0.6099800000000001,2.1785,59.98,4.53,60.1508212745,135.36,62.84136,22.25998,66.6674076011,2.09136,0.6099800000000001,2.1785,60.75,21.65,64.492518946,0.0,63.68136,6.16998,63.979561304,2.09136,0.6099800000000001,2.1785,61.59,5.5600000000000005,61.8404535882,135.43,63.80136,6.10998,64.0932554443,2.09136,0.6099800000000001,2.1785,61.71,5.5,61.9546132261,135.22
2021-10-31 14:00:00,62.87688,5.00909,63.0760891397,1.91688,0.5590900000000001,1.99675,60.96,4.45,61.1222062756,135.66,63.65688,22.14909,67.4001525159,1.91688,0.5590900000000001,1.99675,61.74,21.59,65.4060830504,0.0,64.51688,6.03909,64.7989074982,1.91688,0.5590900000000001,1.99675,62.6,5.48,62.8394016521,135.72,64.61688,5.98909,64.8938393067,1.91688,0.5590900000000001,1.99675,62.7,5.43,62.9346875737,135.51
2021-10-31 14:30:00,60.77368,5.85524,61.0550900106,2.6236800000000002,0.76524,2.733,58.15,5.09,58.3723444792,135.88,61.52368,23.08524,65.7121868956,2.6236800000000002,0.76524,2.733,58.9,22.32,62.9872399776,0.0,62.38368,6.90524,62.7646864869,2.6236800000000002,0.76524,2.733,59.76,6.14,60.0745969608,135.95,62.48368,6.85524,62.8586078576,2.6236800000000002,0.76524,2.733,59.86,6.09,60.1689928452,135.74
2021-10-31 15:00:00,59.48712,6.28291,59.8179939814,3.02712,0.8829100000000001,3.15325,56.46,5.4,56.7176480471,135.88,60.19712,23.58291,64.6517354783,3.02712,0.8829100000000001,3.15325,57.17,22.7,61.5117785469,0.0,61.04712,7.34291,61.4871465232,3.02712,0.8829100000000001,3.15325,58.02,6.46,58.3785234483,135.95,61.14712,7.30291,61.5816756736,3.02712,0.8829100000000001,3.15325,58.12,6.42,58.4735051113,135.74
2021-10-31 15:30:00,58.98984,6.42037,59.3382033277,2.46984,0.7203700000000001,2.57275,56.52,5.7,56.8066932676,135.88,59.69984,23.72037,64.2396049876,2.46984,0.7203700000000001,2.57275,57.23,23.0,61.678788088,0.0,60.55984,7.47037,61.0188548628,2.46984,0.7203700000000001,2.57275,58.09,6.75,58.4808566969,135.95,60.65984,7.43037,61.1132275957,2.46984,0.7203700000000001,2.57275,58.19,6.71,58.5755938937,135.74
2021-10-31 16:00:00,58.56304,6.6229700000000005,58.9363502913,2.03304,0.59297,2.11775,56.53,6.03,56.8506974452,135.74,59.27304,23.92297,63.9187121621,2.03304,0.59297,2.11775,57.24,23.33,61.811863748,0.0,60.13304,7.69297,60.6231332666,2.03304,0.59297,2.11775,58.1,7.1,58.532213353,135.8,60.24304,7.65297,60.7271917535,2.03304,0.59297,2.11775,58.21,7.06,58.6365730581,135.56
2021-10-31 16:30:00,59.13552,6.57286,59.4996824718,1.65552,0.48286000000000007,1.7245,57.48,6.09,57.8017171025,135.22,59.85552,23.84286,64.4295370731,1.65552,0.48286000000000007,1.7245,58.2,23.36,62.7130735971,0.0,60.69552,7.65286,61.1760771401,1.65552,0.48286000000000007,1.7245,59.04,7.17,59.473779937,135.31,60.79552,7.60286,61.2690683155,1.65552,0.48286000000000007,1.7245,59.14,7.12,59.5670546527,135.09
2021-10-31 17:00:00,59.83064,6.41852,60.1739385598,1.40064,0.40852000000000005,1.459,58.43,6.01,58.7382754258,134.66,60.57064,23.55852,64.9908170021,1.40064,0.40852000000000005,1.459,59.17,23.15,63.5374802774,0.0,61.41064,7.47852,61.8643270924,1.40064,0.40852000000000005,1.459,60.01,7.07,60.4250362019,134.73,61.51064,7.42852,61.9575801868,1.40064,0.40852000000000005,1.459,60.11,7.02,60.5185302201,134.51
2021-10-31 17:30:00,62.3456,5.91205,62.6252838282,1.2756,0.37205000000000005,1.32875,61.07,5.54,61.3207672816,134.3,63.1256,22.89205,67.1482488868,1.2756,0.37205000000000005,1.32875,61.85,22.52,65.8222827012,0.0,63.9756,6.95205,64.3522213646,1.2756,0.37205000000000005,1.32875,62.7,6.58,63.0443209179,134.38,64.0956,6.91205,64.4672193798,1.2756,0.37205000000000005,1.32875,62.82,6.54,63.1595123477,134.15
2021-10-31 18:00:00,64.12016,5.66463,64.3698916533,1.25016,0.36463,1.30225,62.87,5.3,63.0930019891,133.44,64.95016,22.57463,68.7614514366,1.25016,0.36463,1.30225,63.7,22.21,67.4609079393,0.0,65.81016,6.71463,66.151820952,1.25016,0.36463,1.30225,64.56,6.35,64.8715353603,133.52,65.92016,6.66463,66.2562056525,1.25016,0.36463,1.30225,64.67,6.3,64.9761410058,133.28
2021-10-31 18:30:00,67.08992,4.86456,67.266048714,1.24992,0.36456000000000005,1.302,65.84,4.5,65.9936027203,133.78,67.96992,21.53456,71.2997005548,1.24992,0.36456000000000005,1.302,66.72,21.17,69.9980521158,0.0,68.85992,5.8845600000000005,69.1109009404,1.24992,0.36456000000000005,1.302,67.61,5.52,67.8349651728,133.86,68.95992,5.83456,69.2063050365,1.24992,0.36456000000000005,1.302,67.71,5.47,67.9305895749,133.63
2021-10-31 19:00:00,66.62776,4.91393,66.808720319,1.24776,0.36393000000000003,1.29975,65.38,4.55,65.5381331745,134.26,67.51776,21.66393,70.9082067074,1.24776,0.36393000000000003,1.29975,66.27,21.3,69.6089283066,0.0,68.38776,5.93393,68.6447175175,1.24776,0.36393000000000003,1.29975,67.14,5.57,67.3706501379,134.31,68.50776,5.88393,68.7599724583,1.24776,0.36393000000000003,1.29975,67.26,5.52,67.4861319087,134.1
2021-10-31 19:30:00,64.9116,5.37505,65.1337621903,1.2516,0.36505000000000004,1.30375,63.66,5.01,63.8568375352,134.69,65.7616,22.30505,69.4413658424,1.2516,0.36505000000000004,1.30375,64.51,21.94,68.1388560221,0.0,66.6416,6.42505,66.9506095421,1.2516,0.36505000000000004,1.30375,65.39,6.06,65.6702040502,134.78,66.7516,6.37505,67.0553306238,1.2516,0.36505000000000004,1.30375,65.5,6.01,65.7751480424,134.54
2021-10-31 20:00:00,63.3752,6.02735,63.6611728062,1.2252,0.35735000000000006,1.27625,62.15,5.67,62.4081036405,135.15,64.2252,23.05735,68.2386818752,1.2252,0.35735000000000006,1.27625,63.0,22.7,66.9648415215,0.0,65.1152,7.09735,65.5008522697,1.2252,0.35735000000000006,1.27625,63.89,6.74,64.2445305065,135.21,65.2352,7.04735,65.6147579517,1.2252,0.35735000000000006,1.27625,64.01,6.69,64.3586528759,134.99
2021-10-31 20:30:00,61.81552,6.78161,62.186403233,1.20552,0.35161000000000003,1.25575,60.61,6.43,60.9501189498,134.78,62.615520000000004,23.93161,67.0330165073,1.20552,0.35161000000000003,1.25575,61.41,23.58,65.7814905578,0.0,63.50552,7.86161,63.9902803734,1.20552,0.35161000000000003,1.25575,62.3,7.51,62.7510167248,134.85,63.62552,7.82161,64.1044801731,1.20552,0.35161000000000003,1.25575,62.42,7.47,62.8653903193,134.65
2021-10-31 21:00:00,60.24048,7.17014,60.6656932562,1.20048,0.35014,1.2505,59.04,6.82,59.4326004816,134.43,61.03048,24.24014,65.6681344051,1.20048,0.35014,1.2505,59.83,23.89,64.4232954761,0.0,61.91048,8.23014,62.4551257964,1.20048,0.35014,1.2505,60.71,7.88,61.2192657584,134.52,62.01048,8.19014,62.5490049725,1.20048,0.35014,1.2505,60.81,7.84,61.3133076909,134.29
2021-10-31 21:30:00,59.09488,7.26434,59.5396966557,1.21488,0.35434000000000004,1.2655,57.88,6.91,58.2910156027,134.96,59.86488,24.25434,64.5916160678,1.21488,0.35434000000000004,1.2655,58.65,23.9,63.3327127163,0.0,60.72488,8.31434,61.2914292593,1.21488,0.35434000000000004,1.2655,59.51,7.96,60.0400008328,135.06,60.84488,8.27434,61.4049193848,1.21488,0.35434000000000004,1.2655,59.63,7.92,60.1536640613,134.82
2021-10-31 22:00:00,57.24368,8.06399,57.8088819704,1.21368,0.35399,1.26425,56.03,7.71,56.5579791011,135.93,57.98368,25.19399,63.2206001115,1.21368,0.35399,1.26425,56.77,24.84,61.9665918056,0.0,58.86368,9.15399,59.5712040844,1.21368,0.35399,1.26425,57.65,8.8,58.3177717338,135.99,58.96368,9.11399,59.6638950527,1.21368,0.35399,1.26425,57.75,8.76,58.4106163296,135.75
2021-10-31 22:30:00,54.7296,8.9628,55.4586413465,1.2096,0.3528,1.26,53.52,8.61,54.2081405326,136.36,55.4296,26.2928,61.3494245124,1.2096,0.3528,1.26,54.22,25.94,60.1056736091,0.0,56.3096,10.0728,57.2034295475,1.2096,0.3528,1.26,55.1,9.72,55.9507676444,136.44,56.4196,10.0328,57.3046973642,1.2096,0.3528,1.26,55.21,9.68,56.0521765857,136.23
2021-10-31 23:00:00,51.81528,9.61154,52.6991929981,1.2052800000000001,0.35154,1.2555,50.61,9.26,51.4501671523,136.44,52.46528,27.08154,59.0424882119,1.2052800000000001,0.35154,1.2555,51.26,26.73,57.8107299729,0.0,53.35528,10.74154,54.425789709,1.2052800000000001,0.35154,1.2555,52.15,10.39,53.1749433474,136.52,53.45528,10.71154,54.517924108,1.2052800000000001,0.35154,1.2555,52.25,10.36,53.2671765724,136.23
2021-10-31 23:30:00,48.93568,10.20874,49.989190326,1.19568,0.34874000000000005,1.2455,47.74,9.86,48.7475866069,137.24,49.55568,27.70874,56.7762247129,1.19568,0.34874000000000005,1.2455,48.36,27.36,55.5631100641,0.0,50.45568,11.34874,51.7162406198,1.19568,0.34874000000000005,1.2455,49.26,11.0,50.4732364724,137.29,50.55568,11.32874,51.8094309007,1.19568,0.34874000000000005,1.2455,49.36,10.98,50.5664908808,137.06
2021-11-01 00:00:00,45.76944,10.78692,47.0233907859,1.18944,0.34692,1.239,44.58,10.44,45.786133272,137.59,46.34944,28.50692,54.414291102600004,1.18944,0.34692,1.239,45.16,28.16,53.220402103,0.0,47.24944,11.95692,48.7388706907,1.18944,0.34692,1.239,46.06,11.61,47.5006915739,137.62,47.34944,11.93692,48.8309279801,1.18944,0.34692,1.239,46.16,11.59,47.5927904204,137.42
2021-11-01 00:30:00,40.44576,25.17293,47.6396463753,1.17576,0.34293,1.22475,39.27,24.83,46.4614011842,137.81,40.43576,25.10293,47.5941990306,1.17576,0.34293,1.22475,39.26,24.76,46.4155706633,0.0,41.36576,7.84293,42.1027036111,1.17576,0.34293,1.22475,40.19,7.5,40.8838121999,137.85,41.44576,7.81293,42.1757382527,1.17576,0.34293,1.22475,40.27,7.47,40.956974986,137.65
2021-11-01 01:00:00,41.80128,24.71454,48.560843249,1.18128,0.34454,1.2305,40.62,24.37,47.3696242333,135.55,41.79128,24.63454,48.5115619729,1.18128,0.34454,1.2305,40.61,24.29,47.3199344885,0.0,42.69128,7.44454,43.3355115794,1.18128,0.34454,1.2305,41.51,7.1,42.1128258373,135.64,42.77128,7.41454,43.409190228,1.18128,0.34454,1.2305,41.59,7.07,42.1866448061,135.4
2021-11-01 01:30:00,41.41632,24.77726,48.2620365862,1.15632,0.33726,1.2045,40.26,24.44,47.0975710626,135.16,41.40632,24.70726,48.2175490112,1.15632,0.33726,1.2045,40.25,24.37,47.0527299952,0.0,42.32632,7.43726,42.9747623734,1.15632,0.33726,1.2045,41.17,7.1,41.7777321069,135.18,42.41632,7.40726,43.0582361814,1.15632,0.33726,1.2045,41.26,7.07,41.861348521,135.0
2021-11-01 02:00:00,40.79304,24.73922,47.7085015343,1.16304,0.33922,1.2115,39.63,24.4,46.5391974576,135.37,40.76304,24.66922,47.6465722319,1.16304,0.33922,1.2115,39.6,24.33,46.4769717172,0.0,41.68304,7.33922,42.3242244329,1.16304,0.33922,1.2115,40.52,7.0,41.1201945521,135.44,41.76304,7.29922,42.3961097584,1.16304,0.33922,1.2115,40.6,6.96,41.1922516986,135.24
2021-11-01 02:30:00,40.39304,24.58922,47.2887663262,1.16304,0.33922,1.2115,39.23,24.25,46.1200108413,135.82,40.39304,24.50922,47.2472173302,1.16304,0.33922,1.2115,39.23,24.17,46.0779969183,0.0,41.31304,7.19922,41.9356178284,1.16304,0.33922,1.2115,40.15,6.86,40.7318315326,135.91,41.39304,7.15922,42.0075968302,1.16304,0.33922,1.2115,40.23,6.82,40.8039863249,135.68
2021-11-01 03:00:00,39.89192,24.89181,47.0209260475,1.17192,0.34181,1.22075,38.72,24.55,45.8469290138,135.61,39.88192,24.82181,46.9754169174,1.17192,0.34181,1.22075,38.71,24.48,45.8010316478,0.0,40.81192,7.45181,41.4866519059,1.17192,0.34181,1.22075,39.64,7.11,40.2725924172,135.69,40.88192,7.42181,41.5501461678,1.17192,0.34181,1.22075,39.71,7.08,40.3362182164,135.48
2021-11-01 03:30:00,39.48376,24.55943,46.4987409041,1.16376,0.33943,1.21225,38.32,24.22,45.3324475404,135.93,39.47376,24.48943,46.4533089269,1.16376,0.33943,1.21225,38.31,24.15,45.2866271652,0.0,40.39376,7.30943,41.0497699611,1.16376,0.33943,1.21225,39.23,6.97,39.8443697403,136.0,40.48376,7.26943,41.1312464711,1.16376,0.33943,1.21225,39.32,6.93,39.9260228423,135.79
2021-11-01 04:00:00,39.20008,24.28419,46.1125596336,1.18008,0.34419000000000005,1.22925,38.02,23.94,44.929322274,135.18,39.20008,24.21419,46.0757340621,1.18008,0.34419000000000005,1.22925,38.02,23.87,44.8920627728,0.0,40.11008,7.02419,40.7204833316,1.18008,0.34419000000000005,1.22925,38.93,6.68,39.4989531507,135.24,40.18008,6.99419,40.7842803365,1.18008,0.34419000000000005,1.22925,39.0,6.65,39.562892968,135.03
2021-11-01 04:30:00,39.75904,23.71097,46.2924546774,1.16904,0.34097000000000005,1.21775,38.59,23.37,45.1147980157,135.18,39.74904,23.64097,46.2480447529,1.16904,0.34097000000000005,1.21775,38.58,23.3,45.0700166408,0.0,40.67904,6.63097,41.2159442263,1.16904,0.34097000000000005,1.21775,39.51,6.29,40.0075517871,135.24,40.76904,6.60097,41.2999688555,1.16904,0.34097000000000005,1.21775,39.6,6.26,40.0917397976,135.03
2021-11-01 05:00:00,40.23792,23.34356,46.5189423719,1.17792,0.34356000000000003,1.227,39.06,23.0,45.328617892,134.48,40.23792,23.27356,46.4838552726,1.17792,0.34356000000000003,1.227,39.06,22.93,45.2931396571,0.0,41.16792,6.31356,41.6492338105,1.17792,0.34356000000000003,1.227,39.99,5.97,40.4331670785,134.55,41.23792,6.28356,41.7138966317,1.17792,0.34356000000000003,1.227,40.06,5.94,40.4979900736,134.34
2021-11-01 05:30:00,42.75256,22.30908,48.2231939734,1.16256,0.33908000000000005,1.211,41.59,21.97,47.0362519765,134.28,42.75256,22.24908,48.1954660461,1.16256,0.33908000000000005,1.211,41.59,21.91,47.0082567216,0.0,43.66256,5.34908,43.9889963809,1.16256,0.33908000000000005,1.211,42.5,5.01,42.7942764865,134.33,43.75256,5.30908,44.0734935874,1.16256,0.33908000000000005,1.211,42.59,4.97,42.8790041862,134.12
2021-11-01 06:00:00,45.84232,14.47776,48.0741493695,1.19232,0.34776,1.242,44.65,14.13,46.8324609646,134.09,46.12232,23.04776,51.5603301308,1.19232,0.34776,1.242,44.93,22.7,50.3388011379,0.0,47.05232,7.01776,47.5727839505,1.19232,0.34776,1.242,45.86,6.67,46.3425128796,134.16,47.13232,6.7877600000000005,47.6185811884,1.19232,0.34776,1.242,45.94,6.44,46.3891927069,133.92
2021-11-01 06:30:00,52.84864,5.73377,53.1587703795,1.1786400000000001,0.34377,1.22775,51.67,5.39,51.9503705473,134.39,53.51864,23.06377,58.2767733669,1.1786400000000001,0.34377,1.22775,52.34,22.72,57.0585138257,0.0,54.42864,6.83377,54.8559683595,1.1786400000000001,0.34377,1.22775,53.25,6.49,53.6440360152,134.45,54.52864,6.80377,54.951468283,1.1786400000000001,0.34377,1.22775,53.35,6.46,53.7396883132,134.22
2021-11-01 07:00:00,58.62936,3.62398,58.7412553922,1.17936,0.34398,1.2285,57.45,3.2800000000000002,57.5435565463,135.93,59.37936,21.07398,63.0081028682,1.17936,0.34398,1.2285,58.2,20.73,61.7816550442,0.0,60.31936,4.71398,60.5032792355,1.17936,0.34398,1.2285,59.14,4.37,59.3012352317,135.98,60.42936,4.65398,60.6083086701,1.17936,0.34398,1.2285,59.25,4.31,59.4065535105,135.77
2021-11-01 07:30:00,63.52848,2.16664,63.5654159115,1.18848,0.34664,1.238,62.34,1.82,62.3665615534,136.43,64.38848,19.31664,67.2235742697,1.18848,0.34664,1.238,63.2,18.97,65.9856113103,0.0,65.30848,3.21664,65.3876466376,1.18848,0.34664,1.238,64.12,2.87,64.1841982111,136.5,65.42848,3.15664,65.5045828259,1.18848,0.34664,1.238,64.24,2.81,64.3014284445,136.26
2021-11-01 08:00:00,66.32992,1.00956,66.3376024484,1.36992,0.39956,1.427,64.96,0.61,64.9628640071,135.36,67.21992,18.07956,69.6088222469,1.36992,0.39956,1.427,65.85,17.68,68.1821450235,0.0,68.15992,2.03956,68.1904282095,1.36992,0.39956,1.427,66.79,1.6400000000000001,66.8101317167,135.43,68.27992,1.9795600000000002,68.3086095086,1.36992,0.39956,1.427,66.91,1.58,66.9286523098,135.22
2021-11-01 08:30:00,68.8308,1.0594,68.8389523235,1.5408,0.4494,1.605,67.29,0.61,67.2927648414,135.11,69.7508,16.7594,71.7359853142,1.5408,0.4494,1.605,68.21,16.31,70.1328753154,0.0,70.6808,1.1894,70.6908067644,1.5408,0.4494,1.605,69.14,0.74,69.1439599676,135.19,70.7908,1.1594,70.800293594,1.5408,0.4494,1.605,69.25,0.71,69.2536396155,134.97
2021-11-01 09:00:00,71.39208,2.5339400000000003,71.4370347834,2.00208,0.58394,2.0855,69.39,1.9500000000000002,69.4173940738,134.69,72.35208,15.52394,73.9987580534,2.00208,0.58394,2.0855,70.35,14.94,71.9188855587,0.0,73.26208,1.6039400000000001,73.2796355712,2.00208,0.58394,2.0855,71.26,1.02,71.2672996542,134.79,73.39208,1.6639400000000002,73.4109399412,2.00208,0.58394,2.0855,71.39,1.08,71.398168744,134.56
2021-11-01 09:30:00,72.9424,3.25445,73.0149653329,2.3124000000000002,0.6744500000000001,2.40875,70.63,2.58,70.6771059113,134.69,73.9024,14.93445,75.3963031094,2.3124000000000002,0.6744500000000001,2.40875,71.59,14.26,72.9964088158,0.0,74.8224,2.32445,74.8584972435,2.3124000000000002,0.6744500000000001,2.40875,72.51,1.65,72.528770843,134.79,74.9324,2.40445,74.9709673778,2.3124000000000002,0.6744500000000001,2.40875,72.62,1.73,72.6406036594,134.56
2021-11-01 10:00:00,73.64,3.3975,73.7183329047,1.98,0.5775,2.0625,71.66,2.8200000000000003,71.7154655566,134.47,74.63,14.5575,76.0365550656,1.98,0.5775,2.0625,72.65,13.98,73.9828554464,0.0,75.52,2.4775,75.5606273548,1.98,0.5775,2.0625,73.54,1.9,73.564540371,134.53,75.65,2.5575,75.6932183637,1.98,0.5775,2.0625,73.67,1.98,73.6966030425,134.32
2021-11-01 10:30:00,72.59536,2.75823,72.6477399942,1.8453600000000001,0.5382300000000001,1.92225,70.75,2.22,70.784821113,134.47,73.53536,15.31823,75.1138957894,1.8453600000000001,0.5382300000000001,1.92225,71.69,14.78,73.1977082975,0.0,74.41536,1.80823,74.4373259841,1.8453600000000001,0.5382300000000001,1.92225,72.57,1.27,72.581111868,134.53,74.53536,1.88823,74.5592737549,1.8453600000000001,0.5382300000000001,1.92225,72.69,1.35,72.7025350315,134.32
2021-11-01 11:00:00,72.37744,2.68342,72.4271673052,1.89744,0.55342,1.9765000000000001,70.48,2.13,70.5121783808,135.3,73.29744,15.36342,74.890248929,1.89744,0.55342,1.9765000000000001,71.4,14.81,72.9197922378,0.0,74.15744,1.74342,74.1779308194,1.89744,0.55342,1.9765000000000001,72.26,1.19,72.2697979795,135.38,74.28744,1.81342,74.3095702709,1.89744,0.55342,1.9765000000000001,72.39,1.26,72.4009647726,135.15
2021-11-01 11:30:00,74.48024,2.8425700000000003,74.5344642073,2.10024,0.6125700000000001,2.18775,72.38,2.23,72.4143445734,134.94,75.45024,15.37257,77.0003547035,2.10024,0.6125700000000001,2.18775,73.35,14.76,74.8203187644,0.0,76.35024,1.91257,76.3741911385,2.10024,0.6125700000000001,2.18775,74.25,1.3,74.2613795994,135.0,76.46024,1.9925700000000002,76.4861989908,2.10024,0.6125700000000001,2.18775,74.36,1.38,74.3728041693,134.76
2021-11-01 12:00:00,73.82264,2.60077,73.868438329,2.64264,0.7707700000000001,2.75275,71.18,1.83,71.2035202781,135.2,74.78264,15.95077,76.4648305364,2.64264,0.7707700000000001,2.75275,72.14,15.18,73.7198209439,0.0,75.65264,1.65077,75.6706480781,2.64264,0.7707700000000001,2.75275,73.01,0.88,73.0153031905,135.26,75.77264,1.7307700000000001,75.7924042194,2.64264,0.7707700000000001,2.75275,73.13,0.96,73.1363008362,135.0
2021-11-01 12:30:00,74.29784,3.02062,74.3592171412,2.60784,0.7606200000000001,2.7165,71.69,2.26,71.7256139744,135.2,75.24784,15.54062,76.8358529246,2.60784,0.7606200000000001,2.7165,72.64,14.78,74.1283886241,0.0,76.14784,2.07062,76.1759870553,2.60784,0.7606200000000001,2.7165,73.54,1.31,73.5516668744,135.26,76.26784,2.15062,76.2981558404,2.60784,0.7606200000000001,2.7165,73.66,1.3900000000000001,73.6731138204,135.0
2021-11-01 13:00:00,74.0576,3.30555,74.1313346606,3.4476,1.00555,3.59125,70.61,2.3,70.6474493524,135.2,74.9976,15.81555,76.6470588318,3.4476,1.00555,3.59125,71.55,14.81,73.0666722932,0.0,75.8976,2.36555,75.9344553715,3.4476,1.00555,3.59125,72.45,1.3599999999999999,72.462763541,135.26,76.0076,2.43555,76.0466117691,3.4476,1.00555,3.59125,72.56,1.43,72.574089729,135.0
2021-11-01 13:30:00,74.18824,2.52032,74.2310377618,2.29824,0.67032,2.394,71.89,1.85,71.9137997884,135.55,75.14824,15.87032,76.805761711,2.29824,0.67032,2.394,72.85,15.2,74.4188316221,0.0,76.04824,1.56032,76.064245251,2.29824,0.67032,2.394,73.75,0.89,73.755369974,135.6,76.17824,1.6303200000000002,76.1956835575,2.29824,0.67032,2.394,73.88,0.96,73.8862368781,135.36
2021-11-01 14:00:00,73.87792,2.21106,73.9109995187,1.4779200000000001,0.43106000000000005,1.5394999999999999,72.4,1.78,72.4218779099,135.27,74.85792000000001,15.61106,76.4683815773,1.4779200000000001,0.43106000000000005,1.5394999999999999,73.38,15.18,74.9336826801,0.0,75.75792,1.24106,75.7680847894,1.4779200000000001,0.43106000000000005,1.5394999999999999,74.28,0.81,74.2844162661,135.32,75.88792,1.3210600000000001,75.8994176621,1.4779200000000001,0.43106000000000005,1.5394999999999999,74.41,0.89,74.4153223469,135.1
2021-11-01 14:30:00,74.39392,2.38406,74.4321105105,1.45392,0.42406000000000005,1.5145,72.94,1.96,72.9663292211,134.87,75.40392,15.44406,76.9692804998,1.45392,0.42406000000000005,1.5145,73.95,15.02,75.4599423535,0.0,76.31392,1.4340600000000001,76.3273929455,1.45392,0.42406000000000005,1.5145,74.86,1.01,74.866813075,134.96,76.43392,1.4940600000000002,76.4485208611,1.45392,0.42406000000000005,1.5145,74.98,1.07,74.9876343139,134.75
2021-11-01 15:00:00,73.6484,2.0412,73.6766809784,1.4784000000000002,0.4312,1.54,72.17,1.6099999999999999,72.1879560592,134.98,74.6384,15.8012,76.2926515203,1.4784000000000002,0.4312,1.54,73.16,15.37,74.7570899648,0.0,75.5384,1.0612,75.5458537578,1.4784000000000002,0.4312,1.54,74.06,0.63,74.0626795356,135.05,75.6684,1.1312,75.6768549294,1.4784000000000002,0.4312,1.54,74.19,0.7000000000000001,74.1933022584,134.75
2021-11-01 15:30:00,74.0356,1.52955,74.0513983025,1.3356,0.38955,1.39125,72.7,1.1400000000000001,72.7089375524,134.98,75.0256,16.29955,76.7757512862,1.3356,0.38955,1.39125,73.69,15.91,75.3879579243,0.0,75.9456,0.5495500000000001,75.9475882735,1.3356,0.38955,1.39125,74.61,0.16,74.6101715586,135.05,76.0756,0.58955,76.0778843328,1.3356,0.38955,1.39125,74.74,0.2,74.7402675938,134.75
2021-11-01 16:00:00,75.35016,1.81338,75.3719772797,1.5201600000000002,0.44338000000000005,1.5835,73.83,1.37,73.8427098636,135.22,76.35016,16.02338,78.0134324245,1.5201600000000002,0.44338000000000005,1.5835,74.83,15.58,76.4347126638,0.0,77.25016,0.8133800000000001,77.2544419891,1.5201600000000002,0.44338000000000005,1.5835,75.73,0.37,75.7309038636,135.27,77.38016,0.87338,77.3850887074,1.5201600000000002,0.44338000000000005,1.5835,75.86,0.43,75.8612186825,135.04
2021-11-01 16:30:00,78.26416,1.87038,78.2865062565,1.30416,0.38038000000000005,1.3585,76.96,1.49,76.9744223752,134.78,79.31416,15.77038,80.8668093958,1.30416,0.38038000000000005,1.3585,78.01,15.39,79.5135975793,0.0,80.24416,0.9103800000000001,80.2493240211,1.30416,0.38038000000000005,1.3585,78.94,0.53,78.9417791793,134.85,80.36416,0.98038,80.3701397128,1.30416,0.38038000000000005,1.3585,79.06,0.6000000000000001,79.0622767191,134.65
2021-11-01 17:00:00,82.06552,2.64786,82.1082257478,1.29552,0.37786000000000003,1.3495,80.77,2.27,80.8018923046,134.52,83.19552,14.80786,84.5030606892,1.29552,0.37786000000000003,1.3495,81.9,14.43,83.1614989042,0.0,84.10552,1.71786,84.1230618644,1.29552,0.37786000000000003,1.3495,82.81,1.34,82.8208409762,134.58,84.24552,1.79786,84.2647016292,1.29552,0.37786000000000003,1.3495,82.95,1.42,82.9621534195,134.35
2021-11-01 17:30:00,86.29928,3.87479,86.3862241683,1.31928,0.38479,1.37425,84.98,3.49,85.051634317,133.86,87.48928,13.50479,88.5254396649,1.31928,0.38479,1.37425,86.17,13.12,87.1630845026,0.0,88.42928,2.99479,88.4799769918,1.31928,0.38479,1.37425,87.11,2.61,87.149091791,133.94,88.55928,3.07479,88.6126424821,1.31928,0.38479,1.37425,87.24,2.69,87.2814625221,133.7
2021-11-01 18:00:00,86.75688,3.66409,86.8342201143,1.31688,0.38409000000000004,1.37175,85.44,3.2800000000000002,85.5029356221,133.49,87.97688,13.79409,89.0517171842,1.31688,0.38409000000000004,1.37175,86.66,13.41,87.6914117802,0.0,88.91688,2.77409,88.9601434591,1.31688,0.38409000000000004,1.37175,87.6,2.39,87.6325972455,133.57,89.06688,2.8540900000000002,89.112596992,1.31688,0.38409000000000004,1.37175,87.75,2.47,87.7847560799,133.34
2021-11-01 18:30:00,85.2848,2.8964,85.3339688752,1.3248,0.3864,1.38,83.96,2.51,83.9975100821,133.9,86.4848,14.6764,87.7212479847,1.3248,0.3864,1.38,85.16,14.29,86.3506207274,0.0,87.4448,1.9764,87.4671321354,1.3248,0.3864,1.38,86.12,1.5899999999999999,86.1346765246,133.96,87.5748,2.0564,87.5989404959,1.3248,0.3864,1.38,86.25,1.67,86.2661660212,133.73
2021-11-01 19:00:00,82.92992,2.14206,82.957579836,1.30992,0.38206,1.3645,81.62,1.76,81.6389735359,134.33,84.08992,15.59206,85.5232540345,1.30992,0.38206,1.3645,82.78,15.21,84.1657442194,0.0,85.01992,1.20206,85.0284172795,1.30992,0.38206,1.3645,83.71,0.8200000000000001,83.7140161502,134.41,85.15992,1.28206,85.1695699898,1.30992,0.38206,1.3645,83.85,0.9,83.8548299146,134.18
2021-11-01 19:30:00,79.4704,1.1172,79.4782524468,1.1904,0.3472,1.24,78.28,0.77,78.2837869549,134.9,80.5704,16.5172,82.246016633,1.1904,0.3472,1.24,79.38,16.17,81.0102049127,0.0,81.5004,0.7072,81.5034682207,1.1904,0.3472,1.24,80.31,0.36,80.3108068693,134.99,81.6404,0.6972,81.6433769512,1.1904,0.3472,1.24,80.45,0.35000000000000003,80.4507613388,134.74
2021-11-01 20:00:00,76.6176,0.6793,76.6206113148,1.1976,0.3493,1.2475,75.42,0.33,75.4207219536,134.75,77.6576,17.4493,79.5938496886,1.1976,0.3493,1.2475,76.46,17.1,78.3488455563,0.0,78.5776,1.4593,78.5911494906,1.1976,0.3493,1.2475,77.38,1.11,77.38796095,134.79,78.7076,1.3993,78.7200377175,1.1976,0.3493,1.2475,77.51,1.05,77.5171116593,134.57
2021-11-01 20:30:00,73.97176,1.13343,73.9804429634,1.21176,0.35343,1.26225,72.76,0.78,72.7641807485,134.75,74.97176,17.88343,77.0751702305,1.21176,0.35343,1.26225,73.76,17.53,75.8145005919,0.0,75.84176,2.07343,75.8700973498,1.21176,0.35343,1.26225,74.63,1.72,74.6498178163,134.79,75.97176,2.00343,75.9981713547,1.21176,0.35343,1.26225,74.76,1.65,74.7782060496,134.57
