Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-01 21:00:00,71.31456,1.8613300000000002,71.3388464819,1.20456,0.35133000000000003,1.25475,70.11,1.51,70.1262589905,133.91,72.26456,18.721330000000002,74.6502165366,1.20456,0.35133000000000003,1.25475,71.06,18.37,73.3960523462,0.0,73.15456,2.83133,73.2093305417,1.20456,0.35133000000000003,1.25475,71.95,2.48,71.992728105,133.95,73.27456,2.77133,73.3269487512,1.20456,0.35133000000000003,1.25475,72.07,2.42,72.1106184969,133.72
2021-11-01 21:30:00,68.17768,3.01224,68.2441912546,1.20768,0.35224000000000005,1.258,66.97,2.66,67.0228058201,134.35,69.07768,20.08224,71.9376274115,1.20768,0.35224000000000005,1.258,67.87,19.73,70.6796278994,0.0,69.94768,4.01224,70.0626577229,1.20768,0.35224000000000005,1.258,68.74,3.66,68.8373677591,134.38,70.05768,3.95224,70.1690724465,1.20768,0.35224000000000005,1.258,68.85,3.6,68.9440534056,134.19
2021-11-01 22:00:00,64.38672,3.93196,64.5066664911,1.20672,0.35196000000000005,1.2570000000000001,63.18,3.58,63.2813463826,135.13,65.20672,20.99196,68.502399358,1.20672,0.35196000000000005,1.2570000000000001,64.0,20.64,67.2458890937,0.0,66.07672,4.94196,66.2612699441,1.20672,0.35196000000000005,1.2570000000000001,64.87,4.59,65.0321843398,135.18,66.18672,4.89196,66.3672598274,1.20672,0.35196000000000005,1.2570000000000001,64.98,4.54,65.1384064896,134.96
2021-11-01 22:30:00,60.55208,5.10769,60.7671201347,1.19208,0.34769000000000005,1.2417500000000001,59.36,4.76,59.5505432385,135.13,61.34208,22.27769,65.2621348905,1.19208,0.34769000000000005,1.2417500000000001,60.15,21.93,64.0230224216,0.0,62.21208,6.14769,62.5150940994,1.19208,0.34769000000000005,1.2417500000000001,61.02,5.8,61.2950275308,135.18,62.32208,6.09769,62.6196732574,1.19208,0.34769000000000005,1.2417500000000001,61.13,5.75,61.3998322473,134.96
2021-11-01 23:00:00,56.65752,5.95511,56.9696226744,1.21752,0.35511000000000004,1.26825,55.44,5.6,55.7221105128,135.41,57.35752,23.36511,61.9339443751,1.21752,0.35511000000000004,1.26825,56.14,23.01,60.672561343699996,0.0,58.23752,7.02511,58.6597042804,1.21752,0.35511000000000004,1.26825,57.02,6.67,57.4087911386,135.46,58.32752,6.98511,58.7442878165,1.21752,0.35511000000000004,1.26825,57.11,6.63,57.4935561607,135.24
2021-11-01 23:30:00,52.77488,7.01434,53.2389793727,1.21488,0.35434000000000004,1.2655,51.56,6.66,51.9883563887,136.27,53.42488,24.39434,58.7307553761,1.21488,0.35434000000000004,1.2655,52.21,24.04,57.4787412875,0.0,54.27488,8.09434,54.8751395356,1.21488,0.35434000000000004,1.2655,53.06,7.74,53.6215553672,136.31,54.37488,8.05434,54.9681723168,1.21488,0.35434000000000004,1.2655,53.16,7.7,53.7147614721,136.08
2021-11-02 00:00:00,50.1832,7.67385,50.7665395321,1.2132,0.35385000000000005,1.26375,48.97,7.32,49.5140717372,136.02,50.7832,25.09385,56.6448118548,1.2132,0.35385000000000005,1.26375,49.57,24.74,55.4008348313,0.0,51.6332,8.76385,52.3716756373,1.2132,0.35385000000000005,1.26375,50.42,8.41,51.1165775458,136.07,51.7132,8.73385,52.4455449973,1.2132,0.35385000000000005,1.26375,50.5,8.38,51.190569444,135.87
2021-11-02 00:30:00,49.42832,7.90826,50.0569614964,1.22832,0.35826,1.2795,48.2,7.55,48.78772899,136.21,49.99832,25.35826,56.0613356338,1.22832,0.35826,1.2795,48.77,25.0,54.8043146112,0.0,50.84832,9.01826,51.6418498918,1.22832,0.35826,1.2795,49.62,8.66,50.3700307723,136.26,50.94832,8.97826,51.7333592902,1.22832,0.35826,1.2795,49.72,8.62,50.4616963647,136.07
2021-11-02 01:00:00,51.35,7.37875,51.8774368253,1.23,0.35875,1.28125,50.12,7.02,50.6092363112,136.32,51.96,24.74875,57.5529515017,1.23,0.35875,1.28125,50.73,24.39,56.288586765,0.0,52.8,8.44875,53.4716876166,1.23,0.35875,1.28125,51.57,8.09,52.200699229,136.36,52.89,8.41875,53.5558348974,1.23,0.35875,1.28125,51.66,8.06,52.284980635,136.07
2021-11-02 01:30:00,50.66968,7.80449,51.2672072134,1.2496800000000001,0.36449000000000004,1.30175,49.42,7.44,49.9768946614,135.93,51.25968,25.21449,57.1255223141,1.2496800000000001,0.36449000000000004,1.30175,50.01,24.85,55.8437337577,0.0,52.11968,8.904490000000001,52.8748615645,1.2496800000000001,0.36449000000000004,1.30175,50.87,8.54,51.5818621223,136.0,52.20968,8.87449,52.958542828,1.2496800000000001,0.36449000000000004,1.30175,50.96,8.51,51.665672356,135.76
2021-11-02 02:00:00,49.77128,7.85204,50.386851906,1.24128,0.36204000000000003,1.293,48.53,7.49,49.1045924533,136.14,50.36128,25.34204,56.3779878552,1.24128,0.36204000000000003,1.293,49.12,24.98,55.1069396719,0.0,51.20128,8.95204,51.9779770076,1.24128,0.36204000000000003,1.293,49.96,8.59,50.6930932179,136.21,51.28128,8.92204,52.0516327909,1.24128,0.36204000000000003,1.293,50.04,8.56,50.7668710874,135.98
2021-11-02 02:30:00,48.74088,8.13484,49.4150686026,1.25088,0.36484000000000005,1.303,47.49,7.77,48.1214401281,136.51,49.30088,25.64484,55.571886664,1.25088,0.36484000000000005,1.303,48.05,25.28,54.2943910547,0.0,50.14088,9.23484,50.9842143903,1.25088,0.36484000000000005,1.303,48.89,8.87,49.6881172918,136.56,50.23088,9.19484,51.0655107504,1.25088,0.36484000000000005,1.303,48.98,8.83,49.7695619832,136.32
2021-11-02 03:00:00,47.79128,8.252040000000001,48.4984804731,1.24128,0.36204000000000003,1.293,46.55,7.89,47.2139237937,136.51,48.33128,25.82204,54.796809909,1.24128,0.36204000000000003,1.293,47.09,25.46,53.5320436748,0.0,49.17128,9.35204,50.0527264892,1.24128,0.36204000000000003,1.293,47.93,8.99,48.7658179466,136.56,49.24128,9.32204,50.1159065148,1.24128,0.36204000000000003,1.293,48.0,8.96,48.8291060741,136.43
2021-11-02 03:30:00,46.66992,8.29456,47.401278025,1.24992,0.36456000000000005,1.302,45.42,7.93,46.1070634502,136.9,47.17992,25.91456,53.8285172673,1.24992,0.36456000000000005,1.302,45.93,25.55,52.5582286612,0.0,47.99992,9.40456,48.9125553289,1.24992,0.36456000000000005,1.302,46.75,9.04,47.6160067624,136.91,48.08992,9.38456,48.9970445231,1.24992,0.36456000000000005,1.302,46.84,9.02,47.7005869985,136.66
2021-11-02 04:00:00,46.3708,8.4019,47.1258211202,1.2408000000000001,0.3619,1.2925,45.13,8.04,45.8405770033,136.9,46.8708,26.0519,53.6243730616,1.2408000000000001,0.3619,1.2925,45.63,25.69,52.364806884,0.0,47.7008,9.5119,48.6399276547,1.2408000000000001,0.3619,1.2925,46.46,9.15,47.3524455546,137.0,47.7808,9.4919,48.7144846452,1.2408000000000001,0.3619,1.2925,46.54,9.13,47.4270861428,136.66
2021-11-02 04:30:00,46.3116,8.40505,47.0681331695,1.2516,0.36505000000000004,1.30375,45.06,8.04,45.7716637233,137.11,46.8216,26.09505,53.6023680546,1.2516,0.36505000000000004,1.30375,45.57,25.73,52.3321870363,0.0,47.6516,9.52505,48.5942543935,1.2516,0.36505000000000004,1.30375,46.4,9.16,47.2955135293,137.15,47.7316,9.48505,48.664893014,1.2516,0.36505000000000004,1.30375,46.48,9.12,47.366283367,136.92
2021-11-02 05:00:00,46.73176,8.20218,47.446107843,1.24176,0.36218,1.2935,45.49,7.84,46.1606509919,137.32,47.24176,25.84218,53.847954047,1.24176,0.36218,1.2935,46.0,25.48,52.5854580659,0.0,48.07176,9.30218,48.9635033699,1.24176,0.36218,1.2935,46.83,8.94,47.6757013582,137.33,48.15176,9.28218,49.0382591111,1.24176,0.36218,1.2935,46.91,8.92,47.7505444995,137.08
2021-11-02 05:30:00,48.41496,7.70603,49.0243944395,1.25496,0.36603,1.30725,47.16,7.34,47.7277822657,137.09,48.99496,25.18603,55.0894019986,1.25496,0.36603,1.30725,47.74,24.82,53.8065051829,0.0,49.86496,8.80603,50.6365520169,1.25496,0.36603,1.30725,48.61,8.44,49.3372648208,137.14,49.95496,8.78603,50.7217147952,1.25496,0.36603,1.30725,48.7,8.42,49.4225292756,136.86
2021-11-02 06:00:00,50.87128,6.95204,51.3441134795,1.24128,0.36204000000000003,1.293,49.63,6.59,50.0656069573,136.33,51.47128,24.29204,56.9156909138,1.24128,0.36204000000000003,1.293,50.23,23.93,55.638995318,0.0,52.35128,8.03204,52.9638573388,1.24128,0.36204000000000003,1.293,51.11,7.67,51.682308385,136.38,52.43128,7.99204,53.0368911777,1.24128,0.36204000000000003,1.293,51.19,7.63,51.7555117838,136.12
2021-11-02 06:30:00,56.99016,4.50463,57.1679108265,1.25016,0.36463,1.30225,55.74,4.14,55.8935345098,135.97,57.72016,21.68463,61.6590629888,1.25016,0.36463,1.30225,56.47,21.32,60.3606105006,0.0,58.61016,5.59463,58.8765720815,1.25016,0.36463,1.30225,57.36,5.23,57.5979383312,136.01,58.72016,5.54463,58.9813539372,1.25016,0.36463,1.30225,57.47,5.18,57.7029747933,135.74
2021-11-02 07:00:00,63.22128,2.45204,63.268813367999996,1.24128,0.36204000000000003,1.293,61.98,2.09,62.0152279686,135.19,64.05128,19.57204,66.9748551279,1.24128,0.36204000000000003,1.293,62.81,19.21,65.6819625164,0.0,64.96128,3.4920400000000003,65.0550708446,1.24128,0.36204000000000003,1.293,63.72,3.13,63.7968282911,135.27,65.07128,3.45204,65.1627812559,1.24128,0.36204000000000003,1.293,63.83,3.09,63.9047494323,134.96
2021-11-02 07:30:00,67.55792,1.14981,67.5677039551,1.2679200000000002,0.36981,1.32075,66.29,0.78,66.2945887686,135.28,68.44792,18.20981,70.8287719261,1.2679200000000002,0.36981,1.32075,67.18,17.84,69.5084023698,0.0,69.35792000000001,2.18981,69.3924803892,1.2679200000000002,0.36981,1.32075,68.09,1.82,68.1143193462,135.27,69.47792,2.12981,69.5105564513,1.2679200000000002,0.36981,1.32075,68.21,1.76,68.23270257,134.96
2021-11-02 08:00:00,70.53888,1.10259,70.5474967406,1.44888,0.42259,1.5092500000000002,69.09,0.68,69.0933462788,134.98,71.48888,16.97259,73.4760421836,1.44888,0.42259,1.5092500000000002,70.04,16.55,71.9687717,0.0,72.41888,0.7525900000000001,72.4227904196,1.44888,0.42259,1.5092500000000002,70.97,0.33,70.9707672214,135.05,72.53888,0.7125900000000001,72.5423800007,1.44888,0.42259,1.5092500000000002,71.09,0.29,71.0905915013,134.78
2021-11-02 08:30:00,71.69728,2.04004,71.7262972877,1.8172800000000002,0.5300400000000001,1.893,69.88,1.51,69.8963124921,135.7,72.64728,16.20004,74.431637006,1.8172800000000002,0.5300400000000001,1.893,70.83,15.67,72.5426619308,0.0,73.54728,1.08004,73.5552097529,1.8172800000000002,0.5300400000000001,1.893,71.73,0.55,71.7321085707,135.78,73.66728,1.15004,73.6762562472,1.8172800000000002,0.5300400000000001,1.893,71.85,0.62,71.8526749676,135.52
2021-11-02 09:00:00,71.37624,2.34932,71.4148929916,2.22624,0.64932,2.319,69.15,1.7000000000000002,69.1708934451,135.7,72.29624,16.04932,74.0562420772,2.22624,0.64932,2.319,70.07,15.4,71.7423508118,0.0,73.18624,1.38932,73.199425786,2.22624,0.64932,2.319,70.96,0.74,70.9638584069,135.78,73.30624,1.4493200000000002,73.3205656784,2.22624,0.64932,2.319,71.08,0.8,71.0845018271,135.52
2021-11-02 09:30:00,74.37088,3.45109,74.4509087531,2.54088,0.74109,2.64675,71.83,2.71,71.8811032191,135.4,75.30088,15.04109,76.7883905103,2.54088,0.74109,2.64675,72.76,14.3,74.1519224296,0.0,76.17088,2.53109,76.2129213228,2.54088,0.74109,2.64675,73.63,1.79,73.651754901,135.45,76.29088,2.60109,76.3352083927,2.54088,0.74109,2.64675,73.75,1.8599999999999999,73.7734511867,135.19
2021-11-02 10:00:00,74.50104,3.45697,74.5812014026,2.80104,0.8169700000000001,2.91775,71.7,2.64,71.74858604880001,135.16,75.45104,15.17697,76.9623275081,2.80104,0.8169700000000001,2.91775,72.65,14.36,74.0556014087,0.0,76.31104,2.54697,76.3535322173,2.80104,0.8169700000000001,2.91775,73.51,1.73,73.5303542763,135.22,76.43104,2.6169700000000002,76.4758289099,2.80104,0.8169700000000001,2.91775,73.63,1.8,73.6519986151,134.98
2021-11-02 10:30:00,72.08096,2.86278,72.1377869348,3.06096,0.89278,3.1885,69.02,1.97,69.048108591,135.28,72.98096,16.08278,74.7320301815,3.06096,0.89278,3.1885,69.92,15.19,71.5509783301,0.0,73.86096,1.92278,73.8859830756,3.06096,0.89278,3.1885,70.8,1.03,70.8074918353,135.36,73.97096,1.9927800000000002,73.9977979095,3.06096,0.89278,3.1885,70.91,1.1,70.9185314287,135.12
2021-11-02 11:00:00,71.51536,3.24073,71.5887494433,3.2253600000000002,0.9407300000000001,3.35975,68.29,2.3,68.3287209012,135.78,72.39536,15.79073,74.0974716401,3.2253600000000002,0.9407300000000001,3.35975,69.17,14.85,70.7461051931,0.0,73.25536,2.31073,73.2917951879,3.2253600000000002,0.9407300000000001,3.35975,70.03,1.37,70.0433994035,135.82,73.37536,2.38073,73.4139723109,3.2253600000000002,0.9407300000000001,3.35975,70.15,1.44,70.164778201,135.58
2021-11-02 11:30:00,71.1312,3.14785,71.2008186264,3.1812,0.9278500000000001,3.31375,67.95,2.22,67.9862552285,135.78,72.0112,15.83785,73.7322888432,3.1812,0.9278500000000001,3.31375,68.83,14.91,70.4263941999,0.0,72.8712,2.20785,72.9046390229,3.1812,0.9278500000000001,3.31375,69.69,1.28,69.7017539234,135.82,72.9712,2.27785,73.00674373,3.1812,0.9278500000000001,3.31375,69.79,1.35,69.803055807,135.58
2021-11-02 12:00:00,71.24024,3.01007,71.3038029607,3.12024,0.91007,3.25025,68.12,2.1,68.1523616612,135.58,72.10024,15.92007,73.8369368058,3.12024,0.91007,3.25025,68.98,15.01,70.5941959371,0.0,72.97024,2.08007,72.9998809373,3.12024,0.91007,3.25025,69.85,1.17,69.8597981675,135.69,73.08024,2.16007,73.1121561771,3.12024,0.91007,3.25025,69.96,1.25,69.9711662044,135.44
2021-11-02 12:30:00,71.41928,3.09854,71.4864637946,2.66928,0.77854,2.7805,68.75,2.32,68.7891335895,135.66,72.30928,15.58854,73.9704978586,2.66928,0.77854,2.7805,69.64,14.81,71.1973714402,0.0,73.16928,2.16854,73.2014077833,2.66928,0.77854,2.7805,70.5,1.3900000000000001,70.5137015055,135.69,73.27928,2.23854,73.3134635565,2.66928,0.77854,2.7805,70.61,1.46,70.6250925663,135.53
2021-11-02 13:00:00,71.92032,3.21676,71.9922216201,2.80032,0.81676,2.917,69.12,2.4,69.1616541156,135.66,72.81032,15.63676,74.4704704014,2.80032,0.81676,2.917,70.01,14.82,71.5613897294,0.0,73.69032,2.27676,73.7254833677,2.80032,0.81676,2.917,70.89,1.46,70.9050329666,135.78,73.81032,2.34676,73.8476175716,2.80032,0.81676,2.917,71.01,1.53,71.0264809772,135.53
2021-11-02 13:30:00,71.48192,2.48806,71.5252076505,1.74192,0.5080600000000001,1.8145,69.74,1.98,69.7681015938,136.01,72.40192,15.73806,74.0926754292,1.74192,0.5080600000000001,1.8145,70.66,15.23,72.2826984831,0.0,73.27192,1.54806,73.2882715736,1.74192,0.5080600000000001,1.8145,71.53,1.04,71.5375600646,136.04,73.37192,1.61806,73.3897592492,1.74192,0.5080600000000001,1.8145,71.63,1.11,71.6385999305,135.79
2021-11-02 14:00:00,70.1928,1.7066500000000002,70.213544463,1.7027999999999999,0.49665000000000004,1.7737500000000002,68.49,1.21,68.5006875878,136.01,71.0728,16.53665,72.9712525113,1.7027999999999999,0.49665000000000004,1.7737500000000002,69.37,16.04,71.2002703647,0.0,71.9328,0.75665,71.9367794321,1.7027999999999999,0.49665000000000004,1.7737500000000002,70.23,0.26,70.2304812742,136.04,72.0628,0.8266500000000001,72.0675411962,1.7027999999999999,0.49665000000000004,1.7737500000000002,70.36,0.33,70.3607738729,135.79
2021-11-02 14:30:00,70.2368,1.74615,70.2585020767,2.6268000000000002,0.7661500000000001,2.73625,67.61,0.98,67.6171021266,136.01,71.0968,17.02615,73.1070773186,2.6268000000000002,0.7661500000000001,2.73625,68.47,16.26,70.3742033703,0.0,71.9668,0.8561500000000001,71.971892396,2.6268000000000002,0.7661500000000001,2.73625,69.34,0.09,69.3400584078,136.04,72.0668,0.8461500000000001,72.0717672328,2.6268000000000002,0.7661500000000001,2.73625,69.44,0.08,69.4400460829,135.79
2021-11-02 15:00:00,70.4428,1.81665,70.4662209081,1.7027999999999999,0.49665000000000004,1.7737500000000002,68.74,1.32,68.7526726753,136.1,71.3328,16.45665,73.2064866324,1.7027999999999999,0.49665000000000004,1.7737500000000002,69.63,15.96,71.4356948591,0.0,72.1928,0.8266500000000001,72.1975326591,1.7027999999999999,0.49665000000000004,1.7737500000000002,70.49,0.33,70.4907724458,136.17,72.3128,0.8966500000000001,72.3183588383,1.7027999999999999,0.49665000000000004,1.7737500000000002,70.61,0.4,70.6111329749,135.79
2021-11-02 15:30:00,70.24104,1.49822,70.2570164713,1.8110400000000002,0.52822,1.8865,68.43,0.97,68.4368745634,136.1,71.13104,16.79822,73.0876531751,1.8110400000000002,0.52822,1.8865,69.32,16.27,71.20375903,0.0,72.03104,0.5882200000000001,72.0334417215,1.8110400000000002,0.52822,1.8865,70.22,0.06,70.2200256337,136.17,72.13104,0.5982200000000001,72.1335206312,1.8110400000000002,0.52822,1.8865,70.32,0.07,70.3200348407,135.92
2021-11-02 16:00:00,72.40936,1.76898,72.4309651037,1.53936,0.44898000000000005,1.6035,70.87,1.32,70.8822918648,135.91,73.34936,16.29898,75.138441303,1.53936,0.44898000000000005,1.6035,71.81,15.85,73.5384158111,0.0,74.25936,0.78898,74.2635512014,1.53936,0.44898000000000005,1.6035,72.72,0.34,72.7207948251,135.99,74.37936,0.8489800000000001,74.3842050509,1.53936,0.44898000000000005,1.6035,72.84,0.4,72.8410982894,135.69
2021-11-02 16:30:00,75.62488,1.36184,75.6371408978,1.27488,0.37184,1.328,74.35,0.99,74.3565908309,135.67,76.63488,16.92184,78.4809117021,1.27488,0.37184,1.328,75.36,16.55,77.1558947845,0.0,77.56488,0.43184000000000006,77.5660821184,1.27488,0.37184,1.328,76.29,0.06,76.2900235942,135.73,77.68488,0.44184,77.6861364929,1.27488,0.37184,1.328,76.41,0.07,76.4100320639,135.44
2021-11-02 17:00:00,80.07056,2.39308,80.1063131757,1.21056,0.35308,1.2610000000000001,78.86,2.04,78.8863815877,137.3,81.14056,15.67308,82.64040122,1.21056,0.35308,1.2610000000000001,79.93,15.32,81.3849328807,0.0,82.10056,1.53308,82.1148725055,1.21056,0.35308,1.2610000000000001,80.89,1.18,80.8986062921,137.34,82.23056,1.54308,82.2450368946,1.21056,0.35308,1.2610000000000001,81.02,1.19,81.0287387289,137.06
2021-11-02 17:30:00,84.68832,3.31826,84.7533031442,1.22832,0.35826,1.2795,83.46,2.96,83.5124733199,136.54,85.87832,14.59826,87.1102464757,1.22832,0.35826,1.2795,84.65,14.24,85.8393854824,0.0,86.85832,2.47826,86.8936679272,1.22832,0.35826,1.2795,85.63,2.12,85.6562391189,136.61,86.99832,2.49826,87.0341828585,1.22832,0.35826,1.2795,85.77,2.14,85.7966928267,136.31
2021-11-02 18:00:00,85.07896,3.40553,85.1470907857,1.21896,0.35553,1.2697500000000002,83.86,3.05,83.9154461348,136.04,86.28896,14.58553,87.5129836268,1.21896,0.35553,1.2697500000000002,85.07,14.23,86.2519437462,0.0,87.27896,2.57553,87.3169526121,1.21896,0.35553,1.2697500000000002,86.06,2.22,86.0886287497,136.15,87.40896,2.58553,87.447191228,1.21896,0.35553,1.2697500000000002,86.19,2.23,86.218843648,135.86
2021-11-02 18:30:00,83.27784,2.31812,83.3100973196,1.22784,0.35812000000000005,1.279,82.05,1.96,82.0734067771,136.34,84.45784,15.73812,85.9116706775,1.22784,0.35812000000000005,1.279,83.23,15.38,84.6391003024,0.0,85.42784,1.45812,85.440283011,1.22784,0.35812000000000005,1.279,84.2,1.1,84.2071849666,136.4,85.57784,1.47812,85.5906042612,1.22784,0.35812000000000005,1.279,84.35,1.12,84.3574353569,136.14
2021-11-02 19:00:00,81.09848,1.85539,81.1197012468,1.21848,0.35539000000000004,1.26925,79.88,1.5,79.8940823841,136.6,82.23848,16.22539,83.8238085114,1.21848,0.35539000000000004,1.26925,81.02,15.87,82.5596590351,0.0,83.20848,0.9753900000000001,83.2141966828,1.21848,0.35539000000000004,1.26925,81.99,0.62,81.9923441548,136.69,83.34848,0.9753900000000001,83.3541870812,1.21848,0.35539000000000004,1.26925,82.13,0.62,82.132340159,136.41
2021-11-02 19:30:00,78.39736,1.03798,78.4042311196,1.22736,0.35798,1.2785,77.17,0.68,77.1729959247,136.6,79.48736,16.74798,81.2325995758,1.22736,0.35798,1.2785,78.26,16.39,79.9578620274,0.0,80.43736,0.65798,80.440051103,1.22736,0.35798,1.2785,79.21,0.30000000000000004,79.210568108,136.69,80.56736,0.6279800000000001,80.569807349,1.22736,0.35798,1.2785,79.34,0.27,79.3404594138,136.41
2021-11-02 20:00:00,75.866,0.6605000000000001,75.8688751482,1.236,0.36050000000000004,1.2875,74.63,0.30000000000000004,74.6306029722,135.34,76.906,17.3705,78.8433073016,1.236,0.36050000000000004,1.2875,75.67,17.01,77.5582942051,0.0,77.856,1.2505,77.8660419326,1.236,0.36050000000000004,1.2875,76.62,0.89,76.6251688416,135.41,77.986,1.1805,77.9949342986,1.236,0.36050000000000004,1.2875,76.75,0.8200000000000001,76.754380331,135.13
2021-11-02 20:30:00,73.44728,0.9437900000000001,73.453343552,1.24728,0.36379,1.29925,72.2,0.58,72.2023296023,135.34,74.46728,17.80379,76.5659893749,1.24728,0.36379,1.29925,73.22,17.44,75.2683333149,0.0,75.38728,1.9337900000000001,75.4120781411,1.24728,0.36379,1.29925,74.14,1.57,74.1566214171,135.41,75.51728,1.85379,75.5400298912,1.24728,0.36379,1.29925,74.27,1.49,74.2849446389,135.13
2021-11-02 21:00:00,71.0772,1.7108500000000002,71.0977873605,1.2372,0.36085,1.28875,69.84,1.35,69.8530464618,134.35,72.0372,18.54085,74.3849534688,1.2372,0.36085,1.28875,70.8,18.18,73.096869974,0.0,72.9472,2.67085,72.9960781656,1.2372,0.36085,1.28875,71.71,2.31,71.7471964609,134.41,73.0672,2.61085,73.1138307953,1.2372,0.36085,1.28875,71.83,2.25,71.8652308144,134.13
2021-11-02 21:30:00,67.70584,2.76337,67.7622091129,1.24584,0.36337,1.29775,66.46,2.4,66.5033202179,134.35,68.62584,19.65337,71.3845982552,1.24584,0.36337,1.29775,67.38,19.29,70.0868639618,0.0,69.52584,3.74337,69.6265412516,1.24584,0.36337,1.29775,68.28,3.38,68.3636072776,134.41,69.64584,3.69337,69.7437023054,1.24584,0.36337,1.29775,68.4,3.33,68.4810112367,134.13
2021-11-02 22:00:00,64.516,3.4705,64.6092766269,1.236,0.36050000000000004,1.2875,63.28,3.11,63.3563769482,134.49,65.366,20.4805,68.499378364,1.236,0.36050000000000004,1.2875,64.13,20.12,67.2121365529,0.0,66.236,4.4705,66.3866934427,1.236,0.36050000000000004,1.2875,65.0,4.11,65.1298096113,134.56,66.346,4.4005,66.4917748015,1.236,0.36050000000000004,1.2875,65.11,4.04,65.235218249,134.27
2021-11-02 22:30:00,60.30608,4.89344,60.5042894347,1.24608,0.36344000000000004,1.298,59.06,4.53,59.2334744887,134.85,61.07608,22.10344,64.952672062,1.24608,0.36344000000000004,1.298,59.83,21.74,63.6573365764,0.0,61.93608,5.93344,62.2196409183,1.24608,0.36344000000000004,1.298,60.69,5.57,60.9450654278,134.92,62.03608,5.89344,62.3153902082,1.24608,0.36344000000000004,1.298,60.79,5.53,61.0410108042,134.63
2021-11-02 23:00:00,55.87888,6.01134,56.2012939233,1.23888,0.36134000000000005,1.2905,54.64,5.65,54.9313398708,135.55,56.55888,23.40134,61.2089014821,1.23888,0.36134000000000005,1.2905,55.32,23.04,59.9261545571,0.0,57.40888,7.07134,57.8427467558,1.23888,0.36134000000000005,1.2905,56.17,6.71,56.5693645006,135.62,57.51888,7.03134,57.9470559964,1.23888,0.36134000000000005,1.2905,56.28,6.67,56.6738678758,135.32
2021-11-02 23:30:00,52.25456,7.12008,52.7374115785,1.23456,0.36008,1.286,51.02,6.76,51.4658916177,136.25,52.87456,24.56008,58.3002283426,1.23456,0.36008,1.286,51.64,24.2,57.0291995385,0.0,53.72456,8.23008,54.351288522,1.23456,0.36008,1.286,52.49,7.87,53.0767086395,136.29,53.81456,8.19008,54.4342197372,1.23456,0.36008,1.286,52.58,7.83,53.1598090666,136.01
2021-11-03 00:00:00,49.76592,7.75756,50.3669190104,1.22592,0.35756000000000004,1.2770000000000001,48.54,7.4,49.1008309502,136.25,50.33592,25.18756,56.2860375315,1.22592,0.35756000000000004,1.2770000000000001,49.11,24.83,55.0301826274,0.0,51.16592,8.867560000000001,51.9286528787,1.22592,0.35756000000000004,1.2770000000000001,49.94,8.51,50.6598825502,136.29,51.25592,8.83756,52.0122274259,1.22592,0.35756000000000004,1.2770000000000001,50.03,8.48,50.7435838309,136.01
2021-11-03 00:30:00,48.99648,8.11064,49.6632412716,1.23648,0.36064,1.288,47.76,7.75,48.3847093615,136.25,49.53648,25.59064,55.7561091397,1.23648,0.36064,1.288,48.3,25.23,54.4925949098,0.0,50.32648,9.22064,51.1641944254,1.23648,0.36064,1.288,49.09,8.86,49.8831404384,136.29,50.40648,9.18064,51.2357041212,1.23648,0.36064,1.288,49.17,8.82,49.9547925629,136.01
2021-11-03 01:00:00,49.69952,8.29861,50.3875899023,1.22952,0.35861000000000004,1.28075,48.47,7.94,49.1160309879,136.39,50.22952,25.75861,56.4491866067,1.22952,0.35861000000000004,1.28075,49.0,25.4,55.1920284099,0.0,51.01952,9.40861,51.8797972544,1.22952,0.35861000000000004,1.28075,49.79,9.05,50.6057961107,136.44,51.09952,9.37861,51.9530487052,1.22952,0.35861000000000004,1.28075,49.87,9.02,50.6791604114,136.17
2021-11-03 01:30:00,49.12704,8.45372,49.8490866616,1.24704,0.36372000000000004,1.299,47.88,8.09,48.5586501048,136.39,49.65704,25.90372,56.0073596182,1.24704,0.36372000000000004,1.299,48.41,25.54,54.7340817042,0.0,50.45704,9.56372,51.35540503,1.24704,0.36372000000000004,1.299,49.21,9.2,50.0626018101,136.44,50.53704,9.53372,51.4284379405,1.24704,0.36372000000000004,1.299,49.29,9.17,50.135745731,136.17
2021-11-03 02:00:00,47.88128,8.67204,48.6602635854,1.24128,0.36204000000000003,1.293,46.64,8.31,47.3745258551,136.26,48.40128,26.14204,55.0099096618,1.24128,0.36204000000000003,1.293,47.16,25.78,53.746385925,0.0,49.18128,9.79204,50.1466085573,1.24128,0.36204000000000003,1.293,47.94,9.43,48.8586583934,136.31,49.27128,9.752040000000001,50.2270974375,1.24128,0.36204000000000003,1.293,48.03,9.39,48.9392787033,136.04
2021-11-03 02:30:00,47.428960000000004,8.88428,48.2538773344,1.24896,0.36428000000000005,1.301,46.18,8.52,46.959373931100004,136.39,47.928960000000004,26.39428,54.7160234611,1.24896,0.36428000000000005,1.301,46.68,26.03,53.4470139484,0.0,48.72896,10.01428,49.7473350703,1.24896,0.36428000000000005,1.301,47.48,9.65,48.4507265167,136.44,48.79896,9.98428,49.8098819934,1.24896,0.36428000000000005,1.301,47.55,9.62,48.5133682607,136.17
2021-11-03 03:00:00,46.78032,8.88176,47.6160057124,1.24032,0.36176,1.292,45.54,8.52,46.3301413769,136.5,47.28032,26.39176,54.147517535,1.24032,0.36176,1.292,46.04,26.03,52.8889638772,0.0,48.05032,9.99176,49.0781878231,1.24032,0.36176,1.292,46.81,9.63,47.7903023636,136.56,48.14032,9.96176,49.1602183884,1.24032,0.36176,1.292,46.9,9.6,47.8724346571,136.28
2021-11-03 03:30:00,45.90848,8.92414,46.7678181087,1.24848,0.36414,1.3005,44.66,8.56,45.4729502012,136.5,46.38848,26.46414,53.4063833512,1.24848,0.36414,1.3005,45.14,26.1,52.1423973365,0.0,47.19848,10.05414,48.2574579257,1.24848,0.36414,1.3005,45.95,9.69,46.9606068956,136.56,47.27848,10.02414,48.3294739662,1.24848,0.36414,1.3005,46.03,9.66,47.0327173359,136.28
2021-11-03 04:00:00,45.08888,9.10134,45.998277027,1.23888,0.36134000000000005,1.2905,43.85,8.74,44.7125273274,136.61,45.56888,26.65134,52.7903092267,1.23888,0.36134000000000005,1.2905,44.33,26.29,51.5394315064,0.0,46.36888,10.24134,47.486398868,1.23888,0.36134000000000005,1.2905,45.13,9.88,46.1988235781,136.64,46.44888,10.22134,47.5602170375,1.23888,0.36134000000000005,1.2905,45.21,9.86,46.2727101,136.38
2021-11-03 04:30:00,45.24992,8.94456,46.1254855107,1.24992,0.36456000000000005,1.302,44.0,8.58,44.8287452423,136.61,45.72992,26.46456,52.8355800498,1.24992,0.36456000000000005,1.302,44.48,26.1,51.5720893507,0.0,46.53992,10.08456,47.6199800924,1.24992,0.36456000000000005,1.302,45.29,9.72,46.3212963981,136.77,46.62992,10.05456,47.7016102034,1.24992,0.36456000000000005,1.302,45.38,9.69,46.4030225309,136.49
2021-11-03 05:00:00,45.74224,8.63232,46.549645206,1.24224,0.36232000000000003,1.294,44.5,8.27,45.2619365472,136.61,46.23224,26.14232,53.1115892287,1.24224,0.36232000000000003,1.294,44.99,25.78,51.8527578823,0.0,47.05224,9.76232,48.0543044981,1.24224,0.36232000000000003,1.294,45.81,9.4,46.7644747645,136.58,47.14224,9.73232,48.1363567878,1.24224,0.36232000000000003,1.294,45.9,9.37,46.8466316825,136.31
2021-11-03 05:30:00,47.19064,8.13477,47.8866472679,1.25064,0.36477000000000004,1.30275,45.94,7.77,46.5924511053,136.49,47.75064,25.45477,54.1116340186,1.25064,0.36477000000000004,1.30275,46.5,25.09,52.8370901924,0.0,48.610640000000004,9.26477,49.4856573601,1.25064,0.36477000000000004,1.30275,47.36,8.9,48.1889987445,136.58,48.69064,9.23477,49.5586460727,1.25064,0.36477000000000004,1.30275,47.44,8.87,48.2621021092,136.31
2021-11-03 06:00:00,49.3808,7.4619,49.941399262,1.2408000000000001,0.3619,1.2925,48.14,7.1,48.6607603722,135.66,49.9708,24.6919,55.7384138476,1.2408000000000001,0.3619,1.2925,48.73,24.33,54.4661527924,0.0,50.8308,8.5819,51.55016233,1.2408000000000001,0.3619,1.2925,49.59,8.22,50.2666539567,135.72,50.9208,8.5519,51.6339313461,1.2408000000000001,0.3619,1.2925,49.68,8.19,50.3505561042,135.45
2021-11-03 06:30:00,56.06272,5.09246,56.2935318012,1.24272,0.36246,1.2945,54.82,4.73,55.023679448,135.33,56.76272,22.39246,61.0199036926,1.24272,0.36246,1.2945,55.52,22.03,59.7309911185,0.0,57.65272,6.18246,57.9832642669,1.24272,0.36246,1.2945,56.41,5.82,56.7094392496,135.41,57.76272,6.14246,58.0883950256,1.24272,0.36246,1.2945,56.52,5.78,56.814776247,135.1
2021-11-03 07:00:00,61.41072,3.27896,61.4981959865,1.23072,0.35896000000000006,1.282,60.18,2.92,60.2507991648,135.83,62.22072,20.508960000000002,65.513627877,1.23072,0.35896000000000006,1.282,60.99,20.15,64.232410822,0.0,63.15072,4.34896,63.3002913864,1.23072,0.35896000000000006,1.282,61.92,3.99,62.0484206084,135.88,63.26072,4.29896,63.406622304,1.23072,0.35896000000000006,1.282,62.03,3.94,62.1550038211,135.6
2021-11-03 07:30:00,66.15168,1.9892400000000001,66.1815823519,1.23168,0.35924,1.283,64.92,1.63,64.9404596534,135.57,67.04168,19.08924,69.7064268271,1.23168,0.35924,1.283,65.81,18.73,68.4234535814,0.0,67.97168,3.02924,68.0391473859,1.23168,0.35924,1.283,66.74,2.67,66.7933866487,135.64,68.10168,2.96924,68.1663788462,1.23168,0.35924,1.283,66.87,2.61,66.9209160129,135.36
2021-11-03 08:00:00,69.24704,0.6224700000000001,69.2498376725,1.27704,0.37247,1.33025,67.97,0.25,67.9704597601,135.19,70.19704,17.80247,72.4192817063,1.27704,0.37247,1.33025,68.92,17.43,71.0898818398,0.0,71.14704,1.6724700000000001,71.1666948555,1.27704,0.37247,1.33025,69.87,1.3,69.8820928422,135.26,71.27704,1.61247,71.2952767767,1.27704,0.37247,1.33025,70.0,1.24,70.0109819957,134.97
2021-11-03 08:30:00,71.01672,1.35446,71.0296352338,1.38672,0.40446000000000004,1.4445000000000001,69.63,0.9500000000000001,69.6364803821,135.44,71.97672,16.75446,73.9010159054,1.38672,0.40446000000000004,1.4445000000000001,70.59,16.35,72.4587510243,0.0,72.90672,0.66446,72.9097478274,1.38672,0.40446000000000004,1.4445000000000001,71.52,0.26,71.5204725935,135.51,73.03672,0.6744600000000001,73.0398340952,1.38672,0.40446000000000004,1.4445000000000001,71.65,0.27,71.6505087212,135.23
2021-11-03 09:00:00,71.59536,1.85573,71.6194059411,1.42536,0.41573000000000004,1.48475,70.17,1.44,70.1847739898,136.13,72.54536,16.245730000000002,74.3421347606,1.42536,0.41573000000000004,1.48475,71.12,15.83,72.8604371384,0.0,73.46536,0.8457300000000001,73.470227842,1.42536,0.41573000000000004,1.48475,72.04,0.43,72.0412833034,136.25,73.58536,0.9357300000000001,73.5913092489,1.42536,0.41573000000000004,1.48475,72.16,0.52,72.1618735899,135.95
2021-11-03 09:30:00,72.8628,2.02915,72.8910493378,1.4028,0.40915,1.4612500000000002,71.46,1.62,71.4783603617,136.02,73.8428,15.99915,75.5561507262,1.4028,0.40915,1.4612500000000002,72.44,15.59,74.0985944536,0.0,74.7628,1.05915,74.7703020093,1.4028,0.40915,1.4612500000000002,73.36,0.65,73.3628795782,136.08,74.8928,1.11915,74.9011614634,1.4028,0.40915,1.4612500000000002,73.49,0.71,73.4934296383,135.84
2021-11-03 10:00:00,73.84096,2.1065300000000002,73.8710013629,1.53096,0.44653000000000004,1.59475,72.31,1.6600000000000001,72.329051563,135.87,74.83096,15.96653,76.5153752834,1.53096,0.44653000000000004,1.59475,73.3,15.52,74.9250318652,0.0,75.75096,1.13653,75.7594854877,1.53096,0.44653000000000004,1.59475,74.22,0.6900000000000001,74.2232072872,135.98,75.87096,1.20653,75.8805527521,1.53096,0.44653000000000004,1.59475,74.34,0.76,74.3438847519,135.84
2021-11-03 10:30:00,74.47056,2.41308,74.509645428,1.69056,0.49308,1.7610000000000001,72.78,1.92,72.8053212341,135.87,75.46056,15.70308,77.0771226565,1.69056,0.49308,1.7610000000000001,73.77,15.21,75.3216901032,0.0,76.39056,1.43308,76.4040010431,1.69056,0.49308,1.7610000000000001,74.7,0.9400000000000001,74.7059140898,135.98,76.53056,1.52308,76.5457143582,1.69056,0.49308,1.7610000000000001,74.84,1.03,74.8470874517,135.68
2021-11-03 11:00:00,74.55608,3.06469,74.6190417371,1.93608,0.56469,2.01675,72.62,2.5,72.6630194803,135.51,75.55608,15.17469,77.0648586683,1.93608,0.56469,2.01675,73.62,14.61,75.0556893247,0.0,76.47608,2.11469,76.50531175,1.93608,0.56469,2.01675,74.54,1.55,74.5561137667,135.56,76.59608,2.18469,76.627229767,1.93608,0.56469,2.01675,74.66,1.62,74.6775736081,135.32
2021-11-03 11:30:00,74.38176,2.64093,74.4286284434,1.51176,0.44093000000000004,1.57475,72.87,2.2,72.9032022616,135.51,75.37176,15.33093,76.9151455837,1.51176,0.44093000000000004,1.57475,73.86,14.89,75.3459468054,0.0,76.30176,1.67093,76.3200536305,1.51176,0.44093000000000004,1.57475,74.79,1.23,74.8001136363,135.56,76.43176,1.75093,76.4518128795,1.51176,0.44093000000000004,1.57475,74.92,1.31,74.9314520078,135.32
2021-11-03 12:00:00,76.08776,2.96518,76.1455153916,1.45776,0.42518000000000006,1.5185,74.63,2.54,74.6732113947,135.51,77.13776,14.89518,78.5627163803,1.45776,0.42518000000000006,1.5185,75.68,14.47,77.050913687,0.0,78.07776,2.00518,78.1035041048,1.45776,0.42518000000000006,1.5185,76.62,1.58,76.6362890542,135.56,78.19776,2.08518,78.2255562118,1.45776,0.42518000000000006,1.5185,76.74,1.6600000000000001,76.757952031,135.32
2021-11-03 12:30:00,76.25816,2.9586300000000003,76.3155322203,1.53816,0.44863000000000003,1.6022500000000002,74.72,2.51,74.7621461704,135.03,77.30816,14.93863,78.7382643247,1.53816,0.44863000000000003,1.6022500000000002,75.77,14.49,77.143068386,0.0,78.24816,2.00863,78.273936517,1.53816,0.44863000000000003,1.6022500000000002,76.71,1.56,76.725860699,135.08,78.37816,2.07863,78.4057183352,1.53816,0.44863000000000003,1.6022500000000002,76.84,1.63,76.8572865771,134.81
2021-11-03 13:00:00,75.26912,2.36766,75.3063492639,2.28912,0.66766,2.3845,72.98,1.7000000000000002,72.99979726,135.14,76.29912,16.08766,77.9767177884,2.28912,0.66766,2.3845,74.01,15.42,75.5993154731,0.0,77.24912,1.67766,77.2673351673,2.28912,0.66766,2.3845,74.96,1.01,74.9668039868,135.19,77.38912,1.7276600000000002,77.408402021,2.28912,0.66766,2.3845,75.1,1.06,75.1074803199,134.94
2021-11-03 13:30:00,74.12744,0.89717,74.1328690593,2.04744,0.5971700000000001,2.13275,72.08,0.30000000000000004,72.0806243036,135.51,75.13744,18.10717,77.2884499467,2.04744,0.5971700000000001,2.13275,73.09,17.51,75.1581545809,0.0,76.09744,1.96717,76.1228620873,2.04744,0.5971700000000001,2.13275,74.05,1.37,74.0626721095,135.59,76.23744,1.8871700000000002,76.2607937827,2.04744,0.5971700000000001,2.13275,74.19,1.29,74.2012142758,135.35
2021-11-03 14:00:00,73.63936,1.36398,73.6519910298,1.65936,0.48398,1.7285,71.98,0.88,71.985379071,135.64,74.65936,17.03398,76.577911373,1.65936,0.48398,1.7285,73.0,16.55,74.8525383671,0.0,75.61936,1.41398,75.6325786037,1.65936,0.48398,1.7285,73.96,0.93,73.9658468484,135.69,75.74936,1.42398,75.7627432149,1.65936,0.48398,1.7285,74.09,0.9400000000000001,74.095962778,135.45
2021-11-03 14:30:00,73.98032,0.67551,73.983403957,1.39032,0.40551000000000004,1.44825,72.59,0.27,72.5905021335,135.42,75.02032,17.85551,77.1159364221,1.39032,0.40551000000000004,1.44825,73.63,17.45,75.6695407677,0.0,75.98032,1.76551,76.0008292906,1.39032,0.40551000000000004,1.44825,74.59,1.3599999999999999,74.6023974146,135.5,76.12032,1.68551,76.1389785909,1.39032,0.40551000000000004,1.44825,74.73,1.28,74.7409613264,135.27
2021-11-03 15:00:00,73.97216,0.58813,73.9744979838,1.50216,0.43813,1.56475,72.47,0.15,72.4701552365,135.42,75.00216,17.70813,77.0642710519,1.50216,0.43813,1.56475,73.5,17.27,75.5016748159,0.0,75.97216,1.60813,75.9891780266,1.50216,0.43813,1.56475,74.47,1.17,74.4791903823,135.5,76.10216,1.53813,76.1177022812,1.50216,0.43813,1.56475,74.6,1.1,74.6081094788,135.27
2021-11-03 15:30:00,73.87776,0.7489300000000001,73.8815560121,1.36776,0.39893,1.42475,72.51,0.35000000000000003,72.5108447062,135.42,74.91776,17.98893,77.0472086838,1.36776,0.39893,1.42475,73.55,17.59,75.6241403257,0.0,75.88776,1.8089300000000001,75.9093165926,1.36776,0.39893,1.42475,74.52,1.4100000000000001,74.5333381783,135.41,76.01776,1.72893,76.0374186461,1.36776,0.39893,1.42475,74.65,1.33,74.6618470171,135.27
2021-11-03 16:00:00,75.13376,0.52568,75.1355989608,1.25376,0.36568,1.306,73.88,0.16,73.8801732537,135.78,76.19376,17.47568,78.172171867,1.25376,0.36568,1.306,74.94,17.11,76.8684311015,0.0,77.15376,1.39568,77.166382608,1.25376,0.36568,1.306,75.9,1.03,75.9069884793,135.83,77.29376,1.31568,77.3049568191,1.25376,0.36568,1.306,76.04,0.9500000000000001,76.0459341451,135.6
2021-11-03 16:30:00,77.28912,0.44141,77.2903804698,1.23912,0.36141,1.29075,76.05,0.08,76.0500420776,135.23,78.37912,17.41141,80.2897481013,1.23912,0.36141,1.29075,77.14,17.05,79.0017854229,0.0,79.34912,1.41141,79.361671624,1.23912,0.36141,1.29075,78.11,1.05,78.1170570362,135.29,79.48912,1.34141,79.5004376036,1.23912,0.36141,1.29075,78.25,0.98,78.2561365006,135.08
2021-11-03 17:00:00,81.0184,1.03245,81.0249781954,1.2084,0.35245000000000004,1.25875,79.81,0.68,79.8128968275,134.86,82.1584,16.93245,83.8851032875,1.2084,0.35245000000000004,1.25875,80.95,16.58,82.6304961863,0.0,83.1484,0.61245,83.150655545,1.2084,0.35245000000000004,1.25875,81.94,0.26,81.9404124959,134.95,83.2784,0.59245,83.2805073445,1.2084,0.35245000000000004,1.25875,82.07,0.24,82.0703509192,134.74
2021-11-03 17:30:00,84.81504,1.75022,84.83309660890001,1.2350400000000001,0.36022000000000004,1.2865,83.58,1.3900000000000001,83.5915575881,135.97,86.02504,16.37022,87.5687821649,1.2350400000000001,0.36022000000000004,1.2865,84.79,16.01,86.2882622377,0.0,87.01504,0.8302200000000001,87.0190005197,1.2350400000000001,0.36022000000000004,1.2865,85.78,0.47000000000000003,85.7812875865,136.05,87.18504,0.8502200000000001,87.1891855327,1.2350400000000001,0.36022000000000004,1.2865,85.95,0.49,85.9513967309,135.83
2021-11-03 18:00:00,84.43944,1.55567,84.4537692271,1.21944,0.35567000000000004,1.27025,83.22,1.2,83.2286513167,136.66,85.66944,16.49567,87.2431090612,1.21944,0.35567000000000004,1.27025,84.45,16.14,85.9784978934,0.0,86.69944,0.72567,86.7024768577,1.21944,0.35567000000000004,1.27025,85.48,0.37,85.4808007684,136.72,86.82944,0.74567,86.8326417568,1.21944,0.35567000000000004,1.27025,85.61,0.39,85.6108883262,136.49
2021-11-03 18:30:00,82.71336,0.75973,82.7168490222,1.23336,0.35973000000000005,1.28475,81.48,0.4,81.4809818301,136.44,83.92336,17.65973,85.7612757447,1.23336,0.35973000000000005,1.28475,82.69,17.3,84.4803296632,0.0,84.95336,1.16973,84.961412674,1.23336,0.35973000000000005,1.28475,83.72,0.81,83.7239183268,136.5,85.10336,1.14973,85.1111259611,1.23336,0.35973000000000005,1.28475,83.87,0.79,83.8737205566,136.29
2021-11-03 19:00:00,80.35016,1.11588,80.3579081373,1.22016,0.35588000000000003,1.271,79.13,0.76,79.1336496062,136.44,81.52016,18.62588,83.6209297497,1.22016,0.35588000000000003,1.271,80.3,18.27,82.3521881919,0.0,82.54016,2.08588,82.5665120264,1.22016,0.35588000000000003,1.271,81.32,1.73,81.3383999105,136.5,82.69016,2.07588,82.7162126708,1.22016,0.35588000000000003,1.271,81.47,1.72,81.4881543539,136.29
2021-11-03 19:30:00,76.95928,2.63854,77.0044977352,1.22928,0.35854,1.2805,75.73,2.2800000000000002,75.7643141591,136.81,78.03928,19.97854,80.5560133289,1.22928,0.35854,1.2805,76.81,19.62,79.276229098,0.0,79.02928,3.67854,79.1148453443,1.22928,0.35854,1.2805,77.8,3.32,77.8708058261,136.88,79.15928,3.6185400000000003,79.2419424412,1.22928,0.35854,1.2805,77.93,3.26,77.9981570295,136.66
2021-11-03 20:00:00,74.7232,3.05385,74.7855776073,1.2132,0.35385000000000005,1.26375,73.51,2.7,73.5595683783,136.07,75.7832,20.44385,78.4923206757,1.2132,0.35385000000000005,1.26375,74.57,20.09,77.2288352884,0.0,76.7532,4.12385,76.8639047217,1.2132,0.35385000000000005,1.26375,75.54,3.77,75.6340168178,136.17,76.8932,4.04385,76.9994605764,1.2132,0.35385000000000005,1.26375,75.68,3.69,75.7699049755,135.91
2021-11-03 20:30:00,72.48376,3.55693,72.5709805278,1.22376,0.35693,1.27475,71.26,3.2,71.3318133794,136.4,73.49376,20.84693,76.3932408618,1.22376,0.35693,1.27475,72.27,20.49,75.1185263434,0.0,74.44376,4.64693,74.5886543743,1.22376,0.35693,1.27475,73.22,4.29,73.345569055,136.46,74.58376,4.57693,74.7240626837,1.22376,0.35693,1.27475,73.36,4.22,73.4812765267,136.23
2021-11-03 21:00:00,69.39088,4.43609,69.5325328293,1.22088,0.35609,1.27175,68.17,4.08,68.2919856206,135.88,70.34088,21.71609,73.616764151,1.22088,0.35609,1.27175,69.12,21.36,72.3451726102,0.0,71.25088,5.52609,71.4648554988,1.22088,0.35609,1.27175,70.03,5.17,70.2205796046,135.93,71.37088,5.46609,71.5798899962,1.22088,0.35609,1.27175,70.15,5.11,70.3358699385,135.72
2021-11-03 21:30:00,66.1512,5.6891,66.3953847812,1.2312,0.35910000000000003,1.2825,64.92,5.33,65.1384318202,135.73,67.0412,23.0091,70.8797656616,1.2312,0.35910000000000003,1.2825,65.81,22.65,69.5986968269,0.0,67.9412,6.7991,68.2805566633,1.2312,0.35910000000000003,1.2825,66.71,6.44,67.0201290658,135.83,68.0712,6.7491,68.4049604945,1.2312,0.35910000000000003,1.2825,66.84,6.39,67.1447518426,135.61
2021-11-03 22:00:00,62.43304,6.63672,62.784795420500004,1.2230400000000001,0.35672000000000004,1.274,61.21,6.28,61.5313131665,135.82,63.26304,23.72672,67.5660378593,1.2230400000000001,0.35672000000000004,1.274,62.04,23.37,66.2956899052,0.0,64.15304,7.7167200000000005,64.6154804114,1.2230400000000001,0.35672000000000004,1.274,62.93,7.36,63.358933861,135.83,64.26304,7.65672,64.7175684896,1.2230400000000001,0.35672000000000004,1.274,63.04,7.3,63.4612606241,135.61
2021-11-03 22:30:00,57.9324,7.88945,58.4671394123,1.2324,0.35945000000000005,1.28375,56.7,7.53,57.197822511,134.92,58.6724,25.12945,63.8274218425,1.2324,0.35945000000000005,1.28375,57.44,24.77,62.5532293331,0.0,59.5524,8.98945,60.2270583464,1.2324,0.35945000000000005,1.28375,58.32,8.63,58.9550616996,135.02,59.6724,8.95945,60.3412550919,1.2324,0.35945000000000005,1.28375,58.44,8.6,59.0693964757,134.78
2021-11-03 23:00:00,53.97928,8.56854,54.6551237035,1.22928,0.35854,1.2805,52.75,8.21,53.3850784396,135.47,54.66928,26.00854,60.5406832523,1.22928,0.35854,1.2805,53.44,25.65,59.2769440845,0.0,55.55928,9.69854,56.3994261695,1.22928,0.35854,1.2805,54.33,9.34,55.126985225,135.51,55.65928,9.65854,56.4910864212,1.22928,0.35854,1.2805,54.43,9.3,55.2187911856,135.29
2021-11-03 23:30:00,50.39872,9.80421,51.3434855786,1.24872,0.36421000000000003,1.30075,49.15,9.44,50.0483376347,136.19,51.04872,27.26421,57.8732145346,1.24872,0.36421000000000003,1.30075,49.8,26.9,56.6007950474,0.0,51.94872,10.97421,53.0952238413,1.24872,0.36421000000000003,1.30075,50.7,10.61,51.798282790100004,136.25,52.04872,10.93421,53.1848305625,1.24872,0.36421000000000003,1.30075,50.8,10.57,51.8880034305,136.01
2021-11-04 00:00:00,47.90584,10.25462,48.9910883473,1.21584,0.35462000000000005,1.2665,46.69,9.9,47.7280431193,136.19,48.50584,27.67462,55.8453320005,1.21584,0.35462000000000005,1.2665,47.29,27.32,54.6143433541,0.0,49.39584,11.41462,50.6975596952,1.21584,0.35462000000000005,1.2665,48.18,11.06,49.4331467742,136.25,49.49584,11.38462,50.7882638988,1.21584,0.35462000000000005,1.2665,48.28,11.03,49.5239265406,136.01
2021-11-04 00:30:00,47.19992,10.57581,48.3702409045,1.2199200000000001,0.35581,1.27075,45.98,10.22,47.1021103561,136.07,47.78992,27.98581,55.3812424469,1.2199200000000001,0.35581,1.27075,46.57,27.63,54.1496241908,0.0,48.68992,11.75581,50.0889945833,1.2199200000000001,0.35581,1.27075,47.47,11.4,48.8196773853,136.11,48.78992,11.72581,50.179188054,1.2199200000000001,0.35581,1.27075,47.57,11.37,48.909935596,135.88
2021-11-04 01:00:00,48.74008,10.03294,49.7619863294,1.21008,0.35294000000000003,1.2605,47.53,9.68,48.5057037883,136.07,49.36008,27.38294,56.4468147963,1.21008,0.35294000000000003,1.2605,48.15,27.03,55.2181437573,0.0,50.26008,11.20294,51.4935093604,1.21008,0.35294000000000003,1.2605,49.05,10.85,50.2356944811,136.11,50.35008,11.17294,51.5748499198,1.21008,0.35294000000000003,1.2605,49.14,10.82,50.3171143847,135.88
2021-11-04 01:30:00,48.4404,10.22595,49.5080034496,1.2204,0.35595000000000004,1.27125,47.22,9.87,48.2404944005,135.65,49.0504,27.62595,56.2950695316,1.2204,0.35595000000000004,1.27125,47.83,27.27,55.0578041698,0.0,49.9404,11.37595,51.2196816718,1.2204,0.35595000000000004,1.27125,48.72,11.02,49.9507637579,135.68,50.0404,11.34595,51.3105468063,1.2204,0.35595000000000004,1.27125,48.82,10.99,50.0417076048,135.49
2021-11-04 02:00:00,47.600880000000004,10.38609,48.7207824471,1.22088,0.35609,1.27175,46.38,10.03,47.4521369382,135.98,48.20088,27.90609,55.696271795,1.22088,0.35609,1.27175,46.98,27.55,54.4621235355,0.0,49.09088,11.56609,50.4349971455,1.22088,0.35609,1.27175,47.87,11.21,49.1650383911,136.03,49.19088,11.53609,50.5254791928,1.22088,0.35609,1.27175,47.97,11.18,49.2555915608,135.8
2021-11-04 02:30:00,46.80288,10.43959,47.9530459477,1.23288,0.35959,1.2842500000000001,45.57,10.08,46.6715255804,136.41,47.37288,27.96959,55.0135231035,1.23288,0.35959,1.2842500000000001,46.14,27.61,53.7699888414,0.0,48.27288,11.60959,49.6493053674,1.23288,0.35959,1.2842500000000001,47.04,11.25,48.3665597288,136.45,48.38288,11.57959,49.7492711671,1.23288,0.35959,1.2842500000000001,47.15,11.22,48.4665957129,136.27
2021-11-04 03:00:00,46.41448,10.36714,47.5581911499,1.22448,0.35714,1.2755,45.19,10.01,46.2853778206,136.41,46.98448,27.96714,54.6781700558,1.22448,0.35714,1.2755,45.76,27.61,53.4442672323,0.0,47.87448,11.54714,49.2473580758,1.22448,0.35714,1.2755,46.65,11.19,47.9733113304,136.45,47.97448,11.51714,49.3375642391,1.22448,0.35714,1.2755,46.75,11.16,48.063583928,136.27
2021-11-04 03:30:00,45.86648,10.71064,47.1004437007,1.23648,0.36064,1.288,44.63,10.35,45.8144016659,136.66,46.43648,28.36064,54.4120627802,1.23648,0.36064,1.288,45.2,28.0,53.1699163061,0.0,47.32648,11.88064,48.7949312532,1.23648,0.36064,1.288,46.09,11.52,47.507878294,136.69,47.41648,11.86064,48.8773706003,1.23648,0.36064,1.288,46.18,11.5,47.5903603685,136.46
2021-11-04 04:00:00,44.8428,11.20665,46.2219181348,1.2227999999999999,0.35665,1.2737500000000002,43.62,10.85,44.9491590578,136.92,45.3728,28.96665,53.8308256677,1.2227999999999999,0.35665,1.2737500000000002,44.15,28.61,52.6094535231,0.0,46.2728,12.40665,47.9071704869,1.2227999999999999,0.35665,1.2737500000000002,45.05,12.05,46.6337324262,136.97,46.3728,12.38665,47.9986007928,1.2227999999999999,0.35665,1.2737500000000002,45.15,12.03,46.7251902083,136.74
2021-11-04 04:30:00,44.77504,11.00022,46.1064967987,1.2350400000000001,0.36022000000000004,1.2865,43.54,10.64,44.8212137274,137.33,45.32504,28.72022,53.658273247,1.2350400000000001,0.36022000000000004,1.2865,44.09,28.36,52.4234460905,0.0,46.23504,12.19022,47.8150644405,1.2350400000000001,0.36022000000000004,1.2865,45.0,11.83,46.52901138,137.43,46.32504,12.17022,47.8970101974,1.2350400000000001,0.36022000000000004,1.2865,45.09,11.81,46.6109879749,137.22
2021-11-04 05:00:00,45.08568,10.80749,46.3629203261,1.22568,0.35749000000000003,1.27675,43.86,10.45,45.0877156219,137.14,45.63568,28.47749,53.7920321773,1.22568,0.35749000000000003,1.27675,44.41,28.12,52.5640799406,0.0,46.54568,11.99749,48.0670374889,1.22568,0.35749000000000003,1.27675,45.32,11.64,46.7909392938,137.19,46.63568,11.97749,48.1492151106,1.22568,0.35749000000000003,1.27675,45.41,11.62,46.873153297,136.99
2021-11-04 05:30:00,46.70312,10.309660000000001,47.827507849,1.23312,0.35966000000000004,1.2845,45.47,9.95,46.5459278563,136.99,47.31312,27.71966,54.8353068255,1.23312,0.35966000000000004,1.2845,46.08,27.36,53.5904469099,0.0,48.23312,11.48966,49.582720295,1.23312,0.35966000000000004,1.2845,47.0,11.13,48.299864389,137.05,48.34312,11.44966,49.6804988446,1.23312,0.35966000000000004,1.2845,47.11,11.09,48.3977292856,136.82
2021-11-04 06:00:00,49.45352,9.53686,50.3646933779,1.22352,0.35686,1.2745,48.23,9.18,49.0958786458,135.94,50.10352,26.92686,56.8807393223,1.22352,0.35686,1.2745,48.88,26.57,55.6346951102,0.0,51.00352,10.696860000000001,52.1131640399,1.22352,0.35686,1.2745,49.78,10.34,50.8425412425,136.01,51.11352,10.66686,52.2146897822,1.22352,0.35686,1.2745,49.89,10.31,50.9441674777,135.78
2021-11-04 06:30:00,55.82288,7.13959,56.2775948035,1.23288,0.35959,1.2842500000000001,54.59,6.78,55.0094219202,135.94,56.55288,24.51959,61.6395857389,1.23288,0.35959,1.2842500000000001,55.32,24.16,60.3656193541,0.0,57.48288,8.28959,58.0775240128,1.23288,0.35959,1.2842500000000001,56.25,7.93,56.8062267714,136.01,57.58288,8.25959,58.1722347522,1.23288,0.35959,1.2842500000000001,56.35,7.9,56.9010764397,135.78
2021-11-04 07:00:00,61.398,5.22525,61.6199451603,1.218,0.35525,1.26875,60.18,4.87,60.3767281326,136.05,62.208,22.49525,66.1503706457,1.218,0.35525,1.26875,60.99,22.14,64.8842022375,0.0,63.128,6.34525,63.4460919329,1.218,0.35525,1.26875,61.91,5.99,62.1991012797,136.11,63.258,6.29525,63.5704706335,1.218,0.35525,1.26875,62.04,5.94,62.3237129831,135.88
