Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-04 07:30:00,67.13784,3.49812,67.2289104731,1.22784,0.35812000000000005,1.279,65.91,3.14,65.984753542,135.65,68.01784,20.68812,71.0944784593,1.22784,0.35812000000000005,1.279,66.79,20.33,69.8155641673,0.0,68.90784,4.55812,69.0584308495,1.22784,0.35812000000000005,1.279,67.68,4.2,67.8101939239,135.7,69.03784,4.49812,69.1842210002,1.22784,0.35812000000000005,1.279,67.81,4.14,67.9362620402,135.49
2021-11-04 08:00:00,70.38648,1.9893900000000002,70.4145882567,1.26648,0.36939000000000005,1.31925,69.12,1.62,69.1389817686,135.43,71.31648,19.06939,73.8219611942,1.26648,0.36939000000000005,1.31925,70.05,18.7,72.5030516599,0.0,72.20648,3.02939,72.2700003996,1.26648,0.36939000000000005,1.31925,70.94,2.66,70.989852796,135.49,72.33648,2.95939,72.3969911527,1.26648,0.36939000000000005,1.31925,71.07,2.59,71.117177953,135.27
2021-11-04 08:30:00,72.59792,0.7148100000000001,72.6014389779,1.38792,0.40481000000000006,1.44575,71.21,0.31,71.2106747616,135.05,73.55792,17.73481,75.6656532415,1.38792,0.40481000000000006,1.44575,72.17,17.33,74.2215453895,0.0,74.42792,1.7448100000000002,74.4483689376,1.38792,0.40481000000000006,1.44575,73.04,1.34,73.0522908607,135.12,74.54792,1.67481,74.566730952,1.38792,0.40481000000000006,1.44575,73.16,1.27,73.1710222697,134.91
2021-11-04 09:00:00,72.9976,0.5518000000000001,72.9996855404,1.6176,0.4718,1.685,71.38,0.08,71.3800448305,134.9,73.9476,17.5018,75.9905293375,1.6176,0.4718,1.685,72.33,17.03,74.3078044353,0.0,74.8076,1.4918,74.8224731281,1.6176,0.4718,1.685,73.19,1.02,73.1971071833,134.98,74.9276,1.4218,74.9410885763,1.6176,0.4718,1.685,73.31,0.9500000000000001,73.3161551092,134.74
2021-11-04 09:30:00,74.50336,0.85348,74.5082483984,1.62336,0.47348,1.691,72.88,0.38,72.8809906629,134.9,75.46336,17.06348,77.3684758296,1.62336,0.47348,1.691,73.84,16.59,75.6807353294,0.0,76.31336,1.07348,76.3209098072,1.62336,0.47348,1.691,74.69,0.6000000000000001,74.6924099223,134.98,76.44336,0.99348,76.449815504,1.62336,0.47348,1.691,74.82,0.52,74.8218069817,134.85
2021-11-04 10:00:00,74.63456,1.29133,74.6457304845,1.92456,0.56133,2.00475,72.71,0.73,72.7136644655,134.9,75.59456,16.71133,77.4196748376,1.92456,0.56133,2.00475,73.67,16.15,75.4194364869,0.0,76.43456,0.71133,76.4378698863,1.92456,0.56133,2.00475,74.51,0.15,74.5101509863,134.98,76.55456,0.6413300000000001,76.5572462995,1.92456,0.56133,2.00475,74.63,0.08,74.6300428782,134.71
2021-11-04 10:30:00,74.52304,1.16672,74.5321724251,1.94304,0.56672,2.024,72.58,0.6000000000000001,72.5824799797,134.59,75.46304,16.89672,77.3315559962,1.94304,0.56672,2.024,73.52,16.33,75.3117474236,0.0,76.31304,0.8867200000000001,76.3181914513,1.94304,0.56672,2.024,74.37,0.32,74.3706884465,134.65,76.44304,0.8167200000000001,76.4474028074,1.94304,0.56672,2.024,74.5,0.25,74.5004194619,134.42
2021-11-04 11:00:00,73.24552,1.39786,73.2588575713,2.25552,0.65786,2.3495,70.99,0.74,70.9938567765,134.77,74.18552,16.86786,76.0790120772,2.25552,0.65786,2.3495,71.93,16.21,73.7339067187,0.0,75.00552,0.79786,75.0097634382,2.25552,0.65786,2.3495,72.75,0.14,72.7501347078,134.85,75.12552,0.7478600000000001,75.1292423085,2.25552,0.65786,2.3495,72.87,0.09,72.8700555784,134.64
2021-11-04 11:30:00,72.56392,1.31031,72.57574938,2.74392,0.8003100000000001,2.85825,69.82,0.51,69.821862622,134.77,73.45392,17.28031,75.4591775536,2.74392,0.8003100000000001,2.85825,70.71,16.48,72.6050583637,0.0,74.28392,1.23031,74.2941076618,2.74392,0.8003100000000001,2.85825,71.54,0.43,71.5412922724,134.85,74.40392,1.14031,74.4126576482,2.74392,0.8003100000000001,2.85825,71.66,0.34,71.6608065821,134.64
2021-11-04 12:00:00,71.94184,1.20637,71.9519539079,2.66184,0.7763700000000001,2.7727500000000003,69.28,0.43,69.2813344271,135.09,72.83184,17.30637,74.8597846668,2.66184,0.7763700000000001,2.7727500000000003,70.17,16.53,72.0907053648,0.0,73.63184,1.26637,73.6427291371,2.66184,0.7763700000000001,2.7727500000000003,70.97,0.49,70.9716915397,135.16,73.74184,1.18637,73.7513826336,2.66184,0.7763700000000001,2.7727500000000003,71.08,0.41000000000000003,71.0811824606,134.95
2021-11-04 12:30:00,72.56848,0.7678900000000001,72.5725426354,1.8784800000000001,0.5478900000000001,1.95675,70.69,0.22,70.690342339,134.98,73.44848,17.27789,75.4533279396,1.8784800000000001,0.5478900000000001,1.95675,71.57,16.73,73.4993727864,0.0,74.26848,1.28789,74.2796458134,1.8784800000000001,0.5478900000000001,1.95675,72.39,0.74,72.3937821916,135.05,74.36848,1.20789,74.3782886047,1.8784800000000001,0.5478900000000001,1.95675,72.49,0.66,72.4930044901,134.84
2021-11-04 13:00:00,72.9052,0.67735,72.9083465048,1.9452,0.56735,2.02625,70.96,0.11,70.9600852592,134.8,73.8052,17.42735,75.8348209931,1.9452,0.56735,2.02625,71.86,16.86,73.811375817,0.0,74.6052,1.38735,74.6180983881,1.9452,0.56735,2.02625,72.66,0.8200000000000001,72.6646268827,134.9,74.7252,1.30735,74.7366354545,1.9452,0.56735,2.02625,72.78,0.74,72.7837619253,134.67
2021-11-04 13:30:00,73.6412,0.6466000000000001,73.6440386522,1.5312000000000001,0.4466,1.595,72.11,0.2,72.1102773535,135.02,74.5612,17.4666,76.5797274806,1.5312000000000001,0.4466,1.595,73.03,17.02,74.9870742195,0.0,75.3712,1.3666,75.3835883001,1.5312000000000001,0.4466,1.595,73.84,0.92,73.8457310885,135.09,75.5012,1.2866,75.5121615437,1.5312000000000001,0.4466,1.595,73.97,0.84,73.9747693474,134.86
2021-11-04 14:00:00,72.63424,0.7008200000000001,72.6376208934,1.6142400000000001,0.47082,1.6815,71.02,0.23,71.0203724293,135.31,73.52424,17.87082,75.6649197122,1.6142400000000001,0.47082,1.6815,71.91,17.4,73.9851883825,0.0,74.35424,1.73082,74.374382309,1.6142400000000001,0.47082,1.6815,72.74,1.26,72.7509120218,135.37,74.46424,1.65082,74.4825365133,1.6142400000000001,0.47082,1.6815,72.85,1.18,72.8595559965,135.17
2021-11-04 14:30:00,72.2368,0.6624,72.2398369876,1.5168,0.4424,1.58,70.72,0.22,70.7203421937,135.27,73.1368,17.8024,75.2722854708,1.5168,0.4424,1.58,71.62,17.36,73.6939210519,0.0,73.9468,1.6924000000000001,73.9661642104,1.5168,0.4424,1.58,72.43,1.25,72.4407854734,135.68,74.0568,1.6224,74.0745692394,1.5168,0.4424,1.58,72.54,1.18,72.5495968287,135.06
2021-11-04 15:00:00,72.1288,0.7796500000000001,72.1330135483,1.4388,0.41965,1.49875,70.69,0.36,70.6909166725,135.27,73.0388,17.89965,75.200158082,1.4388,0.41965,1.49875,71.6,17.48,73.7028520479,0.0,73.8588,1.78965,73.8804790494,1.4388,0.41965,1.49875,72.42,1.37,72.4329572777,135.3,73.9788,1.70965,73.998552368,1.4388,0.41965,1.49875,72.54,1.29,72.5514693166,135.06
2021-11-04 15:30:00,72.13288,1.19209,72.1427297492,1.41288,0.41209,1.4717500000000001,70.72,0.78,70.7243013398,135.27,73.05288,18.39209,75.3325444337,1.41288,0.41209,1.4717500000000001,71.64,17.98,73.8618304674,0.0,73.89288,2.19209,73.9253878804,1.41288,0.41209,1.4717500000000001,72.48,1.78,72.5018537694,135.3,74.01288,2.13209,74.0435832038,1.41288,0.41209,1.4717500000000001,72.6,1.72,72.6203717975,135.06
2021-11-04 16:00:00,73.61584,0.7496200000000001,73.6196565399,1.3358400000000001,0.38962,1.3915,72.28,0.36,72.280896508,135.62,74.56584,17.86962,76.677166183,1.3358400000000001,0.38962,1.3915,73.23,17.48,75.2873382449,0.0,75.43584,1.75962,75.4563596992,1.3358400000000001,0.38962,1.3915,74.1,1.37,74.1126635603,135.67,75.56584,1.67962,75.5845043527,1.3358400000000001,0.38962,1.3915,74.23,1.29,74.2412082337,135.48
2021-11-04 16:30:00,75.89952,1.07736,75.9071659384,1.25952,0.36736,1.312,74.64,0.71,74.6433767993,135.29,76.89952,18.19736,79.0232882586,1.25952,0.36736,1.312,75.64,17.83,77.7130523143,0.0,77.77952,2.06736,77.8069901024,1.25952,0.36736,1.312,76.52,1.7000000000000002,76.5388816223,135.38,77.90952,1.99736,77.935118872,1.25952,0.36736,1.312,76.65,1.63,76.6673294174,135.13
2021-11-04 17:00:00,80.24136,0.70623,80.2444678184,1.22136,0.35623000000000005,1.27225,79.02,0.35000000000000003,79.0207751164,135.29,81.31136,17.60623,83.1956525298,1.22136,0.35623000000000005,1.27225,80.09,17.25,81.9266171644,0.0,82.22136,1.13623,82.2292104964,1.22136,0.35623000000000005,1.27225,81.0,0.78,81.0037554685,135.29,82.36136,1.12623,82.3690598166,1.22136,0.35623000000000005,1.27225,81.14,0.77,81.1436534795,135.04
2021-11-04 17:30:00,84.90056,1.7418300000000002,84.9184259161,1.24056,0.36183000000000004,1.2922500000000001,83.66,1.38,83.6713810093,136.32,86.08056,16.16183,87.5846308371,1.24056,0.36183000000000004,1.2922500000000001,84.84,15.8,86.2986998743,0.0,87.02056,0.8418300000000001,87.0246318031,1.24056,0.36183000000000004,1.2922500000000001,85.78,0.48,85.7813429599,136.36,87.16056,0.8718300000000001,87.1649201632,1.24056,0.36183000000000004,1.2922500000000001,85.92,0.51,85.921513604,136.13
2021-11-04 18:00:00,84.972,1.3335,84.9824629335,1.212,0.35350000000000004,1.2625,83.76,0.98,83.7657328506,135.8,86.162,16.6035,87.7471734944,1.212,0.35350000000000004,1.2625,84.95,16.25,86.4902595672,0.0,87.112,0.6335000000000001,87.1143034539,1.212,0.35350000000000004,1.2625,85.9,0.28,85.9004563434,135.88,87.252,0.6435000000000001,87.2543729348,1.212,0.35350000000000004,1.2625,86.04,0.29,86.0404887248,135.66
2021-11-04 18:30:00,83.33432,0.59001,83.3364086199,1.23432,0.36001000000000005,1.28575,82.1,0.23,82.1003221675,136.09,84.49432,17.53001,86.2936345443,1.23432,0.36001000000000005,1.28575,83.26,17.17,85.0119785677,0.0,85.45432,1.03001,85.4605273051,1.23432,0.36001000000000005,1.28575,84.22,0.67,84.2226650018,136.18,85.58432,1.02001,85.5903981195,1.23432,0.36001000000000005,1.28575,84.35,0.66,84.3525820589,135.96
2021-11-04 19:00:00,81.1264,1.1277,81.1342374356,1.2264,0.3577,1.2775,79.9,0.77,79.9037101767,136.52,82.2564,18.497700000000002,84.3106176365,1.2264,0.3577,1.2775,81.03,18.14,83.0356580031,0.0,83.1964,2.0877,83.2225898675,1.2264,0.3577,1.2775,81.97,1.73,81.9882540368,136.58,83.3264,2.0477,83.3515567476,1.2264,0.3577,1.2775,82.1,1.69,82.1173921895,136.35
2021-11-04 19:30:00,78.39672,2.20071,78.4276024832,1.23672,0.36071000000000003,1.2882500000000001,77.16,1.8399999999999999,77.1819357104,136.4,79.47672,19.37071,81.8032604965,1.23672,0.36071000000000003,1.2882500000000001,78.24,19.01,80.5163194638,0.0,80.39672,3.23071,80.4616062098,1.23672,0.36071000000000003,1.2882500000000001,79.16,2.87,79.2120098217,136.49,80.54672,3.15071,80.6083189023,1.23672,0.36071000000000003,1.2882500000000001,79.31,2.79,79.3590587142,136.27
2021-11-04 20:00:00,76.00112,2.72616,76.0499979592,1.22112,0.35616000000000003,1.272,74.78,2.37,74.8175467387,135.58,77.05112,19.98616,79.6010156016,1.22112,0.35616000000000003,1.272,75.83,19.63,78.3295972159,0.0,77.96112,3.76616,78.0520351612,1.22112,0.35616000000000003,1.272,76.74,3.41,76.8157256036,135.64,78.09112,3.69616,78.1785432302,1.22112,0.35616000000000003,1.272,76.87,3.34,76.9425272525,135.42
2021-11-04 20:30:00,73.33624,3.50057,73.4197390874,1.23624,0.36057000000000006,1.28775,72.1,3.14,72.1683420899,135.85,74.33624,20.59057,77.1352588008,1.23624,0.36057000000000006,1.28775,73.1,20.23,75.8476294949,0.0,75.23624,4.56057,75.3743365348,1.23624,0.36057000000000006,1.28775,74.0,4.2,74.1190933566,135.9,75.37624,4.49057,75.5098852831,1.23624,0.36057000000000006,1.28775,74.14,4.13,74.2549425964,135.69
2021-11-04 21:00:00,70.93232,4.01651,71.0459455083,1.22232,0.35651000000000005,1.27325,69.71,3.66,69.8060147838,135.11,71.89232,21.13651,74.9350233867,1.22232,0.35651000000000005,1.27325,70.67,20.78,73.6617763837,0.0,72.77232,5.08651,72.9498673211,1.22232,0.35651000000000005,1.27325,71.55,4.73,71.7061740717,135.19,72.89232,5.02651,73.0654235447,1.22232,0.35651000000000005,1.27325,71.67,4.67,71.8219868842,134.92
2021-11-04 21:30:00,67.67136,5.36623,67.8837932695,1.22136,0.35623000000000005,1.27225,66.45,5.01,66.638596924,135.11,68.54136,22.76623,72.2233982797,1.22136,0.35623000000000005,1.27225,67.32,22.41,70.9520295693,0.0,69.41136,6.46623,69.7119001854,1.22136,0.35623000000000005,1.27225,68.19,6.11,68.4631886491,135.19,69.53136,6.40623,69.8258534231,1.22136,0.35623000000000005,1.27225,68.31,6.05,68.5773913181,134.92
2021-11-04 22:00:00,64.17352,6.21686,64.4739483625,1.22352,0.35686,1.2745,62.95,5.86,63.222164626,136.23,64.99352,23.10686,68.9788708305,1.22352,0.35686,1.2745,63.77,22.75,67.7065388275,0.0,65.80352,7.26686,66.2035535198,1.22352,0.35686,1.2745,64.58,6.91,64.9486297007,136.29,65.91352,7.21686,66.3074293503,1.22352,0.35686,1.2745,64.69,6.86,65.0527147781,136.03
2021-11-04 22:30:00,60.10616,7.38763,60.5584638755,1.2261600000000001,0.35763,1.27725,58.88,7.03,59.2981896857,134.24,60.84616,24.46763,65.5814005993,1.2261600000000001,0.35763,1.27725,59.62,24.11,64.3104695987,0.0,61.66616,8.47763,62.2461685533,1.2261600000000001,0.35763,1.27725,60.44,8.12,60.9830140285,134.31,61.76616,8.42763,62.3384589845,1.2261600000000001,0.35763,1.27725,60.54,8.07,61.0754983606,134.04
2021-11-04 23:00:00,56.00184,8.32637,56.617440076,1.22184,0.35637,1.27275,54.78,7.97,55.3567457497,134.94,56.66184,25.73637,62.2328277757,1.22184,0.35637,1.27275,55.44,25.38,60.9732564326,0.0,57.47184,9.43637,58.2413725093,1.22184,0.35637,1.27275,56.25,9.08,56.9781440554,135.02,57.57184,9.39637,58.3335969246,1.22184,0.35637,1.27275,56.35,9.04,57.0705186589,134.75
2021-11-04 23:30:00,52.43064,9.52602,53.2889957482,1.22064,0.35602,1.2715,51.21,9.17,52.0245422853,136.19,53.03064,27.20602,59.6021501546,1.22064,0.35602,1.2715,51.81,26.85,58.3540795489,0.0,53.84064,10.66602,54.8869610951,1.22064,0.35602,1.2715,52.62,10.31,53.6205231231,136.25,53.93064,10.63602,54.9694356188,1.22064,0.35602,1.2715,52.71,10.28,53.7030958139,135.97
2021-11-05 00:00:00,49.65232,10.32651,50.7147876872,1.22232,0.35651000000000005,1.27325,48.43,9.97,49.4455842316,137.16,50.22232,28.09651,57.5473309578,1.22232,0.35651000000000005,1.27325,49.0,27.74,56.3072606331,0.0,51.04232,11.49651,52.3210108194,1.22232,0.35651000000000005,1.27325,49.82,11.14,51.0502889316,137.21,51.12232,11.46651,52.3924847069,1.22232,0.35651000000000005,1.27325,49.9,11.11,51.1218358434,136.94
2021-11-05 00:30:00,49.982,10.5935,51.0922945878,1.212,0.35350000000000004,1.2625,48.77,10.24,49.8334275361,137.47,50.562,28.2135,57.9009276804,1.212,0.35350000000000004,1.2625,49.35,27.86,56.670998756,0.0,51.392,11.7635,52.7211304531,1.212,0.35350000000000004,1.2625,50.18,11.41,51.4608637704,137.53,51.472,11.7335,52.792440806,1.212,0.35350000000000004,1.2625,50.26,11.38,51.5322423343,137.24
2021-11-05 01:00:00,51.32,10.11,52.3063523867,1.2,0.35000000000000003,1.25,50.12,9.76,51.0614531716,136.85,51.92,27.58,58.7906693277,1.2,0.35000000000000003,1.25,50.72,27.23,57.5672762948,0.0,52.74,11.27,53.930700904,1.2,0.35000000000000003,1.25,51.54,10.92,52.6841342341,136.91,52.84,11.23,54.0201675303,1.2,0.35000000000000003,1.25,51.64,10.88,52.7737055739,136.63
2021-11-05 01:30:00,51.24616,10.22888,52.2570464225,1.1961600000000001,0.34888,1.246,50.05,9.88,51.015849498,136.24,51.83616,27.71888,58.7820022796,1.1961600000000001,0.34888,1.246,50.64,27.37,57.5632391375,0.0,52.66616,11.37888,53.8813819348,1.1961600000000001,0.34888,1.246,51.47,11.03,52.6385961059,136.31,52.75616,11.34888,53.9630382317,1.1961600000000001,0.34888,1.246,51.56,11.0,52.7203338381,136.03
2021-11-05 02:00:00,50.11592,10.32881,51.1692266256,1.19592,0.34881,1.2457500000000001,48.92,9.98,49.927615605,136.5,50.69592,27.90881,57.8703549347,1.19592,0.34881,1.2457500000000001,49.5,27.56,56.6551286293,0.0,51.51592,11.49881,52.7836399357,1.19592,0.34881,1.2457500000000001,50.32,11.15,51.5405170715,136.54,51.61592,11.46881,52.8747274249,1.19592,0.34881,1.2457500000000001,50.42,11.12,51.6316840709,136.25
2021-11-05 02:30:00,49.03968,10.43699,50.1380192545,1.18968,0.34699,1.23925,47.85,10.09,48.9022555717,136.67,49.59968,28.02699,56.9705224178,1.18968,0.34699,1.23925,48.41,27.68,55.7647783103,0.0,50.43968,11.59699,51.7556904655,1.18968,0.34699,1.23925,49.25,11.25,50.5185609455,136.81,50.51968,11.57699,51.8291883475,1.18968,0.34699,1.23925,49.33,11.23,50.5921120334,136.5
2021-11-05 03:00:00,47.90728,10.74629,49.0977619221,1.18728,0.34629000000000004,1.23675,46.72,10.4,47.8635393593,136.67,48.45728,28.37629,56.1544461211,1.18728,0.34629000000000004,1.23675,47.27,28.03,54.9557440128,0.0,49.27728,11.92629,50.6999676268,1.18728,0.34629000000000004,1.23675,48.09,11.58,49.4645782353,136.81,49.37728,11.88629,50.7877905619,1.18728,0.34629000000000004,1.23675,48.19,11.54,49.5524742066,136.5
2021-11-05 03:30:00,47.27192,10.69181,48.4659594103,1.17192,0.34181,1.22075,46.1,10.35,47.2475660749,136.9,47.81192,28.38181,55.6013204246,1.17192,0.34181,1.22075,46.64,28.04,54.4199522234,0.0,48.65192,11.87181,50.0794288342,1.17192,0.34181,1.22075,47.48,11.53,48.8599150634,136.95,48.73192,11.85181,50.1524219471,1.17192,0.34181,1.22075,47.56,11.51,48.9329510657,136.66
2021-11-05 04:00:00,46.7076,10.79055,47.937833358,1.1676,0.34055,1.21625,45.54,10.45,46.7235925417,137.06,47.2276,28.53055,55.1764305212,1.1676,0.34055,1.21625,46.06,28.19,54.0018490424,0.0,48.0576,11.97055,49.5260233116,1.1676,0.34055,1.21625,46.89,11.63,48.3107544963,137.11,48.1376,11.95055,49.5988324365,1.1676,0.34055,1.21625,46.97,11.61,48.3836025943,136.82
2021-11-05 04:30:00,46.6676,10.76055,47.8921113135,1.1676,0.34055,1.21625,45.5,10.42,46.6779005526,137.19,47.1976,28.50055,55.1352409631,1.1676,0.34055,1.21625,46.03,28.16,53.960601368,0.0,48.0276,11.95055,49.4920802459,1.1676,0.34055,1.21625,46.86,11.61,48.276823632,137.29,48.1176,11.92055,49.5721992861,1.1676,0.34055,1.21625,46.95,11.58,48.3569943235,136.98
2021-11-05 05:00:00,46.464,10.8895,47.7229976662,1.164,0.3395,1.2125,45.3,10.55,46.5122833239,137.29,46.984,28.6495,55.0299019284,1.164,0.3395,1.2125,45.82,28.31,53.8602682875,0.0,47.824,12.0695,49.3235015611,1.164,0.3395,1.2125,46.66,11.73,48.1118332638,137.29,47.904,12.0495,49.3961908071,1.164,0.3395,1.2125,46.74,11.71,48.1845587299,136.98
2021-11-05 05:30:00,48.34848,10.37789,49.4497332567,1.15848,0.33789,1.20675,47.19,10.04,48.246219541,137.29,48.91848,28.01789,56.3739287753,1.15848,0.33789,1.20675,47.76,27.68,55.2014492563,0.0,49.76848,11.56789,51.0951825573,1.15848,0.33789,1.20675,48.61,11.23,49.8903297243,137.29,49.87848,11.53789,51.1955630183,1.15848,0.33789,1.20675,48.72,11.2,49.9907831505,137.06
2021-11-05 06:00:00,50.99408,9.57244,51.8847550115,1.17408,0.34244,1.223,49.82,9.23,50.6677935182,136.83,51.60408,27.10244,58.2882777804,1.17408,0.34244,1.223,50.43,26.76,57.0901261165,0.0,52.47408,10.73244,53.5603803217,1.17408,0.34244,1.223,51.3,10.39,52.3415905375,136.91,52.56408,10.70244,53.6425645192,1.17408,0.34244,1.223,51.39,10.36,52.4238657483,136.6
2021-11-05 06:30:00,56.86856,7.44083,57.3532829711,1.16856,0.34083,1.21725,55.7,7.1,56.1506901115,136.52,57.61856,24.83083,62.7412828604,1.16856,0.34083,1.21725,56.45,24.49,61.5334266883,0.0,58.53856,8.59083,59.165575861,1.16856,0.34083,1.21725,57.37,8.25,57.960153554,136.54,58.64856,8.55083,59.2686281583,1.16856,0.34083,1.21725,57.48,8.21,58.0633662476,136.27
2021-11-05 07:00:00,62.84728,5.35504,63.07501135,1.2172800000000001,0.35504,1.268,61.63,5.0,61.8324906501,135.97,63.69728,22.71504,67.6263005169,1.2172800000000001,0.35504,1.268,62.48,22.36,66.3605304379,0.0,64.62728,6.47504,64.9508388183,1.2172800000000001,0.35504,1.268,63.41,6.12,63.7046505367,136.06,64.74728,6.43504,65.0662739612,1.2172800000000001,0.35504,1.268,63.53,6.08,63.8202734247,135.74
2021-11-05 07:30:00,67.99056,3.8218300000000003,68.0978900823,1.24056,0.36183000000000004,1.2922500000000001,66.75,3.46,66.8396147505,135.97,68.92056,21.03183,72.0581811029,1.24056,0.36183000000000004,1.2922500000000001,67.68,20.67,70.7660321058,0.0,69.85056,4.90183,70.0223440743,1.24056,0.36183000000000004,1.2922500000000001,68.61,4.54,68.7600443572,136.06,69.98056,4.83183,70.1471692876,1.24056,0.36183000000000004,1.2922500000000001,68.74,4.47,68.8851834577,135.74
2021-11-05 08:00:00,71.79232,2.21151,71.8263738989,1.34232,0.39151,1.39825,70.45,1.82,70.4735049504,135.53,72.78232,19.34151,75.3084332174,1.34232,0.39151,1.39825,71.44,18.95,73.9105953162,0.0,73.71232,3.24151,73.7835585131,1.34232,0.39151,1.39825,72.37,2.85,72.4260961256,135.58,73.84232,3.18151,73.9108261952,1.34232,0.39151,1.39825,72.5,2.79,72.5536635877,135.29
2021-11-05 08:30:00,74.99824,0.64907,75.0010486258,1.3682400000000001,0.39907000000000004,1.4252500000000001,73.63,0.25,73.6304244182,135.36,76.01824,17.66907,78.0446593135,1.3682400000000001,0.39907000000000004,1.4252500000000001,74.65,17.27,76.621637936,0.0,76.93824,1.61907,76.9552737762,1.3682400000000001,0.39907000000000004,1.4252500000000001,75.57,1.22,75.5798471816,135.42,77.06824,1.54907,77.0838065651,1.3682400000000001,0.39907000000000004,1.4252500000000001,75.7,1.15,75.7087346348,135.13
2021-11-05 09:00:00,75.57576,0.6766800000000001,75.5787893221,1.32576,0.38668,1.381,74.25,0.29,74.2505663278,135.1,76.59576,17.02668,78.4653954416,1.32576,0.38668,1.381,75.27,16.64,77.0873692637,0.0,77.50576,1.04668,77.5128271462,1.32576,0.38668,1.381,76.18,0.66,76.1828589645,135.18,77.63576,0.9666800000000001,77.6417780644,1.32576,0.38668,1.381,76.31,0.58,76.3122041354,134.89
2021-11-05 09:30:00,77.216,1.2617500000000001,77.2263081408,1.446,0.42175,1.50625,75.77,0.84,75.7746560533,134.76,78.256,16.44175,79.9645713992,1.446,0.42175,1.50625,76.81,16.02,78.4628351514,0.0,79.126,0.5717500000000001,79.1280656535,1.446,0.42175,1.50625,77.68,0.15,77.6801448248,134.84,79.256,0.5617500000000001,79.2579907584,1.446,0.42175,1.50625,77.81,0.14,77.8101259477,134.53
2021-11-05 10:00:00,77.65024,1.7338200000000001,77.6695944617,1.59024,0.46382000000000007,1.6565,76.06,1.27,76.0706020747,134.47,78.69024,16.00382,80.3011589322,1.59024,0.46382000000000007,1.6565,77.1,15.54,78.6505028592,0.0,79.57024,0.8138200000000001,79.5744016418,1.59024,0.46382000000000007,1.6565,77.98,0.35000000000000003,77.9807854539,134.53,79.70024,0.9038200000000001,79.705364604,1.59024,0.46382000000000007,1.6565,78.11,0.44,78.1112392681,134.24
2021-11-05 10:30:00,76.48904,0.97472,76.4952503048,1.7990400000000002,0.5247200000000001,1.874,74.69,0.45,74.6913555909,134.47,77.48904,16.91472,79.3136751941,1.7990400000000002,0.5247200000000001,1.874,75.69,16.39,77.4442263826,0.0,78.34904,0.9547200000000001,78.3548566408,1.7990400000000002,0.5247200000000001,1.874,76.55,0.43,76.5512076979,134.53,78.47904,0.86472,78.4838038069,1.7990400000000002,0.5247200000000001,1.874,76.68,0.34,76.6807537782,134.24
2021-11-05 11:00:00,75.71392,1.19281,75.7233152831,1.96392,0.57281,2.04575,73.75,0.62,73.7526060557,134.65,76.67392,16.81281,78.4956087196,1.96392,0.57281,2.04575,74.71,16.24,76.4547035832,0.0,77.52392,0.8428100000000001,77.5285012164,1.96392,0.57281,2.04575,75.56,0.27,75.5604823966,134.71,77.64392,0.7728100000000001,77.6477658936,1.96392,0.57281,2.04575,75.68,0.2,75.6802642702,134.41
2021-11-05 11:30:00,76.08288,1.19834,76.0923166151,2.22288,0.64834,2.3155,73.86,0.55,73.8620477647,134.47,77.06288,16.97834,78.9110353693,2.22288,0.64834,2.3155,74.84,16.33,76.6008779323,0.0,77.92288,1.01834,77.9295338357,2.22288,0.64834,2.3155,75.7,0.37,75.7009042218,134.53,78.04288,0.9583400000000001,78.0487638227,2.22288,0.64834,2.3155,75.82,0.31,75.8206337352,134.23
2021-11-05 12:00:00,75.77512,1.14941,75.7838370259,2.53512,0.73941,2.64075,73.24,0.41000000000000003,73.241147588,134.47,76.74512,18.27941,78.8920165401,2.53512,0.73941,2.64075,74.21,17.54,76.2546765779,0.0,77.62512,1.8094100000000002,77.6462054421,2.53512,0.73941,2.64075,75.09,1.07,75.0976231315,134.53,77.73512,1.7894100000000002,77.7557127777,2.53512,0.73941,2.64075,75.2,1.05,75.2073300949,134.23
2021-11-05 12:30:00,74.7264,1.38895,74.7393071888,2.8764000000000003,0.8389500000000001,2.99625,71.85,0.55,71.8521050492,136.6,75.6664,18.88895,77.9884383807,2.8764000000000003,0.8389500000000001,2.99625,72.79,18.05,74.9945771373,0.0,76.5864,2.31895,76.621499555,2.8764000000000003,0.8389500000000001,2.99625,73.71,1.48,73.724856731,136.64,76.6564,2.30895,76.6911657954,2.8764000000000003,0.8389500000000001,2.99625,73.78,1.47,73.7946427595,136.36
2021-11-05 13:00:00,73.33064,1.74977,73.3515129896,2.33064,0.6797700000000001,2.42775,71.0,1.07,71.0080622183,137.06,74.26064,19.30977,76.7301105868,2.33064,0.6797700000000001,2.42775,71.93,18.63,74.3034440655,0.0,75.18064,2.66977,75.2280287038,2.33064,0.6797700000000001,2.42775,72.85,1.99,72.8771747531,137.09,75.26064,2.65977,75.3076245121,2.33064,0.6797700000000001,2.42775,72.93,1.98,72.9568728771,136.81
2021-11-05 13:30:00,72.21624,2.56432,72.2617537623,1.8662400000000001,0.54432,1.944,70.35,2.02,70.3789947356,137.38,73.13624,19.93432,75.8042658114,1.8662400000000001,0.54432,1.944,71.27,19.39,73.8605781185,0.0,74.00624,3.55432,74.091543037,1.8662400000000001,0.54432,1.944,72.14,3.01,72.2027679525,137.44,74.11624,3.50432,74.1990383388,1.8662400000000001,0.54432,1.944,72.25,2.96,72.3106084887,137.14
2021-11-05 14:00:00,71.43992,2.38581,71.4797471943,1.93992,0.56581,2.02075,69.5,1.82,69.5238261318,136.53,72.34992,19.71581,74.9881596518,1.93992,0.56581,2.02075,70.41,19.15,72.967736706,0.0,73.21992,3.39581,73.298623523,1.93992,0.56581,2.02075,71.28,2.83,71.3361570313,136.58,73.32992,3.33581,73.4057545126,1.93992,0.56581,2.02075,71.39,2.77,71.4437191081,136.3
2021-11-05 14:30:00,70.39712,2.78041,70.4520062458,1.88712,0.5504100000000001,1.96575,68.51,2.23,68.5462836338,136.25,71.30712,19.92041,74.0373425864,1.88712,0.5504100000000001,1.96575,69.42,19.37,72.0717233039,0.0,72.18712,3.79041,72.2865651547,1.88712,0.5504100000000001,1.96575,70.3,3.24,70.3746232672,136.27,72.30712,3.72041,72.4027696519,1.88712,0.5504100000000001,1.96575,70.42,3.17,70.4913136493,136.01
2021-11-05 15:00:00,69.72656,2.96233,69.7894588635,1.5165600000000001,0.44233000000000006,1.5797500000000002,68.21,2.52,68.2565344857,135.48,70.63656,19.98233,73.4085629941,1.5165600000000001,0.44233000000000006,1.5797500000000002,69.12,19.54,71.8288660637,0.0,71.51656,3.9323300000000003,71.6245877717,1.5165600000000001,0.44233000000000006,1.5797500000000002,70.0,3.49,70.0869467162,135.53,71.64656,3.87233,71.7511289072,1.5165600000000001,0.44233000000000006,1.5797500000000002,70.13,3.43,70.2138291222,135.24
2021-11-05 15:30:00,70.00112,3.14366,70.0716733028,1.28112,0.37366000000000005,1.3345,68.72,2.77,68.7758046118,134.99,70.93112,20.18366,73.7468908867,1.28112,0.37366000000000005,1.3345,69.65,19.81,72.4124202054,0.0,71.83112,4.14366,71.9505366113,1.28112,0.37366000000000005,1.3345,70.55,3.77,70.6506574633,135.06,71.95112,4.07366,72.0663470356,1.28112,0.37366000000000005,1.3345,70.67,3.7,70.7667923535,134.76
2021-11-05 16:00:00,72.18576,2.40168,72.2257018907,1.20576,0.35168000000000005,1.256,70.98,2.05,71.0095972387,134.87,73.14576,19.28168,75.6444670125,1.20576,0.35168000000000005,1.256,71.94,18.93,74.3889003817,0.0,74.06576,3.3616800000000002,74.1420103369,1.20576,0.35168000000000005,1.256,72.86,3.01,72.922148213,134.95,74.18576,3.30168,74.2591952394,1.20576,0.35168000000000005,1.256,72.98,2.95,73.0395981643,134.65
2021-11-05 16:30:00,75.14816,1.9436300000000002,75.1732907951,1.17816,0.34363000000000005,1.22725,73.97,1.6,73.987302289,134.39,76.15816,18.69363,78.4188570254,1.17816,0.34363000000000005,1.22725,74.98,18.35,77.1927645573,0.0,77.05816,2.88363,77.1120959679,1.17816,0.34363000000000005,1.22725,75.88,2.54,75.9224999588,134.44,77.18816,2.81363,77.2394235994,1.17816,0.34363000000000005,1.22725,76.01,2.47,76.0501216304,134.15
2021-11-05 17:00:00,78.42136,0.8587300000000001,78.426061494,1.16136,0.33873000000000003,1.20975,77.26,0.52,77.2617499155,134.24,79.47136,17.64873,81.4074611498,1.16136,0.33873000000000003,1.20975,78.31,17.31,80.2003254357,0.0,80.38136,1.81873,80.4019329013,1.16136,0.33873000000000003,1.20975,79.22,1.48,79.2338235856,134.32,80.51136,1.73873,80.53013269,1.16136,0.33873000000000003,1.20975,79.35,1.4,79.3623493856,134.02
2021-11-05 17:30:00,81.44,2.22125,81.4702863108,1.17,0.34125000000000005,1.21875,80.27,1.88,80.2920126787,133.92,82.07,12.05125,82.950090576,1.17,0.34125000000000005,1.21875,80.9,11.71,81.7430981796,0.0,83.46,2.8512500000000003,83.5086895273,1.17,0.34125000000000005,1.21875,82.29,2.51,82.3282709645,133.99,83.62,2.7912500000000002,83.6665732331,1.17,0.34125000000000005,1.21875,82.45,2.45,82.4863928172,133.69
2021-11-05 18:00:00,81.31,4.97125,81.4618280335,1.17,0.34125000000000005,1.21875,80.14,4.63,80.2736351488,134.21,81.2,4.87125,81.3459837765,1.17,0.34125000000000005,1.21875,80.03,4.53,80.1581050175,0.0,83.39,6.02125,83.6071022794,1.17,0.34125000000000005,1.21875,82.22,5.68,82.4159620462,134.25,83.53,5.94125,83.7410254986,1.17,0.34125000000000005,1.21875,82.36,5.6,82.5501641428,133.97
2021-11-05 18:30:00,78.58576,6.27293,78.8357236636,1.17576,0.34293,1.22475,77.41,5.93,77.6368018404,135.98,78.50576,6.18293,78.7488601604,1.17576,0.34293,1.22475,77.33,5.84,77.5502063182,0.0,80.65576,7.35293,80.990229045,1.17576,0.34293,1.22475,79.48,7.01,79.788536144,136.06,80.80576,7.29293,81.134195486,1.17576,0.34293,1.22475,79.63,6.95,79.932717957,135.75
2021-11-05 19:00:00,75.66128,7.52454,76.0345184337,1.18128,0.34454,1.2305,74.48,7.18,74.8252818237,136.26,75.57128,7.44454,75.9370761661,1.18128,0.34454,1.2305,74.39,7.1,74.7280543036,0.0,77.66128,8.63454,78.1398086269,1.18128,0.34454,1.2305,76.48,8.29,76.9279825551,136.31,77.79128,8.58454,78.2635136641,1.18128,0.34454,1.2305,76.61,8.24,77.0518637023,136.03
2021-11-05 19:30:00,71.68904,9.13972,72.2693084082,1.19904,0.34972000000000003,1.249,70.49,8.79,71.0359359761,136.7,71.61904,9.05972,72.1897874841,1.19904,0.34972000000000003,1.249,70.42,8.71,70.956609981,0.0,73.60904,10.28972,74.324754338,1.19904,0.34972000000000003,1.249,72.41,9.94,73.0890668979,136.77,73.74904,10.23972,74.4565159445,1.19904,0.34972000000000003,1.249,72.55,9.89,73.2209983543,136.48
2021-11-05 20:00:00,69.158,9.9065,69.8639227803,1.188,0.34650000000000003,1.2375,67.97,9.56,68.6390158729,136.7,69.078,9.836500000000001,69.7748293889,1.188,0.34650000000000003,1.2375,67.89,9.49,68.5500707512,0.0,71.018,11.0965,71.8796816649,1.188,0.34650000000000003,1.2375,69.83,10.75,70.652610709,136.77,71.158,11.0465,72.0103195816,1.188,0.34650000000000003,1.2375,69.97,10.7,70.7834083667,136.48
2021-11-05 20:30:00,66.9032,10.6151,67.7400805893,1.1832,0.3451,1.2325,65.72,10.27,66.51760143,136.8,66.8432,10.5451,67.6698789732,1.1832,0.3451,1.2325,65.66,10.2,66.4475402103,0.0,68.7532,11.8151,69.7610141716,1.1832,0.3451,1.2325,67.57,11.47,68.5366019,136.87,68.8732,11.7751,69.8725315002,1.1832,0.3451,1.2325,67.69,11.43,68.6482410554,136.58
2021-11-05 21:00:00,64.85536,11.30573,65.8334052861,1.18536,0.34573000000000004,1.23475,63.67,10.96,64.6064276988,137.03,64.77536,11.23573,65.7425957182,1.18536,0.34573000000000004,1.23475,63.59,10.89,64.5157360649,0.0,66.62536,12.51573,67.7907227618,1.18536,0.34573000000000004,1.23475,65.44,12.17,66.5620199513,137.08,66.75536,12.48573,67.9129703544,1.18536,0.34573000000000004,1.23475,65.57,12.14,66.6843647342,136.78
2021-11-05 21:30:00,61.99672,12.32321,63.209609993,1.17672,0.34321,1.2257500000000001,60.82,11.98,61.9886505741,136.65,61.95672,12.26321,63.1587006885,1.17672,0.34321,1.2257500000000001,60.78,11.92,61.9378301202,0.0,63.76672,13.56321,65.1932147164,1.17672,0.34321,1.2257500000000001,62.59,13.22,63.9709035422,136.71,63.88672,13.53321,65.304370185,1.17672,0.34321,1.2257500000000001,62.71,13.19,64.0821363564,136.42
2021-11-05 22:00:00,59.35184,13.17762,60.7971264144,1.19184,0.34762000000000004,1.2415,58.16,12.83,59.5583285528,136.95,59.34184,13.11762,60.7743854683,1.19184,0.34762000000000004,1.2415,58.15,12.77,59.5356649413,0.0,61.11184,14.44762,62.7964227632,1.19184,0.34762000000000004,1.2415,59.92,14.1,61.5566113427,137.0,61.23184,14.42762,62.9086198279,1.19184,0.34762000000000004,1.2415,60.04,14.08,61.6688576187,136.72
2021-11-05 22:30:00,56.0768,14.42615,57.902688211,1.1868,0.34615,1.23625,54.89,14.08,56.6670848024,137.31,56.0668,14.35615,57.8756002566,1.1868,0.34615,1.23625,54.88,14.01,56.6400432556,0.0,57.7868,15.71615,59.8858215696,1.1868,0.34615,1.23625,56.6,15.37,58.6497817558,137.38,57.9068,15.69615,59.9963883168,1.1868,0.34615,1.23625,56.72,15.35,58.7603684468,137.08
2021-11-05 23:00:00,52.88424,15.20832,55.0275916028,1.19424,0.34832,1.244,51.69,14.86,53.7836006604,137.74,52.90424,15.50832,55.1304507437,1.19424,0.34832,1.244,51.71,15.16,53.8864519151,0.0,54.50424,15.92832,56.7840079248,1.19424,0.34832,1.244,53.31,15.58,55.5400081023,137.78,54.61424,15.89832,56.8812077017,1.19424,0.34832,1.244,53.42,15.55,55.6372078739,137.5
2021-11-05 23:30:00,48.99496,20.17853,52.9875379534,1.19496,0.34853,1.24475,47.8,19.83,51.7500618357,138.11,48.95496,20.09853,52.9201192059,1.19496,0.34853,1.24475,47.76,19.75,51.6824931674,0.0,50.49496,21.49853,54.8810329491,1.19496,0.34853,1.24475,49.3,21.15,53.6452467605,138.18,49.92496,3.85853,50.0738443178,1.19496,0.34853,1.24475,48.73,3.51,48.856248321,137.86
2021-11-06 00:00:00,46.03624,20.81182,50.5219481518,1.20624,0.35182,1.2565,44.83,20.46,49.2781949751,135.75,46.00624,20.74182,50.4658024394,1.20624,0.35182,1.2565,44.8,20.39,49.221866076,0.0,47.47624,22.14182,52.385623576,1.20624,0.35182,1.2565,46.27,21.79,51.1440807914,135.81,46.98624,4.51182,47.202365079,1.20624,0.35182,1.2565,45.78,4.16,45.9686197313,135.52
2021-11-06 00:30:00,45.8532,20.86385,50.3767425214,1.2132,0.35385000000000005,1.26375,44.64,20.51,49.1262628336,135.75,45.8232,20.79385,50.3204715405,1.2132,0.35385000000000005,1.26375,44.61,20.44,49.0698043607,0.0,47.2932,22.18385,52.2376297994,1.2132,0.35385000000000005,1.26375,46.08,21.83,50.9893645773,135.81,46.7832,4.56385,47.0052819273,1.2132,0.35385000000000005,1.26375,45.57,4.21,45.7640579494,135.52
2021-11-06 01:00:00,46.87184,20.49012,51.1548082061,0.8918400000000001,0.26012,0.929,45.98,20.23,50.2335873694,135.75,46.83184,20.42012,51.0901413053,0.8918400000000001,0.26012,0.929,45.94,20.16,50.1688070418,0.0,48.35184,21.81012,53.0432065942,0.8918400000000001,0.26012,0.929,47.46,21.55,52.1234505765,135.81,47.82184,4.28012,48.0129962427,0.8918400000000001,0.26012,0.929,46.93,4.02,47.1018608974,135.52
2021-11-06 01:30:00,46.03624,20.53057,50.4067425833,0.75624,0.22057000000000002,0.7877500000000001,45.28,20.31,49.6263488482,135.34,46.02624,20.46057,50.3691343311,0.75624,0.22057000000000002,0.7877500000000001,45.27,20.24,49.5886126041,0.0,47.52624,21.85057,52.3086120812,0.75624,0.22057000000000002,0.7877500000000001,46.77,21.63,51.5295041699,135.4,47.00624,4.32057,47.2043845851,0.75624,0.22057000000000002,0.7877500000000001,46.25,4.1,46.4313740912,135.11
2021-11-06 02:00:00,44.80296,20.74253,49.3716292577,0.7629600000000001,0.22253,0.7947500000000001,44.04,20.52,48.5859238875,135.34,44.78296,20.66253,49.3199113175,0.7629600000000001,0.22253,0.7947500000000001,44.02,20.44,48.5340499031,0.0,46.26296,22.06253,51.2544310081,0.7629600000000001,0.22253,0.7947500000000001,45.5,21.84,50.4701456309,135.4,45.77296,4.44253,45.9880412712,0.7629600000000001,0.22253,0.7947500000000001,45.01,4.22,45.2073943067,135.11
2021-11-06 02:30:00,43.84368,21.00274,48.6146414514,0.76368,0.22274000000000002,0.7955,43.08,20.78,47.8298526027,135.74,43.82368,20.92274,48.562083747,0.76368,0.22274000000000002,0.7955,43.06,20.7,47.7771242333,0.0,45.28368,22.32274,50.4867942679,0.76368,0.22274000000000002,0.7955,44.52,22.1,49.7035250259,135.81,44.80368,4.69274,45.0487685764,0.76368,0.22274000000000002,0.7955,44.04,4.47,44.266268196,135.51
2021-11-06 03:00:00,42.8888,21.3534,47.9105088368,1.1088,0.3234,1.155,41.78,21.03,46.7742375673,135.74,42.8788,21.2934,47.8748407099,1.1088,0.3234,1.155,41.77,20.97,46.7383546993,0.0,44.2988,22.7034,49.7777867427,1.1088,0.3234,1.155,43.19,22.38,48.6440181317,135.81,43.8488,4.9334,44.1254540713,1.1088,0.3234,1.155,42.74,4.61,42.9879017864,135.51
2021-11-06 03:30:00,41.9748,22.02015,47.4001143571,1.2348,0.36015,1.28625,40.74,21.66,46.1400390117,136.27,41.9648,21.94015,47.3541404849,1.2348,0.36015,1.28625,40.73,21.58,46.0937013051,0.0,43.3848,23.36015,49.2741055633,1.2348,0.36015,1.28625,42.15,23.0,48.0168980672,136.35,42.9448,5.56015,43.3032460107,1.2348,0.36015,1.28625,41.71,5.2,42.032893072,136.07
2021-11-06 04:00:00,40.44368,22.63274,46.3457891491,1.24368,0.36274,1.2955,39.2,22.27,45.0842866196,136.49,40.43368,22.56274,46.3029125936,1.24368,0.36274,1.2955,39.19,22.2,45.0410490553,0.0,41.81368,24.00274,48.2132280878,1.24368,0.36274,1.2955,40.57,23.64,46.955026355,136.57,41.40368,6.03274,41.8408731918,1.24368,0.36274,1.2955,40.16,5.67,40.5582852202,136.28
2021-11-06 04:30:00,38.90616,23.18638,45.2912519528,1.25616,0.36638000000000004,1.3085,37.65,22.82,44.0258435467,137.08,38.91616,23.11638,45.2640534359,1.25616,0.36638000000000004,1.3085,37.66,22.75,43.9981601888,0.0,40.25616,24.56638,47.1599983487,1.25616,0.36638000000000004,1.3085,39.0,24.2,45.8981481108,137.13,39.88616,6.59638,40.4279357456,1.25616,0.36638000000000004,1.3085,38.63,6.23,39.1291425922,136.86
2021-11-06 05:00:00,38.6908,23.2219,45.1246567217,1.2408000000000001,0.3619,1.2925,37.45,22.86,43.8757575433,136.98,38.6808,23.1519,45.0800927489,1.2408000000000001,0.3619,1.2925,37.44,22.79,43.8307848435,0.0,40.0308,24.6019,46.9863643225,1.2408000000000001,0.3619,1.2925,38.79,24.24,45.7410286286,137.05,39.6608,6.6119,40.2081618362,1.2408000000000001,0.3619,1.2925,38.42,6.25,38.9250420681,136.76
2021-11-06 05:30:00,39.23968,22.87449,45.4202023252,1.2496800000000001,0.36449000000000004,1.30175,37.99,22.51,44.1581272248,137.07,39.24968,22.79449,45.3886126078,1.2496800000000001,0.36449000000000004,1.30175,38.0,22.43,44.1260116031,0.0,40.61968,24.23449,47.2997770488,1.2496800000000001,0.36449000000000004,1.30175,39.37,23.87,46.0410012923,137.13,40.22968,6.50449,40.7521231724,1.2496800000000001,0.36449000000000004,1.30175,38.98,6.14,39.4606132745,136.84
2021-11-06 06:00:00,40.23984,22.37162,46.0405702034,1.23984,0.36162000000000005,1.2915,39.0,22.01,44.7821404133,136.12,40.23984,22.31162,46.0114454267,1.23984,0.36162000000000005,1.2915,39.0,21.95,44.7526814839,0.0,41.63984,23.72162,47.9227663084,1.23984,0.36162000000000005,1.2915,40.4,23.36,46.6674361841,136.18,41.23984,6.14162,41.6946507294,1.23984,0.36162000000000005,1.2915,40.0,5.78,40.4154475418,135.9
2021-11-06 06:30:00,43.26896,21.07428,48.128247184,1.24896,0.36428000000000005,1.301,42.02,20.71,46.8463926039,135.5,43.26896,21.01428,48.1020047753,1.24896,0.36428000000000005,1.301,42.02,20.65,46.8198985475,0.0,44.72896,22.41428,50.0307886266,1.24896,0.36428000000000005,1.301,43.48,22.05,48.7515425397,135.55,44.26896,4.98428,44.5486685166,1.24896,0.36428000000000005,1.301,43.02,4.62,43.2673641444,135.28
2021-11-06 07:00:00,45.66048,20.33889,49.9854966992,1.23048,0.35889000000000004,1.28175,44.43,19.98,48.7157602835,134.91,45.66048,20.28889,49.9651727833,1.23048,0.35889000000000004,1.28175,44.43,19.93,48.6952749248,0.0,47.19048,21.718890000000002,51.9485474817,1.23048,0.35889000000000004,1.28175,45.96,21.36,50.6810733904,134.99,46.68048,4.00889,46.8523042343,1.23048,0.35889000000000004,1.28175,45.45,3.65,45.5963266064,134.68
2021-11-06 07:30:00,47.95592,20.30756,52.0784720993,1.22592,0.35756000000000004,1.2770000000000001,46.73,19.95,50.8103867334,136.06,47.93592,20.24756,52.0366804495,1.22592,0.35756000000000004,1.2770000000000001,46.71,19.89,50.7684567424,0.0,49.46592,21.67756,54.0073499535,1.22592,0.35756000000000004,1.2770000000000001,48.24,21.32,52.7412551993,136.12,48.93592,3.8575600000000003,49.0877279511,1.22592,0.35756000000000004,1.2770000000000001,47.71,3.5,47.8382075333,135.83
2021-11-06 08:00:00,49.714,19.857,53.533001457,1.224,0.357,1.275,48.49,19.5,52.2640421322,136.58,49.664,19.797,53.4643255358,1.224,0.357,1.275,48.44,19.44,52.19527948,0.0,51.234,21.217,55.4534385318,1.224,0.357,1.275,50.01,20.86,54.1861578265,136.63,50.654,3.477,50.7731941579,1.224,0.357,1.275,49.43,3.12,49.5283686386,136.36
2021-11-06 08:30:00,53.6764,18.7027,56.8414189148,1.3464,0.3927,1.4025,52.33,18.31,55.4408243084,136.2,53.6264,18.6527,56.7777596797,1.3464,0.3927,1.4025,52.28,18.26,55.3771252414,0.0,55.2364,20.0227,58.7534543687,1.3464,0.3927,1.4025,53.89,19.63,57.3538926316,136.24,54.6064,2.4527,54.6614549591,1.3464,0.3927,1.4025,53.26,2.06,53.2998236395,135.97
2021-11-06 09:00:00,57.08688,17.85284,59.8133410219,1.34688,0.39284,1.403,55.74,17.46,58.4106086255,135.66,57.00688,17.78284,59.7161097678,1.34688,0.39284,1.403,55.66,17.39,58.3133578179,0.0,58.71688,19.15284,61.7616651087,1.34688,0.39284,1.403,57.37,18.76,60.3593778961,135.69,58.01688,1.5128400000000002,58.0366009497,1.34688,0.39284,1.403,56.67,1.12,56.6810665037,135.42
2021-11-06 09:30:00,59.06032,17.40176,61.5706313887,1.48032,0.43176000000000003,1.542,57.58,16.97,60.0286373325,135.87,58.99032,17.33176,61.4837194581,1.48032,0.43176000000000003,1.542,57.51,16.9,59.9417225311,0.0,60.72032,18.69176,63.5321898946,1.48032,0.43176000000000003,1.542,59.24,18.26,61.9903637673,135.94,59.99032,0.9917600000000001,59.9985173283,1.48032,0.43176000000000003,1.542,58.51,0.56,58.5126798224,135.64
2021-11-06 10:00:00,59.764,16.95825,62.1234089459,1.674,0.48825,1.74375,58.09,16.47,60.3797068559,136.17,59.684,16.88825,62.0273556108,1.674,0.48825,1.74375,58.01,16.4,60.2836636246,0.0,61.434,18.23825,64.0840863168,1.674,0.48825,1.74375,59.76,17.75,62.3403569127,136.22,60.694,0.6382500000000001,60.6973557831,1.674,0.48825,1.74375,59.02,0.15,59.020190613,135.93
2021-11-06 10:30:00,60.32976,16.90868,62.6544763046,1.94976,0.5686800000000001,2.031,58.38,16.34,60.6235927672,135.96,60.24976,16.82868,62.5558794247,1.94976,0.5686800000000001,2.031,58.3,16.26,60.5250163156,0.0,61.99976,18.17868,64.6098649325,1.94976,0.5686800000000001,2.031,60.05,17.61,62.5788670399,136.02,61.23976,0.63868,61.2430903613,1.94976,0.5686800000000001,2.031,59.29,0.07,59.2900413223,135.72
2021-11-06 11:00:00,61.16496,16.72603,63.4106648078,1.49496,0.43603000000000003,1.55725,59.67,16.29,61.8536417683,135.96,61.08496,16.66603,63.3176823183,1.49496,0.43603000000000003,1.55725,59.59,16.23,61.7606751906,0.0,62.84496,17.99603,65.3708351879,1.49496,0.43603000000000003,1.55725,61.35,17.56,63.8136043489,136.02,62.07496,0.54603,62.0773614755,1.49496,0.43603000000000003,1.55725,60.58,0.11,60.5800998679,135.72
2021-11-06 11:30:00,61.35328,16.61679,63.5636899233,1.70328,0.49679000000000006,1.77425,59.65,16.12,61.7897798993,136.14,61.25328,16.53679,63.4462743923,1.70328,0.49679000000000006,1.77425,59.55,16.04,61.6723933377,0.0,63.02328,17.87679,65.5096438905,1.70328,0.49679000000000006,1.77425,61.32,17.38,63.7354438284,136.21,62.25328,0.67679,62.2569587714,1.70328,0.49679000000000006,1.77425,60.55,0.18,60.5502675469,135.89
2021-11-06 12:00:00,61.94304,16.32422,64.0579453546,1.7630400000000002,0.51422,1.8365,60.18,15.81,62.2220901288,135.79,61.85304,16.24422,63.950553091,1.7630400000000002,0.51422,1.8365,60.09,15.73,62.1147406016,0.0,63.62304,17.59422,66.0109672422,1.7630400000000002,0.51422,1.8365,61.86,17.08,64.1746523169,135.83,62.84304,0.9942200000000001,62.8509041291,1.7630400000000002,0.51422,1.8365,61.08,0.48,61.081886022,135.55
2021-11-06 12:30:00,62.16648,16.39814,64.2928474331,1.77648,0.51814,1.8505,60.39,15.88,62.4429859952,135.68,62.08648,16.33814,64.2002010702,1.77648,0.51814,1.8505,60.31,15.82,62.3503688842,0.0,63.87648,17.65814,66.272276296,1.77648,0.51814,1.8505,62.1,17.14,64.4219651982,135.74,63.09648,0.8481400000000001,63.1021800721,1.77648,0.51814,1.8505,61.32,0.33,61.3208879583,135.44
2021-11-06 13:00:00,61.30864,16.76002,63.5582221986,1.9886400000000002,0.5800200000000001,2.0715,59.32,16.18,61.4870295266,135.37,61.23864,16.68002,63.4696312913,1.9886400000000002,0.5800200000000001,2.0715,59.25,16.1,61.3984731081,0.0,63.00864,18.03002,65.5375490528,1.9886400000000002,0.5800200000000001,2.0715,61.02,17.45,63.4660767655,135.46,62.22864,0.6900200000000001,62.2324655132,1.9886400000000002,0.5800200000000001,2.0715,60.24,0.11,60.2401004315,135.14
2021-11-06 13:30:00,61.49952,16.58361,63.6962093131,1.58952,0.46361,1.65575,59.91,16.12,62.0408131797,135.73,61.42952,16.51361,63.6104177212,1.58952,0.46361,1.65575,59.84,16.05,61.9550490275,0.0,63.19952,17.85361,65.6729070337,1.58952,0.46361,1.65575,61.61,17.39,64.0172179964,135.8,62.43952,0.68361,62.4432620902,1.58952,0.46361,1.65575,60.85,0.22,60.850397698,135.51
2021-11-06 14:00:00,61.48312,16.32591,63.6137515185,1.56312,0.45591000000000004,1.62825,59.92,15.87,61.9859927726,135.92,61.39312,16.25591,63.5088166577,1.56312,0.45591000000000004,1.62825,59.83,15.8,61.8810867713,0.0,63.18312,17.58591,65.5848372984,1.56312,0.45591000000000004,1.62825,61.62,17.13,63.9567142683,135.98,62.41312,0.94591,62.4202875183,1.56312,0.45591000000000004,1.62825,60.85,0.49,60.8519728522,135.7
2021-11-06 14:30:00,61.73976,16.41118,63.8836817493,1.40976,0.41118000000000005,1.4685000000000001,60.33,16.0,62.4156142323,135.92,61.65976,16.33118,63.785840462,1.40976,0.41118000000000005,1.4685000000000001,60.25,15.92,62.3178056417,0.0,63.45976,17.69118,65.8795794541,1.40976,0.41118000000000005,1.4685000000000001,62.05,17.28,64.4111861403,136.07,62.66976,0.81118,62.6750096247,1.40976,0.41118000000000005,1.4685000000000001,61.26,0.4,61.2613058953,135.78
2021-11-06 15:00:00,61.09944,16.39692,63.2613669928,1.42944,0.41692,1.4889999999999999,59.67,15.98,61.7727229447,136.21,61.02944,16.32692,63.1756350455,1.42944,0.41692,1.4889999999999999,59.6,15.91,61.6870172727,0.0,62.81944,17.66692,65.2564334315,1.42944,0.41692,1.4889999999999999,61.39,17.25,63.7675042635,136.27,62.04944,0.8169200000000001,62.0548174004,1.42944,0.41692,1.4889999999999999,60.62,0.4,60.6213196821,135.99
2021-11-06 15:30:00,61.21136,16.79498,63.4736318974,1.25136,0.36498,1.3035,59.96,16.43,62.1703023959,136.02,61.14136,16.72498,63.3876238603,1.25136,0.36498,1.3035,59.89,16.36,62.0843112227,0.0,62.93136,18.06498,65.4728919008,1.25136,0.36498,1.3035,61.68,17.7,64.1694039243,136.07,62.16136,0.58498,62.1641124657,1.25136,0.36498,1.3035,60.91,0.22,60.9103973062,135.8
2021-11-06 16:00:00,62.13656,16.73608,64.3509787214,1.18656,0.34608000000000005,1.236,60.95,16.39,63.1152485537,136.02,62.05656,16.66608,64.2555434309,1.18656,0.34608000000000005,1.236,60.87,16.32,63.0198325926,0.0,63.87656,18.02608,66.3713377717,1.18656,0.34608000000000005,1.236,62.69,17.68,65.1353859281,136.07,63.08656,0.40608000000000005,63.0878669286,1.18656,0.34608000000000005,1.236,61.9,0.06,61.9000290792,135.8
2021-11-06 16:30:00,63.77376,16.43943,65.8585402455,1.16376,0.33943,1.21225,62.61,16.1,64.6469032514,136.02,63.67376,16.35943,65.7417573728,1.16376,0.33943,1.21225,62.51,16.02,64.5301518672,0.0,65.49376,17.70943,67.8458289791,1.16376,0.33943,1.21225,64.33,17.37,66.6338187409,136.07,64.67376,0.50943,64.6757663384,1.16376,0.33943,1.21225,63.51,0.17,63.5102275228,135.8
2021-11-06 17:00:00,66.9748,15.24265,68.6874239877,1.1748,0.34265,1.22375,65.8,14.9,67.4659173213,135.7,66.8748,15.17265,68.5743988895,1.1748,0.34265,1.22375,65.7,14.83,67.3529427716,0.0,68.7548,16.47265,70.700570868,1.1748,0.34265,1.22375,67.58,16.13,69.4782937326,135.78,67.8748,1.54265,67.8923283152,1.1748,0.34265,1.22375,66.7,1.2,66.7107937294,135.5
2021-11-06 17:30:00,69.26912,14.66516,70.8045048242,1.14912,0.33516,1.197,68.12,14.33,69.610942387,134.81,69.15912,14.58516,70.6803421851,1.14912,0.33516,1.197,68.01,14.25,69.4868519937,0.0,71.10912,15.87516,72.8596435086,1.14912,0.33516,1.197,69.96,15.54,71.6651463405,134.88,70.18912,2.03516,70.2186189169,1.14912,0.33516,1.197,69.04,1.7000000000000002,69.0609267242,134.6
2021-11-06 18:00:00,68.45528,15.01529,70.0826961073,1.11528,0.32529,1.16175,67.34,14.69,68.923665747,134.38,68.35528,14.93529,69.9679011495,1.11528,0.32529,1.16175,67.24,14.61,68.8089361929,0.0,70.29528,16.22529,72.1435127081,1.11528,0.32529,1.16175,69.18,15.9,70.9836769969,134.46,69.39528,1.7052900000000002,69.4162293723,1.11528,0.32529,1.16175,68.28,1.38,68.2939440946,134.2
2021-11-06 18:30:00,67.1312,15.7641,68.9572683787,1.1112,0.3241,1.1575,66.02,15.44,67.8014306634,134.5,67.0512,15.6841,68.861124114,1.1112,0.3241,1.1575,65.94,15.36,67.7053410005,0.0,68.9512,17.0041,71.0169514852,1.1112,0.3241,1.1575,67.84,16.68,69.8604895488,134.57,68.0712,1.0441,68.0792069155,1.1112,0.3241,1.1575,66.96,0.72,66.9638708559,134.32
