Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-06 19:00:00,64.34568,16.62249,66.4580597705,1.10568,0.32249,1.15175,63.24,16.3,65.3068725327,135.08,64.26568,16.54249,66.3606178487,1.10568,0.32249,1.15175,63.16,16.22,65.2094625035,0.0,66.12568,17.87249,68.4984047571,1.10568,0.32249,1.15175,65.02,17.55,67.3468848574,135.14,65.27568,0.5924900000000001,65.2783688818,1.10568,0.32249,1.15175,64.17,0.27,64.1705680199,134.89
2021-11-06 19:30:00,61.6364,17.5227,64.0787860391,1.1064,0.32270000000000004,1.1525,60.53,17.2,62.9263132561,135.59,61.5564,17.4427,63.9799825277,1.1064,0.32270000000000004,1.1525,60.45,17.12,62.8275170606,0.0,63.3464,18.7827,66.0723558854,1.1064,0.32270000000000004,1.1525,62.24,18.46,64.9198675291,135.66,62.5664,1.2927,62.5797529737,1.1064,0.32270000000000004,1.1525,61.46,0.97,61.4676540955,135.43
2021-11-06 20:00:00,59.12008,17.79794,61.7409955172,1.09008,0.31794,1.1355,58.03,17.48,60.6055385258,135.25,59.04008,17.70794,61.6384797464,1.09008,0.31794,1.1355,57.95,17.39,60.5030131481,0.0,60.77008,19.03794,63.6823820428,1.09008,0.31794,1.1355,59.68,18.72,62.5471086462,135.32,60.03008,1.94794,60.0616764256,1.09008,0.31794,1.1355,58.94,1.63,58.9625347149,135.1
2021-11-06 20:30:00,58.5084,16.14745,60.695741300899996,1.0884,0.31745,1.13375,57.42,15.83,59.5621129578,133.67,58.6284,19.42745,61.7633799274,1.0884,0.31745,1.13375,57.54,19.11,60.6303859463,0.0,60.1784,17.03745,62.5437009543,1.0884,0.31745,1.13375,59.09,16.72,61.4099869728,133.77,59.6384,3.99745,59.7722206469,1.0884,0.31745,1.13375,58.55,3.68,58.6655341747,133.54
2021-11-06 21:00:00,57.15928,10.22479,58.0665964274,1.07928,0.31479,1.12425,56.08,9.91,56.9488761961,133.93,57.93928,26.70479,63.7973822023,1.07928,0.31479,1.12425,56.86,26.39,62.6856578493,0.0,58.86928,11.40479,59.9638337889,1.07928,0.31479,1.12425,57.79,11.09,58.8444746769,133.99,58.98928,11.36479,60.074067672,1.07928,0.31479,1.12425,57.91,11.05,58.9548182933,133.77
2021-11-06 21:30:00,54.99816,11.20738,56.1284506276,1.08816,0.31738000000000005,1.1335,53.91,10.89,54.9989108983,136.41,55.72816,27.89738,62.3208763405,1.08816,0.31738000000000005,1.1335,54.64,27.58,61.2060944678,0.0,56.65816,12.40738,58.0007773487,1.08816,0.31738000000000005,1.1335,55.57,12.09,56.8699657113,136.47,56.76816,12.37738,58.1018375394,1.08816,0.31738000000000005,1.1335,55.68,12.06,56.9710979357,136.25
2021-11-06 22:00:00,52.85448,11.76339,54.1476998622,1.07448,0.31339,1.11925,51.78,11.45,53.0308485695,137.28,53.56448,28.46339,60.6573827985,1.07448,0.31339,1.11925,52.49,28.15,59.5619224001,0.0,54.48448,12.98339,56.0100613887,1.07448,0.31339,1.11925,53.41,12.67,54.89223078,137.33,54.60448,12.95339,56.1198676813,1.07448,0.31339,1.11925,53.53,12.64,55.0020954146,137.12
2021-11-06 22:30:00,50.56664,12.28402,52.0373157287,1.07664,0.31402,1.1215,49.49,11.97,50.91700109,137.28,51.24664,28.89402,58.8309655118,1.07664,0.31402,1.1215,50.17,28.58,57.7394605101,0.0,52.17664,13.50402,53.8958283901,1.07664,0.31402,1.1215,51.1,13.19,52.7748623873,137.33,52.28664,13.48402,53.9973288029,1.07664,0.31402,1.1215,51.21,13.17,52.8763935987,137.12
2021-11-06 23:00:00,48.31608,12.63094,49.9398060854,1.06608,0.31094000000000005,1.1105,47.25,12.32,48.8297542488,136.82,48.95608,29.52094,57.1680301169,1.06608,0.31094000000000005,1.1105,47.89,29.21,56.0952422225,0.0,49.89608,13.88094,51.7909190365,1.06608,0.31094000000000005,1.1105,48.83,13.57,50.6805071009,136.85,49.99608,13.85094,51.8792497464,1.06608,0.31094000000000005,1.1105,48.93,13.54,50.7688536408,136.67
2021-11-06 23:30:00,45.75024,25.44507,52.350129392,1.08024,0.31507,1.12525,44.67,25.13,51.2535442677,136.37,45.76024,26.04507,52.6530648316,1.08024,0.31507,1.12525,44.68,25.73,51.5590467328,0.0,46.70024,10.33507,47.8301796773,1.08024,0.31507,1.12525,45.62,10.02,46.7074383798,136.43,46.78024,10.125070000000001,47.8634296406,1.08024,0.31507,1.12525,45.7,9.81,46.7410536894,136.22
2021-11-07 00:00:00,43.70432,26.59626,51.1608114933,1.08432,0.31626000000000004,1.1295,42.62,26.28,50.0709776218,136.37,43.71432,26.52626,51.1330054138,1.08432,0.31626000000000004,1.1295,42.63,26.21,50.0427916887,0.0,44.63432,10.16626,45.7774547594,1.08432,0.31626000000000004,1.1295,43.55,9.85,44.6500279955,136.43,44.72432,10.14626,45.8607827174,1.08432,0.31626000000000004,1.1295,43.64,9.83,44.7334159214,136.22
2021-11-07 00:30:00,43.4664,26.49395,50.9043938729,1.0764,0.31395,1.12125,42.39,26.18,49.8227307562,136.45,43.4764,26.41395,50.8713486313,1.0764,0.31395,1.12125,42.4,26.1,49.7892558691,0.0,44.4064,10.02395,45.5237073904,1.0764,0.31395,1.12125,43.33,9.71,44.4046506573,136.52,44.4964,9.99395,45.6049191378,1.0764,0.31395,1.12125,43.42,9.68,44.4859393517,136.22
2021-11-07 01:00:00,44.74128,26.26954,51.8832426497,1.06128,0.30954000000000004,1.1055,43.68,25.96,50.8120458159,136.54,44.76128,26.19954,51.8650950394,1.06128,0.30954000000000004,1.1055,43.7,25.89,50.7935241935,0.0,45.69128,9.87954,46.7471750874,1.06128,0.30954000000000004,1.1055,44.63,9.57,45.6445155523,136.52,45.78128,9.83954,46.826724697,1.06128,0.30954000000000004,1.1055,44.72,9.53,45.7241653833,136.35
2021-11-07 01:30:00,43.96392,26.45031,51.3073597144,1.06392,0.31031000000000003,1.10825,42.9,26.14,50.2365365048,136.23,43.97392,26.38031,51.2798829548,1.06392,0.31031000000000003,1.10825,42.91,26.07,50.2086944662,0.0,44.91392,9.97031,46.0072525942,1.06392,0.31031000000000003,1.10825,43.85,9.66,44.9014264807,136.32,45.00392,9.95031,46.0907960927,1.06392,0.31031000000000003,1.10825,43.94,9.64,44.9850330666,136.15
2021-11-07 02:00:00,42.93304,26.79297,50.6074022754,1.07304,0.31297,1.11775,41.86,26.48,49.5323126858,136.54,42.94304,26.71297,50.5735845147,1.07304,0.31297,1.11775,41.87,26.4,49.4980494565,0.0,43.88304,10.20297,45.0535436615,1.07304,0.31297,1.11775,42.81,9.89,43.937548862,136.59,43.96304,10.18297,45.1269516372,1.07304,0.31297,1.11775,42.89,9.87,44.0110099861,136.37
2021-11-07 02:30:00,41.95184,27.03262,49.9071079452,1.07184,0.31262,1.1165,40.88,26.72,48.837821409200004,137.15,41.96184,26.96262,49.8776392129,1.07184,0.31262,1.1165,40.89,26.65,48.8079358301,0.0,42.90184,10.32262,44.1262320967,1.07184,0.31262,1.1165,41.83,10.01,43.0110334682,137.24,42.98184,10.29262,44.1970202191,1.07184,0.31262,1.1165,41.91,9.98,43.0818813424,137.03
2021-11-07 03:00:00,40.92176,27.29843,49.191409026,1.09176,0.31843000000000005,1.13725,39.83,26.98,48.1076844174,137.56,40.94176,27.22843,49.1692496604,1.09176,0.31843000000000005,1.13725,39.85,26.91,48.0850350941,0.0,41.86176,10.43843,43.1435716088,1.09176,0.31843000000000005,1.13725,40.77,10.12,42.0072291398,137.63,41.95176,10.41843,43.2260783644,1.09176,0.31843000000000005,1.13725,40.86,10.1,42.0897802323,137.42
2021-11-07 03:30:00,40.65288,27.08584,48.8497633648,1.08288,0.31584,1.1280000000000001,39.57,26.77,47.7746564613,138.22,40.65288,27.00584,48.8054509906,1.08288,0.31584,1.1280000000000001,39.57,26.69,47.7298753403,0.0,41.58288,10.17584,42.8098543422,1.08288,0.31584,1.1280000000000001,40.5,9.86,41.6829653456,138.27,41.66288,10.15584,42.8828247204,1.08288,0.31584,1.1280000000000001,40.58,9.84,41.7559816074,138.06
2021-11-07 04:00:00,39.658,22.9515,45.820610168900004,1.068,0.3115,1.1125,38.59,22.64,44.741006917600004,138.22,39.658,23.1015,45.8959286457,1.068,0.3115,1.1125,38.59,22.79,44.817097184,0.0,40.968,21.5715,46.3001796568,1.068,0.3115,1.1125,39.9,21.26,45.2105916794,138.27,40.658,5.9615,41.0927298467,1.068,0.3115,1.1125,39.59,5.65,39.9911315169,138.15
2021-11-07 04:30:00,39.32688,22.23534,45.1775811155,1.04688,0.30534,1.0905,38.28,21.93,44.1167009193,136.3,39.31688,22.15534,45.1295484517,1.04688,0.30534,1.0905,38.27,21.85,44.0683038022,0.0,40.70688,23.57534,47.0409049174,1.04688,0.30534,1.0905,39.66,23.27,45.982697833,136.35,40.32688,4.81534,40.6133567912,1.04688,0.30534,1.0905,39.28,4.51,39.5380639384,136.1
2021-11-07 05:00:00,38.9432,22.3101,44.8811027967,1.0632,0.31010000000000004,1.1075,37.88,22.0,43.8051869075,135.58,38.9432,22.2301,44.8413890535,1.0632,0.31010000000000004,1.1075,37.88,21.92,43.7650636924,0.0,40.3232,23.6301,46.7369456025,1.0632,0.31010000000000004,1.1075,39.26,23.32,45.6636617016,135.64,39.9532,4.9001,40.2525672504,1.0632,0.31010000000000004,1.1075,38.89,4.59,39.159931052,135.43
2021-11-07 05:30:00,39.71808,22.09569,45.4504718948,1.04808,0.30569,1.09175,38.67,21.79,44.3866308701,135.58,39.70808,22.01569,45.4028878318,1.04808,0.30569,1.09175,38.66,21.71,44.3386930344,0.0,41.10808,23.42569,47.3142388004,1.04808,0.30569,1.09175,40.06,23.12,46.2529782825,135.64,40.71808,4.71569,40.9902399488,1.04808,0.30569,1.09175,39.67,4.41,39.9143708456,135.43
2021-11-07 06:00:00,40.72664,21.81402,46.2007648665,1.07664,0.31402,1.1215,39.65,21.5,45.104018668,135.49,40.72664,21.73402,46.163046163,1.07664,0.31402,1.1215,39.65,21.42,45.0659394665,0.0,42.13664,23.12402,48.0647139953,1.07664,0.31402,1.1215,41.06,22.81,46.9704130278,135.64,41.71664,4.48402,41.9569361161,1.07664,0.31402,1.1215,40.64,4.17,40.8533780733,135.43
2021-11-07 06:30:00,43.24952,20.52611,47.8731884458,1.04952,0.30611000000000005,1.09325,42.2,20.22,46.7941064665,135.35,43.22952,20.46611,47.8294162411,1.04952,0.30611000000000005,1.09325,42.18,20.16,46.7501657751,0.0,44.69952,21.82611,49.7436042719,1.04952,0.30611000000000005,1.09325,43.65,21.52,48.6665480592,135.41,44.23952,3.39611,44.3696821373,1.04952,0.30611000000000005,1.09325,43.19,3.09,43.3003949174,135.18
2021-11-07 07:00:00,44.98616,19.67388,49.1000625845,1.07616,0.31388000000000005,1.121,43.91,19.36,47.9885163346,134.49,44.97616,19.59388,49.0588942171,1.07616,0.31388000000000005,1.121,43.9,19.28,47.9471417292,0.0,46.48616,20.93388,50.98225577,1.07616,0.31388000000000005,1.121,45.41,20.62,49.8723620856,134.56,45.99616,2.69388,46.0749793728,1.07616,0.31388000000000005,1.121,44.92,2.38,44.9830056799,134.33
2021-11-07 07:30:00,46.29608,19.53969,50.2506368981,1.09608,0.31969000000000003,1.14175,45.2,19.22,49.116681484,133.8,46.28608,19.46969,50.2142413112,1.09608,0.31969000000000003,1.14175,45.19,19.15,49.0801242867,0.0,47.81608,20.79969,52.1440755088,1.09608,0.31969000000000003,1.14175,46.72,20.48,51.0116535705,133.88,47.30608,2.6196900000000003,47.3785603481,1.09608,0.31969000000000003,1.14175,46.21,2.3,46.267203287,133.66
2021-11-07 08:00:00,48.292,21.87725,53.0163308006,1.1219999999999999,0.32725000000000004,1.16875,47.17,21.55,51.8595352852,133.65,48.282,21.59725,52.8922747815,1.1219999999999999,0.32725000000000004,1.16875,47.16,21.27,51.7346933885,0.0,49.422,11.69725,50.7873974679,1.1219999999999999,0.32725000000000004,1.16875,48.3,11.37,49.6202267226,133.72,49.312,5.66725,49.6365899973,1.1219999999999999,0.32725000000000004,1.16875,48.19,5.34,48.4849636485,133.49
2021-11-07 08:30:00,52.05176,22.39218,56.6638813024,1.24176,0.36218,1.2935,50.81,22.03,55.3802943293,134.45,52.02176,22.32218,56.6086851415,1.24176,0.36218,1.2935,50.78,21.96,55.324949164,0.0,52.94176,6.33218,53.3191002873,1.24176,0.36218,1.2935,51.7,5.97,52.0435481112,134.52,53.05176,6.28218,53.4224206177,1.24176,0.36218,1.2935,51.81,5.92,52.1471236024,134.3
2021-11-07 09:00:00,55.72272,21.38121,59.6839816472,1.27272,0.37121000000000004,1.32575,54.45,21.01,58.3628529118,134.81,55.69272,21.31121,59.6309209443,1.27272,0.37121000000000004,1.32575,54.42,20.94,58.3096904468,0.0,56.62272,5.23121,56.8638547608,1.27272,0.37121000000000004,1.32575,55.35,4.86,55.5629561849,134.86,56.72272,5.19121,56.9597719927,1.27272,0.37121000000000004,1.32575,55.45,4.82,55.6590953933,134.65
2021-11-07 09:30:00,58.75496,20.98603,62.3903740954,1.49496,0.43603000000000003,1.55725,57.26,20.55,60.8359277072,135.22,58.69496,20.92603,62.3136988227,1.49496,0.43603000000000003,1.55725,57.2,20.49,60.7591976576,0.0,59.61496,4.67603,59.7980661256,1.49496,0.43603000000000003,1.55725,58.12,4.24,58.2744540944,135.27,59.71496,4.62603,59.8938778287,1.49496,0.43603000000000003,1.55725,58.22,4.19,58.3705790617,135.07
2021-11-07 10:00:00,60.0276,20.65305,63.4811880486,1.8276,0.53305,1.90375,58.2,20.12,61.5796589792,136.02,59.9676,20.60305,63.4081912616,1.8276,0.53305,1.90375,58.14,20.07,61.5066215948,0.0,60.8876,4.42305,61.048040141,1.8276,0.53305,1.90375,59.06,3.89,59.1879692167,136.06,60.9976,4.36305,61.1534415308,1.8276,0.53305,1.90375,59.17,3.83,59.2938259855,135.86
2021-11-07 10:30:00,61.07192,20.64931,64.4683908281,2.19192,0.63931,2.28325,58.88,20.01,62.1872535171,135.84,61.02192,20.58931,64.4018199026,2.19192,0.63931,2.28325,58.83,19.95,62.1206197651,0.0,61.94192,4.43931,62.1007965051,2.19192,0.63931,2.28325,59.75,3.8,59.870714878,135.91,62.04192,4.38931,62.1969925283,2.19192,0.63931,2.28325,59.85,3.75,59.9673661253,135.68
2021-11-07 11:00:00,61.27744,20.18342,64.5158515084,2.61744,0.7634200000000001,2.7265,58.66,19.42,61.7910349484,135.84,61.19744,20.12342,64.4211044228,2.61744,0.7634200000000001,2.7265,58.58,19.36,61.6962397558,0.0,62.09744,4.04342,62.228942622,2.61744,0.7634200000000001,2.7265,59.48,3.2800000000000002,59.5703684729,135.91,62.21744,3.99342,62.3454669038,2.61744,0.7634200000000001,2.7265,59.6,3.23,59.6874601571,135.68
2021-11-07 11:30:00,62.35304,19.77422,65.4134647748,2.48304,0.7242200000000001,2.5865,59.87,19.05,62.827696122,135.46,62.27304,19.70422,65.3160607864,2.48304,0.7242200000000001,2.5865,59.79,18.98,62.7302518726,0.0,63.16304,3.55422,63.2629599517,2.48304,0.7242200000000001,2.5865,60.68,2.83,60.7459570671,135.52,63.26304,3.50422,63.3600172652,2.48304,0.7242200000000001,2.5865,60.78,2.7800000000000002,60.843543618,135.3
2021-11-07 12:00:00,63.11448,19.48964,66.0551561424,2.36448,0.68964,2.463,60.75,18.8,63.5924720388,135.6,63.03448,19.43964,65.9639695,2.36448,0.68964,2.463,60.67,18.75,63.5012708534,0.0,63.92448,3.29964,64.0095834028,2.36448,0.68964,2.463,61.56,2.61,61.6153041054,135.67,64.02448,3.22964,64.1058859529,2.36448,0.68964,2.463,61.66,2.54,61.7122937509,135.46
2021-11-07 12:30:00,64.16096,19.21153,66.9754557511,2.13096,0.62153,2.21975,62.03,18.59,64.7557642222,135.6,64.07096,19.14153,66.8691714175,2.13096,0.62153,2.21975,61.94,18.52,64.6494702221,0.0,64.96096,3.09153,65.0344822526,2.13096,0.62153,2.21975,62.83,2.47,62.8785321075,135.67,65.08096,3.03153,65.1515274469,2.13096,0.62153,2.21975,62.95,2.41,62.9961157533,135.46
2021-11-07 13:00:00,64.15232,19.38651,67.0175867319,1.94232,0.5665100000000001,2.02325,62.21,18.82,64.9944343771,135.2,64.07232,19.32651,66.9236593363,1.94232,0.5665100000000001,2.02325,62.13,18.76,64.9004969164,0.0,64.97232,3.31651,65.0569105074,1.94232,0.5665100000000001,2.02325,63.03,2.75,63.0899627516,135.27,65.07232,3.25651,65.1537542093,1.94232,0.5665100000000001,2.02325,63.13,2.69,63.1872851134,135.04
2021-11-07 13:30:00,63.72296,19.85128,66.7434562246,1.99296,0.58128,2.076,61.73,19.27,64.6678111583,135.24,63.63296,19.79128,66.6396905935,1.99296,0.58128,2.076,61.64,19.21,64.5640279103,0.0,64.54296,3.72128,64.6501477987,1.99296,0.58128,2.076,62.55,3.14,62.6287641583,135.32,64.64296,3.66128,64.7465616755,1.99296,0.58128,2.076,62.65,3.08,62.7256638068,135.1
2021-11-07 14:00:00,63.53088,20.02734,66.6128145408,1.67088,0.48734000000000005,1.7405,61.86,19.54,64.8727307888,135.24,63.46088,19.96734,66.5280238475,1.67088,0.48734000000000005,1.7405,61.79,19.48,64.7879193986,0.0,64.36088,3.83734,64.4751739249,1.67088,0.48734000000000005,1.7405,62.69,3.35,62.779444088,135.32,64.47088,3.78734,64.5820277806,1.67088,0.48734000000000005,1.7405,62.8,3.3,62.886644051,135.1
2021-11-07 14:30:00,62.75152,20.36586,65.9736425844,1.63152,0.47586000000000006,1.6995,61.12,19.89,64.2749290159,135.5,62.66152,20.28586,65.8633601075,1.63152,0.47586000000000006,1.6995,61.03,19.81,64.164608625,0.0,63.57152,4.06586,63.701407933,1.63152,0.47586000000000006,1.6995,61.94,3.59,62.0439497453,135.6,63.68152,4.00586,63.8073891007,1.63152,0.47586000000000006,1.6995,62.05,3.5300000000000002,62.1503290418,135.39
2021-11-07 15:00:00,62.5936,20.40355,65.8351244668,1.1436,0.33355,1.19125,61.45,20.07,64.6444692143,135.89,62.5036,20.33355,65.7278728437,1.1436,0.33355,1.19125,61.36,20.0,64.5371954767,0.0,63.4036,4.06355,63.5336834409,1.1436,0.33355,1.19125,62.26,3.73,62.3716321736,135.96,63.5136,4.01355,63.640285736,1.1436,0.33355,1.19125,62.37,3.68,62.4784706919,135.73
2021-11-07 15:30:00,62.79008,20.91794,66.1827346084,1.09008,0.31794,1.1355,61.7,20.6,65.0480591563,136.07,62.69008,20.85794,66.0689018484,1.09008,0.31794,1.1355,61.6,20.54,64.9342097819,0.0,63.58008,4.61794,63.7475642095,1.09008,0.31794,1.1355,62.49,4.3,62.6377689577,136.11,63.68008,4.55794,63.842990264,1.09008,0.31794,1.1355,62.59,4.24,62.7334496102,135.9
2021-11-07 16:00:00,64.30776,20.35393,67.4519863508,1.00776,0.29393,1.04975,63.3,20.06,66.4025120007,135.98,64.21776,20.28393,67.345070463,1.00776,0.29393,1.04975,63.21,19.99,66.2955820549,0.0,65.08776,4.20393,65.2233817681,1.00776,0.29393,1.04975,64.08,3.91,64.1991783437,136.11,65.19776,4.14393,65.329320101,1.00776,0.29393,1.04975,64.19,3.85,64.3053543649,135.82
2021-11-07 16:30:00,67.4908,19.4919,70.2491441247,1.0008,0.2919,1.0425,66.49,19.2,69.2066478021,135.3,67.3608,19.4219,70.1048327596,1.0008,0.2919,1.0425,66.36,19.13,69.0623377826,0.0,68.2408,3.4419,68.327545399,1.0008,0.2919,1.0425,67.24,3.15,67.3137437675,135.37,68.3508,3.3819,68.4344146483,1.0008,0.2919,1.0425,67.35,3.09,67.4208469244,135.15
2021-11-07 17:00:00,71.26328,18.29679,73.574639657,0.98328,0.28679000000000004,1.02425,70.28,18.01,72.5509372786,134.81,71.13328,18.21679,73.4288428444,0.98328,0.28679000000000004,1.02425,70.15,17.93,72.4051614182,0.0,72.00328,2.29679,72.0399026586,0.98328,0.28679000000000004,1.02425,71.02,2.01,71.0484377027,134.89,72.13328,2.22679,72.167642869,0.98328,0.28679000000000004,1.02425,71.15,1.94,71.1764434346,134.66
2021-11-07 17:30:00,73.46672,17.79071,75.5901336807,0.99672,0.29071,1.0382500000000001,72.47,17.5,74.5530073169,134.44,73.32672,17.70071,75.4329039641,0.99672,0.29071,1.0382500000000001,72.33,17.41,74.3958130542,0.0,74.22672,1.83071,74.2492926637,0.99672,0.29071,1.0382500000000001,73.23,1.54,73.2461910272,134.5,74.35672,1.7507100000000002,74.3773271546,0.99672,0.29071,1.0382500000000001,73.36,1.46,73.374526915,134.28
2021-11-07 18:00:00,72.97032,18.46176,75.2695435299,1.00032,0.29176,1.042,71.97,18.17,74.2282277843,134.19,72.87032,18.38176,75.1529948678,1.00032,0.29176,1.042,71.87,18.09,74.1117062278,0.0,73.77032,2.48176,73.8120535252,1.00032,0.29176,1.042,72.77,2.19,72.8029463689,134.27,73.88032,2.40176,73.9193488499,1.00032,0.29176,1.042,72.88,2.11,72.9105376472,134.03
2021-11-07 18:30:00,71.13984,19.22162,73.6908916397,0.9998400000000001,0.29162000000000005,1.0415,70.14,18.93,72.6496008248,134.57,71.02984,19.13162,73.5612469596,0.9998400000000001,0.29162000000000005,1.0415,70.03,18.84,72.5199731109,0.0,71.93984,3.06162,72.004958831,0.9998400000000001,0.29162000000000005,1.0415,70.94,2.77,70.9940596106,134.63,72.05984,2.99162,72.1219129741,0.9998400000000001,0.29162000000000005,1.0415,71.06,2.7,71.1112761804,134.4
2021-11-07 19:00:00,68.91712,20.20791,71.8187235731,0.9871200000000001,0.28791,1.02825,67.93,19.92,70.7904746417,135.22,68.81712,20.12791,71.7002703347,0.9871200000000001,0.28791,1.02825,67.83,19.84,70.6720206305,0.0,69.73712,3.9879100000000003,69.8510510448,0.9871200000000001,0.28791,1.02825,68.75,3.7,68.8494916466,135.31,69.85712,3.93791,69.968023767,0.9871200000000001,0.28791,1.02825,68.87,3.65,68.9666542613,135.08
2021-11-07 19:30:00,66.41648,20.97064,69.6485215751,0.99648,0.29064,1.038,65.42,20.68,68.610777579,135.5,66.32648,20.88064,69.53562451,0.99648,0.29064,1.038,65.33,20.59,68.4978612805,0.0,67.22648,4.74064,67.3934216434,0.99648,0.29064,1.038,66.23,4.45,66.379329614,135.56,67.32648,4.67064,67.4882937049,0.99648,0.29064,1.038,66.33,4.38,66.4744559963,135.36
2021-11-07 20:00:00,63.73432,21.74001,67.3401186564,0.9943200000000001,0.29001000000000005,1.03575,62.74,21.45,66.305430396,135.5,63.64432,21.66001,67.2291268831,0.9943200000000001,0.29001000000000005,1.03575,62.65,21.37,66.1944061081,0.0,64.54432,5.43001,64.7723262888,0.9943200000000001,0.29001000000000005,1.03575,63.55,5.14,63.7575258303,135.56,64.65432,5.37001,64.8769458441,0.9943200000000001,0.29001000000000005,1.03575,63.66,5.08,63.8623676354,135.36
2021-11-07 20:30:00,62.1516,21.77505,65.8557073082,1.0116,0.29505000000000003,1.05375,61.14,21.48,64.8034721292,135.88,62.0716,21.70505,65.7570735515,1.0116,0.29505000000000003,1.05375,61.06,21.41,64.7048043039,0.0,62.9416,5.74505,63.2032484138,1.0116,0.29505000000000003,1.05375,61.93,5.45,62.1693445357,135.95,63.0516,5.68505,63.30737758,1.0116,0.29505000000000003,1.05375,62.04,5.39,62.2736999061,135.74
2021-11-07 21:00:00,60.06704,22.31372,64.0776981063,1.00704,0.29372000000000004,1.049,59.06,22.02,63.0314524662,134.63,59.98704,22.22372,63.9713896879,1.00704,0.29372000000000004,1.049,58.98,21.93,62.9250768772,0.0,60.85704,6.26372,61.1785379508,1.00704,0.29372000000000004,1.049,59.85,5.97,60.1470148885,134.71,60.95704,6.21372,61.2729225825,1.00704,0.29372000000000004,1.049,59.95,5.92,60.2415877945,134.49
2021-11-07 21:30:00,57.61432,23.06876,62.0610792446,1.02432,0.29876,1.067,56.59,22.77,60.9991885192,134.63,57.53432,22.97876,61.9533807714,1.02432,0.29876,1.067,56.51,22.68,60.8913992285,0.0,58.39432,6.91876,58.8027707527,1.02432,0.29876,1.067,57.37,6.62,57.7506822471,134.71,58.50432,6.86876,58.9061569159,1.02432,0.29876,1.067,57.48,6.57,57.8542591345,134.49
2021-11-07 22:00:00,54.804,23.955750000000002,59.8110054594,1.014,0.29575,1.05625,53.79,23.66,58.7635916193,135.17,54.724,23.86575,59.7016766855,1.014,0.29575,1.05625,53.71,23.57,58.6541473384,0.0,55.594,7.56575,56.1064471256,1.014,0.29575,1.05625,54.58,7.27,55.0620495441,135.26,55.684,7.52575,56.1902551076,1.014,0.29575,1.05625,54.67,7.23,55.1460043884,135.05
2021-11-07 22:30:00,51.7608,24.78065,57.3869412938,1.0308,0.30065000000000003,1.07375,50.73,24.48,56.3276424147,136.86,51.6908,24.71065,57.2935862734,1.0308,0.30065000000000003,1.07375,50.66,24.41,56.2341862216,0.0,52.5508,8.24065,53.1929966543,1.0308,0.30065000000000003,1.07375,51.52,7.94,52.1282457023,136.94,52.6408,8.19065,53.2742017497,1.0308,0.30065000000000003,1.07375,51.61,7.89,52.2096178879,136.72
2021-11-07 23:00:00,48.21984,25.31037,54.4588633664,1.02984,0.30037,1.07275,47.19,25.01,53.4078290141,136.86,48.15984,25.22037,54.3639333728,1.02984,0.30037,1.07275,47.13,24.92,53.3126936104,0.0,48.99984,8.85037,49.7927039752,1.02984,0.30037,1.07275,47.97,8.55,48.7260033247,136.94,49.07984,8.81037,49.864349128,1.02984,0.30037,1.07275,48.05,8.51,48.7977724901,136.72
2021-11-07 23:30:00,45.21816,26.06988,52.1950250215,1.02816,0.29988000000000004,1.071,44.19,25.77,51.1551463687,136.49,45.15816,25.98988,52.103102374,1.02816,0.29988000000000004,1.071,44.13,25.69,51.063029679,0.0,46.01816,9.56988,47.0026983587,1.02816,0.29988000000000004,1.071,44.99,9.27,45.9350955153,136.54,46.09816,9.53988,47.0749367052,1.02816,0.29988000000000004,1.071,45.07,9.24,46.0074178802,136.32
2021-11-08 00:00:00,42.9132,26.4826,50.426886053,1.0032,0.2926,1.045,41.91,26.19,49.4202812618,136.72,42.8632,26.4026,50.3423400429,1.0032,0.2926,1.045,41.86,26.11,49.3355014163,0.0,43.7032,9.8626,44.8022384374,1.0032,0.2926,1.045,42.7,9.57,43.7592835865,136.79,43.7832,9.8326,44.8736963599,1.0032,0.2926,1.045,42.78,9.54,43.8308110808,136.57
2021-11-08 00:30:00,42.65328,26.55554,50.2443927165,1.01328,0.29554,1.0555,41.64,26.26,49.2288248895,137.23,42.57328,26.47554,50.134203776,1.01328,0.29554,1.0555,41.56,26.18,49.1184893905,0.0,43.40328,9.91554,44.5214852431,1.01328,0.29554,1.0555,42.39,9.62,43.4678789453,137.25,43.47328,9.88554,44.5830682552,1.01328,0.29554,1.0555,42.46,9.59,43.5295267606,137.06
2021-11-08 01:00:00,44.51488,26.15309,51.6290485866,1.00488,0.29309,1.04675,43.51,25.86,50.6148170006,137.23,44.43488,26.08309,51.5246168793,1.00488,0.29309,1.04675,43.43,25.79,50.5102860812,0.0,45.25488,9.66309,46.2750415685,1.00488,0.29309,1.04675,44.25,9.37,45.2311773006,137.25,45.33488,9.62309,46.3449587956,1.00488,0.29309,1.04675,44.33,9.33,45.3011898298,137.06
2021-11-08 01:30:00,44.27584,26.17337,51.4334065065,1.00584,0.29337,1.04775,43.27,25.88,50.4189180765,136.59,44.21584,26.08337,51.3359785868,1.00584,0.29337,1.04775,43.21,25.79,50.3212499845,0.0,45.23584,9.68337,46.2606622852,1.00584,0.29337,1.04775,44.23,9.39,45.2157605266,136.66,45.11584,9.61337,46.1286884884,1.00584,0.29337,1.04775,44.11,9.32,45.0838607486,136.45
2021-11-08 02:00:00,43.16672,26.30071,50.5479283657,0.99672,0.29071,1.0382500000000001,42.17,26.01,49.5462309364,136.72,43.09672,26.23071,50.4517335863,0.99672,0.29071,1.0382500000000001,42.1,25.94,49.44991001,0.0,43.92672,9.73071,44.991593071,0.99672,0.29071,1.0382500000000001,42.93,9.44,43.9556424137,136.81,44.01672,9.71071,45.0751542234,0.99672,0.29071,1.0382500000000001,43.02,9.42,44.039264299,136.58
2021-11-08 02:30:00,42.4532,26.5226,50.0571923004,1.0032,0.2926,1.045,41.45,26.23,49.0521701864,136.92,42.3832,26.4426,49.9554475208,1.0032,0.2926,1.045,41.38,26.15,48.9502492333,0.0,43.2132,9.9426,44.3422591779,1.0032,0.2926,1.045,42.21,9.65,43.2990369408,136.99,43.2732,9.9026,44.391793442,1.0032,0.2926,1.045,42.27,9.61,43.3486447308,136.79
2021-11-08 03:00:00,41.95336,26.42973,49.5844233925,0.9933600000000001,0.28973000000000004,1.03475,40.96,26.14,48.5903406039,137.07,41.88336,26.34973,49.482563757,0.9933600000000001,0.28973000000000004,1.03475,40.89,26.06,48.4883047755,0.0,42.69336,9.80973,43.8058647987,0.9933600000000001,0.28973000000000004,1.03475,41.7,9.52,42.7728932854,137.1,42.77336,9.77973,43.8771403417,0.9933600000000001,0.28973000000000004,1.03475,41.78,9.49,42.8442353182,136.93
2021-11-08 03:30:00,42.04256,26.24533,49.5620237497,1.01256,0.29533000000000004,1.05475,41.03,25.95,48.5475375277,137.16,41.96256,26.17533,49.4570959758,1.01256,0.29533000000000004,1.05475,40.95,25.88,48.4425112892,0.0,42.79256,9.62533,43.8617164389,1.01256,0.29533000000000004,1.05475,41.78,9.33,42.8090796444,137.21,42.85256,9.59533,43.91369099,1.01256,0.29533000000000004,1.05475,41.84,9.3,42.8611199107,137.01
2021-11-08 04:00:00,41.2508,26.4719,49.0141815218,1.0008,0.2919,1.0425,40.25,26.18,48.0151528166,137.28,41.1708,26.3919,48.9036517885,1.0008,0.2919,1.0425,40.17,26.1,47.9044768263,0.0,41.9708,9.8419,43.1092919015,1.0008,0.2919,1.0425,40.97,9.55,42.0683182454,137.37,42.0608,9.8119,43.1900946775,1.0008,0.2919,1.0425,41.06,9.52,42.149187418,137.13
2021-11-08 04:30:00,40.966,26.8005,48.9538553768,0.996,0.29050000000000004,1.0375,39.97,26.51,47.9622872682,137.28,40.896,26.7305,48.856959036,0.996,0.29050000000000004,1.0375,39.9,26.44,47.8652650677,0.0,41.716,10.1205,42.9260896921,0.996,0.29050000000000004,1.0375,40.72,9.83,41.8897039856,137.37,41.776,10.0905,42.977347129,0.996,0.29050000000000004,1.0375,40.78,9.8,41.9410109559,137.13
2021-11-08 05:00:00,41.42808,26.50694,49.1823513127,1.01808,0.29694000000000004,1.0605,40.41,26.21,48.1656744996,137.62,41.35808,26.42694,49.0802805519,1.01808,0.29694000000000004,1.0605,40.34,26.13,48.0634216427,0.0,42.18808,9.84694,43.3220073571,1.01808,0.29694000000000004,1.0605,41.17,9.55,42.2631210395,137.66,42.25808,9.81694,43.3833797237,1.01808,0.29694000000000004,1.0605,41.24,9.52,42.3245555204,137.4
2021-11-08 05:30:00,43.67576,25.69918,50.6756338318,1.02576,0.29918,1.0685,42.65,25.4,49.6405328336,137.45,43.62576,25.62918,50.597053304,1.02576,0.29918,1.0685,42.6,25.33,49.5617685318,0.0,44.51576,9.13918,45.4442240494,1.02576,0.29918,1.0685,43.49,8.84,44.3793386611,137.66,44.58576,9.11918,45.5087841922,1.02576,0.29918,1.0685,43.56,8.82,44.4439647196,137.4
2021-11-08 06:00:00,47.0176,24.5368,53.0349815122,1.0176,0.2968,1.06,46.0,24.24,51.9959383029,137.03,46.9776,24.4768,52.9717721055,1.0176,0.2968,1.06,45.96,24.18,51.9325909232,0.0,47.8676,8.0968,48.5475570961,1.0176,0.2968,1.06,46.85,7.8,47.4948681438,137.06,47.9376,8.0668,48.6115907578,1.0176,0.2968,1.06,46.92,7.77,47.5590086104,136.87
2021-11-08 06:30:00,54.00944,21.47442,58.1220295882,1.00944,0.29442,1.0515,53.0,21.18,57.0753221629,136.57,53.94944,21.404420000000002,58.0404279089,1.00944,0.29442,1.0515,52.94,21.11,56.9936461371,0.0,54.86944,5.25442,55.1204533313,1.00944,0.29442,1.0515,53.86,4.96,54.0879025291,136.65,54.93944,5.21442,55.186341095,1.00944,0.29442,1.0515,53.93,4.92,54.1539592274,136.43
2021-11-08 07:00:00,60.09888,19.60134,63.2146178273,0.9988800000000001,0.29134000000000004,1.0405,59.1,19.31,62.174641937,135.48,60.01888,19.55134,63.1230611762,0.9988800000000001,0.29134000000000004,1.0405,59.02,19.26,62.0830733775,0.0,60.94888,3.28134,61.0371457839,0.9988800000000001,0.29134000000000004,1.0405,59.95,2.99,60.0245166578,135.59,61.04888,3.23134,61.1343382024,0.9988800000000001,0.29134000000000004,1.0405,60.05,2.94,60.1219269485,135.36
2021-11-08 07:30:00,64.93352,18.18811,67.4327024889,0.95352,0.27811,0.9932500000000001,63.98,17.91,66.4395100825,136.11,64.84352,18.11811,67.3271713052,0.95352,0.27811,0.9932500000000001,63.89,17.84,66.3339860102,0.0,65.78352,1.9281100000000002,65.8117703132,0.95352,0.27811,0.9932500000000001,64.83,1.65,64.8509938243,136.14,65.87352,1.8681100000000002,65.9000035824,0.95352,0.27811,0.9932500000000001,64.92,1.5899999999999999,64.9394679683,135.94
2021-11-08 08:00:00,68.40432,16.33126,70.326815994,0.9643200000000001,0.28126,1.0045,67.44,16.05,69.3235609299,135.67,68.29432,16.27126,70.2058975176,0.9643200000000001,0.28126,1.0045,67.33,15.99,69.2026661336,0.0,69.24432,0.73126,69.2481811563,0.9643200000000001,0.28126,1.0045,68.28,0.45,68.2814828486,135.71,69.34432,0.76126,69.3484984196,0.9643200000000001,0.28126,1.0045,68.38,0.48,68.3816846824,135.51
2021-11-08 08:30:00,70.79352,15.24436,72.4162480787,1.04352,0.30436,1.087,69.75,14.94,71.3320832445,135.35,70.69352,15.18436,72.3058680786,1.04352,0.30436,1.087,69.65,14.88,71.2217445728,0.0,71.61352,1.5443600000000002,71.6301702818,1.04352,0.30436,1.087,70.57,1.24,70.5808933069,135.41,71.73352,1.61436,71.7516832541,1.04352,0.30436,1.087,70.69,1.31,70.7021371671,135.21
2021-11-08 09:00:00,71.28544,14.50867,72.7469275032,1.19544,0.34867000000000004,1.24525,70.09,14.16,71.5060396051,135.35,71.17544,14.42867,72.6232041235,1.19544,0.34867000000000004,1.24525,69.98,14.08,71.3823983906,0.0,72.11544,2.30867,72.1523848779,1.19544,0.34867000000000004,1.24525,70.92,1.96,70.9470788687,135.41,72.22544,2.38867,72.2649287522,1.19544,0.34867000000000004,1.24525,71.03,2.04,71.0592886258,135.21
2021-11-08 09:30:00,73.17112,13.76616,74.4548182672,1.22112,0.35616000000000003,1.272,71.95,13.41,73.189006005,135.06,73.05112,13.69616,74.3239593402,1.22112,0.35616000000000003,1.272,71.83,13.34,73.0582267784,0.0,74.00112,2.99616,74.0617494797,1.22112,0.35616000000000003,1.272,72.78,2.64,72.8278655461,135.13,74.11112,3.07616,74.1749342298,1.22112,0.35616000000000003,1.272,72.89,2.7199999999999998,72.9407327904,134.94
2021-11-08 10:00:00,73.9044,13.5367,75.1338977177,1.3944,0.4067,1.4525000000000001,72.51,13.13,73.6891918805,134.77,73.7844,13.4767,75.0050606709,1.3944,0.4067,1.4525000000000001,72.39,13.07,73.5604309395,0.0,74.7244,3.2867,74.7966466645,1.3944,0.4067,1.4525000000000001,73.33,2.88,73.3865335058,134.87,74.8444,3.3567,74.9196345843,1.3944,0.4067,1.4525000000000001,73.45,2.95,73.5092171091,134.63
2021-11-08 10:30:00,73.94,13.505,75.1632132429,1.32,0.385,1.375,72.62,13.12,73.7956556987,134.67,73.85,13.435,75.0621191081,1.32,0.385,1.375,72.53,13.05,73.6946633075,0.0,74.8,3.245,74.8703547808,1.32,0.385,1.375,73.48,2.86,73.5356376188,134.72,74.92,3.325,74.9937465726,1.32,0.385,1.375,73.6,2.94,73.6586967031,134.53
2021-11-08 11:00:00,74.2616,13.0563,75.4006114315,1.2216,0.3563,1.2725,73.04,12.7,74.1358995359,134.51,74.1616,12.9863,75.2900186097,1.2216,0.3563,1.2725,72.94,12.63,74.0254044231,0.0,75.1116,3.6263,75.1990858073,1.2216,0.3563,1.2725,73.89,3.27,73.9623214887,134.61,75.2516,3.6963,75.342324999,1.2216,0.3563,1.2725,74.03,3.34,74.1053068275,134.38
2021-11-08 11:30:00,73.8772,13.24585,75.0552677836,1.3572,0.39585000000000004,1.41375,72.52,12.85,73.6496632715,134.51,73.7772,13.17585,74.9445012197,1.3572,0.39585000000000004,1.41375,72.42,12.78,73.539001897,0.0,74.7272,3.52585,74.8103337652,1.3572,0.39585000000000004,1.41375,73.37,3.13,73.4367333151,134.61,74.8572,3.60585,74.9439960641,1.3572,0.39585000000000004,1.41375,73.5,3.21,73.5700625255,134.38
2021-11-08 12:00:00,73.65496,13.17603,74.8241999567,1.73496,0.5060300000000001,1.80725,71.92,12.67,73.0274968762,134.63,73.56496,13.10603,74.7232986569,1.73496,0.5060300000000001,1.80725,71.83,12.6,72.9267365237,0.0,74.55496,3.94603,74.6593143108,1.73496,0.5060300000000001,1.80725,72.82,3.44,72.9012071231,134.74,74.68496,3.98603,74.79125407,1.73496,0.5060300000000001,1.80725,72.95,3.48,73.0329576287,134.48
2021-11-08 12:30:00,73.4096,13.69905,74.6768594885,2.0196,0.5890500000000001,2.10375,71.39,13.11,72.5837736688,134.75,73.3196,13.61905,74.5737371134,2.0196,0.5890500000000001,2.10375,71.3,13.03,72.480831259,0.0,74.3296,3.84905,74.4291920019,2.0196,0.5890500000000001,2.10375,72.31,3.26,72.383449075,134.83,74.4596,3.86905,74.5600535143,2.0196,0.5890500000000001,2.10375,72.44,3.2800000000000002,72.5142192953,134.65
2021-11-08 13:00:00,72.8676,13.85055,74.1722647966,1.8876,0.5505500000000001,1.96625,70.98,13.3,72.2153058569,135.66,72.7976,13.76055,74.0867282451,1.8876,0.5505500000000001,1.96625,70.91,13.21,72.1299674199,0.0,73.8076,3.71055,73.9008118972,1.8876,0.5505500000000001,1.96625,71.92,3.16,71.9893881069,135.73,73.9376,3.7205500000000002,74.0311501063,1.8876,0.5505500000000001,1.96625,72.05,3.17,72.1197018851,135.55
2021-11-08 13:30:00,72.06248,14.89864,73.5864831175,2.29248,0.66864,2.388,69.77,14.23,71.2063606709,135.91,71.95248,14.80864,73.4605689932,2.29248,0.66864,2.388,69.66,14.14,71.0806246455,0.0,72.93248,3.02864,72.9953375169,2.29248,0.66864,2.388,70.64,2.36,70.6794114294,135.97,73.06248,3.02864,73.1252257706,2.29248,0.66864,2.388,70.77,2.36,70.8093390733,135.79
2021-11-08 14:00:00,71.9692,14.86185,73.4876883162,1.7892000000000001,0.52185,1.86375,70.18,14.34,71.6300774815,136.58,71.8392,14.77185,73.3421993743,1.7892000000000001,0.52185,1.86375,70.05,14.25,71.4847186467,0.0,72.8192,2.78185,72.8723169528,1.7892000000000001,0.52185,1.86375,71.03,2.26,71.0659447274,136.63,72.9292,2.78185,72.9822368941,1.7892000000000001,0.52185,1.86375,71.14,2.26,71.175889176,136.45
2021-11-08 14:30:00,71.486,14.57925,72.9575405737,1.266,0.36925,1.31875,70.22,14.21,71.6433702446,136.74,71.366,14.48925,72.8220043775,1.266,0.36925,1.31875,70.1,14.12,71.5079324271,0.0,72.356,2.71925,72.4070787738,1.266,0.36925,1.31875,71.09,2.35,71.128831004,136.84,72.476,2.72925,72.527369879,1.266,0.36925,1.31875,71.21,2.36,71.2490961346,136.61
2021-11-08 15:00:00,70.9236,15.0523,72.5033018024,1.1736,0.3423,1.2225,69.75,14.71,71.2842661462,136.52,70.8036,14.9623,72.3672591318,1.1736,0.3423,1.2225,69.63,14.62,71.1483049693,0.0,71.7736,2.2523,71.8089305884,1.1736,0.3423,1.2225,70.6,1.9100000000000001,70.6258316765,136.59,71.8936,2.2623,71.9291854691,1.1736,0.3423,1.2225,70.72,1.92,70.7460585475,136.38
2021-11-08 15:30:00,71.27584,15.47212,72.9358064671,1.03584,0.30212,1.079,70.24,15.17,71.8594913703,136.72,71.16584,15.37212,72.8071346518,1.03584,0.30212,1.079,70.13,15.07,71.7308985027,0.0,72.16584,1.78212,72.1878411826,1.03584,0.30212,1.079,71.13,1.48,71.145395494,136.81,72.27584,1.78212,72.2978077081,1.03584,0.30212,1.079,71.24,1.48,71.2553717273,136.6
2021-11-08 16:00:00,73.82088,14.86609,75.302874818,0.9808800000000001,0.28609,1.02175,72.84,14.58,74.2848705996,136.92,73.69088,14.76609,75.155726389,0.9808800000000001,0.28609,1.02175,72.71,14.48,74.1378074939,0.0,74.69088,2.26609,74.7252482034,0.9808800000000001,0.28609,1.02175,73.71,1.98,73.7365886111,136.96,74.81088,2.26609,74.8451931006,0.9808800000000001,0.28609,1.02175,73.83,1.98,73.8565454107,136.79
2021-11-08 16:30:00,76.78632,14.51351,78.1458950404,1.00632,0.29351000000000005,1.04825,75.78,14.22,77.1026380872,136.38,76.65632,14.41351,77.9996196559,1.00632,0.29351000000000005,1.04825,75.65,14.12,76.9564610673,0.0,77.65632,2.56351,77.6986204476,1.00632,0.29351000000000005,1.04825,76.65,2.27,76.6836058098,136.47,77.77632,2.57351,77.8188852815,1.00632,0.29351000000000005,1.04825,76.77,2.2800000000000002,76.8038495129,136.26
2021-11-08 17:00:00,81.11056,13.04183,82.1523722924,1.00056,0.29183000000000003,1.04225,80.11,12.75,81.1182753761,136.12,80.97056,12.94183,81.9983082171,1.00056,0.29183000000000003,1.04225,79.97,12.65,80.9643341231,0.0,82.00056,3.66183,82.0822809092,1.00056,0.29183000000000003,1.04225,81.0,3.37,81.0700740101,136.16,82.11056,3.67183,82.1926176677,1.00056,0.29183000000000003,1.04225,81.11,3.38,81.1803948007,135.97
2021-11-08 17:30:00,84.03056,12.510580000000001,84.9567515025,1.03056,0.30058,1.0735000000000001,83.0,12.21,83.8932899581,134.7,83.91056,12.41058,84.8233728135,1.03056,0.30058,1.0735000000000001,82.88,12.11,83.760053128,0.0,84.94056,4.32058,85.0503741594,1.03056,0.30058,1.0735000000000001,83.91,4.02,84.0062408396,134.77,85.08056,4.36058,85.1922317342,1.03056,0.30058,1.0735000000000001,84.05,4.06,84.1480011646,134.57
2021-11-08 18:00:00,83.228,12.77275,84.2023938292,1.038,0.30275,1.08125,82.19,12.47,83.1306020669,135.21,83.118,12.67275,84.078537788,1.038,0.30275,1.08125,82.08,12.37,83.0068870637,0.0,84.158,4.03275,84.2545668588,1.038,0.30275,1.08125,83.12,3.73,83.2036495594,135.28,84.308,4.04275,84.4048736245,1.038,0.30275,1.08125,83.27,3.74,83.3539471171,135.06
2021-11-08 18:30:00,81.26576,13.74793,82.4204424137,1.05576,0.30793000000000004,1.09975,80.21,13.44,81.328209743,134.84,81.17576,13.63793,82.3134080588,1.05576,0.30793000000000004,1.09975,80.12,13.33,81.2213229392,0.0,82.20576,3.09793,82.2641121478,1.05576,0.30793000000000004,1.09975,81.15,2.79,81.1979470184,134.92,82.35576,3.11793,82.4147601626,1.05576,0.30793000000000004,1.09975,81.3,2.81,81.3485470061,134.71
2021-11-08 19:00:00,78.7176,14.9868,80.1315463722,1.0176,0.2968,1.06,77.7,14.69,79.0764573056,135.1,78.6076,14.8968,80.0066836458,1.0176,0.2968,1.06,77.59,14.6,78.9516820593,0.0,79.6176,1.9068,79.6404301596,1.0176,0.2968,1.06,78.6,1.6099999999999999,78.6164874565,135.16,79.7676,1.9768,79.7920907609,1.0176,0.2968,1.06,78.75,1.6800000000000002,78.7679179616,134.95
2021-11-08 19:30:00,75.97152,15.46086,77.5287691315,1.03152,0.30086,1.0745,74.94,15.16,76.4580224698,135.71,75.89152,15.38086,77.4344475169,1.03152,0.30086,1.0745,74.86,15.08,76.3637741341,0.0,76.88152,1.13086,76.8898365316,1.03152,0.30086,1.0745,75.85,0.8300000000000001,75.8545410638,135.78,77.03152,1.20086,77.0408796565,1.03152,0.30086,1.0745,76.0,0.9,76.0053287606,135.59
2021-11-08 20:00:00,73.64104,16.21072,75.4041790301,1.03104,0.30072000000000004,1.074,72.61,15.91,74.3326321342,134.61,73.55104,16.14072,75.3012505022,1.03104,0.30072000000000004,1.074,72.52,15.84,74.2297514478,0.0,74.56104,0.60072,74.5634598875,1.03104,0.30072000000000004,1.074,73.53,0.30000000000000004,73.5306119926,134.66,74.70104,0.6607200000000001,74.7039619297,1.03104,0.30072000000000004,1.074,73.67,0.36,73.670879593,134.44
2021-11-08 20:30:00,71.648,16.43275,73.5083068541,1.038,0.30275,1.08125,70.61,16.13,72.4289237805,135.33,71.568,16.36275,73.4147002416,1.038,0.30275,1.08125,70.53,16.06,72.3353613387,0.0,72.538,0.5427500000000001,72.5400304767,1.038,0.30275,1.08125,71.5,0.24,71.5004027961,135.4,72.688,0.5427500000000001,72.6900262867,1.038,0.30275,1.08125,71.65,0.24,71.6504019528,135.18
2021-11-08 21:00:00,68.37024,17.30632,70.5265795966,1.05024,0.30632000000000004,1.094,67.32,17.0,69.4332946071,134.95,68.29024,17.23632,70.4318649931,1.05024,0.30632000000000004,1.094,67.24,16.93,69.3386075718,0.0,69.25024,1.33632,69.2631322653,1.05024,0.30632000000000004,1.094,68.2,1.03,68.2077774158,135.03,69.38024,1.25632,69.3916136316,1.05024,0.30632000000000004,1.094,68.33,0.9500000000000001,68.3366036616,134.83
2021-11-08 21:30:00,64.79104,18.73947,67.4466203761,1.06104,0.30947,1.10525,63.73,18.43,66.3413732146,134.57,64.73104,18.65947,67.3667823201,1.06104,0.30947,1.10525,63.67,18.35,66.2615378632,0.0,65.70104,2.59947,65.7524440714,1.06104,0.30947,1.10525,64.64,2.29,64.6805511727,134.66,65.83104,2.53947,65.8800025453,1.06104,0.30947,1.10525,64.77,2.23,64.8083775449,134.44
2021-11-08 22:00:00,60.8988,19.86465,64.0567573411,1.0788,0.31465000000000004,1.12375,59.82,19.55,62.9335752997,135.29,60.8688,19.80465,64.0096475155,1.0788,0.31465000000000004,1.12375,59.79,19.49,62.8864389197,0.0,61.8188,3.88465,61.9407340856,1.0788,0.31465000000000004,1.12375,60.74,3.5700000000000003,60.8448231159,135.37,61.9388,3.82465,62.0567715327,1.0788,0.31465000000000004,1.12375,60.86,3.51,60.9611326995,135.17
2021-11-08 22:30:00,57.04296,21.03878,60.7990916828,1.09296,0.31878,1.1385,55.95,20.72,59.6633966515,134.64,57.01296,20.96878,60.7467475891,1.09296,0.31878,1.1385,55.92,20.65,59.6109796933,0.0,57.95296,4.90878,58.1604822354,1.09296,0.31878,1.1385,56.86,4.59,57.0449620913,134.7,58.08296,4.86878,58.2866645216,1.09296,0.31878,1.1385,56.99,4.55,57.1713442207,134.49
2021-11-08 23:00:00,53.06176,21.76843,57.3534211618,1.09176,0.31843000000000005,1.13725,51.97,21.45,56.2226235603,135.31,53.03176,21.698430000000002,57.2991224467,1.09176,0.31843000000000005,1.13725,51.94,21.38,56.1682116504,0.0,53.95176,5.71843,54.2539662031,1.09176,0.31843000000000005,1.13725,52.86,5.4,53.1351070386,135.39,54.06176,5.66843,54.3581180042,1.09176,0.31843000000000005,1.13725,52.97,5.35,53.2394909818,135.18
2021-11-08 23:30:00,49.80664,22.92277,54.8284120923,1.10664,0.32277,1.15275,48.7,22.6,53.6884531347,136.08,49.75664,22.86277,54.7579170181,1.10664,0.32277,1.15275,48.65,22.54,53.6178524374,0.0,50.63664,6.60277,51.0653099683,1.10664,0.32277,1.15275,49.53,6.28,49.9265390349,136.15,50.74664,6.55277,51.1679613231,1.10664,0.32277,1.15275,49.64,6.23,50.0294163468,135.97
2021-11-09 00:00:00,47.70752,23.39011,53.1328966871,1.09752,0.32011,1.14325,46.61,23.07,52.0068937738,136.08,47.65752,23.32011,53.057202555,1.09752,0.32011,1.14325,46.56,23.0,51.9310465906,0.0,48.54752,6.92011,49.0382465078,1.09752,0.32011,1.14325,47.45,6.6,47.9068105805,136.15,48.63752,6.89011,49.1231306775,1.09752,0.32011,1.14325,47.54,6.57,47.9918378477,135.97
2021-11-09 00:30:00,47.45056,23.47683,52.9406950385,1.12056,0.32683,1.1672500000000001,46.33,23.15,51.7918082326,136.64,47.39056,23.40683,52.8558877303,1.12056,0.32683,1.1672500000000001,46.27,23.08,51.7068593129,0.0,48.27056,6.98683,48.7735866649,1.12056,0.32683,1.1672500000000001,47.15,6.66,47.6180438489,136.72,48.35056,6.94683,48.8470582468,1.12056,0.32683,1.1672500000000001,47.23,6.62,47.6916900518,136.54
2021-11-09 01:00:00,48.62352,23.21061,53.8793013481,1.13352,0.33061,1.18075,47.49,22.88,52.7142722609,136.64,48.55352,23.14061,53.7859845644,1.13352,0.33061,1.18075,47.42,22.81,52.6208371275,0.0,49.43352,6.92061,49.9156062005,1.13352,0.33061,1.18075,48.3,6.59,48.7474932689,136.72,49.52352,6.890610000000001,50.0005953901,1.13352,0.33061,1.18075,48.39,6.5600000000000005,48.8326294602,136.54
2021-11-09 01:30:00,48.33864,23.31502,53.667627809,1.14864,0.33502000000000004,1.1965,47.19,22.98,52.4878700273,135.8,48.27864,23.24502,53.5831879889,1.14864,0.33502000000000004,1.1965,47.13,22.91,52.4032918813,0.0,49.14864,6.97502,49.6411091521,1.14864,0.33502000000000004,1.1965,48.0,6.64,48.4570902965,135.85,49.22864,6.93502,49.7147211463,1.14864,0.33502000000000004,1.1965,48.08,6.6,48.5308808904,135.64
2021-11-09 02:00:00,47.35064,23.24852,52.7501354558,1.16064,0.33852000000000004,1.209,46.19,22.91,51.5595209442,136.11,47.27064,23.17852,52.6474804278,1.16064,0.33852000000000004,1.209,46.11,22.84,51.4567556303,0.0,48.15064,6.83852,48.6338306963,1.16064,0.33852000000000004,1.209,46.99,6.5,47.4374335309,136.19,48.24064,6.79852,48.7173400526,1.16064,0.33852000000000004,1.209,47.08,6.46,47.5211321414,135.96
2021-11-09 02:30:00,46.63112,23.68866,52.3030970885,1.16112,0.33866,1.2095,45.47,23.35,51.1150017118,136.33,46.57112,23.62866,52.2224357097,1.16112,0.33866,1.2095,45.41,23.29,51.0342257706,0.0,47.43112,7.13866,47.9653167513,1.16112,0.33866,1.2095,46.27,6.8,46.7670065324,136.37,47.51112,7.10866,48.0399788785,1.16112,0.33866,1.2095,46.35,6.77,46.8418125183,136.22
2021-11-09 03:00:00,45.38,23.88125,51.2801959977,1.17,0.34125000000000005,1.21875,44.21,23.54,50.0864822083,136.95,45.33,23.82125,51.2080155011,1.17,0.34125000000000005,1.21875,44.16,23.48,50.0141579955,0.0,46.21,7.42125,46.8021265709,1.17,0.34125000000000005,1.21875,45.04,7.08,45.5930696488,137.06,46.3,7.38125,46.8846760846,1.17,0.34125000000000005,1.21875,45.13,7.04,45.6757977489,136.88
2021-11-09 03:30:00,44.44728,24.16629,50.5921957594,1.18728,0.34629000000000004,1.23675,43.26,23.82,49.3844104956,136.68,44.39728,24.09629,50.5148459679,1.18728,0.34629000000000004,1.23675,43.21,23.75,49.3068615915,0.0,45.28728,7.7262900000000005,45.9416291283,1.18728,0.34629000000000004,1.23675,44.1,7.38,44.7132463594,136.76,45.36728,7.69629,46.0154645132,1.18728,0.34629000000000004,1.23675,44.18,7.35,44.7872180427,136.58
2021-11-09 04:00:00,43.97224,24.10482,50.1457898317,1.18224,0.34482,1.2315,42.79,23.76,48.9440670562,136.6,43.92224,24.04482,50.073111901,1.18224,0.34482,1.2315,42.74,23.7,48.8712348933,0.0,44.81224,7.59482,45.4512722006,1.18224,0.34482,1.2315,43.63,7.25,44.2282647184,136.65,44.89224,7.56482,45.5251547372,1.18224,0.34482,1.2315,43.71,7.22,44.3022854941,136.44
2021-11-09 04:30:00,44.2436,24.01105,50.3391166297,1.2036,0.35105000000000003,1.2537500000000001,43.04,23.66,49.1145314546,136.86,44.1936,23.95105,50.2665602271,1.2036,0.35105000000000003,1.2537500000000001,42.99,23.6,49.0418199091,0.0,45.0736,7.52105,45.69677899,1.2036,0.35105000000000003,1.2537500000000001,43.87,7.17,44.4520618194,136.93,45.1536,7.49105,45.7707704006,1.2036,0.35105000000000003,1.2537500000000001,43.95,7.14,44.5261956605,136.74
2021-11-09 05:00:00,45.26472,23.49846,51.00071077,1.19472,0.34846000000000005,1.2445,44.07,23.15,49.780391722,136.86,45.21472,23.43846,50.9286983129,1.19472,0.34846000000000005,1.2445,44.02,23.09,49.7082337244,0.0,46.10472,7.04846,46.640390164,1.19472,0.34846000000000005,1.2445,44.91,6.7,45.4070269892,136.93,46.17472,7.02846,46.7065735957,1.19472,0.34846000000000005,1.2445,44.98,6.68,45.4733196501,136.74
2021-11-09 05:30:00,47.55856,22.31958,52.5355144702,1.19856,0.34958,1.2485,46.36,21.97,51.302344001,136.74,47.50856,22.25958,52.4647707996,1.19856,0.34958,1.2485,46.31,21.91,51.2314766525,0.0,48.41856,6.12958,48.8050069506,1.19856,0.34958,1.2485,47.22,5.78,47.5724373981,136.77,48.49856,6.08958,48.879375064,1.19856,0.34958,1.2485,47.3,5.74,47.6470103994,136.56
2021-11-09 06:00:00,48.28216,22.44063,53.242359537,1.2021600000000001,0.35063000000000005,1.25225,47.08,22.09,52.0047545903,135.56,48.23216,22.39063,53.1759491694,1.2021600000000001,0.35063000000000005,1.25225,47.03,22.04,51.938256613,0.0,49.14216,6.28063,49.5418833177,1.2021600000000001,0.35063000000000005,1.25225,47.94,5.93,48.3053671966,135.6,49.23216,6.25063,49.627371013,1.2021600000000001,0.35063000000000005,1.25225,48.03,5.9,48.3910208613,135.39
2021-11-09 06:30:00,54.0488,19.88965,57.5922821093,1.1988,0.34965,1.24875,52.85,19.54,56.3465535769,135.56,53.9688,19.82965,57.496490263,1.1988,0.34965,1.24875,52.77,19.48,56.2507182176,0.0,54.8988,4.04965,55.0479600581,1.1988,0.34965,1.24875,53.7,3.7,53.8273164852,135.6,54.9688,4.00965,55.1148461538,1.1988,0.34965,1.24875,53.77,3.66,53.8944199338,135.39
2021-11-09 07:00:00,59.62392,18.20406,62.3409948321,1.21392,0.35406000000000004,1.2645,58.41,17.85,61.0765961723,134.01,59.52392,18.14406,62.2278391514,1.21392,0.35406000000000004,1.2645,58.31,17.79,60.9634333023,0.0,60.47392,2.24406,60.5155418504,1.21392,0.35406000000000004,1.2645,59.26,1.8900000000000001,59.2901315566,134.05,60.55392,2.20406,60.5940187465,1.21392,0.35406000000000004,1.2645,59.34,1.85,59.3688310479,133.87
2021-11-09 07:30:00,64.4804,16.77595,66.6269801399,1.2204,0.35595000000000004,1.27125,63.26,16.42,65.3562850841,134.57,64.3804,16.72595,66.5176165205,1.2204,0.35595000000000004,1.27125,63.16,16.37,65.2469347939,0.0,65.3204,0.8659500000000001,65.3261396805,1.2204,0.35595000000000004,1.27125,64.1,0.51,64.102028829,134.65,65.4204,0.80595,65.425364283,1.2204,0.35595000000000004,1.27125,64.2,0.45,64.2015770834,134.43
