Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-09 08:00:00,67.02288,15.72959,68.8439281641,1.23288,0.35959,1.2842500000000001,65.79,15.37,67.5615349145,134.41,66.91288,15.66959,68.7231370112,1.23288,0.35959,1.2842500000000001,65.68,15.31,67.4407777239,0.0,67.86288,0.94959,67.8695233744,1.23288,0.35959,1.2842500000000001,66.63,0.59,66.6326121355,134.47,67.97288,1.01959,67.9805264709,1.23288,0.35959,1.2842500000000001,66.74,0.66,66.7432633305,134.25
2021-11-09 08:30:00,68.3152,15.0436,69.9519581713,1.3152,0.3836,1.37,67.0,14.66,68.5850975067,134.57,68.1952,14.9936,69.8240169569,1.3152,0.3836,1.37,66.88,14.61,68.4571873509,0.0,69.1452,1.6936,69.1659378885,1.3152,0.3836,1.37,67.83,1.31,67.842648828,134.61,69.2452,1.7436,69.2671485193,1.3152,0.3836,1.37,67.93,1.3599999999999999,67.9436126505,134.38
2021-11-09 09:00:00,68.712,14.606,70.2472361022,1.392,0.406,1.45,67.32,14.2,68.8013255686,134.57,68.582,14.546,70.1076090022,1.392,0.406,1.45,67.19,14.14,68.6617484485,0.0,69.522,2.116,69.5541942661,1.392,0.406,1.45,68.13,1.71,68.1514563307,134.7,69.642,2.176,69.6759868247,1.392,0.406,1.45,68.25,1.77,68.2729477905,134.47
2021-11-09 09:30:00,70.2512,13.90785,71.6146590655,1.5011999999999999,0.43785,1.5637500000000002,68.75,13.47,70.0571438185,134.38,70.1112,13.857850000000001,71.4676176465,1.5011999999999999,0.43785,1.5637500000000002,68.61,13.42,69.9101459017,0.0,71.0412,2.87785,71.0994663697,1.5011999999999999,0.43785,1.5637500000000002,69.54,2.44,69.5827938502,134.43,71.1512,2.95785,71.2126543394,1.5011999999999999,0.43785,1.5637500000000002,69.65,2.52,69.6955730301,134.23
2021-11-09 10:00:00,69.93976,14.14118,71.3550488799,2.12976,0.6211800000000001,2.2185,67.81,13.52,69.1446780309,134.38,69.81976,14.08118,71.2255467978,2.12976,0.6211800000000001,2.2185,67.69,13.46,69.0152714984,0.0,70.74976,3.09118,70.8172573166,2.12976,0.6211800000000001,2.2185,68.62,2.47,68.6644398506,134.43,70.85976,3.16118,70.9302378838,2.12976,0.6211800000000001,2.2185,68.73,2.54,68.7769183666,134.23
2021-11-09 10:30:00,70.03048,14.22389,71.4603888582,2.07048,0.60389,2.15675,67.96,13.62,69.3113699187,134.76,69.89048,14.16389,71.3112541929,2.07048,0.60389,2.15675,67.82,13.56,69.1623163291,0.0,70.83048,2.99389,70.8937252115,2.07048,0.60389,2.15675,68.76,2.39,68.8015239657,134.8,70.94048,3.05389,71.0061824545,2.07048,0.60389,2.15675,68.87,2.45,68.9135647025,134.59
2021-11-09 11:00:00,70.43784,13.56062,71.7313022233,1.8878400000000002,0.55062,1.9665,68.55,13.01,69.7736526205,134.76,70.29784,13.51062,71.5843779148,1.8878400000000002,0.55062,1.9665,68.41,12.96,69.6267886664,0.0,71.21784,3.5106200000000003,71.3043139442,1.8878400000000002,0.55062,1.9665,69.33,2.96,69.3931588847,134.8,71.33784,3.57062,71.4271429014,1.8878400000000002,0.55062,1.9665,69.45,3.02,69.5156306164,134.59
2021-11-09 11:30:00,71.35224,13.18982,72.5611018704,1.78224,0.5198200000000001,1.8565,69.57,12.67,70.71431114,134.48,71.21224,13.12982,72.4125355104,1.78224,0.5198200000000001,1.8565,69.43,12.61,70.5658345093,0.0,72.13224,3.79982,72.2322551181,1.78224,0.5198200000000001,1.8565,70.35,3.2800000000000002,70.4264218884,134.61,72.24224,3.86982,72.3458136111,1.78224,0.5198200000000001,1.8565,70.46,3.35,70.5395924286,134.38
2021-11-09 12:00:00,71.40616,13.13013,72.6033057082,1.88616,0.55013,1.96475,69.52,12.58,70.6490396255,134.48,71.26616,13.08013,72.4565756986,1.88616,0.55013,1.96475,69.38,12.53,70.5023779741,0.0,72.17616,3.89013,72.2809185315,1.88616,0.55013,1.96475,70.29,3.34,70.3693093614,134.51,72.29616,3.97013,72.4050874108,1.88616,0.55013,1.96475,70.41,3.42,70.4930102918,134.38
2021-11-09 12:30:00,72.19256,12.81408,73.3209817556,1.7625600000000001,0.5140800000000001,1.8359999999999999,70.43,12.3,71.4959782086,134.39,72.04256,12.75408,73.1628116464,1.7625600000000001,0.5140800000000001,1.8359999999999999,70.28,12.24,71.3379001653,0.0,72.97256,4.11408,73.0884407222,1.7625600000000001,0.5140800000000001,1.8359999999999999,71.21,3.6,71.3009403865,134.51,73.08256,4.18408,73.2022342664,1.7625600000000001,0.5140800000000001,1.8359999999999999,71.32,3.67,71.4143634012,134.24
2021-11-09 13:00:00,72.41648,12.90064,73.556597855,1.71648,0.5006400000000001,1.788,70.7,12.4,71.779175253,134.24,72.28648,12.84064,73.4180987659,1.71648,0.5006400000000001,1.788,70.57,12.34,71.6407740048,0.0,73.21648,3.98064,73.324610046,1.71648,0.5006400000000001,1.788,71.5,3.48,71.5846380168,134.33,73.33648,4.06064,73.448812761,1.71648,0.5006400000000001,1.788,71.62,3.56,71.708423494,134.1
2021-11-09 13:30:00,72.43992,13.40831,73.6703793031,1.63992,0.47831,1.70825,70.8,12.93,71.9710004099,134.24,72.29992,13.34831,73.5218050096,1.63992,0.47831,1.70825,70.66,12.87,71.8225069181,0.0,73.21992,3.51831,73.3044008915,1.63992,0.47831,1.70825,71.58,3.04,71.6445252619,134.33,73.33992,3.57831,73.4271623315,1.63992,0.47831,1.70825,71.7,3.1,71.7669840526,134.1
2021-11-09 14:00:00,72.32264,13.19077,73.5157171615,1.44264,0.42077000000000003,1.50275,70.88,12.77,72.0211586966,134.52,72.18264,13.13077,73.367231365,1.44264,0.42077000000000003,1.50275,70.74,12.71,71.8727465734,0.0,73.11264,3.65077,73.2037311164,1.44264,0.42077000000000003,1.50275,71.67,3.23,71.7427473686,134.61,73.23264,3.73077,73.327608758,1.44264,0.42077000000000003,1.50275,71.79,3.31,71.866266078,134.38
2021-11-09 14:30:00,71.5792,13.35935,72.8152051776,1.3692,0.39935000000000004,1.42625,70.21,12.96,71.3961182418,134.74,71.4392,13.29935,72.6665810883,1.3692,0.39935000000000004,1.42625,70.07,12.9,71.24756066,0.0,72.3592,3.46935,72.4423233618,1.3692,0.39935000000000004,1.42625,70.99,3.07,71.0563508773,134.74,72.4892,3.5393499999999998,72.5755545281,1.3692,0.39935000000000004,1.42625,71.12,3.14,71.1892829013,134.52
2021-11-09 15:00:00,70.9508,13.94815,72.3088300905,1.3308,0.38815000000000005,1.38625,69.62,13.56,70.9282595303,134.74,70.8008,13.87815,72.148155403,1.3308,0.38815000000000005,1.38625,69.47,13.49,70.767655041,0.0,71.7208,2.94815,71.7813676455,1.3308,0.38815000000000005,1.38625,70.39,2.56,70.4365366837,134.83,71.8308,3.02815,71.8946000828,1.3308,0.38815000000000005,1.38625,70.5,2.64,70.549412471,134.64
2021-11-09 15:30:00,70.80784,14.38812,72.25488359,1.22784,0.35812000000000005,1.279,69.58,14.03,70.980400816,135.32,70.66784,14.32812,72.1057461857,1.22784,0.35812000000000005,1.279,69.44,13.97,70.8313101672,0.0,71.58784,2.54812,71.6331749359,1.22784,0.35812000000000005,1.279,70.36,2.19,70.3940743245,135.35,71.70784,2.6181200000000002,71.7556190817,1.22784,0.35812000000000005,1.279,70.48,2.26,70.5162250833,135.14
2021-11-09 16:00:00,72.6436,13.93105,73.9673358657,1.2036,0.35105000000000003,1.2537500000000001,71.44,13.58,72.7192546716,135.69,72.4936,13.87105,73.8087262393,1.2036,0.35105000000000003,1.2537500000000001,71.29,13.52,72.5606952833,0.0,73.4236,2.85105,73.4789325117,1.2036,0.35105000000000003,1.2537500000000001,72.22,2.5,72.2632576072,135.71,73.5236,2.92105,73.5816029321,1.2036,0.35105000000000003,1.2537500000000001,72.32,2.5700000000000003,72.3656500005,135.49
2021-11-09 16:30:00,76.57328,12.98929,77.6671672244,1.16328,0.33929000000000004,1.21175,75.41,12.65,76.4636554188,135.01,76.39328,12.92929,77.4796732638,1.16328,0.33929000000000004,1.21175,75.23,12.59,76.2762151657,0.0,77.34328,3.63929,77.4288537489,1.16328,0.33929000000000004,1.21175,76.18,3.3,76.2514419536,135.06,77.44328,3.70929,77.5320607843,1.16328,0.33929000000000004,1.21175,76.28,3.37,76.3544058978,134.88
2021-11-09 17:00:00,82.88544,11.34117,83.6577450148,1.13544,0.33117,1.18275,81.75,11.01,82.4880755019,134.4,82.71544,11.25117,83.4771396297,1.13544,0.33117,1.18275,81.58,10.92,82.3076108267,0.0,83.69544,5.46117,83.8734228142,1.13544,0.33117,1.18275,82.56,5.13,82.7192269064,134.42,83.80544,5.49117,83.9851458388,1.13544,0.33117,1.18275,82.67,5.16,82.8308789039,134.19
2021-11-09 17:30:00,85.73976,10.98243,86.4402696292,1.13976,0.33243,1.1872500000000001,84.6,10.65,85.2677107703,134.85,85.56976,10.87243,86.257715948,1.13976,0.33243,1.1872500000000001,84.43,10.54,85.0853483274,0.0,86.53976,6.0824300000000004,86.7532478675,1.13976,0.33243,1.1872500000000001,85.4,5.75,85.5933554664,134.89,86.66976,6.11243,86.8850338031,1.13976,0.33243,1.1872500000000001,85.53,5.78,85.7250797608,134.67
2021-11-09 18:00:00,84.06104,11.92572,84.9027752397,1.15104,0.33572,1.199,82.91,11.59,83.7161645084,135.66,83.90104,11.83572,84.7317460047,1.15104,0.33572,1.199,82.75,11.5,83.5452721583,0.0,84.82104,4.84572,84.9593422114,1.15104,0.33572,1.199,83.67,4.51,83.7914613788,135.73,84.97104,4.91572,85.1131126314,1.15104,0.33572,1.199,83.82,4.58,83.9450343975,135.52
2021-11-09 18:30:00,80.5584,13.51495,81.6842070664,1.1484,0.33495,1.19625,79.41,13.18,80.496338426,134.75,80.3984,13.44495,81.5148416122,1.1484,0.33495,1.19625,79.25,13.11,80.3270477486,0.0,81.33840000000001,3.09495,81.3972605808,1.1484,0.33495,1.19625,80.19,2.76,80.237483136,134.8,81.4784,3.17495,81.5402353079,1.1484,0.33495,1.19625,80.33,2.84,80.3801872354,134.59
2021-11-09 19:00:00,78.26016,13.98963,79.500706857,1.13016,0.32963000000000003,1.17725,77.13,13.66,78.3302783092,134.44,78.12016,13.91963,79.3505859951,1.13016,0.32963000000000003,1.17725,76.99,13.59,78.1802289585,0.0,79.06016,2.63963,79.1042131986,1.13016,0.32963000000000003,1.17725,77.93,2.31,77.9642289771,134.52,79.20016,2.7296300000000002,79.2471843283,1.13016,0.32963000000000003,1.17725,78.07,2.4,78.106881259,134.27
2021-11-09 19:30:00,75.88864,14.68627,77.2966506879,1.11864,0.32627,1.16525,74.77,14.36,76.1364728629,134.61,75.73864,14.61627,77.1360936123,1.11864,0.32627,1.16525,74.62,14.29,75.9759731757,0.0,76.65864,1.87627,76.6815980256,1.11864,0.32627,1.16525,75.54,1.55,75.5559004976,134.65,76.79864,1.9462700000000002,76.8232977212,1.11864,0.32627,1.16525,75.68,1.62,75.6973368092,134.43
2021-11-09 20:00:00,74.74688,14.82284,76.2024452062,1.10688,0.32284,1.153,73.64,14.5,75.0539779092,134.42,74.60688,14.75284,76.0515143268,1.10688,0.32284,1.153,73.5,14.43,74.903103407,0.0,75.52688,1.8028400000000002,75.5483939909,1.10688,0.32284,1.153,74.42,1.48,74.4347150193,134.51,75.64688,1.88284,75.670308181,1.10688,0.32284,1.153,74.54,1.56,74.5563223342,134.29
2021-11-09 20:30:00,72.55576,15.50543,74.1940473937,1.11576,0.32543000000000005,1.16225,71.44,15.18,73.0349642295,134.67,72.42576,15.44543,74.0543855519,1.11576,0.32543000000000005,1.16225,71.31,15.12,72.8953393572,0.0,73.34576,1.20543,73.3556648901,1.11576,0.32543000000000005,1.16225,72.23,0.88,72.2353604546,134.71,73.48576,1.26543,73.4966545896,1.11576,0.32543000000000005,1.16225,72.37,0.9400000000000001,72.3761044821,134.51
2021-11-09 21:00:00,69.41064,16.52977,71.3517360788,1.13064,0.32977,1.17775,68.28,16.2,70.1754828982,134.99,69.29064,16.44977,71.2164849221,1.13064,0.32977,1.17775,68.16,16.12,70.0402741285,0.0,70.19064,0.7797700000000001,70.194971222,1.13064,0.32977,1.17775,69.06,0.45,69.0614661009,135.03,70.32064,0.74977,70.3246369707,1.13064,0.32977,1.17775,69.19,0.42,69.1912747389,134.84
2021-11-09 21:30:00,66.17568,17.30124,68.3999526974,1.13568,0.33124000000000003,1.183,65.04,16.97,67.2174270558,133.86,66.06568,17.23124,68.2758354456,1.13568,0.33124000000000003,1.183,64.93,16.9,67.0933297728,0.0,66.98568,1.38124,66.9999190223,1.13568,0.33124000000000003,1.183,65.85,1.05,65.8583707664,133.92,67.10568,1.31124,67.1184895435,1.13568,0.33124000000000003,1.183,65.97,0.98,65.9772786647,133.71
2021-11-09 22:00:00,62.2524,18.7632,65.0186048758,1.1424,0.3332,1.19,61.11,18.43,63.8286534403,134.33,62.1624,18.6932,64.9122461482,1.1424,0.3332,1.19,61.02,18.36,63.7222880945,0.0,63.0324,2.9732000000000003,63.1024830573,1.1424,0.3332,1.19,61.89,2.64,61.94628076,134.38,63.1524,2.9132,63.2195567843,1.1424,0.3332,1.19,62.01,2.58,62.0636487809,134.17
2021-11-09 22:30:00,58.68968,19.66949,61.8980401577,1.12968,0.32949,1.17675,57.56,19.34,60.7222298668,133.53,58.60968,19.59949,61.7999562942,1.12968,0.32949,1.17675,57.48,19.27,60.6241148389,0.0,59.50968,3.93949,59.6399328903,1.12968,0.32949,1.17675,58.38,3.61,58.4915079306,133.58,59.61968,3.8894900000000003,59.746417263,1.12968,0.32949,1.17675,58.49,3.56,58.5982397347,133.38
2021-11-09 23:00:00,55.94792,20.69606,59.6531361443,1.11792,0.32606,1.1645,54.83,20.37,58.4915874293,133.53,55.89792,20.61606,59.5785145019,1.11792,0.32606,1.1645,54.78,20.29,58.4168854014,0.0,56.78792,4.77606,56.988407655,1.11792,0.32606,1.1645,55.67,4.45,55.8475729106,133.58,56.89792,4.72606,57.093860821,1.11792,0.32606,1.1645,55.78,4.4,55.9532697883,133.38
2021-11-09 23:30:00,52.67192,22.07431,57.1104746825,1.11192,0.32431000000000004,1.15825,51.56,21.75,55.9597721582,134.37,52.61192,22.01431,57.0319556991,1.11192,0.32431000000000004,1.15825,51.5,21.69,55.8811784056,0.0,53.47192,5.94431,53.8013108564,1.11192,0.32431000000000004,1.15825,52.36,5.62,52.6607443928,134.44,53.59192,5.89431,53.9150886085,1.11192,0.32431000000000004,1.15825,52.48,5.57,52.7747600658,134.24
2021-11-10 00:00:00,50.86032,22.33676,55.5491043834,1.12032,0.32676000000000005,1.167,49.74,22.01,54.3921657962,135.33,50.78032,22.26676,55.4477186203,1.12032,0.32676000000000005,1.167,49.66,21.94,54.2906916515,0.0,51.66032,6.09676,52.0188345217,1.12032,0.32676000000000005,1.167,50.54,5.77,50.8683054563,135.41,51.75032,6.06676,52.1047137695,1.12032,0.32676000000000005,1.167,50.63,5.74,50.9543374012,135.2
2021-11-10 00:30:00,50.4652,22.5011,55.2542841077,1.1352,0.3311,1.1825,49.33,22.17,54.0828789914,135.78,50.3852,22.4311,55.1527209324,1.1352,0.3311,1.1825,49.25,22.1,53.9812235875,0.0,51.2652,6.2911,51.6497693146,1.1352,0.3311,1.1825,50.13,5.96,50.4830516114,135.87,51.3552,6.2511,51.7342518864,1.1352,0.3311,1.1825,50.22,5.92,50.5677248846,135.67
2021-11-10 01:00:00,52.29928,22.03229,56.7506519008,1.13928,0.33229000000000003,1.18675,51.16,21.7,55.5718957748,135.63,52.21928,21.96229,56.6497606858,1.13928,0.33229000000000003,1.18675,51.08,21.63,55.4709230138,0.0,53.09928,5.90229,53.4263096588,1.13928,0.33229000000000003,1.18675,51.96,5.57,52.2576932135,135.7,53.18928,5.86229,53.511362821,1.13928,0.33229000000000003,1.18675,52.05,5.53,52.3429403072,135.52
2021-11-10 01:30:00,51.71256,22.14033,56.2528494768,1.13256,0.33033,1.17975,50.58,21.81,55.0818708833,135.22,51.64256,22.08033,56.1648909575,1.13256,0.33033,1.17975,50.51,21.75,54.9938414734,0.0,52.52256,5.97033,52.860799741,1.13256,0.33033,1.17975,51.39,5.64,51.6985657441,135.28,52.61256,5.93033,52.9457296074,1.13256,0.33033,1.17975,51.48,5.6,51.7836885515,135.11
2021-11-10 02:00:00,50.37648,22.33564,55.1059937883,1.11648,0.32564000000000004,1.163,49.26,22.01,53.9535698541,135.38,50.30648,22.26564,55.013640623,1.11648,0.32564000000000004,1.163,49.19,21.94,53.8611149161,0.0,51.17648,6.05564,51.5335122129,1.11648,0.32564000000000004,1.163,50.06,5.73,50.386868329,135.43,51.28648,6.01564,51.6380766044,1.11648,0.32564000000000004,1.163,50.17,5.69,50.4916329702,135.21
2021-11-10 02:30:00,49.4572,22.79585,54.45792329,1.1172,0.32585000000000003,1.16375,48.34,22.47,53.3071899466,135.83,49.3872,22.72585,54.3650603059,1.1172,0.32585000000000003,1.16375,48.27,22.4,53.2142170853,0.0,50.2572,6.39585,50.6625408864,1.1172,0.32585000000000003,1.16375,49.14,6.07,49.5134779631,135.9,50.3372,6.35585,50.736875476,1.1172,0.32585000000000003,1.16375,49.22,6.03,49.5879955231,135.72
2021-11-10 03:00:00,48.28528,23.22779,53.5816992355,1.05528,0.30779,1.09925,47.23,22.92,52.4976123267,136.35,48.20528,23.15779,53.4792694187,1.05528,0.30779,1.09925,47.15,22.85,52.3950856474,0.0,49.07528,6.76779,49.5397425161,1.05528,0.30779,1.09925,48.02,6.46,48.452574751,136.39,49.16528,6.72779,49.623461344,1.05528,0.30779,1.09925,48.11,6.42,48.5364656727,136.18
2021-11-10 03:30:00,47.00608,23.95969,52.7601961886,1.09608,0.31969000000000003,1.14175,45.91,23.64,51.6389165262,136.67,46.92608,23.88969,52.6571388556,1.09608,0.31969000000000003,1.14175,45.83,23.57,51.535752638299996,0.0,47.78608,7.36969,48.3510265916,1.09608,0.31969000000000003,1.14175,46.69,7.05,47.2192609006,136.71,47.86608,7.32969,48.4240226547,1.09608,0.31969000000000003,1.14175,46.77,7.01,47.2924201115,136.49
2021-11-10 04:00:00,46.55168,24.00549,52.3767358754,1.08168,0.31549000000000005,1.12675,45.47,23.69,51.2712102451,137.11,46.47168,23.93549,52.2735566378,1.08168,0.31549000000000005,1.12675,45.39,23.62,51.1679245231,0.0,47.32168,7.36549,47.8914589563,1.08168,0.31549000000000005,1.12675,46.24,7.05,46.7743530153,137.17,47.40168,7.33549,47.9659116494,1.08168,0.31549000000000005,1.12675,46.32,7.02,46.8489359538,136.98
2021-11-10 04:30:00,46.47192,23.91556,52.2646473115,1.08192,0.31556,1.127,45.39,23.6,51.1586952531,137.3,46.39192,23.85556,52.1660616129,1.08192,0.31556,1.127,45.31,23.54,51.0600401488,0.0,47.25192,7.34556,47.819464608,1.08192,0.31556,1.127,46.17,7.03,46.7021391373,137.33,47.32192,7.31556,47.8840425466,1.08192,0.31556,1.127,46.24,7.0,46.7668429552,137.19
2021-11-10 05:00:00,46.868,23.809,52.5687921204,1.1280000000000001,0.329,1.175,45.74,23.48,51.4145699194,137.07,46.778,23.739,52.4568527935,1.1280000000000001,0.329,1.175,45.65,23.41,51.3025398981,0.0,47.628,7.269,48.1795054458,1.1280000000000001,0.329,1.175,46.5,6.94,47.0150358928,137.11,47.708,7.239,48.2540815372,1.1280000000000001,0.329,1.175,46.58,6.91,47.0897494153,136.89
2021-11-10 05:30:00,48.3604,23.56845,53.7977706189,1.1604,0.33845000000000003,1.20875,47.2,23.23,52.6067761795,136.99,48.2804,23.49845,53.6951969599,1.1604,0.33845000000000003,1.20875,47.12,23.16,52.5040950784,0.0,49.1604,7.10845,49.6716719022,1.1604,0.33845000000000003,1.20875,48.0,6.77,48.475075038599996,137.11,49.2404,7.06845,49.7451502919,1.1604,0.33845000000000003,1.20875,48.08,6.73,48.5487311884,136.89
2021-11-10 06:00:00,50.92784,22.90937,55.8433892315,1.19784,0.34937,1.24775,49.73,22.56,54.6079344052,136.7,50.84784,22.83937,55.7417227457,1.19784,0.34937,1.24775,49.65,22.49,54.5061702929,0.0,51.74784,6.50937,52.1556405623,1.19784,0.34937,1.24775,50.55,6.16,50.9239442699,136.74,51.82784,6.47937,52.2312859756,1.19784,0.34937,1.24775,50.63,6.13,50.9997431366,136.56
2021-11-10 06:30:00,57.05272,20.36746,60.5792562372,1.12272,0.32746000000000003,1.1695,55.93,20.04,59.411838046,136.36,56.93272,20.31746,60.4494316553,1.12272,0.32746000000000003,1.1695,55.81,19.99,59.2820057016,0.0,57.83272,4.2374600000000004,57.9877536196,1.12272,0.32746000000000003,1.1695,56.71,3.91,56.8446321125,136.44,57.91272,4.19746,58.0646347465,1.12272,0.32746000000000003,1.1695,56.79,3.87,56.9217093911,136.26
2021-11-10 07:00:00,62.87632,18.06851,65.4209650675,1.12632,0.32851,1.17325,61.75,17.74,64.2477244733,135.27,62.73632,17.99851,65.2670836591,1.12632,0.32851,1.17325,61.61,17.67,64.0938452583,0.0,63.64632,2.13851,63.6822367271,1.12632,0.32851,1.17325,62.52,1.81,62.5461949282,135.32,63.72632,2.08851,63.7605343042,1.12632,0.32851,1.17325,62.6,1.76,62.6247363268,135.12
2021-11-10 07:30:00,69.6556,11.2583,70.5595629965,1.1256,0.32830000000000004,1.1725,68.53,10.93,69.3961511901,134.33,69.4956,11.4183,70.4273809981,1.1256,0.32830000000000004,1.1725,68.37,11.09,69.2635907241,0.0,70.8856,4.0283,70.9999682271,1.1256,0.32830000000000004,1.1725,69.76,3.7,69.8580532222,134.39,70.9756,3.9983,71.0881297985,1.1256,0.32830000000000004,1.1725,69.85,3.67,69.9463465808,134.19
2021-11-10 08:00:00,71.88488,6.04434,72.1385473838,1.21488,0.35434000000000004,1.2655,70.67,5.69,70.8986953336,134.63,71.73488,5.97434,71.9832324021,1.21488,0.35434000000000004,1.2655,70.52,5.62,70.7435848682,0.0,73.71488,7.13434,74.0593163663,1.21488,0.35434000000000004,1.2655,72.5,6.78,72.8163333326,134.71,73.82488,7.09434,74.1649685974,1.21488,0.35434000000000004,1.2655,72.61,6.74,72.922148213,134.49
2021-11-10 08:30:00,73.56728,5.34504,73.761196704,1.45728,0.42504000000000003,1.518,72.11,4.92,72.2776486889,136.63,73.39728,5.27504,73.5865936051,1.45728,0.42504000000000003,1.518,71.94,4.85,72.1033015888,0.0,75.38728,6.40504,75.6588826457,1.45728,0.42504000000000003,1.518,73.93,5.98,74.1714587965,136.7,75.51728,6.35504,75.7842075369,1.45728,0.42504000000000003,1.518,74.06,5.93,74.2970288773,136.49
2021-11-10 09:00:00,74.07232,4.92026,74.235554478,1.61232,0.47026,1.6795,72.46,4.45,72.5965157566,136.21,73.90232,4.8502600000000005,74.0613119209,1.61232,0.47026,1.6795,72.29,4.38,72.4225689961,0.0,75.90232,5.99026,76.1383306637,1.61232,0.47026,1.6795,74.29,5.52,74.4947951202,136.26,76.02232,5.9302600000000005,76.2532695814,1.61232,0.47026,1.6795,74.41,5.46,74.6100509315,136.05
2021-11-10 09:30:00,74.4736,4.8448,74.631020253,1.5936,0.46480000000000005,1.6600000000000001,72.88,4.38,73.0114977247,135.98,74.2936,4.7748,74.4468784839,1.5936,0.46480000000000005,1.6600000000000001,72.7,4.31,72.8276465362,0.0,76.2936,5.9048,76.5217620289,1.5936,0.46480000000000005,1.6600000000000001,74.7,5.44,74.8978210631,136.01,76.4136,5.8448,76.6368054658,1.5936,0.46480000000000005,1.6600000000000001,74.82,5.38,75.013177509,135.82
2021-11-10 10:00:00,75.0624,4.5057,75.197508112,1.5624,0.45570000000000005,1.6275,73.5,4.05,73.611497064,136.11,74.8824,4.4357,75.0136605176,1.5624,0.45570000000000005,1.6275,73.32,3.98,73.42794291,0.0,76.9024,5.5657,77.1035416972,1.5624,0.45570000000000005,1.6275,75.34,5.11,75.5130962152,136.16,77.0224,5.5157,77.2196415962,1.5624,0.45570000000000005,1.6275,75.46,5.06,75.6294598685,135.95
2021-11-10 10:30:00,75.22352,4.80436,75.3767857911,1.7635200000000002,0.51436,1.837,73.46,4.29,73.5851595092,136.11,75.03352,4.72436,75.1821035952,1.7635200000000002,0.51436,1.837,73.27,4.21,73.3908509284,0.0,77.05352,5.85436,77.2756007767,1.7635200000000002,0.51436,1.837,75.29,5.34,75.4791342028,136.16,77.17352,5.80436,77.3914903862,1.7635200000000002,0.51436,1.837,75.41,5.29,75.5953186381,135.95
2021-11-10 11:00:00,75.834,4.20575,75.950535805,1.734,0.50575,1.80625,74.1,3.7,74.1923176616,136.37,75.664,4.14575,75.7774909789,1.734,0.50575,1.80625,73.93,3.64,74.0195548487,0.0,77.674,5.25575,77.8516100287,1.734,0.50575,1.80625,75.94,4.75,76.0884097613,136.45,77.794,5.19575,77.9673152934,1.734,0.50575,1.80625,76.06,4.69,76.2044598432,136.22
2021-11-10 11:30:00,75.70088,4.19484,75.8170160017,1.73088,0.5048400000000001,1.803,73.97,3.69,74.0619807999,136.37,75.52088,4.11484,75.6328977641,1.73088,0.5048400000000001,1.803,73.79,3.61,73.8782525511,0.0,77.54088,5.25484,77.7187327135,1.73088,0.5048400000000001,1.803,75.81,4.75,75.9586637587,136.45,77.66088,5.18484,77.8337641914,1.73088,0.5048400000000001,1.803,75.93,4.68,76.0740908588,136.22
2021-11-10 12:00:00,75.38776,4.45518,75.5192888383,1.93776,0.56518,2.0185,73.45,3.89,73.5529373989,136.37,75.21776,4.37518,75.3448977665,1.93776,0.56518,2.0185,73.28,3.81,73.3789785974,0.0,77.21776,5.49518,77.4130445251,1.93776,0.56518,2.0185,75.28,4.93,75.4412572801,136.31,77.34776,5.44518,77.5391898478,1.93776,0.56518,2.0185,75.41,4.88,75.5677345168,136.1
2021-11-10 12:30:00,75.28312,4.63341,75.4255702343,1.86312,0.5434100000000001,1.94075,73.42,4.09,73.5338323495,136.21,75.10312,4.56341,75.2416330535,1.86312,0.5434100000000001,1.94075,73.24,4.02,73.3502419901,0.0,77.08312,5.69341,77.293093523,1.86312,0.5434100000000001,1.94075,75.22,5.15,75.3960934001,136.31,77.20312,5.62341,77.407651287,1.86312,0.5434100000000001,1.94075,75.34,5.08,75.5110720358,136.1
2021-11-10 13:00:00,75.6772,4.54335,75.8134594189,1.6572,0.48335000000000006,1.72625,74.02,4.06,74.1312619615,136.03,75.4872,4.47335,75.6196285634,1.6572,0.48335000000000006,1.72625,73.83,3.99,73.93773732,0.0,77.4972,5.59335,77.6987874555,1.6572,0.48335000000000006,1.72625,75.84,5.11,76.0119576119,136.09,77.6372,5.54335,77.834847935,1.6572,0.48335000000000006,1.72625,75.98,5.06,76.1483026731,135.88
2021-11-10 13:30:00,75.3828,5.05915,75.5523761014,1.6428,0.47915,1.7112500000000002,73.74,4.58,73.8820952599,136.18,75.2028,4.98915,75.3681149132,1.6428,0.47915,1.7112500000000002,73.56,4.51,73.698125485,0.0,77.2228,6.12915,77.4656525149,1.6428,0.47915,1.7112500000000002,75.58,5.65,75.7908892942,136.25,77.3528,6.06915,77.5905293806,1.6428,0.47915,1.7112500000000002,75.71,5.59,75.9160865693,136.07
2021-11-10 14:00:00,74.51728,5.16504,74.6960685498,1.6972800000000001,0.49504000000000004,1.768,72.82,4.67,72.9695916118,136.39,74.33728,5.08504,74.5109980446,1.6972800000000001,0.49504000000000004,1.768,72.64,4.59,72.7848727415,0.0,76.33728,6.23504,76.5914880493,1.6972800000000001,0.49504000000000004,1.768,74.64,5.74,74.8603847172,136.45,76.45728,6.17504,76.7062369303,1.6972800000000001,0.49504000000000004,1.768,74.76,5.68,74.9754626528,136.27
2021-11-10 14:30:00,73.81328,5.28554,74.0022785963,1.7332800000000002,0.50554,1.8054999999999999,72.08,4.78,72.238319471,136.49,73.64328,5.21554,73.8277356191,1.7332800000000002,0.50554,1.8054999999999999,71.91,4.71,72.0640839809,0.0,75.61328,6.35554,75.8799117096,1.7332800000000002,0.50554,1.8054999999999999,73.88,5.85,74.1112467848,136.56,75.74328,6.29554,76.004462297,1.7332800000000002,0.50554,1.8054999999999999,74.01,5.79,74.2361381,136.27
2021-11-10 15:00:00,73.41256,5.63033,73.6281507418,1.6125600000000002,0.47033,1.67975,71.8,5.16,71.9851762518,136.49,73.23256,5.55033,73.4425898731,1.6125600000000002,0.47033,1.67975,71.62,5.08,71.7999359331,0.0,75.21256,6.70033,75.5104204985,1.6125600000000002,0.47033,1.67975,73.6,6.23,73.8632039652,136.56,75.33256,6.65033,75.6255346114,1.6125600000000002,0.47033,1.67975,73.72,6.18,73.9785833874,136.27
2021-11-10 15:30:00,73.81448,5.66714,74.0317089729,1.46448,0.42714,1.5255,72.35,5.24,72.5395071668,136.63,73.63448,5.58714,73.8461426091,1.46448,0.42714,1.5255,72.17,5.16,72.3542293166,0.0,75.64448,6.75714,75.9456798998,1.46448,0.42714,1.5255,74.18,6.33,74.4495889848,136.67,75.75448,6.69714,76.049937043,1.46448,0.42714,1.5255,74.29,6.27,74.5541212811,136.49
2021-11-10 16:00:00,75.39088,5.06484,75.5608191552,1.25088,0.36484000000000005,1.303,74.14,4.7,74.2888255392,136.63,75.22088,4.99484,75.3865320505,1.25088,0.36484000000000005,1.303,73.97,4.63,74.1147610129,0.0,77.27088,6.14484,77.5148240958,1.25088,0.36484000000000005,1.303,76.02,5.78,76.2394176263,136.76,77.39088,6.09484,77.6305054846,1.25088,0.36484000000000005,1.303,76.14,5.73,76.3553043344,136.49
2021-11-10 16:30:00,78.28224,4.81232,78.4300167232,1.24224,0.36232000000000003,1.294,77.04,4.45,77.1684138751,136.53,78.11224,4.74232,78.2560645369,1.24224,0.36232000000000003,1.294,76.87,4.38,76.9946835827,0.0,80.22224,5.88232,80.4376123415,1.24224,0.36232000000000003,1.294,78.98,5.52,79.1726644746,136.59,80.33224,5.82232,80.5429586842,1.24224,0.36232000000000003,1.294,79.09,5.46,79.2782422863,136.4
2021-11-10 17:00:00,82.15192,4.02056,82.2502453638,1.20192,0.35056000000000004,1.252,80.95,3.67,81.0331500066,136.14,81.97192,3.9505600000000003,82.0670615582,1.20192,0.35056000000000004,1.252,80.77,3.6,80.8501880023,0.0,84.15192,5.09056,84.3057497493,1.20192,0.35056000000000004,1.252,82.95,4.74,83.0853181976,136.21,84.28192,5.01056,84.430727525,1.20192,0.35056000000000004,1.252,83.08,4.66,83.2105882686,136.01
2021-11-10 17:30:00,84.08664,3.80777,84.1728111617,1.22664,0.35777000000000003,1.27775,82.86,3.45,82.9317918533,135.61,83.90664,3.71777,83.9889638575,1.22664,0.35777000000000003,1.27775,82.68,3.36,82.7482446944,0.0,86.13664,4.85777,86.2735108817,1.22664,0.35777000000000003,1.27775,84.91,4.5,85.0291602922,135.66,86.28664,4.79777,86.4199215428,1.22664,0.35777000000000003,1.27775,85.06,4.44,85.175801728,135.42
2021-11-10 18:00:00,83.69024,3.84882,83.7786947061,1.23024,0.35882000000000003,1.2815,82.46,3.49,82.5338215521,135.69,83.52024,3.77882,83.6056814472,1.23024,0.35882000000000003,1.2815,82.29,3.42,82.3610375117,0.0,85.76024,4.90882,85.9006127955,1.23024,0.35882000000000003,1.2815,84.53,4.55,84.6523679527,135.74,85.91024,4.82882,86.0458415,1.23024,0.35882000000000003,1.2815,84.68,4.47,84.79789679,135.54
2021-11-10 18:30:00,81.9204,4.67595,82.0537411978,1.2204,0.35595000000000004,1.27125,80.7,4.32,80.8155455343,135.48,81.7504,4.59595,81.8794886193,1.2204,0.35595000000000004,1.27125,80.53,4.24,80.641543264,0.0,83.9404,5.75595,84.1375166769,1.2204,0.35595000000000004,1.27125,82.72,5.4,82.8960698707,135.55,84.0904,5.68595,84.2824145333,1.2204,0.35595000000000004,1.27125,82.87,5.33,83.0412295188,135.34
2021-11-10 19:00:00,80.1604,5.23595,80.3312199619,1.2204,0.35595000000000004,1.27125,78.94,4.88,79.090694775,135.72,80.0104,5.15595,80.1763551714,1.2204,0.35595000000000004,1.27125,78.79,4.8,78.9360760362,0.0,82.1504,6.31595,82.392836124,1.2204,0.35595000000000004,1.27125,80.93,5.96,81.1491620413,135.77,82.3004,6.24595,82.5370688331,1.2204,0.35595000000000004,1.27125,81.08,5.89,81.293655964,135.52
2021-11-10 19:30:00,77.59528,6.30154,77.8507346443,1.2052800000000001,0.35154,1.2555,76.39,5.95,76.6213716922,135.72,77.44528,6.22154,77.6947807401,1.2052800000000001,0.35154,1.2555,76.24,5.87,76.4656426116,0.0,79.56528,7.40154,79.9088016169,1.2052800000000001,0.35154,1.2555,78.36,7.05,78.6765028455,135.77,79.70528,7.34154,80.0426753017,1.2052800000000001,0.35154,1.2555,78.5,6.99,78.8105963688,135.52
2021-11-10 20:00:00,74.66728,6.82629,74.9786698853,1.18728,0.34629000000000004,1.23675,73.48,6.48,73.7651733544,136.07,74.52728,6.75629,74.8328999756,1.18728,0.34629000000000004,1.23675,73.34,6.41,73.6195877467,0.0,76.54728,7.94629,76.9586226499,1.18728,0.34629000000000004,1.23675,75.36,7.6,75.7422576901,136.15,76.69728,7.88629,77.1016622996,1.18728,0.34629000000000004,1.23675,75.51,7.54,75.8855170635,135.92
2021-11-10 20:30:00,72.59872,7.28671,72.9634859931,1.18872,0.34671,1.23825,71.41,6.94,71.7464403298,135.89,72.46872,7.21671,72.8271671951,1.18872,0.34671,1.23825,71.28,6.87,71.6103016332,0.0,74.46872,8.40671,74.9417309078,1.18872,0.34671,1.23825,73.28,8.06,73.7219234692,135.97,74.59872,8.34671,75.0642164647,1.18872,0.34671,1.23825,73.41,8.0,73.8446213343,135.74
2021-11-10 21:00:00,69.87376,8.00943,70.3313109892,1.16376,0.33943,1.21225,68.71,7.67,69.1367702457,136.07,69.74376,7.94943,70.1953381377,1.16376,0.33943,1.21225,68.58,7.61,69.0009311531,0.0,71.67376,9.15943,72.2566469639,1.16376,0.33943,1.21225,70.51,8.82,71.0594997168,136.11,71.81376,9.10943,72.3892108001,1.16376,0.33943,1.21225,70.65,8.77,71.1922425549,135.92
2021-11-10 21:30:00,66.3556,9.07705,66.9735655917,1.1556,0.33705,1.20375,65.2,8.74,65.7831863017,136.07,66.2456,9.01705,66.8564634876,1.1556,0.33705,1.20375,65.09,8.68,65.6662051591,0.0,68.0956,10.24705,68.8622739464,1.1556,0.33705,1.20375,66.94,9.91,67.6695773594,136.11,68.2256,10.19705,68.9834206463,1.1556,0.33705,1.20375,67.07,9.86,67.7908880308,135.92
2021-11-10 22:00:00,62.5376,10.04055,63.3384879679,1.1676,0.34055,1.21625,61.37,9.7,62.1318509301,135.67,62.4376,9.97055,63.2286783118,1.1676,0.34055,1.21625,61.27,9.63,62.022171842,0.0,64.2076,11.20055,65.1772062769,1.1676,0.34055,1.21625,63.04,10.86,63.9685954199,135.74,64.3376,11.16055,65.2984276232,1.1676,0.34055,1.21625,63.17,10.82,64.0899469496,135.55
2021-11-10 22:30:00,59.51328,11.11929,60.5431177465,1.16328,0.33929000000000004,1.21175,58.35,10.78,59.3374325363,135.18,59.42328,11.05929,60.4436440105,1.16328,0.33929000000000004,1.21175,58.26,10.72,59.2380452075,0.0,61.13328,12.29929,62.3582429039,1.16328,0.33929000000000004,1.21175,59.97,11.96,61.1509811859,135.23,61.25328,12.25929,62.4680278387,1.16328,0.33929000000000004,1.21175,60.09,11.92,61.2608725044,135.04
2021-11-10 23:00:00,55.52168,11.80174,56.7621177992,1.17168,0.34174000000000004,1.2205,54.35,11.46,55.5450636871,135.08,55.44168,11.74174,56.6714067185,1.17168,0.34174000000000004,1.2205,54.27,11.4,55.4544218255,0.0,57.06168,13.00174,58.5241878837,1.17168,0.34174000000000004,1.2205,55.89,12.66,57.3059133074,135.13,57.19168,12.97174,58.6443032174,1.17168,0.34174000000000004,1.2205,56.02,12.63,57.4261029498,134.94
2021-11-10 23:30:00,51.5676,13.08055,53.2007345632,1.1676,0.34055,1.21625,50.4,12.74,51.9852632964,135.64,51.4776,13.01055,53.0963060209,1.1676,0.34055,1.21625,50.31,12.67,51.8808731615,0.0,53.0076,14.30055,54.9027448136,1.1676,0.34055,1.21625,51.84,13.96,53.6867506933,135.69,53.1076,14.28055,54.9941022844,1.1676,0.34055,1.21625,51.94,13.94,53.7781293836,135.48
2021-11-11 00:00:00,48.73096,13.75153,50.6340897011,1.17096,0.34153,1.2197500000000001,47.56,13.41,49.4143875809,136.22,48.65096,13.69153,50.5408142264,1.17096,0.34153,1.2197500000000001,47.48,13.35,49.3211202225,0.0,50.11096,14.991530000000001,52.305394405,1.17096,0.34153,1.2197500000000001,48.94,14.65,51.0856741171,136.27,50.21096,14.97153,52.3954884953,1.17096,0.34153,1.2197500000000001,49.04,14.63,51.1757608639,136.09
2021-11-11 00:30:00,48.55128,13.74454,50.4592822923,1.18128,0.34454,1.2305,47.37,13.4,49.2288218425,136.22,48.45128,13.68454,50.3467294732,1.18128,0.34454,1.2305,47.27,13.34,49.1162753067,0.0,49.92128,14.97454,52.1188166121,1.18128,0.34454,1.2305,48.74,14.63,50.8883532844,136.27,50.02128,14.96454,52.2117411149,1.18128,0.34454,1.2305,48.84,14.62,50.9812710709,136.09
2021-11-11 01:00:00,49.95104,13.31447,51.695082053,1.18104,0.34447000000000005,1.23025,48.77,12.97,50.4651741303,136.67,49.86104,13.25447,51.5926766592,1.18104,0.34447000000000005,1.23025,48.68,12.91,50.3627888426,0.0,51.37104,14.54447,53.3903114644,1.18104,0.34447000000000005,1.23025,50.19,14.2,52.1601006517,136.71,51.45104,14.52447,53.461853184,1.18104,0.34447000000000005,1.23025,50.27,14.18,52.2316503664,136.53
2021-11-11 01:30:00,49.52976,13.43993,51.3208421995,1.19976,0.34993,1.2497500000000001,48.33,13.09,50.0713191358,136.67,49.42976,13.36993,51.2060172427,1.19976,0.34993,1.2497500000000001,48.23,13.02,49.9565140898,0.0,50.90976,14.66993,52.9812278969,1.19976,0.34993,1.2497500000000001,49.71,14.32,51.7314846104,136.71,50.99976,14.64993,53.0621896369,1.19976,0.34993,1.2497500000000001,49.8,14.3,51.8124502412,136.53
2021-11-11 02:00:00,48.49736,13.41923,50.3196746886,1.19736,0.34923000000000004,1.24725,47.3,13.07,49.0725473152,136.67,48.40736,13.35923,50.2169446339,1.19736,0.34923000000000004,1.24725,47.21,13.01,48.9698294871,0.0,49.84736,14.64923,51.9553581314,1.19736,0.34923000000000004,1.24725,48.65,14.3,50.7081107911,136.8,49.94736,14.63923,52.0484949443,1.19736,0.34923000000000004,1.24725,48.75,14.29,50.8012460477,136.53
2021-11-11 02:30:00,47.09304,14.03797,49.140808074,1.19304,0.34797,1.24275,45.9,13.69,47.8980803373,136.88,46.98304,13.96797,49.015408124,1.19304,0.34797,1.24275,45.79,13.62,47.7726752443,0.0,48.41304,15.27797,50.7665126768,1.19304,0.34797,1.24275,47.22,14.93,49.5240678862,136.92,48.50304,15.25797,50.8463424227,1.19304,0.34797,1.24275,47.31,14.91,49.6038728327,136.72
2021-11-11 03:00:00,46.15904,14.08972,48.261549741,1.19904,0.34972000000000003,1.249,44.96,13.74,47.0126493616,137.2,46.05904,14.02972,48.1483977823,1.19904,0.34972000000000003,1.249,44.86,13.68,46.8994882701,0.0,47.45904,15.32972,49.8734477753,1.19904,0.34972000000000003,1.249,46.26,14.98,48.6249730077,137.24,47.54904,15.31972,49.9560309252,1.19904,0.34972000000000003,1.249,46.35,14.97,48.7075291921,137.05
2021-11-11 03:30:00,45.13112,14.69741,47.4640058693,1.19112,0.34741000000000005,1.24075,43.94,14.35,46.223869375,137.55,45.02112,14.62741,47.3377478273,1.19112,0.34741000000000005,1.24075,43.83,14.28,46.0975845354,0.0,46.39112,15.95741,49.0588926573,1.19112,0.34741000000000005,1.24075,45.2,15.61,47.8195786263,137.59,46.47112,15.93741,49.128057478,1.19112,0.34741000000000005,1.24075,45.28,15.59,47.8886886436,137.4
2021-11-11 04:00:00,44.20432,14.77126,46.6069954905,1.20432,0.35126,1.2545,43.0,14.42,45.3534607279,137.83,44.09432,14.71126,46.4836554829,1.20432,0.35126,1.2545,42.89,14.36,45.2300972805,0.0,45.44432,16.03126,48.1890808944,1.20432,0.35126,1.2545,44.24,15.68,46.9365529199,137.84,45.53432,16.03126,48.2739639459,1.20432,0.35126,1.2545,44.33,15.68,47.0213919403,137.7
2021-11-11 04:30:00,44.31912,14.36141,46.5879221984,1.23912,0.36141,1.29075,43.08,14.0,45.2977527036,138.0,44.22912,14.30141,46.4838185174,1.23912,0.36141,1.29075,42.99,13.94,45.1936245504,0.0,45.59912,15.621410000000001,48.2007074135,1.23912,0.36141,1.29075,44.36,15.26,46.911376019,138.04,45.66912,15.61141,48.2636990269,1.23912,0.36141,1.29075,44.43,15.25,46.9743270308,137.84
2021-11-11 05:00:00,44.85968,14.24449,47.0669351569,1.2496800000000001,0.36449000000000004,1.30175,43.61,13.88,45.7655601954,138.0,44.75968,14.18449,46.9534738892,1.2496800000000001,0.36449000000000004,1.30175,43.51,13.82,45.652081004,0.0,46.13968,15.50449,48.6750375517,1.2496800000000001,0.36449000000000004,1.30175,44.89,15.14,47.3743780962,138.04,46.21968,15.49449,48.7476977883,1.2496800000000001,0.36449000000000004,1.30175,44.97,15.13,47.4469999052,137.84
2021-11-11 05:30:00,46.22336,13.77848,48.2332408283,1.26336,0.36848000000000003,1.316,44.96,13.41,46.917264413,138.0,46.12336,13.72848,48.1231285434,1.26336,0.36848000000000003,1.316,44.86,13.36,46.8071490266,0.0,47.55336,15.02848,49.8716077383,1.26336,0.36848000000000003,1.316,46.29,14.66,48.5559440234,138.04,47.62336,15.01848,49.9353497955,1.26336,0.36848000000000003,1.316,46.36,14.65,48.619667831,137.84
2021-11-11 06:00:00,48.58216,13.06813,50.3090676912,1.26216,0.36813,1.31475,47.32,12.7,48.9946160307,137.74,48.48216,12.99813,50.1943345584,1.26216,0.36813,1.31475,47.22,12.63,48.8799069148,0.0,49.97216,14.28813,51.9746807009,1.26216,0.36813,1.31475,48.71,13.92,50.6599496644,137.77,50.04216,14.27813,52.0392426325,1.26216,0.36813,1.31475,48.78,13.91,50.724515769,137.61
2021-11-11 06:30:00,54.41976,10.83743,55.4883786703,1.25976,0.36743000000000003,1.3122500000000001,53.16,10.47,54.1812375274,137.15,54.30976,10.78743,55.3707384569,1.25976,0.36743000000000003,1.3122500000000001,53.05,10.42,54.0636559992,0.0,55.90976,12.01743,57.1867107558,1.25976,0.36743000000000003,1.3122500000000001,54.65,11.65,55.8779473496,137.19,55.98976,11.99743,57.2607330678,1.25976,0.36743000000000003,1.3122500000000001,54.73,11.63,55.9520312411,137.0
2021-11-11 07:00:00,59.92832,8.96701,60.5954685299,1.2583199999999999,0.36701,1.31075,58.67,8.6,59.2969552338,136.02,59.80832,8.91701,60.4693989433,1.2583199999999999,0.36701,1.31075,58.55,8.55,59.1709810634,0.0,61.53832,10.10701,62.3627812045,1.2583199999999999,0.36701,1.31075,60.28,9.74,61.0618211324,136.07,61.62832,10.07701,62.4467449637,1.2583199999999999,0.36701,1.31075,60.37,9.71,61.1458992901,135.88
2021-11-11 07:30:00,65.13168,7.25799,65.5348316429,1.2616800000000001,0.36799000000000004,1.31425,63.87,6.89,64.2405557261,135.18,64.98168,7.20799,65.3802252632,1.2616800000000001,0.36799000000000004,1.31425,63.72,6.84,64.0860671285,0.0,66.81168,8.38799,67.3361638398,1.2616800000000001,0.36799000000000004,1.31425,65.55,8.02,66.0387984446,135.23,66.92168,8.34799,67.4403454251,1.2616800000000001,0.36799000000000004,1.31425,65.66,7.98,66.1431477933,135.04
2021-11-11 08:00:00,67.54952,6.38736,67.8508365461,1.25952,0.36736,1.312,66.29,6.02,66.5627861496,135.88,67.40952,6.32736,67.7058259768,1.25952,0.36736,1.312,66.15,5.96,66.417950134,0.0,69.29952,7.4973600000000005,69.7039014633,1.25952,0.36736,1.312,68.04,7.13,68.4125609812,135.94,69.39952,7.46736,69.8001063151,1.25952,0.36736,1.312,68.14,7.1,68.5089016114,135.77
2021-11-11 08:30:00,69.01528,5.63654,69.2450681034,1.32528,0.38654000000000005,1.3805,67.69,5.25,67.8932883281,136.65,68.83528,5.56654,69.0599894313,1.32528,0.38654000000000005,1.3805,67.51,5.18,67.7084374358,0.0,70.71528,6.72654,71.0344787117,1.32528,0.38654000000000005,1.3805,69.39,6.34,69.6790334319,136.7,70.83528,6.67654,71.1492310503,1.32528,0.38654000000000005,1.3805,69.51,6.29,69.7940126372,136.51
2021-11-11 09:00:00,69.45664,5.38152,69.6648088894,1.37664,0.40152000000000004,1.434,68.08,4.98,68.2618985965,136.35,69.28664,5.32152,69.4906976336,1.37664,0.40152000000000004,1.434,67.91,4.92,68.0879908648,0.0,71.17664,6.46152,71.4693313415,1.37664,0.40152000000000004,1.434,69.8,6.06,70.0625691793,136.42,71.27664,6.41152,71.5644255088,1.37664,0.40152000000000004,1.434,69.9,6.01,70.1578940676,136.17
2021-11-11 09:30:00,70.84,4.93125,71.0114274365,1.4100000000000001,0.41125000000000006,1.46875,69.43,4.52,69.576973921,136.35,70.65,4.86125,70.8170477467,1.4100000000000001,0.41125000000000006,1.46875,69.24,4.45,69.3828516278,0.0,72.55,6.00125,72.7977850045,1.4100000000000001,0.41125000000000006,1.46875,71.14,5.59,71.359286011,136.42,72.66,5.94125,72.9024968815,1.4100000000000001,0.41125000000000006,1.46875,71.25,5.53,71.4642805883,136.17
2021-11-11 10:00:00,72.09296,4.89253,72.2587830742,1.48296,0.43253,1.54475,70.61,4.46,70.7507151907,135.86,71.89296,4.82253,72.0545244462,1.48296,0.43253,1.54475,70.41,4.39,70.5467235242,0.0,73.82296,5.95253,74.0625548882,1.48296,0.43253,1.54475,72.34,5.52,72.5502997926,135.88,73.94296,5.9025300000000005,74.1781719508,1.48296,0.43253,1.54475,72.46,5.47,72.6661716344,135.68
2021-11-11 10:30:00,72.91416,5.27288,73.1045688859,1.9641600000000001,0.5728800000000001,2.046,70.95,4.7,71.1055026,135.86,72.73416,5.20288,72.9200109106,1.9641600000000001,0.5728800000000001,2.046,70.77,4.63,70.9212929944,0.0,74.67416,6.35288,74.9439073975,1.9641600000000001,0.5728800000000001,2.046,72.71,5.78,72.9393755114,135.88,74.77416,6.2828800000000005,75.0376544463,1.9641600000000001,0.5728800000000001,2.046,72.81,5.71,73.0335553017,135.68
2021-11-11 11:00:00,73.33144,4.58292,73.4745074716,1.6214400000000002,0.47292000000000006,1.689,71.71,4.11,71.8276840779,136.03,73.14144,4.51292,73.280534197,1.6214400000000002,0.47292000000000006,1.689,71.52,4.04,71.634014267,0.0,75.08144,5.64292,75.2931947695,1.6214400000000002,0.47292000000000006,1.689,73.46,5.17,73.6417035381,136.1,75.20144,5.58292,75.4083919322,1.6214400000000002,0.47292000000000006,1.689,73.58,5.11,73.7572267646,135.89
2021-11-11 11:30:00,73.196,4.683,73.3456536204,1.6560000000000001,0.483,1.725,71.54,4.2,71.6631816207,135.82,73.016,4.603,73.1609449433,1.6560000000000001,0.483,1.725,71.36,4.12,71.4788360286,0.0,74.976,5.683,75.1910703807,1.6560000000000001,0.483,1.725,73.32,5.2,73.5041658683,135.86,75.096,5.673,75.3099737419,1.6560000000000001,0.483,1.725,73.44,5.19,73.6231600789,135.68
2021-11-11 12:00:00,73.16696,4.8095300000000005,73.3248635489,1.98696,0.5795300000000001,2.06975,71.18,4.23,71.3055769207,136.82,72.98696,4.71953,73.1393894797,1.98696,0.5795300000000001,2.06975,71.0,4.14,71.1205989851,0.0,74.93696,5.75953,75.1579680397,1.98696,0.5795300000000001,2.06975,72.95,5.18,73.1336782885,136.88,75.05696,5.77953,75.2791485835,1.98696,0.5795300000000001,2.06975,73.07,5.2,73.2547943823,136.72
2021-11-11 12:30:00,73.26408,4.64619,73.4112559473,1.5640800000000001,0.45619000000000004,1.62925,71.7,4.19,71.8223231315,137.38,73.06408,4.55619,73.206001486,1.5640800000000001,0.45619000000000004,1.62925,71.5,4.1,71.6174559727,0.0,75.04408,5.60619,75.2531946788,1.5640800000000001,0.45619000000000004,1.62925,73.48,5.15,73.6602531899,137.42,75.15408,5.61619,75.3636340071,1.5640800000000001,0.45619000000000004,1.62925,73.59,5.16,73.7706832014,137.21
2021-11-11 13:00:00,72.8004,4.8947,72.9647608661,1.4904,0.43470000000000003,1.5525,71.31,4.46,71.4493365959,136.92,72.6304,4.8047,72.7891485474,1.4904,0.43470000000000003,1.5525,71.14,4.37,71.2740941717,0.0,74.6004,5.8547,74.8297881345,1.4904,0.43470000000000003,1.5525,73.11,5.42,73.3106301978,136.98,74.7104,5.8747,74.9410165947,1.4904,0.43470000000000003,1.5525,73.22,5.44,73.4218087492,136.77
2021-11-11 13:30:00,72.72904,5.36222,72.9264469356,1.61904,0.47222000000000003,1.6865,71.11,4.89,71.2779362776,136.92,72.56904,5.26222,72.7595803029,1.61904,0.47222000000000003,1.6865,70.95,4.79,71.1115082107,0.0,74.54904,6.32222,74.8166414018,1.61904,0.47222000000000003,1.6865,72.93,5.85,73.1642494665,136.89,74.66904,6.34222,74.9379028867,1.61904,0.47222000000000003,1.6865,73.05,5.87,73.2854651346,136.77
2021-11-11 14:00:00,72.07376,5.12568,72.2557919893,1.49376,0.43568,1.556,70.58,4.69,70.7356522554,137.04,71.92376,5.03568,72.0998288875,1.49376,0.43568,1.556,70.43,4.6,70.5800602153,0.0,73.90376,6.09568,74.1547237659,1.49376,0.43568,1.556,72.41,5.66,72.6308729123,137.09,74.02376,6.11568,74.2759623728,1.49376,0.43568,1.556,72.53,5.68,72.7520673246,136.86
2021-11-11 14:30:00,71.37728,5.54879,71.5926334944,1.36728,0.39879000000000003,1.42425,70.01,5.15,70.1991638127,136.88,71.23728,5.46879,71.446887447,1.36728,0.39879000000000003,1.42425,69.87,5.07,70.0537065401,0.0,73.21728,6.52879,73.5077899917,1.36728,0.39879000000000003,1.42425,71.85,6.13,72.111021349,136.93,73.33728,6.54879,73.6290926758,1.36728,0.39879000000000003,1.42425,71.97,6.15,72.2322877943,136.74
2021-11-11 15:00:00,70.56648,5.6843900000000005,70.7950590738,1.3864800000000002,0.40439,1.44425,69.18,5.28,69.3811991825,136.88,70.42648,5.60439,70.6491208188,1.3864800000000002,0.40439,1.44425,69.04,5.2,69.2355515613,0.0,72.38648,6.67439,72.6935345726,1.3864800000000002,0.40439,1.44425,71.0,6.27,71.2763137375,136.93,72.50648,6.70439,72.8157846024,1.3864800000000002,0.40439,1.44425,71.12,6.3,71.3984901801,136.74
2021-11-11 15:30:00,70.86064,5.70977,71.090307178,1.37064,0.39977,1.42775,69.49,5.31,69.6925835366,137.22,70.73064,5.61977,70.9535428972,1.37064,0.39977,1.42775,69.36,5.22,69.5561499797,0.0,72.71064,6.70977,73.0195739693,1.37064,0.39977,1.42775,71.34,6.31,71.6185150642,137.28,72.83064,6.72977,73.1409046093,1.37064,0.39977,1.42775,71.46,6.33,71.7398111233,137.05
2021-11-11 16:00:00,73.1904,5.21595,73.3760232403,1.2204,0.35595000000000004,1.27125,71.97,4.86,72.1339067291,137.22,73.0604,5.13595,73.2406992769,1.2204,0.35595000000000004,1.27125,71.84,4.78,71.998847213,0.0,75.1104,6.20595,75.3663452979,1.2204,0.35595000000000004,1.27125,73.89,5.85,74.1212155864,137.19,75.2204,6.22595,75.4776193952,1.2204,0.35595000000000004,1.27125,74.0,5.87,74.2324517984,137.05
2021-11-11 16:30:00,76.2048,5.03265,76.3708001075,1.1748,0.34265,1.22375,75.03,4.69,75.1764391282,137.22,76.0748,4.94265,76.2351951795,1.1748,0.34265,1.22375,74.9,4.6,75.0411220598,0.0,78.2148,6.00265,78.4448006312,1.1748,0.34265,1.22375,77.04,5.66,77.2476355625,137.19,78.3348,6.03265,78.5667471457,1.1748,0.34265,1.22375,77.16,5.69,77.369514022,137.05
2021-11-11 17:00:00,79.53968,4.37699,79.6600196834,1.18968,0.34699,1.23925,78.35,4.03,78.453574807,137.06,79.40968,4.27699,79.5247755178,1.18968,0.34699,1.23925,78.22,3.93,78.3186650806,0.0,81.61968,5.33699,81.79398282,1.18968,0.34699,1.23925,80.43,4.99,80.5846449393,137.09,81.73968,5.34699,81.9143796202,1.18968,0.34699,1.23925,80.55,5.0,80.7050339198,136.92
2021-11-11 17:30:00,81.43888,4.29134,81.5518655498,1.23888,0.36134000000000005,1.2905,80.2,3.93,80.2962321657,136.72,81.30888,4.19134,81.4168366976,1.23888,0.36134000000000005,1.2905,80.07,3.83,80.1615481387,0.0,83.55888,5.25134,83.7237302003,1.23888,0.36134000000000005,1.2905,82.32,4.89,82.4651108045,136.78,83.68888,5.25134,83.8534746296,1.23888,0.36134000000000005,1.2905,82.45,4.89,82.5948824081,136.57
2021-11-11 18:00:00,81.34584,4.56462,81.4738083132,1.21584,0.35462000000000005,1.2665,80.13,4.21,80.2405196892,136.93,81.22584,4.46462,81.3484475294,1.21584,0.35462000000000005,1.2665,80.01,4.11,80.1154928837,0.0,83.47584,5.53462,83.6591171496,1.21584,0.35462000000000005,1.2665,82.26,5.18,82.4229337017,136.99,83.61584,5.54462,83.7994720141,1.21584,0.35462000000000005,1.2665,82.4,5.19,82.563285424,136.78
2021-11-11 18:30:00,79.57504,5.34147,79.7541114474,1.2050400000000001,0.35147,1.25525,78.37,4.99,78.5287017593,137.65,79.48504,5.23147,79.6570138918,1.2050400000000001,0.35147,1.25525,78.28,4.88,78.4319628723,0.0,81.69504,6.32147,81.939249103,1.2050400000000001,0.35147,1.25525,80.49,5.97,80.7110958915,137.7,81.84504,6.33147,82.089573546,1.2050400000000001,0.35147,1.25525,80.64,5.98,80.8614246721,137.5
2021-11-11 19:00:00,77.10672,6.68196,77.3957031017,1.20672,0.35196000000000005,1.2570000000000001,75.9,6.33,76.1635011012,137.28,77.02672,6.59196,77.3082759515,1.20672,0.35196000000000005,1.2570000000000001,75.82,6.24,76.0763432349,0.0,79.19672,7.70196,79.5703502983,1.20672,0.35196000000000005,1.2570000000000001,77.99,7.35,78.3355768473,137.32,79.34672,7.72196,79.7215820277,1.20672,0.35196000000000005,1.2570000000000001,78.14,7.37,78.4867918825,137.13
