Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-11 19:30:00,74.09416,7.61413,74.4843575643,1.2141600000000001,0.35413000000000006,1.26475,72.88,7.26,73.2407127218,137.16,74.02416,7.51413,74.4045590899,1.2141600000000001,0.35413000000000006,1.26475,72.81,7.16,73.1612035166,0.0,76.14416,8.64413,76.6332439974,1.2141600000000001,0.35413000000000006,1.26475,74.93,8.29,75.3871938727,137.19,76.28416,8.67413,76.7757357383,1.2141600000000001,0.35413000000000006,1.26475,75.07,8.32,75.5296451733,137.0
2021-11-11 20:00:00,72.20616,8.278880000000001,72.679222588,1.1961600000000001,0.34888,1.246,71.01,7.93,71.4514170608,137.38,72.13616,8.18888,72.5994720036,1.1961600000000001,0.34888,1.246,70.94,7.84,71.3719076388,0.0,74.20616,9.32888,74.7902546058,1.1961600000000001,0.34888,1.246,73.01,8.98,73.5601828437,137.43,74.34616,9.34888,74.9316559539,1.1961600000000001,0.34888,1.246,73.15,9.0,73.7015773237,137.24
2021-11-11 20:30:00,70.01512,6.65566,70.33075315,1.18512,0.34566,1.2345,68.83,6.31,69.1186299054,137.49,70.41512,15.18566,72.0339738891,1.18512,0.34566,1.2345,69.23,14.84,70.8026729721,0.0,71.95512,7.87566,72.3848417464,1.18512,0.34566,1.2345,70.77,7.53,71.1694723881,137.43,72.05512,7.57566,72.4522666495,1.18512,0.34566,1.2345,70.87,7.23,71.237839664,137.33
2021-11-11 21:00:00,67.3472,4.11335,67.4726981531,1.1772,0.34335000000000004,1.22625,66.17,3.77,66.2773098428,136.77,68.2372,21.98335,71.690886039,1.1772,0.34335000000000004,1.22625,67.06,21.64,70.4651204498,0.0,69.1772,5.14335,69.368141456,1.1772,0.34335000000000004,1.22625,68.0,4.8,68.1692012569,136.84,69.3172,5.10335,69.5048084456,1.1772,0.34335000000000004,1.22625,68.14,4.76,68.3060553685,136.65
2021-11-11 21:30:00,64.43992,4.90706,64.6264847214,1.18992,0.34706000000000004,1.2395,63.25,4.5600000000000005,63.4141632445,133.91,65.26992,22.96706,69.1928341799,1.18992,0.34706000000000004,1.2395,64.08,22.62,67.9552117207,0.0,66.19992,5.9470600000000005,66.4665098426,1.18992,0.34706000000000004,1.2395,65.01,5.6,65.2507478884,133.96,66.31992,5.90706,66.5824687636,1.18992,0.34706000000000004,1.2395,65.13,5.5600000000000005,65.3668914666,133.76
2021-11-11 22:00:00,61.14408,5.84244,61.4225742232,1.17408,0.34244,1.223,59.97,5.5,60.2216813116,134.61,61.93408,23.97244,66.4116566952,1.17408,0.34244,1.223,60.76,23.63,65.1932090022,0.0,62.86408,6.93244,63.2451680257,1.17408,0.34244,1.223,61.69,6.59,62.0409880643,134.69,62.98408,6.88244,63.3589955239,1.17408,0.34244,1.223,61.81,6.54,62.1550295632,134.49
2021-11-11 22:30:00,57.484,6.8095,57.8859183761,1.164,0.3395,1.2125,56.32,6.47,56.6904162976,134.71,58.234,24.9895,63.3693448463,1.164,0.3395,1.2125,57.07,24.65,62.1659665734,0.0,59.174,7.8995,59.6989478655,1.164,0.3395,1.2125,58.01,7.5600000000000005,58.5005444419,134.79,59.274,7.8695,59.7941143111,1.164,0.3395,1.2125,58.11,7.53,58.5958445626,134.58
2021-11-11 23:00:00,53.9892,7.4281,54.4978016644,1.1592,0.3381,1.2075,52.83,7.09,53.3036302704,134.9,54.6892,25.6381,60.4005030463,1.1592,0.3381,1.2075,53.53,25.3,59.2076929123,0.0,55.6292,8.5281,56.2790936516,1.1592,0.3381,1.2075,54.47,8.19,55.0822748259,134.94,55.7492,8.4981,56.3931822497,1.1592,0.3381,1.2075,54.59,8.16,55.1965007949,134.75
2021-11-11 23:30:00,50.76736,8.56173,51.4842506206,1.13736,0.33173,1.18475,49.63,8.23,50.3077508939,134.9,51.40736,26.97173,58.053345135,1.13736,0.33173,1.18475,50.27,26.64,56.8925522367,0.0,52.34736,9.67173,53.2333397427,1.13736,0.33173,1.18475,51.21,9.34,52.0547759576,134.94,52.45736,9.64173,53.3360813668,1.13736,0.33173,1.18475,51.32,9.31,52.1576312729,134.75
2021-11-12 00:00:00,48.02536,9.13823,48.8870376548,1.12536,0.32823,1.17225,46.9,8.81,47.7202902338,135.56,48.61536,27.28823,55.7503428192,1.12536,0.32823,1.17225,47.49,26.96,54.6089891868,0.0,49.55536,10.22823,50.5999050756,1.12536,0.32823,1.17225,48.43,9.9,49.4315172739,135.61,49.65536,10.19823,50.6918008347,1.12536,0.32823,1.17225,48.53,9.87,49.5235075494,135.43
2021-11-12 00:30:00,47.69944,9.16067,48.5711277526,1.09944,0.32067,1.14525,46.6,8.84,47.4310615525,134.71,48.27944,27.34067,55.4834800888,1.09944,0.32067,1.14525,47.18,27.02,54.3694105173,0.0,49.23944,10.25067,50.2951159355,1.09944,0.32067,1.14525,48.14,9.93,49.1534790223,134.74,49.32944,10.21067,50.375107271,1.09944,0.32067,1.14525,48.23,9.89,49.2335759416,134.56
2021-11-12 01:00:00,49.2392,8.8706,50.0318534636,1.0992,0.3206,1.145,48.14,8.55,48.8933748068,134.8,49.8592,26.9606,56.6816881982,1.0992,0.3206,1.145,48.76,26.64,55.5628221026,0.0,50.8092,9.9506,51.7744072395,1.0992,0.3206,1.145,49.71,9.63,50.6341880551,134.86,50.8992,9.9206,51.8569847272,1.0992,0.3206,1.145,49.8,9.6,50.7168611016,134.66
2021-11-12 01:30:00,48.88736,9.06298,49.7203336096,1.10736,0.32298000000000004,1.1535,47.78,8.74,48.5727907372,134.47,49.50736,27.21298,56.4935834821,1.10736,0.32298000000000004,1.1535,48.4,26.89,55.3681505922,0.0,50.45736,10.14298,51.4667389821,1.10736,0.32298000000000004,1.1535,49.35,9.82,50.3175406792,134.53,50.55736,10.12298,51.5608511785,1.10736,0.32298000000000004,1.1535,49.45,9.8,50.4117297858,134.32
2021-11-12 02:00:00,47.58144,9.29417,48.4806665431,1.11144,0.32417,1.15775,46.47,8.97,47.3278121193,134.73,48.15144,27.65417,55.527599376,1.11144,0.32417,1.15775,47.04,27.33,54.403037599,0.0,49.11144,10.39417,50.199325781,1.11144,0.32417,1.15775,48.0,10.07,49.0449273626,134.78,49.21144,10.36417,50.2909718206,1.11144,0.32417,1.15775,48.1,10.04,49.1366624833,134.58
2021-11-12 02:30:00,46.48032,9.26676,47.3950734592,1.12032,0.32676000000000005,1.167,45.36,8.94,46.2325988887,135.57,47.06032,27.50676,54.5095914881,1.12032,0.32676000000000005,1.167,45.94,27.18,53.3782352649,0.0,47.99032,10.36676,49.097255795,1.12032,0.32676000000000005,1.167,46.87,10.04,47.9332713259,135.62,48.09032,10.33676,49.1886926539,1.12032,0.32676000000000005,1.167,46.97,10.01,48.0247956789,135.46
2021-11-12 03:00:00,45.54832,9.41326,46.5108473224,1.10832,0.32326000000000005,1.1545,44.44,9.09,45.3601333772,134.98,46.07832,27.68326,53.7547621914,1.10832,0.32326000000000005,1.1545,44.97,27.36,52.6390586922,0.0,47.02832,10.52326,48.1913050565,1.10832,0.32326000000000005,1.1545,45.92,10.2,47.0392006735,135.01,47.11832,10.49326,48.2726069842,1.10832,0.32326000000000005,1.1545,46.01,10.17,47.1205793683,134.84
2021-11-12 03:30:00,44.34616,9.89263,45.4361754009,1.10616,0.32263000000000003,1.15225,43.24,9.57,44.2863692348,135.11,44.88616,28.17263,52.9949473126,1.10616,0.32263000000000003,1.15225,43.78,27.85,51.8874830764,0.0,45.80616,11.00263,47.1090454251,1.10616,0.32263000000000003,1.15225,44.7,10.68,45.9581592321,135.17,45.90616,10.98263,47.2016280192,1.10616,0.32263000000000003,1.15225,44.8,10.66,46.0507936957,134.96
2021-11-12 04:00:00,43.874,9.852,44.9665406719,1.104,0.322,1.15,42.77,9.53,43.8188749285,135.11,44.384,28.122,52.5431854763,1.104,0.322,1.15,43.28,27.8,51.4392690461,0.0,45.324,10.982,46.6354939933,1.104,0.322,1.15,44.22,10.66,45.4867453221,135.17,45.404,10.952,46.7062042988,1.104,0.322,1.15,44.3,10.63,45.5575120041,134.96
2021-11-12 04:30:00,43.88608,9.62969,44.9301563236,1.09608,0.31969000000000003,1.14175,42.79,9.31,43.7910972687,135.11,44.39608,27.71969,52.3392121938,1.09608,0.31969000000000003,1.14175,43.3,27.4,51.2410967876,0.0,45.33608,10.72969,46.5884792332,1.09608,0.31969000000000003,1.14175,44.24,10.41,45.4482749948,135.17,45.42608,10.71969,46.6737666989,1.09608,0.31969000000000003,1.14175,44.33,10.4,45.5336018782,134.96
2021-11-12 05:00:00,44.07624,9.28682,45.0439780465,1.08624,0.31682000000000005,1.1315,42.99,8.97,43.9158399669,134.47,44.60624,27.34682,52.3217470183,1.08624,0.31682000000000005,1.1315,43.52,27.03,51.2309603658,0.0,45.53624,10.39682,46.7080616109,1.08624,0.31682000000000005,1.1315,44.45,10.08,45.5786013388,134.52,45.61624,10.36682,46.7794004734,1.08624,0.31682000000000005,1.1315,44.53,10.05,45.6500098576,134.31
2021-11-12 05:30:00,45.656,8.62675,46.4638693133,1.086,0.31675000000000003,1.13125,44.57,8.31,45.338074507,134.33,46.216,26.59675,53.3226571596,1.086,0.31675000000000003,1.13125,45.13,26.28,52.2240873544,0.0,47.166,9.72675,48.1585010311,1.086,0.31675000000000003,1.13125,46.08,9.41,47.030995099,134.41,47.246,9.69675,48.2308145957,1.086,0.31675000000000003,1.13125,46.16,9.38,47.1033969051,134.21
2021-11-12 06:00:00,48.25288,8.02584,48.9157902522,1.08288,0.31584,1.1280000000000001,47.17,7.71,47.7959517114,133.9,48.84288,26.08584,55.3723575008,1.08288,0.31584,1.1280000000000001,47.76,25.77,54.2688722934,0.0,49.82288,9.10584,50.6481558756,1.08288,0.31584,1.1280000000000001,48.74,8.79,49.5262728256,133.96,49.91288,9.09584,50.7348981984,1.08288,0.31584,1.1280000000000001,48.83,8.78,49.6130758974,133.77
2021-11-12 06:30:00,53.83872,6.09171,54.1822544932,1.06872,0.31171000000000004,1.11325,52.77,5.78,53.0856035098,134.36,54.53872,24.12171,59.6349635077,1.06872,0.31171000000000004,1.11325,53.47,23.81,58.5316751853,0.0,55.54872,7.16171,56.0084849265,1.06872,0.31171000000000004,1.11325,54.48,6.85,54.9089510007,134.42,55.63872,7.12171,56.092654747,1.06872,0.31171000000000004,1.11325,54.57,6.8100000000000005,54.9932814078,134.22
2021-11-12 07:00:00,58.91024,4.69632,59.0971386651,1.05024,0.30632000000000004,1.094,57.86,4.39,58.026301795,134.36,59.68024,22.64632,63.8324905984,1.05024,0.30632000000000004,1.094,58.63,22.34,62.7419516751,0.0,60.68024,5.74632,60.9517163007,1.05024,0.30632000000000004,1.094,59.63,5.44,59.8776293786,134.42,60.77024,5.70632,61.0375634966,1.05024,0.30632000000000004,1.094,59.72,5.4,59.9636423177,134.22
2021-11-12 07:30:00,64.4324,2.9557,64.5001576141,1.0824,0.31570000000000004,1.1275,63.35,2.64,63.4049848198,134.21,65.2824,20.9157,68.5511360683,1.0824,0.31570000000000004,1.1275,64.2,20.6,67.4240313242,0.0,66.2724,3.9057,66.3873895725,1.0824,0.31570000000000004,1.1275,65.19,3.59,65.2887754518,134.26,66.3724,3.8857,66.4860447481,1.0824,0.31570000000000004,1.1275,65.29,3.5700000000000003,65.3875293921,134.06
2021-11-12 08:00:00,67.42472,2.03346,67.4553765585,1.0747200000000001,0.31346,1.1195,66.35,1.72,66.3722901518,134.21,68.32472,20.10346,71.220899089,1.0747200000000001,0.31346,1.1195,67.25,19.79,70.1014022684,0.0,69.31472,2.91346,69.3759227531,1.0747200000000001,0.31346,1.1195,68.24,2.6,68.2895131041,134.26,69.42472,2.93346,69.4866673158,1.0747200000000001,0.31346,1.1195,68.35,2.62,68.4001966371,134.06
2021-11-12 08:30:00,69.47,0.7662500000000001,69.4742257176,1.05,0.30625,1.09375,68.42,0.46,68.421546314,134.87,70.38,18.82625,72.8544582648,1.05,0.30625,1.09375,69.33,18.52,71.760987312,0.0,71.37,1.61625,71.3882985094,1.05,0.30625,1.09375,70.32,1.31,70.3322010177,134.94,71.48,1.6262500000000002,71.4984971105,1.05,0.30625,1.09375,70.43,1.32,70.4423686427,134.75
2021-11-12 09:00:00,69.59488,0.56559,69.5971782062,1.18488,0.34559,1.23425,68.41,0.22,68.4103537485,134.99,70.52488,18.48559,72.9073092129,1.18488,0.34559,1.23425,69.34,18.14,71.6735320743,0.0,71.50488,1.4255900000000001,71.5190895542,1.18488,0.34559,1.23425,70.32,1.08,70.3282930263,135.04,71.61488,1.43559,71.6292674545,1.18488,0.34559,1.23425,70.43,1.09,70.4384341109,134.85
2021-11-12 09:30:00,70.29288,0.76209,70.2970110308,2.13288,0.62209,2.22175,68.16,0.14,68.1601437792,134.31,71.21288,18.42209,73.5571048768,2.13288,0.62209,2.22175,69.08,17.8,71.3364310854,0.0,72.18288,1.42209,72.1968870871,2.13288,0.62209,2.22175,70.05,0.8,70.0545680167,134.37,72.30288,1.43209,72.3170611824,2.13288,0.62209,2.22175,70.17,0.81,70.1746749191,134.15
2021-11-12 10:00:00,71.13152,1.05461,71.1393374988,2.14152,0.62461,2.23075,68.99,0.43,68.9913400363,134.12,72.05152,17.99461,74.2645778508,2.14152,0.62461,2.23075,69.91,17.37,72.0355814858,0.0,73.01152,0.9546100000000001,73.017760394,2.14152,0.62461,2.23075,70.87,0.33,70.870768304,134.18,73.13152,0.9746100000000001,73.1380139337,2.14152,0.62461,2.23075,70.99,0.35000000000000003,70.9908627923,133.97
2021-11-12 10:30:00,71.60552,0.9303600000000001,71.6115637603,1.7155200000000002,0.50036,1.787,69.89,0.43,69.8913227804,134.12,72.54552,18.01036,74.747746049,1.7155200000000002,0.50036,1.787,70.83,17.51,72.9622436607,0.0,73.51552,0.88036,73.5207910363,1.7155200000000002,0.50036,1.787,71.8,0.38,71.801005564,134.18,73.63552,0.89036,73.6409026737,1.7155200000000002,0.50036,1.787,71.92,0.39,71.9210574171,133.97
2021-11-12 11:00:00,71.96128,1.48079,71.9765139352,1.5112800000000002,0.44079,1.5742500000000001,70.45,1.04,70.457675948,134.57,72.90128,17.29079,74.9237482008,1.5112800000000002,0.44079,1.5742500000000001,71.39,16.85,73.3515821234,0.0,73.88128,0.6407900000000001,73.8840588102,1.5112800000000002,0.44079,1.5742500000000001,72.37,0.2,72.3702763571,134.61,73.99128,0.6407900000000001,73.9940546792,1.5112800000000002,0.44079,1.5742500000000001,72.48,0.2,72.4802759377,134.4
2021-11-12 11:30:00,71.3868,1.42615,71.4010442365,1.6668,0.48615,1.73625,69.72,0.9400000000000001,69.7263364877,134.32,72.3368,17.47615,74.4179309915,1.6668,0.48615,1.73625,70.67,16.99,72.6836226395,0.0,73.2868,0.64615,73.28964841,1.6668,0.48615,1.73625,71.62,0.16,71.6201787208,134.38,73.4068,0.64615,73.4096437538,1.6668,0.48615,1.73625,71.74,0.16,71.7401784219,134.16
2021-11-12 12:00:00,70.72216,1.20813,70.7324783474,1.98216,0.57813,2.06475,68.74,0.63,68.7428869048,134.32,71.63216,17.92813,73.8416155807,1.98216,0.57813,2.06475,69.65,17.35,71.7784438394,0.0,72.60216,0.7681300000000001,72.6062232895,1.98216,0.57813,2.06475,70.62,0.19,70.6202555929,134.48,72.71216,0.7581300000000001,72.7161121964,1.98216,0.57813,2.06475,70.73,0.18,70.7302290396,134.26
2021-11-12 12:30:00,70.8644,1.01295,70.8716392858,1.9644,0.5729500000000001,2.04625,68.9,0.44,68.9014049204,134.71,71.7644,18.17295,74.029623929,1.9644,0.5729500000000001,2.04625,69.8,17.6,71.984720601,0.0,72.7344,0.9529500000000001,72.740642402,1.9644,0.5729500000000001,2.04625,70.77,0.38,70.7710201989,134.75,72.8444,0.9629500000000001,72.8507644714,1.9644,0.5729500000000001,2.04625,70.88,0.39,70.8810729321,134.56
2021-11-12 13:00:00,70.24464,0.75802,70.2487298323,1.84464,0.53802,1.9215,68.4,0.22,68.4003538003,135.02,71.13464,19.06802,73.6459530093,1.84464,0.53802,1.9215,69.29,18.53,71.7249259323,0.0,72.09464,1.67802,72.1141655145,1.84464,0.53802,1.9215,70.25,1.1400000000000001,70.2592492132,135.04,72.21464,1.68802,72.2343660722,1.84464,0.53802,1.9215,70.37,1.15,70.3793961327,134.86
2021-11-12 13:30:00,70.21472,1.4259600000000001,70.2291981059,1.73472,0.5059600000000001,1.807,68.48,0.92,68.4861796277,135.81,71.10472,19.86596,73.8277561152,1.73472,0.5059600000000001,1.807,69.37,19.36,72.0208754459,0.0,72.06472,2.3259600000000002,72.1022465572,1.73472,0.5059600000000001,1.807,70.33,1.82,70.3535450422,135.88,72.17472,2.3259600000000002,72.2121893935,1.73472,0.5059600000000001,1.807,70.44,1.82,70.4635082862,135.67
2021-11-12 14:00:00,69.50584,1.36212,69.5191855893,1.51584,0.44212,1.579,67.99,0.92,67.9962241599,136.26,70.40584,19.46212,73.0462621973,1.51584,0.44212,1.579,68.89,19.02,71.4674226484,0.0,71.34584,2.35212,71.3846016575,1.51584,0.44212,1.579,69.83,1.9100000000000001,69.8561164108,136.3,71.46584,2.29212,71.502588072,1.51584,0.44212,1.579,69.95,1.85,69.9744596264,136.09
2021-11-12 14:30:00,68.57024,1.6575700000000002,68.5902715548,1.50024,0.43757,1.56275,67.07,1.22,67.0810949523,134.92,69.45024,19.75757,72.2059374869,1.50024,0.43757,1.56275,67.95,19.32,70.6432226049,0.0,70.39024,2.65757,70.4403901577,1.50024,0.43757,1.56275,68.89,2.22,68.9257607865,134.99,70.50024,2.59757,70.5480772946,1.50024,0.43757,1.56275,69.0,2.16,69.0338004169,134.78
2021-11-12 15:00:00,68.82088,1.6098400000000002,68.8397059029,1.13088,0.32984,1.178,67.69,1.28,67.7021011491,134.92,69.72088,19.77984,72.4723614794,1.13088,0.32984,1.178,68.59,19.45,71.294393889,0.0,70.68088,2.61984,70.7294165054,1.13088,0.32984,1.178,69.55,2.29,69.5876900033,134.99,70.80088,2.55984,70.8471410122,1.13088,0.32984,1.178,69.67,2.23,69.705679826,134.78
2021-11-12 15:30:00,68.58912,1.92766,68.6162025724,1.08912,0.31766000000000005,1.1345,67.5,1.6099999999999999,67.5191980106,135.19,69.45912,20.30766,72.3669151329,1.08912,0.31766000000000005,1.1345,68.37,19.99,71.2324153739,0.0,70.40912,2.93766,70.4703769356,1.08912,0.31766000000000005,1.1345,69.32,2.62,69.3694947365,135.23,70.52912,2.8876600000000003,70.5882096972,1.08912,0.31766000000000005,1.1345,69.44,2.5700000000000003,69.4875420489,135.06
2021-11-12 16:00:00,69.44952,1.6773600000000002,69.4697730297,1.01952,0.29736,1.062,68.43,1.38,68.4439135351,135.98,70.32952,19.93736,73.1008871848,1.01952,0.29736,1.062,69.31,19.64,72.0389179541,0.0,71.28952,2.68736,71.3401539499,1.01952,0.29736,1.062,70.27,2.39,70.3106321974,136.01,71.39952,2.61736,71.4474774194,1.01952,0.29736,1.062,70.38,2.32,70.4182277539,135.82
2021-11-12 16:30:00,72.3428,1.44665,72.3572629946,0.9828,0.28665,1.02375,71.36,1.16,71.3694276284,135.49,73.2728,19.62665,75.8558409753,0.9828,0.28665,1.02375,72.29,19.34,74.832343943,0.0,74.2328,2.43665,74.2727800682,0.9828,0.28665,1.02375,73.25,2.15,73.2815461081,135.56,74.3328,2.37665,74.370784728,0.9828,0.28665,1.02375,73.35,2.09,73.3797696917,135.35
2021-11-12 17:00:00,76.56256,0.54908,76.5645288799,0.92256,0.26908000000000004,0.961,75.64,0.28,75.6405182425,135.22,77.57256,18.34908,79.7131783446,0.92256,0.26908000000000004,0.961,76.65,18.08,78.7534691299,0.0,78.54256,1.54908,78.5578346201,0.92256,0.26908000000000004,0.961,77.62,1.28,77.6305532635,135.27,78.64256,1.48908,78.6566564418,0.92256,0.26908000000000004,0.961,77.72,1.22,77.7295748091,135.08
2021-11-12 17:30:00,78.06736,0.33423,78.0680754666,0.8373600000000001,0.24423000000000003,0.8722500000000001,77.23,0.09,77.2300524407,133.63,79.09736,18.11423,81.1450410528,0.8373600000000001,0.24423000000000003,0.8722500000000001,78.26,17.87,80.274307845,0.0,80.04736,1.29423,80.0578220679,0.8373600000000001,0.24423000000000003,0.8722500000000001,79.21,1.05,79.2169590429,133.7,80.17736,1.22423,80.1867058537,0.8373600000000001,0.24423000000000003,0.8722500000000001,79.34,0.98,79.3460522017,133.49
2021-11-12 18:00:00,77.83776,0.46018000000000003,77.8391202895,0.8577600000000001,0.25018,0.8935000000000001,76.98,0.21,76.9802864375,133.72,78.86776,18.38018,80.9811989554,0.8577600000000001,0.25018,0.8935000000000001,78.01,18.13,80.0890566807,0.0,79.81776,1.49018,79.8316694542,0.8577600000000001,0.25018,0.8935000000000001,78.96,1.24,78.9697359752,133.78,79.94776,1.42018,79.9603729372,0.8577600000000001,0.25018,0.8935000000000001,79.09,1.17,79.0986535916,133.49
2021-11-12 18:30:00,75.85832,1.3732600000000001,75.870749016,0.8683200000000001,0.25326000000000004,0.9045000000000001,74.99,1.12,74.9983633155,134.05,76.88832,19.20326,79.2501037668,0.8683200000000001,0.25326000000000004,0.9045000000000001,76.02,18.95,78.3463011252,0.0,77.85832,2.35326,77.8938754065,0.8683200000000001,0.25326000000000004,0.9045000000000001,76.99,2.1,77.0186347581,134.11,77.99832,2.29326,78.0320252477,0.8683200000000001,0.25326000000000004,0.9045000000000001,77.13,2.04,77.1569731133,133.9
2021-11-12 19:00:00,73.82608,2.38969,73.8647460326,0.8560800000000001,0.24969000000000002,0.89175,72.97,2.14,73.0013732748,133.96,74.81608,20.37969,77.5421020547,0.8560800000000001,0.24969000000000002,0.89175,73.96,20.13,76.6504957583,0.0,75.77608,3.40969,75.8527539781,0.8560800000000001,0.24969000000000002,0.89175,74.92,3.16,74.9866121384,134.03,75.90608,3.33969,75.9795137538,0.8560800000000001,0.24969000000000002,0.89175,75.05,3.09,75.1135846568,133.9
2021-11-12 19:30:00,71.22688,3.19409,71.2984617328,0.8368800000000001,0.24409000000000003,0.87175,70.39,2.95,70.4517891895,134.49,72.16688,21.31409,75.2485813917,0.8368800000000001,0.24409000000000003,0.87175,71.33,21.07,74.3768364479,0.0,73.12688,4.22409,73.2487782483,0.8368800000000001,0.24409000000000003,0.87175,72.29,3.98,72.3994785893,134.56,73.25688,4.16409,73.3751327962,0.8368800000000001,0.24409000000000003,0.87175,72.42,3.92,72.526014643,134.34
2021-11-12 20:00:00,68.82464,4.17552,68.95118591,0.94464,0.27552000000000004,0.984,67.88,3.9,67.9919436404,134.88,69.73464,22.00552,73.124297784,0.94464,0.27552000000000004,0.984,68.79,21.73,72.1405364549,0.0,70.67464,5.17552,70.8638888744,0.94464,0.27552000000000004,0.984,69.73,4.9,69.9019520471,134.92,70.81464,5.11552,70.9991674824,0.94464,0.27552000000000004,0.984,69.87,4.84,70.037436418,134.71
2021-11-12 20:30:00,66.35568,9.39749,67.0178266326,0.9856800000000001,0.28749,1.02675,65.37,9.11,66.0017348257,133.9,66.32568,10.22749,67.1095923037,0.9856800000000001,0.28749,1.02675,65.34,9.94,66.0917483503,0.0,68.16568,10.23749,68.9301540065,0.9856800000000001,0.28749,1.02675,67.18,9.95,67.9128478272,133.95,68.31568,10.29749,69.0874115463,0.9856800000000001,0.28749,1.02675,67.33,10.01,68.0700301161,133.77
2021-11-12 21:00:00,63.44456,10.63008,64.3289265758,0.9945600000000001,0.29008,1.036,62.45,10.34,63.3002219585,135.27,63.36456,10.56008,64.2384834317,0.9945600000000001,0.29008,1.036,62.37,10.27,63.2098868849,0.0,65.22456,11.79008,66.2815903068,0.9945600000000001,0.29008,1.036,64.23,11.5,65.2513823608,135.32,65.34456,11.76008,66.3943597243,0.9945600000000001,0.29008,1.036,64.35,11.47,65.3642363988,135.1
2021-11-12 21:30:00,60.11,12.06875,61.3095981602,0.99,0.28875,1.03125,59.12,11.78,60.282193059,135.51,60.06,12.00875,61.2487851027,0.99,0.28875,1.03125,59.07,11.72,60.2214521578,0.0,61.84,13.26875,63.2474926504,0.99,0.28875,1.03125,60.85,12.98,62.2189914737,135.57,61.97,13.24875,63.3704211487,0.99,0.28875,1.03125,60.98,12.96,62.3419762279,135.38
2021-11-12 22:00:00,57.30072,12.73896,58.6996900707,0.99072,0.28896000000000005,1.032,56.31,12.45,57.6699106987,136.04,57.24072,12.66896,58.6259547777,0.99072,0.28896000000000005,1.032,56.25,12.38,57.5962403287,0.0,58.97072,13.95896,60.600316679,0.99072,0.28896000000000005,1.032,57.98,13.67,59.5697011911,136.11,59.10072,13.92896,60.7199393214,0.99072,0.28896000000000005,1.032,58.11,13.64,59.6893767768,135.91
2021-11-12 22:30:00,54.33408,13.62994,56.0175643334,0.9940800000000001,0.28994000000000003,1.0355,53.34,13.34,54.9828264097,135.84,54.29408,13.57994,55.9666140967,0.9940800000000001,0.28994000000000003,1.0355,53.3,13.29,54.9319042088,0.0,55.97408,14.86994,57.915565675,0.9940800000000001,0.28994000000000003,1.0355,54.98,14.58,56.8803727133,135.89,56.08408,14.85994,58.019323042,0.9940800000000001,0.28994000000000003,1.0355,55.09,14.57,56.9841469182,135.7
2021-11-12 23:00:00,51.02264,14.58952,53.0675407985,0.9926400000000001,0.28952,1.034,50.03,14.3,52.0335555195,136.04,51.00264,14.52952,53.0318417406,0.9926400000000001,0.28952,1.034,50.01,14.24,51.9978624561,0.0,52.62264,15.85952,54.9605914743,0.9926400000000001,0.28952,1.034,51.63,15.57,53.926633494,136.11,52.72264,15.84952,55.0534654023,0.9926400000000001,0.28952,1.034,51.73,15.56,54.0195011084,135.92
2021-11-12 23:30:00,47.79296,15.54253,50.2567136248,1.00296,0.29253,1.04475,46.79,15.25,49.2124638684,136.51,47.78296,15.48253,50.2286770835,1.00296,0.29253,1.04475,46.78,15.19,49.1843928498,0.0,49.32296,16.82253,52.1128765159,1.00296,0.29253,1.04475,48.32,16.53,51.0692010903,136.57,49.44296,16.81253,52.2232463426,1.00296,0.29253,1.04475,48.44,16.52,51.1795271569,136.35
2021-11-13 00:00:00,44.9608,16.1519,47.7740244301,1.0008,0.2919,1.0425,43.96,15.86,46.7335126007,137.14,44.9608,16.1019,47.7571431333,1.0008,0.2919,1.0425,43.96,15.81,46.716567725,0.0,46.4608,17.4519,49.6303813228,1.0008,0.2919,1.0425,45.46,17.16,48.5909168467,137.19,46.5608,17.4619,49.7275180182,1.0008,0.2919,1.0425,45.56,17.17,48.6880118715,136.99
2021-11-13 00:30:00,44.4788,16.1584,47.3229071381,0.9888,0.2884,1.03,43.49,15.87,46.2951077329,137.14,44.4688,16.0984,47.2930508214,0.9888,0.2884,1.03,43.48,15.81,46.2651758886,0.0,45.9488,17.4684,49.157270266,0.9888,0.2884,1.03,44.96,17.18,48.1305931815,137.19,46.0488,17.4684,49.2507561363,0.9888,0.2884,1.03,45.06,17.18,48.2240189117,136.99
2021-11-13 01:00:00,45.27416,16.25413,48.1034957749,0.97416,0.28413000000000005,1.01475,44.3,15.97,47.0906668035,137.3,45.25416,16.20413,48.0677940659,0.97416,0.28413000000000005,1.01475,44.28,15.92,47.0549126022,0.0,46.77416,17.54413,49.9561661976,0.97416,0.28413000000000005,1.01475,45.8,17.26,48.9443316432,137.35,46.86416,17.55413,50.0439504092,0.97416,0.28413000000000005,1.01475,45.89,17.27,49.0320813346,137.16
2021-11-13 01:30:00,44.69008,16.38169,47.5979308128,1.00008,0.29169,1.04175,43.69,16.09,46.5586103745,137.09,44.68008,16.31169,47.5644907411,1.00008,0.29169,1.04175,43.68,16.02,46.525077109,0.0,46.16008,17.67169,49.4271343804,1.00008,0.29169,1.04175,45.16,17.38,48.3889450185,137.13,46.26008,17.66169,49.5169697706,1.00008,0.29169,1.04175,45.26,17.37,48.478701509,136.94
2021-11-13 02:00:00,43.46504,16.55022,46.5093483533,0.99504,0.29022000000000003,1.0365,42.47,16.26,45.4762410496,137.09,43.44504,16.50022,46.4728819921,0.99504,0.29022000000000003,1.0365,42.45,16.21,45.439702904,0.0,44.90504,17.86022,48.3264945537,0.99504,0.29022000000000003,1.0365,43.91,17.57,47.2947460084,137.13,45.00504,17.86022,48.4194287848,0.99504,0.29022000000000003,1.0365,44.01,17.57,47.3876038643,136.94
2021-11-13 02:30:00,43.21432,16.59001,46.2893711867,0.9943200000000001,0.29001000000000005,1.03575,42.22,16.3,45.2572469335,137.47,43.18432,16.53001,46.239882401,0.9943200000000001,0.29001000000000005,1.03575,42.19,16.24,45.2076730213,0.0,44.63432,17.89001,48.0861204472,0.9943200000000001,0.29001000000000005,1.03575,43.64,17.6,47.0553886393,137.52,44.72432,17.90001,48.1733864023,0.9943200000000001,0.29001000000000005,1.03575,43.73,17.61,47.1426028132,137.3
2021-11-13 03:00:00,42.35128,16.51204,45.4563349006,1.00128,0.29204,1.043,41.35,16.22,44.4174616564,137.96,42.33128,16.45204,45.415932079,1.00128,0.29204,1.043,41.33,16.16,44.3769591117,0.0,43.76128,17.83204,47.2549603513,1.00128,0.29204,1.043,42.76,17.54,46.2176286713,138.01,43.84128,17.83204,47.3290553741,1.00128,0.29204,1.043,42.84,17.54,46.2916536754,137.83
2021-11-13 03:30:00,41.20592,24.17756,47.7753309837,0.9859200000000001,0.28756000000000004,1.027,40.22,23.89,46.7801293286,138.22,41.18592,24.48756,47.9157656831,0.9859200000000001,0.28756000000000004,1.027,40.2,24.2,46.9220630407,0.0,42.15592,9.94756,43.3136876865,0.9859200000000001,0.28756000000000004,1.027,41.17,9.66,42.288112987,138.26,42.25592,10.14756,43.4572864891,0.9859200000000001,0.28756000000000004,1.027,41.27,9.86,42.4315036264,138.06
2021-11-13 04:00:00,40.4548,25.75015,47.9547814932,0.9948,0.29015,1.03625,39.46,25.46,46.9606558728,136.18,40.4148,25.68015,47.8834644012,0.9948,0.29015,1.03625,39.42,25.39,46.8891085435,0.0,41.3148,8.38015,42.1561337537,0.9948,0.29015,1.03625,40.32,8.09,41.1236002801,136.22,41.394800000000004,8.35015,42.2285977989,0.9948,0.29015,1.03625,40.4,8.06,41.1961600152,136.02
2021-11-13 04:30:00,40.20136,25.52623,47.6207702989,0.9813600000000001,0.28623000000000004,1.02225,39.22,25.24,46.6397469976,135.77,40.15136,25.45623,47.5410491645,0.9813600000000001,0.28623000000000004,1.02225,39.17,25.17,46.5598303262,0.0,41.07136,8.17623,41.8772891824,0.9813600000000001,0.28623000000000004,1.02225,40.09,7.89,40.8590283781,135.84,41.14136,8.14623,41.940106889,0.9813600000000001,0.28623000000000004,1.02225,40.16,7.86,40.9219403255,135.64
2021-11-13 05:00:00,40.14064,25.33602,47.467724709,0.9806400000000001,0.28602,1.0215,39.16,25.05,46.4866443186,135.63,40.10064,25.26602,47.3965515101,0.9806400000000001,0.28602,1.0215,39.12,24.98,46.4152431858,0.0,41.00064,7.97602,41.7692395843,0.9806400000000001,0.28602,1.0215,40.02,7.69,40.7521349134,135.66,41.08064,7.94602,41.8420627676,0.9806400000000001,0.28602,1.0215,40.1,7.66,40.8250609308,135.48
2021-11-13 05:30:00,41.12168,25.10049,48.1770398039,0.9616800000000001,0.28049,1.00175,40.16,24.82,47.2107826667,135.63,41.08168,25.04049,48.1116469377,0.9616800000000001,0.28049,1.00175,40.12,24.76,47.1452224515,0.0,41.99168,7.78049,42.7064071758,0.9616800000000001,0.28049,1.00175,41.03,7.5,41.7098417643,135.66,42.07168,7.74049,42.7778148514,0.9616800000000001,0.28049,1.00175,41.11,7.46,41.781379824,135.48
2021-11-13 06:00:00,42.40648,24.64189,49.04622604,0.9664800000000001,0.28189000000000003,1.00675,41.44,24.36,48.0695662556,135.63,42.34648,24.58189,48.964208197,0.9664800000000001,0.28189000000000003,1.00675,41.38,24.3,47.9874400234,0.0,43.25648,7.39189,43.8835174042,0.9664800000000001,0.28189000000000003,1.00675,42.29,7.11,42.8835189787,135.66,43.32648,7.36189,43.9474833587,0.9664800000000001,0.28189000000000003,1.00675,42.36,7.08,42.9475959746,135.48
2021-11-13 06:30:00,46.72768,23.62224,52.3592045471,0.9676800000000001,0.28224000000000005,1.008,45.76,23.34,51.3686013047,135.32,46.64768,23.55224,52.2562346366,0.9676800000000001,0.28224000000000005,1.008,45.68,23.27,51.265537157,0.0,47.54768,6.46224,47.9848144646,0.9676800000000001,0.28224000000000005,1.008,46.58,6.18,46.9881772364,135.36,47.62768,6.42224,48.0587252099,0.9676800000000001,0.28224000000000005,1.008,46.66,6.14,47.0622481401,135.18
2021-11-13 07:00:00,49.90208,22.53644,54.7549880486,0.9820800000000001,0.28644000000000003,1.023,48.92,22.25,53.742245022,134.95,49.81208,22.46644,54.6441601656,0.9820800000000001,0.28644000000000003,1.023,48.83,22.18,53.6313462445,0.0,50.72208,5.49644,51.0190185343,0.9820800000000001,0.28644000000000003,1.023,49.74,5.21,50.0121155321,135.01,50.79208,5.45644,51.0843237031,0.9820800000000001,0.28644000000000003,1.023,49.81,5.17,50.0775897982,134.8
2021-11-13 07:30:00,52.94848,21.74789,57.2408268089,0.9184800000000001,0.26789,0.9567500000000001,52.03,21.48,56.2895309982,134.51,52.84848,21.66789,57.1179419742,0.9184800000000001,0.26789,0.9567500000000001,51.93,21.4,56.1665817012,0.0,53.75848,4.74789,53.9677369487,0.9184800000000001,0.26789,0.9567500000000001,52.84,4.48,53.029576653,134.57,53.84848,4.69789,54.0530199782,0.9184800000000001,0.26789,0.9567500000000001,52.93,4.43,53.115061894,134.38
2021-11-13 08:00:00,55.02632,21.32601,59.0143592294,0.94632,0.27601000000000003,0.9857500000000001,54.08,21.05,58.0323091045,134.32,54.92632,21.24601,58.8922199417,0.94632,0.27601000000000003,0.9857500000000001,53.98,20.97,57.9101139698,0.0,55.82632,4.37601,55.997566628,0.94632,0.27601000000000003,0.9857500000000001,54.88,4.1,55.0329392273,134.39,55.90632,4.32601,56.0734427199,0.94632,0.27601000000000003,0.9857500000000001,54.96,4.05,55.1090201328,134.18
2021-11-13 08:30:00,59.10224,12.81357,60.4753036302,0.9722400000000001,0.28357000000000004,1.01275,58.13,12.53,59.4650973261,134.45,59.44224,21.95357,63.3667036539,0.9722400000000001,0.28357000000000004,1.01275,58.47,21.67,62.3564736014,0.0,60.34224,5.83357,60.6235636297,0.9722400000000001,0.28357000000000004,1.01275,59.37,5.55,59.6288470457,134.16,60.44224,5.91357,60.730838018,0.9722400000000001,0.28357000000000004,1.01275,59.47,5.63,59.7359004285,134.3
2021-11-13 09:00:00,61.59968,6.27199,61.9181591673,1.06968,0.31199000000000005,1.11425,60.53,5.96,60.8227136849,134.45,62.36968,23.34199,66.5944853607,1.06968,0.31199000000000005,1.11425,61.3,23.03,65.4833635361,0.0,63.25968,7.35199,63.6854682849,1.06968,0.31199000000000005,1.11425,62.19,7.04,62.5872007682,134.49,63.35968,7.31199,63.7802026295,1.06968,0.31199000000000005,1.11425,62.29,7.0,62.682087553,134.3
2021-11-13 09:30:00,64.63632,5.60976,64.8792977027,1.33632,0.38976000000000005,1.392,63.3,5.22,63.5148675508,135.02,65.43632,22.61976,69.2355798531,1.33632,0.38976000000000005,1.392,64.1,22.23,67.845286498,0.0,66.31632,6.66976,66.6508814405,1.33632,0.38976000000000005,1.392,64.98,6.28,65.2827603583,135.04,66.42632,6.61976,66.7553534273,1.33632,0.38976000000000005,1.392,65.09,6.23,65.3874682183,134.88
2021-11-13 10:00:00,65.59208,5.45769,65.8187461052,1.43208,0.41769000000000006,1.4917500000000001,64.16,5.04,64.3576506719,134.85,66.38208,22.42769,70.0684081727,1.43208,0.41769000000000006,1.4917500000000001,64.95,22.01,68.5780037621,0.0,67.23208,6.49769,67.5453370446,1.43208,0.41769000000000006,1.4917500000000001,65.8,6.08,66.0803026627,134.89,67.34208,6.44769,67.6500439398,1.43208,0.41769000000000006,1.4917500000000001,65.91,6.03,66.1852627101,134.67
2021-11-13 10:30:00,66.48456,5.20383,66.6879041886,1.62456,0.47383000000000003,1.69225,64.86,4.73,65.0322420035,134.71,67.29456,22.06383,70.8192798598,1.62456,0.47383000000000003,1.69225,65.67,21.59,69.1279755237,0.0,68.10456,6.23383,68.3892661846,1.62456,0.47383000000000003,1.69225,66.48,5.76,66.7290641325,134.75,68.21456,6.17383,68.493374664,1.62456,0.47383000000000003,1.69225,66.59,5.7,66.8335103073,134.57
2021-11-13 11:00:00,66.37832,5.64701,66.6180912963,3.17832,0.9270100000000001,3.31075,63.2,4.72,63.3760080788,134.35,67.13832,22.44701,70.7913996921,3.17832,0.9270100000000001,3.31075,63.96,21.52,67.4832720013,0.0,67.95832,6.66701,68.2845683853,3.17832,0.9270100000000001,3.31075,64.78,5.74,65.0338065932,134.38,68.05832,6.6170100000000005,68.3792347322,3.17832,0.9270100000000001,3.31075,64.88,5.69,65.1290296258,134.17
2021-11-13 11:30:00,66.68744,5.49842,66.9137301026,2.7374400000000003,0.79842,2.8515,63.95,4.7,64.1224804573,134.11,67.46744,22.35842,71.0756948967,2.7374400000000003,0.79842,2.8515,64.73,21.56,68.2261423503,0.0,68.28744,6.52842,68.5987953936,2.7374400000000003,0.79842,2.8515,65.55,5.73,65.7999650456,134.21,68.38744,6.46842,68.6926663265,2.7374400000000003,0.79842,2.8515,65.65,5.67,65.8943958163,133.97
2021-11-13 12:00:00,66.80784,5.28562,67.0166043921,2.00784,0.58562,2.0915,64.8,4.7,64.9702239491,134.37,67.59784,22.14562,71.1329491716,2.00784,0.58562,2.0915,65.59,21.56,69.0426078592,0.0,68.41784,6.31562,68.7087176874,2.00784,0.58562,2.0915,66.41,5.73,66.6567400943,134.44,68.52784,6.25562,68.8127723366,2.00784,0.58562,2.0915,66.52,5.67,66.7612110435,134.23
2021-11-13 12:30:00,65.98152,5.72086,66.2290662825,1.7515200000000002,0.5108600000000001,1.8245,64.23,5.21,64.4409574727,134.37,66.77152,22.62086,70.4992141109,1.7515200000000002,0.5108600000000001,1.8245,65.02,22.11,68.6764333669,0.0,67.57152,6.76086,67.908906213,1.7515200000000002,0.5108600000000001,1.8245,65.82,6.25,66.1160714199,134.44,67.68152,6.71086,68.0134089092,1.7515200000000002,0.5108600000000001,1.8245,65.93,6.2,66.2208796378,134.23
2021-11-13 13:00:00,64.83648,6.22439,65.1345696974,1.8664800000000001,0.54439,1.94425,62.97,5.68,63.2256538124,134.37,65.59648,23.19439,69.5764178142,1.8664800000000001,0.54439,1.94425,63.73,22.65,67.6353117831,0.0,66.40648,7.27439,66.8037224701,1.8664800000000001,0.54439,1.94425,64.54,6.73,64.8899414393,134.44,66.50648,7.22439,66.8977106698,1.8664800000000001,0.54439,1.94425,64.64,6.68,64.9842442443,134.23
2021-11-13 13:30:00,64.13664,6.62152,64.4775396367,1.85664,0.54152,1.9340000000000002,62.28,6.08,62.5760721043,134.64,64.89664,23.70152,69.0893329943,1.85664,0.54152,1.9340000000000002,63.04,23.16,67.1597141149,0.0,65.70664,7.69152,66.1552871659,1.85664,0.54152,1.9340000000000002,63.85,7.15,64.2490855966,134.71,65.81664,7.63152,66.2576048345,1.85664,0.54152,1.9340000000000002,63.96,7.09,64.3517653216,134.5
2021-11-13 14:00:00,62.6896,7.0878,63.0890074181,1.5695999999999999,0.45780000000000004,1.635,61.12,6.63,61.4785434115,135.05,63.4296,24.2278,67.8991932868,1.5695999999999999,0.45780000000000004,1.635,61.86,23.77,66.2696951857,0.0,64.2496,8.1678,64.766689409,1.5695999999999999,0.45780000000000004,1.635,62.68,7.71,63.1524069217,135.1,64.3696,8.1178,64.8794580819,1.5695999999999999,0.45780000000000004,1.635,62.8,7.66,63.2654376417,134.91
2021-11-13 14:30:00,61.5188,7.68465,61.9969079799,1.5588000000000002,0.45465000000000005,1.62375,59.96,7.23,60.3943250645,135.3,62.2388,24.97465,67.062667469,1.5588000000000002,0.45465000000000005,1.62375,60.68,24.52,65.446870055,0.0,63.0688,8.78465,63.6776539224,1.5588000000000002,0.45465000000000005,1.62375,61.51,8.33,62.0714829853,135.36,63.1788,8.73465,63.7797372216,1.5588000000000002,0.45465000000000005,1.62375,61.62,8.28,62.173811207,135.17
2021-11-13 15:00:00,60.78368,8.02274,61.310848236300004,1.24368,0.36274,1.2955,59.54,7.66,60.030718803,135.77,61.50368,25.33274,66.5165420738,1.24368,0.36274,1.2955,60.26,24.97,65.2285865246,0.0,62.33368,9.15274,63.0020659332,1.24368,0.36274,1.2955,61.09,8.79,61.719139657,135.83,62.43368,9.09274,63.0923316977,1.24368,0.36274,1.2955,61.19,8.73,61.8096189925,135.64
2021-11-13 15:30:00,60.67776,8.34643,61.2491098087,1.18776,0.34643,1.23725,59.49,8.0,60.0254954165,135.88,61.37776,25.66643,66.5281523234,1.18776,0.34643,1.23725,60.19,25.32,65.2988399591,0.0,62.20776,9.45643,62.92240835,1.18776,0.34643,1.23725,61.02,9.11,61.6962924332,135.94,62.30776,9.40643,63.0137912013,1.18776,0.34643,1.23725,61.12,9.06,61.7878467014,135.74
2021-11-13 16:00:00,62.15496,7.84228,62.6477486283,1.10496,0.32228,1.151,61.05,7.52,61.5114046336,135.88,62.88496,25.09228,67.7062826464,1.10496,0.32228,1.151,61.78,24.77,66.5606588008,0.0,63.72496,8.95228,64.3507097412,1.10496,0.32228,1.151,62.62,8.63,63.2118762576,135.94,63.82496,8.91228,64.4441948805,1.10496,0.32228,1.151,62.72,8.59,63.3055013407,135.74
2021-11-13 16:30:00,64.81576,7.38668,65.2353108815,1.08576,0.31668,1.131,63.73,7.07,64.120962251,135.57,65.58576,24.47668,70.0042840018,1.08576,0.31668,1.131,64.5,24.16,68.876379115,0.0,66.41576,8.46668,66.9532512026,1.08576,0.31668,1.131,65.33,8.15,65.8363987472,135.6,66.51576,8.41668,67.0461544803,1.08576,0.31668,1.131,65.43,8.1,65.9294691318,135.42
2021-11-13 17:00:00,69.23,6.305,69.5165154837,1.08,0.315,1.125,68.15,5.99,68.4127371182,134.99,70.08,23.165,73.8093735578,1.08,0.315,1.125,69.0,22.85,72.6850913186,0.0,70.93,7.355,71.310314296,1.08,0.315,1.125,69.85,7.04,70.2038752492,135.07,71.02,7.295,71.393679167,1.08,0.315,1.125,69.94,6.98,70.2874384225,134.87
2021-11-13 17:30:00,71.61504,5.83647,71.8524762013,1.08504,0.31647000000000003,1.13025,70.53,5.52,70.7456804335,134.26,72.52504,22.68647,75.9905082761,1.08504,0.31647000000000003,1.13025,71.44,22.37,74.8604735491,0.0,73.36504,6.87647,73.6865994185,1.08504,0.31647000000000003,1.13025,72.28,6.5600000000000005,72.5770762707,134.31,73.48504,6.81647,73.8005106152,1.08504,0.31647000000000003,1.13025,72.4,6.5,72.6911961657,134.09
2021-11-13 18:00:00,71.35112,6.13116,71.6140590122,1.10112,0.32116,1.147,70.25,5.8100000000000005,70.4898474959,134.26,72.26112,23.04116,75.84566248510001,1.10112,0.32116,1.147,71.16,22.72,74.6990227513,0.0,73.09112,7.18116,73.4430451561,1.10112,0.32116,1.147,71.99,6.86,72.3161095469,134.31,73.21112,7.12116,73.5566381192,1.10112,0.32116,1.147,72.11,6.8,72.4299116388,134.09
2021-11-13 18:30:00,70.02512,6.71941,70.3467689504,1.09512,0.31941,1.14075,68.93,6.4,69.2264754267,134.26,70.90512,23.62941,74.7387788177,1.09512,0.31941,1.14075,69.81,23.31,73.5988600455,0.0,71.74512,7.78941,72.1667316148,1.09512,0.31941,1.14075,70.65,7.47,71.0438132423,134.31,71.87512,7.71941,72.2884649565,1.09512,0.31941,1.14075,70.78,7.4,71.165781103,134.21
2021-11-13 19:00:00,68.09488,7.52934,68.5098798937,1.09488,0.31934,1.1405,67.0,7.21,67.3868243798,134.26,68.93488,24.43934,73.1389022357,1.09488,0.31934,1.1405,67.84,24.12,72.0002777772,0.0,69.75488,8.60934,70.2841662044,1.09488,0.31934,1.1405,68.66,8.29,69.158656002,134.41,69.88488,8.54934,70.4058780717,1.09488,0.31934,1.1405,68.79,8.23,69.280567261,134.21
2021-11-13 19:30:00,65.6628,8.17165,66.1693219518,1.1028,0.32165000000000005,1.14875,64.56,7.85,65.035498768,134.43,66.4728,25.22165,71.0968689083,1.1028,0.32165000000000005,1.14875,65.37,24.9,69.9517469403,0.0,67.3128,9.26165,67.9469734761,1.1028,0.32165000000000005,1.14875,66.21,8.94,66.8108351991,134.51,67.4228,9.22165,68.050516446,1.1028,0.32165000000000005,1.14875,66.32,8.9,66.9145156151,134.21
2021-11-13 20:00:00,63.49976,8.65368,64.0867045307,1.10976,0.32368,1.156,62.39,8.33,62.9436335144,134.91,64.26976,25.79368,69.2525521436,1.10976,0.32368,1.156,63.16,25.47,68.1021769109,0.0,65.07976,9.77368,65.8095736379,1.10976,0.32368,1.156,63.97,9.45,64.664235865,134.99,65.19976,9.72368,65.9208514569,1.10976,0.32368,1.156,64.09,9.4,64.7756752184,134.76
2021-11-13 20:30:00,62.15392,9.06781,62.8119013369,1.12392,0.32781000000000005,1.17075,61.03,8.74,61.6526439011,135.11,62.89392,26.31781,68.1782391688,1.12392,0.32781000000000005,1.17075,61.77,25.99,67.0150207043,0.0,63.71392,10.19781,64.5248706358,1.12392,0.32781000000000005,1.17075,62.59,9.87,63.3634358286,135.18,63.82392,10.13781,64.624050908,1.12392,0.32781000000000005,1.17075,62.7,9.81,63.4627930366,134.96
2021-11-13 21:00:00,59.98248,10.01739,60.8132058797,1.12248,0.32739,1.16925,58.86,9.69,59.6522899812,135.66,60.69248,27.41739,66.5979759675,1.12248,0.32739,1.16925,59.57,27.09,65.4404538493,0.0,61.50248,11.16739,62.5081246364,1.12248,0.32739,1.16925,60.38,10.84,61.3453339709,135.73,61.61248,11.11739,62.607460036,1.12248,0.32739,1.16925,60.49,10.79,61.4448061271,135.51
2021-11-13 21:30:00,57.72072,10.73271,58.7100722301,1.14072,0.33271,1.18825,56.58,10.4,57.5278749825,136.21,58.40072,28.24271,64.8713709171,1.14072,0.33271,1.18825,57.26,27.91,63.699887755,0.0,59.23072,11.90271,60.4148383848,1.14072,0.33271,1.18825,58.09,11.57,59.2310138357,136.23,59.34072,11.86271,60.5148323856,1.14072,0.33271,1.18825,58.2,11.53,59.3311124116,136.04
2021-11-13 22:00:00,55.71752,11.07886,56.80830198,1.12752,0.32886000000000004,1.1745,54.59,10.75,55.6383914218,136.55,56.35752,28.68886,63.2393923805,1.12752,0.32886000000000004,1.1745,55.23,28.36,62.0857672901,0.0,57.20752,12.24886,58.5041444331,1.12752,0.32886000000000004,1.1745,56.08,11.92,57.3328248039,136.61,57.31752,12.21886,58.6054488819,1.12752,0.32886000000000004,1.1745,56.19,11.89,57.434207577,136.4
2021-11-13 22:30:00,53.51608,11.65719,54.7709859073,1.15608,0.33719000000000005,1.20425,52.36,11.32,53.5696929243,136.88,54.13608,29.46719,61.636275392499996,1.15608,0.33719000000000005,1.20425,52.98,29.13,60.4602125368,0.0,54.98608,12.86719,56.4715288642,1.15608,0.33719000000000005,1.20425,53.83,12.53,55.2690672981,136.93,55.08608,12.82719,56.5598180077,1.15608,0.33719000000000005,1.20425,53.93,12.49,55.3574294923,136.75
2021-11-13 23:00:00,51.11704,12.19622,52.5518749489,1.18704,0.34622,1.2365,49.93,11.85,51.3169309293,137.53,51.70704,30.10622,59.8331218327,1.18704,0.34622,1.2365,50.52,29.76,58.6338468804,0.0,52.55704,13.41622,54.2423949752,1.18704,0.34622,1.2365,51.37,13.07,53.0066203412,137.59,52.64704,13.38622,54.3222027043,1.18704,0.34622,1.2365,51.46,13.04,53.0864690858,137.4
2021-11-13 23:30:00,48.826,19.860500000000002,52.710698499,1.236,0.36050000000000004,1.2875,47.59,19.5,51.4301283296,137.84,49.006,28.1705,56.5257915137,1.236,0.36050000000000004,1.2875,47.77,27.81,55.275392355,0.0,49.846,11.4605,51.1465226213,1.236,0.36050000000000004,1.2875,48.61,11.1,49.8612284245,137.88,49.946,11.2405,51.1952317726,1.236,0.36050000000000004,1.2875,48.71,10.88,49.9103045473,137.71
2021-11-14 00:00:00,45.98216,26.76938,53.2067546826,0.99216,0.28938,1.0335,44.99,26.48,52.2043149558,137.09,45.89216,26.68938,53.0887309535,0.99216,0.28938,1.0335,44.9,26.4,52.086178589,0.0,46.74216,9.33938,47.6660627727,0.99216,0.28938,1.0335,45.75,9.05,46.6365200245,137.1,46.81216,9.30938,47.7288474599,0.99216,0.28938,1.0335,45.82,9.02,46.6993875763,136.91
2021-11-14 00:30:00,44.44336,26.57973,51.7850779179,0.9933600000000001,0.28973000000000004,1.03475,43.45,26.29,50.7845114183,135.99,44.35336,26.49973,51.6667807528,0.9933600000000001,0.28973000000000004,1.03475,43.36,26.21,50.6661001065,0.0,45.19336,9.17973,46.1162360884,0.9933600000000001,0.28973000000000004,1.03475,44.2,8.89,45.0851649659,136.03,45.27336,9.13973,46.186705773,0.9933600000000001,0.28973000000000004,1.03475,44.28,8.85,45.1557404989,135.83
2021-11-14 01:00:00,44.99632,26.47476,52.2071042158,0.9763200000000001,0.28476,1.017,44.02,26.19,51.2218361639,135.84,44.89632,26.39476,52.0803504693,0.9763200000000001,0.28476,1.017,43.92,26.11,51.0949948625,0.0,45.74632,9.16476,46.6553171611,0.9763200000000001,0.28476,1.017,44.77,8.88,45.6421658119,135.88,45.82632,9.13476,46.7278872302,0.9763200000000001,0.28476,1.017,44.85,8.85,45.7148225415,135.71
2021-11-14 01:30:00,43.82976,26.76868,51.3576682746,0.9897600000000001,0.28868000000000005,1.031,42.84,26.48,50.3632405629,135.53,43.72976,26.68868,51.2306309721,0.9897600000000001,0.28868000000000005,1.031,42.74,26.4,50.2361184806,0.0,44.56976,9.36868,45.5437775267,0.9897600000000001,0.28868000000000005,1.031,43.58,9.08,44.515871327,135.57,44.63976,9.32868,45.6040836264,0.9897600000000001,0.28868000000000005,1.031,43.65,9.04,44.5762728366,135.4
2021-11-14 02:00:00,42.60192,26.84931,50.3568171667,0.9919200000000001,0.28931,1.03325,41.61,26.56,49.3642147714,135.81,42.51192,26.77931,50.2433556419,0.9919200000000001,0.28931,1.03325,41.52,26.49,49.2506903505,0.0,43.34192,9.39931,44.3493974904,0.9919200000000001,0.28931,1.03325,42.35,9.11,43.3187557531,135.88,43.42192,9.36931,44.4212461145,0.9919200000000001,0.28931,1.03325,42.43,9.08,43.3906821795,135.69
2021-11-14 02:30:00,41.28216,27.04938,49.3546927115,0.99216,0.28938,1.0335,40.29,26.76,48.3671551779,136.05,41.19216,26.96938,49.2355715215,0.99216,0.28938,1.0335,40.2,26.68,48.2479263803,0.0,42.04216,9.52938,43.1086105163,0.99216,0.28938,1.0335,41.05,9.24,42.0770733298,136.09,42.11216,9.49938,43.1702703287,0.99216,0.28938,1.0335,41.12,9.21,42.1388004101,135.89
2021-11-14 03:00:00,39.68176,27.31218,48.172577812,1.00176,0.29218000000000005,1.0435,38.68,27.02,47.182865534,136.25,39.61176,27.23218,48.0695658172,1.00176,0.29218000000000005,1.0435,38.61,26.94,47.0796739581,0.0,40.44176,9.77218,41.6056661267,1.00176,0.29218000000000005,1.0435,39.44,9.48,40.5633331964,136.3,40.50176,9.73218,41.6546262815,1.00176,0.29218000000000005,1.0435,39.5,9.44,40.6123577252,136.12
2021-11-14 03:30:00,38.41888,27.63134,47.3233693924,0.9988800000000001,0.29134000000000004,1.0405,37.42,27.34,46.3436295514,136.38,38.32888,27.56134,47.2094323695,0.9988800000000001,0.29134000000000004,1.0405,37.33,27.27,46.2296636371,0.0,39.16888,10.05134,40.4379845721,0.9988800000000001,0.29134000000000004,1.0405,38.17,9.76,39.3980519823,136.43,39.24888,10.03134,40.5105216388,0.9988800000000001,0.29134000000000004,1.0405,38.25,9.74,39.4706232533,136.22
2021-11-14 04:00:00,37.61744,27.71092,46.7222311047,0.9974400000000001,0.29092,1.039,36.62,27.42,45.7480141646,136.52,37.53744,27.64092,46.6163046605,0.9974400000000001,0.29092,1.039,36.54,27.35,45.6420212085,0.0,38.36744,10.12092,39.6798875225,0.9974400000000001,0.29092,1.039,37.37,9.83,38.641244804,136.59,38.43744,10.10092,39.7424883292,0.9974400000000001,0.29092,1.039,37.44,9.81,38.7038718993,136.39
2021-11-14 04:30:00,37.69984,27.29162,46.5414917923,0.9998400000000001,0.29162000000000005,1.0415,36.7,27.0,45.5619358676,136.61,37.62984,27.21162,46.4378845497,0.9998400000000001,0.29162000000000005,1.0415,36.63,26.92,45.4581488844,0.0,38.47984,9.69162,39.6815521956,0.9998400000000001,0.29162000000000005,1.0415,37.48,9.4,38.6407867415,136.59,38.53984,9.66162,39.7324321965,0.9998400000000001,0.29162000000000005,1.0415,37.54,9.37,38.6917109986,136.39
2021-11-14 05:00:00,37.39504,27.28022,46.2882211783,0.99504,0.29022000000000003,1.0365,36.4,26.99,45.3146786373,136.51,37.31504,27.21022,46.182337345,0.99504,0.29022000000000003,1.0365,36.32,26.92,45.2087248217,0.0,38.19504,9.68022,39.4026362043,0.99504,0.29022000000000003,1.0365,37.2,9.39,38.3668098752,136.59,38.24504,9.650220000000001,39.4437552808,0.99504,0.29022000000000003,1.0365,37.25,9.36,38.4079692251,136.39
2021-11-14 05:30:00,37.97016,27.37463,46.809223643,1.01016,0.29463,1.05225,36.96,27.08,45.8188607453,136.51,37.90016,27.30463,46.7115076556,1.01016,0.29463,1.05225,36.89,27.01,45.7210257978,0.0,38.74016,9.78463,39.9567138421,1.01016,0.29463,1.05225,37.73,9.49,38.9051796037,136.59,38.81016,9.76463,40.0197016264,1.01016,0.29463,1.05225,37.8,9.47,38.9682037051,136.39
2021-11-14 06:00:00,39.1012,27.38785,47.7388538725,1.0212,0.29785,1.06375,38.08,27.09,46.7327989746,136.51,39.0212,27.30785,47.6274366417,1.0212,0.29785,1.06375,38.0,27.01,46.6212408672,0.0,39.8912,9.75785,41.0673041977,1.0212,0.29785,1.06375,38.87,9.46,40.0046059848,136.59,39.9512,9.72785,41.1184806026,1.0212,0.29785,1.06375,38.93,9.43,40.0558335327,136.39
