Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-14 06:30:00,41.63088,26.55484,49.3790410701,1.01088,0.29484000000000005,1.053,40.62,26.26,48.3691223819,136.79,41.54088,26.48484,49.2655200013,1.01088,0.29484000000000005,1.053,40.53,26.19,48.2555385422,0.0,42.40088,8.92484,43.3299826194,1.01088,0.29484000000000005,1.053,41.39,8.63,42.2801253546,136.84,42.47088,8.89484,43.3923245125,1.01088,0.29484000000000005,1.053,41.46,8.6,42.3425507026,136.63
2021-11-14 07:00:00,43.27872,25.82421,50.3977918858,1.00872,0.29421,1.05075,42.27,25.53,49.381512735,136.79,43.18872,25.75421,50.2846384889,1.00872,0.29421,1.05075,42.18,25.46,49.2682859454,0.0,44.05872,8.26421,44.8270897445,1.00872,0.29421,1.05075,43.05,7.97,43.7815417728,136.84,44.11872,8.234210000000001,44.8805488911,1.00872,0.29421,1.05075,43.11,7.94,43.8350966692,136.63
2021-11-14 07:30:00,45.1252,25.2561,51.7122254622,1.0152,0.29610000000000003,1.0575,44.11,24.96,50.6822819139,136.39,45.0452,25.1861,51.6082326402,1.0152,0.29610000000000003,1.0575,44.03,24.89,50.578186998,0.0,45.9252,7.8561,46.592298744,1.0152,0.29610000000000003,1.0575,44.91,7.5600000000000005,45.5418675506,136.44,46.0052,7.8261,46.6661147756,1.0152,0.29610000000000003,1.0575,44.99,7.53,45.6157977021,136.25
2021-11-14 08:00:00,46.60496,25.01603,52.894461464,1.01496,0.29603,1.05725,45.59,24.72,51.8606450018,135.85,46.51496,24.94603,52.7820605562,1.01496,0.29603,1.05725,45.5,24.65,51.7481642186,0.0,47.39496,7.66603,48.0109388511,1.01496,0.29603,1.05725,46.38,7.37,46.9619132915,135.89,47.47496,7.62603,48.083553951,1.01496,0.29603,1.05725,46.46,7.33,47.0346733804,135.68
2021-11-14 08:30:00,50.60776,23.89393,55.9648573934,1.00776,0.29393,1.04975,49.6,23.6,54.9283169231,135.64,50.48776,23.81393,55.8221924674,1.00776,0.29393,1.04975,49.48,23.52,54.7855893461,0.0,51.36776,6.64393,51.7956424158,1.00776,0.29393,1.04975,50.36,6.35,50.7587637753,135.66,51.42776,6.61393,51.8513121209,1.00776,0.29393,1.04975,50.42,6.32,50.8145530336,135.46
2021-11-14 09:00:00,53.78776,22.59018,58.3390037475,1.09776,0.32018,1.1435,52.69,22.27,57.203050618,135.22,53.65776,22.52018,58.1920416848,1.09776,0.32018,1.1435,52.56,22.2,57.0560566461,0.0,54.51776,5.51018,54.7955129463,1.09776,0.32018,1.1435,53.42,5.19,53.6715241073,135.28,54.60776,5.47018,54.8810561255,1.09776,0.32018,1.1435,53.51,5.15,53.7572562544,135.06
2021-11-14 09:30:00,56.8896,21.62655,60.8615991662,1.1196,0.32655,1.16625,55.77,21.3,59.6991030083,134.44,56.7496,21.54655,60.702313935,1.1196,0.32655,1.16625,55.63,21.22,59.5397791397,0.0,57.6096,4.70655,57.8015365286,1.1196,0.32655,1.16625,56.49,4.38,56.6595490628,134.5,57.6896,4.65655,57.8772270074,1.1196,0.32655,1.16625,56.57,4.33,56.7354721493,134.27
2021-11-14 10:00:00,59.23824,20.70907,62.753762106799996,1.12824,0.32907000000000003,1.1752500000000001,58.11,20.38,61.5801632021,133.83,59.08824,20.62907,62.5857702306,1.12824,0.32907000000000003,1.1752500000000001,57.96,20.3,61.4121453786,0.0,59.94824,3.87907,60.0736103723,1.12824,0.32907000000000003,1.1752500000000001,58.82,3.55,58.9270303002,133.89,60.02824,3.82907,60.1502400208,1.12824,0.32907000000000003,1.1752500000000001,58.9,3.5,59.0038981763,133.69
2021-11-14 10:30:00,60.8436,20.3548,64.1580980391,1.1136,0.32480000000000003,1.16,59.73,20.03,62.998998404700004,133.48,60.6836,20.2748,63.9809879886,1.1136,0.32480000000000003,1.16,59.57,19.95,62.8218703956,0.0,61.5436,3.5248,61.6444556793,1.1136,0.32480000000000003,1.16,60.43,3.2,60.5146668172,133.53,61.6336,3.4648,61.7309119324,1.1136,0.32480000000000003,1.16,60.52,3.14,60.601402624,133.32
2021-11-14 11:00:00,61.47568,19.98249,64.6417754866,1.10568,0.32249,1.15175,60.37,19.66,63.490570166,133.48,61.32568,19.89249,64.4713128908,1.10568,0.32249,1.15175,60.22,19.57,63.3200860707,0.0,62.17568,3.1524900000000002,62.2555489628,1.10568,0.32249,1.15175,61.07,2.83,61.1355363107,133.61,62.27568,3.09249,62.3524162632,1.10568,0.32249,1.15175,61.17,2.77,61.232685716,133.32
2021-11-14 11:30:00,61.99048,19.98264,65.131601485,1.14048,0.33264000000000005,1.188,60.85,19.65,63.9440771299,133.48,61.83048,19.90264,64.9547791621,1.14048,0.33264000000000005,1.188,60.69,19.57,63.7672408059,0.0,62.70048,3.17264,62.7806963708,1.14048,0.33264000000000005,1.188,61.56,2.84,61.6254752517,133.5,62.79048,3.12264,62.868078221,1.14048,0.33264000000000005,1.188,61.65,2.79,61.7130990957,133.32
2021-11-14 12:00:00,63.3256,11.4558,64.3534534349,1.1856,0.3458,1.235,62.14,11.11,63.1253649494,133.48,63.7156,21.7558,67.3275019364,1.1856,0.3458,1.235,62.53,21.41,66.0937894208,0.0,64.5756,5.7658000000000005,64.8324962114,1.1856,0.3458,1.235,63.39,5.42,63.6212896757,133.5,64.6656,5.5458,64.9029715884,1.1856,0.3458,1.235,63.48,5.2,63.6926243768,133.32
2021-11-14 12:30:00,64.53664,6.23402,64.8370334597,1.31664,0.38402000000000003,1.3715,63.22,5.85,63.4900850527,134.61,65.33664,23.41402,69.4052797635,1.31664,0.38402000000000003,1.3715,64.02,23.03,68.0363233868,0.0,66.18664,7.30402,66.5884376048,1.31664,0.38402000000000003,1.3715,64.87,6.92,65.2380510132,134.66,66.28664,7.24402,66.6812902413,1.31664,0.38402000000000003,1.3715,64.97,6.86,65.331160253,134.46
2021-11-14 13:00:00,65.1944,6.13795,65.4827016972,1.8444,0.53795,1.9212500000000001,63.35,5.6,63.5970321635,135.45,65.9844,23.30795,69.9800084064,1.8444,0.53795,1.9212500000000001,64.14,22.77,68.0618285091,0.0,66.8344,7.19795,67.2208859475,1.8444,0.53795,1.9212500000000001,64.99,6.66,65.3303581806,135.53,66.9544,7.13795,67.3338103003,1.8444,0.53795,1.9212500000000001,65.11,6.6,65.4436559187,135.27
2021-11-14 13:30:00,64.68512,6.60441,65.021404021,2.17512,0.63441,2.26575,62.51,5.97,62.7944344668,135.45,65.45512,23.77441,69.639035785,2.17512,0.63441,2.26575,63.28,23.14,67.3781715395,0.0,66.29512,7.67441,66.7378416242,2.17512,0.63441,2.26575,64.12,7.04,64.5053176103,135.53,66.40512,7.61441,66.84025136,2.17512,0.63441,2.26575,64.23,6.98,64.6081519624,135.27
2021-11-14 14:00:00,63.04976,6.87743,63.4237438146,2.21976,0.6474300000000001,2.31225,60.83,6.23,61.1481953945,135.45,63.79976,24.09743,68.1989406711,2.21976,0.6474300000000001,2.31225,61.58,23.45,65.8938456914,0.0,64.64976,7.9574300000000004,65.1376401189,2.21976,0.6474300000000001,2.31225,62.43,7.31,62.8565111981,135.53,64.75976,7.89743,65.2395272505,2.21976,0.6474300000000001,2.31225,62.54,7.25,62.9588286104,135.27
2021-11-14 14:30:00,61.57968,7.31949,62.0131592709,1.60968,0.46949,1.6767500000000002,59.97,6.85,60.3599486415,135.62,62.31968,24.60949,67.0027575057,1.60968,0.46949,1.6767500000000002,60.71,24.14,65.3333276361,0.0,63.17968,8.40949,63.7368926679,1.60968,0.46949,1.6767500000000002,61.57,7.94,62.079855831,135.74,63.28968,8.34949,63.8380574404,1.60968,0.46949,1.6767500000000002,61.68,7.88,62.1813219544,135.52
2021-11-14 15:00:00,61.37224,7.28107,61.8026360519,1.27224,0.37107,1.32525,60.1,6.91,60.4959345742,135.82,62.10224,24.59107,66.7937791771,1.27224,0.37107,1.32525,60.83,24.22,65.4744018682,0.0,62.95224,8.38107,63.5076913087,1.27224,0.37107,1.32525,61.68,8.01,62.1979300299,135.89,63.06224,8.33107,63.6101630336,1.27224,0.37107,1.32525,61.79,7.96,62.3006075412,135.72
2021-11-14 15:30:00,62.02064,7.5497700000000005,62.4784667951,1.13064,0.32977,1.17775,60.89,7.22,61.3165597535,135.82,62.77064,24.81977,67.49943873,1.13064,0.32977,1.17775,61.64,24.49,66.3268399669,0.0,63.63064,8.64977,64.2158614975,1.13064,0.32977,1.17775,62.5,8.32,63.051347329,135.89,63.74064,8.58977,64.3168200105,1.13064,0.32977,1.17775,62.61,8.26,63.1525114307,135.72
2021-11-14 16:00:00,63.70456,6.96008,64.0836459512,0.9945600000000001,0.29008,1.036,62.71,6.67,63.0637217424,135.73,64.47456,24.11008,68.8350553483,0.9945600000000001,0.29008,1.036,63.48,23.82,67.8019380254,0.0,65.34456,8.04008,65.837332935,0.9945600000000001,0.29008,1.036,64.35,7.75,64.8150059786,135.79,65.43456,7.99008,65.9205811625,0.9945600000000001,0.29008,1.036,64.44,7.7,64.8984098418,135.59
2021-11-14 16:30:00,67.21264,6.01952,67.4816537794,0.9926400000000001,0.28952,1.034,66.22,5.73,66.467445415,135.17,68.06264,23.01952,71.8499914043,0.9926400000000001,0.28952,1.034,67.07,22.73,70.8169315913,0.0,68.93264,7.07952,69.2952268255,0.9926400000000001,0.28952,1.034,67.94,6.79,68.278457071,135.19,69.03264,7.01952,69.3886089095,0.9926400000000001,0.28952,1.034,68.04,6.73,68.3720301,134.99
2021-11-14 17:00:00,71.91896,4.64553,72.068840399,0.97896,0.28553,1.01975,70.94,4.36,71.0738573598,134.66,72.84896,21.70553,76.0138211489,0.97896,0.28553,1.01975,71.87,21.42,74.9940884337,0.0,73.75896,5.72553,73.9808480221,0.97896,0.28553,1.01975,72.78,5.44,72.9830254237,134.71,73.87896,5.66553,74.0958768142,0.97896,0.28553,1.01975,72.9,5.38,73.0982516891,134.51
2021-11-14 17:30:00,72.63584,4.85337,72.797805275,1.00584,0.29337,1.04775,71.63,4.5600000000000005,71.7749991292,134.97,73.59584,22.00337,76.8146858137,1.00584,0.29337,1.04775,72.59,21.71,75.7669598176,0.0,74.48584,5.93337,74.7217855787,1.00584,0.29337,1.04775,73.48,5.64,73.69613287,135.03,74.62584,5.85337,74.855046163,1.00584,0.29337,1.04775,73.62,5.5600000000000005,73.8296552884,134.82
2021-11-14 18:00:00,71.17352,5.46561,71.3830711154,1.01352,0.29561000000000004,1.05575,70.16,5.17,70.3502274339,135.37,72.10352,22.64561,75.5760626698,1.01352,0.29561000000000004,1.05575,71.09,22.35,74.5205381086,0.0,72.99352,6.55561,73.2873112105,1.01352,0.29561000000000004,1.05575,71.98,6.26,72.251698942,135.46,73.12352,6.48561,73.4105735863,1.01352,0.29561000000000004,1.05575,72.11,6.19,72.3751905006,135.26
2021-11-14 18:30:00,69.328,6.23275,69.6076055942,1.038,0.30275,1.08125,68.29,5.93,68.546983887,135.5,70.228,23.48275,74.0500609828,1.038,0.30275,1.08125,69.19,23.18,72.9696409475,0.0,71.128,7.32275,71.5039513003,1.038,0.30275,1.08125,70.09,7.02,70.4406736197,135.55,71.248,7.2627500000000005,71.6172119086,1.038,0.30275,1.08125,70.21,6.96,70.5541331178,135.34
2021-11-14 19:00:00,66.7648,7.1289,67.1443201935,1.0248,0.2989,1.0675,65.74,6.83,66.0938461583,135.74,67.6248,24.2589,71.8443303556,1.0248,0.2989,1.0675,66.6,23.96,70.7788216912,0.0,68.4948,8.2389,68.9885287584,1.0248,0.2989,1.0675,67.47,7.94,67.9355908195,135.79,68.6248,8.1689,69.109290998,1.0248,0.2989,1.0675,67.6,7.87,68.0565713212,135.6
2021-11-14 19:30:00,64.68168,7.8379900000000005,65.1548449071,1.02168,0.29799000000000003,1.06425,63.66,7.54,64.1049701661,135.07,65.50168,24.95799,70.0954445571,1.02168,0.29799000000000003,1.06425,64.48,24.66,69.034672448,0.0,66.37168,8.94799,66.9721317494,1.02168,0.29799000000000003,1.06425,65.35,8.65,65.9199893811,135.14,66.49168,8.89799,67.084407542,1.02168,0.29799000000000003,1.06425,65.47,8.6,66.0324230965,134.92
2021-11-14 20:00:00,62.46944,8.25442,63.0124303884,1.00944,0.29442,1.0515,61.46,7.96,61.9733265204,135.07,63.24944,25.48442,68.1905222377,1.00944,0.29442,1.0515,62.24,25.19,67.1442752586,0.0,64.10944,9.36442,64.7897573622,1.00944,0.29442,1.0515,63.1,9.07,63.7485286105,135.14,64.22944,9.31442,64.901304938,1.00944,0.29442,1.0515,63.22,9.02,63.8602286247,134.92
2021-11-14 20:30:00,60.85216,8.78813,61.4834661154,1.02216,0.29813,1.06475,59.83,8.49,60.4293719974,135.46,61.61216,25.97813,66.8649496983,1.02216,0.29813,1.06475,60.59,25.68,65.8073742068,0.0,62.47216,9.92813,63.2561344089,1.02216,0.29813,1.06475,61.45,9.63,62.1999951768,135.51,62.59216,9.88813,63.3683959744,1.02216,0.29813,1.06475,61.57,9.59,62.3123823971,135.3
2021-11-14 21:00:00,58.28344,9.26267,59.0148831547,1.00344,0.29267000000000004,1.04525,57.28,8.97,57.9780932767,135.31,59.01344,26.50267,64.6914029664,1.00344,0.29267000000000004,1.04525,58.01,26.21,63.6562974104,0.0,59.86344,10.41267,60.7622839034,1.00344,0.29267000000000004,1.04525,58.86,10.12,59.7236469081,135.37,59.98344,10.36267,60.8719804488,1.00344,0.29267000000000004,1.04525,58.98,10.07,59.8334797584,135.17
2021-11-14 21:30:00,55.80448,9.90589,56.6768616347,1.01448,0.29589000000000004,1.05675,54.79,9.61,55.6263984094,135.31,56.48448,27.23589,62.7079754494,1.01448,0.29589000000000004,1.05675,55.47,26.94,61.6659103557,0.0,57.36448,11.07589,58.423958313,1.01448,0.29589000000000004,1.05675,56.35,10.78,57.371865056,135.37,57.47448,11.03589,58.5244113115,1.01448,0.29589000000000004,1.05675,56.46,10.74,57.4724212123,135.26
2021-11-14 22:00:00,53.1972,10.5896,54.2409597629,1.0272000000000001,0.29960000000000003,1.07,52.17,10.29,53.1751163609,135.65,53.8572,27.9996,60.7007050371,1.0272000000000001,0.29960000000000003,1.07,52.83,27.7,59.651478607,0.0,54.7372,11.7696,55.9882536609,1.0272000000000001,0.29960000000000003,1.07,53.71,11.47,54.9210797418,135.71,54.8572,11.7396,56.0992923307,1.0272000000000001,0.29960000000000003,1.07,53.83,11.44,55.0321951225,135.52
2021-11-14 22:30:00,50.37208,11.34394,51.6336268167,1.04208,0.30394000000000004,1.0855,49.33,11.04,50.5502769528,136.05,50.98208,28.86394,58.5858303129,1.04208,0.30394000000000004,1.0855,49.94,28.56,57.5297940201,0.0,51.87208,12.54394,53.3672475799,1.04208,0.30394000000000004,1.0855,50.83,12.24,52.2829465505,136.08,51.97208,12.50394,53.4550803484,1.04208,0.30394000000000004,1.0855,50.93,12.2,52.3708401689,135.86
2021-11-14 23:00:00,47.44296,11.81253,48.8914135464,1.00296,0.29253,1.04475,46.44,11.52,47.8475077721,136.48,48.00296,29.53253,56.3600434436,1.00296,0.29253,1.04475,47.0,29.24,55.3532076758,0.0,48.88296,13.02253,50.5878450417,1.00296,0.29253,1.04475,47.88,12.73,49.5433880553,136.52,48.99296,13.01253,50.6915778662,1.00296,0.29253,1.04475,47.99,12.72,49.6471398975,136.32
2021-11-14 23:30:00,44.52288,12.43334,46.2263429989,0.9028800000000001,0.26334,0.9405,43.62,12.17,45.2859061961,137.14,45.04288,30.20334,54.2319351107,0.9028800000000001,0.26334,0.9405,44.14,29.94,53.3361340931,0.0,45.93288,13.67334,47.9248337697,0.9028800000000001,0.26334,0.9405,45.03,13.41,46.9843484578,137.19,46.03288,13.65334,48.0149948896,0.9028800000000001,0.26334,0.9405,45.13,13.39,47.074504777,137.01
2021-11-15 00:00:00,42.31096,12.71278,44.1795440385,0.9009600000000001,0.26278,0.9385,41.41,12.45,43.2410753798,137.3,42.80096,30.52278,52.5695945947,0.9009600000000001,0.26278,0.9385,41.9,30.26,51.6844038371,0.0,43.69096,13.95278,45.8648019232,0.9009600000000001,0.26278,0.9385,42.79,13.69,44.9266090419,137.37,43.77096,13.93278,45.9349463682,0.9009600000000001,0.26278,0.9385,42.87,13.67,44.9967309924,137.18
2021-11-15 00:30:00,42.192,12.725999999999999,44.0694445166,0.912,0.266,0.9500000000000001,41.28,12.46,43.1194851546,137.48,42.652,30.626,52.5085229272,0.912,0.266,0.9500000000000001,41.74,30.36,51.613536984,0.0,43.532,13.975999999999999,45.7204943105,0.912,0.266,0.9500000000000001,42.62,13.71,44.7708443074,137.52,43.622,13.946,45.7970501233,0.912,0.266,0.9500000000000001,42.71,13.68,44.8473689306,137.34
2021-11-15 01:00:00,43.95088,12.39734,45.6658941865,1.19088,0.34734000000000004,1.2405,42.76,12.05,44.4254442859,137.73,44.43088,30.20734,53.7269623881,1.19088,0.34734000000000004,1.2405,43.24,29.86,52.5482368876,0.0,45.33088,13.61734,47.3320254188,1.19088,0.34734000000000004,1.2405,44.14,13.27,46.0915664737,137.8,45.41088,13.61734,47.4086486946,1.19088,0.34734000000000004,1.2405,44.22,13.27,46.1681849329,137.61
2021-11-15 01:30:00,43.95472,12.31596,45.6475659921,1.25472,0.36596,1.307,42.7,11.95,44.3406416282,137.41,44.45472,30.11596,53.6953738883,1.25472,0.36596,1.307,43.2,29.75,52.4528597886,0.0,45.33472,13.545960000000001,47.3152181629,1.25472,0.36596,1.307,44.08,13.18,46.0082470868,137.44,45.42472,13.51596,47.3928935791,1.25472,0.36596,1.307,44.17,13.15,46.0859132491,137.25
2021-11-15 02:00:00,42.86088,12.34109,44.6022144827,1.10088,0.32109000000000004,1.14675,41.76,12.02,43.4554714622,137.41,43.32088,30.231090000000002,52.8262950297,1.10088,0.32109000000000004,1.14675,42.22,29.91,51.7410523666,0.0,44.20088,13.57109,46.2373472051,1.10088,0.32109000000000004,1.14675,43.1,13.25,45.0907141216,137.44,44.29088,13.56109,46.3204621432,1.10088,0.32109000000000004,1.14675,43.19,13.24,45.1738165313,137.25
2021-11-15 02:30:00,41.74752,12.50261,43.5794754783,1.03752,0.30261000000000005,1.08075,40.71,12.2,42.4987540994,138.06,42.19752,30.48261,52.0559334424,1.03752,0.30261000000000005,1.08075,41.16,30.18,51.0389850996,0.0,43.05752,13.74261,45.1974485802,1.03752,0.30261000000000005,1.08075,42.02,13.44,44.1170488587,138.11,43.14752,13.72261,45.2771300699,1.03752,0.30261000000000005,1.08075,42.11,13.42,44.1967023657,137.89
2021-11-15 03:00:00,41.23384,12.21862,43.0060953337,1.02384,0.29862000000000005,1.0665,40.21,11.92,41.9396053868,138.06,41.65384,30.15862,51.4255262204,1.02384,0.29862000000000005,1.0665,40.63,29.86,50.4223809434,0.0,42.52384,13.45862,44.6028185281,1.02384,0.29862000000000005,1.0665,41.5,13.16,43.5366006941,138.11,42.60384,13.43862,44.6730756748,1.02384,0.29862000000000005,1.0665,41.58,13.14,43.6068343267,137.89
2021-11-15 03:30:00,40.59512,12.48191,42.4707175012,1.03512,0.30191,1.07825,39.56,12.18,41.3925838768,137.95,41.01512,30.42191,51.0659639747,1.03512,0.30191,1.07825,39.98,30.12,50.0561165094,0.0,41.85512,13.73191,44.0501580299,1.03512,0.30191,1.07825,40.82,13.43,42.9725179621,138.01,41.93512,13.71191,44.1199588085,1.03512,0.30191,1.07825,40.9,13.41,43.0422826997,137.8
2021-11-15 04:00:00,40.2124,12.4382,42.0921124797,1.0224,0.2982,1.065,39.19,12.14,41.0272555748,137.95,40.6124,30.3582,50.7049045064,1.0224,0.2982,1.065,39.59,30.06,49.7088694299,0.0,41.4724,13.6582,43.663559051,1.0224,0.2982,1.065,40.45,13.36,42.5992030442,138.01,41.5524,13.6582,43.7395515866,1.0224,0.2982,1.065,40.53,13.36,42.675174282,137.8
2021-11-15 04:30:00,41.06616,11.89638,42.7545711503,1.01616,0.29638000000000003,1.0585,40.05,11.6,41.6960729566,137.95,41.49616,29.76638,51.0682746238,1.01616,0.29638000000000003,1.0585,40.48,29.47,50.0710625012,0.0,42.36616,13.12638,44.3530536158,1.01616,0.29638000000000003,1.0585,41.35,12.83,43.2947040641,138.01,42.43616,13.10638,44.4140166192,1.01616,0.29638000000000003,1.0585,41.42,12.81,43.3556513041,137.8
2021-11-15 05:00:00,41.14368,11.58274,42.7429791878,1.00368,0.29274,1.0455,40.14,11.29,41.6975263055,137.73,41.58368,29.51274,50.9921980763,1.00368,0.29274,1.0455,40.58,29.22,50.0054477032,0.0,42.46368,12.80274,44.3517110228,1.00368,0.29274,1.0455,41.46,12.51,43.3062547446,137.76,42.54368,12.78274,44.4225522663,1.00368,0.29274,1.0455,41.54,12.49,43.3770872697,137.61
2021-11-15 05:30:00,43.27784,10.97687,44.6482150826,1.01784,0.29687,1.06025,42.26,10.68,43.5886453104,137.93,43.75784,28.82687,52.3997804906,1.01784,0.29687,1.06025,42.74,28.53,51.3874352347,0.0,44.67784,12.18687,46.3101413026,1.01784,0.29687,1.06025,43.66,11.89,45.2500574585,137.98,44.75784,12.16687,46.3820759245,1.01784,0.29687,1.06025,43.74,11.87,45.3220090022,137.79
2021-11-15 06:00:00,46.34088,9.98484,47.4043688809,1.01088,0.29484000000000005,1.053,45.33,9.69,46.3541260299,137.7,46.88088,27.73484,54.4705265203,1.01088,0.29484000000000005,1.053,45.87,27.44,53.4510102804,0.0,47.80088,11.15484,49.0851768276,1.01088,0.29484000000000005,1.053,46.79,10.86,48.0337766577,137.75,47.87088,11.14484,49.1510794449,1.01088,0.29484000000000005,1.053,46.86,10.85,48.0997099783,137.56
2021-11-15 06:30:00,53.3428,7.4154,53.8557561362,1.0128,0.2954,1.055,52.33,7.12,52.812151063900004,137.46,53.9828,24.8654,59.4342562248,1.0128,0.2954,1.055,52.97,24.57,58.3909736175,0.0,54.8828,8.5454,55.544086967,1.0128,0.2954,1.055,53.87,8.25,54.4980678557,137.52,54.9728,8.5054,55.6268871051,1.0128,0.2954,1.055,53.96,8.21,54.581001273300004,137.32
2021-11-15 07:00:00,59.16768,5.43099,59.4164119496,0.9976800000000001,0.29099,1.03925,58.17,5.14,58.3966480202,136.34,59.88768,22.58099,64.0034008875,0.9976800000000001,0.29099,1.03925,58.89,22.29,62.9672629229,0.0,60.78768,6.50099,61.1343186006,0.9976800000000001,0.29099,1.03925,59.79,6.21,60.111631154,136.38,60.88768,6.46099,61.2295187598,0.9976800000000001,0.29099,1.03925,59.89,6.17,60.2069846446,136.19
2021-11-15 07:30:00,64.8016,3.53505,64.8979502069,1.0116,0.29505000000000003,1.05375,63.79,3.24,63.8722294898,135.35,65.5916,20.77505,68.8030572944,1.0116,0.29505000000000003,1.05375,64.58,20.48,67.7495889286,0.0,66.4816,4.58505,66.6395214723,1.0116,0.29505000000000003,1.05375,65.47,4.29,65.6104031385,135.4,66.5716,4.52505,66.7252126566,1.0116,0.29505000000000003,1.05375,65.56,4.23,65.6963202927,135.22
2021-11-15 08:00:00,67.79128,2.21204,67.8273600032,1.00128,0.29204,1.043,66.79,1.92,66.8175912466,135.83,68.64128,19.35204,71.3170861169,1.00128,0.29204,1.043,67.64,19.06,70.2741289523,0.0,69.53128,3.2420400000000003,69.6068223797,1.00128,0.29204,1.043,68.53,2.95,68.5934647033,135.86,69.64128,3.19204,69.7143959265,1.00128,0.29204,1.043,68.64,2.9,68.7012343412,135.67
2021-11-15 08:30:00,69.90272,0.9624600000000001,69.9093455316,1.00272,0.29246,1.0445,68.9,0.67,68.9032575427,135.55,70.79272,17.96246,73.0360128584,1.00272,0.29246,1.0445,69.79,17.67,71.9921731857,0.0,71.67272,1.95246,71.6993088687,1.00272,0.29246,1.0445,70.67,1.6600000000000001,70.6894935616,135.6,71.78272,1.89246,71.8076618158,1.00272,0.29246,1.0445,70.78,1.6,70.7980818949,135.41
2021-11-15 09:00:00,70.3924,0.42695000000000005,70.3936947749,1.0524,0.30695,1.09625,69.34,0.12,69.3401038361,135.07,71.2724,17.48695,73.3862958737,1.0524,0.30695,1.09625,70.22,17.18,72.2910838209,0.0,72.1424,1.47695,72.1575169962,1.0524,0.30695,1.09625,71.09,1.17,71.0996272845,135.15,72.2624,1.4069500000000001,72.2760953709,1.0524,0.30695,1.09625,71.21,1.1,71.218495491,134.94
2021-11-15 09:30:00,72.17304,0.7592200000000001,72.1770331743,1.16304,0.33922,1.2115,71.01,0.42,71.0112420677,134.98,73.09304,16.88922,75.0189192714,1.16304,0.33922,1.2115,71.93,16.55,73.8093991305,0.0,73.97304,0.8692200000000001,73.9781467073,1.16304,0.33922,1.2115,72.81,0.53,72.8119289677,135.02,74.09304,0.79922,74.0973503511,1.16304,0.33922,1.2115,72.93,0.46,72.9314506917,134.85
2021-11-15 10:00:00,72.78584,1.29712,72.7973971018,1.39584,0.40712000000000004,1.454,71.39,0.89,71.3955474802,134.98,73.69584,16.51712,75.524115926,1.39584,0.40712000000000004,1.454,72.3,16.11,74.0730862054,0.0,74.58584,0.49712000000000006,74.5874966519,1.39584,0.40712000000000004,1.454,73.19,0.09,73.1900553354,135.02,74.69584,0.48712000000000005,74.6974283306,1.39584,0.40712000000000004,1.454,73.3,0.08,73.3000436562,134.85
2021-11-15 10:30:00,73.29192,1.4693100000000001,73.3066464187,1.4719200000000001,0.42931,1.53325,71.82,1.04,71.8275295413,135.07,74.23192,16.43931,76.0304469286,1.4719200000000001,0.42931,1.53325,72.76,16.01,74.5005885883,0.0,75.12192,0.5693100000000001,75.1240772214,1.4719200000000001,0.42931,1.53325,73.65,0.14,73.6501330617,135.02,75.24192,0.59931,75.2443067465,1.4719200000000001,0.42931,1.53325,73.77,0.17,73.7701958788,134.94
2021-11-15 11:00:00,73.47968,1.7957400000000001,73.5016194043,1.45968,0.42574,1.5205000000000002,72.02,1.37,72.0330292297,135.38,74.41968,16.08574,76.1382939305,1.45968,0.42574,1.5205000000000002,72.96,15.66,74.6216938966,0.0,75.29968,0.81574,75.3040984266,1.45968,0.42574,1.5205000000000002,73.84,0.39,73.8410299224,135.41,75.41968,0.9057400000000001,75.4251184702,1.45968,0.42574,1.5205000000000002,73.96,0.48,73.9615575823,135.2
2021-11-15 11:30:00,73.14352,1.71061,73.1635203128,1.61352,0.47061000000000003,1.6807500000000002,71.53,1.24,71.5407471306,135.27,74.07352,16.24061,75.8329992705,1.61352,0.47061000000000003,1.6807500000000002,72.46,15.77,74.1562168668,0.0,74.97352,0.7006100000000001,74.9767934468,1.61352,0.47061000000000003,1.6807500000000002,73.36,0.23,73.3603605498,135.3,75.09352,0.79061,75.0976817895,1.61352,0.47061000000000003,1.6807500000000002,73.48,0.32,73.4806967849,135.06
2021-11-15 12:00:00,72.83392,1.41906,72.8477428192,1.81392,0.5290600000000001,1.8895,71.02,0.89,71.0255763792,135.27,73.76392,16.65906,75.6216911597,1.81392,0.5290600000000001,1.8895,71.95,16.13,73.7358759357,0.0,74.64392,0.58906,74.6462442769,1.81392,0.5290600000000001,1.8895,72.83,0.06,72.8300247151,135.3,74.77392,0.58906,74.7762402361,1.81392,0.5290600000000001,1.8895,72.96,0.06,72.960024671,135.06
2021-11-15 12:30:00,72.82752,1.31636,72.8394156553,1.90752,0.5563600000000001,1.987,70.92,0.76,70.9240720771,135.27,73.74752,16.84636,75.6471846892,1.90752,0.5563600000000001,1.987,71.84,16.29,73.6637611041,0.0,74.64752,0.6963600000000001,74.650767976,1.90752,0.5563600000000001,1.987,72.74,0.14,72.7401347263,135.3,74.75752,0.65636,74.7604013165,1.90752,0.5563600000000001,1.987,72.85,0.1,72.8500686341,135.19
2021-11-15 13:00:00,72.18768,1.41599,72.2015662674,2.07768,0.60599,2.16425,70.11,0.81,70.1146789196,135.41,73.10768,16.89599,75.0347076563,2.07768,0.60599,2.16425,71.03,16.29,72.8740351566,0.0,73.99768,0.70599,74.0010477444,2.07768,0.60599,2.16425,71.92,0.1,71.9200695217,135.46,74.11768000000001,0.6559900000000001,74.1205829137,2.07768,0.60599,2.16425,72.04,0.05,72.0400173515,135.19
2021-11-15 13:30:00,71.9164,0.7027,71.9198329826,1.8264,0.5327000000000001,1.9025,70.09,0.17,70.0902061632,135.56,72.8164,17.4627,74.8810656992,1.8264,0.5327000000000001,1.9025,70.99,16.93,72.9808536535,0.0,73.6864,1.3027,73.6979143005,1.8264,0.5327000000000001,1.9025,71.86,0.77,71.8641252643,135.6,73.8164,1.2127,73.8263608087,1.8264,0.5327000000000001,1.9025,71.99,0.68,71.9932114855,135.42
2021-11-15 14:00:00,71.10704,0.5849700000000001,71.1094461198,1.69704,0.49497,1.76775,69.41,0.09,69.4100583489,135.75,72.00704,17.46497,74.0947972982,1.69704,0.49497,1.76775,70.31,16.97,72.328949944,0.0,72.88704,1.31497,72.8989008563,1.69704,0.49497,1.76775,71.19,0.8200000000000001,71.1947224168,135.85,72.99704,1.2549700000000001,73.0078269671,1.69704,0.49497,1.76775,71.3,0.76,71.3040503758,135.6
2021-11-15 14:30:00,70.91504,0.58147,70.9174238503,1.44504,0.42147,1.5052500000000002,69.47,0.16,69.470184252,135.75,71.82504,17.40147,73.9029602192,1.44504,0.42147,1.5052500000000002,70.38,16.98,72.3993425385,0.0,72.71504,1.25147,72.725808482,1.44504,0.42147,1.5052500000000002,71.27,0.8300000000000001,71.2748328655,135.75,72.83504,1.17147,72.8444602819,1.44504,0.42147,1.5052500000000002,71.39,0.75,71.3939395187,135.6
2021-11-15 15:00:00,70.99864,0.40127,70.9997739395,1.23864,0.36127000000000004,1.29025,69.76,0.04,69.7600114679,135.75,71.89864,17.62127,74.0265059979,1.23864,0.36127000000000004,1.29025,70.66,17.26,72.7374951452,0.0,72.79864,1.46127,72.8133043877,1.23864,0.36127000000000004,1.29025,71.56,1.1,71.5684539445,135.75,72.91864,1.39127,72.9319113397,1.23864,0.36127000000000004,1.29025,71.68,1.03,71.6873998692,135.5
2021-11-15 15:30:00,71.06248,0.79864,71.0669676404,1.0924800000000001,0.31864000000000003,1.138,69.97,0.48,69.9716464005,135.75,71.99248,18.00864,74.2107019991,1.0924800000000001,0.31864000000000003,1.138,70.9,17.69,73.0735663561,0.0,72.89248,1.81864,72.915163663,1.0924800000000001,0.31864000000000003,1.138,71.8,1.5,71.8156668144,135.86,73.01248,1.74864,73.0334168556,1.0924800000000001,0.31864000000000003,1.138,71.92,1.43,71.9342150857,135.61
2021-11-15 16:00:00,73.41488,0.5643400000000001,73.417049008,0.9748800000000001,0.28434000000000004,1.0155,72.44,0.28,72.4405411355,135.92,74.39488,17.44434,76.4127160115,0.9748800000000001,0.28434000000000004,1.0155,73.42,17.16,75.3986869912,0.0,75.32488,1.29434,75.3359997813,0.9748800000000001,0.28434000000000004,1.0155,74.35,1.01,74.3568598046,135.99,75.44488,1.22434,75.454813807,0.9748800000000001,0.28434000000000004,1.0155,74.47,0.9400000000000001,74.475932354,135.76
2021-11-15 16:30:00,77.10864,0.70377,77.111851585,0.93864,0.27377,0.9777500000000001,76.17,0.43,76.1712137228,135.66,78.11864,16.87377,79.9202479317,0.93864,0.27377,0.9777500000000001,77.18,16.6,78.9449960415,0.0,79.04864,0.7937700000000001,79.0526252357,0.93864,0.27377,0.9777500000000001,78.11,0.52,78.1117308732,135.74,79.15864,0.71377,79.1618579511,0.93864,0.27377,0.9777500000000001,78.22,0.44,78.2212375254,135.53
2021-11-15 17:00:00,82.41264,1.9820200000000001,82.4364702971,0.93264,0.27202000000000004,0.9715,81.48,1.71,81.4979416918,135.4,83.51264,15.57202,84.9520385079,0.93264,0.27202000000000004,0.9715,82.58,15.3,83.9853939682,0.0,84.45264,1.03202,84.4589454602,0.93264,0.27202000000000004,0.9715,83.52,0.76,83.5234577828,135.48,84.58264,1.13202,84.5902149108,0.93264,0.27202000000000004,0.9715,83.65,0.86,83.6544206841,135.27
2021-11-15 17:30:00,84.3672,2.14335,84.3944215281,0.9372,0.27335000000000004,0.9762500000000001,83.43,1.87,83.4509544583,135.31,85.5172,15.55335,86.9200678328,0.9372,0.27335000000000004,0.9762500000000001,84.58,15.28,85.9491407752,0.0,86.4672,1.1933500000000001,86.4754344312,0.9372,0.27335000000000004,0.9762500000000001,85.53,0.92,85.53494782839999,135.36,86.5972,1.28335,86.6067089495,0.9372,0.27335000000000004,0.9762500000000001,85.66,1.01,85.6659541475,135.18
2021-11-15 18:00:00,83.6804,1.8659500000000002,83.7012013866,0.9804,0.28595000000000004,1.02125,82.7,1.58,82.7150917306,135.87,84.8304,15.85595,86.2995244168,0.9804,0.28595000000000004,1.02125,83.85,15.57,85.2833360042,0.0,85.7904,0.91595,85.7952894777,0.9804,0.28595000000000004,1.02125,84.81,0.63,84.812339904,135.93,85.9404,0.9859500000000001,85.9460554625,0.9804,0.28595000000000004,1.02125,84.96,0.7000000000000001,84.962883661,135.7
2021-11-15 18:30:00,81.95992,1.00456,81.9660760754,1.00992,0.29456000000000004,1.052,80.95,0.71,80.9531135905,135.76,83.09992,16.70456,84.762250022,1.00992,0.29456000000000004,1.052,82.09,16.41,83.7141338126,0.0,84.03992,0.53456,84.0416200939,1.00992,0.29456000000000004,1.052,83.03,0.24,83.0303468619,135.8,84.17992,0.46456000000000003,84.1812018636,1.00992,0.29456000000000004,1.052,83.17,0.17,83.1701737403,135.62
2021-11-15 19:00:00,79.56808,0.6881900000000001,79.5710560465,0.9880800000000001,0.28819,1.02925,78.58,0.4,78.5810180642,135.76,80.66808,17.77819,82.6038931925,0.9880800000000001,0.28819,1.02925,79.68,17.49,81.5769728539,0.0,81.60808,1.59819,81.6237277546,0.9880800000000001,0.28819,1.02925,80.62,1.31,80.6306424382,135.72,81.75808,1.5181900000000002,81.7721746449,0.9880800000000001,0.28819,1.02925,80.77,1.23,80.7793649393,135.53
2021-11-15 19:30:00,76.89888,1.87009,76.9216158298,1.02888,0.30009,1.07175,75.87,1.57,75.8862424949,135.91,77.92888,19.01009,80.2140502647,1.02888,0.30009,1.07175,76.9,18.71,79.1433768549,0.0,78.84888,2.88009,78.9014625699,1.02888,0.30009,1.07175,77.82,2.58,77.8627561803,135.95,78.98888,2.80009,79.0384948469,1.02888,0.30009,1.07175,77.96,2.5,78.0000743589,135.74
2021-11-15 20:00:00,74.2484,2.2612,74.2828239097,0.9984000000000001,0.2912,1.04,73.25,1.97,73.2764859965,135.65,75.2384,19.1912,77.647401708,0.9984000000000001,0.2912,1.04,74.24,18.9,76.6080126358,0.0,76.1184,3.2312,76.1869507987,0.9984000000000001,0.2912,1.04,75.12,2.94,75.1775099348,135.71,76.2584,3.1712,76.3243085786,0.9984000000000001,0.2912,1.04,75.26,2.88,75.3150848104,135.53
2021-11-15 20:30:00,71.48016,2.95463,71.5411987044,1.01016,0.29463,1.05225,70.47,2.66,70.5201850536,134.7,72.43016,19.77463,75.0810500011,1.01016,0.29463,1.05225,71.42,19.48,74.0289591984,0.0,73.32016,3.94463,73.42619402,1.01016,0.29463,1.05225,72.31,3.65,72.4020621253,134.75,73.46016,3.87463,73.5622720208,1.01016,0.29463,1.05225,72.45,3.58,72.5383960396,134.54
2021-11-15 21:00:00,69.44008,3.36169,69.5214044023,1.00008,0.29169,1.04175,68.44,3.07,68.5088206,134.14,70.35008,20.28169,73.2153037641,1.00008,0.29169,1.04175,69.35,19.99,72.1735588703,0.0,71.23008,4.37169,71.3641084178,1.00008,0.29169,1.04175,70.23,4.08,70.3484136282,134.19,71.35008,4.3116900000000005,71.4802391341,1.00008,0.29169,1.04175,70.35,4.02,70.4647635347,133.98
2021-11-15 21:30:00,65.7396,4.7503,65.911003317,1.0296,0.3003,1.0725,64.71,4.45,64.8628291088,134.57,66.5896,21.9103,70.1016124939,1.0296,0.3003,1.0725,65.56,21.61,69.0297450379,0.0,67.4696,5.7903,67.71760848,1.0296,0.3003,1.0725,66.44,5.49,66.6664360829,134.62,67.5996,5.7303,67.842039019,1.0296,0.3003,1.0725,66.57,5.43,66.7910907232,134.43
2021-11-15 22:00:00,62.668,5.7802500000000006,62.9340092006,1.098,0.32025000000000003,1.14375,61.57,5.46,61.8116210757,135.41,63.458,23.03025,67.5078527215,1.098,0.32025000000000003,1.14375,62.36,22.71,66.3665103799,0.0,64.338,6.85025,64.701655072,1.098,0.32025000000000003,1.14375,63.24,6.53,63.5762416316,135.48,64.458,6.79025,64.8146685486,1.098,0.32025000000000003,1.14375,63.36,6.47,63.6894850034,135.27
2021-11-15 22:30:00,58.17872,6.99921,58.5982286546,1.12872,0.32921,1.17575,57.05,6.67,57.4385880746,135.71,58.91872,24.20921,63.6985197258,1.12872,0.32921,1.17575,57.79,23.88,62.5295010375,0.0,59.78872,8.09921,60.3348012499,1.12872,0.32921,1.17575,58.66,7.77,59.1723626366,135.78,59.90872,8.04921,60.4470389156,1.12872,0.32921,1.17575,58.78,7.72,59.2847940032,135.56
2021-11-15 23:00:00,54.27448,7.56214,54.7987695177,1.10448,0.32214000000000004,1.1505,53.17,7.24,53.660660637,135.46,54.92448,24.89214,60.3018833624,1.10448,0.32214000000000004,1.1505,53.82,24.57,59.1631413973,0.0,55.78448,8.67214,56.454532334,1.10448,0.32214000000000004,1.1505,54.68,8.35,55.3138761976,135.5,55.89448,8.64214,56.5586375212,1.10448,0.32214000000000004,1.1505,54.79,8.32,55.418106247,135.31
2021-11-15 23:30:00,50.58176,8.73843,51.3310296367,1.09176,0.31843000000000005,1.13725,49.49,8.42,50.2011603452,135.82,51.16176,26.44843,57.593794247,1.09176,0.31843000000000005,1.13725,50.07,26.13,56.4781532984,0.0,52.01176,9.89843,52.9452745272,1.09176,0.31843000000000005,1.13725,50.92,9.58,51.8133457711,135.86,52.10176,9.85843,53.0262391384,1.09176,0.31843000000000005,1.13725,51.01,9.54,51.89442841,135.64
2021-11-16 00:00:00,48.57536,9.06073,49.4131807038,1.06536,0.31073,1.10975,47.51,8.75,48.3090322818,137.22,49.11536,26.95073,56.0237488523,1.06536,0.31073,1.10975,48.05,26.64,54.9408054182,0.0,49.96536,10.23073,51.0020101198,1.06536,0.31073,1.10975,48.9,9.92,49.8960559564,137.25,50.05536,10.20073,51.0841850015,1.06536,0.31073,1.10975,48.99,9.89,49.9783172986,137.08
2021-11-16 00:30:00,48.10792,9.37731,49.0133237963,1.08792,0.31731000000000004,1.13325,47.02,9.06,47.8849036754,137.92,48.64792,27.24731,55.7587304605,1.08792,0.31731000000000004,1.13325,47.56,26.93,54.65508668,0.0,49.49792,10.54731,50.6091872348,1.08792,0.31731000000000004,1.13325,48.41,10.23,49.4790965964,137.95,49.57792,10.52731,50.6832754206,1.08792,0.31731000000000004,1.13325,48.49,10.21,49.5532461096,137.78
2021-11-16 01:00:00,49.28408,9.10619,50.1182924466,1.08408,0.31619,1.12925,48.2,8.79,48.9949395346,137.92,49.83408,26.88619,56.6242239873,1.08408,0.31619,1.12925,48.75,26.57,55.5205133262,0.0,50.70408,10.26619,51.7329526101,1.08408,0.31619,1.12925,49.62,9.95,50.6077750943,137.95,50.79408,10.23619,51.815230857,1.08408,0.31619,1.12925,49.71,9.92,50.6901420397,137.78
2021-11-16 01:30:00,48.73832,9.55326,49.6657690271,1.10832,0.32326000000000005,1.1545,47.63,9.23,48.5160777475,137.47,49.27832,27.37326,56.3706322924,1.10832,0.32326000000000005,1.1545,48.17,27.05,55.245374467,0.0,50.12832,10.73326,51.2645231739,1.10832,0.32326000000000005,1.1545,49.02,10.41,50.113156955,137.52,50.41832,10.753260000000001,51.5522995826,1.10832,0.32326000000000005,1.1545,49.31,10.43,50.4010019742,137.34
2021-11-16 02:00:00,47.65664,9.41277,48.577315438,1.10664,0.32277,1.15275,46.55,9.09,47.429216734,137.64,48.16664,27.27277,55.3518671082,1.10664,0.32277,1.15275,47.06,26.95,54.2304905012,0.0,49.01664,10.58277,50.1460468807,1.10664,0.32277,1.15275,47.91,10.26,48.996282512,137.66,49.10664,10.56277,50.2298138774,1.10664,0.32277,1.15275,48.0,10.24,49.0801140993,137.49
2021-11-16 02:30:00,46.78336,9.84473,47.8079646258,1.11336,0.32473,1.15975,45.67,9.52,46.6516805699,137.82,47.29336,27.73473,54.825880278,1.11336,0.32473,1.15975,46.18,27.41,53.701959927,0.0,48.12336,11.03473,49.3722902432,1.11336,0.32473,1.15975,47.01,10.71,48.2145641897,137.86,48.20336,10.99473,49.4413592356,1.11336,0.32473,1.15975,47.09,10.67,48.2837136103,137.67
2021-11-16 03:00:00,45.87632,9.86976,46.9259938542,1.09632,0.31976000000000004,1.142,44.78,9.55,45.7870167187,137.92,46.34632,27.77976,54.0342154861,1.09632,0.31976000000000004,1.142,45.25,27.46,52.9302758353,0.0,47.19632,11.03976,48.4702890687,1.09632,0.31976000000000004,1.142,46.1,10.72,47.3299947179,137.98,47.27632,11.02976,48.5459168046,1.09632,0.31976000000000004,1.142,46.18,10.71,47.4056589449,137.79
2021-11-16 03:30:00,44.95288,10.27459,46.1121309415,1.11288,0.32459000000000005,1.1592500000000001,43.84,9.95,44.9549563452,138.0,45.44288,28.20459,53.4841494254,1.11288,0.32459000000000005,1.1592500000000001,44.33,27.88,52.3683425363,0.0,46.29288,11.48459,47.6961900592,1.11288,0.32459000000000005,1.1592500000000001,45.18,11.16,46.5379200223,138.06,46.36288,11.45459,47.7569290675,1.11288,0.32459000000000005,1.1592500000000001,45.25,11.13,46.5987059906,137.79
2021-11-16 04:00:00,44.22616,10.52263,45.4607409801,1.10616,0.32263000000000003,1.15225,43.12,10.2,44.309980817,138.0,44.69616,28.46263,52.989319917,1.10616,0.32263000000000003,1.15225,43.59,28.14,51.8839830776,0.0,45.55616,11.72263,47.0402356293,1.10616,0.32263000000000003,1.15225,44.45,11.4,45.8885879059,138.06,45.63616,11.70263,47.1127440133,1.10616,0.32263000000000003,1.15225,44.53,11.38,45.9611281411,137.79
2021-11-16 04:30:00,44.40016,10.14963,45.5454629701,1.13016,0.32963000000000003,1.17725,43.27,9.82,44.3703200349,138.0,44.89016,28.01963,52.9171629073,1.13016,0.32963000000000003,1.17725,43.76,27.69,51.7848790672,0.0,45.75016,11.33963,47.134534564,1.13016,0.32963000000000003,1.17725,44.62,11.01,45.9582908734,138.06,45.84016,11.31963,47.2170974559,1.13016,0.32963000000000003,1.17725,44.71,10.99,46.0408970373,137.89
2021-11-16 05:00:00,44.66368,9.93774,45.7559065854,1.12368,0.32774000000000003,1.1705,43.54,9.61,44.5879322239,137.77,45.15368,27.82774,53.0399654134,1.12368,0.32774000000000003,1.1705,44.03,27.5,51.9123386104,0.0,46.03368,11.12774,47.3595427749,1.12368,0.32774000000000003,1.1705,44.91,10.8,46.190346394,137.8,46.11368,11.10774,47.4326192725,1.12368,0.32774000000000003,1.1705,44.99,10.78,46.2634683092,137.67
2021-11-16 05:30:00,45.80096,9.41278,46.758190344,1.14096,0.33278,1.1885,44.66,9.08,45.5736985552,137.85,46.34096,26.98278,53.6242015348,1.14096,0.33278,1.1885,45.2,26.65,52.471539905,0.0,47.24096,10.58278,48.411811929,1.14096,0.33278,1.1885,46.1,10.25,47.2257609785,137.88,47.33096,10.55278,48.4931019863,1.14096,0.33278,1.1885,46.19,10.22,47.3071294838,137.67
2021-11-16 06:00:00,48.34832,8.55201,49.098848478,1.13832,0.33201,1.18575,47.21,8.22,47.9202723281,136.57,48.94832,26.00201,55.4260097325,1.13832,0.33201,1.18575,47.81,25.67,54.2655046968,0.0,49.89832,9.70201,50.8327781738,1.13832,0.33201,1.18575,48.76,9.37,49.6521348987,136.61,49.99832,9.68201,50.9271373676,1.13832,0.33201,1.18575,48.86,9.35,49.7465787768,136.43
2021-11-16 06:30:00,54.42328,6.73054,54.8378844837,1.13328,0.33054,1.1805,53.29,6.4,53.6729363832,136.21,55.11328,24.28054,60.2247312576,1.13328,0.33054,1.1805,53.98,23.95,59.054575606,0.0,56.07328,7.89054,56.6257304717,1.13328,0.33054,1.1805,54.94,7.5600000000000005,55.4577064077,136.25,56.19328,7.8505400000000005,56.7390138745,1.13328,0.33054,1.1805,55.06,7.52,55.5711615858,136.53
2021-11-16 07:00:00,60.22904,4.80222,60.4201835172,1.13904,0.33222,1.1865,59.09,4.47,59.2588305656,136.69,61.00904,22.24222,64.9370411418,1.13904,0.33222,1.1865,59.87,21.91,63.7531567846,0.0,61.98904,5.90222,62.269392811,1.13904,0.33222,1.1865,60.85,5.57,61.1043975504,136.75,62.11904,5.85222,62.3940991557,1.13904,0.33222,1.1865,60.98,5.52,61.2293295733,136.53
2021-11-16 07:30:00,65.7912,2.93285,65.85653807,1.1412,0.33285000000000003,1.18875,64.65,2.6,64.7022603933,136.5,66.6612,20.22285,69.6611746065,1.1412,0.33285000000000003,1.18875,65.52,19.89,68.4724944777,0.0,67.6212,4.00285,67.7395711351,1.1412,0.33285000000000003,1.18875,66.48,3.67,66.5812233291,136.53,67.7512,3.94285,67.8658321069,1.1412,0.33285000000000003,1.18875,66.61,3.61,66.7077521732,136.35
2021-11-16 08:00:00,67.81056,2.05683,67.8417467137,1.12056,0.32683,1.1672500000000001,66.69,1.73,66.7124351227,135.92,68.72056,19.126829999999998,71.3326782938,1.12056,0.32683,1.1672500000000001,67.6,18.8,70.1655185971,0.0,69.70056,3.07683,69.7684380445,1.12056,0.32683,1.1672500000000001,68.58,2.75,68.6351141909,135.99,69.82056,3.02683,69.8861381002,1.12056,0.32683,1.1672500000000001,68.7,2.7,68.7530362966,135.78
2021-11-16 08:30:00,69.37112,1.29866,69.3832746982,1.16112,0.33866,1.2095,68.21,0.96,68.2167552732,135.2,70.30112,18.41866,72.6738915254,1.16112,0.33866,1.2095,69.14,18.08,71.464858497,0.0,71.28112,2.30866,71.3184967554,1.16112,0.33866,1.2095,70.12,1.97,70.1476678158,135.27,71.41112,2.23866,71.4462011464,1.16112,0.33866,1.2095,70.25,1.9,70.2756892531,135.06
2021-11-16 09:00:00,70.30904,0.65847,70.3121233392,1.22904,0.35847,1.28025,69.08,0.30000000000000004,69.0806514156,135.49,71.26904,17.96847,73.4992651437,1.22904,0.35847,1.28025,70.04,17.61,72.2198982276,0.0,72.25904,1.7084700000000002,72.2792344416,1.22904,0.35847,1.28025,71.03,1.35,71.0428279279,135.53,72.39904,1.64847,72.41780476,1.22904,0.35847,1.28025,71.17,1.29,71.1816900614,135.32
2021-11-16 09:30:00,71.86496,0.39728,71.8660581026,1.22496,0.35728000000000004,1.276,70.64,0.04,70.640011325,136.07,72.85496,17.54728,74.9383228529,1.22496,0.35728000000000004,1.276,71.63,17.19,73.6637835032,0.0,73.82496,1.34728,73.8372526737,1.22496,0.35728000000000004,1.276,72.6,0.99,72.6067496862,136.15,73.95496,1.27728,73.9659891626,1.22496,0.35728000000000004,1.276,72.73,0.92,72.735818549,135.95
2021-11-16 10:00:00,73.27376,1.19443,73.2834945098,1.28376,0.37443000000000004,1.33725,71.99,0.8200000000000001,71.9946699416,135.82,74.26376,16.69443,76.1170811472,1.28376,0.37443000000000004,1.33725,72.98,16.32,74.7825033012,0.0,75.25376,0.99443,75.2603300894,1.28376,0.37443000000000004,1.33725,73.97,0.62,73.972598305,135.88,75.39376,0.9744300000000001,75.400056769,1.28376,0.37443000000000004,1.33725,74.11,0.6000000000000001,74.1124287822,135.67
2021-11-16 10:30:00,74.8144,1.8592,74.8374977668,1.3344,0.38920000000000005,1.3900000000000001,73.48,1.47,73.4947025302,135.82,75.8344,16.1492,77.5348494807,1.3344,0.38920000000000005,1.3900000000000001,74.5,15.76,76.1487202782,0.0,76.8244,0.8592000000000001,76.8292044733,1.3344,0.38920000000000005,1.3900000000000001,75.49,0.47000000000000003,75.4914630935,135.88,76.9544,0.9392,76.960131081,1.3344,0.38920000000000005,1.3900000000000001,75.62,0.55,75.6220001058,135.67
2021-11-16 11:00:00,74.32272,1.93371,74.3478711367,1.45272,0.42371000000000003,1.5132500000000002,72.87,1.51,72.8856433051,136.09,75.33272,16.11371,77.0368116718,1.45272,0.42371000000000003,1.5132500000000002,73.88,15.69,75.5276803563,0.0,76.31272,0.9537100000000001,76.3186792113,1.45272,0.42371000000000003,1.5132500000000002,74.86,0.53,74.8618761453,136.15,76.45272,1.02371,76.4595734854,1.45272,0.42371000000000003,1.5132500000000002,75.0,0.6000000000000001,75.0023999616,135.95
2021-11-16 11:30:00,74.62576,1.9391800000000001,74.6509509293,1.50576,0.43918,1.5685,73.12,1.5,73.135384049,135.92,75.64576,16.03918,77.3274614936,1.50576,0.43918,1.5685,74.14,15.6,75.7634450114,0.0,76.64576,0.96918,76.65188736,1.50576,0.43918,1.5685,75.14,0.53,75.1418691543,135.97,76.78576,1.03918,76.7927915488,1.50576,0.43918,1.5685,75.28,0.6000000000000001,75.2823910354,135.77
2021-11-16 12:00:00,74.77552,1.96536,74.8013437794,2.07552,0.60536,2.162,72.7,1.3599999999999999,72.7127196576,135.55,75.78552,16.37536,77.5344920458,2.07552,0.60536,2.162,73.71,15.77,75.3780936347,0.0,76.77552,0.9753600000000001,76.7817152609,2.07552,0.60536,2.162,74.7,0.37,74.7009163264,135.61,76.89552,1.06536,76.9028997373,2.07552,0.60536,2.162,74.82,0.46,74.821414047,135.41
2021-11-16 12:30:00,75.82008,1.90169,75.843924978,1.48008,0.43169,1.54175,74.34,1.47,74.3545324779,135.64,76.86008,16.03169,78.5142469993,1.48008,0.43169,1.54175,75.38,15.6,76.9772979521,0.0,77.85008,0.9316900000000001,77.8556549151,1.48008,0.43169,1.54175,76.37,0.5,76.3716367508,135.61,77.99008,1.00169,77.9965124942,1.48008,0.43169,1.54175,76.51,0.5700000000000001,76.5121232224,135.5
2021-11-16 13:00:00,76.1876,2.0943,76.216379383,1.3176,0.38430000000000003,1.3725,74.87,1.71,74.8895253023,135.44,77.2476,15.7143,78.8297591665,1.3176,0.38430000000000003,1.3725,75.93,15.33,77.4620797552,0.0,78.2376,1.1343,78.2458221904,1.3176,0.38430000000000003,1.3725,76.92,0.75,76.9236563094,135.47,78.3776,1.2143,78.3870059784,1.3176,0.38430000000000003,1.3725,77.06,0.8300000000000001,77.064469764,135.27
2021-11-16 13:30:00,76.32448,1.83589,76.3465568272,1.25448,0.36589000000000005,1.30675,75.07,1.47,75.0843911875,135.23,77.37448,15.90589,78.9924521202,1.25448,0.36589000000000005,1.30675,76.12,15.54,77.6900637147,0.0,78.37448,0.85589,78.3791532422,1.25448,0.36589000000000005,1.30675,77.12,0.49,77.1215566492,135.3,78.50448,0.9458900000000001,78.5101782444,1.25448,0.36589000000000005,1.30675,77.25,0.58,77.2521773156,135.13
2021-11-16 14:00:00,75.12272,1.8049600000000001,75.1444005951,1.18272,0.34496000000000004,1.232,73.94,1.46,73.9544129853,135.09,76.17272,15.95496,77.8257285273,1.18272,0.34496000000000004,1.232,74.99,15.61,76.5974686266,0.0,77.15272,0.83496,77.1572379081,1.18272,0.34496000000000004,1.232,75.97,0.49,75.9715802126,135.17,77.29272,0.9149600000000001,77.2981352738,1.18272,0.34496000000000004,1.232,76.11,0.5700000000000001,76.1121343808,134.97
2021-11-16 14:30:00,74.49464,1.80177,74.5164261345,1.27464,0.37177000000000004,1.32775,73.22,1.43,73.2339627495,135.32,75.52464,16.04177,77.2095177544,1.27464,0.37177000000000004,1.32775,74.25,15.67,75.8855150869,0.0,76.52464,0.8317700000000001,76.5291602493,1.27464,0.37177000000000004,1.32775,75.25,0.46,75.2514059669,135.38,76.65464,0.9017700000000001,76.659944056,1.27464,0.37177000000000004,1.32775,75.38,0.53,75.3818632033,135.16
2021-11-16 15:00:00,73.78112,1.29491,73.7924824109,1.25112,0.36491,1.30325,72.53,0.93,72.5359621154,135.46,74.81112,16.54491,76.6187817873,1.25112,0.36491,1.30325,73.56,16.18,75.3184306793,0.0,75.80112,0.5049100000000001,75.8028015799,1.25112,0.36491,1.30325,74.55,0.14,74.5501314553,135.52,75.94112,0.5049100000000001,75.9427984799,1.25112,0.36491,1.30325,74.69,0.14,74.6901312089,135.32
2021-11-16 15:30:00,74.28144,1.3529200000000001,74.293759637,1.14144,0.33292000000000005,1.189,73.14,1.02,73.1471120414,135.62,75.32144,16.36292,77.0783009322,1.14144,0.33292000000000005,1.189,74.18,16.03,75.8922479572,0.0,76.34144,0.40292000000000006,76.3425032718,1.14144,0.33292000000000005,1.189,75.2,0.07,75.2000325798,135.68,76.47144,0.44292000000000004,76.4727226781,1.14144,0.33292000000000005,1.189,75.33,0.11,75.3300803132,135.46
2021-11-16 16:00:00,76.33312,1.97466,76.358656949,1.11312,0.32466,1.1595,75.22,1.65,75.2380947393,135.23,77.40312,15.78466,78.996192801,1.11312,0.32466,1.1595,76.29,15.46,77.8407072167,0.0,78.44312,1.07466,78.450481002,1.11312,0.32466,1.1595,77.33,0.75,77.3336369247,135.29,78.59312,1.10466,78.6008828516,1.11312,0.32466,1.1595,77.48,0.78,77.483926075,135.1
2021-11-16 16:30:00,78.40992,1.3795600000000001,78.4220551899,1.12992,0.32956,1.177,77.28,1.05,77.287132823,135.6,79.51992,16.58956,81.2319590912,1.12992,0.32956,1.177,78.39,16.26,80.0586016615,0.0,80.55992,0.47956000000000004,80.5613473584,1.12992,0.32956,1.177,79.43,0.15,79.430141634,135.63,80.70992,0.47956000000000004,80.7113447057,1.12992,0.32956,1.177,79.58,0.15,79.5801413671,135.42
2021-11-16 17:00:00,82.1012,1.9341,82.1239781322,1.1112,0.3241,1.1575,80.99,1.6099999999999999,81.0060010123,136.45,83.2612,15.9341,84.7721827503,1.1112,0.3241,1.1575,82.15,15.61,83.6199414016,0.0,84.3112,1.0941,84.3182987272,1.1112,0.3241,1.1575,83.2,0.77,83.2035630247,136.53,84.4612,1.0941,84.4682861212,1.1112,0.3241,1.1575,83.35,0.77,83.3535566128,136.31
2021-11-16 17:30:00,84.25936,2.60523,84.2996261615,1.14936,0.33523000000000003,1.19725,83.11,2.27,83.1409947018,136.09,85.46936,15.18523,86.8078493511,1.14936,0.33523000000000003,1.19725,84.32,14.85,85.6176669853,0.0,86.50936,1.78523,86.5277782782,1.14936,0.33523000000000003,1.19725,85.36,1.45,85.3723145991,136.16,86.66936,1.8052300000000001,86.6881584656,1.14936,0.33523000000000003,1.19725,85.52,1.47,85.5326329537,135.97
