Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-16 18:00:00,83.85,1.8725,83.8709053024,1.1400000000000001,0.3325,1.1875,82.71,1.54,82.7243355972,135.74,85.07,15.9425,86.550957281,1.1400000000000001,0.3325,1.1875,83.93,15.61,85.3692977598,0.0,86.13,1.0225,86.1360691363,1.1400000000000001,0.3325,1.1875,84.99,0.6900000000000001,84.9928008716,135.78,86.26,1.0325,86.2661790985,1.1400000000000001,0.3325,1.1875,85.12,0.7000000000000001,85.1228782408,135.59
2021-11-16 18:30:00,81.83792,0.70481,81.8409549496,1.14792,0.33481000000000005,1.19575,80.69,0.37,80.6908483039,136.02,83.04792,17.22481,84.8153942151,1.14792,0.33481000000000005,1.19575,81.9,16.89,83.6234542458,0.0,84.09792,0.7348100000000001,84.1011301592,1.14792,0.33481000000000005,1.19575,82.95,0.4,82.9509644308,136.08,84.24792,0.7348100000000001,84.2511244439,1.14792,0.33481000000000005,1.19575,83.1,0.4,83.10096269,135.87
2021-11-16 19:00:00,79.49704,0.6474700000000001,79.4996766419,1.15704,0.33747000000000005,1.20525,78.34,0.31,78.3406133497,136.61,80.64704,17.42747,82.5085557464,1.15704,0.33747000000000005,1.20525,79.49,17.09,81.3063847431,0.0,81.67704,1.35747,81.6883197768,1.15704,0.33747000000000005,1.20525,80.52,1.02,80.5264602475,136.64,81.81704,1.28747,81.8271691638,1.15704,0.33747000000000005,1.20525,80.66,0.9500000000000001,80.6655942766,136.44
2021-11-16 19:30:00,77.10712,1.15041,77.1157013705,1.16712,0.34041000000000005,1.21575,75.94,0.81,75.9443197349,135.27,78.19712,18.34041,80.319114881,1.16712,0.34041000000000005,1.21575,77.03,18.0,79.1051256241,0.0,79.21712,2.16041,79.2465738847,1.16712,0.34041000000000005,1.21575,78.05,1.82,78.0712168472,135.32,79.35712,2.09041,79.3846478147,1.16712,0.34041000000000005,1.21575,78.19,1.75,78.2095812545,135.13
2021-11-16 20:00:00,74.76912,2.00516,74.7960023811,1.14912,0.33516,1.197,73.62,1.67,73.6389387485,135.72,75.82912,19.11516,78.2013093356,1.14912,0.33516,1.197,74.68,18.78,77.0051348937,0.0,76.81912,3.03516,76.8790569258,1.14912,0.33516,1.197,75.67,2.7,75.7181543621,135.78,76.94912,2.96516,77.0062285961,1.14912,0.33516,1.197,75.8,2.63,75.845612266,135.55
2021-11-16 20:30:00,72.71936,2.41523,72.7594574936,1.14936,0.33523000000000003,1.19725,71.57,2.08,71.6002185751,135.5,73.73936,19.59523,76.2985337471,1.14936,0.33523000000000003,1.19725,72.59,19.26,75.1016358011,0.0,74.72936,3.4552300000000002,74.8091963622,1.14936,0.33523000000000003,1.19725,73.58,3.12,73.6461187029,135.56,74.86936,3.39523,74.9463051362,1.14936,0.33523000000000003,1.19725,73.72,3.06,73.783480536,135.35
2021-11-16 21:00:00,69.97664,3.34027,70.056316984,1.1666400000000001,0.34027,1.21525,68.81,3.0,68.8753664237,135.71,70.95664,20.58027,73.880933084,1.1666400000000001,0.34027,1.21525,69.79,20.24,72.6656844735,0.0,71.94664,4.41027,72.0816862231,1.1666400000000001,0.34027,1.21525,70.78,4.07,70.8969202434,135.75,72.06664,4.35027,72.1978216428,1.1666400000000001,0.34027,1.21525,70.9,4.01,71.0133093159,135.55
2021-11-16 21:30:00,66.74776,4.36768,66.8905082474,1.1577600000000001,0.33768000000000004,1.206,65.59,4.03,65.7136895936,135.97,67.67776,21.66768,71.061716523,1.1577600000000001,0.33768000000000004,1.206,66.52,21.33,69.8561328732,0.0,68.65776,5.44768,68.8735451796,1.1577600000000001,0.33768000000000004,1.206,67.5,5.11,67.693146625,136.0,68.79776,5.40768,69.0099614838,1.1577600000000001,0.33768000000000004,1.206,67.64,5.07,67.8297464244,135.83
2021-11-16 22:00:00,63.49816,5.27488,63.7168791012,1.14816,0.33488,1.196,62.35,4.94,62.5453923163,136.09,64.37816,22.55488,68.214881784,1.14816,0.33488,1.196,63.23,22.22,67.0206035485,0.0,65.36816,6.36488,65.6773023137,1.14816,0.33488,1.196,64.22,6.03,64.5024751463,136.13,65.48816,6.3148800000000005,65.7919205496,1.14816,0.33488,1.196,64.34,5.98,64.6173041839,135.92
2021-11-16 22:30:00,58.87432,6.79251,59.2648609849,1.17432,0.34251000000000004,1.22325,57.7,6.45,58.0593876991,135.98,59.70432,23.95251,64.329841924,1.17432,0.34251000000000004,1.22325,58.53,23.61,63.1125423351,0.0,60.664320000000004,7.90251,61.1768696924,1.17432,0.34251000000000004,1.22325,59.49,7.5600000000000005,59.9684391993,136.02,60.76432,7.86251,61.2708874472,1.17432,0.34251000000000004,1.22325,59.59,7.52,60.0626214879,135.83
2021-11-16 23:00:00,55.13872,7.29671,55.6194248448,1.18872,0.34671,1.23825,53.95,6.95,54.3958178539,135.25,55.90872,24.23671,60.9360573361,1.18872,0.34671,1.23825,54.72,23.89,59.7077088825,0.0,56.86872,8.37671,57.482350203,1.18872,0.34671,1.23825,55.68,8.03,56.2560512301,135.32,56.97872,8.33671,57.5853737199,1.18872,0.34671,1.23825,55.79,7.99,56.3592423654,135.13
2021-11-16 23:30:00,51.72864,7.94127,52.3346535812,1.23864,0.36127000000000004,1.29025,50.49,7.58,51.0558174942,134.34,52.41864,25.12127,58.1273775932,1.23864,0.36127000000000004,1.29025,51.18,24.76,56.8546392126,0.0,53.36864,9.05127,54.13074195,1.23864,0.36127000000000004,1.29025,52.13,8.69,52.8493424746,134.4,53.46864,9.03127,54.2260020771,1.23864,0.36127000000000004,1.29025,52.23,8.67,52.9447051177,134.2
2021-11-17 00:00:00,49.03752,8.73386,49.8092228232,1.24752,0.36386,1.2995,47.79,8.37,48.5174298577,135.29,49.68752,25.91386,56.0390737241,1.24752,0.36386,1.2995,48.44,25.55,54.7652818855,0.0,50.63752,9.88386,51.5931111705,1.24752,0.36386,1.2995,49.39,9.52,50.2991302112,135.34,50.73752,9.853860000000001,51.6855346557,1.24752,0.36386,1.2995,49.49,9.49,50.3916679621,135.16
2021-11-17 00:30:00,48.20448,9.03589,49.0440536677,1.25448,0.36589000000000005,1.30675,46.95,8.67,47.74381007,135.29,48.83448,26.19589,55.4168845187,1.25448,0.36589000000000005,1.30675,47.58,25.83,54.1391291027,0.0,49.79448,10.16589,50.8216052281,1.25448,0.36589000000000005,1.30675,48.54,9.8,49.5194062969,135.34,49.89448,10.14589,50.9155989689,1.25448,0.36589000000000005,1.30675,48.64,9.78,49.6134860698,135.16
2021-11-17 01:00:00,49.7772,8.56085,50.5079973129,1.2372,0.36085,1.28875,48.54,8.2,49.2277523354,135.16,50.4372,25.71085,56.6123568805,1.2372,0.36085,1.28875,49.2,25.35,55.3467478719,0.0,51.3872,9.68085,52.2911386428,1.2372,0.36085,1.28875,50.15,9.32,51.0086747524,135.19,51.5072,9.65085,52.4035357353,1.2372,0.36085,1.28875,50.27,9.29,51.1211991252,135.0
2021-11-17 01:30:00,49.36344,8.78267,50.1386527637,1.24344,0.36267000000000005,1.29525,48.12,8.42,48.8511084828,135.16,50.01344,26.08267,56.4061154039,1.24344,0.36267000000000005,1.29525,48.77,25.72,55.1364788502,0.0,50.97344,9.93267,51.9321626621,1.24344,0.36267000000000005,1.29525,49.73,9.57,50.6424505726,135.19,51.06344,9.90267,52.014784223,1.24344,0.36267000000000005,1.29525,49.82,9.54,50.7251811234,135.0
2021-11-17 02:00:00,47.96672,9.33071,48.8658201268,1.23672,0.36071000000000003,1.2882500000000001,46.73,8.97,47.5831251601,135.7,48.56672,26.90071,55.519136251,1.23672,0.36071000000000003,1.2882500000000001,47.33,26.54,54.2632518377,0.0,49.50672,10.49071,50.6060304851,1.23672,0.36071000000000003,1.2882500000000001,48.27,10.13,49.3214943002,135.73,49.61672,10.47071,50.7095126329,1.23672,0.36071000000000003,1.2882500000000001,48.38,10.11,49.4250594334,135.55
2021-11-17 02:30:00,46.6916,9.72505,47.6936275414,1.2516,0.36505000000000004,1.30375,45.44,9.36,46.393999612,136.75,47.2916,27.27505,54.5932576704,1.2516,0.36505000000000004,1.30375,46.04,26.91,53.3275697927,0.0,48.2416,10.89505,49.4565878833,1.2516,0.36505000000000004,1.30375,46.99,10.53,48.155383915,136.78,48.3316,10.87505,49.5399865872,1.2516,0.36505000000000004,1.30375,47.08,10.51,48.2388484523,136.61
2021-11-17 03:00:00,46.03016,9.85463,47.0732340302,1.25016,0.36463,1.30225,44.78,9.49,45.7745398666,136.49,46.60016,27.56463,54.1422546544,1.25016,0.36463,1.30225,45.35,27.2,52.8815894239,0.0,47.54016,11.04463,48.806256409,1.25016,0.36463,1.30225,46.29,10.68,47.5060680335,136.54,47.630160000000004,11.01463,48.8871579831,1.25016,0.36463,1.30225,46.38,10.65,47.5870455061,136.35
2021-11-17 03:30:00,45.23664,10.27652,46.3892278638,1.25664,0.36652,1.309,43.98,9.91,45.0826851463,137.14,45.79664,27.98652,53.6710120736,1.25664,0.36652,1.309,44.54,27.62,52.4087397292,0.0,46.73664,11.46652,48.1227035753,1.25664,0.36652,1.309,45.48,11.1,46.8149591477,137.19,46.83664,11.44652,48.2150771709,1.25664,0.36652,1.309,45.58,11.08,46.907385346,137.0
2021-11-17 04:00:00,44.21824,10.29407,45.4006676808,1.24824,0.36407,1.3002500000000001,42.97,9.93,44.1024466441,137.14,44.77824,27.91407,52.7663347359,1.24824,0.36407,1.3002500000000001,43.53,27.55,51.5156616962,0.0,45.72824,11.46407,47.1433646918,1.24824,0.36407,1.3002500000000001,44.48,11.1,45.8440879504,137.19,45.81824,11.45407,47.2282419349,1.24824,0.36407,1.3002500000000001,44.57,11.09,45.9289995537,137.0
2021-11-17 04:30:00,44.57688,10.00659,45.6862131716,1.25688,0.36659,1.30925,43.32,9.64,44.3796349692,136.79,45.13688,27.59659,52.9047230005,1.25688,0.36659,1.30925,43.88,27.23,51.6423014592,0.0,46.07688,11.18659,47.4153842794,1.25688,0.36659,1.30925,44.82,10.82,46.1075351759,136.85,46.17688,11.15659,47.505512806,1.25688,0.36659,1.30925,44.92,10.79,46.1977326283,136.64
2021-11-17 05:00:00,45.268,9.684,46.2922421146,1.248,0.364,1.3,44.02,9.32,44.9958086937,136.71,45.828,27.284,53.3350001406,1.248,0.364,1.3,44.58,26.92,52.0774692165,0.0,46.788,10.854,48.0304722026,1.248,0.364,1.3,45.54,10.49,46.7325550339,136.75,46.888,10.834,48.1233841287,1.248,0.364,1.3,45.64,10.47,46.825532565,136.53
2021-11-17 05:30:00,46.78616,9.03638,47.650822984,1.25616,0.36638000000000004,1.3085,45.53,8.67,46.3481369636,136.71,47.39616,26.27638,54.192657516,1.25616,0.36638000000000004,1.3085,46.14,25.91,52.9171777403,0.0,48.36616,10.17638,49.425136753,1.25616,0.36638000000000004,1.3085,47.11,9.81,48.1205590159,136.83,48.46616,10.15638,49.5188925548,1.25616,0.36638000000000004,1.3085,47.21,9.79,48.2143982644,136.64
2021-11-17 06:00:00,49.36704,8.45372,50.0856268824,1.24704,0.36372000000000004,1.299,48.12,8.09,48.7953122748,135.33,50.00704,26.02372,56.3732033168,1.24704,0.36372000000000004,1.299,48.76,25.66,55.0996660607,0.0,50.99704,9.63372,51.8990043238,1.24704,0.36372000000000004,1.299,49.75,9.27,50.6062782666,135.37,51.10704,9.59372,51.9997019318,1.24704,0.36372000000000004,1.299,49.86,9.23,50.7071247459,135.18
2021-11-17 06:30:00,55.21624,6.71057,55.6225216029,1.23624,0.36057000000000006,1.28775,53.98,6.35,54.3522115465,136.81,55.93624,24.27057,60.9747776828,1.23624,0.36057000000000006,1.28775,54.7,23.91,59.697387715,0.0,56.91624,7.84057,57.4537458628,1.23624,0.36057000000000006,1.28775,55.68,7.48,56.180181559,136.86,57.04624,7.81057,57.5784551882,1.23624,0.36057000000000006,1.28775,55.81,7.45,56.3050495071,136.66
2021-11-17 07:00:00,61.354,4.557,61.5230002926,1.224,0.357,1.275,60.13,4.2,60.2765037141,136.81,62.184,21.987,65.9566374598,1.224,0.357,1.275,60.96,21.63,64.683680322,0.0,63.194,5.647,63.4458055745,1.224,0.357,1.275,61.97,5.29,62.1953776418,136.86,63.314,5.607,63.5617891897,1.224,0.357,1.275,62.09,5.25,62.3115607251,136.66
2021-11-17 07:30:00,66.8432,3.0126,66.9110539821,1.2432,0.36260000000000003,1.295,65.6,2.65,65.6535033338,136.44,67.7332,20.2526,70.6962105703,1.2432,0.36260000000000003,1.295,66.49,19.89,69.4012406229,0.0,68.7032,4.0326,68.821446897,1.2432,0.36260000000000003,1.295,67.46,3.67,67.5597550321,136.52,68.8432,3.9926,68.9588793485,1.2432,0.36260000000000003,1.295,67.6,3.63,67.6973921211,136.3
2021-11-17 08:00:00,69.074,1.9757500000000001,69.1022507887,1.254,0.36575,1.30625,67.82,1.6099999999999999,67.8391074529,135.88,70.004,19.45575,72.6573205125,1.254,0.36575,1.30625,68.75,19.09,71.3511779861,0.0,70.994,2.9057500000000003,71.0534405857,1.254,0.36575,1.30625,69.74,2.54,69.7862393313,135.92,71.124,2.9057500000000003,71.1833320312,1.254,0.36575,1.30625,69.87,2.54,69.9161533553,135.73
2021-11-17 08:30:00,71.3732,1.0801,71.3813721797,1.3032,0.3801,1.3575,70.07,0.7000000000000001,70.0734964163,136.9,72.3432,18.4501,74.6588559801,1.3032,0.3801,1.3575,71.04,18.07,73.3021589041,0.0,73.3132,1.9701,73.3396658586,1.3032,0.3801,1.3575,72.01,1.5899999999999999,72.027551673,136.95,73.4332,1.9801000000000002,73.4598914936,1.3032,0.3801,1.3575,72.13,1.6,72.1477435545,136.72
2021-11-17 09:00:00,71.77128,0.63829,71.7741182249,1.33128,0.38829,1.3867500000000001,70.44,0.25,70.4404436386,136.61,72.73128,18.09829,74.949230759,1.33128,0.38829,1.3867500000000001,71.4,17.71,73.5636058116,0.0,73.71128,1.57829,73.728175066,1.33128,0.38829,1.3867500000000001,72.38,1.19,72.3897817375,136.67,73.84128,1.5882900000000002,73.8583596972,1.33128,0.38829,1.3867500000000001,72.51,1.2,72.5199289851,136.46
2021-11-17 09:30:00,73.2848,0.6814,73.2879677505,1.4448,0.4214,1.505,71.84,0.26,71.8404704884,136.76,74.2548,17.5214,76.294002261,1.4448,0.4214,1.505,72.81,17.1,74.7910830246,0.0,75.2248,1.0014,75.2314650728,1.4448,0.4214,1.505,73.78,0.58,73.7822797154,136.83,75.3548,1.0014,75.3614535754,1.4448,0.4214,1.505,73.91,0.58,73.9122757057,136.61
2021-11-17 10:00:00,75.74736,0.94298,75.7532293586,1.5873599999999999,0.46298000000000006,1.6535000000000002,74.16,0.48,74.1615533818,136.76,76.75736,17.34298,78.6922567312,1.5873599999999999,0.46298000000000006,1.6535000000000002,75.17,16.88,77.0419580488,0.0,77.72736,0.82298,77.7317167484,1.5873599999999999,0.46298000000000006,1.6535000000000002,76.14,0.36,76.1408510591,136.83,77.86736,0.83298,77.8718152418,1.5873599999999999,0.46298000000000006,1.6535000000000002,76.28,0.37,76.2808973466,136.61
2021-11-17 10:30:00,75.88368,0.6539900000000001,75.8864980959,1.69368,0.49399000000000004,1.76425,74.19,0.16,74.1901725298,136.76,76.90368,17.74399,78.9241736014,1.69368,0.49399000000000004,1.76425,75.21,17.25,77.1628576454,0.0,77.86368,1.17399,77.8725299169,1.69368,0.49399000000000004,1.76425,76.17,0.68,76.1730352553,136.83,77.99368,1.17399,78.0025151675,1.69368,0.49399000000000004,1.76425,76.3,0.68,76.303030084,136.61
2021-11-17 11:00:00,75.63856,0.9083300000000001,75.64401379,1.70856,0.49833000000000005,1.77975,73.93,0.41000000000000003,73.9311368775,137.0,76.63856,17.52833,78.6174995244,1.70856,0.49833000000000005,1.77975,74.93,17.03,76.8409122799,0.0,77.60856,0.9283300000000001,77.614112002,1.70856,0.49833000000000005,1.77975,75.9,0.43,75.9012180403,137.05,77.72856,0.9383300000000001,77.7342234982,1.70856,0.49833000000000005,1.77975,76.02,0.44,76.0212733385,136.85
2021-11-17 11:30:00,74.86752,0.79886,74.8717819225,1.84752,0.53886,1.9245,73.02,0.26,73.0204628854,137.0,75.85752,17.75886,77.9085389996,1.84752,0.53886,1.9245,74.01,17.22,75.9868968968,0.0,76.80752,1.12886,76.8158151259,1.84752,0.53886,1.9245,74.96,0.59,74.9623218691,137.05,76.93752,1.12886,76.9458011112,1.84752,0.53886,1.9245,75.09,0.59,75.0923178494,136.85
2021-11-17 12:00:00,73.378,0.8852500000000001,73.3833397411,2.418,0.70525,2.51875,70.96,0.18,70.9602282973,137.23,74.338,18.11525,76.5134009606,2.418,0.70525,2.51875,71.92,17.41,73.9972600844,0.0,75.288,1.6952500000000001,75.3070834421,2.418,0.70525,2.51875,72.87,0.99,72.8767246794,137.28,75.388,1.6952500000000001,75.4070581349,2.418,0.70525,2.51875,72.97,0.99,72.9767154646,137.09
2021-11-17 12:30:00,73.19864,1.04502,73.2060992312,2.82864,0.8250200000000001,2.9465,70.37,0.22,70.3703438957,136.31,74.14864,17.755020000000002,76.2447476817,2.82864,0.8250200000000001,2.9465,71.32,16.93,73.3018915172,0.0,75.08864,1.3950200000000001,75.1015974387,2.82864,0.8250200000000001,2.9465,72.26,0.5700000000000001,72.2622480968,136.37,75.21864,1.3950200000000001,75.2315750483,2.82864,0.8250200000000001,2.9465,72.39,0.5700000000000001,72.3922440597,136.17
2021-11-17 13:00:00,73.09344,0.9089200000000001,73.0990910108,2.77344,0.8089200000000001,2.8890000000000002,70.32,0.1,70.3200711035,135.97,74.05344,17.98892,76.2070417914,2.77344,0.8089200000000001,2.8890000000000002,71.28,17.18,73.3211483816,0.0,74.99344,1.54892,75.009434048,2.77344,0.8089200000000001,2.8890000000000002,72.22,0.74,72.2237910941,136.05,75.10344,1.54892,75.1194106273,2.77344,0.8089200000000001,2.8890000000000002,72.33,0.74,72.3337853288,135.82
2021-11-17 13:30:00,71.91208,0.9801900000000001,71.9187598778,2.57208,0.75019,2.67925,69.34,0.23,69.3403814527,136.33,72.84208,18.42019,75.1350252436,2.57208,0.75019,2.67925,70.27,17.67,72.4575862143,0.0,73.78208,1.89019,73.8062879934,2.57208,0.75019,2.67925,71.21,1.1400000000000001,71.2191245383,136.39,73.90208,1.89019,73.926248698,2.57208,0.75019,2.67925,71.33,1.1400000000000001,71.3391091898,136.19
2021-11-17 14:00:00,71.33768,0.86099,71.3428755487,2.43768,0.71099,2.53925,68.9,0.15,68.9001632799,136.69,72.25768,18.26099,74.5294309301,2.43768,0.71099,2.53925,69.82,17.55,71.9919085731,0.0,73.20768,1.79099,73.2295845691,2.43768,0.71099,2.53925,70.77,1.08,70.7782403003,136.74,73.32768,1.80099,73.3497935864,2.43768,0.71099,2.53925,70.89,1.09,70.8983793891,136.53
2021-11-17 14:30:00,71.22136,1.00373,71.2284324842,2.00136,0.5837300000000001,2.08475,69.22,0.42,69.2212741865,136.39,72.14136,18.29373,74.4247027536,2.00136,0.5837300000000001,2.08475,70.14,17.71,72.3413000989,0.0,73.09136,1.8837300000000001,73.1156299663,2.00136,0.5837300000000001,2.08475,71.09,1.3,71.1018853477,136.41,73.21136,1.8737300000000001,73.2353336659,2.00136,0.5837300000000001,2.08475,71.21,1.29,71.221683496,136.21
2021-11-17 15:00:00,70.50608,0.8009400000000001,70.5106291409,1.54608,0.45094000000000006,1.6105,68.96,0.35000000000000003,68.9608881903,136.16,71.45608,17.97094,73.6812462805,1.54608,0.45094000000000006,1.6105,69.91,17.52,72.0718981296,0.0,72.40608,1.68094,72.4255892641,1.54608,0.45094000000000006,1.6105,70.86,1.23,70.8706744712,136.2,72.53608,1.69094,72.5557866738,1.54608,0.45094000000000006,1.6105,70.99,1.24,71.0008288684,135.99
2021-11-17 15:30:00,70.59904,0.6397200000000001,70.6019382921,1.43904,0.41972000000000004,1.499,69.16,0.22,69.1603499124,135.68,71.53904,17.86972,73.7371082766,1.43904,0.41972000000000004,1.499,70.1,17.45,72.23927256,0.0,72.51904,1.4897200000000002,72.5343396482,1.43904,0.41972000000000004,1.499,71.08,1.07,71.0880531454,135.74,72.65904,1.47972,72.6741058769,1.43904,0.41972000000000004,1.499,71.22,1.06,71.2278877968,135.54
2021-11-17 16:00:00,73.9576,0.7080500000000001,73.9609892617,1.2276,0.35805000000000003,1.27875,72.73,0.35000000000000003,72.730842151,136.14,74.9476,17.25805,76.9089268912,1.2276,0.35805000000000003,1.27875,73.72,16.9,75.6323237776,0.0,75.9476,0.8480500000000001,75.9523346222,1.2276,0.35805000000000003,1.27875,74.72,0.49,74.7216066476,136.18,76.0776,0.8580500000000001,76.0824386541,1.2276,0.35805000000000003,1.27875,74.85,0.5,74.8516699881,135.96
2021-11-17 16:30:00,78.29928,0.9085400000000001,78.3045509115,1.22928,0.35854,1.2805,77.07,0.55,77.0719624766,136.22,79.36928,17.06854,81.1838510139,1.22928,0.35854,1.2805,78.14,16.71,79.9067187413,0.0,80.35928,0.8585400000000001,80.3638660907,1.22928,0.35854,1.2805,79.13,0.5,79.1315796632,136.26,80.49928,0.8585400000000001,80.5038581153,1.22928,0.35854,1.2805,79.27,0.5,79.2715768734,136.06
2021-11-17 17:00:00,82.44728,1.88504,82.4688265662,1.2172800000000001,0.35504,1.268,81.23,1.53,81.2444078076,136.22,83.59728,15.89504,85.0949911569,1.2172800000000001,0.35504,1.268,82.38,15.54,83.8329052342,0.0,84.59728,1.01504,84.6033692568,1.2172800000000001,0.35504,1.268,83.38,0.66,83.3826120963,136.26,84.73728,1.02504,84.7434795651,1.2172800000000001,0.35504,1.268,83.52,0.67,83.522687337,136.06
2021-11-17 17:30:00,84.3688,1.9684,84.3917591474,1.2288000000000001,0.3584,1.28,83.14,1.6099999999999999,83.1555873048,135.36,85.5488,15.7684,86.9898822852,1.2288000000000001,0.3584,1.28,84.32,15.41,85.7165707434,0.0,86.5488,1.1184,86.5560257868,1.2288000000000001,0.3584,1.28,85.32,0.76,85.3233848367,135.41,86.6988,1.1384,86.7062735677,1.2288000000000001,0.3584,1.28,85.47,0.78,85.4735590695,135.19
2021-11-17 18:00:00,85.40856,1.67833,85.4250485096,1.22856,0.35833000000000004,1.27975,84.18,1.32,84.1903486155,135.36,86.61856,16.11833,88.1054793896,1.22856,0.35833000000000004,1.27975,85.39,15.76,86.8321927628,0.0,87.62856,0.7983300000000001,87.6321964717,1.22856,0.35833000000000004,1.27975,86.4,0.44,86.4011203631,135.41,87.76856,0.8183300000000001,87.7723748594,1.22856,0.35833000000000004,1.27975,86.54,0.46,86.5412225474,135.19
2021-11-17 18:30:00,84.93552,1.13036,84.9430413359,1.23552,0.36036,1.287,83.7,0.77,83.7035417411,135.65,86.13552,16.77036,87.7529075313,1.23552,0.36036,1.287,84.9,16.41,86.4713715631,0.0,87.15552,0.5803600000000001,87.1574522585,1.23552,0.36036,1.287,85.92,0.22,85.9202816569,135.69,87.30552,0.5703600000000001,87.3073830383,1.23552,0.36036,1.287,86.07,0.21,86.0702561864,135.5
2021-11-17 19:00:00,82.84688,0.58784,82.848965483,1.22688,0.35784000000000005,1.278,81.62,0.23,81.6203240621,135.97,84.03688,17.81784,85.9050209382,1.22688,0.35784000000000005,1.278,82.81,17.46,84.6306546117,0.0,85.05688,1.37784,85.0680391122,1.22688,0.35784000000000005,1.278,83.83,1.02,83.8362051861,136.02,85.18688,1.37784,85.198022085,1.22688,0.35784000000000005,1.278,83.96,1.02,83.9661955789,135.83
2021-11-17 19:30:00,80.31704,1.37372,80.3287870007,1.24704,0.36372000000000004,1.299,79.07,1.01,79.0764503503,136.55,81.43704,18.893720000000002,83.6000247572,1.24704,0.36372000000000004,1.299,80.19,18.53,82.3030801368,0.0,82.42704,2.30372,82.459226585,1.24704,0.36372000000000004,1.299,81.18,1.94,81.2031772777,136.62,82.57704,2.30372,82.6091681413,1.24704,0.36372000000000004,1.299,81.33,1.94,81.3531345432,136.39
2021-11-17 20:00:00,77.66888,2.10134,77.6973007913,1.23888,0.36134000000000005,1.2905,76.43,1.74,76.4498037931,137.11,78.74888,19.36134,81.0940662925,1.23888,0.36134000000000005,1.2905,77.51,19.0,79.8047623892,0.0,79.72888,3.14134,79.7907408353,1.23888,0.36134000000000005,1.2905,78.49,2.7800000000000002,78.539216319,137.17,79.84888,3.08134,79.908311792,1.23888,0.36134000000000005,1.2905,78.61,2.7199999999999998,78.6570435498,136.95
2021-11-17 20:30:00,75.30968,2.60449,75.3547030375,1.2496800000000001,0.36449000000000004,1.30175,74.06,2.24,74.0938674925,136.06,76.34968,19.694490000000002,78.8488844085,1.2496800000000001,0.36449000000000004,1.30175,75.1,19.33,77.5477846234,0.0,77.31968,3.65449,77.4059959723,1.2496800000000001,0.36449000000000004,1.30175,76.07,3.29,76.1411124164,136.1,77.45968,3.58449,77.5425727859,1.2496800000000001,0.36449000000000004,1.30175,76.21,3.22,76.2779948609,135.88
2021-11-17 21:00:00,72.64152,3.04211,72.705191432,1.24152,0.36211000000000004,1.29325,71.4,2.68,71.4502792157,135.27,73.66152,20.16211,76.3710037145,1.24152,0.36211000000000004,1.29325,72.42,19.8,75.077935507,0.0,74.65152,4.09211,74.7635927612,1.24152,0.36211000000000004,1.29325,73.41,3.73,73.50470053,135.3,74.77152,4.03211,74.8801583476,1.24152,0.36211000000000004,1.29325,73.53,3.67,73.6215308181,135.09
2021-11-17 21:30:00,68.98256,4.25533,69.1136847344,1.25256,0.36533000000000004,1.30475,67.73,3.89,67.8416170208,135.36,69.96256,21.52533,73.1990412052,1.25256,0.36533000000000004,1.30475,68.71,21.16,71.894434416,0.0,70.95256,5.34533,71.1536248083,1.25256,0.36533000000000004,1.30475,69.7,4.98,69.8776817017,135.46,71.08256,5.29533,71.2795262047,1.25256,0.36533000000000004,1.30475,69.83,4.93,70.0038127533,135.23
2021-11-17 22:00:00,64.8568,5.61365,65.099290108,1.2468,0.36365000000000003,1.29875,63.61,5.25,63.8262845542,135.91,65.7768,22.84365,69.6305950252,1.2468,0.36365000000000003,1.29875,64.53,22.48,68.3335298371,0.0,66.7468,6.70365,67.082592627,1.2468,0.36365000000000003,1.29875,65.5,6.34,65.8061212958,135.96,66.8668,6.65365,67.1970237478,1.2468,0.36365000000000003,1.29875,65.62,6.29,65.920774419,135.74
2021-11-17 22:30:00,60.21496,6.80603,60.5983782965,1.25496,0.36603,1.30725,58.96,6.44,59.3106668315,135.68,61.06496,23.77603,65.5303665667,1.25496,0.36603,1.30725,59.81,23.41,64.2282196546,0.0,62.02496,7.88603,62.5242763426,1.25496,0.36603,1.30725,60.77,7.52,61.2335145162,135.74,62.13496,7.84603,62.6283756852,1.25496,0.36603,1.30725,60.88,7.48,61.3377925915,135.53
2021-11-17 23:00:00,56.33512,7.48316,56.8299518652,1.24512,0.36316000000000004,1.297,55.09,7.12,55.5481997908,134.57,57.10512,24.55316,62.1598937917,1.24512,0.36316000000000004,1.297,55.86,24.19,60.8727829165,0.0,58.07512,8.59316,58.7074268027,1.24512,0.36316000000000004,1.297,56.83,8.23,57.4228334376,134.63,58.18512,8.55316,58.8104134946,1.24512,0.36316000000000004,1.297,56.94,8.19,57.5259915169,134.42
2021-11-17 23:30:00,52.8164,7.92645,53.4078713165,1.2564,0.36645000000000005,1.30875,51.56,7.5600000000000005,52.1112962802,134.94,53.5364,25.18645,59.1650520879,1.2564,0.36645000000000005,1.30875,52.28,24.82,57.8725392565,0.0,54.4864,9.03645,55.2306546545,1.2564,0.36645000000000005,1.30875,53.23,8.67,53.9314546438,135.0,54.5964,9.00645,55.3342844407,1.2564,0.36645000000000005,1.30875,53.34,8.64,54.0352218465,134.8
2021-11-18 00:00:00,49.67872,8.77421,50.4476162168,1.24872,0.36421000000000003,1.30075,48.43,8.41,49.1547861352,135.61,50.33872,25.96421,56.6403295556,1.24872,0.36421000000000003,1.30075,49.09,25.6,55.3641409217,0.0,51.29872,9.91421,52.2479687027,1.24872,0.36421000000000003,1.30075,50.05,9.55,50.9529685102,135.65,51.39872,9.88421,52.3404817036,1.24872,0.36421000000000003,1.30075,50.15,9.52,51.0455962841,135.47
2021-11-18 00:30:00,48.86976,8.81743,49.658841249700004,1.25976,0.36743000000000003,1.3122500000000001,47.61,8.45,48.3540546387,135.35,49.52976,25.98743,55.9333857697,1.25976,0.36743000000000003,1.3122500000000001,48.27,25.62,54.6477565871,0.0,50.49976,9.95743,51.4720911977,1.25976,0.36743000000000003,1.3122500000000001,49.24,9.59,50.165184142,135.41,50.59976,9.92743,51.5644216341,1.25976,0.36743000000000003,1.3122500000000001,49.34,9.56,50.2576282767,135.2
2021-11-18 01:00:00,50.67792,8.25106,51.3452195112,1.23792,0.36106000000000005,1.2895,49.44,7.89,50.0656139481,135.09,51.34792,25.35106,57.2650428399,1.23792,0.36106000000000005,1.2895,50.11,24.99,55.9956444735,0.0,52.32792,9.36106,53.1586367004,1.23792,0.36106000000000005,1.2895,51.09,9.0,51.876662383,135.14,52.43792,9.33106,53.2616572653,1.23792,0.36106000000000005,1.2895,51.2,8.97,51.9798124275,134.91
2021-11-18 01:30:00,50.03608,8.50344,50.7535003088,1.24608,0.36344000000000004,1.298,48.79,8.14,49.4643679834,134.82,50.69608,25.78344,56.8759905901,1.24608,0.36344000000000004,1.298,49.45,25.42,55.6010692343,0.0,51.65608,9.64344,52.5485160209,1.24608,0.36344000000000004,1.298,50.41,9.28,51.257062928,134.87,51.76608,9.61344,52.6511658674,1.24608,0.36344000000000004,1.298,50.52,9.25,51.3598374219,134.66
2021-11-18 02:00:00,48.85528,8.99029,49.6755845276,1.23528,0.36029000000000005,1.28675,47.62,8.63,48.3956743935,135.63,49.48528,26.45029,56.1107010985,1.23528,0.36029000000000005,1.28675,48.25,26.09,54.8520792678,0.0,50.43528,10.14029,51.4445619085,1.23528,0.36029000000000005,1.28675,49.2,9.78,50.1626195488,135.68,50.53528,10.11029,51.5367101061,1.23528,0.36029000000000005,1.28675,49.3,9.75,50.2548753854,135.47
2021-11-18 02:30:00,47.83824,9.20532,48.7158610988,0.9782400000000001,0.28532,1.019,46.86,8.92,47.7014255552,136.25,48.45824,26.73532,55.3441808992,0.9782400000000001,0.28532,1.019,47.48,26.45,54.3502796681,0.0,49.40824,10.35532,50.4817475153,0.9782400000000001,0.28532,1.019,48.43,10.07,49.465844782,136.3,49.50824,10.33532,50.575534277,0.9782400000000001,0.28532,1.019,48.53,10.05,49.5596953179,136.1
2021-11-18 03:00:00,47.0108,9.31315,47.9244204927,0.9708,0.28315,1.01125,46.04,9.03,46.9171876821,136.53,47.6208,26.82315,54.6554843411,0.9708,0.28315,1.01125,46.65,26.54,53.6711663745,0.0,48.5708,10.48315,49.6892246525,0.9708,0.28315,1.01125,47.6,10.2,48.6805916151,136.56,48.6608,10.45315,49.770893116,0.9708,0.28315,1.01125,47.69,10.17,48.7623317736,136.37
2021-11-18 03:30:00,45.72088,9.80609,46.7606487237,0.9808800000000001,0.28609,1.02175,44.74,9.52,45.7416440457,136.53,46.31088,27.25609,53.7363196401,0.9808800000000001,0.28609,1.02175,45.33,26.97,52.7464671803,0.0,47.26088,10.96609,48.5164498728,0.9808800000000001,0.28609,1.02175,46.28,10.68,47.4963240683,136.56,47.37088,10.94609,48.6191028122,0.9808800000000001,0.28609,1.02175,46.39,10.66,47.5990304523,136.37
2021-11-18 04:00:00,44.96248,9.913640000000001,46.0424246299,0.9724800000000001,0.28364,1.013,43.99,9.63,45.0317332556,136.21,45.53248,27.38364,53.1325745151,0.9724800000000001,0.28364,1.013,44.56,27.1,52.153653755,0.0,46.49248,11.08364,47.7953739623,0.9724800000000001,0.28364,1.013,45.52,10.8,46.7836552655,136.25,46.59248,11.05364,47.8857196855,0.9724800000000001,0.28364,1.013,45.62,10.77,46.8740578572,136.02
2021-11-18 04:30:00,45.1788,9.5984,46.1871546212,0.9888,0.2884,1.03,44.19,9.31,45.1600730735,136.29,45.7688,27.0484,53.163888082,0.9888,0.2884,1.03,44.78,26.76,52.1665218315,0.0,46.7188,10.7584,47.9415210856,0.9888,0.2884,1.03,45.73,10.47,46.9132582539,136.25,46.8188,10.7384,48.0345008093,0.9888,0.2884,1.03,45.83,10.45,47.0062910683,136.11
2021-11-18 05:00:00,45.85816,9.24113,46.7800098574,0.99816,0.29113,1.03975,44.86,8.95,45.7440936078,136.13,46.43816,26.62113,53.5274440513,0.99816,0.29113,1.03975,45.44,26.33,52.5172590679,0.0,47.40816,10.40113,48.5357305484,0.99816,0.29113,1.03975,46.41,10.11,47.4984231317,136.25,47.50816,10.38113,48.6291386584,0.99816,0.29113,1.03975,46.51,10.09,47.5918921666,135.93
2021-11-18 05:30:00,47.64392,8.46281,48.3896917335,1.00392,0.29281,1.04575,46.64,8.17,47.3501689543,135.92,48.27392,25.72281,54.6994909159,1.00392,0.29281,1.04575,47.27,25.43,53.6762312388,0.0,49.25392,9.61281,50.1832118488,1.00392,0.29281,1.04575,48.25,9.32,49.1418853932,135.96,49.36392,9.58281,50.285453615,1.00392,0.29281,1.04575,48.36,9.29,49.2442250421,135.75
2021-11-18 06:00:00,50.06576,8.27043,50.7442640775,0.9957600000000001,0.29043,1.03725,49.07,7.98,49.7146386892,135.48,50.72576,25.91043,56.9601010389,0.9957600000000001,0.29043,1.03725,49.73,25.62,55.9415525348,0.0,51.72576,9.44043,52.5801860606,0.9957600000000001,0.29043,1.03725,50.73,9.15,51.5485732101,135.53,51.83576,9.41043,52.6830352919,0.9957600000000001,0.29043,1.03725,50.84,9.12,51.6515246629,135.3
2021-11-18 06:30:00,56.14336,6.14723,56.478892595,0.8133600000000001,0.23723000000000002,0.8472500000000001,55.33,5.91,55.6447391943,137.09,56.89336,23.53723,61.5699245424,0.8133600000000001,0.23723000000000002,0.8472500000000001,56.08,23.3,60.7277234877,0.0,57.89336,7.27723,58.3489435085,0.8133600000000001,0.23723000000000002,0.8472500000000001,57.08,7.04,57.5125029885,137.13,58.01336,7.23723,58.4630433399,0.8133600000000001,0.23723000000000002,0.8472500000000001,57.2,7.0,57.626729909,136.92
2021-11-18 07:00:00,61.96536,3.97698,62.0928515197,0.6753600000000001,0.19698000000000002,0.7035,61.29,3.7800000000000002,61.4064532439,136.18,62.82536,21.22698,66.3144821216,0.6753600000000001,0.19698000000000002,0.7035,62.15,21.03,65.6116102531,0.0,63.80536,5.04698,64.0046558607,0.6753600000000001,0.19698000000000002,0.7035,63.13,4.85,63.3160279866,136.23,63.93536,4.99698,64.1303365612,0.6753600000000001,0.19698000000000002,0.7035,63.26,4.8,63.4418442355,136.02
2021-11-18 07:30:00,67.67592,2.2775600000000003,67.7142335658,0.9859200000000001,0.28756000000000004,1.027,66.69,1.99,66.7196837522,135.78,68.59592,19.33756,71.2694988575,0.9859200000000001,0.28756000000000004,1.027,67.61,19.05,70.242541241,0.0,69.57592,3.30756,69.6544944494,0.9859200000000001,0.28756000000000004,1.027,68.59,3.02,68.6564527193,135.82,69.70592,3.23756,69.7810653243,0.9859200000000001,0.28756000000000004,1.027,68.72,2.95,68.783289395,135.6
2021-11-18 08:00:00,69.65776,1.4451800000000001,69.6727498628,0.9777600000000001,0.28518000000000004,1.0185,68.68,1.16,68.6897954575,135.07,70.61776,18.40518,72.976836587,0.9777600000000001,0.28518000000000004,1.0185,69.64,18.12,71.9587659705,0.0,71.57776,2.44518,71.6195129266,0.9777600000000001,0.28518000000000004,1.0185,70.6,2.16,70.6330347642,135.12,71.70776,2.39518,71.7477507066,0.9777600000000001,0.28518000000000004,1.0185,70.73,2.11,70.7614655021,134.87
2021-11-18 08:30:00,71.37944,0.42192,71.3806869622,1.06944,0.31192000000000003,1.114,70.31,0.11,70.3100860475,134.76,72.34944,17.30192,74.3895013023,1.06944,0.31192000000000003,1.114,71.28,16.99,73.2768619688,0.0,73.31944,1.42192,73.3332267011,1.06944,0.31192000000000003,1.114,72.25,1.11,72.2585261405,134.85,73.45944,1.35192,73.4718790613,1.06944,0.31192000000000003,1.114,72.39,1.04,72.3974702597,134.61
2021-11-18 09:00:00,72.74032,0.8680100000000001,72.7454987959,1.09032,0.31801,1.13575,71.65,0.55,71.6521109249,134.48,73.75032,16.54801,75.5840349218,1.09032,0.31801,1.13575,72.66,16.23,74.4505775666,0.0,74.73032,0.71801,74.7337692457,1.09032,0.31801,1.13575,73.64,0.4,73.6410863581,134.55,74.87032,0.67801,74.8733898956,1.09032,0.31801,1.13575,73.78,0.36,73.7808782816,134.32
2021-11-18 09:30:00,74.10328,1.3367900000000001,74.1153365658,1.22328,0.35679000000000005,1.27425,72.88,0.98,72.8865886155,134.15,75.12328,16.32679,76.8769879071,1.22328,0.35679000000000005,1.27425,73.9,15.97,75.6058919662,0.0,76.11328,0.46679000000000004,76.114711359,1.22328,0.35679000000000005,1.27425,74.89,0.11,74.8900807851,134.23,76.24328,0.45679000000000003,76.2446483516,1.22328,0.35679000000000005,1.27425,75.02,0.1,75.0200666489,134.01
2021-11-18 10:00:00,74.22256,1.7690800000000002,74.2436398421,2.36256,0.68908,2.461,71.86,1.08,71.8681153224,134.89,75.25256,16.629080000000002,77.0679835483,2.36256,0.68908,2.461,72.89,15.94,74.6125706567,0.0,76.25256,0.9290800000000001,76.2582198599,2.36256,0.68908,2.461,73.89,0.24,73.8903897675,134.94,76.38256,0.93908,76.3883325083,2.36256,0.68908,2.461,74.02,0.25,74.020422182,134.71
2021-11-18 10:30:00,74.27456,1.30883,74.2860908863,1.74456,0.50883,1.81725,72.53,0.8,72.5344118333,135.29,75.29456,16.89883,77.1676176966,1.74456,0.50883,1.81725,73.55,16.39,75.3540616025,0.0,76.30456,0.5888300000000001,76.3068319193,1.74456,0.50883,1.81725,74.56,0.08,74.5600429184,135.34,76.44456,0.5788300000000001,76.4467513879,1.74456,0.50883,1.81725,74.7,0.07,74.7000327979,135.11
2021-11-18 11:00:00,73.82472,1.86971,73.8483926607,2.12472,0.6197100000000001,2.21325,71.7,1.25,71.710895267,136.0,74.83472,16.48971,76.6299279222,2.12472,0.6197100000000001,2.21325,72.71,15.87,74.4217777267,0.0,75.82472,0.9997100000000001,75.8313100451,2.12472,0.6197100000000001,2.21325,73.7,0.38,73.7009796407,136.08,75.95472,0.9997100000000001,75.961298767,2.12472,0.6197100000000001,2.21325,73.83,0.38,73.8309779158,135.85
2021-11-18 11:30:00,73.28592,1.62881,73.3040182545,2.63592,0.7688100000000001,2.74575,70.65,0.86,70.6552340595,135.66,74.26592,16.99881,76.1865238403,2.63592,0.7688100000000001,2.74575,71.63,16.23,73.4456928621,0.0,75.23592,0.8688100000000001,75.2409362585,2.63592,0.7688100000000001,2.74575,72.6,0.1,72.6000688705,135.72,75.36592,0.8788100000000001,75.371043541,2.63592,0.7688100000000001,2.74575,72.73,0.11,72.7300831843,135.51
2021-11-18 12:00:00,73.30392,1.53281,73.3199440389,1.96392,0.57281,2.04575,71.34,0.96,71.346458917,135.66,74.28392,16.81281,76.1627950555,1.96392,0.57281,2.04575,72.32,16.24,74.1209821845,0.0,75.27392,0.7228100000000001,75.277390274,1.96392,0.57281,2.04575,73.31,0.15,73.3101534578,135.72,75.39392,0.7228100000000001,75.3973847508,1.96392,0.57281,2.04575,73.43,0.15,73.430153207,135.51
2021-11-18 12:30:00,73.94776,1.61768,73.9654520543,1.63776,0.47768000000000005,1.706,72.31,1.1400000000000001,72.3189857506,136.09,74.92776,16.36768,76.6946554018,1.63776,0.47768000000000005,1.706,73.29,15.89,74.9927743186,0.0,75.87776,0.7376800000000001,75.8813457603,1.63776,0.47768000000000005,1.706,74.24,0.26,74.2404552788,136.15,76.01776,0.75768,76.0215358593,1.63776,0.47768000000000005,1.706,74.38,0.28,74.3805270215,135.92
2021-11-18 13:00:00,74.10288,1.54584,74.1190019199,1.56288,0.45584,1.6280000000000001,72.54,1.09,72.5481888127,135.3,75.08288,16.23584,76.8182359183,1.56288,0.45584,1.6280000000000001,73.52,15.78,75.1944067069,0.0,76.01288,0.55584,76.0149122475,1.56288,0.45584,1.6280000000000001,74.45,0.1,74.4500671591,135.37,76.13288,0.60584,76.1352904979,1.56288,0.45584,1.6280000000000001,74.57,0.15,74.5701508648,135.13
2021-11-18 13:30:00,74.08728,1.12254,74.0957836442,1.27728,0.37254000000000004,1.3305,72.81,0.75,72.8138626911,134.75,75.06728,16.50254,76.8598097386,1.27728,0.37254000000000004,1.3305,73.79,16.13,75.5323837834,0.0,76.01728,0.53254,76.0191453349,1.27728,0.37254000000000004,1.3305,74.74,0.16,74.7401712602,134.79,76.14728,0.49254000000000003,76.1488729204,1.27728,0.37254000000000004,1.3305,74.87,0.12,74.8700961666,134.56
2021-11-18 14:00:00,73.26264,0.8645200000000001,73.2677406135,1.11264,0.32452000000000003,1.159,72.15,0.54,72.1520207617,134.75,74.23264,16.67452,76.0823531353,1.11264,0.32452000000000003,1.159,73.12,16.35,74.9256758395,0.0,75.17264,0.7545200000000001,75.1764265245,1.11264,0.32452000000000003,1.159,74.06,0.43,74.0612483017,134.79,75.30264,0.66452,75.3055720236,1.11264,0.32452000000000003,1.159,74.19,0.34,74.1907790766,134.56
2021-11-18 14:30:00,72.67968,1.14199,72.688651288,1.30968,0.38199000000000005,1.36425,71.37,0.76,71.3740464034,134.75,73.65968,16.46199,75.4767883025,1.30968,0.38199000000000005,1.36425,72.35,16.08,74.1153755978,0.0,74.58968,0.62199,74.5922732866,1.30968,0.38199000000000005,1.36425,73.28,0.24,73.280393012,134.79,74.71968,0.57199,74.7218693012,1.30968,0.38199000000000005,1.36425,73.41,0.19,73.4102458789,134.56
2021-11-18 15:00:00,72.38776,1.10643,72.3962152682,1.18776,0.34643,1.23725,71.2,0.76,71.2040560642,134.5,73.34776,16.50643,75.182152991,1.18776,0.34643,1.23725,72.16,16.16,73.9473542461,0.0,74.30776,0.5264300000000001,74.3096247115,1.18776,0.34643,1.23725,73.12,0.18,73.1202215533,134.52,74.42776,0.46643,74.4292215166,1.18776,0.34643,1.23725,73.24,0.12,73.2400983069,134.29
2021-11-18 15:30:00,72.46848,0.9116400000000001,72.474213904,1.06848,0.31164000000000003,1.113,71.4,0.6000000000000001,71.4025209639,134.76,73.43848,16.69164,75.3114944122,1.06848,0.31164000000000003,1.113,72.37,16.38,74.2005478416,0.0,74.38848,0.6516400000000001,74.3913341149,1.06848,0.31164000000000003,1.113,73.32,0.34,73.3207883209,134.81,74.50848,0.57164,74.5106728207,1.06848,0.31164000000000003,1.113,73.44,0.26,73.4404602382,134.6
2021-11-18 16:00:00,73.7924,0.7694500000000001,73.7964115053,0.9924000000000001,0.28945000000000004,1.03375,72.8,0.48,72.8015824004,135.08,74.8024,16.67945,76.63943565860001,0.9924000000000001,0.28945000000000004,1.03375,73.81,16.39,75.6078580572,0.0,75.7724,0.72945,75.7759110738,0.9924000000000001,0.28945000000000004,1.03375,74.78,0.44,74.7812944526,135.13,75.9224,0.6594500000000001,75.9252638854,0.9924000000000001,0.28945000000000004,1.03375,74.93,0.37,74.9309135137,134.88
2021-11-18 16:30:00,77.32256,1.18658,77.3316640003,0.9825600000000001,0.28658,1.0235,76.34,0.9,76.3453050292,134.57,78.39256,16.25658,80.0604137926,0.9825600000000001,0.28658,1.0235,77.41,15.97,79.0401733298,0.0,79.38256,0.7265800000000001,79.3858850845,0.9825600000000001,0.28658,1.0235,78.4,0.44,78.4012346842,134.64,79.52256,0.7065800000000001,79.5256990177,0.9825600000000001,0.28658,1.0235,78.54,0.42,78.5411229866,134.42
2021-11-18 17:00:00,81.9976,2.1293,82.0252419945,0.9576,0.2793,0.9975,81.04,1.85,81.0611133652,134.57,83.1476,15.2893,84.5416233594,0.9576,0.2793,0.9975,82.19,15.01,83.5493638516,0.0,84.1776,1.2993000000000001,84.1876268952,0.9576,0.2793,0.9975,83.22,1.02,83.2262506665,134.64,84.3276,1.3093,84.3377637138,0.9576,0.2793,0.9975,83.37,1.03,83.3763623577,134.42
2021-11-18 17:30:00,83.54416,1.9741300000000002,83.5674808724,0.97416,0.28413000000000005,1.01475,82.57,1.69,82.5872932115,134.75,84.73416,15.45413,86.1319221019,0.97416,0.28413000000000005,1.01475,83.76,15.17,85.1226556212,0.0,85.75416,1.13413,85.7616593133,0.97416,0.28413000000000005,1.01475,84.78,0.85,84.7842609215,134.8,85.89416,1.15413,85.9019134721,0.97416,0.28413000000000005,1.01475,84.92,0.87,84.9244564304,134.57
2021-11-18 18:00:00,84.1056,2.01455,84.129723422,0.9756,0.28455,1.01625,83.13,1.73,83.1479993746,134.75,85.3156,15.32455,86.6809865891,0.9756,0.28455,1.01625,84.34,15.04,85.670515348,0.0,86.3456,1.18455,86.353724865,0.9756,0.28455,1.01625,85.37,0.9,85.3747439235,134.8,86.4956,1.18455,86.5037107763,0.9756,0.28455,1.01625,85.52,0.9,85.5247356032,134.57
2021-11-18 18:30:00,82.75616,1.3876300000000001,82.7677928603,0.98616,0.28763,1.02725,81.77,1.1,81.7773984668,134.35,83.96616,15.997630000000001,85.4765476067,0.98616,0.28763,1.02725,82.98,15.71,84.4540377957,0.0,84.99616,0.5476300000000001,84.9979241709,0.98616,0.28763,1.02725,84.01,0.26,84.0104023321,134.39,85.13616,0.5476300000000001,85.1379212699,0.98616,0.28763,1.02725,84.15,0.26,84.1504016627,134.19
2021-11-18 19:00:00,80.56944,0.5156700000000001,80.571090209,0.9794400000000001,0.28567000000000004,1.02025,79.59,0.23,79.5903323275,134.49,81.73944,17.185670000000002,83.5265425171,0.9794400000000001,0.28567000000000004,1.02025,80.76,16.9,82.5093182616,0.0,82.75944,1.00567,82.7655500874,0.9794400000000001,0.28567000000000004,1.02025,81.78,0.72,81.7831694177,134.54,82.90944,1.00567,82.9155390338,0.9794400000000001,0.28567000000000004,1.02025,81.93,0.72,81.9331636152,134.33
2021-11-18 19:30:00,77.48376,1.2769300000000001,77.4942811694,0.9837600000000001,0.28693,1.02475,76.5,0.99,76.5064056142,135.41,78.58376,18.33693,80.6947974628,0.9837600000000001,0.28693,1.02475,77.6,18.05,79.6715915493,0.0,79.59376,2.23693,79.6251875148,0.9837600000000001,0.28693,1.02475,78.61,1.9500000000000002,78.6341821347,135.47,79.72376,2.20693,79.754300502,0.9837600000000001,0.28693,1.02475,78.74,1.92,78.7634052083,135.27
2021-11-18 20:00:00,74.79728,1.74504,74.8176333494,0.97728,0.28504,1.018,73.82,1.46,73.8344364101,135.41,75.85728,18.82504,78.1582309165,0.97728,0.28504,1.018,74.88,18.54,77.1410785509,0.0,76.84728,2.78504,76.8977300783,0.97728,0.28504,1.018,75.87,2.5,75.9111777013,135.38,76.97728,2.71504,77.0251457538,0.97728,0.28504,1.018,76.0,2.43,76.0388381026,135.18
2021-11-18 20:30:00,72.42816,2.31238,72.4650637359,0.9681600000000001,0.28238,1.0085,71.46,2.03,71.4888277985,135.27,73.43816,19.47238,75.9758970138,0.9681600000000001,0.28238,1.0085,72.47,19.19,74.9677063808,0.0,74.40816,3.35238,74.4836406619,0.9681600000000001,0.28238,1.0085,73.44,3.07,73.5041393392,135.38,74.54816,3.29238,74.6208276921,0.9681600000000001,0.28238,1.0085,73.58,3.01,73.6415405868,135.1
2021-11-18 21:00:00,70.21784,2.95937,70.2801744809,0.95784,0.27937,0.9977500000000001,69.26,2.68,69.3118316018,135.52,71.20784,20.22937,74.0255623961,0.95784,0.27937,0.9977500000000001,70.25,19.95,73.0278371582,0.0,72.18784,4.01937,72.2996513066,0.95784,0.27937,0.9977500000000001,71.23,3.74,71.3281185789,135.55,72.30784,3.95937,72.4161607396,0.95784,0.27937,0.9977500000000001,71.35,3.68,71.444838162,135.37
2021-11-18 21:30:00,66.85368,4.31399,66.9927237785,0.9736800000000001,0.28399,1.01425,65.88,4.03,66.0031461371,135.96,67.77368,21.45399,71.0882929016,0.9736800000000001,0.28399,1.01425,66.8,21.17,70.0743098432,0.0,68.73368,5.37399,68.9434444662,0.9736800000000001,0.28399,1.01425,67.76,5.09,67.9509065429,136.03,68.84368,5.32399,69.0492371099,0.9736800000000001,0.28399,1.01425,67.87,5.04,68.0568769486,135.8
2021-11-18 22:00:00,63.47952,5.23986,63.6954126468,0.95952,0.27986,0.9995,62.52,4.96,62.7164412256,135.36,64.34952,22.36986,68.126876933,0.95952,0.27986,0.9995,63.39,22.09,67.128683884,0.0,65.26952,6.29986,65.5728486269,0.95952,0.27986,0.9995,64.31,6.02,64.5911487744,135.43,65.39952,6.24986,65.6974730583,0.95952,0.27986,0.9995,64.44,5.97,64.7159524383,135.22
2021-11-18 22:30:00,59.14936,6.39273,59.4938129999,0.9693600000000001,0.28273000000000004,1.00975,58.18,6.11,58.4999529914,135.36,59.94936,23.47273,64.3808575437,0.9693600000000001,0.28273000000000004,1.00975,58.98,23.19,63.3752041417,0.0,60.88936,7.47273,61.3461967433,0.9693600000000001,0.28273000000000004,1.00975,59.92,7.19,60.3498342997,135.43,60.98936,7.44273,61.4418120099,0.9693600000000001,0.28273000000000004,1.00975,60.02,7.16,60.4455622854,135.22
2021-11-18 23:00:00,55.41072,7.10021,55.8637706655,0.9607200000000001,0.28021,1.00075,54.45,6.82,54.8754489731,134.99,56.17072,24.33021,61.2136333178,0.9607200000000001,0.28021,1.00075,55.21,24.05,60.2208153382,0.0,57.13072,8.20021,57.7162248572,0.9607200000000001,0.28021,1.00075,56.17,7.92,56.7256141439,135.07,57.24072,8.15021,57.8180417272,0.9607200000000001,0.28021,1.00075,56.28,7.87,56.8275927697,134.88
2021-11-18 23:30:00,51.96488,8.02434,52.5807834275,0.9748800000000001,0.28434000000000004,1.0155,50.99,7.74,51.5740991196,135.49,52.66488,25.26434,58.4112699832,0.9748800000000001,0.28434000000000004,1.0155,51.69,24.98,57.4095505992,0.0,53.61488,9.14434,54.3891010355,0.9748800000000001,0.28434000000000004,1.0155,52.64,8.86,53.3804196312,135.55,53.71488,9.11434,54.4826534509,0.9748800000000001,0.28434000000000004,1.0155,52.74,8.83,53.474073157,135.32
2021-11-19 00:00:00,49.06248,8.42364,49.7803641469,0.9724800000000001,0.28364,1.013,48.09,8.14,48.7740474023,135.49,49.71248,25.64364,55.9368120311,0.9724800000000001,0.28364,1.013,48.74,25.36,54.9428539484,0.0,50.67248,9.56364,51.567077088,0.9724800000000001,0.28364,1.013,49.7,9.28,50.5589596412,135.55,50.77248,9.53364,51.6598007836,0.9724800000000001,0.28364,1.013,49.8,9.25,50.6517768691,135.32
2021-11-19 00:30:00,48.58512,8.81441,49.3782108734,0.9751200000000001,0.28441,1.01575,47.61,8.53,48.368098991,135.32,49.22512,26.05441,55.6951049865,0.9751200000000001,0.28441,1.01575,48.25,25.77,54.7005978029,0.0,50.19512,9.93441,51.1687656082,0.9751200000000001,0.28441,1.01575,49.22,9.65,50.1570623143,135.38,50.28512,9.91441,51.2531835017,0.9751200000000001,0.28441,1.01575,49.31,9.63,50.2415465526,135.17
2021-11-19 01:00:00,50.29184,8.46762,50.9997035192,0.9518400000000001,0.27762000000000003,0.9915,49.34,8.19,50.0151147155,135.49,50.97184,25.61762,57.0472692374,0.9518400000000001,0.27762000000000003,0.9915,50.02,25.34,56.0724174617,0.0,51.92184,9.59762,52.8014372783,0.9518400000000001,0.27762000000000003,0.9915,50.97,9.32,51.8150875711,135.56,52.03184,9.56762,52.9041749416,0.9518400000000001,0.27762000000000003,0.9915,51.08,9.29,51.9179207981,135.34
2021-11-19 01:30:00,49.93208,8.59769,50.6668815545,0.95208,0.27769000000000005,0.9917500000000001,48.98,8.32,49.6816143055,135.13,50.58208,25.92769,56.8400556462,0.95208,0.27769000000000005,0.9917500000000001,49.63,25.65,55.8664425214,0.0,51.55208,9.73769,52.4636975333,0.95208,0.27769000000000005,0.9917500000000001,50.6,9.46,51.4767092965,135.17,51.65208,9.70769,52.5564136282,0.95208,0.27769000000000005,0.9917500000000001,50.7,9.43,51.5695152197,134.99
2021-11-19 02:00:00,48.56776,8.86643,49.3704455354,0.94776,0.27643,0.9872500000000001,47.62,8.59,48.3885575317,135.83,49.19776,26.31643,55.7940326286,0.94776,0.27643,0.9872500000000001,48.25,26.04,54.8283147653,0.0,50.14776,10.02643,51.1402691777,0.94776,0.27643,0.9872500000000001,49.2,9.75,50.1567792028,135.88,50.24776,9.99643,51.2324701509,0.94776,0.27643,0.9872500000000001,49.3,9.72,50.2490636729,135.67
2021-11-19 02:30:00,47.14888,9.37259,48.0714294416,0.9688800000000001,0.28259,1.00925,46.18,9.09,47.0661290101,136.21,47.74888,26.82259,54.7668410223,0.9688800000000001,0.28259,1.00925,46.78,26.54,53.784198423,0.0,48.68888,10.52259,49.8129695558,0.9688800000000001,0.28259,1.00925,47.72,10.24,48.8063110673,136.25,48.78888,10.50259,49.9065046699,0.9688800000000001,0.28259,1.00925,47.82,10.22,48.8999059304,136.05
2021-11-19 03:00:00,46.04408,9.55119,47.0242760015,0.96408,0.28119,1.00425,45.08,9.27,46.0232473865,136.21,46.62408,27.13119,53.9435474053,0.96408,0.28119,1.00425,45.66,26.85,52.9694072083,0.0,47.57408,10.72119,48.7671713642,0.96408,0.28119,1.00425,46.61,10.44,47.764900293,136.25,47.674080000000004,10.69119,48.8581564067,0.96408,0.28119,1.00425,46.71,10.41,47.8559526078,136.05
2021-11-19 03:30:00,45.11792,9.88231,46.1875173187,0.9679200000000001,0.28231,1.00825,44.15,9.6,45.1816611027,136.66,45.68792,27.57231,53.3630800522,0.9679200000000001,0.28231,1.00825,44.72,27.29,52.389144868,0.0,46.62792,11.07231,47.924513271,0.9679200000000001,0.28231,1.00825,45.66,10.79,46.9175841237,136.7,46.71792,11.05231,48.0074744749,0.9679200000000001,0.28231,1.00825,45.75,10.77,47.000589358,136.5
