Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-19 04:00:00,45.08904,9.81972,46.1459470485,0.9590400000000001,0.27972,0.999,44.13,9.54,45.1494019894,137.03,45.62904,27.59972,53.3268584805,0.9590400000000001,0.27972,0.999,44.67,27.32,52.3621170313,0.0,46.56904,10.99972,47.8504893037,0.9590400000000001,0.27972,0.999,45.61,10.72,46.8528601048,137.09,46.66904,10.98972,47.9455236722,0.9590400000000001,0.27972,0.999,45.71,10.71,46.9479307318,136.89
2021-11-19 04:30:00,44.62504,9.75147,45.6780621542,0.9650400000000001,0.28147,1.00525,43.66,9.47,44.6752336312,137.41,45.18504,27.43147,52.8599412236,0.9650400000000001,0.28147,1.00525,44.22,27.15,51.8896030048,0.0,46.12504,10.931470000000001,47.4027040512,0.9650400000000001,0.28147,1.00525,45.16,10.65,46.3987941654,137.45,46.20504,10.90147,47.4736534255,0.9650400000000001,0.28147,1.00525,45.24,10.62,46.4697966426,137.28
2021-11-19 05:00:00,44.87808,9.54944,45.8828276025,0.95808,0.27944,0.998,43.92,9.27,44.8876296991,137.01,45.42808,27.13944,52.917479683,0.95808,0.27944,0.998,44.47,26.86,51.9522906136,0.0,46.36808,10.70944,47.5887691373,0.95808,0.27944,0.998,45.41,10.43,46.5924135456,137.06,46.47808,10.68944,47.6914672452,0.95808,0.27944,0.998,45.52,10.41,46.6951657027,136.86
2021-11-19 05:30:00,46.38696,9.10203,47.2715242843,0.96696,0.28203,1.00725,45.42,8.82,46.2684428093,136.72,46.97696,26.47203,53.922195274,0.96696,0.28203,1.00725,46.01,26.19,52.9418190092,0.0,47.93696,10.25203,49.0209776847,0.96696,0.28203,1.00725,46.97,9.97,48.0164742562,136.77,48.03696,10.22203,49.1125179905,0.96696,0.28203,1.00725,47.07,9.94,48.108091835,136.57
2021-11-19 06:00:00,48.99832,8.28951,49.6945805784,0.9583200000000001,0.27951000000000004,0.9982500000000001,48.04,8.01,48.7032001002,135.88,49.63832,25.73951,55.91498178,0.9583200000000001,0.27951000000000004,0.9982500000000001,48.68,25.46,54.9359081112,0.0,50.60832,9.41951,51.4774632423,0.9583200000000001,0.27951000000000004,0.9982500000000001,49.65,9.14,50.4842757698,135.93,50.70832,9.38951,51.5703074963,0.9583200000000001,0.27951000000000004,0.9982500000000001,49.75,9.11,50.5772142372,135.74
2021-11-19 06:30:00,54.5324,6.4307,54.9102590802,0.9624,0.2807,1.0025,53.57,6.15,53.9218638402,136.3,55.2424,23.7807,60.1435320733,0.9624,0.2807,1.0025,54.28,23.5,59.1486973652,0.0,56.2224,7.5407,56.7258355447,0.9624,0.2807,1.0025,55.26,7.26,55.7348652102,136.37,56.3524,7.5007,56.8493930157,0.9624,0.2807,1.0025,55.39,7.22,55.8585758859,136.15
2021-11-19 07:00:00,59.86184,4.82762,60.0561887157,0.9518400000000001,0.27762000000000003,0.9915,58.91,4.55,59.0854516781,135.99,60.66184,22.19762,64.5956125898,0.9518400000000001,0.27762000000000003,0.9915,59.71,21.92,63.6063715362,0.0,61.65184,5.90762,61.9342340669,0.9518400000000001,0.27762000000000003,0.9915,60.7,5.63,60.9605355948,136.05,61.77184,5.8676200000000005,62.0498926788,0.9518400000000001,0.27762000000000003,0.9915,60.82,5.59,61.07634976,135.85
2021-11-19 07:30:00,64.92472,3.49846,65.018908707,0.9547200000000001,0.27846000000000004,0.9945,63.97,3.22,64.050989844,136.3,65.79472,20.67846,68.967701773,0.9547200000000001,0.27846000000000004,0.9945,64.84,20.4,67.9734183339,0.0,66.77472,4.55846,66.9301336369,0.9547200000000001,0.27846000000000004,0.9945,65.82,4.28,65.9590084825,136.32,66.90472,4.48846,67.0551104052,0.9547200000000001,0.27846000000000004,0.9945,65.95,4.21,66.0842386655,136.14
2021-11-19 08:00:00,67.9168,2.52615,67.9637635513,0.9468000000000001,0.27615,0.9862500000000001,66.97,2.25,67.0077861147,135.59,68.8368,19.70615,71.6019369994,0.9468000000000001,0.27615,0.9862500000000001,67.89,19.43,70.6156993876,0.0,69.8168,3.52615,69.9057887164,0.9468000000000001,0.27615,0.9862500000000001,68.87,3.25,68.9466416876,135.62,69.9468,3.48615,70.0336210121,0.9468000000000001,0.27615,0.9862500000000001,69.0,3.21,69.0746270348,135.46
2021-11-19 08:30:00,70.64288,1.35084,70.6557942663,0.9628800000000001,0.28084000000000003,1.003,69.68,1.07,69.6882149291,135.59,71.61288,18.77084,74.0320809933,0.9628800000000001,0.28084000000000003,1.003,70.65,18.49,73.029463917,0.0,72.63288,2.26084,72.6680580076,0.9628800000000001,0.28084000000000003,1.003,71.67,1.98,71.6973451391,135.62,72.76288,2.27084,72.7983064377,0.9628800000000001,0.28084000000000003,1.003,71.8,1.99,71.8275720041,135.46
2021-11-19 09:00:00,71.65856,1.04583,71.6661913434,1.04856,0.30583000000000005,1.09225,70.61,0.74,70.6138775313,136.74,72.64856,18.64583,75.0032015747,1.04856,0.30583000000000005,1.09225,71.6,18.34,73.9115390179,0.0,73.66856,1.9558300000000002,73.6945181371,1.04856,0.30583000000000005,1.09225,72.62,1.65,72.6387424175,136.78,73.79856,1.96583,73.8247380331,1.04856,0.30583000000000005,1.09225,72.75,1.6600000000000001,72.7689363671,136.57
2021-11-19 09:30:00,73.5136,0.7685500000000001,73.517617304,1.2636,0.36855000000000004,1.3162500000000001,72.25,0.4,72.251107258,137.42,74.5236,18.34855,76.7491774813,1.2636,0.36855000000000004,1.3162500000000001,73.26,17.98,75.4341302064,0.0,75.5636,1.63855,75.5813633845,1.2636,0.36855000000000004,1.3162500000000001,74.3,1.27,74.3108531777,137.46,75.6936,1.63855,75.7113328839,1.2636,0.36855000000000004,1.3162500000000001,74.43,1.27,74.4408342242,137.27
2021-11-19 10:00:00,74.41504,0.45897000000000004,74.4164553823,1.26504,0.36897,1.31775,73.15,0.09,73.1500553657,137.42,75.45504,17.988970000000002,77.5697499227,1.26504,0.36897,1.31775,74.19,17.62,76.2536589286,0.0,76.47504,1.38897,76.4876524719,1.26504,0.36897,1.31775,75.21,1.02,75.2169163154,137.46,76.60504,1.38897,76.6176310719,1.26504,0.36897,1.31775,75.34,1.02,75.3469043823,137.27
2021-11-19 10:30:00,74.03368,0.8702400000000001,74.0387945067,1.30368,0.38024,1.358,72.73,0.49,72.7316506069,137.17,75.06368,18.54024,77.3194448661,1.30368,0.38024,1.358,73.76,18.16,75.9626434506,0.0,76.07368,1.82024,76.095453625,1.30368,0.38024,1.358,74.77,1.44,74.7838652384,137.23,76.21368,1.82024,76.2354136396,1.30368,0.38024,1.358,74.91,1.44,74.9238393303,137.04
2021-11-19 11:00:00,73.79216,0.7668800000000001,73.7961447665,1.29216,0.37688000000000005,1.346,72.5,0.39,72.5010489579,137.74,74.79216,18.52688,77.0526604343,1.29216,0.37688000000000005,1.346,73.5,18.15,75.707810033,0.0,75.81216,1.70688,75.8313724207,1.29216,0.37688000000000005,1.346,74.52,1.33,74.5318676809,137.8,75.93216,1.7168800000000002,75.9515674572,1.29216,0.37688000000000005,1.346,74.64,1.34,74.652027434,137.59
2021-11-19 11:30:00,74.34896,0.8455300000000001,74.3537677193,1.45896,0.42553,1.5197500000000002,72.89,0.42,72.8912100325,137.98,75.35896,18.57553,77.6145808921,1.45896,0.42553,1.5197500000000002,73.9,18.15,76.0962055559,0.0,76.35896,1.76553,76.3793680811,1.45896,0.42553,1.5197500000000002,74.9,1.34,74.9119856899,138.01,76.49896,1.76553,76.5193307424,1.45896,0.42553,1.5197500000000002,75.04,1.34,75.0519633321,137.82
2021-11-19 12:00:00,74.43824,0.72657,74.4417858347,1.42824,0.41657000000000005,1.4877500000000001,73.01,0.31,73.0106581261,137.98,75.44824,18.32657,77.6421283007,1.42824,0.41657000000000005,1.4877500000000001,74.02,17.91,76.155948553,0.0,76.43824,1.7265700000000002,76.4577372034,1.42824,0.41657000000000005,1.4877500000000001,75.01,1.31,75.0214382693,138.01,76.56824,1.7065700000000001,76.587255845,1.42824,0.41657000000000005,1.4877500000000001,75.14,1.29,75.151072514,137.82
2021-11-19 12:30:00,74.64944,0.9769200000000001,74.6558320897,1.66944,0.48692,1.7389999999999999,72.98,0.49,72.9816449527,137.22,75.65944,18.31692,77.8451053015,1.66944,0.48692,1.7389999999999999,73.99,17.83,76.108008777,0.0,76.64944,1.98692,76.6751883167,1.66944,0.48692,1.7389999999999999,74.98,1.5,74.9950025002,137.28,76.77944,1.9169200000000002,76.8033657401,1.66944,0.48692,1.7389999999999999,75.11,1.43,75.12361146800001,137.06
2021-11-19 13:00:00,74.26648,1.5831400000000002,74.2833519966,2.13648,0.62314,2.2255,72.13,0.96,72.1363881824,136.35,75.27648,18.87314,77.6063390107,2.13648,0.62314,2.2255,73.14,18.25,75.3825052648,0.0,76.25648,2.59314,76.3005577768,2.13648,0.62314,2.2255,74.12,1.97,74.1461752217,136.43,76.38648,2.53314,76.4284706445,2.13648,0.62314,2.2255,74.25,1.9100000000000001,74.2745622673,136.19
2021-11-19 13:30:00,74.22328,1.72554,74.2433349349,1.97328,0.57554,2.0555,72.25,1.15,72.2591516695,136.13,75.21328,19.10554,77.6019274699,1.97328,0.57554,2.0555,73.24,18.53,75.5477233277,0.0,76.19328,2.75554,76.2430909516,1.97328,0.57554,2.0555,74.22,2.18,74.252008727,136.17,76.33328,2.68554,76.3805064179,1.97328,0.57554,2.0555,74.36,2.11,74.3899300981,135.97
2021-11-19 14:00:00,73.50424,1.7345700000000002,73.5247035428,1.52424,0.44457,1.58775,71.98,1.29,71.9915585329,136.51,74.50424,19.20457,76.9395690582,1.52424,0.44457,1.58775,72.98,18.76,75.3526243737,0.0,75.49424,2.75457,75.5444764961,1.52424,0.44457,1.58775,73.97,2.31,74.0060605626,136.57,75.62424,2.69457,75.6722299332,1.52424,0.44457,1.58775,74.1,2.25,74.1341520488,136.39
2021-11-19 14:30:00,73.14008,1.85294,73.1635475428,1.21008,0.35294000000000003,1.2605,71.93,1.5,71.9456385057,136.87,74.13008,19.31294,76.604558691,1.21008,0.35294000000000003,1.2605,72.92,18.96,75.3445950284,0.0,75.11008,2.88294,75.1653873844,1.21008,0.35294000000000003,1.2605,73.9,2.5300000000000002,73.943295166,136.91,75.25008,2.82294,75.3030114288,1.21008,0.35294000000000003,1.2605,74.04,2.47,74.0811885704,136.73
2021-11-19 15:00:00,72.97264,1.87452,72.9967123493,1.11264,0.32452000000000003,1.159,71.86,1.55,71.8767145882,136.87,73.97264,19.38452,76.4703281293,1.11264,0.32452000000000003,1.159,72.86,19.06,75.311773316,0.0,74.95264,2.91452,75.0092838907,1.11264,0.32452000000000003,1.159,73.84,2.59,73.8854092497,136.91,75.06264,2.85452,75.1168969553,1.11264,0.32452000000000003,1.159,73.95,2.5300000000000002,73.9932659098,136.64
2021-11-19 15:30:00,72.59296,2.79003,72.6465560709,1.3029600000000001,0.38003000000000003,1.35725,71.29,2.41,71.3307240956,136.87,73.57296,20.26003,76.3115276925,1.3029600000000001,0.38003000000000003,1.35725,72.27,19.88,74.9544348254,0.0,74.57296,3.84003,74.671763027,1.3029600000000001,0.38003000000000003,1.35725,73.27,3.46,73.3516496065,136.89,74.70296,3.78003,74.7985351432,1.3029600000000001,0.38003000000000003,1.35725,73.4,3.4,73.4787043979,136.67
2021-11-19 16:00:00,74.2492,2.4806,74.290625768,1.3392,0.3906,1.395,72.91,2.09,72.9399492734,136.87,75.2692,19.9206,77.8606625518,1.3392,0.3906,1.395,73.93,19.53,76.4661088326,0.0,76.2592,3.5106,76.3399626474,1.3392,0.3906,1.395,74.92,3.12,74.9849371541,136.89,76.4092,3.4506,76.4870739733,1.3392,0.3906,1.395,75.07,3.06,75.1323399077,136.67
2021-11-19 16:30:00,77.00936,2.30773,77.0439299709,1.32936,0.38773,1.38475,75.68,1.92,75.704351262,136.67,78.05936,19.62773,80.4892009437,1.32936,0.38773,1.38475,76.73,19.24,79.1054391303,0.0,79.04936,3.33773,79.1197937179,1.32936,0.38773,1.38475,77.72,2.95,77.7759660821,136.72,79.18936,3.2677300000000002,79.256752372,1.32936,0.38773,1.38475,77.86,2.88,77.9132466273,136.53
2021-11-19 17:00:00,79.79176,1.41968,79.8043886964,1.30176,0.37968,1.3559999999999999,78.49,1.04,78.4968897473,136.21,80.90176,18.54968,83.0011168551,1.30176,0.37968,1.3559999999999999,79.6,18.17,81.6474671989,0.0,81.89176,2.4296800000000003,81.9277956545,1.30176,0.37968,1.3559999999999999,80.59,2.05,80.6160691178,136.27,82.03176,2.34968,82.065404677,1.30176,0.37968,1.3559999999999999,80.73,1.97,80.7540327166,136.07
2021-11-19 17:30:00,81.53776,1.0501800000000001,81.5445227091,1.33776,0.39018,1.3935,80.2,0.66,80.2027156647,135.51,82.65776,18.34018,84.6679838584,1.33776,0.39018,1.3935,81.32,17.95,83.2775173741,0.0,83.63776,2.06018,83.6631295103,1.33776,0.39018,1.3935,82.3,1.67,82.3169417556,135.58,83.77776,1.98018,83.8011586045,1.33776,0.39018,1.3935,82.44,1.5899999999999999,82.4553315438,135.36
2021-11-19 18:00:00,80.63896,1.52053,80.6532942995,1.3389600000000002,0.39053000000000004,1.3947500000000002,79.3,1.13,79.3080506632,136.11,81.74896,18.81053,83.8852102576,1.3389600000000002,0.39053000000000004,1.3947500000000002,80.41,18.42,82.4928148386,0.0,82.72896,2.52053,82.7673479952,1.3389600000000002,0.39053000000000004,1.3947500000000002,81.39,2.13,81.4178665896,136.14,82.85896,2.46053,82.8954851615,1.3389600000000002,0.39053000000000004,1.3947500000000002,81.52,2.07,81.5462770456,135.93
2021-11-19 18:30:00,78.90992,2.12081,78.9384146627,1.33992,0.39081000000000005,1.39575,77.57,1.73,77.5892892093,136.11,79.99992,19.42081,82.3234781886,1.33992,0.39081000000000005,1.39575,78.66,19.03,80.929206718,0.0,80.97992,3.15081,81.0411935183,1.33992,0.39081000000000005,1.39575,79.64,2.76,79.6878108621,136.22,81.10992,3.07081,81.1680293987,1.33992,0.39081000000000005,1.39575,79.77,2.68,79.8150067343,136.02
2021-11-19 19:00:00,76.92272,2.87871,76.9765667165,1.3327200000000001,0.38871000000000006,1.38825,75.59,2.49,75.6310002578,136.11,77.98272,20.22871,80.5636725011,1.3327200000000001,0.38871000000000006,1.38825,76.65,19.84,79.1760576184,0.0,78.97272,3.90871,79.0693905254,1.3327200000000001,0.38871000000000006,1.38825,77.64,3.52,77.7197529589,136.22,79.09272,3.84871,79.1863051649,1.3327200000000001,0.38871000000000006,1.38825,77.76,3.46,77.8369398165,136.02
2021-11-19 19:30:00,74.33432,3.8050100000000002,74.4316413292,1.35432,0.39501000000000003,1.4107500000000002,72.98,3.41,73.0596229117,136.34,75.37432,20.90501,78.2196110868,1.35432,0.39501000000000003,1.4107500000000002,74.02,20.51,76.8089871044,0.0,76.32432,4.8350100000000005,76.4773113097,1.35432,0.39501000000000003,1.4107500000000002,74.97,4.44,75.1013615056,136.39,76.45432,4.77501,76.6032882268,1.35432,0.39501000000000003,1.4107500000000002,75.1,4.38,75.2276172692,136.21
2021-11-19 20:00:00,71.6228,4.20165,71.74593607,1.3428,0.39165000000000005,1.3987500000000002,70.28,3.81,70.3831975687,135.27,72.6028,21.12165,75.6127678806,1.3428,0.39165000000000005,1.3987500000000002,71.26,20.73,74.2140182176,0.0,73.5428,5.22165,73.727939484,1.3428,0.39165000000000005,1.3987500000000002,72.2,4.83,72.361377129,135.32,73.6728,5.16165,73.8533959311,1.3428,0.39165000000000005,1.3987500000000002,72.33,4.77,72.487114717,135.13
2021-11-19 20:30:00,69.39768,5.06599,69.5823414672,1.35768,0.39599,1.41425,68.04,4.67,68.2000769794,134.46,70.34768,21.98599,73.7033231114,1.35768,0.39599,1.41425,68.99,21.59,72.2893366964,0.0,71.30768,6.10599,71.5686267918,1.35768,0.39599,1.41425,69.95,5.71,70.1826659511,134.5,71.42768,6.04599,71.6831044617,1.35768,0.39599,1.41425,70.07,5.65,70.2974210053,134.27
2021-11-19 21:00:00,67.10144,5.84417,67.3554568915,1.35144,0.39417,1.40775,65.75,5.45,65.9754878724,134.46,68.03144,22.82417,71.7580627154,1.35144,0.39417,1.40775,66.68,22.43,70.3514555642,0.0,68.97144,6.89417,69.3151434801,1.35144,0.39417,1.40775,67.62,6.5,67.9316892179,134.5,69.10144,6.85417,69.440540439,1.35144,0.39417,1.40775,67.75,6.46,68.0572854293,134.27
2021-11-19 21:30:00,64.04728,6.7087900000000005,64.3976858176,1.36728,0.39879000000000003,1.42425,62.68,6.31,62.9968134115,134.8,64.91728,23.69879,69.1077845837,1.36728,0.39879000000000003,1.42425,63.55,23.3,67.6867232181,0.0,65.88728,7.79879,66.3472289645,1.36728,0.39879000000000003,1.42425,64.52,7.4,64.9429780654,134.86,66.00728,7.74879,66.4605503999,1.36728,0.39879000000000003,1.42425,64.64,7.35,65.0565300335,134.66
2021-11-19 22:00:00,61.45936,7.52648,61.9185015387,1.3593600000000001,0.39648000000000005,1.416,60.1,7.13,60.5214581781,134.61,62.28936,24.68648,67.0028854901,1.3593600000000001,0.39648000000000005,1.416,60.93,24.29,65.5932084899,0.0,63.22936,8.63648,63.8164614563,1.3593600000000001,0.39648000000000005,1.416,61.87,8.24,62.4162999544,134.66,63.34936,8.59648,63.9299685656,1.3593600000000001,0.39648000000000005,1.416,61.99,8.2,62.5299936031,134.46
2021-11-19 22:30:00,58.47064,8.64977,59.1069730494,1.37064,0.39977,1.42775,57.1,8.25,57.6929155096,135.32,59.26064,25.91977,64.681202293,1.37064,0.39977,1.42775,57.89,25.52,63.2654921739,0.0,60.19064,9.78977,60.9815770562,1.37064,0.39977,1.42775,58.82,9.39,59.5647924533,135.36,60.29064,9.74977,61.0738838348,1.37064,0.39977,1.42775,58.92,9.35,59.6572619217,135.18
2021-11-19 23:00:00,54.9496,9.66655,55.7933753152,1.3596,0.39655,1.41625,53.59,9.27,54.3858529399,135.7,55.6696,27.02655,61.8832672785,1.3596,0.39655,1.41625,54.31,26.63,60.4874615106,0.0,56.5996,10.81655,57.6238880506,1.3596,0.39655,1.41625,55.24,10.42,56.2141797058,135.77,56.7096,10.77655,57.7244554939,1.3596,0.39655,1.41625,55.35,10.38,56.3148905708,135.59
2021-11-19 23:30:00,50.9056,11.2583,52.1356828885,1.3656000000000001,0.39830000000000004,1.4225,49.54,10.86,50.716379997,135.98,51.5356,28.9783,59.1241062364,1.3656000000000001,0.39830000000000004,1.4225,50.17,28.58,57.7394605101,0.0,52.4556,12.4483,53.9124303315,1.3656000000000001,0.39830000000000004,1.4225,51.09,12.05,52.4918146,136.03,52.5556,12.4383,54.0074291024,1.3656000000000001,0.39830000000000004,1.4225,51.19,12.04,52.5868586246,135.85
2021-11-20 00:00:00,47.49592,12.52256,49.1190077831,1.34592,0.39256,1.4020000000000001,46.15,12.13,47.7174957432,137.3,48.07592,30.42256,56.8931124197,1.34592,0.39256,1.4020000000000001,46.73,30.03,55.5472213526,0.0,48.97592,13.75256,50.8701645997,1.34592,0.39256,1.4020000000000001,47.63,13.36,49.4682372841,137.34,49.06592,13.73256,50.9514250007,1.34592,0.39256,1.4020000000000001,47.72,13.34,49.5495105929,137.16
2021-11-20 00:30:00,46.5224,12.76445,48.2417338573,1.3524,0.39445,1.40875,45.17,12.37,46.8331698692,137.88,47.0724,30.46445,56.0704338806,1.3524,0.39445,1.40875,45.72,30.07,54.7222377101,0.0,47.9924,13.98445,49.9883516388,1.3524,0.39445,1.40875,46.64,13.59,48.5796016863,137.92,48.0824,13.96445,50.0691826732,1.3524,0.39445,1.40875,46.73,13.57,48.6604336191,137.76
2021-11-20 01:00:00,47.45048,12.553889999999999,49.0830745406,1.3504800000000001,0.39389,1.4067500000000002,46.1,12.16,47.6767826096,137.12,48.04048,30.12389,56.7039369653,1.3504800000000001,0.39389,1.4067500000000002,46.69,29.73,55.3518653706,0.0,48.95048,13.76389,50.848738039,1.3504800000000001,0.39389,1.4067500000000002,47.6,13.37,49.4420559848,137.19,49.05048,13.74389,50.939612293,1.3504800000000001,0.39389,1.4067500000000002,47.7,13.35,49.532943583,136.96
2021-11-20 01:30:00,46.59728,12.61879,48.2756705232,1.36728,0.39879000000000003,1.42425,45.23,12.22,46.8516947399,136.46,47.15728,30.19879,55.9979997363,1.36728,0.39879000000000003,1.42425,45.79,29.8,54.6329946095,0.0,48.06728,13.81879,50.0142216141,1.36728,0.39879000000000003,1.42425,46.7,13.42,48.5899825067,136.52,48.16728,13.79879,50.1048247982,1.36728,0.39879000000000003,1.42425,46.8,13.4,48.6805916151,136.31
2021-11-20 02:00:00,45.61984,12.82662,47.3887326508,1.3598400000000002,0.39662000000000003,1.4165,44.26,12.43,45.9723014434,136.57,46.15984,30.61662,55.3905068495,1.3598400000000002,0.39662000000000003,1.4165,44.8,30.22,54.0396928193,0.0,47.07984,14.05662,49.1334906174,1.3598400000000002,0.39662000000000003,1.4165,45.72,13.66,47.7170200243,136.61,47.15984,14.03662,49.2044429889,1.3598400000000002,0.39662000000000003,1.4165,45.8,13.64,47.7879650121,136.44
2021-11-20 02:30:00,44.33392,13.25781,46.2738153664,1.36392,0.39781000000000005,1.42075,42.97,12.86,44.8530991125,137.39,44.87392,31.08781,54.5904811003,1.36392,0.39781000000000005,1.42075,43.51,30.69,53.2446823636,0.0,45.78392,14.48781,48.021494866,1.36392,0.39781000000000005,1.42075,44.42,14.09,46.6011212311,137.46,45.87392,14.46781,48.1012896123,1.36392,0.39781000000000005,1.42075,44.51,14.07,46.6808847388,137.26
2021-11-20 03:00:00,43.27912,13.37641,45.2991233079,1.35912,0.39641000000000004,1.41575,41.92,12.98,43.8835595639,137.59,43.75912,31.33641,53.8222182269,1.35912,0.39641000000000004,1.41575,42.4,30.94,52.4885092187,0.0,44.67912,14.62641,47.0122923655,1.35912,0.39641000000000004,1.41575,43.32,14.23,45.597316807,137.66,44.76912,14.61641,47.094729502,1.35912,0.39641000000000004,1.41575,43.41,14.22,45.6797165052,137.44
2021-11-20 03:30:00,42.358,13.649000000000001,44.5027568247,1.3679999999999999,0.399,1.425,40.99,13.25,43.0783309797,138.04,42.858,31.679,53.2950955061,1.3679999999999999,0.399,1.425,41.49,31.28,51.9601626248,0.0,43.758,14.899000000000001,46.224914981,1.3679999999999999,0.399,1.425,42.39,14.5,44.8013627025,138.11,43.858,14.879,46.3131601707,1.3679999999999999,0.399,1.425,42.49,14.48,44.8895366427,137.91
2021-11-20 04:00:00,41.36176,20.23718,46.0471350319,1.36176,0.39718000000000003,1.4185,40.0,19.84,44.6500347144,138.34,41.58176,29.47718,50.9700589116,1.36176,0.39718000000000003,1.4185,40.22,29.08,49.6315907462,0.0,42.53176,12.78718,44.4124147176,1.36176,0.39718000000000003,1.4185,41.17,12.39,42.9939646927,138.41,42.60176,12.56718,44.4167082104,1.36176,0.39718000000000003,1.4185,41.24,12.17,42.9982150792,138.19
2021-11-20 04:30:00,41.3404,27.1697,49.4693973104,1.3704,0.3997,1.4275,39.97,26.77,48.1064839705,137.25,41.3104,27.0997,49.4058993264,1.3704,0.3997,1.4275,39.94,26.7,48.0426227427,0.0,42.2304,9.6697,43.3233168427,1.3704,0.3997,1.4275,40.86,9.27,41.8983591564,137.3,42.3104,9.6297,43.3924079794,1.3704,0.3997,1.4275,40.94,9.23,41.9675648567,137.1
2021-11-20 05:00:00,41.64152,27.27711,49.780085555,1.36152,0.39711,1.41825,40.28,26.88,48.4253322136,136.21,41.62152,27.19711,49.7195506764,1.36152,0.39711,1.41825,40.26,26.8,48.3643215604,0.0,42.54152,9.74711,43.6438664335,1.36152,0.39711,1.41825,41.18,9.35,42.2281292505,136.25,42.62152,9.72711,43.7173951198,1.36152,0.39711,1.41825,41.26,9.33,42.301731643,136.07
2021-11-20 05:30:00,42.4668,26.93865,50.2903565911,1.3668,0.39865000000000006,1.42375,41.1,26.54,48.9242434791,136.46,42.4268,26.85865,50.2137475007,1.3668,0.39865000000000006,1.42375,41.06,26.46,48.8472639971,0.0,43.3568,9.518650000000001,44.3893771534,1.3668,0.39865000000000006,1.42375,41.99,9.12,42.9689946357,136.53,43.4468,9.48865,44.470877089,1.3668,0.39865000000000006,1.42375,42.08,9.09,43.0506039447,136.31
2021-11-20 06:00:00,43.46792,26.41606,50.865197287,1.35792,0.39606,1.4145,42.11,26.02,49.5004292911,135.94,43.43792,26.34606,50.803225994499996,1.35792,0.39606,1.4145,42.08,25.95,49.438132044,0.0,44.37792,9.16606,45.3146382469,1.35792,0.39606,1.4145,43.02,8.77,43.9048209198,135.98,44.46792,9.13606,45.39673448,1.35792,0.39606,1.4145,43.11,8.74,43.9870401368,135.78
2021-11-20 06:30:00,47.11544,24.70242,53.1984420848,1.34544,0.39242000000000005,1.4015,45.77,24.31,51.825370235,135.18,47.07544,24.62242,53.1258940428,1.34544,0.39242000000000005,1.4015,45.73,24.23,51.7525438988,0.0,48.01544,7.70242,48.6293096008,1.34544,0.39242000000000005,1.4015,46.67,7.31,47.2390198882,135.23,48.10544,7.67242,48.7134415357,1.34544,0.39242000000000005,1.4015,46.76,7.28,47.3233134935,135.04
2021-11-20 07:00:00,49.56272,13.13871,51.2746420198,1.3327200000000001,0.38871000000000006,1.38825,48.23,12.75,49.8868259163,134.22,50.04272,26.30871,56.5369087134,1.3327200000000001,0.38871000000000006,1.38825,48.71,25.92,55.1770831052,0.0,50.98272,10.22871,51.998694665,1.3327200000000001,0.38871000000000006,1.38825,49.65,9.84,50.6156902551,134.28,51.10272,10.39871,52.1499871626,1.3327200000000001,0.38871000000000006,1.38825,49.77,10.01,50.7666524404,134.07
2021-11-20 07:30:00,51.7868,9.9599,52.7358726319,1.3368,0.3899,1.3925,50.45,9.57,51.3496582267,135.1,52.4568,27.1099,59.0479681636,1.3368,0.3899,1.3925,51.12,26.72,57.6819971915,0.0,53.3968,11.1099,54.5403348748,1.3368,0.3899,1.3925,52.06,10.72,53.1522530096,135.16,53.5068,11.0799,54.6419420432,1.3368,0.3899,1.3925,52.17,10.69,53.2539669884,134.95
2021-11-20 08:00:00,53.40504,9.82647,54.3015451904,1.32504,0.38647000000000004,1.38025,52.08,9.44,52.9286311933,135.01,54.10504,26.86647,60.408298798,1.32504,0.38647000000000004,1.38025,52.78,26.48,59.0501380185,0.0,55.06504,10.95647,56.1444820536,1.32504,0.38647000000000004,1.38025,53.74,10.57,54.7696311837,135.07,55.17504,10.92647,56.2465357659,1.32504,0.38647000000000004,1.38025,53.85,10.54,54.8717969452,134.86
2021-11-20 08:30:00,57.41264,8.50577,58.0392914762,1.32264,0.38577000000000006,1.37775,56.09,8.12,56.6747077628,134.67,58.18264,25.53577,63.5397131475,1.32264,0.38577000000000006,1.37775,56.86,25.15,62.1738055776,0.0,59.13264,9.62577,59.9109719623,1.32264,0.38577000000000006,1.37775,57.81,9.24,58.5437759288,134.75,59.26264,9.58577,60.0328867061,1.32264,0.38577000000000006,1.37775,57.94,9.2,58.6658640097,134.53
2021-11-20 09:00:00,60.37016,7.48088,60.8318977511,1.34016,0.39088,1.396,59.03,7.09,59.4542597296,134.67,61.18016,24.36088,65.8518371194,1.34016,0.39088,1.396,59.84,23.97,64.4622874245,0.0,62.14016,8.58088,62.7298253337,1.34016,0.39088,1.396,60.8,8.19,61.3491328382,134.66,62.26016,8.54088,62.843250667,1.34016,0.39088,1.396,60.92,8.15,61.4627439999,134.53
2021-11-20 09:30:00,62.47672,7.11571,62.8806319208,1.3567200000000001,0.39571,1.4132500000000001,61.12,6.72,61.488314337,134.04,63.31672,23.92571,67.6863843809,1.3567200000000001,0.39571,1.4132500000000001,61.96,23.53,66.2774660047,0.0,64.25672,8.18571,64.7760134105,1.3567200000000001,0.39571,1.4132500000000001,62.9,7.79,63.3805498556,134.11,64.38672,8.14571,64.8999407069,1.3567200000000001,0.39571,1.4132500000000001,63.03,7.75,63.5046722691,133.9
2021-11-20 10:00:00,64.03776,6.66768,64.3839472415,1.3977600000000001,0.40768000000000004,1.456,62.64,6.26,62.9520230016,133.82,64.90776,23.84768,69.150048081,1.3977600000000001,0.40768000000000004,1.456,63.51,23.44,67.6975162026,0.0,65.87776,7.79768,66.3376444864,1.3977600000000001,0.40768000000000004,1.456,64.48,7.39,64.9020993497,133.9,65.99776,7.74768,66.4509659102,1.3977600000000001,0.40768000000000004,1.456,64.6,7.34,65.0156565759,133.69
2021-11-20 10:30:00,64.74928,6.86854,65.1125648569,1.46928,0.42854000000000003,1.5305,63.28,6.44,63.6068549765,135.4,65.61928,24.36854,69.9979688952,1.46928,0.42854000000000003,1.5305,64.15,23.94,68.4714984501,0.0,66.58928,7.99854,67.0679420666,1.46928,0.42854000000000003,1.5305,65.12,7.57,65.5585181346,135.47,66.72928,7.95854,67.2021961565,1.46928,0.42854000000000003,1.5305,65.26,7.53,65.6929866881,135.26
2021-11-20 11:00:00,64.80424,6.90582,65.1711582822,1.49424,0.43582000000000004,1.5565,63.31,6.47,63.6397438713,136.67,65.68424,24.42582,70.0788132537,1.49424,0.43582000000000004,1.5565,64.19,23.99,68.5264635013,0.0,66.66424,8.03582,67.1468189704,1.49424,0.43582000000000004,1.5565,65.17,7.6,65.6116521664,136.71,66.79424,7.99582,67.2711203612,1.49424,0.43582000000000004,1.5565,65.3,7.5600000000000005,65.7361666056,136.53
2021-11-20 11:30:00,64.74856,6.9745800000000004,65.1231202281,1.55856,0.45458000000000004,1.6235,63.19,6.52,63.5254791403,136.67,65.60856,24.63458,70.0809936934,1.55856,0.45458000000000004,1.6235,64.05,24.18,68.4622151263,0.0,66.59856,8.11458,67.0910918278,1.55856,0.45458000000000004,1.6235,65.04,7.66,65.4895197723,136.8,66.71856,8.06458,67.2041940585,1.55856,0.45458000000000004,1.6235,65.16,7.61,65.6028787478,136.53
2021-11-20 12:00:00,64.90632,7.29101,65.3145405156,1.5463200000000001,0.45101,1.61075,63.36,6.84,63.7281350739,137.19,65.76632,24.96101,70.3438758284,1.5463200000000001,0.45101,1.61075,64.22,24.51,68.7382608159,0.0,66.74632,8.43101,67.2766910836,1.5463200000000001,0.45101,1.61075,65.2,7.98,65.686531344,137.24,66.87632,8.39101,67.4006767441,1.5463200000000001,0.45101,1.61075,65.33,7.94,65.8107324074,137.07
2021-11-20 12:30:00,65.17048,7.08639,65.5546213982,1.53048,0.44639,1.5942500000000002,63.64,6.64,63.9854608485,137.33,66.04048,24.76639,70.5316884263,1.53048,0.44639,1.5942500000000002,64.51,24.32,68.9420227438,0.0,67.03048,8.23639,67.5346086778,1.53048,0.44639,1.5942500000000002,65.5,7.79,65.9616108051,137.36,67.15048,8.18639,67.6476455279,1.53048,0.44639,1.5942500000000002,65.62,7.74,66.0748968974,137.17
2021-11-20 13:00:00,65.00496,7.30353,65.4139616218,1.55496,0.45353000000000004,1.61975,63.45,6.85,63.8186884854,137.33,65.88496,25.01353,70.4734321377,1.55496,0.45353000000000004,1.61975,64.33,24.56,68.8588592702,0.0,66.87496,8.45353,67.4071394176,1.55496,0.45353000000000004,1.61975,65.32,8.0,65.8080724532,137.36,66.99496,8.41353,67.5211978009,1.55496,0.45353000000000004,1.61975,65.44,7.96,65.9223421914,137.17
2021-11-20 13:30:00,64.97272,7.26746,65.3779039053,1.6027200000000001,0.46746000000000004,1.6695,63.37,6.8,63.7337971566,137.48,65.85272,24.98746,70.4340392754,1.6027200000000001,0.46746000000000004,1.6695,64.25,24.52,68.7698545876,0.0,66.83272,8.40746,67.359467384,1.6027200000000001,0.46746000000000004,1.6695,65.23,7.94,65.7114639922,137.54,66.95272,8.36746,67.4735585415,1.6027200000000001,0.46746000000000004,1.6695,65.35,7.9,65.8257738276,137.33
2021-11-20 14:00:00,63.46488,7.90059,63.9547520968,1.78488,0.52059,1.85925,61.68,7.38,62.119938828,137.4,64.31488,25.75059,69.2783997705,1.78488,0.52059,1.85925,62.53,25.23,67.4281380434,0.0,65.28488,9.06059,65.910620144,1.78488,0.52059,1.85925,63.5,8.54,64.0716910968,137.44,65.40488,9.02059,66.0240060263,1.78488,0.52059,1.85925,63.62,8.5,64.1853129618,137.25
2021-11-20 14:30:00,61.84592,8.711310000000001,62.4564227487,1.61592,0.47131000000000006,1.6832500000000001,60.23,8.24,60.7910396358,137.91,62.66592,26.49131,68.0353366638,1.61592,0.47131000000000006,1.6832500000000001,61.05,26.02,66.3637167434,0.0,63.65592,9.89131,64.419827418,1.61592,0.47131000000000006,1.6832500000000001,62.04,9.42,62.751079672,137.96,63.77592,9.85131,64.5322886667,1.61592,0.47131000000000006,1.6832500000000001,62.16,9.38,62.8637415368,137.76
2021-11-20 15:00:00,60.7988,9.11715,61.4785857479,1.4988000000000001,0.43715000000000004,1.56125,59.3,8.68,59.9318980177,137.6,61.5988,27.00715,67.2591875699,1.4988000000000001,0.43715000000000004,1.56125,60.1,26.57,65.7112996371,0.0,62.5588,10.30715,63.402214461,1.4988000000000001,0.43715000000000004,1.56125,61.06,9.87,61.8525706822,137.65,62.6788,10.26715,63.5141428232,1.4988000000000001,0.43715000000000004,1.56125,61.18,9.83,61.9646778415,137.47
2021-11-20 15:30:00,59.90344,9.68267,60.6809378814,1.48344,0.43267000000000005,1.54525,58.42,9.25,59.1477717247,137.97,60.68344,27.15267,66.481180633,1.48344,0.43267000000000005,1.54525,59.2,26.72,64.950738256,0.0,61.64344,10.83267,62.5880214926,1.48344,0.43267000000000005,1.54525,60.16,10.4,61.0523185473,138.01,61.76344,10.79267,62.6993161555,1.48344,0.43267000000000005,1.54525,60.28,10.36,61.1637801317,137.8
2021-11-20 16:00:00,60.75008,9.16669,61.4377768605,1.36008,0.39669000000000004,1.41675,59.39,8.77,60.0340320152,136.52,61.55008,26.66669,67.078496581,1.36008,0.39669000000000004,1.41675,60.19,26.27,65.6730462214,0.0,62.51008,10.31669,63.3556958305,1.36008,0.39669000000000004,1.41675,61.15,9.92,61.9494059697,136.57,62.64008,10.27669,63.4774761609,1.36008,0.39669000000000004,1.41675,61.28,9.88,62.0713524905,136.35
2021-11-20 16:30:00,64.6016,8.4313,65.1494707749,1.3416000000000001,0.39130000000000004,1.3975,63.26,8.04,63.7688732847,136.52,65.4516,25.8513,70.3718811334,1.3416000000000001,0.39130000000000004,1.3975,64.11,25.46,68.9804588271,0.0,66.4016,9.5713,67.08786974,1.3416000000000001,0.39130000000000004,1.3975,65.06,9.18,65.7044595138,136.57,66.5516,9.5313,67.2306562682,1.3416000000000001,0.39130000000000004,1.3975,65.21,9.14,65.8474274365,136.35
2021-11-20 17:00:00,68.3212,7.12535,68.6917533774,1.3212000000000002,0.38535,1.37625,67.0,6.74,67.338158573,136.2,69.2312,24.25535,73.3572154397,1.3212000000000002,0.38535,1.37625,67.91,23.87,71.98294937,0.0,70.1912,8.22535,70.6715001968,1.3212000000000002,0.38535,1.37625,68.87,7.84,69.3148072204,136.27,70.3212,8.16535,70.7936728109,1.3212000000000002,0.38535,1.37625,69.0,7.78,69.4372263271,136.07
2021-11-20 17:30:00,70.57896,6.63053,70.8897279072,1.3389600000000002,0.39053000000000004,1.3947500000000002,69.24,6.24,69.5206098938,135.07,71.54896,23.68053,75.3659152281,1.3389600000000002,0.39053000000000004,1.3947500000000002,70.21,23.29,73.9720771643,0.0,72.50896,7.73053,72.9198901149,1.3389600000000002,0.39053000000000004,1.3947500000000002,71.17,7.34,71.5474982092,135.12,72.64896,7.67053,73.0527783152,1.3389600000000002,0.39053000000000004,1.3947500000000002,71.31,7.28,71.6806424357,134.93
2021-11-20 18:00:00,70.43856,6.93458,70.7790868453,1.31856,0.38458000000000003,1.3735,69.12,6.55,69.4296543272,134.92,71.40856,24.16458,75.3864004171,1.31856,0.38458000000000003,1.3735,70.09,23.78,74.014164185,0.0,72.36856,8.07458,72.8176305482,1.31856,0.38458000000000003,1.3735,71.05,7.69,71.4649466522,134.99,72.49856,8.01458,72.9402131519,1.31856,0.38458000000000003,1.3735,71.18,7.63,71.5877733974,134.76
2021-11-20 18:30:00,68.5608,7.93815,69.018820057,1.3308,0.38815000000000005,1.38625,67.23,7.55,67.6526082276,135.48,69.5008,25.21815,73.9345405752,1.3308,0.38815000000000005,1.38625,68.17,24.83,72.5512081223,0.0,70.4708,9.08815,71.0544025593,1.3308,0.38815000000000005,1.38625,69.14,8.7,69.6852179447,135.53,70.6008,9.04815,71.1782409101,1.3308,0.38815000000000005,1.38625,69.27,8.66,69.8092293325,135.33
2021-11-20 19:00:00,66.78816,8.59738,67.3392401134,1.32816,0.38738000000000006,1.3835,65.46,8.21,65.972840624,135.76,67.70816,25.97738,72.5204743659,1.32816,0.38738000000000006,1.3835,66.38,25.59,71.1417774588,0.0,68.66816,9.76738,69.359339024,1.32816,0.38738000000000006,1.3835,67.34,9.38,67.9901463449,135.81,68.79816,9.72738,69.4824347663,1.32816,0.38738000000000006,1.3835,67.47,9.34,68.1134091057,135.58
2021-11-20 19:30:00,64.35704,9.29997,65.0255183721,1.33704,0.38997000000000004,1.39275,63.02,8.91,63.6467477567,136.07,65.23704,26.81997,70.5349713175,1.33704,0.38997000000000004,1.39275,63.9,26.43,69.1502342729,0.0,66.20704,10.48997,67.0329144239,1.33704,0.38997000000000004,1.39275,64.87,10.1,65.6515567218,136.11,66.33704,10.43997,67.1535244761,1.33704,0.38997000000000004,1.39275,65.0,10.05,65.77235361460001,135.9
2021-11-20 20:00:00,62.84144,9.62542,63.5743288714,1.32144,0.38542000000000004,1.3765,61.52,9.24,62.2100313454,136.61,63.68144,26.84542,69.108627359,1.32144,0.38542000000000004,1.3765,62.36,26.46,67.7414289781,0.0,64.63144,10.79542,65.5268199247,1.32144,0.38542000000000004,1.3765,63.31,10.41,64.16014495,136.67,64.75144,10.75542,65.6386169983,1.32144,0.38542000000000004,1.3765,63.43,10.37,64.2720919218,136.46
2021-11-20 20:30:00,61.19016,9.97088,61.9972106534,1.34016,0.39088,1.396,59.85,9.58,60.6118709495,135.3,62.01016,27.07088,67.6616027537,1.34016,0.39088,1.396,60.67,26.68,66.2772306301,0.0,62.95016,11.14088,63.9284119246,1.34016,0.39088,1.396,61.61,10.75,62.5408234676,135.36,63.06016,11.10088,64.0297846006,1.34016,0.39088,1.396,61.72,10.71,62.6423379193,135.16
2021-11-20 21:00:00,59.38912,10.38766,60.2907211323,1.32912,0.38766,1.3845,58.06,10.0,58.9148843672,134.89,60.18912,27.47766,66.1645824097,1.32912,0.38766,1.3845,58.86,27.09,64.7948122923,0.0,61.12912,11.54766,62.2102705624,1.32912,0.38766,1.3845,59.8,11.16,60.8324387149,134.95,61.24912,11.51766,62.3226378826,1.32912,0.38766,1.3845,59.92,11.13,60.9449202149,134.72
2021-11-20 21:30:00,57.51512,10.93941,58.5462186632,1.33512,0.38941000000000003,1.3907500000000002,56.18,10.55,57.1620057381,134.89,58.30512,28.02941,64.6926181505,1.33512,0.38941000000000003,1.3907500000000002,56.97,27.64,63.3210115207,0.0,59.26512,12.12941,60.4936115269,1.33512,0.38941000000000003,1.3907500000000002,57.93,11.74,59.1076348706,134.95,59.38512,12.08941,60.6031873053,1.33512,0.38941000000000003,1.3907500000000002,58.05,11.7,59.2173327667,134.72
2021-11-20 22:00:00,55.21208,11.47269,56.3914567445,1.31208,0.38269000000000003,1.3667500000000001,53.9,11.09,55.0290659561,134.8,55.97208,28.59269,62.852332184,1.31208,0.38269000000000003,1.3667500000000001,54.66,28.21,61.510321898,0.0,56.93208,12.65269,58.3211136499,1.31208,0.38269000000000003,1.3667500000000001,55.62,12.27,56.9573287646,134.85,57.04208,12.62269,58.4220094961,1.31208,0.38269000000000003,1.3667500000000001,55.73,12.24,57.0583078964,134.72
2021-11-20 22:30:00,52.87432,12.15626,54.2537406328,1.3243200000000002,0.38626000000000005,1.3795,51.55,11.77,52.876605413,134.89,53.59432,29.41626,61.1364661119,1.3243200000000002,0.38626000000000005,1.3795,52.27,29.03,59.7904156199,0.0,54.54432,13.36626,56.1581672658,1.3243200000000002,0.38626000000000005,1.3795,53.22,12.98,54.780003651,134.94,54.664320000000004,13.346260000000001,56.2699790035,1.3243200000000002,0.38626000000000005,1.3795,53.34,12.96,54.8918682502,134.72
2021-11-20 23:00:00,50.47688,12.62409,52.0315583359,1.31688,0.38409000000000004,1.37175,49.16,12.24,50.6608645801,135.34,51.14688,30.05409,59.3232809229,1.31688,0.38409000000000004,1.37175,49.83,29.67,57.9942910983,0.0,52.08688,13.84409,53.8952863993,1.31688,0.38409000000000004,1.37175,50.77,13.46,52.5239421597,135.4,52.18688,13.82409,53.9868123569,1.31688,0.38409000000000004,1.37175,50.87,13.44,52.6154967666,135.2
2021-11-20 23:30:00,47.71984,13.25787,49.5273080892,1.32984,0.38787000000000005,1.38525,46.39,12.87,48.1421748574,135.98,48.34984,30.71787,57.282585184,1.32984,0.38787000000000005,1.38525,47.02,30.33,55.953456551,0.0,49.28984,14.487870000000001,51.3749618429,1.32984,0.38787000000000005,1.38525,47.96,14.1,49.9897149422,136.05,49.40984,14.46787,51.4844787403,1.32984,0.38787000000000005,1.38525,48.08,14.08,50.099229535,135.83
2021-11-21 00:00:00,45.77024,13.54507,47.7324186582,1.32024,0.38507,1.37525,44.45,13.16,46.357179595,135.98,46.37024,30.88507,55.7143312494,1.32024,0.38507,1.37525,45.05,30.5,54.4036074172,0.0,47.33024,14.76507,49.5798236238,1.32024,0.38507,1.37525,46.01,14.38,48.2048182239,136.05,47.42024,14.73507,49.6568368864,1.32024,0.38507,1.37525,46.1,14.35,48.2818029904,135.83
2021-11-21 00:30:00,45.47368,13.58899,47.4606807996,1.33368,0.38899000000000006,1.38925,44.14,13.2,46.0714618826,135.63,46.08368,30.77899,55.4170712666,1.33368,0.38899000000000006,1.38925,44.75,30.39,54.0935726311,0.0,47.03368,14.80899,49.3099709913,1.33368,0.38899000000000006,1.38925,45.7,14.42,47.9210433943,135.69,47.14368,14.78899,49.4089140658,1.33368,0.38899000000000006,1.38925,45.81,14.4,48.019955227,135.48
2021-11-21 01:00:00,46.6796,13.3678,48.5559793743,1.3296000000000001,0.38780000000000003,1.385,45.35,12.98,47.1709963855,134.97,47.3096,30.5878,56.3365934451,1.3296000000000001,0.38780000000000003,1.385,45.98,30.2,55.0109116449,0.0,48.2696,14.5778,50.4228771194,1.3296000000000001,0.38780000000000003,1.385,46.94,14.19,49.0379414331,135.02,48.3896,14.5578,50.53199906,1.3296000000000001,0.38780000000000003,1.385,47.06,14.17,49.1470497589,134.8
2021-11-21 01:30:00,45.75848,13.52039,47.7141429522,1.3384800000000001,0.39039,1.39425,44.42,13.13,46.3199017702,134.97,46.35848,30.80039,55.6576382185,1.3384800000000001,0.39039,1.39425,45.02,30.41,54.3283397501,0.0,47.31848,14.74039,49.5612514659,1.3384800000000001,0.39039,1.39425,45.98,14.35,48.1672388663,135.1,47.41848,14.72039,49.6508018794,1.3384800000000001,0.39039,1.39425,46.08,14.33,48.2567642927,134.89
2021-11-21 02:00:00,44.66816,13.76738,46.7416866389,1.32816,0.38738000000000006,1.3835,43.34,13.38,45.35835094,135.22,45.25816,31.22738,54.9859100884,1.32816,0.38738000000000006,1.3835,43.93,30.84,53.6744864903,0.0,46.21816,14.99738,48.590531183,1.32816,0.38738000000000006,1.3835,44.89,14.61,47.2076709868,135.27,46.31816,14.97738,48.6795014092,1.32816,0.38738000000000006,1.3835,44.99,14.59,47.2965981863,135.08
2021-11-21 02:30:00,43.63512,14.19941,45.8873287713,1.33512,0.38941000000000003,1.3907500000000002,42.3,13.81,44.4972594662,136.0,44.19512,31.95941,54.5400084283,1.33512,0.38941000000000003,1.3907500000000002,42.86,31.57,53.2319875639,0.0,45.14512,15.45941,47.7187093011,1.33512,0.38941000000000003,1.3907500000000002,43.81,15.07,46.3294830535,136.07,45.24512,15.43941,47.806864203399996,1.33512,0.38941000000000003,1.3907500000000002,43.91,15.05,46.417567795,135.87
2021-11-21 03:00:00,42.62008,14.46794,45.0088047725,1.3300800000000002,0.38794,1.3855,41.29,14.08,43.6246547264,137.12,43.14008,32.41794,53.9628514466,1.3300800000000002,0.38794,1.3855,41.81,32.03,52.6687478492,0.0,44.09008,15.73794,46.8147189445,1.3300800000000002,0.38794,1.3855,42.76,15.35,45.4317080903,137.16,44.19008,15.72794,46.9055568888,1.3300800000000002,0.38794,1.3855,42.86,15.34,45.5224691773,136.96
2021-11-21 03:30:00,41.88584,14.71962,44.3969684263,1.3358400000000001,0.38962,1.3915,40.55,14.33,43.0075737516,137.85,42.39584,32.68962,53.5352080882,1.3358400000000001,0.38962,1.3915,41.06,32.3,52.2418759234,0.0,43.35584,15.98962,46.2103539247,1.3358400000000001,0.38962,1.3915,42.02,15.6,44.8223203326,137.9,43.44584,15.97962,46.2913519855,1.3358400000000001,0.38962,1.3915,42.11,15.59,44.9032315095,137.7
2021-11-21 04:00:00,41.54792,14.50731,44.0078595226,1.32792,0.38731000000000004,1.38325,40.22,14.12,42.6265504117,137.98,42.05792,32.49731,53.1502003003,1.32792,0.38731000000000004,1.38325,40.73,32.11,51.8650653138,0.0,43.00792,15.77731,45.8105303785,1.32792,0.38731000000000004,1.38325,41.68,15.39,44.4305581779,138.03,43.10792,15.75731,45.8975553288,1.32792,0.38731000000000004,1.38325,41.78,15.37,44.5174718509,137.83
2021-11-21 04:30:00,41.14488,14.32309,43.5666392709,1.24488,0.36309,1.29675,39.9,13.96,42.2716406116,138.13,41.65488,32.36309,52.7493945194,1.24488,0.36309,1.29675,40.41,32.0,51.5457864427,0.0,42.60488,15.60309,45.3721524436,1.24488,0.36309,1.29675,41.36,15.24,44.0784210244,138.19,42.70488,15.59309,45.4626355545,1.24488,0.36309,1.29675,41.46,15.23,44.1688181866,138.0
2021-11-21 05:00:00,40.23664,14.46152,42.7565522371,0.8966400000000001,0.26152000000000003,0.934,39.34,14.2,41.8243421945,138.13,40.69664,32.46152,52.0573413459,0.8966400000000001,0.26152000000000003,0.934,39.8,32.2,51.1945309579,0.0,41.65664,15.49152,44.4439292592,0.8966400000000001,0.26152000000000003,0.934,40.76,15.23,43.5124177678,138.19,41.74664,15.28152,44.455672358,0.8966400000000001,0.26152000000000003,0.934,40.85,15.02,43.5238199151,138.0
2021-11-21 05:30:00,41.0164,13.832699999999999,43.2861254705,0.8664000000000001,0.25270000000000004,0.9025000000000001,40.15,13.58,42.3844181274,136.68,41.4964,32.5327,52.7288135866,0.8664000000000001,0.25270000000000004,0.9025000000000001,40.63,32.28,51.8921506588,0.0,42.4664,15.0527,45.0552872175,0.8664000000000001,0.25270000000000004,0.9025000000000001,41.6,14.8,44.1542749912,136.73,42.5664,15.0327,45.1428895647,0.8664000000000001,0.25270000000000004,0.9025000000000001,41.7,14.78,44.2418173225,136.56
2021-11-21 06:00:00,41.8016,13.7213,43.9959979572,0.8616,0.2513,0.8975000000000001,40.94,13.47,43.0990081092,136.46,42.3016,32.3113,53.2301180747,0.8616,0.2513,0.8975000000000001,41.44,32.06,52.3938660532,0.0,43.2516,14.9213,45.7530993076,0.8616,0.2513,0.8975000000000001,42.39,14.67,44.8566717446,136.5,43.3516,14.901299999999999,45.8411383394,0.8616,0.2513,0.8975000000000001,42.49,14.65,44.9446615295,136.34
2021-11-21 06:30:00,44.18096,12.50028,45.915294038,0.96096,0.28028000000000003,1.001,43.22,12.22,44.9143273355,136.18,44.70096,30.85028,54.3131254947,0.96096,0.28028000000000003,1.001,43.74,30.57,53.363962559,0.0,45.67096,13.69028,47.6787201359,0.96096,0.28028000000000003,1.001,44.71,13.41,46.6777484461,136.24,45.77096,13.65028,47.7630707074,0.96096,0.28028000000000003,1.001,44.81,13.37,46.762089346,136.04
2021-11-21 07:00:00,46.22792,11.98856,47.7571581902,1.29792,0.37856,1.3519999999999999,44.93,11.61,46.4057862771,135.15,46.80792,30.22856,55.7202585636,1.29792,0.37856,1.3519999999999999,45.51,29.85,54.4259368316,0.0,47.76792,13.14856,49.5445134319,1.29792,0.37856,1.3519999999999999,46.47,12.77,48.1926737171,135.21,47.86792,13.11856,49.6329969033,1.29792,0.37856,1.3519999999999999,46.57,12.74,48.2811816343,134.99
2021-11-21 07:30:00,48.08416,11.55038,49.4519738843,1.30416,0.38038000000000005,1.3585,46.78,11.17,48.0950860276,134.85,48.66416,29.84038,57.0845753864,1.30416,0.38038000000000005,1.3585,47.36,29.46,55.7750948005,0.0,49.60416,12.72038,51.2091862526,1.30416,0.38038000000000005,1.3585,48.3,12.34,49.8514352853,134.91,49.71416,12.69038,51.3083175426,1.30416,0.38038000000000005,1.3585,48.41,12.31,49.9506176138,134.71
2021-11-21 08:00:00,49.48296,11.41003,50.7814150547,1.3029600000000001,0.38003000000000003,1.35725,48.18,11.03,49.4264433274,134.98,50.08296,29.74003,58.2475086743,1.3029600000000001,0.38003000000000003,1.35725,48.78,29.36,56.9341549511,0.0,51.00296,12.57003,52.5291117664,1.3029600000000001,0.38003000000000003,1.35725,49.7,12.19,51.1730993785,135.04,51.11296,12.53003,52.6263843691,1.3029600000000001,0.38003000000000003,1.35725,49.81,12.15,51.2704456778,134.83
2021-11-21 08:30:00,52.72016,10.85213,53.82549578,1.31016,0.38213,1.36475,51.41,10.47,52.4653123502,135.13,53.37016,28.98213,60.7316872626,1.31016,0.38213,1.36475,52.06,28.6,59.3986834871,0.0,54.31016,11.99213,55.6183842013,1.31016,0.38213,1.36475,53.0,11.61,54.2567240073,135.2,54.42016,11.95213,55.7172076289,1.31016,0.38213,1.36475,53.11,11.57,54.3556528799,134.99
2021-11-21 09:00:00,56.06856,9.95458,56.9453868496,1.55856,0.45458000000000004,1.6235,54.51,9.5,55.3316374238,134.57,56.76856,27.98458,63.2914379853,1.55856,0.45458000000000004,1.6235,55.21,27.53,61.6931519701,0.0,57.70856,11.08458,58.7634734427,1.55856,0.45458000000000004,1.6235,56.15,10.63,57.1473481449,134.62,57.81856,11.04458,58.8639841316,1.55856,0.45458000000000004,1.6235,56.26,10.59,57.2480191797,134.43
2021-11-21 09:30:00,58.874,9.337,59.6097931971,1.944,0.5670000000000001,2.025,56.93,8.77,57.6015433821,134.23,59.614,27.167,65.5124025281,1.944,0.5670000000000001,2.025,57.67,26.6,63.5089670834,0.0,60.534,10.437,61.4271611341,1.944,0.5670000000000001,2.025,58.59,9.87,59.4155282733,134.25,60.654,10.387,61.5369603165,1.944,0.5670000000000001,2.025,58.71,9.82,59.5255953351,134.06
2021-11-21 10:00:00,60.48488,8.68559,61.1053204088,2.38488,0.69559,2.48425,58.1,7.99,58.6468251485,133.59,61.23488,26.48559,66.7172916586,2.38488,0.69559,2.48425,58.85,25.79,64.2529890355,0.0,62.15488,9.75559,62.9158218897,2.38488,0.69559,2.48425,59.77,9.06,60.4527625506,133.64,62.26488,9.71559,63.0183145638,2.38488,0.69559,2.48425,59.88,9.02,60.5555513558,133.43
2021-11-21 10:30:00,61.76232,8.28526,62.3155655118,2.69232,0.7852600000000001,2.8045,59.07,7.5,59.5442264204,133.47,62.52232,26.10526,67.7534139203,2.69232,0.7852600000000001,2.8045,59.83,25.32,64.967155548,0.0,63.43232,9.37526,64.1214061032,2.69232,0.7852600000000001,2.8045,60.74,8.59,61.3444023526,133.53,63.55232,9.31526,64.2313898826,2.69232,0.7852600000000001,2.8045,60.86,8.53,61.4548655519,133.3
2021-11-21 11:00:00,62.24792,7.97481,62.7566820256,2.82792,0.82481,2.9457500000000003,59.42,7.15,59.8486332342,133.47,63.01792,25.75481,68.0776650544,2.82792,0.82481,2.9457500000000003,60.19,24.93,65.1486070457,0.0,63.92792,9.03481,64.5631996362,2.82792,0.82481,2.9457500000000003,61.1,8.21,61.6491208372,133.53,64.03792,8.97481,64.6637642924,2.82792,0.82481,2.9457500000000003,61.21,8.15,61.7501951414,133.3
2021-11-21 11:30:00,62.74672,7.87321,63.2387405509,2.85672,0.8332100000000001,2.97575,59.89,7.04,60.3023523588,133.47,63.51672,25.61321,68.4865698226,2.85672,0.8332100000000001,2.97575,60.66,24.78,65.5262084971,0.0,64.41672,8.94321,65.0345663525,2.85672,0.8332100000000001,2.97575,61.56,8.11,62.0919133221,133.53,64.52672,8.89321,65.1366776714,2.85672,0.8332100000000001,2.97575,61.67,8.06,62.1944732271,133.3
2021-11-21 12:00:00,63.70624,10.86557,64.6261992257,3.03624,0.8855700000000001,3.16275,60.67,9.98,61.4853584197,133.47,63.87624,16.16557,65.8900575957,3.03624,0.8855700000000001,3.16275,60.84,15.28,62.7294508186,0.0,65.39624,11.80557,66.4532895285,3.03624,0.8855700000000001,3.16275,62.36,10.92,63.3088935301,133.44,65.51624,11.60557,66.5362078778,3.03624,0.8855700000000001,3.16275,62.48,10.72,63.3929712192,133.21
2021-11-21 12:30:00,65.20112,11.61616,66.2277979583,2.42112,0.70616,2.5220000000000002,62.78,10.91,63.7209267039,134.57,65.13112,11.55616,66.148375841,2.42112,0.70616,2.5220000000000002,62.71,10.85,63.6417048797,0.0,66.98112,12.81616,68.1962197897,2.42112,0.70616,2.5220000000000002,64.56,12.11,65.6859627318,134.63,67.10112,12.77616,68.3065924315,2.42112,0.70616,2.5220000000000002,64.68,12.07,65.7965599405,134.41
