Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-21 13:00:00,66.58568,11.14249,67.5115387505,1.8256800000000002,0.53249,1.90175,64.76,10.61,65.6233929327,135.19,66.50568,11.08249,67.4227488083,1.8256800000000002,0.53249,1.90175,64.68,10.55,65.5347610051,0.0,68.40568,12.36249,69.51379874,1.8256800000000002,0.53249,1.90175,66.58,11.83,67.6228164158,135.22,68.54568,12.33249,69.6462529951,1.8256800000000002,0.53249,1.90175,66.72,11.8,67.7554307786,135.01
2021-11-21 13:30:00,67.3296,11.3703,68.2829316759,2.2296,0.6503,2.3225,65.1,10.72,65.9767261995,136.07,67.2596,11.3103,68.2039344778,2.2296,0.6503,2.3225,65.03,10.66,65.8979248535,0.0,69.1696,12.5903,70.3061108173,2.2296,0.6503,2.3225,66.94,11.94,67.9965234405,136.1,69.2896,12.5703,70.4206014619,2.2296,0.6503,2.3225,67.06,11.92,68.1111591444,135.88
2021-11-21 14:00:00,66.6856,11.77705,67.717561637,2.1156,0.6170500000000001,2.20375,64.57,11.16,65.5273263608,136.55,66.5956,11.71705,67.6185122586,2.1156,0.6170500000000001,2.20375,64.48,11.1,65.4284372425,0.0,68.4956,13.02705,69.7233909894,2.1156,0.6170500000000001,2.20375,66.38,12.41,67.5300858877,136.6,68.6356,12.98705,69.8534827697,2.1156,0.6170500000000001,2.20375,66.52,12.37,67.6603820563,136.39
2021-11-21 14:30:00,66.42264,11.90577,67.48121563710001,1.80264,0.5257700000000001,1.87775,64.62,11.38,65.6143947621,136.91,66.34264,11.83577,67.390142704,1.80264,0.5257700000000001,1.87775,64.54,11.31,65.5234896812,0.0,68.24264,13.14577,69.4972602558,1.80264,0.5257700000000001,1.87775,66.44,12.62,67.6279380138,136.96,68.36264,13.11577,69.609438803,1.80264,0.5257700000000001,1.87775,66.56,12.59,67.7402516972,136.73
2021-11-21 15:00:00,67.07504,11.73147,68.0932329924,1.44504,0.42147,1.5052500000000002,65.63,11.31,66.5973948439,137.04,66.99504,11.681470000000001,68.0058242062,1.44504,0.42147,1.5052500000000002,65.55,11.26,66.5100751766,0.0,68.90504,12.98147,70.1172097331,1.44504,0.42147,1.5052500000000002,67.46,12.56,68.6192771749,137.1,69.03504,12.95147,70.2394285495,1.44504,0.42147,1.5052500000000002,67.59,12.53,68.7416103972,136.86
2021-11-21 15:30:00,68.81304,11.76297,69.8111877657,1.31304,0.38297000000000003,1.36775,67.5,11.38,68.4525704411,136.86,68.69304,11.69297,69.6811257936,1.31304,0.38297000000000003,1.36775,67.38,11.31,68.322620705,0.0,70.63304,12.99297,71.8181286937,1.31304,0.38297000000000003,1.36775,69.32,12.61,70.457607822,136.92,70.77304,12.97297,71.9522142916,1.31304,0.38297000000000003,1.36775,69.46,12.59,70.5917820996,136.67
2021-11-21 16:00:00,70.28,11.45625,71.2076124025,1.29,0.37625000000000003,1.34375,68.99,11.08,69.8740760225,137.06,70.17,11.38625,71.087801971,1.29,0.37625000000000003,1.34375,68.88,11.01,69.7543869588,0.0,72.14,12.68625,73.2469831397,1.29,0.37625000000000003,1.34375,70.85,12.31,71.9114636202,137.1,72.28,12.64625,73.3779669864,1.29,0.37625000000000003,1.34375,70.99,12.27,72.0425776885,136.84
2021-11-21 16:30:00,73.57816,10.73863,74.3576748108,1.29816,0.37863,1.35225,72.28,10.36,73.0186825408,136.48,73.43816,10.66863,74.2090493826,1.29816,0.37863,1.35225,72.14,10.29,72.8701838889,0.0,75.47816,11.94863,76.4180763685,1.29816,0.37863,1.35225,74.18,11.57,75.0768759339,136.53,75.62816,11.89863,76.5584481352,1.29816,0.37863,1.35225,74.33,11.52,75.2174135423,136.29
2021-11-21 17:00:00,76.5592,9.5831,77.1566387957,1.2792,0.37310000000000004,1.3325,75.28,9.21,75.8412981165,136.2,76.4292,9.5131,77.018969639,1.2792,0.37310000000000004,1.3325,75.15,9.14,75.7037786375,0.0,78.5192,10.7431,79.25073479939999,1.2792,0.37310000000000004,1.3325,77.24,10.37,77.9330129021,136.24,78.6592,10.6931,79.3826941609,1.2792,0.37310000000000004,1.3325,77.38,10.32,78.0651445909,136.0
2021-11-21 17:30:00,77.6832,9.280100000000001,78.2355406337,1.3032,0.3801,1.3575,76.38,8.9,76.8967775658,135.07,77.5532,9.2101,78.0981739367,1.3032,0.3801,1.3575,76.25,8.83,76.7595687846,0.0,79.6632,10.4401,80.344390733,1.3032,0.3801,1.3575,78.36,10.06,79.0031214573,135.14,79.8032,10.3901,80.4767351988,1.3032,0.3801,1.3575,78.5,10.01,79.1356436759,134.89
2021-11-21 18:00:00,76.40072,10.22646,77.0821023367,1.29072,0.37646,1.3445,75.11,9.85,75.7531161075,135.27,76.28072,10.14646,76.952575618,1.29072,0.37646,1.3445,74.99,9.77,75.623759494,0.0,78.36072,11.40646,79.1865504278,1.29072,0.37646,1.3445,77.07,11.03,77.8552875533,135.32,78.51072,11.34646,79.3263846992,1.29072,0.37646,1.3445,77.22,10.97,77.995315885,135.08
2021-11-21 18:30:00,74.14056,10.88933,74.9359736372,1.30056,0.37933000000000006,1.3547500000000001,72.84,10.51,73.5943319828,135.86,74.02056,10.80933,74.8056476328,1.30056,0.37933000000000006,1.3547500000000001,72.72,10.43,73.4641633724,0.0,76.08056,12.06933,77.0319436115,1.30056,0.37933000000000006,1.3547500000000001,74.78,11.69,75.6882058183,135.92,76.21056,12.02933,77.1540940959,1.30056,0.37933000000000006,1.3547500000000001,74.91,11.65,75.8104913584,135.69
2021-11-21 19:00:00,71.76288,11.75709,72.7195992231,1.29288,0.37709000000000004,1.3467500000000001,70.47,11.38,71.382948244,135.86,71.65288,11.67709,72.5981380144,1.29288,0.37709000000000004,1.3467500000000001,70.36,11.3,71.2616278231,0.0,73.65288,12.96709,74.7856413716,1.29288,0.37709000000000004,1.3467500000000001,72.36,12.59,73.44710818,135.92,73.79288,12.92709,74.9166122737,1.29288,0.37709000000000004,1.3467500000000001,72.5,12.55,73.5782066919,135.69
2021-11-21 19:30:00,69.8208,12.4594,70.9237672505,1.3008,0.3794,1.355,68.52,12.08,69.5766972484,136.08,69.7208,12.3894,70.8130438902,1.3008,0.3794,1.355,68.42,12.01,69.4660816514,0.0,71.6708,13.6994,72.96832965749999,1.3008,0.3794,1.355,70.37,13.32,71.6195455166,136.16,71.8008,13.6494,73.0866677377,1.3008,0.3794,1.355,70.5,13.27,71.7380157239,135.92
2021-11-21 20:00:00,67.68576,13.03793,68.9300350026,1.29576,0.37793000000000004,1.34975,66.39,12.66,67.5862981676,136.71,67.57576,12.95793,68.8069130935,1.29576,0.37793000000000004,1.34975,66.28,12.58,67.4632848296,0.0,69.48576,14.26793,70.9354965392,1.29576,0.37793000000000004,1.34975,68.19,13.89,69.5902881155,136.16,69.60576,14.24793,71.0490347187,1.29576,0.37793000000000004,1.34975,68.31,13.87,69.7038951566,136.52
2021-11-21 20:30:00,66.1544,13.17045,67.4526900321,1.3044,0.38045,1.3587500000000001,64.85,12.79,66.0992178471,134.98,66.0544,13.11045,67.3429109748,1.3044,0.38045,1.3587500000000001,64.75,12.73,65.9895097724,0.0,67.9144,14.39045,69.4222642858,1.3044,0.38045,1.3587500000000001,66.61,14.01,68.0674092353,135.04,68.0444,14.35045,69.5411805088,1.3044,0.38045,1.3587500000000001,66.74,13.97,68.186424602,134.81
2021-11-21 21:00:00,64.31504,13.84772,65.7889331073,1.29504,0.37772000000000006,1.349,63.02,13.47,64.4434736804,134.98,64.21504,13.76772,65.6743593513,1.29504,0.37772000000000006,1.349,62.92,13.39,64.328986468,0.0,66.04504,15.06772,67.7420363925,1.29504,0.37772000000000006,1.349,64.75,14.69,66.3954712311,135.04,66.17504,15.02772,67.8599166475,1.29504,0.37772000000000006,1.349,64.88,14.65,66.5134339814,134.81
2021-11-21 21:30:00,62.12392,14.34031,63.7575558429,1.30392,0.38031000000000004,1.35825,60.82,13.96,62.4015544678,135.3,62.04392,14.26031,63.6616403359,1.30392,0.38031000000000004,1.35825,60.74,13.88,62.3057140237,0.0,63.81392,15.58031,65.6883737465,1.30392,0.38031000000000004,1.35825,62.51,15.2,64.3314860702,135.36,63.92392,15.55031,65.788142467,1.30392,0.38031000000000004,1.35825,62.62,15.17,64.4313068314,135.15
2021-11-21 22:00:00,59.54144,14.946670000000001,61.3888102292,1.2914400000000001,0.37667,1.34525,58.25,14.57,60.0445451311,135.87,59.46144,14.87667,61.2941935028,1.2914400000000001,0.37667,1.34525,58.17,14.5,59.949969975,0.0,61.20144,16.19667,63.3083594572,1.2914400000000001,0.37667,1.34525,59.91,15.82,61.9635416999,135.97,61.31144,16.16667,63.4070492435,1.2914400000000001,0.37667,1.34525,60.02,15.79,62.0622630912,135.73
2021-11-21 22:30:00,55.88864,15.87877,58.1005629729,1.29864,0.37877000000000005,1.35275,54.59,15.5,56.7478466552,136.27,55.82864,15.79877,58.0210149667,1.29864,0.37877000000000005,1.35275,54.53,15.42,56.668309486,0.0,57.47864,17.14877,59.9822837908,1.29864,0.37877000000000005,1.35275,56.18,16.77,58.6295599506,136.3,57.57864,17.13877,60.0752629737,1.29864,0.37877000000000005,1.35275,56.28,16.76,58.7225340053,136.1
2021-11-21 23:00:00,52.79648,16.51814,55.320134214,1.29648,0.37814000000000003,1.3505,51.5,16.14,53.9698953121,137.05,52.72648,16.44814,55.2324451989,1.29648,0.37814000000000003,1.3505,51.43,16.07,53.8821844398,0.0,54.31648,17.80814,57.1612617937,1.29648,0.37814000000000003,1.3505,53.02,17.43,55.8115158368,137.11,54.42648,17.78814,57.259581293,1.29648,0.37814000000000003,1.3505,53.13,17.41,55.9097934176,136.89
2021-11-21 23:30:00,49.6672,17.18835,52.5573033133,1.2972000000000001,0.37835,1.35125,48.37,16.81,51.2077435551,138.12,49.5972,17.11835,52.4682776024,1.2972000000000001,0.37835,1.35125,48.3,16.74,51.1186619543,0.0,51.1272,18.49835,54.3707599042,1.2972000000000001,0.37835,1.35125,49.83,18.12,53.0222905956,137.26,51.2272,18.48835,54.4614093241,1.2972000000000001,0.37835,1.35125,49.93,18.11,53.11287038,137.95
2021-11-22 00:00:00,46.9084,13.8587,48.9127954246,1.2984,0.37870000000000004,1.3525,45.61,13.48,47.5603038258,138.12,47.2984,28.3287,55.1330562027,1.2984,0.37870000000000004,1.3525,46.0,27.95,53.8256676689,0.0,48.2984,14.6787,50.479695683,1.2984,0.37870000000000004,1.3525,47.0,14.3,49.1272836619,138.2,48.3884,14.848700000000001,50.6154239956,1.2984,0.37870000000000004,1.3525,47.09,14.47,49.2630591823,137.95
2021-11-22 00:30:00,46.70512,12.43066,48.3310411873,1.30512,0.38066000000000005,1.3595000000000002,45.4,12.05,46.971933109,136.62,47.21512,31.01066,56.488304898,1.30512,0.38066000000000005,1.3595000000000002,45.91,30.63,55.1898994382,0.0,48.10512,13.61066,49.9935259394,1.30512,0.38066000000000005,1.3595000000000002,46.8,13.23,48.6340713903,136.67,48.20512,13.58066,50.0816125963,1.30512,0.38066000000000005,1.3595000000000002,46.9,13.2,48.7221715444,136.42
2021-11-22 01:00:00,48.39912,12.44891,49.9744952647,1.29912,0.37891,1.35325,47.1,12.07,48.6219590309,136.15,48.92912,30.93891,57.8901972355,1.29912,0.37891,1.35325,47.63,30.56,56.5909047463,0.0,49.81912,13.62891,51.6497038265,1.29912,0.37891,1.35325,48.52,13.25,50.2966489937,136.23,49.90912,13.58891,51.7259966957,1.29912,0.37891,1.35325,48.61,13.21,50.3729709269,135.94
2021-11-22 01:30:00,48.1756,12.3308,49.7286342463,1.3056,0.3808,1.3599999999999999,46.87,11.95,48.3694056197,135.83,48.9156,30.8508,57.8317195318,1.3056,0.3808,1.3599999999999999,47.61,30.47,56.5255075165,0.0,49.5856,13.4908,51.3880668249,1.3056,0.3808,1.3599999999999999,48.28,13.11,50.0282969928,135.9,49.6656,13.4608,51.4574091847,1.3056,0.3808,1.3599999999999999,48.36,13.08,50.0976646162,135.61
2021-11-22 02:00:00,47.3384,12.4287,48.9427900538,1.2984,0.37870000000000004,1.3525,46.04,12.05,47.5907984804,135.46,47.8584,30.8687,56.9500051822,1.2984,0.37870000000000004,1.3525,46.56,30.49,55.6549521606,0.0,48.7284,13.5887,50.5876440868,1.2984,0.37870000000000004,1.3525,47.43,13.21,49.2352414435,135.52,48.8184,13.5687,50.6689826052,1.2984,0.37870000000000004,1.3525,47.52,13.19,49.3165945702,135.25
2021-11-22 02:30:00,46.93416,12.57038,48.5883713274,1.30416,0.38038000000000005,1.3585,45.63,12.19,47.230212788,135.59,47.41416,31.03038,56.665572012,1.30416,0.38038000000000005,1.3585,46.11,30.65,55.3674507269,0.0,48.28416,13.74038,50.2011767736,1.30416,0.38038000000000005,1.3585,46.98,13.36,48.8427067227,135.69,48.37416,13.70038,50.2768313227,1.30416,0.38038000000000005,1.3585,47.07,13.32,48.9183738487,135.38
2021-11-22 03:00:00,46.2672,12.73835,47.9887419773,1.2972000000000001,0.37835,1.35125,44.97,12.36,46.6376510987,135.7,46.7572,31.23835,56.2322884343,1.2972000000000001,0.37835,1.35125,45.46,30.86,54.9449833925,0.0,47.6272,13.91835,49.6192568119,1.2972000000000001,0.37835,1.35125,46.33,13.54,48.2680070026,135.78,47.7072,13.89835,49.6904524488,1.2972000000000001,0.37835,1.35125,46.41,13.52,48.3392025172,135.5
2021-11-22 03:30:00,45.7844,12.77045,47.5320489413,1.3044,0.38045,1.3587500000000001,44.48,12.39,46.1733960198,135.96,46.2744,31.31045,55.8718567309,1.3044,0.38045,1.3587500000000001,44.97,30.93,54.5799028947,0.0,47.1544,13.95045,49.1747139754,1.3044,0.38045,1.3587500000000001,45.85,13.57,47.8159743182,135.98,47.2444,13.91045,49.2497101571,1.3044,0.38045,1.3587500000000001,45.94,13.53,47.8909647011,135.7
2021-11-22 04:00:00,45.49648,12.52814,47.1898716278,1.29648,0.37814000000000003,1.3505,44.2,12.15,45.8395298842,136.06,45.97648,31.07814,55.4949321925,1.29648,0.37814000000000003,1.3505,44.68,30.7,54.2106299539,0.0,46.85648,13.70814,48.8205163866,1.29648,0.37814000000000003,1.3505,45.56,13.33,47.4700168527,136.11,46.94648,13.68814,48.9013001979,1.29648,0.37814000000000003,1.3505,45.65,13.31,47.5508002036,135.82
2021-11-22 04:30:00,46.25368,12.02024,47.7900521364,1.30368,0.38024,1.358,44.95,11.64,46.4326619956,136.06,46.76368,30.44024,55.7982972715,1.30368,0.38024,1.358,45.46,30.06,54.499680733,0.0,47.64368,13.19024,49.4358440324,1.30368,0.38024,1.358,46.34,12.81,48.0779752069,136.11,47.74368,13.15024,49.5215891506,1.30368,0.38024,1.358,46.44,12.77,48.1637467396,135.82
2021-11-22 05:00:00,46.42696,11.89828,47.9273583854,1.29696,0.37828,1.351,45.13,11.52,46.5771113316,135.71,46.94696,30.27828,55.8640429346,1.29696,0.37828,1.351,45.65,29.9,54.5704361353,0.0,47.84696,13.05828,49.5968775005,1.29696,0.37828,1.351,46.55,12.68,48.246086888,135.74,47.94696,13.02828,49.6854813099,1.29696,0.37828,1.351,46.65,12.65,48.334718371,135.46
2021-11-22 05:30:00,49.04656,10.69108,50.1982493659,1.30656,0.38108000000000003,1.361,47.74,10.31,48.8405947957,135.55,49.61656,28.94108,57.4403093463,1.30656,0.38108000000000003,1.361,48.31,28.56,56.1206708798,0.0,50.49656,11.82108,51.8617441299,1.30656,0.38108000000000003,1.361,49.19,11.44,50.502769231,135.61,50.59656,11.791080000000001,51.9522997701,1.30656,0.38108000000000003,1.361,49.29,11.41,50.5934007554,135.32
2021-11-22 06:00:00,52.48696,9.61828,53.3609621371,1.29696,0.37828,1.351,51.19,9.24,52.0172442561,135.01,53.12696,27.75828,59.9416048117,1.29696,0.37828,1.351,51.83,27.38,58.6175170064,0.0,54.01696,10.72828,55.0720251979,1.29696,0.37828,1.351,52.72,10.35,53.7263520072,135.08,54.12696,10.68828,55.1721589953,1.29696,0.37828,1.351,52.83,10.31,53.8266198084,134.8
2021-11-22 06:30:00,59.66392,6.65031,60.0334071402,1.30392,0.38031000000000004,1.35825,58.36,6.27,58.6958473829,134.74,60.41392,24.41031,65.1590743033,1.30392,0.38031000000000004,1.35825,59.11,24.03,63.8077816571,0.0,61.28392,7.70031,61.7657965598,1.30392,0.38031000000000004,1.35825,59.98,7.32,60.4250179975,134.81,61.40392,7.64031,61.8774250293,1.30392,0.38031000000000004,1.35825,60.1,7.26,60.5369110543,134.52
2021-11-22 07:00:00,67.55768,10.66849,68.3948594988,1.29768,0.37849000000000005,1.35175,66.26,10.29,67.0542444592,133.4,67.66768,14.66849,69.2392917025,1.29768,0.37849000000000005,1.35175,66.37,14.29,67.8909493232,0.0,69.31768,11.51849,70.2681746772,1.29768,0.37849000000000005,1.35175,68.02,11.14,68.926192409,133.47,68.73768,4.37849,68.8769905445,1.29768,0.37849000000000005,1.35175,67.44,4.0,67.558519818,133.17
2021-11-22 07:30:00,74.03368,10.94024,74.8376551316,1.30368,0.38024,1.358,72.73,10.56,73.4926288821,135.37,73.92368,10.87024,74.7186227282,1.30368,0.38024,1.358,72.62,10.49,73.3737316756,0.0,75.94368,12.14024,76.9079187028,1.30368,0.38024,1.358,74.64,11.76,75.5607517167,135.46,74.97368,5.23024,75.1558920059,1.30368,0.38024,1.358,73.67,4.85,73.8294751437,135.17
2021-11-22 08:00:00,76.94336,9.63723,77.5445475205,1.29336,0.37723,1.34725,75.65,9.26,76.2146317973,136.29,76.79336,9.56723,77.3870275302,1.29336,0.37723,1.34725,75.5,9.19,76.0572554067,0.0,78.88336,10.81723,79.6215859536,1.29336,0.37723,1.34725,77.59,10.44,78.2892182871,136.36,77.86336,6.45723,78.1306511541,1.29336,0.37723,1.34725,76.57,6.08,76.8110102785,136.06
2021-11-22 08:30:00,79.1896,8.6328,79.6587596188,1.4496,0.4228,1.51,77.74,8.21,78.1723205489,135.98,79.0296,8.5628,79.4921330699,1.4496,0.4228,1.51,77.58,8.14,78.0058715739,0.0,81.1596,9.7928,81.7482697309,1.4496,0.4228,1.51,79.71,9.37,80.2588375196,136.03,80.0896,7.5128,80.441197107,1.4496,0.4228,1.51,78.64,7.09,78.9589621259,135.75
2021-11-22 09:00:00,79.95008,8.23044,80.3726037565,1.75008,0.51044,1.823,78.2,7.72,78.5801399846,135.84,79.79008,8.17044,80.2073123612,1.75008,0.51044,1.823,78.04,7.66,78.4150317222,0.0,81.92008,9.38044,82.455394983,1.75008,0.51044,1.823,80.17,8.87,80.659195384,135.91,80.84008,8.09044,81.2439151802,1.75008,0.51044,1.823,79.09,7.58,79.4524039913,135.63
2021-11-22 09:30:00,81.54928,7.48229,81.8918172479,2.09928,0.61229,2.18675,79.45,6.87,79.7464695143,135.84,81.36928,7.4122900000000005,81.7061917529,2.09928,0.61229,2.18675,79.27,6.8,79.5611268145,0.0,83.51928,8.61229,83.9621442721,2.09928,0.61229,2.18675,81.42,8.0,81.8120797927,135.91,82.42928,8.95229,82.9139897578,2.09928,0.61229,2.18675,80.33,8.34,80.7617762311,135.63
2021-11-22 10:00:00,81.79016,7.37713,82.1221792201,2.39016,0.69713,2.48975,79.4,6.68,79.6805020065,135.38,81.61016,7.30713,81.936636275,2.39016,0.69713,2.48975,79.22,6.61,79.4952860238,0.0,83.75016,8.49713,84.1801076161,2.39016,0.69713,2.48975,81.36,7.8,81.7330386074,135.45,82.65016,9.25713,83.1669610113,2.39016,0.69713,2.48975,80.26,8.56,80.715185684,135.17
2021-11-22 10:30:00,81.04696,7.94078,81.4350398308,2.6769600000000002,0.78078,2.7885,78.37,7.16,78.6963944536,135.55,80.86696,7.88078,81.2500579264,2.6769600000000002,0.78078,2.7885,78.19,7.1,78.5116940334,0.0,82.99696,9.08078,83.4922507461,2.6769600000000002,0.78078,2.7885,80.32,8.3,80.7477083266,135.64,81.90696,8.97078,82.3967535177,2.6769600000000002,0.78078,2.7885,79.23,8.19,79.6521751115,135.34
2021-11-22 11:00:00,80.43016,7.71588,80.7994148605,2.90016,0.8458800000000001,3.021,77.53,6.87,77.8337831536,136.11,80.24016,7.64588,80.6036150418,2.90016,0.8458800000000001,3.021,77.34,6.8,77.638364228,0.0,82.33016,8.83588,82.8029469343,2.90016,0.8458800000000001,3.021,79.43,7.99,79.8308524319,136.21,81.26016,9.35588,81.7969809577,2.90016,0.8458800000000001,3.021,78.36,8.51,78.820744097,135.88
2021-11-22 11:30:00,80.02472,7.87221,80.4109911726,3.02472,0.88221,3.15075,77.0,6.99,77.3166224042,136.11,79.83472,7.81221,80.2160404318,3.02472,0.88221,3.15075,76.81,6.93,77.1219877856,0.0,81.91472,9.00221,82.407894874,3.02472,0.88221,3.15075,78.89,8.12,79.3067872253,136.21,80.85472,9.24221,81.3812275157,3.02472,0.88221,3.15075,77.83,8.36,78.2777011671,135.88
2021-11-22 12:00:00,78.94168,8.22299,79.3687999516,3.06168,0.8929900000000001,3.18925,75.88,7.33,76.2332165135,136.11,78.75168,8.15299,79.1725858411,3.06168,0.8929900000000001,3.18925,75.69,7.26,76.0373835689,0.0,80.81168,9.36299,81.3522784325,3.06168,0.8929900000000001,3.18925,77.75,8.47,78.2099955249,136.12,79.76168,8.95299,80.2625792407,3.06168,0.8929900000000001,3.18925,76.7,8.06,77.122328803,135.88
2021-11-22 12:30:00,78.86576,8.01543,79.2720330158,3.03576,0.88543,3.1622500000000002,75.83,7.13,76.1644654678,136.22,78.67576,7.94543,79.0759449483,3.03576,0.88543,3.1622500000000002,75.64,7.06,75.9687646339,0.0,80.71576,9.13543,81.2310900682,3.03576,0.88543,3.1622500000000002,77.68,8.25,78.1168669367,136.3,79.68576,9.14543,80.2088476208,3.03576,0.88543,3.1622500000000002,76.65,8.26,77.0937747163,135.99
2021-11-22 13:00:00,79.11288,8.17959,79.5346055152,2.91288,0.8495900000000001,3.03425,76.2,7.33,76.5517400194,136.07,78.92288,8.10959,79.3384297643,2.91288,0.8495900000000001,3.03425,76.01,7.26,76.3559277332,0.0,81.00288,9.31959,81.5372388916,2.91288,0.8495900000000001,3.03425,78.09,8.47,78.5480044304,136.12,79.95288,8.91959,80.4488788366,2.91288,0.8495900000000001,3.03425,77.04,8.07,77.4615162516,135.83
2021-11-22 13:30:00,78.552,8.5235,79.013079653,2.652,0.7735000000000001,2.7625,75.9,7.75,76.2946426691,136.27,78.362,8.4635,78.8177256475,2.652,0.7735000000000001,2.7625,75.71,7.69,76.0995413915,0.0,80.412,9.6735,80.9917671511,2.652,0.7735000000000001,2.7625,77.76,8.9,78.2676663764,136.32,79.372,8.5035,79.8262105843,2.652,0.7735000000000001,2.7625,76.72,7.73,77.1084385784,136.04
2021-11-22 14:00:00,78.11896,8.42053,78.5714785209,2.05896,0.60053,2.14475,76.06,7.82,76.4609442788,136.44,77.93896,8.35053,78.3850294199,2.05896,0.60053,2.14475,75.88,7.75,76.2747461484,0.0,79.99896,9.57053,80.5694026636,2.05896,0.60053,2.14475,77.94,8.97,78.4544740598,136.51,78.95896,8.22053,79.3857322052,2.05896,0.60053,2.14475,76.9,7.62,77.2766096565,136.22
2021-11-22 14:30:00,77.67328,8.24679,78.1098455463,1.70328,0.49679000000000006,1.77425,75.97,7.75,76.3642809172,136.32,77.51328,8.17679,77.9433670755,1.70328,0.49679000000000006,1.77425,75.81,7.68,76.1980216279,0.0,79.58328,9.39679,80.1361224284,1.70328,0.49679000000000006,1.77425,77.88,8.9,78.3868892099,136.36,78.55328,8.15679,78.9756356218,1.70328,0.49679000000000006,1.77425,76.85,7.66,77.2308105616,136.08
2021-11-22 15:00:00,77.9684,8.41495,78.421188349,1.8684,0.54495,1.94625,76.1,7.87,76.5058618669,136.15,77.8084,8.36495,78.2567536962,1.8684,0.54495,1.94625,75.94,7.82,76.3415745187,0.0,79.9184,9.57495,80.4899392847,1.8684,0.54495,1.94625,78.05,9.03,78.5706268271,136.22,78.8784,8.03495,79.2865840358,1.8684,0.54495,1.94625,77.01,7.49,77.3733817278,135.92
2021-11-22 15:30:00,77.92192,8.45556,78.3793474801,1.5619200000000002,0.45556,1.627,76.36,8.0,76.7779239105,136.15,77.76192,8.37556,78.2116756463,1.5619200000000002,0.45556,1.627,76.2,7.92,76.6104849221,0.0,79.85192,9.60556,80.4275817776,1.5619200000000002,0.45556,1.627,78.29,9.15,78.8228811958,136.22,78.82192,7.81556,79.2084468387,1.5619200000000002,0.45556,1.627,77.26,7.36,77.6097751575,135.92
2021-11-22 16:00:00,80.39952,7.98486,80.7950543378,1.31952,0.38486000000000004,1.3745,79.08,7.6,79.444360404,135.9,80.24952,7.92486,80.6398714424,1.31952,0.38486000000000004,1.3745,78.93,7.54,79.2893214752,0.0,82.42952,9.13486,82.9341391385,1.31952,0.38486000000000004,1.3745,81.11,8.75,81.580601861,135.96,81.34952,8.03486,81.745356929,1.31952,0.38486000000000004,1.3745,80.03,7.65,80.3947970953,135.66
2021-11-22 16:30:00,84.27016,7.29338,84.585183444,1.28016,0.37338000000000005,1.3335,82.99,6.92,83.2780073008,135.5,84.11016,7.22338,84.4197621049,1.28016,0.37338000000000005,1.3335,82.83,6.85,83.1127631595,0.0,86.32016,8.42338,86.7301755622,1.28016,0.37338000000000005,1.3335,85.04,8.05,85.4201621399,135.57,85.18016,8.73338,85.6266990129,1.28016,0.37338000000000005,1.3335,83.9,8.36,84.3154766339,135.28
2021-11-22 17:00:00,89.73248,5.80114,89.9198042272,1.27248,0.37114,1.3255,88.46,5.43,88.6264999873,135.5,89.56248,5.71114,89.7443866983,1.27248,0.37114,1.3255,88.29,5.34,88.4513408604,0.0,91.92248,6.88114,92.1796746417,1.27248,0.37114,1.3255,90.65,6.51,90.8834561403,135.57,90.68248,10.12114,91.2455459398,1.27248,0.37114,1.3255,89.41,9.75,89.9400389148,135.28
2021-11-22 17:30:00,91.89552,5.77786,92.0769800887,1.29552,0.37786000000000003,1.3495,90.6,5.4,90.7607844832,134.99,91.71552,5.69786,91.8923403633,1.29552,0.37786000000000003,1.3495,90.42,5.32,90.5763699869,0.0,94.12552,6.87786,94.3764720333,1.29552,0.37786000000000003,1.3495,92.83,6.5,93.0572882691,135.04,92.84552,10.22786,93.407171589,1.29552,0.37786000000000003,1.3495,91.55,9.85,92.0783633651,134.75
2021-11-22 18:00:00,91.26696,6.63828,91.5080583829,1.29696,0.37828,1.351,89.97,6.26,90.1875185378,135.4,91.09696,6.55828,91.3327277475,1.29696,0.37828,1.351,89.8,6.18,90.0124013678,0.0,93.49696,7.74828,93.8174683745,1.29696,0.37828,1.351,92.2,7.37,92.4940911626,135.46,92.22696,9.44828,92.7096658704,1.29696,0.37828,1.351,90.93,9.07,91.3812333031,135.17
2021-11-22 18:30:00,89.37408,7.24744,89.6674498489,1.2940800000000001,0.37744000000000005,1.348,88.08,6.87,88.3475143963,135.53,89.20408,7.15744,89.4907639704,1.2940800000000001,0.37744000000000005,1.348,87.91,6.78,88.1710638475,0.0,91.60408,8.36744,91.9854419177,1.2940800000000001,0.37744000000000005,1.348,90.31,7.99,90.6627608227,135.88,90.35408,8.79744,90.781356694,1.2940800000000001,0.37744000000000005,1.348,89.06,8.42,89.4571405758,135.3
2021-11-22 19:00:00,87.43736,7.78548,87.783287832,1.28736,0.37548000000000004,1.341,86.15,7.41,86.468090068,135.53,87.31736,7.70548,87.6566927245,1.28736,0.37548000000000004,1.341,86.03,7.33,86.3417037126,0.0,89.64736,8.91548,90.0895939529,1.28736,0.37548000000000004,1.341,88.36,8.54,88.7717364931,135.62,88.43736,8.18548,88.8153631226,1.28736,0.37548000000000004,1.341,87.15,7.8100000000000005,87.4992491396,135.3
2021-11-22 19:30:00,84.87488,8.76059,85.3258061325,1.30488,0.38059000000000004,1.35925,83.57,8.38,83.9891022693,135.32,84.72488,8.68059,85.1684092476,1.30488,0.38059000000000004,1.35925,83.42,8.3,83.8318936921,0.0,87.02488,9.910590000000001,87.5873822714,1.30488,0.38059000000000004,1.35925,85.72,9.53,86.2481263565,135.38,85.84488,7.24059,86.1496927781,1.30488,0.38059000000000004,1.35925,84.54,6.86,84.8178707585,135.08
2021-11-22 20:00:00,82.43224,9.689820000000001,82.9998000181,1.30224,0.37982000000000005,1.3565,81.13,9.31,81.6624332236,135.41,82.28224,9.61982,82.8426699005,1.30224,0.37982000000000005,1.3565,80.98,9.24,81.5054476707,0.0,84.51224,10.84982,85.2058525211,1.30224,0.37982000000000005,1.3565,83.21,10.47,83.8661135382,135.48,83.38224,6.46982,83.632867452,1.30224,0.37982000000000005,1.3565,82.08,6.09,82.3056164548,135.18
2021-11-22 20:30:00,79.4356,10.5608,80.134543388,1.3056,0.3808,1.3599999999999999,78.13,10.18,78.790413757,136.14,79.2956,10.4708,79.9839348369,1.3056,0.3808,1.3599999999999999,77.99,10.09,78.6399910987,0.0,81.4656,11.7008,82.3015959991,1.3056,0.3808,1.3599999999999999,80.16,11.32,80.955345716,136.18,80.3856,5.3708,80.5648197416,1.3056,0.3808,1.3599999999999999,79.08,4.99,79.2372797362,135.9
2021-11-22 21:00:00,77.08104,11.37947,77.9164877607,1.30104,0.37947000000000003,1.35525,75.78,11.0,76.5742019221,134.99,76.94104,11.29947,77.7663272796,1.30104,0.37947000000000003,1.35525,75.64,10.92,76.4241846538,0.0,79.05104,12.54947,80.0409652763,1.30104,0.37947000000000003,1.35525,77.75,12.17,78.6967051407,135.08,78.02104,4.64947,78.159454028,1.30104,0.37947000000000003,1.35525,76.72,4.27,76.8387356741,134.77
2021-11-22 21:30:00,73.7684,12.4987,74.8197456575,1.2984,0.37870000000000004,1.3525,72.47,12.12,73.476494881,135.61,73.6384,12.4187,74.6782301896,1.2984,0.37870000000000004,1.3525,72.34,12.04,73.3351020999,0.0,75.6884,13.6887,76.916281776,1.2984,0.37870000000000004,1.3525,74.39,13.31,75.5713450985,135.69,74.7084,3.6387,74.796959619,1.2984,0.37870000000000004,1.3525,73.41,3.26,73.4823495814,135.39
2021-11-22 22:00:00,70.13456,13.59758,71.4405395294,1.2945600000000002,0.37758,1.3485,68.84,13.22,70.0978886986,136.02,70.02456,13.52758,71.3192430123,1.2945600000000002,0.37758,1.3485,68.73,13.15,69.9766775433,0.0,71.99456,14.82758,73.5056038561,1.2945600000000002,0.37758,1.3485,70.7,14.45,72.1615721835,136.09,71.07456,2.44758,71.1166909175,1.2945600000000002,0.37758,1.3485,69.78,2.07,69.8106961719,135.79
2021-11-22 22:30:00,65.62968,14.94199,67.3091224283,1.30968,0.38199000000000005,1.36425,64.32,14.56,65.9473729575,135.87,65.51968,14.87199,67.1863420188,1.30968,0.38199000000000005,1.36425,64.21,14.49,65.8246473595,0.0,67.41968,16.19199,69.3368141139,1.30968,0.38199000000000005,1.36425,66.11,15.81,67.9741730365,135.95,66.56968,1.24199,66.5812648908,1.30968,0.38199000000000005,1.36425,65.26,0.86,65.2656663185,135.65
2021-11-22 23:00:00,61.51864,15.97877,63.559925725,1.29864,0.37877000000000005,1.35275,60.22,15.6,62.2077840788,136.35,61.43864,15.90877,63.4649150946,1.29864,0.37877000000000005,1.35275,60.14,15.53,62.112804638,0.0,63.23864,17.25877,65.5514357658,1.29864,0.37877000000000005,1.35275,61.94,16.88,64.1988940715,136.41,62.47864,0.71877,62.4827743187,1.29864,0.37877000000000005,1.35275,61.18,0.34,61.1809447459,136.13
2021-11-22 23:30:00,57.64176,17.38968,60.207752544,1.30176,0.37968,1.3559999999999999,56.34,17.01,58.851811357,137.12,57.57176,17.32968,60.1234177206,1.30176,0.37968,1.3559999999999999,56.27,16.95,58.7674688922,0.0,59.30176,18.70968,62.183204041,1.30176,0.37968,1.3559999999999999,58.0,18.33,60.8275340615,137.17,58.59176,1.75968,58.6181781839,1.30176,0.37968,1.3559999999999999,57.29,1.38,57.3066182914,136.91
2021-11-23 00:00:00,54.76744,18.17842,57.7055234605,1.29744,0.37842000000000003,1.3515000000000001,53.47,17.8,56.3549545293,137.51,54.69744,18.11842,57.6201968571,1.29744,0.37842000000000003,1.3515000000000001,53.4,17.74,56.269597475,0.0,56.34744,19.49842,59.6256855478,1.29744,0.37842000000000003,1.3515000000000001,55.05,19.12,58.2758689339,137.57,55.69744,2.48842,55.7530004273,1.29744,0.37842000000000003,1.3515000000000001,54.4,2.11,54.4409046582,137.29
2021-11-23 00:30:00,54.06488,18.04059,56.9953869797,1.30488,0.38059000000000004,1.35925,52.76,17.66,55.6371566491,137.75,53.99488,17.98059,56.9100051218,1.30488,0.38059000000000004,1.35925,52.69,17.6,55.5517425469,0.0,55.63488,19.37059,58.9106071057,1.30488,0.38059000000000004,1.35925,54.33,18.99,57.5531840996,137.81,55.00488,2.42059,55.0581154759,1.30488,0.38059000000000004,1.35925,53.7,2.04,53.7387346334,137.53
2021-11-23 01:00:00,55.944,17.6045,58.6485256102,1.284,0.3745,1.3375,54.66,17.23,57.3113295955,137.5,55.874,17.5345,58.5607596113,1.284,0.3745,1.3375,54.59,17.16,57.2235414843,0.0,57.554,18.9145,60.5823507818,1.284,0.3745,1.3375,56.27,18.54,59.2456285307,137.55,56.894,2.0745,56.9318082117,1.284,0.3745,1.3375,55.61,1.7000000000000002,55.6359784672,137.28
2021-11-23 01:30:00,55.74336,17.56723,58.4459558392,1.29336,0.37723,1.34725,54.45,17.19,57.0990245101,136.99,55.67336,17.50723,58.3611695904,1.29336,0.37723,1.34725,54.38,17.13,57.014220156,0.0,57.34336,18.87723,60.3706116299,1.29336,0.37723,1.34725,56.05,18.5,59.0241687786,137.05,56.67336,2.03723,56.709964201700004,1.29336,0.37723,1.34725,55.38,1.6600000000000001,55.4048734319,136.77
2021-11-23 02:00:00,54.76712,17.80541,57.5888015014,1.28712,0.37541,1.34075,53.48,17.43,56.2486915403,137.09,54.68712,17.73541,57.4910937604,1.28712,0.37541,1.34075,53.4,17.36,56.1509536874,0.0,56.32712,19.11541,59.4822943989,1.28712,0.37541,1.34075,55.04,18.74,58.1428344682,137.05,55.68712,2.21541,55.7311705903,1.28712,0.37541,1.34075,54.4,1.8399999999999999,54.4311087523,136.86
2021-11-23 02:30:00,54.2132,17.7501,57.0450445197,1.3032,0.3801,1.3575,52.91,17.37,55.6882842257,137.33,54.1432,17.6901,56.9598608166,1.3032,0.3801,1.3575,52.84,17.31,55.6030727568,0.0,55.7732,19.0801,58.9465864512,1.3032,0.3801,1.3575,54.47,18.7,57.590545231,137.38,55.1332,2.1301,55.1743334192,1.3032,0.3801,1.3575,53.83,1.75,53.8584385217,137.1
2021-11-23 03:00:00,53.05032,18.29926,56.1177277574,1.3003200000000001,0.37926000000000004,1.3545,51.75,17.92,54.7648509539,137.33,52.97032,18.23926,56.0225437324,1.3003200000000001,0.37926000000000004,1.3545,51.67,17.86,54.6696305091,0.0,54.58032,19.61926,57.9993680504,1.3003200000000001,0.37926000000000004,1.3545,53.28,19.24,56.6474712587,137.38,53.95032,2.65926,54.0158189038,1.3003200000000001,0.37926000000000004,1.3545,52.65,2.2800000000000002,52.6993443982,137.1
2021-11-23 03:30:00,51.63488,18.62059,54.8897732238,1.30488,0.38059000000000004,1.35925,50.33,18.24,53.5332279991,137.56,51.56488,18.56059,54.803579724,1.30488,0.38059000000000004,1.35925,50.26,18.18,53.4469830767,0.0,53.15488,19.96059,56.7791019739,1.30488,0.38059000000000004,1.35925,51.85,19.58,55.4238116697,137.61,52.56488,2.9205900000000002,52.6459538366,1.30488,0.38059000000000004,1.35925,51.26,2.54,51.3228915787,137.34
2021-11-23 04:00:00,51.5196,18.29905,54.6728855564,1.2996,0.37905000000000005,1.35375,50.22,17.92,53.3214290881,137.73,51.4496,18.23905,54.586850844,1.2996,0.37905000000000005,1.35375,50.15,17.86,53.2353463406,0.0,53.0096,19.62905,56.5271376956,1.2996,0.37905000000000005,1.35375,51.71,19.25,55.1768665294,137.74,52.4196,2.57905,52.4830064217,1.2996,0.37905000000000005,1.35375,51.12,2.2,51.167317694,137.48
2021-11-23 04:30:00,51.95512,17.96066,54.9719910668,1.30512,0.38066000000000005,1.3595000000000002,50.65,17.58,53.6141669711,137.87,51.88512,17.90066,54.8862396767,1.30512,0.38066000000000005,1.3595000000000002,50.58,17.52,53.5283737844,0.0,53.47512,19.29066,56.8482015745,1.30512,0.38066000000000005,1.3595000000000002,52.17,18.91,55.4914137502,137.93,52.86512,2.25066,52.9130076923,1.30512,0.38066000000000005,1.3595000000000002,51.56,1.87,51.5938998332,137.66
2021-11-23 05:00:00,52.04344,17.91017,55.0390210347,1.3034400000000002,0.38017,1.35775,50.74,17.53,53.6828510793,137.87,51.97344,17.85017,54.953316865,1.3034400000000002,0.38017,1.35775,50.67,17.47,53.5971062652,0.0,53.55344,19.24017,56.9047895828,1.3034400000000002,0.38017,1.35775,52.25,18.86,55.5496363624,137.93,52.96344,2.22017,53.0099531358,1.3034400000000002,0.38017,1.35775,51.66,1.8399999999999999,51.6927577132,137.66
2021-11-23 05:30:00,53.40376,17.55318,56.2145506986,1.31376,0.38318,1.3685,52.09,17.17,54.8468504109,137.73,53.35376,17.48318,56.1452160834,1.31376,0.38318,1.3685,52.04,17.1,54.7774734722,0.0,54.98376,18.87318,58.1326998087,1.31376,0.38318,1.3685,53.67,18.49,56.7657379059,137.79,54.36376,1.89318,54.3967143479,1.31376,0.38318,1.3685,53.05,1.51,53.0714857527,137.51
2021-11-23 06:00:00,56.03104,16.78947,58.4924246921,1.30104,0.37947000000000003,1.35525,54.73,16.41,57.1372120426,137.55,55.97104,16.72947,58.417741185,1.30104,0.37947000000000003,1.35525,54.67,16.35,57.062521851,0.0,57.65104,18.08947,60.4224406819,1.30104,0.37947000000000003,1.35525,56.35,17.71,59.0674749757,137.58,56.99104,1.20947,57.0038723067,1.30104,0.37947000000000003,1.35525,55.69,0.8300000000000001,55.6961847885,137.32
2021-11-23 06:30:00,62.47744,14.31842,64.0971735746,1.29744,0.37842000000000003,1.3515000000000001,61.18,13.94,62.7480358258,137.2,62.40744,14.25842,64.0155536432,1.29744,0.37842000000000003,1.3515000000000001,61.11,13.88,62.6664703011,0.0,64.19744,15.59842,66.0652859606,1.29744,0.37842000000000003,1.3515000000000001,62.9,15.22,64.7152099587,137.21,63.43744,1.98842,63.4685954457,1.29744,0.37842000000000003,1.3515000000000001,62.14,1.6099999999999999,62.1608534369,136.95
2021-11-23 07:00:00,68.64208,12.30394,69.7360888368,1.28208,0.37394000000000005,1.3355000000000001,67.36,11.93,68.408292626,136.95,68.56208,12.23394,69.6450149103,1.28208,0.37394000000000005,1.3355000000000001,67.28,11.86,68.3173330861,0.0,70.50208,13.54394,71.7912361995,1.28208,0.37394000000000005,1.3355000000000001,69.22,13.17,70.4617435209,137.0,69.63208,3.90394,69.7414318225,1.28208,0.37394000000000005,1.3355000000000001,68.35,3.5300000000000002,68.4410943805,136.72
2021-11-23 07:30:00,74.87488,10.21184,75.5680443786,1.27488,0.37184,1.328,73.6,9.84,74.2548692006,136.69,74.76488,10.13184,75.448270114,1.27488,0.37184,1.328,73.49,9.76,74.1352662368,0.0,76.84488,11.38184,77.683214815,1.27488,0.37184,1.328,75.57,11.01,76.3678269954,136.74,75.86488,5.93184,76.0964305549,1.27488,0.37184,1.328,74.59,5.5600000000000005,74.7969364346,136.46
2021-11-23 08:00:00,77.40632,9.10226,77.9396530211,1.2763200000000001,0.37226000000000004,1.3295,76.13,8.73,76.6289096882,136.24,77.29632,9.03226,77.8222513569,1.2763200000000001,0.37226000000000004,1.3295,76.02,8.66,76.5116723121,0.0,79.43632,10.26226,80.0964600682,1.2763200000000001,0.37226000000000004,1.3295,78.16,9.89,78.7832323531,136.28,78.40632,7.09226,78.7264324598,1.2763200000000001,0.37226000000000004,1.3295,77.13,6.72,77.42218868,136.01
2021-11-23 08:30:00,79.2052,8.17485,79.6259497875,1.2852000000000001,0.37485,1.33875,77.92,7.8,78.3094272741,136.45,79.0652,8.10485,79.4795221712,1.2852000000000001,0.37485,1.33875,77.78,7.73,78.163170995,0.0,81.2352,9.30485,81.7663619868,1.2852000000000001,0.37485,1.33875,79.95,8.93,80.4471714854,136.53,80.1652,8.01485,80.5648627602,1.2852000000000001,0.37485,1.33875,78.88,7.64,79.2491261781,136.25
2021-11-23 09:00:00,79.47984,7.85912,79.8674572877,1.29984,0.37912,1.354,78.18,7.48,78.5370154768,136.45,79.33984,7.7891200000000005,79.7212681886,1.29984,0.37912,1.354,78.04,7.41,78.3910052238,0.0,81.51984,8.99912,82.015050292,1.29984,0.37912,1.354,80.22,8.62,80.6817996825,136.53,80.43984,8.29912,80.8668241741,1.29984,0.37912,1.354,79.14,7.92,79.5353129119,136.25
2021-11-23 09:30:00,81.26192,7.60181,81.6167088124,1.41192,0.41181,1.47075,79.85,7.19,80.1730540768,136.19,81.10192,7.52181,81.449978842,1.41192,0.41181,1.47075,79.69,7.11,80.0065509818,0.0,83.29192,8.72181,83.7473217898,1.41192,0.41181,1.47075,81.88,8.31,82.3006105688,136.26,82.19192,8.59181,82.6397659264,1.41192,0.41181,1.47075,80.78,8.18,81.1931080819,135.96
2021-11-23 10:00:00,82.25416,6.88663,82.541943944,1.39416,0.40663000000000005,1.45225,80.86,6.48,81.1192332311,136.07,82.08416,6.81663,82.3667151674,1.39416,0.40663000000000005,1.45225,80.69,6.41,80.9442042397,0.0,84.28416,8.00663,84.6636034602,1.39416,0.40663000000000005,1.45225,82.89,7.6,83.2376843743,136.12,83.16416,9.27663,83.6799460603,1.39416,0.40663000000000005,1.45225,81.77,8.87,82.2496796346,135.84
2021-11-23 10:30:00,82.17784,6.77187,82.4563861102,1.13784,0.33187000000000005,1.18525,81.04,6.44,81.2954808092,135.96,82.00784,6.70187,82.2812304415,1.13784,0.33187000000000005,1.18525,80.87,6.37,81.1204893969,0.0,84.21784,7.88187,84.5858643567,1.13784,0.33187000000000005,1.18525,83.08,7.55,83.4223525202,136.02,83.09784,9.27187,83.6135071981,1.13784,0.33187000000000005,1.18525,81.96,8.94,82.4461351429,135.74
2021-11-23 11:00:00,82.99216,6.09313,83.2155325325,1.14216,0.33313000000000004,1.18975,81.85,5.76,82.0524228771,135.88,82.82216,6.01313,83.0401584745,1.14216,0.33313000000000004,1.18975,81.68,5.68,81.8772544728,0.0,85.03216,7.18313,85.3350197215,1.14216,0.33313000000000004,1.18975,83.89,6.85,84.169202206,136.02,83.90216,9.93313,84.4881028563,1.14216,0.33313000000000004,1.18975,82.76,9.6,83.3149302346,135.64
2021-11-23 11:30:00,83.20288,6.31959,83.4425338665,1.23288,0.35959,1.2842500000000001,81.97,5.96,82.1863887758,135.74,83.01288,6.23959,83.2470463696,1.23288,0.35959,1.2842500000000001,81.78,5.88,81.9911141527,0.0,85.23288,7.40959,85.5543444663,1.23288,0.35959,1.2842500000000001,84.0,7.05,84.2953290521,135.81,84.09288,9.70959,84.651571779,1.23288,0.35959,1.2842500000000001,82.86,9.35,83.3858627107,135.5
2021-11-23 12:00:00,82.12152,6.58336,82.3849784609,1.21152,0.35336,1.262,80.91,6.23,81.1494978419,135.74,81.94152,6.5133600000000005,82.1999790657,1.21152,0.35336,1.262,80.73,6.16,80.9646743957,0.0,84.12152,7.68336,84.4716766023,1.21152,0.35336,1.262,82.91,7.33,83.2333887331,135.81,83.00152,9.43336,83.5358641734,1.21152,0.35336,1.262,81.79,9.08,82.2924692788,135.5
2021-11-23 12:30:00,82.77336,6.58973,83.0352555675,1.23336,0.35973000000000005,1.28475,81.54,6.23,81.7776528154,135.65,82.58336,6.51973,82.8403176489,1.23336,0.35973000000000005,1.28475,81.35,6.16,81.582890976,0.0,84.77336,7.68973,85.1214104275,1.23336,0.35973000000000005,1.28475,83.54,7.33,83.8609593315,135.81,83.63336,9.39973,84.1599300675,1.23336,0.35973000000000005,1.28475,82.4,9.04,82.8944002934,135.5
2021-11-23 13:00:00,83.22816,6.48238,83.4802244094,1.20816,0.35238,1.2585,82.02,6.13,82.2487525741,135.5,83.02816,6.40238,83.2746409338,1.20816,0.35238,1.2585,81.82,6.05,82.0433720662,0.0,85.22816,7.57238,85.563895399,1.20816,0.35238,1.2585,84.02,7.22,84.3296436611,135.58,84.08816,9.52238,84.6256129848,1.20816,0.35238,1.2585,82.88,9.17,83.3857499816,135.28
2021-11-23 13:30:00,82.58592,7.07006,82.8879963001,1.16592,0.34006000000000003,1.2145000000000001,81.42,6.73,81.6976701014,135.64,82.42592,7.00006,82.7226276653,1.16592,0.34006000000000003,1.2145000000000001,81.26,6.66,81.5324671527,0.0,84.63592,8.18006,85.0303024565,1.16592,0.34006000000000003,1.2145000000000001,83.47,7.84,83.8373812807,135.69,83.50592,8.97006,83.9863122863,1.16592,0.34006000000000003,1.2145000000000001,82.34,8.63,82.7910170248,135.41
2021-11-23 14:00:00,82.26072,6.97396,82.5558124725,1.35072,0.39396000000000003,1.407,80.91,6.58,81.1771180814,135.92,82.09072,6.90396,82.3805254523,1.35072,0.39396000000000003,1.407,80.74,6.51,81.0020228142,0.0,84.30072,8.08396,84.6874359147,1.35072,0.39396000000000003,1.407,82.95,7.69,83.305693683,135.96,83.18072,9.20396,83.6883806714,1.35072,0.39396000000000003,1.407,81.83,8.81,82.3028857331,135.68
2021-11-23 14:30:00,81.494,7.132,81.8054855129,1.344,0.392,1.4,80.15,6.74,80.4328919037,136.11,81.324,7.052,81.6291839969,1.344,0.392,1.4,79.98,6.66,80.2568127949,0.0,83.534,8.252,83.9406019754,1.344,0.392,1.4,82.19,7.86,82.5649786532,136.16,82.424,9.072,82.9217520317,1.344,0.392,1.4,81.08,8.68,81.5432940223,135.85
2021-11-23 15:00:00,80.82472,7.24471,81.1487596089,1.28472,0.37471000000000004,1.33825,79.54,6.87,79.8361353023,136.21,80.66472,7.17471,80.9831681046,1.28472,0.37471000000000004,1.33825,79.38,6.8,79.6707248618,0.0,82.85472,8.36471,83.2758848627,1.28472,0.37471000000000004,1.33825,81.57,7.99,81.9603867731,136.26,81.75472,8.91471,82.2393232989,1.28472,0.37471000000000004,1.33825,80.47,8.54,80.9218913521,135.97
2021-11-23 15:30:00,80.6924,7.8782,81.0760720126,1.2624,0.3682,1.315,79.43,7.51,79.7842402984,136.1,80.5424,7.8082,80.9199986715,1.2624,0.3682,1.315,79.28,7.44,79.6283366648,0.0,82.7324,9.0082,83.221377524,1.2624,0.3682,1.315,81.47,8.64,81.9268606746,136.16,81.6424,8.318200000000001,82.0650591238,1.2624,0.3682,1.315,80.38,7.95,80.772191378,135.86
2021-11-23 16:00:00,83.49104,7.11072,83.7932938796,1.27104,0.37072000000000005,1.324,82.22,6.74,82.4957938322,136.39,83.34104,7.03072,83.6370729521,1.27104,0.37072000000000005,1.324,82.07,6.66,82.3397868591,0.0,85.58104,8.24072,85.9768798783,1.27104,0.37072000000000005,1.324,84.31,7.87,84.6765197679,136.44,84.45104,9.04072,84.9335786082,1.27104,0.37072000000000005,1.324,83.18,8.67,83.6306241756,136.16
2021-11-23 16:30:00,87.07696,6.58953,87.3259346842,1.26696,0.36953,1.31975,85.81,6.22,86.0351352646,136.19,86.91696,6.49953,87.159634154,1.26696,0.36953,1.31975,85.65,6.13,85.8690829111,0.0,89.21696,7.70953,89.5494433509,1.26696,0.36953,1.31975,87.95,7.34,88.2557539201,136.25,88.03696,9.81953,88.582896179,1.26696,0.36953,1.31975,86.77,9.45,87.2830762519,135.96
2021-11-23 17:00:00,89.3896,6.5853,89.6318401253,1.1496,0.33530000000000004,1.1975,88.24,6.25,88.4610654469,137.13,89.2196,6.5053,89.4564472369,1.1496,0.33530000000000004,1.1975,88.07,6.17,88.2858641007,0.0,91.5896,7.7053,91.9131463734,1.1496,0.33530000000000004,1.1975,90.44,7.37,90.7397955695,137.19,90.3496,9.6353,90.861923963,1.1496,0.33530000000000004,1.1975,89.2,9.3,89.6834990397,136.91
2021-11-23 17:30:00,90.8388,6.42965,91.0660638469,1.1988,0.34965,1.24875,89.64,6.08,89.8459570598,136.67,90.6888,6.3496500000000005,90.9108161913,1.1988,0.34965,1.24875,89.49,6.0,89.6909142556,0.0,93.0888,7.54965,93.3944425572,1.1988,0.34965,1.24875,91.89,7.2,92.1716447721,136.73,91.8388,9.87965,92.368677968,1.1988,0.34965,1.24875,90.64,9.53,91.1396209121,136.43
2021-11-23 18:00:00,90.296,6.913,90.5602406412,1.176,0.343,1.225,89.12,6.57,89.3618447661,136.86,90.136,6.823,90.3938705057,1.176,0.343,1.225,88.96,6.48,89.1956949634,0.0,92.546,8.023,92.8931140882,1.176,0.343,1.225,91.37,7.68,91.6921986867,136.91,91.286,9.153,91.7437256983,1.176,0.343,1.225,90.11,8.81,90.5396498778,136.61
2021-11-23 18:30:00,88.65872,7.39546,88.9666311639,1.21872,0.35546000000000005,1.2695,87.44,7.04,87.722945687,135.88,88.51872,7.30546,88.819668634,1.21872,0.35546000000000005,1.2695,87.3,6.95,87.5762096691,0.0,90.90872,8.515460000000001,91.3066724344,1.21872,0.35546000000000005,1.2695,89.69,8.16,90.0604335988,135.96,89.66872,8.64546,90.0845343278,1.21872,0.35546000000000005,1.2695,88.45,8.29,88.8376417967,135.65
2021-11-23 19:00:00,86.698,8.3765,87.1017161499,1.188,0.34650000000000003,1.2375,85.51,8.03,85.8862096032,135.69,86.548,8.3065,86.9456971118,1.188,0.34650000000000003,1.2375,85.36,7.96,85.7303400203,0.0,88.898,9.5165,89.4059180158,1.188,0.34650000000000003,1.2375,87.71,9.17,88.1880547467,135.76,87.708,7.6965,88.0450417471,1.188,0.34650000000000003,1.2375,86.52,7.35,86.8316353641,135.46
2021-11-23 19:30:00,83.63248,9.21239,84.138337519,1.24248,0.36239000000000005,1.29425,82.39,8.85,82.8639523557,136.11,83.51248,9.12239,84.0092394625,1.24248,0.36239000000000005,1.29425,82.27,8.76,82.7350620958,0.0,85.79248,10.37239,86.4172210781,1.24248,0.36239000000000005,1.29425,84.55,10.01,85.1404874311,136.16,84.65248,6.82239,84.9269531743,1.24248,0.36239000000000005,1.29425,83.41,6.46,83.6597854408,135.88
2021-11-23 20:00:00,81.55296,9.91253,82.1531711851,1.24296,0.36253,1.29475,80.31,9.55,80.8758220978,135.67,81.42296,9.84253,82.0156924738,1.24296,0.36253,1.29475,80.18,9.48,80.7384840086,0.0,83.66296,11.08253,84.3937992222,1.24296,0.36253,1.29475,82.42,10.72,83.1142274223,135.75,82.55296,6.16253,82.782655072,1.24296,0.36253,1.29475,81.31,5.8,81.5166001499,135.44
2021-11-23 20:30:00,79.1684,10.60995,79.8761954375,1.2684,0.36995000000000006,1.32125,77.9,10.24,78.570144457,136.02,79.0384,10.53995,79.7380663207,1.2684,0.36995000000000006,1.32125,77.77,10.17,78.43214774570001,0.0,81.2284,11.80995,82.0824456602,1.2684,0.36995000000000006,1.32125,79.96,11.44,80.7742236112,136.1,80.1684,5.52995,80.3588993551,1.2684,0.36995000000000006,1.32125,78.9,5.16,79.0685500057,135.8
2021-11-23 21:00:00,76.2292,11.48435,77.0894365498,1.2492,0.36435,1.30125,74.98,11.12,75.8000976253,136.25,76.1192,11.40435,76.9687716386,1.2492,0.36435,1.30125,74.87,11.04,75.6795778265,0.0,78.2292,12.66435,79.2476718495,1.2492,0.36435,1.30125,76.98,12.3,77.9564647736,136.31,77.2092,4.52435,77.3416466567,1.2492,0.36435,1.30125,75.96,4.16,76.0738272995,136.02
2021-11-23 21:30:00,72.07384,12.93862,73.2259947003,1.26384,0.36862,1.3165,70.81,12.57,71.9170424865,135.18,71.98384,12.86862,73.1250613801,1.26384,0.36862,1.3165,70.72,12.5,71.8162126542,0.0,74.05384,14.13862,75.3914570376,1.26384,0.36862,1.3165,72.79,13.77,74.0810164617,135.68,73.11384,2.9786200000000003,73.1744885643,1.26384,0.36862,1.3165,71.85,2.61,71.8973893824,134.94
2021-11-23 22:00:00,69.0224,13.7382,70.3763443282,1.2624,0.3682,1.315,67.76,13.37,69.066449887,135.18,68.9624,13.6582,70.3019134946,1.2624,0.3682,1.315,67.7,13.29,68.9921307107,0.0,70.9524,14.9582,72.512004613,1.2624,0.3682,1.315,69.69,14.59,71.2008721857,135.24,70.0624,2.3282,70.1010728092,1.2624,0.3682,1.315,68.8,1.96,68.8279129424,134.94
2021-11-23 22:30:00,63.99016,15.60338,65.8650593581,1.28016,0.37338000000000005,1.3335,62.71,15.23,64.5329140827,135.92,63.91016,15.53338,65.7707719694,1.28016,0.37338000000000005,1.3335,62.63,15.16,64.4386723948,0.0,65.81016,16.87338,67.9388556855,1.28016,0.37338000000000005,1.3335,64.53,16.5,66.6060875596,135.99,65.00016,0.73338,65.0042971368,1.28016,0.37338000000000005,1.3335,63.72,0.36,63.721016941,135.69
2021-11-23 23:00:00,60.092,16.451,62.3031609551,1.272,0.371,1.325,58.82,16.08,60.9783469766,136.82,60.032,16.371,62.2241967807,1.272,0.371,1.325,58.76,16.0,60.89940558,0.0,61.842,17.741,64.3364286,1.272,0.371,1.325,60.57,17.37,63.0114418181,136.88,61.102,0.881,61.108351025,1.272,0.371,1.325,59.83,0.51,59.8321736192,136.59
2021-11-23 23:30:00,56.32808,17.50569,58.9856065398,1.28808,0.37569,1.34175,55.04,17.13,57.6440673444,137.0,56.27808,17.44569,58.9200677873,1.28808,0.37569,1.34175,54.99,17.07,57.5785116167,0.0,58.01808,18.81569,60.9928503766,1.28808,0.37569,1.34175,56.73,18.44,59.6517099503,137.05,57.35808,1.90569,57.3897290084,1.28808,0.37569,1.34175,56.07,1.53,56.090870915,136.77
2021-11-24 00:00:00,53.60184,18.16387,56.5957898148,1.28184,0.37387000000000004,1.33525,52.32,17.79,55.261799645,137.34,53.57184,18.10387,56.5481401106,1.28184,0.37387000000000004,1.33525,52.29,17.73,55.2141014597,0.0,55.25184,19.50387,58.5932314211,1.28184,0.37387000000000004,1.33525,53.97,19.13,57.2600890673,137.4,54.62184,2.5338700000000003,54.6805806678,1.28184,0.37387000000000004,1.33525,53.34,2.16,53.3837166185,137.12
2021-11-24 00:30:00,54.95464,17.56302,57.6929122948,1.24464,0.36302,1.2965,53.71,17.2,56.3968447699,137.61,54.92464,17.49302,57.6430553306,1.24464,0.36302,1.2965,53.68,17.13,56.3469546648,0.0,56.61464,18.89302,59.6838643777,1.24464,0.36302,1.2965,55.37,18.53,58.388336164,137.66,55.97464,1.9230200000000002,56.0076631279,1.24464,0.36302,1.2965,54.73,1.56,54.7522282652,137.39
