Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-24 01:00:00,56.75696,17.05203,59.2631777376,1.20696,0.35203,1.25725,55.55,16.7,58.0059695204,137.61,56.70696,16.98203,59.1951742574,1.20696,0.35203,1.25725,55.5,16.63,57.9379573337,0.0,58.45696,18.35203,61.2700022651,1.20696,0.35203,1.25725,57.25,18.0,60.0130194208,137.66,57.78696,1.4320300000000001,57.804700985,1.20696,0.35203,1.25725,56.58,1.08,56.5903065904,137.39
2021-11-24 01:30:00,54.86896,17.76553,57.6733632422,1.21896,0.35553,1.2697500000000002,53.65,17.41,56.4041718315,137.33,54.83896,17.70553,57.6263596496,1.21896,0.35553,1.2697500000000002,53.62,17.35,56.3571370813,0.0,56.55896,19.10553,59.6987205295,1.21896,0.35553,1.2697500000000002,55.34,18.75,58.4301129556,137.38,55.91896,2.14553,55.9601053114,1.21896,0.35553,1.2697500000000002,54.7,1.79,54.7292800976,137.09
2021-11-24 02:00:00,53.91064,18.01602,56.8413061237,1.22064,0.35602,1.2715,52.69,17.66,55.5707809915,137.49,53.89064,17.95602,56.8033426292,1.22064,0.35602,1.2715,52.67,17.6,55.5327732065,0.0,55.60064,19.35602,58.8734802662,1.22064,0.35602,1.2715,54.38,19.0,57.60368391,137.54,54.98064,2.36602,55.0315257416,1.22064,0.35602,1.2715,53.76,2.01,53.7975622124,137.27
2021-11-24 02:30:00,52.82592,18.38756,55.9346063417,1.22592,0.35756000000000004,1.2770000000000001,51.6,18.03,54.6593166807,137.72,52.80592,18.31756,55.8927382707,1.22592,0.35756000000000004,1.2770000000000001,51.58,17.96,54.6173781868,0.0,54.48592,19.73756,57.9507269411,1.22592,0.35756000000000004,1.2770000000000001,53.26,19.38,56.6763795597,137.79,53.87592,2.65756,53.9414254632,1.22592,0.35756000000000004,1.2770000000000001,52.65,2.3,52.7002134721,137.52
2021-11-24 03:00:00,51.91136,18.57623,55.1349763586,1.22136,0.35623000000000005,1.27225,50.69,18.22,53.8650582474,137.9,51.89136,18.52623,55.0993143393,1.22136,0.35623000000000005,1.27225,50.67,18.17,53.8293395835,0.0,53.55136,19.936230000000002,57.1419410281,1.22136,0.35623000000000005,1.27225,52.33,19.58,55.8731178654,137.96,52.96136,2.81623,53.0361839169,1.22136,0.35623000000000005,1.27225,51.74,2.46,51.7984478532,137.67
2021-11-24 03:30:00,50.25952,19.06861,53.7552903253,1.22952,0.35861000000000004,1.28075,49.03,18.71,52.4786146921,138.19,50.23952,19.00861,53.7153295062,1.22952,0.35861000000000004,1.28075,49.01,18.65,52.4385602396,0.0,51.86952,20.42861,55.7474233625,1.22952,0.35861000000000004,1.28075,50.64,20.07,54.4721442574,138.21,51.30952,3.30861,51.4160844752,1.22952,0.35861000000000004,1.28075,50.08,2.95,50.1668107418,137.94
2021-11-24 04:00:00,49.4164,16.2077,52.0064431417,1.2264,0.3577,1.2775,48.19,15.85,50.7296619346,138.19,49.3864,16.3177,52.0123431336,1.2264,0.3577,1.2775,48.16,15.96,50.735660043,0.0,50.9764,17.1177,53.7736832498,1.2264,0.3577,1.2775,49.75,16.76,52.497238975,138.21,50.8564,11.2377,52.0831961601,1.2264,0.3577,1.2775,49.63,10.88,50.8085750637,137.94
2021-11-24 04:30:00,49.1108,14.4919,51.2043537431,1.2408000000000001,0.3619,1.2925,47.87,14.13,49.911860314,136.93,49.0908,14.4319,51.168216524,1.2408000000000001,0.3619,1.2925,47.85,14.07,49.8757195437,0.0,50.6808,15.7219,53.0633736983,1.2408000000000001,0.3619,1.2925,49.44,15.36,51.7710652778,136.96,50.7908,15.7019,53.1625340654,1.2408000000000001,0.3619,1.2925,49.55,15.34,51.8702043566,136.69
2021-11-24 05:00:00,49.71808,14.17819,51.7001794055,1.22808,0.35819,1.27925,48.49,13.82,50.4209529858,135.78,49.67808,14.10819,51.6425469701,1.22808,0.35819,1.27925,48.45,13.75,50.3633299137,0.0,51.28808,15.39819,53.5497096665,1.22808,0.35819,1.27925,50.06,15.04,52.2705002846,135.81,51.40808,15.36819,53.6560523442,1.22808,0.35819,1.27925,50.18,15.01,52.3768317102,135.55
2021-11-24 05:30:00,51.31464,13.54177,53.0713841261,1.27464,0.37177000000000004,1.32775,50.04,13.17,51.7440866187,135.78,51.27464,13.46177,53.0123377966,1.27464,0.37177000000000004,1.32775,50.0,13.09,51.6850858566,0.0,52.88464,14.731770000000001,54.8981802546,1.27464,0.37177000000000004,1.32775,51.61,14.36,53.5705301448,135.81,52.99464,14.70177,54.9961263169,1.27464,0.37177000000000004,1.32775,51.72,14.33,53.6684944823,135.55
2021-11-24 06:00:00,53.87328,12.57304,55.3209872725,1.31328,0.38304000000000005,1.3679999999999999,52.56,12.19,53.955071124,135.33,53.83328,12.51304,55.2684196047,1.31328,0.38304000000000005,1.3679999999999999,52.52,12.13,53.9025722948,0.0,55.48328,13.75304,57.1624043301,1.31328,0.38304000000000005,1.3679999999999999,54.17,13.37,55.7955715089,135.39,55.61328,13.73304,57.2837961382,1.31328,0.38304000000000005,1.3679999999999999,54.3,13.35,55.9170144053,135.12
2021-11-24 06:30:00,60.18712,10.48416,61.0934286548,1.31712,0.38416000000000006,1.3719999999999999,58.87,10.1,59.7301171939,134.99,60.13712,10.40416,61.0304821151,1.31712,0.38416000000000006,1.3719999999999999,58.82,10.02,59.6673512065,0.0,61.91712,11.59416,62.9932876996,1.31712,0.38416000000000006,1.3719999999999999,60.6,11.21,61.6281112805,135.04,62.05712,11.55416,63.123567358,1.31712,0.38416000000000006,1.3719999999999999,60.74,11.17,61.7585338233,134.75
2021-11-24 07:00:00,66.37624,8.28807,66.891683645,1.29624,0.37807,1.35025,65.08,7.91,65.5589391311,134.03,66.29624,8.21807,66.803653438,1.29624,0.37807,1.35025,65.0,7.84,65.471105077,0.0,68.23624,9.40807,68.8817554252,1.29624,0.37807,1.35025,66.94,9.03,67.546313741,134.1,68.38624,9.34807,69.022201023,1.29624,0.37807,1.35025,67.09,8.97,67.6869928421,133.82
2021-11-24 07:30:00,72.50736,6.34548,72.7844926519,1.28736,0.37548000000000004,1.341,71.22,5.97,71.4697789279,134.62,72.42736,6.26548,72.6978590895,1.28736,0.37548000000000004,1.341,71.14,5.89,71.3834133395,0.0,74.45736,7.40548,74.8247258077,1.28736,0.37548000000000004,1.341,73.17,7.03,73.5069370876,134.69,74.59736,7.34548,74.9581362855,1.28736,0.37548000000000004,1.341,73.31,6.97,73.6405934251,134.39
2021-11-24 08:00:00,74.94696,5.26828,75.1318946081,1.29696,0.37828,1.351,73.65,4.89,73.8121575352,133.87,74.83696,5.20828,75.017976263,1.29696,0.37828,1.351,73.54,4.83,73.6984429958,0.0,76.95696,6.31828,77.2158944428,1.29696,0.37828,1.351,75.66,5.94,75.8928138891,133.95,77.09696,6.25828,77.3505482191,1.29696,0.37828,1.351,75.8,5.88,76.0277212601,133.65
2021-11-24 08:30:00,77.4212,5.8766,77.6439092074,1.2912,0.3766,1.345,76.13,5.5,76.3284147615,134.22,77.3312,5.9566,77.5602706094,1.2912,0.3766,1.345,76.04,5.58,76.244462094,0.0,78.9712,6.4766,79.2363349544,1.2912,0.3766,1.345,77.68,6.1,77.919140139,134.29,79.6212,6.7666,79.9082121249,1.2912,0.3766,1.345,78.33,6.39,78.5902093139,134.01
2021-11-24 09:00:00,77.89696,8.67828,78.3788805802,1.29696,0.37828,1.351,76.6,8.3,77.0483614362,135.13,77.80696,8.57828,78.2784128109,1.29696,0.37828,1.351,76.51,8.2,76.9481650204,0.0,78.82696,7.82828,79.21471827,1.29696,0.37828,1.351,77.53,7.45,77.8871196027,135.18,80.15696,9.74828,80.7475522812,1.29696,0.37828,1.351,78.86,9.37,79.4147121131,134.9
2021-11-24 09:30:00,79.96784,8.07312,80.3743161763,1.3478400000000001,0.39312,1.404,78.62,7.68,78.9942200417,137.48,79.86784,7.98312,80.2658213139,1.3478400000000001,0.39312,1.404,78.52,7.59,78.8859841797,0.0,80.88784,8.41312,81.3241861195,1.3478400000000001,0.39312,1.404,79.54,8.02,79.9433049104,137.54,82.25784,9.14312,82.7644179874,1.3478400000000001,0.39312,1.404,80.91,8.75,81.3817583983,137.26
2021-11-24 10:00:00,79.83392,8.15656,80.249512482,1.39392,0.40656000000000003,1.452,78.44,7.75,78.8219265179,137.48,79.71392,8.06656,80.121023658,1.39392,0.40656000000000003,1.452,78.32,7.66,78.6936973334,0.0,80.75392,8.40656,81.1903063573,1.39392,0.40656000000000003,1.452,79.36,8.0,79.7622065893,137.43,82.10392,9.21656,82.619602139,1.39392,0.40656000000000003,1.452,80.71,8.81,81.1894094079,137.16
2021-11-24 10:30:00,79.73544,8.65867,80.20419539,1.43544,0.41867000000000004,1.49525,78.3,8.24,78.732379616,137.48,79.62544,8.568670000000001,80.0851596787,1.43544,0.41867000000000004,1.49525,78.19,8.15,78.6136031486,0.0,80.64544,7.92867,81.0342569582,1.43544,0.41867000000000004,1.49525,79.21,7.51,79.5652197885,137.54,82.00544,9.72867,82.5805013884,1.43544,0.41867000000000004,1.49525,80.57,9.31,81.1061095109,137.28
2021-11-24 11:00:00,80.76512,7.88316,81.1489298771,1.48512,0.43316000000000004,1.5470000000000002,79.28,7.45,79.629271628,137.56,80.65512,7.79316,81.0307455538,1.48512,0.43316000000000004,1.5470000000000002,79.17,7.36,79.5113734003,0.0,81.68512,8.71316,82.1485117735,1.48512,0.43316000000000004,1.5470000000000002,80.2,8.28,80.6262885168,137.64,83.05512,8.94316,83.53522053,1.48512,0.43316000000000004,1.5470000000000002,81.57,8.51,82.0127124292,137.28
2021-11-24 11:30:00,80.61168,7.84174,80.992196159,1.41168,0.41174000000000005,1.4705,79.2,7.43,79.5477523253,137.4,80.50168,7.75174,80.8740375884,1.41168,0.41174000000000005,1.4705,79.09,7.34,79.4298665491,0.0,81.51168,8.701740000000001,81.9748391609,1.41168,0.41174000000000005,1.4705,80.1,8.29,80.5278467364,137.46,82.90168,8.89174,83.3771646619,1.41168,0.41174000000000005,1.4705,81.49,8.48,81.9300341755,137.15
2021-11-24 12:00:00,80.50432,8.14251,80.9150542715,1.41432,0.41251000000000004,1.4732500000000002,79.09,7.73,79.4668547257,137.4,80.40432,8.05251,80.8065442397,1.41432,0.41251000000000004,1.4732500000000002,78.99,7.64,79.3586145292,0.0,81.40432,8.42251,81.8388782264,1.41432,0.41251000000000004,1.4732500000000002,79.99,8.01,80.3900503794,137.46,82.77432,9.20251,83.2842976903,1.41432,0.41251000000000004,1.4732500000000002,81.36,8.79,81.8334509843,137.15
2021-11-24 12:30:00,81.75688,7.96784,82.1442262219,1.46688,0.42784000000000005,1.528,80.29,7.54,80.6432619628,137.56,81.62688,7.86784,82.0051854751,1.46688,0.42784000000000005,1.528,80.16,7.44,80.5045290651,0.0,82.65688,8.65784,83.1090729391,1.46688,0.42784000000000005,1.528,81.19,8.23,81.606059824,137.56,84.04688,9.01784,84.5292817667,1.46688,0.42784000000000005,1.528,82.58,8.59,83.0255653398,137.31
2021-11-24 13:00:00,81.48528,8.19154,81.8959839324,1.6852800000000001,0.49154000000000003,1.7555,79.8,7.7,80.1706305326,137.56,81.36528,8.09154,81.7666301681,1.6852800000000001,0.49154000000000003,1.7555,79.68,7.6,80.0416291688,0.0,82.39528,8.63154,82.8461565134,1.6852800000000001,0.49154000000000003,1.7555,80.71,8.14,81.1194409498,137.56,83.76528,9.26154,84.2757275652,1.6852800000000001,0.49154000000000003,1.7555,82.08,8.77,82.5471943799,137.31
2021-11-24 13:30:00,79.86208,9.46894,80.4214688168,2.12208,0.61894,2.2105,77.74,8.85,78.2421248433,137.91,79.76208,9.37894,80.311605148,2.12208,0.61894,2.2105,77.64,8.76,78.1326257078,0.0,80.79208,7.62894,81.1514689716,2.12208,0.61894,2.2105,78.67,7.01,78.9817004122,137.97,82.14208,10.56894,82.8192236105,2.12208,0.61894,2.2105,80.02,9.95,80.6362381315,137.69
2021-11-24 14:00:00,79.25904,9.28722,79.8013024772,1.9790400000000001,0.5772200000000001,2.0615,77.28,8.71,77.7692902115,138.14,79.16904,9.19722,79.7014789715,1.9790400000000001,0.5772200000000001,2.0615,77.19,8.62,77.669817175,0.0,80.21904,7.73722,80.5913081656,1.9790400000000001,0.5772200000000001,2.0615,78.24,7.16,78.5669345208,138.19,81.53904,10.37722,82.1967258414,1.9790400000000001,0.5772200000000001,2.0615,79.56,9.8,80.1612973947,137.9
2021-11-24 14:30:00,79.04872,9.10546,79.5714115462,1.69872,0.49546000000000007,1.7695,77.35,8.61,77.8277238521,138.14,78.96872,9.00546,79.4805450928,1.69872,0.49546000000000007,1.7695,77.27,8.51,77.7372047349,0.0,79.98872,7.77546,80.3657458464,1.69872,0.49546000000000007,1.7695,78.29,7.28,78.6277463749,138.19,81.33872,10.18546,81.9739651758,1.69872,0.49546000000000007,1.7695,79.64,9.69,80.2273376101,137.9
2021-11-24 15:00:00,79.04512,7.96441,79.445344876,1.45512,0.42441,1.5157500000000002,77.59,7.54,77.9554982025,138.14,78.92512,7.68441,79.2983273724,1.45512,0.42441,1.5157500000000002,77.47,7.26,77.8094370883,0.0,80.38512,6.94441,80.6845235944,1.45512,0.42441,1.5157500000000002,78.93,6.52,79.1988339561,138.19,81.28512,8.69441,81.7487828574,1.45512,0.42441,1.5157500000000002,79.83,8.27,80.2572227279,137.9
2021-11-24 15:30:00,78.81544,5.37117,78.9982471297,1.37544,0.40117,1.43275,77.44,4.97,77.599320229,137.62,78.70544,5.26117,78.881088959,1.37544,0.40117,1.43275,77.33,4.86,77.4825690075,0.0,80.91544,6.32117,81.1619715172,1.37544,0.40117,1.43275,79.54,5.92,79.7600025075,137.67,81.05544,6.32117,81.3015469949,1.37544,0.40117,1.43275,79.68,5.92,79.8996170204,137.38
2021-11-24 16:00:00,81.93944,4.16192,82.0450693558,1.30944,0.38192000000000004,1.3639999999999999,80.63,3.7800000000000002,80.718556107,136.29,81.81944,4.06192,81.9202048093,1.30944,0.38192000000000004,1.3639999999999999,80.51,3.68,80.5940599548,0.0,84.07944,5.10192,84.234089408,1.30944,0.38192000000000004,1.3639999999999999,82.77,4.72,82.9044709289,136.37,84.23944,5.08192,84.3925894993,1.30944,0.38192000000000004,1.3639999999999999,82.93,4.7,83.0630778385,136.06
2021-11-24 16:30:00,85.87968,3.3719900000000003,85.9458536141,1.30968,0.38199000000000005,1.36425,84.57,2.99,84.6228397065,135.61,85.73968,3.26199,85.8017092211,1.30968,0.38199000000000005,1.36425,84.43,2.88,84.4791057008,0.0,88.06968,4.28199,88.1737147548,1.30968,0.38199000000000005,1.36425,86.76,3.9,86.8476113661,135.65,88.21968,4.27199,88.32305383,1.30968,0.38199000000000005,1.36425,86.91,3.89,86.9970125924,135.38
2021-11-24 17:00:00,87.70064,3.00227,87.7520135471,1.31064,0.38227000000000005,1.36525,86.39,2.62,86.4297200042,135.36,87.55064,2.89227,87.5984006142,1.31064,0.38227000000000005,1.36525,86.24,2.51,86.2765188218,0.0,89.94064,3.89227,90.0248215181,1.31064,0.38227000000000005,1.36525,88.63,3.51,88.6994757594,135.41,90.07064,3.88227,90.1542689525,1.31064,0.38227000000000005,1.36525,88.76,3.5,88.8289795056,135.13
2021-11-24 17:30:00,88.6852,3.2536,88.7448624541,1.3152,0.3836,1.37,87.37,2.87,87.4171253245,134.93,88.5352,3.1536,88.5913473879,1.3152,0.3836,1.37,87.22,2.77,87.2639748121,0.0,90.9352,4.1636,91.0304683279,1.3152,0.3836,1.37,89.62,3.7800000000000002,89.6996811589,135.01,91.0952,4.1536,91.1898451364,1.3152,0.3836,1.37,89.78,3.77,89.8591191811,134.72
2021-11-24 18:00:00,88.38184,2.38262,88.4139498035,1.3118400000000001,0.38262,1.3665,87.07,2.0,87.092966995,134.93,88.23184,2.28262,88.2613615567,1.3118400000000001,0.38262,1.3665,86.92,1.9,86.9407637418,0.0,90.64184,3.28262,90.7012610312,1.3118400000000001,0.38262,1.3665,89.33,2.9,89.377060256,135.01,90.78184,3.26262,90.8404489369,1.3118400000000001,0.38262,1.3665,89.47,2.88,89.5163409663,134.72
2021-11-24 18:30:00,86.91376,2.26318,86.9432209034,1.31376,0.38318,1.3685,85.6,1.88,85.6206423709,134.75,86.78376,2.15318,86.8104670178,1.31376,0.38318,1.3685,85.47,1.77,85.4883255188,0.0,89.17376,3.13318,89.2287862153,1.31376,0.38318,1.3685,87.86,2.75,87.9030266828,134.85,89.32376,3.12318,89.3783438751,1.31376,0.38318,1.3685,88.01,2.74,88.0526416412,134.57
2021-11-24 19:00:00,84.60776,3.14143,84.6660595201,1.30776,0.38143000000000005,1.36225,83.3,2.76,83.3457113474,134.75,84.45776,3.05143,84.5128655843,1.30776,0.38143000000000005,1.36225,83.15,2.67,83.1928566645,0.0,86.80776,4.05143,86.9022513015,1.30776,0.38143000000000005,1.36225,85.5,3.67,85.5787292497,134.85,86.93776,4.05143,87.0321101598,1.30776,0.38143000000000005,1.36225,85.63,3.67,85.7086098359,134.57
2021-11-24 19:30:00,81.71112,4.25241,81.8216971375,1.31112,0.38241,1.36575,80.4,3.87,80.4930860385,134.52,81.57112,4.17241,81.6777608855,1.31112,0.38241,1.36575,80.26,3.79,80.34943497,0.0,83.83112,5.26241,83.9961287171,1.31112,0.38241,1.36575,82.52,4.88,82.6641687795,134.61,83.97112,5.21241,84.1327416174,1.31112,0.38241,1.36575,82.66,4.83,82.8009933515,134.35
2021-11-24 20:00:00,79.6256,4.5208,79.7538325599,1.3056,0.3808,1.3599999999999999,78.32,4.14,78.4293439983,134.52,79.4956,4.4608,79.6206578471,1.3056,0.3808,1.3599999999999999,78.19,4.08,78.2963760336,0.0,81.7156,5.5708,81.9052690369,1.3056,0.3808,1.3599999999999999,80.41,5.19,80.5773181485,134.61,81.8456,5.5008,82.0302446662,1.3056,0.3808,1.3599999999999999,80.54,5.12,80.7025774062,134.35
2021-11-24 20:30:00,78.46008,16.33919,80.1433296255,1.30008,0.37919,1.35425,77.16,15.96,78.7933195138,133.6,77.38008,2.20919,77.4116096026,1.30008,0.37919,1.35425,76.08,1.83,76.1020058868,0.0,79.53008,2.88919,79.5825423297,1.30008,0.37919,1.35425,78.23,2.51,78.2702561641,133.69,79.70008,2.86919,79.7517084661,1.30008,0.37919,1.35425,78.4,2.49,78.4395314876,133.44
2021-11-24 21:00:00,75.412,19.33975,77.8523967137,1.302,0.37975000000000003,1.35625,74.11,18.96,76.4968868648,136.16,74.232,2.66975,74.2799931951,1.302,0.37975000000000003,1.35625,72.93,2.29,72.9659441109,0.0,76.382,3.78975,76.4759578499,1.302,0.37975000000000003,1.35625,75.08,3.41,75.1573981721,136.2,76.512,3.74975,76.6038299895,1.302,0.37975000000000003,1.35625,75.21,3.37,75.2854634043,135.97
2021-11-24 21:30:00,71.90296,22.36003,75.2994462022,1.3029600000000001,0.38003000000000003,1.35725,70.6,21.98,73.9424127277,137.32,70.81296,5.53003,71.0285614085,1.3029600000000001,0.38003000000000003,1.35725,69.51,5.15,69.7005208015,0.0,72.89296,6.74003,73.2039044175,1.3029600000000001,0.38003000000000003,1.35725,71.59,6.36,71.8719535007,137.37,73.03296,6.69003,73.3387329299,1.3029600000000001,0.38003000000000003,1.35725,71.73,6.31,72.0070066035,137.14
2021-11-24 22:00:00,67.70048,23.93639,71.8074213328,1.29048,0.37639000000000006,1.34425,66.41,23.56,70.4653226772,137.61,66.67048,6.99639,67.036574916,1.29048,0.37639000000000006,1.34425,65.38,6.62,65.7142967702,0.0,68.66048,8.23639,69.1527268737,1.29048,0.37639000000000006,1.34425,67.37,7.86,67.8269599791,137.65,68.77048,8.18639,69.2560170719,1.29048,0.37639000000000006,1.34425,67.48,7.8100000000000005,67.9304534064,137.42
2021-11-24 22:30:00,63.21056,22.43933,67.0753190552,1.30056,0.37933000000000006,1.3547500000000001,61.91,22.06,65.7228400178,138.05,62.77056,15.48933,64.6534032094,1.30056,0.37933000000000006,1.3547500000000001,61.47,15.11,63.2998657187,0.0,64.15056,6.77933,64.5077798685,1.30056,0.37933000000000006,1.3547500000000001,62.85,6.4,63.1750148397,138.11,64.27056,6.89933,64.6398146436,1.30056,0.37933000000000006,1.3547500000000001,62.97,6.52,63.3066449909,137.89
2021-11-24 23:00:00,59.00744,21.55842,62.8223164827,1.29744,0.37842000000000003,1.3515000000000001,57.71,21.18,61.473868432,137.01,58.94744,21.47842,62.7385304916,1.29744,0.37842000000000003,1.3515000000000001,57.65,21.1,61.3900032579,0.0,59.89744,5.4484200000000005,60.1447304346,1.29744,0.37842000000000003,1.3515000000000001,58.6,5.07,58.818916175,137.06,60.00744,5.39842,60.2497783718,1.29744,0.37842000000000003,1.3515000000000001,58.71,5.02,58.9242267662,136.83
2021-11-24 23:30:00,54.98568,22.39374,59.3709069852,1.31568,0.38374,1.3705,53.67,22.01,58.0078356776,135.12,54.93568,22.33374,59.3019804007,1.31568,0.38374,1.3705,53.62,21.95,57.9388203194,0.0,55.86568,6.35374,56.2258322646,1.31568,0.38374,1.3705,54.55,5.97,54.8757086515,135.18,55.95568,6.31374,56.3107577382,1.31568,0.38374,1.3705,54.64,5.93,54.9608451536,134.92
2021-11-25 00:00:00,52.32464,23.14052,57.213211909500004,1.30464,0.38052,1.359,51.02,22.76,55.8664299915,134.91,52.27464,23.07052,57.1391886554,1.30464,0.38052,1.359,50.97,22.69,55.7922664892,0.0,53.19464,7.01052,53.6546094516,1.30464,0.38052,1.359,51.89,6.63,52.3118437832,135.0,53.29464,6.9705200000000005,53.7485516251,1.30464,0.38052,1.359,51.99,6.59,52.405993932,134.76
2021-11-25 00:30:00,52.04712,23.45416,57.0876547215,1.31712,0.38416000000000006,1.3719999999999999,50.73,23.07,55.7293262116,135.33,52.00712,23.38416,57.0224470678,1.31712,0.38416000000000006,1.3719999999999999,50.69,23.0,55.6639569201,0.0,52.90712,7.14416,53.387286584,1.31712,0.38416000000000006,1.3719999999999999,51.59,6.76,52.0310071015,135.38,53.00712,7.10416,53.4810607599,1.31712,0.38416000000000006,1.3719999999999999,51.69,6.72,52.1249892086,135.19
2021-11-25 01:00:00,53.79656,23.05108,58.5271061731,1.30656,0.38108000000000003,1.361,52.49,22.67,57.1762975367,136.11,53.74656,22.98108,58.4535948407,1.30656,0.38108000000000003,1.361,52.44,22.6,57.102658432,0.0,54.64656,6.92108,55.0830996604,1.30656,0.38108000000000003,1.361,53.34,6.54,53.739438032,136.16,54.75656,6.88108,55.1872279155,1.30656,0.38108000000000003,1.361,53.45,6.5,53.8437786564,135.93
2021-11-25 01:30:00,53.50808,23.04444,58.25942705,1.3180800000000001,0.38444,1.373,52.19,22.66,56.8970271631,135.29,53.44808,22.98444,58.1805958873,1.3180800000000001,0.38444,1.373,52.13,22.6,56.818103629,0.0,54.34808,6.83444,54.776120434,1.3180800000000001,0.38444,1.373,53.03,6.45,53.4208142956,135.37,54.44808,6.78444,54.8691356028,1.3180800000000001,0.38444,1.373,53.13,6.4,53.5140813245,135.13
2021-11-25 02:00:00,52.34016,23.40213,57.3336902472,1.31016,0.38213,1.36475,51.03,23.02,55.9819729913,135.57,52.28016,23.32213,57.246282651,1.31016,0.38213,1.36475,50.97,22.94,55.8944049078,0.0,53.19016,7.08213,53.6595721765,1.31016,0.38213,1.36475,51.88,6.7,52.3108440001,135.64,53.27016,7.04213,53.7336164925,1.31016,0.38213,1.36475,51.96,6.66,52.3850856638,135.4
2021-11-25 02:30:00,51.68352,23.57311,56.8056137601,1.31352,0.38311,1.36825,50.37,23.19,55.4518980739,135.97,51.62352,23.51311,56.7261329465,1.31352,0.38311,1.36825,50.31,23.13,55.3723125759,0.0,52.52352,7.20311,53.015138846,1.31352,0.38311,1.36825,51.21,6.82,51.6621379736,136.03,52.62352,7.16311,53.1088034328,1.31352,0.38311,1.36825,51.31,6.78,51.7560093129,135.83
2021-11-25 03:00:00,50.54656,24.00108,55.9553980327,1.30656,0.38108000000000003,1.361,49.24,23.62,54.6121048853,136.21,50.50656,23.93108,55.8892582971,1.30656,0.38108000000000003,1.361,49.2,23.55,54.5457835217,0.0,51.41656,7.6410800000000005,51.9812345544,1.30656,0.38108000000000003,1.361,50.11,7.26,50.6331877329,136.25,51.50656,7.60108,52.0644037726,1.30656,0.38108000000000003,1.361,50.2,7.22,50.7165495672,136.02
2021-11-25 03:30:00,49.79208,24.09269,55.3146358766,1.31208,0.38269000000000003,1.3667500000000001,48.48,23.71,53.9673466089,136.21,49.74208,24.01269,55.2348060897,1.31208,0.38269000000000003,1.3667500000000001,48.43,23.63,53.8873064831,0.0,50.65208,7.72269,51.2374194233,1.31208,0.38269000000000003,1.3667500000000001,49.34,7.34,49.8829750516,136.25,50.75208,7.68269,51.3302771273,1.31208,0.38269000000000003,1.3667500000000001,49.44,7.3,49.9760302545,136.02
2021-11-25 04:00:00,49.20512,24.27066,54.8653695062,1.30512,0.38066000000000005,1.3595000000000002,47.9,23.89,53.5270221477,136.21,49.17512,24.22066,54.816355204,1.30512,0.38066000000000005,1.3595000000000002,47.87,23.84,53.4778692545,0.0,50.07512,7.93066,50.6992407345,1.30512,0.38066000000000005,1.3595000000000002,48.77,7.55,49.3509412271,136.25,50.17512,7.8906600000000005,50.7917826252,1.30512,0.38066000000000005,1.3595000000000002,48.87,7.51,49.4436750252,136.02
2021-11-25 04:30:00,49.24184,24.00262,54.7803301692,1.3118400000000001,0.38262,1.3665,47.93,23.62,53.433971404,136.21,49.19184,23.92262,54.7003553028,1.3118400000000001,0.38262,1.3665,47.88,23.54,53.3537814967,0.0,50.10184,7.66262,50.6844169015,1.3118400000000001,0.38262,1.3665,48.79,7.28,49.330137847,136.25,50.20184,7.62262,50.7772495814,1.3118400000000001,0.38262,1.3665,48.89,7.24,49.4231696677,136.11
2021-11-25 05:00:00,49.76312,23.925910000000002,55.2160962172,1.32312,0.38591000000000003,1.37825,48.44,23.54,53.8568955659,136.05,49.72312,23.85591,55.149733494,1.32312,0.38591000000000003,1.37825,48.4,23.47,53.7903420699,0.0,50.63312,7.66591,51.2101456458,1.32312,0.38591000000000003,1.37825,49.31,7.28,49.8445032075,136.12,50.72312,7.62591,51.2931711426,1.32312,0.38591000000000003,1.37825,49.4,7.24,49.9277237615,135.88
2021-11-25 05:30:00,51.3648,23.0064,56.2817654307,1.3248,0.3864,1.38,50.04,22.62,54.9150798961,135.92,51.3348,22.9464,56.2298760802,1.3248,0.3864,1.38,50.01,22.56,54.8630449392,0.0,52.2348,6.8564,52.6828677276,1.3248,0.3864,1.38,50.91,6.47,51.3194797324,136.0,52.3348,6.8164,52.7768377226,1.3248,0.3864,1.38,51.01,6.43,51.4136654986,135.76
2021-11-25 06:00:00,54.14672,22.14696,58.5008984888,1.32672,0.38696,1.3820000000000001,52.82,21.76,57.1266137628,135.28,54.10672,22.07696,58.4373965197,1.32672,0.38696,1.3820000000000001,52.78,21.69,57.0629871283,0.0,54.99672,5.89696,55.3119638776,1.32672,0.38696,1.3820000000000001,53.67,5.51,53.9520991251,135.34,55.10672,5.83696,55.4149861608,1.32672,0.38696,1.3820000000000001,53.78,5.45,54.0554428342,135.11
2021-11-25 06:30:00,60.75888,19.95759,63.9526926522,1.32888,0.38759000000000005,1.38425,59.43,19.57,62.5692400465,135.62,60.70888,19.88759,63.8833651811,1.32888,0.38759000000000005,1.38425,59.38,19.5,62.4998751999,0.0,61.59888,3.74759,61.7127737836,1.32888,0.38759000000000005,1.38425,60.27,3.36,60.3635858776,135.67,61.72888,3.68759,61.838927433,1.32888,0.38759000000000005,1.38425,60.4,3.3,60.4900818317,135.46
2021-11-25 07:00:00,66.73192,18.10556,69.1444896561,1.32192,0.38556,1.377,65.41,17.72,67.767739375,135.62,66.65192,18.03556,69.048967148,1.32192,0.38556,1.377,65.33,17.65,67.6722350747,0.0,67.58192,1.96556,67.6104972397,1.32192,0.38556,1.377,66.26,1.58,66.2788352342,135.67,67.72192,1.8955600000000001,67.7484434965,1.32192,0.38556,1.377,66.4,1.51,66.4171672085,135.46
2021-11-25 07:30:00,73.75904,15.16472,75.3018241107,1.31904,0.38472,1.374,72.44,14.78,73.932415083,135.41,73.65904,15.09472,75.1897914986,1.31904,0.38472,1.374,72.34,14.71,73.8204558371,0.0,74.57904,1.47472,74.5936190729,1.31904,0.38472,1.374,73.26,1.09,73.2681083419,135.49,74.72904,1.55472,74.7452110412,1.31904,0.38472,1.374,73.41,1.17,73.4193230696,135.27
2021-11-25 08:00:00,76.63288,14.12584,77.9239222113,1.32288,0.38584,1.3780000000000001,75.31,13.74,76.5531429792,134.08,76.52288,14.03584,77.7994599467,1.32288,0.38584,1.3780000000000001,75.2,13.65,76.428806742,0.0,77.50288,2.84584,77.5551108155,1.32288,0.38584,1.3780000000000001,76.18,2.46,76.2197087373,134.17,77.63288,2.86584,77.6857586434,1.32288,0.38584,1.3780000000000001,76.31,2.48,76.3502881461,133.93
2021-11-25 08:30:00,78.36304,13.477970000000001,79.5136574015,1.43304,0.41797,1.49275,76.93,13.06,78.0306894754,135.13,78.25304,13.37797,79.3883388828,1.43304,0.41797,1.49275,76.82,12.96,77.9055453739,0.0,79.23304,3.80797,79.324493463,1.43304,0.41797,1.49275,77.8,3.39,77.8738216604,135.22,79.37304,3.82797,79.4652932617,1.43304,0.41797,1.49275,77.94,3.41,78.0145608204,135.02
2021-11-25 09:00:00,79.21696,13.26203,80.3194135397,1.68696,0.49203,1.75725,77.53,12.77,78.574638402,136.05,79.08696,13.16203,80.1747234218,1.68696,0.49203,1.75725,77.4,12.67,78.4301530025,0.0,80.07696,4.19203,80.1866113411,1.68696,0.49203,1.75725,78.39,3.7,78.4772712319,136.12,80.20696,4.21203,80.3174802217,1.68696,0.49203,1.75725,78.52,3.7199999999999998,78.6080708325,135.88
2021-11-25 09:30:00,80.5976,12.8268,81.6118859236,1.9776,0.5768,2.06,78.62,12.25,79.5686301252,136.25,80.4576,12.7268,81.4579451987,1.9776,0.5768,2.06,78.48,12.15,79.4149412894,0.0,81.4376,4.8568,81.5822970993,1.9776,0.5768,2.06,79.46,4.28,79.5751845741,136.31,81.5776,4.8868,81.723837624,1.9776,0.5768,2.06,79.6,4.31,79.716598648,136.07
2021-11-25 10:00:00,80.29016,13.28213,81.3813539465,2.27016,0.6621300000000001,2.36475,78.02,12.62,79.0340736645,136.45,80.14016,13.18213,81.2170782297,2.27016,0.6621300000000001,2.36475,77.87,12.52,78.8700659313,0.0,81.11016,4.50213,81.2350123393,2.27016,0.6621300000000001,2.36475,78.84,3.84,78.9334605855,136.52,81.24016,4.55213,81.3675948051,2.27016,0.6621300000000001,2.36475,78.97,3.89,79.0657511189,136.31
2021-11-25 10:30:00,80.15584,13.47962,81.2813560508,2.5358400000000003,0.73962,2.6415,77.62,12.74,78.6585786803,136.45,80.00584,13.41962,81.1234900325,2.5358400000000003,0.73962,2.6415,77.47,12.68,78.50084904,0.0,80.94584,4.15962,81.0526461743,2.5358400000000003,0.73962,2.6415,78.41,3.42,78.4845494349,136.52,81.06584,4.25962,81.1776741318,2.5358400000000003,0.73962,2.6415,78.53,3.52,78.6088500107,136.22
2021-11-25 11:00:00,80.19728,13.01129,81.245906893,2.74728,0.8012900000000001,2.86175,77.45,12.21,78.4065469205,135.54,80.03728,12.93129,81.0751777726,2.74728,0.8012900000000001,2.86175,77.29,12.13,78.2360594611,0.0,80.95728,4.75129,81.096584032,2.74728,0.8012900000000001,2.86175,78.21,3.95,78.3096839478,135.56,81.09728,4.84129,81.2416574933,2.74728,0.8012900000000001,2.86175,78.35,4.04,78.4540891222,135.36
2021-11-25 11:30:00,79.95352,13.26936,81.0471546398,2.84352,0.8293600000000001,2.9619999999999997,77.11,12.44,78.1070144097,135.33,79.78352,13.19936,80.8679984172,2.84352,0.8293600000000001,2.9619999999999997,76.94,12.37,77.9280469408,0.0,80.71352,4.59936,80.8444582096,2.84352,0.8293600000000001,2.9619999999999997,77.87,3.77,77.9612070199,135.39,80.83352,4.69936,80.9700064221,2.84352,0.8293600000000001,2.9619999999999997,77.99,3.87,78.0859590451,135.2
2021-11-25 12:00:00,79.36112,13.06241,80.4289370977,2.7511200000000002,0.8024100000000001,2.8657500000000002,76.61,12.26,77.5847903909,135.72,79.18112,12.98241,80.2383495211,2.7511200000000002,0.8024100000000001,2.8657500000000002,76.43,12.18,77.3944268019,0.0,80.10112,4.79241,80.2443556823,2.7511200000000002,0.8024100000000001,2.8657500000000002,77.35,3.99,77.4528411358,135.78,80.23112,4.88241,80.3795405801,2.7511200000000002,0.8024100000000001,2.8657500000000002,77.48,4.08,77.5873494843,135.55
2021-11-25 12:30:00,79.35624,13.00807,80.4153139151,2.73624,0.7980700000000001,2.85025,76.62,12.21,77.5867804462,135.72,79.18624,12.93807,80.2362403198,2.73624,0.7980700000000001,2.85025,76.45,12.14,77.4078943003,0.0,80.09624,4.85807,80.2434327921,2.73624,0.7980700000000001,2.85025,77.36,4.06,77.4664650026,135.78,80.21624,4.95807,80.3693201282,2.73624,0.7980700000000001,2.85025,77.48,4.16,77.5915974832,135.55
2021-11-25 13:00:00,79.56072,13.13646,80.6379237595,2.49072,0.7264600000000001,2.5945,77.07,12.41,78.0627503999,135.88,79.38072,13.05646,80.4473110517,2.49072,0.7264600000000001,2.5945,76.89,12.33,77.8723378357,0.0,80.30072,4.60646,80.4327365334,2.49072,0.7264600000000001,2.5945,77.81,3.88,77.9066781476,135.93,80.43072,4.69646,80.5677196913,2.49072,0.7264600000000001,2.5945,77.94,3.9699999999999998,78.0410436886,135.71
2021-11-25 13:30:00,79.51432,13.37376,80.6311635883,2.10432,0.6137600000000001,2.192,77.41,12.76,78.4546091699,135.88,79.34432,13.29376,80.4502652028,2.10432,0.6137600000000001,2.192,77.24,12.68,78.2738781459,0.0,80.26432,4.12376,80.3701839092,2.10432,0.6137600000000001,2.192,78.16,3.51,78.2387736356,135.93,80.39432,4.22376,80.5051975763,2.10432,0.6137600000000001,2.192,78.29,3.61,78.3731854654,135.71
2021-11-25 14:00:00,79.24968,13.21074,80.3432351318,1.81968,0.53074,1.8955000000000002,77.43,12.68,78.4613745737,135.88,79.07968,13.13074,80.1624109034,1.81968,0.53074,1.8955000000000002,77.26,12.6,78.2806974931,0.0,80.01968,4.01074,80.1201299465,1.81968,0.53074,1.8955000000000002,78.2,3.48,78.277393927,135.93,80.15968,4.10074,80.2645025291,1.81968,0.53074,1.8955000000000002,78.34,3.5700000000000003,78.4213013154,135.71
2021-11-25 14:30:00,78.89384,13.15612,79.9832575193,1.56384,0.45612,1.629,77.33,12.7,78.3659294592,135.33,78.75384,13.08612,79.8336636476,1.56384,0.45612,1.629,77.19,12.63,78.2164496765,0.0,79.70384,3.81612,79.7951432269,1.56384,0.45612,1.629,78.14,3.36,78.2122062085,135.46,79.83384,3.90612,79.9293424382,1.56384,0.45612,1.629,78.27,3.45,78.3459979833,135.25
2021-11-25 15:00:00,79.04832,13.01826,80.1131199508,1.22832,0.35826,1.2795,77.82,12.66,78.8430593014,134.94,78.91832,12.93826,79.9718688255,1.22832,0.35826,1.2795,77.69,12.58,78.7019218317,0.0,79.85832,3.75826,79.946705945,1.22832,0.35826,1.2795,78.63,3.4,78.7034745103,135.03,79.99832,3.84826,80.0908253663,1.22832,0.35826,1.2795,78.77,3.49,78.8472764273,134.8
2021-11-25 15:30:00,79.78408,13.21494,80.8710953348,1.11408,0.32494,1.1605,78.67,12.89,79.7190127887,134.94,79.63408,13.13494,80.7100572807,1.11408,0.32494,1.1605,78.52,12.81,79.5580699866,0.0,80.60408,3.44494,80.677663106,1.11408,0.32494,1.1605,79.49,3.12,79.551206779,134.94,80.74408,3.53494,80.8214220108,1.11408,0.32494,1.1605,79.63,3.21,79.6946735987,134.7
2021-11-25 16:00:00,82.71056,12.06183,83.5854322144,1.00056,0.29183000000000003,1.04225,81.71,11.77,82.5533585022,134.85,82.59056,11.97183,83.4537315802,1.00056,0.29183000000000003,1.04225,81.59,11.68,82.421784135,0.0,83.56056,4.48183,83.6806667496,1.00056,0.29183000000000003,1.04225,82.56,4.19,82.6662549049,134.94,83.72056,4.5618300000000005,83.8447521295,1.00056,0.29183000000000003,1.04225,82.72,4.27,82.8301352166,134.7
2021-11-25 16:30:00,87.3068,11.59365,88.0732084493,1.0068,0.29365,1.04875,86.3,11.3,87.0366589432,134.4,87.1568,11.49365,87.9113859324,1.0068,0.29365,1.04875,86.15,11.2,86.8749820144,0.0,88.1468,5.20365,88.3002623074,1.0068,0.29365,1.04875,87.14,4.91,87.2782200781,134.47,88.3168,5.24365,88.4723291632,1.0068,0.29365,1.04875,87.31,4.95,87.4502064034,134.22
2021-11-25 17:00:00,89.95032,11.30176,90.6575415903,1.00032,0.29176,1.042,88.95,11.01,89.6288045218,135.22,89.82032,11.20176,90.5161273586,1.00032,0.29176,1.042,88.82,10.91,89.4875438259,0.0,90.84032,5.37176,90.9990084737,1.00032,0.29176,1.042,89.84,5.08,89.9835096004,135.29,90.99032,5.40176,91.1505202662,1.00032,0.29176,1.042,89.99,5.11,90.1349665779,135.04
2021-11-25 17:30:00,89.8184,11.7062,90.5780331924,1.1184,0.3262,1.165,88.7,11.38,89.4270339439,134.62,89.6784,11.5962,90.425036804,1.1184,0.3262,1.165,88.56,11.27,89.2742208031,0.0,90.6784,5.0662,90.819813967,1.1184,0.3262,1.165,89.56,4.74,89.6853455142,134.7,90.83840000000001,5.1062,90.9818014385,1.1184,0.3262,1.165,89.72,4.78,89.8472414713,134.44
2021-11-25 18:00:00,90.21456,11.87508,90.9927709271,1.11456,0.32508000000000004,1.161,89.1,11.55,89.8454923744,134.75,90.07456,11.76508,90.8396580057,1.11456,0.32508000000000004,1.161,88.96,11.44,89.6925593347,0.0,91.09456,4.90508,91.2265239467,1.11456,0.32508000000000004,1.161,89.98,4.58,90.096486058,134.86,91.26456,4.94508,91.3984339483,1.11456,0.32508000000000004,1.161,90.15,4.62,90.2683050688,134.63
2021-11-25 18:30:00,89.15088,12.44984,90.015987029,1.13088,0.32984,1.178,88.02,12.12,88.8505194132,134.75,89.03088,12.34984,89.8833474099,1.13088,0.32984,1.178,87.9,12.02,88.718038752,0.0,90.06088,4.21984,90.1596869782,1.13088,0.32984,1.178,88.93,3.89,89.0150380554,134.86,90.21088,4.25984,90.3114007598,1.13088,0.32984,1.178,89.08,3.93,89.1666490343,134.54
2021-11-25 19:00:00,87.32864000000001,13.11627,88.3081417705,1.11864,0.32627,1.16525,86.21,12.79,87.1535897138,134.38,87.21864,13.00627,88.1830722007,1.11864,0.32627,1.16525,86.1,12.68,87.0286872244,0.0,88.25864,3.5662700000000003,88.3306618132,1.11864,0.32627,1.16525,87.14,3.24,87.2002133025,134.43,88.40864,3.59627,88.4817539641,1.11864,0.32627,1.16525,87.29,3.27,87.3512278105,134.19
2021-11-25 19:30:00,85.2928,14.0004,86.4342115831,1.1328,0.3304,1.18,84.16,13.67,85.26297262,134.38,85.1828,13.8904,86.307894355,1.1328,0.3304,1.18,84.05,13.56,85.1368081384,0.0,86.2228,3.0304,86.2760370207,1.1328,0.3304,1.18,85.09,2.7,85.1328262188,134.43,86.3628,3.0604,86.4170080019,1.1328,0.3304,1.18,85.23,2.73,85.2737110721,134.19
2021-11-25 20:00:00,82.73272,15.05746,84.0917954396,1.12272,0.32746000000000003,1.1695,81.61,14.73,82.9286741724,135.81,82.61272,14.95746,83.9558640921,1.12272,0.32746000000000003,1.1695,81.49,14.63,82.792855972,0.0,83.66272,2.11746,83.6895116167,1.12272,0.32746000000000003,1.1695,82.54,1.79,82.5594070957,135.88,83.80272,2.12746,83.8297200607,1.12272,0.32746000000000003,1.1695,82.68,1.8,82.6995912928,135.63
2021-11-25 20:30:00,79.83112,15.83991,81.3874097712,1.1311200000000001,0.32991000000000004,1.17825,78.7,15.51,80.2137774949,136.45,79.73112,15.74991,81.2718349827,1.1311200000000001,0.32991000000000004,1.17825,78.6,15.42,80.0982921166,0.0,80.75112,0.8599100000000001,80.7556984148,1.1311200000000001,0.32991000000000004,1.17825,79.62,0.53,79.6217639845,136.53,80.88112,0.93991,80.8865811075,1.1311200000000001,0.32991000000000004,1.17825,79.75,0.61,79.7523328812,136.29
2021-11-25 21:00:00,77.14632,16.36851,78.8636976635,1.12632,0.32851,1.17325,76.02,16.04,77.6937706641,134.97,77.04632,16.29851,78.7513609645,1.12632,0.32851,1.17325,75.92,15.97,77.581488127,0.0,78.03632,0.40851000000000004,78.0373892411,1.12632,0.32851,1.17325,76.91,0.08,76.9100416071,135.07,78.16632,0.40851000000000004,78.1673874628,1.12632,0.32851,1.17325,77.04,0.08,77.0400415369,134.8
2021-11-25 21:30:00,73.6528,17.3404,75.6665343464,1.1328,0.3304,1.18,72.52,17.01,74.4881903391,134.59,73.5628,17.2704,75.5629026706,1.1328,0.3304,1.18,72.43,16.94,74.3845985403,0.0,74.5428,1.4004,74.5559531627,1.1328,0.3304,1.18,73.41,1.07,73.4177975698,134.68,74.6728,1.3204,74.6844730583,1.1328,0.3304,1.18,73.54,0.99,73.5466634185,134.43
2021-11-25 22:00:00,69.79864,18.82627,72.2930051109,1.11864,0.32627,1.16525,68.68,18.5,71.1280001125,134.46,69.71864,18.74627,72.1949541337,1.11864,0.32627,1.16525,68.6,18.42,71.0299683232,0.0,70.69864,2.78627,70.7535228689,1.11864,0.32627,1.16525,69.58,2.46,69.6234730533,134.52,70.81864,2.71627,70.8707125275,1.11864,0.32627,1.16525,69.7,2.39,69.7409642893,134.26
2021-11-25 22:30:00,65.67656,19.80858,68.5987636554,1.12656,0.32858000000000004,1.1735,64.55,19.48,67.4253134957,134.87,65.59656,19.72858,68.4990916192,1.12656,0.32858000000000004,1.1735,64.47,19.4,67.3256333056,0.0,66.56656,3.76858,66.6731513088,1.12656,0.32858000000000004,1.1735,65.44,3.44,65.5303532724,134.93,66.67656,3.70858,66.7796167932,1.12656,0.32858000000000004,1.1735,65.55,3.38,65.6370847921,134.69
2021-11-25 23:00:00,61.712,20.77725,65.11578197,1.1219999999999999,0.32725000000000004,1.16875,60.59,20.45,63.9480304622,134.73,61.652,20.70725,65.0365997463,1.1219999999999999,0.32725000000000004,1.16875,60.53,20.38,63.8688132033,0.0,62.602,4.68725,62.7772308768,1.1219999999999999,0.32725000000000004,1.16875,61.48,4.36,61.6344059759,134.8,62.712,4.63725,62.8832174078,1.1219999999999999,0.32725000000000004,1.16875,61.59,4.31,61.7406203403,134.53
2021-11-25 23:30:00,57.7568,21.90865,61.7724606201,1.1268,0.32865000000000005,1.17375,56.63,21.58,60.6024199187,134.99,57.7068,21.83865,61.7009027492,1.1268,0.32865000000000005,1.17375,56.58,21.51,60.5307896859,0.0,58.6668,5.73865,58.9468025092,1.1268,0.32865000000000005,1.17375,57.54,5.41,57.7937686952,135.06,58.7568,5.68865,59.0315363603,1.1268,0.32865000000000005,1.17375,57.63,5.36,57.8787223425,134.79
2021-11-26 00:00:00,54.7892,22.64935,59.2861661103,1.1292,0.32935000000000003,1.17625,53.66,22.32,58.1169338489,135.36,54.7692,22.57935,59.2409682151,1.1292,0.32935000000000003,1.17625,53.64,22.25,58.0716118254,0.0,55.7192,6.41935,56.0877642901,1.1292,0.32935000000000003,1.17625,54.59,6.09,54.9286464425,135.42,55.8292,6.36935,56.1913533567,1.1292,0.32935000000000003,1.17625,54.7,6.04,55.0324595125,135.14
2021-11-26 00:30:00,54.23688,22.84159,58.8504663181,1.1368800000000001,0.33159000000000005,1.18425,53.1,22.51,57.6741718623,135.73,54.23688,22.75159,58.8155931676,1.1368800000000001,0.33159000000000005,1.18425,53.1,22.42,57.6391047814,0.0,55.20688,6.71159,55.6133530698,1.1368800000000001,0.33159000000000005,1.18425,54.07,6.38,54.4451035448,135.81,55.32688,6.67159,55.7276750247,1.1368800000000001,0.33159000000000005,1.18425,54.19,6.34,54.5596160177,135.52
2021-11-26 01:00:00,56.11256,22.31033,60.3851820769,1.13256,0.33033,1.17975,54.98,21.98,59.2108165794,135.18,56.11256,22.23033,60.3556705013,1.13256,0.33033,1.17975,54.98,21.9,59.181165923,0.0,57.08256,6.33033,57.4324971951,1.13256,0.33033,1.17975,55.95,6.0,56.2707961557,135.23,57.19256,6.28033,57.5363490696,1.13256,0.33033,1.17975,56.06,5.95,56.374871175,134.97
2021-11-26 01:30:00,55.88192,22.47306,60.231448668,1.14192,0.33306,1.1895,54.74,22.14,59.0478382331,134.5,55.86192,22.39306,60.1830810299,1.14192,0.33306,1.1895,54.72,22.06,58.9993389793,0.0,56.83192,6.24306,57.1737958251,1.14192,0.33306,1.1895,55.69,5.91,56.0027160056,134.57,56.94192,6.19306,57.277711594,1.14192,0.33306,1.1895,55.8,5.86,56.1068587608,134.29
2021-11-26 02:00:00,54.78232,23.11151,59.4579219201,1.10232,0.32151,1.14825,53.68,22.79,58.3174630793,135.54,54.76232,23.04151,59.4123124854,1.10232,0.32151,1.14825,53.66,22.72,58.2717255622,0.0,55.72232,6.81151,56.1370965999,1.10232,0.32151,1.14825,54.62,6.49,55.0042225652,135.6,55.84232,6.77151,56.2513826556,1.10232,0.32151,1.14825,54.74,6.45,55.1186910222,135.32
2021-11-26 02:30:00,54.0908,23.19815,58.8554908914,1.0908,0.31815000000000004,1.13625,53.0,22.88,57.727761086,135.98,54.0808,23.11815,58.8148092581,1.0908,0.31815000000000004,1.13625,52.99,22.8,57.6869144607,0.0,55.0508,6.88815,55.4800612028,1.0908,0.31815000000000004,1.13625,53.96,6.57,54.3584997953,136.04,55.1508,6.83815,55.5731143275,1.0908,0.31815000000000004,1.13625,54.06,6.52,54.4517584656,135.76
2021-11-26 03:00:00,53.2096,23.3578,58.1106561054,1.0896,0.3178,1.135,52.12,23.04,56.9854016394,135.98,53.1796,23.2978,58.0590849136,1.0896,0.3178,1.135,52.09,22.98,56.9337202368,0.0,54.1396,7.0678,54.5989934431,1.0896,0.3178,1.135,53.05,6.75,53.4777056352,136.04,54.2496,7.0278,54.7029164945,1.0896,0.3178,1.135,53.16,6.71,53.5818038144,135.76
2021-11-26 03:30:00,52.03896,23.50053,57.0992843052,1.09896,0.32053000000000004,1.14475,50.94,23.18,55.9660254083,135.98,52.02896,23.43053,57.0613916301,1.09896,0.32053000000000004,1.14475,50.93,23.11,55.9279625948,0.0,52.98896,7.25053,53.4827081136,1.09896,0.32053000000000004,1.14475,51.89,6.93,52.350711552,136.04,53.08896,7.21053,53.5763886125,1.09896,0.32053000000000004,1.14475,51.99,6.89,52.4445631119,135.76
2021-11-26 04:00:00,51.50272,23.55871,56.6351744436,1.09272,0.31871000000000005,1.13825,50.41,23.24,55.5091496962,135.74,51.49272,23.48871,56.5969938288,1.09272,0.31871000000000005,1.13825,50.4,23.17,55.4707932159,0.0,52.43272,7.31871,52.9410393047,1.09272,0.31871000000000005,1.13825,51.34,7.0,51.8150132684,135.81,52.54272,7.2687100000000004,53.0431104863,1.09272,0.31871000000000005,1.13825,51.45,6.95,51.9172899909,135.52
2021-11-26 04:30:00,51.35784,23.46312,56.463667341,1.10784,0.32312,1.154,50.25,23.14,55.3219856838,135.74,51.32784,23.39312,56.407315327,1.10784,0.32312,1.154,50.22,23.07,55.2654801843,0.0,52.28784,7.28312,52.7926325239,1.10784,0.32312,1.154,51.18,6.96,51.6510793692,135.81,52.38784,7.24312,52.8861850316,1.10784,0.32312,1.154,51.28,6.92,51.7448045701,135.52
2021-11-26 05:00:00,51.51464,23.24927,56.5180209302,1.09464,0.31927000000000005,1.14025,50.42,22.93,55.3891803514,135.53,51.51464,23.17927,56.4892617412,1.09464,0.31927000000000005,1.14025,50.42,22.86,55.3602384388,0.0,52.45464,7.03927,52.9248578615,1.09464,0.31927000000000005,1.14025,51.36,6.72,51.7977605694,135.6,52.55464,7.00927,53.0199967132,1.09464,0.31927000000000005,1.14025,51.46,6.69,51.8930409593,135.31
2021-11-26 05:30:00,53.25064,22.35102,57.7511796888,1.10064,0.32102,1.1465,52.15,22.03,56.612219529,135.61,53.24064,22.29102,57.7187605571,1.10064,0.32102,1.1465,52.14,21.97,56.5796827492,0.0,54.18064,6.42102,54.5597951669,1.10064,0.32102,1.1465,53.08,6.1,53.4293589705,135.6,54.29064,6.36102,54.6620175904,1.10064,0.32102,1.1465,53.19,6.04,53.53183819,135.4
2021-11-26 06:00:00,55.7696,21.4478,59.7516226474,1.0896,0.3178,1.135,54.68,21.13,58.620638857,134.59,55.7596,21.3778,59.7171945506,1.0896,0.3178,1.135,54.67,21.06,58.5861118355,0.0,56.7096,5.3478,56.9611946592,1.0896,0.3178,1.135,55.62,5.03,55.8469811181,134.65,56.8396,5.3078,57.0868887662,1.0896,0.3178,1.135,55.75,4.99,55.9728737872,134.37
2021-11-26 06:30:00,61.52848,19.77039,64.6267914403,1.09848,0.32039,1.14425,60.43,19.45,63.4829693697,135.16,61.49848,19.70039,64.5768411155,1.09848,0.32039,1.14425,60.4,19.38,63.4329914161,0.0,62.44848,3.47039,62.5448340078,1.09848,0.32039,1.14425,61.35,3.15,61.4308147431,135.24,62.57848,3.41039,62.671340492,1.09848,0.32039,1.14425,61.48,3.09,61.5576031047,134.94
2021-11-26 07:00:00,66.75152,18.15836,69.1772466943,1.09152,0.31836000000000003,1.137,65.66,17.84,68.0404379763,136.07,66.70152,18.08836,69.1106470654,1.09152,0.31836000000000003,1.137,65.61,17.77,67.973855268,0.0,67.66152,1.93836,67.6892792708,1.09152,0.31836000000000003,1.137,66.57,1.62,66.5897086643,136.16,67.80152,1.86836,67.8272576727,1.09152,0.31836000000000003,1.137,66.71,1.55,66.7280046158,135.86
2021-11-26 07:30:00,73.18392,15.76906,74.8635385208,1.09392,0.31906,1.1395,72.09,15.45,73.7270004815,135.69,73.11392,15.67906,74.7761875215,1.09392,0.31906,1.1395,72.02,15.36,73.6397311239,0.0,74.08392,1.29906,74.0953086197,1.09392,0.31906,1.1395,72.99,0.98,72.9965786869,135.76,74.23392,1.28906,74.2451113155,1.09392,0.31906,1.1395,73.14,0.97,73.146431902,135.47
2021-11-26 08:00:00,75.9548,14.8264,77.3883310325,1.0848,0.3164,1.13,74.87,14.51,76.2630775671,135.37,75.8648,14.7264,77.2808820861,1.0848,0.3164,1.13,74.78,14.41,76.1557384575,0.0,76.8748,2.1764,76.9056018246,1.0848,0.3164,1.13,75.79,1.8599999999999999,75.812820156,135.44,77.0048,2.1964,77.0361174775,1.0848,0.3164,1.13,75.92,1.88,75.9432735665,135.14
2021-11-26 08:30:00,78.26872,13.86046,79.4865075459,1.09872,0.32046,1.1445,77.17,13.54,78.3488385364,135.65,78.17872,13.76046,79.3804920635,1.09872,0.32046,1.1445,77.08,13.44,78.2429549544,0.0,79.19872,3.15046,79.261356586,1.09872,0.32046,1.1445,78.1,2.83,78.1512565478,135.73,79.33872,3.17046,79.4020422146,1.09872,0.32046,1.1445,78.24,2.85,78.2918903846,135.44
2021-11-26 09:00:00,78.41096,14.06903,79.6631423763,1.23096,0.35903,1.28225,77.18,13.71,78.388242103,135.78,78.31096,13.95903,79.5453391134,1.23096,0.35903,1.28225,77.08,13.6,78.2705972891,0.0,79.33096,3.17903,79.3946310922,1.23096,0.35903,1.28225,78.1,2.8200000000000003,78.1508950685,135.86,79.47096,3.18903,79.5349193478,1.23096,0.35903,1.28225,78.24,2.83,78.2911648911,135.56
2021-11-26 09:30:00,80.15704,13.77497,81.3320407961,1.21704,0.35497,1.26775,78.94,13.42,80.072592065,136.39,80.05704,13.67497,81.2165897958,1.21704,0.35497,1.26775,78.84,13.32,79.9572885984,0.0,81.06704,3.36497,81.1368473473,1.21704,0.35497,1.26775,79.85,3.01,79.9067118583,136.47,81.20704,3.38497,81.2775575879,1.21704,0.35497,1.26775,79.99,3.03,80.0473672272,136.18
2021-11-26 10:00:00,80.86848,13.70414,82.0214271435,1.24848,0.36414,1.3005,79.62,13.34,80.7297962341,136.02,80.76848,13.60414,81.9061657426,1.24848,0.36414,1.3005,79.52,13.24,80.6146884879,0.0,81.78848,3.50414,81.8635111503,1.24848,0.36414,1.3005,80.54,3.14,80.6011860955,136.11,81.92848,3.5141400000000003,82.0038109788,1.24848,0.36414,1.3005,80.68,3.15,80.7414695185,135.8
2021-11-26 10:30:00,79.58424,14.19207,80.8397557348,2.06424,0.60207,2.15025,77.52,13.59,78.702214073,136.3,79.45424,14.09207,80.6942543857,2.06424,0.60207,2.15025,77.39,13.49,78.55693604,0.0,80.48424,3.57207,80.5634692181,2.06424,0.60207,2.15025,78.42,2.9699999999999998,78.4762212393,136.39,80.60424,3.58207,80.6837947265,2.06424,0.60207,2.15025,78.54,2.98,78.5965139176,136.09
2021-11-26 11:00:00,79.25184,14.53637,80.5739424142,2.1818400000000002,0.6363700000000001,2.2727500000000003,77.07,13.9,78.3134400981,136.48,79.15184,14.42637,80.4557886467,2.1818400000000002,0.6363700000000001,2.2727500000000003,76.97,13.79,78.1955561397,0.0,80.15184,3.27637,80.2187762046,2.1818400000000002,0.6363700000000001,2.2727500000000003,77.97,2.64,78.0146813106,136.57,80.29184,3.29637,80.3594775105,2.1818400000000002,0.6363700000000001,2.2727500000000003,78.11,2.66,78.1552794122,136.28
2021-11-26 11:30:00,79.07264,14.62077,80.4129921839,2.16264,0.63077,2.25275,76.91,13.99,78.1720423169,136.59,78.94264,14.52077,80.2670117269,2.16264,0.63077,2.25275,76.78,13.89,78.026280829,0.0,79.96264,3.23077,80.0278805827,2.16264,0.63077,2.25275,77.8,2.6,77.8434326067,136.69,80.08264,3.25077,80.1485915969,2.16264,0.63077,2.25275,77.92,2.62,77.9640352983,136.39
2021-11-26 12:00:00,77.34208,15.15769,78.8134056164,2.15208,0.6276900000000001,2.24175,75.19,14.53,76.5810485695,136.8,77.23208,15.08769,78.6920108439,2.15208,0.6276900000000001,2.24175,75.08,14.46,76.459780277,0.0,78.20208,2.34769,78.2373118446,2.15208,0.6276900000000001,2.24175,76.05,1.72,76.069447875,136.87,78.35208,2.42769,78.3896812027,2.15208,0.6276900000000001,2.24175,76.2,1.8,76.2212568776,136.58
2021-11-26 12:30:00,78.9048,14.5839,80.2412462656,1.1448,0.33390000000000003,1.1925,77.76,14.25,79.0549182531,135.74,78.7848,14.5039,80.108725032,1.1448,0.33390000000000003,1.1925,77.64,14.17,78.9224841221,0.0,79.7648,2.2339,79.7960752685,1.1448,0.33390000000000003,1.1925,78.62,1.9,78.6429551835,135.8,79.9048,2.3239,79.9385862663,1.1448,0.33390000000000003,1.1925,78.76,1.99,78.7851362885,135.51
