Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-26 13:00:00,79.55848,14.28414,80.8306154588,1.24848,0.36414,1.3005,78.31,13.92,79.5375540232,135.46,79.42848,14.19414,80.686783586,1.24848,0.36414,1.3005,78.18,13.83,79.3938366626,0.0,80.41848,2.61414,80.4609573237,1.24848,0.36414,1.3005,79.17,2.25,79.2019658847,135.52,80.55848,2.70414,80.6038527184,1.24848,0.36414,1.3005,79.31,2.34,79.3445127277,135.25
2021-11-26 13:30:00,79.70856,14.87208,81.0841125055,1.37856,0.40208000000000005,1.436,78.33,14.47,79.6553187176,135.32,79.58856,14.79208,80.95149482,1.37856,0.40208000000000005,1.436,78.21,14.39,79.522803019,0.0,80.56856,2.09208,80.5957173751,1.37856,0.40208000000000005,1.436,79.19,1.69,79.2080311585,135.4,80.70856,2.18208,80.7380525552,1.37856,0.40208000000000005,1.436,79.33,1.78,79.3499672338,135.1
2021-11-26 14:00:00,78.91976,14.82493,80.3001062762,1.31976,0.38493000000000005,1.3747500000000001,77.6,14.44,78.9320821973,135.32,78.80976,14.75493,80.1790884867,1.31976,0.38493000000000005,1.3747500000000001,77.49,14.37,78.8111476886,0.0,79.80976,2.12493,79.8380430544,1.31976,0.38493000000000005,1.3747500000000001,78.49,1.74,78.5092841644,135.4,79.93976,2.20493,79.9701628432,1.31976,0.38493000000000005,1.3747500000000001,78.62,1.82,78.641063065,135.1
2021-11-26 14:30:00,77.51768,15.31474,79.0160235259,1.38768,0.40474000000000004,1.4455,76.13,14.91,77.5763172624,135.32,77.41768,15.23474,78.9024364608,1.38768,0.40474000000000004,1.4455,76.03,14.83,77.462828505,0.0,78.42768,1.65474,78.445134678,1.38768,0.40474000000000004,1.4455,77.04,1.25,77.0501401686,135.4,78.55768,1.7447400000000002,78.5770526595,1.38768,0.40474000000000004,1.4455,77.17,1.34,77.1816331778,135.1
2021-11-26 15:00:00,77.12384,15.91112,78.7480186163,1.20384,0.35112000000000004,1.254,75.92,15.56,77.4981290097,135.32,77.04384,15.83112,78.653529116,1.20384,0.35112000000000004,1.254,75.84,15.48,77.4037208408,0.0,78.04384,1.01112,78.0503896569,1.20384,0.35112000000000004,1.254,76.84,0.66,76.8428344089,135.4,78.17384,1.09112,78.1814543431,1.20384,0.35112000000000004,1.254,76.97,0.74,76.9735571479,135.1
2021-11-26 15:30:00,77.356,16.283,79.0511658674,1.176,0.343,1.225,76.18,15.94,77.8297886416,135.64,77.256,16.193,78.9348008485,1.176,0.343,1.225,76.08,15.85,77.7135052613,0.0,78.266,0.663,78.268808123,1.176,0.343,1.225,77.09,0.32,77.0906641559,135.73,78.416,0.733,78.419425814,1.176,0.343,1.225,77.24,0.39,77.2409845872,135.46
2021-11-26 16:00:00,79.66088,15.32359,81.1213178694,1.04088,0.30359,1.08425,78.62,15.02,80.0418940306,135.64,79.57088,15.24359,81.017849762,1.04088,0.30359,1.08425,78.53,14.94,79.9385044894,0.0,80.57088,1.4035900000000001,80.5831047358,1.04088,0.30359,1.08425,79.53,1.1,79.5376068285,135.73,80.72088,1.49359,80.7346968723,1.04088,0.30359,1.08425,79.68,1.19,79.6888856742,135.46
2021-11-26 16:30:00,83.2308,14.56065,84.4948436123,1.0308,0.30065000000000003,1.07375,82.2,14.26,83.4277387923,135.17,83.1208,14.46065,84.3692941245,1.0308,0.30065000000000003,1.07375,82.09,14.16,83.3023030894,0.0,84.1108,2.16065,84.1385469631,1.0308,0.30065000000000003,1.07375,83.08,1.8599999999999999,83.1008182872,135.26,84.2708,2.26065,84.3011166656,1.0308,0.30065000000000003,1.07375,83.24,1.96,83.2630722469,135.0
2021-11-26 17:00:00,87.07872,13.484210000000001,88.1165557439,1.00872,0.29421,1.05075,86.07,13.19,87.0748011769,135.17,86.97872,13.38421,88.0024704776,1.00872,0.29421,1.05075,85.97,13.09,86.960847512,0.0,87.98872,3.11421,88.0438138154,1.00872,0.29421,1.05075,86.98,2.8200000000000003,87.0257019506,135.17,88.13872,3.17421,88.1958591566,1.00872,0.29421,1.05075,87.13,2.88,87.1775848484,135.0
2021-11-26 17:30:00,88.49048,13.85014,89.567803527,0.9604800000000001,0.28014,1.0005,87.53,13.57,88.5756501528,134.4,88.36048,13.73014,89.4208654076,0.9604800000000001,0.28014,1.0005,87.4,13.45,88.4288555846,0.0,89.39048,3.14014,89.4456169628,0.9604800000000001,0.28014,1.0005,88.43,2.86,88.4762369227,134.49,89.55048,3.17014,89.6065748472,0.9604800000000001,0.28014,1.0005,88.59,2.89,88.6371265328,134.25
2021-11-26 18:00:00,87.45592,14.45756,88.6428732849,0.9859200000000001,0.28756000000000004,1.027,86.47,14.17,87.6233404978,135.99,87.32592,14.34756,88.4967162204,0.9859200000000001,0.28756000000000004,1.027,86.34,14.06,87.4773067715,0.0,88.37592,2.62756,88.4149721902,0.9859200000000001,0.28756000000000004,1.027,87.39,2.34,87.4213229138,136.08,88.52592,2.64756,88.5655016685,0.9859200000000001,0.28756000000000004,1.027,87.54,2.36,87.5718059652,135.83
2021-11-26 18:30:00,85.33176,14.98093,86.6368139324,1.03176,0.30093000000000003,1.07475,84.3,14.68,85.5686414523,136.24,85.22176,14.89093,86.5129364532,1.03176,0.30093000000000003,1.07475,84.19,14.59,85.4448605827,0.0,86.23176,1.62093,86.2469932622,1.03176,0.30093000000000003,1.07475,85.2,1.32,85.2102247386,136.3,86.37176,1.71093,86.388704163,1.03176,0.30093000000000003,1.07475,85.34,1.4100000000000001,85.3516473186,136.07
2021-11-26 19:00:00,83.27816,15.58988,84.7248268892,1.02816,0.29988000000000004,1.071,82.25,15.29,83.6591094861,134.75,83.16816,15.49988,84.6001720908,1.02816,0.29988000000000004,1.071,82.14,15.2,83.5345413586,0.0,84.15816,0.8798800000000001,84.1627594807,1.02816,0.29988000000000004,1.071,83.13,0.58,83.1320233123,134.83,84.30816,0.9798800000000001,84.3138541842,1.02816,0.29988000000000004,1.071,83.28,0.68,83.2827761305,134.58
2021-11-26 19:30:00,80.9308,16.3419,82.564230053,1.0008,0.2919,1.0425,79.93,16.05,81.5255015317,134.2,80.8108,16.2619,82.4307878662,1.0008,0.2919,1.0425,79.81,15.97,81.3921187831,0.0,81.8108,0.48190000000000005,81.8122192845,1.0008,0.2919,1.0425,80.81,0.19,80.8102233631,134.31,81.9508,0.4219,81.9518860079,1.0008,0.2919,1.0425,80.95,0.13,80.9501043854,134.07
2021-11-26 20:00:00,78.67872,17.06546,80.5082039661,0.97872,0.28546000000000005,1.0195,77.7,16.78,79.4912473169,134.54,78.54872,16.98546,80.364216322,0.97872,0.28546000000000005,1.0195,77.57,16.7,79.3473055623,0.0,79.53872,0.9754600000000001,79.5447012783,0.97872,0.28546000000000005,1.0195,78.56,0.6900000000000001,78.5630301096,134.61,79.66872,0.90546,79.6738652524,0.97872,0.28546000000000005,1.0195,78.69,0.62,78.692442458,134.38
2021-11-26 20:30:00,76.00416,17.82288,78.0659169472,1.00416,0.29288000000000003,1.046,75.0,17.53,77.0214314331,135.08,75.88416,17.74288,77.9308381169,1.00416,0.29288000000000003,1.046,74.88,17.45,76.8863895628,0.0,76.84416,1.82288,76.8657779353,1.00416,0.29288000000000003,1.046,75.84,1.53,75.8554315788,135.13,76.97416,1.74288,76.9938889679,1.00416,0.29288000000000003,1.046,75.97,1.45,75.9838364391,134.9
2021-11-26 21:00:00,73.16384,18.78987,75.5381142084,0.9938400000000001,0.28987,1.03525,72.17,18.5,74.503415358,134.57,73.03384,18.69987,75.3898330225,0.9938400000000001,0.28987,1.03525,72.04,18.41,74.3551592023,0.0,73.96384,2.77987,74.016061127,0.9938400000000001,0.28987,1.03525,72.97,2.49,73.0124715374,134.66,74.07384,2.70987,74.123391502,0.9938400000000001,0.28987,1.03525,73.08,2.42,73.1200574398,134.42
2021-11-26 21:30:00,70.05192,19.88181,72.8186642597,0.9319200000000001,0.27181,0.9707500000000001,69.12,19.61,71.8479401236,134.57,69.93192,19.81181,72.6841196573,0.9319200000000001,0.27181,0.9707500000000001,69.0,19.54,71.713399027,0.0,70.85192,3.79181,70.9533113446,0.9319200000000001,0.27181,0.9707500000000001,69.92,3.52,70.0085480495,134.66,70.97192,3.7318100000000003,71.0699643616,0.9319200000000001,0.27181,0.9707500000000001,70.04,3.46,70.1254105157,134.42
2021-11-26 22:00:00,67.26072,20.85771,70.4205120782,0.7807200000000001,0.22771000000000002,0.81325,66.48,20.63,69.6073796375,134.99,67.14072,20.76771,70.2792576851,0.7807200000000001,0.22771000000000002,0.81325,66.36,20.54,69.4661154809,0.0,68.04072,4.68771,68.2020102575,0.7807200000000001,0.22771000000000002,0.81325,67.26,4.46,67.407708758,135.04,68.15072,4.61771,68.306982675,0.7807200000000001,0.22771000000000002,0.81325,67.37,4.39,67.5128802526,134.83
2021-11-26 22:30:00,63.91104,21.86072,67.5463700934,0.7910400000000001,0.23072,0.8240000000000001,63.12,21.63,66.7232440758,135.35,63.80104,21.78072,67.4164109754,0.7910400000000001,0.23072,0.8240000000000001,63.01,21.55,66.593262422,0.0,64.69104,5.84072,64.9541735872,0.7910400000000001,0.23072,0.8240000000000001,63.9,5.61,64.1457878586,135.41,64.79104,5.80072,65.0501899828,0.7910400000000001,0.23072,0.8240000000000001,64.0,5.57,64.2419247844,135.18
2021-11-26 23:00:00,60.71232,22.69026,64.8138387896,0.8923200000000001,0.26026000000000005,0.9295,59.82,22.43,63.8869102399,134.71,60.59232,22.61026,64.6734342698,0.8923200000000001,0.26026000000000005,0.9295,59.7,22.35,63.7464704905,0.0,61.48232,6.51026,61.8260394805,0.8923200000000001,0.26026000000000005,0.9295,60.59,6.25,60.9114980935,134.76,61.57232,6.45026,61.9092597618,0.8923200000000001,0.26026000000000005,0.9295,60.68,6.19,60.994905525,134.52
2021-11-26 23:30:00,57.24448,24.54089,62.283109849,0.89448,0.26089,0.9317500000000001,56.35,24.28,61.3582993571,135.33,57.14448,24.46089,62.159687371,0.89448,0.26089,0.9317500000000001,56.25,24.2,61.2348144441,0.0,58.04448,8.01089,58.5946756716,0.89448,0.26089,0.9317500000000001,57.15,7.75,57.6730873112,135.4,58.12448,7.97089,58.6684775894,0.89448,0.26089,0.9317500000000001,57.23,7.71,57.7470085805,135.13
2021-11-27 00:00:00,53.90712,25.27666,59.5389547057,0.77712,0.22666000000000003,0.8095,53.13,25.05,58.7392492291,136.85,53.82712,25.19666,59.432571227,0.77712,0.22666000000000003,0.8095,53.05,24.97,58.6327843446,0.0,54.70712,8.78666,55.4082518462,0.77712,0.22666000000000003,0.8095,53.93,8.56,54.6051142293,136.91,54.80712,8.74666,55.5006708414,0.77712,0.22666000000000003,0.8095,54.03,8.52,54.6976352322,136.67
2021-11-27 00:30:00,53.28672,25.39946,59.0305607008,0.7867200000000001,0.22946000000000003,0.8195,52.5,25.17,58.2218077699,136.67,53.22672,25.32946,58.9462913664,0.7867200000000001,0.22946000000000003,0.8195,52.44,25.1,58.1374543646,0.0,54.11672,8.91946,54.8468426644,0.7867200000000001,0.22946000000000003,0.8195,53.33,8.69,54.0333693193,136.73,54.20672,8.87946,54.929166233,0.7867200000000001,0.22946000000000003,0.8195,53.42,8.65,54.1157915954,136.49
2021-11-27 01:00:00,54.7788,25.20465,60.2991816782,0.8388,0.24465,0.87375,53.94,24.96,59.435050265,136.67,54.7188,25.11465,60.2070819594,0.8388,0.24465,0.87375,53.88,24.87,59.3428285473,0.0,55.6188,8.79465,56.3098284677,0.8388,0.24465,0.87375,54.78,8.55,55.443222309,136.73,55.7188,8.75465,56.40238089,0.8388,0.24465,0.87375,54.88,8.51,55.5358847953,136.49
2021-11-27 01:30:00,54.1384,25.34245,59.7763007099,0.9684,0.28245000000000003,1.00875,53.17,25.06,58.7796946232,136.33,54.0784,25.26245,59.6880618429,0.9684,0.28245000000000003,1.00875,53.11,24.98,58.6913324095,0.0,54.9784,8.88245,55.6913133672,0.9684,0.28245000000000003,1.00875,54.01,8.6,54.6904022658,136.41,55.0884,8.85245,55.79514034,0.9684,0.28245000000000003,1.00875,54.12,8.57,54.7943363862,136.16
2021-11-27 02:00:00,52.904,25.58825,58.7672677097,0.9540000000000001,0.27825,0.9937500000000001,51.95,25.31,57.7875297967,136.52,52.834,25.50825,58.6694330471,0.9540000000000001,0.27825,0.9937500000000001,51.88,25.23,57.6895770482,0.0,53.754,9.08825,54.5168671519,0.9540000000000001,0.27825,0.9937500000000001,52.8,8.81,53.5299551653,136.61,53.844,9.04825,54.5989666941,0.9540000000000001,0.27825,0.9937500000000001,52.89,8.77,53.6121721254,136.37
2021-11-27 02:30:00,51.80032,25.75301,57.8488606298,0.9703200000000001,0.28301000000000004,1.01075,50.83,25.47,56.8542856784,136.81,51.75032,25.68301,57.7729402295,0.9703200000000001,0.28301000000000004,1.01075,50.78,25.4,56.7782387892,0.0,52.67032,9.24301,53.4751890391,0.9703200000000001,0.28301000000000004,1.01075,51.7,8.96,52.470673714,136.9,52.77032,9.20301,53.5668000347,0.9703200000000001,0.28301000000000004,1.01075,51.8,8.92,52.5624048156,136.63
2021-11-27 03:00:00,50.35536,26.34448,56.8303959796,0.9753600000000001,0.28448,1.016,49.38,26.06,55.8346487407,136.89,50.31536,26.27448,56.7625206558,0.9753600000000001,0.28448,1.016,49.34,25.99,55.766618151,0.0,51.22536,9.76448,52.147699631,0.9753600000000001,0.28448,1.016,50.25,9.48,51.1364146182,136.9,51.31536,9.73448,52.2305109376,0.9753600000000001,0.28448,1.016,50.34,9.45,51.21931374,136.63
2021-11-27 03:30:00,49.35736,26.78798,56.1582127444,0.9873600000000001,0.28798,1.0285,48.37,26.5,55.1534849307,137.08,49.31736,26.70798,56.0849194797,0.9873600000000001,0.28798,1.0285,48.33,26.42,55.0799900145,0.0,50.23736,10.17798,51.2580102682,0.9873600000000001,0.28798,1.0285,49.25,9.89,50.2332021675,137.14,50.33736,10.14798,51.3500857823,0.9873600000000001,0.28798,1.0285,49.35,9.86,50.3253623931,136.86
2021-11-27 04:00:00,48.77208,26.98644,55.7403241056,0.9820800000000001,0.28644000000000003,1.023,47.79,26.7,54.7427995265,137.25,48.73208,26.91644,55.6714501643,0.9820800000000001,0.28644000000000003,1.023,47.75,26.63,54.6737542153,0.0,49.66208,10.36644,50.7324873055,0.9820800000000001,0.28644000000000003,1.023,48.68,10.08,49.7126623709,137.29,49.75208,10.33644,50.8144807727,0.9820800000000001,0.28644000000000003,1.023,48.77,10.05,49.7947326532,137.03
2021-11-27 04:30:00,48.2144,27.01295,55.2659735738,1.0044,0.29295000000000004,1.04625,47.21,26.72,54.2470506111,137.42,48.1944,26.94295,55.2143346067,1.0044,0.29295000000000004,1.04625,47.19,26.65,54.1951898235,0.0,49.1144,10.41295,50.2061133236,1.0044,0.29295000000000004,1.04625,48.11,10.12,49.1628569145,137.49,49.2144,10.37295,50.2956783339,1.0044,0.29295000000000004,1.04625,48.21,10.08,49.2525177021,137.23
2021-11-27 05:00:00,47.85112,26.896160000000002,54.8920131531,0.9811200000000001,0.28616,1.022,46.87,26.61,53.8970221812,137.42,47.82112,26.81616,54.8266901718,0.9811200000000001,0.28616,1.022,46.84,26.53,53.8314638478,0.0,48.75112,10.29616,49.8265251849,0.9811200000000001,0.28616,1.022,47.77,10.01,48.8075096681,137.49,48.85112,10.26616,49.9181927397,0.9811200000000001,0.28616,1.022,47.87,9.98,48.8992566406,137.23
2021-11-27 05:30:00,48.6844,26.66295,55.5075103573,1.0044,0.29295000000000004,1.04625,47.68,26.37,54.4863221368,137.18,48.6644,26.58295,55.4515739908,1.0044,0.29295000000000004,1.04625,47.66,26.29,54.4301359543,0.0,49.5944,10.12295,50.6169796418,1.0044,0.29295000000000004,1.04625,48.59,9.83,49.5743582914,137.25,49.6944,10.09295,50.7089837313,1.0044,0.29295000000000004,1.04625,48.69,9.8,49.6664484335,136.94
2021-11-27 06:00:00,49.79384,26.39112,56.3552811793,0.96384,0.28112000000000004,1.004,48.83,26.11,55.3723848141,136.98,49.76384,26.31112,56.2913386517,0.96384,0.28112000000000004,1.004,48.8,26.03,55.3082353723,0.0,50.69384,9.95112,51.6613027633,0.96384,0.28112000000000004,1.004,49.73,9.67,50.6614429325,137.1,50.80384,9.92112,51.7634888778,0.96384,0.28112000000000004,1.004,49.84,9.64,50.7637193279,136.78
2021-11-27 06:30:00,53.8644,24.3542,59.1143015268,0.9744,0.2842,1.015,52.89,24.07,58.1095258972,136.66,53.8344,24.2842,59.0581492514,0.9744,0.2842,1.015,52.86,24.0,58.0532479712,0.0,54.7444,8.1042,55.3410100107,0.9744,0.2842,1.015,53.77,7.82,54.3356724445,136.72,54.8644,8.0542,55.4524347978,0.9744,0.2842,1.015,53.89,7.77,54.4472680674,136.44
2021-11-27 07:00:00,56.55952,23.10986,61.0986491819,0.95952,0.27986,0.9995,55.6,22.83,60.1046495706,135.78,56.52952,23.02986,61.04065107,0.95952,0.27986,0.9995,55.57,22.75,60.0465436141,0.0,57.42952,7.03986,57.8593933277,0.95952,0.27986,0.9995,56.47,6.76,56.8731790917,135.86,57.55952,6.98986,57.9823808191,0.95952,0.27986,0.9995,56.6,6.71,56.9963516376,135.57
2021-11-27 07:30:00,59.94224,22.28357,63.9502121041,0.9722400000000001,0.28357000000000004,1.01275,58.97,22.0,62.9401374323,134.99,59.90224,22.22357,63.8918259292,0.9722400000000001,0.28357000000000004,1.01275,58.93,21.94,62.8817024261,0.0,60.82224,6.21357,61.1388038055,0.9722400000000001,0.28357000000000004,1.01275,59.85,5.93,60.1430577872,135.04,60.94224,6.16357,61.2531322576,0.9722400000000001,0.28357000000000004,1.01275,59.97,5.88,60.2575746276,134.76
2021-11-27 08:00:00,62.49528,22.14279,66.3020600831,0.9352800000000001,0.27279000000000003,0.9742500000000001,61.56,21.87,65.3293999666,135.08,62.42528,22.06279,66.2093821574,0.9352800000000001,0.27279000000000003,0.9742500000000001,61.49,21.79,65.2366783336,0.0,63.33528,5.91279,63.6106813221,0.9352800000000001,0.27279000000000003,0.9742500000000001,62.4,5.64,62.6543661687,135.19,63.46528,5.85279,63.7345817925,0.9352800000000001,0.27279000000000003,0.9742500000000001,62.53,5.58,62.778478,134.88
2021-11-27 08:30:00,66.2736,21.02105,69.5275096639,0.9636,0.28105,1.00375,65.31,20.74,68.5240373884,135.78,66.1936,20.95105,69.4301028162,0.9636,0.28105,1.00375,65.23,20.67,68.4266161665,0.0,67.1036,4.88105,67.2808871973,0.9636,0.28105,1.00375,66.14,4.6,66.2997707387,135.85,67.2336,4.82105,67.4062273982,0.9636,0.28105,1.00375,66.27,4.54,66.4253302589,135.56
2021-11-27 09:00:00,70.49016,19.74713,73.2039056339,0.9501600000000001,0.27713000000000004,0.9897500000000001,69.54,19.47,72.21421259,135.33,70.40016,19.66713,73.0956806553,0.9501600000000001,0.27713000000000004,0.9897500000000001,69.45,19.39,72.1059955898,0.0,71.32016,3.7071300000000003,71.4164409311,0.9501600000000001,0.27713000000000004,0.9897500000000001,70.37,3.43,70.4535435589,135.41,71.45016,3.63713,71.5426731305,0.9501600000000001,0.27713000000000004,0.9897500000000001,70.5,3.36,70.5800226693,135.12
2021-11-27 09:30:00,74.33816,18.40238,76.5820450357,0.9681600000000001,0.28238,1.0085,73.37,18.12,75.5744090285,134.68,74.20816,18.32238,76.4366444806,0.9681600000000001,0.28238,1.0085,73.24,18.04,75.4290341977,0.0,75.11816,2.38238,75.1559292155,0.9681600000000001,0.28238,1.0085,74.15,2.1,74.1797310591,134.99,75.25816,2.30238,75.2933702277,0.9681600000000001,0.28238,1.0085,74.29,2.02,74.3174575722,134.46
2021-11-27 10:00:00,76.25688,17.73909,78.2929566523,0.9568800000000001,0.27909,0.9967500000000001,75.3,17.46,77.2977464096,134.68,76.13688,17.65909,78.1579679608,0.9568800000000001,0.27909,0.9967500000000001,75.18,17.38,77.1627941433,0.0,77.04688,1.76909,77.0671875519,0.9568800000000001,0.27909,0.9967500000000001,76.09,1.49,76.1045872468,134.75,77.17688,1.69909,77.1955809186,0.9568800000000001,0.27909,0.9967500000000001,76.22,1.42,76.2332263518,134.46
2021-11-27 10:30:00,77.61448,17.36589,79.5335252655,1.01448,0.29589000000000004,1.05675,76.6,17.07,78.4789455842,134.52,77.46448,17.29589,79.3718682693,1.01448,0.29589000000000004,1.05675,76.45,17.0,78.3173192851,0.0,78.38448,1.41589,78.3972668488,1.01448,0.29589000000000004,1.05675,77.37,1.12,77.3781060766,134.57,78.52448,1.33589,78.5358425266,1.01448,0.29589000000000004,1.05675,77.51,1.04,77.5169768502,134.29
2021-11-27 11:00:00,78.15464,17.41302,80.0709748851,1.00464,0.29302,1.0465,77.15,17.12,79.0266847337,134.52,78.00464,17.33302,79.9071801771,1.00464,0.29302,1.0465,77.0,17.04,78.8629291873,0.0,78.92464,1.42302,78.9374675617,1.00464,0.29302,1.0465,77.92,1.13,77.9281932294,134.57,79.05464,1.34302,79.0660471268,1.00464,0.29302,1.0465,78.05,1.05,78.0570624607,134.29
2021-11-27 11:30:00,78.67144,17.30792,80.5528371096,1.02144,0.29792,1.064,77.65,17.01,79.4912737349,134.75,78.52144,17.23792,80.3913081471,1.02144,0.29792,1.064,77.5,16.94,79.3297775113,0.0,79.44144,1.28792,79.4518793182,1.02144,0.29792,1.064,78.42,0.99,78.4262487946,134.8,79.57144,1.20792,79.5806077785,1.02144,0.29792,1.064,78.55,0.91,78.555270988,134.52
2021-11-27 12:00:00,78.49744,17.18592,80.3567292316,1.11744,0.32592000000000004,1.164,77.38,16.86,79.195479669,134.94,78.35744,17.10592,80.2028734049,1.11744,0.32592000000000004,1.164,77.24,16.78,79.0416725532,0.0,79.26744,1.2359200000000001,79.2770745071,1.11744,0.32592000000000004,1.164,78.15,0.91,78.155297965,135.02,79.40744,1.15592,79.4158528154,1.11744,0.32592000000000004,1.164,78.29,0.8300000000000001,78.2943995443,134.71
2021-11-27 12:30:00,78.24144,17.28417,80.1278070701,1.11144,0.32417,1.15775,77.13,16.96,78.9726439978,134.61,78.09144,17.20417,79.9640948593,1.11144,0.32417,1.15775,76.98,16.88,78.8089766461,0.0,79.00144,1.27417,79.0117145192,1.11144,0.32417,1.15775,77.89,0.9500000000000001,77.8957932112,134.67,79.13144,1.20417,79.1406016016,1.11144,0.32417,1.15775,78.02,0.88,78.0249626722,134.38
2021-11-27 13:00:00,77.56232,17.51276,79.5148429326,1.3123200000000002,0.38276000000000004,1.367,76.25,17.13,78.150492001,134.85,77.42232,17.432760000000002,79.3606751194,1.3123200000000002,0.38276000000000004,1.367,76.11,17.05,77.9963755568,0.0,78.32232,1.44276,78.3356072715,1.3123200000000002,0.38276000000000004,1.367,77.01,1.06,77.017294811,134.95,78.45232,1.35276,78.4639820109,1.3123200000000002,0.38276000000000004,1.367,77.14,0.97,77.1460984107,134.62
2021-11-27 13:30:00,76.76192,17.44806,78.7199286067,1.26192,0.36806000000000005,1.3145,75.5,17.08,77.4078574823,135.07,76.62192,17.38806,78.5701168069,1.26192,0.36806000000000005,1.3145,75.36,17.02,77.2580740117,0.0,77.54192,1.4980600000000002,77.5563894276,1.26192,0.36806000000000005,1.3145,76.28,1.13,76.2883693626,135.17,77.67192,1.42806,77.6850469,1.26192,0.36806000000000005,1.3145,76.41,1.06,76.4173520871,134.85
2021-11-27 14:00:00,76.04696,18.03578,78.1564423797,1.11696,0.32578,1.1635,74.93,17.71,76.9944738277,134.52,75.90696,17.95578,78.0017731327,1.11696,0.32578,1.1635,74.79,17.63,76.839839927,0.0,76.83696,2.03578,76.8639240623,1.11696,0.32578,1.1635,75.72,1.71,75.7393061759,134.61,76.95696,1.95578,76.9818080318,1.11696,0.32578,1.1635,75.84,1.63,75.8575144597,134.29
2021-11-27 14:30:00,75.032,18.26225,77.2224759967,1.002,0.29225,1.04375,74.03,17.97,76.1797991596,134.89,74.912,18.18225,77.0869765853,1.002,0.29225,1.04375,73.91,17.89,76.0443304922,0.0,75.842,2.1622500000000002,75.8728165357,1.002,0.29225,1.04375,74.84,1.87,74.8633588613,134.96,75.972,2.10225,76.0010805125,1.002,0.29225,1.04375,74.97,1.81,74.9918462234,134.66
2021-11-27 15:00:00,75.11536,18.433230000000002,77.3440448655,1.00536,0.29323000000000005,1.04725,74.11,18.14,76.2977830608,135.03,74.98536,18.36323,77.2011167689,1.00536,0.29323000000000005,1.04725,73.98,18.07,76.1548770598,0.0,75.91536,2.31323,75.9505952377,1.00536,0.29323000000000005,1.04725,74.91,2.02,74.9372303998,135.13,76.04536,2.22323,76.0778517649,1.00536,0.29323000000000005,1.04725,75.04,1.9300000000000002,75.0648153265,134.81
2021-11-27 15:30:00,74.47712,18.80916,76.8155316547,0.9571200000000001,0.27916,0.997,73.52,18.53,75.8192013938,135.27,74.36712,18.72916,76.6893080644,0.9571200000000001,0.27916,0.997,73.41,18.45,75.6930023186,0.0,75.30712,2.8091600000000003,75.3594964328,0.9571200000000001,0.27916,0.997,74.35,2.5300000000000002,74.393033276,135.35,75.43712,2.74916,75.4871972893,0.9571200000000001,0.27916,0.997,74.48,2.47,74.5209453778,135.05
2021-11-27 16:00:00,75.27336,18.62348,77.5429734599,0.90336,0.26348000000000005,0.9410000000000001,74.37,18.36,76.602783892,134.76,75.16336,18.55348,77.4193923161,0.90336,0.26348000000000005,0.9410000000000001,74.26,18.29,76.4792239762,0.0,76.08336,2.5834799999999998,76.1272095758,0.90336,0.26348000000000005,0.9410000000000001,75.18,2.32,75.2157882362,134.82,76.23336,2.51348,76.274784553,0.90336,0.26348000000000005,0.9410000000000001,75.33,2.25,75.3635946595,134.54
2021-11-27 16:30:00,78.2436,17.90355,80.2657962246,0.9036000000000001,0.26355,0.94125,77.34,17.64,79.3261949169,134.87,78.1036,17.82355,80.1114927308,0.9036000000000001,0.26355,0.94125,77.2,17.56,79.1719243166,0.0,79.0236,1.87355,79.0458066349,0.9036000000000001,0.26355,0.94125,78.12,1.6099999999999999,78.1365887405,134.94,79.1636,1.78355,79.1836890752,0.9036000000000001,0.26355,0.94125,78.26,1.52,78.2747596611,134.62
2021-11-27 17:00:00,81.80944,16.61942,83.4804743293,0.8894400000000001,0.25942000000000004,0.9265,80.92,16.36,82.5572286357,134.87,81.66944,16.529420000000002,83.32538122,0.8894400000000001,0.25942000000000004,0.9265,80.78,16.27,82.4021923252,0.0,82.59944,0.7794200000000001,82.6031172768,0.8894400000000001,0.25942000000000004,0.9265,81.71,0.52,81.7116546155,134.94,82.73944,0.67942,82.7422295025,0.8894400000000001,0.25942000000000004,0.9265,81.85,0.42,81.8510775738,134.62
2021-11-27 17:30:00,83.6052,16.4711,85.2122444385,0.8952,0.2611,0.9325,82.71,16.21,84.2834989782,133.92,83.4552,16.3811,85.0476974659,0.8952,0.2611,0.9325,82.56,16.12,84.1190109309,0.0,84.3752,0.5411,84.3769350252,0.8952,0.2611,0.9325,83.48,0.28,83.4804695722,134.04,84.5252,0.5211,84.5268062821,0.8952,0.2611,0.9325,83.63,0.26,83.6304041602,133.71
2021-11-27 18:00:00,84.0996,16.50655,85.704194256,0.8796,0.25655,0.9162500000000001,83.22,16.25,84.7916912203,134.61,83.9396,16.42655,85.5317952171,0.8796,0.25655,0.9162500000000001,83.06,16.17,84.6193388062,0.0,84.8896,0.5165500000000001,84.891171579,0.8796,0.25655,0.9162500000000001,84.01,0.26,84.0104023321,134.68,85.0196,0.48655000000000004,85.0209922023,0.8796,0.25655,0.9162500000000001,84.14,0.23,84.1403143564,134.39
2021-11-27 18:30:00,82.11512,17.60816,83.9817851156,0.88512,0.25816,0.922,81.23,17.35,83.0622381109,134.61,81.95512,17.52816,83.8085800333,0.88512,0.25816,0.922,81.07,17.27,82.8890692432,0.0,82.90512,1.56816,82.9199496382,0.88512,0.25816,0.922,82.02,1.31,82.0304608057,134.68,83.04512,1.4881600000000001,83.0584527667,0.88512,0.25816,0.922,82.16,1.23,82.1692065192,134.39
2021-11-27 19:00:00,79.85328,18.58179,81.9867626289,0.86328,0.25179,0.8992500000000001,78.99,18.33,81.088895664,134.9,79.69328,18.49179,81.8105443972,0.86328,0.25179,0.8992500000000001,78.83,18.24,80.9127091377,0.0,80.61328,2.49179,80.6517819379,0.86328,0.25179,0.8992500000000001,79.75,2.24,79.7814521051,134.97,80.74328,2.41179,80.7792918771,0.86328,0.25179,0.8992500000000001,79.88,2.16,79.9091984693,134.68
2021-11-27 19:30:00,76.83536,19.61948,79.3006717613,0.8553600000000001,0.24948,0.891,75.98,19.37,78.4101862005,135.18,76.68536,19.53948,79.1355528002,0.8553600000000001,0.24948,0.891,75.83,19.29,78.2450829126,0.0,77.62536,3.48948,77.7037514268,0.8553600000000001,0.24948,0.891,76.77,3.24,76.8383400393,135.26,77.74536,3.40948,77.8200845245,0.8553600000000001,0.24948,0.891,76.89,3.16,76.9549069261,134.95
2021-11-27 20:00:00,74.05216,19.89563,76.67827915230001,0.84216,0.24563000000000001,0.8772500000000001,73.21,19.65,75.8012308607,135.27,73.91216,19.79563,76.5171507766,0.84216,0.24563000000000001,0.8772500000000001,73.07,19.55,75.6401176625,0.0,74.82216,4.03563,74.930914425,0.84216,0.24563000000000001,0.8772500000000001,73.98,3.79,74.0770173536,135.36,74.94216,3.96563,75.0470090461,0.84216,0.24563000000000001,0.8772500000000001,74.1,3.7199999999999998,74.1933177584,135.05
2021-11-27 20:30:00,72.8212,20.40535,75.6260899297,0.8412000000000001,0.24535,0.8762500000000001,71.98,20.16,74.749889632,133.87,72.6812,20.31535,75.4670145101,0.8412000000000001,0.24535,0.8762500000000001,71.84,20.07,74.5908204808,0.0,73.5912,4.51535,73.7295944859,0.8412000000000001,0.24535,0.8762500000000001,72.75,4.27,72.8752042879,133.96,73.7212,4.44535,73.8551045363,0.8412000000000001,0.24535,0.8762500000000001,72.88,4.2,73.0009205421,133.65
2021-11-27 21:00:00,70.63712,21.46416,73.8262344049,0.8371200000000001,0.24416000000000002,0.872,69.8,21.22,72.9542897985,134.17,70.50712,21.38416,73.6786011648,0.8371200000000001,0.24416000000000002,0.872,69.67,21.14,72.8066514819,0.0,71.41712,5.42416,71.6228074066,0.8371200000000001,0.24416000000000002,0.872,70.58,5.18,70.7698297299,134.24,71.53712,5.36416,71.7379519529,0.8371200000000001,0.24416000000000002,0.872,70.7,5.12,70.8851493615,133.96
2021-11-27 21:30:00,67.65904,22.19472,71.206399218,0.8390400000000001,0.24472000000000002,0.874,66.82,21.95,70.3328863335,134.96,67.54904,22.10472,71.0738450571,0.8390400000000001,0.24472000000000002,0.874,66.71,21.86,70.2003112529,0.0,68.44904,6.16472,68.726085656,0.8390400000000001,0.24472000000000002,0.874,67.61,5.92,67.86868571,135.05,68.55904,6.09472,68.8294092492,0.8390400000000001,0.24472000000000002,0.874,67.72,5.85,67.9722068201,134.74
2021-11-27 22:00:00,64.91616,22.78388,68.7983503945,0.83616,0.24388,0.871,64.08,22.54,67.9286243052,134.85,64.79616,22.69388,68.6553314769,0.83616,0.24388,0.871,63.96,22.45,67.7855744241,0.0,65.69616,6.65388,66.0322614924,0.83616,0.24388,0.871,64.86,6.41,65.175974868,134.95,65.80616,6.60388,66.136691216,0.83616,0.24388,0.871,64.97,6.36,65.2805522342,134.65
2021-11-27 22:30:00,61.99048,23.84514,66.4184485836,0.8404800000000001,0.24514000000000002,0.8755000000000001,61.15,23.6,65.5460334422,135.12,61.89048,23.77514,66.299990925,0.8404800000000001,0.24514000000000002,0.8755000000000001,61.05,23.53,65.4275431298,0.0,62.79048,7.67514,63.2578228573,0.8404800000000001,0.24514000000000002,0.8755000000000001,61.95,7.43,62.3939692599,135.2,62.90048,7.62514,63.3609749313,0.8404800000000001,0.24514000000000002,0.8755000000000001,62.06,7.38,62.4972639401,134.89
2021-11-27 23:00:00,59.30392,24.35031,64.1084434725,0.8239200000000001,0.24031000000000002,0.8582500000000001,58.48,24.11,63.2550590862,135.55,59.20392,24.26031,63.9817691586,0.8239200000000001,0.24031000000000002,0.8582500000000001,58.38,24.02,63.1283201107,0.0,60.09392,8.09031,60.6360646551,0.8239200000000001,0.24031000000000002,0.8582500000000001,59.27,7.85,59.7875856679,135.64,60.20392,8.04031,60.7384439072,0.8239200000000001,0.24031000000000002,0.8582500000000001,59.38,7.8,59.8901026882,135.32
2021-11-27 23:30:00,56.4144,25.73045,62.0051657893,0.8244,0.24045000000000002,0.8587500000000001,55.59,25.49,61.1554429303,135.8,56.3044,25.65045,61.8718922012,0.8244,0.24045000000000002,0.8587500000000001,55.48,25.41,61.0221148437,0.0,57.1844,9.13045,57.9087274991,0.8244,0.24045000000000002,0.8587500000000001,56.36,8.89,57.0568286886,135.88,57.2744,9.09045,57.9913198381,0.8244,0.24045000000000002,0.8587500000000001,56.45,8.85,57.1395222241,135.58
2021-11-28 00:00:00,54.21072,26.32646,60.2651197547,0.8107200000000001,0.23646000000000003,0.8445,53.4,26.09,59.4327191032,137.24,54.11072,26.23646,60.1358616156,0.8107200000000001,0.23646000000000003,0.8445,53.3,26.0,59.3033725854,0.0,54.98072,9.70646,55.8309496377,0.8107200000000001,0.23646000000000003,0.8445,54.17,9.47,54.9915429862,137.31,55.08072,9.66646,55.9225014162,0.8107200000000001,0.23646000000000003,0.8445,54.27,9.43,55.0831898132,137.02
2021-11-28 00:30:00,53.63736,26.43423,59.7974489712,0.8373600000000001,0.24423000000000003,0.8722500000000001,52.8,26.19,58.9385790463,137.33,53.54736,26.36423,59.685780437700004,0.8373600000000001,0.24423000000000003,0.8722500000000001,52.71,26.12,58.8268518621,0.0,54.40736,9.84423,55.2907739724,0.8373600000000001,0.24423000000000003,0.8722500000000001,53.57,9.6,54.4233855985,137.41,54.50736,9.80423,55.3820839267,0.8373600000000001,0.24423000000000003,0.8722500000000001,53.67,9.56,54.5147915707,137.13
2021-11-28 01:00:00,55.04224,25.91982,60.8398327829,0.8222400000000001,0.23982000000000003,0.8565,54.22,25.68,59.9939230256,137.33,54.94224,25.81982,60.7067775545,0.8222400000000001,0.23982000000000003,0.8565,54.12,25.58,59.8607617726,0.0,55.80224,9.46982,56.6000660764,0.8222400000000001,0.23982000000000003,0.8565,54.98,9.23,55.7493793687,137.31,55.91224,9.41982,56.7001903934,0.8222400000000001,0.23982000000000003,0.8565,55.09,9.18,55.8496239916,137.03
2021-11-28 01:30:00,54.41136,26.12248,60.3571044567,0.8313600000000001,0.24248000000000003,0.866,53.58,25.88,59.5028637966,136.51,54.30136,26.04248,60.2233215823,0.8313600000000001,0.24248000000000003,0.866,53.47,25.8,59.3690230676,0.0,55.16136,9.63248,55.996074041,0.8313600000000001,0.24248000000000003,0.866,54.33,9.39,55.1354785959,136.58,55.25136,9.59248,56.0778784763,0.8313600000000001,0.24248000000000003,0.866,54.42,9.35,55.2173786049,136.29
2021-11-28 02:00:00,53.34416,26.40038,59.5195721612,0.8241600000000001,0.24038,0.8585,52.52,26.16,58.6744919024,136.73,53.24416,26.31038,59.3900384732,0.8241600000000001,0.24038,0.8585,52.42,26.07,58.5448657014,0.0,54.09416,9.82038,54.9783412759,0.8241600000000001,0.24038,0.8585,53.27,9.58,54.1245720537,136.8,54.18416,9.780380000000001,55.0597768598,0.8241600000000001,0.24038,0.8585,53.36,9.54,54.2060992878,136.52
2021-11-28 02:30:00,52.8816,26.55255,59.1734867154,0.8316,0.24255000000000002,0.8662500000000001,52.05,26.31,58.3216820745,137.16,52.7716,26.48255,59.0437737705,0.8316,0.24255000000000002,0.8662500000000001,51.94,26.24,58.191934149,0.0,53.6216,9.90255,54.5283090061,0.8316,0.24255000000000002,0.8662500000000001,52.79,9.66,53.6665603519,137.22,53.7216,9.86255,54.6194122914,0.8316,0.24255000000000002,0.8662500000000001,52.89,9.62,53.7577575797,136.93
2021-11-28 03:00:00,52.6056,26.2408,58.787147711,0.8256,0.24080000000000001,0.86,51.78,26.0,57.9410769662,137.52,52.4956,26.1508,58.6485495132,0.8256,0.24080000000000001,0.86,51.67,25.91,57.8023961441,0.0,53.5856,9.5808,54.435358509,0.8256,0.24080000000000001,0.86,52.76,9.34,53.5803434106,137.59,53.4356,9.4908,54.2718954156,0.8256,0.24080000000000001,0.86,52.61,9.25,53.4169879346,137.33
2021-11-28 03:30:00,52.17392,26.32031,58.4369459046,0.8239200000000001,0.24031000000000002,0.8582500000000001,51.35,26.08,57.5933060346,137.64,52.05392,26.24031,58.2937771659,0.8239200000000001,0.24031000000000002,0.8582500000000001,51.23,26.0,57.4500905134,0.0,52.90392,9.57031,53.7625853625,0.8239200000000001,0.24031000000000002,0.8582500000000001,52.08,9.33,52.9091230319,137.7,52.99392,9.53031,53.8440559919,0.8239200000000001,0.24031000000000002,0.8582500000000001,52.17,9.29,52.9906878612,137.33
2021-11-28 04:00:00,50.94784,24.14562,56.3799021447,0.8078400000000001,0.23562000000000002,0.8415,50.14,23.91,55.5491467081,137.92,50.83784,24.26562,56.3321070958,0.8078400000000001,0.23562000000000002,0.8415,50.03,24.03,55.501727901,0.0,52.02784,16.76562,54.6624381916,0.8078400000000001,0.23562000000000002,0.8415,51.22,16.53,53.821271817,137.98,51.76784,7.38562,52.2920322903,0.8078400000000001,0.23562000000000002,0.8415,50.96,7.15,51.4591498181,137.7
2021-11-28 04:30:00,50.58528,21.54779,54.9834321097,0.8152800000000001,0.23779000000000003,0.8492500000000001,49.77,21.31,54.1402715176,137.04,50.45528,21.45779,54.8285694831,0.8152800000000001,0.23779000000000003,0.8492500000000001,49.64,21.22,53.9853498646,0.0,51.96528,22.85779,56.7703169725,0.8152800000000001,0.23779000000000003,0.8492500000000001,51.15,22.62,55.9284087026,137.12,51.36528,4.11779,51.5300706769,0.8152800000000001,0.23779000000000003,0.8492500000000001,50.55,3.88,50.6986873597,136.85
2021-11-28 05:00:00,50.2648,21.55765,54.6926173497,0.8148000000000001,0.23765000000000003,0.8487500000000001,49.45,21.32,53.8502079847,135.66,50.1248,21.46765,54.5284840387,0.8148000000000001,0.23765000000000003,0.8487500000000001,49.31,21.23,53.6860223894,0.0,51.6348,22.85765,56.4679088914,0.8148000000000001,0.23765000000000003,0.8487500000000001,50.82,22.62,55.6267633428,135.76,51.0448,4.12765,51.2114157348,0.8148000000000001,0.23765000000000003,0.8487500000000001,50.23,3.89,50.3804029361,135.46
2021-11-28 05:30:00,51.1648,21.12765,55.3553462058,0.8148000000000001,0.23765000000000003,0.8487500000000001,50.35,20.89,54.5116006002,135.66,51.0348,21.04765,55.2046590567,0.8148000000000001,0.23765000000000003,0.8487500000000001,50.22,20.81,54.3608728775,0.0,52.5648,22.42765,57.1494329242,0.8148000000000001,0.23765000000000003,0.8487500000000001,51.75,22.19,56.3068255188,135.76,51.9448,3.73765,52.0790963301,0.8148000000000001,0.23765000000000003,0.8487500000000001,51.13,3.5,51.2496526817,135.46
2021-11-28 06:00:00,51.76976,20.91618,55.8354245641,0.80976,0.23618000000000003,0.8435,50.96,20.68,54.9962180518,135.66,51.62976,20.81618,55.668172841,0.80976,0.23618000000000003,0.8435,50.82,20.58,54.8289047857,0.0,53.15976,22.18618,57.603703581,0.80976,0.23618000000000003,0.8435,52.35,21.95,56.7655265104,135.68,52.52976,3.55618,52.6499962189,0.80976,0.23618000000000003,0.8435,51.72,3.32,51.8264488461,135.46
2021-11-28 06:30:00,54.21448,19.76464,57.704859726,0.8044800000000001,0.23464000000000002,0.838,53.41,19.53,56.868699651,135.48,54.07448,19.68464,57.5459332985,0.8044800000000001,0.23464000000000002,0.838,53.27,19.45,56.7097469576,0.0,55.67448,21.03464,59.5155761394,0.8044800000000001,0.23464000000000002,0.838,54.87,20.8,58.6801235513,135.59,55.00448,2.5246399999999998,55.0623884989,0.8044800000000001,0.23464000000000002,0.838,54.2,2.29,54.2483557355,135.29
2021-11-28 07:00:00,56.34896,18.92303,59.441453191,0.7989600000000001,0.23303000000000001,0.83225,55.55,18.69,58.6098848318,134.97,56.20896,18.83303,59.2800995551,0.7989600000000001,0.23303000000000001,0.83225,55.41,18.6,58.4485081076,0.0,57.83896,20.15303,61.2494074425,0.7989600000000001,0.23303000000000001,0.83225,57.04,19.92,60.4182753809,135.03,57.10896,1.74303,57.135553431,0.7989600000000001,0.23303000000000001,0.83225,56.31,1.51,56.3302423215,134.75
2021-11-28 07:30:00,58.51304,18.20422,61.2794376267,0.8030400000000001,0.23422,0.8365,57.71,17.97,60.4430723905,134.63,58.38304,18.12422,61.1315524934,0.8030400000000001,0.23422,0.8365,57.58,17.89,60.2951780825,0.0,60.08304,19.43422,63.1479263527,0.8030400000000001,0.23422,0.8365,59.28,19.2,62.3117837973,134.7,59.33304,1.15422,59.3442655987,0.8030400000000001,0.23422,0.8365,58.53,0.92,58.5372300335,134.4
2021-11-28 08:00:00,59.94208,17.74394,62.5132014974,0.80208,0.23394,0.8355,59.14,17.51,61.6777082908,134.14,59.79208,17.65394,62.3438403393,0.80208,0.23394,0.8355,58.99,17.42,61.5083449623,0.0,61.52208,18.95394,64.3756022811,0.80208,0.23394,0.8355,60.72,18.72,63.5401983,134.21,60.74208,0.7939400000000001,60.7472684444,0.80208,0.23394,0.8355,59.94,0.56,59.9426158922,133.93
2021-11-28 08:30:00,63.90352,8.86061,64.5148841583,0.8935200000000001,0.26061,0.9307500000000001,63.01,8.6,63.5941829101,133.73,64.61352,24.24061,69.0109711565,0.8935200000000001,0.26061,0.9307500000000001,63.72,23.98,68.0828818426,0.0,65.54352,9.58061,66.2400264339,0.8935200000000001,0.26061,0.9307500000000001,64.65,9.32,65.3183350982,133.82,65.59352,8.14061,66.0967427122,0.8935200000000001,0.26061,0.9307500000000001,64.7,7.88,65.1780975482,133.52
2021-11-28 09:00:00,67.34128,7.23579,67.7289055645,1.15128,0.33579000000000003,1.19925,66.19,6.9,66.5486746675,135.52,68.19128,24.37579,72.4170546637,1.15128,0.33579000000000003,1.19925,67.04,24.04,71.2199634934,0.0,69.04128,8.32579,69.5414777177,1.15128,0.33579000000000003,1.19925,67.89,7.99,68.358556158,135.6,69.15128,8.25579,69.6423548867,1.15128,0.33579000000000003,1.19925,68.0,7.92,68.4596698794,135.32
2021-11-28 09:30:00,70.38512,6.34941,70.6709284272,1.57512,0.45941000000000004,1.6407500000000002,68.81,5.89,69.0616261031,135.33,71.27512,23.40941,75.0209517906,1.57512,0.45941000000000004,1.6407500000000002,69.7,22.95,73.3811453985,0.0,72.11512,7.42941,72.4968045197,1.57512,0.45941000000000004,1.6407500000000002,70.54,6.97,70.883513598,135.43,72.23512,7.36941,72.6100596692,1.57512,0.45941000000000004,1.6407500000000002,70.66,6.91,70.9970682493,135.13
2021-11-28 10:00:00,72.68592,5.74006,72.9122160893,2.12592,0.6200600000000001,2.2145,70.56,5.12,70.745515759,135.05,73.58592,22.97006,77.0876856486,2.12592,0.6200600000000001,2.2145,71.46,22.35,74.8735874658,0.0,74.42592,6.84006,74.7395744479,2.12592,0.6200600000000001,2.2145,72.3,6.22,72.5670613984,135.13,74.53592,6.77006,74.8427490319,2.12592,0.6200600000000001,2.2145,72.41,6.15,72.6706997352,134.84
2021-11-28 10:30:00,74.37528,4.98029,74.5418376723,1.71528,0.50029,1.78675,72.66,4.48,72.7979807412,135.81,75.29528,22.08029,78.4660333951,1.71528,0.50029,1.78675,73.58,21.58,76.6792853383,0.0,76.12528,6.06029,76.3661271112,1.71528,0.50029,1.78675,74.41,5.5600000000000005,74.61743563,135.89,76.25528,5.99029,76.4902039621,1.71528,0.50029,1.78675,74.54,5.49,74.7419005645,135.6
2021-11-28 11:00:00,74.75424,5.02832,74.9231633075,2.15424,0.6283200000000001,2.2439999999999998,72.6,4.4,72.7332111212,135.15,75.65424,22.07832,78.8100009136,2.15424,0.6283200000000001,2.2439999999999998,73.5,21.45,76.5660009404,0.0,76.47424,6.10832,76.7178007818,2.15424,0.6283200000000001,2.2439999999999998,74.32,5.48,74.5217605804,135.23,76.58424,6.02832,76.8211328893,2.15424,0.6283200000000001,2.2439999999999998,74.43,5.4,74.6256316556,134.94
2021-11-28 11:30:00,75.54896,4.63678,75.6911162941,1.90896,0.55678,1.9885000000000002,73.64,4.08,73.7529389245,135.15,76.49896,21.60678,79.4917846261,1.90896,0.55678,1.9885000000000002,74.59,21.05,77.5033586369,0.0,77.29896,5.70678,77.5093320514,1.90896,0.55678,1.9885000000000002,75.39,5.15,75.5656972442,135.23,77.41896,5.62678,77.623166778,1.90896,0.55678,1.9885000000000002,75.51,5.07,75.6800171776,134.94
2021-11-28 12:00:00,76.70656,3.87358,76.8043030634,1.48656,0.43358,1.5485,75.22,3.44,75.2986188452,134.76,77.65656,20.88358,80.4155782461,1.48656,0.43358,1.5485,76.17,20.45,78.8674292722,0.0,78.47656,4.91358,78.6302342477,1.48656,0.43358,1.5485,76.99,4.48,77.1202340505,134.81,78.60656,4.84358,78.7556445104,1.48656,0.43358,1.5485,77.12,4.41,77.2459869508,134.54
2021-11-28 12:30:00,77.81256,3.73158,77.9019844616,1.34256,0.39158000000000004,1.3985,76.47,3.34,76.5429062683,134.86,78.79256,20.72158,81.4717827781,1.34256,0.39158000000000004,1.3985,77.45,20.33,80.0737872215,0.0,79.62256,4.78158,79.7660050915,1.34256,0.39158000000000004,1.3985,78.28,4.39,78.4030005803,134.94,79.74256,4.70158,79.8810411165,1.34256,0.39158000000000004,1.3985,78.4,4.31,78.5183806506,134.65
2021-11-28 13:00:00,77.97704,3.93997,78.0765145915,1.57704,0.45997000000000005,1.64275,76.4,3.48,76.4792154771,134.86,78.94704,21.02997,81.7000291491,1.57704,0.45997000000000005,1.64275,77.37,20.57,80.0577404128,0.0,79.78704,4.9899700000000005,79.9429268451,1.57704,0.45997000000000005,1.64275,78.21,4.53,78.3410811771,134.94,79.90704,4.89997,80.0571342702,1.57704,0.45997000000000005,1.64275,78.33,4.44,78.455735928,134.65
2021-11-28 13:30:00,79.058,3.944,79.1563168673,1.248,0.364,1.3,77.81,3.58,77.8923134847,135.22,80.078,21.064,82.8020421246,1.248,0.364,1.3,78.83,20.7,81.5025085504,0.0,80.928,4.984,81.0813260868,1.248,0.364,1.3,79.68,4.62,79.81382587,135.31,81.058,4.904,81.2062102305,1.248,0.364,1.3,79.81,4.54,79.9390248877,135.0
2021-11-28 14:00:00,80.15848,3.7328900000000003,80.2453511654,1.03848,0.30289000000000005,1.08175,79.12,3.43,79.1943135585,135.36,81.19848,20.86289,83.8358714004,1.03848,0.30289000000000005,1.08175,80.16,20.56,82.7546929183,0.0,82.05848,4.79289,82.1983329178,1.03848,0.30289000000000005,1.08175,81.02,4.49,81.1443189632,135.45,82.18848,4.70289,82.3229215897,1.03848,0.30289000000000005,1.08175,81.15,4.4,81.269197732,135.13
2021-11-28 14:30:00,79.80512,3.86191,79.8985076648,1.03512,0.30191,1.07825,78.77,3.56,78.8504058328,135.36,80.84512,20.95191,83.5159623094,1.03512,0.30191,1.07825,79.81,20.65,82.4382108006,0.0,81.73512,4.9219100000000005,81.8831792218,1.03512,0.30191,1.07825,80.7,4.62,80.8321371733,135.45,81.86512,4.83191,82.0075924952,1.03512,0.30191,1.07825,80.83,4.53,80.9568391181,135.22
2021-11-28 15:00:00,79.3224,4.30945,79.4393762631,0.9924000000000001,0.28945000000000004,1.03375,78.33,4.02,78.4330880432,135.36,80.3624,21.39945,83.1628029474,0.9924000000000001,0.28945000000000004,1.03375,79.37,21.11,82.1293431119,0.0,81.2524,5.3694500000000005,81.4296229824,0.9924000000000001,0.28945000000000004,1.03375,80.26,5.08,80.4206068119,135.45,81.3824,5.29945,81.5547619705,0.9924000000000001,0.28945000000000004,1.03375,80.39,5.01,80.5459632756,135.1
2021-11-28 15:30:00,79.70264,4.72952,79.8428405206,0.9926400000000001,0.28952,1.034,78.71,4.44,78.8351298597,135.18,80.76264,21.78952,83.6503867391,0.9926400000000001,0.28952,1.034,79.77,21.5,82.6166018425,0.0,81.65264,5.81952,81.8597607619,0.9926400000000001,0.28952,1.034,80.66,5.53,80.8493444624,135.27,81.79264,5.72952,81.9930689607,0.9926400000000001,0.28952,1.034,80.8,5.44,80.9829216564,134.99
2021-11-28 16:00:00,80.9056,4.24705,81.0169954088,0.9156000000000001,0.26705,0.9537500000000001,79.99,3.98,80.0889536703,135.18,82.0156,21.26705,84.7280712578,0.9156000000000001,0.26705,0.9537500000000001,81.1,21.0,83.7747575347,0.0,82.9156,5.30705,83.085266462,0.9156000000000001,0.26705,0.9537500000000001,82.0,5.04,82.1547417986,135.27,83.0556,5.22705,83.2199179467,0.9156000000000001,0.26705,0.9537500000000001,82.14,4.96,82.2896178142,134.9
2021-11-28 16:30:00,83.8224,3.41195,83.8918121426,0.9324,0.27195,0.9712500000000001,82.89,3.14,82.9494526805,134.89,84.9524,20.53195,87.3983480196,0.9324,0.27195,0.9712500000000001,84.02,20.26,86.4281667051,0.0,85.8824,4.39195,85.9946268936,0.9324,0.27195,0.9712500000000001,84.95,4.12,85.0498495002,134.96,86.0224,4.35195,86.1324141689,0.9324,0.27195,0.9712500000000001,85.09,4.08,85.1877602711,134.66
2021-11-28 17:00:00,85.44448,3.17589,85.503482033,1.01448,0.29589000000000004,1.05675,84.43,2.88,84.4791057008,135.51,86.61448,20.37589,88.9789022126,1.01448,0.29589000000000004,1.05675,85.6,20.08,87.9236395971,0.0,87.56448,4.11589,87.661158492,1.01448,0.29589000000000004,1.05675,86.55,3.8200000000000003,86.6342593897,135.59,87.70448,4.08589,87.7996031265,1.01448,0.29589000000000004,1.05675,86.69,3.79,86.7728079527,135.29
2021-11-28 17:30:00,86.83872,2.83421,86.8849586382,1.00872,0.29421,1.05075,85.83,2.54,85.8675753705,135.87,88.02872,20.01421,90.2752687438,1.00872,0.29421,1.05075,87.02,19.72,89.2264467521,0.0,88.96872,3.77421,89.0487383378,1.00872,0.29421,1.05075,87.96,3.48,88.0288134647,135.92,89.10872,3.74421,89.1873482539,1.00872,0.29421,1.05075,88.1,3.45,88.1675252006,135.64
2021-11-28 18:00:00,83.8024,3.76945,83.8871324999,0.9924000000000001,0.28945000000000004,1.03375,82.81,3.48,82.8830893488,135.87,84.9424,21.05945,87.5140660241,0.9924000000000001,0.28945000000000004,1.03375,83.95,20.77,86.481185237,0.0,85.8924,4.71945,86.021959906,0.9924000000000001,0.28945000000000004,1.03375,84.9,4.43,85.0154979989,135.92,86.0424,4.69945,86.1706413349,0.9924000000000001,0.28945000000000004,1.03375,85.05,4.41,85.1642565869,135.64
2021-11-28 18:30:00,81.2444,4.85295,81.3892109254,1.0044,0.29295000000000004,1.04625,80.24,4.5600000000000005,80.3694668391,136.21,82.3444,22.08295,85.2540725834,1.0044,0.29295000000000004,1.04625,81.34,21.79,84.2080738409,0.0,83.2744,5.88295,83.4819429342,1.0044,0.29295000000000004,1.04625,82.27,5.59,82.459693184,136.28,83.4344,5.83295,83.6380440294,1.0044,0.29295000000000004,1.04625,82.43,5.54,82.6159579016,135.99
2021-11-28 19:00:00,79.80672,5.3007100000000005,79.9825611222,0.99672,0.29071,1.0382500000000001,78.81,5.01,78.969083824,135.84,80.88672,22.44071,83.9419259826,0.99672,0.29071,1.0382500000000001,79.89,22.15,82.9037671038,0.0,81.80672,6.39071,82.0559602434,0.99672,0.29071,1.0382500000000001,80.81,6.1,81.0399043682,135.89,81.94672,6.31071,82.1893544169,0.99672,0.29071,1.0382500000000001,80.95,6.02,81.1735357121,135.61
2021-11-28 19:30:00,77.92648,6.08064,78.1633575789,0.99648,0.29064,1.038,76.93,5.79,77.1475793528,135.43,78.95648,23.43064,82.3597026755,0.99648,0.29064,1.038,77.96,23.14,81.3217141974,0.0,79.88648,7.19064,80.2094445212,0.99648,0.29064,1.038,78.89,6.9,79.191174382,135.51,80.02648,7.11064,80.3417618826,0.99648,0.29064,1.038,79.03,6.82,79.3237246982,135.22
2021-11-28 20:00:00,74.69264,7.12952,75.0321299551,0.9926400000000001,0.28952,1.034,73.7,6.84,74.016725137,136.15,75.67264,24.46952,79.530534096,0.9926400000000001,0.28952,1.034,74.68,24.18,78.4969731901,0.0,76.57264,8.27952,77.0189564198,0.9926400000000001,0.28952,1.034,75.58,7.99,76.0011611753,136.24,76.70264,8.19952,77.1396597815,0.9926400000000001,0.28952,1.034,75.71,7.91,76.1220874648,135.94
2021-11-28 20:30:00,72.89848,7.45539,73.2787228762,0.9784800000000001,0.28539000000000003,1.01925,71.92,7.17,72.2765197004,136.15,73.83848,24.77539,77.8841516508,0.9784800000000001,0.28539000000000003,1.01925,72.86,24.49,76.8657251316,0.0,74.73848,8.59539,75.2311180428,0.9784800000000001,0.28539000000000003,1.01925,73.76,8.31,74.2266374019,136.24,74.86848,8.53539,75.3534483615,0.9784800000000001,0.28539000000000003,1.01925,73.89,8.25,74.349139874,135.94
2021-11-28 21:00:00,70.43456,8.32133,70.9244088827,0.9645600000000001,0.28133,1.00475,69.47,8.04,69.9337007458,135.88,71.34456,25.58133,75.7921545159,0.9645600000000001,0.28133,1.00475,70.38,25.3,74.7892666096,0.0,72.22456,9.46133,72.8416352958,0.9645600000000001,0.28133,1.00475,71.26,9.18,71.848869163,135.94,72.35456,9.39133,72.9614928025,0.9645600000000001,0.28133,1.00475,71.39,9.11,71.9689113437,135.66
