Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-11-28 21:30:00,67.8516,8.856300000000001,68.4271413421,0.9816,0.2863,1.0225,66.87,8.57,67.4169251746,135.6,68.7416,25.9963,73.4929600999,0.9816,0.2863,1.0225,67.76,25.71,72.4735931219,0.0,69.6416,9.9963,70.3553726751,0.9816,0.2863,1.0225,68.66,9.71,69.3432022624,135.68,69.7816,9.9363,70.4854719517,0.9816,0.2863,1.0225,68.8,9.65,69.473466158,135.4
2021-11-28 22:00:00,64.6428,9.70665,65.3675045115,0.9828,0.28665,1.02375,63.66,9.42,64.3531817395,135.14,65.4628,26.96665,70.7995649426,0.9828,0.28665,1.02375,64.48,26.68,69.7817511961,0.0,66.3628,10.84665,67.2433717184,0.9828,0.28665,1.02375,65.38,10.56,66.2273206464,135.23,66.4828,10.79665,67.3537701028,0.9828,0.28665,1.02375,65.5,10.51,66.3378481713,134.94
2021-11-28 22:30:00,61.68568,10.29749,62.5392789962,0.9856800000000001,0.28749,1.02675,60.7,10.01,61.5198350128,135.64,62.47568,27.73749,68.3562648406,0.9856800000000001,0.28749,1.02675,61.49,27.45,67.3388639643,0.0,63.35568,11.46749,64.3851342715,0.9856800000000001,0.28749,1.02675,62.37,11.18,63.3641010352,135.7,63.47568,11.42749,64.4961198768,0.9856800000000001,0.28749,1.02675,62.49,11.14,63.4751896413,135.42
2021-11-28 23:00:00,58.24464,11.08427,59.2899580887,0.9746400000000001,0.28427,1.01525,57.27,10.8,58.2794380549,136.21,58.95464,28.59427,65.523139839,0.9746400000000001,0.28427,1.01525,57.98,28.31,64.5223720891,0.0,59.82464,12.28427,61.0728322625,0.9746400000000001,0.28427,1.01525,58.85,12.0,60.0609898353,136.28,59.94464,12.23427,61.1803663536,0.9746400000000001,0.28427,1.01525,58.97,11.95,60.1686247142,136.0
2021-11-28 23:30:00,54.16488,12.39434,55.5648620033,0.9748800000000001,0.28434000000000004,1.0155,53.19,12.11,54.5511521418,136.44,54.79488,30.01434,62.4767115,0.9748800000000001,0.28434000000000004,1.0155,53.82,29.73,61.4854885318,0.0,55.65488,13.61434,57.2958630396,0.9748800000000001,0.28434000000000004,1.0155,54.68,13.33,56.2813583702,136.51,55.75488,13.57434,57.3835285622,0.9748800000000001,0.28434000000000004,1.0155,54.78,13.29,56.3690739679,136.23
2021-11-29 00:00:00,51.63688,12.65784,53.1656683359,0.9868800000000001,0.28784000000000004,1.028,50.65,12.37,52.1386555254,136.92,52.22688,30.34784,60.4039600291,0.9868800000000001,0.28784000000000004,1.028,51.24,30.06,59.4065753936,0.0,53.08688,13.86784,54.8683316167,0.9868800000000001,0.28784000000000004,1.028,52.1,13.58,53.8407503662,137.02,53.18688,13.83784,54.9575292385,0.9868800000000001,0.28784000000000004,1.028,52.2,13.55,53.9299777489,136.71
2021-11-29 00:30:00,51.62712,12.81791,53.1945329546,0.9871200000000001,0.28791,1.02825,50.64,12.53,52.1671400405,137.12,52.22712,30.54791,60.5049325994,0.9871200000000001,0.28791,1.02825,51.24,30.26,59.5080263494,0.0,53.08712,14.03791,54.9117949721,0.9871200000000001,0.28791,1.02825,52.1,13.75,53.8838797786,137.23,53.18712,14.01791,55.0033774841,0.9871200000000001,0.28791,1.02825,52.2,13.73,53.9754842498,136.95
2021-11-29 01:00:00,53.77136,12.38623,55.1795057051,0.9813600000000001,0.28623000000000004,1.02225,52.79,12.1,54.1589706328,137.27,54.42136,29.97623,62.1309809134,0.9813600000000001,0.28623000000000004,1.02225,53.44,29.69,61.1337034703,0.0,55.28136,13.58623,56.9263946607,0.9813600000000001,0.28623000000000004,1.02225,54.3,13.3,55.9050981575,137.33,55.37136,13.55623,57.006656454,0.9813600000000001,0.28623000000000004,1.02225,54.39,13.27,55.9853998825,137.07
2021-11-29 01:30:00,53.13952,12.73861,54.6450434217,0.9895200000000001,0.28861000000000003,1.03075,52.15,12.45,53.6155294668,136.67,53.76952,30.35861,61.7479269463,0.9895200000000001,0.28861000000000003,1.03075,52.78,30.07,60.7448211784,0.0,54.63952,13.95861,56.3943254146,0.9895200000000001,0.28861000000000003,1.03075,53.65,13.67,55.3641707244,136.74,54.74952,13.91861,56.4910403919,0.9895200000000001,0.28861000000000003,1.03075,53.76,13.63,55.4609276879,136.47
2021-11-29 02:00:00,52.2352,12.84735,53.7919187338,0.9852000000000001,0.28735000000000005,1.02625,51.25,12.56,52.766619183,136.79,52.8452,30.50735,61.0189607177,0.9852000000000001,0.28735000000000005,1.02625,51.86,30.22,60.0225624245,0.0,53.7052,14.06735,55.5170139963,0.9852000000000001,0.28735000000000005,1.02625,52.72,13.78,54.4911625862,136.85,53.8052,14.03735,55.606175395,0.9852000000000001,0.28735000000000005,1.02625,52.82,13.75,54.5803526922,136.58
2021-11-29 02:30:00,51.9564,12.8077,53.5117246989,0.9864,0.2877,1.0275,50.97,12.52,52.4851531388,136.91,52.5664,30.4877,60.7678061168,0.9864,0.2877,1.0275,51.58,30.2,59.7706985069,0.0,53.4364,14.0177,55.2444092941,0.9864,0.2877,1.0275,52.45,13.73,54.2172979777,136.96,53.5464,13.9977,55.3457546543,0.9864,0.2877,1.0275,52.56,13.71,54.3186680617,136.7
2021-11-29 03:00:00,51.94728,12.56504,53.4453003509,0.97728,0.28504,1.018,50.97,12.28,52.4284207277,137.01,52.55728,30.21504,60.6235624423,0.97728,0.28504,1.018,51.58,29.93,59.6347323294,0.0,53.43728,13.77504,55.1841881412,0.97728,0.28504,1.018,52.46,13.49,54.1667028718,137.09,53.52728,13.73504,55.26138822,0.97728,0.28504,1.018,52.55,13.45,54.2439397537,136.81
2021-11-29 03:30:00,51.49824,12.66532,53.032811106,0.9782400000000001,0.28532,1.019,50.52,12.38,52.0147555988,137.01,52.10824,30.35532,60.3051749703,0.9782400000000001,0.28532,1.019,51.13,30.07,59.316791889,0.0,52.97824,13.88532,54.767654916,0.9782400000000001,0.28532,1.019,52.0,13.6,53.7490465032,137.09,53.07824,13.86532,54.8593352147,0.9782400000000001,0.28532,1.019,52.1,13.58,53.8407503662,136.81
2021-11-29 04:00:00,51.34624,12.33182,52.8063457044,0.9662400000000001,0.28182,1.0065,50.38,12.05,51.801031843,137.1,51.95624,30.04182,60.0163463054,0.9662400000000001,0.28182,1.0065,50.99,29.76,59.0392894605,0.0,52.82624,13.55182,54.5368082844,0.9662400000000001,0.28182,1.0065,51.86,13.27,53.5308555882,137.09,52.93624,13.51182,54.633458476,0.9662400000000001,0.28182,1.0065,51.97,13.23,53.6275470258,136.81
2021-11-29 04:30:00,51.68008,12.02294,53.0601710801,0.97008,0.28294,1.0105,50.71,11.74,52.0512410995,137.2,52.30008,29.68294,60.1363059645,0.97008,0.28294,1.0105,51.33,29.4,59.1534352341,0.0,53.19008,13.22294,54.8090389685,0.97008,0.28294,1.0105,52.22,12.94,53.799368026,137.29,53.29008,13.20294,54.9012773171,0.97008,0.28294,1.0105,52.32,12.92,53.8916394258,137.03
2021-11-29 05:00:00,52.1448,11.6814,53.4372086939,0.9648,0.28140000000000004,1.005,51.18,11.4,52.4342674212,137.07,52.7648,29.3314,60.3693228801,0.9648,0.28140000000000004,1.005,51.8,29.05,59.3897507993,0.0,53.6548,12.8814,55.1794167149,0.9648,0.28140000000000004,1.005,52.69,12.6,54.1756042883,137.11,53.7548,12.8514,55.269675275,0.9648,0.28140000000000004,1.005,52.79,12.57,54.2659101094,136.84
2021-11-29 05:30:00,54.36176,11.03343,55.4701498814,0.9717600000000001,0.28343,1.01225,53.39,10.75,54.4614964906,137.07,55.03176,28.61343,62.0259863691,0.9717600000000001,0.28343,1.01225,54.06,28.33,61.0333720189,0.0,55.90176,12.21343,57.2204040834,0.9717600000000001,0.28343,1.01225,54.93,11.93,56.2105844125,137.11,56.00176,12.18343,57.3117186068,0.9717600000000001,0.28343,1.01225,55.03,11.9,56.3019617775,136.84
2021-11-29 06:00:00,57.43528,9.95154,58.2910330759,0.96528,0.28154,1.0055,56.47,9.67,57.2919697689,136.75,58.15528,27.52154,64.3387267192,0.96528,0.28154,1.0055,57.19,27.24,63.3459840874,0.0,59.03528,11.11154,60.0718786609,0.96528,0.28154,1.0055,58.07,10.83,59.0712603556,136.84,59.14528,11.07154,60.1726112467,0.96528,0.28154,1.0055,58.18,10.79,59.1720922395,136.56
2021-11-29 06:30:00,64.06976,7.56993,64.5154089087,0.9597600000000001,0.27993,0.99975,63.11,7.29,63.5296481967,136.88,64.89976,24.82993,69.4874396698,0.9597600000000001,0.27993,0.99975,63.94,24.55,68.4910658407,0.0,65.79976,8.66993,66.3684872681,0.9597600000000001,0.27993,0.99975,64.84,8.39,65.3805605666,136.95,65.91976,8.61993,66.4809593167,0.9597600000000001,0.27993,0.99975,64.96,8.34,65.4931843782,136.7
2021-11-29 07:00:00,69.76952,5.41986,69.9797170861,0.95952,0.27986,0.9995,68.81,5.14,69.0017079499,135.74,70.72952,22.63986,74.2645828121,0.95952,0.27986,0.9995,69.77,22.36,73.2654249971,0.0,71.66952,6.53986,71.9672833019,0.95952,0.27986,0.9995,70.71,6.26,70.9865599955,135.81,71.79952,6.47986,72.0913285899,0.95952,0.27986,0.9995,70.84,6.2,71.1107980549,135.54
2021-11-29 07:30:00,76.32072,3.15021,76.3857062831,0.9607200000000001,0.28021,1.00075,75.36,2.87,75.4146305434,135.74,77.37072,20.20021,79.9642219831,0.9607200000000001,0.28021,1.00075,76.41,19.92,78.9638809836,0.0,78.32072,4.20021,78.4332642784,0.9607200000000001,0.28021,1.00075,77.36,3.92,77.4592538048,135.81,78.46072,4.14021,78.5698792271,0.9607200000000001,0.28021,1.00075,77.5,3.86,77.5960669106,135.54
2021-11-29 08:00:00,78.96056,2.11308,78.9888292267,0.9705600000000001,0.28308,1.011,77.99,1.83,78.0114671058,135.18,80.05056,19.15308,82.3099789199,0.9705600000000001,0.28308,1.011,79.08,18.87,81.3002047968,0.0,81.02056,3.14308,81.08150278950001,0.9705600000000001,0.28308,1.011,80.05,2.86,80.1010742749,135.25,81.16056,3.06308,81.2183412697,0.9705600000000001,0.28308,1.011,80.19,2.7800000000000002,80.2381735834,134.97
2021-11-29 08:30:00,81.5928,0.76665,81.5964016612,0.9828,0.28665,1.02375,80.61,0.48,80.6114290904,135.18,82.7228,17.34665,84.5219965811,0.9828,0.28665,1.02375,81.74,17.06,83.5013245404,0.0,83.6828,1.3966500000000002,83.6944540998,0.9828,0.28665,1.02375,82.7,1.11,82.7074488786,135.25,83.8328,1.31665,83.8431387954,0.9828,0.28665,1.02375,82.85,1.03,82.8564022873,134.97
2021-11-29 09:00:00,83.724,1.077,83.7309268132,0.984,0.28700000000000003,1.025,82.74,0.79,82.7437713668,134.78,84.904,16.327,86.4595867732,0.984,0.28700000000000003,1.025,83.92,16.04,85.4391479358,0.0,85.874,0.677,85.8766685719,0.984,0.28700000000000003,1.025,84.89,0.39,84.8908958605,134.86,86.034,0.637,86.0363581575,0.984,0.28700000000000003,1.025,85.05,0.35000000000000003,85.0507201616,134.58
2021-11-29 09:30:00,86.26912,2.08766,86.2943763512,0.8491200000000001,0.24766000000000002,0.8845000000000001,85.42,1.8399999999999999,85.4398150747,134.47,87.47912,15.16766,88.7843136249,0.8491200000000001,0.24766000000000002,0.8845000000000001,86.63,14.92,87.9054224721,0.0,88.46912,1.13766,88.4764345114,0.8491200000000001,0.24766000000000002,0.8845000000000001,87.62,0.89,87.6245199702,134.55,88.62912,1.22766,88.6376221536,0.8491200000000001,0.24766000000000002,0.8845000000000001,87.78,0.98,87.785470324,134.28
2021-11-29 10:00:00,87.30688,2.22409,87.3352040798,0.8368800000000001,0.24409000000000003,0.87175,86.47,1.98,86.4926661631,134.1,88.55688,15.35409,89.8780789462,0.8368800000000001,0.24409000000000003,0.87175,87.72,15.11,89.0118559519,0.0,89.53688,1.37409,89.5474232095,0.8368800000000001,0.24409000000000003,0.87175,88.7,1.13,88.7071975659,134.18,89.68688,1.40409,89.697870169,0.8368800000000001,0.24409000000000003,0.87175,88.85,1.16,88.8575719902,133.9
2021-11-29 10:30:00,87.7244,2.38045,87.7566914689,0.8244,0.24045000000000002,0.8587500000000001,86.9,2.14,86.9263458337,135.69,88.9644,15.19045,90.2519486691,0.8244,0.24045000000000002,0.8587500000000001,88.14,14.95,89.3988931699,0.0,89.9644,1.53045,89.9774168587,0.8244,0.24045000000000002,0.8587500000000001,89.14,1.29,89.1493337047,135.77,90.1244,1.5704500000000001,90.1380817888,0.8244,0.24045000000000002,0.8587500000000001,89.3,1.33,89.3099037061,135.5
2021-11-29 11:00:00,87.62976,2.5161800000000003,87.6658770529,0.80976,0.23618000000000003,0.8435,86.82,2.2800000000000002,86.8499326425,135.69,88.85976,15.01618,90.1196016916,0.80976,0.23618000000000003,0.8435,88.05,14.78,89.2818620998,0.0,89.83976,1.68618,89.8555823522,0.80976,0.23618000000000003,0.8435,89.03,1.45,89.0418070347,135.77,89.99976,1.70618,90.0159310914,0.80976,0.23618000000000003,0.8435,89.19,1.47,89.2021132037,135.5
2021-11-29 11:30:00,87.5476,2.5943,87.5860300405,0.8376,0.24430000000000002,0.8725,86.71,2.35,86.7418388092,135.69,88.7576,15.0243,90.0202263286,0.8376,0.24430000000000002,0.8725,87.92,14.78,89.1536583658,0.0,89.7376,1.7443,89.7545510615,0.8376,0.24430000000000002,0.8725,88.9,1.5,88.9126537676,135.77,89.8776,1.7743,89.8951117817,0.8376,0.24430000000000002,0.8725,89.04,1.53,89.0531442454,135.5
2021-11-29 12:00:00,87.40016,2.7383800000000003,87.4430482832,0.9201600000000001,0.26838,0.9585,86.48,2.47,86.5152662829,135.87,88.61016,14.91838,89.8572118255,0.9201600000000001,0.26838,0.9585,87.69,14.65,88.905335048,0.0,89.59016,1.89838,89.6102707029,0.9201600000000001,0.26838,0.9585,88.67,1.63,88.6849806901,135.93,89.73016,1.9283800000000002,89.7508788985,0.9201600000000001,0.26838,0.9585,88.81,1.6600000000000001,88.8255126639,135.64
2021-11-29 12:30:00,87.738,2.6765,87.7788146209,0.9480000000000001,0.2765,0.9875,86.79,2.4,86.8231772052,135.87,88.958,14.9765,90.2098737182,0.9480000000000001,0.2765,0.9875,88.01,14.7,89.2291998171,0.0,89.928,1.8365,89.9467504485,0.9480000000000001,0.2765,0.9875,88.98,1.56,88.9936739325,135.93,90.078,1.8565,90.0971291232,0.9480000000000001,0.2765,0.9875,89.13,1.58,89.1440031634,135.64
2021-11-29 13:00:00,87.93648,2.32314,87.9671614539,0.9364800000000001,0.27314000000000005,0.9755,87.0,2.05,87.0241489473,135.78,89.14648,15.34314,90.4572100026,0.9364800000000001,0.27314000000000005,0.9755,88.21,15.07,89.48803830680001,0.0,90.13648,1.4731400000000001,90.1485172826,0.9364800000000001,0.27314000000000005,0.9755,89.2,1.2,89.2080713837,135.82,90.29648,1.51314,90.3091573045,0.9364800000000001,0.27314000000000005,0.9755,89.36,1.24,89.3686029879,135.55
2021-11-29 13:30:00,87.42872,2.04421,87.4526150287,1.00872,0.29421,1.05075,86.42,1.75,86.4377168833,135.88,88.64872,15.734210000000001,90.0342208383,1.00872,0.29421,1.05075,87.64,15.44,88.9896803006,0.0,89.62872,1.17421,89.6364112287,1.00872,0.29421,1.05075,88.62,0.88,88.6243691092,135.94,89.77872,1.19421,89.7866621629,1.00872,0.29421,1.05075,88.77,0.9,88.7745622349,135.65
2021-11-29 14:00:00,86.0212,1.69535,86.0379047924,0.8412000000000001,0.24535,0.8762500000000001,85.18,1.45,85.1923406182,136.07,87.2212,15.99535,88.6757517649,0.8412000000000001,0.24535,0.8762500000000001,86.38,15.75,87.8041394241,0.0,88.2112,0.83535,88.2151552459,0.8412000000000001,0.24535,0.8762500000000001,87.37,0.59,87.3719920798,136.12,88.3512,0.85535,88.3553403313,0.8412000000000001,0.24535,0.8762500000000001,87.51,0.61,87.5121260169,135.85
2021-11-29 14:30:00,85.40784,1.5356200000000002,85.4216439917,0.8078400000000001,0.23562000000000002,0.8415,84.6,1.3,84.6099875901,136.18,86.60784,16.09562,88.0907880124,0.8078400000000001,0.23562000000000002,0.8415,85.8,15.86,87.253536318,0.0,87.59784,0.6556200000000001,87.600293437,0.8078400000000001,0.23562000000000002,0.8415,86.79,0.42,86.7910162402,136.21,87.75784,0.6756200000000001,87.7604406544,0.8078400000000001,0.23562000000000002,0.8415,86.95,0.44,86.9511132764,135.96
2021-11-29 15:00:00,84.38808,1.05694,84.3946986975,0.7780800000000001,0.22694000000000003,0.8105,83.61,0.8300000000000001,83.614119621,136.06,85.57808,16.49694,87.1536390855,0.7780800000000001,0.22694000000000003,0.8105,84.8,16.27,86.346701732,0.0,86.58808,0.34694,86.5887750546,0.7780800000000001,0.22694000000000003,0.8105,85.81,0.12,85.8100839063,136.21,86.72808,0.33694,86.7287345062,0.7780800000000001,0.22694000000000003,0.8105,85.95,0.11,85.9500703897,135.88
2021-11-29 15:30:00,84.50576,0.7591800000000001,84.5091700791,0.78576,0.22918000000000002,0.8185,83.72,0.53,83.7216775991,135.78,85.71576,16.80918,87.3483831828,0.78576,0.22918000000000002,0.8185,84.93,16.58,86.5332381227,0.0,86.72576,0.5291800000000001,86.7273744503,0.78576,0.22918000000000002,0.8185,85.94,0.30000000000000004,85.9405236195,135.82,86.87576,0.5191800000000001,86.8773113272,0.78576,0.22918000000000002,0.8185,86.09,0.29,86.0904884409,135.56
2021-11-29 16:00:00,86.71896,1.50678,86.7320494941,0.70896,0.20678000000000002,0.7385,86.01,1.3,86.019823878,135.78,87.97896,16.06678,89.4339914252,0.70896,0.20678000000000002,0.7385,87.27,15.86,88.6994503929,0.0,89.02896,0.6167800000000001,89.0310964565,0.70896,0.20678000000000002,0.7385,88.32,0.41000000000000003,88.320951648,135.82,89.16896,0.63678,89.1712336813,0.70896,0.20678000000000002,0.7385,88.46,0.43,88.461045099,135.56
2021-11-29 16:30:00,90.02984,2.20287,90.0567861222,0.72984,0.21287,0.7602500000000001,89.3,1.99,89.3221702602,135.95,91.32984,15.41287,92.6212515358,0.72984,0.21287,0.7602500000000001,90.6,15.2,91.8662070622,0.0,92.35984,1.37287,92.3700428541,0.72984,0.21287,0.7602500000000001,91.63,1.16,91.6373422792,136.02,92.50984,1.39287,92.5203252462,0.72984,0.21287,0.7602500000000001,91.78,1.18,91.7875852172,135.73
2021-11-29 17:00:00,93.07384,2.57612,93.1094844073,0.84384,0.24612000000000003,0.879,92.23,2.33,92.2594266186,136.08,94.43384,14.93612,95.6077288602,0.84384,0.24612000000000003,0.879,93.59,14.69,94.7358654365,0.0,95.47384,1.73612,95.4896237138,0.84384,0.24612000000000003,0.879,94.63,1.49,94.6417296968,136.15,95.63384,1.76612,95.6501465394,0.84384,0.24612000000000003,0.879,94.79,1.52,94.8021861562,135.87
2021-11-29 17:30:00,94.51336,2.84473,94.5561616568,0.87336,0.25473,0.9097500000000001,93.64,2.59,93.6758117125,135.5,95.87336,14.66473,96.988429535,0.87336,0.25473,0.9097500000000001,95.0,14.41,96.086669731,0.0,96.92336,2.01473,96.9442976697,0.87336,0.25473,0.9097500000000001,96.05,1.76,96.0661235816,135.54,97.08336,2.05473,97.1051013298,0.87336,0.25473,0.9097500000000001,96.21,1.8,96.2268366933,135.27
2021-11-29 18:00:00,94.46456,2.47633,94.4970121552,1.08456,0.31633,1.12975,93.38,2.16,93.404978454,135.38,95.84456,15.27633,97.054345291,1.08456,0.31633,1.12975,94.76,14.96,95.9336187163,0.0,96.88456,1.63633,96.8983773975,1.08456,0.31633,1.12975,95.8,1.32,95.8090935141,135.46,97.05456,1.66633,97.0688635581,1.08456,0.31633,1.12975,95.97,1.35,95.9794946851,135.17
2021-11-29 18:30:00,91.94656,1.33608,91.9562668098,1.18656,0.34608000000000005,1.236,90.76,0.99,90.7653992444,135.92,93.28656,16.59608,94.7513173945,1.18656,0.34608000000000005,1.236,92.1,16.25,93.522577488,0.0,94.34656,0.58608,94.3483803443,1.18656,0.34608000000000005,1.236,93.16,0.24,93.160309145,136.02,94.51656,0.59608,94.5184396062,1.18656,0.34608000000000005,1.236,93.33,0.25,93.3303348328,135.73
2021-11-29 19:00:00,89.02024,0.52632,89.0217958839,1.05024,0.30632000000000004,1.094,87.97,0.22,87.9702750934,136.35,90.34024,17.13632,91.9511415177,1.05024,0.30632000000000004,1.094,89.29,16.83,90.8622749,0.0,91.40024,0.94632,91.4051387702,1.05024,0.30632000000000004,1.094,90.35,0.64,90.352266712,136.42,91.57024,0.91632,91.5748245753,1.05024,0.30632000000000004,1.094,90.52,0.61,90.5220553236,136.13
2021-11-29 19:30:00,85.92392,1.08406,85.9307582548,0.9739200000000001,0.28406000000000003,1.0145,84.95,0.8,84.9537668382,135.55,87.18392,18.32406,89.0887595685,0.9739200000000001,0.28406000000000003,1.0145,86.21,18.04,88.0772711884,0.0,88.24392,1.9940600000000002,88.2664471487,0.9739200000000001,0.28406000000000003,1.0145,87.27,1.71,87.286751572,135.63,88.40392,1.98406,88.4261814479,0.9739200000000001,0.28406000000000003,1.0145,87.43,1.7000000000000002,87.4465259459,135.36
2021-11-29 20:00:00,83.15936,2.20398,83.1885610132,0.9393600000000001,0.27398,0.9785,82.22,1.9300000000000002,82.2426489116,136.02,84.34936,19.38398,86.5479821431,0.9393600000000001,0.27398,0.9785,83.41,19.11,85.5711411634,0.0,85.36936,3.20398,85.4294628021,0.9393600000000001,0.27398,0.9785,84.43,2.93,84.4808250433,136.08,85.51936,3.16398,85.5778692435,0.9393600000000001,0.27398,0.9785,84.58,2.89,84.6293595627,135.81
2021-11-29 20:30:00,82.40496,2.59978,82.4459598079,1.16496,0.33978,1.2135,81.24,2.26,81.2714291741,135.79,83.57496,19.56978,85.8356000052,1.16496,0.33978,1.2135,82.41,19.23,84.6238796085,0.0,84.57496,3.64978,84.6536753665,1.16496,0.33978,1.2135,83.41,3.31,83.4756503419,135.87,84.73496,3.56978,84.8101218927,1.16496,0.33978,1.2135,83.57,3.23,83.6323968328,135.58
2021-11-29 21:00:00,78.40896,3.71803,78.4970620811,0.9189600000000001,0.26803000000000005,0.95725,77.49,3.45,77.5667622117,134.87,79.52896,20.73803,82.1883286541,0.9189600000000001,0.26803000000000005,0.95725,78.61,20.47,81.2314778888,0.0,80.53896,4.77803,80.6805654948,0.9189600000000001,0.26803000000000005,0.95725,79.62,4.51,79.7476300588,134.94,80.68896,4.71803,80.8267781924,0.9189600000000001,0.26803000000000005,0.95725,79.77,4.45,79.8940260595,134.66
2021-11-29 21:30:00,73.19744,5.41467,73.3974377874,0.90744,0.26467,0.94525,72.29,5.15,72.4732129825,134.95,74.20744,22.65467,77.5885186362,0.90744,0.26467,0.94525,73.3,22.39,76.6433434813,0.0,75.19744,6.52467,75.4799728482,0.90744,0.26467,0.94525,74.29,6.26,74.5532809473,135.03,75.33744,6.45467,75.6134421288,0.90744,0.26467,0.94525,74.43,6.19,74.6869533453,134.75
2021-11-29 22:00:00,69.13656,6.56733,69.4477771564,0.91656,0.26733,0.9547500000000001,68.22,6.3,68.5102795207,135.74,70.09656,23.61733,73.9682769852,0.91656,0.26733,0.9547500000000001,69.18,23.35,73.0143472203,0.0,71.05656,7.65733,71.467960806,0.91656,0.26733,0.9547500000000001,70.14,7.39,70.5282333537,135.81,71.19656,7.60733,71.6018269708,0.91656,0.26733,0.9547500000000001,70.28,7.34,70.6622530068,135.54
2021-11-29 22:30:00,64.45672,7.96446,64.9469119839,0.9067200000000001,0.26446000000000003,0.9445,63.55,7.7,64.0147834488,134.89,65.32672,25.36446,70.0780720129,0.9067200000000001,0.26446000000000003,0.9445,64.42,25.1,69.1371564356,0.0,66.26672,9.09446,66.8878717127,0.9067200000000001,0.26446000000000003,0.9445,65.36,8.83,65.9537603174,134.97,66.39672,9.04446,67.0098998914,0.9067200000000001,0.26446000000000003,0.9445,65.49,8.78,66.0759298081,134.68
2021-11-29 23:00:00,59.75488,9.16684,60.4539216213,0.91488,0.26684,0.9530000000000001,58.84,8.9,59.5092900311,136.25,60.53488,26.66684,66.1482581192,0.91488,0.26684,0.9530000000000001,59.62,26.4,65.2035612524,0.0,61.48488,10.32684,62.346083221,0.91488,0.26684,0.9530000000000001,60.57,10.06,61.3997434848,136.33,61.60488,10.28684,62.4578283084,0.91488,0.26684,0.9530000000000001,60.69,10.02,61.5115964677,136.05
2021-11-29 23:30:00,55.66256,9.99033,56.551987403300004,0.89256,0.26033,0.9297500000000001,54.77,9.73,55.6275633117,136.47,56.40256,27.30033,62.662243757,0.89256,0.26033,0.9297500000000001,55.51,27.04,61.7456208974,0.0,57.33256,11.15033,58.4067829559,0.89256,0.26033,0.9297500000000001,56.44,10.89,57.4810029488,136.53,57.45256,11.11033,58.5169726085,0.89256,0.26033,0.9297500000000001,56.56,10.85,57.591284931,136.25
2021-11-30 00:00:00,53.22696,10.40453,54.2343388949,0.9069600000000001,0.26453000000000004,0.9447500000000001,52.32,10.14,53.2935455754,135.63,53.92696,27.73453,60.6409199235,0.9069600000000001,0.26453000000000004,0.9447500000000001,53.02,27.47,59.7136609161,0.0,54.85696,11.56453,56.0626829055,0.9069600000000001,0.26453000000000004,0.9447500000000001,53.95,11.3,55.1207084497,135.7,54.97696,11.53453,56.1739398045,0.9069600000000001,0.26453000000000004,0.9447500000000001,54.07,11.27,55.2320359936,135.43
2021-11-30 00:30:00,52.66176,10.57718,53.7134778529,0.8817600000000001,0.25718,0.9185000000000001,51.78,10.32,52.798397703,135.77,53.34176,28.03718,60.2613211127,0.8817600000000001,0.25718,0.9185000000000001,52.46,27.78,59.3614352926,0.0,54.26176,11.74718,55.5187791315,0.8817600000000001,0.25718,0.9185000000000001,53.38,11.49,54.6026052492,135.83,54.36176,11.70718,55.6080840692,0.8817600000000001,0.25718,0.9185000000000001,53.48,11.45,54.6919820449,135.55
2021-11-30 01:00:00,54.74728,10.11879,55.6745415649,0.8872800000000001,0.25879,0.9242500000000001,53.86,9.86,54.7550837822,136.26,55.45728,27.40879,61.8607442104,0.8872800000000001,0.25879,0.9242500000000001,54.57,27.15,60.9508605354,0.0,56.38728,11.26879,57.5022692932,0.8872800000000001,0.25879,0.9242500000000001,55.5,11.01,56.5815349739,136.35,56.48728,11.23879,57.5944719783,0.8872800000000001,0.25879,0.9242500000000001,55.6,10.98,56.6738070011,136.07
2021-11-30 01:30:00,54.16048,10.14389,55.1022331504,0.87048,0.25389,0.9067500000000001,53.29,9.89,54.1999649446,135.52,54.85048,27.46389,61.3419954857,0.87048,0.25389,0.9067500000000001,53.98,27.21,60.4501819683,0.0,55.76048,11.29389,56.8927331138,0.87048,0.25389,0.9067500000000001,54.89,11.04,55.9892284283,135.6,55.87048,11.26389,56.9946116169,0.87048,0.25389,0.9067500000000001,55.0,11.01,56.091176668,135.32
2021-11-30 02:00:00,53.14696,10.47578,54.1695608608,0.8769600000000001,0.25578,0.9135000000000001,52.27,10.22,53.2597530974,135.66,53.81696,27.96578,60.649402591,0.8769600000000001,0.25578,0.9135000000000001,52.94,27.71,59.7535580531,0.0,54.70696,11.64578,55.9327780845,0.8769600000000001,0.25578,0.9135000000000001,53.83,11.39,55.0218229433,135.71,54.80696,11.60578,56.0222901518,0.8769600000000001,0.25578,0.9135000000000001,53.93,11.35,55.1114089822,135.45
2021-11-30 02:30:00,52.29592,10.55256,53.3499744255,0.86592,0.25256,0.902,51.43,10.3,52.4512621392,136.36,52.93592,28.08256,59.9236330875,0.86592,0.25256,0.902,52.07,27.83,59.0406114467,0.0,53.85592,11.72256,55.1169532177,0.86592,0.25256,0.902,52.99,11.47,54.2171651786,136.43,53.95592,11.69256,55.208307911,0.86592,0.25256,0.902,53.09,11.44,54.3085785121,136.16
2021-11-30 03:00:00,51.65008,10.66669,52.7400136477,0.8800800000000001,0.25669000000000003,0.9167500000000001,50.77,10.41,51.8262578236,136.49,52.29008,28.28669,59.4507300002,0.8800800000000001,0.25669000000000003,0.9167500000000001,51.41,28.03,58.5548375457,0.0,53.20008,11.84669,54.5031428081,0.8800800000000001,0.25669000000000003,0.9167500000000001,52.32,11.59,53.5883429488,136.53,53.30008,11.81669,54.5942551058,0.8800800000000001,0.25669000000000003,0.9167500000000001,52.42,11.56,53.6795119203,136.27
2021-11-30 03:30:00,50.45984,11.29662,51.7088877878,0.8798400000000001,0.25662,0.9165000000000001,49.58,11.04,50.7942713305,136.79,51.08984,28.99662,58.745005938,0.8798400000000001,0.25662,0.9165000000000001,50.21,28.74,57.8535366248,0.0,51.99984,12.49662,53.4803596795,0.8798400000000001,0.25662,0.9165000000000001,51.12,12.24,52.5649312755,136.85,52.09984,12.46662,53.5706070737,0.8798400000000001,0.25662,0.9165000000000001,51.22,12.21,52.6552229128,136.58
2021-11-30 04:00:00,49.65512,11.40816,50.9487689429,0.88512,0.25816,0.922,48.77,11.15,50.0283459651,137.18,50.26512,29.19816,58.1301542747,0.88512,0.25816,0.922,49.38,28.94,57.2355483943,0.0,51.18512,12.61816,52.7174968222,0.88512,0.25816,0.922,50.3,12.36,51.7963280552,137.24,51.28512,12.58816,52.8074360824,0.88512,0.25816,0.922,50.4,12.33,51.8863074423,136.96
2021-11-30 04:30:00,49.642,11.176,50.8844882061,0.912,0.266,0.9500000000000001,48.73,10.91,49.9363695116,137.44,50.262,28.916,57.9862371602,0.912,0.266,0.9500000000000001,49.35,28.65,57.0635172418,0.0,51.182,12.366,52.654677665,0.912,0.266,0.9500000000000001,50.27,12.1,51.7057337246,137.5,51.282,12.346,52.7472012528,0.912,0.266,0.9500000000000001,50.37,12.08,51.7982943735,137.23
2021-11-30 05:00:00,49.85304,10.84047,51.0180496203,0.8930400000000001,0.26047000000000003,0.93025,48.96,10.58,50.090098822,137.34,50.47304,28.54047,57.983499331,0.8930400000000001,0.26047000000000003,0.93025,49.58,28.28,57.0783216291,0.0,51.39304,12.04047,52.7846329746,0.8930400000000001,0.26047000000000003,0.93025,50.5,11.78,51.8557460654,137.38,51.48304,12.01047,52.8654404811,0.8930400000000001,0.26047000000000003,0.93025,50.59,11.75,51.9366017371,137.12
2021-11-30 05:30:00,51.04312,10.69341,52.1512139529,0.90312,0.26341000000000003,0.9407500000000001,50.14,10.43,51.2133234618,137.12,51.68312,28.27341,58.9112095103,0.90312,0.26341000000000003,0.9407500000000001,50.78,28.01,57.9928314536,0.0,52.60312,11.87341,53.9264879142,0.90312,0.26341000000000003,0.9407500000000001,51.7,11.61,52.9875655225,137.19,52.70312,11.84341,54.0174529033,0.90312,0.26341000000000003,0.9407500000000001,51.8,11.58,53.0785870196,136.91
2021-11-30 06:00:00,53.4332,9.8276,54.3294449079,0.8832000000000001,0.2576,0.92,52.55,9.57,53.4142995835,136.74,54.1132,27.3276,60.6220763089,0.8832000000000001,0.2576,0.92,53.23,27.07,59.7178181115,0.0,55.0232,10.9776,56.1075773849,0.8832000000000001,0.2576,0.92,54.14,10.72,55.1911043557,136.77,55.1232,10.9476,56.1997964765,0.8832000000000001,0.2576,0.92,54.24,10.69,55.2833944327,136.51
2021-11-30 06:30:00,59.294,7.522,59.7692138145,0.864,0.252,0.9,58.43,7.27,58.8805383807,136.49,60.094,24.802,65.010983995,0.864,0.252,0.9,59.23,24.55,64.1162647072,0.0,61.024,8.652,61.6342898069,0.864,0.252,0.9,60.16,8.4,60.7436054248,136.58,61.124,8.622,61.7291038328,0.864,0.252,0.9,60.26,8.37,60.8385116517,136.3
2021-11-30 07:00:00,65.23904,5.70347,65.4878760548,0.86904,0.25347000000000003,0.9052500000000001,64.37,5.45,64.6003049528,135.68,66.10904,23.26347,70.0827668272,0.86904,0.25347000000000003,0.9052500000000001,65.24,23.01,69.1788818932,0.0,67.05904,6.83347,67.4063139325,0.86904,0.25347000000000003,0.9052500000000001,66.19,6.58,66.5162574113,135.75,67.17904,6.78347,67.5206552143,0.86904,0.25347000000000003,0.9052500000000001,66.31,6.53,66.6307511589,135.48
2021-11-30 07:30:00,71.06464,3.56927,71.1542180525,0.8546400000000001,0.24927000000000002,0.8902500000000001,70.21,3.32,70.2884521099,136.91,72.02464,20.82927,74.9760445467,0.8546400000000001,0.24927000000000002,0.8902500000000001,71.17,20.58,74.0857968844,0.0,72.98464,4.62927,73.1313053122,0.8546400000000001,0.24927000000000002,0.8902500000000001,72.13,4.38,72.2628625229,136.97,73.10464,4.55927,73.2466745488,0.8546400000000001,0.24927000000000002,0.8902500000000001,72.25,4.31,72.37844016,136.71
2021-11-30 08:00:00,73.4132,2.62885,73.4602531071,0.8532000000000001,0.24885000000000002,0.88875,72.56,2.38,72.599022032,135.8,74.4032,19.87885,77.0130173903,0.8532000000000001,0.24885000000000002,0.88875,73.55,19.63,76.1244993415,0.0,75.3432,3.66885,75.4324747477,0.8532000000000001,0.24885000000000002,0.88875,74.49,3.42,74.5684685373,135.87,75.4732,3.60885,75.559431685,0.8532000000000001,0.24885000000000002,0.88875,74.62,3.36,74.695608974,135.59
2021-11-30 08:30:00,75.00264,1.63577,75.0204755414,0.8426400000000001,0.24577000000000002,0.87775,74.16,1.3900000000000001,74.1730254203,135.8,76.00264,18.66577,78.2611797551,0.8426400000000001,0.24577000000000002,0.87775,75.16,18.42,77.3842490433,0.0,76.95264,2.64577,76.9981097292,0.8426400000000001,0.24577000000000002,0.87775,76.11,2.4,76.1478305666,135.87,77.07264,2.57577,77.1156691449,0.8426400000000001,0.24577000000000002,0.87775,76.23,2.33,76.2656003713,135.59
2021-11-30 09:00:00,75.78696,1.04703,75.7941922436,0.84696,0.24703000000000003,0.8822500000000001,74.94,0.8,74.9442699611,135.07,76.82696,18.13703,78.9387967989,0.84696,0.24703000000000003,0.8822500000000001,75.98,17.89,78.0577510565,0.0,77.75696,2.01703,77.7831166672,0.84696,0.24703000000000003,0.8822500000000001,76.91,1.77,76.9303646163,135.16,77.88696,1.97703,77.9120477568,0.84696,0.24703000000000003,0.8822500000000001,77.04,1.73,77.0594218769,134.86
2021-11-30 09:30:00,77.4696,0.5115500000000001,77.4712889241,0.9996,0.29155000000000003,1.04125,76.47,0.22,76.4703164633,135.34,78.4996,17.79155,80.49053641,0.9996,0.29155000000000003,1.04125,77.5,17.5,79.4512429104,0.0,79.4696,1.42155,79.4823133066,0.9996,0.29155000000000003,1.04125,78.47,1.13,78.4781358086,135.41,79.5996,1.40155,79.61193794,0.9996,0.29155000000000003,1.04125,78.6,1.11,78.6078373955,135.12
2021-11-30 10:00:00,77.47712,0.44666000000000006,77.4784074994,1.25712,0.36666000000000004,1.3094999999999999,76.22,0.08,76.2200419837,136.15,78.51712,17.74666,80.4977147145,1.25712,0.36666000000000004,1.3094999999999999,77.26,17.38,79.1907317809,0.0,79.47712,1.34666,79.488528082,1.25712,0.36666000000000004,1.3094999999999999,78.22,0.98,78.226138854,136.21,79.61712,1.34666,79.6285080248,1.25712,0.36666000000000004,1.3094999999999999,78.36,0.98,78.366127887,135.93
2021-11-30 10:30:00,76.70768,1.07224,76.7151736595,1.44768,0.42224000000000006,1.508,75.26,0.65,75.2628068836,136.24,77.72768,18.41224,79.8786756275,1.44768,0.42224000000000006,1.508,76.28,17.99,78.3726897586,0.0,78.69768,1.96224,78.7221393459,1.44768,0.42224000000000006,1.508,77.25,1.54,77.265348637,136.3,78.80768,1.96224,78.8321052161,1.44768,0.42224000000000006,1.508,77.36,1.54,77.3753268168,136.03
2021-11-30 11:00:00,76.46008,0.8491900000000001,76.4647955419,1.30008,0.37919,1.35425,75.16,0.47000000000000003,75.1614695173,136.59,77.47008,18.19919,79.5790412851,1.30008,0.37919,1.35425,76.17,17.82,78.2267300863,0.0,78.43008,1.75919,78.4498068721,1.30008,0.37919,1.35425,77.13,1.38,77.1423444031,136.66,78.56008,1.75919,78.5797742365,1.30008,0.37919,1.35425,77.26,1.38,77.2723236353,136.36
2021-11-30 11:30:00,76.50048,0.66639,76.5033823818,1.29048,0.37639000000000006,1.34425,75.21,0.29,75.2105590991,136.59,77.51048,17.99639,79.5722600085,1.29048,0.37639000000000006,1.34425,76.22,17.62,78.230127189,0.0,78.48048,1.59639,78.4967145941,1.29048,0.37639000000000006,1.34425,77.19,1.22,77.1996405432,136.56,78.60048,1.5863900000000002,78.6164873895,1.29048,0.37639000000000006,1.34425,77.31,1.21,77.319468441,136.27
2021-11-30 12:00:00,75.78912,0.94266,75.7949821443,1.44912,0.42266000000000004,1.5095,74.34,0.52,74.3418186487,136.35,76.79912,18.32266,78.9545736626,1.44912,0.42266000000000004,1.5095,75.35,17.9,77.4469657249,0.0,77.75912,1.86266,77.7814260955,1.44912,0.42266000000000004,1.5095,76.31,1.44,76.3235854766,136.4,77.88912,1.86266,77.9113888764,1.44912,0.42266000000000004,1.5095,76.44,1.44,76.4535623761,136.1
2021-11-30 12:30:00,76.15088,0.6610900000000001,76.1537495122,1.58088,0.46109000000000006,1.64675,74.57,0.2,74.5702682039,136.65,77.15088,18.13109,79.252726826,1.58088,0.46109000000000006,1.64675,75.57,17.67,77.6083358925,0.0,78.12088,1.6010900000000001,78.1372854735,1.58088,0.46109000000000006,1.64675,76.54,1.1400000000000001,76.5484892078,136.72,78.24088,1.59109,78.2570563627,1.58088,0.46109000000000006,1.64675,76.66,1.13,76.6683278806,136.44
2021-11-30 13:00:00,75.91328,0.89929,75.9186064339,1.40328,0.40929000000000004,1.46175,74.51,0.49,74.5116111757,136.65,76.92328,18.41929,79.0977954817,1.40328,0.40929000000000004,1.46175,75.52,18.01,77.6378161723,0.0,77.89328,1.80929,77.9142900851,1.40328,0.40929000000000004,1.46175,76.49,1.4,76.5028110595,136.82,78.02328,1.81929,78.0444875572,1.40328,0.40929000000000004,1.46175,76.62,1.4100000000000001,76.6329726684,136.52
2021-11-30 13:30:00,75.55968,1.69199,75.5786217912,1.30968,0.38199000000000005,1.36425,74.25,1.31,74.2615553298,137.06,76.55968,19.26199,78.9456069738,1.30968,0.38199000000000005,1.36425,75.25,18.88,77.5823233733,0.0,77.52968,2.6219900000000003,77.5740041023,1.30968,0.38199000000000005,1.36425,76.22,2.24,76.2529081413,137.09,77.65968,2.61199,77.7035931567,1.30968,0.38199000000000005,1.36425,76.35,2.23,76.3825595277,136.81
2021-11-30 14:00:00,74.51216,2.33813,74.5488352676,1.50216,0.43813,1.56475,73.01,1.9,73.0347184564,137.29,75.49216,19.99813,78.0960397521,1.50216,0.43813,1.56475,73.99,19.56,76.5317822868,0.0,76.45216,3.25813,76.5215536941,1.50216,0.43813,1.56475,74.95,2.8200000000000003,75.0030326054,137.34,76.58216,3.26813,76.6518617123,1.50216,0.43813,1.56475,75.08,2.83,75.1333168441,137.06
2021-11-30 14:30:00,74.42472,2.11971,74.4548998895,1.16472,0.33971,1.21325,73.26,1.78,73.2816211611,137.73,75.42472,19.65971,77.9448047298,1.16472,0.33971,1.21325,74.26,19.32,76.7320663087,0.0,76.40472,3.04971,76.4655606751,1.16472,0.33971,1.21325,75.24,2.71,75.288788674,137.79,76.52472,3.04971,76.5854653453,1.16472,0.33971,1.21325,75.36,2.71,75.4087110353,137.5
2021-11-30 15:00:00,74.5108,1.81315,74.5328573822,0.9708,0.28315,1.01125,73.54,1.53,73.5559141062,137.25,75.5008,19.29315,77.926865955,0.9708,0.28315,1.01125,74.53,19.01,76.9161946537,0.0,76.4908,2.73315,76.5396145376,0.9708,0.28315,1.01125,75.52,2.45,75.5597306771,137.33,76.6208,2.73315,76.6695317682,0.9708,0.28315,1.01125,75.65,2.45,75.6896624381,137.03
2021-11-30 15:30:00,75.56312,1.70466,75.5823456228,0.8731200000000001,0.25466,0.9095000000000001,74.69,1.45,74.7040735168,136.86,76.59312,19.22466,78.9689406251,0.8731200000000001,0.25466,0.9095000000000001,75.72,18.97,78.0601005636,0.0,77.56312,2.6346600000000002,77.6078540964,0.8731200000000001,0.25466,0.9095000000000001,76.69,2.38,76.7269216116,136.91,77.69312,2.6346600000000002,77.7377792881,0.8731200000000001,0.25466,0.9095000000000001,76.82,2.38,76.8568591604,136.63
2021-11-30 16:00:00,78.22224,1.07107,78.2295725513,0.79224,0.23107000000000003,0.82525,77.43,0.84,77.4345562394,137.06,79.29224,18.55107,81.4334177249,0.79224,0.23107000000000003,0.82525,78.5,18.32,80.609381588,0.0,80.28224,1.98107,80.3066790358,0.79224,0.23107000000000003,0.82525,79.49,1.75,79.5092610958,137.12,80.40224,1.98107,80.4266425717,0.79224,0.23107000000000003,0.82525,79.61,1.75,79.6292320696,136.82
2021-11-30 16:30:00,82.78008,0.42919,82.7811926035,0.82008,0.23919,0.8542500000000001,81.96,0.19,81.9602202291,136.94,83.92008,17.54919,85.7353713287,0.82008,0.23919,0.8542500000000001,83.1,17.31,84.8837210542,0.0,84.89008,1.06919,84.8968129535,0.82008,0.23919,0.8542500000000001,84.07,0.8300000000000001,84.0740970811,136.99,85.02008,1.05919,85.0266774998,0.82008,0.23919,0.8542500000000001,84.2,0.8200000000000001,84.2039927794,136.69
2021-11-30 17:00:00,85.61272,0.91246,85.6175823593,0.7627200000000001,0.22246000000000002,0.7945,84.85,0.6900000000000001,84.8528054928,136.57,86.79272,16.78246,88.4003801386,0.7627200000000001,0.22246000000000002,0.7945,86.03,16.56,87.6093288412,0.0,87.78272,0.41246000000000005,87.7836889966,0.7627200000000001,0.22246000000000002,0.7945,87.02,0.19,87.0202074233,136.63,87.92272,0.39246000000000003,87.923595906,0.7627200000000001,0.22246000000000002,0.7945,87.16,0.17,87.1601657869,136.34
2021-11-30 17:30:00,87.17056,0.9805800000000001,87.1760750886,0.79056,0.23058,0.8235,86.38,0.75,86.3832559007,136.16,88.39056,16.69058,89.9525794953,0.79056,0.23058,0.8235,87.6,16.46,89.1329995007,0.0,89.38056,0.40058000000000005,89.3814576422,0.79056,0.23058,0.8235,88.59,0.17,88.5901631108,136.21,89.52056,0.40058000000000005,89.5214562384,0.79056,0.23058,0.8235,88.73,0.17,88.7301628535,135.92
2021-11-30 18:00:00,86.9124,0.3657,86.9131693718,0.8424,0.2457,0.8775000000000001,86.07,0.12,86.0700836528,136.01,88.1124,17.4157,89.817045377,0.8424,0.2457,0.8775000000000001,87.27,17.17,88.9430255838,0.0,89.1024,0.9757,89.1077419546,0.8424,0.2457,0.8775000000000001,88.26,0.73,88.2630188697,136.08,89.2524,0.9557,89.2575165924,0.8424,0.2457,0.8775000000000001,88.41,0.71,88.4128508759,135.77
2021-11-30 18:30:00,86.11128,0.5882900000000001,86.1132894991,0.85128,0.24829,0.88675,85.26,0.34,85.2606779236,136.44,87.31128,18.04829,89.157166774,0.85128,0.24829,0.88675,86.46,17.8,88.2732779498,0.0,88.31128,1.51829,88.3243306216,0.85128,0.24829,0.88675,87.46,1.27,87.4692203006,136.49,88.45128,1.5082900000000001,88.4641389059,0.85128,0.24829,0.88675,87.6,1.26,87.6090611752,136.2
2021-11-30 19:00:00,83.73192,1.35431,83.7428718308,0.87192,0.25431000000000004,0.9082500000000001,82.86,1.1,82.8673011507,136.84,84.88192,18.82431,86.9442061892,0.87192,0.25431000000000004,0.9082500000000001,84.01,18.57,86.0379276831,0.0,85.87192,2.30431,85.9028316708,0.87192,0.25431000000000004,0.9082500000000001,85.0,2.05,85.0247169945,136.89,86.02192,2.27431,86.0519796778,0.87192,0.25431000000000004,0.9082500000000001,85.15,2.02,85.1739567004,136.6
2021-11-30 19:30:00,80.54256,2.50033,80.5813602607,0.89256,0.26033,0.9297500000000001,79.65,2.24,79.6814915774,136.84,81.65256,19.63033,83.9791069878,0.89256,0.26033,0.9297500000000001,80.76,19.37,83.0504334727,0.0,82.62256,3.54033,82.6983757849,0.89256,0.26033,0.9297500000000001,81.73,3.2800000000000002,81.795790234,136.89,82.75256,3.47033,82.8252943059,0.89256,0.26033,0.9297500000000001,81.86,3.21,81.9229131562,136.6
2021-11-30 20:00:00,78.10992,3.01956,78.1682630292,0.88992,0.25956,0.927,77.22,2.76,77.2693082666,135.5,79.17992,20.07956,81.6862807392,0.88992,0.25956,0.927,78.29,19.82,80.7598693659,0.0,80.12992,4.08956,80.2342107844,0.88992,0.25956,0.927,79.24,3.83,79.3325059481,135.6,80.26992,4.00956,80.3699983091,0.88992,0.25956,0.927,79.38,3.75,79.4685277327,135.28
2021-11-30 20:30:00,75.39192,3.87306,75.4913385432,0.90192,0.26306,0.9395,74.49,3.61,74.5774241979,135.18,76.40192,20.96306,79.2256477679,0.90192,0.26306,0.9395,75.5,20.7,78.2862695496,0.0,77.34192,4.95306,77.5003573711,0.90192,0.26306,0.9395,76.44,4.69,76.5837430529,135.29,77.47192,4.89306,77.6262869436,0.90192,0.26306,0.9395,76.57,4.63,76.7098546472,134.96
2021-11-30 21:00:00,72.68216,4.28313,72.8082521756,0.9021600000000001,0.26313000000000003,0.9397500000000001,71.78,4.02,71.8924808308,135.18,73.66216,21.38313,76.70301209510001,0.9021600000000001,0.26313000000000003,0.9397500000000001,72.76,21.12,75.7632628653,0.0,74.59216,5.38313,74.7861512719,0.9021600000000001,0.26313000000000003,0.9397500000000001,73.69,5.12,73.8676553033,135.29,74.72216,5.32313,74.9115272042,0.9021600000000001,0.26313000000000003,0.9397500000000001,73.82,5.06,73.9932159052,134.96
2021-11-30 21:30:00,69.42232,5.67026,69.6535021564,0.8923200000000001,0.26026000000000005,0.9295,68.53,5.41,68.7432105738,135.0,70.34232,23.06026,74.0257899266,0.8923200000000001,0.26026000000000005,0.9295,69.45,22.8,73.0968022556,0.0,71.26232,6.80026,71.5860446445,0.8923200000000001,0.26026000000000005,0.9295,70.37,6.54,70.6732516586,135.11,71.38232,6.74026,71.699837611,0.8923200000000001,0.26026000000000005,0.9295,70.49,6.48,70.7872198917,134.8
2021-11-30 22:00:00,66.13752,6.64761,66.4707625236,0.9175200000000001,0.26761,0.9557500000000001,65.22,6.38,65.5313115999,136.3,67.01752,24.02761,71.1946207888,0.9175200000000001,0.26761,0.9557500000000001,66.1,23.76,70.2406406577,0.0,67.95752,7.80761,68.4045561236,0.9175200000000001,0.26761,0.9557500000000001,67.04,7.54,67.4626800535,136.35,68.07752,7.75761,68.5180942691,0.9175200000000001,0.26761,0.9557500000000001,67.16,7.49,67.5763693905,136.07
2021-11-30 22:30:00,61.46952,7.93861,61.9800243446,0.9895200000000001,0.28861000000000003,1.03075,60.48,7.65,60.9618971161,136.2,62.31952,25.25861,67.243735412,0.9895200000000001,0.28861000000000003,1.03075,61.33,24.97,66.2183494207,0.0,63.26952,9.09861,63.9203947497,0.9895200000000001,0.28861000000000003,1.03075,62.28,8.81,62.9000357711,136.26,63.39952,9.05861,64.0434036522,0.9895200000000001,0.28861000000000003,1.03075,62.41,8.77,63.0231782759,135.97
2021-11-30 23:00:00,57.4644,8.67295,58.1152073821,0.7644000000000001,0.22295,0.79625,56.7,8.45,57.3261938384,135.87,58.2444,26.21295,63.871189742,0.7644000000000001,0.22295,0.79625,57.48,25.99,63.0827274299,0.0,59.2244,9.87295,60.0416913241,0.7644000000000001,0.22295,0.79625,58.46,9.65,59.2511105381,135.94,59.3444,9.83295,60.1535095989,0.7644000000000001,0.22295,0.79625,58.58,9.61,59.3630230025,135.64
2021-11-30 23:30:00,53.66456,10.00008,54.5883375823,0.75456,0.22008000000000003,0.786,52.91,9.78,53.8062868074,136.64,54.37456,27.58008,60.9692839715,0.75456,0.22008000000000003,0.786,53.62,27.36,60.1969600561,0.0,55.31456,11.17008,56.4311193864,0.75456,0.22008000000000003,0.786,54.56,10.95,55.6479658209,136.7,55.41456,11.15008,56.5251956565,0.75456,0.22008000000000003,0.786,54.66,10.93,55.7420891248,136.41
2021-12-01 00:00:00,52.30968,10.09449,53.2747721728,0.76968,0.22449000000000002,0.8017500000000001,51.54,9.87,52.4765519065,136.81,52.97968,27.58449,59.7306502682,0.76968,0.22449000000000002,0.8017500000000001,52.21,27.36,58.9444967745,0.0,53.92968,11.25449,55.0915050626,0.76968,0.22449000000000002,0.8017500000000001,53.16,11.03,54.2922324094,136.86,54.02968,11.22449,55.183290013,0.76968,0.22449000000000002,0.8017500000000001,53.26,11.0,54.3840748749,136.58
2021-12-01 00:30:00,52.55928,9.96354,53.4953273048,0.86928,0.25354000000000004,0.9055000000000001,51.69,9.71,52.594108035,136.44,53.26928,27.38354,59.8955295047,0.86928,0.25354000000000004,0.9055000000000001,52.4,27.13,59.0067530034,0.0,54.20928,11.12354,55.3387674262,0.86928,0.25354000000000004,0.9055000000000001,53.34,10.87,54.4363160032,136.51,54.31928,11.09354,55.4405159558,0.86928,0.25354000000000004,0.9055000000000001,53.45,10.84,54.5381343649,136.23
2021-12-01 01:00:00,54.89544,9.28242,55.6747038955,0.8654400000000001,0.25242000000000003,0.9015000000000001,54.03,9.03,54.7793921105,136.07,55.63544,26.44242,61.5995435003,0.8654400000000001,0.25242000000000003,0.9015000000000001,54.77,26.19,60.7097109201,0.0,56.59544,10.412420000000001,57.545306664,0.8654400000000001,0.25242000000000003,0.9015000000000001,55.73,10.16,56.648552497,136.12,56.70544,10.38242,57.648083842,0.8654400000000001,0.25242000000000003,0.9015000000000001,55.84,10.13,56.7514096741,135.86
2021-12-01 01:30:00,54.58232,9.45151,55.3945908719,0.8623200000000001,0.25151,0.8982500000000001,53.72,9.2,54.5020953726,135.07,55.32232,26.62151,61.3943310483,0.8623200000000001,0.25151,0.8982500000000001,54.46,26.37,60.5084167699,0.0,56.26232,10.59151,57.2505784762,0.8623200000000001,0.25151,0.8982500000000001,55.4,10.34,56.3566819463,135.14,56.37232,10.56151,57.353151227,0.8623200000000001,0.25151,0.8982500000000001,55.51,10.31,56.4593322667,134.85
2021-12-01 02:00:00,53.64776,9.82143,54.5393678022,0.82776,0.24143000000000003,0.8622500000000001,52.82,9.58,53.6817361865,135.22,54.34776,27.25143,60.7973638743,0.82776,0.24143000000000003,0.8622500000000001,53.52,27.01,59.9493994966,0.0,55.30776,10.97143,56.3854643721,0.82776,0.24143000000000003,0.8622500000000001,54.48,10.73,55.5265999319,135.31,55.40776,10.94143,56.4777368408,0.82776,0.24143000000000003,0.8622500000000001,54.58,10.7,55.6189392204,135.02
2021-12-01 02:30:00,53.22,9.91625,54.1359438272,0.81,0.23625000000000002,0.8437500000000001,52.41,9.68,53.2964398436,136.25,53.94,27.36625,60.4850001162,0.81,0.23625000000000002,0.8437500000000001,53.13,27.13,59.655961982,0.0,54.89,11.08625,55.9983663964,0.81,0.23625000000000002,0.8437500000000001,54.08,10.85,55.1576730836,136.3,55.0,11.05625,56.1002732976,0.81,0.23625000000000002,0.8437500000000001,54.19,10.82,55.2596462167,136.02
2021-12-01 03:00:00,52.30496,10.35478,53.3200741696,0.8049600000000001,0.23478000000000002,0.8385,51.5,10.12,52.4848968752,136.25,52.98496,27.91478,59.8885709351,0.8049600000000001,0.23478000000000002,0.8385,52.18,27.68,59.0672057914,0.0,53.93496,11.52478,55.1525200172,0.8049600000000001,0.23478000000000002,0.8385,53.13,11.29,54.3163051026,136.3,54.04496,11.49478,55.2538475461,0.8049600000000001,0.23478000000000002,0.8385,53.24,11.26,54.417691976,136.02
2021-12-01 03:30:00,50.60408,10.65744,51.714156089,0.81408,0.23744,0.848,49.79,10.42,50.86865931,136.74,51.27408,28.14744,58.4919623401,0.81408,0.23744,0.848,50.46,27.91,57.6643711489,0.0,52.22408,11.83744,53.5488516926,0.81408,0.23744,0.848,51.41,11.6,52.7024487097,136.8,52.33408,11.81744,53.6517270701,0.81408,0.23744,0.848,51.52,11.58,52.8053671515,136.53
2021-12-01 04:00:00,49.8808,10.48065,50.9699738382,0.7908000000000001,0.23065000000000002,0.8237500000000001,49.09,10.25,50.1486849279,136.28,50.5708,27.90065,57.7568358124,0.7908000000000001,0.23065000000000002,0.8237500000000001,49.78,27.67,56.9532905107,0.0,51.580799999999996,11.69065,52.8890369175,0.7908000000000001,0.23065000000000002,0.8237500000000001,50.79,11.46,52.0668387748,136.35,51.6908,11.67065,52.9919133082,0.7908000000000001,0.23065000000000002,0.8237500000000001,50.9,11.44,52.1697575229,136.07
2021-12-01 04:30:00,50.1988,10.4884,51.2828046815,0.7488,0.2184,0.78,49.45,10.27,50.5052017123,135.89,50.9088,28.0484,58.1241658865,0.7488,0.2184,0.78,50.16,27.83,57.3631806998,0.0,51.9488,11.7184,53.2540958049,0.7488,0.2184,0.78,51.2,11.5,52.4756133837,135.96,52.0588,11.6984,53.3570165958,0.7488,0.2184,0.78,51.31,11.48,52.5785745337,135.69
2021-12-01 05:00:00,50.51464,10.33427,51.5608959461,0.7346400000000001,0.21427000000000002,0.7652500000000001,49.78,10.12,50.7982558756,136.55,51.22464,28.01427,58.3846132706,0.7346400000000001,0.21427000000000002,0.7652500000000001,50.49,27.8,57.6374886684,0.0,52.27464,11.57427,53.5406547696,0.7346400000000001,0.21427000000000002,0.7652500000000001,51.54,11.36,52.7770897265,136.62,52.38464,11.55427,53.6437476614,0.7346400000000001,0.21427000000000002,0.7652500000000001,51.65,11.34,52.8802240918,136.35
