Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-01 05:30:00,51.67664,10.20902,52.6754137245,0.71664,0.20902,0.7465,50.96,10.0,51.9318938611,137.07,52.40664,27.84902,59.3466412786,0.71664,0.20902,0.7465,51.69,27.64,58.6159167803,0.0,53.45664,11.42902,54.6647496862,0.71664,0.20902,0.7465,52.74,11.22,53.92027448,137.06,53.57664,11.40902,54.7779343445,0.71664,0.20902,0.7465,52.86,11.2,54.0335044209,136.87
2021-12-01 06:00:00,54.61312,9.10466,55.366846667,0.63312,0.18466000000000002,0.6595000000000001,53.98,8.92,54.7120352391,137.07,55.39312,26.83466,61.5507653945,0.63312,0.18466000000000002,0.6595000000000001,54.76,26.65,60.9005755309,0.0,56.45312,10.31466,57.3876900446,0.63312,0.18466000000000002,0.6595000000000001,55.82,10.13,56.7317309801,137.06,56.57312,10.29466,57.5021558818,0.63312,0.18466000000000002,0.6595000000000001,55.94,10.11,56.8462461382,136.87
2021-12-01 06:30:00,60.82144,7.11542,61.2362373554,0.6014400000000001,0.17542000000000002,0.6265000000000001,60.22,6.94,60.6185780104,137.3,61.69144,24.86542,66.5140803218,0.6014400000000001,0.17542000000000002,0.6265000000000001,61.09,24.69,65.8906988884,0.0,62.72144,8.28542,63.2663197938,0.6014400000000001,0.17542000000000002,0.6265000000000001,62.12,8.11,62.6471587544,137.36,62.84144,8.24542,63.3800720436,0.6014400000000001,0.17542000000000002,0.6265000000000001,62.24,8.07,62.7609950527,137.11
2021-12-01 07:00:00,66.86528,5.13654,67.06228234,0.60528,0.17654,0.6305000000000001,66.26,4.96,66.4453850918,137.52,67.80528,22.74654,71.5189560735,0.60528,0.17654,0.6305000000000001,67.2,22.57,70.8889617642,0.0,68.81528,6.24654,69.0982056457,0.60528,0.17654,0.6305000000000001,68.21,6.07,68.4795516925,137.57,68.93528,6.20654,69.214116822,0.60528,0.17654,0.6305000000000001,68.33,6.03,68.595552334,137.33
2021-12-01 07:30:00,73.04336,2.62598,73.0905480281,0.60336,0.17598000000000003,0.6285000000000001,72.44,2.45,72.4814189983,137.11,74.10336,19.80598,76.7045292473,0.60336,0.17598000000000003,0.6285000000000001,73.5,19.63,76.0761914136,0.0,75.09336,3.67598,75.1832796907,0.60336,0.17598000000000003,0.6285000000000001,74.49,3.5,74.5721804697,137.18,75.23336,3.60598,75.3197288142,0.60336,0.17598000000000003,0.6285000000000001,74.63,3.43,74.7087799392,136.95
2021-12-01 08:00:00,75.89264,1.52577,75.9079757355,0.6026400000000001,0.17577,0.62775,75.29,1.35,75.3021022283,135.42,76.97264,18.79577,79.2342620238,0.6026400000000001,0.17577,0.62775,76.37,18.62,78.607132628,0.0,77.96264,2.5357700000000003,78.0038676302,0.6026400000000001,0.17577,0.62775,77.36,2.36,77.3959895602,135.48,78.09264,2.47577,78.1318747968,0.6026400000000001,0.17577,0.62775,77.49,2.3,77.5241259222,135.27
2021-12-01 08:30:00,77.68056,0.49808,77.6821568032,0.6105600000000001,0.17808000000000002,0.636,77.07,0.32,77.0706643283,136.05,78.77056,17.48808,80.6885002017,0.6105600000000001,0.17808000000000002,0.636,78.16,17.31,80.0538674893,0.0,79.75056000000001,1.30808,79.7612869355,0.6105600000000001,0.17808000000000002,0.636,79.14,1.13,79.1480669379,136.15,79.89056,1.22808,79.8999984831,0.6105600000000001,0.17808000000000002,0.636,79.28,1.05,79.2869528989,135.92
2021-12-01 09:00:00,77.87232,0.68776,77.8753570522,0.95232,0.27776,0.992,76.92,0.41000000000000003,76.9210926859,135.65,78.94232,17.88776,80.9435719795,0.95232,0.27776,0.992,77.99,17.61,79.9534376997,0.0,79.93232,1.6977600000000002,79.9503481518,0.95232,0.27776,0.992,78.98,1.42,78.9927642256,135.7,80.07232,1.62776,80.0888633507,0.95232,0.27776,0.992,79.12,1.35,79.1315164773,135.49
2021-12-01 09:30:00,79.29984,0.53412,79.3016387485,1.41984,0.41412000000000004,1.479,77.88,0.12,77.8800924499,135.85,80.39984,17.47412,82.2768445056,1.41984,0.41412000000000004,1.479,78.98,17.06,80.8015098869,0.0,81.38984,1.42412,81.4022983275,1.41984,0.41412000000000004,1.479,79.97,1.01,79.9763777624,135.9,81.51984,1.35412,81.5310858176,1.41984,0.41412000000000004,1.479,80.1,0.9400000000000001,80.1055154156,135.7
2021-12-01 10:00:00,79.3452,0.81235,79.3493583815,1.5852,0.46235000000000004,1.65125,77.76,0.35000000000000003,77.7607876761,135.25,80.4452,17.25235,82.2743810889,1.5852,0.46235000000000004,1.65125,78.86,16.79,80.6275616647,0.0,81.4152,1.06235,81.4221307665,1.5852,0.46235000000000004,1.65125,79.83,0.6000000000000001,79.8322547596,135.32,81.5552,0.9823500000000001,81.5611160944,1.5852,0.46235000000000004,1.65125,79.97,0.52,79.9716906161,135.1
2021-12-01 10:30:00,79.72768,0.44349000000000005,79.7289134603,1.17768,0.34349,1.22675,78.55,0.1,78.5500636537,135.69,80.81768,17.49349,82.6892955162,1.17768,0.34349,1.22675,79.64,17.15,81.4656498163,0.0,81.79768,1.21349,81.8066807257,1.17768,0.34349,1.22675,80.62,0.87,80.6246941079,135.72,81.93768,1.12349,81.9453820149,1.17768,0.34349,1.22675,80.76,0.78,80.7637666284,135.51
2021-12-01 11:00:00,79.93448,0.70089,79.93755275,1.13448,0.33089,1.18175,78.8,0.37,78.80086865,136.21,81.03448,17.14089,82.8275139,1.13448,0.33089,1.18175,79.9,16.81,81.6491647232,0.0,81.99448,0.8908900000000001,81.9993197256,1.13448,0.33089,1.18175,80.86,0.56,80.8619391308,136.25,82.13448,0.8108900000000001,82.1384827439,1.13448,0.33089,1.18175,81.0,0.48,81.0014222097,136.05
2021-12-01 11:30:00,79.81872,0.85921,79.8233443565,1.3687200000000002,0.39921,1.42575,78.45,0.46,78.4513486181,136.0,80.90872,17.10921,82.6979204023,1.3687200000000002,0.39921,1.42575,79.54,16.71,81.2762923613,0.0,81.87872,0.9092100000000001,81.8837679376,1.3687200000000002,0.39921,1.42575,80.51,0.51,80.5116153111,136.04,82.00872,0.8192100000000001,82.0128115666,1.3687200000000002,0.39921,1.42575,80.64,0.42,80.6410937426,135.82
2021-12-01 12:00:00,79.74552,1.01911,79.7520316059,1.5055200000000002,0.43911000000000006,1.56825,78.24,0.58,78.242149766,135.78,80.81552,17.03911,82.5922486827,1.5055200000000002,0.43911000000000006,1.56825,79.31,16.6,81.0286128476,0.0,81.77552,0.82911,81.7797230043,1.5055200000000002,0.43911000000000006,1.56825,80.27,0.39,80.2709474218,135.84,81.92552,0.72911,81.9287643545,1.5055200000000002,0.43911000000000006,1.56825,80.42,0.29,80.4205228782,135.61
2021-12-01 12:30:00,79.67072,0.88646,79.6756514667,1.29072,0.37646,1.3445,78.38,0.51,78.3816592067,135.67,80.78072,16.93646,82.5370728888,1.29072,0.37646,1.3445,79.49,16.56,81.1966360141,0.0,81.74072,0.8064600000000001,81.7446982003,1.29072,0.37646,1.3445,80.45,0.43,80.4511491528,135.74,81.87072,0.7264600000000001,81.87394297,1.29072,0.37646,1.3445,80.58,0.35000000000000003,80.5807601106,135.5
2021-12-01 13:00:00,80.27224,0.9823200000000001,80.2782502749,1.24224,0.36232000000000003,1.294,79.03,0.62,79.0324319504,135.33,81.37224,16.84232,83.0969625534,1.24224,0.36232000000000003,1.294,80.13,16.48,81.8071347744,0.0,82.34224,0.67232,82.3449846827,1.24224,0.36232000000000003,1.294,81.1,0.31,81.1005924763,135.37,82.49224,0.5923200000000001,82.4943664937,1.24224,0.36232000000000003,1.294,81.25,0.23,81.2503255378,135.17
2021-12-01 13:30:00,80.55472,0.6659600000000001,80.557472757,1.01472,0.29596,1.057,79.54,0.37,79.5408605686,135.47,81.67472,17.04596,83.4345530305,1.01472,0.29596,1.057,80.66,16.75,82.3808114794,0.0,82.65472,0.8859600000000001,82.6594680808,1.01472,0.29596,1.057,81.64,0.59,81.6421318928,135.55,82.79472,0.7959600000000001,82.7985459546,1.01472,0.29596,1.057,81.78,0.5,81.7815284768,135.34
2021-12-01 14:00:00,80.83568,0.8999900000000001,80.8406898972,1.16568,0.33999,1.21425,79.67,0.56,79.6719680942,135.47,81.95568,16.86999,83.6739508262,1.16568,0.33999,1.21425,80.79,16.53,82.4637192952,0.0,82.93568,0.72999,82.9388925804,1.16568,0.33999,1.21425,81.77,0.39,81.7709300424,135.55,83.07568,0.6599900000000001,83.0783015851,1.16568,0.33999,1.21425,81.91,0.32,81.9106250739,135.34
2021-12-01 14:30:00,81.50976,1.14618,81.5178183212,1.04976,0.30618,1.0935,80.46,0.84,80.464384668,135.47,82.62976,16.52618,84.2661964435,1.04976,0.30618,1.0935,81.58,16.22,83.1768285041,0.0,83.59976,0.55618,83.6016100817,1.04976,0.30618,1.0935,82.55,0.25,82.5503785576,135.55,83.74976,0.5161800000000001,83.7513506867,1.04976,0.30618,1.0935,82.7,0.21,82.7002666259,135.34
2021-12-01 15:00:00,81.74944,1.03817,81.7560318097,0.91944,0.26817,0.9577500000000001,80.83,0.77,80.8336674907,135.27,82.87944,16.58817,84.5231859235,0.91944,0.26817,0.9577500000000001,81.96,16.32,83.5690373284,0.0,83.84944,0.40817000000000003,83.8504334578,0.91944,0.26817,0.9577500000000001,82.93,0.14,82.9301181719,135.32,83.98944,0.34817000000000004,83.9901616492,0.91944,0.26817,0.9577500000000001,83.07,0.08,83.0700385217,135.14
2021-12-01 15:30:00,82.69168,0.9342400000000001,82.6969572935,0.8716800000000001,0.25424,0.908,81.82,0.68,81.8228256662,135.41,83.83168,16.72424,85.483628697,0.8716800000000001,0.25424,0.908,82.96,16.47,84.5790902056,0.0,84.80168,0.5742400000000001,84.8036242292,0.8716800000000001,0.25424,0.908,83.93,0.32,83.93061003,135.46,84.94168,0.5542400000000001,84.9434881742,0.8716800000000001,0.25424,0.908,84.07,0.30000000000000004,84.0705352665,135.27
2021-12-01 16:00:00,85.94352,2.11061,85.9694323848,0.8935200000000001,0.26061,0.9307500000000001,85.05,1.85,85.0701181379,135.74,87.14352,15.42061,88.4973914348,0.8935200000000001,0.26061,0.9307500000000001,86.25,15.16,87.5721879366,0.0,88.11352,1.16061,88.1211633058,0.8935200000000001,0.26061,0.9307500000000001,87.22,0.9,87.2246433068,135.82,88.26352,1.24061,88.2722384216,0.8935200000000001,0.26061,0.9307500000000001,87.37,0.98,87.3754959929,135.6
2021-12-01 16:30:00,89.4328,3.1504,89.4882714997,0.8928,0.2604,0.93,88.54,2.89,88.5871531318,135.17,90.7128,14.2404,91.823750065,0.8928,0.2604,0.93,89.82,13.98,90.9014455331,0.0,91.7028,2.2804,91.7311493006,0.8928,0.2604,0.93,90.81,2.02,90.8324639102,135.24,91.8428,2.3504,91.8728702719,0.8928,0.2604,0.93,90.95,2.09,90.9740105744,135.01
2021-12-01 17:00:00,92.024,3.312,92.0835811641,0.864,0.252,0.9,91.16,3.06,91.2113435928,134.71,93.354,14.252,94.4356332112,0.864,0.252,0.9,92.49,14.0,93.5435732694,0.0,94.354,2.482,94.3866390969,0.864,0.252,0.9,93.49,2.23,93.5165921107,134.78,94.514,2.512,94.5473761667,0.864,0.252,0.9,93.65,2.26,93.6772656518,134.56
2021-12-01 17:30:00,92.75232,2.91026,92.7979659187,0.8923200000000001,0.26026000000000005,0.9295,91.86,2.65,91.8982159783,135.52,94.08232,14.77026,95.2346760222,0.8923200000000001,0.26026000000000005,0.9295,93.19,14.51,94.3128633856,0.0,95.11232,2.08026,95.1350666024,0.8923200000000001,0.26026000000000005,0.9295,94.22,1.82,94.2375763695,135.6,95.26232,2.11026,95.2856904737,0.8923200000000001,0.26026000000000005,0.9295,94.37,1.85,94.3881316692,135.39
2021-12-01 18:00:00,92.24976,2.40368,92.2810700935,0.8697600000000001,0.25368,0.906,91.38,2.15,91.4052892343,136.03,93.56976,15.45368,94.8373144495,0.8697600000000001,0.25368,0.906,92.7,15.2,93.9379050224,0.0,94.58976,1.5636800000000002,94.602683852,0.8697600000000001,0.25368,0.906,93.72,1.31,93.7291550159,136.11,94.73976,1.59368,94.7531632232,0.8697600000000001,0.25368,0.906,93.87,1.34,93.8795638038,135.9
2021-12-01 18:30:00,90.57184,1.5213700000000001,90.5846166171,0.86184,0.25137000000000004,0.89775,89.71,1.27,89.7189890714,136.71,91.86184,16.40137,93.3145357705,0.86184,0.25137000000000004,0.89775,91.0,16.15,92.4219806107,0.0,92.89184,0.7513700000000001,92.8948787365,0.86184,0.25137000000000004,0.89775,92.03,0.5,92.0313582427,136.79,93.04184,0.7613700000000001,93.0449551285,0.86184,0.25137000000000004,0.89775,92.18,0.51,92.1814108158,136.56
2021-12-01 19:00:00,88.33616,0.64388,88.3385065812,0.83616,0.24388,0.871,87.5,0.4,87.5009142809,136.91,89.58616,17.73388,91.3245342906,0.83616,0.24388,0.871,88.75,17.49,90.4569654587,0.0,90.57616,1.11388,90.5830088317,0.83616,0.24388,0.871,89.74,0.87,89.7442170839,136.98,90.73616,1.06388,90.7423967735,0.83616,0.24388,0.871,89.9,0.8200000000000001,89.903739633,136.76
2021-12-01 19:30:00,85.40128,0.9882900000000001,85.4069982072,0.85128,0.24829,0.88675,84.55,0.74,84.5532382585,137.29,86.60128,18.15829,88.484491259,0.85128,0.24829,0.88675,85.75,17.91,87.6004029671,0.0,87.57128,2.00829,87.5943052348,0.85128,0.24829,0.88675,86.72,1.76,86.7378579399,137.38,87.73128,1.91829,87.7522496974,0.85128,0.24829,0.88675,86.88,1.67,86.896048817,137.15
2021-12-01 20:00:00,82.308,1.649,82.3245167918,0.888,0.259,0.925,81.42,1.3900000000000001,81.4318641565,135.69,83.448,18.709,85.5195614173,0.888,0.259,0.925,82.56,18.45,84.5964307758,0.0,84.398,2.6790000000000003,84.440508318,0.888,0.259,0.925,83.51,2.42,83.5450567059,135.77,84.548,2.599,84.5879371128,0.888,0.259,0.925,83.66,2.34,83.6927189187,135.56
2021-12-01 20:30:00,79.72888,2.43509,79.7660577524,0.90888,0.26509000000000005,0.9467500000000001,78.82,2.17,78.8498655674,135.24,80.82888,19.61509,83.1748735963,0.90888,0.26509000000000005,0.9467500000000001,79.92,19.35,82.2291244025,0.0,81.77888,3.48509,81.8531066384,0.90888,0.26509000000000005,0.9467500000000001,80.87,3.22,80.9340799664,135.32,81.92888,3.40509,81.9996098525,0.90888,0.26509000000000005,0.9467500000000001,81.02,3.14,81.0808238735,135.09
2021-12-01 21:00:00,76.7772,3.3246,76.8491470675,0.9072,0.2646,0.9450000000000001,75.87,3.06,75.9316831105,135.64,77.8172,20.584600000000002,80.4937412039,0.9072,0.2646,0.9450000000000001,76.91,20.32,79.5490446203,0.0,78.7672,4.3946,78.8896970776,0.9072,0.2646,0.9450000000000001,77.86,4.13,77.9694587643,135.71,78.8972,4.3246,79.0156334721,0.9072,0.2646,0.9450000000000001,77.99,4.06,78.0956061504,135.5
2021-12-01 21:30:00,73.63472,4.53971,73.7745278288,0.9247200000000001,0.26971,0.96325,72.71,4.27,72.8352730482,135.85,74.62472,22.11971,77.8339926097,0.9247200000000001,0.26971,0.96325,73.7,21.85,76.8707519151,0.0,75.55472,5.63971,75.7649130083,0.9247200000000001,0.26971,0.96325,74.63,5.37,74.8229496879,135.9,75.69472,5.57971,75.9000909062,0.9247200000000001,0.26971,0.96325,74.77,5.31,74.9583150825,135.69
2021-12-01 22:00:00,69.368,5.8477500000000004,69.6140474622,0.918,0.26775000000000004,0.95625,68.45,5.58,68.6770624008,136.93,70.298,23.03775,73.9766634086,0.918,0.26775000000000004,0.95625,69.38,22.77,73.0209374084,0.0,71.208,6.92775,71.5442030081,0.918,0.26775000000000004,0.95625,70.29,6.66,70.6048135753,136.99,71.338,6.86775,71.667818678,0.918,0.26775000000000004,0.95625,70.42,6.6,70.7286109011,136.77
2021-12-01 22:30:00,65.04648,7.07314,65.4299157102,0.9364800000000001,0.27314000000000005,0.9755,64.11,6.8,64.4696215283,135.32,65.90648,24.17314,70.1997493119,0.9364800000000001,0.27314000000000005,0.9755,64.97,23.9,69.2265187627,0.0,66.81648,8.18314,67.3157171829,0.9364800000000001,0.27314000000000005,0.9755,65.88,7.91,66.3531649584,135.41,66.93648,8.13314,67.4287796201,0.9364800000000001,0.27314000000000005,0.9755,66.0,7.86,66.4663794711,135.19
2021-12-01 23:00:00,61.49544,7.87992,61.9982441687,0.92544,0.26992000000000005,0.964,60.57,7.61,61.0461874321,134.87,62.29544,25.12992,67.1731696736,0.92544,0.26992000000000005,0.964,61.37,24.86,66.2140204186,0.0,63.21544,8.99992,63.8528810188,0.92544,0.26992000000000005,0.964,62.29,8.73,62.898783772,134.93,63.32544,8.95992,63.956168722,0.92544,0.26992000000000005,0.964,62.4,8.69,63.0021912317,134.71
2021-12-01 23:30:00,57.8908,8.5444,58.5179587477,0.9408000000000001,0.27440000000000003,0.98,56.95,8.27,57.5473318235,135.52,58.6708,25.6644,64.0384587572,0.9408000000000001,0.27440000000000003,0.98,57.73,25.39,63.0666710712,0.0,59.5908,9.6744,60.3709985009,0.9408000000000001,0.27440000000000003,0.98,58.65,9.4,59.3985058735,135.6,59.7208,9.6344,60.4929385631,0.9408000000000001,0.27440000000000003,0.98,58.78,9.36,59.5205678736,135.37
2021-12-02 00:00:00,54.65832,9.46951,55.472547849,0.9583200000000001,0.27951000000000004,0.9982500000000001,53.7,9.19,54.4806947459,134.86,55.37832,26.65951,61.4612707277,0.9583200000000001,0.27951000000000004,0.9982500000000001,54.42,26.38,60.4767790148,0.0,56.31832,10.60951,57.308942322,0.9583200000000001,0.27951000000000004,0.9982500000000001,55.36,10.33,56.3155262783,134.93,56.42832,10.56951,57.4096667789,0.9583200000000001,0.27951000000000004,0.9982500000000001,55.47,10.29,56.4163540119,134.7
2021-12-02 00:30:00,54.08384,9.60112,54.9294388684,0.96384,0.28112000000000004,1.004,53.12,9.32,53.9314082887,135.2,54.82384,26.73112,60.9934931677,0.96384,0.28112000000000004,1.004,53.86,26.45,60.0041840208,0.0,55.76384,10.74112,56.7888854478,0.96384,0.28112000000000004,1.004,54.8,10.46,55.7893502382,135.28,55.89384,10.71112,56.9108903603,0.96384,0.28112000000000004,1.004,54.93,10.43,55.9114460553,135.08
2021-12-02 01:00:00,56.15552,9.21161,56.906029428,0.96552,0.28161,1.00575,55.19,8.93,55.9077901549,134.9,56.93552,26.21161,62.679358137,0.96552,0.28161,1.00575,55.97,25.93,61.6847290664,0.0,57.89552,10.34161,58.8119046917,0.96552,0.28161,1.00575,56.93,10.06,57.8120099979,134.96,58.00552,10.30161,58.9131862919,0.96552,0.28161,1.00575,57.04,10.02,57.9134008672,134.76
2021-12-02 01:30:00,55.89592,9.27006,56.6594024417,0.9259200000000001,0.27006,0.9645,54.97,9.0,55.7018931456,134.42,56.65592,26.41006,62.5090756631,0.9259200000000001,0.27006,0.9645,55.73,26.14,61.5559298525,0.0,57.61592,10.40006,58.5470365215,0.9259200000000001,0.27006,0.9645,56.69,10.13,57.587958810800004,134.5,57.74592,10.37006,58.6696635498,0.9259200000000001,0.27006,0.9645,56.82,10.1,57.710678388,134.29
2021-12-02 02:00:00,54.89768,9.38349,55.6938520302,0.9376800000000001,0.27349,0.9767500000000001,53.96,9.11,54.7236119056,135.04,55.64768,26.68349,61.7144466714,0.9376800000000001,0.27349,0.9767500000000001,54.71,26.41,60.7509028739,0.0,56.59768,10.53349,57.5695387593,0.9376800000000001,0.27349,0.9767500000000001,55.66,10.26,56.5977314033,135.09,56.71768,10.49349,57.6802267416,0.9376800000000001,0.27349,0.9767500000000001,55.78,10.22,56.7085249323,134.88
2021-12-02 02:30:00,53.89096,9.61153,54.7413653343,0.9309600000000001,0.27153000000000005,0.9697500000000001,52.96,9.34,53.7772926057,135.49,54.62096,26.94153,60.9039843529,0.9309600000000001,0.27153000000000005,0.9697500000000001,53.69,26.67,59.9491868168,0.0,55.59096,10.76153,56.6230108848,0.9309600000000001,0.27153000000000005,0.9697500000000001,54.66,10.49,55.6574855702,135.57,55.70096,10.72153,56.723435637,0.9309600000000001,0.27153000000000005,0.9697500000000001,54.77,10.45,55.7580074967,135.36
2021-12-02 03:00:00,53.02552,10.12161,53.9828932187,0.96552,0.28161,1.00575,52.06,9.84,52.9817817745,135.69,53.73552,27.56161,60.3916257064,0.96552,0.28161,1.00575,52.77,27.28,59.4043037161,0.0,54.69552,11.29161,55.8489065646,0.96552,0.28161,1.00575,53.73,11.01,54.8464492925,135.76,54.81552,11.26161,55.9603886036,0.96552,0.28161,1.00575,53.85,10.98,54.9580103352,135.55
2021-12-02 03:30:00,52.02056,10.68183,53.1059333301,1.00056,0.29183000000000003,1.04225,51.02,10.39,52.0671921655,136.11,52.71056,28.29183,59.8233297323,1.00056,0.29183000000000003,1.04225,51.71,28.0,58.8041163525,0.0,53.67056,11.85183,54.9635778044,1.00056,0.29183000000000003,1.04225,52.67,11.56,53.923672909,136.16,53.78056,11.82183,55.0645466563,1.00056,0.29183000000000003,1.04225,52.78,11.53,54.0247100871,135.93
2021-12-02 04:00:00,51.07952,10.78861,52.2064313008,0.9895200000000001,0.28861000000000003,1.03075,50.09,10.5,51.1786879472,136.87,51.74952,28.50861,59.0826003521,0.9895200000000001,0.28861000000000003,1.03075,50.76,28.22,58.0770694853,0.0,52.69952,11.97861,54.0437462225,0.9895200000000001,0.28861000000000003,1.03075,51.71,11.69,53.0149054512,136.94,52.81952,11.95861,54.1563481612,0.9895200000000001,0.28861000000000003,1.03075,51.83,11.67,53.1275615853,136.72
2021-12-02 04:30:00,51.17616,10.48763,52.239733301,0.98616,0.28763,1.02725,50.19,10.2,51.2159750469,137.18,51.85616,27.86763,58.8699085422,0.98616,0.28763,1.02725,50.87,27.58,57.8654758902,0.0,52.80616,11.64763,54.0754826013,0.98616,0.28763,1.02725,51.82,11.36,53.0505607887,137.25,52.91616,11.61763,54.1764645945,0.98616,0.28763,1.02725,51.93,11.33,53.1516114525,137.05
2021-12-02 05:00:00,51.17512,10.24441,52.1904286557,0.9751200000000001,0.28441,1.01575,50.2,9.96,51.1785267471,135.96,51.84512,27.59441,58.7313198478,0.9751200000000001,0.28441,1.01575,50.87,27.31,57.7372756545,0.0,52.79512,11.39441,54.0107144469,0.9751200000000001,0.28441,1.01575,51.82,11.11,52.9975895678,136.02,52.90512,11.36441,54.1119352533,0.9751200000000001,0.28441,1.01575,51.93,11.08,53.0988822858,135.83
2021-12-02 05:30:00,53.03056,9.65183,53.9017450206,1.00056,0.29183000000000003,1.04225,52.03,9.36,52.8652106777,135.76,53.76056,27.09183,60.2010387308,1.00056,0.29183000000000003,1.04225,52.76,26.8,59.1764953339,0.0,54.73056,10.82183,55.7901980859,1.00056,0.29183000000000003,1.04225,53.73,10.53,54.752112288,135.83,54.84056,10.791830000000001,55.8923126723,1.00056,0.29183000000000003,1.04225,53.84,10.5,54.8543125014,135.6
2021-12-02 06:00:00,55.55344,9.00267,56.2781730599,1.00344,0.29267000000000004,1.04525,54.55,8.71,55.2409865951,136.09,56.30344,26.68267,62.3060368998,1.00344,0.29267000000000004,1.04525,55.3,26.39,61.2741552369,0.0,57.28344,10.18267,58.1814340367,1.00344,0.29267000000000004,1.04525,56.28,9.89,57.1423704444,136.16,57.39344,10.14267,58.2827651177,1.00344,0.29267000000000004,1.04525,56.39,9.85,57.2438171334,135.94
2021-12-02 06:30:00,61.61376,7.16568,62.0290447387,1.01376,0.29568,1.056,60.6,6.87,60.9881701644,137.07,62.48376,24.72568,67.1980618411,1.01376,0.29568,1.056,61.47,24.43,66.1466990862,0.0,63.44376,8.29568,63.9838181855,1.01376,0.29568,1.056,62.43,8.0,62.9404869698,137.14,63.57376,8.25568,64.1075597165,1.01376,0.29568,1.056,62.56,7.96,63.0643734608,136.92
2021-12-02 07:00:00,67.55496,5.01603,67.7409269022,1.01496,0.29603,1.05725,66.54,4.72,66.7071960136,136.8,68.49496,22.44603,72.0790108711,1.01496,0.29603,1.05725,67.48,22.15,71.0223408513,0.0,69.48496,6.09603,69.7518547994,1.01496,0.29603,1.05725,68.47,5.8,68.7152159278,136.85,69.60496,6.04603,69.8670518582,1.01496,0.29603,1.05725,68.59,5.75,68.8305934887,136.62
2021-12-02 07:30:00,74.34344,2.42267,74.3829039562,1.00344,0.29267000000000004,1.04525,73.34,2.13,73.3709240776,136.4,75.41344,19.52267,77.8994324534,1.00344,0.29267000000000004,1.04525,74.41,19.23,76.8546745488,0.0,76.41344,3.44267,76.4909523366,1.00344,0.29267000000000004,1.04525,75.41,3.15,75.4757616722,136.46,76.56344,3.38267,76.6381288978,1.00344,0.29267000000000004,1.04525,75.56,3.09,75.6231558453,136.24
2021-12-02 08:00:00,77.5604,0.9859500000000001,77.566666459,0.9804,0.28595000000000004,1.02125,76.58,0.7000000000000001,76.5831992019,135.25,78.6604,17.98595,80.6904760524,0.9804,0.28595000000000004,1.02125,77.68,17.7,79.6710261011,0.0,79.6604,1.98595,79.6851512238,0.9804,0.28595000000000004,1.02125,78.68,1.7000000000000002,78.6983633883,135.32,79.8004,1.91595,79.8233969746,0.9804,0.28595000000000004,1.02125,78.82,1.63,78.8368524232,135.07
2021-12-02 08:30:00,79.66744,1.01092,79.6738536497,0.9974400000000001,0.29092,1.039,78.67,0.72,78.6732947067,134.95,80.80744,16.47092,82.4689854733,0.9974400000000001,0.29092,1.039,79.81,16.18,81.4335833671,0.0,81.78744,0.74092,81.7907959626,0.9974400000000001,0.29092,1.039,80.79,0.45,80.7912532394,135.01,81.93744,0.74092,81.9407898192,0.9974400000000001,0.29092,1.039,80.94,0.45,80.9412509169,134.75
2021-12-02 09:00:00,80.30656,1.26733,80.3165593409,1.15656,0.33733,1.20475,79.15,0.93,79.155463488,134.51,81.42656,16.23733,83.0297269595,1.15656,0.33733,1.20475,80.27,15.9,81.8295967239,0.0,82.40656,0.5473300000000001,82.4083776152,1.15656,0.33733,1.20475,81.25,0.21,81.2502713842,134.6,82.55656,0.5273300000000001,82.5582441429,1.15656,0.33733,1.20475,81.4,0.19,81.4002217442,134.35
2021-12-02 09:30:00,82.57872,2.34296,82.6119510628,1.51872,0.44296,1.5819999999999999,81.06,1.9,81.0822643986,134.51,83.71872,15.32296,85.1094423763,1.51872,0.44296,1.5819999999999999,82.2,14.88,83.5359467535,0.0,84.67872,1.41296,84.6905075956,1.51872,0.44296,1.5819999999999999,83.16,0.97,83.1656569745,134.6,84.82872,1.50296,84.8420333655,1.51872,0.44296,1.5819999999999999,83.31,1.06,83.3167432153,134.35
2021-12-02 10:00:00,83.74,2.4575,83.7760521047,1.98,0.5775,2.0625,81.76,1.88,81.7816116251,134.24,84.86,16.0375,86.3621503105,1.98,0.5775,2.0625,82.88,15.46,84.3095842713,0.0,85.82,1.6175000000000002,85.8352416333,1.98,0.5775,2.0625,83.84,1.04,83.8464501336,134.35,85.96,1.6275,85.9754055312,1.98,0.5775,2.0625,83.98,1.05,83.9865638064,134.09
2021-12-02 10:30:00,82.06104,1.8269700000000002,82.0813748987,2.32104,0.6769700000000001,2.41775,79.74,1.15,79.7482921447,136.83,83.13104,16.67697,84.7873288874,2.32104,0.6769700000000001,2.41775,80.81,16.0,82.3787357271,0.0,84.05104,0.8569700000000001,84.0554086461,2.32104,0.6769700000000001,2.41775,81.73,0.18,81.7301982134,136.86,84.19104,0.90697,84.1959251441,2.32104,0.6769700000000001,2.41775,81.87,0.23,81.8703230725,136.62
2021-12-02 11:00:00,81.62512,2.19691,81.654679159,2.59512,0.7569100000000001,2.70325,79.03,1.44,79.04311798,135.79,82.70512,16.37691,84.3109723308,2.59512,0.7569100000000001,2.70325,80.11,15.62,81.6186038842,0.0,83.59512,1.21691,83.6039769255,2.59512,0.7569100000000001,2.70325,81.0,0.46,81.0013061623,135.88,83.73512,1.30691,83.74531828799999,2.59512,0.7569100000000001,2.70325,81.14,0.55,81.1418640407,135.64
2021-12-02 11:30:00,81.1952,2.07235,81.2216420516,2.7852,0.81235,2.90125,78.41,1.26,78.4201230552,135.44,82.2352,16.70235,83.9142217658,2.7852,0.81235,2.90125,79.45,15.89,81.023420071,0.0,83.1252,1.08235,83.1322461898,2.7852,0.81235,2.90125,80.34,0.27,80.3404536955,135.53,83.2552,1.18235,83.2635951576,2.7852,0.81235,2.90125,80.47,0.37,80.4708506231,135.28
2021-12-02 12:00:00,80.61448,2.21714,80.6449632367,2.90448,0.8471400000000001,3.0255,77.71,1.37,77.7220753712,135.83,81.64448,16.61714,83.3183680604,2.90448,0.8471400000000001,3.0255,78.74,15.77,80.3036767527,0.0,82.53448,1.20714,82.5433072747,2.90448,0.8471400000000001,3.0255,79.63,0.36,79.6308137595,135.89,82.66448,1.30714,82.6748139922,2.90448,0.8471400000000001,3.0255,79.76,0.46,79.7613264684,135.66
2021-12-02 12:30:00,80.64056,1.74308,80.6593965078,2.89056,0.84308,3.011,77.75,0.9,77.7552088287,135.69,81.66056,17.09308,83.4303328736,2.89056,0.84308,3.011,78.77,16.25,80.4286976147,0.0,82.57056,0.9230800000000001,82.575719527,2.89056,0.84308,3.011,79.68,0.08,79.6800401606,135.76,82.70056,0.8830800000000001,82.705274648,2.89056,0.84308,3.011,79.81,0.04,79.8100100238,135.55
2021-12-02 13:00:00,80.52336,1.62723,80.5397999946,2.7333600000000002,0.7972300000000001,2.84725,77.79,0.8300000000000001,77.794427821,135.98,81.56336,17.12723,83.3422084058,2.7333600000000002,0.7972300000000001,2.84725,78.83,16.33,80.5036508489,0.0,82.46336,0.9172300000000001,82.4684609615,2.7333600000000002,0.7972300000000001,2.84725,79.73,0.12,79.7300903047,136.02,82.60336,0.8872300000000001,82.6081246631,2.7333600000000002,0.7972300000000001,2.84725,79.87,0.09,79.8700507074,135.8
2021-12-02 13:30:00,80.36624,1.00807,80.3725620897,2.4962400000000002,0.7280700000000001,2.60025,77.87,0.28,77.8705034015,135.84,81.39624,17.60807,83.2790010463,2.4962400000000002,0.7280700000000001,2.60025,78.9,16.88,80.6854658535,0.0,82.30624,1.38807,82.3179438595,2.4962400000000002,0.7280700000000001,2.60025,79.81,0.66,79.8127289347,135.88,82.44624,1.29807,82.4564580604,2.4962400000000002,0.7280700000000001,2.60025,79.95,0.5700000000000001,79.9520318691,135.67
2021-12-02 14:00:00,80.79672,0.8719600000000001,80.8014249689,1.6867200000000002,0.49196000000000006,1.7570000000000001,79.11,0.38,79.110912648,136.01,81.86672,17.21196,83.6565084772,1.6867200000000002,0.49196000000000006,1.7570000000000001,80.18,16.72,81.9047666501,0.0,82.78672,1.04196,82.7932768345,1.6867200000000002,0.49196000000000006,1.7570000000000001,81.1,0.55,81.1018649601,136.12,82.91672,0.9419600000000001,82.9220703082,1.6867200000000002,0.49196000000000006,1.7570000000000001,81.23,0.45,81.2312464511,135.9
2021-12-02 14:30:00,81.21896,1.15303,81.2271441186,1.51896,0.44303000000000003,1.5822500000000002,79.7,0.71,79.7031624216,135.72,82.27896,16.83303,83.9832016397,1.51896,0.44303000000000003,1.5822500000000002,80.76,16.39,82.4063692927,0.0,83.17896,0.69303,83.1818470417,1.51896,0.44303000000000003,1.5822500000000002,81.66,0.25,81.6603826834,135.82,83.31896,0.6430300000000001,83.3214413165,1.51896,0.44303000000000003,1.5822500000000002,81.8,0.2,81.8002444984,135.59
2021-12-02 15:00:00,80.23536,0.46323000000000003,80.2366971925,1.24536,0.36323000000000005,1.29725,78.99,0.1,78.9900632991,135.62,81.29536,17.44323,83.1456663354,1.24536,0.36323000000000005,1.29725,80.05,17.08,81.8518716952,0.0,82.21536,1.3232300000000001,82.2260077929,1.24536,0.36323000000000005,1.29725,80.97,0.96,80.9756907967,135.69,82.34536,1.23323,82.3545941023,1.24536,0.36323000000000005,1.29725,81.1,0.87,81.1046663269,135.46
2021-12-02 15:30:00,81.18696,0.47328000000000003,81.188339483,1.17696,0.34328000000000003,1.226,80.01,0.13,80.0101056117,135.54,82.25696,17.30328,84.0571886706,1.17696,0.34328000000000003,1.226,81.08,16.96,82.8348235949,0.0,83.14696,1.17328,83.1552376174,1.17696,0.34328000000000003,1.226,81.97,0.8300000000000001,81.9742020394,135.58,83.29696,1.08328,83.3040037501,1.17696,0.34328000000000003,1.226,82.12,0.74,82.1233340775,135.38
2021-12-02 16:00:00,83.69856,1.27333,83.7082452054,1.10856,0.32333,1.15475,82.59,0.9500000000000001,82.5954635558,135.54,84.82856,16.30333,86.3810347285,1.10856,0.32333,1.15475,83.72,15.98,85.231442555,0.0,85.75856,0.6733300000000001,85.7612032714,1.10856,0.32333,1.15475,84.65,0.35000000000000003,84.6507235645,135.69,85.88856,0.6633300000000001,85.8911214595,1.10856,0.32333,1.15475,84.78,0.34,84.7806817618,135.38
2021-12-02 16:30:00,87.49,2.11375,87.5155302736,1.11,0.32375000000000004,1.15625,86.38,1.79,86.3985445479,134.84,88.7,15.30375,90.0105258515,1.11,0.32375000000000004,1.15625,87.59,14.98,88.8617381104,0.0,89.62,1.17375,89.6276859517,1.11,0.32375000000000004,1.15625,88.51,0.85,88.5140813656,134.91,89.77,1.26375,89.7788948699,1.11,0.32375000000000004,1.15625,88.66,0.9400000000000001,88.6649829414,134.7
2021-12-02 17:00:00,91.15944,2.72317,91.2001050217,1.03944,0.30317000000000005,1.08275,90.12,2.42,90.1524863772,134.25,92.41944,14.74317,93.5880011089,1.03944,0.30317000000000005,1.08275,91.38,14.44,92.5138800397,0.0,93.36944,1.79317,93.3866574226,1.03944,0.30317000000000005,1.08275,92.33,1.49,92.3420218535,134.33,93.51944,1.90317,93.5388032528,1.03944,0.30317000000000005,1.08275,92.48,1.6,92.4938397949,134.08
2021-12-02 17:30:00,92.71896,2.8917800000000002,92.7640444087,1.06896,0.31178,1.1135,91.65,2.58,91.6863070475,134.8,94.01896,14.63178,95.1506900944,1.06896,0.31178,1.1135,92.95,14.32,94.0466102526,0.0,94.96896,1.97178,94.9894272003,1.06896,0.31178,1.1135,93.9,1.6600000000000001,93.9146719102,134.89,95.11896,2.07178,95.1415199787,1.06896,0.31178,1.1135,94.05,1.76,94.0664663948,134.66
2021-12-02 18:00:00,92.79072,2.70646,92.8301817506,1.05072,0.30646,1.0945,91.74,2.4,91.7713876979,134.96,94.07072,14.92646,95.2475698874,1.05072,0.30646,1.0945,93.02,14.62,94.1619073724,0.0,95.03072,1.7764600000000002,95.0473227074,1.05072,0.30646,1.0945,93.98,1.47,93.9914958919,134.99,95.19072,1.87646,95.20921319,1.05072,0.30646,1.0945,94.14,1.57,94.1530907618,134.77
2021-12-02 18:30:00,91.0928,2.0554,91.1159858697,1.0128,0.2954,1.055,90.08,1.76,90.0971919651,135.47,92.3528,15.7154,93.6803792958,1.0128,0.2954,1.055,91.34,15.42,92.632456515,0.0,93.3128,1.0854,93.3191123886,1.0128,0.2954,1.055,92.3,0.79,92.3033807615,135.53,93.4728,1.2054,93.4805719334,1.0128,0.2954,1.055,92.46,0.91,92.4644780443,135.31
2021-12-02 19:00:00,89.24176,1.26218,89.2506852985,1.00176,0.29218000000000005,1.0435,88.24,0.97,88.2453313213,135.97,90.46176,16.43218,91.9420826491,1.00176,0.29218000000000005,1.0435,89.46,16.14,90.9042969281,0.0,91.41176,0.46218000000000004,91.412928389,1.00176,0.29218000000000005,1.0435,90.41,0.17,90.4101598273,136.01,91.57176,0.46218000000000004,91.5729263475,1.00176,0.29218000000000005,1.0435,90.57,0.17,90.570159545,135.78
2021-12-02 19:30:00,86.69928,0.53729,86.7009448222,1.01928,0.29729,1.06175,85.68,0.24,85.6803361338,135.61,87.88928,17.11729,89.5406452728,1.01928,0.29729,1.06175,86.87,16.82,88.4833843159,0.0,88.80928,1.1172900000000001,88.8163079117,1.01928,0.29729,1.06175,87.79,0.8200000000000001,87.7938295098,135.69,88.96928,1.01729,88.975095744,1.01928,0.29729,1.06175,87.95,0.72,87.9529470797,135.45
2021-12-02 20:00:00,84.20168,0.7292400000000001,84.2048377814,0.9916800000000001,0.28924,1.033,83.21,0.44,83.2111633136,135.08,85.35168,17.69924,87.1674960946,0.9916800000000001,0.28924,1.033,84.36,17.41,86.1377832313,0.0,86.27168,1.74924,86.2894119264,0.9916800000000001,0.28924,1.033,85.28,1.46,85.2924967392,135.13,86.41168,1.66924,86.4278010978,0.9916800000000001,0.28924,1.033,85.42,1.38,85.431146545,134.92
2021-12-02 20:30:00,81.16104,1.6419700000000002,81.1776476585,1.00104,0.29197,1.04275,80.16,1.35,80.1713670833,134.83,82.27104,18.55197,84.3368224061,1.00104,0.29197,1.04275,81.27,18.26,83.2961013493,0.0,83.22104,2.67197,83.2639232943,1.00104,0.29197,1.04275,82.22,2.38,82.2544393939,134.93,83.37104,2.59197,83.4113218884,1.00104,0.29197,1.04275,82.37,2.3,82.4021049488,134.7
2021-12-02 21:00:00,78.42104,2.79197,78.4707245485,1.00104,0.29197,1.04275,77.42,2.5,77.4603537302,134.61,79.49104,19.78197,81.9155160965,1.00104,0.29197,1.04275,78.49,19.49,80.8736063249,0.0,80.43104,3.8219700000000003,80.5217961186,1.00104,0.29197,1.04275,79.43,3.5300000000000002,79.508400814,134.66,80.57104,3.76197,80.6588178996,1.00104,0.29197,1.04275,79.57,3.47,79.6456263708,134.43
2021-12-02 21:30:00,74.69784,4.09562,74.8100354488,1.04784,0.30562,1.0915,73.65,3.79,73.7474514814,134.87,75.72784,21.10562,78.6139488046,1.04784,0.30562,1.0915,74.68,20.8,77.5225283385,0.0,76.69784,5.16562,76.871596124,1.04784,0.30562,1.0915,75.65,4.86,75.8059502942,134.94,76.84784,5.08562,77.0159336985,1.04784,0.30562,1.0915,75.8,4.78,75.9505655015,134.72
2021-12-02 22:00:00,70.94816,5.25863,71.1427761397,1.05816,0.30863,1.10225,69.89,4.95,70.0650740384,134.87,71.90816,22.48863,75.342696752,1.05816,0.30863,1.10225,70.85,22.18,74.2406553042,0.0,72.86816,6.35863,73.1450676209,1.05816,0.30863,1.10225,71.81,6.05,72.0644059158,134.94,72.99816,6.30863,73.2702543729,1.05816,0.30863,1.10225,71.94,6.0,72.1897748992,134.72
2021-12-02 22:30:00,66.25736,6.78423,66.6037801545,1.07736,0.31423,1.12225,65.18,6.47,65.5003305335,135.53,67.15736,24.07423,71.3419901058,1.07736,0.31423,1.12225,66.08,23.76,70.2218199707,0.0,68.11736,7.90423,68.5744236962,1.07736,0.31423,1.12225,67.04,7.59,67.4682866242,135.6,68.23736,7.85423,68.687889971,1.07736,0.31423,1.12225,67.16,7.54,67.5819295374,135.38
2021-12-02 23:00:00,61.65448,8.23339,62.201797522,1.07448,0.31339,1.11925,60.58,7.92,61.0955219308,135.8,62.49448,25.68339,67.5662382582,1.07448,0.31339,1.11925,61.42,25.37,66.4533919375,0.0,63.45448,9.39339,64.145980449,1.07448,0.31339,1.11925,62.38,9.08,63.0373762144,135.9,63.58448,9.34339,64.2672936536,1.07448,0.31339,1.11925,62.51,9.03,63.1588552778,135.64
2021-12-02 23:30:00,57.904,9.222,58.6337658692,1.104,0.322,1.15,56.8,8.9,57.4930430574,136.22,58.674,26.762,64.4890914807,1.104,0.322,1.15,57.57,26.44,63.351231243,0.0,59.644,10.392,60.5425503262,1.104,0.322,1.15,58.54,10.07,59.3998021882,136.29,59.764,10.362,60.6556406281,1.104,0.322,1.15,58.66,10.04,59.5130002604,136.11
2021-12-03 00:00:00,55.0016,9.64255,55.8404403015,1.0716,0.31255000000000005,1.11625,53.93,9.33,54.7311045019,136.6,55.7316,27.27255,62.0467825279,1.0716,0.31255000000000005,1.11625,54.66,26.96,60.9471672845,0.0,56.6916,10.81255,57.7135057683,1.0716,0.31255000000000005,1.11625,55.62,10.5,56.6024239764,136.65,56.8016,10.78255,57.8159592765,1.0716,0.31255000000000005,1.11625,55.73,10.47,56.7049715633,136.44
2021-12-03 00:30:00,54.3144,10.20045,55.2639414769,1.0644,0.31045,1.1087500000000001,53.25,9.89,54.1606369977,136.79,55.0344,27.59045,61.5631230085,1.0644,0.31045,1.1087500000000001,53.97,27.28,60.472798017,0.0,55.9744,11.36045,57.1156132731,1.0644,0.31045,1.1087500000000001,54.91,11.05,56.0108078856,136.86,56.0844,11.32045,57.2154918843,1.0644,0.31045,1.1087500000000001,55.02,11.01,56.1107877328,136.67
2021-12-03 01:00:00,56.75448,9.43339,57.5331195657,1.07448,0.31339,1.11925,55.68,9.12,56.4219531743,135.99,57.52448,26.57339,63.3656914691,1.07448,0.31339,1.11925,56.45,26.26,62.2590563693,0.0,58.46448,10.55339,59.4093381731,1.07448,0.31339,1.11925,57.39,10.24,58.2963952573,136.06,58.57448,10.52339,59.5122797779,1.07448,0.31339,1.11925,57.5,10.21,58.3994357849,135.87
2021-12-03 01:30:00,56.23624,9.76682,57.078064633,1.08624,0.31682000000000005,1.1315,55.15,9.45,55.9537755652,135.04,56.97624,27.12682,63.1043285984,1.08624,0.31682000000000005,1.1315,55.89,26.81,61.9876455433,0.0,57.90624,10.91682,58.9263064331,1.08624,0.31682000000000005,1.1315,56.82,10.6,57.8002802761,135.11,58.02624,10.87682,59.0368507108,1.08624,0.31682000000000005,1.1315,56.94,10.56,57.9109419713,134.89
2021-12-03 02:00:00,54.99704,9.93122,55.8865237732,1.06704,0.31122000000000005,1.1115,53.93,9.62,54.7812860382,135.91,55.69704,27.38122,62.0636082858,1.06704,0.31122000000000005,1.1115,54.63,27.07,60.9690232823,0.0,56.62704,11.07122,57.6991643913,1.06704,0.31122000000000005,1.1115,55.56,10.76,56.5923245679,135.99,56.73704,11.04122,57.8013862035,1.06704,0.31122000000000005,1.1115,55.67,10.73,56.6946364306,135.75
2021-12-03 02:30:00,54.15024,10.14507,55.0923854753,1.08024,0.31507,1.12525,53.07,9.83,53.9727134763,136.29,54.84024,27.60507,61.3961872836,1.08024,0.31507,1.12525,53.76,27.29,60.2899800962,0.0,55.76024,11.31507,56.8967061785,1.08024,0.31507,1.12525,54.68,11.0,55.7754641397,136.34,55.87024,11.27507,56.9965869256,1.08024,0.31507,1.12525,54.79,10.96,55.8754480966,136.13
2021-12-03 03:00:00,53.3132,10.42885,54.3236431636,1.0932,0.31885,1.13875,52.22,10.11,53.1896653496,136.2,53.9932,27.868850000000002,60.7613236077,1.0932,0.31885,1.13875,52.9,27.55,59.64404832,0.0,54.9032,11.58885,56.1129469424,1.0932,0.31885,1.13875,53.81,11.27,54.9775317744,136.25,55.0132,11.56885,56.2164607972,1.0932,0.31885,1.13875,53.92,11.25,55.0811120077,136.03
2021-12-03 03:30:00,52.6324,10.71445,53.7119071395,1.1124,0.32445,1.15875,51.52,10.39,52.5572307109,136.2,53.3024,28.17445,60.2905090256,1.1124,0.32445,1.15875,52.19,27.85,59.1558839001,0.0,54.2224,11.88445,55.5095380413,1.1124,0.32445,1.15875,53.11,11.56,54.3535251847,136.25,54.3324,11.85445,55.6105895901,1.1124,0.32445,1.15875,53.22,11.53,54.454653612,136.03
2021-12-03 04:00:00,51.74232,10.84151,52.8659249239,1.10232,0.32151,1.14825,50.64,10.52,51.7211755474,136.29,52.40232,28.43151,59.6184023793,1.10232,0.32151,1.14825,51.3,28.11,58.4966845214,0.0,53.32232,12.02151,54.6606486685,1.10232,0.32151,1.14825,52.22,11.7,53.5146559365,136.34,53.42232,11.99151,54.7516263344,1.10232,0.32151,1.14825,52.32,11.67,53.6057021221,136.03
2021-12-03 04:30:00,51.34208,10.94144,52.4949929803,1.10208,0.32144,1.148,50.24,10.62,51.3501898731,136.73,51.99208,28.55144,59.315774536,1.10208,0.32144,1.148,50.89,28.23,58.1955754332,0.0,52.92208,12.12144,54.29250279,1.10208,0.32144,1.148,51.82,11.8,53.1465182303,136.77,53.02208,12.10144,54.3855294872,1.10208,0.32144,1.148,51.92,11.78,53.2395980451,136.53
2021-12-03 05:00:00,51.41152,10.79836,52.53331293,1.09152,0.31836000000000003,1.137,50.32,10.48,51.3997354079,136.73,52.08152,28.36836,59.306395731,1.09152,0.31836000000000003,1.137,50.99,28.05,58.1960703141,0.0,52.99152,11.97836,54.3284667573,1.09152,0.31836000000000003,1.137,51.9,11.66,53.1936612765,136.85,53.09152,11.93836,54.4172209452,1.09152,0.31836000000000003,1.137,52.0,11.62,53.2824961878,136.63
2021-12-03 05:30:00,53.03432,9.96626,53.9626299975,1.08432,0.31626000000000004,1.1295,51.95,9.65,52.8386695518,136.73,53.71432,27.34626,60.2747551555,1.08432,0.31626000000000004,1.1295,52.63,27.03,59.165342896,0.0,54.64432,11.12626,55.765539268,1.08432,0.31626000000000004,1.1295,53.56,10.81,54.6400009151,136.72,54.75432,11.096260000000001,55.8673656498,1.08432,0.31626000000000004,1.1295,53.67,10.78,54.7419153848,136.54
2021-12-03 06:00:00,55.30952,9.19486,56.0686048788,1.07952,0.31486000000000003,1.1245,54.23,8.88,54.9522274344,135.79,56.04952,26.46486,61.9833647606,1.07952,0.31486000000000003,1.1245,54.97,26.15,60.8730104398,0.0,56.96952,10.33486,57.8993569934,1.07952,0.31486000000000003,1.1245,55.89,10.02,56.7810928039,135.87,57.06952,10.30486,57.9924154752,1.07952,0.31486000000000003,1.1245,55.99,9.99,56.874249006,135.64
2021-12-03 06:30:00,61.14736,7.12423,61.5609802396,1.07736,0.31423,1.12225,60.07,6.8100000000000005,60.4547847569,135.45,61.96736,24.65423,66.6917143449,1.07736,0.31423,1.12225,60.89,24.34,65.5745964532,0.0,62.91736,8.25423,63.4564929874,1.07736,0.31423,1.12225,61.84,7.94,62.3476479107,135.54,63.03736,8.21423,63.5702944013,1.07736,0.31423,1.12225,61.96,7.9,62.4616010041,135.32
2021-12-03 07:00:00,66.39136,5.5724800000000005,66.624809313,1.07136,0.31248000000000004,1.116,65.32,5.26,65.5314428347,136.59,67.30136,23.18248,71.1821637547,1.07136,0.31248000000000004,1.116,66.23,22.87,70.0674660595,0.0,68.28136,6.67248,68.6066040028,1.07136,0.31248000000000004,1.116,67.21,6.36,67.5102488516,136.65,68.39136,6.62248,68.7112462702,1.07136,0.31248000000000004,1.116,67.32,6.31,67.6150759816,136.45
2021-12-03 07:30:00,72.5864,3.60395,72.6758138624,1.0764,0.31395,1.12125,71.51,3.29,71.5856424152,137.0,73.5964,20.97395,76.5267056103,1.0764,0.31395,1.12125,72.52,20.66,75.4054772546,0.0,74.5664,4.67395,74.7127420027,1.0764,0.31395,1.12125,73.49,4.36,73.6192209956,137.08,74.6964,4.61395,74.8387647384,1.0764,0.31395,1.12125,73.62,4.3,73.7454703694,136.87
2021-12-03 08:00:00,75.59288,2.20834,75.6251298991,1.02288,0.29834000000000005,1.0655000000000001,74.57,1.9100000000000001,74.5944568986,136.16,76.64288,19.37834,79.0547349363,1.02288,0.29834000000000005,1.0655000000000001,75.62,19.08,77.9899403769,0.0,77.63288,3.22834,77.6999757802,1.02288,0.29834000000000005,1.0655000000000001,76.61,2.93,76.6660094175,136.25,77.77288,3.16834,77.837389742,1.02288,0.29834000000000005,1.0655000000000001,76.75,2.87,76.8036418407,136.02
2021-12-03 08:30:00,77.68704,1.31372,77.6981469805,1.00704,0.29372000000000004,1.049,76.68,1.02,76.6867837375,135.46,78.76704,18.42372,80.8930160706,1.00704,0.29372000000000004,1.049,77.76,18.13,79.8455665645,0.0,79.73704,2.32372,79.770892076,1.00704,0.29372000000000004,1.049,78.73,2.03,78.7561667427,135.57,79.87704,2.25372,79.908827879,1.00704,0.29372000000000004,1.049,78.87,1.96,78.8943502413,135.36
2021-12-03 09:00:00,78.51392,0.51156,78.5155865252,1.03392,0.30156000000000005,1.077,77.48,0.21,77.48028458900001,135.36,79.60392,17.28156,81.4581880194,1.03392,0.30156000000000005,1.077,78.57,16.98,80.3838621864,0.0,80.60392,1.23156,80.6133280506,1.03392,0.30156000000000005,1.077,79.57,0.93,79.5754346517,135.44,80.74392,1.16156,80.7522745104,1.03392,0.30156000000000005,1.077,79.71,0.86,79.7146391825,135.22
2021-12-03 09:30:00,80.4264,0.8827,80.4312437816,1.1064,0.32270000000000004,1.1525,79.32,0.56,79.3219767782,135.04,81.5364,16.7427,83.2376268778,1.1064,0.32270000000000004,1.1525,80.43,16.42,82.0889840356,0.0,82.5164,0.7227,82.5195647362,1.1064,0.32270000000000004,1.1525,81.41,0.4,81.4109826743,135.12,82.6564,0.6427,82.6588986392,1.1064,0.32270000000000004,1.1525,81.55,0.32,81.5506278333,134.91
2021-12-03 10:00:00,81.07568,1.11999,81.0834154748,1.16568,0.33999,1.21425,79.91,0.78,79.913806692,134.94,82.20568,16.55999,83.8570634655,1.16568,0.33999,1.21425,81.04,16.22,82.6472625076,0.0,83.19568,0.5399900000000001,83.1974324115,1.16568,0.33999,1.21425,82.03,0.2,82.0302438129,135.0,83.33568,0.49999000000000005,83.3371798843,1.16568,0.33999,1.21425,82.17,0.16,82.1701557745,134.8
2021-12-03 10:30:00,81.10056,1.21433,81.1096506568,1.18056,0.34433,1.2297500000000001,79.92,0.87,79.9247352201,135.18,82.23056,16.54433,83.8783634382,1.18056,0.34433,1.2297500000000001,81.05,16.2,82.6531457357,0.0,83.21056,0.49433000000000005,83.2120283232,1.18056,0.34433,1.2297500000000001,82.03,0.15,82.0301371448,135.22,83.36056,0.46433,83.3618531816,1.18056,0.34433,1.2297500000000001,82.18,0.12,82.1800876125,135.01
2021-12-03 11:00:00,81.34352,1.32936,81.3543818365,1.16352,0.33936000000000005,1.212,80.18,0.99,80.1861116404,135.27,82.46352,16.37936,84.0744644039,1.16352,0.33936000000000005,1.212,81.3,16.04,82.8671925432,0.0,83.47352,0.5393600000000001,83.4752625057,1.16352,0.33936000000000005,1.212,82.31,0.2,82.3102429835,135.34,83.61352,0.5493600000000001,83.6153246911,1.16352,0.33936000000000005,1.212,82.45,0.21,82.4502674344,135.13
2021-12-03 11:30:00,81.22624,1.36182,81.2376551745,1.20624,0.35182,1.2565,80.02,1.01,80.0263737776,135.27,82.34624,16.38182,83.9599146537,1.20624,0.35182,1.2565,81.14,16.03,82.7082855583,0.0,83.34624,0.43182000000000004,83.3473586303,1.20624,0.35182,1.2565,82.14,0.08,82.1400389579,135.34,83.48624,0.46182000000000006,83.4875173128,1.20624,0.35182,1.2565,82.28,0.11,82.2800735294,135.13
2021-12-03 12:00:00,80.76688,1.28159,80.7770473455,1.37688,0.40159000000000006,1.43425,79.39,0.88,79.3948770388,135.27,81.87688,16.61159,83.5450082343,1.37688,0.40159000000000006,1.43425,80.5,16.21,82.1158577864,0.0,82.87688,0.52159,82.8785213108,1.37688,0.40159000000000006,1.43425,81.5,0.12,81.5000883435,135.34,83.01688,0.5015900000000001,83.0183952956,1.37688,0.40159000000000006,1.43425,81.64,0.1,81.6400612445,135.13
2021-12-03 12:30:00,80.83,1.09125,80.8373659056,1.4100000000000001,0.41125000000000006,1.46875,79.42,0.68,79.4229110522,135.27,81.94,16.84125,83.6528021142,1.4100000000000001,0.41125000000000006,1.46875,80.53,16.43,82.1889639794,0.0,82.93,0.6512500000000001,82.9325570965,1.4100000000000001,0.41125000000000006,1.46875,81.52,0.24,81.5203532868,135.34,83.08,0.6112500000000001,83.0822485647,1.4100000000000001,0.41125000000000006,1.46875,81.67,0.2,81.6702448876,135.22
2021-12-03 13:00:00,80.8152,1.1236,80.8230105106,1.3152,0.3836,1.37,79.5,0.74,79.5034439506,135.6,81.9352,16.8736,83.6546195736,1.3152,0.3836,1.37,80.62,16.49,82.2891517759,0.0,82.9452,0.5936,82.9473240316,1.3152,0.3836,1.37,81.63,0.21,81.6302701208,135.64,83.0852,0.5536,83.087044309,1.3152,0.3836,1.37,81.77,0.17,81.770176715,135.44
2021-12-03 13:30:00,80.44064,0.6847700000000001,80.4435545806,1.25064,0.36477000000000004,1.30275,79.19,0.32,79.1906465436,135.93,81.53064,17.99477,83.4928560187,1.25064,0.36477000000000004,1.30275,80.28,17.63,82.1930368097,0.0,82.51064,1.64477,82.5270318233,1.25064,0.36477000000000004,1.30275,81.26,1.28,81.2700805955,136.02,82.65064,1.56477,82.6654510516,1.25064,0.36477000000000004,1.30275,81.4,1.2,81.4088447283,135.79
2021-12-03 14:00:00,79.85584,0.88587,79.8607534886,1.18584,0.34587,1.23525,78.67,0.54,78.6718532895,136.44,80.93584,18.33587,82.9868322396,1.18584,0.34587,1.23525,79.75,17.99,81.753914891,0.0,81.92584,1.89587,81.947773507,1.18584,0.34587,1.23525,80.74,1.55,80.7548766329,136.52,82.06584,1.82587,82.0861492346,1.18584,0.34587,1.23525,80.88,1.48,80.8935399151,136.3
2021-12-03 14:30:00,78.79632,1.3660100000000002,78.8081596592,1.18632,0.34601000000000004,1.23575,77.61,1.02,77.6167024551,136.88,79.84632,18.99601,82.074863469,1.18632,0.34601000000000004,1.23575,78.66,18.65,80.8406958159,0.0,80.79632,2.40601,80.8321359959,1.18632,0.34601000000000004,1.23575,79.61,2.06,79.6366479706,136.94,80.93632,2.33601,80.9700243168,1.18632,0.34601000000000004,1.23575,79.75,1.99,79.7748243495,136.72
2021-12-03 15:00:00,77.83544,2.02117,77.8616776609,1.13544,0.33117,1.18275,76.7,1.69,76.7186163848,137.49,78.87544,19.65117,81.2865518863,1.13544,0.33117,1.18275,77.74,19.32,80.1047439294,0.0,79.83544,3.06117,79.894106427,1.13544,0.33117,1.18275,78.7,2.73,78.747335828,137.56,79.95544,2.9911700000000003,80.0113709641,1.13544,0.33117,1.18275,78.82,2.66,78.8648717744,137.28
2021-12-03 15:30:00,77.56544,2.31367,77.5999391189,1.07544,0.31367,1.12025,76.49,2.0,76.5161427413,137.49,78.59544,19.70367,81.0276360279,1.07544,0.31367,1.12025,77.52,19.39,79.9082129696,0.0,79.54544,3.35367,79.6161046979,1.07544,0.31367,1.12025,78.47,3.04,78.5288641201,137.56,79.67544,3.28367,79.7430763632,1.07544,0.31367,1.12025,78.6,2.9699999999999998,78.6560925803,137.28
