Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-03 16:00:00,79.26448,2.01464,79.2900785975,1.04448,0.30464,1.088,78.22,1.71,78.2386892784,136.51,80.35448,19.17464,82.6105881543,1.04448,0.30464,1.088,79.31,18.87,81.5239412688,0.0,81.30448,3.03464,81.3610933309,1.04448,0.30464,1.088,80.26,2.73,80.3064163065,136.56,81.44448,2.96464,81.4984196951,1.04448,0.30464,1.088,80.4,2.66,80.443990453,136.27
2021-12-03 16:30:00,83.02784,0.7743700000000001,83.031451053,1.07784,0.31437000000000004,1.12275,81.95,0.46,81.9512910209,135.69,84.18784,17.74437,86.0375212949,1.07784,0.31437000000000004,1.12275,83.11,17.43,84.9180605054,0.0,85.13784,1.81437,85.1571707983,1.07784,0.31437000000000004,1.12275,84.06,1.5,84.0733822324,135.74,85.27784,1.72437,85.2952721255,1.07784,0.31437000000000004,1.12275,84.2,1.4100000000000001,84.2118049919,135.45
2021-12-03 17:00:00,84.73056,0.38933,84.731454465,1.06056,0.30933000000000005,1.1047500000000001,83.67,0.08,83.6700382455,134.81,85.90056,17.04933,87.5761717693,1.06056,0.30933000000000005,1.1047500000000001,84.84,16.74,86.4757376378,0.0,86.86056,1.25933,86.8696885891,1.06056,0.30933000000000005,1.1047500000000001,85.8,0.9500000000000001,85.8052591628,134.88,87.01056,1.17933,87.018551877,1.06056,0.30933000000000005,1.1047500000000001,85.95,0.87,85.9544030286,134.59
2021-12-03 17:30:00,85.48784,0.40437,85.4887963593,1.07784,0.31437000000000004,1.12275,84.41,0.09,84.4100479801,134.19,86.67784,17.11437,88.3512852627,1.07784,0.31437000000000004,1.12275,85.6,16.8,87.2330212706,0.0,87.63784,1.39437,87.6489319248,1.07784,0.31437000000000004,1.12275,86.56,1.08,86.5667372609,134.26,87.77784,1.32437,87.7878303124,1.07784,0.31437000000000004,1.12275,86.7,1.01,86.7058827301,133.96
2021-12-03 18:00:00,84.67432,1.08626,84.6812873559,1.08432,0.31626000000000004,1.1295,83.59,0.77,83.5935464016,133.91,85.86432,17.67626,87.6648824596,1.08432,0.31626000000000004,1.1295,84.78,17.36,86.5391125446,0.0,86.83432,2.05626,86.8586629822,1.08432,0.31626000000000004,1.1295,85.75,1.74,85.7676518275,134.03,86.98432,1.9762600000000001,87.0067671474,1.08432,0.31626000000000004,1.1295,85.9,1.6600000000000001,85.9160380837,133.7
2021-12-03 18:30:00,83.2908,9.49815,83.8306162333,1.0908,0.31815000000000004,1.13625,82.2,9.18,82.711017404,133.47,83.2508,10.27815,83.8828711243,1.0908,0.31815000000000004,1.13625,82.16,9.96,82.7615079611,0.0,84.3108,4.83815,84.4495038,1.0908,0.31815000000000004,1.13625,83.22,4.52,83.3426589449,133.55,85.6008,10.45815,86.2372881187,1.0908,0.31815000000000004,1.13625,84.51,10.14,85.1161541659,133.24
2021-12-03 19:00:00,80.7888,11.31465,81.5772732448,1.0788,0.31465000000000004,1.12375,79.71,11.0,80.4654217661,135.77,80.6888,11.24465,81.4685497543,1.0788,0.31465000000000004,1.12375,79.61,10.93,80.356810539,0.0,81.6988,3.76465,81.7854908346,1.0788,0.31465000000000004,1.12375,80.62,3.45,80.6937847669,135.84,83.0888,12.50465,84.024490222,1.0788,0.31465000000000004,1.12375,82.01,12.19,82.9110137437,135.52
2021-12-03 19:30:00,77.95072,12.84521,79.001988383,1.08072,0.31521000000000005,1.12575,76.87,12.53,77.884515791,136.84,77.86072,12.78521,78.9034429772,1.08072,0.31521000000000005,1.12575,76.78,12.47,77.7860482349,0.0,78.86072,2.43521,78.8983105438,1.08072,0.31521000000000005,1.12575,77.78,2.12,77.808886382,136.91,80.18072,14.09521,81.4102131471,1.08072,0.31521000000000005,1.12575,79.1,13.78,80.2913345262,136.61
2021-12-03 20:00:00,74.86488,13.88059,76.140797449,1.06488,0.31059000000000003,1.10925,73.8,13.57,75.0372234294,137.86,74.76488,13.81059,76.0297289063,1.06488,0.31059000000000003,1.10925,73.7,13.5,74.926230387,0.0,75.75488,1.44059,75.7685762263,1.06488,0.31059000000000003,1.10925,74.69,1.13,74.6985475093,137.93,77.02488,15.15059,78.5007803551,1.06488,0.31059000000000003,1.10925,75.96,14.84,77.3960412424,137.63
2021-12-03 20:30:00,72.36176,14.71843,73.8434593716,1.09176,0.31843000000000005,1.13725,71.27,14.4,72.7101980468,138.05,72.27176,14.72843,73.7572636678,1.09176,0.31843000000000005,1.13725,71.18,14.41,72.6239664298,0.0,73.28176,0.7684300000000001,73.2857887545,1.09176,0.31843000000000005,1.13725,72.19,0.45,72.1914025352,138.13,74.48176,15.99843,76.1805902784,1.09176,0.31843000000000005,1.13725,73.39,15.68,75.0463490118,137.84
2021-12-03 21:00:00,69.97368,23.79899,73.9101333902,1.09368,0.31899000000000005,1.13925,68.88,23.48,72.7720056066,137.89,68.88368,7.30899,69.2703594993,1.09368,0.31899000000000005,1.13925,67.79,6.99,68.1494255295,0.0,70.84368,8.21899,71.3188529953,1.09368,0.31899000000000005,1.13925,69.75,7.9,70.1959578608,137.94,70.96368,7.99899,71.4130780751,1.09368,0.31899000000000005,1.13925,69.87,7.68,70.2908194575,137.66
2021-12-03 21:30:00,66.66016,25.27088,71.2895104991,1.10016,0.32088,1.146,65.56,24.95,70.1471032902,135.18,65.61016,8.04088,66.101050267,1.10016,0.32088,1.146,64.51,7.72,64.9702893637,0.0,67.56016,9.24088,68.1892152939,1.10016,0.32088,1.146,66.46,8.92,67.0559318778,135.24,67.68016,9.20088,68.3027104177,1.10016,0.32088,1.146,66.58,8.88,67.1695675139,134.94
2021-12-03 22:00:00,63.85864,26.36752,69.0881466939,1.08864,0.31752,1.134,62.77,26.05,67.9608372521,134.96,62.87864,8.857520000000001,63.4994411692,1.08864,0.31752,1.134,61.79,8.54,62.3773652858,0.0,64.75864,10.08752,65.5396026415,1.08864,0.31752,1.134,63.67,9.77,64.4152295657,135.03,64.88864,10.03752,65.6603945221,1.08864,0.31752,1.134,63.8,9.72,64.5361790006,134.74
2021-12-03 22:30:00,59.97064,27.59102,66.0131960039,1.10064,0.32102,1.1465,58.87,27.27,64.8793480239,135.97,59.06064,10.16102,59.928336575,1.10064,0.32102,1.1465,57.96,9.84,58.7893459736,0.0,60.84064,11.40102,61.8996505051,1.10064,0.32102,1.1465,59.74,11.08,60.75881829,136.07,60.96064,11.37102,62.0120933774,1.10064,0.32102,1.1465,59.86,11.05,60.8713569752,135.77
2021-12-03 23:00:00,56.70416,28.18913,63.3244724531,1.09416,0.31913,1.13975,55.61,27.87,62.2029661672,135.57,55.85416,10.80913,56.8904603661,1.09416,0.31913,1.13975,54.76,10.49,55.7556965699,0.0,57.54416,12.05913,58.7941575878,1.09416,0.31913,1.13975,56.45,11.74,57.6578711019,135.65,57.65416,12.01913,58.8936469516,1.09416,0.31913,1.13975,56.56,11.7,57.7574549301,135.35
2021-12-03 23:30:00,52.94384,29.92612,60.8163041643,1.08384,0.31612,1.129,51.86,29.61,59.717767038,135.31,52.15384,12.00612,53.5179403957,1.08384,0.31612,1.129,51.07,11.69,52.3908484375,0.0,53.72384,13.28612,55.3423162598,1.08384,0.31612,1.129,52.64,12.97,54.2143016187,135.35,53.82384,13.25612,55.4322150901,1.08384,0.31612,1.129,52.74,12.94,54.3042466111,135.09
2021-12-04 00:00:00,49.69608,30.87094,58.5039768208,1.06608,0.31094000000000005,1.1105,48.63,30.56,57.4350981544,137.25,48.95608,12.85094,50.6146661339,1.06608,0.31094000000000005,1.1105,47.89,12.54,49.5045826162,0.0,50.44608,14.15094,52.3932828734,1.06608,0.31094000000000005,1.1105,49.38,13.84,51.2828431349,137.32,50.53608,14.14094,52.4772480781,1.06608,0.31094000000000005,1.1105,49.47,13.83,51.3668161365,137.02
2021-12-04 00:30:00,49.33488,30.88059,58.202587772,1.06488,0.31059000000000003,1.10925,48.27,30.57,57.1359589051,137.57,48.60488,12.82059,50.2673043614,1.06488,0.31059000000000003,1.10925,47.54,12.51,49.1584346781,0.0,50.07488,14.12059,52.0277298079,1.06488,0.31059000000000003,1.10925,49.01,13.81,50.9185251161,137.64,50.15488,14.09059,52.0966094325,1.06488,0.31059000000000003,1.10925,49.09,13.78,50.9874151139,137.36
2021-12-04 01:00:00,50.7116,30.75255,59.3075518468,1.0716,0.31255000000000005,1.11625,49.64,30.44,58.2299167095,137.73,49.9616,12.73255,51.5585037027,1.0716,0.31255000000000005,1.11625,48.89,12.42,50.4429231905,0.0,51.4716,14.03255,53.350145886,1.0716,0.31255000000000005,1.11625,50.4,13.72,52.2340731707,137.79,51.5516,14.01255,53.4220836365,1.0716,0.31255000000000005,1.11625,50.48,13.7,52.3060264214,137.52
2021-12-04 01:30:00,50.2856,30.9708,59.0578700937,1.0656,0.3108,1.11,49.22,30.66,57.9883091666,137.5,49.5256,12.8908,51.1757538293,1.0656,0.3108,1.11,48.46,12.58,50.0662361278,0.0,51.0256,14.1908,52.9621625314,1.0656,0.3108,1.11,49.96,13.88,51.8522516387,137.55,51.1156,14.1608,53.0408599101,1.0656,0.3108,1.11,50.05,13.85,51.9309637885,137.27
2021-12-04 02:00:00,48.45576,29.39793,56.6762645687,1.05576,0.30793000000000004,1.09975,47.4,29.09,55.6146392598,137.87,47.97576,18.24793,51.3289440459,1.05576,0.30793000000000004,1.09975,46.92,17.94,50.232758236,0.0,49.20576,12.72793,50.8252596576,1.05576,0.30793000000000004,1.09975,48.15,12.42,49.7260384507,137.94,49.30576,12.89793,50.9648365784,1.05576,0.30793000000000004,1.09975,48.25,12.59,49.8655251652,137.66
2021-12-04 02:30:00,47.1828,26.9029,54.3137426831,1.0728,0.3129,1.1175,46.11,26.59,53.2274384129,137.34,47.0628,26.8129,54.1649217691,1.0728,0.3129,1.1175,45.99,26.5,53.0785276736,0.0,47.9028,9.4629,48.8285236747,1.0728,0.3129,1.1175,46.83,9.15,47.7155257752,137.41,47.9728,9.4129,48.8875467399,1.0728,0.3129,1.1175,46.9,9.1,47.7746794861,137.13
2021-12-04 03:00:00,46.0668,27.33115,53.5643708314,1.0668,0.31115000000000004,1.11125,45.0,27.02,52.4888597704,135.77,45.9568,27.24115,53.4238497262,1.0668,0.31115000000000004,1.11125,44.89,26.93,52.3482282413,0.0,46.7968,9.78115,47.8080682057,1.0668,0.31115000000000004,1.11125,45.73,9.47,46.7002548173,135.82,46.8668,9.75115,47.8704696923,1.0668,0.31115000000000004,1.11125,45.8,9.44,46.7627373023,135.54
2021-12-04 03:30:00,45.27824,27.57157,53.0123616694,1.06824,0.31157,1.11275,44.21,27.26,51.9387302502,136.24,45.15824,27.48157,52.8630620525,1.06824,0.31157,1.11275,44.09,27.17,51.7893521875,0.0,45.99824,9.921570000000001,47.0560903004,1.06824,0.31157,1.11275,44.93,9.61,45.946240325,136.26,46.05824,9.89157,47.1084347964,1.06824,0.31157,1.11275,44.99,9.58,45.9986575891,136.0
2021-12-04 04:00:00,44.38024,27.66507,52.2968622439,1.08024,0.31507,1.12525,43.3,27.35,51.214377864,136.59,44.27024,27.57507,52.1559070016,1.08024,0.31507,1.12525,43.19,27.26,51.0733169081,0.0,45.10024,9.92507,46.1794181705,1.08024,0.31507,1.12525,44.02,9.61,45.0567697466,136.6,45.18024,9.875070000000001,46.2468495572,1.08024,0.31507,1.12525,44.1,9.56,45.1243127371,136.35
2021-12-04 04:30:00,44.12904,27.64472,52.0730517178,1.07904,0.31472,1.124,43.05,27.33,50.9924641491,136.99,44.02904,27.55472,51.9405328968,1.07904,0.31472,1.124,42.95,27.24,50.8598082969,0.0,44.84904,10.05472,45.9623082884,1.07904,0.31472,1.124,43.77,9.74,44.8406121724,137.07,44.91904,10.02472,46.0240715887,1.07904,0.31472,1.124,43.84,9.71,44.9024464812,136.78
2021-12-04 05:00:00,44.01648,27.43814,51.8681215994,1.05648,0.30814,1.1005,42.96,27.13,50.8094331793,136.39,43.89648,27.34814,51.7186786166,1.05648,0.30814,1.1005,42.84,27.04,50.6599170943,0.0,44.72648,9.88814,45.8064768985,1.05648,0.30814,1.1005,43.67,9.58,44.7084477476,136.46,44.78648,9.84814,45.8564570399,1.05648,0.30814,1.1005,43.73,9.54,44.7585131567,136.18
2021-12-04 05:30:00,44.61408,26.97619,52.1356975705,1.08408,0.31619,1.12925,43.53,26.66,51.0452397389,136.23,44.51408,26.88619,52.0035626757,1.08408,0.31619,1.12925,43.43,26.57,50.9129629859,0.0,45.34408,9.60619,46.350452828,1.08408,0.31619,1.12925,44.26,9.29,45.2244590902,136.3,45.40408,9.57619,46.4029513669,1.08408,0.31619,1.12925,44.32,9.26,45.2770361221,136.02
2021-12-04 06:00:00,45.3596,26.8278,52.6993753758,1.0896,0.3178,1.135,44.27,26.51,51.6005135633,135.6,45.2596,26.7378,52.5674931968,1.0896,0.3178,1.135,44.17,26.42,51.4684884177,0.0,46.0996,9.5278,47.0739003377,1.0896,0.3178,1.135,45.01,9.21,45.9426185584,135.67,46.1796,9.4878,47.1441810301,1.0896,0.3178,1.135,45.09,9.17,46.0130090301,135.38
2021-12-04 06:30:00,48.86432,25.25626,55.0054582587,1.08432,0.31626000000000004,1.1295,47.78,24.94,53.8974210886,135.36,48.76432,25.17626,54.8798958877,1.08432,0.31626000000000004,1.1295,47.68,24.86,53.7717583867,0.0,49.61432,8.17626,50.2835159535,1.08432,0.31626000000000004,1.1295,48.53,7.86,49.1623890795,135.45,49.68432,8.12626,50.3444908153,1.08432,0.31626000000000004,1.1295,48.6,7.8100000000000005,49.223531974,135.17
2021-12-04 07:00:00,51.8072,24.1971,57.1794160538,1.0872,0.3171,1.1325,50.72,23.88,56.0604388138,134.47,51.6972,24.1071,57.0416756262,1.0872,0.3171,1.1325,50.61,23.79,55.9225911417,0.0,52.5472,7.1071,53.0256456656,1.0872,0.3171,1.1325,51.46,6.79,51.9060275883,134.55,52.6272,7.0771,53.1009182995,1.0872,0.3171,1.1325,51.54,6.76,51.9814313,134.26
2021-12-04 07:30:00,55.35832,23.28326,60.0554226482,1.10832,0.32326000000000005,1.1545,54.25,22.96,58.9086080297,134.47,55.23832,23.19326,59.9099266053,1.10832,0.32326000000000005,1.1545,54.13,22.87,58.7630308953,0.0,56.08832,6.19326,56.4292132663,1.10832,0.32326000000000005,1.1545,54.98,5.87,55.2924705543,134.45,56.17832,6.13326,56.5121271609,1.10832,0.32326000000000005,1.1545,55.07,5.8100000000000005,55.3756354365,134.17
2021-12-04 08:00:00,57.61904,22.94347,62.0190018153,1.10904,0.32347000000000004,1.15525,56.51,22.62,60.8690767139,134.47,57.48904,22.86347,61.8686348691,1.10904,0.32347000000000004,1.15525,56.38,22.54,60.7186626994,0.0,58.35904,5.88347,58.6548614265,1.10904,0.32347000000000004,1.15525,57.25,5.5600000000000005,57.5193541341,134.45,58.44904,5.83347,58.7394215937,1.10904,0.32347000000000004,1.15525,57.34,5.51,57.6041291923,134.17
2021-12-04 08:30:00,61.05088,22.10984,64.9311556466,1.13088,0.32984,1.178,59.92,21.78,63.7555864219,134.37,60.94088,22.02984,64.8004992697,1.13088,0.32984,1.178,59.81,21.7,63.6248858545,0.0,61.80088,5.09984,62.0109436858,1.13088,0.32984,1.178,60.67,4.77,60.8572247149,134.45,61.89088,5.04984,62.0965531346,1.13088,0.32984,1.178,60.76,4.72,60.9430553878,134.17
2021-12-04 09:00:00,64.06384,21.27487,67.5040420202,1.35384,0.39487000000000005,1.41025,62.71,20.88,66.094769082,134.28,63.92384,21.18487,67.3428246903,1.35384,0.39487000000000005,1.41025,62.57,20.79,65.9335195481,0.0,64.80384,4.30487,64.9466672314,1.35384,0.39487000000000005,1.41025,63.45,3.91,63.5703594453,134.34,64.89384,4.24487,65.0325256411,1.35384,0.39487000000000005,1.41025,63.54,3.85,63.656532265,134.05
2021-12-04 09:30:00,66.5672,20.5321,69.6617488027,1.6872,0.49210000000000004,1.7575,64.88,20.04,67.9044622981,134.09,66.4072,20.4621,69.4882274076,1.6872,0.49210000000000004,1.7575,64.72,19.97,67.7309331104,0.0,67.2772,3.6221,67.3746335667,1.6872,0.49210000000000004,1.7575,65.59,3.13,65.6646404087,134.15,67.3772,3.5621,67.4712949057,1.6872,0.49210000000000004,1.7575,65.69,3.07,65.761698579,133.87
2021-12-04 10:00:00,67.74288,20.08584,70.6578994819,2.04288,0.59584,2.128,65.7,19.49,68.5299212023,133.97,67.57288,19.99584,70.4693389269,2.04288,0.59584,2.128,65.53,19.4,68.3413557079,0.0,68.44288,3.28584,68.5217087294,2.04288,0.59584,2.128,66.4,2.69,66.4544663661,134.06,68.54288,3.22584,68.6187470186,2.04288,0.59584,2.128,66.5,2.63,66.5519864467,133.75
2021-12-04 10:30:00,68.23592,20.11006,71.1375800224,2.36592,0.69006,2.4645,65.87,19.42,68.6730900717,133.51,68.07592,20.03006,70.9614979228,2.36592,0.69006,2.4645,65.71,19.34,68.497005044,0.0,68.95592,3.17006,69.0287489634,2.36592,0.69006,2.4645,66.59,2.48,66.6361651057,133.59,69.05592,3.10006,69.1254689608,2.36592,0.69006,2.4645,66.69,2.41,66.7335313017,133.3
2021-12-04 11:00:00,67.89424,20.21707,70.8403680437,2.42424,0.7070700000000001,2.5252499999999998,65.47,19.51,68.3151593718,134.09,67.72424,20.13707,70.65461253,2.42424,0.7070700000000001,2.5252499999999998,65.3,19.43,68.1293982066,0.0,68.57424,3.27707,68.6524987117,2.42424,0.7070700000000001,2.5252499999999998,66.15,2.5700000000000003,66.1999048338,134.15,68.67424,3.21707,68.7495511183,2.42424,0.7070700000000001,2.5252499999999998,66.25,2.51,66.2975308741,133.88
2021-12-04 11:30:00,67.66528,20.17779,70.6097254404,2.73528,0.7977900000000001,2.84925,64.93,19.38,67.7605290711,134.09,67.49528,20.09779,70.4239588859,2.73528,0.7977900000000001,2.84925,64.76,19.3,67.5747556414,0.0,68.36528,3.23779,68.4419081672,2.73528,0.7977900000000001,2.84925,65.63,2.44,65.6753416436,134.15,68.45528,3.17779,68.5289990381,2.73528,0.7977900000000001,2.84925,65.72,2.38,65.7630808281,133.88
2021-12-04 12:00:00,67.64832,20.27201,70.620461541,2.33832,0.68201,2.43575,65.31,19.59,68.1847798266,133.97,67.47832,20.18201,70.4317911008,2.33832,0.68201,2.43575,65.14,19.5,67.9960998882,0.0,68.32832,3.35201,68.4104910453,2.33832,0.68201,2.43575,65.99,2.67,66.0439929138,134.02,68.42832,3.28201,68.5069818899,2.33832,0.68201,2.43575,66.09,2.6,66.1411226092,133.72
2021-12-04 12:30:00,67.44608,20.33344,70.4444638676,2.68608,0.78344,2.798,64.76,19.55,67.6465823231,133.97,67.27608,20.25344,70.2586135075,2.68608,0.78344,2.798,64.59,19.47,67.4607219054,0.0,68.12608,3.39344,68.2105432554,2.68608,0.78344,2.798,65.44,2.61,65.4920277591,134.02,68.21608,3.33344,68.2974772067,2.68608,0.78344,2.798,65.53,2.55,65.5795959121,133.72
2021-12-04 13:00:00,67.104,20.34325,70.119859074,2.034,0.59325,2.11875,65.07,19.75,68.0012308712,133.88,66.934,20.26325,69.9339664009,2.034,0.59325,2.11875,64.9,19.67,67.815329388,0.0,67.794,3.41325,67.8798697079,2.034,0.59325,2.11875,65.76,2.8200000000000003,65.8204375555,134.02,67.894,3.35325,67.9767572157,2.034,0.59325,2.11875,65.86,2.76,65.9178063955,133.72
2021-12-04 13:30:00,66.27536,20.89823,69.492153228,2.56536,0.7482300000000001,2.67225,63.71,20.15,66.8205552207,133.96,66.12536,20.81823,69.3250455136,2.56536,0.7482300000000001,2.67225,63.56,20.07,66.6534207674,0.0,67.00536,4.00823,67.1251381858,2.56536,0.7482300000000001,2.67225,64.44,3.26,64.5224085105,134.02,67.10536,3.93823,67.220822639,2.56536,0.7482300000000001,2.67225,64.54,3.19,64.6187875157,133.72
2021-12-04 14:00:00,65.548,20.89275,68.7971460641,2.238,0.65275,2.33125,63.31,20.24,66.4666359913,133.86,65.408,20.81275,68.6394713453,2.238,0.65275,2.33125,63.17,20.16,66.3089322791,0.0,66.288,3.91275,66.4033775991,2.238,0.65275,2.33125,64.05,3.26,64.1329096486,133.92,66.388,3.8527500000000003,66.4997009509,2.238,0.65275,2.33125,64.15,3.2,64.22976335,133.72
2021-12-04 14:30:00,65.71128,20.89704,68.9540325144,1.36128,0.39704000000000006,1.418,64.35,20.5,67.5364531198,134.11,65.56128,20.82704,68.7898759295,1.36128,0.39704000000000006,1.418,64.2,20.43,67.3722858451,0.0,66.46128,3.89704,66.5754358604,1.36128,0.39704000000000006,1.418,65.1,3.5,65.1940181305,134.15,66.56128,3.84704,66.6723609301,1.36128,0.39704000000000006,1.418,65.2,3.45,65.2912130382,133.86
2021-12-04 15:00:00,66.19168,20.89799,69.4122790813,1.2616800000000001,0.36799000000000004,1.31425,64.93,20.53,68.0983538714,134.27,66.04168,20.79799,69.2391499461,1.2616800000000001,0.36799000000000004,1.31425,64.78,20.43,67.925203717,0.0,66.92168,4.01799,67.0421919217,1.2616800000000001,0.36799000000000004,1.31425,65.66,3.65,65.7613724005,134.33,67.02168,3.95799,67.1384485587,1.2616800000000001,0.36799000000000004,1.31425,65.76,3.59,65.8579205563,134.04
2021-12-04 15:30:00,66.23832,21.13826,69.5294259451,1.22832,0.35826,1.2795,65.01,20.78,68.2503369955,133.76,66.10832,21.05826,69.3812675544,1.22832,0.35826,1.2795,64.88,20.7,68.1021614929,0.0,66.99832,4.23826,67.1322406199,1.22832,0.35826,1.2795,65.77,3.88,65.8843479136,133.82,67.10832,4.16826,67.2376457399,1.22832,0.35826,1.2795,65.88,3.81,65.9900787998,133.52
2021-12-04 16:00:00,67.63256,20.81033,70.7618047174,1.13256,0.33033,1.17975,66.5,20.48,69.5821845015,133.76,67.47256,20.73033,70.5853592104,1.13256,0.33033,1.17975,66.34,20.4,69.4057317518,0.0,68.38256,3.91033,68.4942712412,1.13256,0.33033,1.17975,67.25,3.58,67.3452218053,133.9,68.48256,3.85033,68.5907141329,1.13256,0.33033,1.17975,67.35,3.52,67.4419224222,133.52
2021-12-04 16:30:00,71.42928,17.08354,73.4437838095,1.10928,0.32354000000000005,1.1555,70.32,16.76,72.2896949779,133.76,71.49928,20.36354,74.3425907663,1.10928,0.32354000000000005,1.1555,70.39,20.04,73.187114303,0.0,72.39928,3.96354,72.5076919633,1.10928,0.32354000000000005,1.1555,71.29,3.64,71.382866992,133.9,72.51928,4.02354,72.6308119592,1.10928,0.32354000000000005,1.1555,71.41,3.7,71.50579067460001,133.52
2021-12-04 17:00:00,73.87704,6.18997,74.1359074117,1.09704,0.31997000000000003,1.14275,72.78,5.87,73.0163358434,134.05,74.85704,23.35997,78.4172470568,1.09704,0.31997000000000003,1.14275,73.76,23.04,77.2746996112,0.0,75.76704,7.26997,76.1150235772,1.09704,0.31997000000000003,1.14275,74.67,6.95,74.9927423155,134.11,75.89704,7.21997,76.2396789576,1.09704,0.31997000000000003,1.14275,74.8,6.9,75.1175745082,133.83
2021-12-04 17:30:00,75.53824,5.96907,75.7737124533,1.12824,0.32907000000000003,1.1752500000000001,74.41,5.64,74.6234393472,135.36,76.55824,23.36907,80.0454717305,1.12824,0.32907000000000003,1.1752500000000001,75.43,23.04,78.8703144409,0.0,77.46824,7.04907,77.7882870139,1.12824,0.32907000000000003,1.1752500000000001,76.34,6.72,76.6352007892,135.41,77.59824,6.98907,77.9123478697,1.12824,0.32907000000000003,1.1752500000000001,76.47,6.66,76.7594717282,135.14
2021-12-04 18:00:00,74.90568,6.38249,75.1771047252,1.10568,0.32249,1.15175,73.8,6.06,74.0483868832,136.15,75.90568,23.66249,79.5084001176,1.10568,0.32249,1.15175,74.8,23.34,78.3568478182,0.0,76.82568,7.49249,77.1901710962,1.10568,0.32249,1.15175,75.72,7.17,76.0587095604,136.24,76.94568,7.43249,77.3038134781,1.10568,0.32249,1.15175,75.84,7.11,76.1725521431,135.98
2021-12-04 18:30:00,73.34856,7.06208,73.687748154,1.13856,0.33208000000000004,1.186,72.21,6.73,72.5229411979,135.75,74.31856,24.36208,78.2097136064,1.13856,0.33208000000000004,1.186,73.18,24.03,77.024368222,0.0,75.23856,8.16208,75.6799871882,1.13856,0.33208000000000004,1.186,74.1,7.83,74.5125418973,135.83,75.36856,8.11208,75.8038632155,1.13856,0.33208000000000004,1.186,74.23,7.78,74.6365949116,135.57
2021-12-04 19:00:00,70.76184,7.59012,71.1677449537,1.13184,0.33012,1.179,69.63,7.26,70.0074603167,135.75,71.69184,24.76012,75.8471058446,1.13184,0.33012,1.179,70.56,24.43,74.669528591,0.0,72.61184,8.70012,73.1311930451,1.13184,0.33012,1.179,71.48,8.37,71.9683770833,135.83,72.74184,8.65012,73.2543504688,1.13184,0.33012,1.179,71.61,8.32,72.0917089546,135.57
2021-12-04 19:30:00,68.65096,8.46278,69.1706075891,1.14096,0.33278,1.1885,67.51,8.13,67.9977720223,135.19,69.54096,25.90278,74.2084842147,1.14096,0.33278,1.1885,68.4,25.57,73.0231805662,0.0,70.44096,9.61278,71.0938421036,1.14096,0.33278,1.1885,69.3,9.28,69.9185840818,135.25,70.56096,9.56278,71.2060098408,1.14096,0.33278,1.1885,69.42,9.23,70.030916744,134.98
2021-12-04 20:00:00,66.26288,8.87334,66.8543598328,1.14288,0.33334,1.1905000000000001,65.12,8.54,65.6775913078,136.27,67.13288,26.21334,72.0691527011,1.14288,0.33334,1.1905000000000001,65.99,25.88,70.883386629,0.0,68.03288,10.00334,68.764377204,1.14288,0.33334,1.1905000000000001,66.89,9.67,67.5853608409,136.34,68.15288,9.96334,68.8773053788,1.14288,0.33334,1.1905000000000001,67.01,9.63,67.698426865,136.07
2021-12-04 20:30:00,64.65344,9.57767,65.3590014188,1.12344,0.32767,1.17025,63.53,9.25,64.1998707164,135.79,65.48344,27.02767,70.8419075115,1.12344,0.32767,1.17025,64.36,26.7,69.6785447609,0.0,66.39344,10.74767,67.2577228685,1.12344,0.32767,1.17025,65.27,10.42,66.0965150367,135.87,66.51344,10.70767,67.3698144384,1.12344,0.32767,1.17025,65.39,10.38,66.2087343181,135.6
2021-12-04 21:00:00,62.60968,10.04949,63.4110737881,1.12968,0.32949,1.17675,61.48,9.72,62.2436245731,136.24,63.41968,27.46949,69.1131586036,1.12968,0.32949,1.17675,62.29,27.14,67.9457408525,0.0,64.31968,11.22949,65.2925928491,1.12968,0.32949,1.17675,63.19,10.9,64.1232103064,136.3,64.43968,11.18949,65.4039528237,1.12968,0.32949,1.17675,63.31,10.86,64.2346923399,136.05
2021-12-04 21:30:00,60.29344,10.89642,61.2701466936,1.15344,0.33642000000000005,1.2015,59.14,10.56,60.0753959621,135.98,61.06344,28.42642,67.3558093905,1.15344,0.33642000000000005,1.2015,59.91,28.09,66.1683927567,0.0,61.96344,12.09642,63.1331234254,1.15344,0.33642000000000005,1.2015,60.81,11.76,61.9366910643,136.06,62.07344,12.06642,63.2353575545,1.15344,0.33642000000000005,1.2015,60.92,11.73,62.0390143378,135.78
2021-12-04 22:00:00,57.98248,11.34614,59.082170575,1.15248,0.33614000000000005,1.2005,56.83,11.01,57.8866910438,136.43,58.71248,28.92614,65.4513321717,1.15248,0.33614000000000005,1.2005,57.56,28.59,64.2692904893,0.0,59.62248,12.55614,60.9302615541,1.15248,0.33614000000000005,1.2005,58.47,12.22,59.7333181734,136.53,59.72248,12.51614,61.01990149,1.15248,0.33614000000000005,1.2005,58.57,12.18,59.8230499055,136.25
2021-12-04 22:30:00,54.56936,12.39398,55.9591439449,1.17936,0.34398,1.2285,53.39,12.05,54.7329388942,136.43,55.26936,29.88398,62.8311579986,1.17936,0.34398,1.2285,54.09,29.54,61.6306717471,0.0,56.16936,13.62398,57.798008909,1.17936,0.34398,1.2285,54.99,13.28,56.5708272876,136.53,56.28936,13.59398,57.9075844899,1.17936,0.34398,1.2285,55.11,13.25,56.680460478,136.25
2021-12-04 23:00:00,51.54512,13.01691,53.1633270381,1.15512,0.33691000000000004,1.20325,50.39,12.68,51.9608939492,136.1,52.19512,30.46691,60.4364389815,1.15512,0.33691000000000004,1.20325,51.04,30.13,59.2697098019,0.0,53.11512,14.23691,54.9900498178,1.15512,0.33691000000000004,1.20325,51.96,13.9,53.7870951065,136.16,53.20512,14.20691,55.0692390175,1.15512,0.33691000000000004,1.20325,52.05,13.87,53.8663104361,135.89
2021-12-04 23:30:00,48.6696,13.9153,50.6198136924,1.1496,0.33530000000000004,1.1975,47.52,13.58,49.4223309851,135.93,49.2696,31.5453,58.5029865584,1.1496,0.33530000000000004,1.1975,48.12,31.21,57.3550215761,0.0,50.1796,15.1453,52.4153829353,1.1496,0.33530000000000004,1.1975,49.03,14.81,51.2179363114,136.01,50.2796,15.1153,52.5024806104,1.1496,0.33530000000000004,1.1975,49.13,14.78,51.3050221713,135.74
2021-12-05 00:00:00,46.79352,14.06061,48.860354763,1.13352,0.33061,1.18075,45.66,13.73,47.6796445037,136.65,47.35352,31.62061,56.9404850099,1.13352,0.33061,1.18075,46.22,31.29,55.8153428727,0.0,48.25352,15.290610000000001,50.6182274143,1.13352,0.33061,1.18075,47.12,14.96,49.4377993038,136.72,48.35352,15.27061,50.7075381592,1.13352,0.33061,1.18075,47.22,14.94,49.5270834998,136.45
2021-12-05 00:30:00,47.09808,13.87194,49.098471046,1.13808,0.33194,1.1855,45.96,13.54,47.9129752781,136.35,47.68808,31.53194,57.1700639693,1.13808,0.33194,1.1855,46.55,31.2,56.0387589085,0.0,48.59808,15.11194,50.893458423,1.13808,0.33194,1.1855,47.46,14.78,49.7081482254,136.41,48.68808,15.09194,50.9734812138,1.13808,0.33194,1.1855,47.55,14.76,49.7881522051,136.15
2021-12-05 01:00:00,48.28632,13.98851,50.2717327249,1.12632,0.32851,1.17325,47.16,13.66,49.0984847017,136.71,48.87632,31.53851,58.1684817557,1.12632,0.32851,1.17325,47.75,31.21,57.0449524498,0.0,49.76632,15.20851,52.0383068783,1.12632,0.32851,1.17325,48.64,14.88,50.8651550671,136.77,49.86632,15.18851,52.1281181932,1.12632,0.32851,1.17325,48.74,14.86,50.9549526543,136.5
2021-12-05 01:30:00,47.76536,13.97823,49.7686701637,1.12536,0.32823,1.17225,46.64,13.65,48.5964206501,136.3,48.33536,31.76823,57.8405347802,1.12536,0.32823,1.17225,47.21,31.44,56.7208753459,0.0,49.22536,15.22823,51.5270322846,1.12536,0.32823,1.17225,48.1,14.9,50.3549401747,136.36,49.31536,15.20823,51.6071215208,1.12536,0.32823,1.17225,48.19,14.88,50.43501264,136.11
2021-12-05 02:00:00,46.6136,14.56605,48.8364363725,1.0836000000000001,0.31605000000000005,1.12875,45.53,14.25,47.707896621,137.18,47.1536,32.53605,57.289235835,1.0836000000000001,0.31605000000000005,1.12875,46.07,32.22,56.2189763336,0.0,48.0536,15.83605,50.5957404587,1.0836000000000001,0.31605000000000005,1.12875,46.97,15.52,49.4676793472,137.24,48.1536,15.81605,50.684481161,1.0836000000000001,0.31605000000000005,1.12875,47.07,15.5,49.556381022,136.96
2021-12-05 02:30:00,46.606,14.27675,48.7436644761,1.086,0.31675000000000003,1.13125,45.52,13.96,47.612519362,138.0,47.166,32.26675,57.1469571505,1.086,0.31675000000000003,1.13125,46.08,31.95,56.0728891711,0.0,48.056,15.53675,50.5051456444,1.086,0.31675000000000003,1.13125,46.97,15.22,49.3743789834,138.06,48.146,15.52675,50.5877186831,1.086,0.31675000000000003,1.13125,47.06,15.21,49.456927725,137.81
2021-12-05 03:00:00,45.32568,14.43374,47.5683730839,1.07568,0.31374,1.1205,44.25,14.12,46.4482174039,138.0,45.84568,32.49374,56.1931447229,1.07568,0.31374,1.1205,44.77,32.18,55.1353362192,0.0,46.73568,15.71374,49.3066467107,1.07568,0.31374,1.1205,45.66,15.4,48.1870895573,138.06,46.83568,15.68374,49.3919084613,1.07568,0.31374,1.1205,45.76,15.37,48.272295367,137.81
2021-12-05 03:30:00,44.11056,16.64808,47.147641205,1.09056,0.31808000000000003,1.1360000000000001,43.02,16.33,46.015098609,138.14,44.50056,30.94808,54.2040911371,1.09056,0.31808000000000003,1.1360000000000001,43.41,30.63,53.1283822453,0.0,45.41056,14.448080000000001,47.6536040106,1.09056,0.31808000000000003,1.1360000000000001,44.32,14.13,46.5179459994,138.23,45.58056,17.34808,48.7703119695,1.09056,0.31808000000000003,1.1360000000000001,44.49,17.03,47.6380205298,137.97
2021-12-05 04:00:00,43.52968,23.75199,49.588204947,1.06968,0.31199000000000005,1.11425,42.46,23.44,48.5003628852,137.76,43.45968,23.67199,49.4884521506,1.06968,0.31199000000000005,1.11425,42.39,23.36,48.4004307832,0.0,44.35968,6.30199,44.8050922068,1.06968,0.31199000000000005,1.11425,43.29,5.99,43.7024507322,137.85,44.98968,25.11199,51.5236193242,1.06968,0.31199000000000005,1.11425,43.92,24.8,50.4381442958,137.56
2021-12-05 04:30:00,43.26192,23.52556,49.2447529733,1.08192,0.31556,1.127,42.18,23.21,48.144122175,136.0,43.21192,23.43556,49.1578630801,1.08192,0.31556,1.127,42.13,23.12,48.0569589134,0.0,44.11192,6.13556,44.5365757844,1.08192,0.31556,1.127,43.03,5.82,43.4218067335,136.08,44.74192,24.86556,51.1872589557,1.08192,0.31556,1.127,43.66,24.55,50.0889019644,135.81
2021-12-05 05:00:00,43.08192,23.36556,49.0102155168,1.08192,0.31556,1.127,42.0,23.05,47.9093153781,135.72,43.04192,23.295560000000002,48.9416999398,1.08192,0.31556,1.127,41.96,22.98,47.8405894613,0.0,43.94192,6.02556,44.3531251052,1.08192,0.31556,1.127,42.86,5.71,43.2386829124,135.76,44.57192,24.71556,50.9658214748,1.08192,0.31556,1.127,43.49,24.4,49.8672247072,135.49
2021-12-05 05:30:00,43.61168,22.97549,49.2935266862,1.08168,0.31549000000000005,1.12675,42.53,22.66,48.1900041502,135.46,43.56168,22.88549,49.2073736036,1.08168,0.31549000000000005,1.12675,42.48,22.57,48.1035892632,0.0,44.47168,5.75549,44.842568918,1.08168,0.31549000000000005,1.12675,43.39,5.44,43.7296889996,135.54,45.10168,24.30549,51.2339573229,1.08168,0.31549000000000005,1.12675,44.02,23.99,50.1326290952,135.25
2021-12-05 06:00:00,44.18192,22.84556,49.7389351173,1.08192,0.31556,1.127,43.1,22.53,48.6334339729,135.01,44.14192,22.76556,49.6666872602,1.08192,0.31556,1.127,43.06,22.45,48.5609524206,0.0,45.05192,5.66556,45.4067623356,1.08192,0.31556,1.127,43.97,5.35,44.294281798,135.08,45.71192,24.17556,51.7110948579,1.08192,0.31556,1.127,44.63,23.86,50.6076723432,134.8
2021-12-05 06:30:00,46.68176,21.89843,51.5628543931,1.09176,0.31843000000000005,1.13725,45.59,21.58,50.4395132808,134.85,46.65176,21.82843,51.5059905968,1.09176,0.31843000000000005,1.13725,45.56,21.51,50.3824741354,0.0,47.54176,4.89843,47.7934468349,1.09176,0.31843000000000005,1.13725,46.45,4.58,46.6752493298,134.95,48.24176,23.20843,53.5340884947,1.09176,0.31843000000000005,1.13725,47.15,22.89,52.4125423921,134.66
2021-12-05 07:00:00,48.46784,21.43437,52.9958841002,1.07784,0.31437000000000004,1.12275,47.39,21.12,51.8832005566,134.15,48.42784,21.54437,53.0039202867,1.07784,0.31437000000000004,1.12275,47.35,21.23,51.8915734971,0.0,49.34784,5.04437,49.6049894805,1.07784,0.31437000000000004,1.12275,48.27,4.73,48.5011937997,134.23,49.99784,20.70437,54.1152006534,1.07784,0.31437000000000004,1.12275,48.92,20.39,52.9992311265,133.94
2021-12-05 07:30:00,51.30712,24.62416,56.9101908132,1.07712,0.31416000000000005,1.1219999999999999,50.23,24.31,55.8034855542,133.73,51.29712,24.56416,56.8752360593,1.07712,0.31416000000000005,1.1219999999999999,50.22,24.25,55.7683682745,0.0,52.21712,8.48416,52.9018770177,1.07712,0.31416000000000005,1.1219999999999999,51.14,8.17,51.7884977577,133.8,52.32712,8.44416,53.0040689532,1.07712,0.31416000000000005,1.1219999999999999,51.25,8.13,51.8908411957,133.51
2021-12-05 08:00:00,52.75896,24.89178,58.3361686422,1.06896,0.31178,1.1135,51.69,24.58,57.2366359948,135.17,52.72896,24.82178,58.2791899828,1.06896,0.31178,1.1135,51.66,24.51,57.1795041951,0.0,53.678960000000004,8.53178,54.3527553731,1.06896,0.31178,1.1135,52.61,8.22,53.2482910524,135.26,53.77896,8.50178,54.4468254525,1.06896,0.31178,1.1135,52.71,8.19,53.3424802573,134.96
2021-12-05 08:30:00,55.83336,24.86473,61.1197094795,1.11336,0.32473,1.15975,54.72,24.54,59.9707428668,136.24,55.79336,24.80473,61.0587721008,1.11336,0.32473,1.15975,54.68,24.48,59.9097053907,0.0,56.73336,8.20473,57.3235704685,1.11336,0.32473,1.15975,55.62,7.88,56.1754287923,136.32,56.83336,8.16473,57.4168409516,1.11336,0.32473,1.15975,55.72,7.84,56.2688546178,136.02
2021-12-05 09:00:00,59.63928,23.88104,64.242881243,1.16928,0.34104,1.218,58.47,23.54,63.0307266339,137.63,59.57928,23.80104,64.1574634037,1.16928,0.34104,1.218,58.41,23.46,62.945211891,0.0,60.50928,7.28104,60.9457669539,1.16928,0.34104,1.218,59.34,6.94,59.7444491145,137.69,60.61928,7.23104,61.049038053,1.16928,0.34104,1.218,59.45,6.89,59.8479289533,137.42
2021-12-05 09:30:00,63.77368,22.19524,67.5256317216,1.18368,0.34524000000000005,1.233,62.59,21.85,66.2942727541,137.23,63.69368,22.12524,67.4270799976,1.18368,0.34524000000000005,1.233,62.51,21.78,66.195683394,0.0,64.62368,5.84524,64.8874937673,1.18368,0.34524000000000005,1.233,63.44,5.5,63.6779679324,137.29,64.73368,5.79524,64.9925698292,1.18368,0.34524000000000005,1.233,63.55,5.45,63.7832658305,137.0
2021-12-05 10:00:00,67.42128,20.79579,70.5556084132,1.15128,0.33579000000000003,1.19925,66.27,20.46,69.3565029395,136.18,67.33128,20.71579,70.446044756,1.15128,0.33579000000000003,1.19925,66.18,20.38,69.2469262856,0.0,68.26128,4.62579,68.4178359813,1.15128,0.33579000000000003,1.19925,67.11,4.29,67.2469791143,136.25,68.38128,4.55579,68.5328729659,1.15128,0.33579000000000003,1.19925,67.23,4.22,67.3623136479,135.97
2021-12-05 10:30:00,69.756,20.0905,72.5915127701,1.236,0.36050000000000004,1.2875,68.52,19.73,71.3040202233,135.56,69.646,20.0205,72.4664455886,1.236,0.36050000000000004,1.2875,68.41,19.66,71.1789554574,0.0,70.586,3.8705,70.6920375025,1.236,0.36050000000000004,1.2875,69.35,3.51,69.4387687103,135.63,70.706,3.8105,70.8086036174,1.236,0.36050000000000004,1.2875,69.47,3.45,69.5556137202,135.36
2021-12-05 11:00:00,70.80312,19.85591,73.5346106515,1.32312,0.38591000000000003,1.37825,69.48,19.47,72.1564363034,135.56,70.68312,19.77591,73.3974799926,1.32312,0.38591000000000003,1.37825,69.36,19.39,72.0193147704,0.0,71.60312,3.67591,71.6974135382,1.32312,0.38591000000000003,1.37825,70.28,3.29,70.3569648294,135.63,71.73312,3.60591,71.8236945016,1.32312,0.38591000000000003,1.37825,70.41,3.22,70.4835902888,135.36
2021-12-05 11:30:00,71.4864,19.57895,74.1190978633,1.4364,0.41895000000000004,1.49625,70.05,19.16,72.6230548793,135.56,71.3564,19.50895,73.9752320109,1.4364,0.41895000000000004,1.49625,69.92,19.09,72.4792004647,0.0,72.2864,3.46895,72.369587805,1.4364,0.41895000000000004,1.49625,70.85,3.05,70.915618872,135.63,72.4164,3.39895,72.4961230002,1.4364,0.41895000000000004,1.49625,70.98,2.98,71.0425281082,135.36
2021-12-05 12:00:00,72.83464,19.13052,75.3051231949,1.30464,0.38052,1.359,71.53,18.75,73.9466253456,135.27,72.70464,19.05052,75.1590778935,1.30464,0.38052,1.359,71.4,18.67,73.8006023011,0.0,73.60464,3.04052,73.6674133617,1.30464,0.38052,1.359,72.3,2.66,72.3489156795,135.31,73.72464,2.97052,73.7844599641,1.30464,0.38052,1.359,72.42,2.59,72.4662990638,135.05
2021-12-05 12:30:00,74.41208,18.96019,76.7896246557,1.37208,0.40019000000000005,1.4292500000000001,73.04,18.56,75.3612314124,135.07,74.25208,18.88019,76.6148351089,1.37208,0.40019000000000005,1.4292500000000001,72.88,18.48,75.1864668674,0.0,75.14208,2.82019,75.1949842633,1.37208,0.40019000000000005,1.4292500000000001,73.77,2.42,73.8096829691,135.17,75.27208,2.74019,75.3219401553,1.37208,0.40019000000000005,1.4292500000000001,73.9,2.34,73.9370380797,134.88
2021-12-05 13:00:00,74.65336,18.85598,76.9978710163,1.32336,0.38598000000000005,1.3785,73.33,18.47,75.6203001845,135.27,74.48336,18.77598,76.8134645869,1.32336,0.38598000000000005,1.3785,73.16,18.39,75.4359178376,0.0,75.37336,2.75598,75.4237285173,1.32336,0.38598000000000005,1.3785,74.05,2.37,74.0879166936,135.31,75.50336,2.67598,75.5507659806,1.32336,0.38598000000000005,1.3785,74.18,2.29,74.2153387111,135.04
2021-12-05 13:30:00,74.21808,18.78944,76.5595614825,1.43808,0.41944000000000004,1.498,72.78,18.37,75.0625425895,135.18,74.06808,18.71944,76.3969757831,1.43808,0.41944000000000004,1.498,72.63,18.3,74.8999793057,0.0,74.94808,2.65944,74.9952486282,1.43808,0.41944000000000004,1.498,73.51,2.24,73.5441207711,135.31,75.07808,2.57944,75.1223775396,1.43808,0.41944000000000004,1.498,73.64,2.16,73.6716716249,135.04
2021-12-05 14:00:00,73.49896,18.99053,75.9126955836,1.3389600000000002,0.39053000000000004,1.3947500000000002,72.16,18.6,74.5186258596,135.3,73.31896,18.90053,75.7159159607,1.3389600000000002,0.39053000000000004,1.3947500000000002,71.98,18.51,74.3218709399,0.0,74.21896,2.79053,74.2714015026,1.3389600000000002,0.39053000000000004,1.3947500000000002,72.88,2.4,72.9195063066,135.31,74.33896,2.72053,74.3887239934,1.3389600000000002,0.39053000000000004,1.3947500000000002,73.0,2.33,73.0371747811,135.04
2021-12-05 14:30:00,73.31848,19.14539,75.7769454898,1.21848,0.35539000000000004,1.26925,72.1,18.79,74.5082149833,135.52,73.16848,19.06539,75.6116099641,1.21848,0.35539000000000004,1.26925,71.95,18.71,74.3428987866,0.0,74.06848,2.97539,74.1282178065,1.21848,0.35539000000000004,1.26925,72.85,2.62,72.8970980218,135.6,74.19848,2.89539,74.254950795,1.21848,0.35539000000000004,1.26925,72.98,2.54,73.0241877736,135.31
2021-12-05 15:00:00,73.084,19.23075,75.5717725183,1.134,0.33075000000000004,1.18125,71.95,18.9,74.3909436692,135.52,72.924,19.15075,75.3966909192,1.134,0.33075000000000004,1.18125,71.79,18.82,74.2158776813,0.0,73.814,3.05075,73.8770172081,1.134,0.33075000000000004,1.18125,72.68,2.7199999999999998,72.7308792742,135.6,73.944,2.98075,74.0040539873,1.134,0.33075000000000004,1.18125,72.81,2.65,72.8582088718,135.31
2021-12-05 15:30:00,73.0684,19.5462,75.6375899471,1.1184,0.3262,1.165,71.95,19.22,74.4728870127,135.52,72.8984,19.4762,75.4552787352,1.1184,0.3262,1.165,71.78,19.15,74.2905841948,0.0,73.7984,3.3762,73.8755884511,1.1184,0.3262,1.165,72.68,3.05,72.7439681348,135.6,73.9184,3.2962,73.9918562613,1.1184,0.3262,1.165,72.8,2.9699999999999998,72.8605579172,135.31
2021-12-05 16:00:00,74.26144,18.98917,76.6508320122,0.9914400000000001,0.28917000000000004,1.03275,73.27,18.7,75.6186676688,135.52,74.09144,18.89917,76.4638483727,0.9914400000000001,0.28917000000000004,1.03275,73.1,18.61,75.4317048727,0.0,74.97144,2.90917,75.0278620631,0.9914400000000001,0.28917000000000004,1.03275,73.98,2.62,74.0263790821,135.6,75.10144,2.82917,75.1547103844,0.9914400000000001,0.28917000000000004,1.03275,74.11,2.54,74.1535144144,135.31
2021-12-05 16:30:00,77.9808,17.7619,79.9780611183,1.0008,0.2919,1.0425,76.98,17.47,78.937451821,134.99,77.8008,17.6719,79.7825828753,1.0008,0.2919,1.0425,76.8,17.38,78.7420116583,0.0,78.6708,1.8319,78.6921255924,1.0008,0.2919,1.0425,77.67,1.54,77.6852656557,135.09,78.7908,1.7519,78.8102741922,1.0008,0.2919,1.0425,77.79,1.46,77.8036997835,134.8
2021-12-05 17:00:00,79.62832,17.12826,81.449657069,0.9883200000000001,0.28826,1.0295,78.64,16.84,80.4228524737,134.43,79.43832,17.05826,81.2491902646,0.9883200000000001,0.28826,1.0295,78.45,16.77,80.2224120804,0.0,80.31832,1.24826,80.328019275,0.9883200000000001,0.28826,1.0295,79.33,0.96,79.3358084348,134.51,80.44832,1.16826,80.4568022124,0.9883200000000001,0.28826,1.0295,79.46,0.88,79.4648727426,134.21
2021-12-05 17:30:00,79.82176,17.19218,81.6522162752,1.00176,0.29218000000000005,1.0435,78.82,16.9,80.6114284702,134.13,79.63176,17.10218,81.44753993489999,1.00176,0.29218000000000005,1.0435,78.63,16.81,80.4067969764,0.0,80.53176,1.3521800000000002,80.5431111856,1.00176,0.29218000000000005,1.0435,79.53,1.06,79.5370636873,134.21,80.66176,1.26218,80.6716345728,1.00176,0.29218000000000005,1.0435,79.66,0.97,79.6659055054,133.91
2021-12-05 18:00:00,78.81128,17.97204,80.8344733205,1.00128,0.29204,1.043,77.81,17.68,79.7933487203,134.01,78.63128,17.89204,80.6412009447,1.00128,0.29204,1.043,77.63,17.6,79.6001061557,0.0,79.53128,2.05204,79.557748627,1.00128,0.29204,1.043,78.53,1.76,78.5497199231,134.05,79.66128,1.9720400000000002,79.6856854962,1.00128,0.29204,1.043,78.66,1.6800000000000002,78.677938458,133.78
2021-12-05 18:30:00,76.7232,18.65135,78.9577246067,1.0332,0.30135,1.07625,75.69,18.35,77.8825949747,134.49,76.5432,18.57135,78.7639289717,1.0332,0.30135,1.07625,75.51,18.27,77.6888215897,0.0,77.4332,2.64135,77.4782368931,1.0332,0.30135,1.07625,76.4,2.34,76.4358266783,134.57,77.5532,2.56135,77.595485333,1.0332,0.30135,1.07625,76.52,2.26,76.5533670063,134.29
2021-12-05 19:00:00,75.058,19.27275,77.4928529386,1.038,0.30275,1.08125,74.02,18.97,76.4121803118,134.75,74.868,19.18275,77.2864497927,1.038,0.30275,1.08125,73.83,18.88,76.2057957113,0.0,75.748,3.24275,75.8173788228,1.038,0.30275,1.08125,74.71,2.94,74.7678252994,134.85,75.878,3.16275,75.9438863343,1.038,0.30275,1.08125,74.84,2.86,74.8946273106,134.54
2021-12-05 19:30:00,73.28784,20.03562,75.9771910553,1.04784,0.30562,1.0915,72.24,19.73,74.8858497982,134.75,73.10784,19.94562,75.7798391833,1.04784,0.30562,1.0915,72.06,19.64,74.6885078175,0.0,73.98784,3.87562,74.0892765402,1.04784,0.30562,1.0915,72.94,3.5700000000000003,73.0273133834,134.85,74.11784,3.8056200000000002,74.2154764847,1.04784,0.30562,1.0915,73.07,3.5,73.1537757057,134.54
2021-12-05 20:00:00,70.55488,20.88184,73.580176227,1.03488,0.30184,1.078,69.52,20.58,72.5021847947,135.34,70.37488,20.79184,73.3820437546,1.03488,0.30184,1.078,69.34,20.49,72.3040503706,0.0,71.24488,4.68184,71.3985472681,1.03488,0.30184,1.078,70.21,4.38,70.346488896,135.41,71.36488,4.61184,71.5137410964,1.03488,0.30184,1.078,70.33,4.31,70.4619400812,135.13
2021-12-05 20:30:00,69.10024,20.86632,72.1820370896,1.05024,0.30632000000000004,1.094,68.05,20.56,71.0880869063,135.49,68.94024,20.77632,72.0028621931,1.05024,0.30632000000000004,1.094,67.89,20.47,70.9089063517,0.0,69.82024,4.90632,69.992413086,1.05024,0.30632000000000004,1.094,68.77,4.6,68.9236744523,135.57,69.94024,4.83632,70.1072547059,1.05024,0.30632000000000004,1.094,68.89,4.53,69.0387789579,135.27
2021-12-05 21:00:00,66.8768,21.7324,70.3192974083,1.0368,0.3024,1.08,65.84,21.43,69.2398043036,134.39,66.7268,21.6624,70.1550098853,1.0368,0.3024,1.08,65.69,21.36,69.0755072366,0.0,67.5968,5.7224,67.8385821786,1.0368,0.3024,1.08,66.56,5.42,66.7803114698,134.48,67.7168,5.6624,67.9531292583,1.0368,0.3024,1.08,66.68,5.36,66.8950820315,134.2
2021-12-05 21:30:00,64.342,22.42975,68.139464696,1.062,0.30975,1.10625,63.28,22.12,67.0347133954,134.74,64.212,22.33975,67.9870971145,1.062,0.30975,1.10625,63.15,22.03,66.8823100678,0.0,65.082,6.35975,65.3919960245,1.062,0.30975,1.10625,64.02,6.05,64.305232291,134.82,65.202,6.29975,65.505630705,1.062,0.30975,1.10625,64.14,5.99,64.419094219,134.52
2021-12-05 22:00:00,61.1308,23.4294,65.466873249,1.0608,0.3094,1.105,60.07,23.12,64.3656686441,134.93,61.0008,23.3494,65.3168590871,1.0608,0.3094,1.105,59.94,23.04,64.2156149235,0.0,61.8708,7.2994,62.2998967335,1.0608,0.3094,1.105,60.81,6.99,61.2104255826,135.0,61.9808,7.2394,62.402151253,1.0608,0.3094,1.105,60.92,6.93,61.3128966858,134.71
2021-12-05 22:30:00,57.68272,24.05871,62.4989416987,1.09272,0.31871000000000005,1.13825,56.59,23.74,61.3678718875,135.24,57.56272,23.97871,62.3573994572,1.09272,0.31871000000000005,1.13825,56.47,23.66,61.2262729553,0.0,58.43272,7.87871,58.9614860554,1.09272,0.31871000000000005,1.13825,57.34,7.5600000000000005,57.8362274012,135.32,58.53272,7.82871,59.0539415354,1.09272,0.31871000000000005,1.13825,57.44,7.51,57.9288675878,135.03
2021-12-05 23:00:00,54.242,25.1485,59.7883066849,1.092,0.3185,1.1375,53.15,24.83,58.6638849719,135.38,54.142,25.0685,59.663941005,1.092,0.3185,1.1375,53.05,24.75,58.5394311554,0.0,55.012,8.7485,55.7032889177,1.092,0.3185,1.1375,53.92,8.43,54.5750061841,135.48,55.112,8.7085,55.7957929978,1.092,0.3185,1.1375,54.02,8.39,54.6676549707,135.18
2021-12-05 23:30:00,50.688,26.44025,57.1695737614,1.098,0.32025000000000003,1.14375,49.59,26.12,56.0483942678,136.26,50.578,26.36025,57.0350494351,1.098,0.32025000000000003,1.14375,49.48,26.04,55.9137907855,0.0,51.438,9.78025,52.3595371834,1.098,0.32025000000000003,1.14375,50.34,9.46,51.2211596901,136.32,51.528,9.75025,52.4423698841,1.098,0.32025000000000003,1.14375,50.43,9.43,51.3040914548,136.03
2021-12-06 00:00:00,47.9468,27.0399,55.0459064986,1.0968,0.3199,1.1425,46.85,26.72,53.9340421255,137.33,47.8468,26.9599,54.919509086,1.0968,0.3199,1.1425,46.75,26.64,53.8075468684,0.0,48.7068,10.3599,49.7963843492,1.0968,0.3199,1.1425,47.61,10.04,48.6571032841,137.39,48.7868,10.3099,49.864274709,1.0968,0.3199,1.1425,47.69,9.99,48.7251085171,137.11
2021-12-06 00:30:00,47.70928,27.19354,54.9150618305,1.10928,0.32354000000000005,1.1555,46.6,26.87,53.7917921248,137.49,47.61928,27.11354,54.7972616017,1.10928,0.32354000000000005,1.1555,46.51,26.79,53.6738688749,0.0,48.46928,10.52354,49.5985483442,1.10928,0.32354000000000005,1.1555,47.36,10.2,48.4459451348,137.54,48.54928,10.50354,49.6724968272,1.10928,0.32354000000000005,1.1555,47.44,10.18,48.5199546579,137.27
2021-12-06 01:00:00,49.80592,26.68256,56.5029970462,1.10592,0.32256,1.152,48.7,26.36,55.3763451304,137.4,49.71592,26.60256,56.3858927392,1.10592,0.32256,1.152,48.61,26.28,55.259121419,0.0,50.56592,10.15256,51.5750592826,1.10592,0.32256,1.152,49.46,9.83,50.4273784764,137.45,50.65592,10.11256,51.6554556731,1.10592,0.32256,1.152,49.55,9.79,50.5078865129,137.18
2021-12-06 01:30:00,49.30016,26.71088,56.0711769664,1.10016,0.32088,1.146,48.2,26.39,54.9515431994,136.77,49.23016,26.63088,55.971532257,1.10016,0.32088,1.146,48.13,26.31,54.8517365268,0.0,50.10016,10.24088,51.1361091128,1.10016,0.32088,1.146,49.0,9.92,49.9940636476,136.81,50.19016,10.20088,51.2163071062,1.10016,0.32088,1.146,49.09,9.88,50.0743696915,136.54
2021-12-06 02:00:00,49.00856,26.42458,55.6785181327,1.07856,0.31458,1.1235,47.93,26.11,54.5803719298,136.63,48.93856,26.34458,55.5789488048,1.07856,0.31458,1.1235,47.86,26.03,54.4806433516,0.0,49.80856,9.87458,50.7779477672,1.07856,0.31458,1.1235,48.73,9.56,49.6589015183,136.67,49.89856,9.83458,50.8584826145,1.07856,0.31458,1.1235,48.82,9.52,49.7395496562,136.4
2021-12-06 02:30:00,47.9256,26.51955,54.7736220051,1.0956,0.31955,1.14125,46.83,26.2,53.6608693556,136.92,47.8656,26.43955,54.6824054661,1.0956,0.31955,1.14125,46.77,26.12,53.569462383,0.0,48.7556,10.06955,49.7845796263,1.0956,0.31955,1.14125,47.66,9.75,48.6470769934,137.02,48.8456,10.03955,49.8666742781,1.0956,0.31955,1.14125,47.75,9.72,48.7292612298,136.73
2021-12-06 03:00:00,47.32904,26.59472,54.2891992868,1.07904,0.31472,1.124,46.25,26.28,53.1949330294,136.44,47.26904,26.52472,54.2026098412,1.07904,0.31472,1.124,46.19,26.21,53.1081933415,0.0,48.15904,10.14472,49.2159372318,1.07904,0.31472,1.124,47.08,9.83,48.0952731565,136.53,48.24904,10.11472,49.2978439853,1.07904,0.31472,1.124,47.17,9.8,48.1772653852,136.25
2021-12-06 03:30:00,47.0104,26.53095,53.9802650611,1.1004,0.32095,1.14625,45.91,26.21,52.8648484345,136.44,46.9604,26.44095,53.8925134417,1.1004,0.32095,1.14625,45.86,26.12,52.7768320383,0.0,47.8504,10.14095,48.9131847978,1.1004,0.32095,1.14625,46.75,9.82,47.7702302695,136.53,47.9404,10.11095,48.9950330346,1.1004,0.32095,1.14625,46.84,9.79,47.8521650503,136.25
2021-12-06 04:00:00,46.54816,26.50738,53.5665230704,1.08816,0.31738000000000005,1.1335,45.46,26.19,52.4645375468,136.17,46.50816,26.43738,53.4971401838,1.08816,0.31738000000000005,1.1335,45.42,26.12,52.3949501383,0.0,47.39816,10.08738,48.4596822797,1.08816,0.31738000000000005,1.1335,46.31,9.77,47.3293672047,136.24,47.48816,10.05738,48.5414898067,1.08816,0.31738000000000005,1.1335,46.4,9.74,47.4112602659,135.92
