Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-06 04:30:00,47.17984,25.91787,53.8300407557,1.08984,0.31787000000000004,1.13525,46.09,25.6,52.7223681183,136.37,47.13984,25.84787,53.7612955458,1.08984,0.31787000000000004,1.13525,46.05,25.53,52.6534272389,0.0,48.03984,9.61787,48.9931592221,1.08984,0.31787000000000004,1.13525,46.95,9.3,47.8622241439,136.41,48.12984,9.57787,49.0735885397,1.08984,0.31787000000000004,1.13525,47.04,9.26,47.9427700493,136.13
2021-12-06 05:00:00,47.60888,25.54759,54.0304063437,1.08888,0.31759000000000004,1.13425,46.52,25.23,52.921293446,135.92,47.56888,25.46759,53.9573580234,1.08888,0.31759000000000004,1.13425,46.48,25.15,52.8480169921,0.0,48.47888,9.15759,49.3362266561,1.08888,0.31759000000000004,1.13425,47.39,8.84,48.2074444459,135.99,48.56888,9.11759,49.4172697735,1.08888,0.31759000000000004,1.13425,47.48,8.8,48.2886156356,135.68
2021-12-06 05:30:00,49.91368,24.64899,55.6681970174,1.09368,0.31899000000000005,1.13925,48.82,24.33,54.5466891754,136.19,49.87368,24.57899,55.6013552547,1.09368,0.31899000000000005,1.13925,48.78,24.26,54.4796842869,0.0,50.79368,8.29899,51.4671853025,1.09368,0.31899000000000005,1.13925,49.7,7.98,50.3365711983,136.28,50.89368,8.26899,51.5610595272,1.09368,0.31899000000000005,1.13925,49.8,7.95,50.4305710854,135.97
2021-12-06 06:00:00,53.05416,23.91163,58.1937276909,1.03416,0.30163,1.07725,52.02,23.61,57.1271607906,136.19,53.02416,23.84163,58.1376372478,1.03416,0.30163,1.07725,51.99,23.54,57.0709356853,0.0,53.95416,7.40163,54.4594850137,1.03416,0.30163,1.07725,52.92,7.1,53.3941607294,136.28,54.05416,7.37163,54.554496993,1.03416,0.30163,1.07725,53.02,7.07,53.4893007993,135.97
2021-12-06 06:30:00,60.27624,21.23807,63.9083775875,1.05624,0.30807,1.10025,59.22,20.93,62.8098185,136.82,60.22624,21.16807,63.8379759396,1.05624,0.30807,1.10025,59.17,20.86,62.7393696175,0.0,61.15624,4.93807,61.3552787155,1.05624,0.30807,1.10025,60.1,4.63,60.2780797637,136.88,61.25624,4.87807,61.4501627814,1.05624,0.30807,1.10025,60.2,4.57,60.3732134311,136.59
2021-12-06 07:00:00,66.64296,18.82003,69.2493873385,1.06296,0.31003000000000003,1.10725,65.58,18.51,68.142178568,136.06,66.58296,18.75003,69.1726404539,1.06296,0.31003000000000003,1.10725,65.52,18.44,68.0654391009,0.0,67.52296,2.61003,67.5733851732,1.06296,0.31003000000000003,1.10725,66.46,2.3,66.4997864658,136.11,67.64296,2.55003,67.6910089344,1.06296,0.31003000000000003,1.10725,66.58,2.24,66.6176703285,135.83
2021-12-06 07:30:00,73.77184,15.98262,75.4832996036,1.07184,0.31262,1.1165,72.7,15.67,74.3696100568,135.6,73.66184,15.89262,75.3567650755,1.07184,0.31262,1.1165,72.59,15.58,74.2431444647,0.0,74.61184,1.00262,74.6185762063,1.07184,0.31262,1.1165,73.54,0.6900000000000001,73.5432369426,135.67,74.74184,1.02262,74.7488354307,1.07184,0.31262,1.1165,73.67,0.71,73.673421259,135.37
2021-12-06 08:00:00,77.79512,14.43066,79.1222133402,1.06512,0.31066000000000005,1.1095,76.73,14.12,78.0183779631,134.56,77.66512,14.34066,78.9780057601,1.06512,0.31066000000000005,1.1095,76.6,14.03,77.8742633994,0.0,78.65512,2.41066,78.6920528634,1.06512,0.31066000000000005,1.1095,77.59,2.1,77.6184134082,134.61,78.78512,2.45066,78.8232254342,1.06512,0.31066000000000005,1.1095,77.72,2.14,77.7494565897,134.33
2021-12-06 08:30:00,79.66104,13.61697,80.8164783065,1.12104,0.32697000000000004,1.16775,78.54,13.29,79.6564856117,135.34,79.55104,13.51697,80.6912414272,1.12104,0.32697000000000004,1.16775,78.43,13.19,79.5313837425,0.0,80.55104,3.49697,80.6269114146,1.12104,0.32697000000000004,1.16775,79.43,3.17,79.4932311584,135.41,80.69104,3.50697,80.7672134895,1.12104,0.32697000000000004,1.16775,79.57,3.18,79.6335186966,135.11
2021-12-06 09:00:00,80.8912,13.3066,81.9783620293,1.0512,0.30660000000000004,1.095,79.84,13.0,80.8914433052,135.97,80.7712,13.1966,81.8421468499,1.0512,0.30660000000000004,1.095,79.72,12.89,80.7553744342,0.0,81.7712,3.6766,81.8538119882,1.0512,0.30660000000000004,1.095,80.72,3.37,80.7903168703,136.03,81.9212,3.7066,82.0050113895,1.0512,0.30660000000000004,1.095,80.87,3.4,80.9414411782,135.74
2021-12-06 09:30:00,83.27208,12.26144,84.1699603089,1.10208,0.32144,1.148,82.17,11.94,83.032960323,135.76,83.13208,12.16144,84.0169229858,1.10208,0.32144,1.148,82.03,11.84,82.8800729971,0.0,84.13208,4.68144,84.2622262084,1.10208,0.32144,1.148,83.03,4.36,83.1443954816,135.79,84.27208,4.70144,84.4031220133,1.10208,0.32144,1.148,83.17,4.38,83.2852525961,135.52
2021-12-06 10:00:00,84.92576,11.80543,85.7423634446,1.11576,0.32543000000000005,1.16225,83.81,11.48,84.5925912832,135.27,84.78576,11.69543,85.5885984326,1.11576,0.32543000000000005,1.16225,83.67,11.37,84.4390063892,0.0,85.79576,5.27543,85.9577954328,1.11576,0.32543000000000005,1.16225,84.68,4.95,84.8245536387,135.33,85.93576,5.30543,86.0993753419,1.11576,0.32543000000000005,1.16225,84.82,4.98,84.9660685215,135.05
2021-12-06 10:30:00,85.95088,11.41859,86.7060434477,1.1608800000000001,0.33859,1.20925,84.79,11.08,85.5108794248,135.92,85.81088,11.29859,86.5515179668,1.1608800000000001,0.33859,1.20925,84.65,10.96,85.3565703388,0.0,86.80088,5.65859,86.9851275194,1.1608800000000001,0.33859,1.20925,85.64,5.32,85.8050814346,135.97,86.94088,5.68859,87.1267850397,1.1608800000000001,0.33859,1.20925,85.78,5.35,85.9466747466,135.68
2021-12-06 11:00:00,86.59912,10.87266,87.278991288,1.20912,0.35266000000000003,1.2595,85.39,10.52,86.0355885666,135.8,86.44912,10.76266,87.1165035975,1.20912,0.35266000000000003,1.2595,85.24,10.41,85.8733119194,0.0,87.45912,6.16266,87.6759719048,1.20912,0.35266000000000003,1.2595,86.25,5.8100000000000005,86.4454660465,135.85,87.59912,6.19266,87.8177366063,1.20912,0.35266000000000003,1.2595,86.39,5.84,86.5871682179,135.55
2021-12-06 11:30:00,87.58024,10.25632,88.1787419869,1.29024,0.37632000000000004,1.344,86.29,9.88,86.8537765443,135.48,87.42024,10.156320000000001,88.0082336921,1.29024,0.37632000000000004,1.344,86.13,9.78,86.6834776644,0.0,88.42024,6.72632,88.6757138252,1.29024,0.37632000000000004,1.344,87.13,6.35,87.3610863028,135.53,88.57024,6.7563200000000005,88.827559201,1.29024,0.37632000000000004,1.344,87.28,6.38,87.512872196,135.25
2021-12-06 12:00:00,87.20072,10.80396,87.8674633764,1.35072,0.39396000000000003,1.407,85.85,10.41,86.4788448119,135.03,87.04072,10.69396,87.6951978081,1.35072,0.39396000000000003,1.407,85.69,10.3,86.3068137519,0.0,88.05072,6.37396,88.2811228893,1.35072,0.39396000000000003,1.407,86.7,5.98,86.9059859849,135.08,88.18072,6.41396,88.4136768979,1.35072,0.39396000000000003,1.407,86.83,6.02,87.0384357626,134.8
2021-12-06 12:30:00,87.69752,10.78261,88.3579067914,1.27752,0.37261000000000005,1.33075,86.42,10.41,87.0447270086,135.7,87.54752,10.67261,88.19565104,1.27752,0.37261000000000005,1.33075,86.27,10.3,86.8826962059,0.0,88.53752,6.32261,88.7629869087,1.27752,0.37261000000000005,1.33075,87.26,5.95,87.462621159,135.83,88.67752,6.35261,88.904770441,1.27752,0.37261000000000005,1.33075,87.4,5.98,87.6043400751,135.49
2021-12-06 13:00:00,88.21032,11.06426,88.9015095701,1.18032,0.34426,1.2295,87.03,10.72,87.6877374551,135.56,88.05032,10.94426,88.7278743071,1.18032,0.34426,1.2295,86.87,10.6,87.5143239704,0.0,89.04032,6.13426,89.2513738351,1.18032,0.34426,1.2295,87.86,5.79,88.0505746716,135.6,89.18032,6.16426,89.3931069862,1.18032,0.34426,1.2295,88.0,5.82,88.1922468248,135.32
2021-12-06 13:30:00,85.92552,11.80286,86.7323612699,1.65552,0.48286000000000007,1.7245,84.27,11.32,85.0269092699,136.23,85.75552,11.70286,86.5503676633,1.65552,0.48286000000000007,1.7245,84.1,11.22,84.8451436442,0.0,86.76552,5.62286,86.9475244929,1.65552,0.48286000000000007,1.7245,85.11,5.14,85.2650672902,136.31,86.91552,5.65286,87.0991529411,1.65552,0.48286000000000007,1.7245,85.26,5.17,85.4166055284,136.0
2021-12-06 14:00:00,83.97744,12.65592,84.9257483923,1.83744,0.5359200000000001,1.9140000000000001,82.14,12.12,83.0293562543,136.0,83.83744,12.53592,84.769485288,1.83744,0.5359200000000001,1.9140000000000001,82.0,12.0,82.8733974204,0.0,84.84744,5.10592,85.0009323102,1.83744,0.5359200000000001,1.9140000000000001,83.01,4.57,83.1357023186,136.05,84.97744,5.12592,85.1318998073,1.83744,0.5359200000000001,1.9140000000000001,83.14,4.59,83.2666061516,135.77
2021-12-06 14:30:00,82.93392,13.00531,83.9474429316,1.42392,0.41531,1.48325,81.51,12.59,82.4765918307,136.87,82.79392,12.90531,83.7936764629,1.42392,0.41531,1.48325,81.37,12.49,82.3230040754,0.0,83.80392,4.56531,83.9281780022,1.42392,0.41531,1.48325,82.38,4.15,82.4844645979,136.95,83.95392,4.58531,84.0790446613,1.42392,0.41531,1.48325,82.53,4.17,82.6352818111,136.63
2021-12-06 15:00:00,81.57728,9.501290000000001,82.1287228919,1.30728,0.38129,1.36175,80.27,9.12,80.7864301724,137.22,81.41728,9.19129,81.9344451038,1.30728,0.38129,1.36175,80.11,8.81,80.5929786024,0.0,83.51728,9.03129,84.004168097,1.30728,0.38129,1.36175,82.21,8.65,82.663816752,137.26,82.57728,8.67129,83.0313100129,1.30728,0.38129,1.36175,81.27,8.29,81.6917192866,136.98
2021-12-06 15:30:00,81.26096,8.91278,81.7482799051,1.14096,0.33278,1.1885,80.12,8.58,80.5781037255,135.83,81.10096,8.80278,81.5772924817,1.14096,0.33278,1.1885,79.96,8.47,80.4073535194,0.0,83.37096,9.89278,83.9558459397,1.14096,0.33278,1.1885,82.23,9.56,82.7838541021,135.88,82.23096,9.33278,82.7588760499,1.14096,0.33278,1.1885,81.09,9.0,81.5879163847,135.59
2021-12-06 16:00:00,84.1724,7.80945,84.5339010756,0.9924000000000001,0.28945000000000004,1.03375,83.18,7.52,83.5192361076,135.69,84.0224,7.69945,84.3744347066,0.9924000000000001,0.28945000000000004,1.03375,83.03,7.41,83.3599964012,0.0,86.3524,8.74945,86.7945266769,0.9924000000000001,0.28945000000000004,1.03375,85.36,8.46,85.7782093541,135.77,85.1424,10.03945,85.7322508398,0.9924000000000001,0.28945000000000004,1.03375,84.15,9.75,84.7129565061,135.48
2021-12-06 16:30:00,89.53344,6.91392,89.7999953675,1.21344,0.35392,1.264,88.32,6.5600000000000005,88.5632881052,134.52,89.27344,6.6039200000000005,89.5173661856,1.21344,0.35392,1.264,88.06,6.25,88.2815161854,0.0,91.70344,7.29392,91.9930550466,1.21344,0.35392,1.264,90.49,6.94,90.7557364578,134.62,90.56344,10.56392,91.1774811585,1.21344,0.35392,1.264,89.35,10.21,89.9314550088,134.31
2021-12-06 17:00:00,94.12824,14.35157,95.2160339804,1.06824,0.31157,1.11275,93.06,14.04,94.113151047,134.24,92.47824,3.62157,92.5491255645,1.06824,0.31157,1.11275,91.41,3.31,91.4699087132,0.0,94.98824,2.71157,95.0269348667,1.06824,0.31157,1.11275,93.92,2.4,93.950659391,134.35,95.13824,2.75157,95.1780218736,1.06824,0.31157,1.11275,94.07,2.44,94.1016391993,134.02
2021-12-06 17:30:00,95.31192,14.62556,96.4275328908,1.08192,0.31556,1.127,94.23,14.31,95.3103824355,136.42,93.65192,3.48556,93.7167607646,1.08192,0.31556,1.127,92.57,3.17,92.6242614006,0.0,96.17192,2.5755600000000003,96.2064015843,1.08192,0.31556,1.127,95.09,2.26,95.1168528706,135.92,96.32192,2.60556,96.3571544588,1.08192,0.31556,1.127,95.24,2.29,95.2675269963,136.17
2021-12-06 18:00:00,94.54264,15.44702,95.7962483871,1.05264,0.30702,1.0965,93.49,15.14,94.7079706255,136.42,92.89264,2.63702,92.9300620932,1.05264,0.30702,1.0965,91.84,2.33,91.8695515391,0.0,95.40264,1.7170200000000002,95.4180898816,1.05264,0.30702,1.0965,94.35,1.4100000000000001,94.3605351829,136.47,95.56264,1.73702,95.5784254016,1.05264,0.30702,1.0965,94.51,1.43,94.5208178128,136.17
2021-12-06 18:30:00,92.31544,16.04492,93.6994125926,1.04544,0.30492,1.089,91.27,15.74,92.6172797052,136.33,90.70544,1.75492,90.7224150351,1.04544,0.30492,1.089,89.66,1.45,89.6717240829,0.0,93.17544,0.76492,93.178579737,1.04544,0.30492,1.089,92.13,0.46,92.1311483701,136.47,93.32544,0.8049200000000001,93.3289111015,1.04544,0.30492,1.089,92.28,0.5,92.2813545631,136.09
2021-12-06 19:00:00,89.99512,16.18066,91.438150582,1.06512,0.31066000000000005,1.1095,88.93,15.87,90.3349422981,135.27,88.42512,1.41066,88.4363715258,1.06512,0.31066000000000005,1.1095,87.36,1.1,87.3669250918,0.0,90.82512,0.46066,90.8262882135,1.06512,0.31066000000000005,1.1095,89.76,0.15,89.7601253341,135.34,90.98512,0.48066000000000003,90.9863896165,1.06512,0.31066000000000005,1.1095,89.92,0.17,89.9201606983,135.04
2021-12-06 19:30:00,87.5116,17.3638,89.2176086039,1.0416,0.3038,1.085,86.47,17.06,88.1368509762,134.4,86.0216,0.5538000000000001,86.023382641,1.0416,0.3038,1.085,84.98,0.25,84.9803677328,0.0,88.3716,1.3238,88.3815146566,1.0416,0.3038,1.085,87.33,1.02,87.3359565128,134.47,88.5216,1.2338,88.5301978367,1.0416,0.3038,1.085,87.48,0.93,87.484943276,134.16
2021-12-06 20:00:00,84.7376,17.98555,86.625289971,1.0476,0.30555000000000004,1.09125,83.69,17.68,85.5371176741,134.77,83.2776,0.97555,83.2833138123,1.0476,0.30555000000000004,1.09125,82.23,0.67,82.2327294938,0.0,85.5676,2.06555,85.5925269318,1.0476,0.30555000000000004,1.09125,84.52,1.76,84.5383226708,134.85,85.7176,1.98555,85.7405934115,1.0476,0.30555000000000004,1.09125,84.67,1.6800000000000002,84.6866654202,134.54
2021-12-06 20:30:00,82.58024,18.52632,84.6328575153,1.05024,0.30632000000000004,1.094,81.53,18.22,83.5410635556,134.38,81.15024,1.5463200000000001,81.1649712475,1.05024,0.30632000000000004,1.094,80.1,1.24,80.1095974275,0.0,83.38024,2.61632,83.4212775783,1.05024,0.30632000000000004,1.094,82.33,2.31,82.3624004021,134.44,83.53024,2.53632,83.5687376571,1.05024,0.30632000000000004,1.094,82.48,2.23,82.5101405889,134.15
2021-12-06 21:00:00,79.71872,19.55296,82.0816213485,1.03872,0.30296,1.082,78.68,19.25,81.0006475283,134.25,78.34872,2.4429600000000002,78.386797225,1.03872,0.30296,1.082,77.31,2.14,77.3396127479,0.0,80.50872,3.53296,80.5862010669,1.03872,0.30296,1.082,79.47,3.23,79.5356134068,134.32,80.64872,3.46296,80.7230334514,1.03872,0.30296,1.082,79.61,3.16,79.6726910553,134.01
2021-12-06 21:30:00,75.71152,20.80961,78.5192596059,1.06152,0.30961000000000005,1.10575,74.65,20.5,77.413645438,134.67,74.41152,3.90961,74.5141554274,1.06152,0.30961000000000005,1.10575,73.35,3.6,73.4382904213,0.0,76.45152,4.9996100000000006,76.614822394,1.06152,0.30961000000000005,1.10575,75.39,4.69,75.535741209,134.75,76.58152,4.93961,76.7406603598,1.06152,0.30961000000000005,1.10575,75.52,4.63,75.6617955113,134.45
2021-12-06 22:00:00,71.54824,21.86157,74.8136277022,1.06824,0.31157,1.11275,70.48,21.55,73.7009694645,133.92,70.34824,4.88157,70.5174063389,1.06824,0.31157,1.11275,69.28,4.57,69.4305645951,0.0,72.31824,5.98157,72.5651914926,1.06824,0.31157,1.11275,71.25,5.67,71.4752502619,134.01,72.44824,5.93157,72.6906527812,1.06824,0.31157,1.11275,71.38,5.62,71.6008994357,133.7
2021-12-06 22:30:00,67.19096,23.72528,71.256676998,1.08096,0.31528,1.126,66.11,23.41,70.1324475546,134.05,66.09096,6.56528,66.4162472231,1.08096,0.31528,1.126,65.01,6.25,65.3097435303,0.0,67.96096,7.71528,68.3974972466,1.08096,0.31528,1.126,66.88,7.4,67.2881445724,134.13,68.07096,7.65528,68.500065016,1.08096,0.31528,1.126,66.99,7.34,67.3909170438,133.82
2021-12-06 23:00:00,62.56264,24.74702,67.2792607172,1.05264,0.30702,1.0965,61.51,24.44,66.187564542,134.73,61.55264,7.52702,62.0111564241,1.05264,0.30702,1.0965,60.5,7.22,60.9292901649,0.0,63.33264,8.69702,63.9270009171,1.05264,0.30702,1.0965,62.28,8.39,62.8425850837,134.8,63.44264,8.65702,64.0305596216,1.05264,0.30702,1.0965,62.39,8.35,62.9462834487,134.5
2021-12-06 23:30:00,58.34424,26.22332,63.9664978954,1.07424,0.31332000000000004,1.119,57.27,25.91,62.8584202792,134.87,57.41424,8.77332,58.0806861065,1.07424,0.31332000000000004,1.119,56.34,8.46,56.9716350476,0.0,59.10424,9.97332,59.9397889369,1.07424,0.31332000000000004,1.119,58.03,9.66,58.8285347429,134.92,59.20424,9.93332,60.0317655929,1.07424,0.31332000000000004,1.119,58.13,9.62,58.9206356042,134.63
2021-12-07 00:00:00,55.48632,27.25101,61.8170627995,1.06632,0.31101,1.11075,54.42,26.94,60.7231422112,135.68,54.63632,9.49101,55.4545465581,1.06632,0.31101,1.11075,53.57,9.18,54.3508721181,0.0,56.24632,10.71101,57.2570890699,1.06632,0.31101,1.11075,55.18,10.4,56.1515128915,135.76,56.34632,10.67101,57.347870335,1.06632,0.31101,1.11075,55.28,10.36,56.2424039316,135.46
2021-12-07 00:30:00,55.18448,27.75339,61.7703609295,1.07448,0.31339,1.11925,54.11,27.44,60.6699736278,136.87,54.33448,9.91339,55.2314314332,1.07448,0.31339,1.11925,53.26,9.6,54.118274178,0.0,55.93448,11.14339,57.0336847272,1.07448,0.31339,1.11925,54.86,10.83,55.918766975,136.93,56.03448,11.12339,57.1278632014,1.07448,0.31339,1.11925,54.96,10.81,56.0130136665,136.63
2021-12-07 01:00:00,57.44184,26.81262,63.3914944914,1.07184,0.31262,1.1165,56.37,26.5,62.2882565176,137.12,56.53184,9.13262,57.2647682423,1.07184,0.31262,1.1165,55.46,8.82,56.1569586071,0.0,58.18184,10.34262,59.0939615718,1.07184,0.31262,1.1165,57.11,10.03,57.9840754001,137.19,58.27184,10.30262,59.1755973003,1.07184,0.31262,1.1165,57.2,9.99,58.0658255775,136.91
2021-12-07 01:30:00,57.17328,27.07304,63.2592557718,1.07328,0.31304000000000004,1.118,56.1,26.76,62.155511421,136.48,56.25328,9.28304,57.0140889816,1.07328,0.31304000000000004,1.118,55.18,8.97,55.9043227309,0.0,57.88328,10.50304,58.8284620979,1.07328,0.31304000000000004,1.118,56.81,10.19,57.7166544422,136.54,57.97328,10.46304,58.9099006959,1.07328,0.31304000000000004,1.118,56.9,10.15,57.7982049894,136.25
2021-12-07 02:00:00,56.98536,27.39073,63.2264449757,1.06536,0.31073,1.10975,55.92,27.08,62.1318984098,136.93,56.05536,9.46073,56.8481204339,1.06536,0.31073,1.10975,54.99,9.15,55.7460545689,0.0,57.66536,10.67073,58.6443366632,1.06536,0.31073,1.10975,56.6,10.36,57.5403302041,137.02,57.75536,10.64073,58.727393469,1.06536,0.31073,1.10975,56.69,10.33,57.6234761187,136.72
2021-12-07 02:30:00,56.36736,27.74423,62.8253258779,1.07736,0.31423,1.12225,55.29,27.43,61.7202478932,137.53,55.46736,9.71423,56.3115822,1.07736,0.31423,1.12225,54.39,9.4,55.19630513,0.0,57.05736,10.95423,58.0993759438,1.07736,0.31423,1.12225,55.98,10.64,56.9821902001,137.61,57.15736,10.92423,58.1919462062,1.07736,0.31423,1.12225,56.08,10.61,57.0748499779,137.33
2021-12-07 03:00:00,56.43256,27.58283,62.8127880209,1.07256,0.31283000000000005,1.11725,55.36,27.27,61.7120936284,137.88,55.52256,9.53283,56.3349759631,1.07256,0.31283000000000005,1.11725,54.45,9.22,55.2250930284,0.0,57.12256,10.77283,58.1295168324,1.07256,0.31283000000000005,1.11725,56.05,10.46,57.0176648066,137.9,57.21256,10.73283,58.2105717337,1.07256,0.31283000000000005,1.11725,56.14,10.42,57.0988266079,137.64
2021-12-07 03:30:00,55.81608,28.06969,62.4767339356,1.09608,0.31969000000000003,1.14175,54.72,27.75,61.3542247934,137.88,54.90608,10.04969,55.8182218461,1.09608,0.31969000000000003,1.14175,53.81,9.73,54.6826206395,0.0,56.48608,11.27969,57.6012902656,1.09608,0.31969000000000003,1.14175,55.39,10.96,56.4639150254,137.99,56.57608,11.24969,57.6836922645,1.09608,0.31969000000000003,1.14175,55.48,10.93,56.5463995317,137.64
2021-12-07 04:00:00,55.28632,27.94851,61.9491435805,1.12632,0.32851,1.17325,54.16,27.62,60.7961347456,137.88,54.38632,9.86851,55.2743999765,1.12632,0.32851,1.17325,53.26,9.54,54.1076630432,0.0,55.94632,11.10851,57.0384932827,1.12632,0.32851,1.17325,54.82,10.78,55.8698559153,137.99,56.02632,11.06851,57.1091975636,1.12632,0.32851,1.17325,54.9,10.74,55.940661419,137.64
2021-12-07 04:30:00,55.286,28.03425,61.9875872176,1.146,0.33425000000000005,1.19375,54.14,27.7,60.8147153245,137.97,54.416,9.89425,55.3082022765,1.146,0.33425000000000005,1.19375,53.27,9.56,54.1210356516,0.0,55.986,11.13425,57.0824291622,1.146,0.33425000000000005,1.19375,54.84,10.8,55.893341285,137.99,56.076,11.10425,57.1648680928,1.146,0.33425000000000005,1.19375,54.93,10.77,55.9758680147,137.77
2021-12-07 05:00:00,55.48336,28.00348,62.1498039337,1.14336,0.33348000000000005,1.191,54.34,27.67,60.9792136715,138.38,54.61336,9.88348,55.5004708755,1.14336,0.33348000000000005,1.191,53.47,9.55,54.3161430884,0.0,56.19336,11.14348,57.2876151939,1.14336,0.33348000000000005,1.191,55.05,10.81,56.101324405,138.44,56.28336,11.10348,57.3681434334,1.14336,0.33348000000000005,1.191,55.14,10.77,56.181958848,138.15
2021-12-07 05:30:00,56.94952,27.08111,63.0605609479,1.16952,0.34111,1.21825,55.78,26.74,61.8581926668,138.23,56.04952,9.13111,56.7884307061,1.16952,0.34111,1.21825,54.88,8.79,55.5794791267,0.0,57.69952,10.35111,58.620645565,1.16952,0.34111,1.21825,56.53,10.01,57.4094156041,138.31,57.78952,10.321110000000001,58.7039516001,1.16952,0.34111,1.21825,56.62,9.98,57.4928239,138.01
2021-12-07 06:00:00,59.2388,26.40215,64.8560633254,1.1388,0.33215,1.18625,58.1,26.07,63.6808833167,137.62,58.3188,8.61215,58.9512642872,1.1388,0.33215,1.18625,57.18,8.28,57.7763861798,0.0,60.0088,9.81215,60.8057099709,1.1388,0.33215,1.18625,58.87,9.48,59.628410175,137.69,60.1088,9.77215,60.8979700242,1.1388,0.33215,1.18625,58.97,9.44,59.7208045827,137.41
2021-12-07 06:30:00,66.12728,23.10879,70.0487925339,1.12728,0.32879,1.17425,65.0,22.78,68.8761816596,137.14,65.04728,5.85879,65.3105968099,1.12728,0.32879,1.17425,63.92,5.53,64.1587663535,0.0,66.88728,7.00879,67.2534858804,1.12728,0.32879,1.17425,65.76,6.68,66.0984114786,137.17,66.98728,6.9587900000000005,67.3477574984,1.12728,0.32879,1.17425,65.86,6.63,66.1928734835,136.9
2021-12-07 07:00:00,72.69072,20.18271,75.4405895859,1.14072,0.33271,1.18825,71.55,19.85,74.2524410373,135.12,71.49072,3.18271,71.5615307904,1.14072,0.33271,1.18825,70.35,2.85,70.4077055442,0.0,73.47072,4.26271,73.5942755509,1.14072,0.33271,1.18825,72.33,3.93,72.4366882181,135.19,73.60072,4.20271,73.7206128289,1.14072,0.33271,1.18825,72.46,3.87,72.5632723904,134.9
2021-12-07 07:30:00,79.31272,17.86871,81.3006663617,1.09272,0.31871000000000005,1.13825,78.22,17.55,80.1646486926,134.38,77.95272,0.8387100000000001,77.9572317996,1.09272,0.31871000000000005,1.13825,76.86,0.52,76.8617590223,0.0,80.08272,1.87871,80.104753878,1.09272,0.31871000000000005,1.13825,78.99,1.56,79.0054029798,134.43,80.21272,1.81871,80.2333356895,1.09272,0.31871000000000005,1.13825,79.12,1.5,79.1342176306,134.14
2021-12-07 08:00:00,82.9604,16.59595,84.6040987456,0.9804,0.28595000000000004,1.02125,81.98,16.31,83.5867004971,134.57,81.5404,1.10595,81.5478997741,0.9804,0.28595000000000004,1.02125,80.56,0.8200000000000001,80.5641731789,0.0,83.7604,0.51595,83.7619890676,0.9804,0.28595000000000004,1.02125,82.78,0.23,82.780319521,134.64,83.9004,0.50595,83.9019255176,0.9804,0.28595000000000004,1.02125,82.92,0.22,82.9202918471,134.34
2021-12-07 08:30:00,84.97256,16.05658,86.4762956784,0.9825600000000001,0.28658,1.0235,83.99,15.77,85.457667883,135.04,83.49256,1.8965800000000002,83.5140981574,0.9825600000000001,0.28658,1.0235,82.51,1.6099999999999999,82.5257062981,0.0,85.79256,0.9565800000000001,85.7978927285,0.9825600000000001,0.28658,1.0235,84.81,0.67,84.8126464627,135.12,85.92256,0.9665800000000001,85.927996566,0.9825600000000001,0.28658,1.0235,84.94,0.68,84.9427218777,134.82
2021-12-07 09:00:00,85.64496,15.74603,87.0804032729,1.01496,0.29603,1.05725,84.63,15.45,86.0287126487,136.0,84.18496,2.18603,84.2133375266,1.01496,0.29603,1.05725,83.17,1.8900000000000001,83.1914719187,0.0,86.49496,1.24603,86.5039345704,1.01496,0.29603,1.05725,85.48,0.9500000000000001,85.4852788496,136.08,86.64496,1.25603,86.654063406,1.01496,0.29603,1.05725,85.63,0.96,85.6353811225,135.78
2021-12-07 09:30:00,87.78432,15.11751,89.0765173683,1.05432,0.30751,1.09825,86.73,14.81,87.9853908328,136.0,86.28432,2.85751,86.3316236455,1.05432,0.30751,1.09825,85.23,2.55,85.2681382464,0.0,88.65432,1.92751,88.6752713526,1.05432,0.30751,1.09825,87.6,1.62,87.6149781715,135.99,88.78432,1.94751,88.8056770317,1.05432,0.30751,1.09825,87.73,1.6400000000000001,87.7453275109,135.78
2021-12-07 10:00:00,88.15184,15.15887,89.4457278749,1.16184,0.33887,1.21025,86.99,14.82,88.2433708558,136.0,86.64184,2.8488700000000002,86.6886641889,1.16184,0.33887,1.21025,85.48,2.51,85.5168433702,0.0,89.01184,1.91887,89.0325205881,1.16184,0.33887,1.21025,87.85,1.58,87.8642071608,136.14,89.17184,1.93887,89.1929160072,1.16184,0.33887,1.21025,88.01,1.6,88.0245426003,135.78
2021-12-07 10:30:00,88.80376,14.84568,90.0361150028,1.25376,0.36568,1.306,87.55,14.48,88.7393537276,136.0,87.27376,3.09568,87.3286460401,1.25376,0.36568,1.306,86.02,2.73,86.0633098364,0.0,89.67376,2.16568,89.6999074827,1.25376,0.36568,1.306,88.42,1.8,88.4383197489,136.04,89.81376,2.18568,89.8403510812,1.25376,0.36568,1.306,88.56,1.82,88.5786994711,135.78
2021-12-07 11:00:00,89.65808,14.28819,90.7894469791,1.22808,0.35819,1.27925,88.43,13.93,89.5204434752,135.42,88.12808,3.62819,88.2027337851,1.22808,0.35819,1.27925,86.9,3.27,86.9615024019,0.0,90.52808,2.71819,90.5688789009,1.22808,0.35819,1.27925,89.3,2.36,89.3311793273,135.52,90.68808,2.73819,90.7294083446,1.22808,0.35819,1.27925,89.46,2.38,89.4916532421,135.22
2021-12-07 11:30:00,90.11432,14.03126,91.2001476219,1.20432,0.35126,1.2545,88.91,13.68,89.9562699316,135.68,88.54432,3.95126,88.6324379663,1.20432,0.35126,1.2545,87.34,3.6,87.4141613241,0.0,90.96432,3.03126,91.0148122574,1.20432,0.35126,1.2545,89.76,2.68,89.8,135.76,91.12432,3.06126,91.1757259815,1.20432,0.35126,1.2545,89.92,2.71,89.9608275862,135.45
2021-12-07 12:00:00,89.73624,14.16932,90.8480181325,1.26624,0.36932000000000004,1.319,88.47,13.8,89.5398285681,135.68,88.19624,3.8993200000000003,88.2823960176,1.26624,0.36932000000000004,1.319,86.93,3.5300000000000002,87.0016425132,0.0,90.59624,2.97932,90.6452152615,1.26624,0.36932000000000004,1.319,89.33,2.61,89.3681207143,135.76,90.74624,3.00932,90.7961237113,1.26624,0.36932000000000004,1.319,89.48,2.64,89.5189365442,135.45
2021-12-07 12:30:00,90.16416,14.42788,91.3112231317,1.36416,0.39788,1.421,88.8,14.03,89.9015066615,135.85,88.60416,3.77788,88.6846635366,1.36416,0.39788,1.421,87.24,3.38,87.3054522925,0.0,91.01416,2.86788,91.0593326145,1.36416,0.39788,1.421,89.65,2.47,89.6840197583,135.92,91.17416,2.88788,91.2198843597,1.36416,0.39788,1.421,89.81,2.49,89.8445112403,135.64
2021-12-07 13:00:00,90.2944,14.75545,91.4920869587,1.4243999999999999,0.41545000000000004,1.4837500000000001,88.87,14.34,90.0195117738,136.3,88.7344,3.58545,88.8068082698,1.4243999999999999,0.41545000000000004,1.4837500000000001,87.31,3.17,87.3675282928,0.0,91.1544,2.65545,91.1930702086,1.4243999999999999,0.41545000000000004,1.4837500000000001,89.73,2.24,89.7579550792,136.38,91.3044,2.67545,91.3435903173,1.4243999999999999,0.41545000000000004,1.4837500000000001,89.88,2.26,89.9084089504,136.09
2021-12-07 13:30:00,90.0892,15.2231,91.3663325862,1.2792,0.37310000000000004,1.3325,88.81,14.85,90.0429819586,136.63,88.5392,3.1330999999999998,88.5946175129,1.2792,0.37310000000000004,1.3325,87.26,2.76,87.303637954,0.0,90.9292,2.1931,90.9556435866,1.2792,0.37310000000000004,1.3325,89.65,1.82,89.6684721627,136.66,91.0892,2.2131,91.1160807336,1.2792,0.37310000000000004,1.3325,89.81,1.8399999999999999,89.828846703,136.39
2021-12-07 14:00:00,88.96912,15.77266,90.356411599,1.20912,0.35266000000000003,1.2595,87.76,15.42,89.1043994425,136.93,87.43912,2.63266,87.4787437327,1.20912,0.35266000000000003,1.2595,86.23,2.2800000000000002,86.2601373753,0.0,89.80912000000001,1.67266,89.8246949711,1.20912,0.35266000000000003,1.2595,88.6,1.32,88.6098324115,136.97,89.94912,1.69266,89.9650448044,1.20912,0.35266000000000003,1.2595,88.74,1.34,88.75011661959999,136.68
2021-12-07 14:30:00,89.03112,15.66866,90.3993762957,1.16112,0.33866,1.2095,87.87,15.33,89.1972297776,136.93,87.48112,2.60866,87.5200060755,1.16112,0.33866,1.2095,86.32,2.27,86.3498425013,0.0,89.87112,1.65866,89.8864247985,1.16112,0.33866,1.2095,88.71,1.32,88.7198202207,137.01,90.03112,1.67866,90.0467682255,1.16112,0.33866,1.2095,88.87,1.34,88.8801018226,136.72
2021-12-07 15:00:00,88.08976,15.88493,89.5105402618,1.07976,0.31493000000000004,1.12475,87.01,15.57,88.3921093763,136.93,86.57976,2.4049300000000002,86.6131544857,1.07976,0.31493000000000004,1.12475,85.5,2.09,85.5255406297,0.0,88.94976,1.45493,88.9616581757,1.07976,0.31493000000000004,1.12475,87.87,1.1400000000000001,87.8773947042,137.01,89.09976,1.46493,89.1118019791,1.07976,0.31493000000000004,1.12475,88.02,1.15,88.0275121766,136.72
2021-12-07 15:30:00,86.48432,16.88751,88.1176804045,1.29432,0.37751,1.34825,85.19,16.51,86.7750897435,137.09,85.01432,1.60751,85.0295166014,1.29432,0.37751,1.34825,83.72,1.23,83.7290349879,0.0,87.35432,0.5875100000000001,87.3562956556,1.29432,0.37751,1.34825,86.06,0.21,86.0602562162,137.14,87.49432,0.60751,87.4964290738,1.29432,0.37751,1.34825,86.2,0.23,86.200306844,136.84
2021-12-07 16:00:00,88.6244,16.0592,90.0676533501,1.0944,0.31920000000000004,1.1400000000000001,87.53,15.74,88.9339558324,137.46,87.1144,2.0892,87.1394482654,1.0944,0.31920000000000004,1.1400000000000001,86.02,1.77,86.0382083728,0.0,89.5044,1.1192,89.5113971961,1.0944,0.31920000000000004,1.1400000000000001,88.41,0.8,88.413619426,137.52,89.6544,1.1392,89.6616373707,1.0944,0.31920000000000004,1.1400000000000001,88.56,0.8200000000000001,88.5637962149,137.22
2021-12-07 16:30:00,92.19472,14.94221,93.3977303555,1.10472,0.32221000000000005,1.15075,91.09,14.62,92.2557992757,136.36,90.60472,3.00221,90.6544458433,1.10472,0.32221000000000005,1.15075,89.5,2.68,89.5401161491,0.0,93.06472,2.07221,93.0877873997,1.10472,0.32221000000000005,1.15075,91.96,1.75,91.9766497542,136.43,93.22472,2.10221,93.2484193215,1.10472,0.32221000000000005,1.15075,92.12,1.78,92.1371955293,136.14
2021-12-07 17:00:00,94.2476,14.65555,95.3802665731,1.0476,0.30555000000000004,1.09125,93.2,14.35,94.2982635047,135.59,92.6076,3.37555,92.6690990329,1.0476,0.30555000000000004,1.09125,91.56,3.07,91.6114539782,0.0,95.1376,2.45555,95.1692842232,1.0476,0.30555000000000004,1.09125,94.09,2.15,94.11456104129999,135.64,95.2976,2.47555,95.3297483137,1.0476,0.30555000000000004,1.09125,94.25,2.17,94.2749775921,135.36
2021-12-07 17:30:00,95.44688,14.94284,96.6094993725,1.10688,0.32284,1.153,94.34,14.62,95.4661196446,136.08,93.78688,3.13284,93.8391898228,1.10688,0.32284,1.153,92.68,2.81,92.7225889414,0.0,96.33688,2.20284,96.3620617889,1.10688,0.32284,1.153,95.23,1.88,95.2485553696,136.13,96.49688,2.24284,96.5229412161,1.10688,0.32284,1.153,95.39,1.92,95.4093208235,135.83
2021-12-07 18:00:00,94.4992,15.5706,95.7733907983,1.0992,0.3206,1.145,93.4,15.25,94.6367925281,136.19,92.8592,2.4906,92.8925945003,1.0992,0.3206,1.145,91.76,2.17,91.7856551973,0.0,95.3892,1.5006,95.4010024947,1.0992,0.3206,1.145,94.29,1.18,94.2973833147,136.28,95.5592,1.5606,95.5719424151,1.0992,0.3206,1.145,94.46,1.24,94.4681385442,135.96
2021-12-07 18:30:00,92.85848,15.30039,94.1105692367,1.09848,0.32039,1.14425,91.76,14.98,92.9747169934,136.19,91.25848,2.34039,91.2884855678,1.09848,0.32039,1.14425,90.16,2.02,90.1826258212,0.0,93.72848,1.32039,93.7377799655,1.09848,0.32039,1.14425,92.63,1.0,92.635397662,136.28,93.88848,1.40039,93.8989231507,1.09848,0.32039,1.14425,92.79,1.08,92.7962849472,135.96
2021-12-07 19:00:00,90.8192,15.7106,92.168053256,1.0992,0.3206,1.145,89.72,15.39,91.0303822907,134.61,89.2492,1.9806,89.2711738301,1.0992,0.3206,1.145,88.15,1.6600000000000001,88.1656287904,0.0,91.6792,0.9506,91.6841281411,1.0992,0.3206,1.145,90.58,0.63,90.5821908545,134.7,91.8492,1.0406,91.8550945185,1.0992,0.3206,1.145,90.75,0.72,90.7528561534,134.38
2021-12-07 19:30:00,88.01208,17.04144,89.6467339238,1.10208,0.32144,1.148,86.91,16.72,88.5037089618,134.61,86.50208,0.8914400000000001,86.5066732085,1.10208,0.32144,1.148,85.4,0.5700000000000001,85.4019022036,0.0,88.86208,1.10144,88.8689058783,1.10208,0.32144,1.148,87.76,0.78,87.7634662032,134.7,89.01208,1.05144,89.0182897611,1.10208,0.32144,1.148,87.91,0.73,87.9130308885,134.38
2021-12-07 20:00:00,84.886,18.23675,86.8228774377,1.086,0.31675000000000003,1.13125,83.8,17.92,85.6946112658,135.35,83.426,1.06675,83.4328198706,1.086,0.31675000000000003,1.13125,82.34,0.75,82.3434156445,0.0,85.716,2.12675,85.7423799621,1.086,0.31675000000000003,1.13125,84.63,1.81,84.6493532167,135.46,85.866,2.05675,85.8906291545,1.086,0.31675000000000003,1.13125,84.78,1.74,84.7978537464,135.11
2021-12-07 20:30:00,82.52216,19.12438,84.7092013978,1.11216,0.32438,1.1585,81.41,18.8,83.552546939,135.19,81.11216,1.89438,81.1342786709,1.11216,0.32438,1.1585,80.0,1.57,80.015404142,0.0,83.34216,3.00438,83.3962944779,1.11216,0.32438,1.1585,82.23,2.68,82.2736610344,135.24,83.48216,2.92438,83.533364811,1.11216,0.32438,1.1585,82.37,2.6,82.4110241412,134.95
2021-12-07 21:00:00,80.10992,19.61081,82.475348749,1.09992,0.32081000000000004,1.14575,79.01,19.29,81.3307088374,135.19,78.74992,2.46081,78.788358822,1.09992,0.32081000000000004,1.14575,77.65,2.14,77.6794831342,0.0,80.91992,3.56081,80.9982272686,1.09992,0.32081000000000004,1.14575,79.82,3.24,79.8857308911,135.35,81.07992,3.49081,81.1550317704,1.09992,0.32081000000000004,1.14575,79.98,3.17,80.0427966778,135.04
2021-12-07 21:30:00,76.42936,20.82648,79.2160926782,1.11936,0.32648000000000005,1.166,75.31,20.5,78.0502793076,134.95,75.15936,3.61648,75.246317672,1.11936,0.32648000000000005,1.166,74.04,3.29,74.1130602526,0.0,77.25936,4.73648,77.4044116986,1.11936,0.32648000000000005,1.166,76.14,4.41,76.2676058363,135.04,77.37936,4.67648,77.5205444976,1.11936,0.32648000000000005,1.166,76.26,4.35,76.3839649403,134.74
2021-12-07 22:00:00,72.43448,22.03214,75.711089583,1.10448,0.32214000000000004,1.1505,71.33,21.71,74.5606665743,135.09,71.24448,4.83214,71.4081613504,1.10448,0.32214000000000004,1.1505,70.14,4.51,70.2848468733,0.0,73.25448,5.98214,73.4983322195,1.10448,0.32214000000000004,1.1505,72.15,5.66,72.3716664172,135.18,73.38448,5.93214,73.6238561191,1.10448,0.32214000000000004,1.1505,72.28,5.61,72.4973827114,134.86
2021-12-07 22:30:00,67.57248,23.78739,71.6371410398,1.12248,0.32739,1.16925,66.45,23.46,70.469667943,134.99,66.50248,6.43739,66.8133207988,1.12248,0.32739,1.16925,65.38,6.11,65.6648802633,0.0,68.41248,7.61739,68.8352529607,1.12248,0.32739,1.16925,67.29,7.29,67.683736599,135.06,68.53248,7.56739,68.9490116417,1.12248,0.32739,1.16925,67.41,7.24,67.7976821138,134.76
2021-12-07 23:00:00,62.7988,25.0934,67.6266811621,1.1088,0.3234,1.155,61.69,24.77,66.4771314062,135.44,61.8388,7.6533999999999995,62.3106067777,1.1088,0.3234,1.155,60.73,7.33,61.1707593544,0.0,63.6788,8.8534,64.2913078184,1.1088,0.3234,1.155,62.57,8.53,63.1487592911,135.5,63.7988,8.8134,64.4046807383,1.1088,0.3234,1.155,62.69,8.49,63.2622810212,135.21
2021-12-07 23:30:00,58.64016,26.46963,64.3374671336,1.13016,0.32963000000000003,1.17725,57.51,26.14,63.1719850883,135.81,57.76016,8.78963,58.4251117137,1.13016,0.32963000000000003,1.17725,56.63,8.46,57.2584360597,0.0,59.52016,10.01963,60.3576211573,1.13016,0.32963000000000003,1.17725,58.39,9.69,59.1885816691,135.86,59.630160000000004,9.97963,60.4594822717,1.13016,0.32963000000000003,1.17725,58.5,9.65,59.290576823,135.58
2021-12-08 00:00:00,55.54568,27.11249,61.8094627113,1.10568,0.32249,1.15175,54.44,26.79,60.6746874734,136.63,54.74568,9.67249,55.5935836357,1.10568,0.32249,1.15175,53.64,9.35,54.448802558,0.0,56.42568,10.88249,57.4655196797,1.10568,0.32249,1.15175,55.32,10.56,56.3188778297,136.7,56.53568,10.84249,57.5659856379,1.10568,0.32249,1.15175,55.43,10.52,56.4194585227,136.41
2021-12-08 00:30:00,55.22464,27.15802,61.5411968802,1.12464,0.32802000000000003,1.1715,54.1,26.83,60.387572397,135.73,54.41464,9.69802,55.2720963801,1.12464,0.32802000000000003,1.1715,53.29,9.37,54.1074948598,0.0,56.09464,10.91802,57.1472816278,1.12464,0.32802000000000003,1.1715,54.97,10.59,55.9807913485,135.81,56.19464,10.888020000000001,57.2397287227,1.12464,0.32802000000000003,1.1715,55.07,10.56,56.0733314509,135.51
2021-12-08 01:00:00,57.08536,26.16823,62.797409084,1.12536,0.32823,1.17225,55.96,25.84,61.6378714753,135.82,56.23536,8.89823,56.9349998811,1.12536,0.32823,1.17225,55.11,8.57,55.7723677102,0.0,57.93536,10.08823,58.8071281637,1.12536,0.32823,1.17225,56.81,9.76,57.6422908983,135.81,58.04536,10.05823,58.9103709737,1.12536,0.32823,1.17225,56.92,9.73,57.7456431257,135.6
2021-12-08 01:30:00,56.78448,26.44089,62.6386289191,1.13448,0.33089,1.18175,55.65,26.11,61.4707621557,134.85,55.95448,9.08089,56.6865627399,1.13448,0.33089,1.18175,54.82,8.75,55.5139162733,0.0,57.64448,10.29089,58.5558578749,1.13448,0.33089,1.18175,56.51,9.96,57.381022124,134.93,57.75448,10.25089,58.6571453948,1.13448,0.33089,1.18175,56.62,9.92,57.4824390575,134.62
2021-12-08 02:00:00,55.84504,26.85522,61.9666953601,1.11504,0.32522,1.1615,54.73,26.53,60.8211624355,135.24,55.01504,9.37522,55.8081479378,1.11504,0.32522,1.1615,53.9,9.05,54.6544828902,0.0,56.69504,10.58522,57.674729674700004,1.11504,0.32522,1.1615,55.58,10.26,56.5190587324,135.33,56.79504,10.55522,57.7675448487,1.11504,0.32522,1.1615,55.68,10.23,56.6119713488,135.04
2021-12-08 02:30:00,54.80584,27.18837,61.1791431892,1.12584,0.32837000000000005,1.17275,53.68,26.86,60.0250114536,135.83,54.00584,9.61837,54.8556632953,1.12584,0.32837000000000005,1.17275,52.88,9.29,53.6898360959,0.0,55.65584,10.83837,56.7013473417,1.12584,0.32837000000000005,1.17275,54.53,10.51,55.5336024403,135.88,55.76584,10.79837,56.801705129,1.12584,0.32837000000000005,1.17275,54.64,10.47,55.6340767875,135.6
2021-12-08 03:00:00,53.97688,27.47284,60.5661663984,1.10688,0.32284,1.153,52.87,27.15,59.4336554487,136.07,53.18688,9.81284,54.0845267429,1.10688,0.32284,1.153,52.08,9.49,52.9375717237,0.0,54.82688,11.04284,55.9279097214,1.10688,0.32284,1.153,53.72,10.72,54.7791639221,136.16,54.93688,11.01284,56.0298440922,1.10688,0.32284,1.153,53.83,10.69,54.8811898559,135.87
2021-12-08 03:30:00,53.72256,27.90033,60.5354595841,1.13256,0.33033,1.17975,52.59,27.57,59.3785567356,136.41,52.95256,10.08033,53.903493982,1.13256,0.33033,1.17975,51.82,9.75,52.7292603779,0.0,54.58256,11.31033,55.7420794451,1.13256,0.33033,1.17975,53.45,10.98,54.5661332696,136.47,54.68256,11.29033,55.8359554379,1.13256,0.33033,1.17975,53.55,10.96,54.6600777533,136.19
2021-12-08 04:00:00,53.81912,27.84641,60.5963714051,1.1191200000000001,0.32641000000000003,1.16575,52.7,27.52,59.452841816,137.03,53.03912,9.96641,53.9673751322,1.1191200000000001,0.32641000000000003,1.16575,51.92,9.64,52.8073479736,0.0,54.67912,11.20641,55.8156769113,1.1191200000000001,0.32641000000000003,1.16575,53.56,10.88,54.6538928165,137.08,54.77912,11.17641,55.9076392675,1.1191200000000001,0.32641000000000003,1.16575,53.66,10.85,54.7459414021,136.79
2021-12-08 04:30:00,54.194,27.50075,60.7723694335,1.134,0.33075000000000004,1.18125,53.06,27.17,59.6118486544,137.39,53.394,9.58075,54.2467511153,1.134,0.33075000000000004,1.18125,52.26,9.25,53.0723101061,0.0,55.024,10.82075,56.0778851827,1.134,0.33075000000000004,1.18125,53.89,10.49,54.9014772115,137.43,55.124,10.78075,56.1683179966,1.134,0.33075000000000004,1.18125,53.99,10.45,54.9920230579,137.16
2021-12-08 05:00:00,54.28584,27.20837,60.7227125758,1.12584,0.32837000000000005,1.17275,53.16,26.88,59.5694552602,137.55,53.48584,9.33837,54.294937469,1.12584,0.32837000000000005,1.17275,52.36,9.01,53.1295558047,0.0,55.12584,10.55837,56.1278666329,1.12584,0.32837000000000005,1.17275,54.0,10.23,54.9604667011,137.61,55.22584,10.53837,56.2223322707,1.12584,0.32837000000000005,1.17275,54.1,10.21,55.055009763,137.33
2021-12-08 05:30:00,55.77968,26.62949,61.8102130603,1.12968,0.32949,1.17675,54.65,26.3,60.6490931507,137.28,54.95968,8.98949,55.690011278200004,1.12968,0.32949,1.17675,53.83,8.66,54.5221468763,0.0,56.63968,10.20949,57.5524720283,1.12968,0.32949,1.17675,55.51,9.88,56.3823953021,137.34,56.74968,10.16949,57.653661696,1.12968,0.32949,1.17675,55.62,9.84,56.4837144671,137.06
2021-12-08 06:00:00,58.15864,25.77627,63.6148056805,1.11864,0.32627,1.16525,57.04,25.45,62.460100064,136.59,57.30864,8.17627,57.888959308,1.11864,0.32627,1.16525,56.19,7.85,56.735690707,0.0,59.03864,9.36627,59.7769857618,1.11864,0.32627,1.16525,57.92,9.04,58.6212248251,136.65,59.13864,9.33627,59.871067124,1.11864,0.32627,1.16525,58.02,9.01,58.7154196102,136.36
2021-12-08 06:30:00,65.16848,22.74914,69.0250255795,1.12848,0.32914000000000004,1.1755,64.04,22.42,67.8511459004,136.44,64.15848,5.50914,64.394574146,1.12848,0.32914000000000004,1.1755,63.03,5.18,63.2424959975,0.0,66.03848,6.6691400000000005,66.3743796133,1.12848,0.32914000000000004,1.1755,64.91,6.34,65.2188906683,136.47,66.15848,6.60914,66.4877823923,1.12848,0.32914000000000004,1.1755,65.03,6.28,65.3325286515,136.2
2021-12-08 07:00:00,71.58872,20.51046,74.4689452097,1.09872,0.32046,1.1445,70.49,20.19,73.3244584024,135.28,70.42872,3.31046,70.506480172,1.09872,0.32046,1.1445,69.33,2.99,69.3944450226,0.0,72.42872,4.43046,72.5640989515,1.09872,0.32046,1.1445,71.33,4.11,71.448309987,135.36,72.55872,4.38046,72.6908266417,1.09872,0.32046,1.1445,71.46,4.06,71.5752415295,135.07
2021-12-08 07:30:00,78.26576,18.11668,80.3351933003,1.08576,0.31668,1.131,77.18,17.8,79.206012398,135.28,76.94576,1.10668,76.9537180557,1.08576,0.31668,1.131,75.86,0.79,75.864113387,0.0,79.06576,2.04668,79.0922455327,1.08576,0.31668,1.131,77.98,1.73,77.9991878163,135.36,79.20576,1.9866800000000002,79.2306715521,1.08576,0.31668,1.131,78.12,1.67,78.1378480635,135.07
2021-12-08 08:00:00,81.906,16.69675,83.5905155898,1.086,0.31675000000000003,1.13125,80.82,16.38,82.4631845128,135.04,80.496,1.24675,80.5056544695,1.086,0.31675000000000003,1.13125,79.41,0.93,79.415445601,0.0,82.686,0.40675000000000006,82.6870004388,1.086,0.31675000000000003,1.13125,81.6,0.09,81.6000496323,135.09,82.816,0.40675000000000006,82.8169988684,1.086,0.31675000000000003,1.13125,81.73,0.09,81.7300495534,134.8
2021-12-08 08:30:00,83.89272,15.61871,85.3342403204,1.09272,0.31871000000000005,1.13825,82.8,15.3,84.2017220727,135.11,82.42272,2.15871,82.4509842334,1.09272,0.31871000000000005,1.13825,81.33,1.8399999999999999,81.3508113051,0.0,84.65272,1.22871,84.6616367174,1.09272,0.31871000000000005,1.13825,83.56,0.91,83.5649549752,135.81,84.80272,1.24871,84.8119130551,1.09272,0.31871000000000005,1.13825,83.71,0.93,83.7151658901,134.89
2021-12-08 09:00:00,85.17472,15.05096,86.4943022632,1.13472,0.33096000000000003,1.182,84.04,14.72,85.3193999041,135.11,83.69472,2.79096,83.7412420113,1.13472,0.33096000000000003,1.182,82.56,2.46,82.5966415782,0.0,85.96472,1.8709600000000002,85.9850776356,1.13472,0.33096000000000003,1.182,84.83,1.54,84.8439773938,135.19,86.11472,1.8909600000000002,86.1354789294,1.13472,0.33096000000000003,1.182,84.98,1.56,84.9943174571,134.89
2021-12-08 09:30:00,87.1492,14.12685,88.2867541116,1.1892,0.34685000000000005,1.23875,85.96,13.78,87.0575097278,135.35,85.6392,3.58685,85.7142815963,1.1892,0.34685000000000005,1.23875,84.45,3.24,84.5121298986,0.0,87.9892,2.69685,88.0305192337,1.1892,0.34685000000000005,1.23875,86.8,2.35,86.8318058087,135.4,88.1192,2.70685,88.1607647741,1.1892,0.34685000000000005,1.23875,86.93,2.36,86.9620290702,135.11
2021-12-08 10:00:00,88.29096,13.65403,89.340506787,1.3509600000000002,0.39403000000000005,1.4072500000000001,86.94,13.26,87.9453875994,134.84,86.74096,4.19403,86.84229401260001,1.3509600000000002,0.39403000000000005,1.4072500000000001,85.39,3.8,85.4745114054,0.0,89.10096,3.2940300000000002,89.1618287529,1.3509600000000002,0.39403000000000005,1.4072500000000001,87.75,2.9,87.7979071505,134.89,89.26096,3.31403,89.3224595215,1.3509600000000002,0.39403000000000005,1.4072500000000001,87.91,2.92,87.9584816831,134.61
2021-12-08 10:30:00,88.2544,13.95795,89.3513485492,1.3644,0.39795,1.4212500000000001,86.89,13.56,87.9417176316,134.98,86.7244,3.97795,86.8155840939,1.3644,0.39795,1.4212500000000001,85.36,3.58,85.43503965,0.0,89.0644,3.08795,89.1179150483,1.3644,0.39795,1.4212500000000001,87.7,2.69,87.7412451473,135.04,89.2144,3.10795,89.2685192023,1.3644,0.39795,1.4212500000000001,87.85,2.71,87.8917891501,134.74
2021-12-08 11:00:00,87.5844,14.27545,88.7401577419,2.3844,0.69545,2.48375,85.2,13.58,86.2754681239,135.31,86.0644,4.27545,86.170531042,2.3844,0.69545,2.48375,83.68,3.58,83.7565448189,0.0,88.3844,3.37545,88.4488316829,2.3844,0.69545,2.48375,86.0,2.68,86.0417480064,135.43,88.5244,3.40545,88.5898780057,2.3844,0.69545,2.48375,86.14,2.71,86.1826183172,135.11
2021-12-08 11:30:00,86.77208,14.54644,87.9829118875,2.18208,0.63644,2.273,84.59,13.91,85.726053216,135.44,85.27208,3.95644,85.3638157828,2.18208,0.63644,2.273,83.09,3.32,83.1563016253,0.0,87.55208,3.05644,87.6054138612,2.18208,0.63644,2.273,85.37,2.42,85.4042932176,135.51,87.70208,3.06644,87.755671558,2.18208,0.63644,2.273,85.52,2.43,85.5545165377,135.24
2021-12-08 12:00:00,86.14864,14.68252,87.3908723346,1.9286400000000001,0.56252,2.009,84.22,14.12,85.3954495275,135.73,84.64864,3.6825200000000002,84.7287035626,1.9286400000000001,0.56252,2.009,82.72,3.12,82.7788185468,0.0,86.91864,2.77252,86.9628475074,1.9286400000000001,0.56252,2.009,84.99,2.21,85.018728525,135.78,87.05864,2.79252,87.1034153555,1.9286400000000001,0.56252,2.009,85.13,2.23,85.1592026736,135.5
2021-12-08 12:30:00,86.56728,14.26379,87.7345409275,1.72728,0.5037900000000001,1.79925,84.84,13.76,85.9486079003,135.73,85.05728,3.99379,85.1509908314,1.72728,0.5037900000000001,1.79925,83.33,3.49,83.4030515029,0.0,87.31728,3.08379,87.3717182352,1.72728,0.5037900000000001,1.79925,85.59,2.58,85.6288765546,135.78,87.45728,3.11379,87.5126934402,1.72728,0.5037900000000001,1.79925,85.73,2.61,85.7697207644,135.5
2021-12-08 13:00:00,87.41984,14.30662,88.5827737286,1.3598400000000002,0.39662000000000003,1.4165,86.06,13.91,87.1768988896,135.6,85.86984,3.76662,85.9524103667,1.3598400000000002,0.39662000000000003,1.4165,84.51,3.37,84.5771659492,0.0,88.17984,2.86662,88.2264228712,1.3598400000000002,0.39662000000000003,1.4165,86.82,2.47,86.8551282309,135.7,88.31984,2.88662,88.3670001338,1.3598400000000002,0.39662000000000003,1.4165,86.96,2.49,86.9956418449,135.41
2021-12-08 13:30:00,87.58944,14.89317,88.846589761,1.2794400000000001,0.37317000000000006,1.33275,86.31,14.52,87.5228341634,135.72,86.03944,3.21317,86.0994175181,1.2794400000000001,0.37317000000000006,1.33275,84.76,2.84,84.8075657002,0.0,88.34944,2.30317,88.3794554202,1.2794400000000001,0.37317000000000006,1.33275,87.07,1.9300000000000002,87.0913876339,135.8,88.49944,2.32317,88.5299271386,1.2794400000000001,0.37317000000000006,1.33275,87.22,1.9500000000000002,87.2417956028,135.5
2021-12-08 14:00:00,86.30936,15.39648,87.6718724563,1.3593600000000001,0.39648000000000005,1.416,84.95,15.0,86.2641437678,136.02,84.79936000000001,2.80648,84.8457882655,1.3593600000000001,0.39648000000000005,1.416,83.44,2.41,83.4747967952,0.0,87.07936,1.87648,87.0995758612,1.3593600000000001,0.39648000000000005,1.416,85.72,1.48,85.7327755295,136.09,87.21936,1.89648,87.239975901,1.3593600000000001,0.39648000000000005,1.416,85.86,1.5,85.8731017257,135.79
2021-12-08 14:30:00,85.05576,15.93918,86.5363494045,1.26576,0.36918,1.3185,83.79,15.57,85.2243451134,136.3,83.56576,2.30918,83.5976587989,1.26576,0.36918,1.3185,82.3,1.94,82.3228619522,0.0,85.84576,1.36918,85.8566780388,1.26576,0.36918,1.3185,84.58,1.0,84.5859113564,136.32,85.98576,1.37918,85.9968200589,1.26576,0.36918,1.3185,84.72,1.01,84.7260202063,136.05
2021-12-08 15:00:00,84.47664,16.54027,86.080678653,1.1666400000000001,0.34027,1.21525,83.31,16.2,84.8704665947,136.58,83.01664,1.75027,83.0350887394,1.1666400000000001,0.34027,1.21525,81.85,1.4100000000000001,81.8621438762,0.0,85.27664,0.80027,85.2803949438,1.1666400000000001,0.34027,1.21525,84.11,0.46,84.1112578672,136.65,85.41664,0.81027,85.4204830609,1.1666400000000001,0.34027,1.21525,84.25,0.47000000000000003,84.251310969,136.36
2021-12-08 15:30:00,85.62872,16.28421,87.1633706563,1.00872,0.29421,1.05075,84.62,15.99,86.1175040279,136.86,84.12872,1.8542100000000001,84.1491510567,1.00872,0.29421,1.05075,83.12,1.56,83.1346377871,0.0,86.42872,0.9042100000000001,86.4334497551,1.00872,0.29421,1.05075,85.42,0.61,85.4221780336,137.0,86.58872,0.9142100000000001,86.5935460133,1.00872,0.29421,1.05075,85.58,0.62,85.5822458224,136.64
2021-12-08 16:00:00,89.26736,15.20923,90.5537533102,0.9573600000000001,0.27923000000000003,0.9972500000000001,88.31,14.93,89.5631676528,136.64,87.70736,2.73923,87.7501246675,0.9573600000000001,0.27923000000000003,0.9972500000000001,86.75,2.46,86.7848725297,0.0,90.06736,1.8192300000000001,90.0857310297,0.9573600000000001,0.27923000000000003,0.9972500000000001,89.11,1.54,89.123306155,136.68,90.20736,1.82923,90.225904709,0.9573600000000001,0.27923000000000003,0.9972500000000001,89.25,1.55,89.263458369,136.39
