Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-08 16:30:00,93.61432,14.47251,94.7264189905,0.93432,0.27251000000000003,0.9732500000000001,92.68,14.2,93.761518759,136.07,91.93432,3.32251,91.994338231,0.93432,0.27251000000000003,0.9732500000000001,91.0,3.05,91.051098291,0.0,94.38432,2.40251,94.414892449,0.93432,0.27251000000000003,0.9732500000000001,93.45,2.13,93.4742713264,136.16,94.53432,2.44251,94.565868647,0.93432,0.27251000000000003,0.9732500000000001,93.6,2.17,93.6251510012,135.86
2021-12-08 17:00:00,95.07824,14.63782,96.1984277203,0.9182400000000001,0.26782,0.9565,94.16,14.37,95.2502099735,135.49,93.39824,3.27782,93.4557400005,0.9182400000000001,0.26782,0.9565,92.48,3.01,92.5289711388,0.0,95.86824,2.36782,95.8974765687,0.9182400000000001,0.26782,0.9565,94.95,2.1,94.9732199096,135.57,96.01824,2.38782,96.0479260424,0.9182400000000001,0.26782,0.9565,95.1,2.12,95.1236269283,135.27
2021-12-08 17:30:00,95.84048,14.75264,96.9692631384,0.9004800000000001,0.26264000000000004,0.9380000000000001,94.94,14.49,96.0393861913,135.98,94.13048,3.14264,94.1829254759,0.9004800000000001,0.26264000000000004,0.9380000000000001,93.23,2.88,93.274472928,0.0,96.63048,2.22264,96.656038578,0.9004800000000001,0.26264000000000004,0.9380000000000001,95.73,1.96,95.7500626632,136.07,96.79048,2.25264,96.8166897059,0.9004800000000001,0.26264000000000004,0.9380000000000001,95.89,1.99,95.9106469585,135.75
2021-12-08 18:00:00,95.56192,15.29806,96.7786711722,1.02192,0.29806000000000005,1.0645,94.54,15.0,95.7225762294,135.98,93.85192,2.65806,93.8895530432,1.02192,0.29806000000000005,1.0645,92.83,2.36,92.8599940771,0.0,96.36192,1.6880600000000001,96.3767045123,1.02192,0.29806000000000005,1.0645,95.34,1.3900000000000001,95.3501321446,136.07,96.51192,1.73806,96.527568884,1.02192,0.29806000000000005,1.0645,95.49,1.44,95.5008570642,135.75
2021-12-08 18:30:00,94.11232,14.93401,95.2898390725,1.04232,0.30401,1.08575,93.07,14.63,94.2128536878,135.88,92.43232,2.71401,92.4721559761,1.04232,0.30401,1.08575,91.39,2.41,91.4217709301,0.0,94.91232,1.69401,94.9274362746,1.04232,0.30401,1.08575,93.87,1.3900000000000001,93.8802907963,135.98,95.06232,1.79401,95.0792467138,1.04232,0.30401,1.08575,94.02,1.49,94.0318057893,135.67
2021-12-08 19:00:00,92.2532,15.2101,93.4986633715,1.0632,0.31010000000000004,1.1075,91.19,14.9,92.3992754301,134.85,90.6232,2.4001,90.6549770186,1.0632,0.31010000000000004,1.1075,89.56,2.09,89.5843831256,0.0,93.0532,1.3801,93.0634337764,1.0632,0.31010000000000004,1.1075,91.99,1.07,91.9962227485,134.97,93.2132,1.4701,93.2247920258,1.0632,0.31010000000000004,1.1075,92.15,1.16,92.1573008502,134.64
2021-12-08 19:30:00,89.09056,16.04808,90.524409707,1.09056,0.31808000000000003,1.1360000000000001,88.0,15.73,89.3948147266,134.64,87.53056,1.45808,87.5427034721,1.09056,0.31808000000000003,1.1360000000000001,86.44,1.1400000000000001,86.4475170262,0.0,89.88056,0.6380800000000001,89.8828249,1.09056,0.31808000000000003,1.1360000000000001,88.79,0.32,88.7905766396,134.69,90.04056,0.6380800000000001,90.0428208754,1.09056,0.31808000000000003,1.1360000000000001,88.95,0.32,88.9505756024,134.41
2021-12-08 20:00:00,86.8572,16.9471,88.4950698641,1.0872,0.3171,1.1325,85.77,16.63,87.3673268448,134.03,85.3372,0.7971,85.3409226119,1.0872,0.3171,1.1325,84.25,0.48,84.251367348,0.0,87.6572,0.9371,87.6622088944,1.0872,0.3171,1.1325,86.57,0.62,86.5722201402,134.13,87.7972,0.8371000000000001,87.8011905628,1.0872,0.3171,1.1325,86.71,0.52,86.7115592064,133.83
2021-12-08 20:30:00,84.61496,17.99228,86.5067257235,1.10496,0.32228,1.151,83.51,17.67,85.3589421209,134.61,83.13496,0.9322800000000001,83.1401871552,1.10496,0.32228,1.151,82.03,0.61,82.0322680413,0.0,85.38496,1.97228,85.4077354963,1.10496,0.32228,1.151,84.28,1.65,84.2961499714,134.67,85.53496,1.9022800000000002,85.5561105439,1.10496,0.32228,1.151,84.43,1.58,84.4447825505,134.38
2021-12-08 21:00:00,81.63496,18.69228,83.747644897,1.10496,0.32228,1.151,80.53,18.37,82.5986549527,134.94,80.21496,1.73228,80.2336625227,1.10496,0.32228,1.151,79.11,1.4100000000000001,79.1225644175,0.0,82.40496,2.80228,82.4525936875,1.10496,0.32228,1.151,81.3,2.48,81.3378165431,135.04,82.54496,2.7322800000000003,82.5901675467,1.10496,0.32228,1.151,81.44,2.41,81.475650964,134.71
2021-12-08 21:30:00,78.02296,20.17753,80.5897946645,1.12296,0.32753000000000004,1.16975,76.9,19.85,79.420605009,134.29,76.68296,2.9775300000000002,76.7407456262,1.12296,0.32753000000000004,1.16975,75.56,2.65,75.6064554122,0.0,78.80296,4.07753,78.9083820368,1.12296,0.32753000000000004,1.16975,77.68,3.75,77.7704629021,134.38,78.93296,4.01753,79.0351359945,1.12296,0.32753000000000004,1.16975,77.81,3.69,77.8974466847,134.08
2021-12-08 22:00:00,73.73344,21.40767,76.7783075423,1.12344,0.32767,1.17025,72.61,21.08,75.6080584329,135.18,72.50344,4.29767,72.6307013546,1.12344,0.32767,1.17025,71.38,3.9699999999999998,71.4903161274,0.0,74.52344,5.39767,74.7186586527,1.12344,0.32767,1.17025,73.4,5.07,73.5748931362,135.27,74.66344,5.33767,74.8539911672,1.12344,0.32767,1.17025,73.54,5.01,73.7104585524,134.96
2021-12-08 22:30:00,69.20992,22.55956,72.7938649462,1.12992,0.32956,1.177,68.08,22.23,71.6174510856,134.75,68.06992,5.55956,68.2965790959,1.12992,0.32956,1.177,66.94,5.23,67.1439982426,0.0,70.00992,6.68956,70.3287929045,1.12992,0.32956,1.177,68.88,6.36,69.1730005132,134.84,70.12992,6.62956,70.4425776431,1.12992,0.32956,1.177,69.0,6.3,69.2870117699,134.52
2021-12-08 23:00:00,65.0896,23.71655,69.2757589064,1.1196,0.32655,1.16625,63.97,23.39,68.1120620742,134.08,64.0396,6.63655,64.3825610244,1.1196,0.32655,1.16625,62.92,6.31,63.2356110115,0.0,65.8896,7.77655,66.3469224461,1.1196,0.32655,1.16625,64.77,7.45,65.1970505468,134.16,65.9896,7.73655,66.4415646569,1.1196,0.32655,1.16625,64.87,7.41,65.29184482,133.86
2021-12-08 23:30:00,60.54784,24.85187,65.4496476015,1.13784,0.33187000000000005,1.18525,59.41,24.52,64.2711327114,134.47,59.58784,7.54187,60.0632206842,1.13784,0.33187000000000005,1.18525,58.45,7.21,58.893009772,0.0,61.33784,8.71187,61.9534284343,1.13784,0.33187000000000005,1.18525,60.2,8.38,60.7804606761,134.55,61.44784,8.67187,62.0567350895,1.13784,0.33187000000000005,1.18525,60.31,8.34,60.8839198804,134.24
2021-12-09 00:00:00,57.68448,25.61089,63.1143162798,1.13448,0.33089,1.18175,56.55,25.28,61.9433684909,135.19,56.79448,8.24089,57.389243125,1.13448,0.33089,1.18175,55.66,7.91,56.2192467043,0.0,58.49448,9.42089,59.2482688259,1.13448,0.33089,1.18175,57.36,9.09,58.0757927195,135.27,58.60448,9.39089,59.3521178313,1.13448,0.33089,1.18175,57.47,9.06,58.1797602264,134.98
2021-12-09 00:30:00,57.33832,25.73201,62.8475876949,1.13832,0.33201,1.18575,56.2,25.4,61.673332973,135.48,56.46832,8.28201,57.072435144,1.13832,0.33201,1.18575,55.33,7.95,55.8982235854,0.0,58.14832,9.472010000000001,58.914735782,1.13832,0.33201,1.18575,57.01,9.14,57.7380264644,135.58,58.23832,9.43201,58.9971586525,1.13832,0.33201,1.18575,57.1,9.1,57.8205845699,135.28
2021-12-09 01:00:00,59.56048,25.17264,64.6615231989,1.14048,0.33264000000000005,1.188,58.42,24.84,63.4816666448,135.72,58.64048,7.86264,59.1652516466,1.14048,0.33264000000000005,1.188,57.5,7.53,57.9909553293,0.0,60.36048,9.03264,61.0325825375,1.14048,0.33264000000000005,1.188,59.22,8.7,59.8556463502,135.78,60.47048,8.98264,61.1340066804,1.14048,0.33264000000000005,1.188,59.33,8.65,59.9572464344,135.5
2021-12-09 01:30:00,59.05632,25.59726,64.3651198356,1.15632,0.33726,1.2045,57.9,25.26,63.1702271644,135.22,58.12632,8.17726,58.6986938343,1.15632,0.33726,1.2045,56.97,7.84,57.5069256699,0.0,59.84632,9.36726,60.5749748448,1.15632,0.33726,1.2045,58.69,9.03,59.3806113138,135.31,59.95632,9.32726,60.6774924255,1.15632,0.33726,1.2045,58.8,8.99,59.4832758009,135.03
2021-12-09 02:00:00,58.05944,25.80817,63.5370774577,1.15944,0.33817,1.20775,56.9,25.47,62.3404435339,135.62,57.16944,8.32817,57.7728594191,1.15944,0.33817,1.20775,56.01,7.99,56.5770289075,0.0,58.84944,9.51817,59.6141941861,1.15944,0.33817,1.20775,57.69,9.18,58.4158240548,135.71,58.94944,9.47817,59.7065505859,1.15944,0.33817,1.20775,57.79,9.14,58.5083216303,135.43
2021-12-09 02:30:00,57.35168,26.53174,63.1913635416,1.17168,0.34174000000000004,1.2205,56.18,26.19,61.9847440908,135.91,56.46168,8.91174,57.1606544596,1.17168,0.34174000000000004,1.2205,55.29,8.57,55.9502368181,0.0,58.12168,10.11174,58.9947198642,1.17168,0.34174000000000004,1.2205,56.95,9.77,57.7819643141,135.97,58.22168,10.07174,59.0864110321,1.17168,0.34174000000000004,1.2205,57.05,9.73,57.8737885402,135.67
2021-12-09 03:00:00,56.06424,26.91957,62.192139823,1.16424,0.33957000000000004,1.21275,54.9,26.58,60.9959539642,136.44,55.19424,9.22957,55.9606030307,1.16424,0.33957000000000004,1.21275,54.03,8.89,54.7564882,0.0,56.85424,10.43957,57.80475091,1.16424,0.33957000000000004,1.21275,55.69,10.1,56.5984637601,136.5,56.94424,10.40957,57.8878710678,1.16424,0.33957000000000004,1.21275,55.78,10.07,56.6816839905,136.22
2021-12-09 03:30:00,54.94432,27.16251,61.2917633109,1.17432,0.34251000000000004,1.22325,53.77,26.82,60.087646817,136.64,54.12432,9.48251,54.9487034548,1.17432,0.34251000000000004,1.22325,52.95,9.14,53.7330633781,0.0,55.75432,10.70251,56.7722460271,1.17432,0.34251000000000004,1.22325,54.58,10.36,55.5545317683,136.71,55.85432,10.67251,56.8648180544,1.17432,0.34251000000000004,1.22325,54.68,10.33,55.647203883,136.42
2021-12-09 04:00:00,53.98672,27.20321,60.4531270545,1.17672,0.34321,1.2257500000000001,52.81,26.86,59.2482548266,136.56,53.16672,9.53321,54.0146480916,1.17672,0.34321,1.2257500000000001,51.99,9.19,52.7959865899,0.0,54.78672,10.75321,55.8320357292,1.17672,0.34321,1.2257500000000001,53.61,10.41,54.6113559619,136.71,54.87672,10.72321,55.9145922874,1.17672,0.34321,1.2257500000000001,53.7,10.38,54.6940069843,136.42
2021-12-09 04:30:00,53.78416,27.11538,60.2327128681,1.18416,0.34538,1.2335,52.6,26.77,59.0202753298,136.56,52.99416,9.49538,53.838120653,1.18416,0.34538,1.2335,51.81,9.15,52.6117724469,0.0,54.60416,10.71538,55.6456077139,1.18416,0.34538,1.2335,53.42,10.37,54.417215107,136.56,54.70416,10.68538,55.7379804716,1.18416,0.34538,1.2335,53.52,10.34,54.5096872125,136.3
2021-12-09 05:00:00,53.75768,27.10349,60.2037152438,1.17768,0.34349,1.22675,52.58,26.76,58.9979152174,136.29,52.95768,9.41349,53.7878207865,1.17768,0.34349,1.22675,51.78,9.07,52.5683678651,0.0,54.56768,10.63349,55.5940897053,1.17768,0.34349,1.22675,53.39,10.29,54.3725684514,136.34,54.65768,10.59349,55.6748059122,1.17768,0.34349,1.22675,53.48,10.25,54.4534011794,136.07
2021-12-09 05:30:00,55.30288,26.45209,61.303520304,1.17288,0.34209,1.2217500000000001,54.13,26.11,60.0981613695,136.58,54.47288,8.83209,55.1842411315,1.17288,0.34209,1.2217500000000001,53.3,8.49,53.971938079,0.0,56.11288,10.04209,57.004375915,1.17288,0.34209,1.2217500000000001,54.94,9.7,55.7897266529,136.61,56.21288,10.01209,57.0975465678,1.17288,0.34209,1.2217500000000001,55.04,9.67,55.8830072562,136.35
2021-12-09 06:00:00,58.34136,25.57873,63.702321112,1.16136,0.33873000000000003,1.20975,57.18,25.24,62.5028799336,136.29,57.44136,8.08873,58.0080803997,1.16136,0.33873000000000003,1.20975,56.28,7.75,56.8110983876,0.0,59.13136,9.26873,59.8533799485,1.16136,0.33873000000000003,1.20975,57.97,8.93,58.6537790769,136.35,59.24136,9.22873,59.955885383,1.16136,0.33873000000000003,1.20975,58.08,8.89,58.7564336903,136.07
2021-12-09 06:30:00,64.71432,23.14251,68.7278617604,1.17432,0.34251000000000004,1.22325,63.54,22.8,67.5068263215,135.96,63.70432,5.80251,63.9680350563,1.17432,0.34251000000000004,1.22325,62.53,5.46,62.7679257264,0.0,65.53432,6.97251,65.9041955687,1.17432,0.34251000000000004,1.22325,64.36,6.63,64.7005911874,136.02,65.64432,6.91251,66.0072688631,1.17432,0.34251000000000004,1.22325,64.47,6.57,64.8039026603,135.73
2021-12-09 07:00:00,70.75168,21.18174,73.8543589252,1.17168,0.34174000000000004,1.2205,69.58,20.84,72.6338901615,135.51,69.60168,3.84174,69.707623866,1.17168,0.34174000000000004,1.2205,68.43,3.5,68.5194490638,0.0,71.57168,4.9717400000000005,71.7441536061,1.17168,0.34174000000000004,1.2205,70.4,4.63,70.5520864326,135.58,71.69168,4.92174,71.8604237801,1.17168,0.34174000000000004,1.2205,70.52,4.58,70.6685701002,135.29
2021-12-09 07:30:00,77.67,18.4025,79.8203038471,1.1400000000000001,0.3325,1.1875,76.53,18.07,78.6343805215,135.64,76.4,1.1125,76.4080994152,1.1400000000000001,0.3325,1.1875,75.26,0.78,75.2640418792,0.0,78.54,2.1525,78.5694906198,1.1400000000000001,0.3325,1.1875,77.4,1.82,77.4213949758,135.74,78.68,2.1225,78.7086234554,1.1400000000000001,0.3325,1.1875,77.54,1.79,77.5606581973,135.43
2021-12-09 08:00:00,80.59456,17.50383,82.4734330937,1.14456,0.33383,1.19225,79.45,17.17,81.2841399044,135.47,79.24456,0.65383,79.2472572602,1.14456,0.33383,1.19225,78.1,0.32,78.100655567,0.0,81.48456,1.01383,81.4908667868,1.14456,0.33383,1.19225,80.34,0.68,80.3428777179,135.55,81.62456,1.01383,81.6308559704,1.14456,0.33383,1.19225,80.48,0.68,80.4828727121,135.25
2021-12-09 08:30:00,82.25312,16.57341,83.906219488,1.1431200000000001,0.33341000000000004,1.19075,81.11,16.24,82.719826523,136.16,80.86312,1.42341,80.875646966,1.1431200000000001,0.33341000000000004,1.19075,79.72,1.09,79.7274513577,0.0,83.11312,0.48341000000000006,83.1145258145,1.1431200000000001,0.33341000000000004,1.19075,81.97,0.15,81.9701372452,136.21,83.25312,0.49341,83.2545821151,1.1431200000000001,0.33341000000000004,1.19075,82.11,0.16,82.1101558883,135.92
2021-12-09 09:00:00,82.76184,16.17762,84.3281539526,1.19184,0.34762000000000004,1.2415,81.57,15.83,83.0918395512,135.83,81.34184,1.76762,81.3610435961,1.19184,0.34762000000000004,1.2415,80.15,1.42,80.1625779276,0.0,83.60184,0.7976200000000001,83.6056448396,1.19184,0.34762000000000004,1.2415,82.41,0.45,82.4112286039,135.91,83.74184,0.8076200000000001,83.7457343191,1.19184,0.34762000000000004,1.2415,82.55,0.46,82.5512816375,135.62
2021-12-09 09:30:00,84.44696,15.38578,85.8371206382,1.35696,0.39578,1.4135,83.09,14.99,84.4313223869,135.5,82.99696,2.52578,83.0353836256,1.35696,0.39578,1.4135,81.64,2.13,81.6677812849,0.0,85.26696,1.59578,85.2818912868,1.35696,0.39578,1.4135,83.91,1.2,83.9185801834,135.6,85.41696,1.61578,85.4322409904,1.35696,0.39578,1.4135,84.06,1.22,84.0688527339,135.3
2021-12-09 10:00:00,85.3708,15.0519,86.6875607354,1.4808,0.4319,1.5425,83.89,14.62,85.1544273658,135.04,83.9008,2.9919000000000002,83.9541285837,1.4808,0.4319,1.5425,82.42,2.56,82.4597477561,0.0,86.1908,2.0819,86.2159400126,1.4808,0.4319,1.5425,84.71,1.65,84.7260680074,135.11,86.3308,2.0919,86.356140918,1.4808,0.4319,1.5425,84.85,1.6600000000000001,84.8662365137,134.81
2021-12-09 10:30:00,84.92968,15.67699,86.3644519485,2.14968,0.62699,2.23925,82.78,15.05,84.1369770077,135.38,83.47968,2.87699,83.5292406548,2.14968,0.62699,2.23925,81.33,2.25,81.361117249,0.0,85.74968,1.94699,85.7717808499,2.14968,0.62699,2.23925,83.6,1.32,83.6104204032,135.46,85.88968,1.96699,85.9122004151,2.14968,0.62699,2.23925,83.74,1.34,83.7507205939,135.17
2021-12-09 11:00:00,84.86608,15.21469,86.2191297008,1.93608,0.56469,2.01675,82.93,14.65,84.2140570214,135.82,83.40608,3.21469,83.4680083191,1.93608,0.56469,2.01675,81.47,2.65,81.5130872928,0.0,85.67608,2.29469,85.7068042011,1.93608,0.56469,2.01675,83.74,1.73,83.7578682871,135.88,85.80608,2.31469,85.8372946613,1.93608,0.56469,2.01675,83.87,1.75,83.8882554354,135.59
2021-12-09 11:30:00,85.34504,15.04647,86.6612491951,1.80504,0.52647,1.8802500000000002,83.54,14.52,84.7924642878,135.73,83.88504,3.25647,83.9482253098,1.80504,0.52647,1.8802500000000002,82.08,2.73,82.1253876703,0.0,86.14504,2.32647,86.1764490987,1.80504,0.52647,1.8802500000000002,84.34,1.8,84.359205781,135.88,86.28504,2.34647,86.3169395267,1.80504,0.52647,1.8802500000000002,84.48,1.82,84.4996023659,135.59
2021-12-09 12:00:00,84.74224,15.40857,86.1317088514,1.57224,0.45857000000000003,1.63775,83.17,14.95,84.5029668118,135.55,83.26224,2.73857,83.307264842,1.57224,0.45857000000000003,1.63775,81.69,2.2800000000000002,81.7218116539,0.0,85.53224,1.81857,85.5515708579,1.57224,0.45857000000000003,1.63775,83.96,1.3599999999999999,83.9710140465,135.62,85.67224,1.82857,85.6917520819,1.57224,0.45857000000000003,1.63775,84.1,1.37,84.1111579994,135.32
2021-12-09 12:30:00,83.74784,15.76937,85.219561926,2.15784,0.6293700000000001,2.24775,81.59,15.14,82.982815691,135.55,82.31784,2.75937,82.3640753306,2.15784,0.6293700000000001,2.24775,80.16,2.13,80.1882940335,0.0,84.55784,1.82937,84.5776264745,2.15784,0.6293700000000001,2.24775,82.4,1.2,82.4087374008,135.62,84.68784,1.8393700000000002,84.7078126613,2.15784,0.6293700000000001,2.24775,82.53,1.21,82.5388696312,135.32
2021-12-09 13:00:00,84.03664,15.89152,85.526003475,2.5766400000000003,0.7515200000000001,2.684,81.46,15.14,82.8550010561,135.64,82.62664,2.93152,82.6786275116,2.5766400000000003,0.7515200000000001,2.684,80.05,2.18,80.0796784459,0.0,84.86664,1.99152,84.8900037507,2.5766400000000003,0.7515200000000001,2.684,82.29,1.24,82.2993420387,135.7,84.99664,2.01152,85.0204388603,2.5766400000000003,0.7515200000000001,2.684,82.42,1.26,82.4296305948,135.41
2021-12-09 13:30:00,83.6892,16.1481,85.2328770502,2.1192,0.6181,2.2075,81.57,15.53,83.0352081951,135.8,82.2692,2.3581,82.3029884284,2.1192,0.6181,2.2075,80.15,1.74,80.1688848619,0.0,84.5292,1.4181,84.5410945059,2.1192,0.6181,2.2075,82.41,0.8,82.4138829324,135.86,84.6692,1.4281000000000001,84.681242895,2.1192,0.6181,2.2075,82.55,0.81,82.5539738595,135.56
2021-12-09 14:00:00,82.46424,16.34082,84.0676708197,2.09424,0.61082,2.1815,80.37,15.73,81.8948704132,135.58,81.09424,2.08082,81.1209317812,2.09424,0.61082,2.1815,79.0,1.47,79.0136753986,0.0,83.33424,1.11082,83.3416431171,2.09424,0.61082,2.1815,81.24,0.5,81.2415386363,135.65,83.47424,1.12082,83.4817643623,2.09424,0.61082,2.1815,81.38,0.51,81.3815980428,135.36
2021-12-09 14:30:00,82.94248,15.95239,84.4626173834,1.48248,0.43239000000000005,1.54425,81.46,15.52,82.9252796197,135.3,81.55248,2.04239,81.5780506697,1.48248,0.43239000000000005,1.54425,80.07,1.6099999999999999,80.0861848261,0.0,83.84248,1.11239,83.8498590581,1.48248,0.43239000000000005,1.54425,82.36,0.68,82.3628071401,135.38,83.99248,1.11239,83.9998458812,1.48248,0.43239000000000005,1.54425,82.51,0.68,82.512802037,135.08
2021-12-09 15:00:00,83.41584,15.65712,84.8725383714,1.15584,0.33712000000000003,1.204,82.26,15.32,83.6744285908,135.05,82.01584,2.27712,82.0474453374,1.15584,0.33712000000000003,1.204,80.86,1.94,80.8832689745,0.0,84.32584,1.33712,84.3364404134,1.15584,0.33712000000000003,1.204,83.17,1.0,83.1760115658,135.13,84.46584,1.35712,84.476741779,1.15584,0.33712000000000003,1.204,83.31,1.02,83.3162439144,134.84
2021-12-09 15:30:00,84.17904,16.20222,85.7241080925,1.13904,0.33222,1.1865,83.04,15.87,84.5428796529,135.43,82.75904,1.90222,82.7808984165,1.13904,0.33222,1.1865,81.62,1.57,81.6350984565,0.0,85.06904,0.9522200000000001,85.0743691687,1.13904,0.33222,1.1865,83.93,0.62,83.9322899723,135.51,85.22904,0.9622200000000001,85.2344714693,1.13904,0.33222,1.1865,84.09,0.63,84.0923599383,135.21
2021-12-09 16:00:00,87.56936,14.95648,88.8374307643,1.11936,0.32648000000000005,1.166,86.45,14.63,87.6791845309,136.25,86.09936,2.99648,86.1514868403,1.11936,0.32648000000000005,1.166,84.98,2.67,85.0219342288,0.0,88.47936,2.07648,88.5037226065,1.11936,0.32648000000000005,1.166,87.36,1.75,87.3775262868,136.3,88.61936,2.08648,88.6439189432,1.11936,0.32648000000000005,1.166,87.5,1.76,87.5176987814,136.0
2021-12-09 16:30:00,91.35648,14.51564,92.5024877644,1.11648,0.32564000000000004,1.163,90.24,14.19,91.3488571357,135.64,89.79648,3.46564,89.8633322385,1.11648,0.32564000000000004,1.163,88.68,3.14,88.7355734754,0.0,92.24648,2.53564,92.2813228265,1.11648,0.32564000000000004,1.163,91.13,2.21,91.1567934934,135.71,92.40648,2.56564,92.442090276,1.11648,0.32564000000000004,1.163,91.29,2.24,91.3174775166,135.41
2021-12-09 17:00:00,93.33608,14.32969,94.429676719,1.09608,0.31969000000000003,1.14175,92.24,14.01,93.2978976183,135.77,91.72608,3.54969,91.7947386905,1.09608,0.31969000000000003,1.14175,90.63,3.23,90.6875393866,0.0,94.23608,2.63969,94.2730435335,1.09608,0.31969000000000003,1.14175,93.14,2.32,93.1688896574,135.84,94.39608,2.65969,94.4335420826,1.09608,0.31969000000000003,1.14175,93.3,2.34,93.3293394384,135.53
2021-12-09 17:30:00,94.46376,14.36068,95.5491029963,1.13376,0.33068000000000003,1.181,93.33,14.03,94.3786511876,135.43,92.84376,3.63068,92.914722236,1.13376,0.33068000000000003,1.181,91.71,3.3,91.7693527274,0.0,95.37376,2.70068,95.4119896501,1.13376,0.33068000000000003,1.181,94.24,2.37,94.2697963295,135.5,95.52376,2.7406800000000002,95.5630684491,1.13376,0.33068000000000003,1.181,94.39,2.41,94.4207614881,135.18
2021-12-09 18:00:00,94.24576,14.75543,95.3938467222,1.11576,0.32543000000000005,1.16225,93.13,14.43,94.2412956193,135.8,92.61576,3.36543,92.6768855727,1.11576,0.32543000000000005,1.16225,91.5,3.04,91.550486618,0.0,95.13576,2.42543,95.1666724303,1.11576,0.32543000000000005,1.16225,94.02,2.1,94.0434495326,135.86,95.29576,2.44543,95.3271315097,1.11576,0.32543000000000005,1.16225,94.18,2.12,94.2038576705,135.56
2021-12-09 18:30:00,92.74664,15.60152,94.0497031234,1.13664,0.33152000000000004,1.184,91.61,15.27,92.873919913,136.34,91.17664,2.55152,91.2123343414,1.13664,0.33152000000000004,1.184,90.04,2.22,90.0673636785,0.0,93.67664,1.61152,93.6905004704,1.13664,0.33152000000000004,1.184,92.54,1.28,92.5488519648,136.44,93.83664,1.62152,93.8506490846,1.13664,0.33152000000000004,1.184,92.7,1.29,92.70897529370001,136.11
2021-12-09 19:00:00,90.30504,16.25522,91.7563754006,1.11504,0.32522,1.1615,89.19,15.93,90.6014403859,136.44,88.76504,1.65522,88.780471273,1.11504,0.32522,1.1615,87.65,1.33,87.6600901209,0.0,91.20504,0.5852200000000001,91.2069175219,1.11504,0.32522,1.1615,90.09,0.26,90.0903751796,136.44,91.35504,0.66522,91.3574619342,1.11504,0.32522,1.1615,90.24,0.34,90.2406405119,136.21
2021-12-09 19:30:00,87.80872,17.19921,89.4772827742,1.12872,0.32921,1.17575,86.68,16.87,88.3063944457,135.46,86.29872,0.6792100000000001,86.3013928037,1.12872,0.32921,1.17575,85.17,0.35000000000000003,85.1707191469,0.0,88.68872,1.00921,88.6944618342,1.12872,0.32921,1.17575,87.56,0.68,87.5626404353,135.55,88.83872,0.9292100000000001,88.8435794105,1.12872,0.32921,1.17575,87.71,0.6000000000000001,87.7120521935,135.23
2021-12-09 20:00:00,84.97984,17.70662,86.8049399415,1.11984,0.32662,1.1665,83.86,17.38,85.6420691016,135.46,83.53984,0.6166200000000001,83.542115651,1.11984,0.32662,1.1665,82.42,0.29,82.4205101901,0.0,85.83984,1.66662,85.8560175727,1.11984,0.32662,1.1665,84.72,1.34,84.73059659890001,135.55,85.98984,1.58662,86.0044763152,1.11984,0.32662,1.1665,84.87,1.26,84.879352613,135.23
2021-12-09 20:30:00,82.51344,18.41767,84.5439433009,1.12344,0.32767,1.17025,81.39,18.09,83.3761368738,134.94,81.13344,1.23767,81.1428796215,1.12344,0.32767,1.17025,80.01,0.91,80.0151748108,0.0,83.38344,2.31767,83.4156439792,1.12344,0.32767,1.17025,82.26,1.99,82.284067109,135.02,83.52344,2.24767,83.5536776561,1.12344,0.32767,1.17025,82.4,1.92,82.4223658966,134.71
2021-12-09 21:00:00,79.8532,19.2276,82.1354622073,1.1232,0.3276,1.17,78.73,18.9,80.9668012212,135.14,78.5032,2.0776,78.5306871993,1.1232,0.3276,1.17,77.38,1.75,77.3997861754,0.0,80.7032,3.1676,80.7653402147,1.1232,0.3276,1.17,79.58,2.84,79.6306599244,135.2,80.8532,3.0976,80.9125149529,1.1232,0.3276,1.17,79.73,2.77,79.7781035122,134.91
2021-12-09 21:30:00,75.644,20.68075,78.4200749589,1.134,0.33075000000000004,1.18125,74.51,20.35,77.2389966274,134.99,74.384,3.55075,74.4687000126,1.134,0.33075000000000004,1.18125,73.25,3.22,73.3207399035,0.0,76.484,4.66075,76.625875829,1.134,0.33075000000000004,1.18125,75.35,4.33,75.4743095364,135.05,76.614,4.60075,76.7520155863,1.134,0.33075000000000004,1.18125,75.48,4.27,75.600683198,134.76
2021-12-09 22:00:00,72.04152,21.66711,75.2292779419,1.12152,0.32711,1.16825,70.92,21.34,74.0610693955,134.86,70.85152,4.64711,71.0037570672,1.12152,0.32711,1.16825,69.73,4.32,69.8636908558,0.0,72.84152,5.76711,73.0694641671,1.12152,0.32711,1.16825,71.72,5.44,71.9260175458,134.94,72.96152,5.71711,73.1851675373,1.12152,0.32711,1.16825,71.84,5.39,72.041916271,134.64
2021-12-09 22:30:00,67.17224,18.34732,69.632851283,1.1222400000000001,0.32732,1.169,66.05,18.02,68.4640263204,134.17,66.59224,10.28732,67.3821592189,1.1222400000000001,0.32732,1.169,65.47,9.96,66.2232776295,0.0,68.45224,11.02732,69.3347744454,1.1222400000000001,0.32732,1.169,67.33,10.7,68.174914008,134.24,68.14224,4.03732,68.2617376354,1.1222400000000001,0.32732,1.169,67.02,3.71,67.1226079648,133.94
2021-12-09 23:00:00,62.86824,15.45907,64.7410105417,1.12824,0.32907000000000003,1.1752500000000001,61.74,15.13,63.5668506377,134.57,62.79824,15.39907,64.6587217934,1.12824,0.32907000000000003,1.1752500000000001,61.67,15.07,63.4845949818,0.0,64.61824,16.74907,66.7536387515,1.12824,0.32907000000000003,1.1752500000000001,63.49,16.42,65.5789333552,134.66,63.83824,1.06907,63.8471909873,1.12824,0.32907000000000003,1.1752500000000001,62.71,0.74,62.7143659778,134.33
2021-12-09 23:30:00,58.96112,16.96991,61.3546372906,1.1311200000000001,0.32991000000000004,1.17825,57.83,16.64,60.1763948737,136.02,58.90112,16.91991,61.2831566718,1.1311200000000001,0.32991000000000004,1.17825,57.77,16.59,60.1049166042,0.0,60.64112,18.30991,63.3450727292,1.1311200000000001,0.32991000000000004,1.17825,59.51,17.98,62.1668762284,136.1,59.92112,2.28991,59.9648589581,1.1311200000000001,0.32991000000000004,1.17825,58.79,1.96,58.8226631495,135.79
2021-12-10 00:00:00,55.98344,17.07767,58.5302688091,1.12344,0.32767,1.17025,54.86,16.75,57.3601089608,137.47,55.91344,16.83767,58.393663215,1.12344,0.32767,1.17025,54.79,16.51,57.2234584764,0.0,57.58344,18.05767,60.3484217529,1.12344,0.32767,1.17025,56.46,17.73,59.1784124491,137.54,57.07344,5.15767,57.3060128892,1.12344,0.32767,1.17025,55.95,4.83,56.1580929163,137.25
2021-12-10 00:30:00,54.98672,13.55446,56.6327004676,1.14672,0.33446000000000004,1.1945000000000001,53.84,13.22,55.4392821021,137.69,54.90672,13.48446,56.5382928877,1.14672,0.33446000000000004,1.1945000000000001,53.76,13.15,55.3449193694,0.0,56.55672,14.77446,58.4546597411,1.14672,0.33446000000000004,1.1945000000000001,55.41,14.44,57.2606470449,137.74,56.64672,14.75446,58.5366976917,1.14672,0.33446000000000004,1.1945000000000001,55.5,14.42,57.3427100859,137.45
2021-12-10 01:00:00,56.72776,13.46768,58.3045209156,1.1577600000000001,0.33768000000000004,1.206,55.57,13.13,57.1001033274,135.83,56.65776,13.40768,58.2225699467,1.1577600000000001,0.33768000000000004,1.206,55.5,13.07,57.0181979722,0.0,58.30776,14.68768,60.1292176899,1.1577600000000001,0.33768000000000004,1.206,57.15,14.35,58.9240612993,135.91,58.42776,14.65768,60.2382828573,1.1577600000000001,0.33768000000000004,1.206,57.27,14.32,59.0331711837,135.6
2021-12-10 01:30:00,56.6724,13.5632,58.2728179857,1.1424,0.3332,1.19,55.53,13.23,57.0842692867,135.38,56.5924,13.4932,58.1787434034,1.1424,0.3332,1.19,55.45,13.16,56.9902456566,0.0,58.2524,14.7832,60.0989609561,1.1424,0.3332,1.19,57.11,14.45,58.9097156673,135.46,58.3524,14.7632,60.1909848732,1.1424,0.3332,1.19,57.21,14.43,59.0017711599,135.14
2021-12-10 02:00:00,55.6632,13.84635,57.3595087371,1.1532,0.33635000000000004,1.20125,54.51,13.51,56.1592396672,136.07,55.5732,13.77635,57.2552912626,1.1532,0.33635000000000004,1.20125,54.42,13.44,56.0550622156,0.0,57.2232,15.08635,59.1784806713,1.1532,0.33635000000000004,1.20125,56.07,14.75,57.9776456921,136.11,57.3132,15.05635,59.2578819193,1.1532,0.33635000000000004,1.20125,56.16,14.72,58.0570753655,135.83
2021-12-10 02:30:00,55.02232,13.879010000000001,56.7457717963,1.16232,0.33901000000000003,1.21075,53.86,13.54,55.5358550848,136.6,54.94232,13.80901,56.65110135,1.16232,0.33901000000000003,1.21075,53.78,13.47,55.4412238321,0.0,56.56232,15.10901,58.5455226893,1.16232,0.33901000000000003,1.21075,55.4,14.77,57.3350930931,136.68,56.67232,15.09901,58.6492281037,1.16232,0.33901000000000003,1.21075,55.51,14.76,57.4388170143,136.38
2021-12-10 03:00:00,53.98248,14.32614,55.8511095167,1.15248,0.33614000000000005,1.2005,52.83,13.99,54.6509743737,136.5,53.89248,14.25614,55.7461830823,1.15248,0.33614000000000005,1.2005,52.74,13.92,54.5460722692,0.0,55.50248,15.56614,57.6439936216,1.15248,0.33614000000000005,1.2005,54.35,15.23,56.44355942,136.55,55.60248,15.53614,57.7322044292,1.15248,0.33614000000000005,1.2005,54.45,15.2,56.5317830959,136.26
2021-12-10 03:30:00,53.44688,14.36034,55.3424642264,1.16688,0.34034000000000003,1.2155,52.28,14.02,54.1272463737,136.79,53.37688,14.29034,55.2567202777,1.16688,0.34034000000000003,1.2155,52.21,13.95,54.0415266254,0.0,54.98688,15.60034,57.1570431377,1.16688,0.34034000000000003,1.2155,53.82,15.26,55.9415766671,136.85,55.08688,15.59034,57.2505288137,1.16688,0.34034000000000003,1.2155,53.92,15.25,56.0350684839,136.56
2021-12-10 04:00:00,52.79024,14.57007,54.7640062364,1.20024,0.35007000000000005,1.25025,51.59,14.22,53.5138907201,136.63,52.72024,14.51007,54.6805800725,1.20024,0.35007000000000005,1.25025,51.52,14.16,53.4304781936,0.0,54.30024,15.83007,56.5606504583,1.20024,0.35007000000000005,1.25025,53.1,15.48,55.3104004686,136.7,54.40024,15.81007,56.6510761192,1.20024,0.35007000000000005,1.25025,53.2,15.46,55.4008267086,136.41
2021-12-10 04:30:00,52.46736,14.33048,54.3892132909,1.16736,0.34048,1.216,51.3,13.99,53.1733965438,136.99,52.39736,14.26048,54.3032653236,1.16736,0.34048,1.216,51.23,13.92,53.0874683894,0.0,53.97736,15.56048,56.1754744564,1.16736,0.34048,1.216,52.81,15.22,54.9594805288,137.05,54.07736,15.55048,56.2688039041,1.16736,0.34048,1.216,52.91,15.21,55.0528128255,136.76
2021-12-10 05:00:00,52.74712,14.27041,54.6434192732,1.16712,0.34041000000000005,1.21575,51.58,13.93,53.427907501600004,136.39,52.68712,14.21041,54.5698485087,1.16712,0.34041000000000005,1.21575,51.52,13.87,53.3543559609,0.0,54.26712,15.52041,56.4429219625,1.16712,0.34041000000000005,1.21575,53.1,15.18,55.2271889562,136.44,54.36712,15.50041,56.5335868954,1.16712,0.34041000000000005,1.21575,53.2,15.16,55.3178596838,136.16
2021-12-10 05:30:00,54.3276,13.66055,56.0187356878,1.1676,0.34055,1.21625,53.16,13.32,54.8033575614,136.67,54.2776,13.59055,55.9532028669,1.1676,0.34055,1.21625,53.11,13.25,54.737871716,0.0,55.9076,14.88055,57.8540448548,1.1676,0.34055,1.21625,54.74,14.54,56.6381426249,136.75,56.0076,14.86055,57.9455537903,1.1676,0.34055,1.21625,54.84,14.52,56.7296747743,136.44
2021-12-10 06:00:00,57.06408,13.00244,58.5266834205,1.17408,0.34244,1.223,55.89,12.66,57.3059133074,135.69,56.99408,12.94244,58.4451187714,1.17408,0.34244,1.223,55.82,12.6,57.2244038851,0.0,58.674080000000004,14.23244,60.3755746325,1.17408,0.34244,1.223,57.5,13.89,59.1538849105,135.76,58.78408,14.20244,60.4754277653,1.17408,0.34244,1.223,57.61,13.86,59.253790596,135.46
2021-12-10 06:30:00,62.85128,10.77454,63.768127696,1.18128,0.34454,1.2305,61.67,10.43,62.545773638200004,136.09,62.79128,10.70454,63.697190053,1.18128,0.34454,1.2305,61.61,10.36,62.4749685874,0.0,64.58128,11.96454,65.6802249071,1.18128,0.34454,1.2305,63.4,11.62,64.4560656572,136.15,64.70128,11.93454,65.7927722372,1.18128,0.34454,1.2305,63.52,11.59,64.5687114631,135.83
2021-12-10 07:00:00,68.18128,8.96579,68.7682509067,1.15128,0.33579000000000003,1.19925,67.03,8.63,67.5832656802,135.72,68.09128,8.90579,68.6712130923,1.15128,0.33579000000000003,1.19925,66.94,8.57,67.4863578807,0.0,70.02128,10.13579,70.7510698984,1.15128,0.33579000000000003,1.19925,68.87,9.8,69.5637613992,135.78,70.13128,10.09579,70.8542264806,1.15128,0.33579000000000003,1.19925,68.98,9.76,69.6670510356,135.5
2021-12-10 07:30:00,74.5196,6.56655,74.808357575,1.1196,0.32655,1.16625,73.4,6.24,73.664764983,135.72,74.3996,6.48655,74.6818305283,1.1196,0.32655,1.16625,73.28,6.16,73.5384525266,0.0,76.4496,7.67655,76.8340468807,1.1196,0.32655,1.16625,75.33,7.35,75.6877229146,135.78,76.5896,7.61655,76.967387003,1.1196,0.32655,1.16625,75.47,7.29,75.8212701028,135.5
2021-12-10 08:00:00,78.35016,5.33963,78.5318993821,1.13016,0.32963000000000003,1.17725,77.22,5.01,77.3823526393,135.25,78.24016,5.25963,78.4167478576,1.13016,0.32963000000000003,1.17725,77.11,4.93,77.2674381612,0.0,80.40016,6.35963,80.6512902672,1.13016,0.32963000000000003,1.17725,79.27,6.03,79.499017604,135.32,80.53016,6.33963,80.7793140486,1.13016,0.32963000000000003,1.17725,79.4,6.01,79.6271316826,135.04
2021-12-10 08:30:00,80.38384,4.44362,80.5065680044,1.14384,0.33362,1.1915,79.24,4.11,79.3465166217,135.85,80.26384,4.34362,80.381285423,1.14384,0.33362,1.1915,79.12,4.01,79.2215532541,0.0,82.48384,5.40362,82.6606494667,1.14384,0.33362,1.1915,81.34,5.07,81.4978558,135.9,82.62384,5.40362,82.8003505153,1.14384,0.33362,1.1915,81.48,5.07,81.6375850941,135.63
2021-12-10 09:00:00,81.13896,3.8917800000000002,81.2322397909,1.30896,0.38178,1.3635,79.83,3.51,79.9071273417,135.85,81.00896,3.80178,81.0981203941,1.30896,0.38178,1.3635,79.7,3.42,79.7733439189,0.0,83.22896,4.84178,83.3696744401,1.30896,0.38178,1.3635,81.92,4.46,82.0413188582,135.9,83.37896,4.85178,83.5200020345,1.30896,0.38178,1.3635,82.07,4.47,82.1916406942,135.63
2021-12-10 09:30:00,82.70928,3.5560400000000003,82.785689697,1.52928,0.44604000000000005,1.593,81.18,3.11,81.2395500972,135.99,82.55928,3.4760400000000002,82.6324244362,1.52928,0.44604000000000005,1.593,81.03,3.03,81.0866314506,0.0,84.81928,4.5060400000000005,84.9388877735,1.52928,0.44604000000000005,1.593,83.29,4.06,83.3888943445,136.05,84.95928,4.5060400000000005,85.0786909549,1.52928,0.44604000000000005,1.593,83.43,4.06,83.5287285908,135.76
2021-12-10 10:00:00,82.64408,3.45994,82.7164744404,1.95408,0.56994,2.0355,80.69,2.89,80.7417376578,135.99,82.51408,3.35994,82.5824593667,1.95408,0.56994,2.0355,80.56,2.79,80.6082979599,0.0,84.74408,4.38994,84.8577083608,1.95408,0.56994,2.0355,82.79,3.8200000000000003,82.8780821448,136.05,84.89408,4.39994,85.0080248627,1.95408,0.56994,2.0355,82.94,3.83,83.028383701,135.76
2021-12-10 10:30:00,82.40744,3.67092,82.4891618396,1.71744,0.50092,1.7890000000000001,80.69,3.17,80.7522445508,136.12,82.25744,3.58092,82.3353473509,1.71744,0.50092,1.7890000000000001,80.54,3.08,80.5988709598,0.0,84.48744,4.62092,84.6137129513,1.71744,0.50092,1.7890000000000001,82.77,4.12,82.8724761305,136.21,84.63744,4.62092,84.7634894952,1.71744,0.50092,1.7890000000000001,82.92,4.12,83.0222909826,135.88
2021-12-10 11:00:00,82.13664,4.01277,82.2346031398,2.06664,0.60277,2.15275,80.07,3.41,80.1425791948,136.59,81.99664,3.93277,82.0908987109,2.06664,0.60277,2.15275,79.93,3.33,79.9993362472,0.0,84.21664,4.972770000000001,84.3633267146,2.06664,0.60277,2.15275,82.15,4.37,82.2661497823,136.68,84.34664,4.98277,84.4936901559,2.06664,0.60277,2.15275,82.28,4.38,82.3964974984,136.39
2021-12-10 11:30:00,81.11552,4.43661,81.2367594945,1.80552,0.52661,1.88075,79.31,3.91,79.4063234258,136.97,80.95552,4.35661,81.0726604298,1.80552,0.52661,1.88075,79.15,3.83,79.242611012,0.0,83.14552,5.47661,83.3256908352,1.80552,0.52661,1.88075,81.34,4.95,81.4904785849,137.06,83.28552,5.42661,83.4621227729,1.80552,0.52661,1.88075,81.48,4.9,81.6272037987,136.79
2021-12-10 12:00:00,80.88048,4.47014,81.0039146995,2.40048,0.7001400000000001,2.5005,78.48,3.77,78.5704989166,136.11,80.72048,4.40014,80.8403186748,2.40048,0.7001400000000001,2.5005,78.32,3.7,78.4073491453,0.0,82.89048,5.55014,83.0760839752,2.40048,0.7001400000000001,2.5005,80.49,4.85,80.6359882435,136.16,83.02048,5.4801400000000005,83.2011540416,2.40048,0.7001400000000001,2.5005,80.62,4.78,80.7615799746,135.88
2021-12-10 12:30:00,81.1612,4.7766,81.3016377018,2.7312000000000003,0.7966000000000001,2.8449999999999998,78.43,3.98,78.5309193885,136.11,81.0112,4.7066,81.1478071731,2.7312000000000003,0.7966000000000001,2.8449999999999998,78.28,3.91,78.3775892714,0.0,83.1612,5.8466000000000005,83.3664675814,2.7312000000000003,0.7966000000000001,2.8449999999999998,80.43,5.05,80.5883825374,136.16,83.3012,5.7866,83.5019440552,2.7312000000000003,0.7966000000000001,2.8449999999999998,80.57,4.99,80.7243767396,135.88
2021-12-10 13:00:00,81.23576,4.66543,81.3696192683,2.31576,0.6754300000000001,2.4122500000000002,78.92,3.99,79.0207978952,135.82,81.07576,4.60543,81.2064581487,2.31576,0.6754300000000001,2.4122500000000002,78.76,3.93,78.8579894494,0.0,83.25576,5.7554300000000005,83.4544579256,2.31576,0.6754300000000001,2.4122500000000002,80.94,5.08,81.0992601693,135.88,83.40576,5.68543,83.5993116925,2.31576,0.6754300000000001,2.4122500000000002,81.09,5.01,81.2446195142,135.6
2021-12-10 13:30:00,81.16728,5.00254,81.3212933311,1.99728,0.5825400000000001,2.0805,79.17,4.42,79.2932866011,136.0,81.02728,4.92254,81.1766684722,1.99728,0.5825400000000001,2.0805,79.03,4.34,79.1490776952,0.0,83.21728,6.09254,83.4400067968,1.99728,0.5825400000000001,2.0805,81.22,5.51,81.4066858434,136.09,83.35728,6.02254,83.5745602265,1.99728,0.5825400000000001,2.0805,81.36,5.44,81.5416654233,135.8
2021-12-10 14:00:00,80.78776,5.23393,80.9571256225,1.9677600000000002,0.57393,2.04975,78.82,4.66,78.9576342097,136.35,80.63776,5.15393,80.8022978155,1.9677600000000002,0.57393,2.04975,78.67,4.58,78.803206153,0.0,82.82776,6.31393,83.0680656971,1.9677600000000002,0.57393,2.04975,80.86,5.74,81.0634763627,136.42,82.96776,6.26393,83.2038822319,1.9677600000000002,0.57393,2.04975,81.0,5.69,81.1996065261,136.15
2021-12-10 14:30:00,81.75776,4.62018,81.8882005142,1.33776,0.39018,1.3935,80.42,4.23,80.5311697419,136.35,81.62776,4.56018,81.7550392591,1.33776,0.39018,1.3935,80.29,4.17,80.3982151543,0.0,83.82776,5.71018,84.0220179611,1.33776,0.39018,1.3935,82.49,5.32,82.6613724783,136.42,83.96776,5.64018,84.1569744576,1.33776,0.39018,1.3935,82.63,5.25,82.7966146651,136.15
2021-12-10 15:00:00,82.55536,4.60573,82.6837360886,1.42536,0.41573000000000004,1.48475,81.13,4.19,81.2381252861,136.35,82.40536,4.52573,82.5295437329,1.42536,0.41573000000000004,1.48475,80.98,4.11,81.084230896,0.0,84.64536,5.68573,84.8361037245,1.42536,0.41573000000000004,1.48475,83.22,5.27,83.3866973803,136.5,84.79536,5.61573,84.9811126131,1.42536,0.41573000000000004,1.48475,83.37,5.2,83.5320112292,136.15
2021-12-10 15:30:00,82.29784,5.05437,82.4529024641,1.31784,0.38437000000000004,1.37275,80.98,4.67,81.1145443185,136.35,82.13784,4.98437,82.2889342753,1.31784,0.38437000000000004,1.37275,80.82,4.6,80.9508023432,0.0,84.35784,6.15437,84.5820396985,1.31784,0.38437000000000004,1.37275,83.04,5.77,83.240221648,136.42,84.50784,6.09437,84.7273059123,1.31784,0.38437000000000004,1.37275,83.19,5.71,83.3857313933,136.15
2021-12-10 16:00:00,83.40608,4.81844,83.5451467471,1.12608,0.32844,1.173,82.28,4.49,82.402418047,136.65,83.26608,4.73844,83.400796712,1.12608,0.32844,1.173,82.14,4.41,82.2582986695,0.0,85.52608,5.89844,85.7292362884,1.12608,0.32844,1.173,84.4,5.57,84.5835971096,136.76,85.67608,5.8284400000000005,85.8741020157,1.12608,0.32844,1.173,84.55,5.5,84.7286993881,136.47
2021-12-10 16:30:00,85.5176,4.51305,85.6366015794,1.1076,0.32305,1.15375,84.41,4.19,84.5139290295,135.83,85.3676,4.43305,85.4826243284,1.1076,0.32305,1.15375,84.26,4.11,84.3601784019,0.0,87.6576,5.58305,87.8352166563,1.1076,0.32305,1.15375,86.55,5.26,86.7096886167,135.94,87.8076,5.50305,87.9798737045,1.1076,0.32305,1.15375,86.7,5.18,86.8546049441,135.65
2021-12-10 17:00:00,87.85872,3.73046,87.937881552,1.09872,0.32046,1.1445,86.76,3.41,86.8269871641,135.28,87.69872,3.66046,87.7750787926,1.09872,0.32046,1.1445,86.6,3.34,86.6643848418,0.0,90.05872,4.76046,90.1844500313,1.09872,0.32046,1.1445,88.96,4.44,89.0707314442,135.35,90.20872,4.70046,90.3310992308,1.09872,0.32046,1.1445,89.11,4.38,89.2175795457,135.08
2021-12-10 17:30:00,88.67712,4.11166,88.7723907499,1.13712,0.33166,1.1844999999999999,87.54,3.7800000000000002,87.6215726862,134.33,88.51712,4.02166,88.6084323428,1.13712,0.33166,1.1844999999999999,87.38,3.69,87.457878433,0.0,90.85712,5.16166,91.0036207447,1.13712,0.33166,1.1844999999999999,89.72,4.83,89.8499154145,134.38,91.01712,5.07166,91.1583121183,1.13712,0.33166,1.1844999999999999,89.88,4.74,90.0048998666,134.1
2021-12-10 18:00:00,87.52592,4.75131,87.6547866266,1.13592,0.33131000000000005,1.1832500000000001,86.39,4.42,86.5029970579,135.25,87.33592,4.66131,87.4602237201,1.13592,0.33131000000000005,1.1832500000000001,86.2,4.33,86.3086838041,0.0,89.66592,5.81131,89.8540401616,1.13592,0.33131000000000005,1.1832500000000001,88.53,5.48,88.6994436285,135.34,89.82592,5.73131,90.0085763589,1.13592,0.33131000000000005,1.1832500000000001,88.69,5.4,88.8542407542,135.08
2021-12-10 18:30:00,85.246,5.7642500000000005,85.4406641715,1.146,0.33425000000000005,1.19375,84.1,5.43,84.2751143577,135.45,85.076,5.69425,85.2663489254,1.146,0.33425000000000005,1.19375,83.93,5.36,84.1009779967,0.0,87.376,6.84425,87.6436485666,1.146,0.33425000000000005,1.19375,86.23,6.51,86.4753895626,135.5,87.526,6.78425,87.7885341264,1.146,0.33425000000000005,1.19375,86.38,6.45,86.6204762167,135.24
2021-12-10 19:00:00,82.68856,6.96208,82.98113347500001,1.13856,0.33208000000000004,1.186,81.55,6.63,81.8190650154,135.55,82.52856,6.88208,82.8150121705,1.13856,0.33208000000000004,1.186,81.39,6.55,81.6531358859,0.0,84.75856,8.08208,85.143017978,1.13856,0.33208000000000004,1.186,83.62,7.75,83.9783716203,135.62,84.90856,8.01208,85.2857373023,1.13856,0.33208000000000004,1.186,83.77,7.68,84.121312995,135.35
2021-12-10 19:30:00,79.8796,7.91655,80.270930355,1.1196,0.32655,1.16625,78.76,7.59,79.1248740915,135.95,79.7096,7.83655,80.0938939499,1.1196,0.32655,1.16625,78.59,7.51,78.9480094746,0.0,81.8596,9.04655,82.3579636651,1.1196,0.32655,1.16625,80.74,8.72,81.2095191465,136.0,81.9996,8.99655,82.4916499536,1.1196,0.32655,1.16625,80.88,8.67,81.3433666626,135.73
2021-12-10 20:00:00,77.3812,8.6341,77.8614011963,1.1112,0.3241,1.1575,76.27,8.31,76.7213725112,135.86,77.2112,8.5641,77.6847038628,1.1112,0.3241,1.1575,76.1,8.24,76.5448077926,0.0,79.3012,9.7841,79.9024964206,1.1112,0.3241,1.1575,78.19,9.46,78.7601910866,135.91,79.4412,9.7241,80.0341325826,1.1112,0.3241,1.1575,78.33,9.4,78.8920078335,135.64
2021-12-10 20:30:00,75.30072,9.42396,75.8881377726,1.11072,0.32396,1.157,74.19,9.1,74.7460105959,135.58,75.15072,9.35396,75.73062316,1.11072,0.32396,1.157,74.04,9.03,74.5886217864,0.0,77.20072,10.57396,77.9214976666,1.11072,0.32396,1.157,76.09,10.25,76.7772791912,135.62,77.34072,10.52396,78.0534477406,1.11072,0.32396,1.157,76.23,10.2,76.9093810923,135.35
2021-12-10 21:00:00,72.38768,10.03724,73.0802463228,1.08768,0.31724,1.133,71.3,9.72,71.9594913823,135.49,72.22768,9.95724,72.9107974624,1.08768,0.31724,1.133,71.14,9.64,71.7901748152,0.0,74.21768,11.17724,75.0546115745,1.08768,0.31724,1.133,73.13,10.86,73.9319721095,135.62,74.33768,11.12724,75.1658575272,1.08768,0.31724,1.133,73.25,10.81,74.0433562178,135.35
2021-12-10 21:30:00,69.9004,10.97095,70.7561139695,1.1004,0.32095,1.14625,68.8,10.65,69.6194118045,134.43,69.7304,10.89095,70.5757853379,1.1004,0.32095,1.14625,68.63,10.57,69.4391949838,0.0,71.6504,12.11095,72.6667388154,1.1004,0.32095,1.14625,70.55,11.79,71.5283622069,134.48,71.7804,12.06095,72.7866219786,1.1004,0.32095,1.14625,70.68,11.74,71.6483775113,134.2
2021-12-10 22:00:00,67.17728,11.88004,68.2196621114,1.09728,0.32004000000000005,1.143,66.08,11.56,67.0835300204,134.87,67.03728,11.80004,68.067891504,1.09728,0.32004000000000005,1.143,65.94,11.48,66.9318608736,0.0,68.90728,13.05004,70.1321380039,1.09728,0.32004000000000005,1.143,67.81,12.73,68.9945577564,134.94,69.03728,13.01004,70.2524531287,1.09728,0.32004000000000005,1.143,67.94,12.69,69.114974499,134.66
2021-12-10 22:30:00,63.591120000000004,13.25116,64.9570918699,1.10112,0.32116,1.147,62.49,12.93,63.8136740832,135.7,63.46112,13.17116,64.8135264231,1.10112,0.32116,1.147,62.36,12.85,63.6701821892,0.0,65.25112,14.45116,66.8322129411,1.10112,0.32116,1.147,64.15,14.13,65.6877416266,135.76,65.37112,14.42116,66.94290989940001,1.10112,0.32116,1.147,64.27,14.1,65.7985022626,135.49
2021-12-10 23:00:00,60.18832,13.94326,61.7822657714,1.10832,0.32326000000000005,1.1545,59.08,13.62,60.629619824,135.7,60.04832,13.88326,61.6323425082,1.10832,0.32326000000000005,1.1545,58.94,13.56,60.4797255285,0.0,61.76832,15.16326,63.6022783354,1.10832,0.32326000000000005,1.1545,60.66,14.84,62.4488686847,135.86,61.86832,15.12326,63.6898894068,1.10832,0.32326000000000005,1.1545,60.76,14.8,62.5365301244,135.58
2021-12-10 23:30:00,56.24432,15.24501,58.2737836609,1.11432,0.32501,1.16075,55.13,14.92,57.1132497762,135.82,56.10432,15.16501,58.1177447168,1.11432,0.32501,1.16075,54.99,14.84,56.9572269339,0.0,57.71432,16.47501,60.0197358172,1.11432,0.32501,1.16075,56.6,16.15,58.8590052583,135.86,57.81432,16.45501,60.1104229827,1.11432,0.32501,1.16075,56.7,16.13,58.9496980484,135.58
2021-12-11 00:00:00,53.4984,16.0162,55.8444040616,1.1184,0.3262,1.165,52.38,15.69,54.6794339766,136.56,53.3684,15.9262,55.6940747746,1.1184,0.3262,1.165,52.25,15.6,54.5290977369,0.0,54.8984,17.2662,57.5495958717,1.1184,0.3262,1.165,53.78,16.94,56.3848561229,136.63,54.9884,17.2462,57.629467714,1.1184,0.3262,1.165,53.87,16.92,56.464708447,136.4
2021-12-11 00:30:00,52.60512,16.48816,55.1285594805,1.12512,0.32816,1.172,51.48,16.16,53.9567975328,137.26,52.46512,16.40816,54.9710517564,1.12512,0.32816,1.172,51.34,16.08,53.7992750881,0.0,53.97512,17.74816,56.8182256182,1.12512,0.32816,1.172,52.85,17.42,55.6469127625,137.31,54.06512,17.72816,56.8974942998,1.12512,0.32816,1.172,52.94,17.4,55.7261482609,137.09
2021-12-11 01:00:00,54.34048,16.33389,56.7422569974,1.11048,0.32389,1.15675,53.23,16.01,55.5855466826,137.49,54.20048,16.25389,56.5851656564,1.11048,0.32389,1.15675,53.09,15.93,55.4284493739,0.0,55.77048,17.593890000000002,58.4798375918,1.11048,0.32389,1.15675,54.66,17.27,57.3233678355,137.53,55.85048,17.57389,58.5501300252,1.11048,0.32389,1.15675,54.74,17.25,57.3936416339,137.35
2021-12-11 01:30:00,53.7376,16.46305,56.2028617515,1.1076,0.32305,1.15375,52.63,16.14,55.0492188864,137.23,53.6076,16.38305,56.0551434309,1.1076,0.32305,1.15375,52.5,16.06,54.9014899616,0.0,55.1476,17.72305,57.92550636,1.1076,0.32305,1.15375,54.04,17.4,56.7721903752,137.28,55.2476,17.71305,58.0176649484,1.1076,0.32305,1.15375,54.14,17.39,56.8643271305,137.04
2021-12-11 02:00:00,52.2656,16.7483,54.8834993076,1.1256,0.32830000000000004,1.1725,51.14,16.42,53.711414057,137.54,52.1156,16.6683,54.7162497641,1.1256,0.32830000000000004,1.1725,50.99,16.34,53.5441472058,0.0,53.6256,18.0283,56.5749465422,1.1256,0.32830000000000004,1.1725,52.5,17.7,55.4034294967,137.59,53.7156,18.0083,56.6539014742,1.1256,0.32830000000000004,1.1725,52.59,17.68,55.4823440384,137.33
2021-12-11 02:30:00,51.08856,17.03208,53.8528802572,1.13856,0.33208000000000004,1.186,49.95,16.7,52.6677557904,137.76,50.95856,16.95208,53.7042628997,1.13856,0.33208000000000004,1.186,49.82,16.62,52.5191089033,0.0,52.43856,18.30208,55.5406941548,1.13856,0.33208000000000004,1.186,51.3,17.97,54.3563326578,137.83,52.51856,18.28208,55.6096537806,1.13856,0.33208000000000004,1.186,51.38,17.95,54.4252413867,137.56
2021-12-11 03:00:00,49.88824,17.56907,52.891480514,1.12824,0.32907000000000003,1.1752500000000001,48.76,17.24,51.7180355389,137.76,49.73824,17.48907,52.7234301593,1.12824,0.32907000000000003,1.1752500000000001,48.61,17.16,51.5499534432,0.0,51.19824,18.85907,54.5611977541,1.12824,0.32907000000000003,1.1752500000000001,50.07,18.53,53.3888171811,137.83,51.28824,18.83907,54.6387602418,1.12824,0.32907000000000003,1.1752500000000001,50.16,18.51,53.4663043421,137.56
2021-12-11 03:30:00,48.55448,14.48089,50.6678764432,1.13448,0.33089,1.18175,47.42,14.15,49.486148567,138.18,48.84448,27.38089,55.9955030664,1.13448,0.33089,1.18175,47.71,27.05,54.8447499766,0.0,49.82448,15.30089,52.1209750682,1.13448,0.33089,1.18175,48.69,14.97,50.9393462856,138.23,49.91448,15.46089,52.2541331692,1.13448,0.33089,1.18175,48.78,15.13,51.0725493783,137.96
2021-12-11 04:00:00,47.51208,13.05019,49.2717485478,1.13208,0.33019000000000004,1.1792500000000001,46.38,12.72,48.0926480868,136.68,47.96208,31.61019,57.4418421515,1.13208,0.33019000000000004,1.1792500000000001,46.83,31.28,56.3159595497,0.0,48.76208,14.20019,50.7876544247,1.13208,0.33019000000000004,1.1792500000000001,47.63,13.87,49.6084045299,136.78,48.83208,14.18019,50.8492853987,1.13208,0.33019000000000004,1.1792500000000001,47.7,13.85,49.6700362392,136.48
