Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-11 04:30:00,47.08072,12.98271,48.8379458481,1.14072,0.33271,1.18825,45.94,12.65,47.6498279115,136.14,47.52072,31.59271,57.0641582297,1.14072,0.33271,1.18825,46.38,31.26,55.9311362302,0.0,48.31072,14.14271,50.338274832,1.14072,0.33271,1.18825,47.17,13.81,49.1500254323,136.21,48.38072,14.10271,50.394250635,1.14072,0.33271,1.18825,47.24,13.77,49.2060006503,135.92
2021-12-11 05:00:00,47.0184,13.09495,48.8078646743,1.1484,0.33495,1.19625,45.87,12.76,47.6117054935,136.14,47.4684,31.72495,57.0939703564,1.1484,0.33495,1.19625,46.32,31.39,55.9542178928,0.0,48.2584,14.254950000000001,50.3197453299,1.1484,0.33495,1.19625,47.11,13.92,49.1235025217,136.21,48.3384,14.22495,50.3879957635,1.1484,0.33495,1.19625,47.19,13.89,49.1917493082,135.92
2021-12-11 05:30:00,48.24912,12.57516,49.8609288903,1.14912,0.33516,1.197,47.1,12.24,48.6644387618,136.35,48.71912,31.19516,57.8505891154,1.14912,0.33516,1.197,47.57,30.86,56.7031260161,0.0,49.52912,13.72516,51.3956588147,1.14912,0.33516,1.197,48.38,13.39,50.1987699052,136.43,49.59912,13.69516,51.4551271712,1.14912,0.33516,1.197,48.45,13.36,50.2582540485,136.12
2021-12-11 06:00:00,49.02232,12.48026,50.5860133619,1.13232,0.33026000000000005,1.1795,47.89,12.15,49.4072322641,136.35,49.52232,31.04026,58.4461967886,1.13232,0.33026000000000005,1.1795,48.39,30.71,57.3122691926,0.0,50.33232,13.63026,52.1452435439,1.13232,0.33026000000000005,1.1795,49.2,13.3,50.9659690382,136.33,50.42232,13.61026,52.226904287400004,1.13232,0.33026000000000005,1.1795,49.29,13.28,51.0476493092,136.12
2021-12-11 06:30:00,51.96976,11.66243,53.2622589454,1.13976,0.33243,1.1872500000000001,50.83,11.33,52.0774212111,136.2,52.51976,30.02243,60.4952187661,1.13976,0.33243,1.1872500000000001,51.38,29.69,59.3413894344,0.0,53.33976,12.79243,54.8523131888,1.13976,0.33243,1.1872500000000001,52.2,12.46,53.6664848858,136.24,53.40976,12.75243,54.9110820706,1.13976,0.33243,1.1872500000000001,52.27,12.42,53.7253134007,135.95
2021-12-11 07:00:00,54.14816,11.00488,55.2551410748,1.14816,0.33488,1.196,53.0,10.67,54.0633785478,135.45,54.74816,29.26488,62.0789354355,1.14816,0.33488,1.196,53.6,28.93,60.9089886634,0.0,55.58816,12.13488,56.8972657058,1.14816,0.33488,1.196,54.44,11.8,55.7041614244,135.54,55.69816,12.10488,56.9983609168,1.14816,0.33488,1.196,54.55,11.77,55.8053348704,135.23
2021-12-11 07:30:00,56.70248,9.92614,57.5647417561,1.15248,0.33614000000000005,1.2005,55.55,9.59,56.3717180863,135.17,57.37248,27.89614,63.7949534701,1.15248,0.33614000000000005,1.2005,56.22,27.56,62.6118359418,0.0,58.25248,11.01614,59.284962399,1.15248,0.33614000000000005,1.2005,57.1,10.68,58.0902091578,135.22,58.34248,10.976140000000001,59.3659887633,1.15248,0.33614000000000005,1.2005,57.19,10.64,58.1713477582,134.94
2021-12-11 08:00:00,58.26616,9.50263,59.0359668174,1.10616,0.32263000000000003,1.15225,57.16,9.18,57.8924692857,134.01,58.96616,27.67263,65.13664465,1.10616,0.32263000000000003,1.15225,57.86,27.35,63.9984538876,0.0,59.86616,10.622630000000001,60.80129424,1.10616,0.32263000000000003,1.15225,58.76,10.3,59.6559100174,134.1,59.97616,10.59263,60.9043806196,1.10616,0.32263000000000003,1.15225,58.87,10.27,59.7590980521,133.8
2021-12-11 08:30:00,61.40744,8.74592,62.0271295805,1.11744,0.32592000000000004,1.164,60.29,8.42,60.8751221765,134.65,62.16744,26.85592,67.7202409565,1.11744,0.32592000000000004,1.164,61.05,26.53,66.5653318177,0.0,63.06744,9.85592,63.8329158601,1.11744,0.32592000000000004,1.164,61.95,9.53,62.67873164,134.71,63.17744,9.81592,63.9354456495,1.11744,0.32592000000000004,1.164,62.06,9.49,62.7813961297,134.42
2021-12-11 09:00:00,64.60792000000001,7.93231,65.0930477752,1.20792,0.35231,1.25825,63.4,7.58,63.8515183845,134.65,65.43792,26.12231,70.459182891,1.20792,0.35231,1.25825,64.23,25.77,69.2068334776,0.0,66.35792000000001,9.02231,66.9684673892,1.20792,0.35231,1.25825,65.15,8.67,65.724359259,134.71,66.46792,8.97231,67.0707591717,1.20792,0.35231,1.25825,65.26,8.62,65.8268334344,134.42
2021-12-11 09:30:00,67.1436,7.1273,67.5208221681,1.5336,0.44730000000000003,1.5975000000000001,65.61,6.68,65.9491811928,135.0,67.9936,25.1773,72.5053520525,1.5336,0.44730000000000003,1.5975000000000001,66.46,24.73,70.9119489226,0.0,68.9336,8.2073,69.4204651544,1.5336,0.44730000000000003,1.5975000000000001,67.4,7.76,67.8452474386,135.05,69.0436,8.1573,69.5238106281,1.5336,0.44730000000000003,1.5975000000000001,67.51,7.71,67.9488351629,134.78
2021-12-11 10:00:00,69.00296,6.5900300000000005,69.3169314393,1.5429599999999999,0.45003000000000004,1.60725,67.46,6.14,67.7388455762,134.36,69.88296,24.610030000000002,74.0896866977,1.5429599999999999,0.45003000000000004,1.60725,68.34,24.16,72.4849032558,0.0,70.82296,7.66003,71.2360001878,1.5429599999999999,0.45003000000000004,1.60725,69.28,7.21,69.6541635511,134.42,70.95296,7.60003,71.3588325911,1.5429599999999999,0.45003000000000004,1.60725,69.41,7.15,69.7772928681,134.13
2021-12-11 10:30:00,69.8684,6.20995,70.143829362,1.5084,0.43995000000000006,1.57125,68.36,5.77,68.6030793769,134.45,70.7784,24.11995,74.7753561982,1.5084,0.43995000000000006,1.57125,69.27,23.68,73.2057053787,0.0,71.7284,7.26995,72.0958774103,1.5084,0.43995000000000006,1.57125,70.22,6.83,70.5513805676,134.51,71.8484,7.21995,72.2102503843,1.5084,0.43995000000000006,1.57125,70.34,6.78,70.6660031415,134.22
2021-12-11 11:00:00,70.7476,5.99055,71.000771792,1.4076,0.41055,1.46625,69.34,5.58,69.5641574376,133.94,71.6776,23.78055,75.5194868896,1.4076,0.41055,1.46625,70.27,23.37,74.0542355305,0.0,72.6176,7.03055,72.9571412753,1.4076,0.41055,1.46625,71.21,6.62,71.5170504146,134.0,72.7376,6.98055,73.0717902618,1.4076,0.41055,1.46625,71.33,6.57,71.6319328233,133.71
2021-12-11 11:30:00,70.83248,5.87239,71.0754893565,1.48248,0.43239000000000005,1.54425,69.35,5.44,69.5630368802,133.63,71.75248,23.71239,75.56914599,1.48248,0.43239000000000005,1.54425,70.27,23.28,74.0258826357,0.0,72.72248,6.91239,73.0502582669,1.48248,0.43239000000000005,1.54425,71.24,6.48,71.5341037548,133.72,72.85248,6.86239,73.1749700284,1.48248,0.43239000000000005,1.54425,71.37,6.43,71.6590664187,133.4
2021-12-11 12:00:00,71.11976,5.70993,71.3486058943,1.4397600000000002,0.41993,1.4997500000000001,69.68,5.29,69.8805158825,133.79,72.06976,23.52993,75.8136393551,1.4397600000000002,0.41993,1.4997500000000001,70.63,23.11,74.3146620796,0.0,73.02976,6.7699300000000004,73.3428783036,1.4397600000000002,0.41993,1.4997500000000001,71.59,6.35,71.8710692838,133.86,73.14976,6.69993,73.4559490447,1.4397600000000002,0.41993,1.4997500000000001,71.71,6.28,71.9844601286,133.58
2021-12-11 12:30:00,71.2392,5.6781,71.4651274137,1.3992,0.4081,1.4575,69.84,5.27,70.0385500992,133.68,72.1692,23.4581,75.8859399642,1.3992,0.4081,1.4575,70.77,23.05,74.42913005,0.0,73.1292,6.7081,73.4362206152,1.3992,0.4081,1.4575,71.73,6.3,72.006130989,133.74,73.2492,6.6581,73.5511767156,1.3992,0.4081,1.4575,71.85,6.25,72.1213213967,133.45
2021-12-11 13:00:00,71.3764,5.80895,71.6123898293,1.4364,0.41895000000000004,1.49625,69.94,5.39,70.1473855536,133.49,72.3164,23.60895,76.0726247021,1.4364,0.41895000000000004,1.49625,70.88,23.19,74.5771446222,0.0,73.2764,6.84895,73.5957805384,1.4364,0.41895000000000004,1.49625,71.84,6.43,72.1271828093,133.58,73.4164,6.78895,73.7296251927,1.4364,0.41895000000000004,1.49625,71.98,6.37,72.2613126092,133.28
2021-12-11 13:30:00,71.45264,5.84577,71.6913717951,1.32264,0.38577000000000006,1.37775,70.13,5.46,70.3422241616,133.61,72.41264,23.71577,76.197297711,1.32264,0.38577000000000006,1.37775,71.09,23.33,74.8202980481,0.0,73.37264,6.90577,73.69690604,1.32264,0.38577000000000006,1.37775,72.05,6.52,72.3444047595,133.66,73.49264,6.85577,73.8117180159,1.32264,0.38577000000000006,1.37775,72.17,6.47,72.4594355485,133.37
2021-12-11 14:00:00,71.2552,6.14485,71.5196665859,1.2852000000000001,0.37485,1.33875,69.97,5.77,70.2075052968,133.76,72.1952,24.14485,76.1256900433,1.2852000000000001,0.37485,1.33875,70.91,23.77,74.7879736321,0.0,73.1652,7.20485,73.5190883687,1.2852000000000001,0.37485,1.33875,71.88,6.83,72.2037623673,133.82,73.2952,7.15485,73.643589141,1.2852000000000001,0.37485,1.33875,72.01,6.78,72.3284764114,133.53
2021-12-11 14:30:00,70.1228,6.5066500000000005,70.4240269657,1.2227999999999999,0.35665,1.2737500000000002,68.9,6.15,69.1739293376,134.38,71.0528,24.46665,75.1473043433,1.2227999999999999,0.35665,1.2737500000000002,69.83,24.11,73.875036379,0.0,72.0228,7.57665,72.420227458,1.2227999999999999,0.35665,1.2737500000000002,70.8,7.22,71.1671862588,134.47,72.1428,7.51665,72.5333276437,1.2227999999999999,0.35665,1.2737500000000002,70.92,7.16,71.280516272,134.18
2021-12-11 15:00:00,69.35648,6.81189,69.6901941694,1.20648,0.35189000000000004,1.25675,68.15,6.46,68.4554899186,134.15,70.26648,24.811890000000002,74.5185084188,1.20648,0.35189000000000004,1.25675,69.06,24.46,73.2637372784,0.0,71.24648,7.88189,71.6811349126,1.20648,0.35189000000000004,1.25675,70.04,7.53,70.4436122015,134.22,71.36648,7.83189,71.7949369285,1.20648,0.35189000000000004,1.25675,70.16,7.48,70.5576076692,133.91
2021-12-11 15:30:00,69.6052,6.95985,69.952293594,1.1652,0.33985000000000004,1.21375,68.44,6.62,68.7594211727,134.4,70.5252,24.93985,74.8050797277,1.1652,0.33985000000000004,1.21375,69.36,24.6,73.5932714316,0.0,71.4852,8.03985,71.9358951224,1.1652,0.33985000000000004,1.21375,70.32,7.7,70.7403166518,134.46,71.6152,7.989850000000001,72.0595210507,1.1652,0.33985000000000004,1.21375,70.45,7.65,70.8641305598,134.18
2021-12-11 16:00:00,71.11608,6.59719,71.4214236099,1.15608,0.33719000000000005,1.20425,69.96,6.26,70.2395130963,134.29,72.07608,24.47719,76.1189473026,1.15608,0.33719000000000005,1.20425,70.92,24.14,74.9158594691,0.0,73.03608,7.65719,73.436377501,1.15608,0.33719000000000005,1.20425,71.88,7.32,72.2517598402,134.46,73.17608,7.60719,73.5704290042,1.15608,0.33719000000000005,1.20425,72.02,7.27,72.3860020999,134.1
2021-12-11 16:30:00,73.9304,5.90845,74.1661231666,1.1604,0.33845000000000003,1.20875,72.77,5.57,72.9828596316,133.91,74.9204,23.63845,78.5610759509,1.1604,0.33845000000000003,1.20875,73.76,23.3,77.3526185724,0.0,75.8804,6.9384500000000005,76.1969631453,1.1604,0.33845000000000003,1.20875,74.72,6.6,75.0109218714,133.98,76.0104,6.88845,76.3218949684,1.1604,0.33845000000000003,1.20875,74.85,6.55,75.1360432815,133.7
2021-12-11 17:00:00,76.38584,13.02712,77.4887243926,1.15584,0.33712000000000003,1.204,75.23,12.69,76.2927847178,133.51,76.41584,14.76712,77.8296115627,1.15584,0.33712000000000003,1.204,75.26,14.43,76.6308847659,0.0,77.46584,3.07712,77.5269310266,1.15584,0.33712000000000003,1.204,76.31,2.74,76.3591756111,133.61,78.58584,14.03712,79.8296623217,1.15584,0.33712000000000003,1.204,77.43,13.7,78.6326579736,133.3
2021-12-11 17:30:00,77.72432,14.39251,79.0456467085,1.17432,0.34251000000000004,1.22325,76.55,14.05,77.8286900828,136.21,77.62432,14.29251,78.9291511266,1.17432,0.34251000000000004,1.22325,76.45,13.95,77.7123220603,0.0,78.64432,2.04251,78.6708390407,1.17432,0.34251000000000004,1.22325,77.47,1.7000000000000002,77.4886501366,136.28,79.95432,15.57251,81.4567146057,1.17432,0.34251000000000004,1.22325,78.78,15.23,80.2386521572,135.99
2021-12-11 18:00:00,77.24616,14.83013,78.6568623234,1.16616,0.34013000000000004,1.21475,76.08,14.49,77.4475725895,137.6,77.16616,14.74013,78.5613625236,1.16616,0.34013000000000004,1.21475,76.0,14.4,77.3521816111,0.0,78.16616,1.62013,78.1829482072,1.16616,0.34013000000000004,1.21475,77.0,1.28,77.0106382262,137.7,79.48616,16.03013,81.0864643412,1.16616,0.34013000000000004,1.21475,78.32,15.69,79.8761447492,137.38
2021-12-11 18:30:00,74.84672,12.64321,75.9070632673,1.17672,0.34321,1.2257500000000001,73.67,12.3,74.6897509703,137.84,74.73672,12.71321,75.8103094893,1.17672,0.34321,1.2257500000000001,73.56,12.37,74.592831425,0.0,76.48672,8.68321,76.9780259052,1.17672,0.34321,1.2257500000000001,75.31,8.34,75.7703880154,137.92,76.96672,13.39321,78.1233259767,1.17672,0.34321,1.2257500000000001,75.79,13.05,76.9053093096,137.61
2021-12-11 19:00:00,72.46888,11.57384,73.3872764231,1.17888,0.34384000000000003,1.228,71.29,11.23,72.1690861796,136.79,72.34888,11.49384,73.2561860541,1.17888,0.34384000000000003,1.228,71.17,11.15,72.0381246286,0.0,74.39888,12.74384,75.4824403633,1.17888,0.34384000000000003,1.228,73.22,12.4,74.2625639202,136.86,74.53888,12.70384,75.6137036681,1.17888,0.34384000000000003,1.228,73.36,12.36,74.3939459902,136.55
2021-12-11 19:30:00,69.72744,12.34342,70.8115520678,1.17744,0.34342,1.2265,68.55,12.0,69.5924026026,135.19,69.61744,12.25342,70.6875820343,1.17744,0.34342,1.2265,68.44,11.91,69.4685662728,0.0,71.62744,13.49342,72.8873277343,1.17744,0.34342,1.2265,70.45,13.15,71.6667635658,135.27,71.73744,13.44342,72.9862030733,1.17744,0.34342,1.2265,70.56,13.1,71.7657550647,134.95
2021-12-11 20:00:00,67.3928,12.64915,68.5696032332,1.1628,0.33915,1.21125,66.23,12.31,67.3643006347,134.52,67.2828,12.55915,68.4449225623,1.1628,0.33915,1.21125,66.12,12.22,67.239741225,0.0,69.2228,13.77915,70.580882784,1.1628,0.33915,1.21125,68.06,13.44,69.3743266634,134.66,69.3528,13.74915,70.7025458775,1.1628,0.33915,1.21125,68.19,13.41,69.4960732704,134.3
2021-12-11 20:30:00,65.5364,13.0802,66.8289709408,1.1664,0.3402,1.215,64.37,12.74,65.6186292146,134.16,65.4164,13.0002,66.6956564478,1.1664,0.3402,1.215,64.25,12.66,65.4854037172,0.0,67.3064,14.2402,68.7963282232,1.1664,0.3402,1.215,66.14,13.9,67.58483261800001,134.24,67.4164,14.2102,68.8977559359,1.1664,0.3402,1.215,66.25,13.87,67.6863309687,133.94
2021-12-11 21:00:00,63.82808,13.56069,65.2527095971,1.16808,0.34069000000000005,1.21675,62.66,13.22,64.0393941258,134.29,63.71808,13.48069,65.1285092856,1.16808,0.34069000000000005,1.21675,62.55,13.14,63.9152728227,0.0,65.54808,14.72069,67.1807227243,1.16808,0.34069000000000005,1.21675,64.38,14.38,65.9664217614,134.35,65.65808,14.68069,67.2793142664,1.16808,0.34069000000000005,1.21675,64.49,14.34,66.0650868462,134.07
2021-12-11 21:30:00,61.37816,14.12363,62.9821835868,1.17816,0.34363000000000005,1.22725,60.2,13.78,61.757010938,133.9,61.25816,14.04363,62.8473206283,1.17816,0.34363000000000005,1.22725,60.08,13.7,61.6222070361,0.0,63.05816,15.29363,64.8862594172,1.17816,0.34363000000000005,1.22725,61.88,14.95,63.6603243787,133.98,63.16816,15.26363,64.9861126593,1.17816,0.34363000000000005,1.22725,61.99,14.92,63.760226630700004,133.68
2021-12-11 22:00:00,58.96168,15.01174,60.8426827667,1.17168,0.34174000000000004,1.2205,57.79,14.67,59.6229234439,133.9,58.86168,14.93174,60.7260589191,1.17168,0.34174000000000004,1.2205,57.69,14.59,59.5063374776,0.0,60.60168,16.19174,62.727474547,1.17168,0.34174000000000004,1.2205,59.43,15.85,61.5072955022,133.98,60.71168,16.17174,62.8286022688,1.17168,0.34174000000000004,1.2205,59.54,15.83,61.608445038,133.68
2021-12-11 22:30:00,55.9396,15.764050000000001,58.1183630238,1.1796,0.34405,1.22875,54.76,15.42,56.8896651423,134.05,55.8596,15.69405,58.0223932423,1.1796,0.34405,1.22875,54.68,15.35,56.7937047568,0.0,57.5396,16.96405,59.9882035117,1.1796,0.34405,1.22875,56.36,16.62,58.759458813,134.12,57.6396,16.94405,60.078484656,1.1796,0.34405,1.22875,56.46,16.6,58.8497374676,133.82
2021-12-11 23:00:00,53.28288,16.17209,55.6830476542,1.17288,0.34209,1.2217500000000001,52.11,15.83,54.4613716316,133.58,53.19288,16.08209,55.5708205937,1.17288,0.34209,1.2217500000000001,52.02,15.74,54.3491306278,0.0,54.82288,17.38209,57.5124788569,1.17288,0.34209,1.2217500000000001,53.65,17.04,56.2910658986,133.67,54.92288,17.37209,57.6047937108,1.17288,0.34209,1.2217500000000001,53.75,17.03,56.3833610208,133.37
2021-12-11 23:30:00,50.68792,17.27356,53.5503604937,1.17792,0.34356000000000003,1.227,49.51,16.93,52.3246117998,134.32,50.59792,17.20356,53.4426045866,1.17792,0.34356000000000003,1.227,49.42,16.86,52.2168172144,0.0,52.14792,18.54356,55.3468081988,1.17792,0.34356000000000003,1.227,50.97,18.2,54.1219077639,134.4,52.24792,18.52356,55.4343523404,1.17792,0.34356000000000003,1.227,51.07,18.18,54.209383874,134.1
2021-12-12 00:00:00,47.77152,17.99461,51.0482527827,1.18152,0.34461,1.23075,46.59,17.65,49.8211862565,136.04,47.69152,17.92461,50.9487264175,1.18152,0.34461,1.23075,46.51,17.58,49.721589878,0.0,49.19152,19.27461,52.8329085946,1.18152,0.34461,1.23075,48.01,18.93,51.6072184873,136.11,49.26152,19.26461,52.8944472621,1.18152,0.34461,1.23075,48.08,18.92,51.6686829714,135.84
2021-12-12 00:30:00,47.35712,18.40041,50.8062191357,1.16712,0.34041000000000005,1.21575,46.19,18.06,49.5951580298,136.34,47.27712,18.32041,50.7026971478,1.16712,0.34041000000000005,1.21575,46.11,17.98,49.491539681,0.0,48.75712,19.68041,52.5792286788,1.16712,0.34041000000000005,1.21575,47.59,19.34,51.3696768532,136.4,48.84712,19.67041,52.6589608886,1.16712,0.34041000000000005,1.21575,47.68,19.33,51.449308061400004,136.11
2021-12-12 01:00:00,48.98264,18.05202,52.2032034213,1.17264,0.34202000000000005,1.2215,47.81,17.71,50.9847055498,136.75,48.88264,17.96202,52.0782743171,1.17264,0.34202000000000005,1.2215,47.71,17.62,50.8596942578,0.0,50.38264,19.31202,53.957061909000004,1.17264,0.34202000000000005,1.2215,49.21,18.97,52.7397857409,136.85,50.47264,19.31202,54.0411093988,1.17264,0.34202000000000005,1.2215,49.3,18.97,52.8237721107,136.54
2021-12-12 01:30:00,48.4436,18.0123,51.6838981913,1.1736,0.3423,1.2225,47.27,17.67,50.4646589209,136.29,48.3636,17.9323,51.5810545477,1.1736,0.3423,1.2225,47.19,17.59,50.3617334888,0.0,49.8436,19.2823,53.4433490179,1.1736,0.3423,1.2225,48.67,18.94,52.225400908,136.34,49.9336,19.2623,53.5200953872,1.1736,0.3423,1.2225,48.76,18.92,52.3020458491,136.07
2021-12-12 02:00:00,47.31232,18.13901,50.670300054,1.16232,0.33901000000000003,1.21075,46.15,17.8,49.4637493524,136.16,47.20232,18.05901,50.5389637365,1.16232,0.33901000000000003,1.21075,46.04,17.72,49.3323423324,0.0,48.67232,19.41901,52.4031743653,1.16232,0.33901000000000003,1.21075,47.51,19.08,51.1981103167,136.23,48.75232,19.40901,52.4737874997,1.16232,0.33901000000000003,1.21075,47.59,19.07,51.2686356362,135.92
2021-12-12 02:30:00,46.27072,18.28146,49.7512945465,1.17072,0.34146000000000004,1.2195,45.1,17.94,48.5371362979,136.61,46.17072,18.20146,49.6289082234,1.17072,0.34146000000000004,1.2195,45.0,17.86,48.4146630681,0.0,47.61072,19.55146,51.468827916,1.17072,0.34146000000000004,1.2195,46.44,19.21,50.2563200006,136.66,47.69072,19.55146,51.5428400678,1.17072,0.34146000000000004,1.2195,46.52,19.21,50.3302543208,136.38
2021-12-12 03:00:00,45.09288,18.52209,48.7486989023,1.17288,0.34209,1.2217500000000001,43.92,18.18,47.5339752177,136.84,44.99288,18.44209,48.6258155126,1.17288,0.34209,1.2217500000000001,43.82,18.1,47.4109945055,0.0,46.38288,19.80209,50.4330677776,1.17288,0.34209,1.2217500000000001,45.21,19.46,49.2202773255,136.9,46.47288,19.79209,50.511933264,1.17288,0.34209,1.2217500000000001,45.3,19.45,49.2990111463,136.59
2021-12-12 03:30:00,44.10928,18.98104,48.0198756933,1.16928,0.34104,1.218,42.94,18.64,46.8112507844,137.34,44.00928,18.901040000000002,47.8964094604,1.16928,0.34104,1.218,42.84,18.56,46.687677175,0.0,45.38928,20.27104,49.7101780484,1.16928,0.34104,1.218,44.22,19.93,48.5037452162,137.41,45.45928,20.27104,49.7741017076,1.16928,0.34104,1.218,44.29,19.93,48.5675714855,137.12
2021-12-12 04:00:00,42.90376,19.22943,47.0159930264,1.16376,0.33943,1.21225,41.74,18.89,45.8154962867,137.69,42.80376,19.15943,46.8961152769,1.16376,0.33943,1.21225,41.64,18.82,45.695535887,0.0,44.17376,20.55943,48.7238261476,1.16376,0.33943,1.21225,43.01,20.22,47.5258719015,137.75,44.25376,20.54943,48.7921545688,1.16376,0.33943,1.21225,43.09,20.21,47.5940353406,137.47
2021-12-12 04:30:00,42.33792,19.16356,46.4730190734,1.17792,0.34356000000000003,1.227,41.16,18.82,45.2585682496,138.1,42.25792,19.08356,46.3671658073,1.17792,0.34356000000000003,1.227,41.08,18.74,45.1525636039,0.0,43.63792,20.47356,48.2020198851,1.17792,0.34356000000000003,1.227,42.46,20.13,46.9900893806,138.16,43.69792,20.46356,48.2521035832,1.17792,0.34356000000000003,1.227,42.52,20.12,47.0400340136,137.87
2021-12-12 05:00:00,42.10184,19.12887,46.2436871244,1.16184,0.33887,1.21025,40.94,18.79,45.046061981,138.1,42.00184,19.04887,46.1195621365,1.16184,0.33887,1.21025,40.84,18.71,44.9218176391,0.0,43.36184,20.42887,47.933160731,1.16184,0.33887,1.21025,42.2,20.09,46.7380797637,138.16,43.44184,20.42887,48.0055433472,1.16184,0.33887,1.21025,42.28,20.09,46.8103247158,137.87
2021-12-12 05:30:00,42.6624,18.86195,46.6460451867,1.1724,0.34195000000000003,1.22125,41.49,18.52,45.4357843555,138.1,42.5824,18.78195,46.5405461459,1.1724,0.34195000000000003,1.22125,41.41,18.44,45.3301411866,0.0,43.9424,20.17195,48.3512366394,1.1724,0.34195000000000003,1.22125,42.77,19.83,47.143417356,138.16,44.0224,20.17195,48.4239534586,1.1724,0.34195000000000003,1.22125,42.85,19.83,47.2160078787,137.87
2021-12-12 06:00:00,43.46144,18.51167,47.2395881974,1.17144,0.34167000000000003,1.22025,42.29,18.17,46.0281761533,138.1,43.37144,18.43167,47.1254524293,1.17144,0.34167000000000003,1.22025,42.2,18.09,45.913920547000004,0.0,44.76144,19.81167,48.9498598472,1.17144,0.34167000000000003,1.22025,43.59,19.47,47.7406430623,138.16,44.84144,19.80167,49.0189848534,1.17144,0.34167000000000003,1.22025,43.67,19.46,47.8096276915,137.87
2021-12-12 06:30:00,45.52504,17.80272,48.8821655249,1.17504,0.34272,1.224,44.35,17.46,47.663131454,137.63,45.44504,17.72272,48.778545128,1.17504,0.34272,1.224,44.27,17.38,47.5594081124,0.0,46.87504,19.07272,50.6066993905,1.17504,0.34272,1.224,45.7,18.73,49.3892994484,137.7,46.95504,19.07272,50.6808092832,1.17504,0.34272,1.224,45.78,18.73,49.4633328841,137.44
2021-12-12 07:00:00,47.08376,17.30943,50.1646969757,1.16376,0.33943,1.21225,45.92,16.97,48.9553602785,137.63,46.97376,17.21943,50.030419727,1.16376,0.33943,1.21225,45.81,16.88,48.8210047008,0.0,48.41376,18.56943,51.8528291211,1.16376,0.33943,1.21225,47.25,18.23,50.6447963763,137.7,48.48376,18.54943,51.9110425349,1.16376,0.33943,1.21225,47.32,18.21,50.7029239788,137.44
2021-12-12 07:30:00,48.97424,16.61957,51.7173693314,1.16424,0.33957000000000004,1.21275,47.81,16.28,50.5057867972,137.05,48.88424,16.54957,51.6096617656,1.16424,0.33957000000000004,1.21275,47.72,16.21,50.3980406365,0.0,50.35424,17.85957,53.4276494576,1.16424,0.33957000000000004,1.21275,49.19,17.52,52.2169177566,137.11,50.44424,17.84957,53.5091440631,1.16424,0.33957000000000004,1.21275,49.28,17.51,52.2983603949,136.85
2021-12-12 08:00:00,50.8424,16.3432,53.4045861701,1.1424,0.3332,1.19,49.7,16.01,52.2150371062,136.47,50.7124,16.2532,53.2533005925,1.1424,0.3332,1.19,49.57,15.92,52.063723455,0.0,52.2224,17.5732,55.0998767694,1.1424,0.3332,1.19,51.08,17.24,53.910889438,136.56,52.3024,17.5532,55.1693381871,1.1424,0.3332,1.19,51.16,17.22,53.9803112255,136.3
2021-12-12 08:30:00,53.51544,15.62117,55.7487512915,1.13544,0.33117,1.18275,52.38,15.29,54.5660013195,136.59,53.38544,15.54117,55.601557253,1.13544,0.33117,1.18275,52.25,15.21,54.4188074107,0.0,54.92544,16.83117,57.44642933,1.13544,0.33117,1.18275,53.79,16.5,56.2637903096,136.64,55.01544,16.82117,57.5295610844,1.13544,0.33117,1.18275,53.88,16.49,56.3469120716,136.39
2021-12-12 09:00:00,56.67192,14.67681,58.5415687205,1.29192,0.37681000000000003,1.34575,55.38,14.3,57.1964544356,135.91,56.53192,14.59681,58.3859986732,1.29192,0.37681000000000003,1.34575,55.24,14.22,57.0409151399,0.0,58.14192,15.87681,60.2706890376,1.29192,0.37681000000000003,1.34575,56.85,15.5,58.9251431903,135.96,58.23192,15.83681,60.3470053761,1.29192,0.37681000000000003,1.34575,56.94,15.46,59.0014847271,135.74
2021-12-12 09:30:00,59.98568,13.97874,61.5929133671,1.43568,0.41874000000000006,1.4955,58.55,13.56,60.0997179694,134.95,59.82568,13.89874,61.4189462711,1.43568,0.41874000000000006,1.4955,58.39,13.48,59.9258082966,0.0,61.49568,15.17874,63.3412409623,1.43568,0.41874000000000006,1.4955,60.06,14.76,61.847079155,135.04,61.59568,15.15874,63.4335494281,1.43568,0.41874000000000006,1.4955,60.16,14.74,61.9394317055,134.79
2021-12-12 10:00:00,61.856,13.2305,63.2551252173,1.956,0.5705,2.0375,59.9,12.66,61.223243952,135.51,61.696,13.1505,63.0819472294,1.956,0.5705,2.0375,59.74,12.58,61.0501760849,0.0,63.406,14.4205,65.0251617164,1.956,0.5705,2.0375,61.45,13.85,62.9914676762,135.57,63.496,14.3905,65.1062862268,1.956,0.5705,2.0375,61.54,13.82,63.0726882256,135.34
2021-12-12 10:30:00,63.40424,13.05957,64.735230119,2.12424,0.6195700000000001,2.21275,61.28,12.44,62.5299288341,135.11,63.22424,12.98957,64.5448173935,2.12424,0.6195700000000001,2.21275,61.1,12.37,62.3396093988,0.0,64.95424,14.25957,66.5010423269,2.12424,0.6195700000000001,2.21275,62.83,13.64,64.2935338895,135.18,65.06424,14.22957,66.6020719585,2.12424,0.6195700000000001,2.21275,62.94,13.61,64.3946868926,134.95
2021-12-12 11:00:00,63.82608,12.67219,65.0719055166,1.99608,0.5821900000000001,2.07925,61.83,12.09,63.0009285646,135.36,63.66608,12.61219,64.9032902029,1.99608,0.5821900000000001,2.07925,61.67,12.03,62.8323945111,0.0,65.42608,13.88219,66.8826370844,1.99608,0.5821900000000001,2.07925,63.43,13.3,64.8093735504,135.49,65.52608,13.85219,66.9742512311,1.99608,0.5821900000000001,2.07925,63.53,13.27,64.9011078488,135.25
2021-12-12 11:30:00,64.64208,12.41394,65.8232816946,2.48208,0.72394,2.5855,62.16,11.69,63.2496774695,135.36,64.49208,12.33394,65.6609051008,2.48208,0.72394,2.5855,62.01,11.61,63.087496384,0.0,66.27208,13.59394,67.651931179,2.48208,0.72394,2.5855,63.79,12.87,65.0753486353,135.49,66.37208,13.57394,67.7458843816,2.48208,0.72394,2.5855,63.89,12.85,65.1694299499,135.25
2021-12-12 12:00:00,65.07056,12.50808,66.2618279555,2.53056,0.7380800000000001,2.636,62.54,11.77,63.6379171564,135.16,64.91056,12.448080000000001,66.0933846553,2.53056,0.7380800000000001,2.636,62.38,11.71,63.4695872052,0.0,66.70056,13.70808,68.0946118397,2.53056,0.7380800000000001,2.636,64.17,12.97,65.4676240595,135.23,66.81056,13.66808,68.1943350902,2.53056,0.7380800000000001,2.636,64.28,12.93,65.5675476131,134.99
2021-12-12 12:30:00,66.2296,11.9853,67.3053291519,1.8696000000000002,0.5453,1.9475,64.36,11.44,65.3688243737,134.49,66.0996,11.9253,67.1667320945,1.8696000000000002,0.5453,1.9475,64.23,11.38,65.2303403333,0.0,67.9196,13.1653,69.1837928149,1.8696000000000002,0.5453,1.9475,66.05,12.62,67.2448280539,134.59,68.0296,13.1353,69.2860922715,1.8696000000000002,0.5453,1.9475,66.16,12.59,67.3472620082,134.38
2021-12-12 13:00:00,67.26408,11.32869,68.2114042911,1.50408,0.43869,1.56675,65.76,10.89,66.6556051657,134.49,67.11408,11.26869,68.0535311983,1.50408,0.43869,1.56675,65.61,10.83,66.49782703220001,0.0,69.00408,12.49869,70.1268872,1.50408,0.43869,1.56675,67.5,12.06,68.568896739,134.59,69.12408,12.47869,70.2414132828,1.50408,0.43869,1.56675,67.62,12.04,68.6835205854,134.38
2021-12-12 13:30:00,67.1012,11.6591,68.1065757049,2.1912,0.6391,2.2825,64.91,11.02,65.8388069454,134.09,66.9612,11.5891,67.9566740229,2.1912,0.6391,2.2825,64.77,10.95,65.6890812845,0.0,68.8212,12.8391,70.0085713199,2.1912,0.6391,2.2825,66.63,12.2,67.7377066338,134.13,68.9312,12.7991,70.1093951924,2.1912,0.6391,2.2825,66.74,12.16,67.8387293513,133.91
2021-12-12 14:00:00,66.45528,11.76029,67.4878408364,1.9552800000000001,0.5702900000000001,2.03675,64.5,11.19,65.4634714937,134.27,66.31528,11.70029,67.3395362886,1.9552800000000001,0.5702900000000001,2.03675,64.36,11.13,65.3152853473,0.0,68.17528,12.940290000000001,69.3925061398,1.9552800000000001,0.5702900000000001,2.03675,66.22,12.37,67.3654607347,134.34,68.28528,12.92029,69.4968586223,1.9552800000000001,0.5702900000000001,2.03675,66.33,12.35,67.4699295983,134.09
2021-12-12 14:30:00,65.8032,12.2426,66.932371727,1.4832,0.43260000000000004,1.545,64.32,11.81,65.3952482983,134.27,65.6832,12.1826,66.8034318355,1.4832,0.43260000000000004,1.545,64.2,11.75,65.2663964073,0.0,67.5432,13.4426,68.8678978988,1.4832,0.43260000000000004,1.545,66.06,13.01,67.3289217202,134.34,67.6532,13.4026,68.9680009642,1.4832,0.43260000000000004,1.545,66.17,12.97,67.4291465169,134.09
2021-12-12 15:00:00,65.42088,12.25359,66.5585607406,1.28088,0.37359000000000003,1.33425,64.14,11.88,65.2309282473,134.15,65.30088,12.19359,66.4295759874,1.28088,0.37359000000000003,1.33425,64.02,11.82,65.1020184019,0.0,67.17088,13.44359,68.5029724323,1.28088,0.37359000000000003,1.33425,65.89,13.07,67.173782088,134.22,67.28088,13.42359,68.606920803,1.28088,0.37359000000000003,1.33425,66.0,13.05,67.277800945,133.99
2021-12-12 15:30:00,67.512,11.70725,68.5195581317,1.1219999999999999,0.32725000000000004,1.16875,66.39,11.38,67.3582697224,133.95,67.392,11.63725,68.3893796694,1.1219999999999999,0.32725000000000004,1.16875,66.27,11.31,67.2281860532,0.0,69.302,12.88725,70.4900589911,1.1219999999999999,0.32725000000000004,1.16875,68.18,12.56,69.3272385142,134.02,69.422,12.84725,70.6007501133,1.1219999999999999,0.32725000000000004,1.16875,68.3,12.52,69.4380328062,133.78
2021-12-12 16:00:00,69.50432,11.22626,70.4051092766,1.08432,0.31626000000000004,1.1295,68.42,10.91,69.2843741402,133.95,69.39432,11.15626,70.2853739084,1.08432,0.31626000000000004,1.1295,68.31,10.84,69.1647431861,0.0,71.35432,12.38626,72.4213947632,1.08432,0.31626000000000004,1.1295,70.27,12.07,71.2990729252,134.02,71.47432,12.35626,72.534513031,1.08432,0.31626000000000004,1.1295,70.39,12.04,71.4122797564,133.78
2021-12-12 16:30:00,73.64568,9.90374,74.308614902,1.07568,0.31374,1.1205,72.57,9.59,73.2009084643,133.72,73.52568,9.82374,74.1790501897,1.07568,0.31374,1.1205,72.45,9.51,73.0714896523,0.0,75.59568,11.03374,76.3966638869,1.07568,0.31374,1.1205,74.52,10.72,75.2871091223,133.81,75.73568,10.99374,76.5294423359,1.07568,0.31374,1.1205,74.66,10.68,75.4200106073,133.59
2021-12-12 17:00:00,75.99208,17.32269,77.9414640071,1.07208,0.31269,1.11675,74.92,17.01,76.8267303743,133.61,75.91208,17.42269,77.8857754456,1.07208,0.31269,1.11675,74.84,17.11,76.7709430709,0.0,77.03208,3.59269,77.1158140109,1.07208,0.31269,1.11675,75.96,3.2800000000000002,76.0307832394,133.67,77.16208,3.58269,77.2452086382,1.07208,0.31269,1.11675,76.09,3.27,76.1602324051,133.44
2021-12-12 17:30:00,76.24544,18.68367,78.5012525089,1.07544,0.31367,1.12025,75.17,18.37,77.3820767362,136.83,76.15544,18.59367,78.3924461008,1.07544,0.31367,1.12025,75.08,18.28,77.27331234,0.0,77.17544,3.01367,77.2342588885,1.07544,0.31367,1.12025,76.1,2.7,76.14788243940001,136.91,77.31544,3.02367,77.3745426007,1.07544,0.31367,1.12025,76.24,2.71,76.2881491452,136.69
2021-12-12 18:00:00,74.01176,7.36968,74.3777708835,1.06176,0.30968,1.106,72.95,7.06,73.2908323053,137.3,74.71176,16.28968,76.4669912891,1.06176,0.30968,1.106,73.65,15.98,75.3636709562,0.0,76.52176,12.53968,77.5423969709,1.06176,0.30968,1.106,75.46,12.23,76.4446499109,137.4,76.66176,12.54968,77.6821724362,1.06176,0.30968,1.106,75.6,12.24,76.5844475073,137.19
2021-12-12 18:30:00,72.18144,2.57667,72.2274152158,1.05144,0.30667,1.09525,71.13,2.27,71.1662124888,136.55,73.19144,15.08667,74.7301445266,1.05144,0.30667,1.09525,72.14,14.78,73.6384953676,0.0,75.32144,16.31667,77.0684957915,1.05144,0.30667,1.09525,74.27,16.01,75.9760027904,136.63,75.45144,16.35667,77.2040183641,1.05144,0.30667,1.09525,74.4,16.05,76.1115135837,136.41
2021-12-12 19:00:00,70.29072,1.91771,70.3168751422,1.02072,0.29771000000000003,1.06325,69.27,1.62,69.288940676,135.53,71.27072,15.56771,72.9511420333,1.02072,0.29771000000000003,1.06325,70.25,15.27,71.8904402546,0.0,73.36072,16.87771,75.2771700701,1.02072,0.29771000000000003,1.06325,72.34,16.58,74.2157126221,135.63,73.50072,16.85771,75.4091388823,1.02072,0.29771000000000003,1.06325,72.48,16.56,74.3477235697,135.42
2021-12-12 19:30:00,68.43568,1.63624,68.4552377718,1.01568,0.29624,1.058,67.42,1.34,67.4333152084,134.85,69.39568,15.85624,71.1841327095,1.01568,0.29624,1.058,68.38,15.56,70.1280115218,0.0,71.43568,17.19624,73.4763026234,1.01568,0.29624,1.058,70.42,16.9,72.4195167065,134.92,71.56568,17.16624,73.5956951839,1.01568,0.29624,1.058,70.55,16.87,72.538950916,134.71
2021-12-12 20:00:00,66.33584,1.15212,66.3458442482,1.03584,0.30212,1.079,65.3,0.85,65.3055319249,134.85,67.23584,16.69212,69.2768724078,1.03584,0.30212,1.079,66.2,16.39,68.1987690505,0.0,69.22584,18.04212,71.5383464849,1.03584,0.30212,1.079,68.19,17.74,70.459802015,134.92,69.35584,18.01212,71.6566047828,1.03584,0.30212,1.079,68.32,17.71,70.5780879594,134.71
2021-12-12 20:30:00,64.68352,0.59436,64.6862506519,1.04352,0.30436,1.087,63.64,0.29,63.6406607445,136.0,65.56352,17.38436,67.8291318491,1.04352,0.30436,1.087,64.52,17.08,66.7424662415,0.0,67.50352,18.75436,70.0603399321,1.04352,0.30436,1.087,66.46,18.45,68.9734303917,136.07,67.62352,18.73436,70.1706256335,1.04352,0.30436,1.087,66.58,18.43,69.0837267379,135.88
2021-12-12 21:00:00,62.15136,0.9937300000000001,62.1593038021,1.04136,0.30373,1.08475,61.11,0.6900000000000001,61.1138953103,136.5,62.98136,18.17373,65.5510195921,1.04136,0.30373,1.08475,61.94,17.87,64.4662741284,0.0,64.86136,19.53373,67.7389299352,1.04136,0.30373,1.08475,63.82,19.23,66.6542219218,136.58,64.98136,19.51373,67.8480862366,1.04136,0.30373,1.08475,63.94,19.21,66.7633709455,136.36
2021-12-12 21:30:00,59.9196,1.6103,59.9412339734,1.0296,0.3003,1.0725,58.89,1.31,58.9045685834,135.53,60.7096,18.7903,63.5510102693,1.0296,0.3003,1.0725,59.68,18.49,62.4786563556,0.0,62.5496,20.1603,65.7182634908,1.0296,0.3003,1.0725,61.52,19.86,64.6461909164,135.6,62.6596,20.1403,65.8168455355,1.0296,0.3003,1.0725,61.63,19.84,64.7447488218,135.39
2021-12-12 22:00:00,56.91032,2.33051,56.9580178672,1.03032,0.30051,1.07325,55.88,2.03,55.9168606057,135.7,57.66032,19.49051,60.8653635704,1.03032,0.30051,1.07325,56.63,19.19,59.7930848845,0.0,59.43032,20.87051,62.9884205467,1.03032,0.30051,1.07325,58.4,20.57,61.9167578286,135.79,59.54032,20.86051,63.088910144,1.03032,0.30051,1.07325,58.51,20.56,62.0172048709,135.59
2021-12-12 22:30:00,53.74792,2.92981,53.8277130386,1.02792,0.29981,1.07075,52.72,2.63,52.7855595784,135.58,54.45792,20.05981,58.0349983024,1.02792,0.29981,1.07075,53.43,19.76,56.966854398,0.0,56.18792,21.43981,60.1394031128,1.02792,0.29981,1.07075,55.16,21.14,59.072203277,135.66,56.29792,21.42981,60.2386300721,1.02792,0.29981,1.07075,55.27,21.13,59.1713596261,135.46
2021-12-12 23:00:00,50.87936,3.34023,50.9888851659,1.02936,0.30023,1.07225,49.85,3.04,49.9426080617,135.26,51.55936,20.51023,55.4890722419,1.02936,0.30023,1.07225,50.53,20.21,54.4217327912,0.0,53.22936,21.91023,57.5623396385,1.02936,0.30023,1.07225,52.2,21.61,56.4963016489,135.32,53.32936,21.89023,57.6472272313,1.02936,0.30023,1.07225,52.3,21.59,56.5810754581,135.1
2021-12-12 23:30:00,47.77976,3.85743,47.9352191177,1.01976,0.29743,1.06225,46.76,3.56,46.8953217283,135.41,48.38976,21.19743,52.8289684876,1.01976,0.29743,1.06225,47.37,20.9,51.7757365954,0.0,49.99976,22.59743,54.869115563,1.01976,0.29743,1.06225,48.98,22.3,53.8175659056,135.5,50.09976,22.60743,54.9643688517,1.01976,0.29743,1.06225,49.08,22.31,53.9127304076,135.32
2021-12-13 00:00:00,44.97288,4.56834,45.2043102574,1.02288,0.29834000000000005,1.0655000000000001,43.95,4.27,44.1569405643,136.11,45.54288,21.76834,50.4778619303,1.02288,0.29834000000000005,1.0655000000000001,44.52,21.47,49.4266254159,0.0,47.07288,23.18834,52.474328423,1.02288,0.29834000000000005,1.0655000000000001,46.05,22.89,51.4252331059,136.2,47.17288,23.18834,52.5640534914,1.02288,0.29834000000000005,1.0655000000000001,46.15,22.89,51.5147998152,136.01
2021-12-13 00:30:00,44.6888,4.38715,44.9036293696,1.0188,0.29715,1.06125,43.67,4.09,43.8611103371,135.57,45.2588,21.60715,50.1520479,1.0188,0.29715,1.06125,44.24,21.31,49.1049254149,0.0,46.7888,23.01715,52.1438491057,1.0188,0.29715,1.06125,45.77,22.72,51.0988385387,135.64,46.8888,23.01715,52.2335979956,1.0188,0.29715,1.06125,45.87,22.72,51.1884293566,135.46
2021-12-13 01:00:00,46.51312,4.05841,46.6898385504,1.02312,0.29841,1.06575,45.49,3.76,45.645127889,135.45,47.11312,21.03841,51.5971004172,1.02312,0.29841,1.06575,46.09,20.74,50.5414255834,0.0,48.67312,22.43841,53.5962205185,1.02312,0.29841,1.06575,47.65,22.14,52.5423838439,135.53,48.77312,22.44841,53.6912315566,1.02312,0.29841,1.06575,47.75,22.15,52.6372966631,135.35
2021-12-13 01:30:00,45.7864,4.23645,45.9819740068,1.0164,0.29645000000000005,1.05875,44.77,3.94,44.943036168,134.58,46.3764,21.29645,51.0324334082,1.0164,0.29645000000000005,1.05875,45.36,21.0,49.9852938373,0.0,47.9264,22.69645,53.0289417164,1.0164,0.29645000000000005,1.05875,46.91,22.4,51.9837291852,134.65,48.0264,22.69645,53.1193367764,1.0164,0.29645000000000005,1.05875,47.01,22.4,52.073986788,134.43
2021-12-13 02:00:00,44.50632,4.44351,44.7275899313,1.00632,0.29351000000000005,1.04825,43.5,4.15,43.6975113708,134.82,45.07632,21.54351,49.9599584454,1.00632,0.29351000000000005,1.04825,44.07,21.25,48.9257335152,0.0,46.59632,22.95351,51.943052075,1.00632,0.29351000000000005,1.04825,45.59,22.66,50.9109389031,134.87,46.69632,22.96351,52.0371895193,1.00632,0.29351000000000005,1.04825,45.69,22.67,51.0049507401,134.7
2021-12-13 02:30:00,43.8208,4.5919,44.0607314766,1.0008,0.2919,1.0425,42.82,4.3,43.0353622037,135.01,44.3708,21.6819,49.384943862,1.0008,0.2919,1.0425,43.37,21.39,48.3579259274,0.0,45.9108,23.1019,51.3955186787,1.0008,0.2919,1.0425,44.91,22.81,50.370668052,135.07,46.0108,23.1019,51.484866711,1.0008,0.2919,1.0425,45.01,22.81,50.4598474037,134.88
2021-12-13 03:00:00,43.2324,4.57945,43.4742656299,0.9924000000000001,0.28945000000000004,1.03375,42.24,4.29,42.4572926598,135.01,43.7924,21.77945,48.909290938,0.9924000000000001,0.28945000000000004,1.03375,42.8,21.49,47.8921715941,0.0,45.3024,23.18945,50.8926127946,0.9924000000000001,0.28945000000000004,1.03375,44.31,22.9,49.8777114551,135.07,45.4024,23.19945,50.9861981919,0.9924000000000001,0.28945000000000004,1.03375,44.41,22.91,49.9711536789,134.88
2021-12-13 03:30:00,43.09248,4.44239,43.3208571183,1.00248,0.29239000000000004,1.04425,42.09,4.15,42.2940965148,135.41,43.62248,21.92239,48.8212243257,1.00248,0.29239000000000004,1.04425,42.62,21.63,47.7945739598,0.0,45.12248,23.35239,50.8072073634,1.00248,0.29239000000000004,1.04425,44.12,23.06,49.7829087137,135.49,45.22248,23.36239,50.9006283248,1.00248,0.29239000000000004,1.04425,44.22,23.07,49.8761796853,135.31
2021-12-13 04:00:00,42.89808,4.22694,43.1058266299,1.01808,0.29694000000000004,1.0605,41.88,3.93,42.0639905382,136.6,43.42808,21.75694,48.5732701251,1.01808,0.29694000000000004,1.0605,42.41,21.46,47.5304081615,0.0,44.91808,23.19694,50.55424746,1.01808,0.29694000000000004,1.0605,43.9,22.9,49.51383645,136.63,45.00808,23.19694,50.6342304242,1.01808,0.29694000000000004,1.0605,43.99,22.9,49.5936497951,136.46
2021-12-13 04:30:00,43.53608,3.83344,43.7045252119,1.00608,0.29344000000000003,1.048,42.53,3.54,42.6770722988,136.84,44.06608,21.31344,48.9497919424,1.00608,0.29344000000000003,1.048,43.06,21.02,47.916635942,0.0,45.56608,22.73344,50.9222637046,1.00608,0.29344000000000003,1.048,44.56,22.44,49.8913539604,136.89,45.66608,22.74344,51.0162221808,1.00608,0.29344000000000003,1.048,44.66,22.45,49.9851788033,136.72
2021-12-13 05:00:00,43.90992,3.59456,44.0568035155,1.00992,0.29456000000000004,1.052,42.9,3.3,43.0267358743,136.67,44.42992,21.09456,49.1833127473,1.00992,0.29456000000000004,1.052,43.42,20.8,48.144951968,0.0,45.93992,22.51456,51.1603524382,1.00992,0.29456000000000004,1.052,44.93,22.22,50.1241787963,136.71,46.02992,22.52456,51.2455787205,1.00992,0.29456000000000004,1.052,45.02,22.23,50.2092949562,136.51
2021-12-13 05:30:00,45.88968,3.02449,45.9892408098,1.00968,0.29449000000000003,1.05175,44.88,2.73,44.9629547517,136.77,46.46968,20.41449,50.7561086103,1.00968,0.29449000000000003,1.05175,45.46,20.12,49.7134388269,0.0,48.00968,21.81449,52.7333039707,1.00968,0.29449000000000003,1.05175,47.0,21.52,51.6924597983,136.86,48.11968,21.81449,52.8334702368,1.00968,0.29449000000000003,1.05175,47.11,21.52,51.79249463,136.66
2021-12-13 06:00:00,48.74832,2.12826,48.7947557987,0.9883200000000001,0.28826,1.0295,47.76,1.8399999999999999,47.795430744,136.41,49.36832,19.45826,53.06462948,0.9883200000000001,0.28826,1.0295,48.38,19.17,52.0395359318,0.0,50.94832,20.85826,55.0526867741,0.9883200000000001,0.28826,1.0295,49.96,20.57,54.0289413185,136.49,51.04832,20.85826,55.1452444464,0.9883200000000001,0.28826,1.0295,50.06,20.57,54.1214236694,136.29
2021-12-13 06:30:00,55.1896,0.8328,55.1958830349,0.9696,0.2828,1.01,54.22,0.55,54.2227894893,136.26,55.9196,17.1728,58.4970659435,0.9696,0.2828,1.01,54.95,16.89,57.4871690032,0.0,57.5996,18.5228,60.5046117251,0.9696,0.2828,1.01,56.63,18.24,59.4949955879,136.34,57.7096,18.5128,60.6062842946,0.9696,0.2828,1.01,56.74,18.23,59.5966483957,136.16
2021-12-13 07:00:00,61.08136,2.57623,61.1356647176,0.9813600000000001,0.28623000000000004,1.02225,60.1,2.29,60.1436122959,135.91,61.88136,15.316230000000001,63.7486440394,0.9813600000000001,0.28623000000000004,1.02225,60.9,15.03,62.7272739723,0.0,63.71136,16.65623,65.8526187092,0.9813600000000001,0.28623000000000004,1.02225,62.73,16.37,64.8307781844,135.99,63.831360000000004,16.63623,65.963676884,0.9813600000000001,0.28623000000000004,1.02225,62.85,16.35,64.9418586121,135.78
2021-12-13 07:30:00,67.28864,4.58252,67.4444998692,0.9686400000000001,0.28252000000000005,1.009,66.32,4.3,66.4592536822,136.43,68.18864,12.92252,69.4023209136,0.9686400000000001,0.28252000000000005,1.009,67.22,12.64,68.3980847685,0.0,70.12864,14.20252,71.5523425375,0.9686400000000001,0.28252000000000005,1.009,69.16,13.92,70.5469489064,136.52,70.25864,14.16252,71.6718457095,0.9686400000000001,0.28252000000000005,1.009,69.29,13.88,70.6665302672,136.31
2021-12-13 08:00:00,71.09344,6.48642,71.3887305914,0.91344,0.26642000000000005,0.9515,70.18,6.22,70.4550977574,135.0,72.05344,10.79642,72.8578129005,0.91344,0.26642000000000005,0.9515,71.14,10.53,71.9150922964,0.0,74.10344,12.02642,75.0729951304,0.91344,0.26642000000000005,0.9515,73.19,11.76,74.1287643226,135.08,74.22344,11.99642,75.1866553203,0.91344,0.26642000000000005,0.9515,73.31,11.73,74.2425013048,134.89
2021-12-13 08:30:00,73.68288,7.57334,74.0710623918,0.9028800000000001,0.26334,0.9405,72.78,7.31,73.1461858199,134.26,74.68288,9.63334,75.3016188714,0.9028800000000001,0.26334,0.9405,73.78,9.37,74.3726112221,0.0,76.75288,10.83334,77.5136494035,0.9028800000000001,0.26334,0.9405,75.85,10.57,76.5829445765,134.33,76.88288,10.79334,77.6368045804,0.9028800000000001,0.26334,0.9405,75.98,10.53,76.7062011835,134.14
2021-12-13 09:00:00,74.16576,7.835430000000001,74.5785084301,0.8757600000000001,0.25543000000000005,0.9122500000000001,73.29,7.58,73.6809371547,134.26,75.15576,9.42543,75.744484894,0.8757600000000001,0.25543000000000005,0.9122500000000001,74.28,9.17,74.8438861899,0.0,77.25576,10.63543,77.9843883381,0.8757600000000001,0.25543000000000005,0.9122500000000001,76.38,10.38,77.0820913053,134.33,77.38576,10.59543,78.1077396143,0.8757600000000001,0.25543000000000005,0.9122500000000001,76.51,10.34,77.2055418995,134.05
2021-12-13 09:30:00,76.05896,8.77928,76.5639677237,0.8889600000000001,0.25928,0.926,75.17,8.52,75.6513007159,134.55,77.07896,8.47928,77.5439505313,0.8889600000000001,0.25928,0.926,76.19,8.22,76.6321375142,0.0,79.19896,9.66928,79.78703053,0.8889600000000001,0.25928,0.926,78.31,9.41,78.8733427718,134.62,79.31896,9.62928,79.9013169403,0.8889600000000001,0.25928,0.926,78.43,9.37,78.9877319588,134.42
2021-12-13 10:00:00,76.57616,8.90888,77.0926483084,0.9561600000000001,0.27888,0.996,75.62,8.63,76.1108487668,134.55,77.61616,8.35888,78.0649676103,0.9561600000000001,0.27888,0.996,76.66,8.08,77.0846417907,0.0,79.74616,9.53888,80.3146329532,0.9561600000000001,0.27888,0.996,78.79,9.26,79.3322866177,134.62,79.87616,9.48888,80.437800691,0.9561600000000001,0.27888,0.996,78.92,9.21,79.4555882239,134.42
2021-12-13 10:30:00,76.41896,8.52303,76.8927791659,1.03896,0.30303,1.08225,75.38,8.22,75.8268606761,134.42,77.44896,8.81303,77.9487710157,1.03896,0.30303,1.08225,76.41,8.51,76.882431023,0.0,79.56896,10.00303,80.1952617345,1.03896,0.30303,1.08225,78.53,9.7,79.1268026651,134.5,79.69896,9.96303,80.3192765895,1.03896,0.30303,1.08225,78.66,9.66,79.2509381648,134.29
2021-12-13 11:00:00,76.41176,9.07593,76.9488763509,1.15176,0.33593,1.19975,75.26,8.74,75.7657917533,134.56,77.42176,8.21593,77.8564732521,1.15176,0.33593,1.19975,76.27,7.88,76.6759890709,0.0,79.54176,9.40593,80.0959618399,1.15176,0.33593,1.19975,78.39,9.07,78.9129710504,134.62,79.67176,9.35593,80.2192169475,1.15176,0.33593,1.19975,78.52,9.02,79.0363890876,134.42
2021-12-13 11:30:00,76.49432,9.16126,77.040961034,1.44432,0.42126,1.5045000000000002,75.05,8.74,75.5571975393,134.03,77.50432,8.29126,77.9465497059,1.44432,0.42126,1.5045000000000002,76.06,7.87,76.4660741767,0.0,79.60432,9.46126,80.1646006879,1.44432,0.42126,1.5045000000000002,78.16,9.04,78.6810472732,134.14,79.73432,9.42126,80.2889900662,1.44432,0.42126,1.5045000000000002,78.29,9.0,78.8056095719,133.91
2021-12-13 12:00:00,76.23616,9.33513,76.8055775557,1.28616,0.37513,1.33975,74.95,8.96,75.4836677699,134.03,77.22616,8.01513,77.640982073,1.28616,0.37513,1.33975,75.94,7.64,76.3233463627,0.0,79.31616,9.17513,79.8450765399,1.28616,0.37513,1.33975,78.03,8.8,78.5246515433,134.14,79.44616,9.12513,79.9684958985,1.28616,0.37513,1.33975,78.16,8.75,78.6482555433,133.91
2021-12-13 12:30:00,76.80976,9.40743,77.3837125658,1.25976,0.36743000000000003,1.3122500000000001,75.55,9.04,76.0889223212,133.96,77.82976,7.87743,78.2273957451,1.25976,0.36743000000000003,1.3122500000000001,76.57,7.51,76.9374096263,0.0,79.93976,9.03743,80.4489923483,1.25976,0.36743000000000003,1.3122500000000001,78.68,8.67,79.1562461212,134.01,80.05976,8.99743,80.5637568505,1.25976,0.36743000000000003,1.3122500000000001,78.8,8.63,79.2711605819,133.82
2021-12-13 13:00:00,76.68528,9.09779,77.2230661886,1.29528,0.37779,1.34925,75.39,8.72,75.8926248064,133.76,77.70528,8.25779,78.1428284333,1.29528,0.37779,1.34925,76.41,7.88,76.8152491371,0.0,79.82528,9.42779,80.3800880278,1.29528,0.37779,1.34925,78.53,9.05,79.0497526878,133.84,79.95528,9.38779,80.5045178916,1.29528,0.37779,1.34925,78.66,9.01,79.1743373828,133.64
2021-12-13 13:30:00,76.68856,8.92208,77.2058206769,1.37856,0.40208000000000005,1.436,75.31,8.52,75.7904116627,134.04,77.68856,8.59208,78.16224276209999,1.37856,0.40208000000000005,1.436,76.31,8.19,76.7482390677,0.0,79.77856,9.77208,80.3748230679,1.37856,0.40208000000000005,1.436,78.4,9.37,78.9579438689,134.14,79.90856,9.72208,80.4978061863,1.37856,0.40208000000000005,1.436,78.53,9.32,79.0811184797,133.93
2021-12-13 14:00:00,75.65552,8.63661,76.1468892258,1.08552,0.31661,1.13075,74.57,8.32,75.0327082012,134.43,76.64552,8.71661,77.1395814479,1.08552,0.31661,1.13075,75.56,8.4,76.0254799393,0.0,78.73552,9.90661,79.356304295,1.08552,0.31661,1.13075,77.65,9.59,78.2399552658,134.51,78.85552,9.86661,79.4703908847,1.08552,0.31661,1.13075,77.77,9.55,78.3541664495,134.31
2021-12-13 14:30:00,75.20392,8.56406,75.6899775865,0.9739200000000001,0.28406000000000003,1.0145,74.23,8.28,74.6903695265,134.52,76.18392,8.72406,76.6818028573,0.9739200000000001,0.28406000000000003,1.0145,75.21,8.44,75.6820830844,0.0,78.27392,9.90406,78.8980161769,0.9739200000000001,0.28406000000000003,1.0145,77.3,9.62,77.8963054323,134.51,78.39392,9.86406,79.0120647284,0.9739200000000001,0.28406000000000003,1.0145,77.42,9.58,78.0104659645,134.31
2021-12-13 15:00:00,74.96832,8.30201,75.4266025595,0.8983200000000001,0.26201,0.9357500000000001,74.07,8.04,74.5050770082,134.52,75.95832,8.98201,76.4875341534,0.8983200000000001,0.26201,0.9357500000000001,75.06,8.72,75.5648198569,0.0,78.02832,10.17201,78.6885538656,0.8983200000000001,0.26201,0.9357500000000001,77.13,9.91,77.7640341032,134.51,78.15832,10.13201,78.8123125651,0.8983200000000001,0.26201,0.9357500000000001,77.26,9.87,77.8878970059,134.31
2021-12-13 15:30:00,75.76416,8.35913,76.2239004175,0.85416,0.24913000000000002,0.88975,74.91,8.11,75.3477285656,134.52,76.74416,8.94913,77.2641768342,0.85416,0.24913000000000002,0.88975,75.89,8.7,76.3870545315,0.0,78.83416,10.14913,79.4847760434,0.85416,0.24913000000000002,0.88975,77.98,9.9,78.6059183522,134.66,78.96416,10.09913,79.6073551329,0.85416,0.24913000000000002,0.88975,78.11,9.85,78.7286136039,134.43
