Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-13 16:00:00,78.12048,8.585139999999999,78.5908011427,0.8404800000000001,0.24514000000000002,0.8755000000000001,77.28,8.34,77.7287205607,134.81,79.17048,8.57514,79.6335226488,0.8404800000000001,0.24514000000000002,0.8755000000000001,78.33,8.33,78.7716814598,0.0,81.30048,9.75514,81.8836418624,0.8404800000000001,0.24514000000000002,0.8755000000000001,80.46,9.51,81.0200697358,134.89,81.43048,9.71514,82.0079692362,0.8404800000000001,0.24514000000000002,0.8755000000000001,80.59,9.47,81.144494576,134.7
2021-12-13 16:30:00,82.3676,9.2343,82.8836161509,0.8376,0.24430000000000002,0.8725,81.53,8.99,82.0241488831,134.3,83.4776,7.7843,83.8397580403,0.8376,0.24430000000000002,0.8725,82.64,7.54,82.9832585526,0.0,85.7076,8.9543,86.1740807102,0.8376,0.24430000000000002,0.8725,84.87,8.71,85.3157722816,134.36,85.8576,8.9043,86.3180979647,0.8376,0.24430000000000002,0.8725,85.02,8.66,85.4599087292,134.14
2021-12-13 17:00:00,85.358,10.009,85.9428196244,0.888,0.259,0.925,84.47,9.75,85.0308379354,133.7,86.538,7.049,86.8246154325,0.888,0.259,0.925,85.65,6.79,85.9187208936,0.0,88.848,8.199,89.2255047898,0.888,0.259,0.925,87.96,7.94,88.3176381025,133.79,88.978,8.139,89.349470088,0.888,0.259,0.925,88.09,7.88,88.4417463645,133.57
2021-12-13 17:30:00,86.5144,10.09795,87.1017221504,0.8844000000000001,0.25795,0.9212500000000001,85.63,9.84,86.1935177377,133.81,87.6944,7.17795,87.9876738956,0.8844000000000001,0.25795,0.9212500000000001,86.81,6.92,87.0853747767,0.0,90.0144,8.35795,90.4015903376,0.8844000000000001,0.25795,0.9212500000000001,89.13,8.1,89.4973010766,133.9,90.1544,8.29795,90.5354726809,0.8844000000000001,0.25795,0.9212500000000001,89.27,8.04,89.6313254393,133.69
2021-12-13 18:00:00,86.11072,9.50521,86.6337412101,0.84072,0.24521,0.87575,85.27,9.26,85.771326794,134.69,87.27072,7.83521,87.6217386558,0.84072,0.24521,0.87575,86.43,7.59,86.7626244416,0.0,89.58072,9.02521,90.0342146701,0.84072,0.24521,0.87575,88.74,8.78,89.1732919657,134.8,89.72072,8.96521,90.1675251277,0.84072,0.24521,0.87575,88.88,8.72,89.3067343485,134.57
2021-12-13 18:30:00,84.32616,8.61388,84.7649702943,0.83616,0.24388,0.871,83.49,8.37,83.9085037407,135.13,85.48616,8.68388,85.9260922153,0.83616,0.24388,0.871,84.65,8.44,85.0697131769,0.0,87.76616,9.89388,88.3220680385,0.83616,0.24388,0.871,86.93,9.65,87.463977728,135.18,87.90616,9.82388,88.453386505,0.83616,0.24388,0.871,87.07,9.58,87.5954410914,135.0
2021-12-13 19:00:00,82.40864,8.04752,82.8006432632,0.8486400000000001,0.24752000000000002,0.884,81.56,7.8,81.9321280085,134.86,83.51864,9.32752,84.0378834622,0.8486400000000001,0.24752000000000002,0.884,82.67,9.08,83.1671527708,0.0,85.76864,10.53752,86.4135344446,0.8486400000000001,0.24752000000000002,0.884,84.92,10.29,85.5411626061,134.94,85.89864,10.49752,86.5377043837,0.8486400000000001,0.24752000000000002,0.884,85.05,10.25,85.665424764,134.72
2021-12-13 19:30:00,78.92456,6.72508,79.2105603578,0.8745600000000001,0.25508000000000003,0.911,78.05,6.47,78.317708087,135.11,79.96456,10.54508,80.656863119,0.8745600000000001,0.25508000000000003,0.911,79.09,10.29,79.7565809197,0.0,82.12456,11.76508,82.9630065909,0.8745600000000001,0.25508000000000003,0.911,81.25,11.51,82.0612125185,135.19,82.25456,11.71508,83.0846299877,0.8745600000000001,0.25508000000000003,0.911,81.38,11.46,82.1829422691,135.0
2021-12-13 20:00:00,76.6188,5.9534,76.8497461609,0.8688,0.2534,0.905,75.75,5.7,75.9641527301,134.52,77.6288,11.1934,78.4316440794,0.8688,0.2534,0.905,76.76,10.94,77.5356769494,0.0,79.7188,12.4134,80.6794866927,0.8688,0.2534,0.905,78.85,12.16,79.7821289513,134.54,79.8488,12.3634,80.8002755008,0.8688,0.2534,0.905,78.98,12.11,79.9030193422,134.35
2021-12-13 20:30:00,74.60328,5.41179,74.7993105434,0.86328,0.25179,0.8992500000000001,73.74,5.16,73.9203165578,134.03,75.59328,11.58179,76.4753675425,0.86328,0.25179,0.8992500000000001,74.73,11.33,75.5840049217,0.0,77.65328,12.79179,78.6998207505,0.86328,0.25179,0.8992500000000001,76.79,12.54,77.8071699781,134.1,77.77328,12.75179,78.8117455089,0.86328,0.25179,0.8992500000000001,76.91,12.5,77.9191767154,133.91
2021-12-13 21:00:00,71.58592,4.59256,71.7330854599,0.86592,0.25256,0.902,70.72,4.34,70.8530451004,133.44,72.50592,12.57256,73.5878909876,0.86592,0.25256,0.902,71.64,12.32,72.691622626,0.0,74.50592,13.79256,75.7718075962,0.86592,0.25256,0.902,73.64,13.54,74.8744362249,133.5,74.62592,13.75256,75.8825463621,0.86592,0.25256,0.902,73.76,13.5,74.9852492161,133.3
2021-12-13 21:30:00,68.39184,3.48137,68.480389278,0.86184,0.25137000000000004,0.89775,67.53,3.23,67.607202279,134.07,69.26184,13.83137,70.6293796961,0.86184,0.25137000000000004,0.89775,68.4,13.58,69.7350442747,0.0,71.18184,15.08137,72.7619548037,0.86184,0.25137000000000004,0.89775,70.32,14.83,71.8667607451,134.11,71.29184,15.05137,72.8633665806,0.86184,0.25137000000000004,0.89775,70.43,14.8,71.9682214592,133.91
2021-12-13 22:00:00,64.8136,2.2748,64.8535076923,0.8736,0.2548,0.91,63.94,2.02,63.9719000812,134.56,65.6236,15.1148,67.3417705143,0.8736,0.2548,0.91,64.75,14.86,66.4332906004,0.0,67.4636,16.3948,69.4271329669,0.8736,0.2548,0.91,66.59,16.14,68.5180830146,134.61,67.5736,16.3748,69.5293139043,0.8736,0.2548,0.91,66.7,16.12,68.6202914596,134.41
2021-12-13 22:30:00,60.1772,0.8158500000000001,60.1827301729,0.8772000000000001,0.25585,0.9137500000000001,59.3,0.56,59.3026441232,134.75,60.9272,16.58585,63.144391042,0.8772000000000001,0.25585,0.9137500000000001,60.05,16.33,62.2307914139,0.0,62.6772,17.89585,65.1819978757,0.8772000000000001,0.25585,0.9137500000000001,61.8,17.64,64.2682627741,134.84,62.7872,17.88585,65.285037444,0.8772000000000001,0.25585,0.9137500000000001,61.91,17.63,64.3713057192,134.63
2021-12-13 23:00:00,56.05648,0.52564,56.0589444014,0.87648,0.25564000000000003,0.913,55.18,0.27,55.1806605615,134.75,56.72648,17.56564,59.3838803195,0.87648,0.25564000000000003,0.913,55.85,17.31,58.4710064904,0.0,58.41648,18.88564,61.3934241902,0.87648,0.25564000000000003,0.913,57.54,18.63,60.4808110065,134.74,58.50648,18.87564,61.4759952128,0.87648,0.25564000000000003,0.913,57.63,18.62,60.5633659897,134.52
2021-12-13 23:30:00,52.2912,1.4241000000000001,52.3105883952,0.8712000000000001,0.2541,0.9075000000000001,51.42,1.17,51.4333092461,135.12,52.9112,18.6141,56.0899260496,0.8712000000000001,0.2541,0.9075000000000001,52.04,18.36,55.1837947227,0.0,54.5312,19.9641,58.070793539,0.8712000000000001,0.2541,0.9075000000000001,53.66,19.71,57.1653715111,135.22,54.6312,19.9541,58.1612768107,0.8712000000000001,0.2541,0.9075000000000001,53.76,19.7,57.255808439,135.02
2021-12-14 00:00:00,49.37096,2.00403,49.4116163221,0.8709600000000001,0.25403000000000003,0.9072500000000001,48.5,1.75,48.5315618953,135.78,49.96096,19.35403,53.5786898063,0.8709600000000001,0.25403000000000003,0.9072500000000001,49.09,19.1,52.6748336495,0.0,51.51096,20.73403,55.5272815845,0.8709600000000001,0.25403000000000003,0.9072500000000001,50.64,20.48,54.6245366113,135.86,51.59096,20.73403,55.601503161,0.8709600000000001,0.25403000000000003,0.9072500000000001,50.72,20.48,54.6987093084,135.67
2021-12-14 00:30:00,48.92144,2.31417,48.9761439321,0.8714400000000001,0.25417,0.9077500000000001,48.05,2.06,48.0941378964,136.39,49.49144,19.49417,53.1923424683,0.8714400000000001,0.25417,0.9077500000000001,48.62,19.24,52.2884499675,0.0,51.01144,20.86417,55.113343218,0.8714400000000001,0.25417,0.9077500000000001,50.14,20.61,54.2106234976,136.46,51.11144,20.85417,55.2021349701,0.8714400000000001,0.25417,0.9077500000000001,50.24,20.6,54.2993333292,136.24
2021-12-14 01:00:00,50.90216,1.8643800000000001,50.9362916343,0.87216,0.25438,0.9085000000000001,50.03,1.6099999999999999,50.0558987533,135.67,51.52216,18.89438,54.8774139938,0.87216,0.25438,0.9085000000000001,50.65,18.64,53.9710301921,0.0,53.08216,20.24438,56.8115360807,0.87216,0.25438,0.9085000000000001,52.21,19.99,55.9060300862,135.78,53.17216,20.24438,56.8956370968,0.87216,0.25438,0.9085000000000001,52.3,19.99,55.9900893016,135.55
2021-12-14 01:30:00,50.53624,1.84557,50.5699286332,0.87624,0.25557,0.9127500000000001,49.66,1.5899999999999999,49.6854475677,135.1,51.12624,18.95557,54.5271129858,0.87624,0.25557,0.9127500000000001,50.25,18.7,53.6167184747,0.0,52.89624,20.39557,56.6920760051,0.87624,0.25557,0.9127500000000001,52.02,20.14,55.7826137788,135.16,52.76624,20.30557,56.5384139923,0.87624,0.25557,0.9127500000000001,51.89,20.05,55.6289007621,134.95
2021-12-14 02:00:00,49.35528,2.10529,49.4001610307,0.8752800000000001,0.25529,0.9117500000000001,48.48,1.85,48.5152852202,135.39,49.90528,19.29529,53.5055622161,0.8752800000000001,0.25529,0.9117500000000001,49.03,19.04,52.5971719772,0.0,51.42528,20.66529,55.4221402858,0.8752800000000001,0.25529,0.9117500000000001,50.55,20.41,54.5148658624,135.47,51.51528,20.65529,55.50193761,0.8752800000000001,0.25529,0.9117500000000001,50.64,20.4,54.5945931389,135.27
2021-12-14 02:30:00,48.48072,2.20396,48.530790756,0.87072,0.25396,0.907,47.61,1.9500000000000002,47.6499171038,135.78,49.03072,19.38396,52.7233288877,0.87072,0.25396,0.907,48.16,19.13,51.8202904276,0.0,50.53072,20.75396,54.6267381362,0.87072,0.25396,0.907,49.66,20.5,53.724906700700004,135.88,50.63072,20.75396,54.7192531327,0.87072,0.25396,0.907,49.76,20.5,53.8173540784,135.64
2021-12-14 03:00:00,47.60552,2.41536,47.6667546451,0.8755200000000001,0.25536000000000003,0.912,46.73,2.16,46.7798941854,135.78,48.14552,19.58536,51.9767007649,0.8755200000000001,0.25536000000000003,0.912,47.27,19.33,51.0695780284,0.0,49.64552,20.96536,53.8908524334,0.8755200000000001,0.25536000000000003,0.912,48.77,20.71,52.9850639332,135.78,49.72552,20.95536,53.9606750514,0.8755200000000001,0.25536000000000003,0.912,48.85,20.7,53.0548065683,135.64
2021-12-14 03:30:00,46.55688,2.62284,46.630701957,0.8668800000000001,0.25284,0.903,45.69,2.37,45.7514262073,135.66,47.09688,19.81284,51.0946644436,0.8668800000000001,0.25284,0.903,46.23,19.56,50.1976742489,0.0,48.57688,21.18284,52.9945844497,0.8668800000000001,0.25284,0.903,47.71,20.93,52.0990307012,135.69,48.67688,21.18284,53.086263355,0.8668800000000001,0.25284,0.903,47.81,20.93,52.1906217629,135.51
2021-12-14 04:00:00,45.77144,2.7941700000000003,45.8566473443,0.8714400000000001,0.25417,0.9077500000000001,44.9,2.54,44.9717867112,135.66,46.29144,20.06417,50.4526345701,0.8714400000000001,0.25417,0.9077500000000001,45.42,19.81,49.5521190263,0.0,47.75144,21.45417,52.3496077584,0.8714400000000001,0.25417,0.9077500000000001,46.88,21.2,51.4506987319,135.69,47.84144,21.45417,52.4317155133,0.8714400000000001,0.25417,0.9077500000000001,46.97,21.2,51.5327167923,135.51
2021-12-14 04:30:00,45.74216,2.53438,45.812315849,0.87216,0.25438,0.9085000000000001,44.87,2.2800000000000002,44.9278900016,136.09,46.26216,19.74438,50.2993835892,0.87216,0.25438,0.9085000000000001,45.39,19.49,49.3974918392,0.0,47.73216,21.11438,52.1936408104,0.87216,0.25438,0.9085000000000001,46.86,20.86,51.2932666146,136.15,47.82216,21.12438,52.2800001669,0.87216,0.25438,0.9085000000000001,46.95,20.87,51.3795620845,135.97
2021-12-14 05:00:00,46.07624,2.30557,46.1338871716,0.87624,0.25557,0.9127500000000001,45.2,2.05,45.2464639502,135.72,46.60624,19.525570000000002,50.5310745063,0.87624,0.25557,0.9127500000000001,45.73,19.27,49.62424609,0.0,48.07624,20.90557,52.4248768197,0.87624,0.25557,0.9127500000000001,47.2,20.65,51.5195351299,135.82,48.15624,20.89557,52.4942691783,0.87624,0.25557,0.9127500000000001,47.28,20.64,51.5888360016,135.59
2021-12-14 05:30:00,47.45,2.13375,47.4979514196,0.87,0.25375000000000003,0.9062500000000001,46.58,1.88,46.6179235917,135.35,48.01,19.23375,51.7194087269,0.87,0.25375000000000003,0.9062500000000001,47.14,18.98,50.817516665,0.0,49.52,20.58375,53.627615685,0.87,0.25375000000000003,0.9062500000000001,48.65,20.33,52.7269513627,135.82,49.61,20.59375,53.7145663583,0.87,0.25375000000000003,0.9062500000000001,48.74,20.34,52.813854243,135.19
2021-12-14 06:00:00,50.34672,1.04571,50.357578617,0.87672,0.25571000000000005,0.9132500000000001,49.47,0.79,49.4763074612,135.35,50.95672,18.06571,54.0643800571,0.87672,0.25571000000000005,0.9132500000000001,50.08,17.81,53.1526339893,0.0,52.53672,19.40571,56.0061472426,0.87672,0.25571000000000005,0.9132500000000001,51.66,19.15,55.0951731098,135.41,52.61672,19.40571,56.0811983125,0.87672,0.25571000000000005,0.9132500000000001,51.74,19.15,55.1701921331,135.19
2021-12-14 06:30:00,55.766,1.4055,55.7837089682,0.876,0.2555,0.9125000000000001,54.89,1.15,54.9020454992,134.99,56.466,16.1655,58.7344238607,0.876,0.2555,0.9125000000000001,55.59,15.91,57.8219352841,0.0,58.136,17.4655,60.7028680233,0.876,0.2555,0.9125000000000001,57.26,17.21,59.7903980586,135.06,58.216,17.4455,60.7737453696,0.876,0.2555,0.9125000000000001,57.34,17.19,59.8612704509,134.87
2021-12-14 07:00:00,61.19584,2.87962,61.2635539669,0.85584,0.24962,0.8915000000000001,60.34,2.63,60.3972888464,135.32,61.98584,14.63962,63.6911519306,0.85584,0.24962,0.8915000000000001,61.13,14.39,62.8008678284,0.0,63.79584,15.90962,65.7497164241,0.85584,0.24962,0.8915000000000001,62.94,15.66,64.8589176598,135.39,63.88584,15.88962,65.8322153376,0.85584,0.24962,0.8915000000000001,63.03,15.64,64.9414390047,135.18
2021-12-14 07:30:00,67.14256,5.09283,67.3354310951,0.8325600000000001,0.24283000000000002,0.8672500000000001,66.31,4.85,66.4871310856,135.44,68.03256,12.11283,69.1024592237,0.8325600000000001,0.24283000000000002,0.8672500000000001,67.2,11.87,68.2402879537,0.0,69.98256,13.34283,71.2431738243,0.8325600000000001,0.24283000000000002,0.8672500000000001,69.15,13.1,70.3799154589,135.5,70.08256,13.31283,71.3358020826,0.8325600000000001,0.24283000000000002,0.8672500000000001,69.25,13.07,70.4726003494,135.18
2021-12-14 08:00:00,70.4212,6.47535,70.7182831173,0.8412000000000001,0.24535,0.8762500000000001,69.58,6.23,69.858351684,134.22,71.3712,10.72535,72.1725801261,0.8412000000000001,0.24535,0.8762500000000001,70.53,10.48,71.3043568094,0.0,73.3912,11.94535,74.3569742799,0.8412000000000001,0.24535,0.8762500000000001,72.55,11.7,73.4873628592,134.31,73.5012,11.91535,74.4607411128,0.8412000000000001,0.24535,0.8762500000000001,72.66,11.67,73.5911985226,134.1
2021-12-14 08:30:00,73.09864,7.68752,73.5017627925,0.8486400000000001,0.24752000000000002,0.884,72.25,7.44,72.6320597257,134.22,74.08864,9.55752,74.7025619748,0.8486400000000001,0.24752000000000002,0.884,73.24,9.31,73.8293552728,0.0,76.16864,10.75752,76.9245471615,0.8486400000000001,0.24752000000000002,0.884,75.32,10.51,76.0497370147,134.31,76.28864,10.72752,77.0391866416,0.8486400000000001,0.24752000000000002,0.884,75.44,10.48,76.1644536513,134.1
2021-12-14 09:00:00,73.1172,7.7971,73.5317598338,0.8472000000000001,0.24710000000000001,0.8825000000000001,72.27,7.55,72.663301604,134.53,74.1172,9.4471,74.7168457194,0.8472000000000001,0.24710000000000001,0.8825000000000001,73.27,9.2,73.8453309289,0.0,76.1972,10.6371,76.9360850593,0.8472000000000001,0.24710000000000001,0.8825000000000001,75.35,10.39,76.0629647069,134.62,76.3172,10.5971,77.0494227379,0.8472000000000001,0.24710000000000001,0.8825000000000001,75.47,10.35,76.1763966068,134.42
2021-12-14 09:30:00,73.99392,8.30781,74.4588470496,0.88392,0.25781000000000004,0.9207500000000001,73.11,8.05,73.5518497388,134.53,74.99392,8.88781,75.5187473649,0.88392,0.25781000000000004,0.9207500000000001,74.11,8.63,74.6107834029,0.0,77.08392,10.07781,77.739905949,0.88392,0.25781000000000004,0.9207500000000001,76.2,9.82,76.8301529349,134.62,77.21392,10.04781,77.8649338763,0.88392,0.25781000000000004,0.9207500000000001,76.33,9.79,76.9552662266,134.42
2021-12-14 10:00:00,75.00232,8.82276,75.5194617261,1.07232,0.31276000000000004,1.117,73.93,8.51,74.4181765431,134.23,76.01232,8.66276,76.5043541414,1.07232,0.31276000000000004,1.117,74.94,8.35,75.4037538853,0.0,78.12232,9.84276,78.7399314617,1.07232,0.31276000000000004,1.117,77.05,9.53,77.637126428,134.27,78.25232,9.79276,78.8626891109,1.07232,0.31276000000000004,1.117,77.18,9.48,77.7600334362,134.1
2021-12-14 10:30:00,75.29928,8.57604,75.786080718,1.04928,0.30604000000000003,1.093,74.25,8.27,74.7091386646,134.99,76.30928,8.85604,76.8214531143,1.04928,0.30604000000000003,1.093,75.26,8.55,75.7441093419,0.0,78.43928,10.05604,79.0812530718,1.04928,0.30604000000000003,1.093,77.39,9.75,78.0017602365,135.04,78.56928,10.00604,79.2038673058,1.04928,0.30604000000000003,1.093,77.52,9.7,78.1245185585,134.81
2021-12-14 11:00:00,74.84744,8.883420000000001,75.3727697876,1.41744,0.41342,1.4765000000000001,73.43,8.47,73.916884404,134.85,75.84744,8.77342,76.3531731695,1.41744,0.41342,1.4765000000000001,74.43,8.36,74.8980273438,0.0,77.93744,9.94342,78.5691806948,1.41744,0.41342,1.4765000000000001,76.52,9.53,77.1111619676,134.93,78.07744,9.90342,78.7030136948,1.41744,0.41342,1.4765000000000001,76.66,9.49,77.2451661918,134.71
2021-12-14 11:30:00,74.61928,8.76979,75.1328567563,1.67928,0.48979000000000006,1.74925,72.94,8.28,73.4084600029,134.85,75.59928,9.06979,76.141396278,1.67928,0.48979000000000006,1.74925,73.92,8.58,74.4162804768,0.0,77.68928,10.25979,78.3638151047,1.67928,0.48979000000000006,1.74925,76.01,9.77,76.635324753,134.93,77.81928,10.20979,78.4861780925,1.67928,0.48979000000000006,1.74925,76.14,9.72,76.7579181583,134.71
2021-12-14 12:00:00,73.96976,8.56743,74.4642615707,1.73976,0.50743,1.8122500000000001,72.23,8.06,72.6783083182,135.0,74.95976,9.31743,75.53661444,1.73976,0.50743,1.8122500000000001,73.22,8.81,73.7481152302,0.0,77.01976,10.517430000000001,77.7345467875,1.73976,0.50743,1.8122500000000001,75.28,10.01,75.9426000345,135.04,77.15976,10.47743,77.8678695141,1.73976,0.50743,1.8122500000000001,75.42,9.97,76.0761283189,134.85
2021-12-14 12:30:00,73.95232,8.75151,74.4683460315,1.82232,0.53151,1.89825,72.13,8.22,72.5968683898,134.99,74.93232,9.17151,75.4915172471,1.82232,0.53151,1.89825,73.11,8.64,73.6187591582,0.0,76.99232,10.35151,77.6850764192,1.82232,0.53151,1.89825,75.17,9.82,75.8087151982,135.04,77.12232,10.31151,77.8086080113,1.82232,0.53151,1.89825,75.3,9.78,75.9324594623,134.84
2021-12-14 13:00:00,74.72656,8.69858,75.2311375924,1.60656,0.46858000000000005,1.6735,73.12,8.23,73.5817049272,134.99,75.72656,9.08858,76.270008364,1.60656,0.46858000000000005,1.6735,74.12,8.62,74.6195604383,0.0,77.83656,10.28858,78.5135972367,1.60656,0.46858000000000005,1.6735,76.23,9.82,76.8599069737,135.04,77.94656,10.24858,78.6174255992,1.60656,0.46858000000000005,1.6735,76.34,9.78,76.9639136219,134.84
2021-12-14 13:30:00,75.21416,8.09913,75.6489641123,0.85416,0.24913000000000002,0.88975,74.36,7.85,74.7732044251,134.99,76.24416,9.20913,76.7983073346,0.85416,0.24913000000000002,0.88975,75.39,8.96,75.9205749451,0.0,78.37416,10.39913,79.0610578,0.85416,0.24913000000000002,0.88975,77.52,10.15,78.1816660094,135.04,78.51416,10.35913,79.194601425,0.85416,0.24913000000000002,0.88975,77.66,10.11,78.3153094867,134.84
2021-12-14 14:00:00,74.51632,8.21851,74.9681655969,0.8863200000000001,0.25851,0.9232500000000001,73.63,7.96,74.0590203824,134.87,75.52632,9.10851,76.073582584,0.8863200000000001,0.25851,0.9232500000000001,74.64,8.85,75.1628372269,0.0,77.66632,10.30851,78.3474482084,0.8863200000000001,0.25851,0.9232500000000001,76.78,10.05,77.4349462452,134.94,77.79632,10.26851,78.4710755831,0.8863200000000001,0.25851,0.9232500000000001,76.91,10.01,77.5586758525,134.73
2021-12-14 14:30:00,73.96232,8.04776,74.3988657225,0.95232,0.27776,0.992,73.01,7.77,73.4222922551,134.87,74.98232,9.33776,75.5615118589,0.95232,0.27776,0.992,74.03,9.06,74.5823336991,0.0,77.09232,10.52776,77.8078372248,0.95232,0.27776,0.992,76.14,10.25,76.8268319014,134.94,77.23232,10.48776,77.9411596167,0.95232,0.27776,0.992,76.28,10.21,76.960265722,134.73
2021-12-14 15:00:00,73.89656,8.26858,74.3577231702,0.8865600000000001,0.25858000000000003,0.9235000000000001,73.01,8.01,73.4480782594,134.87,74.90656,9.17858,75.4668076829,0.8865600000000001,0.25858000000000003,0.9235000000000001,74.02,8.92,74.5555282994,0.0,77.01656,10.38858,77.7140470485,0.8865600000000001,0.25858000000000003,0.9235000000000001,76.13,10.13,76.8010012956,134.94,77.14656,10.33858,77.8362252184,0.8865600000000001,0.25858000000000003,0.9235000000000001,76.26,10.08,76.9232994612,134.73
2021-12-14 15:30:00,73.46744,7.51342,73.8506345284,0.6974400000000001,0.20342000000000002,0.7265,72.77,7.31,73.1362358889,135.27,74.46744,9.86342,75.1178186202,0.6974400000000001,0.20342000000000002,0.7265,73.77,9.66,74.3997883062,0.0,76.57744,11.08342,77.3753611678,0.6974400000000001,0.20342000000000002,0.7265,75.88,10.88,76.6560421624,135.3,76.69744,11.04342,77.4884147976,0.6974400000000001,0.20342000000000002,0.7265,76.0,10.84,76.7691708956,135.11
2021-12-14 16:00:00,75.67248,8.05489,76.0999703171,0.7024800000000001,0.20489000000000002,0.73175,74.97,7.85,75.3798607056,135.36,76.73248,9.06489,77.2660709345,0.7024800000000001,0.20489000000000002,0.73175,76.03,8.86,76.544500129,0.0,78.89248,10.25489,79.5561824717,0.7024800000000001,0.20489000000000002,0.73175,78.19,10.05,78.83323284,135.45,79.01248,10.21489,79.6700443922,0.7024800000000001,0.20489000000000002,0.73175,78.31,10.01,78.947173477,135.23
2021-12-14 16:30:00,80.35208,9.16394,80.8729531837,0.80208,0.23394,0.8355,79.55,8.93,80.0496558394,134.34,81.48208,7.96394,81.8703468995,0.80208,0.23394,0.8355,80.68,7.73,81.0494620587,0.0,83.76208,9.13394,84.2586191784,0.80208,0.23394,0.8355,82.96,8.9,83.4360329834,134.4,83.88208,9.09394,84.3735923726,0.80208,0.23394,0.8355,83.08,8.86,83.5510981376,134.21
2021-12-14 17:00:00,83.34872,9.51046,83.8895582004,0.61872,0.18046,0.6445000000000001,82.73,9.33,83.2544401218,134.18,84.53872,7.50046,84.8707963875,0.61872,0.18046,0.6445000000000001,83.92,7.32,84.2386419644,0.0,86.87872,8.66046,87.3093096769,0.61872,0.18046,0.6445000000000001,86.26,8.48,86.6758213114,134.27,87.01872,8.60046,87.442698624,0.61872,0.18046,0.6445000000000001,86.4,8.42,86.8093105606,134.03
2021-12-14 17:30:00,85.06256,9.71158,85.6151499435,0.62256,0.18158000000000002,0.6485000000000001,84.44,9.53,84.976081929,134.18,86.27256,7.35158,86.5852200866,0.62256,0.18158000000000002,0.6485000000000001,85.65,7.17,85.9495863864,0.0,88.64256,8.53158,89.0521830201,0.62256,0.18158000000000002,0.6485000000000001,88.02,8.35,88.4151734715,134.27,88.78256,8.47158,89.185820778,0.62256,0.18158000000000002,0.6485000000000001,88.16,8.29,88.5489113428,134.03
2021-12-14 18:00:00,85.34568,9.46624,85.8690560936,0.77568,0.22624000000000002,0.808,84.57,9.24,85.0732772379,134.47,86.55568,7.80624,86.9069797151,0.77568,0.22624000000000002,0.808,85.78,7.58,86.1142543369,0.0,88.91568,8.99624,89.3696284204,0.77568,0.22624000000000002,0.808,88.14,8.77,88.5752363813,134.54,89.07568,8.92624,89.5218103481,0.77568,0.22624000000000002,0.808,88.3,8.7,88.7275605435,134.32
2021-12-14 18:30:00,83.914,8.83325,84.3776374495,0.834,0.24325000000000002,0.86875,83.08,8.59,83.522898058,134.89,85.124,8.46325,85.5436846095,0.834,0.24325000000000002,0.86875,84.29,8.22,84.6898606682,0.0,87.464,9.65325,87.9950937926,0.834,0.24325000000000002,0.86875,86.63,9.41,87.1395719521,135.08,87.614,9.60325,88.1387281878,0.834,0.24325000000000002,0.86875,86.78,9.36,87.2833202851,134.73
2021-12-14 19:00:00,81.39248,8.04864,81.7894639083,0.85248,0.24864000000000003,0.888,80.54,7.8,80.9168190181,134.89,82.54248,9.15864,83.0490318499,0.85248,0.24864000000000003,0.888,81.69,8.91,82.1744741389,0.0,84.85248,10.35864,85.4824238355,0.85248,0.24864000000000003,0.888,84.0,10.11,84.6062178566,134.95,85.00248,10.29864,85.6240830141,0.85248,0.24864000000000003,0.888,84.15,10.05,84.7480088262,134.73
2021-12-14 19:30:00,79.47432,3.64501,79.557863454,0.8743200000000001,0.25501,0.9107500000000001,78.6,3.39,78.6730709964,134.35,80.55432,16.44501,82.2157942525,0.8743200000000001,0.25501,0.9107500000000001,79.68,16.19,81.3081699462,0.0,81.87432,5.09501,82.032697154,0.8743200000000001,0.25501,0.9107500000000001,81.0,4.84,81.1444736257,134.43,82.05432,5.35501,82.2288730481,0.8743200000000001,0.25501,0.9107500000000001,81.18,5.1,81.3400417998,134.22
2021-12-14 20:00:00,77.30456,3.11508,77.3672974854,0.8745600000000001,0.25508000000000003,0.911,76.43,2.86,76.4834916828,135.5,78.41456,19.57508,80.8209562985,0.8745600000000001,0.25508000000000003,0.911,77.54,19.32,79.9106626177,0.0,79.42456,4.20508,79.5357996691,0.8745600000000001,0.25508000000000003,0.911,78.55,3.95,78.6492530162,135.55,79.57456,4.14508,79.682446545,0.8745600000000001,0.25508000000000003,0.911,78.7,3.89,78.7960792172,135.33
2021-12-14 20:30:00,74.89912,3.7764100000000003,74.9942627756,0.8791200000000001,0.25641,0.9157500000000001,74.02,3.52,74.103649033,136.74,75.94912,20.38641,78.6376153088,0.8791200000000001,0.25641,0.9157500000000001,75.07,20.13,77.7220805177,0.0,76.97912,4.88641,77.1340516158,0.8791200000000001,0.25641,0.9157500000000001,76.1,4.63,76.240716812,136.79,77.12912,4.83641,77.2806056761,0.8791200000000001,0.25641,0.9157500000000001,76.25,4.58,76.3874263214,136.58
2021-12-14 21:00:00,72.15296,4.96753,72.323758137,0.8829600000000001,0.25753000000000004,0.9197500000000001,71.27,4.71,71.4254646467,137.23,73.16296,21.48753,76.2530829637,0.8829600000000001,0.25753000000000004,0.9197500000000001,72.28,21.23,75.333334587,0.0,74.16296,6.07753,74.4115650075,0.8829600000000001,0.25753000000000004,0.9197500000000001,73.28,5.82,73.5107529549,137.28,74.31296,6.03753,74.5578150998,0.8829600000000001,0.25753000000000004,0.9197500000000001,73.43,5.78,73.6571333952,137.07
2021-12-14 21:30:00,69.1308,5.7769,69.371752769,0.8808,0.2569,0.9175000000000001,68.25,5.52,68.4728625077,136.94,70.0908,22.4369,73.5943933072,0.8808,0.2569,0.9175000000000001,69.21,22.18,72.6772075688,0.0,71.0908,6.9169,71.4265031361,0.8808,0.2569,0.9175000000000001,70.21,6.66,70.5251706839,137.0,71.2308,6.8769,71.5619914637,0.8808,0.2569,0.9175000000000001,70.35,6.62,70.6607875699,136.8
2021-12-14 22:00:00,65.20576,7.34543,65.6181871059,0.8757600000000001,0.25543000000000005,0.9122500000000001,64.33,7.09,64.7195256472,137.37,66.10576,24.10543,70.3636501374,0.8757600000000001,0.25543000000000005,0.9122500000000001,65.23,23.85,69.4534045242,0.0,67.11576,8.52543,67.6550677855,0.8757600000000001,0.25543000000000005,0.9122500000000001,66.24,8.27,66.7542545461,137.4,67.25576,8.47543,67.7876844778,0.8757600000000001,0.25543000000000005,0.9122500000000001,66.38,8.22,66.8870151823,137.23
2021-12-14 22:30:00,60.94,8.56375,61.5387797577,0.87,0.25375000000000003,0.9062500000000001,60.07,8.31,60.6420728538,137.71,61.79,25.23375,66.7438854058,0.87,0.25375000000000003,0.9062500000000001,60.92,24.98,65.842591079,0.0,62.77,9.73375,63.5202234651,0.87,0.25375000000000003,0.9062500000000001,61.9,9.48,62.6217246648,137.77,62.91,9.70375,63.6539933081,0.87,0.25375000000000003,0.9062500000000001,62.04,9.45,62.7555901892,137.61
2021-12-14 23:00:00,56.571039999999996,9.58697,57.3776311855,0.88104,0.25697000000000003,0.9177500000000001,55.69,9.33,56.4661402966,137.19,57.34104,26.15697,63.025248495,0.88104,0.25697000000000003,0.9177500000000001,56.46,25.9,62.1171602699,0.0,58.32104,10.74697,59.3029600514,0.88104,0.25697000000000003,0.9177500000000001,57.44,10.49,58.390013701,137.24,58.45104,10.71697,59.4253945974,0.88104,0.25697000000000003,0.9177500000000001,57.57,10.46,58.5125328455,137.04
2021-12-14 23:30:00,53.04192,10.26431,54.0259320795,0.87192,0.25431000000000004,0.9082500000000001,52.17,10.01,53.1216434234,136.8,53.77192,26.98431,60.1628819677,0.87192,0.25431000000000004,0.9082500000000001,52.9,26.73,59.2697469203,0.0,54.76192,11.45431,55.9470204717,0.87192,0.25431000000000004,0.9082500000000001,53.89,11.2,55.0415488518,136.85,54.89192,11.41431,56.0661159174,0.87192,0.25431000000000004,0.9082500000000001,54.02,11.16,55.1607287842,136.65
2021-12-15 00:00:00,50.28936,10.72648,51.4205902572,0.87936,0.25648000000000004,0.916,49.41,10.47,50.5071183102,137.38,50.97936,27.52648,57.9361911693,0.87936,0.25648000000000004,0.916,50.1,27.27,57.0408879664,0.0,51.96936,11.91648,53.3180726808,0.87936,0.25648000000000004,0.916,51.09,11.66,52.4036611316,137.44,52.07936,11.89648,53.420838391,0.87936,0.25648000000000004,0.916,51.2,11.64,52.506471982,137.24
2021-12-15 00:30:00,49.97744,12.50592,51.518370937,0.8774400000000001,0.25592000000000004,0.914,49.1,12.25,50.6050639759,137.66,50.42744,23.28592,55.5442235989,0.8774400000000001,0.25592000000000004,0.914,49.55,23.03,54.6404923111,0.0,51.63744,12.98592,53.2452751707,0.8774400000000001,0.25592000000000004,0.914,50.76,12.73,52.3319262019,137.72,51.76744,13.31592,53.4526105031,0.8774400000000001,0.25592000000000004,0.914,50.89,13.06,52.5390873541,137.53
2021-12-15 01:00:00,51.53776,14.37893,53.506021472,0.8877600000000001,0.25893,0.9247500000000001,50.65,14.12,52.5813360424,136.82,51.55776,14.30893,53.5065238449,0.8877600000000001,0.25893,0.9247500000000001,50.67,14.05,52.5818542845,0.0,53.25776,15.58893,55.4923755012,0.8877600000000001,0.25893,0.9247500000000001,52.37,15.33,54.5676259333,136.86,53.36776,15.57893,55.5951514735,0.8877600000000001,0.25893,0.9247500000000001,52.48,15.32,54.6704014984,136.66
2021-12-15 01:30:00,51.0968,14.62865,53.1496036774,0.8868,0.25865000000000005,0.9237500000000001,50.21,14.37,52.2258652394,135.22,51.0868,14.54865,53.1180228459,0.8868,0.25865000000000005,0.9237500000000001,50.2,14.29,52.1942918335,0.0,52.7668,15.83865,55.092631232,0.8868,0.25865000000000005,0.9237500000000001,51.88,15.58,54.1689099023,135.28,52.8668,15.79865,55.1769506593,0.8868,0.25865000000000005,0.9237500000000001,51.98,15.54,54.2532211025,135.08
2021-12-15 02:00:00,49.418,14.899000000000001,51.6151036519,0.888,0.259,0.925,48.53,14.64,50.6901420397,135.22,49.418,14.819,51.5920680435,0.888,0.259,0.925,48.53,14.56,50.6670948447,0.0,51.058,16.089,53.5329364504,0.888,0.259,0.925,50.17,15.83,52.6081533605,135.28,51.168,16.079,53.6348624031,0.888,0.259,0.925,50.28,15.82,52.7100635553,135.08
2021-12-15 02:30:00,48.58056,15.03683,50.8544694827,0.8805600000000001,0.25683,0.9172500000000001,47.7,14.78,49.9373447432,134.99,48.58056,14.96683,50.8338156168,0.8805600000000001,0.25683,0.9172500000000001,47.7,14.71,49.9166715637,0.0,50.19056,16.23683,52.7515588543,0.8805600000000001,0.25683,0.9172500000000001,49.31,15.98,51.834703626,135.06,50.29056,16.22683,52.8436414052,0.8805600000000001,0.25683,0.9172500000000001,49.41,15.97,51.9267657379,134.84
2021-12-15 03:00:00,47.63344,15.21767,50.0052205921,0.8834400000000001,0.25767,0.9202500000000001,46.75,14.96,49.085273759,134.72,47.62344,15.15767,49.9774648943,0.8834400000000001,0.25767,0.9202500000000001,46.74,14.9,49.0574928018,0.0,49.22344,16.42767,51.8923442047,0.8834400000000001,0.25767,0.9202500000000001,48.34,16.17,50.9727819527,134.8,49.33344,16.41767,51.9935398916,0.8834400000000001,0.25767,0.9202500000000001,48.45,16.16,51.0739473705,134.61
2021-12-15 03:30:00,46.81984,15.52662,49.3272069577,0.8798400000000001,0.25662,0.9165000000000001,45.94,15.27,48.4113261541,134.88,46.82984,15.44662,49.3115806262,0.8798400000000001,0.25662,0.9165000000000001,45.95,15.19,48.3956464984,0.0,48.40984,16.73662,51.221353534,0.8798400000000001,0.25662,0.9165000000000001,47.53,16.48,50.3059767821,134.94,48.50984,16.71662,51.3093554924,0.8798400000000001,0.25662,0.9165000000000001,47.63,16.46,50.3939331666,134.74
2021-12-15 04:00:00,46.01576,15.78543,48.6480212204,0.8757600000000001,0.25543000000000005,0.9122500000000001,45.14,15.53,47.7367835113,134.88,46.01576,15.71543,48.6253525279,0.8757600000000001,0.25543000000000005,0.9122500000000001,45.14,15.46,47.714056629,0.0,47.58576,17.00543,50.5330506131,0.8757600000000001,0.25543000000000005,0.9122500000000001,46.71,16.75,49.6224404882,134.94,47.68576,16.99543,50.6238713224,0.8757600000000001,0.25543000000000005,0.9122500000000001,46.81,16.74,49.713214541,134.74
2021-12-15 04:30:00,46.1244,15.13795,48.5450080396,0.8844000000000001,0.25795,0.9212500000000001,45.24,14.88,47.6242795221,135.04,46.1444,15.06795,48.5422369547,0.8844000000000001,0.25795,0.9212500000000001,45.26,14.81,47.6214625983,0.0,47.7244,16.32795,50.4402647353,0.8844000000000001,0.25795,0.9212500000000001,46.84,16.07,49.5200010097,135.09,47.8144,16.31795,50.5221965037,0.8844000000000001,0.25795,0.9212500000000001,46.93,16.06,49.6019001652,134.89
2021-12-15 05:00:00,46.6796,15.08655,49.0569979418,0.8796,0.25655,0.9162500000000001,45.8,14.83,48.1411352172,134.05,46.6996,15.01655,49.0545554874,0.8796,0.25655,0.9162500000000001,45.82,14.76,48.1386539072,0.0,48.2896,16.32655,50.9749124871,0.8796,0.25655,0.9162500000000001,47.41,16.07,50.0594946039,134.14,48.3996,16.32655,51.0791299364,0.8796,0.25655,0.9162500000000001,47.52,16.07,50.163685072,133.91
2021-12-15 05:30:00,48.5796,14.46655,50.687854611,0.8796,0.25655,0.9162500000000001,47.7,14.21,49.7716194231,135.48,48.5796,14.40655,50.6707629611,0.8796,0.25655,0.9162500000000001,47.7,14.15,49.7545224075,0.0,50.2196,15.70655,52.6184752446,0.8796,0.25655,0.9162500000000001,49.34,15.45,51.7023993641,135.55,50.3096,15.68655,52.6984222066,0.8796,0.25655,0.9162500000000001,49.43,15.43,51.7823309634,135.33
2021-12-15 06:00:00,51.11032,13.57676,52.882825403,0.8803200000000001,0.25676000000000004,0.917,50.23,13.32,51.9660976022,135.4,51.12032,13.51676,52.8771209296,0.8803200000000001,0.25676000000000004,0.917,50.24,13.26,51.9604195518,0.0,52.79032,14.79676,54.82483007,0.8803200000000001,0.25676000000000004,0.917,51.91,14.54,53.907881613,135.46,52.89032,14.79676,54.9211257732,0.8803200000000001,0.25676000000000004,0.917,52.01,14.54,54.0041822455,135.24
2021-12-15 06:30:00,56.70456,11.80508,57.9203508156,0.8745600000000001,0.25508000000000003,0.911,55.83,11.55,57.0122039567,135.64,56.68456,11.72508,57.884512984,0.8745600000000001,0.25508000000000003,0.911,55.81,11.47,56.9764600515,0.0,58.46456,12.96508,59.8848735108,0.8745600000000001,0.25508000000000003,0.911,57.59,12.71,58.9758611637,135.69,58.54456,12.94508,59.9586574383,0.8745600000000001,0.25508000000000003,0.911,57.67,12.69,59.0496824716,135.51
2021-12-15 07:00:00,62.10088,9.88109,62.8820740463,0.8608800000000001,0.25109000000000004,0.89675,61.24,9.63,61.992535841,134.49,62.06088,9.82109,62.8331650895,0.8608800000000001,0.25109000000000004,0.89675,61.2,9.57,61.943723653,0.0,63.95088,11.01109,64.8919036226,0.8608800000000001,0.25109000000000004,0.89675,63.09,10.76,64.0009820237,134.56,64.05088,10.99109,64.9870701614,0.8608800000000001,0.25109000000000004,0.89675,63.19,10.74,64.096206596,134.37
2021-12-15 07:30:00,68.59272,10.71871,69.4251538065,0.85272,0.24871000000000001,0.8882500000000001,67.74,10.47,68.5443542533,134.35,68.56272,10.828710000000001,69.4125891612,0.85272,0.24871000000000001,0.8882500000000001,67.71,10.58,68.5316021993,0.0,69.86272,5.85871,70.1079462591,0.85272,0.24871000000000001,0.8882500000000001,69.01,5.61,69.2376501623,134.41,70.66272,11.55871,71.6018419781,0.85272,0.24871000000000001,0.8882500000000001,69.81,11.31,70.7202389702,134.2
2021-12-15 08:00:00,72.26176,10.82968,73.0687616372,0.82176,0.23968000000000003,0.856,71.44,10.59,72.2206459401,135.33,72.19176,10.75968,72.9891836206,0.82176,0.23968000000000003,0.856,71.37,10.52,72.1411623139,0.0,73.20176,4.96968,73.3702622757,0.82176,0.23968000000000003,0.856,72.38,4.73,72.5343870175,135.39,74.41176,11.99968,75.3730876799,0.82176,0.23968000000000003,0.856,73.59,11.76,74.5237257523,135.2
2021-12-15 08:30:00,73.85992,9.95081,74.5272192025,0.61992,0.18081000000000003,0.64575,73.24,9.77,73.8887711361,136.08,73.77992,9.88081,74.4386123021,0.61992,0.18081000000000003,0.64575,73.16,9.7,73.800241192,0.0,74.78992,5.71081,75.0076361743,0.61992,0.18081000000000003,0.64575,74.17,5.53,74.3758683983,136.12,76.04992,11.09081,76.8543843802,0.61992,0.18081000000000003,0.64575,75.43,10.91,76.2149132388,135.94
2021-12-15 09:00:00,73.69648,9.75689,74.3395457806,0.8464800000000001,0.24689000000000003,0.88175,72.85,9.51,73.4681060053,136.08,73.61648,9.68689,74.2510738337,0.8464800000000001,0.24689000000000003,0.88175,72.77,9.44,73.3797417548,0.0,74.62648,5.9968900000000005,74.8670435296,0.8464800000000001,0.24689000000000003,0.88175,73.78,5.75,74.0037222037,136.12,75.87648,10.88689,76.6535360637,0.8464800000000001,0.24689000000000003,0.88175,75.03,10.64,75.7806736576,135.94
2021-12-15 09:30:00,74.886,9.35675,75.4682831828,0.846,0.24675000000000002,0.8812500000000001,74.04,9.11,74.5983491774,135.85,74.806,9.28675,75.3802451678,0.846,0.24675000000000002,0.8812500000000001,73.96,9.04,74.5104234319,0.0,75.826,6.34675,76.0911526497,0.846,0.24675000000000002,0.8812500000000001,74.98,6.1,75.227723613,135.88,77.106,10.476750000000001,77.8145071729,0.846,0.24675000000000002,0.8812500000000001,76.26,10.23,76.9430991058,135.71
2021-12-15 10:00:00,75.50928,9.20979,76.0688608957,0.9592800000000001,0.27979000000000004,0.9992500000000001,74.55,8.93,75.0829368099,135.59,75.42928,9.13979,75.9809979045,0.9592800000000001,0.27979000000000004,0.9992500000000001,74.47,8.86,74.9952031799,0.0,76.42928,6.66979,76.7197558649,0.9592800000000001,0.27979000000000004,0.9992500000000001,75.47,6.39,75.7400356483,135.66,77.70928,10.32979,78.3928361495,0.9592800000000001,0.27979000000000004,0.9992500000000001,76.75,10.05,77.4052000837,135.44
2021-12-15 10:30:00,75.96328,9.39429,76.5419662209,1.04328,0.30429,1.08675,74.92,9.09,75.4694275849,136.13,75.86328,9.32429,76.4341522905,1.04328,0.30429,1.08675,74.82,9.02,75.3617462643,0.0,76.90328,6.67429,77.192361162,1.04328,0.30429,1.08675,75.86,6.37,76.1269761648,136.22,78.18328,10.52429,78.8884399108,1.04328,0.30429,1.08675,77.14,10.22,77.8140604261,136.01
2021-12-15 11:00:00,75.92192,9.23681,76.4817402748,1.05192,0.30681,1.09575,74.87,8.93,75.4006750633,136.8,75.83192,9.15681,76.3827680846,1.05192,0.30681,1.09575,74.78,8.85,75.3018651827,0.0,76.85192,6.8868100000000005,77.1598714337,1.05192,0.30681,1.09575,75.8,6.58,76.0850602944,136.83,78.15192,10.36681,78.836497571,1.05192,0.30681,1.09575,77.1,10.06,77.7535439707,136.62
2021-12-15 11:30:00,75.68256,9.15658,76.234459698,1.22256,0.35658,1.2735,74.46,8.8,74.9782075006,137.03,75.59256,9.08658,76.1367261146,1.22256,0.35658,1.2735,74.37,8.73,74.8806370165,0.0,76.60256,7.00658,76.9223268099,1.22256,0.35658,1.2735,75.38,6.65,75.6727619425,137.07,77.88256,10.26658,78.5563225785,1.22256,0.35658,1.2735,76.66,9.91,77.2978893632,136.86
2021-12-15 12:00:00,75.18064,9.32352,75.7565618016,1.28064,0.37352,1.334,73.9,8.95,74.4399926115,136.62,75.09064,9.25352,75.6586534905,1.28064,0.37352,1.334,73.81,8.88,74.3422524544,0.0,76.10064,6.8135200000000005,76.4050486761,1.28064,0.37352,1.334,74.82,6.44,75.0966443991,136.67,77.38064,10.44352,78.0822038418,1.28064,0.37352,1.334,76.1,10.07,76.7633695196,136.5
2021-12-15 12:30:00,75.41224,9.53857,76.0130926845,1.57224,0.45857000000000003,1.63775,73.84,9.08,74.3961826978,136.52,75.32224,9.46857,75.9150423596,1.57224,0.45857000000000003,1.63775,73.75,9.01,74.2983351092,0.0,76.33224,6.85857,76.6397471673,1.57224,0.45857000000000003,1.63775,74.76,6.4,75.0334432103,136.58,77.60224,10.66857,78.3321520122,1.57224,0.45857000000000003,1.63775,76.03,10.21,76.712482687,136.38
2021-12-15 13:00:00,75.65568,9.71999,76.2775204229,1.40568,0.40999,1.46425,74.25,9.31,74.8314011629,136.77,75.56568,9.64999,76.1793561332,1.40568,0.40999,1.46425,74.16,9.24,74.7334142135,0.0,76.57568,6.58999,76.858719321,1.40568,0.40999,1.46425,75.17,6.18,75.4236123505,136.84,77.84568,10.84999,78.5981690478,1.40568,0.40999,1.46425,76.44,10.44,77.1496416064,136.63
2021-12-15 13:30:00,75.26872,9.96546,75.9255596189,1.21872,0.35546000000000005,1.2695,74.05,9.61,74.6709756197,136.7,75.17872,9.89546,75.8271723688,1.21872,0.35546000000000005,1.2695,73.96,9.54,74.5727376459,0.0,76.19872,6.18546,76.4493613122,1.21872,0.35546000000000005,1.2695,74.98,5.83,75.2063115702,136.77,77.46872,11.11546,78.2620982944,1.21872,0.35546000000000005,1.2695,76.25,10.76,77.0054550016,136.57
2021-12-15 14:00:00,75.08968,9.97074,75.7487669778,1.09968,0.32074,1.1455,73.99,9.65,74.6166375549,136.7,75.00968,9.90074,75.660271915,1.09968,0.32074,1.1455,73.91,9.58,74.5282798674,0.0,76.01968,6.18074,76.2705270353,1.09968,0.32074,1.1455,74.92,5.86,75.1488256728,136.77,77.28968,11.11074,78.0842056875,1.09968,0.32074,1.1455,76.19,10.79,76.9502449639,136.57
2021-12-15 14:30:00,74.15992,10.22331,74.8612703724,1.03992,0.30331,1.08325,73.12,9.92,73.7898421194,136.92,74.04992,10.15331,74.7427612278,1.03992,0.30331,1.08325,73.01,9.85,73.6714503726,0.0,75.04992,6.1033100000000005,75.2976818034,1.03992,0.30331,1.08325,74.01,5.8,74.236918713,136.98,76.28992,11.39331,77.1359799728,1.03992,0.30331,1.08325,75.25,11.09,76.0628069427,136.77
2021-12-15 15:00:00,73.49272,10.95121,74.3041647114,1.03272,0.30121000000000003,1.07575,72.46,10.65,73.2384741785,137.8,73.38272,10.88121,74.1850680775,1.03272,0.30121000000000003,1.07575,72.35,10.58,73.1194837236,0.0,74.36272,5.38121,74.5571696543,1.03272,0.30121000000000003,1.07575,73.33,5.08,73.5057501152,137.84,75.60272,12.13121,76.5698212579,1.03272,0.30121000000000003,1.07575,74.57,11.83,75.5025416791,137.68
2021-12-15 15:30:00,74.2036,11.00355,75.0150142676,0.9036000000000001,0.26355,0.94125,73.3,10.74,74.0826403417,137.94,74.0936,10.93355,74.895955008,0.9036000000000001,0.26355,0.94125,73.19,10.67,73.9636735161,0.0,75.0736,5.26355,75.257892447,0.9036000000000001,0.26355,0.94125,74.17,5.0,74.3383407133,138.01,76.3036,12.20355,77.2733201407,0.9036000000000001,0.26355,0.94125,75.4,11.94,76.339528424,137.82
2021-12-15 16:00:00,76.16232,10.56276,76.8912926579,0.8323200000000001,0.24276000000000003,0.867,75.33,10.32,76.0336195377,138.08,76.07232,10.49276,76.7925509578,0.8323200000000001,0.24276000000000003,0.867,75.24,10.25,75.9349728386,0.0,77.04232,5.53276,77.2407308627,0.8323200000000001,0.24276000000000003,0.867,76.21,5.29,76.3933779853,138.11,78.31232,11.73276,79.1863442836,0.8323200000000001,0.24276000000000003,0.867,77.48,11.49,78.3273292025,137.82
2021-12-15 16:30:00,81.13864,9.42752,81.6844969036,0.8486400000000001,0.24752000000000002,0.884,80.29,9.18,80.8130960922,137.33,81.00864,9.34752,81.5461580015,0.8486400000000001,0.24752000000000002,0.884,80.16,9.1,80.6748758908,0.0,81.97864,6.58752,82.2428892732,0.8486400000000001,0.24752000000000002,0.884,81.13,6.34,81.3773463563,137.37,83.33864,10.56752,84.005960479,0.8486400000000001,0.24752000000000002,0.884,82.49,10.32,83.1330409645,137.16
2021-12-15 17:00:00,84.2312,9.05535,84.7165533828,0.8412000000000001,0.24535,0.8762500000000001,83.39,8.81,83.8540887494,136.86,84.0812,8.97535,84.5588854057,0.8412000000000001,0.24535,0.8762500000000001,83.24,8.73,83.6965381602,0.0,85.0612,6.84535,85.3361972557,0.8412000000000001,0.24535,0.8762500000000001,84.22,6.6,84.4782125758,136.94,86.5012,10.17535,87.0976196521,0.8412000000000001,0.24535,0.8762500000000001,85.66,9.93,86.2336390279,136.74
2021-12-15 17:30:00,85.55928,8.94479,86.0255756288,0.83928,0.24479,0.8742500000000001,84.72,8.7,85.1655352828,136.47,85.40928,8.86479,85.8680942601,0.83928,0.24479,0.8742500000000001,84.57,8.62,85.0081719601,0.0,86.37928,7.04479,86.6660780205,0.83928,0.24479,0.8742500000000001,85.54,6.8,85.8098572426,136.57,87.84928,10.05479,88.4228183133,0.83928,0.24479,0.8742500000000001,87.01,9.81,87.5612711191,136.37
2021-12-15 18:00:00,86.04816,8.66738,86.4835782993,0.84816,0.24738000000000002,0.8835000000000001,85.2,8.42,85.6150477428,136.84,85.89816,8.58738,86.3263400513,0.84816,0.24738000000000002,0.8835000000000001,85.05,8.34,85.4579317559,0.0,86.86816,7.22738,87.1682983857,0.84816,0.24738000000000002,0.8835000000000001,86.02,6.98,86.302727651,136.91,88.33816,9.76738,88.8764998425,0.84816,0.24738000000000002,0.8835000000000001,87.49,9.52,88.006423061,136.7
2021-12-15 18:30:00,84.10152,9.65836,84.6542945408,0.85152,0.24836000000000003,0.887,83.25,9.41,83.7801324897,136.37,83.94152,9.57836,84.4862341462,0.85152,0.24836000000000003,0.887,83.09,9.33,83.6121821268,0.0,84.93152,6.21836,85.1588579691,0.85152,0.24836000000000003,0.887,84.08,5.97,84.2916798978,136.44,86.38152,10.76836,87.0501267926,0.85152,0.24836000000000003,0.887,85.53,10.52,86.1745397435,136.23
2021-12-15 19:00:00,81.90264,10.07452,82.5199272431,0.8726400000000001,0.25452,0.909,81.03,9.82,81.6228724072,136.37,81.76264,10.00452,82.3724451513,0.8726400000000001,0.25452,0.909,80.89,9.75,81.4754846564,0.0,82.72264,5.77452,82.9239425606,0.8726400000000001,0.25452,0.909,81.85,5.52,82.0359244478,136.44,84.13264,11.21452,84.8767728663,0.8726400000000001,0.25452,0.909,83.26,10.96,83.978266236,136.23
2021-12-15 19:30:00,79.35096,11.21403,80.1394367447,0.8709600000000001,0.25403000000000003,0.9072500000000001,78.48,10.96,79.2416052336,136.19,79.23096,11.13403,80.0094472332,0.8709600000000001,0.25403000000000003,0.9072500000000001,78.36,10.88,79.1117184746,0.0,80.17096,4.71403,80.3094322366,0.8709600000000001,0.25403000000000003,0.9072500000000001,79.3,4.46,79.4253208996,136.25,81.53096,12.37403,82.4646230632,0.8709600000000001,0.25403000000000003,0.9072500000000001,80.66,12.12,81.5654951557,136.04
2021-12-15 20:00:00,76.59864,11.54627,77.4639787305,0.8786400000000001,0.25627,0.9152500000000001,75.72,11.29,76.5570538879,136.64,76.46864,11.47627,77.3250132658,0.8786400000000001,0.25627,0.9152500000000001,75.59,11.22,76.4181686512,0.0,77.40864,3.95627,77.5096743572,0.8786400000000001,0.25627,0.9152500000000001,76.53,3.7,76.6193898436,136.72,78.70864,12.69627,79.7260640102,0.8786400000000001,0.25627,0.9152500000000001,77.83,12.44,78.8179072293,136.51
2021-12-15 20:30:00,74.71832,12.13326,75.6970497566,0.8683200000000001,0.25326000000000004,0.9045000000000001,73.85,11.88,74.7994445167,134.76,74.59832,12.06326,75.567397657,0.8683200000000001,0.25326000000000004,0.9045000000000001,73.73,11.81,74.6698667469,0.0,75.51832,3.43326,75.5963221979,0.8683200000000001,0.25326000000000004,0.9045000000000001,74.65,3.18,74.7177013833,134.84,76.78832,13.29326,77.9304616299,0.8683200000000001,0.25326000000000004,0.9045000000000001,75.92,13.04,77.0317337206,134.64
2021-12-15 21:00:00,72.12344,12.72767,73.2378602982,0.8834400000000001,0.25767,0.9202500000000001,71.24,12.47,72.3231532775,135.08,72.01344,12.64767,73.1156556222,0.8834400000000001,0.25767,0.9202500000000001,71.13,12.39,72.2010318486,0.0,72.94344,2.98767,73.0045999308,0.8834400000000001,0.25767,0.9202500000000001,72.06,2.73,72.1116946133,135.14,74.15344,13.89767,75.4445352246,0.8834400000000001,0.25767,0.9202500000000001,73.27,13.64,74.5288031569,134.93
2021-12-15 21:30:00,68.94008,14.18669,70.3846347121,0.8800800000000001,0.25669000000000003,0.9167500000000001,68.06,13.93,69.470918376,135.67,68.83008,14.10669,70.2607900295,0.8800800000000001,0.25669000000000003,0.9167500000000001,67.95,13.85,69.3471340432,0.0,69.74008,1.75669,69.7622012136,0.8800800000000001,0.25669000000000003,0.9167500000000001,68.86,1.5,68.8763355587,135.74,70.90008,15.39669,72.5525975204,0.8800800000000001,0.25669000000000003,0.9167500000000001,70.02,15.14,71.6381183449,135.55
2021-12-15 22:00:00,65.69608,15.27844,67.4492821029,0.8860800000000001,0.25844,0.923,64.81,15.02,66.5277122709,136.58,65.59608,15.21844,67.3382998553,0.8860800000000001,0.25844,0.923,64.71,14.96,66.4167576746,0.0,66.50608,0.8484400000000001,66.5114916943,0.8860800000000001,0.25844,0.923,65.62,0.59,65.622652339,136.64,67.58608,16.53844,69.5801567072,0.8860800000000001,0.25844,0.923,66.7,16.28,68.6580541524,136.46
2021-12-15 22:30:00,61.1496,16.56655,63.3539593006,0.8796,0.25655,0.9162500000000001,60.27,16.31,62.43788113,137.33,61.0596,16.49655,63.2488016808,0.8796,0.25655,0.9162500000000001,60.18,16.24,62.3327361825,0.0,61.9496,1.28655,61.9629578947,0.8796,0.25655,0.9162500000000001,61.07,1.03,61.0786853166,137.38,62.9596,17.83655,65.4374032803,0.8796,0.25655,0.9162500000000001,62.08,17.58,64.5211810183,137.17
2021-12-15 23:00:00,57.2292,17.35935,59.8040831805,0.8892,0.25935,0.9262500000000001,56.34,17.1,58.8778871904,136.04,57.1392,17.28935,59.6976532207,0.8892,0.25935,0.9262500000000001,56.25,17.03,58.7714505521,0.0,58.0192,1.88935,58.0499544536,0.8892,0.25935,0.9262500000000001,57.13,1.63,57.1532483766,136.09,58.9292,18.65935,61.8127976641,0.8892,0.25935,0.9262500000000001,58.04,18.4,60.8867933135,135.89
