Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-15 23:30:00,53.57392,18.62656,56.7196054429,0.9139200000000001,0.26656,0.9520000000000001,52.66,18.36,55.7688551075,136.83,53.51392,18.56656,56.6432412914,0.9139200000000001,0.26656,0.9520000000000001,52.6,18.3,55.6924590946,0.0,54.38392,2.99656,54.4664128285,0.9139200000000001,0.26656,0.9520000000000001,53.47,2.73,53.5396469917,136.87,55.23392,19.97656,58.7354140872,0.9139200000000001,0.26656,0.9520000000000001,54.32,19.71,57.785348489,136.69
2021-12-16 00:00:00,50.84008,18.87669,54.2313853757,1.12008,0.32669000000000004,1.16675,49.72,18.55,53.0677010996,137.64,50.77008,18.80669,54.1414130954,1.12008,0.32669000000000004,1.16675,49.65,18.48,52.9776641614,0.0,51.63008,3.30669,51.735861446,1.12008,0.32669000000000004,1.16675,50.51,2.98,50.5978309812,137.68,52.41008,20.21669,56.1741136126,1.12008,0.32669000000000004,1.16675,51.29,19.89,55.0116005948,137.54
2021-12-16 00:30:00,50.3788,19.05965,53.8636588765,1.1988,0.34965,1.24875,49.18,18.71,52.6187846686,137.32,50.3188,18.99965,53.7863210637,1.1988,0.34965,1.24875,49.12,18.65,52.5413827378,0.0,51.1788,3.47965,51.2969544277,1.1988,0.34965,1.24875,49.98,3.13,50.0779122967,137.35,51.9388,20.41965,55.8086109087,1.1988,0.34965,1.24875,50.74,20.07,54.5651216438,137.15
2021-12-16 01:00:00,52.09592,18.66631,55.3391001884,1.01592,0.29631,1.05825,51.08,18.37,54.2828085125,137.32,52.04592,18.60631,55.2718061987,1.01592,0.29631,1.05825,51.03,18.31,54.2154682724,0.0,52.91592,3.17631,53.0111642455,1.01592,0.29631,1.05825,51.9,2.88,51.9798460944,137.35,53.70592,20.00631,57.3112404582,1.01592,0.29631,1.05825,52.69,19.71,56.2558459184,137.15
2021-12-16 01:30:00,51.53576,18.81168,54.8617705073,0.9657600000000001,0.28168000000000004,1.006,50.57,18.53,53.8580151881,136.91,51.45576,18.74168,54.762631478,0.9657600000000001,0.28168000000000004,1.006,50.49,18.46,53.7588290423,0.0,52.31576,3.25168,52.4167164863,0.9657600000000001,0.28168000000000004,1.006,51.35,2.9699999999999998,51.4358182593,136.95,53.10576,20.14168,56.7970863548,0.9657600000000001,0.28168000000000004,1.006,52.14,19.86,55.7942577691,136.76
2021-12-16 02:00:00,50.64456,19.17758,54.1539567553,1.05456,0.30758,1.0985,49.59,18.87,53.0588823855,137.3,50.56456,19.10758,54.0543646845,1.05456,0.30758,1.0985,49.51,18.8,52.9592305458,0.0,51.404560000000004,3.57758,51.5289032238,1.05456,0.30758,1.0985,50.35,3.27,50.4560739654,137.33,52.17456,20.52758,56.0675151211,1.05456,0.30758,1.0985,51.12,20.22,54.9736555088,137.13
2021-12-16 02:30:00,49.64288,19.22584,53.2357817487,1.08288,0.31584,1.1280000000000001,48.56,18.91,52.1120110915,137.52,49.56288,19.16584,53.1395191623,1.08288,0.31584,1.1280000000000001,48.48,18.85,52.0156985919,0.0,50.41288,3.62584,50.5431022554,1.08288,0.31584,1.1280000000000001,49.33,3.31,49.4409243441,137.57,51.15288,20.58584,55.1397673263,1.08288,0.31584,1.1280000000000001,50.07,20.27,54.0173842388,137.42
2021-12-16 03:00:00,48.63872,19.55171,52.4213167248,1.06872,0.31171000000000004,1.11325,47.57,19.24,51.3135703299,137.52,48.55872,19.48171,52.3209930388,1.06872,0.31171000000000004,1.11325,47.49,19.17,51.2131721337,0.0,49.39872,3.9117100000000002,49.553355212,1.06872,0.31171000000000004,1.11325,48.33,3.6,48.463892745,137.57,50.12872,20.89171,54.3079378688,1.06872,0.31171000000000004,1.11325,49.06,20.58,53.2016917024,137.42
2021-12-16 03:30:00,47.38568,20.03374,51.4466073464,1.07568,0.31374,1.1205,46.31,19.72,50.3338305715,137.66,47.31568,19.97374,51.3587759146,1.07568,0.31374,1.1205,46.24,19.66,50.2459271981,0.0,48.14568,4.34374,48.3412306406,1.07568,0.31374,1.1205,47.07,4.03,47.2422035896,137.71,48.83568,21.42374,53.3282315162,1.07568,0.31374,1.1205,47.76,21.11,52.217331414,137.54
2021-12-16 04:00:00,46.60304,20.29297,50.8295973687,1.07304,0.31297,1.11775,45.53,19.98,49.7210347841,137.94,46.52304,20.23297,50.7323006167,1.07304,0.31297,1.11775,45.45,19.92,49.6236727782,0.0,47.35304,4.58297,47.574299903,1.07304,0.31297,1.11775,46.28,4.27,46.476567214,137.98,48.04304,21.66297,52.7012140435,1.07304,0.31297,1.11775,46.97,21.35,51.5946063072,137.82
2021-12-16 04:30:00,46.68016,19.92088,50.7531161368,1.10016,0.32088,1.146,45.58,19.6,49.6154854859,138.03,46.62016,19.85088,50.670472222,1.10016,0.32088,1.146,45.52,19.53,49.5327295836,0.0,47.47016,4.31088,47.6654988099,1.10016,0.32088,1.146,46.37,3.99,46.5413472087,138.07,48.15016,21.29088,52.6473121745,1.10016,0.32088,1.146,47.05,20.97,51.5115851047,137.91
2021-12-16 05:00:00,46.91152,19.66586,50.8668532372,1.15152,0.33586000000000005,1.1995,45.76,19.33,49.6752101153,137.57,46.85152,19.60586,50.7883320523,1.15152,0.33586000000000005,1.1995,45.7,19.27,49.5966016981,0.0,47.70152,4.08586,47.8761867973,1.15152,0.33586000000000005,1.1995,46.55,3.75,46.700802991,137.62,48.39152,21.02586,52.7619749123,1.15152,0.33586000000000005,1.1995,47.24,20.69,51.5722182963,137.42
2021-12-16 05:30:00,48.20888,18.82384,51.7535801969,1.17888,0.34384000000000003,1.228,47.03,18.48,50.5304987112,137.47,48.16888,18.74384,51.6872570214,1.17888,0.34384000000000003,1.228,46.99,18.4,50.4640475983,0.0,49.03888,3.40384,49.1568701038,1.17888,0.34384000000000003,1.228,47.86,3.06,47.9577230485,137.52,49.75888,20.14384,53.6816582158,1.17888,0.34384000000000003,1.228,48.58,19.8,52.4600457491,137.42
2021-12-16 06:00:00,50.92264,18.29202,54.1083474175,1.17264,0.34202000000000005,1.2215,49.75,17.95,52.8891765865,136.53,50.88264,18.23202,54.0504357674,1.17264,0.34202000000000005,1.2215,49.71,17.89,52.8312047941,0.0,51.77264,2.80202,51.8484095094,1.17264,0.34202000000000005,1.2215,50.6,2.46,50.6597631262,136.58,52.54264,19.62202,56.0870099671,1.17264,0.34202000000000005,1.2215,51.37,19.28,54.8688919152,136.44
2021-12-16 06:30:00,56.54872,16.67796,58.9568662956,1.15872,0.33796000000000004,1.207,55.39,16.34,57.7498718613,137.04,56.49872,16.61796,58.8919515401,1.15872,0.33796000000000004,1.207,55.34,16.28,57.6849547109,0.0,57.42872,1.12796,57.4397960877,1.15872,0.33796000000000004,1.207,56.27,0.79,56.2755453106,137.09,58.29872,17.98796,61.0107159325,1.15872,0.33796000000000004,1.207,57.14,17.65,59.8038635876,136.91
2021-12-16 07:00:00,61.664,15.0195,63.466796644,1.164,0.3395,1.2125,60.5,14.68,62.2555411188,137.24,61.624,14.9595,63.4137525798,1.164,0.3395,1.2125,60.46,14.62,62.2025401411,0.0,62.564,1.1995,62.5754975709,1.164,0.3395,1.2125,61.4,0.86,61.4060225059,137.3,63.544,16.3095,65.6036563482,1.164,0.3395,1.2125,62.38,15.97,64.3918108147,137.09
2021-12-16 07:30:00,67.68104,12.96447,68.9115422688,1.18104,0.34447000000000005,1.23025,66.5,12.62,67.6868849926,137.24,67.61104,12.90447,68.8315194941,1.18104,0.34447000000000005,1.23025,66.43,12.56,67.6069412117,0.0,68.56104,3.10447,68.6312898018,1.18104,0.34447000000000005,1.23025,67.38,2.76,67.4365034681,137.3,69.67104,14.19447,71.1022980871,1.18104,0.34447000000000005,1.23025,68.49,13.85,69.8763379121,137.09
2021-12-16 08:00:00,70.8976,11.74805,71.8643608791,1.2276,0.35805000000000003,1.27875,69.67,11.39,70.5949077484,136.54,70.8176,11.668050000000001,71.7723892633,1.2276,0.35805000000000003,1.27875,69.59,11.31,70.5030793654,0.0,71.7876,4.32805,71.9179499886,1.2276,0.35805000000000003,1.27875,70.56,3.9699999999999998,70.6715961331,136.6,72.9576,12.93805,74.0959144323,1.2276,0.35805000000000003,1.27875,71.73,12.58,72.8247849293,136.41
2021-12-16 08:30:00,72.9796,10.6628,73.754439324,1.2096,0.3528,1.26,71.77,10.31,72.5067514098,136.4,72.8896,10.5928,73.6552863004,1.2096,0.3528,1.26,71.68,10.24,72.4077343935,0.0,73.8296,5.4928,74.0336456484,1.2096,0.3528,1.26,72.62,5.14,72.8016758049,136.45,75.0396,11.8228,75.9652563216,1.2096,0.3528,1.26,73.83,11.47,74.7156596705,136.25
2021-12-16 09:00:00,73.53272,10.23371,74.24142867,1.21272,0.35371,1.26325,72.32,9.88,72.9917584389,136.78,73.42272,10.17371,74.1242213272,1.21272,0.35371,1.26325,72.21,9.82,72.8746629495,0.0,74.37272,5.80371,74.5988239181,1.21272,0.35371,1.26325,73.16,5.45,73.3627160075,136.83,75.60272,11.39371,76.4564444567,1.21272,0.35371,1.26325,74.39,11.04,75.204745196,136.63
2021-12-16 09:30:00,75.05008,9.78294,75.6850079147,1.21008,0.35294000000000003,1.2605,73.84,9.43,74.4397105045,136.34,74.93008,9.70294,75.5557008666,1.21008,0.35294000000000003,1.2605,73.72,9.35,74.3105705805,0.0,75.87008,6.25294,76.127316371,1.21008,0.35294000000000003,1.2605,74.66,5.9,74.8927606648,136.39,77.13008,10.91294,77.8982766193,1.21008,0.35294000000000003,1.2605,75.92,10.56,76.6508969289,136.18
2021-12-16 10:00:00,75.672,9.5835,76.2764384083,1.212,0.35350000000000004,1.2625,74.46,9.23,75.0298907103,136.19,75.552,9.5235,76.1498637967,1.212,0.35350000000000004,1.2625,74.34,9.17,74.9034345007,0.0,76.482,6.4335,76.7521090671,1.212,0.35350000000000004,1.2625,75.27,6.08,75.5151594052,136.22,77.752,10.7235,78.4880051744,1.212,0.35350000000000004,1.2625,76.54,10.37,77.2392937565,136.03
2021-12-16 10:30:00,76.3468,9.612400000000001,76.9495425847,1.2768,0.3724,1.33,75.07,9.24,75.6365156522,136.19,76.2268,9.5424,76.8217575691,1.2768,0.3724,1.33,74.95,9.17,75.5088829212,0.0,77.1668,6.5124,77.4411155395,1.2768,0.3724,1.33,75.89,6.14,76.1379780399,136.22,78.4468,10.7424,79.1789087321,1.2768,0.3724,1.33,77.17,10.37,77.8636359285,136.03
2021-12-16 11:00:00,76.70616,9.61263,77.3061293654,1.34616,0.39263000000000003,1.40225,75.36,9.22,75.9219204183,136.36,76.57616,9.53263,77.1672165823,1.34616,0.39263000000000003,1.40225,75.23,9.14,75.7831940472,0.0,77.51616,6.57263,77.7943090866,1.34616,0.39263000000000003,1.40225,76.17,6.18,76.4202937707,136.43,78.80616,10.73263,79.5336419427,1.34616,0.39263000000000003,1.40225,77.46,10.34,78.1470869579,136.23
2021-12-16 11:30:00,77.0896,9.4253,77.6636511391,1.3896,0.4053,1.4475,75.7,9.02,76.2354930462,136.6,76.9696,9.3453,77.5348563954,1.3896,0.4053,1.4475,75.58,8.94,76.1068985047,0.0,77.9096,6.8453,78.2097430264,1.3896,0.4053,1.4475,76.52,6.44,76.7905202483,136.63,79.2096,10.5453,79.9084731693,1.3896,0.4053,1.4475,77.82,10.14,78.4778440071,136.41
2021-12-16 12:00:00,76.85384,9.47112,77.4352299461,1.44384,0.42112000000000005,1.504,75.41,9.05,75.951106641,136.84,76.73384,9.40112,77.307588621,1.44384,0.42112000000000005,1.504,75.29,8.98,75.8236407725,0.0,77.68384,6.85112,77.985363001,1.44384,0.42112000000000005,1.504,76.24,6.43,76.5106691906,136.89,78.96384,10.60112,79.6722773165,1.44384,0.42112000000000005,1.504,77.52,10.18,78.1855664429,136.73
2021-12-16 12:30:00,77.434,9.38825,78.0010486728,1.434,0.41825,1.49375,76.0,8.97,76.5275172732,136.84,77.294,9.30825,77.852462736,1.434,0.41825,1.49375,75.86,8.89,76.3791313122,0.0,78.224,6.90825,78.528454041,1.434,0.41825,1.49375,76.79,6.49,77.0637671023,136.89,79.514,10.50825,80.2053583875,1.434,0.41825,1.49375,78.08,10.09,78.7292480594,136.73
2021-12-16 13:00:00,76.83448,9.53839,77.4242739757,1.43448,0.41839000000000004,1.49425,75.4,9.12,75.9495516774,136.84,76.70448,9.46839,77.2866590122,1.43448,0.41839000000000004,1.49425,75.27,9.05,75.8121058935,0.0,77.63448,6.73839,77.9263651447,1.43448,0.41839000000000004,1.49425,76.2,6.32,76.4616400557,136.89,78.93448,10.66839,79.6521605361,1.43448,0.41839000000000004,1.49425,77.5,10.25,78.1748840741,136.64
2021-12-16 13:30:00,76.568,9.89525,77.2047576032,1.458,0.42525,1.51875,75.11,9.47,75.7046431865,136.67,76.438,9.82525,77.0668760335,1.458,0.42525,1.51875,74.98,9.4,75.566926628,0.0,77.368,6.47525,77.6384974517,1.458,0.42525,1.51875,75.91,6.05,76.15070978,136.75,78.648,11.03525,79.4184150343,1.458,0.42525,1.51875,77.19,10.61,77.9157763229,136.54
2021-12-16 14:00:00,75.65288,10.36209,76.3592244687,1.41288,0.41209,1.4717500000000001,74.24,9.95,74.9038056443,136.97,75.52288,10.29209,76.2209454157,1.41288,0.41209,1.4717500000000001,74.11,9.88,74.7656772858,0.0,76.47288,6.02209,76.7096274496,1.41288,0.41209,1.4717500000000001,75.06,5.61,75.2693543217,137.0,77.72288,11.51209,78.5708234121,1.41288,0.41209,1.4717500000000001,76.31,11.1,77.1130734701,136.81
2021-12-16 14:30:00,75.5392,10.55935,76.273656062,1.3692,0.39935000000000004,1.42625,74.17,10.16,74.8626375437,137.32,75.4092,10.47935,76.1338572585,1.3692,0.39935000000000004,1.42625,74.04,10.08,74.7230085047,0.0,76.3492,5.8793500000000005,76.5752381456,1.3692,0.39935000000000004,1.42625,74.98,5.48,75.1799893589,137.34,77.6092,11.71935,78.4890507591,1.3692,0.39935000000000004,1.42625,76.24,11.32,77.0758068398,137.14
2021-12-16 15:00:00,75.02856,10.84833,75.8087796991,1.22856,0.35833000000000004,1.27975,73.8,10.49,74.5418010247,137.68,74.89856,10.77833,75.6701175344,1.22856,0.35833000000000004,1.27975,73.67,10.42,74.4032613532,0.0,75.83856,5.58833,76.0441754184,1.22856,0.35833000000000004,1.27975,74.61,5.23,74.7930812308,137.7,77.08856,12.02833,78.0213227616,1.22856,0.35833000000000004,1.27975,75.86,11.67,76.7523843278,137.52
2021-12-16 15:30:00,75.28096,10.74903,76.0444908226,1.23096,0.35903,1.28225,74.05,10.39,74.7753609152,138.12,75.16096,10.66903,75.9144130535,1.23096,0.35903,1.28225,73.93,10.31,74.6454352255,0.0,76.10096,5.61903,76.308122838,1.23096,0.35903,1.28225,74.87,5.26,75.0545435,138.17,77.35096,11.91903,78.2638760161,1.23096,0.35903,1.28225,76.12,11.56,76.9927788822,137.94
2021-12-16 16:00:00,77.57688,10.39659,78.2704375493,1.25688,0.36659,1.30925,76.32,10.03,76.9762515325,137.52,77.45688,10.30659,78.1395806027,1.25688,0.36659,1.30925,76.2,9.94,76.8455828269,0.0,78.39688,5.86659,78.6160776938,1.25688,0.36659,1.30925,77.14,5.5,77.3358235231,137.58,79.68688,11.52659,80.5162165105,1.25688,0.36659,1.30925,78.43,11.16,79.2200132542,137.39
2021-12-16 16:30:00,81.168,9.854,81.7639623551,1.248,0.364,1.3,79.92,9.49,80.4814668107,137.03,81.038,9.764,81.6240965647,1.248,0.364,1.3,79.79,9.4,80.3417954741,0.0,81.978,6.304,82.2200273656,1.248,0.364,1.3,80.73,5.94,80.9482334582,137.07,83.348,10.974,84.0673407454,1.248,0.364,1.3,82.1,10.61,82.7827403509,136.89
2021-12-16 17:00:00,83.71512,9.12316,84.2107675122,1.24512,0.36316000000000004,1.297,82.47,8.76,82.9339405792,136.59,83.57512,9.03316,84.0618740131,1.24512,0.36316000000000004,1.297,82.33,8.67,82.7852511019,0.0,84.53512,6.89316,84.815695294,1.24512,0.36316000000000004,1.297,83.29,6.53,83.5455863586,136.67,85.96512,10.21316,86.569685767,1.24512,0.36316000000000004,1.297,84.72,9.85,85.29068472,136.45
2021-12-16 17:30:00,85.55424,8.83582,86.0093000614,1.25424,0.36582000000000003,1.3065,84.3,8.47,84.7244409837,135.93,85.42424,8.75582,85.8717949239,1.25424,0.36582000000000003,1.3065,84.17,8.39,84.5871207691,0.0,86.38424,7.30582,86.6926290191,1.25424,0.36582000000000003,1.3065,85.13,6.94,85.4124142031,135.96,87.85424,9.93582,88.4142975149,1.25424,0.36582000000000003,1.3065,86.6,9.57,87.1271765869,135.81
2021-12-16 18:00:00,85.4836,9.2498,85.9825835213,1.2336,0.3598,1.2850000000000001,84.25,8.89,84.7177348611,136.52,85.3536,9.1598,85.8436891623,1.2336,0.3598,1.2850000000000001,84.12,8.8,84.5790423214,0.0,86.3136,6.9098,86.5897388898,1.2336,0.3598,1.2850000000000001,85.08,6.55,85.3317578631,136.57,87.7736,10.3598,88.3828621001,1.2336,0.3598,1.2850000000000001,86.54,10.0,87.1158516,136.37
2021-12-16 18:30:00,84.20792,10.05231,84.8057941833,1.20792,0.35231,1.25825,83.0,9.7,83.5648849697,136.87,84.06792,9.96231,84.6561444531,1.20792,0.35231,1.25825,82.86,9.61,83.4154164408,0.0,85.02792,6.13231,85.2487677651,1.20792,0.35231,1.25825,83.82,5.78,84.0190502208,136.65,86.48792,11.17231,87.2065411346,1.20792,0.35231,1.25825,85.28,10.82,85.9636597639,136.75
2021-12-16 19:00:00,82.36368,10.74399,83.0614778599,1.21368,0.35399,1.26425,81.15,10.39,81.8124354851,136.87,82.24368,10.66399,82.9321625346,1.21368,0.35399,1.26425,81.03,10.31,81.6832724614,0.0,83.20368,5.51399,83.3861886122,1.21368,0.35399,1.26425,81.99,5.16,82.1522105606,136.92,84.60368,11.90399,85.4370390841,1.21368,0.35399,1.26425,83.39,11.55,84.1860712945,136.75
2021-12-16 19:30:00,79.77456,11.44133,80.5908459775,1.20456,0.35133000000000003,1.25475,78.57,11.09,79.3488059141,137.25,79.68456,11.71133,80.5405758159,1.20456,0.35133000000000003,1.25475,78.48,11.36,79.2979192665,0.0,80.86456,6.62133,81.1351901148,1.20456,0.35133000000000003,1.25475,79.66,6.27,79.9063733378,137.31,81.74456,11.08133,82.4922357811,1.20456,0.35133000000000003,1.25475,80.54,10.73,81.2516122917,137.1
2021-12-16 20:00:00,77.32976,11.86993,78.2354588397,1.19976,0.34993,1.2497500000000001,76.13,11.52,76.9966707072,137.65,77.17976,11.77993,78.0735685393,1.19976,0.34993,1.2497500000000001,75.98,11.43,76.8349223986,0.0,79.25976,12.829930000000001,80.2914482312,1.19976,0.34993,1.2497500000000001,78.06,12.48,79.0513377496,137.7,78.21976,4.7699300000000004,78.3650629213,1.19976,0.34993,1.2497500000000001,77.02,4.42,77.1467225487,137.51
2021-12-16 20:30:00,75.88248,16.08364,77.5682554052,1.21248,0.35364,1.263,74.67,15.73,76.3088579393,133.95,75.78248,16.17364,77.489166377,1.21248,0.35364,1.263,74.57,15.82,76.2296353133,0.0,76.70248,1.43364,76.7158768561,1.21248,0.35364,1.263,75.49,1.08,75.4977251313,134.01,76.83248,1.26364,76.8428706452,1.21248,0.35364,1.263,75.62,0.91,75.6254752051,133.82
2021-12-16 21:00:00,73.33216,17.06938,75.2925588876,1.23216,0.35938000000000003,1.2835,72.1,16.71,74.0110403926,135.63,73.21216,16.98938,75.1575638552,1.23216,0.35938000000000003,1.2835,71.98,16.63,73.8760942389,0.0,74.13216,1.76938,74.1532726982,1.23216,0.35938000000000003,1.2835,72.9,1.4100000000000001,72.9136345274,135.7,74.26216,1.68938,74.281373255,1.23216,0.35938000000000003,1.2835,73.03,1.33,73.0421097724,135.5
2021-12-16 21:30:00,70.5,18.25875,72.8260389666,1.23,0.35875,1.28125,69.27,17.9,71.5453904874,136.05,70.39,18.17875,72.6995120449,1.23,0.35875,1.28125,69.16,17.82,71.4188910583,0.0,71.28,2.85875,71.3373033662,1.23,0.35875,1.28125,70.05,2.5,70.094596796,136.11,71.42,2.7887500000000003,71.4744256819,1.23,0.35875,1.28125,70.19,2.43,70.2320510878,135.92
2021-12-16 22:00:00,67.16408,19.71994,69.9992119659,1.23408,0.35994000000000004,1.2855,65.93,19.36,68.7137140606,136.44,67.06408,19.63994,69.8807417637,1.23408,0.35994000000000004,1.2855,65.83,19.28,68.5952425464,0.0,67.94408,4.30994,68.0806403455,1.23408,0.35994000000000004,1.2855,66.71,3.95,66.8268404161,136.52,68.06408,4.23994,68.1960121814,1.23408,0.35994000000000004,1.2855,66.83,3.88,66.9425372988,136.3
2021-12-16 22:30:00,64.14192,20.23931,67.2593158645,1.2319200000000001,0.35931,1.28325,62.91,19.88,65.9763783486,136.59,64.04192,20.16931,67.1428967439,1.2319200000000001,0.35931,1.28325,62.81,19.81,65.8599438202,0.0,64.93192,4.84931,65.112748693,1.2319200000000001,0.35931,1.28325,63.7,4.49,63.8580464781,136.64,65.06192,4.78931,65.2379561633,1.2319200000000001,0.35931,1.28325,63.83,4.43,63.9835431967,136.45
2021-12-16 23:00:00,60.15576,21.45043,63.8657686743,1.23576,0.36043000000000003,1.28725,58.92,21.09,62.5807837918,136.59,60.06576,21.38043,63.757496119,1.23576,0.36043000000000003,1.28725,58.83,21.02,62.4724683361,0.0,60.94576,5.83043,61.2240114331,1.23576,0.36043000000000003,1.28725,59.71,5.47,59.9600283522,136.56,61.06576,5.77043,61.3377934618,1.23576,0.36043000000000003,1.28725,59.83,5.41,60.074095915,136.36
2021-12-16 23:30:00,56.096,22.4105,60.4068847587,1.236,0.36050000000000004,1.2875,54.86,22.05,59.1254775879,137.47,56.016,22.3405,60.3066347614,1.236,0.36050000000000004,1.2875,54.78,21.98,59.02515396,0.0,56.896,6.7405,57.2938841086,1.236,0.36050000000000004,1.2875,55.66,6.38,56.0244589443,137.52,57.006,6.6905,57.3972719408,1.236,0.36050000000000004,1.2875,55.77,6.33,56.1280838796,137.38
2021-12-17 00:00:00,53.33744,23.02092,58.0934184172,1.23744,0.36092,1.289,52.1,22.66,56.8144840688,137.66,53.25744,22.95092,57.9922377927,1.23744,0.36092,1.289,52.02,22.59,56.7132127462,0.0,54.12744,7.27092,54.6136067166,1.23744,0.36092,1.289,52.89,6.91,53.3394806874,137.7,54.23744,7.23092,54.7173290814,1.23744,0.36092,1.289,53.0,6.87,53.4433990311,137.52
2021-12-17 00:30:00,52.81408,23.16994,57.6729847142,1.23408,0.35994000000000004,1.2855,51.58,22.81,56.3985150514,138.11,52.74408,23.10994,57.5847835965,1.23408,0.35994000000000004,1.2855,51.51,22.75,56.3102353041,0.0,53.60408,7.44994,54.1193033829,1.23408,0.35994000000000004,1.2855,52.37,7.09,52.847753027,138.15,53.69408,7.40994,54.2029652127,1.23408,0.35994000000000004,1.2855,52.46,7.05,52.9315983133,137.96
2021-12-17 01:00:00,54.39696,22.89078,59.0170913062,1.23696,0.36078000000000005,1.2885,53.16,22.53,57.737219365,138.11,54.33696,22.82078,58.9346521314,1.23696,0.36078000000000005,1.2885,53.1,22.46,57.6546754392,0.0,55.19696,7.29078,55.6763851759,1.23696,0.36078000000000005,1.2885,53.96,6.93,54.4031846494,138.15,55.28696,7.25078,55.7603959513,1.23696,0.36078000000000005,1.2885,54.05,6.89,54.4873801903,137.96
2021-12-17 01:30:00,53.92952,23.14861,58.6877438002,1.22952,0.35861000000000004,1.28075,52.7,22.79,57.416670924,137.44,53.84952,23.07861,58.5866285407,1.22952,0.35861000000000004,1.28075,52.62,22.72,57.3154673714,0.0,54.68952,7.48861,55.1998449052,1.22952,0.35861000000000004,1.28075,53.46,7.13,53.9333709312,137.46,54.79952,7.45861,55.3047760629,1.22952,0.35861000000000004,1.28075,53.57,7.1,54.038457602,137.28
2021-12-17 02:00:00,52.42456,23.440080000000002,57.4262295611,1.23456,0.36008,1.286,51.19,23.08,56.1524932661,137.79,52.32456,23.38008,57.3104503559,1.23456,0.36008,1.286,51.09,23.02,56.0366710289,0.0,53.17456,7.71008,53.7306166427,1.23456,0.36008,1.286,51.94,7.35,52.4574694395,137.84,53.26456,7.66008,53.812546656,1.23456,0.36008,1.286,52.03,7.3,52.5396126746,137.66
2021-12-17 02:30:00,49.68976,20.41868,53.7214551348,1.22976,0.35868000000000005,1.2810000000000001,48.46,20.06,52.4478331297,138.13,49.59976,20.51868,53.6763674348,1.22976,0.35868000000000005,1.2810000000000001,48.37,20.16,52.4030771997,0.0,50.92976,18.38868,54.1477977927,1.22976,0.35868000000000005,1.2810000000000001,49.7,18.03,52.8693758238,138.17,50.50976,4.69868,50.7278370227,1.22976,0.35868000000000005,1.2810000000000001,49.28,4.34,49.4707388261,137.99
2021-12-17 03:00:00,49.30168,19.96924,53.1923509257,1.23168,0.35924,1.283,48.07,19.61,51.9160572463,136.47,49.19168,19.89924,53.0641228496,1.23168,0.35924,1.283,47.96,19.54,51.7877707572,0.0,50.65168,21.28924,54.9438297409,1.23168,0.35924,1.283,49.42,20.93,53.6693702218,136.52,50.10168,3.54924,50.2272380626,1.23168,0.35924,1.283,48.87,3.19,48.9740033079,136.27
2021-12-17 03:30:00,48.85168,20.10924,52.8286680903,1.23168,0.35924,1.283,47.62,19.75,51.5531463637,136.18,48.75168,20.02924,52.705756401,1.23168,0.35924,1.283,47.52,19.67,51.4301399959,0.0,50.20168,21.42924,54.584072785000004,1.23168,0.35924,1.283,48.97,21.07,53.3104661394,136.24,49.63168,3.63924,49.7649246699,1.23168,0.35924,1.283,48.4,3.2800000000000002,48.5110131826,136.04
2021-12-17 04:00:00,48.78744,20.07092,52.7546787631,1.23744,0.36092,1.289,47.55,19.71,51.4731638818,136.31,48.67744,20.00092,52.6263238864,1.23744,0.36092,1.289,47.44,19.64,51.3447485143,0.0,50.12744,21.39092,54.5007495306,1.23744,0.36092,1.289,48.89,21.03,53.2211705997,136.35,49.57744,3.59092,49.7073159947,1.23744,0.36092,1.289,48.34,3.23,48.4477914873,136.17
2021-12-17 04:30:00,49.08216,19.88938,52.9589073438,1.23216,0.35938000000000003,1.2835,47.85,19.53,51.6821381137,136.41,49.01216,19.80938,52.8640082083,1.23216,0.35938000000000003,1.2835,47.78,19.45,51.5871195164,0.0,50.47216,21.19938,54.7435169445,1.23216,0.35938000000000003,1.2835,49.24,20.84,53.468525321,136.45,49.91216,3.42938,50.0298347294,1.23216,0.35938000000000003,1.2835,48.68,3.07,48.776708581,136.25
2021-12-17 05:00:00,49.34456,19.56008,53.0799616729,1.23456,0.36008,1.286,48.11,19.2,51.7997306943,136.32,49.25456,19.48008,52.9668311078,1.23456,0.36008,1.286,48.02,19.12,51.6865050086,0.0,50.74456,20.88008,54.8724713349,1.23456,0.36008,1.286,49.51,20.52,53.5939408889,136.35,50.17456,3.12008,50.271476708,1.23456,0.36008,1.286,48.94,2.76,49.0177641269,136.17
2021-12-17 05:30:00,50.73808,19.13819,54.2275121923,1.22808,0.35819,1.27925,49.51,18.78,52.9521340458,136.2,50.67808,19.07819,54.1502089208,1.22808,0.35819,1.27925,49.45,18.72,52.8747661933,0.0,52.22808,20.43819,56.0846855297,1.22808,0.35819,1.27925,51.0,20.08,54.8106413026,136.25,51.63808,2.92819,51.7210363659,1.22808,0.35819,1.27925,50.41,2.5700000000000003,50.4754692895,136.08
2021-12-17 06:00:00,53.33336,18.62973,56.4934874898,1.23336,0.35973000000000005,1.28475,52.1,18.27,55.2105325097,135.34,53.26336,18.54973,56.4010461034,1.23336,0.35973000000000005,1.28475,52.03,18.19,55.1180279038,0.0,54.84336,19.92973,58.3522773674,1.23336,0.35973000000000005,1.28475,53.61,19.57,57.0702812329,135.41,54.20336,2.35973,54.254700819,1.23336,0.35973000000000005,1.28475,52.97,2.0,53.0077437739,135.23
2021-12-17 06:30:00,58.71496,16.43728,60.9723765454,1.22496,0.35728000000000004,1.276,57.49,16.08,59.6964529935,135.55,58.63496,16.35728,60.8737968522,1.22496,0.35728000000000004,1.276,57.41,16.0,59.5978867075,0.0,60.34496,17.66728,62.878032571,1.22496,0.35728000000000004,1.276,59.12,17.31,61.6020332457,135.61,59.58496,0.6772800000000001,59.5888090702,1.22496,0.35728000000000004,1.276,58.36,0.32,58.3608773066,135.46
2021-12-17 07:00:00,64.17408,14.58994,65.8116926773,1.23408,0.35994000000000004,1.2855,62.94,14.23,64.5285711914,134.4,64.08408,14.51994,65.7084314761,1.23408,0.35994000000000004,1.2855,62.85,14.16,64.4253684506,0.0,65.91408,15.809940000000001,67.7836274114,1.23408,0.35994000000000004,1.2855,64.68,15.45,66.4996609014,134.47,65.07408,2.30994,65.1150651589,1.23408,0.35994000000000004,1.2855,63.84,1.9500000000000002,63.8697745416,134.27
2021-12-17 07:30:00,70.16568,13.07749,71.3739686059,1.22568,0.35749000000000003,1.27675,68.94,12.72,70.1036518307,135.04,70.03568,13.00749,71.23335784,1.22568,0.35749000000000003,1.27675,68.81,12.65,69.9631231436,0.0,71.95568,14.28749,73.360427035,1.22568,0.35749000000000003,1.27675,70.73,13.93,72.08868011,135.09,71.01568,3.98749,71.1275395495,1.22568,0.35749000000000003,1.27675,69.79,3.63,69.8843401629,134.91
2021-12-17 08:00:00,73.53784,11.86812,74.4893696053,1.22784,0.35812000000000005,1.279,72.31,11.51,73.2203264128,135.76,73.40784,11.77812,74.3467220811,1.22784,0.35812000000000005,1.279,72.18,11.42,73.0778270066,0.0,75.40784,13.04812,76.5283984479,1.22784,0.35812000000000005,1.279,74.18,12.69,75.2576142327,135.83,74.39784,5.04812,74.568908482,1.22784,0.35812000000000005,1.279,73.17,4.69,73.3201541188,135.64
2021-12-17 08:30:00,75.47304,10.51672,76.2022385918,1.2230400000000001,0.35672000000000004,1.274,74.25,10.16,74.9418981612,135.08,75.28304,10.43672,76.0030343868,1.2230400000000001,0.35672000000000004,1.274,74.06,10.08,74.7428257427,0.0,77.27304,11.65672,78.1473085397,1.2230400000000001,0.35672000000000004,1.274,76.05,11.3,76.8849302529,135.13,76.24304,6.37672,76.5092393532,1.2230400000000001,0.35672000000000004,1.274,75.02,6.02,75.2611506689,134.93
2021-12-17 09:00:00,76.10568,10.25499,76.7934850633,1.2856800000000002,0.37499000000000005,1.33925,74.82,9.88,75.4695090749,134.9,75.93568,10.18499,76.6156741037,1.2856800000000002,0.37499000000000005,1.33925,74.65,9.81,75.2918229292,0.0,77.92568,11.40499,78.7558594669,1.2856800000000002,0.37499000000000005,1.33925,76.64,11.03,77.4296487142,134.95,76.87568,6.65499,77.1631976227,1.2856800000000002,0.37499000000000005,1.33925,75.59,6.28,75.8504218841,134.74
2021-12-17 09:30:00,77.54984,10.03662,78.1966202917,1.3598400000000002,0.39662000000000003,1.4165,76.19,9.64,76.7974328998,134.82,77.35984,9.94662,77.9966671996,1.3598400000000002,0.39662000000000003,1.4165,76.0,9.55,76.5976664135,0.0,79.37984,11.16662,80.1614146622,1.3598400000000002,0.39662000000000003,1.4165,78.02,10.77,78.7598457337,134.95,78.30984,6.88662,78.6120638061,1.3598400000000002,0.39662000000000003,1.4165,76.95,6.49,77.2231998819,134.74
2021-12-17 10:00:00,78.4752,9.37235,79.032891631,1.3452,0.39235000000000003,1.40125,77.13,8.98,77.650996774,134.72,78.2752,9.28235,78.8236573407,1.3452,0.39235000000000003,1.40125,76.93,8.89,77.4419589112,0.0,80.3252,10.47235,81.0049866957,1.3452,0.39235000000000003,1.40125,78.98,10.08,79.6206430519,134.8,79.2452,7.45235,79.5948443278,1.3452,0.39235000000000003,1.40125,77.9,7.06,78.2192661689,134.62
2021-12-17 10:30:00,78.91496,9.50103,79.4848443596,1.37496,0.40103000000000005,1.43225,77.54,9.1,78.0721563683,134.19,78.72496,9.42103,79.2866642839,1.37496,0.40103000000000005,1.43225,77.35,9.02,77.8741478284,0.0,80.78496,10.62103,81.4801573419,1.37496,0.40103000000000005,1.43225,79.41,10.22,80.0649517579,134.26,79.68496,7.32103,80.0205619229,1.37496,0.40103000000000005,1.43225,78.31,6.92,78.6151543915,134.04
2021-12-17 11:00:00,79.40488,9.17684,79.9334057838,1.3948800000000001,0.40684000000000003,1.453,78.01,8.77,78.5014203693,134.19,79.20488,9.09684,79.7255637409,1.3948800000000001,0.40684000000000003,1.453,77.81,8.69,78.2937558174,0.0,81.26488,10.29684,81.9146240631,1.3948800000000001,0.40684000000000003,1.453,79.87,9.89,80.4799913022,134.26,80.17488,7.70684,80.5444396951,1.3948800000000001,0.40684000000000003,1.453,78.78,7.3,79.1174974326,134.04
2021-12-17 11:30:00,79.66832,9.27326,80.2062002756,1.34832,0.39326000000000005,1.4045,78.32,8.88,78.82180409,134.5,79.46832,9.19326,79.9983119388,1.34832,0.39326000000000005,1.4045,78.12,8.8,78.6140852519,0.0,81.55832,10.40326,82.2191424174,1.34832,0.39326000000000005,1.4045,80.21,10.01,80.8321977927,134.58,80.45832,7.62326,80.8186571916,1.34832,0.39326000000000005,1.4045,79.11,7.23,79.4396941082,134.38
2021-12-17 12:00:00,79.30152,9.32586,79.8479977147,1.39152,0.40586000000000005,1.4495,77.91,8.92,78.418967731,134.65,79.12152,9.25586,79.6610687315,1.39152,0.40586000000000005,1.4495,77.73,8.85,78.2321890273,0.0,81.17152,10.45586,81.8421692494,1.39152,0.40586000000000005,1.4495,79.78,10.05,80.4105148597,134.72,80.08152,7.61586,80.4428441134,1.39152,0.40586000000000005,1.4495,78.69,7.21,79.0196190829,134.5
2021-12-17 12:30:00,79.80504,9.743970000000001,80.3976949966,1.38504,0.40397000000000005,1.44275,78.42,9.34,78.9742489676,134.65,79.61504,9.65397,80.1982152605,1.38504,0.40397000000000005,1.44275,78.23,9.25,78.7749668359,0.0,81.69504,10.88397,82.4168694113,1.38504,0.40397000000000005,1.44275,80.31,10.48,80.9909038102,134.72,80.59504,7.18397,80.9145839609,1.38504,0.40397000000000005,1.44275,79.21,6.78,79.499638364,134.5
2021-12-17 13:00:00,79.1012,9.9841,79.7288034166,1.3512,0.3941,1.4075,77.75,9.59,78.3392021915,134.65,78.9012,9.9141,79.5216243562,1.3512,0.3941,1.4075,77.55,9.52,78.1321502328,0.0,80.9712,11.1341,81.7331231035,1.3512,0.3941,1.4075,79.62,10.74,80.3410978267,134.72,79.8812,6.9541,80.183325076,1.3512,0.3941,1.4075,78.53,6.5600000000000005,78.8035183225,134.5
2021-12-17 13:30:00,78.32704,10.33122,79.0054384321,1.30704,0.38122000000000006,1.3615,77.02,9.95,77.6600469997,134.8,78.14704,10.25122,78.8165425038,1.30704,0.38122000000000006,1.3615,76.84,9.87,77.4713011379,0.0,80.20704,11.49122,81.0260291675,1.30704,0.38122000000000006,1.3615,78.9,11.11,79.6783665746,134.86,79.12704,6.65122,79.4060903625,1.30704,0.38122000000000006,1.3615,77.82,6.27,78.0721800643,134.66
2021-12-17 14:00:00,77.83088,10.33234,78.5137130153,1.31088,0.38234,1.3655,76.52,9.95,77.1641944168,135.04,77.67088,10.25234,78.3445982532,1.31088,0.38234,1.3655,76.36,9.87,76.9952368657,0.0,79.72088,11.46234,80.5406974532,1.31088,0.38234,1.3655,78.41,11.08,79.1889796626,135.17,78.67088,6.45234,78.9350369066,1.31088,0.38234,1.3655,77.36,6.07,77.5977738083,134.99
2021-12-17 14:30:00,76.89544,10.89367,77.663252178,1.31544,0.38367,1.37025,75.58,10.51,76.3072506385,134.15,76.71544,10.80367,77.4724339353,1.31544,0.38367,1.37025,75.4,10.42,76.1165974016,0.0,78.75544,12.00367,79.6649698617,1.31544,0.38367,1.37025,77.44,11.62,78.3069473291,134.2,77.70544,5.84367,77.9248605046,1.31544,0.38367,1.37025,76.39,5.46,76.5848790559,134.01
2021-12-17 15:00:00,76.92288,11.05709,77.713504018,1.29288,0.37709000000000004,1.3467500000000001,75.63,10.68,76.3803593864,133.94,76.75288,10.96709,77.532455471,1.29288,0.37709000000000004,1.3467500000000001,75.46,10.59,76.1994730953,0.0,78.79288,12.18709,79.7298131276,1.29288,0.37709000000000004,1.3467500000000001,77.5,11.81,78.3946815798,133.97,77.74288,5.69709,77.9513452428,1.29288,0.37709000000000004,1.3467500000000001,76.45,5.32,76.6348804397,133.76
2021-12-17 15:30:00,77.0064,11.20645,77.8175440538,1.2564,0.36645000000000005,1.30875,75.75,10.84,76.521683855,134.18,76.8464,11.11645,77.6462790709,1.2564,0.36645000000000005,1.30875,75.59,10.75,76.3505769461,0.0,78.8864,12.33645,79.8451758315,1.2564,0.36645000000000005,1.30875,77.63,11.97,78.5474238916,134.24,77.8364,5.62645,78.0394906734,1.2564,0.36645000000000005,1.30875,76.58,5.26,76.7604325157,134.04
2021-12-17 16:00:00,78.46952,11.01736,79.2391809044,1.25952,0.36736,1.312,77.21,10.65,77.9410456691,134.54,78.30952,10.92736,79.0682497542,1.25952,0.36736,1.312,77.05,10.56,77.7702777416,0.0,80.37952,12.14736,81.2922234313,1.25952,0.36736,1.312,79.12,11.78,79.9921421141,134.61,79.28952,5.70736,79.4946661104,1.25952,0.36736,1.312,78.03,5.34,78.2125085904,134.4
2021-12-17 16:30:00,81.6864,10.22645,82.3240440246,1.2564,0.36645000000000005,1.30875,80.43,9.86,81.0321201747,134.12,81.5064,10.12645,82.1330519983,1.2564,0.36645000000000005,1.30875,80.25,9.76,80.8413266838,0.0,83.6264,11.31645,84.38860597,1.2564,0.36645000000000005,1.30875,82.37,10.95,83.0946412231,134.21,82.4864,6.38645,82.7332637369,1.2564,0.36645000000000005,1.30875,81.23,6.02,81.4527672949,133.98
2021-12-17 17:00:00,83.60592,9.79631,84.1778922798,1.2559200000000001,0.36631,1.3082500000000001,82.35,9.43,82.8881620016,133.59,83.41592,9.69631,83.9775811575,1.2559200000000001,0.36631,1.3082500000000001,82.16,9.33,82.6880553647,0.0,85.58592,10.88631,86.2754973771,1.2559200000000001,0.36631,1.3082500000000001,84.33,10.52,84.983641367,133.65,84.40592,6.74631,84.6750968683,1.2559200000000001,0.36631,1.3082500000000001,83.15,6.38,83.3944056877,133.45
2021-12-17 17:30:00,84.92808,11.02819,85.6411101467,1.22808,0.35819,1.27925,83.7,10.67,84.3773601151,133.21,84.76808,11.11819,85.4941023449,1.22808,0.35819,1.27925,83.54,10.76,84.2300967588,0.0,86.42808,7.23819,86.7306428372,1.22808,0.35819,1.27925,85.2,6.88,85.4773326678,133.32,85.80808,5.11819,85.9605866788,1.22808,0.35819,1.27925,84.58,4.76,84.713835942,133.12
2021-12-17 18:00:00,84.52456,14.44133,85.7493630027,1.20456,0.35133000000000003,1.25475,83.32,14.09,84.5029614866,134.08,84.34456,14.34133,85.5551199389,1.20456,0.35133000000000003,1.25475,83.14,13.99,84.3088352428,0.0,85.22456,1.53133,85.2383164942,1.20456,0.35133000000000003,1.25475,84.02,1.18,84.0282857138,134.14,85.37456,1.64133,85.3903358663,1.20456,0.35133000000000003,1.25475,84.17,1.29,84.1798847707,133.91
2021-12-17 18:30:00,82.44832,15.52951,83.8980998096,1.19832,0.34951000000000004,1.24825,81.25,15.18,82.6558824283,135.85,82.28832,15.43951,83.7242263474,1.19832,0.34951000000000004,1.24825,81.09,15.09,82.4820962391,0.0,83.17832,0.62951,83.1807020941,1.19832,0.34951000000000004,1.24825,81.98,0.28,81.980478164,135.88,83.31832,0.66951,83.321009903,1.19832,0.34951000000000004,1.24825,82.12,0.32,82.1206234755,135.72
2021-12-17 19:00:00,80.1648,16.8614,81.91887431480001,1.2048,0.3514,1.255,78.96,16.51,80.6676000635,136.08,80.0148,16.7714,81.7535814323,1.2048,0.3514,1.255,78.81,16.42,80.5023757413,0.0,80.9048,1.3914,80.9167637576,1.2048,0.3514,1.255,79.7,1.04,79.7067851566,136.12,81.0448,1.2913999999999999,81.055088187,1.2048,0.3514,1.255,79.84,0.9400000000000001,79.8455333754,135.93
2021-12-17 19:30:00,77.38112,18.09741,79.469201463,1.19112,0.34741000000000005,1.24075,76.19,17.75,78.2302920869,136.67,77.23112,18.00741,79.3026652223,1.19112,0.34741000000000005,1.24075,76.04,17.66,78.0638021108,0.0,78.10112,2.52741,78.1420037276,1.19112,0.34741000000000005,1.24075,76.91,2.18,76.9408896491,136.75,78.24112,2.44741,78.2793885679,1.19112,0.34741000000000005,1.24075,77.05,2.1,77.0786124681,136.56
2021-12-17 20:00:00,74.29824,18.96657,76.6808923048,1.18824,0.34657000000000004,1.2377500000000001,73.11,18.62,75.4438632362,137.17,74.15824,18.87657,76.5229995156,1.18824,0.34657000000000004,1.2377500000000001,72.97,18.53,75.2860000266,0.0,75.00824,3.59657,75.0944164613,1.18824,0.34657000000000004,1.2377500000000001,73.82,3.25,73.8915076311,137.23,75.13824,3.51657,75.2204850746,1.18824,0.34657000000000004,1.2377500000000001,73.95,3.17,74.0179126969,137.03
2021-12-17 20:30:00,71.8864,19.56895,74.502337608,1.1964000000000001,0.34895000000000004,1.24625,70.69,19.22,73.256293245,136.33,71.7264,19.48895,74.3269508931,1.1964000000000001,0.34895000000000004,1.24625,70.53,19.14,73.0809174819,0.0,72.5664,4.28895,72.6930361249,1.1964000000000001,0.34895000000000004,1.24625,71.37,3.94,71.4786716441,136.4,72.6964,4.20895,72.8181421973,1.1964000000000001,0.34895000000000004,1.24625,71.5,3.86,71.6041172001,136.2
2021-12-17 21:00:00,69.79576,20.45168,72.7304566794,1.20576,0.35168000000000005,1.256,68.59,20.1,71.4744576755,135.97,69.64576,20.36168,72.5612148355,1.20576,0.35168000000000005,1.256,68.44,20.01,71.3052150968,0.0,70.47576,5.02168,70.6544408909,1.20576,0.35168000000000005,1.256,69.27,4.67,69.4272410513,136.02,70.59576,4.95168,70.769205625,1.20576,0.35168000000000005,1.256,69.39,4.6,69.5423043909,135.82
2021-12-17 21:30:00,66.836,21.60175,70.2402057163,1.206,0.35175,1.25625,65.63,21.25,68.9844866619,136.58,66.676,21.51175,70.0602909219,1.206,0.35175,1.25625,65.47,21.16,68.8045529017,0.0,67.496,5.96175,67.7587815642,1.206,0.35175,1.25625,66.29,5.61,66.5269584454,136.65,67.626,5.89175,67.8821669812,1.206,0.35175,1.25625,66.42,5.54,66.6506414073,136.42
2021-12-17 22:00:00,63.74008,22.44294,67.5757601086,1.21008,0.35294000000000003,1.2605,62.53,22.09,66.3171848015,137.44,63.59008,22.362940000000002,67.4077099437,1.21008,0.35294000000000003,1.2605,62.38,22.01,66.1491080817,0.0,64.40008,6.89294,64.7679158677,1.21008,0.35294000000000003,1.2605,63.19,6.54,63.527534975,137.5,64.51008,6.8429400000000005,64.871998963,1.21008,0.35294000000000003,1.2605,63.3,6.49,63.6318324426,137.33
2021-12-17 22:30:00,59.42312,23.94091,64.0646108406,1.20312,0.35091000000000006,1.25325,58.22,23.59,62.8176448142,137.1,59.29312,23.86091,63.9141385404,1.20312,0.35091000000000006,1.25325,58.09,23.51,62.667122161500004,0.0,60.10312,8.29091,60.6722689733,1.20312,0.35091000000000006,1.25325,58.9,7.94,59.432765374,137.16,60.22312,8.23091,60.7829915516,1.20312,0.35091000000000006,1.25325,59.02,7.88,59.5437217513,136.99
2021-12-17 23:00:00,55.05296,22.60378,59.5126816322,1.21296,0.35378000000000004,1.2635,53.84,22.25,58.2563996485,137.75,54.92296,22.71378,59.4343952358,1.21296,0.35378000000000004,1.2635,53.71,22.36,58.1784642286,0.0,56.05296,14.91378,58.0030616317,1.21296,0.35378000000000004,1.2635,54.84,14.56,56.7399259781,137.82,55.83296,7.08378,56.2805415881,1.21296,0.35378000000000004,1.2635,54.62,6.73,55.0330564297,137.64
2021-12-17 23:30:00,50.44176,21.47343,54.8222523056,1.21176,0.35343,1.26225,49.23,21.12,53.5690890346,137.1,50.27176,21.39343,54.6345010105,1.21176,0.35343,1.26225,49.06,21.04,53.3813188297,0.0,51.67176,22.80343,56.4797946284,1.21176,0.35343,1.26225,50.46,22.45,55.2287434222,137.14,51.09176,5.04343,51.3400830352,1.21176,0.35343,1.26225,49.88,4.69,50.10000499,136.97
2021-12-18 00:00:00,47.70392,22.23406,52.6309548408,1.21392,0.35406000000000004,1.2645,46.49,21.88,51.3814606643,136.07,47.54392,22.15406,52.4521372629,1.21392,0.35406000000000004,1.2645,46.33,21.8,51.2026259092,0.0,48.89392,23.58406,54.2846506763,1.21392,0.35406000000000004,1.2645,47.68,23.23,53.0378666615,136.12,48.36392,5.71406,48.7003001988,1.21392,0.35406000000000004,1.2645,47.15,5.36,47.4536837348,135.93
2021-12-18 00:30:00,48.96816,21.86238,53.6268995286,1.20816,0.35238,1.2585,47.76,21.51,52.3803178685,136.54,48.81816,21.77238,53.4532438366,1.20816,0.35238,1.2585,47.61,21.42,52.2065944111,0.0,50.18816,23.18238,55.2835793582,1.20816,0.35238,1.2585,48.98,22.83,54.0393310469,136.62,49.60816,5.32238,49.8928578802,1.20816,0.35238,1.2585,48.4,4.97,48.654505444,136.41
2021-12-18 01:00:00,50.4692,21.4756,54.8483504219,1.2192,0.3556,1.27,49.25,21.12,53.587469617400004,136.54,50.3092,21.3856,54.6658896571,1.2192,0.3556,1.27,49.09,21.03,53.4049529538,0.0,51.7192,22.7956,56.5200409412,1.2192,0.3556,1.27,50.5,22.44,55.2612305328,136.62,51.1292,4.9956,51.3726689204,1.2192,0.3556,1.27,49.91,4.64,50.125220199,136.41
2021-12-18 01:30:00,48.79744,21.96217,53.5119338247,1.20744,0.35217000000000004,1.2577500000000001,47.59,21.61,52.2666260629,136.23,48.63744,21.87217,53.329095157,1.20744,0.35217000000000004,1.2577500000000001,47.43,21.52,52.0837335451,0.0,49.99744,23.29217,55.1567692116,1.20744,0.35217000000000004,1.2577500000000001,48.79,22.94,53.9138915308,136.32,49.42744,5.48217,49.7305340094,1.20744,0.35217000000000004,1.2577500000000001,48.22,5.13,48.492115854,136.11
2021-12-18 02:00:00,47.37584,22.45462,52.4278568611,1.21584,0.35462000000000005,1.2665,46.16,22.1,51.177686544,136.23,47.20584,22.36462,52.2356923746,1.21584,0.35462000000000005,1.2665,45.99,22.01,50.9854900928,0.0,48.52584,23.78462,54.0413295196,1.21584,0.35462000000000005,1.2665,47.31,23.43,52.7939485169,136.32,47.98584,5.93462,48.3514276423,1.21584,0.35462000000000005,1.2665,46.77,5.58,47.1016910524,136.11
2021-12-18 02:30:00,45.97552,22.62161,51.2394933451,1.20552,0.35161000000000003,1.25575,44.77,22.27,50.0030579065,136.52,45.81552,22.53161,51.0561976851,1.20552,0.35161000000000003,1.25575,44.61,22.18,49.8197199912,0.0,47.11552,23.95161,52.8540617783,1.20552,0.35161000000000003,1.25575,45.91,23.6,51.6206170052,136.59,46.60552,6.04161,46.9954843135,1.20552,0.35161000000000003,1.25575,45.4,5.69,45.7551756635,136.39
2021-12-18 03:00:00,44.26448,22.70714,49.7489537242,1.22448,0.35714,1.2755,43.04,22.35,48.4970524878,136.76,44.10448,22.61714,49.5655139976,1.22448,0.35714,1.2755,42.88,22.26,48.313579871499996,0.0,45.36448,24.04714,51.3439479184,1.22448,0.35714,1.2755,44.14,23.69,50.0954658627,136.83,44.87448,6.12714,45.2908467557,1.22448,0.35714,1.2755,43.65,5.77,44.0297104238,136.63
2021-12-18 03:30:00,42.9408,23.24315,48.8278232831,1.2108,0.35315,1.26125,41.73,22.89,47.5956405567,136.65,42.7708,23.16315,48.640239006,1.2108,0.35315,1.26125,41.56,22.81,47.4081185031,0.0,44.0108,24.60315,50.4208836353,1.2108,0.35315,1.26125,42.8,24.25,49.1925045103,136.72,43.5608,6.61315,44.0599256645,1.2108,0.35315,1.26125,42.35,6.26,42.8101635129,136.55
2021-12-18 04:00:00,41.84368,23.35399,47.9197496327,1.21368,0.35399,1.26425,40.63,23.0,46.688295107,136.96,41.69368,23.26399,47.7449074003,1.21368,0.35399,1.26425,40.48,22.91,46.5134227939,0.0,42.90368,24.70399,49.5077052535,1.21368,0.35399,1.26425,41.69,24.35,48.2802091959,137.04,42.45368,6.71399,42.9813053229,1.21368,0.35399,1.26425,41.24,6.36,41.7275352735,136.81
2021-12-18 04:30:00,41.50696,23.56203,47.7283666823,1.20696,0.35203,1.25725,40.3,23.21,46.5058501696,136.96,41.36696,23.47203,47.5621863665,1.20696,0.35203,1.25725,40.16,23.12,46.339615881,0.0,42.58696,24.92203,49.343254264,1.20696,0.35203,1.25725,41.38,24.57,48.1247264927,137.04,42.14696,6.81203,42.6939104553,1.20696,0.35203,1.25725,40.94,6.46,41.4465342339,136.81
2021-12-18 05:00:00,41.45376,23.47693,47.6401139835,1.22376,0.35693,1.27475,40.23,23.12,46.4002941801,137.54,41.28376,23.38693,47.4478380389,1.22376,0.35693,1.27475,40.06,23.03,46.2080566568,0.0,42.50376,24.83693,49.2284745443,1.22376,0.35693,1.27475,41.28,24.48,47.9927994599,137.61,42.07376,6.71693,42.6065538288,1.22376,0.35693,1.27475,40.85,6.36,41.3421346812,137.4
2021-12-18 05:30:00,41.9776,23.28805,48.0047099206,1.2276,0.35805000000000003,1.27875,40.75,22.93,46.7583938988,137.43,41.8376,23.20805,47.8434777014,1.2276,0.35805000000000003,1.27875,40.61,22.85,46.5971522735,0.0,43.0576,24.64805,49.613337789,1.2276,0.35805000000000003,1.27875,41.83,24.29,48.3709933741,137.51,42.6076,6.53805,43.1063066797,1.2276,0.35805000000000003,1.27875,41.38,6.18,41.8389388011,137.31
2021-12-18 06:00:00,42.72552,23.19036,48.6134020225,1.23552,0.36036,1.287,41.49,22.83,47.356404002,137.43,42.58552,23.10036,48.4474266169,1.23552,0.36036,1.287,41.35,22.74,47.1903602444,0.0,43.82552,24.54036,50.2285324512,1.23552,0.36036,1.287,42.59,24.18,48.9753050016,137.51,43.36552,6.50036,43.8500057583,1.23552,0.36036,1.287,42.13,6.14,42.5750689958,137.31
2021-12-18 06:30:00,45.55544,22.50742,50.8122236145,1.22544,0.35742,1.2765,44.33,22.15,49.5557403335,137.21,45.39544,22.41742,50.6289116242,1.22544,0.35742,1.2765,44.17,22.06,49.3723860068,0.0,46.69544,23.84742,52.4324666352,1.22544,0.35742,1.2765,45.47,23.49,51.1791070653,137.26,46.18544,5.83742,46.5528768203,1.22544,0.35742,1.2765,44.96,5.48,45.2927367246,137.07
2021-12-18 07:00:00,47.51336,21.809730000000002,52.2798594218,1.23336,0.35973000000000005,1.28475,46.28,21.45,51.0092236757,137.09,47.36336,21.71973,52.1059933382,1.23336,0.35973000000000005,1.28475,46.13,21.36,50.8352879406,0.0,48.71336,23.12973,53.9256511538,1.23336,0.35973000000000005,1.28475,47.48,22.77,52.6576043891,137.15,48.15336,5.25973,48.4397650589,1.23336,0.35973000000000005,1.28475,46.92,4.9,47.1751671963,136.96
2021-12-18 07:30:00,50.69336,20.82848,54.8054954106,0.7833600000000001,0.22848000000000002,0.8160000000000001,49.91,20.6,53.9941487571,136.54,50.54336,20.74848,54.6363492777,0.7833600000000001,0.22848000000000002,0.8160000000000001,49.76,20.52,53.8249756154,0.0,51.96336,22.13848,56.4827679846,0.7833600000000001,0.22848000000000002,0.8160000000000001,51.18,21.91,55.6726189432,136.61,51.35336,4.38848,51.5405310411,0.7833600000000001,0.22848000000000002,0.8160000000000001,50.57,4.16,50.7408169032,136.42
2021-12-18 08:00:00,53.36424,20.13207,57.0354482165,0.8642400000000001,0.25207,0.9002500000000001,52.5,19.88,56.1379051978,136.14,53.20424,20.05207,56.857511951,0.8642400000000001,0.25207,0.9002500000000001,52.34,19.8,55.9599463903,0.0,54.69424,21.45207,58.7507548587,0.8642400000000001,0.25207,0.9002500000000001,53.83,21.2,57.8542038231,136.21,54.03424,3.78207,54.1664392947,0.8642400000000001,0.25207,0.9002500000000001,53.17,3.5300000000000002,53.2870509599,136.02
2021-12-18 08:30:00,56.34368,19.41899,59.5962033066,0.8536800000000001,0.24899000000000002,0.8892500000000001,55.49,19.17,58.7079977516,135.83,56.18368,19.32899,59.4156187611,0.8536800000000001,0.24899000000000002,0.8892500000000001,55.33,19.08,58.5273893147,0.0,57.73368,20.68899,61.3287217669,0.8536800000000001,0.24899000000000002,0.8892500000000001,56.88,20.44,60.4411118362,135.9,57.01368,3.21899,57.1044797171,0.8536800000000001,0.24899000000000002,0.8892500000000001,56.16,2.9699999999999998,56.2384788201,135.72
2021-12-18 09:00:00,59.23328,18.24179,61.978579864,0.86328,0.25179,0.8992500000000001,58.37,17.99,61.07943189,135.1,59.06328,18.15179,61.7896312059,0.86328,0.25179,0.8992500000000001,58.2,17.9,60.8904754457,0.0,60.66328,19.49179,63.7178422246,0.86328,0.25179,0.8992500000000001,59.8,19.24,62.8189270841,135.2,59.89328,2.21179,59.9341055173,0.86328,0.25179,0.8992500000000001,59.03,1.96,59.0625304233,134.96
2021-12-18 09:30:00,61.72696,17.32578,64.1124031951,0.8769600000000001,0.25578,0.9135000000000001,60.85,17.07,63.1989509407,134.34,61.52696,17.23578,63.8955312917,0.8769600000000001,0.25578,0.9135000000000001,60.65,16.98,62.9820839604,0.0,63.17696,18.53578,65.8399834071,0.8769600000000001,0.25578,0.9135000000000001,62.3,18.28,64.9264845806,134.4,62.36696,1.41578,62.3830276009,0.8769600000000001,0.25578,0.9135000000000001,61.49,1.16,61.5009406432,134.17
2021-12-18 10:00:00,63.25112,16.80866,65.4464302483,0.92112,0.26866,0.9595,62.33,16.54,64.4872119106,133.7,63.07112,16.72866,65.2519290401,0.92112,0.26866,0.9595,62.15,16.46,64.2927219831,0.0,64.75112,18.02866,67.2141363305,0.92112,0.26866,0.9595,63.83,17.76,66.2547092666,133.74,63.91112,0.93866,63.9180126588,0.92112,0.26866,0.9595,62.99,0.67,62.9935631632,133.54
2021-12-18 10:30:00,64.96616,16.54763,67.0404803366,0.98616,0.28763,1.02725,63.98,16.26,66.0138470323,133.56,64.77616,16.45763,66.8341566084,0.98616,0.28763,1.02725,63.79,16.17,65.8075451601,0.0,66.49616,17.76763,68.8289762423,0.98616,0.28763,1.02725,65.51,17.48,67.8019948084,133.63,65.62616,0.7976300000000001,65.6310070772,0.98616,0.28763,1.02725,64.64,0.51,64.6420118808,133.42
