Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-18 11:00:00,65.8092,16.5831,67.8664129762,1.0392,0.30310000000000004,1.0825,64.77,16.28,66.7846636587,134.01,65.6092,16.5031,67.6529336707,1.0392,0.30310000000000004,1.0825,64.57,16.2,66.5712017317,0.0,67.3592,17.8431,69.6824084131,1.0392,0.30310000000000004,1.0825,66.32,17.54,68.600247813,134.08,66.4892,0.4531,66.4907438389,1.0392,0.30310000000000004,1.0825,65.45,0.15,65.4501718867,133.86
2021-12-18 11:30:00,67.27824,15.94657,69.1422784717,1.18824,0.34657000000000004,1.2377500000000001,66.09,15.6,67.9061712954,135.56,67.06824,15.86657,68.9194955021,1.18824,0.34657000000000004,1.2377500000000001,65.88,15.52,67.6834159894,0.0,68.83824,17.19657,70.9536842318,1.18824,0.34657000000000004,1.2377500000000001,67.65,16.85,69.7168917838,135.61,67.93824,0.9865700000000001,67.9454028957,1.18824,0.34657000000000004,1.2377500000000001,66.75,0.64,66.7530680943,135.4
2021-12-18 12:00:00,67.71944,16.01817,69.5881047598,1.39944,0.40817000000000003,1.45775,66.32,15.61,68.1323307982,135.2,67.52944,15.93817,69.3848004224,1.39944,0.40817000000000003,1.45775,66.13,15.53,67.9290644717,0.0,69.28944,17.25817,71.4063787575,1.39944,0.40817000000000003,1.45775,67.89,16.85,69.9498005716,135.27,68.38944,1.04817,68.3974719113,1.39944,0.40817000000000003,1.45775,66.99,0.64,66.993057103,135.07
2021-12-18 12:30:00,68.14376,16.12943,70.0266416378,1.4037600000000001,0.40943,1.46225,66.74,15.72,68.5663620152,135.28,67.92376,16.04943,69.7941356839,1.4037600000000001,0.40943,1.46225,66.52,15.64,68.3338861766,0.0,69.71376,17.37943,71.8474280713,1.4037600000000001,0.40943,1.46225,68.31,16.97,70.3863410045,135.27,68.81376,0.99943,68.8210173251,1.4037600000000001,0.40943,1.46225,67.41,0.59,67.4125819117,135.07
2021-12-18 13:00:00,67.89768,16.27599,69.8212202691,1.35768,0.39599,1.41425,66.54,15.88,68.4086690413,135.64,67.69768,16.19599,69.6080883911,1.35768,0.39599,1.41425,66.34,15.8,68.195568771,0.0,69.48768,17.53599,71.6662306604,1.35768,0.39599,1.41425,68.13,17.14,70.2529465574,135.72,68.58768,0.8959900000000001,68.5935320993,1.35768,0.39599,1.41425,67.23,0.5,67.2318592633,135.5
2021-12-18 13:30:00,67.33496,16.64228,69.361100927,1.34496,0.39228,1.401,65.99,16.25,67.9613316526,135.97,67.14496,16.55228,69.1550694208,1.34496,0.39228,1.401,65.8,16.16,67.7553363212,0.0,68.89496,17.91228,71.1854289037,1.34496,0.39228,1.401,67.55,17.52,69.7850478254,136.02,68.01496,0.56228,68.017284146,1.34496,0.39228,1.401,66.67,0.17,66.6702167388,135.8
2021-12-18 14:00:00,66.5204,17.0822,68.6787097505,1.3104,0.38220000000000004,1.365,65.21,16.7,67.3144419868,135.97,66.3204,17.0022,68.4651025049,1.3104,0.38220000000000004,1.365,65.01,16.62,67.1008531987,0.0,68.0804,18.3522,70.5105957215,1.3104,0.38220000000000004,1.365,66.77,17.97,69.1458878025,136.02,67.2104,0.5822,67.2129215627,1.3104,0.38220000000000004,1.365,65.9,0.2,65.9003034894,135.8
2021-12-18 14:30:00,65.35832,17.57701,67.6805826937,1.2583199999999999,0.36701,1.31075,64.1,17.21,66.3701295765,136.15,65.17832,17.49701,67.4859893383,1.2583199999999999,0.36701,1.31075,63.92,17.13,66.1755491099,0.0,66.91832,18.86701,69.5271574132,1.2583199999999999,0.36701,1.31075,65.66,18.5,68.2164613565,136.17,66.05832,1.05701,66.0667761538,1.2583199999999999,0.36701,1.31075,64.8,0.6900000000000001,64.803673507,135.97
2021-12-18 15:00:00,65.4288,17.6384,67.76460008,1.2288000000000001,0.3584,1.28,64.2,17.28,66.4848734676,136.43,65.2388,17.5584,67.5603318227,1.2288000000000001,0.3584,1.28,64.01,17.2,66.2806163218,0.0,66.9888,18.9384,69.6143829966,1.2288000000000001,0.3584,1.28,65.76,18.58,68.3344276335,136.5,66.1488,1.0984,66.1579188306,1.2288000000000001,0.3584,1.28,64.92,0.74,64.9242173615,136.29
2021-12-18 15:30:00,65.11848,17.83539,67.5167947548,1.21848,0.35539000000000004,1.26925,63.9,17.48,66.2477199608,136.58,64.93848,17.74539,67.3194255097,1.21848,0.35539000000000004,1.26925,63.72,17.39,66.0503633601,0.0,66.67848,19.12539,69.3671409081,1.21848,0.35539000000000004,1.26925,65.46,18.77,68.0979037857,136.64,65.81848,1.33539,65.8320254585,1.21848,0.35539000000000004,1.26925,64.6,0.98,64.6074330089,136.45
2021-12-18 16:00:00,66.75912,17.36266,68.980012072,1.20912,0.35266000000000003,1.2595,65.55,17.01,67.7210646697,136.35,66.55912000000001,17.28266,68.7663201855,1.20912,0.35266000000000003,1.2595,65.35,16.93,67.5073877439,0.0,68.34912,18.64266,70.8459665517,1.20912,0.35266000000000003,1.2595,67.14,18.29,69.5866632337,136.41,67.46912,0.9026600000000001,67.4751580113,1.20912,0.35266000000000003,1.2595,66.26,0.55,66.262282635,136.19
2021-12-18 16:30:00,69.50264,16.47077,71.4276083273,1.20264,0.35077,1.25275,68.3,16.12,70.1765231399,136.21,69.33264,16.39077,71.2437527827,1.20264,0.35077,1.25275,68.13,16.04,69.9927031911,0.0,71.18264,17.74077,73.3600924043,1.20264,0.35077,1.25275,69.98,17.39,72.1083386301,136.26,70.24264,0.60077,70.2452090805,1.20264,0.35077,1.25275,69.04,0.25,69.0404526347,136.06
2021-12-18 17:00:00,72.03464,15.77427,73.7415551366,1.21464,0.35427000000000003,1.26525,70.82,15.42,72.4792991136,135.48,71.85464,15.69427,73.5486192961,1.21464,0.35427000000000003,1.26525,70.64,15.34,72.2864108944,0.0,73.76464,17.02427,75.703684741,1.21464,0.35427000000000003,1.26525,72.55,16.67,74.4405225667,135.55,72.78464,1.12427,72.7933225163,1.21464,0.35427000000000003,1.26525,71.57,0.77,71.5741419788,135.34
2021-12-18 17:30:00,73.24424,15.60707,74.8885794174,1.22424,0.35707000000000005,1.27525,72.02,15.25,73.6168655948,135.09,73.06424,15.52707,74.6958704987,1.22424,0.35707000000000005,1.27525,71.84,15.17,73.4242092228,0.0,74.98424,16.85707,76.8556898178,1.22424,0.35707000000000005,1.27525,73.76,16.5,75.5829848577,135.17,73.99424,1.24707,74.004748069,1.22424,0.35707000000000005,1.27525,72.77,0.89,72.7754422865,134.94
2021-12-18 18:00:00,73.1276,15.57805,74.7684527295,1.2276,0.35805000000000003,1.27875,71.9,15.22,73.4932541122,134.93,72.9476,15.49805,74.5757460543,1.2276,0.35805000000000003,1.27875,71.72,15.14,73.3006002704,0.0,74.8776,16.82805,76.7452816046,1.2276,0.35805000000000003,1.27875,73.65,16.47,75.4690890365,135.01,73.8876,1.23805,73.897971566,1.2276,0.35805000000000003,1.27875,72.66,0.88,72.6653287339,134.76
2021-12-18 18:30:00,71.768,15.97525,73.524515888,1.218,0.35525,1.26875,70.55,15.62,72.2584728596,134.74,71.578,15.89525,73.3216820358,1.218,0.35525,1.26875,70.36,15.54,72.0556812472,0.0,73.468,17.21525,75.4580138657,1.218,0.35525,1.26875,72.25,16.86,74.1911187407,134.79,72.508,0.6452500000000001,72.5108709889,1.218,0.35525,1.26875,71.29,0.29,71.2905898419,134.57
2021-12-18 19:00:00,70.2576,16.49805,72.1686636399,1.2276,0.35805000000000003,1.27875,69.03,16.14,70.8917519885,134.16,70.0676,16.42805,71.9676968963,1.2276,0.35805000000000003,1.27875,68.84,16.07,70.6908091622,0.0,71.9176,17.76805,74.0799891372,1.2276,0.35805000000000003,1.27875,70.69,17.41,72.8023639726,134.26,70.9676,0.5780500000000001,70.9699541465,1.2276,0.35805000000000003,1.27875,69.74,0.22,69.7403470023,134.03
2021-12-18 19:30:00,68.16208,17.25644,70.3125441966,1.22208,0.35644000000000003,1.2730000000000001,66.94,16.9,69.0403765923,134.45,67.96208,17.17644,70.0990328678,1.22208,0.35644000000000003,1.2730000000000001,66.74,16.82,68.8268842822,0.0,69.77208,18.52644,72.189833956,1.22208,0.35644000000000003,1.2730000000000001,68.55,18.17,70.9172151173,134.53,68.88208,1.13644,68.8914540491,1.22208,0.35644000000000003,1.2730000000000001,67.66,0.78,67.6644958601,134.3
2021-12-18 20:00:00,65.73632,17.82476,68.1101008383,1.21632,0.35476,1.267,64.52,17.47,66.8433339982,134.93,65.55632,17.75476,67.9180579419,1.21632,0.35476,1.267,64.34,17.4,66.651298562,0.0,67.28632,19.11476,69.9487162784,1.21632,0.35476,1.267,66.07,18.76,68.6817479393,135.03,66.42632,1.71476,66.4484491211,1.21632,0.35476,1.267,65.21,1.3599999999999999,65.2241803321,134.8
2021-12-18 20:30:00,63.53704,18.07497,66.0580047569,1.21704,0.35497,1.26775,62.32,17.72,64.7902832221,134.93,63.35704,17.98497,65.8602586046,1.21704,0.35497,1.26775,62.14,17.63,64.5925421392,0.0,65.04704,19.32497,67.8569957946,1.21704,0.35497,1.26775,63.83,18.97,66.5892618971,135.03,64.21704,2.22497,64.2555734381,1.21704,0.35497,1.26775,63.0,1.87,63.0277470643,134.8
2021-12-18 21:00:00,61.889920000000004,18.72581,64.6607930493,1.2199200000000001,0.35581,1.27075,60.67,18.37,63.3901080611,133.6,61.70992,18.65581,64.4682361568,1.2199200000000001,0.35581,1.27075,60.49,18.3,63.1975482119,0.0,63.34992,19.99581,66.4307517763,1.2199200000000001,0.35581,1.27075,62.13,19.64,65.1603138421,133.67,62.54992,2.78581,62.6119256162,1.2199200000000001,0.35581,1.27075,61.33,2.43,61.3781215092,133.44
2021-12-18 21:30:00,60.40064,19.10727,63.3508096181,1.19064,0.34727,1.24025,59.21,18.76,62.1108822993,134.05,60.21064,19.01727,63.1425191726,1.19064,0.34727,1.24025,59.02,18.67,61.9025791062,0.0,61.83064,20.38727,65.1050598714,1.19064,0.34727,1.24025,60.64,20.04,63.8655713198,134.13,61.07064,2.9972700000000003,61.1441468782,1.19064,0.34727,1.24025,59.88,2.65,59.9386094266,133.91
2021-12-18 22:00:00,58.19448,19.76839,61.4604486289,1.19448,0.34839000000000003,1.24425,57.0,19.42,60.2174094428,134.71,58.01448,19.68839,61.264284787,1.19448,0.34839000000000003,1.24425,56.82,19.34,60.0212295775,0.0,59.58448,21.06839,63.1995831795,1.19448,0.34839000000000003,1.24425,58.39,20.72,61.9573280573,134.8,58.86448,3.54839,58.9713326733,1.19448,0.34839000000000003,1.24425,57.67,3.2,57.7587127627,134.6
2021-12-18 22:30:00,55.11872,20.95671,58.9682710317,1.18872,0.34671,1.23825,53.93,20.61,57.734019434,135.18,54.95872,20.87671,58.7902876712,1.18872,0.34671,1.23825,53.77,20.53,57.5560057683,0.0,56.46872,22.28671,60.7076089223,1.18872,0.34671,1.23825,55.28,21.94,59.4747173175,135.24,55.79872,4.5667100000000005,55.9852837258,1.18872,0.34671,1.23825,54.61,4.22,54.7728080346,135.03
2021-12-18 23:00:00,52.27664,21.73902,56.616535396,1.19664,0.34902000000000005,1.2465,51.08,21.39,55.3777798399,135.97,52.10664,21.64902,56.4250121759,1.19664,0.34902000000000005,1.2465,50.91,21.3,55.1862129521,0.0,53.56664,23.07902,58.3268898969,1.19664,0.34902000000000005,1.2465,52.37,22.73,57.0900148888,136.0,52.94664,5.19902,53.201282844,1.19664,0.34902000000000005,1.2465,51.75,4.85,51.976773659,135.78
2021-12-18 23:30:00,49.43408,22.49119,54.3100533333,1.20408,0.35119,1.25425,48.23,22.14,53.0689410107,136.54,49.29408,22.41119,54.1494945522,1.20408,0.35119,1.25425,48.09,22.06,52.9083329921,0.0,50.70408,23.85119,56.0337665436,1.20408,0.35119,1.25425,49.5,23.5,54.7950727712,136.6,50.13408,5.90119,50.4801943426,1.20408,0.35119,1.25425,48.93,5.55,49.243754934,136.38
2021-12-19 00:00:00,47.16288,22.98959,52.4676900412,1.23288,0.35959,1.2842500000000001,45.93,22.63,51.2023612737,136.78,47.01288,22.89959,52.2934231817,1.23288,0.35959,1.2842500000000001,45.78,22.54,51.0280315121,0.0,48.37288,24.33959,54.1511879912,1.23288,0.35959,1.2842500000000001,47.14,23.98,52.888751167,136.88,47.86288,6.30959,48.2769738888,1.23288,0.35959,1.2842500000000001,46.63,5.95,47.0080780292,136.66
2021-12-19 00:30:00,46.31592,23.27756,51.8363699057,1.22592,0.35756000000000004,1.2770000000000001,45.09,22.92,50.5809697416,137.16,46.18592,23.18756,51.6798040341,1.22592,0.35756000000000004,1.2770000000000001,44.96,22.83,50.4243046556,0.0,47.53592,24.64756,53.5459233201,1.22592,0.35756000000000004,1.2770000000000001,46.31,24.29,52.2935961663,137.22,47.00592,6.58756,47.4652763797,1.22592,0.35756000000000004,1.2770000000000001,45.78,6.23,46.2019620795,137.01
2021-12-19 01:00:00,47.76768,23.05099,53.0386594152,1.2376800000000001,0.36099000000000003,1.28925,46.53,22.69,51.7675284324,137.16,47.62768,22.96099,52.8734618118,1.2376800000000001,0.36099000000000003,1.28925,46.39,22.6,51.602248982,0.0,48.99768,24.41099,54.7418402884,1.2376800000000001,0.36099000000000003,1.28925,47.76,24.05,53.473545796,137.22,48.45768,6.45099,48.8851922668,1.2376800000000001,0.36099000000000003,1.28925,47.22,6.09,47.6110963957,137.01
2021-12-19 01:30:00,46.76928,23.29854,52.2511963294,1.22928,0.35854,1.2805,45.54,22.94,50.9915208638,136.83,46.62928,23.21854,52.0902136015,1.22928,0.35854,1.2805,45.4,22.86,50.8304987188,0.0,47.97928,24.65854,53.9449247312,1.22928,0.35854,1.2805,46.75,24.3,52.6882577051,136.91,47.44928,6.74854,47.926787547800004,1.22928,0.35854,1.2805,46.22,6.39,46.6596238733,136.68
2021-12-19 02:00:00,45.39552,23.55036,51.1407146235,1.23552,0.36036,1.287,44.16,23.19,49.8786697898,136.68,45.24552,23.46036,50.9661218007,1.23552,0.36036,1.287,44.01,23.1,49.7040249879,0.0,46.55552,24.91036,52.8009704248,1.23552,0.36036,1.287,45.32,24.55,51.542263241,136.74,46.06552,6.95036,46.5869041362,1.23552,0.36036,1.287,44.83,6.59,45.3117755114,136.53
2021-12-19 02:30:00,44.4924,23.63945,50.3825094062,1.2324,0.35945000000000005,1.28375,43.26,23.28,49.1262251756,136.82,44.3524,23.55945,50.2213407832,1.2324,0.35945000000000005,1.28375,43.12,23.2,48.9650324211,0.0,45.6324,24.99945,52.0316099123,1.2324,0.35945000000000005,1.28375,44.4,24.64,50.7788302347,136.88,45.1424,7.05945,45.691050678,1.2324,0.35945000000000005,1.28375,43.91,6.7,44.4182181092,136.67
2021-12-19 03:00:00,43.56408,23.79994,49.6413759907,1.23408,0.35994000000000004,1.2855,42.33,23.44,48.3865942178,136.82,43.41408,23.70994,49.4665907159,1.23408,0.35994000000000004,1.2855,42.18,23.35,48.2117713842,0.0,44.68408,25.16994,51.2854061605,1.23408,0.35994000000000004,1.2855,43.45,24.81,50.0343741842,136.88,44.21408,7.20994,44.7980814885,1.23408,0.35994000000000004,1.2855,42.98,6.85,43.5224413378,136.67
2021-12-19 03:30:00,42.79616,24.26763,49.1978574387,1.2261600000000001,0.35763,1.27725,41.57,23.91,47.955740011,136.82,42.64616,24.17763,49.0229819081,1.2261600000000001,0.35763,1.27725,41.42,23.82,47.7808413488,0.0,43.90616,25.64763,50.8483216101,1.2261600000000001,0.35763,1.27725,42.68,25.29,49.6101451318,136.88,43.44616,7.61763,44.1089231966,1.2261600000000001,0.35763,1.27725,42.22,7.26,42.8396545271,136.67
2021-12-19 04:00:00,41.73312,24.32966,48.3072009192,1.23312,0.35966000000000004,1.2845,40.5,23.97,47.0617774845,137.2,41.58312,24.24966,48.1373231396,1.23312,0.35966000000000004,1.2845,40.35,23.89,46.8919460036,0.0,42.81312,25.69966,49.9343145367,1.23312,0.35966000000000004,1.2845,41.58,25.34,48.6930385168,137.27,42.37312,7.65966,43.0598617026,1.23312,0.35966000000000004,1.2845,41.14,7.3,41.7826471158,137.07
2021-12-19 04:30:00,41.04384,24.58987,47.8461963855,1.23384,0.35987,1.28525,39.81,24.23,46.6039590593,137.2,40.92384,24.49987,47.6970052557,1.23384,0.35987,1.28525,39.69,24.14,46.4546628445,0.0,42.14384,25.979870000000002,49.5081497853,1.23384,0.35987,1.28525,40.91,25.62,48.2702030242,137.27,41.72384,7.84987,42.4558509909,1.23384,0.35987,1.28525,40.49,7.49,41.17693772,137.07
2021-12-19 05:00:00,40.65288,24.49959,47.4645821899,1.23288,0.35959,1.2842500000000001,39.42,24.14,46.2241927999,137.57,40.52288,24.41959,47.3119454183,1.23288,0.35959,1.2842500000000001,39.29,24.06,46.0715497894,0.0,41.75288,25.88959,49.1281371381,1.23288,0.35959,1.2842500000000001,40.52,25.53,47.892079721,137.61,41.33288,7.79959,42.0623415095,1.23288,0.35959,1.2842500000000001,40.1,7.44,40.7843548435,137.38
2021-12-19 05:30:00,41.39832,24.24826,47.977067562,1.22832,0.35826,1.2795,40.17,23.89,46.737147966,137.47,41.26832,24.16826,47.8244605516,1.22832,0.35826,1.2795,40.04,23.81,46.5845221077,0.0,42.51832,25.63826,49.6500544959,1.22832,0.35826,1.2795,41.29,25.28,48.4142799182,137.61,42.08832,7.43826,42.7405474023,1.22832,0.35826,1.2795,40.86,7.08,41.4688557836,137.38
2021-12-19 06:00:00,41.94168,24.14924,48.3972139053,1.23168,0.35924,1.283,40.71,23.79,47.1515450436,137.87,41.82168,24.06924,48.2533028113,1.23168,0.35924,1.283,40.59,23.71,47.0075759852,0.0,43.09168,25.54924,50.0964724287,1.23168,0.35924,1.283,41.86,25.19,48.8548431581,137.94,42.65168,7.36924,43.2836170508,1.23168,0.35924,1.283,41.42,7.01,42.009004987,137.71
2021-12-19 06:30:00,44.13976,23.29868,49.9113905096,1.22976,0.35868000000000005,1.2810000000000001,42.91,22.94,48.6570827321,137.76,43.99976,23.20868,49.7455697264,1.22976,0.35868000000000005,1.2810000000000001,42.77,22.85,48.4911888904,0.0,45.30976,24.65868,51.5851223765,1.22976,0.35868000000000005,1.2810000000000001,44.08,24.3,50.3342467908,137.83,44.81976,6.66868,45.3131568024,1.22976,0.35868000000000005,1.2810000000000001,43.59,6.31,44.0443435642,137.62
2021-12-19 07:00:00,45.9824,22.52945,51.2050507964,1.2324,0.35945000000000005,1.28375,44.75,22.17,49.94067881,137.03,45.8524,22.44945,51.0531134316,1.2324,0.35945000000000005,1.28375,44.62,22.09,49.7886784319,0.0,47.1824,23.86945,52.8765497462,1.2324,0.35945000000000005,1.28375,45.95,23.51,51.615139252,137.14,46.6624,5.95945,47.0414138612,1.2324,0.35945000000000005,1.28375,45.43,5.6,45.773845152,136.92
2021-12-19 07:30:00,47.94976,22.22868,52.8516196403,1.22976,0.35868000000000005,1.2810000000000001,46.72,21.87,51.5854175131,136.72,47.82976,22.13868,52.7049057849,1.22976,0.35868000000000005,1.2810000000000001,46.6,21.78,51.4385886276,0.0,49.22976,23.57868,54.5850109481,1.22976,0.35868000000000005,1.2810000000000001,48.0,23.22,53.3213690747,136.81,48.67976,5.59868,49.0006556221,1.22976,0.35868000000000005,1.2810000000000001,47.45,5.24,47.7384551489,136.61
2021-12-19 08:00:00,49.78144,21.95917,54.4095296392,1.23144,0.35917000000000004,1.28275,48.55,21.6,53.1381454324,136.91,49.65144,21.86917,54.2542725558,1.23144,0.35917000000000004,1.28275,48.42,21.51,52.982794377,0.0,51.08144,23.29917,56.1441433737,1.23144,0.35917000000000004,1.28275,49.85,22.94,54.875004328,137.0,50.50144,5.28917,50.7776600619,1.23144,0.35917000000000004,1.28275,49.27,4.93,49.5160357864,136.78
2021-12-19 08:30:00,52.6728,21.22665,56.7890352979,1.2227999999999999,0.35665,1.2737500000000002,51.45,20.87,55.5217020632,137.21,52.5328,21.14665,56.6292846685,1.2227999999999999,0.35665,1.2737500000000002,51.31,20.79,55.3619020627,0.0,54.0428,22.55665,58.5613071154,1.2227999999999999,0.35665,1.2737500000000002,52.82,22.2,57.2956577761,137.27,53.3928,4.68665,53.5980949294,1.2227999999999999,0.35665,1.2737500000000002,52.17,4.33,52.3493820403,137.05
2021-12-19 09:00:00,55.87488,20.40309,59.4835128129,1.24488,0.36309,1.29675,54.63,20.04,58.1896769195,136.64,55.73488,20.31309,59.3211469373,1.24488,0.36309,1.29675,54.49,19.95,58.0272573882,0.0,57.29488,21.70309,61.2676700207,1.24488,0.36309,1.29675,56.05,21.34,59.9749789496,136.72,56.60488,4.03309,56.7483766707,1.24488,0.36309,1.29675,55.36,3.67,55.4815149397,136.49
2021-12-19 09:30:00,59.45376,19.45193,62.554993077,1.34376,0.39193000000000006,1.39975,58.11,19.06,61.1559948002,135.87,59.30376,19.36193,62.3844554634,1.34376,0.39193000000000006,1.39975,57.96,18.97,60.9854285875,0.0,60.92376,20.73193,64.3546226317,1.34376,0.39193000000000006,1.39975,59.58,20.34,62.9562705376,135.91,60.16376,3.2719300000000002,60.2526642005,1.34376,0.39193000000000006,1.39975,58.82,2.88,58.8904644234,135.68
2021-12-19 10:00:00,62.22592,18.21756,64.8378331856,1.4659200000000001,0.42756000000000005,1.5270000000000001,60.76,17.79,63.310833986,135.08,62.04592,18.13756,64.6426118857,1.4659200000000001,0.42756000000000005,1.5270000000000001,60.58,17.71,63.1156121732,0.0,63.71592,19.45756,66.6206807425,1.4659200000000001,0.42756000000000005,1.5270000000000001,62.25,19.03,65.0938046207,135.16,62.92592,2.19756,62.9642809679,1.4659200000000001,0.42756000000000005,1.5270000000000001,61.46,1.77,61.4854820262,134.93
2021-12-19 10:30:00,63.83328,17.49554,66.1874727985,1.49328,0.43554000000000004,1.5554999999999999,62.34,17.06,64.6321839334,134.34,63.66328,17.40554,65.9997427499,1.49328,0.43554000000000004,1.5554999999999999,62.17,16.97,64.4444706705,0.0,65.34328,18.71554,67.9706972059,1.49328,0.43554000000000004,1.5554999999999999,63.85,18.28,66.4152158771,134.39,64.50328,1.6155400000000002,64.5235081211,1.49328,0.43554000000000004,1.5554999999999999,63.01,1.18,63.0210480713,134.16
2021-12-19 11:00:00,65.68464,16.81302,67.8022829516,1.48464,0.43302,1.5465,64.2,16.38,66.2566555147,133.66,65.49464,16.71302,67.5934383372,1.48464,0.43302,1.5465,64.01,16.28,66.0478500786,0.0,67.22464,18.01302,69.5961285752,1.48464,0.43302,1.5465,65.74,17.58,68.0500110213,133.76,66.35464,0.9830200000000001,66.3619211435,1.48464,0.43302,1.5465,64.87,0.55,64.8723315443,133.54
2021-12-19 11:30:00,67.09336,17.43973,69.3228904372,1.47336,0.42973000000000006,1.53475,65.62,17.01,67.788822825,133.78,66.91336,17.53973,69.1739826449,1.47336,0.42973000000000006,1.53475,65.44,17.11,67.6398233292,0.0,68.40336,14.61973,69.9482391813,1.47336,0.42973000000000006,1.53475,66.93,14.19,68.4176950796,133.85,67.78336,2.14973,67.8174404704,1.47336,0.42973000000000006,1.53475,66.31,1.72,66.3323035933,133.65
2021-12-19 12:00:00,68.45768,20.62974,71.4985323168,1.5076800000000001,0.43974,1.5705,66.95,20.19,69.9280959272,133.78,68.27768,20.53974,71.3002279481,1.5076800000000001,0.43974,1.5705,66.77,20.1,69.7297848842,0.0,69.05768,5.47974,69.2747480504,1.5076800000000001,0.43974,1.5705,67.55,5.04,67.7377597799,133.85,69.16768,5.41974,69.3796911081,1.5076800000000001,0.43974,1.5705,67.66,4.98,67.8430246967,133.65
2021-12-19 12:30:00,69.96328,20.41679,72.881450742,1.4632800000000001,0.42679000000000006,1.5242499999999999,68.5,19.99,71.3572007579,135.36,69.79328,20.33679,72.695852431,1.4632800000000001,0.42679000000000006,1.5242499999999999,68.33,19.91,71.171602483,0.0,70.59328,5.02679,70.7720269518,1.4632800000000001,0.42679000000000006,1.5242499999999999,69.13,4.6,69.2828759507,135.44,70.70328,4.95679,70.8768196935,1.4632800000000001,0.42679000000000006,1.5242499999999999,69.24,4.53,69.3880285064,135.19
2021-12-19 13:00:00,71.0168,20.1849,73.8296422194,1.4568,0.4249,1.5175,69.56,19.76,72.3121787806,136.53,70.8268,20.1049,73.6250134278,1.4568,0.4249,1.5175,69.37,19.68,72.1075536959,0.0,71.6268,4.8049,71.787781288,1.4568,0.4249,1.5175,70.17,4.38,70.3065665496,136.58,71.7368,4.7349,71.8928908325,1.4568,0.4249,1.5175,70.28,4.31,70.4120337726,136.36
2021-12-19 13:30:00,71.07976,20.17118,73.886458734,1.40976,0.41118000000000005,1.4685000000000001,69.67,19.76,72.4179984534,136.53,70.87976,20.08118,73.6694927894,1.40976,0.41118000000000005,1.4685000000000001,69.47,19.67,72.2010373887,0.0,71.66976,4.79118,71.8297285548,1.40976,0.41118000000000005,1.4685000000000001,70.26,4.38,70.396391953,136.58,71.77976,4.73118,71.935512856,1.40976,0.41118000000000005,1.4685000000000001,70.37,4.32,70.5024772614,136.36
2021-12-19 14:00:00,70.36648,20.46439,73.2818720125,1.3864800000000002,0.40439,1.44425,68.98,20.06,71.8376224551,136.41,70.18648,20.38439,73.0866973564,1.3864800000000002,0.40439,1.44425,68.8,19.98,71.642448311,0.0,70.95648,5.07439,71.137693861,1.3864800000000002,0.40439,1.44425,69.57,4.67,69.7265645217,136.58,71.06648,5.00439,71.2424627512,1.3864800000000002,0.40439,1.44425,69.68,4.6,69.8316718975,136.28
2021-12-19 14:30:00,70.25104,20.56822,73.2001386273,1.33104,0.38822,1.3865,68.92,20.18,71.813639373,136.41,70.06104,20.48822,72.9953182379,1.33104,0.38822,1.3865,68.73,20.1,71.608818591,0.0,70.86104,5.15822,71.0485342808,1.33104,0.38822,1.3865,69.53,4.77,69.6934272367,136.58,70.98104000000001,5.08822,71.1631788374,1.33104,0.38822,1.3865,69.65,4.7,69.8083984919,136.28
2021-12-19 15:00:00,69.52456,21.05883,72.6439175992,1.26456,0.36883000000000005,1.31725,68.26,20.69,71.3267390254,136.58,69.34456,20.97883,72.4484596783,1.26456,0.36883000000000005,1.31725,68.08,20.61,71.1312765245,0.0,70.15456,5.61883,70.3792124094,1.26456,0.36883000000000005,1.31725,68.89,5.25,69.0897575622,136.66,70.26456,5.54883,70.4833165108,1.26456,0.36883000000000005,1.31725,69.0,5.18,69.1941644938,136.42
2021-12-19 15:30:00,70.34696,21.00078,73.41476378670001,1.23696,0.36078000000000005,1.2885,69.11,20.64,72.1262899365,136.83,70.18696,20.92078,73.2385717355,1.23696,0.36078000000000005,1.2885,68.95,20.56,71.95009451,0.0,71.01696,5.58078,71.2359018547,1.23696,0.36078000000000005,1.2885,69.78,5.22,69.9749726688,136.86,71.12696,5.52078,71.34089606,1.23696,0.36078000000000005,1.2885,69.89,5.16,70.0802233159,136.59
2021-12-19 16:00:00,71.68912,20.51141,74.5657284988,1.23912,0.36141,1.29075,70.45,20.15,73.2749957352,136.75,71.51912,20.44141,74.3830341433,1.23912,0.36141,1.29075,70.28,20.08,73.0923032884,0.0,72.35912,5.14141,72.5415490871,1.23912,0.36141,1.29075,71.12,4.78,71.2804517382,136.86,72.46912,5.08141,72.6470514279,1.23912,0.36141,1.29075,71.23,4.72,71.3862122542,136.59
2021-12-19 16:30:00,75.45144,19.09917,77.8312154136,1.23144,0.35917000000000004,1.28275,74.22,18.74,76.5493043731,136.42,75.28144,19.00917,77.6443414072,1.23144,0.35917000000000004,1.28275,74.05,18.65,76.3624580537,0.0,76.10144,3.90917,76.201776752,1.23144,0.35917000000000004,1.28275,74.87,3.55,74.9541152973,136.49,76.23144,3.82917,76.3275506443,1.23144,0.35917000000000004,1.28275,75.0,3.47,75.0802297546,136.22
2021-12-19 17:00:00,76.70448,18.94714,79.0099447301,1.22448,0.35714,1.2755,75.48,18.59,77.7355677924,135.57,76.52448,18.86714,78.8160200153,1.22448,0.35714,1.2755,75.3,18.51,77.5416668637,0.0,77.37448,3.70714,77.4632367143,1.22448,0.35714,1.2755,76.15,3.35,76.2236511852,135.65,77.49448,3.63714,77.5797861421,1.22448,0.35714,1.2755,76.27,3.2800000000000002,76.3404958066,135.38
2021-12-19 17:30:00,76.74304,19.17672,79.1027229519,1.2230400000000001,0.35672000000000004,1.274,75.52,18.82,77.8297038411,135.83,76.56304,19.09672,78.9087055324,1.2230400000000001,0.35672000000000004,1.274,75.34,18.74,77.6357082791,0.0,77.41304,3.92672,77.5125660264,1.2230400000000001,0.35672000000000004,1.274,76.19,3.5700000000000003,76.2735930713,135.89,77.53304,3.84672,77.6284068264,1.2230400000000001,0.35672000000000004,1.274,76.31,3.49,76.3897650212,135.61
2021-12-19 18:00:00,76.01624,19.39057,78.4503852678,1.23624,0.36057000000000006,1.28775,74.78,19.03,77.1633935231,135.83,75.84624,19.30057,78.2634277582,1.23624,0.36057000000000006,1.28775,74.61,18.94,76.9764619868,0.0,76.69624,4.09057,76.8052471714,1.23624,0.36057000000000006,1.28775,75.46,3.73,75.552131009,135.89,76.81624,4.01057,76.9208645262,1.23624,0.36057000000000006,1.28775,75.58,3.65,75.6680837606,135.61
2021-12-19 18:30:00,74.00712,20.13791,76.698039283,1.22712,0.35791,1.2782499999999999,72.78,19.78,75.4200026518,136.1,73.84712,20.06791,76.5252778111,1.22712,0.35791,1.2782499999999999,72.62,19.71,75.2472491192,0.0,74.70712,4.86791,74.8655483281,1.22712,0.35791,1.2782499999999999,73.48,4.51,73.6182755843,136.16,74.84712,4.79791,75.0007420807,1.22712,0.35791,1.2782499999999999,73.62,4.44,73.7537660055,135.88
2021-12-19 19:00:00,72.31504,20.72022,75.2249461751,1.2350400000000001,0.36022000000000004,1.2865,71.08,20.36,73.9384608982,136.1,72.15504,20.64022,75.0491071169,1.2350400000000001,0.36022000000000004,1.2865,70.92,20.28,73.7626246822,0.0,72.99504,5.40022,73.1945232968,1.2350400000000001,0.36022000000000004,1.2865,71.76,5.04,71.9367722378,136.16,73.12504,5.33022,73.3190474587,1.2350400000000001,0.36022000000000004,1.2865,71.89,4.97,72.0615917115,135.88
2021-12-19 19:30:00,70.5364,21.4077,73.713454296,1.2264,0.3577,1.2775,69.31,21.05,72.4360310895,136.28,70.3764,21.3277,73.5371230349,1.2264,0.3577,1.2775,69.15,20.97,72.2596941593,0.0,71.2264,5.9577,71.475130264,1.2264,0.3577,1.2775,70.0,5.6,70.2236427423,136.34,71.3364,5.8977,71.5797794789,1.2264,0.3577,1.2775,70.11,5.54,70.328541148,136.06
2021-12-19 20:00:00,68.67192,21.62931,71.9976364026,1.2319200000000001,0.35931,1.28325,67.44,21.27,70.7146837651,136.88,68.52192,21.54931,71.8305386445,1.2319200000000001,0.35931,1.28325,67.29,21.19,70.5475740192,0.0,69.34192,6.23931,69.6220572704,1.2319200000000001,0.35931,1.28325,68.11,5.88,68.3633417849,136.95,69.46192,6.16931,69.7353476794,1.2319200000000001,0.35931,1.28325,68.23,5.8100000000000005,68.4769231201,136.67
2021-12-19 20:30:00,67.15112,22.29616,70.7558596019,1.22112,0.35616000000000003,1.272,65.93,21.94,69.4847357338,136.48,66.99112,22.21616,70.578806479,1.22112,0.35616000000000003,1.272,65.77,21.86,69.3076655212,0.0,67.81112,6.956160000000001,68.1669726304,1.22112,0.35616000000000003,1.272,66.59,6.6,66.9162767942,136.54,67.93112,6.89616,68.2802613293,1.22112,0.35616000000000003,1.272,66.71,6.54,67.0298120242,136.25
2021-12-19 21:00:00,64.6388,23.1084,68.6452665229,1.2288000000000001,0.3584,1.28,63.41,22.75,67.3675782554,136.25,64.4888,23.0284,68.4770949442,1.2288000000000001,0.3584,1.28,63.26,22.67,67.1993787174,0.0,65.3188,7.7084,65.7720690263,1.2288000000000001,0.3584,1.28,64.09,7.35,64.5100813827,136.3,65.4288,7.6484,65.8743189111,1.2288000000000001,0.3584,1.28,64.2,7.29,64.6125692106,136.02
2021-12-19 21:30:00,61.83168,23.90924,66.2933511674,1.23168,0.35924,1.283,60.6,23.55,65.0150944012,136.49,61.69168,23.82924,66.1339251837,1.23168,0.35924,1.283,60.46,23.47,64.8556281289,0.0,62.51168,8.33924,63.065466463,1.23168,0.35924,1.283,61.28,7.98,61.7974012399,136.53,62.62168,8.28924,63.1679214934,1.23168,0.35924,1.283,61.39,7.93,61.9000565428,136.25
2021-12-19 22:00:00,58.98592,24.61756,63.9168445607,1.22592,0.35756000000000004,1.2770000000000001,57.76,24.26,62.6479464947,137.23,58.84592,24.53756,63.756836115,1.22592,0.35756000000000004,1.2770000000000001,57.62,24.18,62.4878932274,0.0,59.66592,8.94756,60.3330824623,1.22592,0.35756000000000004,1.2770000000000001,58.44,8.59,59.0679413896,137.28,59.76592,8.89756,60.4245957157,1.22592,0.35756000000000004,1.2770000000000001,58.54,8.54,59.1596416487,137.0
2021-12-19 22:30:00,55.96544,25.28742,61.413224021,1.22544,0.35742,1.2765,54.74,24.93,60.149584371,137.67,55.84544,25.20742,61.270932683,1.22544,0.35742,1.2765,54.62,24.85,60.0072237318,0.0,56.66544,9.60742,57.4741212151,1.22544,0.35742,1.2765,55.44,9.25,56.2063706354,137.73,56.77544,9.55742,57.574255221,1.22544,0.35742,1.2765,55.55,9.2,56.3066825519,137.45
2021-12-19 23:00:00,52.45616,25.02763,58.1208309074,1.2261600000000001,0.35763,1.27725,51.23,24.67,56.8605469548,137.82,52.35616,25.14763,58.0824481626,1.2261600000000001,0.35763,1.27725,51.13,24.79,56.8227155282,0.0,53.29616,12.51763,54.7464312222,1.2261600000000001,0.35763,1.27725,52.07,12.16,53.4710248639,137.88,53.28616,9.63763,54.1507041465,1.2261600000000001,0.35763,1.27725,52.06,9.28,52.8806391792,137.59
2021-12-19 23:30:00,48.76616,22.50888,53.7102228631,1.1961600000000001,0.34888,1.246,47.57,22.16,52.4782859857,137.94,48.64616,22.42888,53.5677472067,1.1961600000000001,0.34888,1.246,47.45,22.08,52.3357325352,0.0,50.07616,23.85888,55.4695227598,1.1961600000000001,0.34888,1.246,48.88,23.51,54.2399714233,137.99,49.51616,5.92888,49.869847796,1.1961600000000001,0.34888,1.246,48.32,5.58,48.6411225199,137.71
2021-12-20 00:00:00,46.62976,22.91993,51.9582304247,1.19976,0.34993,1.2497500000000001,45.43,22.57,50.7276039253,136.75,46.50976,22.82993,51.8108432576,1.19976,0.34993,1.2497500000000001,45.31,22.48,50.5800998417,0.0,47.90976,24.27993,53.7108937187,1.19976,0.34993,1.2497500000000001,46.71,23.93,52.4830353543,136.84,47.37976,6.19993,47.783687485,1.19976,0.34993,1.2497500000000001,46.18,5.85,46.5490590668,136.54
2021-12-20 00:30:00,46.26064,22.96727,51.6482555801,1.19064,0.34727,1.24025,45.07,22.62,50.4278623382,137.38,46.14064,22.88727,51.5052015593,1.19064,0.34727,1.24025,44.95,22.54,50.2847302866,0.0,47.52064,24.32727,53.3856468694,1.19064,0.34727,1.24025,46.33,23.98,52.1680869881,137.44,47.00064,6.29727,47.4206259961,1.19064,0.34727,1.24025,45.81,5.95,46.1947897495,137.16
2021-12-20 01:00:00,48.03096,22.38028,52.9891503178,1.20096,0.35028000000000004,1.251,46.83,22.03,51.752968997,137.28,47.90096,22.30028,52.8375288692,1.20096,0.35028000000000004,1.251,46.7,21.95,51.6012838988,0.0,49.31096,23.73028,54.7238244734,1.20096,0.35028000000000004,1.251,48.11,23.38,53.4901532995,137.33,48.76096,5.90028,49.1166420289,1.20096,0.35028000000000004,1.251,47.56,5.55,47.8827327959,137.06
2021-12-20 01:30:00,47.56528,22.34154,52.5509302587,1.2052800000000001,0.35154,1.2555,46.36,21.99,51.3109120948,136.3,47.43528,22.25154,52.3950075966,1.2052800000000001,0.35154,1.2555,46.23,21.9,51.1548912617,0.0,48.81528,23.66154,54.247580929,1.2052800000000001,0.35154,1.2555,47.61,23.31,53.0100764006,136.37,48.26528,5.90154,48.6247409027,1.2052800000000001,0.35154,1.2555,47.06,5.55,47.3861382685,136.1
2021-12-20 02:00:00,46.3536,22.6698,51.6001556684,1.2336,0.3598,1.2850000000000001,45.12,22.31,50.3343868543,136.14,46.2236,22.5898,51.4482289394,1.2336,0.3598,1.2850000000000001,44.99,22.23,50.1823973122,0.0,47.5736,24.0098,53.2890036781,1.2336,0.3598,1.2850000000000001,46.34,23.65,52.0261290123,136.21,47.0436,6.1798,47.4477631612,1.2336,0.3598,1.2850000000000001,45.81,5.82,46.1782253882,135.92
2021-12-20 02:30:00,45.70312,22.56966,50.9721956585,1.23312,0.35966000000000004,1.2845,44.47,22.21,49.7077961692,136.41,45.56312,22.47966,50.806820584,1.23312,0.35966000000000004,1.2845,44.33,22.12,49.5423384591,0.0,46.89312,23.90966,52.6368363853,1.23312,0.35966000000000004,1.2845,45.66,23.55,51.3754620417,136.5,46.38312,6.02966,46.7733965054,1.23312,0.35966000000000004,1.2845,45.15,5.67,45.5046305336,136.21
2021-12-20 03:00:00,46.15672,22.02071,51.1405364663,1.23672,0.36071000000000003,1.2882500000000001,44.92,21.66,49.8694495658,136.51,46.01672,21.94071,50.9797339623,1.23672,0.36071000000000003,1.2882500000000001,44.78,21.58,49.7085988537,0.0,47.35672,23.35071,52.8007063084,1.23672,0.36071000000000003,1.2882500000000001,46.12,22.99,51.5324606438,136.5,47.02672,5.52071,47.3496634926,1.23672,0.36071000000000003,1.2882500000000001,45.79,5.16,46.079818793,136.32
2021-12-20 03:30:00,45.53096,22.06903,50.5975335729,1.23096,0.35903,1.28225,44.3,21.71,49.3337014626,136.59,45.39096,21.97903,50.4323012509,1.23096,0.35903,1.28225,44.16,21.62,49.1683841508,0.0,46.71096,23.38903,52.2394535621,1.23096,0.35903,1.28225,45.48,23.03,50.9785376409,136.63,46.20096,5.50903,46.528250735,1.23096,0.35903,1.28225,44.97,5.15,45.2639304524,136.32
2021-12-20 04:00:00,45.05696,21.98078,50.1326673323,1.23696,0.36078000000000005,1.2885,43.82,21.62,48.8632459012,136.59,44.91696,21.90078,49.9717666313,1.23696,0.36078000000000005,1.2885,43.68,21.54,48.7022997404,0.0,46.22696,23.30078,51.7673466526,1.23696,0.36078000000000005,1.2885,44.99,22.94,50.5009277143,136.71,45.72696,5.41078,46.0459706277,1.23696,0.36078000000000005,1.2885,44.49,5.05,44.7756920661,136.42
2021-12-20 04:30:00,45.06952,21.878610000000002,50.0992535729,1.22952,0.35861000000000004,1.28075,43.84,21.52,48.837035127,136.73,44.91952,21.79861,49.9293768734,1.22952,0.35861000000000004,1.28075,43.69,21.44,48.6671316188,0.0,46.24952,23.20861,51.746088532,1.22952,0.35861000000000004,1.28075,45.02,22.85,50.4868586862,136.82,45.73952,5.30861,46.0465528565,1.22952,0.35861000000000004,1.28075,44.51,4.95,44.7844013022,136.55
2021-12-20 05:00:00,45.22552,21.55036,50.0975615714,1.23552,0.36036,1.287,43.99,21.19,48.8276171854,136.73,45.09552,21.46036,49.9414955263,1.23552,0.36036,1.287,43.86,21.1,48.6714454275,0.0,46.41552,22.86036,51.7397000011,1.23552,0.36036,1.287,45.18,22.5,50.4725905814,136.82,45.91552,5.02036,46.1891653031,1.23552,0.36036,1.287,44.68,4.66,44.9223552366,136.55
2021-12-20 05:30:00,47.27496,20.84728,51.667503582,1.22496,0.35728000000000004,1.276,46.05,20.49,50.4028034935,136.65,47.16496,20.75728,51.5305552541,1.22496,0.35728000000000004,1.276,45.94,20.4,50.2657298763,0.0,48.55496,22.15728,53.3716141558,1.22496,0.35728000000000004,1.276,47.33,21.8,52.1092016826,136.72,48.01496,4.28728,48.2059866987,1.22496,0.35728000000000004,1.276,46.79,3.93,46.9547548178,136.43
2021-12-20 06:00:00,49.91384,20.09987,53.8088858606,1.23384,0.35987,1.28525,48.68,19.74,52.5300866171,136.65,49.79384,20.01987,53.6676969579,1.23384,0.35987,1.28525,48.56,19.66,52.3888270531,0.0,51.26384,21.39987,55.551199155,1.23384,0.35987,1.28525,50.03,21.04,54.2741420936,136.72,50.683840000000004,3.52987,50.8066099968,1.23384,0.35987,1.28525,49.45,3.17,49.5515024999,136.43
2021-12-20 06:30:00,55.70472,17.94721,58.5245091997,1.22472,0.35721,1.27575,54.48,17.59,57.2492663708,136.83,55.58472,17.86721,58.3857713031,1.22472,0.35721,1.27575,54.36,17.51,57.1105042877,0.0,57.17472,19.20721,60.3147206166,1.22472,0.35721,1.27575,55.95,18.85,59.040028794,136.89,56.49472,1.59721,56.5172935274,1.22472,0.35721,1.27575,55.27,1.24,55.2839081469,136.61
2021-12-20 07:00:00,60.04456,16.25008,62.2046162724,1.23456,0.36008,1.286,58.81,15.89,60.918865715,135.74,59.91456,16.17008,62.05824673,1.23456,0.36008,1.286,58.68,15.81,60.7725143465,0.0,61.59456,17.47008,64.0241635385,1.23456,0.36008,1.286,60.36,17.11,62.7381996873,135.81,60.83456,0.66008,60.8381409644,1.23456,0.36008,1.286,59.6,0.30000000000000004,59.6007550288,135.52
2021-12-20 07:30:00,65.21704,14.44497,66.7976007403,1.21704,0.35497,1.26775,64.0,14.09,65.5326491148,134.94,65.07704,14.36497,66.6436305903,1.21704,0.35497,1.26775,63.86,14.01,65.3787404284,0.0,66.86704,15.63497,68.6706147145,1.21704,0.35497,1.26775,65.65,15.28,67.4047542834,135.0,66.01704,2.45497,66.0626706095,1.21704,0.35497,1.26775,64.8,2.1,64.8340188481,134.71
2021-12-20 08:00:00,68.76448,13.02714,69.9875709412,1.22448,0.35714,1.2755,67.54,12.67,68.7181235192,135.12,68.60448,12.95714,69.8173485106,1.22448,0.35714,1.2755,67.38,12.6,68.5479715236,0.0,70.46448,14.21714,71.8844212013,1.22448,0.35714,1.2755,69.24,13.86,70.6135765983,135.18,69.56448,3.8571400000000002,69.671331311,1.22448,0.35714,1.2755,68.34,3.5,68.4295667091,134.9
2021-12-20 08:30:00,72.28416,12.19413,73.3055017946,1.2141600000000001,0.35413000000000006,1.26475,71.07,11.84,72.0495003452,135.03,72.11416,12.11413,73.124580123,1.2141600000000001,0.35413000000000006,1.26475,70.9,11.76,71.8686830268,0.0,74.05416,13.36413,75.25037265,1.2141600000000001,0.35413000000000006,1.26475,72.84,13.01,73.9927408602,135.18,73.09416,4.66413,73.2428176326,1.2141600000000001,0.35413000000000006,1.26475,71.88,4.31,72.0091001194,134.8
2021-12-20 09:00:00,75.39288,10.82959,76.1667012169,1.23288,0.35959,1.2842500000000001,74.16,10.47,74.8954371107,135.03,75.23288,10.75959,75.998388207,1.23288,0.35959,1.2842500000000001,74.0,10.4,74.7272373369,0.0,77.26288,11.97959,78.1860806184,1.23288,0.35959,1.2842500000000001,76.03,11.62,76.9128422307,135.18,76.21288,6.05959,76.453395666,1.23288,0.35959,1.2842500000000001,74.98,5.7,75.1963456559,134.8
2021-12-20 09:30:00,77.9628,9.92165,78.591585571,1.3428,0.39165000000000005,1.3987500000000002,76.62,9.53,77.2103963207,135.03,77.7828,9.83165,78.401692058,1.3428,0.39165000000000005,1.3987500000000002,76.44,9.44,77.0206933233,0.0,79.8428,11.03165,80.6013028031,1.3428,0.39165000000000005,1.3987500000000002,78.5,10.64,79.2177985051,135.0,78.7828,7.02165,79.0950892569,1.3428,0.39165000000000005,1.3987500000000002,77.44,6.63,77.723294449,134.72
2021-12-20 10:00:00,79.39264,9.45327,79.9534589612,1.38264,0.40327,1.44025,78.01,9.05,78.5331942557,134.79,79.21264,9.38327,79.7664596912,1.38264,0.40327,1.44025,77.83,8.98,78.3463419695,0.0,81.32264,10.57327,82.0071083203,1.38264,0.40327,1.44025,79.94,10.17,80.5843191942,134.87,80.22264,7.49327,80.5718379079,1.38264,0.40327,1.44025,78.84,7.09,79.1581562443,134.57
2021-12-20 10:30:00,79.96496,9.20228,80.4927126205,1.34496,0.39228,1.401,78.62,8.81,79.1120755637,134.79,79.78496,9.11228,80.3036330996,1.34496,0.39228,1.401,78.44,8.72,78.9232031788,0.0,81.88496,10.31228,82.5317502117,1.34496,0.39228,1.401,80.54,9.92,81.1486167473,134.96,80.77496,7.73228,81.144206922,1.34496,0.39228,1.401,79.43,7.34,79.7684179359,134.66
2021-12-20 11:00:00,80.55904,8.70847,81.0283677206,1.4690400000000001,0.42847,1.53025,79.09,8.28,79.5222390278,134.79,80.36904,8.62847,80.8308918982,1.4690400000000001,0.42847,1.53025,78.9,8.2,79.3249645446,0.0,82.48904,9.79847,83.0689577066,1.4690400000000001,0.42847,1.53025,81.02,9.37,81.5600226827,134.86,81.35904,8.27847,81.7791321503,1.4690400000000001,0.42847,1.53025,79.89,7.85,80.2747444717,134.56
2021-12-20 11:30:00,81.33184,8.30262,81.7545209554,1.3118400000000001,0.38262,1.3665,80.02,7.92,80.4109868115,134.64,81.12184,8.22262,81.5375030563,1.3118400000000001,0.38262,1.3665,79.81,7.84,80.194150036,0.0,83.25184,9.39262,83.7800105864,1.3118400000000001,0.38262,1.3665,81.94,9.01,82.4338747118,134.68,82.12184,8.51262,82.5618634979,1.3118400000000001,0.38262,1.3665,80.81,8.13,81.2179352114,134.39
2021-12-20 12:00:00,81.70488,8.41059,82.1366266653,1.30488,0.38059000000000004,1.35925,80.4,8.03,80.8000055693,134.39,81.50488,8.32059,81.9284912699,1.30488,0.38059000000000004,1.35925,80.2,7.94,80.5920814969,0.0,83.64488,9.49059,84.1815730951,1.30488,0.38059000000000004,1.35925,82.34,9.11,82.8424269321,134.46,82.50488,8.40059,82.9314484147,1.30488,0.38059000000000004,1.35925,81.2,8.02,81.5951003431,134.17
2021-12-20 12:30:00,82.08456,8.15883,82.4890386498,1.26456,0.36883000000000005,1.31725,80.82,7.79,81.1945595468,134.39,81.90456,8.07883,82.3020318277,1.26456,0.36883000000000005,1.31725,80.64,7.71,81.0077385192,0.0,84.05456,9.23883,84.5607771757,1.26456,0.36883000000000005,1.31725,82.79,8.87,83.2638036604,134.46,82.90456,8.59883,83.3493008139,1.26456,0.36883000000000005,1.31725,81.64,8.23,82.0537780971,134.17
2021-12-20 13:00:00,82.04112,8.42491,82.4725680415,1.25112,0.36491,1.30325,80.79,8.06,81.1910567735,134.18,81.84112,8.33491,82.2644494758,1.25112,0.36491,1.30325,80.59,7.97,80.9831402207,0.0,84.00112,9.51491,84.5382852533,1.25112,0.36491,1.30325,82.75,9.15,83.2543392263,134.24,82.85112,8.36491,83.2723231606,1.25112,0.36491,1.30325,81.6,8.0,81.991219042,133.93
2021-12-20 13:30:00,81.97832,8.76201,82.4452410347,1.13832,0.33201,1.18575,80.84,8.43,81.2783519764,134.4,81.77832,8.68201,82.2378922375,1.13832,0.33201,1.18575,80.64,8.35,81.0711545496,0.0,83.92832,9.86201,84.5057521075,1.13832,0.33201,1.18575,82.79,9.53,83.3366965988,134.43,82.76832,8.01201,83.1551988745,1.13832,0.33201,1.18575,81.63,7.68,81.9904829843,134.15
2021-12-20 14:00:00,81.0848,8.88765,81.57043038730001,1.0548,0.30765000000000003,1.09875,80.03,8.58,80.4886159652,134.56,80.8848,8.80765,81.3629250308,1.0548,0.30765000000000003,1.09875,79.83,8.5,80.2812487446,0.0,83.0048,9.98765,83.6035284875,1.0548,0.30765000000000003,1.09875,81.95,9.68,82.5197243088,134.61,81.8848,7.84765,82.2599907705,1.0548,0.30765000000000003,1.09875,80.83,7.54,81.1809121654,134.32
2021-12-20 14:30:00,80.71176,9.16093,81.2299873246,1.27176,0.37093000000000004,1.32475,79.44,8.79,79.9248253048,134.56,80.52176,9.08093,81.0321980645,1.27176,0.37093000000000004,1.32475,79.25,8.71,79.7272011299,0.0,82.62176,10.27093,83.2577157299,1.27176,0.37093000000000004,1.32475,81.35,9.9,81.9501830382,134.61,81.50176,7.69093,81.8638338179,1.27176,0.37093000000000004,1.32475,80.23,7.32,80.5632378942,134.32
2021-12-20 15:00:00,80.65792,9.10731,81.1704573978,1.32792,0.38731000000000004,1.38325,79.33,8.72,79.8078147803,134.56,80.45792,9.02731,80.9627643832,1.32792,0.38731000000000004,1.38325,79.13,8.64,79.6002920849,0.0,82.56792,10.21731,83.1976852849,1.32792,0.38731000000000004,1.38325,81.24,9.83,81.8325515916,134.61,81.44792,7.85731,81.8260410429,1.32792,0.38731000000000004,1.38325,80.12,7.47,80.4674797667,134.32
2021-12-20 15:30:00,80.9444,9.51295,81.5014853181,1.2444,0.36295000000000005,1.2962500000000001,79.7,9.15,80.2235158791,134.94,80.7644,9.42295,81.3122395096,1.2444,0.36295000000000005,1.2962500000000001,79.52,9.06,80.0344550803,0.0,82.9044,10.63295,83.5834861983,1.2444,0.36295000000000005,1.2962500000000001,81.66,10.27,82.3032715024,135.01,81.7744,7.51295,82.1187975622,1.2444,0.36295000000000005,1.2962500000000001,80.53,7.15,80.8467896703,134.7
2021-12-20 16:00:00,81.9984,9.4662,82.5429981585,1.1184,0.3262,1.165,80.88,9.14,81.3948032739,135.32,81.8184,9.3862,82.355032202,1.1184,0.3262,1.165,80.7,9.06,81.2069799956,0.0,83.9784,10.5962,84.6442621859,1.1184,0.3262,1.165,82.86,10.27,83.4940267325,135.39,82.83840000000001,7.4962,83.1768809766,1.1184,0.3262,1.165,81.72,7.17,82.0339399273,135.09
2021-12-20 16:30:00,84.83328,9.00179,85.309540022,1.10328,0.32179,1.14925,83.73,8.68,84.1787104914,135.32,84.64328,8.91179,85.1111323515,1.10328,0.32179,1.14925,83.54,8.59,83.9804721349,0.0,86.85328,10.12179,87.441082333,1.10328,0.32179,1.14925,85.75,9.8,86.3081832737,135.48,85.65328,7.89179,86.0160724758,1.10328,0.32179,1.14925,84.55,7.57,84.8882053056,135.09
2021-12-20 17:00:00,86.61016,8.93088,87.0694000944,1.10016,0.32088,1.146,85.51,8.61,85.9423772071,135.17,86.41016,8.83088,86.8602336677,1.10016,0.32088,1.146,85.31,8.51,85.7334018921,0.0,88.65016,10.03088,89.2158585768,1.10016,0.32088,1.146,87.55,9.71,88.0868128609,135.23,87.42016,7.98088,87.7837047521,1.10016,0.32088,1.146,86.32,7.66,86.6592060891,134.94
2021-12-20 17:30:00,87.85832,8.80326,88.2982546818,1.10832,0.32326000000000005,1.1545,86.75,8.48,87.1634837532,135.17,87.64832,8.70326,88.079366105,1.10832,0.32326000000000005,1.1545,86.54,8.38,86.9447870778,0.0,89.89832,9.91326,90.4432455336,1.10832,0.32326000000000005,1.1545,88.79,9.59,89.3063950678,135.23,88.64832,8.12326,89.0197281048,1.10832,0.32326000000000005,1.1545,87.54,7.8,87.8868112973,134.94
2021-12-20 18:00:00,87.43256,9.22158,87.9175186516,1.10256,0.32158000000000003,1.1485,86.33,8.9,86.7875503745,135.17,87.22256,9.13158,87.6992629744,1.10256,0.32158000000000003,1.1485,86.12,8.81,86.5694547748,0.0,89.47256,10.35158,90.0693854839,1.10256,0.32158000000000003,1.1485,88.37,10.03,88.9373813422,135.23,88.21256,7.65158,88.5437881404,1.10256,0.32158000000000003,1.1485,87.11,7.33,87.4178528677,134.94
2021-12-20 18:30:00,86.22728,9.78004,86.7801417295,1.09728,0.32004000000000005,1.143,85.13,9.46,85.6540045766,135.06,86.00728,9.70004,86.5525446709,1.09728,0.32004000000000005,1.143,84.91,9.38,85.4265327635,0.0,88.23728,10.92004,88.9104316456,1.09728,0.32004000000000005,1.143,87.14,10.6,87.7823421879,135.15,87.00728,7.01004,87.289217168,1.09728,0.32004000000000005,1.143,85.91,6.69,86.170088778,134.85
2021-12-20 19:00:00,84.39384,10.29737,85.0197392307,1.05384,0.30737000000000003,1.09775,83.34,9.99,83.9366171584,134.82,84.19384,10.20737,84.8103360226,1.05384,0.30737000000000003,1.09775,83.14,9.9,83.7273527588,0.0,86.37384,11.43737,87.1278007806,1.05384,0.30737000000000003,1.09775,85.32,11.13,86.0428922108,134.91,85.17384,6.36737,85.4115122279,1.05384,0.30737000000000003,1.09775,84.12,6.06,84.3379985534,134.59
2021-12-20 19:30:00,82.06216,11.97688,82.9315606895,1.05216,0.30688000000000004,1.096,81.01,11.67,81.846252205,134.44,81.87216,12.07688,82.7580909253,1.05216,0.30688000000000004,1.096,80.82,11.77,81.6725492439,0.0,83.65216,8.95688,84.1303130388,1.05216,0.30688000000000004,1.096,82.6,8.65,83.0516857144,134.52,82.88216,4.28688,82.9929502211,1.05216,0.30688000000000004,1.096,81.83,3.98,81.9267312908,134.24
2021-12-20 20:00:00,79.67304,15.58422,81.182887457,1.04304,0.30422000000000005,1.0865,78.63,15.28,80.1009069861,134.26,79.49304,15.50422,80.9908898966,1.04304,0.30422000000000005,1.0865,78.45,15.2,79.9089638276,0.0,80.35304,0.68422,80.3559530729,1.04304,0.30422000000000005,1.0865,79.31,0.38,79.3109103466,134.33,80.48304,0.67422,80.4858639778,1.04304,0.30422000000000005,1.0865,79.44,0.37,79.4408616519,134.04
2021-12-20 20:30:00,77.56232,16.40276,79.2777649748,1.07232,0.31276000000000004,1.117,76.49,16.09,78.1639827542,135.18,77.40232,16.31276,79.1026249893,1.07232,0.31276000000000004,1.117,76.33,16.0,77.9889024157,0.0,78.24232,1.20276,78.2515640138,1.07232,0.31276000000000004,1.117,77.17,0.89,77.1751320051,135.24,78.37232,1.12276,78.380361904,1.07232,0.31276000000000004,1.117,77.3,0.81,77.3042437386,134.94
2021-12-20 21:00:00,75.11648,17.25689,77.0732497048,1.08648,0.31689,1.13175,74.03,16.94,75.9434296039,135.48,74.95648,17.17689,76.8994112075,1.08648,0.31689,1.13175,73.87,16.86,75.7696278201,0.0,75.80648,2.03689,75.8338402751,1.08648,0.31689,1.13175,74.72,1.72,74.7397939521,135.54,75.91648,1.96689,75.9419554124,1.08648,0.31689,1.13175,74.83,1.65,74.8481890228,135.25
2021-12-20 21:30:00,72.11688,18.21284,74.3811261127,1.10688,0.32284,1.153,71.01,17.89,73.2289027639,135.64,71.94688,18.14284,74.1991656624,1.10688,0.32284,1.153,70.84,17.82,73.0469575,0.0,72.78688,3.02284,72.8496222488,1.10688,0.32284,1.153,71.68,2.7,71.73083298,135.72,72.90688,2.9428400000000003,72.9662487634,1.10688,0.32284,1.153,71.8,2.62,71.8477863264,135.42
