Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-20 22:00:00,68.83488,19.46934,71.5352773438,1.09488,0.31934,1.1405,67.74,19.15,70.3948158603,135.64,68.69488,19.38934,71.3787996806,1.09488,0.31934,1.1405,67.6,19.07,70.2383435169,0.0,69.53488,4.12934,69.6573828496,1.09488,0.31934,1.1405,68.44,3.81,68.545967788,135.72,69.62488,4.07934,69.7442824169,1.09488,0.31934,1.1405,68.53,3.76,68.6330714743,135.42
2021-12-20 22:30:00,64.3312,21.31535,67.7705499392,1.0812,0.31535,1.12625,63.25,21.0,66.6450485783,136.21,64.1912,21.24535,67.6156420813,1.0812,0.31535,1.12625,63.11,20.93,66.4901270867,0.0,65.0312,5.75535,65.2853814193,1.0812,0.31535,1.12625,63.95,5.44,64.1809636886,136.3,65.1412,5.69535,65.3897006344,1.0812,0.31535,1.12625,64.06,5.38,64.2855193648,136.0
2021-12-20 23:00:00,60.37752,22.60136,64.4691119467,1.06752,0.31136,1.112,59.31,22.29,63.3602414768,137.22,60.24752,22.53136,64.3228252613,1.06752,0.31136,1.112,59.18,22.22,63.2139288448,0.0,61.08752,6.89136,61.4750025815,1.06752,0.31136,1.112,60.02,6.58,60.3796058285,137.28,61.17752,6.84136,61.5588593137,1.06752,0.31136,1.112,60.11,6.53,60.4636502371,136.99
2021-12-20 23:30:00,56.46048,22.50639,60.7809459672,1.05048,0.30639000000000005,1.09425,55.41,22.2,59.6917758154,137.94,56.33048,22.61639,60.7011043859,1.05048,0.30639000000000005,1.09425,55.28,22.31,59.6122009324,0.0,57.26048,9.44639,58.0344454084,1.05048,0.30639000000000005,1.09425,56.21,9.14,56.9482545826,137.98,57.25048,7.12639,57.6923122666,1.05048,0.30639000000000005,1.09425,56.2,6.82,56.6122990171,137.7
2021-12-21 00:00:00,53.1192,19.6831,56.6486878423,1.0392,0.30310000000000004,1.0825,52.08,19.38,55.5689733574,137.85,52.9792,19.5931,56.4861505172,1.0392,0.30310000000000004,1.0825,51.94,19.29,55.406386816,0.0,54.4892,20.9831,58.3897542575,1.0392,0.30310000000000004,1.0825,53.45,20.68,57.3111237021,137.98,53.8392,3.2131,53.9349929846,1.0392,0.30310000000000004,1.0825,52.8,2.91,52.8801295384,137.7
2021-12-21 00:30:00,51.22,19.62,54.8491823093,0.0,0.0,0.0,51.22,19.62,54.8491823093,136.34,51.09,19.54,54.6991745824,0.0,0.0,0.0,51.09,19.54,54.6991745824,0.0,52.58,20.93,56.5925905044,0.0,0.0,0.0,52.58,20.93,56.5925905044,136.39,51.95,3.14,52.0448085788,0.0,0.0,0.0,51.95,3.14,52.0448085788,136.11
2021-12-21 01:00:00,52.71,19.02,56.036635338,0.0,0.0,0.0,52.71,19.02,56.036635338,136.34,52.58,18.94,55.8872078386,0.0,0.0,0.0,52.58,18.94,55.8872078386,0.0,54.11,20.31,57.7960915634,0.0,0.0,0.0,54.11,20.31,57.7960915634,136.39,53.46,2.63,53.5246531983,0.0,0.0,0.0,53.46,2.63,53.5246531983,136.11
2021-12-21 01:30:00,52.5,18.88,55.7916158576,0.0,0.0,0.0,52.5,18.88,55.7916158576,135.93,52.35,18.79,55.6200197771,0.0,0.0,0.0,52.35,18.79,55.6200197771,0.0,53.87,20.17,57.522220054499996,0.0,0.0,0.0,53.87,20.17,57.522220054499996,136.02,53.22,2.49,53.2782178756,0.0,0.0,0.0,53.22,2.49,53.2782178756,135.73
2021-12-21 02:00:00,51.55,19.22,55.0164602642,0.0,0.0,0.0,51.55,19.22,55.0164602642,135.93,51.41,19.14,54.8573395272,0.0,0.0,0.0,51.41,19.14,54.8573395272,0.0,52.9,20.51,56.7368495777,0.0,0.0,0.0,52.9,20.51,56.7368495777,136.02,52.28,2.81,52.3554629432,0.0,0.0,0.0,52.28,2.81,52.3554629432,135.73
2021-12-21 02:30:00,50.46,19.44,54.0751809983,0.0,0.0,0.0,50.46,19.44,54.0751809983,136.17,50.33,19.37,53.9287103499,0.0,0.0,0.0,50.33,19.37,53.9287103499,0.0,51.8,20.75,55.8014560742,0.0,0.0,0.0,51.8,20.75,55.8014560742,136.22,51.18,2.98,51.2666831383,0.0,0.0,0.0,51.18,2.98,51.2666831383,135.92
2021-12-21 03:00:00,49.44,19.72,53.2277371302,0.0,0.0,0.0,49.44,19.72,53.2277371302,136.32,49.3,19.63,53.0643656327,0.0,0.0,0.0,49.3,19.63,53.0643656327,0.0,50.76,21.02,54.9401310519,0.0,0.0,0.0,50.76,21.02,54.9401310519,136.35,50.16,3.22,50.2632470101,0.0,0.0,0.0,50.16,3.22,50.2632470101,136.07
2021-12-21 03:30:00,48.57,20.16,52.5877409669,0.0,0.0,0.0,48.57,20.16,52.5877409669,136.44,48.44,20.09,52.4408400009,0.0,0.0,0.0,48.44,20.09,52.4408400009,0.0,49.87,21.49,54.3031951178,0.0,0.0,0.0,49.87,21.49,54.3031951178,136.5,49.28,3.62,49.4127797235,0.0,0.0,0.0,49.28,3.62,49.4127797235,136.2
2021-12-21 04:00:00,48.12,20.06,52.133846971,0.0,0.0,0.0,48.12,20.06,52.133846971,136.73,47.98,19.98,51.9738472696,0.0,0.0,0.0,47.98,19.98,51.9738472696,0.0,49.41,21.38,53.8372779773,0.0,0.0,0.0,49.41,21.38,53.8372779773,136.77,48.84,3.49,48.9645351249,0.0,0.0,0.0,48.84,3.49,48.9645351249,136.49
2021-12-21 04:30:00,48.15,19.58,51.9788312681,0.0,0.0,0.0,48.15,19.58,51.9788312681,136.85,48.03,19.5,51.8375433446,0.0,0.0,0.0,48.03,19.5,51.8375433446,0.0,49.47,20.89,53.699841713,0.0,0.0,0.0,49.47,20.89,53.699841713,136.86,48.9,3.0,48.9919381123,0.0,0.0,0.0,48.9,3.0,48.9919381123,136.59
2021-12-21 05:00:00,48.24,19.59,52.0659744939,0.0,0.0,0.0,48.24,19.59,52.0659744939,136.77,48.12,19.52,51.9284584789,0.0,0.0,0.0,48.12,19.52,51.9284584789,0.0,49.57,20.9,53.7958632239,0.0,0.0,0.0,49.57,20.9,53.7958632239,136.86,48.99,3.04,49.0842306653,0.0,0.0,0.0,48.99,3.04,49.0842306653,136.59
2021-12-21 05:30:00,49.74,19.11,53.2847041842,0.0,0.0,0.0,49.74,19.11,53.2847041842,136.58,49.63,19.03,53.153342322,0.0,0.0,0.0,49.63,19.03,53.153342322,0.0,51.12,20.41,55.04382345,0.0,0.0,0.0,51.12,20.41,55.04382345,136.63,50.54,2.59,50.6063207515,0.0,0.0,0.0,50.54,2.59,50.6063207515,136.35
2021-12-21 06:00:00,51.76,18.56,54.9870093749,0.0,0.0,0.0,51.76,18.56,54.9870093749,136.58,51.65,18.47,54.8531074781,0.0,0.0,0.0,51.65,18.47,54.8531074781,0.0,53.18,19.85,56.7638520539,0.0,0.0,0.0,53.18,19.85,56.7638520539,136.63,52.54,2.11,52.582351602,0.0,0.0,0.0,52.54,2.11,52.582351602,136.35
2021-12-21 06:30:00,56.27,17.07,58.802192136,0.0,0.0,0.0,56.27,17.07,58.802192136,136.26,56.16,17.0,58.6766188528,0.0,0.0,0.0,56.16,17.0,58.6766188528,0.0,57.8,18.33,60.6368609016,0.0,0.0,0.0,57.8,18.33,60.6368609016,136.34,57.09,0.88,57.0967818708,0.0,0.0,0.0,57.09,0.88,57.0967818708,136.05
2021-12-21 07:00:00,61.03,15.24,62.9040420005,0.0,0.0,0.0,61.03,15.24,62.9040420005,135.32,60.9,15.16,62.7585500151,0.0,0.0,0.0,60.9,15.16,62.7585500151,0.0,62.64,16.45,64.7639722377,0.0,0.0,0.0,62.64,16.45,64.7639722377,135.37,61.86,0.9,61.8665466953,0.0,0.0,0.0,61.86,0.9,61.8665466953,135.08
2021-12-21 07:30:00,65.91,13.26,67.2306157937,0.0,0.0,0.0,65.91,13.26,67.2306157937,134.89,65.76,13.17,67.0658370558,0.0,0.0,0.0,65.76,13.17,67.0658370558,0.0,67.59,14.41,69.1090167778,0.0,0.0,0.0,67.59,14.41,69.1090167778,134.96,66.71,2.8,66.7687359473,0.0,0.0,0.0,66.71,2.8,66.7687359473,134.68
2021-12-21 08:00:00,69.32,11.86,70.3272493419,0.0,0.0,0.0,69.32,11.86,70.3272493419,134.42,69.18,11.78,70.1757849974,0.0,0.0,0.0,69.18,11.78,70.1757849974,0.0,71.09,13.03,72.2742623622,0.0,0.0,0.0,71.09,13.03,72.2742623622,134.49,70.15,4.27,70.2798363686,0.0,0.0,0.0,70.15,4.27,70.2798363686,134.19
2021-12-21 08:30:00,72.8,10.71,73.5835858055,0.0,0.0,0.0,72.8,10.71,73.5835858055,134.71,72.64,10.62,73.4122196913,0.0,0.0,0.0,72.64,10.62,73.4122196913,0.0,74.63,11.85,75.5649349897,0.0,0.0,0.0,74.63,11.85,75.5649349897,134.75,73.62,5.45,73.821452844,0.0,0.0,0.0,73.62,5.45,73.821452844,134.48
2021-12-21 09:00:00,75.57,9.85,76.2092343486,0.0,0.0,0.0,75.57,9.85,76.2092343486,134.8,75.41,9.77,76.0402590737,0.0,0.0,0.0,75.41,9.77,76.0402590737,0.0,77.45,10.98,78.2244392757,0.0,0.0,0.0,77.45,10.98,78.2244392757,134.87,76.4,6.23,76.6535902616,0.0,0.0,0.0,76.4,6.23,76.6535902616,134.58
2021-12-21 09:30:00,78.51,9.08,79.0333252495,0.0,0.0,0.0,78.51,9.08,79.0333252495,134.49,78.31,9.0,78.8254787489,0.0,0.0,0.0,78.31,9.0,78.8254787489,0.0,80.4,10.2,81.0444322579,0.0,0.0,0.0,80.4,10.2,81.0444322579,134.54,79.29,7.06,79.6036914973,0.0,0.0,0.0,79.29,7.06,79.6036914973,134.27
2021-12-21 10:00:00,78.98,8.95,79.4854886127,0.0,0.0,0.0,78.98,8.95,79.4854886127,134.62,78.8,8.86,79.2965295584,0.0,0.0,0.0,78.8,8.86,79.2965295584,0.0,80.91,10.06,81.5330098794,0.0,0.0,0.0,80.91,10.06,81.5330098794,134.71,79.78,7.15,80.0997559297,0.0,0.0,0.0,79.78,7.15,80.0997559297,134.4
2021-12-21 10:30:00,78.74,9.06,79.2595180404,0.0,0.0,0.0,78.74,9.06,79.2595180404,134.62,78.55,8.96,79.0593707286,0.0,0.0,0.0,78.55,8.96,79.0593707286,0.0,80.66,10.16,81.2973628109,0.0,0.0,0.0,80.66,10.16,81.2973628109,134.71,79.55,7.04,79.8609047031,0.0,0.0,0.0,79.55,7.04,79.8609047031,134.4
2021-12-21 11:00:00,78.43,8.56,78.8957444987,0.0,0.0,0.0,78.43,8.56,78.8957444987,134.36,78.24,8.49,78.6992865279,0.0,0.0,0.0,78.24,8.49,78.6992865279,0.0,80.33,9.67,80.909936349,0.0,0.0,0.0,80.33,9.67,80.909936349,134.41,79.22,7.44,79.5685993342,0.0,0.0,0.0,79.22,7.44,79.5685993342,134.12
2021-12-21 11:30:00,78.76,8.54,79.2216460319,0.0,0.0,0.0,78.76,8.54,79.2216460319,134.1,78.58,8.44,79.0319555623,0.0,0.0,0.0,78.58,8.44,79.0319555623,0.0,80.68,9.61,81.2503199994,0.0,0.0,0.0,80.68,9.61,81.2503199994,134.19,79.57,7.48,79.9208064274,0.0,0.0,0.0,79.57,7.48,79.9208064274,133.89
2021-12-21 12:00:00,79.92,8.48,80.3686306963,0.0,0.0,0.0,79.92,8.48,80.3686306963,134.1,79.72,8.37,80.1581892261,0.0,0.0,0.0,79.72,8.37,80.1581892261,0.0,81.84,9.49,82.3883832831,0.0,0.0,0.0,81.84,9.49,82.3883832831,134.19,80.72,7.98,81.1134933288,0.0,0.0,0.0,80.72,7.98,81.1134933288,133.89
2021-12-21 12:30:00,81.08,8.26,81.499656441,0.0,0.0,0.0,81.08,8.26,81.499656441,135.85,80.89,8.15,81.299536284,0.0,0.0,0.0,80.89,8.15,81.299536284,0.0,83.07,9.25,83.5834158192,0.0,0.0,0.0,83.07,9.25,83.5834158192,135.95,81.9,8.19,82.308481337,0.0,0.0,0.0,81.9,8.19,82.308481337,135.65
2021-12-21 13:00:00,81.21,8.76,81.6810975685,0.0,0.0,0.0,81.21,8.76,81.6810975685,135.75,81.01,8.64,81.4694402828,0.0,0.0,0.0,81.01,8.64,81.4694402828,0.0,83.17,9.76,83.7407099325,0.0,0.0,0.0,83.17,9.76,83.7407099325,135.82,82.03,7.72,82.3924711366,0.0,0.0,0.0,82.03,7.72,82.3924711366,135.52
2021-12-21 13:30:00,81.09,8.68,81.5532372135,0.0,0.0,0.0,81.09,8.68,81.5532372135,135.97,80.9,8.58,81.3537116547,0.0,0.0,0.0,80.9,8.58,81.3537116547,0.0,83.06,9.7,83.6244796695,0.0,0.0,0.0,83.06,9.7,83.6244796695,136.07,81.91,7.84,82.284346628,0.0,0.0,0.0,81.91,7.84,82.284346628,135.78
2021-12-21 14:00:00,79.98,9.43,80.534000894,0.0,0.0,0.0,79.98,9.43,80.534000894,135.97,79.8,9.32,80.342407233,0.0,0.0,0.0,79.8,9.32,80.342407233,0.0,81.95,10.45,82.6135884707,0.0,0.0,0.0,81.95,10.45,82.6135884707,136.07,80.82,7.13,81.1338973549,0.0,0.0,0.0,80.82,7.13,81.1338973549,135.78
2021-12-21 14:30:00,79.05,9.79,79.6539176689,0.0,0.0,0.0,79.05,9.79,79.6539176689,136.34,78.88,9.67,79.4705184329,0.0,0.0,0.0,78.88,9.67,79.4705184329,0.0,81.0,10.82,81.7194738113,0.0,0.0,0.0,81.0,10.82,81.7194738113,136.38,79.89,6.88,80.1857000967,0.0,0.0,0.0,79.89,6.88,80.1857000967,136.11
2021-12-21 15:00:00,78.21,10.3,78.8853224624,0.0,0.0,0.0,78.21,10.3,78.8853224624,136.72,78.04,10.2,78.7037584871,0.0,0.0,0.0,78.04,10.2,78.7037584871,0.0,80.16,11.38,80.9637573239,0.0,0.0,0.0,80.16,11.38,80.9637573239,136.77,79.05,6.35,79.3046341647,0.0,0.0,0.0,79.05,6.35,79.3046341647,136.48
2021-12-21 15:30:00,78.43,10.38,79.1139008013,0.0,0.0,0.0,78.43,10.38,79.1139008013,136.72,78.28,10.29,78.9534198119,0.0,0.0,0.0,78.28,10.29,78.9534198119,0.0,80.39,11.53,81.2126406417,0.0,0.0,0.0,80.39,11.53,81.2126406417,136.85,79.3,5.93,79.521411582,0.0,0.0,0.0,79.3,5.93,79.521411582,136.57
2021-12-21 16:00:00,79.83,10.3,80.4917318735,0.0,0.0,0.0,79.83,10.3,80.4917318735,135.43,79.66,10.21,80.3116411238,0.0,0.0,0.0,79.66,10.21,80.3116411238,0.0,81.81,11.46,82.6087628524,0.0,0.0,0.0,81.81,11.46,82.6087628524,135.5,80.69,5.91,80.9061443897,0.0,0.0,0.0,80.69,5.91,80.9061443897,135.22
2021-12-21 16:30:00,83.04,9.43,83.5737189552,0.0,0.0,0.0,83.04,9.43,83.5737189552,135.08,82.85,9.34,83.3748049473,0.0,0.0,0.0,82.85,9.34,83.3748049473,0.0,85.04,10.56,85.6931455835,0.0,0.0,0.0,85.04,10.56,85.6931455835,135.2,83.87,6.75,84.1411872985,0.0,0.0,0.0,83.87,6.75,84.1411872985,134.89
2021-12-21 17:00:00,84.77,9.07,85.2538433151,0.0,0.0,0.0,84.77,9.07,85.2538433151,134.93,84.58,8.98,85.0553749036,0.0,0.0,0.0,84.58,8.98,85.0553749036,0.0,86.81,10.19,87.4060192435,0.0,0.0,0.0,86.81,10.19,87.4060192435,134.95,85.6,7.06,85.8906490836,0.0,0.0,0.0,85.6,7.06,85.8906490836,134.68
2021-12-21 17:30:00,86.12,8.76,86.5643806655,0.0,0.0,0.0,86.12,8.76,86.5643806655,134.71,85.93,8.66,86.3652736926,0.0,0.0,0.0,85.93,8.66,86.3652736926,0.0,88.19,9.88,88.7417066548,0.0,0.0,0.0,88.19,9.88,88.7417066548,134.78,86.95,7.37,87.2617865964,0.0,0.0,0.0,86.95,7.37,87.2617865964,134.48
2021-12-21 18:00:00,85.84,8.99,86.3094763047,0.0,0.0,0.0,85.84,8.99,86.3094763047,134.71,85.65,8.9,86.1111636201,0.0,0.0,0.0,85.65,8.9,86.1111636201,0.0,87.9,10.11,88.4795010158,0.0,0.0,0.0,87.9,10.11,88.4795010158,134.78,86.67,7.19,86.967723898,0.0,0.0,0.0,86.67,7.19,86.967723898,134.48
2021-12-21 18:30:00,84.88,9.31,85.3890537481,0.0,0.0,0.0,84.88,9.31,85.3890537481,134.82,84.71,9.22,85.2102840038,0.0,0.0,0.0,84.71,9.22,85.2102840038,0.0,86.96,10.45,87.585638663,0.0,0.0,0.0,86.96,10.45,87.585638663,134.89,85.74,6.83,86.0116067749,0.0,0.0,0.0,85.74,6.83,86.0116067749,134.61
2021-12-21 19:00:00,82.9,9.87,83.4854891583,0.0,0.0,0.0,82.9,9.87,83.4854891583,134.71,82.73,9.78,83.3060700069,0.0,0.0,0.0,82.73,9.78,83.3060700069,0.0,84.92,11.0,85.6294715621,0.0,0.0,0.0,84.92,11.0,85.6294715621,134.76,83.74,6.09,83.9611558996,0.0,0.0,0.0,83.74,6.09,83.9611558996,134.47
2021-12-21 19:30:00,80.42,10.71,81.1300221866,0.0,0.0,0.0,80.42,10.71,81.1300221866,134.3,80.24,10.62,80.9397430191,0.0,0.0,0.0,80.24,10.62,80.9397430191,0.0,82.38,11.86,83.2293457862,0.0,0.0,0.0,82.38,11.86,83.2293457862,134.05,81.23,5.33,81.4046792267,0.0,0.0,0.0,81.23,5.33,81.4046792267,134.08
2021-12-21 20:00:00,78.14,11.53,78.9860778872,0.0,0.0,0.0,78.14,11.53,78.9860778872,134.3,77.95,11.44,78.7849992067,0.0,0.0,0.0,77.95,11.44,78.7849992067,0.0,80.04,12.71,81.0428633502,0.0,0.0,0.0,80.04,12.71,81.0428633502,134.38,78.95,4.64,79.0862320508,0.0,0.0,0.0,78.95,4.64,79.0862320508,134.08
2021-12-21 20:30:00,76.24,11.92,77.1662102218,0.0,0.0,0.0,76.24,11.92,77.1662102218,134.58,76.07,11.84,76.9859110487,0.0,0.0,0.0,76.07,11.84,76.9859110487,0.0,78.11,13.1,79.2008970909,0.0,0.0,0.0,78.11,13.1,79.2008970909,134.65,77.04,4.15,77.1516953799,0.0,0.0,0.0,77.04,4.15,77.1516953799,134.36
2021-12-21 21:00:00,73.79,12.59,74.8563437526,0.0,0.0,0.0,73.79,12.59,74.8563437526,134.58,73.62,12.52,74.6770031536,0.0,0.0,0.0,73.62,12.52,74.6770031536,0.0,75.63,13.8,76.87871552,0.0,0.0,0.0,75.63,13.8,76.87871552,134.65,74.59,3.33,74.6642953492,0.0,0.0,0.0,74.59,3.33,74.6642953492,134.36
2021-12-21 21:30:00,70.83,13.85,72.1714029239,0.0,0.0,0.0,70.83,13.85,72.1714029239,134.15,70.68,13.78,72.0107686391,0.0,0.0,0.0,70.68,13.78,72.0107686391,0.0,72.64,15.07,74.1867542086,0.0,0.0,0.0,72.64,15.07,74.1867542086,134.23,71.66,2.1,71.6907637008,0.0,0.0,0.0,71.66,2.1,71.6907637008,133.93
2021-12-21 22:00:00,67.41,14.79,69.013420434,0.0,0.0,0.0,67.41,14.79,69.013420434,134.33,67.27,14.72,68.8616823785,0.0,0.0,0.0,67.27,14.72,68.8616823785,0.0,69.14,16.05,70.9784622262,0.0,0.0,0.0,69.14,16.05,70.9784622262,134.42,68.22,1.19,68.2303781317,0.0,0.0,0.0,68.22,1.19,68.2303781317,134.12
2021-12-21 22:30:00,63.33,15.95,65.3076672375,0.0,0.0,0.0,63.33,15.95,65.3076672375,134.1,63.19,15.87,65.1523829188,0.0,0.0,0.0,63.19,15.87,65.1523829188,0.0,64.98,17.17,67.2101874718,0.0,0.0,0.0,64.98,17.17,67.2101874718,134.17,64.13,0.03,64.130007017,0.0,0.0,0.0,64.13,0.03,64.130007017,133.88
2021-12-21 23:00:00,59.57,16.88,61.9154205348,0.0,0.0,0.0,59.57,16.88,61.9154205348,134.1,59.46,16.81,61.7905146442,0.0,0.0,0.0,59.46,16.81,61.7905146442,0.0,61.18,18.13,63.8097900012,0.0,0.0,0.0,61.18,18.13,63.8097900012,134.17,60.41,0.89,60.4165556781,0.0,0.0,0.0,60.41,0.89,60.4165556781,133.88
2021-12-21 23:30:00,56.06,17.72,58.7938942408,0.0,0.0,0.0,56.06,17.72,58.7938942408,134.44,55.96,17.65,58.6774581931,0.0,0.0,0.0,55.96,17.65,58.6774581931,0.0,57.6,19.0,60.652782294,0.0,0.0,0.0,57.6,19.0,60.652782294,134.52,56.88,1.67,56.9045103661,0.0,0.0,0.0,56.88,1.67,56.9045103661,134.23
2021-12-22 00:00:00,53.21,18.42,56.308085565,0.0,0.0,0.0,53.21,18.42,56.308085565,134.64,53.11,18.34,56.1874336485,0.0,0.0,0.0,53.11,18.34,56.1874336485,0.0,54.7,19.7,58.1393154414,0.0,0.0,0.0,54.7,19.7,58.1393154414,134.71,54.02,2.2800000000000002,54.0680941036,0.0,0.0,0.0,54.02,2.2800000000000002,54.0680941036,134.43
2021-12-22 00:30:00,52.13,18.83,55.4265802662,0.0,0.0,0.0,52.13,18.83,55.4265802662,135.05,52.03,18.76,55.308756088,0.0,0.0,0.0,52.03,18.76,55.308756088,0.0,53.59,20.12,57.2424885902,0.0,0.0,0.0,53.59,20.12,57.2424885902,135.1,52.96,2.67,53.0272618565,0.0,0.0,0.0,52.96,2.67,53.0272618565,134.83
2021-12-22 01:00:00,53.82,18.47,56.9010834695,0.0,0.0,0.0,53.82,18.47,56.9010834695,135.17,53.72,18.39,56.7805468448,0.0,0.0,0.0,53.72,18.39,56.7805468448,0.0,55.31,19.74,58.7270269978,0.0,0.0,0.0,55.31,19.74,58.7270269978,135.24,54.64,2.33,54.6896562432,0.0,0.0,0.0,54.64,2.33,54.6896562432,134.95
2021-12-22 01:30:00,53.83,18.59,56.9496005254,0.0,0.0,0.0,53.83,18.59,56.9496005254,134.94,53.5,18.44,56.5887232583,0.0,0.0,0.0,53.5,18.44,56.5887232583,0.0,55.09,19.8,58.5401409291,0.0,0.0,0.0,55.09,19.8,58.5401409291,135.02,54.41,2.39,54.4624659743,0.0,0.0,0.0,54.41,2.39,54.4624659743,134.74
2021-12-22 02:00:00,52.69,18.68,55.9032959672,0.0,0.0,0.0,52.69,18.68,55.9032959672,134.94,52.58,18.61,55.7762359791,0.0,0.0,0.0,52.58,18.61,55.7762359791,0.0,54.15,19.97,57.7150188426,0.0,0.0,0.0,54.15,19.97,57.7150188426,135.02,53.5,2.49,53.5579135143,0.0,0.0,0.0,53.5,2.49,53.5579135143,134.74
2021-12-22 02:30:00,51.85,19.11,55.2595204467,0.0,0.0,0.0,51.85,19.11,55.2595204467,135.2,51.76,19.03,55.1474251439,0.0,0.0,0.0,51.76,19.03,55.1474251439,0.0,53.31,20.41,57.0834844767,0.0,0.0,0.0,53.31,20.41,57.0834844767,135.28,52.67,2.9,52.7497763028,0.0,0.0,0.0,52.67,2.9,52.7497763028,134.99
2021-12-22 03:00:00,50.73,19.63,54.3954942987,0.0,0.0,0.0,50.73,19.63,54.3954942987,135.45,50.64,19.55,54.2827053489,0.0,0.0,0.0,50.64,19.55,54.2827053489,0.0,52.18,20.93,56.2211463775,0.0,0.0,0.0,52.18,20.93,56.2211463775,135.49,51.57,3.39,51.6813022282,0.0,0.0,0.0,51.57,3.39,51.6813022282,135.2
2021-12-22 03:30:00,49.75,19.83,53.55643192,0.0,0.0,0.0,49.75,19.83,53.55643192,135.55,49.67,19.77,53.4599083426,0.0,0.0,0.0,49.67,19.77,53.4599083426,0.0,51.19,21.16,55.3909893394,0.0,0.0,0.0,51.19,21.16,55.3909893394,135.62,50.59,3.58,50.7165111182,0.0,0.0,0.0,50.59,3.58,50.7165111182,135.33
2021-12-22 04:00:00,49.21,19.88,53.0738965971,0.0,0.0,0.0,49.21,19.88,53.0738965971,135.55,49.14,19.8,52.9790486891,0.0,0.0,0.0,49.14,19.8,52.9790486891,0.0,50.66,21.2,54.9169882641,0.0,0.0,0.0,50.66,21.2,54.9169882641,135.62,50.06,3.62,50.190716273,0.0,0.0,0.0,50.06,3.62,50.190716273,135.33
2021-12-22 04:30:00,49.44,19.51,53.1502935081,0.0,0.0,0.0,49.44,19.51,53.1502935081,135.64,49.37,19.44,53.0594996207,0.0,0.0,0.0,49.37,19.44,53.0594996207,0.0,50.9,20.81,54.989690852,0.0,0.0,0.0,50.9,20.81,54.989690852,135.7,50.32,3.31,50.4287467621,0.0,0.0,0.0,50.32,3.31,50.4287467621,135.43
2021-12-22 05:00:00,49.16,19.74,52.9752130718,0.0,0.0,0.0,49.16,19.74,52.9752130718,135.33,49.1,19.68,52.8971870708,0.0,0.0,0.0,49.1,19.68,52.8971870708,0.0,50.64,21.07,54.8484685292,0.0,0.0,0.0,50.64,21.07,54.8484685292,135.38,50.04,3.6,50.169329276,0.0,0.0,0.0,50.04,3.6,50.169329276,135.1
2021-12-22 05:30:00,50.34,19.14,53.8558743314,0.0,0.0,0.0,50.34,19.14,53.8558743314,135.23,50.26,19.06,53.7526855143,0.0,0.0,0.0,50.26,19.06,53.7526855143,0.0,51.82,20.43,55.7018608307,0.0,0.0,0.0,51.82,20.43,55.7018608307,135.27,51.22,3.08,51.3125208892,0.0,0.0,0.0,51.22,3.08,51.3125208892,134.99
2021-12-22 06:00:00,52.82,18.53,55.9760064671,0.0,0.0,0.0,52.82,18.53,55.9760064671,134.72,52.74,18.46,55.8773585632,0.0,0.0,0.0,52.74,18.46,55.8773585632,0.0,54.35,19.82,57.8511443275,0.0,0.0,0.0,54.35,19.82,57.8511443275,134.76,53.7,2.35,53.7513953307,0.0,0.0,0.0,53.7,2.35,53.7513953307,134.48
2021-12-22 06:30:00,57.34,16.87,59.7701639616,0.0,0.0,0.0,57.34,16.87,59.7701639616,134.61,57.25,16.81,59.66689702,0.0,0.0,0.0,57.25,16.81,59.66689702,0.0,58.94,18.13,61.6653914283,0.0,0.0,0.0,58.94,18.13,61.6653914283,135.27,58.21,0.8300000000000001,58.2159170674,0.0,0.0,0.0,58.21,0.8300000000000001,58.2159170674,134.4
2021-12-22 07:00:00,61.55,15.1,63.3751725836,0.0,0.0,0.0,61.55,15.1,63.3751725836,134.61,61.42,15.03,63.2322488925,0.0,0.0,0.0,61.42,15.03,63.2322488925,0.0,63.2,16.34,65.2781402921,0.0,0.0,0.0,63.2,16.34,65.2781402921,134.69,62.4,0.98,62.4076950384,0.0,0.0,0.0,62.4,0.98,62.4076950384,134.4
2021-12-22 07:30:00,66.24,13.51,67.6036811128,0.0,0.0,0.0,66.24,13.51,67.6036811128,134.71,66.11,13.45,67.4643209408,0.0,0.0,0.0,66.11,13.45,67.4643209408,0.0,68.0,14.74,69.5792181617,0.0,0.0,0.0,68.0,14.74,69.5792181617,134.78,67.13,2.6,67.1803311989,0.0,0.0,0.0,67.13,2.6,67.1803311989,134.5
2021-12-22 08:00:00,69.3,12.53,70.4236529868,0.0,0.0,0.0,69.3,12.53,70.4236529868,134.88,69.17,12.45,70.2815153508,0.0,0.0,0.0,69.17,12.45,70.2815153508,0.0,71.12,13.72,72.4312971028,0.0,0.0,0.0,71.12,13.72,72.4312971028,134.95,70.18,3.5700000000000003,70.2707428451,0.0,0.0,0.0,70.18,3.5700000000000003,70.2707428451,134.66
2021-12-22 08:30:00,72.41,11.57,73.3285278729,0.0,0.0,0.0,72.41,11.57,73.3285278729,134.88,72.26,11.5,73.1693761078,0.0,0.0,0.0,72.26,11.5,73.1693761078,0.0,74.27,12.75,75.3564555961,0.0,0.0,0.0,74.27,12.75,75.3564555961,134.95,73.29,4.57,73.4323430104,0.0,0.0,0.0,73.29,4.57,73.4323430104,134.66
2021-12-22 09:00:00,75.74,10.17,76.4197389422,0.0,0.0,0.0,75.74,10.17,76.4197389422,134.88,75.59,10.08,76.2591273226,0.0,0.0,0.0,75.59,10.08,76.2591273226,0.0,77.68,11.3,78.4975948676,0.0,0.0,0.0,77.68,11.3,78.4975948676,134.95,76.63,5.77,76.8469244668,0.0,0.0,0.0,76.63,5.77,76.8469244668,134.66
2021-12-22 09:30:00,78.29,9.52,78.8666881516,0.0,0.0,0.0,78.29,9.52,78.8666881516,134.04,78.12,9.44,78.6882964614,0.0,0.0,0.0,78.12,9.44,78.6882964614,0.0,80.25,10.65,80.95359782,0.0,0.0,0.0,80.25,10.65,80.95359782,134.11,79.16,6.47,79.4239667859,0.0,0.0,0.0,79.16,6.47,79.4239667859,133.82
2021-12-22 10:00:00,79.03,9.08,79.5499044625,0.0,0.0,0.0,79.03,9.08,79.5499044625,134.27,78.88,9.0,79.3917779118,0.0,0.0,0.0,78.88,9.0,79.3917779118,0.0,81.02,10.19,81.6582910671,0.0,0.0,0.0,81.02,10.19,81.6582910671,134.37,79.9,6.92,80.1991047332,0.0,0.0,0.0,79.9,6.92,80.1991047332,134.05
2021-12-22 10:30:00,80.04,8.78,80.5201217088,0.0,0.0,0.0,80.04,8.78,80.5201217088,134.27,79.87,8.69,80.3413529884,0.0,0.0,0.0,79.87,8.69,80.3413529884,0.0,82.03,9.88,82.6228497451,0.0,0.0,0.0,82.03,9.88,82.6228497451,134.37,80.91,7.22,81.2314994322,0.0,0.0,0.0,80.91,7.22,81.2314994322,134.05
2021-12-22 11:00:00,80.16,8.59,80.6189413227,0.0,0.0,0.0,80.16,8.59,80.6189413227,134.1,79.99,8.5,80.4403511927,0.0,0.0,0.0,79.99,8.5,80.4403511927,0.0,82.16,9.7,82.7306206915,0.0,0.0,0.0,82.16,9.7,82.7306206915,134.19,81.02,7.38,81.3554226834,0.0,0.0,0.0,81.02,7.38,81.3554226834,133.89
2021-12-22 11:30:00,80.71,8.66,81.1732696151,0.0,0.0,0.0,80.71,8.66,81.1732696151,134.1,80.56,8.57,81.0145573339,0.0,0.0,0.0,80.56,8.57,81.0145573339,0.0,82.72,9.76,83.2937932862,0.0,0.0,0.0,82.72,9.76,83.2937932862,134.19,81.58,7.33,81.9086399594,0.0,0.0,0.0,81.58,7.33,81.9086399594,133.89
2021-12-22 12:00:00,81.05,8.46,81.4903313283,0.0,0.0,0.0,81.05,8.46,81.4903313283,134.1,80.88,8.38,81.3129682154,0.0,0.0,0.0,80.88,8.38,81.3129682154,0.0,83.07,9.57,83.6194343439,0.0,0.0,0.0,83.07,9.57,83.6194343439,134.19,81.92,7.52,82.2644321685,0.0,0.0,0.0,81.92,7.52,82.2644321685,133.89
2021-12-22 12:30:00,81.43,8.62,81.8849760335,0.0,0.0,0.0,81.43,8.62,81.8849760335,134.1,81.27,8.52,81.7153798253,0.0,0.0,0.0,81.27,8.52,81.7153798253,0.0,83.47,9.71,84.0328804695,0.0,0.0,0.0,83.47,9.71,84.0328804695,134.19,82.31,7.31,82.6339651717,0.0,0.0,0.0,82.31,7.31,82.6339651717,133.89
2021-12-22 13:00:00,81.37,8.91,81.856368109,0.0,0.0,0.0,81.37,8.91,81.856368109,133.84,81.22,8.82,81.6974956777,0.0,0.0,0.0,81.22,8.82,81.6974956777,0.0,83.45,10.02,84.0494074934,0.0,0.0,0.0,83.45,10.02,84.0494074934,133.91,82.31,7.07,82.6130800782,0.0,0.0,0.0,82.31,7.07,82.6130800782,133.63
2021-12-22 13:30:00,80.96,9.22,81.4833111747,0.0,0.0,0.0,80.96,9.22,81.4833111747,134.06,80.84,9.14,81.3550563886,0.0,0.0,0.0,80.84,9.14,81.3550563886,0.0,83.08,10.35,83.7222127037,0.0,0.0,0.0,83.08,10.35,83.7222127037,134.17,81.93,6.8100000000000005,82.2125355405,0.0,0.0,0.0,81.93,6.8100000000000005,82.2125355405,133.85
2021-12-22 14:00:00,79.96,9.6,80.5342262644,0.0,0.0,0.0,79.96,9.6,80.5342262644,134.28,79.83,9.51,80.3944587643,0.0,0.0,0.0,79.83,9.51,80.3944587643,0.0,82.02,10.74,82.7201789166,0.0,0.0,0.0,82.02,10.74,82.7201789166,134.34,80.89,6.58,81.1571839088,0.0,0.0,0.0,80.89,6.58,81.1571839088,134.05
2021-12-22 14:30:00,79.17,10.33,79.8410783995,0.0,0.0,0.0,79.17,10.33,79.8410783995,134.9,79.02,10.25,79.6820111443,0.0,0.0,0.0,79.02,10.25,79.6820111443,0.0,81.17,11.49,81.9791985811,0.0,0.0,0.0,81.17,11.49,81.9791985811,134.99,80.07,5.92,80.2885502422,0.0,0.0,0.0,80.07,5.92,80.2885502422,134.7
2021-12-22 15:00:00,78.67,10.5,79.3676187119,0.0,0.0,0.0,78.67,10.5,79.3676187119,135.36,78.52,10.41,79.2070609226,0.0,0.0,0.0,78.52,10.41,79.2070609226,0.0,80.67,11.66,81.5083093924,0.0,0.0,0.0,80.67,11.66,81.5083093924,135.45,79.57,5.8100000000000005,79.7818337719,0.0,0.0,0.0,79.57,5.8100000000000005,79.7818337719,135.14
2021-12-22 15:30:00,79.15,10.56,79.8513374966,0.0,0.0,0.0,79.15,10.56,79.8513374966,135.52,79.0,10.47,79.6907830304,0.0,0.0,0.0,79.0,10.47,79.6907830304,0.0,81.2,11.73,82.042872329,0.0,0.0,0.0,81.2,11.73,82.042872329,135.6,80.08,5.6,80.2755653982,0.0,0.0,0.0,80.08,5.6,80.2755653982,135.3
2021-12-22 16:00:00,80.62,10.36,81.2829256363,0.0,0.0,0.0,80.62,10.36,81.2829256363,134.98,80.47,10.28,81.123974878,0.0,0.0,0.0,80.47,10.28,81.123974878,0.0,82.67,11.51,83.4674128028,0.0,0.0,0.0,82.67,11.51,83.4674128028,135.04,81.54,5.69,81.738287846,0.0,0.0,0.0,81.54,5.69,81.738287846,134.74
2021-12-22 16:30:00,83.64,9.53,84.1811766371,0.0,0.0,0.0,83.64,9.53,84.1811766371,134.46,83.49,9.44,84.0219834329,0.0,0.0,0.0,83.49,9.44,84.0219834329,0.0,85.76,10.66,86.4199814858,0.0,0.0,0.0,85.76,10.66,86.4199814858,134.52,84.58,6.53,84.8316998533,0.0,0.0,0.0,84.58,6.53,84.8316998533,134.24
2021-12-22 17:00:00,86.09,9.11,86.5706659325,0.0,0.0,0.0,86.09,9.11,86.5706659325,134.46,85.94,9.02,86.4120593436,0.0,0.0,0.0,85.94,9.02,86.4120593436,0.0,88.26,10.24,88.852041057,0.0,0.0,0.0,88.26,10.24,88.852041057,134.52,87.03,6.91,87.3038888023,0.0,0.0,0.0,87.03,6.91,87.3038888023,134.24
2021-12-22 17:30:00,87.54,8.77,87.9782046873,0.0,0.0,0.0,87.54,8.77,87.9782046873,134.28,87.38,8.68,87.810060927,0.0,0.0,0.0,87.38,8.68,87.810060927,0.0,89.74,9.89,90.2833301335,0.0,0.0,0.0,89.74,9.89,90.2833301335,134.33,88.48,7.23,88.7749024218,0.0,0.0,0.0,88.48,7.23,88.7749024218,134.05
2021-12-22 18:00:00,86.71,9.33,87.2105096878,0.0,0.0,0.0,86.71,9.33,87.2105096878,134.12,86.56,9.23,87.0507122314,0.0,0.0,0.0,86.56,9.23,87.0507122314,0.0,88.9,10.45,89.5120801903,0.0,0.0,0.0,88.9,10.45,89.5120801903,134.17,87.65,6.68,87.9041802191,0.0,0.0,0.0,87.65,6.68,87.9041802191,133.87
2021-12-22 18:30:00,85.21,9.88,85.7808749081,0.0,0.0,0.0,85.21,9.88,85.7808749081,134.12,85.07,9.79,85.6314720182,0.0,0.0,0.0,85.07,9.79,85.6314720182,0.0,87.37,11.02,88.0622353793,0.0,0.0,0.0,87.37,11.02,88.0622353793,134.28,86.16,6.02,86.3700526803,0.0,0.0,0.0,86.16,6.02,86.3700526803,133.99
2021-12-22 19:00:00,83.17,10.89,83.8799201239,0.0,0.0,0.0,83.17,10.89,83.8799201239,133.78,83.01,10.8,83.709617727,0.0,0.0,0.0,83.01,10.8,83.709617727,0.0,85.28,12.04,86.1257220579,0.0,0.0,0.0,85.28,12.04,86.1257220579,133.86,84.09,5.16,84.2481673391,0.0,0.0,0.0,84.09,5.16,84.2481673391,133.56
2021-12-22 19:30:00,80.56,11.7,81.4051816533,0.0,0.0,0.0,80.56,11.7,81.4051816533,134.52,80.43,11.61,81.2636265496,0.0,0.0,0.0,80.43,11.61,81.2636265496,0.0,82.6,12.86,83.5950931574,0.0,0.0,0.0,82.6,12.86,83.5950931574,134.57,81.47,4.26,81.5812999406,0.0,0.0,0.0,81.47,4.26,81.5812999406,134.29
2021-12-22 20:00:00,77.78,12.51,78.7796198265,0.0,0.0,0.0,77.78,12.51,78.7796198265,134.13,77.63,12.41,78.6156790977,0.0,0.0,0.0,77.63,12.41,78.6156790977,0.0,79.76,13.65,80.9195903351,0.0,0.0,0.0,79.76,13.65,80.9195903351,134.2,78.66,3.46,78.7360603536,0.0,0.0,0.0,78.66,3.46,78.7360603536,133.91
2021-12-22 20:30:00,75.63,13.23,76.7784461942,0.0,0.0,0.0,75.63,13.23,76.7784461942,134.01,75.5,13.13,76.6331971146,0.0,0.0,0.0,75.5,13.13,76.6331971146,0.0,77.55,14.39,78.8737890557,0.0,0.0,0.0,77.55,14.39,78.8737890557,134.11,76.5,2.68,76.5469293963,0.0,0.0,0.0,76.5,2.68,76.5469293963,133.81
2021-12-22 21:00:00,72.37,14.16,73.7422707814,0.0,0.0,0.0,72.37,14.16,73.7422707814,133.91,72.23,14.07,73.5876198827,0.0,0.0,0.0,72.23,14.07,73.5876198827,0.0,74.22,15.35,75.7907045752,0.0,0.0,0.0,74.22,15.35,75.7907045752,133.97,73.21,1.65,73.2285914107,0.0,0.0,0.0,73.21,1.65,73.2285914107,133.68
2021-12-22 21:30:00,69.37,19.28,71.9994118032,0.0,0.0,0.0,69.37,19.28,71.9994118032,133.48,69.29,19.37,71.9465148565,0.0,0.0,0.0,69.29,19.37,71.9465148565,0.0,70.25,5.25,70.4459012292,0.0,0.0,0.0,70.25,5.25,70.4459012292,133.55,70.32,4.59,70.4696424001,0.0,0.0,0.0,70.32,4.59,70.4696424001,133.26
2021-12-22 22:00:00,65.68,21.25,69.032057046,0.0,0.0,0.0,65.68,21.25,69.032057046,135.83,65.57,21.16,68.8997133521,0.0,0.0,0.0,65.57,21.16,68.8997133521,0.0,66.46,5.8100000000000005,66.7134746509,0.0,0.0,0.0,66.46,5.8100000000000005,66.7134746509,135.88,66.57,5.76,66.818728662,0.0,0.0,0.0,66.57,5.76,66.818728662,135.6
2021-12-22 22:30:00,62.12,22.63,66.1136241633,0.0,0.0,0.0,62.12,22.63,66.1136241633,136.6,62.05,22.55,66.0204892439,0.0,0.0,0.0,62.05,22.55,66.0204892439,0.0,62.93,7.11,63.3303797557,0.0,0.0,0.0,62.93,7.11,63.3303797557,136.67,63.03,7.07,63.4252772954,0.0,0.0,0.0,63.03,7.07,63.4252772954,136.39
2021-12-22 23:00:00,58.13,23.41,62.6667774822,0.0,0.0,0.0,58.13,23.41,62.6667774822,137.15,58.06,23.33,62.5719785527,0.0,0.0,0.0,58.06,23.33,62.5719785527,0.0,58.95,7.78,59.4611713642,0.0,0.0,0.0,58.95,7.78,59.4611713642,137.2,59.05,7.73,59.5538025654,0.0,0.0,0.0,59.05,7.73,59.5538025654,136.91
2021-12-22 23:30:00,53.51,18.07,56.478712804,0.0,0.0,0.0,53.51,18.07,56.478712804,136.63,53.43,18.2,56.444706572,0.0,0.0,0.0,53.43,18.2,56.444706572,0.0,54.8,14.74,56.7477541406,0.0,0.0,0.0,54.8,14.74,56.7477541406,136.71,54.92,15.49,57.0626541619,0.0,0.0,0.0,54.92,15.49,57.0626541619,136.43
2021-12-23 00:00:00,50.25,16.74,52.9649893798,0.0,0.0,0.0,50.25,16.74,52.9649893798,136.63,50.16,16.67,52.8574923734,0.0,0.0,0.0,50.16,16.67,52.8574923734,0.0,51.7,18.01,54.7471469576,0.0,0.0,0.0,51.7,18.01,54.7471469576,136.71,51.77,17.99,54.8066875481,0.0,0.0,0.0,51.77,17.99,54.8066875481,136.43
2021-12-23 00:30:00,50.8668,17.2274,53.7048848151,1.1568,0.33740000000000003,1.205,49.71,16.89,52.5010114188,136.63,50.7668,17.1474,53.5845249023,1.1568,0.33740000000000003,1.205,49.61,16.81,52.3806090075,0.0,52.2768,18.4874,55.4495065533,1.1568,0.33740000000000003,1.205,51.12,18.15,54.2464459665,136.71,52.3668,18.4774,55.5310368443,1.1568,0.33740000000000003,1.205,51.21,18.14,54.3279274407,136.43
2021-12-23 01:00:00,52.37976,17.06118,55.0883210912,1.1697600000000001,0.34118000000000004,1.2185,51.21,16.72,53.8704232395,136.83,52.26976,16.98118,54.958969101,1.1697600000000001,0.34118000000000004,1.2185,51.1,16.64,53.7410420442,0.0,53.80976,18.31118,56.8400350479,1.1697600000000001,0.34118000000000004,1.2185,52.64,17.97,55.62275164,136.89,53.89976,18.29118,56.9188140587,1.1697600000000001,0.34118000000000004,1.2185,52.73,17.95,55.7014847199,136.61
2021-12-23 01:30:00,51.66632,17.13851,54.4347053575,1.12632,0.32851,1.17325,50.54,16.81,53.2622539891,136.5,51.54632,17.05851,54.295633977,1.12632,0.32851,1.17325,50.42,16.73,53.1231522032,0.0,53.06632,18.38851,56.1620122357,1.12632,0.32851,1.17325,51.94,18.06,54.9902464079,136.58,53.14632,18.37851,56.234339681,1.12632,0.32851,1.17325,52.02,18.05,55.0625362656,136.31
2021-12-23 02:00:00,50.28448,17.59089,53.272585256,1.13448,0.33089,1.18175,49.15,17.26,52.0925148174,136.7,50.17448,17.50089,53.139059025,1.13448,0.33089,1.18175,49.04,17.17,51.9589308974,0.0,51.65448,18.85089,54.986738018,1.13448,0.33089,1.18175,50.52,18.52,53.8076277121,136.77,51.72448,18.84089,55.0490778057,1.13448,0.33089,1.18175,50.59,18.51,53.86991925,136.5
2021-12-23 02:30:00,49.248,17.739,52.3453687063,1.1280000000000001,0.329,1.175,48.12,17.41,51.1726733716,137.15,49.118,17.659,52.1959596616,1.1280000000000001,0.329,1.175,47.99,17.33,51.0232202041,0.0,50.578,18.999,54.0286598483,1.1280000000000001,0.329,1.175,49.45,18.67,52.8570846718,137.19,50.658,18.989,54.1000469963,1.1280000000000001,0.329,1.175,49.53,18.66,52.9284091958,136.91
2021-12-23 03:00:00,48.29344,18.00767,51.5415611508,1.12344,0.32767,1.17025,47.17,17.68,50.3745104195,137.06,48.18344,17.92767,51.4105557436,1.12344,0.32767,1.17025,47.06,17.6,50.2434433533,0.0,49.61344,19.28767,53.2307020681,1.12344,0.32767,1.17025,48.49,18.96,52.0649757515,137.19,49.69344,19.27767,53.3016560687,1.12344,0.32767,1.17025,48.57,18.95,52.1358552246,136.91
2021-12-23 03:30:00,46.92968,18.31074,50.3753716041,1.09968,0.32074,1.1455,45.83,17.99,49.2344290106,137.27,46.81968,18.23074,50.2438286385,1.09968,0.32074,1.1455,45.72,17.91,49.1028156016,0.0,48.21968,19.59074,52.0474267668,1.09968,0.32074,1.1455,47.12,19.27,50.9080278542,137.32,48.28968,19.59074,52.1122853869,1.09968,0.32074,1.1455,47.19,19.27,50.9728260939,137.03
2021-12-23 04:00:00,46.11184,18.40012,49.6474189077,1.13184,0.33012,1.179,44.98,18.07,48.4739651772,137.27,45.98184,18.32012,49.4970343213,1.13184,0.33012,1.179,44.85,17.99,48.3235201532,0.0,47.37184,19.67012,51.2933216491,1.13184,0.33012,1.179,46.24,19.34,50.1215841729,137.32,47.44184,19.66012,51.3541478461,1.13184,0.33012,1.179,46.31,19.33,50.1823176029,137.03
2021-12-23 04:30:00,45.61016,18.34963,49.1629496304,1.13016,0.32963000000000003,1.17725,44.48,18.02,47.9915700931,137.27,45.51016,18.26963,49.0403307856,1.13016,0.32963000000000003,1.17725,44.38,17.94,47.8688625309,0.0,46.90016,19.63963,50.8462395322,1.13016,0.32963000000000003,1.17725,45.77,19.31,49.6766444116,137.43,46.97016,19.63963,50.9108141455,1.13016,0.32963000000000003,1.17725,45.84,19.31,49.741146951,137.13
2021-12-23 05:00:00,45.50048,18.38264,49.0735685843,1.14048,0.33264000000000005,1.188,44.36,18.05,47.8916704658,137.53,45.40048,18.312640000000002,48.9546358173,1.14048,0.33264000000000005,1.188,44.26,17.98,47.7726700112,0.0,46.80048,19.67264,50.7670926172,1.14048,0.33264000000000005,1.188,45.66,19.34,49.5870063626,137.56,46.88048,19.66264,50.8369827665,1.14048,0.33264000000000005,1.188,45.74,19.33,49.6567870487,137.3
2021-12-23 05:30:00,46.7752,17.9111,50.0871923574,1.1352,0.3311,1.1825,45.64,17.58,48.9087517731,137.53,46.6952,17.8411,49.987463951,1.1352,0.3311,1.1825,45.56,17.51,48.8089510234,0.0,48.1352,19.2011,51.8235440727,1.1352,0.3311,1.1825,47.0,18.87,50.6465882365,137.56,48.2152,19.1911,51.8941598858,1.1352,0.3311,1.1825,47.08,18.86,50.717117426,137.3
2021-12-23 06:00:00,48.591120000000004,17.36741,51.6015878919,1.19112,0.34741000000000005,1.24075,47.4,17.02,50.3630856878,137.42,48.50112,17.28741,51.4899328584,1.19112,0.34741000000000005,1.24075,47.31,16.94,50.2513651556,0.0,50.00112,18.62741,53.3581521847,1.19112,0.34741000000000005,1.24075,48.81,18.28,52.1207684134,137.47,50.09112,18.61741,53.4390143805,1.19112,0.34741000000000005,1.24075,48.9,18.27,52.2015603215,137.19
2021-12-23 06:30:00,52.6296,15.80405,54.9512765326,1.1796,0.34405,1.22875,51.45,15.46,53.7225660221,136.76,52.5396,15.73405,54.8449623718,1.1796,0.34405,1.22875,51.36,15.39,53.6162447398,0.0,54.1096,17.04405,56.7304896203,1.1796,0.34405,1.22875,52.93,16.7,55.5020260891,136.81,54.2096,17.02405,56.8198821766,1.1796,0.34405,1.22875,53.03,16.68,55.591395917,136.51
2021-12-23 07:00:00,55.80784,14.84937,57.7496215993,1.19784,0.34937,1.24775,54.61,14.5,56.5022309294,135.56,55.67784,14.77937,57.606003547,1.19784,0.34937,1.24775,54.48,14.43,56.3586311047,0.0,57.31784,16.04937,59.5224080466,1.19784,0.34937,1.24775,56.12,15.7,58.2747320886,135.62,57.41784,16.02937,59.6133294898,1.19784,0.34937,1.24775,56.22,15.68,58.365664564,135.33
2021-12-23 07:30:00,59.7684,13.3437,61.2398233852,1.1784,0.3437,1.2275,58.59,13.0,60.0148989835,134.94,59.6584,13.2737,61.1172299949,1.1784,0.3437,1.2275,58.48,12.93,59.8923642879,0.0,61.3784,14.5337,63.0756404823,1.1784,0.3437,1.2275,60.2,14.19,61.8497865801,134.99,61.4784,14.5137,63.1683556399,1.1784,0.3437,1.2275,60.3,14.17,61.9425451527,134.71
2021-12-23 08:00:00,62.71192,12.63181,63.971458745,1.17192,0.34181,1.22075,61.54,12.29,62.755204565,134.74,62.59192,12.57181,63.8419834902,1.17192,0.34181,1.22075,61.42,12.23,62.6257878194,0.0,64.37192,13.83181,65.8411957088,1.17192,0.34181,1.22075,63.2,13.49,64.6236806442,134.81,64.49192,13.79181,65.950146083,1.17192,0.34181,1.22075,63.32,13.45,64.7327189295,134.53
2021-12-23 08:30:00,65.80856,11.71958,66.8439610186,1.19856,0.34958,1.2485,64.61,11.37,65.6028124397,135.04,65.66856,11.64958,66.6938714325,1.19856,0.34958,1.2485,64.47,11.3,65.4528143016,0.0,67.50856,12.87958,68.7261904535,1.19856,0.34958,1.2485,66.31,12.53,67.4834572321,135.11,67.62856,12.84958,68.8384618789,1.19856,0.34958,1.2485,66.43,12.5,67.595820137,134.83
2021-12-23 09:00:00,68.94576,10.96168,69.8117200075,1.20576,0.35168000000000005,1.256,67.74,10.61,68.5658785403,134.61,68.80576,10.891680000000001,69.662481311,1.20576,0.35168000000000005,1.256,67.6,10.54,68.4167494112,0.0,70.71576,12.11168,71.7454633047,1.20576,0.35168000000000005,1.256,69.51,11.76,70.4977850716,134.66,70.83576,12.07168,71.8570132471,1.20576,0.35168000000000005,1.256,69.63,11.72,70.6094561656,134.38
2021-12-23 09:30:00,71.67832,10.16951,72.396135889,1.19832,0.34951000000000004,1.24825,70.48,9.82,71.1608234916,134.61,71.51832,10.08951,72.2265069601,1.19832,0.34951000000000004,1.24825,70.32,9.74,70.9913374997,0.0,73.47832,11.28951,74.3405444294,1.19832,0.34951000000000004,1.24825,72.28,10.94,73.1032283829,134.66,73.58832,11.24951,74.443215377,1.19832,0.34951000000000004,1.24825,72.39,10.9,73.2060250253,134.38
2021-12-23 10:00:00,72.72296,9.89253,73.3927180377,1.24296,0.36253,1.29475,71.48,9.53,72.1124905963,134.53,72.57296,9.80253,73.2319883491,1.24296,0.36253,1.29475,71.33,9.44,71.9519457694,0.0,74.54296,11.00253,75.3505710128,1.24296,0.36253,1.29475,73.3,10.64,74.0682091049,134.66,74.66296,10.962530000000001,75.4634657299,1.24296,0.36253,1.29475,73.42,10.6,74.1812402161,134.38
2021-12-23 10:30:00,73.07352,9.83561,73.7324796088,1.25352,0.36561000000000005,1.30575,71.82,9.47,72.4416544538,134.29,72.92352,9.74561,73.5718470848,1.25352,0.36561000000000005,1.30575,71.67,9.38,72.2812098681,0.0,74.91352,10.94561,75.7089285161,1.25352,0.36561000000000005,1.30575,73.66,10.58,74.4159391528,134.38,75.03352,10.89561,75.8204684822,1.25352,0.36561000000000005,1.30575,73.78,10.53,74.527641181,134.08
2021-12-23 11:00:00,73.57456,9.67133,74.2074827976,1.20456,0.35133000000000003,1.25475,72.37,9.32,72.9676592745,134.29,73.42456,9.60133,74.0496559679,1.20456,0.35133000000000003,1.25475,72.22,9.25,72.8099642906,0.0,75.43456,10.78133,76.2011149457,1.20456,0.35133000000000003,1.25475,74.23,10.43,74.9591742217,134.38,75.54456,10.75133,76.3057772542,1.20456,0.35133000000000003,1.25475,74.34,10.4,75.0639434083,134.08
2021-12-23 11:30:00,74.004,9.87825,74.6603766335,1.194,0.34825,1.24375,72.81,9.53,73.4310356729,134.54,73.854,9.79825,74.5011343475,1.194,0.34825,1.24375,72.66,9.45,73.2719462004,0.0,75.864,10.99825,76.657080554,1.194,0.34825,1.24375,74.67,10.65,75.4256680448,134.64,75.974,10.94825,76.7587965908,1.194,0.34825,1.24375,74.78,10.6,75.5275340522,134.33
2021-12-23 12:00:00,73.65096,9.89028,74.3120551956,1.20096,0.35028000000000004,1.251,72.45,9.54,73.0754001015,134.46,73.49096,9.80028,74.1415314773,1.20096,0.35028000000000004,1.251,72.29,9.45,72.9050519512,0.0,75.49096,11.01028,76.2896539997,1.20096,0.35028000000000004,1.251,74.29,10.66,75.0509140517,134.64,75.61096,10.960280000000001,76.4012107875,1.20096,0.35028000000000004,1.251,74.41,10.61,75.1626250207,134.24
2021-12-23 12:30:00,74.04184,9.93887,74.7059248485,1.16184,0.33887,1.21025,72.88,9.6,73.5095531207,134.46,73.88184,9.85887,74.5367265143,1.16184,0.33887,1.21025,72.72,9.52,73.3404990438,0.0,75.89184,11.04887,76.6919090052,1.16184,0.33887,1.21025,74.73,10.71,75.4935560164,134.64,76.01184,11.01887,76.8063494528,1.16184,0.33887,1.21025,74.85,10.68,75.6081007565,134.24
2021-12-23 13:00:00,73.42472,10.38096,74.1549313101,1.13472,0.33096000000000003,1.182,72.29,10.05,72.9852491946,134.6,73.25472,10.28096,73.9726445438,1.13472,0.33096000000000003,1.182,72.12,9.95,72.8031379818,0.0,75.24472,11.51096,76.1201030477,1.13472,0.33096000000000003,1.182,74.11,11.18,74.948545683,134.64,75.36472,11.46096,76.2311919414,1.13472,0.33096000000000003,1.182,74.23,11.13,75.0597748465,134.39
2021-12-23 13:30:00,73.18344,10.69892,73.9613600429,1.09344,0.31892000000000004,1.139,72.09,10.38,72.8334572844,134.96,73.03344,10.61892,73.8013876577,1.09344,0.31892000000000004,1.139,71.94,10.3,72.6736100658,0.0,75.02344,11.82892,75.9502461997,1.09344,0.31892000000000004,1.139,73.93,11.51,74.8206188159,135.04,75.13344,11.788920000000001,76.0526951593,1.09344,0.31892000000000004,1.139,74.04,11.47,74.9231773218,134.75
2021-12-23 14:00:00,72.4452,11.0536,73.2836207894,1.0752,0.3136,1.12,71.37,10.74,72.173572033,134.96,72.2952,10.9736,73.1232920484,1.0752,0.3136,1.12,71.22,10.66,72.0133598716,0.0,74.2752,12.2036,75.271064746,1.0752,0.3136,1.12,73.2,11.89,74.1593696036,135.04,74.3852,12.1636,75.3731460402,1.0752,0.3136,1.12,73.31,11.85,74.2615553298,134.75
2021-12-23 14:30:00,71.17936,11.45898,72.0958356124,1.05936,0.30898000000000003,1.1035,70.12,11.15,71.000964078,135.2,71.04936,11.37898,71.9547965201,1.05936,0.30898000000000003,1.1035,69.99,11.07,70.8600381033,0.0,72.99936,12.61898,74.0820168236,1.05936,0.30898000000000003,1.1035,71.94,12.31,72.9856129658,135.28,73.11936,12.57898,74.1934737335,1.05936,0.30898000000000003,1.1035,72.06,12.27,73.0971716279,134.99
2021-12-23 15:00:00,69.46424,11.62332,70.4299808789,1.07424,0.31332000000000004,1.119,68.39,11.31,69.318887758,135.34,69.33424,11.54332,70.2885842296,1.07424,0.31332000000000004,1.119,68.26,11.23,69.1776011437,0.0,71.26424,12.79332,72.4034594436,1.07424,0.31332000000000004,1.119,70.19,12.48,71.2908584603,135.39,71.37424,12.75332,72.5046847217,1.07424,0.31332000000000004,1.119,70.3,12.44,71.3921816448,135.12
2021-12-23 15:30:00,68.74576,12.38793,69.8529908283,1.05576,0.30793000000000004,1.09975,67.69,12.08,68.7594538954,135.13,68.62576,12.30793,69.7207291733,1.05576,0.30793000000000004,1.09975,67.57,12.0,68.6272897614,0.0,70.55576,13.55793,71.8465916732,1.05576,0.30793000000000004,1.09975,69.5,13.25,70.7517667624,135.17,70.67576,13.53793,71.9606739842,1.05576,0.30793000000000004,1.09975,69.62,13.23,70.8659107047,134.9
2021-12-23 16:00:00,68.54496,12.31478,69.6424105546,1.04496,0.30478000000000005,1.0885,67.5,12.01,68.5601203324,134.97,68.42496,12.23478,69.5101790578,1.04496,0.30478000000000005,1.0885,67.38,11.93,68.4279862337,0.0,70.35496,13.49478,71.6374865824,1.04496,0.30478000000000005,1.0885,69.31,13.19,70.553895711,135.07,70.47496,13.44478,71.7459552606,1.04496,0.30478000000000005,1.0885,69.43,13.14,70.6624688219,134.77
2021-12-23 16:30:00,71.23904,11.58597,72.1750339173,1.04904,0.30597,1.09275,70.19,11.28,71.0906076778,134.78,71.10904,11.49597,72.0323045304,1.04904,0.30597,1.09275,70.06,11.19,70.9480070192,0.0,73.09904,12.73597,74.2002330236,1.04904,0.30597,1.09275,72.05,12.43,73.1143446938,134.85,73.22904,12.70597,74.3231725168,1.04904,0.30597,1.09275,72.18,12.4,73.2373702422,134.56
2021-12-23 17:00:00,74.08352,10.57436,74.8343839755,1.04352,0.30436,1.087,73.04,10.27,73.7584876472,134.02,73.94352,10.49436,74.6845080442,1.04352,0.30436,1.087,72.9,10.19,73.6087365739,0.0,75.99352,11.69436,76.8880558852,1.04352,0.30436,1.087,74.95,11.39,75.81051774,134.1,76.13352,11.65436,77.0203672713,1.04352,0.30436,1.087,75.09,11.35,75.942943056,133.79
2021-12-23 17:30:00,75.56488,10.35184,76.2706475703,1.03488,0.30184,1.078,74.53,10.05,75.2045437457,133.62,75.42488,10.27184,76.1211088989,1.03488,0.30184,1.078,74.39,9.97,75.055133069,0.0,77.48488,11.48184,78.3309598971,1.03488,0.30184,1.078,76.45,11.18,77.2631535727,133.69,77.60488,11.44184,78.4438213144,1.03488,0.30184,1.078,76.57,11.14,77.3761235783,133.4
2021-12-23 18:00:00,75.17152,10.70086,75.9293475795,1.03152,0.30086,1.0745,74.14,10.4,74.8658774075,134.01,75.02152,10.61086,75.7681913012,1.03152,0.30086,1.0745,73.99,10.31,74.7048606183,0.0,77.06152,11.84086,77.9659145412,1.03152,0.30086,1.0745,76.03,11.54,76.9007964848,134.11,77.19152,11.79086,78.0868435746,1.03152,0.30086,1.0745,76.16,11.49,77.0218520941,133.81
2021-12-23 18:30:00,74.25936,11.82023,75.1942177622,1.02936,0.30023,1.07225,73.23,11.52,74.1305827577,134.29,74.13936,11.91023,75.0899346109,1.02936,0.30023,1.07225,73.11,11.61,74.026104855,0.0,75.97936,10.16023,76.6556809354,1.02936,0.30023,1.07225,74.95,9.86,75.5957809669,134.37,76.27936,12.75023,77.3376307309,1.02936,0.30023,1.07225,75.25,12.45,76.2729637552,134.05
2021-12-23 19:00:00,72.56504,16.39897,74.3949678894,1.02504,0.29897,1.06775,71.54,16.1,73.3292683722,134.1,72.44504,16.30897,74.2581061101,1.02504,0.29897,1.06775,71.42,16.01,73.1924620436,0.0,73.36504,1.15897,73.3741937309,1.02504,0.29897,1.06775,72.34,0.86,72.3451117906,134.18,74.56504,17.62897,76.6206615311,1.02504,0.29897,1.06775,73.54,17.33,75.5543546065,133.86
2021-12-23 19:30:00,70.22832,17.27701,72.3222787567,1.0183200000000001,0.29701000000000005,1.06075,69.21,16.98,71.2625041659,135.79,70.12832,17.18701,72.2037019741,1.0183200000000001,0.29701000000000005,1.06075,69.11,16.89,71.143968121,0.0,71.02832,1.9370100000000001,71.0547271458,1.0183200000000001,0.29701000000000005,1.06075,70.01,1.6400000000000001,70.02920605,135.85,72.20832,18.52701,74.5472439247,1.0183200000000001,0.29701000000000005,1.06075,71.19,18.23,73.4870668894,135.56
2021-12-23 20:00:00,68.36144,17.67792,70.6101645261,1.02144,0.29792,1.064,67.34,17.38,69.5466749744,136.15,68.24144,17.58792,70.4714769478,1.02144,0.29792,1.064,67.22,17.29,69.4080146669,0.0,69.13144,2.30792,69.1699536735,1.02144,0.29792,1.064,68.11,2.01,68.1396521858,136.21,70.26144,18.93792,72.7689134507,1.02144,0.29792,1.064,69.24,18.64,71.7051406804,135.92
2021-12-23 20:30:00,66.46384,18.64862,69.0305226364,1.02384,0.29862000000000005,1.0665,65.44,18.35,67.9640794832,136.15,66.34384,18.56862,68.8933868717,1.02384,0.29862000000000005,1.0665,65.32,18.27,67.826951133,0.0,67.20384,3.32862,67.2862231207,1.02384,0.29862000000000005,1.0665,66.18,3.03,66.249326789,136.33,68.28384,19.93862,71.1353032794,1.02384,0.29862000000000005,1.0665,67.26,19.64,70.0688033293,135.92
2021-12-23 21:00:00,64.13752,19.23261,66.9590528544,1.03752,0.30261000000000005,1.08075,63.1,18.93,65.8783340712,136.15,64.00752,19.14261,66.8086980427,1.03752,0.30261000000000005,1.08075,62.97,18.84,65.7279734968,0.0,64.83752,3.94261,64.9572796025,1.03752,0.30261000000000005,1.08075,63.8,3.64,63.9037526285,136.21,65.88752,20.52261,69.0097298427,1.03752,0.30261000000000005,1.08075,64.85,20.22,67.9291608957,135.92
2021-12-23 21:30:00,61.71816,20.16988,64.9303883632,1.02816,0.29988000000000004,1.071,60.69,19.87,63.8599483244,135.9,61.60816,20.08988,64.8009927162,1.02816,0.29988000000000004,1.071,60.58,19.79,63.7305303603,0.0,62.44816,4.72988,62.6270265317,1.02816,0.29988000000000004,1.071,61.42,4.43,61.5795526129,135.97,63.43816,21.49988,66.9824229496,1.02816,0.29988000000000004,1.071,62.41,21.2,65.912427508,135.67
2021-12-23 22:00:00,58.77464,21.03052,62.4238822775,1.06464,0.31052,1.109,57.71,20.72,61.3169022375,136.66,58.66464,20.94052,62.2900101477,1.06464,0.31052,1.109,57.6,20.63,61.1829788422,0.0,59.51464,5.52052,59.7701306289,1.06464,0.31052,1.109,58.45,5.21,58.6817399197,136.71,60.44464,22.38052,64.4549624172,1.06464,0.31052,1.109,59.38,22.07,63.348790833,136.42
