Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-23 22:30:00,55.8852,21.8636,60.0097707378,1.0752,0.3136,1.12,54.81,21.55,58.8943002336,137.02,55.8052,21.7836,59.9061397187,1.0752,0.3136,1.12,54.73,21.47,58.7905927849,0.0,56.6452,6.2836,56.9926513859,1.0752,0.3136,1.12,55.57,5.97,55.8897647159,137.1,57.5152,23.2436,62.0343708923,1.0752,0.3136,1.12,56.44,22.93,60.9200993105,136.8
2021-12-23 23:00:00,52.47192,22.03431,56.9105720026,1.11192,0.32431000000000004,1.15825,51.36,21.71,55.7599650287,137.41,52.39192,22.16431,56.8873441027,1.11192,0.32431000000000004,1.15825,51.28,21.84,55.7370971616,0.0,53.34192,8.89431,54.0783614735,1.11192,0.32431000000000004,1.15825,52.23,8.57,52.9284214766,137.48,54.02192,23.23431,58.8064707465,1.11192,0.32431000000000004,1.15825,52.91,22.91,57.6570568101,137.18
2021-12-23 23:30:00,48.9728,18.95165,52.5119051032,1.1028,0.32165000000000005,1.14875,47.87,18.63,51.367439103,137.84,48.9128,18.88165,52.4307038915,1.1028,0.32165000000000005,1.14875,47.81,18.56,51.2861550518,0.0,50.4028,20.25165,54.3191639807,1.1028,0.32165000000000005,1.14875,49.3,19.93,53.1760745072,137.9,50.4928,20.24165,54.3989636534,1.1028,0.32165000000000005,1.14875,49.39,19.92,53.2557837235,137.61
2021-12-24 00:00:00,46.33976,19.36368,50.222758387,1.10976,0.32368,1.156,45.23,19.04,49.074173452,136.58,46.26976,19.28368,50.1273478732,1.10976,0.32368,1.156,45.16,18.96,48.9786402425,0.0,47.72976,20.67368,52.0147194013,1.10976,0.32368,1.156,46.62,20.35,50.8679358732,136.66,47.80976,20.66368,52.084170555,1.10976,0.32368,1.156,46.7,20.34,50.9372712265,136.37
2021-12-24 00:30:00,45.70704,19.83997,49.8272808325,1.09704,0.31997000000000003,1.14275,44.61,19.52,48.6937624342,137.13,45.62704,19.75997,49.722059426,1.09704,0.31997000000000003,1.14275,44.53,19.44,48.5884194022,0.0,47.06704,21.16997,51.6088547069,1.09704,0.31997000000000003,1.14275,45.97,20.85,50.477355319,137.2,47.15704,21.14997,51.6827597228,1.09704,0.31997000000000003,1.14275,46.06,20.83,50.5510880199,136.91
2021-12-24 01:00:00,46.56416,19.57913,50.5130015745,1.09416,0.31913,1.13975,45.47,19.26,49.380851552,137.8,46.49416,19.49913,50.4174868955,1.09416,0.31913,1.13975,45.4,19.18,49.2852148215,0.0,47.95416,20.89913,52.3103727387,1.09416,0.31913,1.13975,46.86,20.58,51.18003517,137.86,48.03416,20.87913,52.3757443523,1.09416,0.31913,1.13975,46.94,20.56,51.2452651471,137.57
2021-12-24 01:30:00,45.83928,19.77479,49.9227594436,1.07928,0.31479,1.12425,44.76,19.46,48.8072658525,137.21,45.76928,19.69479,49.8268175269,1.07928,0.31479,1.12425,44.69,19.38,48.7111948119,0.0,47.21928,21.08479,51.7129458943,1.07928,0.31479,1.12425,46.14,20.77,50.5993329996,137.29,47.29928,21.08479,51.7860044593,1.07928,0.31479,1.12425,46.22,20.77,50.6722932183,137.0
2021-12-24 02:00:00,44.52152,20.04836,48.8272719062,1.09152,0.31836000000000003,1.137,43.43,19.73,47.7015492411,137.42,44.45152,19.96836,48.7306169815,1.09152,0.31836000000000003,1.137,43.36,19.65,47.6047487127,0.0,45.88152,21.37836,50.6176664199,1.09152,0.31836000000000003,1.137,44.79,21.06,49.4941178323,137.49,45.97152,21.35836,50.6908294763,1.09152,0.31836000000000003,1.137,44.88,21.04,49.5670858534,137.22
2021-12-24 02:30:00,43.44664,20.60402,48.0846770547,1.07664,0.31402,1.1215,42.37,20.29,46.9776649058,137.88,43.37664,20.52402,47.9871680207,1.07664,0.31402,1.1215,42.3,20.21,46.8799968003,0.0,44.75664,21.944020000000002,49.8467334722,1.07664,0.31402,1.1215,43.68,21.63,48.7421716792,137.94,44.82664,21.944020000000002,49.9095949438,1.07664,0.31402,1.1215,43.75,21.63,48.8049116381,137.68
2021-12-24 03:00:00,42.34,20.795,47.1710464692,1.08,0.315,1.125,41.26,20.48,46.0631957207,137.88,42.26,20.725,47.0683888082,1.08,0.315,1.125,41.18,20.41,45.9604231921,0.0,43.62,22.145,48.9193767847,1.08,0.315,1.125,42.54,21.83,47.8142290537,137.94,43.71,22.135,48.9951255229,1.08,0.315,1.125,42.63,21.82,47.8897619539,137.68
2021-12-24 03:30:00,41.15344,21.13017,46.2611036192,1.06344,0.31017,1.10775,40.09,20.82,45.173891796,138.02,41.09344,21.26017,46.2673279914,1.06344,0.31017,1.10775,40.03,20.95,45.1807857391,0.0,42.41344,22.09017,47.8212871352,1.06344,0.31017,1.10775,41.35,21.78,46.735328179,138.06,42.48344,22.28017,47.9713315373,1.06344,0.31017,1.10775,41.42,21.97,46.8860032419,137.8
2021-12-24 04:00:00,39.8228,20.9729,45.0079763403,1.0728,0.3129,1.1175,38.75,20.66,43.9135298057,138.02,39.7428,20.8929,44.8999267511,1.0728,0.3129,1.1175,38.67,20.58,43.8053113218,0.0,41.0828,22.2729,46.7319861578,1.0728,0.3129,1.1175,40.01,21.96,45.6403516639,138.15,41.1428,22.2629,46.779981918,1.0728,0.3129,1.1175,40.07,21.95,45.6881538257,137.8
2021-12-24 04:30:00,39.4344,20.76045,44.5653249462,1.0644,0.31045,1.1087500000000001,38.37,20.45,43.4794135195,136.49,39.3844,20.67045,44.4791913884,1.0644,0.31045,1.1087500000000001,38.32,20.36,43.3929948264,0.0,40.7044,22.05045,46.2933097171,1.0644,0.31045,1.1087500000000001,39.64,21.74,45.2101448792,136.55,40.7844,22.05045,46.3636671173,1.0644,0.31045,1.1087500000000001,39.72,21.74,45.2803047693,136.29
2021-12-24 05:00:00,38.98008,20.82919,44.1961739618,1.06008,0.30919,1.10425,37.92,20.52,43.1160851655,136.3,38.92008,20.75919,44.1102776761,1.06008,0.30919,1.10425,37.86,20.45,43.0300139438,0.0,40.26008,22.13919,45.9458134705,1.06008,0.30919,1.10425,39.2,21.83,44.8685736346,136.35,40.34008,22.12919,46.0111193568,1.06008,0.30919,1.10425,39.28,21.82,44.9336266064,136.11
2021-12-24 05:30:00,39.81816,20.46863,44.7710920111,1.05816,0.30863,1.10225,38.76,20.16,43.6893945941,136.3,39.75816,20.38863,44.6811763482,1.05816,0.30863,1.10225,38.7,20.08,43.5992706361,0.0,41.11816,21.75863,46.5203295481,1.05816,0.30863,1.10225,40.06,21.45,45.4412378793,136.35,41.18816,21.74863,46.577542132,1.05816,0.30863,1.10225,40.13,21.44,45.498247219,136.11
2021-12-24 06:00:00,41.17912,20.25766,45.8921857471,1.08912,0.31766000000000005,1.1345,40.09,19.94,44.7751236738,136.3,41.11912,20.18766,45.8074627746,1.08912,0.31766000000000005,1.1345,40.03,19.87,44.690242783,0.0,42.48912,21.55766,47.6451259107,1.08912,0.31766000000000005,1.1345,41.4,21.24,46.5306092803,136.35,42.56912,21.54766,47.7119652608,1.08912,0.31766000000000005,1.1345,41.48,21.23,46.5972456268,136.11
2021-12-24 06:30:00,44.31536,19.22073,48.3041157011,1.06536,0.31073,1.10975,43.25,18.91,47.2032901396,136.3,44.22536,19.14073,48.1897293213,1.06536,0.31073,1.10975,43.16,18.83,47.0887937837,0.0,45.66536,20.47073,50.0437397749,1.06536,0.31073,1.10975,44.6,20.16,48.9447198378,136.35,45.74536,20.46073,50.1126673972,1.06536,0.31073,1.10975,44.68,20.15,49.0135175232,136.11
2021-12-24 07:00:00,46.71096,18.54528,50.2577476057,1.08096,0.31528,1.126,45.63,18.23,49.1368476807,134.97,46.63096,18.46528,50.153893129,1.08096,0.31528,1.126,45.55,18.15,49.0328971202,0.0,48.11096,19.78528,52.0203976994,1.08096,0.31528,1.126,47.03,19.47,50.9009017602,135.04,48.20096,19.76528,52.0960539619,1.08096,0.31528,1.126,47.12,19.45,50.9764347518,134.76
2021-12-24 07:30:00,50.44504,20.52772,54.4618155133,1.05504,0.30772000000000005,1.099,49.39,20.22,53.3687221132,134.25,50.35504,20.63772,54.4200839783,1.05504,0.30772000000000005,1.099,49.3,20.33,53.3272810108,0.0,51.43504,10.38772,52.4734987074,1.05504,0.30772000000000005,1.099,50.38,10.08,51.3785052332,134.32,51.96504,21.42772,56.2095415975,1.05504,0.30772000000000005,1.099,50.91,21.12,55.1169892139,134.05
2021-12-24 08:00:00,53.10992,21.63206,57.3464002554,1.06992,0.31206,1.1145,52.04,21.32,56.237923148,134.89,53.00992,21.55206,57.2236219463,1.06992,0.31206,1.1145,51.94,21.24,56.1150710594,0.0,53.85992,5.42206,54.1321504935,1.06992,0.31206,1.1145,52.79,5.11,53.0367438669,134.97,54.69992,22.95206,59.3201340714,1.06992,0.31206,1.1145,53.63,22.64,58.2129410011,134.7
2021-12-24 08:30:00,56.15736,20.85548,59.9049257424,1.04736,0.30548000000000003,1.091,55.11,20.55,58.8167884196,135.45,56.05736,20.77548,59.7833436619,1.04736,0.30548000000000003,1.091,55.01,20.47,58.6951531219,0.0,56.90736,4.77548,57.1073798331,1.04736,0.30548000000000003,1.091,55.86,4.47,56.0385626154,135.55,57.79736,22.16548,61.9018846773,1.04736,0.30548000000000003,1.091,56.75,21.86,60.8146536618,135.3
2021-12-24 09:00:00,59.39912,20.19891,62.7395522933,1.05912,0.30891,1.10325,58.34,19.89,61.6373888156,134.94,59.29912,20.12891,62.6223494494,1.05912,0.30891,1.10325,58.24,19.82,61.5201592976,0.0,60.17912,4.05891,60.3158456325,1.05912,0.30891,1.10325,59.12,3.75,59.2388124459,135.02,61.13912,21.53891,64.8221924835,1.05912,0.30891,1.10325,60.08,21.23,63.7206348054,134.77
2021-12-24 09:30:00,62.2672,19.334600000000002,65.1999306211,1.1472,0.3346,1.195,61.12,19.0,64.0051122958,135.4,62.1572,19.2646,65.0741294602,1.1472,0.3346,1.195,61.01,18.93,63.8793002466,0.0,63.0272,3.1846,63.1076034801,1.1472,0.3346,1.195,61.88,2.85,61.9455962922,135.48,64.0472,20.6546,67.295292027,1.1472,0.3346,1.195,62.9,20.32,66.1007745794,135.22
2021-12-24 10:00:00,64.05592,18.86131,66.7750694643,1.13592,0.33131000000000005,1.1832500000000001,62.92,18.53,65.5918234234,135.26,63.94592,18.79131,66.6497863175,1.13592,0.33131000000000005,1.1832500000000001,62.81,18.46,65.4665387813,0.0,64.84592,2.53131,64.8953070026,1.13592,0.33131000000000005,1.1832500000000001,63.71,2.2,63.747973301100004,135.33,65.89592,20.16131,68.9111797429,1.13592,0.33131000000000005,1.1832500000000001,64.76,19.83,67.7280333392,135.08
2021-12-24 10:30:00,64.95616,18.65013,67.5805450626,1.16616,0.34013000000000004,1.21475,63.79,18.31,66.3658059546,136.06,64.83616,18.56013,67.4403890051,1.16616,0.34013000000000004,1.21475,63.67,18.22,66.2256543947,0.0,65.72616,2.20013,65.7629734757,1.16616,0.34013000000000004,1.21475,64.56,1.8599999999999999,64.5867881226,136.14,66.78616,19.94013,69.6993540283,1.16616,0.34013000000000004,1.21475,65.62,19.6,68.4846289323,135.92
2021-12-24 11:00:00,64.80752,18.65261,67.4383756356,1.27752,0.37261000000000005,1.33075,63.53,18.28,66.1076342036,136.37,64.69752,18.57261,67.3105559059,1.27752,0.37261000000000005,1.33075,63.42,18.2,65.9798181265,0.0,65.58752,2.24261,65.6258491706,1.27752,0.37261000000000005,1.33075,64.31,1.87,64.3371820956,136.44,66.63752,19.94261,69.5576506602,1.27752,0.37261000000000005,1.33075,65.36,19.57,68.2269338311,136.23
2021-12-24 11:30:00,65.45152,18.60461,68.0443457134,1.4215200000000001,0.41461000000000003,1.48075,64.03,18.19,66.563631211,136.26,65.31152,18.52461,67.8878179084,1.4215200000000001,0.41461000000000003,1.48075,63.89,18.11,66.4071095591,0.0,66.20152,2.21461,66.2385518242,1.4215200000000001,0.41461000000000003,1.48075,64.78,1.8,64.8050028933,136.44,67.26152,19.88461,70.1392171867,1.4215200000000001,0.41461000000000003,1.48075,65.84,19.47,68.6584772625,136.11
2021-12-24 12:00:00,64.81824,18.83032,67.4980384011,1.33824,0.39032000000000006,1.3940000000000001,63.48,18.44,66.1040392109,136.26,64.70824,18.74032,67.3673208433,1.33824,0.39032000000000006,1.3940000000000001,63.37,18.35,65.9733233967,0.0,65.58824,2.41032,65.6325138083,1.33824,0.39032000000000006,1.3940000000000001,64.25,2.02,64.2817462426,136.29,66.64824,20.12032,69.6190718984,1.33824,0.39032000000000006,1.3940000000000001,65.31,19.73,68.2251346646,136.11
2021-12-24 12:30:00,64.2988,18.8859,67.0150199601,1.2888,0.3759,1.3425,63.01,18.51,65.6725224123,136.26,64.1888,18.8059,66.8869488036,1.2888,0.3759,1.3425,62.9,18.43,65.5444498032,0.0,65.0988,2.5859,65.150139219,1.2888,0.3759,1.3425,63.81,2.21,63.8482591775,136.39,66.1388,20.1859,69.1506429778,1.2888,0.3759,1.3425,64.85,19.81,67.8082487608,136.11
2021-12-24 13:00:00,64.01256,18.79783,66.7155622809,1.19256,0.34783000000000003,1.24225,62.82,18.45,65.4733144113,135.98,63.92256,18.71783,66.6066876287,1.19256,0.34783000000000003,1.24225,62.73,18.37,65.3644383438,0.0,64.83256,2.49783,64.8806596056,1.19256,0.34783000000000003,1.24225,63.64,2.15,63.6763072108,136.06,65.87256000000001,20.09783,68.8702906315,1.19256,0.34783000000000003,1.24225,64.68,19.75,67.6281368958,135.81
2021-12-24 13:30:00,63.3936,19.1623,66.226446849,1.1736,0.3423,1.2225,62.22,18.82,65.0040060304,135.89,63.2936,19.0823,66.1075939227,1.1736,0.3423,1.2225,62.12,18.74,64.8851446789,0.0,64.1936,2.8923,64.2587245458,1.1736,0.3423,1.2225,63.02,2.55,63.0715696649,135.97,65.2336,20.4623,68.3675967857,1.1736,0.3423,1.2225,64.06,20.12,67.1453498018,135.81
2021-12-24 14:00:00,62.836,19.348,65.7473041272,1.296,0.378,1.35,61.54,18.97,64.3974572479,135.77,62.746,19.278,65.6407023119,1.296,0.378,1.35,61.45,18.9,64.2908430494,0.0,63.646,3.038,63.7184648277,1.296,0.378,1.35,62.35,2.66,62.4067151835,135.83,64.666,20.658,67.885525114,1.296,0.378,1.35,63.37,20.28,66.5359699711,135.59
2021-12-24 14:30:00,62.46688,19.30159,65.3809029722,1.1368800000000001,0.33159000000000005,1.18425,61.33,18.97,64.1968052165,136.06,62.39688,19.22159,65.2904292823,1.1368800000000001,0.33159000000000005,1.18425,61.26,18.89,64.1063156015,0.0,63.31688,3.23159,63.3992938988,1.1368800000000001,0.33159000000000005,1.18425,62.18,2.9,62.2475895116,136.12,64.33688,20.61159,67.5579141956,1.1368800000000001,0.33159000000000005,1.18425,63.2,20.28,66.374079278,135.88
2021-12-24 15:00:00,62.34224,19.24607,65.2454297148,1.15224,0.33607000000000004,1.20025,61.19,18.91,64.0453292598,135.03,62.27224,19.17607,65.1579122998,1.15224,0.33607000000000004,1.20025,61.12,18.84,63.9577985863,0.0,63.21224,3.18607,63.2924823961,1.15224,0.33607000000000004,1.20025,62.06,2.85,62.1254062361,135.07,64.24224,20.54607,67.4478049507,1.15224,0.33607000000000004,1.20025,63.09,20.21,66.2479599686,134.84
2021-12-24 15:30:00,63.13816,19.05988,65.9523030212,1.02816,0.29988000000000004,1.071,62.11,18.76,64.8813509415,134.85,63.07816,18.97988,65.8717702343,1.02816,0.29988000000000004,1.071,62.05,18.68,64.8008094085,0.0,64.01816,3.04988,64.0907682728,1.02816,0.29988000000000004,1.071,62.99,2.75,63.050000793,134.92,65.07816,20.34988,68.1856621659,1.02816,0.29988000000000004,1.071,64.05,20.05,67.1148642254,134.69
2021-12-24 16:00:00,64.7448,18.57015,67.3553234575,0.9948,0.29015,1.03625,63.75,18.28,66.3190839804,134.67,64.6748,18.50015,67.2687542999,0.9948,0.29015,1.03625,63.68,18.21,66.2325184483,0.0,65.6348,2.55015,65.6843226049,0.9948,0.29015,1.03625,64.64,2.26,64.6794959782,134.77,66.7048,19.86015,69.5985337566,0.9948,0.29015,1.03625,65.71,19.57,68.5623001364,134.53
2021-12-24 16:30:00,67.42744,17.96092,69.7786092739,0.9974400000000001,0.29092,1.039,66.43,17.67,68.7398996217,134.67,67.34744,17.88092,69.6807360366,0.9974400000000001,0.29092,1.039,66.35,17.59,68.6420468809,0.0,68.30744,2.00092,68.3367400466,0.9974400000000001,0.29092,1.039,67.31,1.71,67.3317176374,134.77,69.44744,19.22092,72.0582451091,0.9974400000000001,0.29092,1.039,68.45,18.93,71.0193452518,134.53
2021-12-24 17:00:00,68.96752,17.20386,71.0808807898,1.00752,0.29386,1.0495,67.96,16.91,70.0322047347,134.46,68.90752,17.11386,71.0009191254,1.00752,0.29386,1.0495,67.9,16.82,69.9522865959,0.0,69.86752,1.31386,69.8798724888,1.00752,0.29386,1.0495,68.86,1.02,68.867554044,134.56,71.03752,18.44386,73.3928144947,1.00752,0.29386,1.0495,70.03,18.15,72.3437861879,134.33
2021-12-24 17:30:00,69.71336,17.05973,71.7703765502,0.9933600000000001,0.28973000000000004,1.03475,68.72,16.77,70.7366333663,134.03,69.64336,16.97973,71.683392937,0.9933600000000001,0.28973000000000004,1.03475,68.65,16.69,70.6496893128,0.0,70.61336,1.09973,70.6219230591,0.9933600000000001,0.28973000000000004,1.03475,69.62,0.81,69.6247118486,134.12,71.80336,18.29973,74.0986006977,0.9933600000000001,0.28973000000000004,1.03475,70.81,18.01,73.0644660557,133.88
2021-12-24 18:00:00,69.07072,17.27896,71.1992051922,0.99072,0.28896000000000005,1.032,68.08,16.99,70.1679877152,134.37,69.02072,17.20896,71.1337338652,0.99072,0.28896000000000005,1.032,68.03,16.92,70.1025484558,0.0,69.98072,1.30896,69.9929607032,0.99072,0.28896000000000005,1.032,68.99,1.02,68.9975398112,134.43,71.14072,18.52896,73.5141102157,0.99072,0.28896000000000005,1.032,70.15,18.24,72.4825503139,134.21
2021-12-24 18:30:00,67.37912,17.85141,69.703792228,0.9991200000000001,0.29141,1.04075,66.38,17.56,68.6633672346,134.37,67.32912,17.76141,69.6324499437,0.9991200000000001,0.29141,1.04075,66.33,17.47,68.5920534756,0.0,68.29912,1.97141,68.3275658147,0.9991200000000001,0.29141,1.04075,67.3,1.6800000000000002,67.3209655308,134.54,69.43912,19.09141,72.0157852291,0.9991200000000001,0.29141,1.04075,68.44,18.8,70.9751618526,134.31
2021-12-24 19:00:00,65.5776,18.6568,68.1798929891,1.0176,0.2968,1.06,64.56,18.36,67.1199165673,134.06,65.5276,18.5768,68.1099395096,1.0176,0.2968,1.06,64.51,18.28,67.0499701715,0.0,66.5176,2.6268000000000002,66.5694463549,1.0176,0.2968,1.06,65.5,2.33,65.5414288828,134.15,67.6076,19.9468,70.488739583,1.0176,0.2968,1.06,66.59,19.65,69.4287447676,133.92
2021-12-24 19:30:00,63.41376,20.05568,66.5096628889,1.01376,0.29568,1.056,62.4,19.76,65.4539349466,134.82,63.36376,19.98568,66.4409022094,1.01376,0.29568,1.056,62.35,19.69,65.3851558077,0.0,64.32376,3.53568,64.4208594603,1.01376,0.29568,1.056,63.31,3.24,63.3928521207,134.89,65.36376,21.39568,68.7764221518,1.01376,0.29568,1.056,64.35,21.1,67.7209900991,134.66
2021-12-24 20:00:00,60.7972,20.4296,64.1378833764,1.0272000000000001,0.29960000000000003,1.07,59.77,20.13,63.0687704018,136.83,60.7472,20.3396,64.0618578875,1.0272000000000001,0.29960000000000003,1.07,59.72,20.04,62.9926979895,0.0,61.6772,4.3396,61.8296783754,1.0272000000000001,0.29960000000000003,1.07,60.65,4.04,60.7844067175,136.91,62.6672,21.7196,66.3243468117,1.0272000000000001,0.29960000000000003,1.07,61.64,21.42,65.2556970693,136.68
2021-12-24 20:30:00,59.1408,20.72065,62.6656170564,1.0308,0.30065000000000003,1.07375,58.11,20.42,61.5934127971,135.03,59.1008,20.63065,62.5981491744,1.0308,0.30065000000000003,1.07375,58.07,20.33,61.5258791079,0.0,60.0308,4.69065,60.2137787061,1.0308,0.30065000000000003,1.07375,59.0,4.39,59.163097451,135.13,60.9908,22.02065,64.8443267454,1.0308,0.30065000000000003,1.07375,59.96,21.72,63.7727214411,134.92
2021-12-24 21:00:00,57.17512,21.25066,60.9965974252,1.06512,0.31066000000000005,1.1095,56.11,20.94,59.8900300551,134.7,57.13512,21.17066,60.9312627659,1.06512,0.31066000000000005,1.1095,56.07,20.86,59.8246144994,0.0,58.07512,5.30066,58.3165204676,1.06512,0.31066000000000005,1.1095,57.01,4.99,57.2279669393,134.75,59.00512,22.57066,63.1746695998,1.06512,0.31066000000000005,1.1095,57.94,22.26,62.0689229808,134.52
2021-12-24 21:30:00,55.04168,21.72674,59.1746378802,1.05168,0.30674,1.0955,53.99,21.42,58.0838746986,134.44,55.03168,21.64674,59.1360055825,1.05168,0.30674,1.0955,53.98,21.34,58.0451203806,0.0,55.97168,5.79674,56.2710507868,1.05168,0.30674,1.0955,54.92,5.49,55.1937179396,134.52,56.85168,23.03674,61.3417061113,1.05168,0.30674,1.0955,55.8,22.73,60.2519120029,134.3
2021-12-24 22:00:00,52.94176,22.41968,57.4932344124,1.06176,0.30968,1.106,51.88,22.11,56.394915551,134.26,52.92176,22.33968,57.4436592149,1.06176,0.30968,1.106,51.86,22.03,56.3451905667,0.0,53.86176,6.32968,54.2324076471,1.06176,0.30968,1.106,52.8,6.02,53.1420774904,134.38,54.70176,23.76968,59.6429395184,1.06176,0.30968,1.106,53.64,23.46,58.5458896935,134.15
2021-12-24 22:30:00,50.66664,23.17527,55.7153618714,1.04664,0.30527000000000004,1.09025,49.62,22.87,54.6368126816,135.03,50.66664,23.08527,55.6779857741,1.04664,0.30527000000000004,1.09025,49.62,22.78,54.5992014594,0.0,51.60664,6.92527,52.069229461,1.04664,0.30527000000000004,1.09025,50.56,6.62,50.9915483193,135.08,52.38664,24.53527,57.8475541787,1.04664,0.30527000000000004,1.09025,51.34,24.23,56.770489693100004,134.86
2021-12-24 23:00:00,47.91056,23.75933,53.4782901892,1.06056,0.30933000000000005,1.1047500000000001,46.85,23.45,52.3910774846,135.63,47.92056,23.67933,53.4517608687,1.06056,0.30933000000000005,1.1047500000000001,46.86,23.37,52.3642673968,0.0,48.85056,7.4993300000000005,49.4228404967,1.06056,0.30933000000000005,1.1047500000000001,47.79,7.19,48.3278408373,135.74,49.59056,25.14933,55.6031693392,1.06056,0.30933000000000005,1.1047500000000001,48.53,24.84,54.5177631603,135.5
2021-12-24 23:30:00,44.84552,21.21911,49.6122091149,1.02552,0.29911000000000004,1.06825,43.82,20.92,48.5575823121,135.63,44.83552,21.35911,49.6632201298,1.02552,0.29911000000000004,1.06825,43.81,21.06,48.609049569,0.0,46.22552,18.64911,49.845641766,1.02552,0.29911000000000004,1.06825,45.2,18.35,48.7828094722,135.74,46.43552,22.13911,51.4431502657,1.02552,0.29911000000000004,1.06825,45.41,21.84,50.3890236063,135.5
2021-12-25 00:00:00,42.2964,20.65645,47.070950485,1.0164,0.29645000000000005,1.05875,41.28,20.36,46.0279045797,136.08,42.3264,20.57645,47.0628774254,1.0164,0.29645000000000005,1.05875,41.31,20.28,46.0195013011,0.0,43.8164,21.95645,49.0098215214,1.0164,0.29645000000000005,1.05875,42.8,21.66,47.9686939576,136.18,43.9064,21.95645,49.0903010539,1.0164,0.29645000000000005,1.05875,42.89,21.66,48.0490135174,135.95
2021-12-25 00:30:00,42.15176,24.54218,48.7759107578,1.00176,0.29218000000000005,1.0435,41.15,24.25,47.76384616,135.04,42.21176,24.46218,48.7876104421,1.00176,0.29218000000000005,1.0435,41.21,24.17,47.7750248561,0.0,43.23176,10.96218,44.5999379265,1.00176,0.29218000000000005,1.0435,42.23,10.67,43.5571096378,135.13,43.78176,24.98218,50.4078548071,1.00176,0.29218000000000005,1.0435,42.78,24.69,49.393567395,134.92
2021-12-25 01:00:00,43.25872,24.53421,49.7317234405,1.00872,0.29421,1.05075,42.25,24.24,48.7097536434,135.74,43.31872,24.45421,49.7445463258,1.00872,0.29421,1.05075,42.31,24.16,48.7220863675,0.0,44.27872,9.29421,45.2436446848,1.00872,0.29421,1.05075,43.27,9.0,44.196073355,135.79,44.94872,25.95421,51.903838455,1.00872,0.29421,1.05075,43.94,25.66,50.883781306,135.59
2021-12-25 01:30:00,42.58368,24.88274,49.3205895367,1.00368,0.29274,1.0455,41.58,24.59,48.306981897,135.63,42.64368,24.80274,49.3321330924,1.00368,0.29274,1.0455,41.64,24.51,48.3180059605,0.0,43.60368,9.45274,44.6165350857,1.00368,0.29274,1.0455,42.6,9.16,43.5736801292,135.69,44.24368,26.31274,51.4768249434,1.00368,0.29274,1.0455,43.24,26.02,50.4652157431,135.49
2021-12-25 02:00:00,40.91104,25.55072,48.2343496525,1.03104,0.30072000000000004,1.074,39.88,25.25,47.2014501896,136.48,40.96104,25.47072,48.2344728923,1.03104,0.30072000000000004,1.074,39.93,25.17,47.2009936336,0.0,41.93104,9.90072,43.0840616934,1.03104,0.30072000000000004,1.074,40.9,9.6,42.011546032,136.54,42.53104,27.02072,50.3885768086,1.03104,0.30072000000000004,1.074,41.5,26.72,49.3579618704,136.32
2021-12-25 02:30:00,39.68264,25.72827,47.2932954504,1.02264,0.29827000000000004,1.06525,38.66,25.43,46.2739721658,137.58,39.74264,25.64827,47.3002239758,1.02264,0.29827000000000004,1.06525,38.72,25.35,46.2802430849,0.0,40.70264,10.04827,41.9246065332,1.02264,0.29827000000000004,1.06525,39.68,9.75,40.8603095926,137.65,41.28264,27.19827,49.4368511979,1.02264,0.29827000000000004,1.06525,40.26,26.9,48.419805865,137.45
2021-12-25 03:00:00,38.436,24.99925,45.850720785600004,1.026,0.29925,1.06875,37.41,24.7,44.8285411317,137.66,38.506,25.12925,45.980335379,1.026,0.29925,1.06875,37.48,24.83,44.9586398816,0.0,39.566,13.53925,41.8184127695,1.026,0.29925,1.06875,38.54,13.24,40.7508183967,137.65,39.996,26.06925,47.7418664441,1.026,0.29925,1.06875,38.97,25.77,46.7199507705,137.45
2021-12-25 03:30:00,37.1708,21.32065,42.8513534099,1.0308,0.30065000000000003,1.07375,36.14,21.02,41.8083723673,137.66,37.2408,21.24065,42.8723966797,1.0308,0.30065000000000003,1.07375,36.21,20.94,41.8287903244,0.0,38.6308,22.63065,44.7714756074,1.0308,0.30065000000000003,1.07375,37.6,22.33,43.73086896,137.65,38.7208,22.64065,44.8542014204,1.0308,0.30065000000000003,1.07375,37.69,22.34,43.8133735291,137.45
2021-12-25 04:00:00,36.31064,21.55352,42.2257836114,1.04064,0.30352,1.084,35.27,21.25,41.1768794349,134.6,36.37064,21.48352,42.2417457688,1.04064,0.30352,1.084,35.33,21.18,41.1922480571,0.0,37.75064,22.87352,44.1396504019,1.04064,0.30352,1.084,36.71,22.57,43.0932593337,134.65,37.83064,22.88352,44.2132650954,1.04064,0.30352,1.084,36.79,22.58,43.1666595882,134.45
2021-12-25 04:30:00,35.75128,21.55079,41.7443477762,1.03128,0.30079,1.07425,34.72,21.25,40.7067672507,135.1,35.82128,21.47079,41.7631287629,1.03128,0.30079,1.07425,34.79,21.17,40.7248449966,0.0,37.17128,22.87079,43.6437520392,1.03128,0.30079,1.07425,36.14,22.57,42.6087373669,135.18,37.27128,22.88079,43.7341841568,1.03128,0.30079,1.07425,36.24,22.58,42.6988758634,134.95
2021-12-25 05:00:00,35.24136,21.78373,41.4304760697,1.04136,0.30373,1.08475,34.2,21.48,40.3860173823,134.75,35.30136,21.70373,41.4395694206,1.04136,0.30373,1.08475,34.26,21.4,40.3944006021,0.0,36.66136,23.10373,43.3340242415,1.04136,0.30373,1.08475,35.62,22.8,42.2921316559,134.82,36.74136,23.12373,43.4123763893,1.04136,0.30373,1.08475,35.7,22.82,42.3703009194,134.59
2021-12-25 05:30:00,35.58672,21.61946,41.6391125152,1.02672,0.29946,1.0695000000000001,34.56,21.32,40.6070929765,135.07,35.64672,21.53946,41.6489733829,1.02672,0.29946,1.0695000000000001,34.62,21.24,40.6162775251,0.0,37.00672,22.92946,43.5345547933,1.02672,0.29946,1.0695000000000001,35.98,22.63,42.5050267615,135.16,37.10672,22.93946,43.624849504,1.02672,0.29946,1.0695000000000001,36.08,22.64,42.5950231835,134.93
2021-12-25 06:00:00,36.19912,21.42016,42.0618537775,1.02912,0.30016000000000004,1.072,35.17,21.12,41.0241794555,135.07,36.25912,21.35016,42.0779409572,1.02912,0.30016000000000004,1.072,35.23,21.05,41.039680798,0.0,37.62912,22.74016,43.9666413182,1.02912,0.30016000000000004,1.072,36.6,22.44,42.9314989256,135.03,37.71912,22.74016,44.0436929696,1.02912,0.30016000000000004,1.072,36.69,22.44,43.0082515339,134.8
2021-12-25 06:30:00,38.50256,20.99533,43.8548857981,1.01256,0.29533000000000004,1.05475,37.49,20.7,42.8251106245,134.85,38.54256,20.90533,43.847026738,1.01256,0.29533000000000004,1.05475,37.53,20.61,42.8167373815,0.0,39.94256,22.30533,45.7486157797,1.01256,0.29533000000000004,1.05475,38.93,22.01,44.7211918446,134.93,40.04256,22.31533,45.8408176668,1.01256,0.29533000000000004,1.05475,39.03,22.02,44.8131822124,134.7
2021-12-25 07:00:00,40.18344,20.55142,45.1339086968,1.03344,0.30142,1.0765,39.15,20.25,44.0770348367,135.64,40.22344,20.48142,45.1377191565,1.03344,0.30142,1.0765,39.19,20.18,44.0804775382,0.0,41.66344,21.86142,47.050652674,1.03344,0.30142,1.0765,40.63,21.56,45.9959835203,135.69,41.76344,21.86142,47.1392257579,1.03344,0.30142,1.0765,40.73,21.56,46.0843411584,135.44
2021-12-25 07:30:00,43.03064,20.11477,47.4998942205,1.01064,0.29477000000000003,1.05275,42.02,19.82,46.459797675,135.52,43.06064,20.03477,47.493270325,1.01064,0.29477000000000003,1.05275,42.05,19.74,46.4528804274,0.0,44.56064,21.40477,49.4349554057,1.01064,0.29477000000000003,1.05275,43.55,21.11,48.396638313,135.56,44.66064,21.40477,49.5251142751,1.01064,0.29477000000000003,1.05275,43.65,21.11,48.4866435217,135.32
2021-12-25 08:00:00,46.05056,21.25058,50.7172675393,1.03056,0.30058,1.0735000000000001,45.02,20.95,49.6558445704,135.06,46.09056,21.33058,50.7871377836,1.03056,0.30058,1.0735000000000001,45.06,21.03,49.7258936571,0.0,47.33056,14.03058,49.3663760575,1.03056,0.30058,1.0735000000000001,46.3,13.73,48.2928866398,135.13,47.76056,22.19058,52.6639623675,1.03056,0.30058,1.0735000000000001,46.73,21.89,51.6029553417,134.9
2021-12-25 08:30:00,50.18832,23.29576,55.3313645087,1.04832,0.30576000000000003,1.092,49.14,22.99,54.2520018064,134.61,50.23832,23.23576,55.3515071087,1.04832,0.30576000000000003,1.092,49.19,22.93,54.2719172317,0.0,51.22832,7.72576,51.8076069472,1.04832,0.30576000000000003,1.092,50.18,7.42,50.7256227167,134.69,52.02832,24.775760000000002,57.6262471934,1.04832,0.30576000000000003,1.092,50.98,24.47,56.5485746947,134.46
2021-12-25 09:00:00,53.36048,22.63639,57.9633244221,1.05048,0.30639000000000005,1.09425,52.31,22.33,56.8767527202,137.55,53.38048,22.58639,57.962234759,1.05048,0.30639000000000005,1.09425,52.33,22.28,56.8755421952,0.0,54.38048,7.04639,54.8351002284,1.05048,0.30639000000000005,1.09425,53.33,6.74,53.7542230899,137.61,55.24048,24.10639,60.2712922498,1.05048,0.30639000000000005,1.09425,54.19,23.8,59.1861140809,137.4
2021-12-25 09:30:00,56.90784,21.77687,60.9322108614,1.01784,0.29687,1.06025,55.89,21.48,59.8755584525,137.55,56.90784,21.71687,60.9107929358,1.01784,0.29687,1.06025,55.89,21.42,59.8540600127,0.0,57.87784,6.35687,58.2258890809,1.01784,0.29687,1.06025,56.86,6.06,57.1820181526,137.61,58.80784,23.19687,63.217535726,1.01784,0.29687,1.06025,57.79,22.9,62.1618379715,137.4
2021-12-25 10:00:00,60.04968,20.86074,63.5699185264,1.09968,0.32074,1.1455,58.95,20.54,62.4259088841,136.83,60.03968,20.79074,63.5375325634,1.09968,0.32074,1.1455,58.94,20.47,62.3934652027,0.0,61.02968,5.32074,61.2611795108,1.09968,0.32074,1.1455,59.93,5.0,60.1382149718,136.91,62.01968,22.25074,65.8903341762,1.09968,0.32074,1.1455,60.92,21.93,64.7469790801,136.7
2021-12-25 10:30:00,62.47488,20.44434,65.7349349209,1.21488,0.35434000000000004,1.2655,61.26,20.09,64.470114782,137.12,62.46488,20.37434,65.703690641,1.21488,0.35434000000000004,1.2655,61.25,20.02,64.4388306846,0.0,63.44488,4.79434,63.6257691054,1.21488,0.35434000000000004,1.2655,62.23,4.44,62.3881919918,137.19,64.47488,21.84434,68.0748510175,1.21488,0.35434000000000004,1.2655,63.26,21.49,66.8105358458,137.0
2021-12-25 11:00:00,63.56216,20.04063,66.6466430862,1.2021600000000001,0.35063000000000005,1.25225,62.36,19.69,65.3946916806,137.75,63.53216,19.97063,66.5970075669,1.2021600000000001,0.35063000000000005,1.25225,62.33,19.62,65.345032711,0.0,64.51216,4.47063,64.6668796252,1.2021600000000001,0.35063000000000005,1.25225,63.31,4.12,63.443916178,137.8,65.55216,21.41063,68.960138904,1.2021600000000001,0.35063000000000005,1.25225,64.35,21.06,67.7085378664,137.56
2021-12-25 11:30:00,65.35736,19.51173,68.2077130079,1.13736,0.33173,1.18475,64.22,19.18,67.0229871014,137.26,65.31736,19.44173,68.1493828495,1.13736,0.33173,1.18475,64.18,19.11,66.9646511228,0.0,66.29736,3.89173,66.4114862457,1.13736,0.33173,1.18475,65.16,3.56,65.257177383,137.36,67.37736,20.88173,70.5390337924,1.13736,0.33173,1.18475,66.24,20.55,69.3544526328,137.17
2021-12-25 12:00:00,66.68688,18.80034,69.2863099627,1.16688,0.34034000000000003,1.2155,65.52,18.46,68.0708601385,137.51,66.64688,18.72034,69.2261348296,1.16688,0.34034000000000003,1.2155,65.48,18.38,68.0106962176,0.0,67.62688,3.39034,67.7118106673,1.16688,0.34034000000000003,1.2155,66.46,3.05,66.5299488952,137.57,68.72688,20.13034,71.614346489,1.16688,0.34034000000000003,1.2155,67.56,19.79,70.3988472917,137.34
2021-12-25 12:30:00,69.20912,18.29391,71.5860980517,1.17912,0.34391000000000005,1.22825,68.03,17.95,70.3582504046,136.5,69.16912,18.22391,71.5295607233,1.17912,0.34391000000000005,1.22825,67.99,17.88,70.3017389543,0.0,70.15912,2.73391,70.2123663115,1.17912,0.34391000000000005,1.22825,68.98,2.39,69.0213916116,136.58,71.31912,19.62391,73.9696878543,1.17912,0.34391000000000005,1.22825,70.14,19.28,72.7415837056,136.35
2021-12-25 13:00:00,70.73272,17.52496,72.8714066119,1.18272,0.34496000000000004,1.232,69.55,17.18,71.6404557495,137.19,70.68272,17.444960000000002,72.8036643034,1.18272,0.34496000000000004,1.232,69.5,17.1,71.5727601815,0.0,71.66272,2.19496,71.6963268738,1.18272,0.34496000000000004,1.232,70.48,1.85,70.5042757569,137.23,72.86272,18.82496,75.2552661599,1.18272,0.34496000000000004,1.232,71.68,18.48,74.0238664216,137.01
2021-12-25 13:30:00,72.52984000000001,17.42412,74.5934155821,1.17984,0.34412000000000004,1.229,71.35,17.08,73.3658565001,136.1,72.45984,17.34412,74.5066903801,1.17984,0.34412000000000004,1.229,71.28,17.0,73.2791812181,0.0,73.43984,1.93412,73.4653041878,1.17984,0.34412000000000004,1.229,72.26,1.5899999999999999,72.2774909636,136.16,74.65984,18.72412,76.9719713831,1.17984,0.34412000000000004,1.229,73.48,18.38,75.7438763201,135.93
2021-12-25 14:00:00,71.32768,16.14849,73.1328357406,1.05768,0.30849000000000004,1.10175,70.27,15.84,72.0331763842,136.89,71.24768,15.888490000000001,72.9977809242,1.05768,0.30849000000000004,1.10175,70.19,15.58,71.8983483816,0.0,72.69768,8.23849,73.163005644,1.05768,0.30849000000000004,1.10175,71.64,7.93,72.0775589209,136.98,73.37768,17.03849,75.3299015243,1.05768,0.30849000000000004,1.10175,72.32,16.73,74.2298814495,136.75
2021-12-25 14:30:00,68.7156,14.23205,70.173961913,1.0356,0.30205000000000004,1.07875,67.68,13.93,69.0986779902,137.28,68.6356,14.15205,70.0794271278,1.0356,0.30205000000000004,1.07875,67.6,13.85,69.0042208854,0.0,70.6056,15.46205,72.278805618,1.0356,0.30205000000000004,1.07875,69.57,15.16,71.2026017783,137.33,70.7056,15.42205,72.3679590535,1.0356,0.30205000000000004,1.07875,69.67,15.12,71.2918179036,137.13
2021-12-25 15:00:00,65.59968,14.78199,67.2445183228,1.06968,0.31199000000000005,1.11425,64.53,14.47,66.1324564794,136.02,65.52968,14.69199,67.1564853984,1.06968,0.31199000000000005,1.11425,64.46,14.38,66.0445001495,0.0,67.39968,15.97199,69.2663073122,1.06968,0.31199000000000005,1.11425,66.33,15.66,68.1535362252,136.1,67.50968,15.93199,69.3641492348,1.06968,0.31199000000000005,1.11425,66.44,15.62,68.2514322194,135.88
2021-12-25 15:30:00,62.80168,15.65674,64.7239099425,1.05168,0.30674,1.0955,61.75,15.35,63.6292778523,134.53,62.74168,15.55674,64.6415545037,1.05168,0.30674,1.0955,61.69,15.25,63.5469794719,0.0,64.57168,16.86674,66.738210766,1.05168,0.30674,1.0955,63.52,16.56,65.6431565359,134.58,64.69168,16.84674,66.8492790526,1.05168,0.30674,1.0955,63.64,16.54,65.7542485319,134.33
2021-12-25 16:00:00,60.98512,16.05066,63.061942151,1.06512,0.31066000000000005,1.1095,59.92,15.74,61.9528369003,134.85,60.92512,15.97066,62.9835869719,1.06512,0.31066000000000005,1.1095,59.86,15.66,61.8745117152,0.0,62.71512,17.29066,65.0550013439,1.06512,0.31066000000000005,1.1095,61.65,16.98,63.9456245571,134.91,62.82512,17.25066,65.1504487586,1.06512,0.31066000000000005,1.1095,61.76,16.94,64.0410899345,134.7
2021-12-25 16:30:00,60.0464,16.1652,62.1842732851,1.0464,0.3052,1.09,59.0,15.86,61.0945136653,135.42,59.9764,16.0652,62.0907336726,1.0464,0.3052,1.09,58.93,15.76,61.0010040901,0.0,61.7764,17.3852,64.1760763525,1.0464,0.3052,1.09,60.73,17.08,63.08612605,135.54,61.8764,17.3452,64.2615346844,1.0464,0.3052,1.09,60.83,17.04,63.171595674,135.29
2021-12-25 17:00:00,58.27904,16.735970000000002,60.6344720037,1.04904,0.30597,1.09275,57.23,16.43,59.5417315838,134.52,58.24904,16.64597,60.580846628,1.04904,0.30597,1.09275,57.2,16.34,59.4881130983,0.0,59.99904,17.96597,62.6311494303,1.04904,0.30597,1.09275,58.95,17.66,61.5384278317,134.65,60.09904,17.94597,62.7212280505,1.04904,0.30597,1.09275,59.05,17.64,61.6285007119,134.4
2021-12-25 17:30:00,56.82264,16.97702,59.3045666425,1.05264,0.30702,1.0965,55.77,16.67,58.208090503,134.81,56.79264,16.88702,59.250108883,1.05264,0.30702,1.0965,55.74,16.58,58.1536241347,0.0,58.51264,18.20702,61.2798875411,1.05264,0.30702,1.0965,57.46,17.9,60.1835658631,134.94,58.62264,18.17702,61.3760374792,1.05264,0.30702,1.0965,57.57,17.87,60.279696416,134.71
2021-12-25 18:00:00,55.69576,17.42793,58.3588076134,1.05576,0.30793000000000004,1.09975,54.64,17.12,57.2592699919,134.08,55.66576,17.32793,58.3003773098,1.05576,0.30793000000000004,1.09975,54.61,17.02,57.2008085607,0.0,57.36576,18.66793,60.3267936398,1.05576,0.30793000000000004,1.09975,56.31,18.36,59.2275755033,134.15,57.46576,18.64793,60.4157170417,1.05576,0.30793000000000004,1.09975,56.41,18.34,59.3164707312,133.87
2021-12-25 18:30:00,54.53616,17.59513,57.3042873375,1.04616,0.30513,1.08975,53.49,17.29,56.2149819888,134.8,54.50616,17.51513,57.2512118375,1.04616,0.30513,1.08975,53.46,17.21,56.1618705173,0.0,56.18616,18.82513,59.2559709655,1.04616,0.30513,1.08975,55.14,18.52,58.1670869135,134.89,56.29616,18.80513,59.3539429614,1.04616,0.30513,1.08975,55.25,18.5,58.2650195229,134.64
2021-12-25 19:00:00,54.0304,17.89345,56.9162514319,1.0404,0.30345,1.08375,52.99,17.59,55.8332177113,134.07,54.0104,17.79345,56.8658963797,1.0404,0.30345,1.08375,52.97,17.49,55.7828020092,0.0,55.6804,19.14345,58.8793565018,1.0404,0.30345,1.08375,54.64,18.84,57.7968442045,134.19,55.7804,19.12345,58.9674432553,1.0404,0.30345,1.08375,54.74,18.82,57.8848857648,133.93
2021-12-25 19:30:00,53.4052,18.1061,56.3910120875,1.0152,0.29610000000000003,1.0575,52.39,17.81,55.3345118348,134.7,53.3752,18.0261,56.3369528485,1.0152,0.29610000000000003,1.0575,52.36,17.73,55.280398877,0.0,55.0252,19.3661,58.3336820735,1.0152,0.29610000000000003,1.0575,54.01,19.07,57.2777880159,134.79,55.1252,19.3461,58.4213938575,1.0152,0.29610000000000003,1.0575,54.11,19.05,57.3654477887,134.54
2021-12-25 20:00:00,52.58784,18.28687,55.6766605524,1.01784,0.29687,1.06025,51.57,17.99,54.6178084511,135.26,52.55784,18.19687,55.6188153709,1.01784,0.29687,1.06025,51.54,17.9,54.5598900292,0.0,54.17784,19.54687,57.5961671803,1.01784,0.29687,1.06025,53.16,19.25,56.5380234886,135.35,54.27784,19.52687,57.6834687503,1.01784,0.29687,1.06025,53.26,19.23,56.6252637963,135.08
2021-12-25 20:30:00,52.02944,18.31442,55.1586856864,1.00944,0.29442,1.0515,51.02,18.02,54.1087867171,134.77,51.99944,18.22442,55.1005557563,1.00944,0.29442,1.0515,50.99,17.93,54.0505781653,0.0,53.61944,19.57442,57.0806645393,1.00944,0.29442,1.0515,52.61,19.28,56.0315134545,134.84,53.71944,19.55442,57.1677669273,1.00944,0.29442,1.0515,52.71,19.26,56.1185504089,134.56
2021-12-25 21:00:00,51.3472,18.6296,54.6223117782,1.0272000000000001,0.29960000000000003,1.07,50.32,18.33,53.5545637644,134.21,51.3172,18.5396,54.5634656524,1.0272000000000001,0.29960000000000003,1.07,50.29,18.24,53.4956231855,0.0,52.9172,19.8796,56.5281217802,1.0272000000000001,0.29960000000000003,1.07,51.89,19.58,55.4612342091,134.28,53.0172,19.8596,56.6147260702,1.0272000000000001,0.29960000000000003,1.07,51.99,19.56,55.5477605309,134.02
2021-12-25 21:30:00,50.34952,18.78736,53.7404787846,1.01952,0.29736,1.062,49.33,18.49,52.6813914015,134.66,50.32952,18.69736,53.6903329697,1.01952,0.29736,1.062,49.31,18.4,52.6311324218,0.0,51.90952,20.04736,55.6461580848,1.01952,0.29736,1.062,50.89,19.75,54.5880444786,134.75,52.00952,20.03736,55.7358588917,1.01952,0.29736,1.062,50.99,19.74,54.6776709453,134.47
2021-12-25 22:00:00,49.20504,18.99897,52.7455858102,1.02504,0.29897,1.06775,48.18,18.7,51.6817414567,134.49,49.19504,18.90897,52.7039003022,1.02504,0.29897,1.06775,48.17,18.61,51.6399167311,0.0,50.77504,20.27897,54.6748691015,1.02504,0.29897,1.06775,49.75,19.98,53.6121525403,134.57,50.87504,20.25897,54.7603466065,1.02504,0.29897,1.06775,49.85,19.96,53.6975241515,134.29
2021-12-25 22:30:00,47.55504,19.46897,51.386015824,1.02504,0.29897,1.06775,46.53,19.17,50.3242466412,134.75,47.57504,19.38897,51.3742794467,1.02504,0.29897,1.06775,46.55,19.09,50.3123304966,0.0,49.13504,20.74897,53.336403252,1.02504,0.29897,1.06775,48.11,20.45,52.2759466677,134.8,49.22504,20.73897,53.4154419589,1.02504,0.29897,1.06775,48.2,20.44,52.3548813388,134.54
2021-12-25 23:00:00,45.88256,19.93533,50.0262600477,1.01256,0.29533000000000004,1.05475,44.87,19.64,48.9800622703,135.17,45.89256,19.84533,49.9996418603,1.01256,0.29533000000000004,1.05475,44.88,19.55,48.9532113349,0.0,47.44256,21.21533,51.970056055,1.01256,0.29533000000000004,1.05475,46.43,20.92,50.9253502688,135.24,47.53256,21.21533,52.0522284553,1.01256,0.29533000000000004,1.05475,46.52,20.92,51.0074190682,134.99
2021-12-25 23:30:00,44.07512,20.89191,48.7758967776,1.03512,0.30191,1.07825,43.04,20.59,47.7115258612,135.17,44.09512,20.80191,48.7555029454,1.03512,0.30191,1.07825,43.06,20.5,47.6908125324,0.0,45.58512,22.21191,50.7086985759,1.03512,0.30191,1.07825,44.55,21.91,49.6462546422,135.24,45.68512,22.21191,50.7986135171,1.03512,0.30191,1.07825,44.65,21.91,49.736009088,134.99
2021-12-26 00:00:00,41.90768,21.27849,47.0002955274,1.05768,0.30849000000000004,1.10175,40.85,20.97,45.9180073609,137.12,41.92768,21.18849,46.9774675633,1.05768,0.30849000000000004,1.10175,40.87,20.88,45.8947851068,0.0,43.36768,22.60849,48.9070494782,1.05768,0.30849000000000004,1.10175,42.31,22.3,47.8270436051,137.17,43.45768,22.59849,48.9822590461,1.05768,0.30849000000000004,1.10175,42.4,22.29,47.9020260532,136.91
2021-12-26 00:30:00,41.502,21.15975,46.5848797794,1.062,0.30975,1.10625,40.44,20.85,45.4985285476,136.55,41.532,21.07975,46.5753463118,1.062,0.30975,1.10625,40.47,20.77,45.4886117616,0.0,42.982,22.46975,48.5009483316,1.062,0.30975,1.10625,41.92,22.16,47.4167902752,136.61,43.062,22.46975,48.57185923,1.062,0.30975,1.10625,42.0,22.16,47.487530995,136.33
2021-12-26 01:00:00,43.0892,20.74185,47.8215798365,1.0692,0.31185,1.11375,42.02,20.43,46.7232843452,135.43,43.0992,20.65185,47.7916305336,1.0692,0.31185,1.11375,42.03,20.34,46.6930026878,0.0,44.5692,22.04185,49.7217934116,1.0692,0.31185,1.11375,43.5,21.73,48.6255375292,135.54,44.6792,22.02185,49.8115728527,1.0692,0.31185,1.11375,43.61,21.71,48.7150510623,135.25
2021-12-26 01:30:00,42.63888,21.02884,47.5424673255,1.05888,0.30884,1.103,41.58,20.72,46.4565904905,135.06,42.64888,20.93884,47.5117036718,1.05888,0.30884,1.103,41.59,20.63,46.4254779189,0.0,44.10888,22.33884,49.4430689521,1.05888,0.30884,1.103,43.05,22.03,48.3593155452,135.15,44.18888,22.33884,49.5144513067,1.05888,0.30884,1.103,43.13,22.03,48.430546146,134.85
2021-12-26 02:00:00,41.01768,21.38849,46.2592431527,1.05768,0.30849000000000004,1.10175,39.96,21.08,45.1792872896,135.83,41.03768,21.30849,46.2400575893,1.05768,0.30849000000000004,1.10175,39.98,21.0,45.1597209912,0.0,42.46768,22.71849,48.162575019,1.05768,0.30849000000000004,1.10175,41.41,22.41,47.0849891154,135.89,42.55768,22.71849,48.2419518144,1.05768,0.30849000000000004,1.10175,41.5,22.41,47.164161182,135.61
2021-12-26 02:30:00,40.05528,21.53904,45.4791787525,1.02528,0.29904000000000003,1.068,39.03,21.24,44.4351043658,136.32,40.07528,21.45904,45.4589756242,1.02528,0.29904000000000003,1.068,39.05,21.16,44.4145032619,0.0,41.48528,22.86904,47.3711035041,1.02528,0.29904000000000003,1.068,40.46,22.57,46.3294344882,136.4,41.57528,22.86904,47.4499409652,1.02528,0.29904000000000003,1.068,40.55,22.57,46.4080531805,136.11
2021-12-26 03:00:00,39.0212,21.8066,44.7010274267,1.0512,0.30660000000000004,1.095,37.97,21.5,43.6345150082,136.57,39.0512,21.7166,44.683407849,1.0512,0.30660000000000004,1.095,38.0,21.41,43.6163742189,0.0,40.4512,23.1466,46.6054146318,1.0512,0.30660000000000004,1.095,39.4,22.84,45.5414712103,136.66,40.5312,23.1466,46.6748675949,1.0512,0.30660000000000004,1.095,39.48,22.84,45.6107004989,136.37
2021-12-26 03:30:00,38.11792,21.83981,43.9312317829,1.02792,0.29981,1.07075,37.09,21.54,42.8910212049,136.81,38.14792,21.75981,43.9175720135,1.02792,0.29981,1.07075,37.12,21.46,42.8768702216,0.0,39.53792,23.18981,45.8368236875,1.02792,0.29981,1.07075,38.51,22.89,44.7992432972,136.89,39.62792,23.18981,45.9144784503,1.02792,0.29981,1.07075,38.6,22.89,44.8766320038,136.61
2021-12-26 04:00:00,37.05936,22.12023,43.1590168894,1.02936,0.30023,1.07225,36.03,21.82,42.1221236407,136.81,37.09936,22.04023,43.1524535903,1.02936,0.30023,1.07225,36.07,21.74,42.1149913926,0.0,38.45936,23.48023,45.0604435449,1.02936,0.30023,1.07225,37.43,23.18,44.0263250794,136.89,38.54936,23.49023,45.1424862171,1.02936,0.30023,1.07225,37.52,23.19,44.1081228347,136.61
2021-12-26 04:30:00,36.3676,22.0268,42.5180226257,1.0176,0.2968,1.06,35.35,21.73,41.4947635251,137.19,36.4076,21.9568,42.5160487816,1.0176,0.2968,1.06,35.39,21.66,41.4922607241,0.0,37.7576,23.3868,44.4137227892,1.0176,0.2968,1.06,36.74,23.09,43.393267911,137.24,37.8476,23.3868,44.4902600577,1.0176,0.2968,1.06,36.83,23.09,43.4694950511,136.95
2021-12-26 05:00:00,35.82112,22.13366,42.1076185868,1.04112,0.30366000000000004,1.0845,34.78,21.83,41.0633327922,137.19,35.86112,22.05366,42.0996893937,1.04112,0.30366000000000004,1.0845,34.82,21.75,41.0547792589,0.0,37.20112,23.48366,43.9932451207,1.04112,0.30366000000000004,1.0845,36.16,23.18,42.9518102063,137.24,37.29112,23.49366,44.0747057965,1.04112,0.30366000000000004,1.0845,36.25,23.19,43.0329943183,136.95
2021-12-26 05:30:00,35.78368,22.05149,42.0326059811,1.03368,0.30149000000000004,1.07675,34.75,21.75,40.9954265742,136.95,35.82368,21.97149,42.0247834208,1.03368,0.30149000000000004,1.07675,34.79,21.67,40.9869857394,0.0,37.16368,23.41149,43.9230802103,1.03368,0.30149000000000004,1.07675,36.13,23.11,42.8887980713,136.98,37.24368,23.41149,43.9907895356,1.03368,0.30149000000000004,1.07675,36.21,23.11,42.9562125891,136.71
2021-12-26 06:00:00,36.08224,21.91107,42.2140146392,1.03224,0.30107,1.07525,35.05,21.61,41.1763840083,137.11,36.11224,21.83107,42.1982167296,1.03224,0.30107,1.07525,35.08,21.53,41.1600206511,0.0,37.46224,23.26107,44.0964488747,1.03224,0.30107,1.07525,36.43,22.96,43.0616592806,137.17,37.54224,23.27107,44.169700963,1.03224,0.30107,1.07525,36.51,22.97,43.1346844198,136.9
2021-12-26 06:30:00,37.40376,21.54568,43.1654675499,1.01376,0.29568,1.056,36.39,21.25,42.1401779778,137.11,37.43376,21.46568,43.1516141714,1.01376,0.29568,1.056,36.42,21.17,42.1258269948,0.0,38.80376,22.88568,45.0498184147,1.01376,0.29568,1.056,37.79,22.59,44.0271756987,137.07,38.90376,22.88568,45.1359822226,1.01376,0.29568,1.056,37.89,22.59,44.1130388887,136.81
2021-12-26 07:00:00,38.08744,21.26967,43.623983629,1.02744,0.29967000000000005,1.07025,37.06,20.97,42.5815042008,136.64,38.11744,21.18967,43.6112525257,1.02744,0.29967000000000005,1.07025,37.09,20.89,42.5683004124,0.0,39.49744,22.59967,45.5059650009,1.02744,0.29967000000000005,1.07025,38.47,22.3,44.4660645886,136.71,39.58744,22.59967,45.5841034777,1.02744,0.29967000000000005,1.07025,38.56,22.3,44.543951329,136.44
2021-12-26 07:30:00,39.46176,20.92218,44.6650659716,1.00176,0.29218000000000005,1.0435,38.46,20.63,43.6436536051,136.32,39.49176,20.85218,44.6588459171,1.00176,0.29218000000000005,1.0435,38.49,20.56,43.6370679583,0.0,40.90176,22.26218,46.5677853183,1.00176,0.29218000000000005,1.0435,39.9,21.97,45.5487749561,136.39,41.00176,22.26218,46.6556425467,1.00176,0.29218000000000005,1.0435,40.0,21.97,45.63639885,136.11
2021-12-26 08:00:00,40.69256,21.00658,45.7947687258,0.9825600000000001,0.28658,1.0235,39.71,20.72,44.7906519265,136.52,40.70256,20.92658,45.7670202335,0.9825600000000001,0.28658,1.0235,39.72,20.64,44.7625736526,0.0,42.13256,22.34658,47.6919516255,0.9825600000000001,0.28658,1.0235,41.15,22.06,46.6901070892,136.55,42.22256,22.34658,47.7714790503,0.9825600000000001,0.28658,1.0235,41.24,22.06,46.769447292,136.28
2021-12-26 08:30:00,42.53008,20.56294,47.240260438,0.97008,0.28294,1.0105,41.56,20.28,46.2440482657,136.91,42.55008,20.48294,47.2235125658,0.97008,0.28294,1.0105,41.58,20.2,46.2270094209,0.0,44.02008,21.89294,49.1636884809,0.97008,0.28294,1.0105,43.05,21.61,48.1694363679,136.98,44.12008,21.89294,49.2532464011,0.97008,0.28294,1.0105,43.15,21.61,48.258829244,136.7
2021-12-26 09:00:00,45.15176,20.03218,49.3960490996,1.00176,0.29218000000000005,1.0435,44.15,19.74,48.3620729498,135.87,45.14176,19.97218,49.3626019356,1.00176,0.29218000000000005,1.0435,44.14,19.68,48.3284802161,0.0,46.64176,21.36218,51.3010381011,1.00176,0.29218000000000005,1.0435,45.64,21.07,50.2688223455,135.94,46.75176,21.34218,51.3927593173,1.00176,0.29218000000000005,1.0435,45.75,21.05,50.3603514682,135.65
2021-12-26 09:30:00,48.59392,18.91281,52.1446396388,1.00392,0.29281,1.04575,47.59,18.62,51.1029597969,135.35,48.56392,18.83281,52.0877054425,1.00392,0.29281,1.04575,47.56,18.54,51.0459126669,0.0,50.12392,20.19281,54.0384764021,1.00392,0.29281,1.04575,49.12,19.9,52.9979659987,135.41,50.23392,20.19281,54.1405235869,1.00392,0.29281,1.04575,49.23,19.9,53.099933145,135.13
2021-12-26 10:00:00,52.09624,17.91932,55.0919254646,1.02624,0.29932000000000003,1.069,51.07,17.62,54.0241547828,134.59,52.06624,17.84932,55.0408173286,1.02624,0.29932000000000003,1.069,51.04,17.55,53.972994173000004,0.0,53.68624,19.20932,57.0193856526,1.02624,0.29932000000000003,1.069,52.66,18.91,55.9523341783,134.67,53.80624,19.17932,57.1223054384,1.02624,0.29932000000000003,1.069,52.78,18.88,56.055176389,134.38
2021-12-26 10:30:00,55.26984,17.52912,57.9829738941,1.05984,0.30912,1.104,54.21,17.22,56.8792800587,134.59,55.20984,17.46912,57.9076556804,1.05984,0.30912,1.104,54.15,17.16,56.8039444053,0.0,56.90984,18.85912,59.9532842803,1.05984,0.30912,1.104,55.85,18.55,58.8500212404,134.67,57.00984,18.84912,60.0450762478,1.05984,0.30912,1.104,55.95,18.54,58.9417856872,134.38
