Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-26 11:00:00,56.90736,17.03673,59.4028432927,1.01736,0.29673000000000005,1.05975,55.89,16.74,58.3431204171,136.35,56.83736,16.96673,59.3157265711,1.01736,0.29673000000000005,1.05975,55.82,16.67,58.2559979745,0.0,58.53736,18.34673,61.3451303484,1.01736,0.29673000000000005,1.05975,57.52,18.05,60.285594465,136.41,58.65736,18.32673,61.4536810505,1.01736,0.29673000000000005,1.05975,57.64,18.03,60.39412637,136.14
2021-12-26 11:30:00,58.41216,16.67563,60.7458399544,1.08216,0.31563,1.12725,57.33,16.36,59.6186086721,136.01,58.33216,16.60563,60.6497142447,1.08216,0.31563,1.12725,57.25,16.29,59.5224881872,0.0,60.05216,17.98563,62.687676677,1.08216,0.31563,1.12725,58.97,17.67,61.5604564635,136.07,60.15216,17.96563,62.7777525399,1.08216,0.31563,1.12725,59.07,17.65,61.6505263562,135.78
2021-12-26 12:00:00,59.20568,16.61374,61.4925109347,1.07568,0.31374,1.1205,58.13,16.3,60.3720705293,136.23,59.10568,16.54374,61.3773308433,1.07568,0.31374,1.1205,58.03,16.23,60.2568983603,0.0,60.84568,17.90374,63.4250792719,1.07568,0.31374,1.1205,59.77,17.59,62.304582496,136.3,60.94568,17.88374,63.5153844911,1.07568,0.31374,1.1205,59.87,17.57,62.3948860084,136.0
2021-12-26 12:30:00,60.04216,16.32563,62.2220794603,1.08216,0.31563,1.12725,58.96,16.01,61.0950218921,135.97,59.94216,16.24563,62.1046136737,1.08216,0.31563,1.12725,58.86,15.93,60.9775737464,0.0,61.65216,17.56563,64.1056954565,1.08216,0.31563,1.12725,60.57,17.25,62.9784677489,136.04,61.76216,17.52563,64.200561639,1.08216,0.31563,1.12725,60.68,17.21,63.0733422295,135.75
2021-12-26 13:00:00,60.3128,16.32915,62.4841978708,1.1628,0.33915,1.21125,59.15,15.99,61.2731801035,134.66,60.2128,16.23915,62.3641826417,1.1628,0.33915,1.21125,59.05,15.9,61.1531887967,0.0,61.9428,17.54915,64.3807668296,1.1628,0.33915,1.21125,60.78,17.21,63.169553584,134.74,62.0428,17.52915,64.4715451309,1.1628,0.33915,1.21125,60.88,17.19,63.2603390759,134.46
2021-12-26 13:30:00,60.64344,16.15642,62.7587182967,1.15344,0.33642000000000005,1.2015,59.49,15.82,61.557554369900004,134.66,60.53344,16.07642,62.6318500306,1.15344,0.33642000000000005,1.2015,59.38,15.74,61.430708932900004,0.0,62.25344,17.38642,64.6357361856,1.15344,0.33642000000000005,1.2015,61.1,17.05,63.4343164226,134.74,62.35344,17.36642,64.7266871039,1.15344,0.33642000000000005,1.2015,61.2,17.03,63.525277646,134.46
2021-12-26 14:00:00,59.54864,16.40752,61.7676876562,1.08864,0.31752,1.134,58.46,16.09,60.6338164723,134.8,59.43864,16.317520000000002,61.6377594012,1.08864,0.31752,1.134,58.35,16.0,60.5039048327,0.0,61.13864,17.64752,63.6346467202,1.08864,0.31752,1.134,60.05,17.33,62.5006511966,134.92,61.22864,17.61752,63.7128194887,1.08864,0.31752,1.134,60.14,17.3,62.5788270903,134.61
2021-12-26 14:30:00,58.6776,16.7368,61.0178762003,1.0176,0.2968,1.06,57.66,16.44,59.9578952266,135.07,58.5676,16.6568,60.8901696171,1.0176,0.2968,1.06,57.55,16.36,59.8301938824,0.0,60.2376,17.9868,62.8656776628,1.0176,0.2968,1.06,59.22,17.69,61.8056995754,135.13,60.3476,17.9568,62.9625245047,1.0176,0.2968,1.06,59.33,17.66,61.9025403356,134.84
2021-12-26 15:00:00,57.46912,17.07766,59.9528666925,1.08912,0.31766000000000005,1.1345,56.38,16.76,58.8183814806,135.18,57.35912,16.98766,59.8218124053,1.08912,0.31766000000000005,1.1345,56.27,16.67,58.6873223107,0.0,59.01912,18.32766,61.7993498886,1.08912,0.31766000000000005,1.1345,57.93,18.01,60.6650228715,135.13,59.10912,18.30766,61.8793865665,1.08912,0.31766000000000005,1.1345,58.02,17.99,60.7450450654,134.94
2021-12-26 15:30:00,56.80552,17.19286,59.350328874,0.9355200000000001,0.27286000000000005,0.9745,55.87,16.92,58.3758794366,135.34,56.71552,17.10286,59.2381467388,0.9355200000000001,0.27286000000000005,0.9745,55.78,16.83,58.2636876622,0.0,58.38552,18.45286,61.2321564854,0.9355200000000001,0.27286000000000005,0.9745,57.45,18.18,60.2579032161,135.46,58.48552,18.43286,61.3215001239,0.9355200000000001,0.27286000000000005,0.9745,57.55,18.16,60.347229431,135.18
2021-12-26 16:00:00,57.40184,17.04887,59.880173711,0.9218400000000001,0.26887,0.96025,56.48,16.78,58.9199355057,135.19,57.30184,16.97887,59.7643948674,0.9218400000000001,0.26887,0.96025,56.38,16.71,58.8041537648,0.0,58.98184,18.30887,61.7581749282,0.9218400000000001,0.26887,0.96025,58.06,18.04,60.7980690483,135.26,59.09184,18.28887,61.8573222866,0.9218400000000001,0.26887,0.96025,58.17,18.02,60.8972027272,135.0
2021-12-26 16:30:00,59.92032,16.10551,62.0470160545,0.9103200000000001,0.26551,0.94825,59.01,15.84,61.0989828066,135.08,59.82032,16.01551,61.9271123617,0.9103200000000001,0.26551,0.94825,58.91,15.75,60.9790996982,0.0,61.55032,17.33551,63.9449904141,0.9103200000000001,0.26551,0.94825,60.64,17.07,62.9967816638,135.18,61.66032,17.29551,64.0400634655,0.9103200000000001,0.26551,0.94825,60.75,17.03,63.0918647688,134.89
2021-12-26 17:00:00,61.53744,15.27717,63.4054291442,0.8474400000000001,0.24717000000000003,0.88275,60.69,15.03,62.5234116152,134.19,61.44744,15.19717,63.2988298356,0.8474400000000001,0.24717000000000003,0.88275,60.6,14.95,62.4168446815,0.0,63.22744,16.47717,65.3391636016,0.8474400000000001,0.24717000000000003,0.88275,62.38,16.23,64.456786299,134.28,63.33744,16.45717,65.4405818293,0.8474400000000001,0.24717000000000003,0.88275,62.49,16.21,64.5582233337,133.98
2021-12-26 17:30:00,61.86976,15.44493,63.7684331402,0.8397600000000001,0.24493,0.87475,61.03,15.2,62.8943630225,133.33,61.77976,15.36493,63.6617610467,0.8397600000000001,0.24493,0.87475,60.94,15.12,62.7877217297,0.0,63.57976,16.64493,65.7224434753,0.8397600000000001,0.24493,0.87475,62.74,16.4,64.8480346657,133.45,63.68976,16.61493,65.8212840027,0.8397600000000001,0.24493,0.87475,62.85,16.37,64.9468967696,133.15
2021-12-26 18:00:00,61.20504,15.52647,63.1437106295,0.8450400000000001,0.24647000000000002,0.8802500000000001,60.36,15.28,62.2640185019,133.16,61.12504,15.43647,63.0440728464,0.8450400000000001,0.24647000000000002,0.8802500000000001,60.28,15.19,62.164415062,0.0,62.885040000000004,16.73647,65.0740937998,0.8450400000000001,0.24647000000000002,0.8802500000000001,62.04,16.49,64.1940939651,133.23,62.99504,16.70647,65.172702909,0.8450400000000001,0.24647000000000002,0.8802500000000001,62.15,16.46,64.2927219831,132.94
2021-12-26 18:30:00,60.66,19.375,63.6790878154,0.84,0.245,0.875,59.82,19.13,62.8043732554,133.4,60.62,19.655,63.7267873425,0.84,0.245,0.875,59.78,19.41,62.8521797554,0.0,61.65,6.845,62.0288362377,0.84,0.245,0.875,60.81,6.6,61.1671161655,133.43,62.5,20.855,65.8876393947,0.84,0.245,0.875,61.66,20.61,65.0132886416,133.15
2021-12-26 19:00:00,59.18456,21.02383,62.8077508773,0.90456,0.26383,0.94225,58.28,20.76,61.8670833319,135.49,59.12456,20.93383,62.7211195186,0.90456,0.26383,0.94225,58.22,20.67,61.7803957579,0.0,60.02456,5.66383,60.291183215,0.90456,0.26383,0.94225,59.12,5.4,59.3661048074,135.55,60.97456,22.37383,64.9498670981,0.90456,0.26383,0.94225,60.07,22.11,64.0098195592,135.27
2021-12-26 19:30:00,57.82288,21.60334,61.7267344888,0.9028800000000001,0.26334,0.9405,56.92,21.34,60.788831211,136.24,57.77288,21.52334,61.6519247733,0.9028800000000001,0.26334,0.9405,56.87,21.26,60.7139563857,0.0,58.67288,6.1333400000000005,58.9925817968,0.9028800000000001,0.26334,0.9405,57.77,5.87,58.0674590455,136.35,59.58288,22.97334,63.8583897374,0.9028800000000001,0.26334,0.9405,58.68,22.71,62.9212722376,136.07
2021-12-26 20:00:00,56.51816,21.94488,60.6290373336,0.9081600000000001,0.26488,0.9460000000000001,55.61,21.68,59.6866358576,136.73,56.44816,21.86488,60.5348473592,0.9081600000000001,0.26488,0.9460000000000001,55.54,21.6,59.5923787073,0.0,57.32816,6.47488,57.6926511785,0.9081600000000001,0.26488,0.9460000000000001,56.42,6.21,56.7607302631,136.8,58.22816,23.31488,62.7224221981,0.9081600000000001,0.26488,0.9460000000000001,57.32,23.05,61.7809428546,136.53
2021-12-26 20:30:00,55.60696,22.43453,59.9620057767,0.9069600000000001,0.26453000000000004,0.9447500000000001,54.7,22.17,59.0220204669,136.73,55.53696,22.34453,59.8634441622,0.9069600000000001,0.26453000000000004,0.9447500000000001,54.63,22.08,58.92336803,0.0,56.40696,6.86453,56.8231194899,0.9069600000000001,0.26453000000000004,0.9447500000000001,55.5,6.6,55.8910547405,136.8,57.28696,23.81453,62.0397261854,0.9069600000000001,0.26453000000000004,0.9447500000000001,56.38,23.55,61.1007929572,136.53
2021-12-26 21:00:00,53.9284,22.92495,58.5988537351,0.9084000000000001,0.26495,0.94625,53.02,22.66,57.6593097427,137.2,53.8584,22.84495,58.5031536848,0.9084000000000001,0.26495,0.94625,52.95,22.58,57.5635205664,0.0,54.7184,7.25495,55.1972607841,0.9084000000000001,0.26495,0.94625,53.81,6.99,54.2621064833,137.26,55.5484,24.32495,60.64097571,0.9084000000000001,0.26495,0.94625,54.64,24.06,59.7027068063,137.0
2021-12-26 21:30:00,52.44528,23.42404,57.4386023872,0.9052800000000001,0.26404,0.9430000000000001,51.54,23.16,56.5044883173,137.56,52.375280000000004,23.32404,57.3339410559,0.9052800000000001,0.26404,0.9430000000000001,51.47,23.06,56.3996852828,0.0,53.23528,7.71404,53.7912767073,0.9052800000000001,0.26404,0.9430000000000001,52.33,7.45,52.8576522369,137.64,54.05528,24.83404,59.4869972229,0.9052800000000001,0.26404,0.9430000000000001,53.15,24.57,58.5543115407,137.38
2021-12-26 22:00:00,50.56008,23.83544,55.8967788839,0.9100800000000001,0.26544,0.9480000000000001,49.65,23.57,54.9605986139,137.77,50.49008,23.57544,55.7229714714,0.9100800000000001,0.26544,0.9480000000000001,49.58,23.31,54.7862437114,0.0,51.37008,8.54544,52.0759989246,0.9100800000000001,0.26544,0.9480000000000001,50.46,8.28,51.1348217949,137.84,52.10008,24.87544,57.7339228807,0.9100800000000001,0.26544,0.9480000000000001,51.19,24.61,56.7984876559,137.59
2021-12-26 22:30:00,47.99648,19.93439,51.9715498813,0.9064800000000001,0.26439,0.94425,47.09,19.67,51.0330971037,138.0,47.91648,19.85439,51.8670016278,0.9064800000000001,0.26439,0.94425,47.01,19.59,50.9284615907,0.0,49.38648,21.24439,53.7619615831,0.9064800000000001,0.26439,0.94425,48.48,20.98,52.8249070042,138.03,49.46648,21.23439,53.8315145827,0.9064800000000001,0.26439,0.94425,48.56,20.97,52.8943711561,137.77
2021-12-26 23:00:00,45.46768,20.43474,49.848656185,0.90768,0.26474000000000003,0.9455,44.56,20.17,48.9123961793,136.37,45.39768,20.33474,49.7438538942,0.90768,0.26474000000000003,0.9455,44.49,20.07,48.8074277134,0.0,46.82768,21.73474,51.6258708115,0.90768,0.26474000000000003,0.9455,45.92,21.47,50.6912941243,136.4,46.89768,21.74474,51.6935789731,0.90768,0.26474000000000003,0.9455,45.99,21.48,50.7589450245,136.19
2021-12-26 23:30:00,43.20336,21.06348,48.0645451971,0.90336,0.26348000000000005,0.9410000000000001,42.3,20.8,47.1373524925,137.56,43.14336,20.98348,47.9755765468,0.90336,0.26348000000000005,0.9410000000000001,42.24,20.72,47.0482305725,0.0,44.50336,22.40348,49.8243411136,0.90336,0.26348000000000005,0.9410000000000001,43.6,22.14,48.8992801583,137.63,44.57336,22.40348,49.8868754063,0.90336,0.26348000000000005,0.9410000000000001,43.67,22.14,48.9617044229,137.38
2021-12-27 00:00:00,41.22888,21.59509,46.5421148871,0.90888,0.26509000000000005,0.9467500000000001,40.32,21.33,45.6143760234,137.56,41.14888,21.50509,46.4295080866,0.90888,0.26509000000000005,0.9467500000000001,40.24,21.24,45.5015955764,0.0,42.47888,22.93509,48.2749790198,0.90888,0.26509000000000005,0.9467500000000001,41.57,22.67,47.3496969367,137.63,42.54888,22.94509,48.3413316362,0.90888,0.26509000000000005,0.9467500000000001,41.64,22.68,47.4159466846,137.38
2021-12-27 00:30:00,40.88408,21.69369,46.2830874431,0.9040800000000001,0.26369000000000004,0.9417500000000001,39.98,21.43,45.3612753348,138.17,40.80408,21.60369,46.1702541282,0.9040800000000001,0.26369000000000004,0.9417500000000001,39.9,21.34,45.2482662651,0.0,42.11408,23.02369,47.9967294246,0.9040800000000001,0.26369000000000004,0.9417500000000001,41.21,22.76,47.0774011602,138.27,42.18408,23.02369,48.0581617071,0.9040800000000001,0.26369000000000004,0.9417500000000001,41.28,22.76,47.1386889932,138.02
2021-12-27 01:00:00,42.50672,21.17446,47.4887249929,0.9067200000000001,0.26446000000000003,0.9445,41.6,20.91,46.5595113806,137.61,42.42672,21.08446,47.3770094397,0.9067200000000001,0.26446000000000003,0.9445,41.52,20.82,46.4476350313,0.0,43.77672,22.50446,49.2224738697,0.9067200000000001,0.26446000000000003,0.9445,42.87,22.24,48.295491508,137.7,43.85672,22.49446,49.2890720125,0.9067200000000001,0.26446000000000003,0.9445,42.95,22.23,48.3619209709,137.47
2021-12-27 01:30:00,42.07552,21.34411,47.1796610306,0.9055200000000001,0.26411,0.94325,41.17,21.08,46.2529490952,136.95,42.00552,21.24411,47.0720290636,0.9055200000000001,0.26411,0.94325,41.1,20.98,46.1451015819,0.0,43.34552,22.64411,48.9038835039,0.9055200000000001,0.26411,0.94325,42.44,22.38,47.9793497246,137.0,43.40552,22.65411,48.9616979522,0.9055200000000001,0.26411,0.94325,42.5,22.39,48.0370908778,136.77
2021-12-27 02:00:00,40.82696,21.60453,46.1908690042,0.9069600000000001,0.26453000000000004,0.9447500000000001,39.92,21.34,45.2659032827,137.06,40.74696,21.51453,46.0780831889,0.9069600000000001,0.26453000000000004,0.9447500000000001,39.84,21.25,45.152941211,0.0,42.05696,22.93453,47.9038678059,0.9069600000000001,0.26453000000000004,0.9447500000000001,41.15,22.67,46.9813941896,137.14,42.12696,22.93453,47.9653356619,0.9069600000000001,0.26453000000000004,0.9447500000000001,41.22,22.67,47.0427178211,136.89
2021-12-27 02:30:00,39.9212,21.80285,45.4869923996,0.9012,0.26285000000000003,0.9387500000000001,39.02,21.54,44.5705283792,137.61,39.8412,21.70285,45.3688760668,0.9012,0.26285000000000003,0.9387500000000001,38.94,21.44,44.4521900473,0.0,41.1212,23.12285,47.176469575,0.9012,0.26285000000000003,0.9387500000000001,40.22,22.86,46.2625982841,137.68,41.1812,23.12285,47.228777515,0.9012,0.26285000000000003,0.9387500000000001,40.28,22.86,46.314770862,137.46
2021-12-27 03:00:00,38.964,21.852,44.6732940357,0.864,0.252,0.9,38.1,21.6,43.7969176998,137.83,38.874,21.762,44.5507858517,0.864,0.252,0.9,38.01,21.51,43.6742509953,0.0,40.134,23.192,46.3530669967,0.864,0.252,0.9,39.27,22.94,45.479407428,137.89,40.194,23.202,46.4100252101,0.864,0.252,0.9,39.33,22.95,45.5362646689,137.7
2021-12-27 03:30:00,38.20024,21.80507,43.9854454765,0.8402400000000001,0.24507,0.8752500000000001,37.36,21.56,43.1347099214,138.04,38.10024,21.71507,43.8539913025,0.8402400000000001,0.24507,0.8752500000000001,37.26,21.47,43.0031219797,0.0,39.34024,23.13507,45.6386453257,0.8402400000000001,0.24507,0.8752500000000001,38.5,22.89,44.7906474613,138.12,39.40024,23.13507,45.6903750911,0.8402400000000001,0.24507,0.8752500000000001,38.56,22.89,44.8422312112,137.87
2021-12-27 04:00:00,37.08408,20.08619,42.1744474553,0.84408,0.24619000000000002,0.8792500000000001,36.24,19.84,41.3154111682,138.13,37.14408,28.21619,46.6458578779,0.84408,0.24619000000000002,0.8792500000000001,36.3,27.97,45.8258758782,0.0,38.18408,21.17619,43.6629704482,0.84408,0.24619000000000002,0.8792500000000001,37.34,20.93,42.8058465633,138.23,38.24408,20.95619,43.609305823,0.84408,0.24619000000000002,0.8792500000000001,37.4,20.71,42.7511882876,137.98
2021-12-27 04:30:00,36.63784,16.91437,40.3537759369,0.83784,0.24437000000000003,0.87275,35.8,16.67,39.490871097,135.98,36.90784,36.70437,52.0518917097,0.83784,0.24437000000000003,0.87275,36.07,36.46,51.2871962579,0.0,37.71784,18.10437,41.8378257963,0.83784,0.24437000000000003,0.87275,36.88,17.86,40.9769935452,136.07,37.76784,18.07437,41.8699485211,0.83784,0.24437000000000003,0.87275,36.93,17.83,41.0089478041,135.82
2021-12-27 05:00:00,36.50208,16.66144,40.1248729244,0.8620800000000001,0.25144,0.898,35.64,16.41,39.2364333241,135.98,36.78208,36.44144,51.7774077992,0.8620800000000001,0.25144,0.898,35.92,36.19,50.9898274168,0.0,37.58208,17.84144,41.6020398346,0.8620800000000001,0.25144,0.898,36.72,17.59,40.7156787982,136.07,37.63208,17.82144,41.6386499397,0.8620800000000001,0.25144,0.898,36.77,17.57,40.7521508635,135.82
2021-12-27 05:30:00,36.9136,16.59355,40.4717156365,0.9036000000000001,0.26355,0.94125,36.01,16.33,39.5397142124,135.83,37.1936,36.363550000000004,52.01607107,0.9036000000000001,0.26355,0.94125,36.29,36.1,51.1876362025,0.0,38.0036,17.77355,41.954412075,0.9036000000000001,0.26355,0.94125,37.1,17.51,41.0245060909,135.95,38.0636,17.74355,41.9960856695,0.9036000000000001,0.26355,0.94125,37.16,17.48,41.0659956655,135.7
2021-12-27 06:00:00,37.64696,16.33453,41.0379150002,0.9069600000000001,0.26453000000000004,0.9447500000000001,36.74,16.07,40.1007792942,135.83,37.94696,36.05453,52.3440627652,0.9069600000000001,0.26453000000000004,0.9447500000000001,37.04,35.79,51.5061714749,0.0,38.75696,17.51453,42.5307031398,0.9069600000000001,0.26453000000000004,0.9447500000000001,37.85,17.25,41.5954925443,135.95,38.81696,17.49453,42.5771648136,0.9069600000000001,0.26453000000000004,0.9447500000000001,37.91,17.23,41.6418179238,135.7
2021-12-27 06:30:00,40.31024,15.43257,43.1634065577,0.90024,0.26257,0.9377500000000001,39.41,15.17,42.228864536,135.66,40.66024,34.99257,53.6445250894,0.90024,0.26257,0.9377500000000001,39.76,34.73,52.7923337238,0.0,41.50024,16.59257,44.6943318471,0.90024,0.26257,0.9377500000000001,40.6,16.33,43.7610431777,135.74,41.56024,16.57257,44.7426376655,0.90024,0.26257,0.9377500000000001,40.66,16.31,43.8092650018,135.5
2021-12-27 07:00:00,41.70984,15.03537,44.3370398636,0.9098400000000001,0.26537,0.9477500000000001,40.8,14.77,43.3911615424,135.07,42.09984,34.56537,54.4716562192,0.9098400000000001,0.26537,0.9477500000000001,41.19,34.3,53.6013628558,0.0,42.91984,16.19537,45.8737689215,0.9098400000000001,0.26537,0.9477500000000001,42.01,15.93,44.9288882569,135.13,42.98984,16.15537,45.9251817967,0.9098400000000001,0.26537,0.9477500000000001,42.08,15.89,44.9802012001,134.89
2021-12-27 07:30:00,43.45736,14.62173,45.8512499978,0.89736,0.26173,0.9347500000000001,42.56,14.36,44.9172928837,134.94,43.88736,33.94173,55.48100038,0.89736,0.26173,0.9347500000000001,42.99,33.68,54.612109463,0.0,44.74736,15.76173,47.4421580407,0.89736,0.26173,0.9347500000000001,43.85,15.5,46.5088432451,135.03,44.82736,15.74173,47.5109910227,0.89736,0.26173,0.9347500000000001,43.93,15.48,46.5776266033,134.8
2021-12-27 08:00:00,44.68896,14.30928,46.9239665843,0.8889600000000001,0.25928,0.926,43.8,14.05,45.9982880116,134.31,45.14896,33.64928,56.3089924754,0.8889600000000001,0.25928,0.926,44.26,33.39,55.4422194722,0.0,46.01896,15.45928,48.5462049763,0.8889600000000001,0.25928,0.926,45.13,15.2,47.6209712207,134.38,46.08896,15.42928,48.6030340123,0.8889600000000001,0.25928,0.926,45.2,15.17,47.6777610632,134.13
2021-12-27 08:30:00,46.74152,13.95711,48.7808426686,0.8815200000000001,0.25711,0.9182500000000001,45.86,13.7,47.8626117131,134.31,47.23152,33.24711,57.759733421,0.8815200000000001,0.25711,0.9182500000000001,46.35,32.99,56.8916742591,0.0,48.10152,15.09711,50.4150667625,0.8815200000000001,0.25711,0.9182500000000001,47.22,14.84,49.4970100107,134.38,48.19152,15.06711,50.4919835584,0.8815200000000001,0.25711,0.9182500000000001,47.31,14.81,49.5739064428,134.21
2021-12-27 09:00:00,49.16488,13.42809,50.9656651724,0.8848800000000001,0.25809000000000004,0.9217500000000001,48.28,13.17,50.0440535928,134.22,49.70488,32.57809,59.4298497715,0.8848800000000001,0.25809000000000004,0.9217500000000001,48.82,32.32,58.5489094689,0.0,50.55488,14.54809,52.6064902314,0.8848800000000001,0.25809000000000004,0.9217500000000001,49.67,14.29,51.6847462991,134.38,50.64488,14.51809,52.6847113256,0.8848800000000001,0.25809000000000004,0.9217500000000001,49.76,14.26,51.7629713212,134.08
2021-12-27 09:30:00,52.90288,15.32584,55.0780907803,0.8428800000000001,0.24584000000000003,0.878,52.06,15.08,54.2000922508,133.81,53.13288,24.75584,58.6170158845,0.8428800000000001,0.24584000000000003,0.878,52.29,24.51,57.7493220739,0.0,54.34288,16.09584,56.6764913522,0.8428800000000001,0.24584000000000003,0.878,53.5,15.85,55.7984990838,133.88,54.45288,16.26584,56.8303940792,0.8428800000000001,0.24584000000000003,0.878,53.61,16.02,55.9524128166,133.65
2021-12-27 10:00:00,55.566159999999996,16.76388,58.0398639712,0.83616,0.24388,0.871,54.73,16.52,57.1689015112,134.37,55.44616,16.68388,57.9018869347,0.83616,0.24388,0.871,54.61,16.44,57.0309188073,0.0,57.05616,17.99388,59.8262911386,0.83616,0.24388,0.871,56.22,17.75,58.9554993194,134.45,57.16616,17.97388,59.9252051427,0.83616,0.24388,0.871,56.33,17.73,59.0543969574,134.24
2021-12-27 10:30:00,57.7704,16.17095,59.9909888238,0.8604,0.25095,0.8962500000000001,56.91,15.92,59.0947924948,134.88,57.6604,16.07095,59.8581419864,0.8604,0.25095,0.8962500000000001,56.8,15.82,58.9619572267,0.0,59.3104,17.37095,61.8018887419,0.8604,0.25095,0.8962500000000001,58.45,17.12,60.905639312,134.97,59.4104,17.36095,61.8950580666,0.8604,0.25095,0.8962500000000001,58.55,17.11,60.9988081851,134.75
2021-12-27 11:00:00,59.28128,15.64454,61.3108619271,0.9412800000000001,0.27454,0.9805,58.34,15.37,60.330692852,134.8,59.16128,15.55454,61.1718952285,0.9412800000000001,0.27454,0.9805,58.22,15.28,60.1917502653,0.0,60.84128,16.84454,63.1300236009,0.9412800000000001,0.27454,0.9805,59.9,16.57,62.1496170543,134.97,60.95128,16.81454,63.2280577675,0.9412800000000001,0.27454,0.9805,60.01,16.54,62.2476642132,134.64
2021-12-27 11:30:00,60.79984,15.15537,62.6602408539,0.9098400000000001,0.26537,0.9477500000000001,59.89,14.89,61.7132416909,134.68,60.66984,15.07537,62.5147683853,0.9098400000000001,0.26537,0.9477500000000001,59.76,14.81,61.5677975893,0.0,62.38984,16.34537,64.4954514339,0.9098400000000001,0.26537,0.9477500000000001,61.48,16.08,63.5480668471,134.79,62.48984,16.30537,64.5820810602,0.9098400000000001,0.26537,0.9477500000000001,61.58,16.04,63.6347232256,134.64
2021-12-27 12:00:00,61.89192,14.88931,63.657688566,0.9919200000000001,0.28931,1.03325,60.9,14.6,62.6256337293,134.68,61.77192,14.77931,63.5153375537,0.9919200000000001,0.28931,1.03325,60.78,14.49,62.4833457811,0.0,63.50192,16.04931,65.4986579646,0.9919200000000001,0.28931,1.03325,62.51,15.76,64.4660972915,134.79,63.60192,16.02931,65.590723481,0.9919200000000001,0.28931,1.03325,62.61,15.74,64.5581884814,134.64
2021-12-27 12:30:00,62.81792,14.78231,64.5337722597,1.20792,0.35231,1.25825,61.61,14.43,63.2773024077,134.59,62.66792,14.68231,64.3648850233,1.20792,0.35231,1.25825,61.46,14.33,63.1084819973,0.0,64.39792,15.94231,66.3419124571,1.20792,0.35231,1.25825,63.19,15.59,65.0847462928,134.66,64.50792,15.90231,66.4391090101,1.20792,0.35231,1.25825,63.3,15.55,65.1819952134,134.44
2021-12-27 13:00:00,62.81048,14.94764,64.5646059339,1.50048,0.43764000000000003,1.5630000000000002,61.31,14.51,63.0036205309,134.5,62.65048,14.84764,64.3858296351,1.50048,0.43764000000000003,1.5630000000000002,61.15,14.41,62.8249202148,0.0,64.37048,16.10764,66.355216538,1.50048,0.43764000000000003,1.5630000000000002,62.87,15.67,64.7934086154,134.66,64.46048,16.07764,66.4352616447,1.50048,0.43764000000000003,1.5630000000000002,62.96,15.64,64.8735015241,134.44
2021-12-27 13:30:00,63.20672,14.73071,64.9005644834,1.47672,0.43071000000000004,1.5382500000000001,61.73,14.3,63.364681803,134.71,63.06672,14.63071,64.7415542497,1.47672,0.43071000000000004,1.5382500000000001,61.59,14.2,63.2057600223,0.0,64.79672,15.89071,66.7167863964,1.47672,0.43071000000000004,1.5382500000000001,63.32,15.46,65.1800122737,134.81,64.90672,15.860710000000001,66.8164981338,1.47672,0.43071000000000004,1.5382500000000001,63.43,15.43,65.2797809433,134.58
2021-12-27 14:00:00,62.66664,15.08027,64.4555840262,1.4066400000000001,0.41027,1.4652500000000002,61.26,14.67,62.9920352108,134.71,62.51664,14.98027,64.2863808762,1.4066400000000001,0.41027,1.4652500000000002,61.11,14.57,62.822901875,0.0,64.24664,16.26027,66.2723708023,1.4066400000000001,0.41027,1.4652500000000002,62.84,15.85,64.8080866868,134.81,64.33664,16.23027,66.3522788664,1.4066400000000001,0.41027,1.4652500000000002,62.93,15.82,64.8880366478,134.58
2021-12-27 14:30:00,61.96352,15.10186,63.7772999291,1.34352,0.39186000000000004,1.3995,60.62,14.71,62.3792313194,135.09,61.82352,15.01186,63.6199934443,1.34352,0.39186000000000004,1.3995,60.48,14.62,62.2219800392,0.0,63.52352,16.27186,65.5744692777,1.34352,0.39186000000000004,1.3995,62.18,15.88,64.1757493139,135.21,63.62352,16.25186,65.6663936169,1.34352,0.39186000000000004,1.3995,62.28,15.86,64.2677057316,134.96
2021-12-27 15:00:00,61.41384,15.47987,63.3347149576,1.23384,0.35987,1.28525,60.18,15.12,62.0503569692,134.59,61.27384,15.38987,63.1769860548,1.23384,0.35987,1.28525,60.04,15.03,61.8926691943,0.0,62.98384,16.66987,65.1525031519,1.23384,0.35987,1.28525,61.75,16.31,63.8676647452,134.68,63.08384,16.63987,65.2415216159,1.23384,0.35987,1.28525,61.85,16.28,63.9567111412,134.43
2021-12-27 15:30:00,61.19208,15.56019,63.1394501684,1.13208,0.33019000000000004,1.1792500000000001,60.06,15.23,61.9609272042,134.76,61.07208,15.46019,62.9985430813,1.13208,0.33019000000000004,1.1792500000000001,59.94,15.13,61.8200655127,0.0,62.80208,16.74019,64.994886057,1.13208,0.33019000000000004,1.1792500000000001,61.67,16.41,63.8159619531,134.84,62.90208,16.73019,65.088946264,1.13208,0.33019000000000004,1.1792500000000001,61.77,16.4,63.9100375528,134.61
2021-12-27 16:00:00,61.68648,15.37564,63.5738320396,1.11648,0.32564000000000004,1.163,60.57,15.05,62.4117569052,134.5,61.56648,15.28564,63.4356544051,1.11648,0.32564000000000004,1.163,60.45,14.96,62.273622827,0.0,63.29648,16.56564,65.428318097,1.11648,0.32564000000000004,1.163,62.18,16.24,64.2657762732,134.61,63.41648,16.54564,65.5393632758,1.11648,0.32564000000000004,1.163,62.3,16.22,64.3768467696,134.39
2021-12-27 16:30:00,64.43328,14.89179,66.1317849522,1.10328,0.32179,1.14925,63.33,14.57,64.984411977,134.2,64.29328,14.97179,66.0134861143,1.10328,0.32179,1.14925,63.19,14.65,64.8660049641,0.0,65.92328,13.79179,67.3505183155,1.10328,0.32179,1.14925,64.82,13.47,66.2047830598,134.29,66.16328,15.84179,68.0333883528,1.10328,0.32179,1.14925,65.06,15.52,66.8855290777,134.05
2021-12-27 17:00:00,67.28672,18.39821,69.7566973097,1.05672,0.30821000000000004,1.1007500000000001,66.23,18.09,68.6561067932,133.75,67.17672,18.31821,69.6295090286,1.05672,0.30821000000000004,1.1007500000000001,66.12,18.01,68.5289318463,0.0,68.06672,2.9782100000000002,68.1318435562,1.05672,0.30821000000000004,1.1007500000000001,67.01,2.67,67.0631717115,133.83,69.17672,19.72821,71.9348375946,1.05672,0.30821000000000004,1.1007500000000001,68.12,19.42,70.8341076036,133.6
2021-12-27 17:30:00,68.704,18.3145,71.1031681871,1.044,0.3045,1.0875,67.66,18.01,70.0159674646,136.63,68.594,18.2345,70.9762905924,1.044,0.3045,1.0875,67.55,17.93,69.8891078781,0.0,69.484,2.8945,69.5442620656,1.044,0.3045,1.0875,68.44,2.59,68.4889896261,136.7,70.624,19.6245,73.2998661407,1.044,0.3045,1.0875,69.58,19.32,72.2124559893,136.48
2021-12-27 18:00:00,68.45056,18.50808,70.9085903794,1.09056,0.31808000000000003,1.1360000000000001,67.36,18.19,69.7728149067,136.63,68.35056,18.42808,70.7911942603,1.09056,0.31808000000000003,1.1360000000000001,67.26,18.11,69.6554355381,0.0,69.25056,3.06808,69.3184908607,1.09056,0.31808000000000003,1.1360000000000001,68.16,2.75,68.2154535278,136.7,70.37056,19.83808,73.1133717784,1.09056,0.31808000000000003,1.1360000000000001,69.28,19.52,71.9774186811,136.48
2021-12-27 18:30:00,66.96656,19.28983,69.6894375043,1.09656,0.31983,1.14225,65.87,18.97,68.5471939615,136.81,66.87656,19.21983,69.5835910446,1.09656,0.31983,1.14225,65.78,18.9,68.4413500744,0.0,67.77656,3.74983,67.8802129524,1.09656,0.31983,1.14225,66.68,3.43,66.7681608254,136.84,68.87656,20.64983,71.9054656926,1.09656,0.31983,1.14225,67.78,20.33,70.7632482296,136.63
2021-12-27 19:00:00,64.32512,20.01816,67.3680027372,1.12512,0.32816,1.172,63.2,19.69,66.1961939994,137.3,64.22512,19.93816,67.2487640273,1.12512,0.32816,1.172,63.1,19.61,66.0769407585,0.0,65.10512,4.62816,65.2694148526,1.12512,0.32816,1.172,63.98,4.3,64.1243354741,137.38,66.14512,21.34816,69.504825985,1.12512,0.32816,1.172,65.02,21.02,68.3333066667,137.16
2021-12-27 19:30:00,62.79184,20.15012,65.9457542727,1.13184,0.33012,1.179,61.66,19.82,64.7671830482,136.51,62.69184,20.05012,65.8200130249,1.13184,0.33012,1.179,61.56,19.72,64.6414108757,0.0,63.55184,4.76012,63.7298604251,1.13184,0.33012,1.179,62.42,4.43,62.5770029643,136.57,64.57184,21.46012,68.0445388801,1.13184,0.33012,1.179,63.44,21.13,66.8663629937,136.36
2021-12-27 20:00:00,60.928960000000004,20.92928,64.4233880512,1.12896,0.32928,1.176,59.8,20.6,63.248715402,136.24,60.82896,20.83928,64.2995953766,1.12896,0.32928,1.176,59.7,20.51,63.1248770296,0.0,61.678960000000004,5.44928,61.9192115518,1.12896,0.32928,1.176,60.55,5.12,60.7660834677,136.29,62.63896,22.26928,66.4797724244,1.12896,0.32928,1.176,61.51,21.94,65.3057708017,136.07
2021-12-27 20:30:00,59.10792,21.57481,62.9223222177,1.14792,0.33481000000000005,1.19575,57.96,21.24,61.7292410451,136.79,58.99792,21.47481,62.7847276721,1.14792,0.33481000000000005,1.19575,57.85,21.14,61.5915749109,0.0,59.84792,5.97481,60.1454227923,1.14792,0.33481000000000005,1.19575,58.7,5.64,58.970328132,136.86,60.77792,22.92481,64.9576975659,1.14792,0.33481000000000005,1.19575,59.63,22.59,63.7655471238,136.65
2021-12-27 21:00:00,56.9436,22.09355,61.0794444356,1.1436,0.33355,1.19125,55.8,21.76,59.8927174204,137.35,56.8636,22.01355,60.9759410634,1.1436,0.33355,1.19125,55.72,21.68,59.7891361369,0.0,57.7136,6.47355,58.0755238854,1.1436,0.33355,1.19125,56.57,6.14,56.9022363357,137.42,58.5936,23.47355,63.1206583502,1.1436,0.33355,1.19125,57.45,23.14,61.9351443043,137.2
2021-12-27 21:30:00,54.38408,22.78369,58.9637574062,1.14408,0.33369000000000004,1.19175,53.24,22.45,57.7797551051,137.44,54.30408,22.69369,58.8552178695,1.14408,0.33369000000000004,1.19175,53.16,22.36,57.671095013,0.0,55.14408,7.26369,55.6204166783,1.14408,0.33369000000000004,1.19175,54.0,6.93,54.4428590359,137.52,55.98408,24.17369,60.9801976191,1.14408,0.33369000000000004,1.19175,54.84,23.84,59.7977524661,137.31
2021-12-27 22:00:00,51.86208,23.19894,56.814312977,1.16208,0.33894,1.2105000000000001,50.7,22.86,55.6153719757,137.02,51.78208,23.12894,56.7127117554,1.16208,0.33894,1.2105000000000001,50.62,22.79,55.5136784946,0.0,52.62208,7.73894,53.1881048342,1.16208,0.33894,1.2105000000000001,51.46,7.4,51.9893412153,137.1,53.41208,24.61894,58.8127749443,1.16208,0.33894,1.2105000000000001,52.25,24.28,57.6158042554,136.9
2021-12-27 22:30:00,49.58528,23.70404,54.9598171849,1.14528,0.33404,1.193,48.44,23.37,53.7828085916,136.75,49.50528,23.62404,54.853149534,1.14528,0.33404,1.193,48.36,23.29,53.6760067442,0.0,50.32528,8.06404,50.9672693814,1.14528,0.33404,1.193,49.18,7.73,49.783785513,136.82,51.06528,25.13404,56.9155759718,1.14528,0.33404,1.193,49.92,24.8,55.7408862506,136.62
2021-12-27 23:00:00,46.32928,21.12229,50.9171220727,1.13928,0.33229000000000003,1.18675,45.19,20.79,49.7429412078,137.51,46.23928,21.23229,50.8810490611,1.13928,0.33229000000000003,1.18675,45.1,20.9,49.7073435219,0.0,47.50928,18.46229,50.9704604468,1.13928,0.33229000000000003,1.18675,46.37,18.13,49.7882897879,137.56,47.69928,22.05229,52.5502122428,1.13928,0.33229000000000003,1.18675,46.56,21.72,51.3769598166,137.34
2021-12-27 23:30:00,43.51824,20.83782,48.2498907258,1.15824,0.33782,1.2065000000000001,42.36,20.5,47.0597450057,137.1,43.42824,20.74782,48.1298666552,1.15824,0.33782,1.2065000000000001,42.27,20.41,46.939546227,0.0,44.76824,22.14782,49.9471845398,1.15824,0.33782,1.2065000000000001,43.61,21.81,48.7596985224,137.19,44.83824,22.15782,50.0143654708,1.15824,0.33782,1.2065000000000001,43.68,21.82,48.8267836336,136.97
2021-12-28 00:00:00,40.85064,16.57727,44.0860598042,1.19064,0.34727,1.24025,39.66,16.23,42.8524036665,137.67,41.19064,35.20727,54.1869051013,1.19064,0.34727,1.24025,40.0,34.86,53.0586430283,0.0,42.04064,17.59727,45.5749857165,1.19064,0.34727,1.24025,40.85,17.25,44.3428122699,137.75,42.09064,17.34727,45.5252649862,1.19064,0.34727,1.24025,40.9,17.0,44.2923243915,137.56
2021-12-28 00:30:00,39.43,15.69,42.4370239296,0.0,0.0,0.0,39.43,15.69,42.4370239296,135.86,39.78,35.38,53.2371374137,0.0,0.0,0.0,39.78,35.38,53.2371374137,0.0,40.62,16.87,43.9838754545,0.0,0.0,0.0,40.62,16.87,43.9838754545,135.91,40.69,16.85,44.0408741966,0.0,0.0,0.0,40.69,16.85,44.0408741966,135.7
2021-12-28 01:00:00,41.03,15.62,43.9026798726,0.0,0.0,0.0,41.03,15.62,43.9026798726,135.59,41.42,35.22,54.3697047996,0.0,0.0,0.0,41.42,35.22,54.3697047996,0.0,42.25,16.8,45.4675983531,0.0,0.0,0.0,42.25,16.8,45.4675983531,135.64,42.32,16.77,45.5215915803,0.0,0.0,0.0,42.32,16.77,45.5215915803,135.44
2021-12-28 01:30:00,40.52,15.44,43.3620110235,0.0,0.0,0.0,40.52,15.44,43.3620110235,135.27,40.9,35.07,53.8768493882,0.0,0.0,0.0,40.9,35.07,53.8768493882,0.0,41.75,16.61,44.932778681,0.0,0.0,0.0,41.75,16.61,44.932778681,135.33,41.81,16.59,44.9811538314,0.0,0.0,0.0,41.81,16.59,44.9811538314,135.13
2021-12-28 02:00:00,39.18,15.73,42.2197264321,0.0,0.0,0.0,39.18,15.73,42.2197264321,135.27,39.53,35.45,53.0973012497,0.0,0.0,0.0,39.53,35.45,53.0973012497,0.0,40.38,16.92,43.7816262832,0.0,0.0,0.0,40.38,16.92,43.7816262832,135.33,40.45,16.89,43.8346278643,0.0,0.0,0.0,40.45,16.89,43.8346278643,135.13
2021-12-28 02:30:00,38.25,15.73,41.3581358381,0.0,0.0,0.0,38.25,15.73,41.3581358381,135.64,38.59,35.39,52.3606741744,0.0,0.0,0.0,38.59,35.39,52.3606741744,0.0,39.42,16.92,42.8978181263,0.0,0.0,0.0,39.42,16.92,42.8978181263,135.72,39.48,16.9,42.9450858656,0.0,0.0,0.0,39.48,16.9,42.9450858656,135.5
2021-12-28 03:00:00,37.24,15.95,40.5119747729,0.0,0.0,0.0,37.24,15.95,40.5119747729,135.31,37.54,35.62,51.7497439607,0.0,0.0,0.0,37.54,35.62,51.7497439607,0.0,38.37,17.12,42.0160838251,0.0,0.0,0.0,38.37,17.12,42.0160838251,135.4,38.42,17.11,42.0576806303,0.0,0.0,0.0,38.42,17.11,42.0576806303,135.18
2021-12-28 03:30:00,36.32,16.07,39.7163354301,0.0,0.0,0.0,36.32,16.07,39.7163354301,135.5,36.62,35.82,51.225938742,0.0,0.0,0.0,36.62,35.82,51.225938742,0.0,37.44,17.26,41.226947498,0.0,0.0,0.0,37.44,17.26,41.226947498,135.55,37.5,17.24,41.2730856612,0.0,0.0,0.0,37.5,17.24,41.2730856612,135.33
2021-12-28 04:00:00,35.21,16.29,38.7957239912,0.0,0.0,0.0,35.21,16.29,38.7957239912,135.69,35.48,36.06,50.5880816003,0.0,0.0,0.0,35.48,36.06,50.5880816003,0.0,36.29,17.49,40.2847886925,0.0,0.0,0.0,36.29,17.49,40.2847886925,135.78,36.35,17.46,40.3258490301,0.0,0.0,0.0,36.35,17.46,40.3258490301,135.58
2021-12-28 04:30:00,34.83,16.14,38.3878691776,0.0,0.0,0.0,34.83,16.14,38.3878691776,135.82,35.07,35.81,50.1224600354,0.0,0.0,0.0,35.07,35.81,50.1224600354,0.0,35.87,17.3,39.8239488248,0.0,0.0,0.0,35.87,17.3,39.8239488248,135.91,35.92,17.29,39.8646522624,0.0,0.0,0.0,35.92,17.29,39.8646522624,135.69
2021-12-28 05:00:00,34.5,16.28,38.1482424235,0.0,0.0,0.0,34.5,16.28,38.1482424235,135.43,34.74,36.09,50.0934696343,0.0,0.0,0.0,34.74,36.09,50.0934696343,0.0,35.54,17.48,39.606085391,0.0,0.0,0.0,35.54,17.48,39.606085391,135.54,35.59,17.45,39.6377421153,0.0,0.0,0.0,35.59,17.45,39.6377421153,135.33
2021-12-28 05:30:00,35.34,16.0,38.7932416794,0.0,0.0,0.0,35.34,16.0,38.7932416794,135.93,35.6,35.8,50.4876222455,0.0,0.0,0.0,35.6,35.8,50.4876222455,0.0,36.39,17.17,40.2373085581,0.0,0.0,0.0,36.39,17.17,40.2373085581,136.0,36.44,17.15,40.2740127129,0.0,0.0,0.0,36.44,17.15,40.2740127129,135.78
2021-12-28 06:00:00,36.2,15.76,39.481864191,0.0,0.0,0.0,36.2,15.76,39.481864191,136.02,36.46,35.54,50.9158442923,0.0,0.0,0.0,36.46,35.54,50.9158442923,0.0,37.25,16.93,40.916835166,0.0,0.0,0.0,37.25,16.93,40.916835166,136.09,37.31,16.91,40.963205441,0.0,0.0,0.0,37.31,16.91,40.963205441,135.88
2021-12-28 06:30:00,38.59,15.15,41.4573346948,0.0,0.0,0.0,38.59,15.15,41.4573346948,135.91,38.9,34.81,52.2010162736,0.0,0.0,0.0,38.9,34.81,52.2010162736,0.0,39.7,16.31,42.9197635129,0.0,0.0,0.0,39.7,16.31,42.9197635129,135.96,39.76,16.28,42.9638918163,0.0,0.0,0.0,39.76,16.28,42.9638918163,135.78
2021-12-28 07:00:00,39.96,14.83,42.6231216595,0.0,0.0,0.0,39.96,14.83,42.6231216595,135.55,40.3,34.46,53.0243491238,0.0,0.0,0.0,40.3,34.46,53.0243491238,0.0,41.11,15.99,44.1102278389,0.0,0.0,0.0,41.11,15.99,44.1102278389,135.64,41.18,15.97,44.1682385884,0.0,0.0,0.0,41.18,15.97,44.1682385884,135.44
2021-12-28 07:30:00,41.84,14.41,44.251934421,0.0,0.0,0.0,41.84,14.41,44.251934421,135.41,42.21,33.93,54.1565231528,0.0,0.0,0.0,42.21,33.93,54.1565231528,0.0,43.02,15.55,45.7441023521,0.0,0.0,0.0,43.02,15.55,45.7441023521,135.49,43.08,15.52,45.7903570635,0.0,0.0,0.0,43.08,15.52,45.7903570635,135.28
2021-12-28 08:00:00,43.36,13.94,45.5457264735,0.0,0.0,0.0,43.36,13.94,45.5457264735,135.07,43.76,33.36,55.0256958157,0.0,0.0,0.0,43.76,33.36,55.0256958157,0.0,44.57,15.08,47.0520063334,0.0,0.0,0.0,44.57,15.08,47.0520063334,135.12,44.63,15.04,47.0960560981,0.0,0.0,0.0,44.63,15.04,47.0960560981,134.91
2021-12-28 08:30:00,45.95,13.14,47.791862278,0.0,0.0,0.0,45.95,13.14,47.791862278,134.66,46.4,32.37,56.5754089689,0.0,0.0,0.0,46.4,32.37,56.5754089689,0.0,47.21,14.24,49.3108679705,0.0,0.0,0.0,47.21,14.24,49.3108679705,134.74,47.28,14.21,49.3692465002,0.0,0.0,0.0,47.28,14.21,49.3692465002,134.54
2021-12-28 09:00:00,47.85,13.0,49.5844985857,0.0,0.0,0.0,47.85,13.0,49.5844985857,134.09,48.34,32.26,58.1159461766,0.0,0.0,0.0,48.34,32.26,58.1159461766,0.0,49.17,14.12,51.1572409342,0.0,0.0,0.0,49.17,14.12,51.1572409342,134.17,49.24,14.08,51.2135138416,0.0,0.0,0.0,49.24,14.08,51.2135138416,133.97
2021-12-28 09:30:00,50.51,12.22,51.9671867624,0.0,0.0,0.0,50.51,12.22,51.9671867624,134.22,51.06,31.27,59.8743392448,0.0,0.0,0.0,51.06,31.27,59.8743392448,0.0,51.89,13.32,53.5723296115,0.0,0.0,0.0,51.89,13.32,53.5723296115,134.3,51.97,13.28,53.6399039895,0.0,0.0,0.0,51.97,13.28,53.6399039895,134.09
2021-12-28 10:00:00,52.93,14.85,54.973697347,0.0,0.0,0.0,52.93,14.85,54.973697347,133.35,53.07,22.04,57.4646543538,0.0,0.0,0.0,53.07,22.04,57.4646543538,0.0,54.33,15.6,56.525294338,0.0,0.0,0.0,54.33,15.6,56.525294338,133.47,54.44,15.8,56.68644988,0.0,0.0,0.0,54.44,15.8,56.68644988,133.27
2021-12-28 10:30:00,55.41,16.07,57.6932665049,0.0,0.0,0.0,55.41,16.07,57.6932665049,135.13,55.27,15.98,57.5337579165,0.0,0.0,0.0,55.27,15.98,57.5337579165,0.0,56.87,17.27,59.4344159557,0.0,0.0,0.0,56.87,17.27,59.4344159557,135.22,56.97,17.24,59.5214121136,0.0,0.0,0.0,56.97,17.24,59.5214121136,135.01
2021-12-28 11:00:00,56.77,15.75,58.9143055633,0.0,0.0,0.0,56.77,15.75,58.9143055633,135.13,56.62,15.66,58.7457232486,0.0,0.0,0.0,56.62,15.66,58.7457232486,0.0,58.25,16.94,60.6632186749,0.0,0.0,0.0,58.25,16.94,60.6632186749,135.22,58.34,16.91,60.7412849716,0.0,0.0,0.0,58.34,16.91,60.7412849716,135.01
2021-12-28 11:30:00,58.2,15.22,60.1571974081,0.0,0.0,0.0,58.2,15.22,60.1571974081,134.85,58.08,15.13,60.0183580249,0.0,0.0,0.0,58.08,15.13,60.0183580249,0.0,59.72,16.39,61.9282689892,0.0,0.0,0.0,59.72,16.39,61.9282689892,134.94,59.82,16.37,62.0194267952,0.0,0.0,0.0,59.82,16.37,62.0194267952,134.73
2021-12-28 12:00:00,59.22,14.9,61.0656892207,0.0,0.0,0.0,59.22,14.9,61.0656892207,134.45,59.07,14.8,60.8958528966,0.0,0.0,0.0,59.07,14.8,60.8958528966,0.0,60.75,16.06,62.8369803539,0.0,0.0,0.0,60.75,16.06,62.8369803539,134.52,60.83,16.03,62.9066753215,0.0,0.0,0.0,60.83,16.03,62.9066753215,134.29
2021-12-28 12:30:00,60.88,14.38,62.5552459831,0.0,0.0,0.0,60.88,14.38,62.5552459831,134.28,60.73,14.29,62.3885967145,0.0,0.0,0.0,60.73,14.29,62.3885967145,0.0,62.43,15.53,64.3326184762,0.0,0.0,0.0,62.43,15.53,64.3326184762,134.36,62.54,15.5,64.4321472559,0.0,0.0,0.0,62.54,15.5,64.4321472559,134.14
2021-12-28 13:00:00,61.21,14.36,62.8718832229,0.0,0.0,0.0,61.21,14.36,62.8718832229,133.94,61.05,14.26,62.6933018751,0.0,0.0,0.0,61.05,14.26,62.6933018751,0.0,62.77,15.51,64.6578146862,0.0,0.0,0.0,62.77,15.51,64.6578146862,134.0,62.86,15.48,64.738010473,0.0,0.0,0.0,62.86,15.48,64.738010473,133.79
2021-12-28 13:30:00,61.35,14.38,63.012751884,0.0,0.0,0.0,61.35,14.38,63.012751884,133.94,61.21,14.28,62.8536594002,0.0,0.0,0.0,61.21,14.28,62.8536594002,0.0,62.91,15.53,64.7985262178,0.0,0.0,0.0,62.91,15.53,64.7985262178,134.0,63.01,15.5,64.8884435011,0.0,0.0,0.0,63.01,15.5,64.8884435011,133.79
2021-12-28 14:00:00,60.34,14.69,62.102429099,0.0,0.0,0.0,60.34,14.69,62.102429099,134.24,60.18,14.6,61.925700642,0.0,0.0,0.0,60.18,14.6,61.925700642,0.0,61.87,15.85,63.8679841548,0.0,0.0,0.0,61.87,15.85,63.8679841548,134.31,61.95,15.83,63.9405301823,0.0,0.0,0.0,61.95,15.83,63.9405301823,134.12
2021-12-28 14:30:00,59.43,14.99,61.2913125981,0.0,0.0,0.0,59.43,14.99,61.2913125981,134.45,59.28,14.88,61.1190052275,0.0,0.0,0.0,59.28,14.88,61.1190052275,0.0,60.95,16.15,63.0533504264,0.0,0.0,0.0,60.95,16.15,63.0533504264,134.49,61.05,16.12,63.1423542482,0.0,0.0,0.0,61.05,16.12,63.1423542482,134.27
2021-12-28 15:00:00,59.08,15.0,60.9544616907,0.0,0.0,0.0,59.08,15.0,60.9544616907,134.45,58.93,14.92,60.7894012144,0.0,0.0,0.0,58.93,14.92,60.7894012144,0.0,60.6,16.18,62.7228220028,0.0,0.0,0.0,60.6,16.18,62.7228220028,134.49,60.68,16.15,62.7923952402,0.0,0.0,0.0,60.68,16.15,62.7923952402,134.27
2021-12-28 15:30:00,59.09,15.04,60.974008397,0.0,0.0,0.0,59.09,15.04,60.974008397,134.37,58.94,14.93,60.8015501447,0.0,0.0,0.0,58.94,14.93,60.8015501447,0.0,60.57,16.18,62.6938378152,0.0,0.0,0.0,60.57,16.18,62.6938378152,134.49,60.67,16.15,62.7827317023,0.0,0.0,0.0,60.67,16.15,62.7827317023,134.27
2021-12-28 16:00:00,60.72,14.54,62.4366078515,0.0,0.0,0.0,60.72,14.54,62.4366078515,133.84,60.55,14.44,62.2480208521,0.0,0.0,0.0,60.55,14.44,62.2480208521,0.0,62.23,15.69,64.1774804741,0.0,0.0,0.0,62.23,15.69,64.1774804741,133.92,62.33,15.66,64.2671339022,0.0,0.0,0.0,62.33,15.66,64.2671339022,133.71
2021-12-28 16:30:00,64.88,22.08,68.5342308631,0.0,0.0,0.0,64.88,22.08,68.5342308631,133.38,64.74,22.16,68.4275763125,0.0,0.0,0.0,64.74,22.16,68.4275763125,0.0,65.61,7.52,66.0395525424,0.0,0.0,0.0,65.61,7.52,66.0395525424,133.47,65.75,7.79,66.2098678446,0.0,0.0,0.0,65.75,7.79,66.2098678446,133.24
2021-12-28 17:00:00,67.34,22.26,70.923784445,0.0,0.0,0.0,67.34,22.26,70.923784445,136.75,67.18,22.18,70.7467652971,0.0,0.0,0.0,67.18,22.18,70.7467652971,0.0,68.03,6.76,68.3650385797,0.0,0.0,0.0,68.03,6.76,68.3650385797,136.82,68.14,6.7,68.4686030236,0.0,0.0,0.0,68.14,6.7,68.4686030236,136.63
2021-12-28 17:30:00,69.1,21.82,72.4632486161,0.0,0.0,0.0,69.1,21.82,72.4632486161,136.89,68.96,21.73,72.3026590106,0.0,0.0,0.0,68.96,21.73,72.3026590106,0.0,69.82,6.23,70.0973986679,0.0,0.0,0.0,69.82,6.23,70.0973986679,136.97,69.94,6.17,70.2116265301,0.0,0.0,0.0,69.94,6.17,70.2116265301,136.75
2021-12-28 18:00:00,68.95,22.15,72.4204736245,0.0,0.0,0.0,68.95,22.15,72.4204736245,137.11,68.83,22.08,72.2848206749,0.0,0.0,0.0,68.83,22.08,72.2848206749,0.0,69.69,6.57,69.9990071358,0.0,0.0,0.0,69.69,6.57,69.9990071358,137.21,69.8,6.51,70.102925046,0.0,0.0,0.0,69.8,6.51,70.102925046,136.98
2021-12-28 18:30:00,67.55,22.73,71.2717012565,0.0,0.0,0.0,67.55,22.73,71.2717012565,137.8,67.43,22.64,71.1292801876,0.0,0.0,0.0,67.43,22.64,71.1292801876,0.0,68.31,7.02,68.6697640887,0.0,0.0,0.0,68.31,7.02,68.6697640887,137.85,68.42,6.96,68.7730906678,0.0,0.0,0.0,68.42,6.96,68.7730906678,137.63
2021-12-28 19:00:00,65.28,23.22,69.2867000224,0.0,0.0,0.0,65.28,23.22,69.2867000224,137.8,65.16,23.12,69.1401475266,0.0,0.0,0.0,65.16,23.12,69.1401475266,0.0,66.02,7.68,66.4651999169,0.0,0.0,0.0,66.02,7.68,66.4651999169,137.85,66.12,7.62,66.5576351743,0.0,0.0,0.0,66.12,7.62,66.5576351743,137.63
2021-12-28 19:30:00,62.75,23.96,67.1687732507,0.0,0.0,0.0,62.75,23.96,67.1687732507,136.88,62.63,23.86,67.0210153609,0.0,0.0,0.0,62.63,23.86,67.0210153609,0.0,63.46,8.35,64.0069847751,0.0,0.0,0.0,63.46,8.35,64.0069847751,136.95,63.57,8.3,64.1095538902,0.0,0.0,0.0,63.57,8.3,64.1095538902,136.74
2021-12-28 20:00:00,61.25,24.32,65.9016304806,0.0,0.0,0.0,61.25,24.32,65.9016304806,137.17,61.12,24.23,65.7476029981,0.0,0.0,0.0,61.12,24.23,65.7476029981,0.0,61.95,8.78,62.5690890137,0.0,0.0,0.0,61.95,8.78,62.5690890137,137.25,62.04,8.74,62.6526072881,0.0,0.0,0.0,62.04,8.74,62.6526072881,137.04
2021-12-28 20:30:00,59.01,25.06,64.1107143931,0.0,0.0,0.0,59.01,25.06,64.1107143931,136.91,58.9,24.96,63.9703962783,0.0,0.0,0.0,58.9,24.96,63.9703962783,0.0,59.72,9.45,60.4630540082,0.0,0.0,0.0,59.72,9.45,60.4630540082,136.98,59.81,9.4,60.5441665233,0.0,0.0,0.0,59.81,9.4,60.5441665233,136.77
2021-12-28 21:00:00,56.57,25.82,62.1838990415,0.0,0.0,0.0,56.57,25.82,62.1838990415,137.26,56.45,25.72,62.0332241625,0.0,0.0,0.0,56.45,25.72,62.0332241625,0.0,57.28,10.18,58.177579874,0.0,0.0,0.0,57.28,10.18,58.177579874,137.34,57.38,10.14,58.2690655494,0.0,0.0,0.0,57.38,10.14,58.2690655494,137.13
2021-12-28 21:30:00,54.47,26.54,60.5916867235,0.0,0.0,0.0,54.47,26.54,60.5916867235,137.36,54.38,26.45,60.4713725659,0.0,0.0,0.0,54.38,26.45,60.4713725659,0.0,55.22,10.76,56.2585637925,0.0,0.0,0.0,55.22,10.76,56.2585637925,137.42,55.3,10.72,56.3294629834,0.0,0.0,0.0,55.3,10.72,56.3294629834,137.23
2021-12-28 22:00:00,51.59,24.23,56.9966753416,0.0,0.0,0.0,51.59,24.23,56.9966753416,138.07,51.51,24.34,56.971183066500004,0.0,0.0,0.0,51.51,24.34,56.971183066500004,0.0,52.81,19.9,56.4349723133,0.0,0.0,0.0,52.81,19.9,56.4349723133,138.12,52.45,8.35,53.1104980206,0.0,0.0,0.0,52.45,8.35,53.1104980206,137.93
2021-12-28 22:30:00,49.26,23.35,54.5139440877,0.0,0.0,0.0,49.26,23.35,54.5139440877,136.97,49.16,23.26,54.3850457387,0.0,0.0,0.0,49.16,23.26,54.3850457387,0.0,50.65,24.71,56.3560697707,0.0,0.0,0.0,50.65,24.71,56.3560697707,137.05,50.05,6.86,50.5179383982,0.0,0.0,0.0,50.05,6.86,50.5179383982,136.86
2021-12-28 23:00:00,46.31,23.83,52.0815226352,0.0,0.0,0.0,46.31,23.83,52.0815226352,136.39,46.22,23.73,51.9557629142,0.0,0.0,0.0,46.22,23.73,51.9557629142,0.0,47.64,25.21,53.8991066716,0.0,0.0,0.0,47.64,25.21,53.8991066716,136.45,47.1,7.23,47.6516830763,0.0,0.0,0.0,47.1,7.23,47.6516830763,136.24
2021-12-28 23:30:00,43.47,22.29,48.8516632265,0.0,0.0,0.0,43.47,22.29,48.8516632265,136.76,43.5,26.61,50.9935495921,0.0,0.0,0.0,43.5,26.61,50.9935495921,0.0,44.75,23.48,50.5358575667,0.0,0.0,0.0,44.75,23.48,50.5358575667,136.82,44.39,9.83,45.4653824354,0.0,0.0,0.0,44.39,9.83,45.4653824354,136.63
2021-12-29 00:00:00,40.77,15.28,43.5393075278,0.0,0.0,0.0,40.77,15.28,43.5393075278,137.31,41.16,34.96,54.0032147191,0.0,0.0,0.0,41.16,34.96,54.0032147191,0.0,42.01,16.45,45.1158796878,0.0,0.0,0.0,42.01,16.45,45.1158796878,137.38,42.07,16.43,45.1644749776,0.0,0.0,0.0,42.07,16.43,45.1644749776,137.19
2021-12-29 00:30:00,41.80224,15.62232,44.6260479003,1.24224,0.36232000000000003,1.294,40.56,15.26,43.3356804493,135.47,42.19224,35.28232,55.0002474613,1.24224,0.36232000000000003,1.294,40.95,34.92,53.8173661563,0.0,43.04224,16.79232,46.2019094324,1.24224,0.36232000000000003,1.294,41.8,16.43,44.9130816133,135.56,43.12224,16.77232,46.2691938637,1.24224,0.36232000000000003,1.294,41.88,16.41,44.9802456641,135.35
2021-12-29 01:00:00,43.40624,15.35182,46.0410691476,1.20624,0.35182,1.2565,42.2,15.0,44.7866051404,135.35,43.81624,34.81182,55.9618235894,1.20624,0.35182,1.2565,42.61,34.46,54.8005812013,0.0,44.68624,16.51182,47.6392720877,1.20624,0.35182,1.2565,43.48,16.16,46.3859461475,135.4,44.75624,16.48182,47.6945637306,1.20624,0.35182,1.2565,43.55,16.13,46.4411390903,135.2
2021-12-29 01:30:00,42.80952,15.47986,45.5223139597,1.19952,0.34986,1.2495,41.61,15.13,44.2753769041,134.68,43.22952,34.95986,55.5966115033,1.19952,0.34986,1.2495,42.03,34.61,54.4460558718,0.0,44.26952,16.70986,47.3181764468,1.19952,0.34986,1.2495,43.07,16.36,46.0724917928,134.78,44.14952,16.60986,47.1706218472,1.19952,0.34986,1.2495,42.95,16.26,45.9248309741,134.58
2021-12-29 02:00:00,41.4012,15.76035,44.2995258842,1.2012,0.35035000000000005,1.25125,40.2,15.41,43.0523878548,134.8,41.8012,35.33035,54.7318367366,1.2012,0.35035000000000005,1.25125,40.6,34.98,53.5906745619,0.0,42.6412,16.93035,45.8792838715,1.2012,0.35035000000000005,1.25125,41.44,16.58,44.6337316388,134.86,42.7212,16.91035,45.946282402,1.2012,0.35035000000000005,1.25125,41.52,16.56,44.7006040228,134.58
2021-12-29 02:30:00,40.5152,16.0286,43.5706030369,1.1952,0.3486,1.245,39.32,15.68,42.3311327512,135.07,40.8752,35.6386,54.2299897197,1.1952,0.3486,1.245,39.68,35.29,53.1026035143,0.0,41.7352,17.1986,45.1399907067,1.1952,0.3486,1.245,40.54,16.85,43.9023245398,135.13,41.7952,17.1786,45.1878638685,1.1952,0.3486,1.245,40.6,16.83,43.95007281,134.94
