Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-29 03:00:00,39.5616,16.15755,42.7339047662,1.1916,0.34755,1.24125,38.37,15.81,41.4995542145,135.29,39.9216,35.82755,53.6409124229,1.1916,0.34755,1.24125,38.73,35.48,52.5246922885,0.0,40.7716,17.34755,44.3086995698,1.1916,0.34755,1.24125,39.58,17.0,43.0764018925,135.33,40.8316,17.31755,44.352193819,1.1916,0.34755,1.24125,39.64,16.97,43.1197228655,135.14
2021-12-29 03:30:00,38.68416,16.25538,41.9607151256,1.18416,0.34538,1.2335,37.5,15.91,40.7354648924,135.44,39.02416,35.94538,53.0561533382,1.18416,0.34538,1.2335,37.84,35.6,51.9540720252,0.0,39.87416,17.44538,43.5234410295,1.18416,0.34538,1.2335,38.69,17.1,42.3004267118,135.5,39.94416,17.42538,43.5795799228,1.18416,0.34538,1.2335,38.76,17.08,42.3563926698,135.31
2021-12-29 04:00:00,37.7848,16.3614,41.1750715968,1.2048,0.3514,1.255,36.58,16.01,39.9301452539,135.44,38.1148,36.0814,52.4843348534,1.2048,0.3514,1.255,36.91,35.73,51.3710132273,0.0,38.9648,17.5414,42.7312105258,1.2048,0.3514,1.255,37.76,17.19,41.4887177435,135.5,39.0348,17.5214,42.7868562645,1.2048,0.3514,1.255,37.83,17.17,41.5441668589,135.31
2021-12-29 04:30:00,37.67888,16.29259,41.0505357695,1.20888,0.35259,1.25925,36.47,15.94,39.8013127924,135.64,37.98888,36.02259,52.3524783937,1.20888,0.35259,1.25925,36.78,35.67,51.2358985478,0.0,38.83888,17.49259,42.5963531838,1.20888,0.35259,1.25925,37.63,17.14,41.3496856094,135.7,38.90888,17.47259,42.6519910926,1.20888,0.35259,1.25925,37.7,17.12,41.4051252866,135.53
2021-12-29 05:00:00,37.15072,16.36021,40.5935027777,1.20072,0.35021,1.25075,35.95,16.01,39.35381303,135.64,37.48072,36.05021,52.0040576567,1.20072,0.35021,1.25075,36.28,35.7,50.899198422,0.0,38.35072,17.55021,42.1756754014,1.20072,0.35021,1.25075,37.15,17.2,40.9385209796,135.7,38.40072,17.53021,42.2128364264,1.20072,0.35021,1.25075,37.2,17.18,40.9755097589,135.53
2021-12-29 05:30:00,37.83152,16.07461,41.1049509447,1.18152,0.34461,1.23075,36.65,15.73,39.8830214502,135.21,38.16152,35.68461,52.246463991,1.18152,0.34461,1.23075,36.98,35.34,51.1511094699,0.0,39.03152,17.26461,42.6793429186,1.18152,0.34461,1.23075,37.85,16.92,41.4597262413,135.32,39.10152,17.24461,42.735295019,1.18152,0.34461,1.23075,37.92,16.9,41.5154959021,135.09
2021-12-29 06:00:00,39.21512,15.80441,42.2800781937,1.21512,0.35441,1.2657500000000002,38.0,15.45,41.0207569408,135.21,39.57512,35.44441,53.1271712334,1.21512,0.35441,1.2657500000000002,38.36,35.09,51.9884381377,0.0,40.44512,16.98441,43.8665922413,1.21512,0.35441,1.2657500000000002,39.23,16.63,42.6092689447,135.32,40.50512,16.96441,43.9141885142,1.21512,0.35441,1.2657500000000002,39.29,16.61,42.6567251439,135.09
2021-12-29 06:30:00,41.8372,14.9521,44.4287811925,1.2072,0.3521,1.2575,40.63,14.6,43.1735671447,135.41,42.2572,34.3821,54.477516025,1.2072,0.3521,1.2575,41.05,34.03,53.3211346466,0.0,43.1572,16.1221,46.0702292186,1.2072,0.3521,1.2575,41.95,15.77,44.8162403599,135.49,43.2272,16.1021,46.1288244404,1.2072,0.3521,1.2575,42.02,15.75,44.8747467959,135.28
2021-12-29 07:00:00,43.5928,14.45665,45.9274094748,1.2227999999999999,0.35665,1.2737500000000002,42.37,14.1,44.6545283258,134.63,44.0728,33.73665,55.5029121134,1.2227999999999999,0.35665,1.2737500000000002,42.85,33.38,54.3170958355,0.0,44.9828,15.61665,47.6165102991,1.2227999999999999,0.35665,1.2737500000000002,43.76,15.26,46.3444192973,134.71,45.0628,15.58665,47.6822776518,1.2227999999999999,0.35665,1.2737500000000002,43.84,15.23,46.4101120447,134.52
2021-12-29 07:30:00,46.93016,21.49713,51.6194393215,1.19016,0.34713000000000005,1.23975,45.74,21.15,50.3931552892,134.1,46.96016,24.21713,52.8367865475,1.19016,0.34713000000000005,1.23975,45.77,23.87,51.6204397502,0.0,48.37016,22.44713,53.3249099733,1.19016,0.34713000000000005,1.23975,47.18,22.1,52.0995431842,134.19,47.96016,8.32713,48.6776955213,1.19016,0.34713000000000005,1.23975,46.77,7.98,47.4458986636,133.98
2021-12-29 08:00:00,48.69984,22.41662,53.6113725645,1.11984,0.32662,1.1665,47.58,22.09,52.4578354491,135.11,48.65984,22.33662,53.5416157942,1.11984,0.32662,1.1665,47.54,22.01,52.3878965029,0.0,50.18984,23.74662,55.5240668598,1.11984,0.32662,1.1665,49.07,23.42,54.3724314336,135.19,49.62984,6.28662,50.0264191148,1.11984,0.32662,1.1665,48.51,5.96,48.8747552424,134.99
2021-12-29 08:30:00,51.6568,21.64865,56.0097226655,1.1268,0.32865000000000005,1.17375,50.53,21.32,54.8436258831,134.99,51.6168,21.57865,55.9457967864,1.1268,0.32865000000000005,1.17375,50.49,21.25,54.7795819626,0.0,53.2268,23.01865,57.9909517603,1.1268,0.32865000000000005,1.17375,52.1,22.69,56.8264559866,135.07,52.6268,5.47865,52.9112056569,1.1268,0.32865000000000005,1.17375,51.5,5.15,51.7568594488,134.89
2021-12-29 09:00:00,54.70512,21.36691,58.7298475833,1.15512,0.33691000000000004,1.20325,53.55,21.03,57.5314122893,135.21,54.65512,21.28691,58.6541957541,1.15512,0.33691000000000004,1.20325,53.5,20.95,57.4556568146,0.0,56.35512,22.73691,60.7689610456,1.15512,0.33691000000000004,1.20325,55.2,22.4,59.5718054116,135.27,55.69512,4.93691,55.9134999098,1.15512,0.33691000000000004,1.20325,54.54,4.6,54.7336423053,135.08
2021-12-29 09:30:00,58.29184,20.56637,61.8135437066,1.22184,0.35637,1.27275,57.07,20.21,60.5427865233,136.28,58.24184,20.49637,61.7431219632,1.22184,0.35637,1.27275,57.02,20.14,60.4723077119,0.0,60.01184,21.91637,63.8885609023,1.22184,0.35637,1.27275,58.79,21.56,62.6186689415,136.37,59.29184,4.08637,59.4324886772,1.22184,0.35637,1.27275,58.07,3.73,58.1896709047,136.16
2021-12-29 10:00:00,59.68768,20.08599,62.9767110769,1.35768,0.39599,1.41425,58.33,19.69,61.5636662326,136.44,59.64768,20.00599,62.9133162793,1.35768,0.39599,1.41425,58.29,19.61,61.5002130078,0.0,61.42768,21.42599,65.0571511647,1.35768,0.39599,1.41425,60.07,21.03,63.6448411107,136.53,60.69768,3.61599,60.8052936928,1.35768,0.39599,1.41425,59.34,3.22,59.4273001238,136.33
2021-12-29 10:30:00,60.35576,19.62168,63.4651722695,1.44576,0.42168000000000005,1.506,58.91,19.2,61.9598910587,136.44,60.31576,19.54168,63.40243025,1.44576,0.42168000000000005,1.506,58.87,19.12,61.897102517,0.0,62.11576,20.95168,65.5541038776,1.44576,0.42168000000000005,1.506,60.67,20.53,64.0494324721,136.53,61.38576,3.31168,61.4750254591,1.44576,0.42168000000000005,1.506,59.94,2.89,60.0096300605,136.33
2021-12-29 11:00:00,61.23608,19.15469,64.1619797291,1.45608,0.42469,1.51675,59.78,18.73,62.6455209891,135.65,61.19608,19.07469,64.0999532446,1.45608,0.42469,1.51675,59.74,18.65,62.5834650687,0.0,63.03608,20.45469,66.2717264357,1.45608,0.42469,1.51675,61.58,20.03,64.7556738827,135.7,62.26608,2.9346900000000002,62.3351997186,1.45608,0.42469,1.51675,60.81,2.51,60.8617794679,135.49
2021-12-29 11:30:00,62.116,19.2205,65.0217277243,1.476,0.4305,1.5375,60.64,18.79,63.4844366755,135.13,62.106,19.1205,64.9826804329,1.476,0.4305,1.5375,60.63,18.69,63.4453544399,0.0,64.016,20.4505,67.2032083032,1.476,0.4305,1.5375,62.54,20.02,65.6662165805,135.19,63.246,2.6805,63.3027771606,1.476,0.4305,1.5375,61.77,2.25,61.8109650467,135.0
2021-12-29 12:00:00,62.11376,19.49693,65.1018391504,1.4637600000000002,0.42693000000000003,1.52475,60.65,19.07,63.5774126558,136.4,62.12376,19.40693,65.0844873112,1.4637600000000002,0.42693000000000003,1.52475,60.66,18.98,63.5600188798,0.0,64.03376,20.72693,67.3047401523,1.4637600000000002,0.42693000000000003,1.52475,62.57,20.3,65.7806574914,136.49,63.26376,2.82693,63.326888938,1.4637600000000002,0.42693000000000003,1.52475,61.8,2.4,61.8465843843,136.27
2021-12-29 12:30:00,62.2428,19.6054,65.2574736026,1.4928,0.4354,1.5550000000000002,60.75,19.17,63.7028366715,136.92,62.2528,19.5054,65.2370426752,1.4928,0.4354,1.5550000000000002,60.76,19.07,63.6823562692,0.0,64.1628,20.8254,67.4578549096,1.4928,0.4354,1.5550000000000002,62.67,20.39,65.9035734995,136.99,63.3928,2.9154,63.4598034113,1.4928,0.4354,1.5550000000000002,61.9,2.48,61.9496602089,136.79
2021-12-29 13:00:00,62.23952,19.69986,65.282787424,1.6795200000000001,0.48986,1.7495,60.56,19.21,63.533752447,137.01,62.22952,19.59986,65.2431427159,1.6795200000000001,0.48986,1.7495,60.55,19.11,63.4940516899,0.0,64.14952,20.93986,67.4806539169,1.6795200000000001,0.48986,1.7495,62.47,20.45,65.7320576279,137.09,63.37952,2.87986,63.4449142883,1.6795200000000001,0.48986,1.7495,61.7,2.39,61.7462719522,136.88
2021-12-29 13:30:00,61.57792,24.16481,66.1496657124,1.62792,0.47481000000000007,1.69575,59.95,23.69,64.4609850995,137.56,61.56792,24.45481,66.2468603427,1.62792,0.47481000000000007,1.69575,59.94,23.98,64.5588413775,0.0,62.70792,8.62481,63.2982667872,1.62792,0.47481000000000007,1.69575,61.08,8.15,61.6213347794,137.61,62.71792,6.54481,63.0584810082,1.62792,0.47481000000000007,1.69575,61.09,6.07,61.3908217896,137.44
2021-12-29 14:00:00,60.26024,24.74382,65.1425602279,1.83024,0.5338200000000001,1.9065,58.43,24.21,63.2470473619,135.83,60.22024,24.64382,65.0676199799,1.83024,0.5338200000000001,1.9065,58.39,24.11,63.1718624072,0.0,61.22024,6.56382,61.5711094479,1.83024,0.5338200000000001,1.9065,59.39,6.03,59.6953348261,135.91,61.32024,6.51382,61.665238868,1.83024,0.5338200000000001,1.9065,59.49,5.98,59.7898026423,135.68
2021-12-29 14:30:00,60.01784,19.84812,63.2146263597,1.70784,0.49812000000000006,1.779,58.31,19.35,61.4367853977,133.97,60.01784,20.17812,63.319014877,1.70784,0.49812000000000006,1.779,58.31,19.68,61.5415185058,0.0,61.05784,4.25812,61.2061386742,1.70784,0.49812000000000006,1.779,59.35,3.76,59.4689843532,134.08,61.88784,19.11812,64.7735073329,1.70784,0.49812000000000006,1.779,60.18,18.62,62.994736288,133.85
2021-12-29 15:00:00,60.68488,19.64309,63.7848386794,1.48488,0.43309000000000003,1.54675,59.2,19.21,62.238766858,135.7,60.67488,19.56309,63.7507298261,1.48488,0.43309000000000003,1.54675,59.19,19.13,62.2046059388,0.0,61.68488,3.23309,61.7695498734,1.48488,0.43309000000000003,1.54675,60.2,2.8,60.2650811001,135.79,62.67488,20.95309,66.0845864295,1.48488,0.43309000000000003,1.54675,61.19,20.52,64.5390308263,135.59
2021-12-29 15:30:00,60.87752,23.73761,65.3417674222,1.39752,0.40761000000000003,1.45575,59.48,23.33,63.8917780313,136.24,60.84752,24.06761,65.4344751737,1.39752,0.40761000000000003,1.45575,59.45,23.66,63.985139681,0.0,61.88752,6.66761,62.2456597271,1.39752,0.40761000000000003,1.45575,60.49,6.26,60.8130553418,136.29,62.15752,10.07761,62.9691632139,1.39752,0.40761000000000003,1.45575,60.76,9.67,61.524682039,136.08
2021-12-29 16:00:00,61.96464,22.42177,65.8965278316,1.27464,0.37177000000000004,1.32775,60.69,22.05,64.5714999051,135.74,61.94464,22.75177,65.9907680124,1.27464,0.37177000000000004,1.32775,60.67,22.38,64.6661681252,0.0,63.12464,8.06177,63.6373499657,1.27464,0.37177000000000004,1.32775,61.85,7.69,62.3262272242,135.84,63.23464,8.20177,63.7643217408,1.27464,0.37177000000000004,1.32775,61.96,7.83,62.4527861668,135.63
2021-12-29 16:30:00,64.94,14.70875,66.5849151577,1.23,0.35875,1.28125,63.71,14.35,65.3060992557,134.15,64.89,14.62875,66.5185119088,1.23,0.35875,1.28125,63.66,14.27,65.2397769769,0.0,66.84,15.94875,68.7164334535,1.23,0.35875,1.28125,65.61,15.59,67.4367866969,134.23,66.97,15.91875,68.8359462894,1.23,0.35875,1.28125,65.74,15.56,67.5563557336,134.02
2021-12-29 17:00:00,69.55336,12.85973,70.7321888744,1.23336,0.35973000000000005,1.28475,68.32,12.5,69.4541028306,136.93,69.50336,12.77973,70.6685117302,1.23336,0.35973000000000005,1.28475,68.27,12.42,69.3905562739,0.0,71.56336,14.04973,72.9294824304,1.23336,0.35973000000000005,1.28475,70.33,13.69,71.6500174459,136.98,71.68336,13.98973,73.0357217145,1.23336,0.35973000000000005,1.28475,70.45,13.63,71.7563892626,136.78
2021-12-29 17:30:00,72.27008,12.41169,73.3281290629,1.24008,0.36169,1.29175,71.03,12.05,72.0448707404,134.52,72.22008,12.32169,73.2636608399,1.24008,0.36169,1.29175,70.98,11.96,71.9805668219,0.0,74.31008,13.58169,75.5410503823,1.24008,0.36169,1.29175,73.07,13.22,74.2562677489,134.61,74.44008,13.54169,75.6617662922,1.24008,0.36169,1.29175,73.2,13.18,74.3770959369,134.39
2021-12-29 18:00:00,72.334,12.51575,73.408797525,1.254,0.36575,1.30625,71.08,12.15,72.1109485446,135.06,72.294,12.42575,73.3540844061,1.254,0.36575,1.30625,71.04,12.06,72.0564029077,0.0,74.374,13.69575,75.6245029343,1.254,0.36575,1.30625,73.12,13.33,74.3251189034,135.12,74.514,13.64575,75.7531694985,1.254,0.36575,1.30625,73.26,13.28,74.4539186343,134.91
2021-12-29 18:30:00,70.83584,12.89337,71.9996890164,1.24584,0.36337,1.29775,69.59,12.53,70.7090446831,134.8,70.78584,12.80337,71.934424498,1.24584,0.36337,1.29775,69.54,12.44,70.6439325066,0.0,72.84584,14.08337,74.1947283563,1.24584,0.36337,1.29775,71.6,13.72,72.9026638745,134.85,72.97584,14.03337,74.3129107037,1.24584,0.36337,1.29775,71.73,13.67,73.0209682215,134.63
2021-12-29 19:00:00,68.81584,13.81337,70.1885248859,1.24584,0.36337,1.29775,67.57,13.45,68.8956268569,135.06,68.76584,13.73337,70.1237919858,1.24584,0.36337,1.29775,67.52,13.37,68.8310053682,0.0,70.76584,15.04337,72.3471291197,1.24584,0.36337,1.29775,69.52,14.68,71.0530280847,135.13,70.89584,14.99337,72.4639308433,1.24584,0.36337,1.29775,69.65,14.63,71.1699332584,134.94
2021-12-29 19:30:00,66.21008,14.45169,67.7689164548,1.24008,0.36169,1.29175,64.97,14.09,66.4802903122,135.78,66.17008,14.36169,67.7106906394,1.24008,0.36169,1.29175,64.93,14.0,66.4221717501,0.0,68.11008,15.69169,69.8942925614,1.24008,0.36169,1.29175,66.87,15.33,68.6047068356,135.85,68.24008,15.65169,70.0120269544,1.24008,0.36169,1.29175,67.0,15.29,68.7225152334,135.67
2021-12-29 20:00:00,63.87208,14.78519,65.5609979093,1.25208,0.36519,1.3042500000000001,62.62,14.42,64.2588577552,135.93,63.82208,14.69519,65.4920339023,1.25208,0.36519,1.3042500000000001,62.57,14.33,64.1899820844,0.0,65.68208,15.96519,67.594548041,1.25208,0.36519,1.3042500000000001,64.43,15.6,66.2916653886,136.01,65.80208,15.93519,67.7040915504,1.25208,0.36519,1.3042500000000001,64.55,15.57,66.4012605302,135.8
2021-12-29 20:30:00,61.8092,15.3031,63.6754432592,1.2792,0.37310000000000004,1.3325,60.53,14.93,62.3440919414,133.83,61.7492,15.2131,63.5956139388,1.2792,0.37310000000000004,1.3325,60.47,14.84,62.2643276684,0.0,63.5692,16.4931,65.6739334611,1.2792,0.37310000000000004,1.3325,62.29,16.12,64.3420430201,133.92,63.6792,16.4531,65.7703961692,1.2792,0.37310000000000004,1.3325,62.4,16.08,64.4385474697,133.72
2021-12-29 21:00:00,59.5876,16.12555,61.7309925124,1.2876,0.37555000000000005,1.34125,58.3,15.75,60.3900033118,133.68,59.5576,16.03555,61.6785747368,1.2876,0.37555000000000005,1.34125,58.27,15.66,60.3376209342,0.0,61.3176,17.33555,63.7210276405,1.2876,0.37555000000000005,1.34125,60.03,16.96,62.3798244627,133.75,61.4376,17.30555,63.828369512,1.2876,0.37555000000000005,1.34125,60.15,16.93,62.4871778847,133.52
2021-12-29 21:30:00,56.98352,16.84436,59.4209896871,1.28352,0.37436,1.337,55.7,16.47,58.0839986571,134.28,56.96352,16.75436,59.3763521092,1.28352,0.37436,1.337,55.68,16.38,58.0393556132,0.0,58.70352,18.07436,61.4230066815,1.28352,0.37436,1.337,57.42,17.7,60.0861581398,134.38,58.81352,18.05436,61.5222727945,1.28352,0.37436,1.337,57.53,17.68,60.1854076999,134.18
2021-12-29 22:00:00,54.72192,17.50681,57.4541288757,1.29192,0.37681000000000003,1.34575,53.43,17.13,56.1088388759,134.28,54.70192,17.43681,57.413782271,1.29192,0.37681000000000003,1.34575,53.41,17.06,56.0684554808,0.0,56.38192,18.76681,59.4231778052,1.29192,0.37681000000000003,1.34575,55.09,18.39,58.0783970164,134.29,56.50192,18.74681,59.5307470881,1.29192,0.37681000000000003,1.34575,55.21,18.37,58.1859175402,134.1
2021-12-29 22:30:00,52.0176,18.15555,55.0949608001,1.2876,0.37555000000000005,1.34125,50.73,17.78,53.755569944,134.61,52.0176,18.06555,55.0653684866,1.2876,0.37555000000000005,1.34125,50.73,17.69,53.7258690018,0.0,53.6576,19.41555,57.0622609048,1.2876,0.37555000000000005,1.34125,52.37,19.04,55.7237696141,134.66,53.7676,19.40555,57.1623143388,1.2876,0.37555000000000005,1.34125,52.48,19.03,55.8237521132,134.48
2021-12-29 23:00:00,49.00808,19.07569,52.5896744073,1.28808,0.37569,1.34175,47.72,18.7,51.2531794136,135.07,49.01808,18.98569,52.5664207614,1.28808,0.37569,1.34175,47.73,18.61,51.2297276979,0.0,50.58808,20.37569,54.5373503304,1.28808,0.37569,1.34175,49.3,20.0,53.2023495722,135.13,50.69808,20.36569,54.6356719082,1.28808,0.37569,1.34175,49.41,19.99,53.3005459634,134.93
2021-12-29 23:30:00,46.41832,19.60576,50.388949748900004,1.2883200000000001,0.37576000000000004,1.342,45.13,19.23,49.0561902312,135.93,46.41832,19.53576,50.3617548384,1.2883200000000001,0.37576000000000004,1.342,45.13,19.16,49.0287925611,0.0,47.94832,20.93576,52.3196658781,1.2883200000000001,0.37576000000000004,1.342,46.66,20.56,50.9889125203,136.01,48.04832,20.92576,52.4073323725,1.2883200000000001,0.37576000000000004,1.342,46.76,20.55,51.0764143221,135.8
2021-12-30 00:00:00,43.73632,20.51226,48.3075407928,1.2763200000000001,0.37226000000000004,1.3295,42.46,20.14,46.9943741314,136.58,43.75632,20.63226,48.3767060955,1.2763200000000001,0.37226000000000004,1.3295,42.48,20.26,47.0639777324,0.0,45.20632,21.64226,50.1198442321,1.2763200000000001,0.37226000000000004,1.3295,43.93,21.27,48.8083783791,136.64,45.28632,21.42226,50.0975448765,1.2763200000000001,0.37226000000000004,1.3295,44.01,21.05,48.7850653377,136.45
2021-12-30 00:30:00,42.9036,20.12855,47.3906891495,1.2636,0.36855000000000004,1.3162500000000001,41.64,19.76,46.0906411324,137.38,42.9036,20.04855,47.3567656208,1.2636,0.36855000000000004,1.3162500000000001,41.64,19.68,46.0564002067,0.0,44.3736,21.41855,49.272412779,1.2636,0.36855000000000004,1.3162500000000001,43.11,21.05,47.9747287642,137.43,44.4636,21.40855,49.349141209,1.2636,0.36855000000000004,1.3162500000000001,43.2,21.04,48.051239318,137.26
2021-12-30 01:00:00,44.32008,19.85044,48.5624284751,1.27008,0.37044000000000005,1.323,43.05,19.48,47.2522264026,135.58,44.31008,19.77044,48.5206501131,1.27008,0.37044000000000005,1.323,43.04,19.4,47.2101853417,0.0,45.82008,21.11044,50.4492855073,1.27008,0.37044000000000005,1.323,44.55,20.74,49.1411243258,135.66,45.90008,21.11044,50.5219558311,1.27008,0.37044000000000005,1.323,44.63,20.74,49.2136617211,135.46
2021-12-30 01:30:00,43.63624,19.96932,47.9884901054,1.26624,0.36932000000000004,1.319,42.37,19.6,46.683796975,134.96,43.62624,19.87932,47.9420085124,1.26624,0.36932000000000004,1.319,42.36,19.51,46.6369992602,0.0,45.10624,21.23932,49.8566104042,1.26624,0.36932000000000004,1.319,43.84,20.87,48.5541192897,135.05,45.19624,21.22932,49.9337975504,1.26624,0.36932000000000004,1.319,43.93,20.86,48.6311063004,134.85
2021-12-30 02:00:00,42.1708,20.34065,46.820064236,1.2708,0.37065000000000003,1.32375,40.9,19.97,45.5149524882,135.08,42.1608,20.25065,46.7720202906,1.2708,0.37065000000000003,1.32375,40.89,19.88,45.466542644,0.0,43.6008,21.62065,48.6670552537,1.2708,0.37065000000000003,1.32375,42.33,21.25,47.3644529157,135.17,43.6908,21.61065,48.7432682333,1.2708,0.37065000000000003,1.32375,42.42,21.24,47.4404257991,134.96
2021-12-30 02:30:00,41.00744,20.41967,45.8101850931,1.2674400000000001,0.36967000000000005,1.3202500000000001,39.74,20.05,44.511460322,135.53,40.99744,20.34967,45.770068338,1.2674400000000001,0.36967000000000005,1.3202500000000001,39.73,19.98,44.4710388905,0.0,42.42744,21.70967,47.659179981,1.2674400000000001,0.36967000000000005,1.3202500000000001,41.16,21.34,46.3631448459,135.62,42.51744,21.70967,47.739317922,1.2674400000000001,0.36967000000000005,1.3202500000000001,41.25,21.34,46.4430629912,135.39
2021-12-30 03:00:00,40.05128,20.69079,45.0800823032,1.27128,0.37079,1.3242500000000001,38.78,20.32,43.7811694682,135.29,40.07128,20.60079,45.0566313595,1.27128,0.37079,1.3242500000000001,38.8,20.23,43.7572039783,0.0,41.48128,21.98079,46.9451991098,1.27128,0.37079,1.3242500000000001,40.21,21.61,45.6490547547,135.36,41.56128,21.97079,47.011228536,1.27128,0.37079,1.3242500000000001,40.29,21.6,45.7148126979,135.14
2021-12-30 03:30:00,39.0964,20.8577,44.3122121119,1.2264,0.3577,1.2775,37.87,20.5,43.0625928156,135.41,39.1064,20.7777,44.2834431616,1.2264,0.3577,1.2775,37.88,20.42,43.0333684482,0.0,40.5064,22.1577,46.170684533,1.2264,0.3577,1.2775,39.28,21.8,44.9239179057,135.5,40.5964,22.1477,46.2448733186,1.2264,0.3577,1.2775,39.37,21.79,44.9977888346,135.31
2021-12-30 04:00:00,38.30264,20.91077,43.638887852,1.20264,0.35077,1.25275,37.1,20.56,42.4160771406,135.54,38.31264,20.83077,43.6093953474,1.20264,0.35077,1.25275,37.11,20.48,42.3861121123,0.0,39.70264,22.21077,45.4930536122,1.20264,0.35077,1.25275,38.5,21.86,44.2731250309,135.5,39.77264,22.21077,45.554156743,1.20264,0.35077,1.25275,38.57,21.86,44.3340106465,135.41
2021-12-30 04:30:00,37.90448,20.72839,43.2020341658,1.19448,0.34839000000000003,1.24425,36.71,20.38,41.9877184424,136.08,37.91448,20.64839,43.172488963,1.19448,0.34839000000000003,1.24425,36.72,20.3,41.9576977443,0.0,39.29448,22.01839,45.0429312619,1.19448,0.34839000000000003,1.24425,38.1,21.67,43.8314829774,136.16,39.37448,22.01839,45.1127384833,1.19448,0.34839000000000003,1.24425,38.18,21.67,43.901039851,135.95
2021-12-30 05:00:00,37.56856,20.91958,43.0002968344,1.19856,0.34958,1.2485,36.37,20.57,41.7839897568,135.65,37.58856,20.82958,42.9740764398,1.19856,0.34958,1.2485,36.39,20.48,41.7571850105,0.0,38.95856,22.20958,44.8445631158,1.19856,0.34958,1.2485,37.76,21.86,43.6311494233,135.71,39.04856,22.20958,44.9227724195,1.19856,0.34958,1.2485,37.85,21.86,43.7090619895,135.5
2021-12-30 05:30:00,38.31968,20.37699,43.4006865932,1.18968,0.34699,1.23925,37.13,20.03,42.1881239213,135.87,38.33968,20.29699,43.3808582852,1.18968,0.34699,1.23925,37.15,19.95,42.1678194836,0.0,39.72968,21.65699,45.2490075998,1.18968,0.34699,1.23925,38.54,21.31,44.039160982,135.91,39.80968,21.65699,45.3192656335,1.18968,0.34699,1.23925,38.62,21.31,44.1091883852,135.71
2021-12-30 06:00:00,39.50688,19.89909,44.2353631178,1.19688,0.34909,1.24675,38.31,19.55,43.0099825622,135.44,39.51688,19.82909,44.212855768,1.19688,0.34909,1.24675,38.32,19.48,42.9871236535,0.0,40.93688,21.16909,46.0864244172,1.19688,0.34909,1.24675,39.74,20.82,44.863570968,135.48,41.01688,21.16909,46.1575001095,1.19688,0.34909,1.24675,39.82,20.82,44.9344500356,135.29
2021-12-30 06:30:00,42.138,19.03525,46.237990728,1.218,0.35525,1.26875,40.92,18.68,44.9820942154,134.86,42.138,18.96525,46.2092171711,1.218,0.35525,1.26875,40.92,18.61,44.953069973,0.0,43.618,20.28525,48.1042751901,1.218,0.35525,1.26875,42.4,19.93,46.8504525058,134.91,43.698,20.27525,48.1726163558,1.218,0.35525,1.26875,42.48,19.92,46.9186189055,134.71
2021-12-30 07:00:00,43.99744,18.46967,47.7169093348,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.73,18.1,46.4054188646,134.5,44.01744,18.36967,47.6967483175,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.75,18.0,46.3849382882,0.0,45.53744,19.68967,49.6119093209,1.2674400000000001,0.36967000000000005,1.3202500000000001,44.27,19.32,48.302125212,134.58,45.61744,19.67967,49.6813872941,1.2674400000000001,0.36967000000000005,1.3202500000000001,44.35,19.31,48.3714647287,134.38
2021-12-30 07:30:00,46.57144,17.80792,49.8600144244,1.26144,0.36792,1.314,45.31,17.44,48.5504860944,134.31,46.56144,17.73792,49.8257112423,1.26144,0.36792,1.314,45.3,17.37,48.5160478605,0.0,48.14144,19.01792,51.7617573736,1.26144,0.36792,1.314,46.88,18.65,50.4535122662,134.42,48.24144,19.01792,51.8547761966,1.26144,0.36792,1.314,46.98,18.65,50.5464430005,134.2
2021-12-30 08:00:00,48.23128,17.31079,51.243729576,1.27128,0.37079,1.3242500000000001,46.96,16.94,49.9219911462,134.04,48.22128,17.22079,51.2039788792,1.27128,0.37079,1.3242500000000001,46.95,16.85,49.8821110219,0.0,49.82128,18.51079,53.1489349589,1.27128,0.37079,1.3242500000000001,48.55,18.14,51.8281979235,134.1,49.90128,18.48079,53.2135071637,1.27128,0.37079,1.3242500000000001,48.63,18.11,51.8926680756,133.91
2021-12-30 08:30:00,50.5576,16.9968,53.3381863959,1.2576,0.3668,1.31,49.3,16.63,52.0292888669,133.82,50.5276,16.8968,53.2779524006,1.2576,0.3668,1.31,49.27,16.53,51.9689695876,0.0,52.1576,18.1768,55.2341497264,1.2576,0.3668,1.31,50.9,17.81,53.9259316099,133.89,52.2576,18.1668,55.3253050602,1.2576,0.3668,1.31,51.0,17.8,54.0170343503,133.7
2021-12-30 09:00:00,52.8412,18.6666,56.0413630544,1.2912,0.3766,1.345,51.55,18.29,54.6985063781,133.97,52.8212,18.7666,56.0559046399,1.2912,0.3766,1.345,51.53,18.39,54.713188538,0.0,54.1312,10.9166,55.221001159,1.2912,0.3766,1.345,52.84,10.54,53.8809539633,134.04,54.5912,19.6966,58.035809368,1.2912,0.3766,1.345,53.3,19.32,56.6934952177,133.83
2021-12-30 09:30:00,55.95512,20.62941,59.6368008126,1.33512,0.38941000000000003,1.3907500000000002,54.62,20.24,58.2494806844,134.41,55.94512,20.56941,59.606686534,1.33512,0.38941000000000003,1.3907500000000002,54.61,20.18,58.2192794528,0.0,56.92512,4.14941,57.0761499259,1.33512,0.38941000000000003,1.3907500000000002,55.59,3.76,55.717014457,134.49,57.81512,21.99941,61.8592122562,1.33512,0.38941000000000003,1.3907500000000002,56.48,21.61,60.4729898384,134.29
2021-12-30 10:00:00,57.39576,20.20043,60.8467800147,1.47576,0.43043000000000003,1.53725,55.92,19.77,59.311881609,136.62,57.37576,20.13043,60.8047041565,1.47576,0.43043000000000003,1.53725,55.9,19.7,59.2697224559,0.0,58.34576,3.84043,58.4720156362,1.47576,0.43043000000000003,1.53725,56.87,3.41,56.9721423153,136.68,59.25576,21.55043,63.052883569,1.47576,0.43043000000000003,1.53725,57.78,21.12,61.5189629301,136.5
2021-12-30 10:30:00,58.78648,19.89439,62.0615580232,1.62648,0.47439000000000003,1.69425,57.16,19.42,60.3688827129,136.55,58.75648,19.81439,62.0075317446,1.62648,0.47439000000000003,1.69425,57.13,19.34,60.3147784544,0.0,59.72648,3.42439,59.8245673621,1.62648,0.47439000000000003,1.69425,58.1,2.95,58.1748442198,136.63,60.66648,21.24439,64.2786582161,1.62648,0.47439000000000003,1.69425,59.04,20.77,62.5868556488,136.44
2021-12-30 11:00:00,59.67152,19.62836,62.8168991228,1.57152,0.45836000000000005,1.637,58.1,19.17,61.1808703763,136.55,59.63152,19.56836,62.760169619,1.57152,0.45836000000000005,1.637,58.06,19.11,61.1241008114,0.0,60.59152,3.19836,60.6758749636,1.57152,0.45836000000000005,1.637,59.02,2.74,59.0835679356,136.63,61.54152,20.97836,65.0188455157,1.57152,0.45836000000000005,1.637,59.97,20.52,63.3835254621,136.44
2021-12-30 11:30:00,60.50088,19.52109,63.5722379311,2.06088,0.60109,2.14675,58.44,18.92,61.4263786984,136.55,60.46088,19.45109,63.5126988292,2.06088,0.60109,2.14675,58.4,18.85,61.3667866195,0.0,61.41088,3.10109,61.4891286453,2.06088,0.60109,2.14675,59.35,2.5,59.4026304131,136.53,62.36088,20.85109,65.754447063,2.06088,0.60109,2.14675,60.3,20.25,63.6093743091,136.35
2021-12-30 12:00:00,60.60992,19.37456,63.6312500082,1.72992,0.50456,1.802,58.88,18.87,61.8298576741,136.44,60.54992,19.30456,63.5528036266,1.72992,0.50456,1.802,58.82,18.8,61.7513756932,0.0,61.49992,3.00456,61.5732696939,1.72992,0.50456,1.802,59.77,2.5,59.8222609068,136.53,62.45992,20.71456,65.8052779221,1.72992,0.50456,1.802,60.73,20.21,64.0045076538,136.35
2021-12-30 12:30:00,61.89048,18.79889,64.6825307163,1.47048,0.42889000000000005,1.5317500000000002,60.42,18.37,63.1508772702,136.22,61.84048,18.72889,64.6143659511,1.47048,0.42889000000000005,1.5317500000000002,60.37,18.3,63.082698896,0.0,62.77048,2.52889,62.8214011628,1.47048,0.42889000000000005,1.5317500000000002,61.3,2.1,61.3359600887,136.31,63.77048,20.10889,66.8658476089,1.47048,0.42889000000000005,1.5317500000000002,62.3,19.68,65.3344656364,136.11
2021-12-30 13:00:00,62.39064,18.77477,65.1543087459,1.49064,0.43477000000000005,1.55275,60.9,18.34,63.6016163317,135.74,62.31064,18.69477,65.0546714892,1.49064,0.43477000000000005,1.55275,60.82,18.26,63.5019684734,0.0,63.24064,2.34477,63.2840935304,1.49064,0.43477000000000005,1.55275,61.75,1.9100000000000001,61.7795322093,135.82,64.23064,20.07477,67.2946617895,1.49064,0.43477000000000005,1.55275,62.74,19.64,65.7422025795,135.64
2021-12-30 13:30:00,63.4284,18.85495,66.1715276087,1.6284,0.47495000000000004,1.69625,61.8,18.38,64.4753006972,136.32,63.3484,18.77495,66.0720707263,1.6284,0.47495000000000004,1.69625,61.72,18.3,64.3758370819,0.0,64.2684,2.50495,64.3171984236,1.6284,0.47495000000000004,1.69625,62.64,2.03,62.6728848865,136.39,65.2884,20.16495,68.331547495,1.6284,0.47495000000000004,1.69625,63.66,19.69,66.6355138046,136.18
2021-12-30 14:00:00,62.98408,19.15869,65.8335001041,1.50408,0.43869,1.56675,61.48,18.72,64.2668561546,136.32,62.924080000000004,19.08869,65.7557444621,1.50408,0.43869,1.56675,61.42,18.65,64.1890870787,0.0,63.85408,2.73869,63.912783976,1.50408,0.43869,1.56675,62.35,2.3,62.3924073906,136.39,64.87408,20.47869,68.0295744508,1.50408,0.43869,1.56675,63.37,20.04,66.4632116287,136.26
2021-12-30 14:30:00,62.16232,19.18276,65.0548407807,1.3123200000000002,0.38276000000000004,1.367,60.85,18.8,63.6880090755,136.5,62.10232,19.10276,64.9739454628,1.3123200000000002,0.38276000000000004,1.367,60.79,18.72,63.6070947301,0.0,63.04232,2.78276,63.1037072144,1.3123200000000002,0.38276000000000004,1.367,61.73,2.4,61.7766371697,136.55,64.04232,20.51276,67.2472458455,1.3123200000000002,0.38276000000000004,1.367,62.73,20.13,65.8807240397,136.35
2021-12-30 15:00:00,62.29248,19.31239,65.2174936046,1.24248,0.36239000000000005,1.29425,61.05,18.95,63.923430759,136.27,62.21248,19.24239,65.1203673259,1.24248,0.36239000000000005,1.29425,60.97,18.88,63.8262900379,0.0,63.13248,2.78239,63.1937633399,1.24248,0.36239000000000005,1.29425,61.89,2.42,61.9372949038,136.33,64.13248,20.64239,67.3727189288,1.24248,0.36239000000000005,1.29425,62.89,20.28,66.078971693,136.14
2021-12-30 15:30:00,62.7812,19.40785,65.7125841454,1.2612,0.36785,1.31375,61.52,19.04,64.3990062035,136.81,62.7012,19.31785,65.6096015082,1.2612,0.36785,1.31375,61.44,18.95,64.2960037638,0.0,63.6212,2.87785,63.686255268,1.2612,0.36785,1.31375,62.36,2.51,62.4104935087,136.89,64.6312,20.71785,67.8706219366,1.2612,0.36785,1.31375,63.37,20.35,66.5573391896,136.68
2021-12-30 16:00:00,63.77976,19.32743,66.6438844611,1.25976,0.36743000000000003,1.3122500000000001,62.52,18.96,65.3317074628,136.81,63.68976,19.24743,66.5345706416,1.25976,0.36743000000000003,1.3122500000000001,62.43,18.88,65.2223834278,0.0,64.61976,2.82743,64.6815873558,1.25976,0.36743000000000003,1.3122500000000001,63.36,2.46,63.4077376982,136.89,65.63976,20.64743,68.8105693805,1.25976,0.36743000000000003,1.3122500000000001,64.38,20.28,67.4986133191,136.68
2021-12-30 16:30:00,67.07392,18.18281,69.4947863056,1.2439200000000001,0.36281,1.29575,65.83,17.82,68.1992763891,136.81,66.97392,18.11281,69.3799671826,1.2439200000000001,0.36281,1.29575,65.73,17.75,68.0844725323,0.0,67.89392,2.00281,67.9234541294,1.2439200000000001,0.36281,1.29575,66.65,1.6400000000000001,66.6701739911,136.8,68.99392,19.46281,71.686553621,1.2439200000000001,0.36281,1.29575,67.75,19.1,70.3908552299,136.6
2021-12-30 17:00:00,69.69544,16.92742,71.7216278723,1.22544,0.35742,1.2765,68.47,16.57,70.4464747166,135.42,69.60544,16.83742,71.6129596501,1.22544,0.35742,1.2765,68.38,16.48,70.3378617815,0.0,70.52544,0.9774200000000001,70.5322127616,1.22544,0.35742,1.2765,69.3,0.62,69.3027733933,135.5,71.68544,18.15742,73.949267806,1.22544,0.35742,1.2765,70.46,17.8,72.6735963057,135.28
2021-12-30 17:30:00,71.68768,16.64349,73.5943559192,1.17768,0.34349,1.22675,70.51,16.3,72.3695384813,0.003,71.59768,16.56349,73.4886180464,1.17768,0.34349,1.22675,70.42,16.22,72.2638554189,0.003,72.52768,0.66349,72.5307147708,1.17768,0.34349,1.22675,71.35,0.32,71.3507175857,0.003,73.72768,17.87349,75.8632483022,1.17768,0.34349,1.22675,72.55,17.53,74.6378148126,0.003
2021-12-30 18:00:00,71.5772,16.77335,73.516262351,1.1772,0.34335000000000004,1.22625,70.4,16.43,72.2918038231,134.52,71.4872,16.70335,73.4126805468,1.1772,0.34335000000000004,1.22625,70.31,16.36,72.1882656669,0.0,72.4272,0.8633500000000001,72.4323454892,1.1772,0.34335000000000004,1.22625,71.25,0.52,71.2518975186,134.59,73.6272,18.01335,75.7987160713,1.1772,0.34335000000000004,1.22625,72.45,17.67,74.5736642522,134.39
2021-12-30 18:30:00,70.13872,17.11671,72.1971038509,1.18872,0.34671,1.23825,68.95,16.77,70.9600972378,134.31,70.07872,17.03671,72.1198757934,1.18872,0.34671,1.23825,68.89,16.69,70.882918958,0.0,70.99872,1.28671,71.0103785672,1.18872,0.34671,1.23825,69.81,0.9400000000000001,69.8163283194,134.37,72.17872,18.35671,74.4764152122,1.18872,0.34671,1.23825,70.99,18.01,73.2389254427,134.16
2021-12-30 19:00:00,68.57936,17.35148,70.7403878714,1.23936,0.36148,1.291,67.34,16.99,69.4502390205,133.84,68.51936,17.27148,70.6626260211,1.23936,0.36148,1.291,67.28,16.91,69.3725197755,0.0,69.44936,1.52148,69.4660241111,1.23936,0.36148,1.291,68.21,1.16,68.2198629433,133.92,70.58936,18.60148,72.9991287852,1.23936,0.36148,1.291,69.35,18.24,71.7085775901,133.72
2021-12-30 19:30:00,66.4536,18.1098,68.8770339736,1.2336,0.3598,1.2850000000000001,65.22,17.75,67.5922399392,133.84,66.3936,18.0198,68.7955181171,1.2336,0.3598,1.2850000000000001,65.16,17.66,67.5107487738,0.0,67.3136,2.1798,67.3488847198,1.2336,0.3598,1.2850000000000001,66.08,1.82,66.1050588079,133.92,68.4136,19.3598,71.100088052,1.2336,0.3598,1.2850000000000001,67.18,19.0,69.8151301653,133.72
2021-12-30 20:00:00,63.97704,18.82372,66.6887852776,1.24704,0.36372000000000004,1.299,62.73,18.46,65.3897889582,134.27,63.89704,18.72372,66.5838524824,1.24704,0.36372000000000004,1.299,62.65,18.36,65.2848535267,0.0,64.77704,3.00372,64.8466440535,1.24704,0.36372000000000004,1.299,63.53,2.64,63.5848291655,134.32,65.81704,20.04372,68.8014059871,1.24704,0.36372000000000004,1.299,64.57,19.68,67.5024984723,134.13
2021-12-30 20:30:00,62.29232,12.54526,63.5430301406,1.25232,0.36526000000000003,1.3045,61.04,12.18,62.2433450258,133.72,63.00232,26.59526,68.3856723287,1.25232,0.36526000000000003,1.3045,61.75,26.23,67.0900544045,0.0,63.90232,11.52526,64.9333359643,1.25232,0.36526000000000003,1.3045,62.65,11.16,63.6362168894,133.81,64.12232,13.36526,65.5003976862,1.25232,0.36526000000000003,1.3045,62.87,13.0,64.1999758567,133.58
2021-12-30 21:00:00,59.68496,12.18603,60.9162849931,1.25496,0.36603,1.30725,58.43,11.82,59.613566409,135.75,60.49496,28.72603,66.9688359236,1.25496,0.36603,1.30725,59.24,28.36,65.6785139905,0.0,61.38496,13.40603,62.831798912400004,1.25496,0.36603,1.30725,60.13,13.04,61.5277051417,135.83,61.50496,13.37603,62.9426586916,1.25496,0.36603,1.30725,60.25,13.01,61.6386453453,135.63
2021-12-30 21:30:00,57.0156,13.0733,58.4952119088,1.2456,0.3633,1.2974999999999999,55.77,12.71,57.1999737762,136.52,57.7656,29.7633,64.9824481706,1.2456,0.3633,1.2974999999999999,56.52,29.4,63.7092646324,0.0,58.6756,14.3333,60.4009066509,1.2456,0.3633,1.2974999999999999,57.43,13.97,59.1047020126,136.58,58.7856,14.2933,60.4983073503,1.2456,0.3633,1.2974999999999999,57.54,13.93,59.2021663455,136.39
2021-12-30 22:00:00,54.73496,13.71603,56.4273455442,1.25496,0.36603,1.30725,53.48,13.35,55.1210749169,137.05,55.47496,30.49603,63.3046525365,1.25496,0.36603,1.30725,54.22,30.13,62.0292294003,0.0,56.39496,14.98603,58.352143136,1.25496,0.36603,1.30725,55.14,14.62,57.0452802605,137.1,56.51496,14.96603,58.4630033249,1.25496,0.36603,1.30725,55.26,14.6,57.156168521,136.92
2021-12-30 22:30:00,52.22328,20.81804,56.2197631034,1.1932800000000001,0.34804,1.2429999999999999,51.03,20.47,54.9825590528,137.46,52.56328,28.94804,60.007394746,1.1932800000000001,0.34804,1.2429999999999999,51.37,28.6,58.794871375,0.0,53.48328,13.39804,55.1359113047,1.1932800000000001,0.34804,1.2429999999999999,52.29,13.05,53.8938456598,137.53,53.58328,13.18804,55.1823549208,1.1932800000000001,0.34804,1.2429999999999999,52.39,12.84,53.9405014808,137.33
2021-12-30 23:00:00,50.01752,27.66636,57.159249318,1.1875200000000001,0.34636,1.237,48.83,27.32,55.953116982,136.8,50.00752,27.58636,57.1118141421,1.1875200000000001,0.34636,1.237,48.82,27.24,55.9053664687,0.0,50.91752,11.22636,52.1404353818,1.1875200000000001,0.34636,1.237,49.73,10.88,50.9062599294,136.86,51.01752,11.19636,52.2316553845,1.1875200000000001,0.34636,1.237,49.83,10.85,50.9975626869,136.67
2021-12-30 23:30:00,47.13128,28.29454,54.9721615752,1.18128,0.34454,1.2305,45.95,27.95,53.7829433929,136.54,47.12128,28.21454,54.9224480176,1.18128,0.34454,1.2305,45.94,27.87,53.7328623842,0.0,48.02128,11.59454,49.4011810653,1.18128,0.34454,1.2305,46.84,11.25,48.1720676326,136.59,48.10128,11.564540000000001,49.4719286369,1.18128,0.34454,1.2305,46.92,11.22,48.2428730488,136.41
2021-12-31 00:00:00,44.35488,25.38559,51.1056118197,1.18488,0.34559,1.23425,43.17,25.04,49.906417423,137.51,44.33488,25.51559,51.1529756482,1.18488,0.34559,1.23425,43.15,25.17,49.9544932914,0.0,45.45488,15.74559,48.1047785595,1.18488,0.34559,1.23425,44.27,15.4,46.8720908431,137.56,45.53488,15.71559,48.1705829907,1.18488,0.34559,1.23425,44.35,15.37,46.9378248324,137.35
2021-12-31 00:30:00,43.5496,19.62405,47.7668399474,1.1796,0.34405,1.22875,42.37,19.28,46.550352308,137.33,43.5196,19.54405,47.7066606939,1.1796,0.34405,1.22875,42.34,19.2,46.4899516025,0.0,44.9596,20.89405,49.5774843811,1.1796,0.34405,1.22875,43.78,20.55,48.3631150775,137.41,45.0396,20.87405,49.6416310325,1.1796,0.34405,1.22875,43.86,20.53,48.4270637144,137.24
2021-12-31 01:00:00,45.00632,19.42601,49.0197787068,1.18632,0.34601000000000004,1.23575,43.82,19.08,47.7937108833,135.2,44.97632,19.34601,48.9605704998,1.18632,0.34601000000000004,1.23575,43.79,19.0,47.734307369,0.0,46.45632,20.68601,50.8537184251,1.18632,0.34601000000000004,1.23575,45.27,20.34,49.6295123893,135.27,46.53632,20.67601,50.9227500108,1.18632,0.34601000000000004,1.23575,45.35,20.33,49.6984044009,135.08
2021-12-31 01:30:00,44.33624,19.41182,48.3995964141,1.20624,0.35182,1.2565,43.13,19.06,47.1537962417,134.73,44.30624,19.33182,48.3400679297,1.20624,0.35182,1.2565,43.1,18.98,47.0940590733,0.0,45.75624,20.66182,50.2050227034,1.20624,0.35182,1.2565,44.55,20.31,48.9611948384,134.8,45.84624,20.65182,50.2829532889,1.20624,0.35182,1.2565,44.64,20.3,49.0389600216,134.61
2021-12-31 02:00:00,43.02344,19.87142,47.3908189658,1.27344,0.37142000000000003,1.3265,41.75,19.5,46.0794151439,135.01,42.98344,19.78142,47.3168119324,1.27344,0.37142000000000003,1.3265,41.71,19.41,46.0051323224,0.0,44.40344,21.14142,49.1795193495,1.27344,0.37142000000000003,1.3265,43.13,20.77,47.8705525349,135.09,44.48344,21.13142,49.2474704472,1.27344,0.37142000000000003,1.3265,43.21,20.76,47.9383114012,134.88
2021-12-31 02:30:00,41.71536,20.13198,46.3191955743,1.27536,0.37198000000000003,1.3285,40.44,19.76,45.0094567841,135.69,41.69536,20.04198,46.2621228204,1.27536,0.37198000000000003,1.3285,40.42,19.67,44.9520333244,0.0,43.10536,21.42198,48.1349487156,1.27536,0.37198000000000003,1.3285,41.83,21.05,46.8278912615,135.78,43.18536,21.41198,48.2021597633,1.27536,0.37198000000000003,1.3285,41.91,21.04,46.8948792514,135.6
2021-12-31 03:00:00,40.71296,20.34128,45.5116774466,1.27296,0.37128000000000005,1.326,39.44,19.97,44.207629432,135.69,40.69296,20.26128,45.4580736591,1.27296,0.37128000000000005,1.326,39.42,19.89,44.1536918049,0.0,42.07296,21.63128,47.3079933796,1.27296,0.37128000000000005,1.326,40.8,21.26,46.0068212334,135.78,42.15296,21.62128,47.3745900837,1.27296,0.37128000000000005,1.326,40.88,21.25,46.0731689815,135.6
2021-12-31 03:30:00,39.59424,20.35582,44.5203689231,1.25424,0.36582000000000003,1.3065,38.34,19.99,43.2383591271,136.07,39.57424,20.26582,44.4614881875,1.25424,0.36582000000000003,1.3065,38.32,19.9,43.1790736353,0.0,40.93424,21.61582,46.2909891734,1.25424,0.36582000000000003,1.3065,39.68,21.25,45.0118306671,136.13,41.01424,21.61582,46.3617466997,1.25424,0.36582000000000003,1.3065,39.76,21.25,45.0823701684,135.98
2021-12-31 04:00:00,38.75808,20.50694,43.848869466,1.25808,0.36694000000000004,1.3105,37.5,20.14,42.5660615984,135.43,38.73808,20.41694,43.7891571174,1.25808,0.36694000000000004,1.3105,37.48,20.05,42.5059160588,0.0,40.08808,21.78694,45.6259236909,1.25808,0.36694000000000004,1.3105,38.83,21.42,44.3461982587,135.49,40.17808,21.76694,45.6954898152,1.25808,0.36694000000000004,1.3105,38.92,21.4,44.415384722,135.28
2021-12-31 04:30:00,38.33968,20.46449,43.4594801334,1.2496800000000001,0.36449000000000004,1.30175,37.09,20.1,42.1862311661,135.79,38.32968,20.38449,43.4130372292,1.2496800000000001,0.36449000000000004,1.30175,37.08,20.02,42.1393735122,0.0,39.66968,21.73449,45.2335226006,1.2496800000000001,0.36449000000000004,1.30175,38.42,21.37,43.9633176637,135.86,39.74968,21.73449,45.3036986974,1.2496800000000001,0.36449000000000004,1.30175,38.5,21.37,44.0332476658,135.66
2021-12-31 05:00:00,37.91016,20.38463,43.0431570806,1.25016,0.36463,1.30225,36.66,20.02,41.7702765133,135.57,37.90016,20.29463,42.991791482400004,1.25016,0.36463,1.30225,36.65,19.93,41.71842998,0.0,39.24016,21.65463,44.81866974,1.25016,0.36463,1.30225,37.99,21.29,43.5488713975,135.65,39.32016,21.65463,44.8887289067,1.25016,0.36463,1.30225,38.07,21.29,43.6186771922,135.44
2021-12-31 05:30:00,38.46016,20.08463,43.3886652187,1.25016,0.36463,1.30225,37.21,19.72,42.1124981449,135.57,38.45016,20.00463,43.3428197682,1.25016,0.36463,1.30225,37.2,19.64,42.0662525072,0.0,39.81016,21.34463,45.1712526842,1.25016,0.36463,1.30225,38.56,20.98,43.8979953984,135.65,39.89016,21.33463,45.2370567352,1.25016,0.36463,1.30225,38.64,20.97,43.9635132809,135.44
2021-12-31 06:00:00,39.50056,19.86183,44.2129679083,1.24056,0.36183000000000004,1.2922500000000001,38.26,19.5,42.9427246457,134.97,39.49056,19.77183,44.1636682202,1.24056,0.36183000000000004,1.2922500000000001,38.25,19.41,42.8930134171,0.0,40.88056,21.11183,46.0101027152,1.24056,0.36183000000000004,1.2922500000000001,39.64,20.75,44.7425088702,135.05,40.96056,21.11183,46.081198351,1.24056,0.36183000000000004,1.2922500000000001,39.72,20.75,44.8134008975,134.82
2021-12-31 06:30:00,42.02784,19.21812,46.2133689683,1.22784,0.35812000000000005,1.279,40.8,18.86,44.9481879501,134.49,42.00784,19.13812,46.1619568324,1.22784,0.35812000000000005,1.279,40.78,18.78,44.896512114000004,0.0,43.43784,20.44812,48.0101193021,1.22784,0.35812000000000005,1.279,42.21,20.09,46.7471090015,134.57,43.51784,20.43812,48.0782606528,1.22784,0.35812000000000005,1.279,42.29,20.08,46.8150670191,134.38
2021-12-31 07:00:00,43.71528,18.91029,47.6300826512,1.23528,0.36029000000000005,1.28675,42.48,18.55,46.3535640485,134.49,43.69528,18.82029,47.5760529044,1.23528,0.36029000000000005,1.28675,42.46,18.46,46.2992786121,0.0,45.17528,20.14029,49.4614719187,1.23528,0.36029000000000005,1.28675,43.94,19.78,48.1868446778,134.57,45.25528,20.13029,49.5304849902,1.23528,0.36029000000000005,1.28675,44.02,19.77,48.2557074345,134.38
2021-12-31 07:30:00,46.07952,18.26861,49.5687832689,1.22952,0.35861000000000004,1.28075,44.85,17.91,48.2937946324,134.49,46.05952,18.17861,49.5170803275,1.22952,0.35861000000000004,1.28075,44.83,17.82,48.241903984,0.0,47.57952,19.48861,51.4161126804,1.22952,0.35861000000000004,1.28075,46.35,19.13,50.142590679,134.57,47.66952,19.46861,51.4918431634,1.22952,0.35861000000000004,1.28075,46.44,19.11,50.2181809706,134.38
2021-12-31 08:00:00,47.98056,18.64183,51.4747701662,1.24056,0.36183000000000004,1.2922500000000001,46.74,18.28,50.187508406,134.05,47.97056,18.75183,51.5053953976,1.24056,0.36183000000000004,1.2922500000000001,46.73,18.39,50.2183731318,0.0,49.38056,15.83183,51.8564031443,1.24056,0.36183000000000004,1.2922500000000001,48.14,15.47,50.5646170756,134.12,49.61056,19.48183,53.2986806935,1.24056,0.36183000000000004,1.2922500000000001,48.37,19.12,52.0118380756,133.93
2021-12-31 08:30:00,50.76208,21.68644,55.2004569347,1.22208,0.35644000000000003,1.2730000000000001,49.54,21.33,53.9368195206,134.05,50.74208,21.59644,55.1467578684,1.22208,0.35644000000000003,1.2730000000000001,49.52,21.24,53.8829100922,0.0,51.67208,5.41644,51.9551890941,1.22208,0.35644000000000003,1.2730000000000001,50.45,5.06,50.7031172612,134.12,52.45208,23.01644,57.2798150014,1.22208,0.35644000000000003,1.2730000000000001,51.23,22.66,56.0177516507,133.93
2021-12-31 09:00:00,52.88128,21.20204,56.9732943983,1.24128,0.36204000000000003,1.293,51.64,20.84,55.686580071,135.69,52.86128,21.13204,56.9287101365,1.24128,0.36204000000000003,1.293,51.62,20.77,55.6418664317,0.0,53.80128,5.04204,54.0370233914,1.24128,0.36204000000000003,1.293,52.56,4.68,52.767944815,135.77,54.63128,22.52204,59.0916156506,1.24128,0.36204000000000003,1.293,53.39,22.16,57.8062081441,135.58
2021-12-31 09:30:00,55.48192,21.11681,59.3646621439,1.29192,0.37681000000000003,1.34575,54.19,20.74,58.0233030773,135.22,55.47192,21.03681,59.3269018529,1.29192,0.37681000000000003,1.34575,54.18,20.66,57.9854119585,0.0,56.45192,4.62681,56.6412097546,1.29192,0.37681000000000003,1.34575,55.16,4.25,55.3234859711,135.32,57.31192,22.48681,61.5655163063,1.29192,0.37681000000000003,1.34575,56.02,22.11,60.2253476536,135.13
2021-12-31 10:00:00,57.0388,20.50715,60.613265104,1.4988000000000001,0.43715000000000004,1.56125,55.54,20.07,59.0550294217,136.72,57.0188,20.43715,60.570790432,1.4988000000000001,0.43715000000000004,1.56125,55.52,20.0,59.0124597013,0.0,57.9788,4.18715,58.1297985078,1.4988000000000001,0.43715000000000004,1.56125,56.48,3.75,56.6043540728,136.8,58.8888,21.86715,62.8176966671,1.4988000000000001,0.43715000000000004,1.56125,57.39,21.43,61.2605664355,136.6
2021-12-31 10:30:00,58.57712,20.27041,61.9852281521,1.88712,0.5504100000000001,1.96575,56.69,19.72,60.0219501516,136.03,58.55712,20.20041,61.943465086,1.88712,0.5504100000000001,1.96575,56.67,19.65,59.9800916972,0.0,59.52712,3.87041,59.6528129183,1.88712,0.5504100000000001,1.96575,57.64,3.32,57.735534985,136.1,60.43712,21.61041,64.184540929,1.88712,0.5504100000000001,1.96575,58.55,21.06,62.2223922716,135.9
2021-12-31 11:00:00,59.51976,19.60743,62.6662041428,1.49976,0.43743000000000004,1.5622500000000001,58.02,19.17,61.1049040585,136.35,59.48976,19.52743,62.6127149009,1.49976,0.43743000000000004,1.5622500000000001,57.99,19.09,61.0513570693,0.0,60.44976,3.26743,60.5380011469,1.49976,0.43743000000000004,1.5622500000000001,58.95,2.83,59.0178905079,136.41,61.40976,20.93743,64.8809263055,1.49976,0.43743000000000004,1.5622500000000001,59.91,20.5,63.3202819008,136.21
2021-12-31 11:30:00,60.09464,19.56427,63.1991013968,1.6946400000000001,0.49427000000000004,1.76525,58.4,19.07,61.4347206391,136.05,60.06464,19.49427,63.1489314333,1.6946400000000001,0.49427000000000004,1.76525,58.37,19.0,61.3845004867,0.0,61.02464,3.21427,61.109231862,1.6946400000000001,0.49427000000000004,1.76525,59.33,2.7199999999999998,59.3923168432,136.11,61.99464,20.89427,65.4209898088,1.6946400000000001,0.49427000000000004,1.76525,60.3,20.4,63.6572855218,135.92
2021-12-31 12:00:00,60.15592,19.65881,63.2866772841,2.3959200000000003,0.69881,2.49575,57.76,18.96,60.7922626656,136.05,60.12592,19.58881,63.2364430773,2.3959200000000003,0.69881,2.49575,57.73,18.89,60.7419541997,0.0,61.08592,3.29881,61.1749276229,2.3959200000000003,0.69881,2.49575,58.69,2.6,58.7475625026,136.11,62.02592,20.98881,65.4808742845,2.3959200000000003,0.69881,2.49575,59.63,20.29,62.9874670073,135.92
2021-12-31 12:30:00,59.69056,19.80308,62.8897839923,2.65056,0.7730800000000001,2.761,57.04,19.03,60.1307117869,136.16,59.69056,19.74308,62.8709166547,2.65056,0.7730800000000001,2.761,57.04,18.97,60.1117500993,0.0,60.66056,3.50308,60.7616252992,2.65056,0.7730800000000001,2.761,58.01,2.73,58.0742025343,136.25,61.59056,21.14308,65.118560434,2.65056,0.7730800000000001,2.761,58.94,20.37,62.3607288283,136.05
2021-12-31 13:00:00,59.83576,19.64043,62.9766993845,2.43576,0.71043,2.5372500000000002,57.4,18.93,60.4409207408,135.98,59.82576,19.56043,62.9422908811,2.43576,0.71043,2.5372500000000002,57.39,18.85,60.4064119113,0.0,60.80576,3.36043,60.8985462796,2.43576,0.71043,2.5372500000000002,58.37,2.65,58.43012408,136.03,61.74576,20.95043,65.2032161412,2.43576,0.71043,2.5372500000000002,59.31,20.24,62.6684426167,135.83
2021-12-31 13:30:00,60.21968,19.46324,63.2868672838,1.75968,0.51324,1.833,58.46,18.95,61.4546507597,136.45,60.17968,19.39324,63.2273014022,1.75968,0.51324,1.833,58.42,18.88,61.3950388875,0.0,61.15968,3.03324,61.2348512091,1.75968,0.51324,1.833,59.4,2.52,59.453430515,136.51,62.11968,20.80324,65.5105292132,1.75968,0.51324,1.833,60.36,20.29,63.6789894706,136.31
