Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2021-12-31 14:00:00,59.55688,19.97284,62.8166880136,1.82688,0.5328400000000001,1.903,57.73,19.44,60.9152402934,136.45,59.53688,19.89284,62.7723280069,1.82688,0.5328400000000001,1.903,57.71,19.36,60.870795132,0.0,60.50688,3.43284,60.6041823458,1.82688,0.5328400000000001,1.903,58.68,2.9,58.751616148,136.51,61.44688,21.31284,65.0381135228,1.82688,0.5328400000000001,1.903,59.62,20.78,63.1375704316,136.31
2021-12-31 14:30:00,58.89496,20.358530000000002,62.3144129168,1.9149600000000002,0.5585300000000001,1.9947500000000002,56.98,19.8,60.3221385563,136.92,58.86496,20.29853,62.2664744141,1.9149600000000002,0.5585300000000001,1.9947500000000002,56.95,19.74,60.2741246307,0.0,59.83496,3.76853,59.9535174661,1.9149600000000002,0.5585300000000001,1.9947500000000002,57.92,3.21,58.0088829405,136.99,60.75496,21.72853,64.5235939836,1.9149600000000002,0.5585300000000001,1.9947500000000002,58.84,21.17,62.5325075461,136.78
2021-12-31 15:00:00,58.90832,20.35701,62.3265434736,1.49832,0.43701,1.56075,57.41,19.92,60.7677093529,137.21,58.87832,20.27701,62.2720940756,1.49832,0.43701,1.56075,57.38,19.84,60.7131781412,0.0,59.86832,3.68701,59.9817454094,1.49832,0.43701,1.56075,58.37,3.25,58.460408825100004,137.27,60.80832,21.72701,64.5733284318,1.49832,0.43701,1.56075,59.31,21.29,63.0153965313,137.07
2021-12-31 15:30:00,59.13,20.13125,62.4629820499,1.4100000000000001,0.41125000000000006,1.46875,57.72,19.72,60.9957113246,137.44,59.1,20.05125,62.4088345233,1.4100000000000001,0.41125000000000006,1.46875,57.69,19.64,60.9414940742,0.0,60.05,3.86125,60.1740122608,1.4100000000000001,0.41125000000000006,1.46875,58.64,3.45,58.7414002216,137.51,61.0,21.42125,64.6519137502,1.4100000000000001,0.41125000000000006,1.46875,59.59,21.01,63.1853479851,137.33
2021-12-31 16:00:00,61.01048,19.59764,64.0807784238,1.26048,0.36764,1.313,59.75,19.23,62.7682674606,135.65,60.95048,19.50764,63.9961641866,1.26048,0.36764,1.313,59.69,19.14,62.6836158817,0.0,61.90048,3.49764,61.9992170096,1.26048,0.36764,1.313,60.64,3.13,60.7207254568,135.69,62.89048,20.86764,66.2621375583,1.26048,0.36764,1.313,61.63,20.5,64.9500338722,135.5
2021-12-31 16:30:00,64.66888,17.38134,66.9639830106,1.23888,0.36134000000000005,1.2905,63.43,17.02,65.6737793948,134.99,64.62888,17.66134,66.9986198414,1.23888,0.36134000000000005,1.2905,63.39,17.3,65.7083107377,0.0,65.78888,5.76134,66.0406675485,1.23888,0.36134000000000005,1.2905,64.55,5.4,64.7754776131,135.05,66.58888,18.24134,69.0422003173,1.23888,0.36134000000000005,1.2905,65.35,17.88,67.7518774648,134.86
2021-12-31 17:00:00,68.16528,13.60029,69.5088000584,1.23528,0.36029000000000005,1.28675,66.93,13.24,68.226992459,134.41,68.11528,13.52029,69.444147422,1.23528,0.36029000000000005,1.28675,66.88,13.16,68.1624530075,0.0,70.08528,14.86029,71.6433855395,1.23528,0.36029000000000005,1.28675,68.85,14.5,70.3603048601,134.49,70.22528,14.82029,71.7720763721,1.23528,0.36029000000000005,1.28675,68.99,14.46,70.4890892266,134.28
2021-12-31 17:30:00,69.0172,13.4921,70.3236138025,1.2072,0.3521,1.2575,67.81,13.14,69.0713811937,136.63,68.9872,13.4321,70.28267976,1.2072,0.3521,1.2575,67.78,13.08,69.0305352724,0.0,70.9872,14.7721,72.5079133767,1.2072,0.3521,1.2575,69.78,14.42,71.2543668837,136.68,71.1172,14.7421,72.6290964301,1.2072,0.3521,1.2575,69.91,14.39,71.3756274929,136.45
2021-12-31 18:00:00,68.59776,13.56643,69.9263948732,1.18776,0.34643,1.23725,67.41,13.22,68.6940790753,136.73,68.58776,13.48643,69.901105971,1.18776,0.34643,1.23725,67.4,13.14,68.6689129082,0.0,70.58776,14.83643,72.1301013237,1.18776,0.34643,1.23725,69.4,14.49,70.8965450498,136.8,70.72776,14.79643,72.2589120826,1.18776,0.34643,1.23725,69.54,14.45,71.0254468483,136.59
2021-12-31 18:30:00,66.91416,14.29538,68.424138269,1.18416,0.34538,1.2335,65.73,13.95,67.1940131262,136.4,66.92416,14.22538,68.4193293438,1.18416,0.34538,1.2335,65.74,13.88,67.1892997433,0.0,68.87416,15.58538,70.6155364311,1.18416,0.34538,1.2335,67.69,15.24,69.3843908959,136.49,69.02416,15.55538,70.7552436972,1.18416,0.34538,1.2335,67.84,15.21,69.5241663021,136.29
2021-12-31 19:00:00,64.38136,14.92748,66.0892515815,1.19136,0.34748,1.241,63.19,14.58,64.8502313026,136.71,64.39136,14.86748,66.0854689338,1.19136,0.34748,1.241,63.2,14.52,64.84651417,0.0,66.31136,16.24748,68.27281356,1.19136,0.34748,1.241,65.12,15.9,67.0330097788,136.77,66.45136,16.21748,68.4016805598,1.19136,0.34748,1.241,65.26,15.87,67.1619274589,136.58
2021-12-31 19:30:00,61.79728,15.78629,63.7817432136,1.18728,0.34629000000000004,1.23675,60.61,15.44,62.5457088856,136.71,61.80728,15.72629,63.7766105885,1.18728,0.34629000000000004,1.23675,60.62,15.38,62.5406172019,0.0,63.66728,17.13629,65.9331098733,1.18728,0.34629000000000004,1.23675,62.48,16.79,64.6966343792,136.77,63.79728,17.10629,66.0508750356,1.18728,0.34629000000000004,1.23675,62.61,16.76,64.814425092,136.58
2021-12-31 20:00:00,58.84304,16.60797,61.1418680117,1.19304,0.34797,1.24275,57.65,16.26,59.8991661044,137.57,58.84304,16.53797,61.1228910324,1.19304,0.34797,1.24275,57.65,16.19,59.8802020705,0.0,60.60304,17.92797,63.1992133303,1.19304,0.34797,1.24275,59.41,17.58,61.9564726239,137.62,60.73304,17.91797,63.3210533438,1.19304,0.34797,1.24275,59.54,17.57,62.0783094164,137.44
2021-12-31 20:30:00,56.81632,17.28601,59.3877121976,1.18632,0.34601000000000004,1.23575,55.63,16.94,58.1520463956,136.99,56.80632,17.20601,59.3549052064,1.18632,0.34601000000000004,1.23575,55.62,16.86,58.1192222935,0.0,58.52632,18.61601,61.4156817194,1.18632,0.34601000000000004,1.23575,57.34,18.27,60.1802999328,137.06,58.64632,18.59601,61.5239988741,1.18632,0.34601000000000004,1.23575,57.46,18.25,60.2885901311,136.87
2021-12-31 21:00:00,54.81576,17.81043,57.6366112915,1.23576,0.36043000000000003,1.28725,53.58,17.45,56.3499680568,136.99,54.81576,17.75043,57.618098802,1.23576,0.36043000000000003,1.28725,53.58,17.39,56.3314166341,0.0,56.46576,19.15043,59.6248356104,1.23576,0.36043000000000003,1.28725,55.23,18.79,58.3388121237,137.06,56.58576,19.15043,59.738490138,1.23576,0.36043000000000003,1.28725,55.35,18.79,58.4524302318,136.87
2021-12-31 21:30:00,53.064,18.19575,56.0970000451,1.254,0.36575,1.30625,51.81,17.83,54.7921983498,137.32,53.044,18.11575,56.0521751055,1.254,0.36575,1.30625,51.79,17.75,54.7472976502,0.0,54.674,19.55575,58.0661143358,1.254,0.36575,1.30625,53.42,19.19,56.7622453749,137.38,54.784,19.53575,58.1629794978,1.254,0.36575,1.30625,53.53,19.17,56.8590344624,137.2
2021-12-31 22:00:00,51.04216,24.84813,56.7691083421,1.26216,0.36813,1.31475,49.78,24.48,55.4735865075,138.02,51.05216,25.28813,56.9720331352,1.26216,0.36813,1.31475,49.79,24.92,55.6780971298,0.0,52.13216,13.47813,53.8462820867,1.26216,0.36813,1.31475,50.87,13.11,52.5321710954,138.08,52.22216,13.09813,53.8397158663,1.26216,0.36813,1.31475,50.96,12.73,52.52594121,137.91
2021-12-31 22:30:00,49.1164,27.98645,56.5301877988,1.2564,0.36645000000000005,1.30875,47.86,27.62,55.2579767997,136.75,49.1064,27.89645,56.4769903904,1.2564,0.36645000000000005,1.30875,47.85,27.53,55.2043784495,0.0,50.0364,11.58645,51.3603655416,1.2564,0.36645000000000005,1.30875,48.78,11.22,50.0537391211,136.82,50.1364,11.56645,51.4532930974,1.2564,0.36645000000000005,1.30875,48.88,11.2,50.1467287069,136.63
2021-12-31 23:00:00,47.35456,28.39883,55.2172789819,1.26456,0.36883000000000005,1.31725,46.09,28.03,53.944128503499996,136.25,47.37456,28.31883,55.1933426036,1.26456,0.36883000000000005,1.31725,46.11,27.95,53.9197051179,0.0,48.29456,11.99883,49.76280184,1.26456,0.36883000000000005,1.31725,47.03,11.63,48.4466490069,136.31,48.38456,11.96883,49.8429386971,1.26456,0.36883000000000005,1.31725,47.12,11.6,48.5268420567,136.11
2021-12-31 23:30:00,45.76688,28.83659,54.0939574053,1.25688,0.36659,1.30925,44.51,28.47,52.8363605862,136.36,45.79688,28.74659,54.0714402838,1.25688,0.36659,1.30925,44.54,28.38,52.8132180425,0.0,46.73688,12.426590000000001,48.3606874554,1.25688,0.36659,1.30925,45.48,12.06,47.0518224939,136.39,46.82688,12.39659,48.4399848696,1.25688,0.36659,1.30925,45.57,12.03,47.1311553009,136.2
2022-01-01 00:00:00,44.4172,29.1496,53.1280230763,1.2671999999999999,0.36960000000000004,1.32,43.15,28.78,51.8672430345,136.36,44.4272,29.0596,53.0870648275,1.2671999999999999,0.36960000000000004,1.32,43.16,28.69,51.8256857166,0.0,45.3672,12.8096,47.1409449205,1.2671999999999999,0.36960000000000004,1.32,44.1,12.44,45.8209951878,136.39,45.4572,12.7896,47.2221441699,1.2671999999999999,0.36960000000000004,1.32,44.19,12.42,45.9022058293,136.2
2022-01-01 00:30:00,44.38264,28.69827,52.8527145411,1.26264,0.36827000000000004,1.31525,43.12,28.33,51.5938300575,136.07,44.42264,28.61827,52.8429401374,1.26264,0.36827000000000004,1.31525,43.16,28.25,51.5834091545,0.0,45.36264,12.58827,47.0768908209,1.26264,0.36827000000000004,1.31525,44.1,12.22,45.7617569593,136.15,45.46264,12.55827,47.1652603212,1.26264,0.36827000000000004,1.31525,44.2,12.19,45.8501483095,135.96
2022-01-01 01:00:00,46.17288,27.92834,53.9622740686,1.26288,0.36834000000000006,1.3155000000000001,44.91,27.56,52.6921407802,135.03,46.21288,27.82834,53.9448494766,1.26288,0.36834000000000006,1.3155000000000001,44.95,27.46,52.6740362987,0.0,47.16288,12.04834,48.6775076052,1.26288,0.36834000000000006,1.3155000000000001,45.9,11.68,47.362774412,135.08,47.26288,12.02834,48.769465745,1.26288,0.36834000000000006,1.3155000000000001,46.0,11.66,47.4547742593,134.87
2022-01-01 01:30:00,45.55808,28.45694,53.7153245122,1.25808,0.36694000000000004,1.3105,44.3,28.09,52.4551055666,133.9,45.58808,28.37694,53.6984521364,1.25808,0.36694000000000004,1.3105,44.33,28.01,52.437667759,0.0,46.53808,12.29694,48.135305374,1.25808,0.36694000000000004,1.3105,45.28,11.93,46.8252421243,133.98,46.62808,12.26694,48.2146830483,1.25808,0.36694000000000004,1.3105,45.37,11.9,46.9046575512,133.74
2022-01-01 02:00:00,43.53264,29.19827,52.4178377689,1.26264,0.36827000000000004,1.31525,42.27,28.83,51.1656310427,135.31,43.57264,29.11827,52.4065702404,1.26264,0.36827000000000004,1.31525,42.31,28.75,51.1536763097,0.0,44.50264,12.86827,46.3257740331,1.26264,0.36827000000000004,1.31525,43.24,12.5,45.0105276574,135.38,44.60264,12.858270000000001,46.4190758456,1.26264,0.36827000000000004,1.31525,43.34,12.49,45.1038324314,135.18
2022-01-01 02:30:00,41.82624,28.92932,50.8560705147,1.26624,0.36932000000000004,1.319,40.56,28.56,49.6063221777,136.05,41.86624,28.83932,50.8378641349,1.26624,0.36932000000000004,1.319,40.6,28.47,49.5873058353,0.0,42.81624,12.81932,44.6941313038,1.26624,0.36932000000000004,1.319,41.55,12.45,43.3751657057,136.07,42.91624,12.79932,44.7842187405,1.26624,0.36932000000000004,1.319,41.65,12.43,43.4652435861,135.89
2022-01-01 03:00:00,40.62232,29.58401,50.2532240743,1.28232,0.37401,1.33575,39.34,29.21,48.9985683464,134.98,40.67232,29.51401,50.2525064098,1.28232,0.37401,1.33575,39.39,29.14,48.9970580749,0.0,41.62232,13.11401,43.6393719073,1.28232,0.37401,1.33575,40.34,12.74,42.3039383509,135.04,41.71232,13.09401,43.7192261787,1.28232,0.37401,1.33575,40.43,12.72,42.3837622209,134.85
2022-01-01 03:30:00,39.04104,29.85072,49.1453791195,1.27104,0.37072000000000005,1.324,37.77,29.48,47.9128719657,136.61,39.10104,29.76072,49.1384959477,1.27104,0.37072000000000005,1.324,37.83,29.39,47.9049162404,0.0,40.05104,13.46072,42.2525358766,1.27104,0.37072000000000005,1.324,38.78,13.09,40.9296530647,136.66,40.15104,13.44072,42.3409844855,1.27104,0.37072000000000005,1.324,38.88,13.07,41.0180362767,136.48
2022-01-01 04:00:00,37.80128,30.13079,48.3404724394,1.27128,0.37079,1.3242500000000001,36.53,29.76,47.117921219,136.24,37.87128,30.05079,48.34546337,1.27128,0.37079,1.3242500000000001,36.6,29.68,47.1217826488,0.0,38.82128,13.67079,41.1580159879,1.27128,0.37079,1.3242500000000001,37.55,13.3,39.8358193088,136.31,38.90128,13.65079,41.2268559711,1.27128,0.37079,1.3242500000000001,37.63,13.28,39.9045774317,136.1
2022-01-01 04:30:00,37.16672,30.21946,47.9017832471,1.26672,0.36946,1.3195000000000001,35.9,29.85,46.6886763573,136.5,37.22672,30.12946,47.8916802989,1.26672,0.36946,1.3195000000000001,35.96,29.76,46.6773949573,0.0,38.18672,13.72946,40.5798429796,1.26672,0.36946,1.3195000000000001,36.92,13.36,39.2629087053,136.58,38.28672,13.71946,40.6705853296,1.26672,0.36946,1.3195000000000001,37.02,13.35,39.3535627358,136.38
2022-01-01 05:00:00,36.6444,30.3517,47.5819056391,1.2744,0.37170000000000003,1.3275000000000001,35.37,29.98,46.3663380051,136.67,36.7044,30.2817,47.5835510891,1.2744,0.37170000000000003,1.3275000000000001,35.43,29.91,46.3669386524,0.0,37.6644,13.7717,40.103201222,1.2744,0.37170000000000003,1.3275000000000001,36.39,13.4,38.7787583607,136.73,37.7344,13.7617,40.1655241501,1.2744,0.37170000000000003,1.3275000000000001,36.46,13.39,38.8410053938,136.55
2022-01-01 05:30:00,36.84432,30.21876,47.6516250741,1.26432,0.36876000000000003,1.317,35.58,29.85,46.4430716038,137.04,36.90432,30.12876,47.6410643647,1.26432,0.36876000000000003,1.317,35.64,29.76,46.4313170177,0.0,37.87432,13.61876,40.2484128805,1.26432,0.36876000000000003,1.317,36.61,13.25,38.933977449,137.09,37.96432,13.60876,40.3297401653,1.26432,0.36876000000000003,1.317,36.7,13.24,39.0152226701,136.9
2022-01-01 06:00:00,37.02384,30.32862,47.8601078086,1.26384,0.36862,1.3165,35.76,29.96,46.6516794982,137.04,37.08384,30.24862,47.8559317227,1.26384,0.36862,1.3165,35.82,29.88,46.6464017905,0.0,38.03384,13.64862,40.4086353772,1.26384,0.36862,1.3165,36.77,13.28,39.0946454134,137.09,38.11384,13.62862,40.4772044817,1.26384,0.36862,1.3165,36.85,13.26,39.1631216835,136.9
2022-01-01 06:30:00,38.09736,29.96673,48.4707514473,1.25736,0.36673000000000006,1.30975,36.84,29.6,47.2582860459,137.44,38.14736,29.88673,48.4606820532,1.25736,0.36673000000000006,1.30975,36.89,29.52,47.2472485971,0.0,39.10736,13.25673,41.2931773597,1.25736,0.36673000000000006,1.30975,37.85,12.89,39.9846795661,137.52,39.19736,13.23673,41.3720201593,1.25736,0.36673000000000006,1.30975,37.94,12.87,40.0634559168,137.33
2022-01-01 07:00:00,38.79608,29.78469,48.9107716333,1.21608,0.35469,1.26675,37.58,29.43,47.7323925652,137.44,38.84608,29.70469,48.9018050726,1.21608,0.35469,1.26675,37.63,29.35,47.7225250799,0.0,39.81608,13.23469,41.9580414934,1.21608,0.35469,1.26675,38.6,12.88,40.692190897,137.52,39.90608,13.21469,42.0371651371,1.21608,0.35469,1.26675,38.69,12.86,40.771260711400004,137.33
2022-01-01 07:30:00,39.95848,29.35664,49.5831870295,1.18848,0.34664,1.238,38.77,29.01,48.4220301103,136.92,40.01848,29.27664,49.5842756446,1.18848,0.34664,1.238,38.83,28.93,48.4222448881,0.0,40.98848,12.92664,42.9785238741,1.18848,0.34664,1.238,39.8,12.58,41.7408241414,137.0,41.06848,12.90664,43.048825833,1.18848,0.34664,1.238,39.88,12.56,41.8110990049,136.79
2022-01-01 08:00:00,40.35688,29.18909,49.8064327006,1.19688,0.34909,1.24675,39.16,28.84,48.6338482952,136.38,40.41688,29.09909,49.8024219066,1.19688,0.34909,1.24675,39.22,28.75,48.6289101256,0.0,41.36688,12.78909,43.2987249692,1.19688,0.34909,1.24675,40.17,12.44,42.0521402547,136.44,41.46688,12.76909,43.388383196,1.19688,0.34909,1.24675,40.27,12.42,42.1417761847,136.25
2022-01-01 08:30:00,41.4156,28.7258,50.4026141088,1.1856,0.3458,1.235,40.23,28.38,49.2328883979,136.21,41.4656,28.6458,50.3981928347,1.1856,0.3458,1.235,40.28,28.3,49.2277198334,0.0,42.4356,12.4658,44.2286820627,1.1856,0.3458,1.235,41.25,12.12,42.9936844199,136.27,42.5156,12.4458,44.2998214556,1.1856,0.3458,1.235,41.33,12.1,43.0648220709,136.08
2022-01-01 09:00:00,43.03552,28.49911,51.616424251,1.26552,0.36911000000000005,1.31825,41.77,28.13,50.3590091245,135.51,43.08552,28.40911,51.6085222096,1.26552,0.36911000000000005,1.31825,41.82,28.04,50.3503128094,0.0,44.04552,12.32911,45.7385481346,1.26552,0.36911000000000005,1.31825,42.78,11.96,44.4203782064,135.59,44.13552,12.29911,45.8171608948,1.26552,0.36911000000000005,1.31825,42.87,11.93,44.4990089777,135.4
2022-01-01 09:30:00,45.47032,28.16426,53.4862182459,1.42032,0.41426,1.4795,44.05,27.75,52.0621263492,135.64,45.51032,28.09426,53.4834242682,1.42032,0.41426,1.4795,44.09,27.68,52.0587216516,0.0,46.50032,11.92426,48.0048720095,1.42032,0.41426,1.4795,45.08,11.51,46.5261915484,135.71,46.59032,11.91426,48.0895779671,1.42032,0.41426,1.4795,45.17,11.5,46.6109311214,135.51
2022-01-01 10:00:00,47.266,27.6755,54.7723292936,1.8359999999999999,0.5355,1.9125,45.43,27.14,52.9194151517,135.64,47.316,27.6055,54.780174207900004,1.8359999999999999,0.5355,1.9125,45.48,27.07,52.9265084811,0.0,48.306,11.4055,49.6342126587,1.8359999999999999,0.5355,1.9125,46.47,10.87,47.7243941816,135.71,48.406,11.3755,49.7246702981,1.8359999999999999,0.5355,1.9125,46.57,10.84,47.8149610478,135.51
2022-01-01 10:30:00,50.1388,27.37715,57.1262427223,1.9788000000000001,0.57715,2.06125,48.16,26.8,55.1146586672,135.74,50.1788,27.30715,57.1278601959,1.9788000000000001,0.57715,2.06125,48.2,26.73,55.1156320838,0.0,51.1788,10.91715,52.3302372779,1.9788000000000001,0.57715,2.06125,49.2,10.34,50.274800845,135.81,51.2788,10.88715,52.421802378,1.9788000000000001,0.57715,2.06125,49.3,10.31,50.3665176481,135.62
2022-01-01 11:00:00,52.19496,26.64603,58.6031122396,1.49496,0.43603000000000003,1.55725,50.7,26.21,57.0741105932,136.53,52.22496,26.55603,58.5889851112,1.49496,0.43603000000000003,1.55725,50.73,26.12,57.0595066575,0.0,53.21496,10.28603,54.1999481638,1.49496,0.43603000000000003,1.55725,51.72,9.85,52.6496049368,136.59,53.31496,10.25603,54.2924590635,1.49496,0.43603000000000003,1.55725,51.82,9.82,52.7422487196,136.4
2022-01-01 11:30:00,53.95984,26.36662,60.0571642941,1.59984,0.46662000000000003,1.6665,52.36,25.9,58.4155766898,136.05,53.96984,26.29662,60.0354549666,1.59984,0.46662000000000003,1.6665,52.37,25.83,58.3935424512,0.0,54.95984,9.89662,55.8437740509,1.59984,0.46662000000000003,1.6665,53.36,9.43,54.1868480353,136.11,55.06984,9.86662,55.9467377767,1.59984,0.46662000000000003,1.6665,53.47,9.4,54.2899705286,135.94
2022-01-01 12:00:00,54.79416,26.00288,60.6510489472,1.72416,0.50288,1.796,53.07,25.5,58.8784756936,136.53,54.80416,25.93288,60.6301098333,1.72416,0.50288,1.796,53.08,25.43,58.857211113,0.0,55.78416,9.64288,56.6114621044,1.72416,0.50288,1.796,54.06,9.14,54.8272122217,136.61,55.88416,9.60288,56.7032154573,1.72416,0.50288,1.796,54.16,9.1,54.9191733368,136.42
2022-01-01 12:30:00,56.33872,25.57421,61.8715733464,1.72872,0.50421,1.80075,54.61,25.07,60.089574803,136.04,56.34872,25.49421,61.8476595286,1.72872,0.50421,1.80075,54.62,24.99,60.0653352609,0.0,57.32872,9.39421,58.0933156083,1.72872,0.50421,1.80075,55.6,8.89,56.3062350011,136.11,57.42872,9.36421,58.1871661946,1.72872,0.50421,1.80075,55.7,8.86,56.4002624107,135.92
2022-01-01 13:00:00,56.63376,25.52943,62.121933066,1.88376,0.5494300000000001,1.96225,54.75,24.98,60.1794225629,135.36,56.64376,25.44943,62.0982208623,1.88376,0.5494300000000001,1.96225,54.76,24.9,60.1553621883,0.0,57.61376,9.40943,58.3770735329,1.88376,0.5494300000000001,1.96225,55.73,8.86,56.4298901293,135.44,57.73376,9.36943,58.4890866937,1.88376,0.5494300000000001,1.96225,55.85,8.82,56.5421515332,135.23
2022-01-01 13:30:00,56.7736,25.51105,62.2419097479,1.9236,0.56105,2.00375,54.85,24.95,60.2579870225,135.22,56.7836,25.43105,62.2182893775,1.9236,0.56105,2.00375,54.86,24.87,60.2340144769,0.0,57.7536,9.34105,58.5041325725,1.9236,0.56105,2.00375,55.83,8.78,56.516168483,135.3,57.8636,9.30105,58.6063625903,1.9236,0.56105,2.00375,55.94,8.74,56.618647105,135.08
2022-01-01 14:00:00,56.64224,25.59357,62.1560469911,1.9322400000000002,0.56357,2.01275,54.71,25.03,60.1638180304,135.33,56.65224,25.52357,62.1363735872,1.9322400000000002,0.56357,2.01275,54.72,24.96,60.1438276135,0.0,57.62224,9.37357,58.3796741783,1.9322400000000002,0.56357,2.01275,55.69,8.81,56.3825522657,135.41,57.73224,9.33357,58.4818524361,1.9322400000000002,0.56357,2.01275,55.8,8.77,56.4849794193,135.19
2022-01-01 14:30:00,56.3208,25.5269,61.8357108494,1.6008,0.46690000000000004,1.6675,54.72,25.06,60.1853968999,135.64,56.3308,25.4469,61.8118414889,1.6008,0.46690000000000004,1.6675,54.73,24.98,60.1612275473,0.0,57.2908,9.2969,58.0402284131,1.6008,0.46690000000000004,1.6675,55.69,8.83,56.3856808064,135.74,57.4008,9.2569,58.1424288988,1.6008,0.46690000000000004,1.6675,55.8,8.79,56.4880881248,135.51
2022-01-01 15:00:00,56.21336,25.67973,61.8012166172,1.47336,0.42973000000000006,1.53475,54.74,25.25,60.2829171491,135.64,56.21336,25.59973,61.7680177646,1.47336,0.42973000000000006,1.53475,54.74,25.17,60.2494522797,0.0,57.18336,9.37973,57.9475279521,1.47336,0.42973000000000006,1.53475,55.71,8.95,56.4243440369,135.74,57.30336,9.34973,58.0611102061,1.47336,0.42973000000000006,1.53475,55.83,8.92,56.5380871625,135.51
2022-01-01 15:30:00,56.65936,25.46648,62.1194388191,1.3593600000000001,0.39648000000000005,1.416,55.3,25.07,60.7173360746,135.96,56.66936,25.39648,62.0998998324,1.3593600000000001,0.39648000000000005,1.416,55.31,25.0,60.6975790292,0.0,57.62936,9.24648,58.3664332164,1.3593600000000001,0.39648000000000005,1.416,56.27,8.85,56.9617011684,136.03,57.72936,9.21648,58.4604354209,1.3593600000000001,0.39648000000000005,1.416,56.37,8.82,57.0558436972,135.81
2022-01-01 16:00:00,57.59632,25.29226,62.904963981,1.2763200000000001,0.37226000000000004,1.3295,56.32,24.92,61.5869206894,135.6,57.58632,25.21226,62.8636803365,1.2763200000000001,0.37226000000000004,1.3295,56.31,24.84,61.5454441856,0.0,58.55632,9.09226,59.2580104615,1.2763200000000001,0.37226000000000004,1.3295,57.28,8.72,57.9399413186,135.69,58.66632,9.05226,59.3605973138,1.2763200000000001,0.37226000000000004,1.3295,57.39,8.68,58.0426954922,135.47
2022-01-01 16:30:00,60.454,24.04575,65.0606194949,1.254,0.36575,1.30625,59.2,23.68,63.7603513165,135.6,60.444,23.96575,65.0217987221,1.254,0.36575,1.30625,59.19,23.6,63.7213943664,0.0,61.424,8.10575,61.9565247497,1.254,0.36575,1.30625,60.17,7.74,60.6657770081,135.6,61.544,8.07575,62.0715850777,1.254,0.36575,1.30625,60.29,7.71,60.7809855136,135.47
2022-01-01 17:00:00,64.40016,23.03463,68.3957219953,1.25016,0.36463,1.30225,63.15,22.67,67.0958374268,134.28,64.40016,22.95463,68.3688207187,1.25016,0.36463,1.30225,63.15,22.59,67.0688496994,0.0,65.40016,7.11463,65.7860083001,1.25016,0.36463,1.30225,64.15,6.75,64.5041471535,134.36,65.51016,7.06463,65.8899845216,1.25016,0.36463,1.30225,64.26,6.7,64.6083400189,134.15
2022-01-01 17:30:00,66.4252,22.8961,70.260505195,1.2552,0.36610000000000004,1.3075,65.17,22.53,68.9545487985,134.28,66.4152,22.8161,70.2250184069,1.2552,0.36610000000000004,1.3075,65.16,22.45,68.9189966555,0.0,67.4152,6.8261,67.7599057869,1.2552,0.36610000000000004,1.3075,66.16,6.46,66.4746357643,134.27,67.5352,6.7761,67.8742865174,1.2552,0.36610000000000004,1.3075,66.28,6.41,66.5892371183,134.15
2022-01-01 18:00:00,66.4624,22.9382,70.3093993219,1.2624,0.3682,1.315,65.2,22.57,68.995977419,134.89,66.4524,22.8482,70.2706319098,1.2624,0.3682,1.315,65.19,22.48,68.9571352363,0.0,67.4524,6.9382,67.8082951047,1.2624,0.3682,1.315,66.19,6.57,66.5152689238,134.97,67.5724,6.8882,67.9225775497,1.2624,0.3682,1.315,66.31,6.52,66.6297718741,134.76
2022-01-01 18:30:00,65.0216,23.36505,69.0922139467,1.2516,0.36505000000000004,1.30375,63.77,23.0,67.790949986,134.61,65.0416,23.28505,69.0840306009,1.2516,0.36505000000000004,1.30375,63.79,22.92,67.7826710893,0.0,66.0316,7.39505,66.4444050546,1.2516,0.36505000000000004,1.30375,64.78,7.03,65.1603353276,134.66,66.1616,7.35505,66.5691676008,1.2516,0.36505000000000004,1.30375,64.91,6.99,65.2852831808,134.47
2022-01-01 19:00:00,62.99064,24.14477,67.4595482194,1.25064,0.36477000000000004,1.30275,61.74,23.78,66.1612877746,134.51,63.00064,24.05477,67.436730349,1.25064,0.36477000000000004,1.30275,61.75,23.69,66.1383292804,0.0,63.99064,7.99477,64.4881256896,1.25064,0.36477000000000004,1.30275,62.74,7.63,63.2022507511,134.66,64.11064,7.95477,64.6022641009,1.25064,0.36477000000000004,1.30275,62.86,7.59,63.3165673422,134.37
2022-01-01 19:30:00,60.9444,24.74295,65.7756297276,1.2444,0.36295000000000005,1.2962500000000001,59.7,24.38,64.4862341899,135.22,60.9544,24.65295,65.7510975046,1.2444,0.36295000000000005,1.2962500000000001,59.71,24.29,64.4615249587,0.0,61.9344,8.47295,62.5112852616,1.2444,0.36295000000000005,1.2962500000000001,60.69,8.11,61.2294716619,135.32,62.0544,8.42295,62.6234352784,1.2444,0.36295000000000005,1.2962500000000001,60.81,8.06,61.3418266764,135.08
2022-01-01 20:00:00,58.95144,24.85792,63.9780311107,1.26144,0.36792,1.314,57.69,24.49,62.6729303607,135.71,58.95144,24.77792,63.9469905281,1.26144,0.36792,1.314,57.69,24.41,62.6417129395,0.0,59.92144,8.90792,60.5799472631,1.26144,0.36792,1.314,58.66,8.54,59.2783872925,135.78,60.04144,8.86792,60.6927880592,1.26144,0.36792,1.314,58.78,8.5,59.3914000508,135.57
2022-01-01 20:30:00,57.67256,24.98408,62.8516382475,1.2825600000000001,0.37408,1.336,56.39,24.61,61.5262886903,134.37,57.68256,24.89408,62.8250980676,1.2825600000000001,0.37408,1.336,56.4,24.52,61.4995154452,0.0,58.64256,9.09408,59.3435096232,1.2825600000000001,0.37408,1.336,57.36,8.72,58.0190313604,134.44,58.75256,9.05408,59.4461072838,1.2825600000000001,0.37408,1.336,57.47,8.68,58.1217971161,134.23
2022-01-01 21:00:00,56.25448,25.37464,61.7125503864,1.28448,0.37464000000000003,1.338,54.97,25.0,60.3879201496,134.01,56.26448,25.28464,61.6847203901,1.28448,0.37464000000000003,1.338,54.98,24.91,60.3598252151,0.0,57.21448,9.37464,57.9774145405,1.28448,0.37464000000000003,1.338,55.93,9.0,56.6494916129,134.1,57.33448,9.32464,58.0877913851,1.28448,0.37464000000000003,1.338,56.05,8.95,56.7600651867,133.86
2022-01-01 21:30:00,54.76088,26.55359,60.8592402209,1.28088,0.37359000000000003,1.33425,53.48,26.18,59.5441248151,134.47,54.76088,26.46359,60.8200260939,1.28088,0.37359000000000003,1.33425,53.48,26.09,59.5046090652,0.0,55.71088,10.12359,56.6232216044,1.28088,0.37359000000000003,1.33425,54.43,9.75,55.2963597355,134.55,55.81088,10.08359,56.7144876876,1.28088,0.37359000000000003,1.33425,54.53,9.71,55.3877694081,134.34
2022-01-01 22:00:00,52.41496,27.45478,59.1700344486,1.28496,0.37478000000000006,1.3385,51.13,27.08,57.8584764749,136.39,52.42496,27.36478,59.1371931651,1.28496,0.37478000000000006,1.3385,51.14,26.99,57.8252514046,0.0,53.36496,10.804780000000001,54.4477935884,1.28496,0.37478000000000006,1.3385,52.08,10.43,53.1141346536,136.48,53.47496,10.76478,54.5477023847,1.28496,0.37478000000000006,1.3385,52.19,10.39,53.2141729241,136.27
2022-01-01 22:30:00,50.29136,27.86373,57.4944200785,1.28136,0.37373,1.33475,49.01,27.49,56.1932398069,137.29,50.29136,27.76373,57.4460233103,1.28136,0.37373,1.33475,49.01,27.39,56.1443870748,0.0,51.24136,11.26373,52.4647366158,1.28136,0.37373,1.33475,49.96,10.89,51.1330978917,137.35,51.35136,11.23373,52.5657575192,1.28136,0.37373,1.33475,50.07,10.86,51.2342122024,137.15
2022-01-01 23:00:00,47.6776,20.11555,51.747356392,1.2876,0.37555000000000005,1.34125,46.39,19.74,50.4152724876,137.04,47.9476,28.29555,55.6741456653,1.2876,0.37555000000000005,1.34125,46.66,27.92,54.3753804584,0.0,49.1676,19.85555,53.0254255576,1.2876,0.37555000000000005,1.34125,47.88,19.48,51.6910514499,137.09,48.9776,11.41555,50.2903577593,1.2876,0.37555000000000005,1.34125,47.69,11.04,48.9511766968,136.88
2022-01-01 23:30:00,44.9852,10.22485,46.1325890945,1.2852000000000001,0.37485,1.33875,43.7,9.85,44.796344717,137.04,45.5452,28.46485,53.7085926883,1.2852000000000001,0.37485,1.33875,44.26,28.09,52.4213286745,0.0,47.0752,29.98485,55.8136693343,1.2852000000000001,0.37485,1.33875,45.79,29.61,54.5295901323,137.09,46.5952,11.29485,47.944617003,1.2852000000000001,0.37485,1.33875,45.31,10.92,46.6073223861,136.88
2022-01-02 00:00:00,43.15976,10.53618,44.4271985641,1.28976,0.37618,1.3435000000000001,41.87,10.16,43.0850612162,134.89,43.68976,29.00618,52.4419069738,1.28976,0.37618,1.3435000000000001,42.4,28.63,51.1608922909,0.0,45.17976,30.52618,54.5257588581,1.28976,0.37618,1.3435000000000001,43.89,30.15,53.2480478515,134.95,44.71976,11.62618,46.2063306902,1.28976,0.37618,1.3435000000000001,43.43,11.25,44.863430542,134.75
2022-01-02 00:30:00,43.2392,10.5131,44.4989178323,1.2792,0.37310000000000004,1.3325,41.96,10.14,43.1678259819,135.72,43.7492,29.3331,52.6727942704,1.2792,0.37310000000000004,1.3325,42.47,28.96,51.4041097579,0.0,45.2492,30.8831,54.7837199015,1.2792,0.37310000000000004,1.3325,43.97,30.51,53.5184173907,135.76,44.7992,11.6331,46.2849579912,1.2792,0.37310000000000004,1.3325,43.52,11.26,44.9530644117,135.58
2022-01-02 01:00:00,45.24496,10.02478,46.3422336476,1.28496,0.37478000000000006,1.3385,43.96,9.65,45.0067117217,137.11,45.79496,28.71478,54.0529088195,1.28496,0.37478000000000006,1.3385,44.51,28.34,52.7664258786,0.0,47.33496,30.23478,56.1670754077,1.28496,0.37478000000000006,1.3385,46.05,29.86,54.8837143422,137.18,46.84496,11.10478,48.1431866026,1.28496,0.37478000000000006,1.3385,45.56,10.73,46.8064792523,136.98
2022-01-02 01:30:00,44.61944,10.22317,45.7756226693,1.2794400000000001,0.37317000000000006,1.33275,43.34,9.85,44.4452258404,136.55,45.159440000000004,28.99317,53.6654351307,1.2794400000000001,0.37317000000000006,1.33275,43.88,28.62,52.3885369141,0.0,46.67944,30.54317,55.7840062416,1.2794400000000001,0.37317000000000006,1.33275,45.4,30.17,54.5104476225,136.63,46.19944,11.32317,47.5668207384,1.2794400000000001,0.37317000000000006,1.33275,44.92,10.95,46.2353641707,136.41
2022-01-02 02:00:00,43.20544,10.37492,44.43364728,1.28544,0.37492000000000003,1.339,41.92,10.0,43.0962457762,137.0,43.70544,29.21492,52.5706860922,1.28544,0.37492000000000003,1.339,42.42,28.84,51.2952434442,0.0,45.18544,30.75492,54.6588427631,1.28544,0.37492000000000003,1.339,43.9,30.38,53.3868373291,137.05,44.73544,11.474920000000001,46.1836917212,1.28544,0.37492000000000003,1.339,43.45,11.1,44.8454289755,136.83
2022-01-02 02:30:00,42.09208,10.60394,43.4072199323,1.28208,0.37394000000000005,1.3355000000000001,40.81,10.23,42.0726633338,137.19,42.58208,29.28394,51.6796157015,1.28208,0.37394000000000005,1.3355000000000001,41.3,28.91,50.413074693,0.0,44.04208,30.82394,53.7570468669,1.28208,0.37394000000000005,1.3355000000000001,42.76,30.45,52.4940006096,137.26,43.61208,11.713940000000001,45.1578333432,1.28208,0.37394000000000005,1.3355000000000001,42.33,11.34,43.8226482541,137.07
2022-01-02 03:00:00,41.01232,10.78401,42.4064295062,1.28232,0.37401,1.33575,39.73,10.41,41.0711699371,136.64,41.48232,29.52401,50.9161078546,1.28232,0.37401,1.33575,40.2,29.15,49.6564446975,0.0,42.92232,31.07401,52.9898070544,1.28232,0.37401,1.33575,41.64,30.7,51.733737541400004,136.7,42.50232,11.89401,44.1351864079,1.28232,0.37401,1.33575,41.22,11.52,42.7995186889,136.49
2022-01-02 03:30:00,40.1992,10.6231,41.5791526399,1.2792,0.37310000000000004,1.3325,38.92,10.25,40.247098032,136.87,40.669200000000004,29.2231,50.0796705485,1.2792,0.37310000000000004,1.3325,39.39,28.85,48.8251431129,0.0,42.0892,30.7631,52.1331859591,1.2792,0.37310000000000004,1.3325,40.81,30.39,50.882297511,136.94,41.6992,11.7331,43.3184593014,1.2792,0.37310000000000004,1.3325,40.42,11.36,41.9860214833,136.73
2022-01-02 04:00:00,39.40248,10.72114,40.8350128327,1.27248,0.37114,1.3255,38.13,10.35,39.5097380401,136.3,39.85248,29.46114,49.5598520201,1.27248,0.37114,1.3255,38.58,29.09,48.3181591123,0.0,41.25248,31.00114,51.6026916687,1.27248,0.37114,1.3255,39.98,30.63,50.3646433523,136.36,40.86248,11.84114,42.5435643576,1.27248,0.37114,1.3255,39.59,11.47,41.2180664272,136.18
2022-01-02 04:30:00,38.85736,10.71673,40.3080975495,1.25736,0.36673000000000006,1.30975,37.6,10.35,38.9984935606,136.76,39.28736,29.30673,49.0140906175,1.25736,0.36673000000000006,1.30975,38.03,28.94,47.7891671825,0.0,40.68736,30.83673,51.0525727154,1.25736,0.36673000000000006,1.30975,39.43,30.47,49.8311729744,136.84,40.31736,11.82673,42.0161999693,1.25736,0.36673000000000006,1.30975,39.06,11.46,40.7064515771,136.63
2022-01-02 05:00:00,38.73288,10.52834,40.1382851683,1.26288,0.36834000000000006,1.3155000000000001,37.47,10.16,38.8230150813,136.16,39.18288,29.06834,48.7879747013,1.26288,0.36834000000000006,1.3155000000000001,37.92,28.7,47.5564548721,0.0,40.56288,30.59834,50.8095034875,1.26288,0.36834000000000006,1.3155000000000001,39.3,30.23,49.581679076,136.24,40.19288,11.62834,41.8411985231,1.26288,0.36834000000000006,1.3155000000000001,38.93,11.26,40.5257017213,136.07
2022-01-02 05:30:00,38.91832,10.51701,40.3143042971,1.2583199999999999,0.36701,1.31075,37.66,10.15,39.0038216076,135.98,39.36832,28.95701,48.8709836996,1.2583199999999999,0.36701,1.31075,38.11,28.59,47.6420003778,0.0,40.75832,30.48701,50.8989039957,1.2583199999999999,0.36701,1.31075,39.5,30.12,49.67357849,136.01,40.38832,11.61701,42.0258410239,1.2583199999999999,0.36701,1.31075,39.13,11.25,40.7151003929,135.78
2022-01-02 06:00:00,39.5124,10.5882,40.9064754409,1.2624,0.3682,1.315,38.25,10.22,39.5918034447,135.67,39.9624,29.0282,49.3926088499,1.2624,0.3682,1.315,38.7,28.66,48.1568852813,0.0,41.3724,30.5582,51.4342207971,1.2624,0.3682,1.315,40.11,30.19,50.2020736623,135.76,40.9824,11.6982,42.6193030562,1.2624,0.3682,1.315,39.72,11.33,41.3043254394,135.5
2022-01-02 06:30:00,40.85264,9.97827,42.0535856636,1.26264,0.36827000000000004,1.31525,39.59,9.61,40.7396637198,135.67,41.32264,28.24827,50.05522285,1.26264,0.36827000000000004,1.31525,40.06,27.88,48.8067413376,0.0,42.76264,29.73827,52.0865441584,1.26264,0.36827000000000004,1.31525,41.5,29.37,50.8413896348,135.76,42.34264,11.04827,43.7602951563,1.26264,0.36827000000000004,1.31525,41.08,10.68,42.4455981228,135.59
2022-01-02 07:00:00,41.8024,9.3282,42.8305493894,1.2624,0.3682,1.315,40.54,8.96,41.5183477513,134.99,42.3024,27.5882,50.5034832957,1.2624,0.3682,1.315,41.04,27.22,49.2464211898,0.0,43.7724,29.0682,52.5450592635,1.2624,0.3682,1.315,42.51,28.7,51.2912282949,135.04,43.3324,10.4082,44.5648686411,1.2624,0.3682,1.315,42.07,10.04,43.2514335023,134.86
2022-01-02 07:30:00,44.10968,8.64449,44.9487605732,1.2496800000000001,0.36449000000000004,1.30175,42.86,8.28,43.6524684296,134.9,44.63968,26.89449,52.1153971765,1.2496800000000001,0.36449000000000004,1.30175,43.39,26.53,50.8579688938,0.0,46.13968,28.37449,54.1662418233,1.2496800000000001,0.36449000000000004,1.30175,44.89,28.01,52.9119287118,134.95,45.66968,9.69449,46.687287431,1.2496800000000001,0.36449000000000004,1.30175,44.42,9.33,45.3892641491,134.74
2022-01-02 08:00:00,44.67096,8.29778,45.4350945883,1.26096,0.36778000000000005,1.3135,43.41,7.93,44.1283695597,135.1,45.23096,26.35778,52.350475729,1.26096,0.36778000000000005,1.3135,43.97,25.99,51.076814701,0.0,46.74096,27.81778,54.3925199439,1.26096,0.36778000000000005,1.3135,45.48,27.45,53.1218683783,135.13,46.25096,9.32778,47.1821871118,1.26096,0.36778000000000005,1.3135,44.99,8.96,45.8735403038,134.94
2022-01-02 08:30:00,45.88112,7.87491,46.5520287416,1.25112,0.36491,1.30325,44.63,7.51,45.257452425,134.38,46.45112,25.80491,53.1375566748,1.25112,0.36491,1.30325,45.2,25.44,51.8674618619,0.0,48.00112,27.23491,55.1892004287,1.25112,0.36491,1.30325,46.75,26.87,53.9217896587,134.45,47.48112,8.88491,48.3052624686,1.25112,0.36491,1.30325,46.23,8.52,47.0085449679,134.24
2022-01-02 09:00:00,48.91992,7.40331,49.4769397979,1.27992,0.37331000000000003,1.33325,47.64,7.03,48.1558978735,133.84,49.53992,25.24331,55.600614865,1.27992,0.37331000000000003,1.33325,48.26,24.87,54.2912930404,0.0,51.14992,26.66331,57.6822885829,1.27992,0.37331000000000003,1.33325,49.87,26.29,56.375358092,133.9,50.57992,8.40331,51.2732281621,1.27992,0.37331000000000003,1.33325,49.3,8.03,49.9496836827,133.71
2022-01-02 09:30:00,52.93368,10.45524,53.9563390326,1.42368,0.41524000000000005,1.483,51.51,10.04,52.4793454609,133.49,53.61368,27.29524,60.1619215933,1.42368,0.41524000000000005,1.483,52.19,26.88,58.7054554535,0.0,54.76368,16.04524,57.0658424436,1.42368,0.41524000000000005,1.483,53.34,15.63,55.5828435761,133.57,54.67368,11.17524,55.8040972851,1.42368,0.41524000000000005,1.483,53.25,10.76,54.3262376757,133.37
2022-01-02 10:00:00,56.05232,10.68151,57.0609957262,1.5823200000000002,0.46151000000000003,1.64825,54.47,10.22,55.4204772625,134.74,56.82232,27.87151,63.2897868527,1.5823200000000002,0.46151000000000003,1.64825,55.24,27.41,61.6665687387,0.0,57.78232,11.82151,58.9791878824,1.5823200000000002,0.46151000000000003,1.64825,56.2,11.36,57.3366340135,134.81,57.89232,11.80151,59.0829616155,1.5823200000000002,0.46151000000000003,1.64825,56.31,11.34,57.4405057429,134.6
2022-01-02 10:30:00,57.99352,10.67311,58.9674795041,2.27352,0.6631100000000001,2.36825,55.72,10.01,56.6119996114,135.04,58.76352,28.42311,65.2765230758,2.27352,0.6631100000000001,2.36825,56.49,27.76,62.9423363087,0.0,59.72352,11.88311,60.8942291557,2.27352,0.6631100000000001,2.36825,57.45,11.22,58.535381608,135.11,59.83352,11.86311,60.9982253386,2.27352,0.6631100000000001,2.36825,57.56,11.2,58.6395225083,134.89
2022-01-02 11:00:00,58.55064,10.70102,59.5204945666,2.30064,0.6710200000000001,2.3965,56.25,10.03,57.1372330447,137.25,59.33064,28.37102,65.7650334042,2.30064,0.6710200000000001,2.3965,57.03,27.7,63.4011900519,0.0,60.30064,11.91102,61.4657594263,2.30064,0.6710200000000001,2.3965,58.0,11.24,59.0790792074,137.3,60.41064,11.89102,61.569812261,2.30064,0.6710200000000001,2.3965,58.11,11.22,59.1832788886,137.11
2022-01-02 11:30:00,58.746,10.733,59.7184209855,2.616,0.763,2.725,56.13,9.97,57.0085765477,136.98,59.536,28.323,65.9297173132,2.616,0.763,2.725,56.92,27.56,63.2411258597,0.0,60.486,11.923,61.6499320762,2.616,0.763,2.725,57.87,11.16,58.9362579403,137.03,60.586,11.903,61.744188431,2.616,0.763,2.725,57.97,11.14,59.0306742296,136.81
2022-01-02 12:00:00,59.92952,10.40361,60.8258371785,2.30952,0.67361,2.4057500000000003,57.62,9.73,58.4357536103,136.67,60.71952,27.84361,66.7991521418,2.30952,0.67361,2.4057500000000003,58.41,27.17,64.4200046569,0.0,61.67952,11.59361,62.7596604537,2.30952,0.67361,2.4057500000000003,59.37,10.92,60.3659117383,136.72,61.78952,11.57361,62.8640853768,2.30952,0.67361,2.4057500000000003,59.48,10.9,60.4704919775,136.53
2022-01-02 12:30:00,60.8972,10.0896,61.7273763901,2.7072000000000003,0.7896000000000001,2.8200000000000003,58.19,9.3,58.9284829263,136.11,61.7172,27.4896,67.5624961351,2.7072000000000003,0.7896000000000001,2.8200000000000003,59.01,26.7,64.769360812,0.0,62.6672,11.2696,63.6724574679,2.7072000000000003,0.7896000000000001,2.8200000000000003,59.96,10.48,60.8689740344,136.18,62.7772,11.2396,63.7754298143,2.7072000000000003,0.7896000000000001,2.8200000000000003,60.07,10.45,60.9721854619,135.97
2022-01-02 13:00:00,62.1348,9.6914,62.8860604983,1.9248,0.5614,2.005,60.21,9.13,60.8982840481,135.87,62.9848,26.9914,68.5245992692,1.9248,0.5614,2.005,61.06,26.43,66.534716502,0.0,63.9348,10.8614,64.8508185068,1.9248,0.5614,2.005,62.01,10.3,62.8596062667,135.92,64.0448,10.8314,64.9542580052,1.9248,0.5614,2.005,62.12,10.27,62.9632218045,135.71
2022-01-02 13:30:00,63.486,9.308,64.1647181869,1.536,0.448,1.6,61.95,8.86,62.5803651316,135.53,64.376,26.498,69.6161861926,1.536,0.448,1.6,62.84,26.05,68.0254959556,0.0,65.326,10.468,66.1593931351,1.536,0.448,1.6,63.79,10.02,64.5721650559,135.6,65.446,10.438,66.2731526336,1.536,0.448,1.6,63.91,9.99,64.6860742355,135.39
2022-01-02 14:00:00,63.69576,9.27668,64.3677452906,1.56576,0.45668000000000003,1.631,62.13,8.82,62.7529226411,135.09,64.55576,26.52668,69.7933442457,1.56576,0.45668000000000003,1.631,62.99,26.07,68.1717316782,0.0,65.50576,10.43668,66.3319597374,1.56576,0.45668000000000003,1.631,63.94,9.98,64.7141715546,135.16,65.60576,10.40668,66.4260094677,1.56576,0.45668000000000003,1.631,64.04,9.95,64.8083644293,134.97
2022-01-02 14:30:00,63.5588,9.42215,64.2533887671,1.3788,0.40215,1.43625,62.18,9.02,62.8308268289,135.36,64.4388,26.60215,69.71393928090001,1.3788,0.40215,1.43625,63.06,26.2,68.2861889404,0.0,65.3788,10.59215,66.2312700396,1.3788,0.40215,1.43625,64.0,10.19,64.8061424558,135.43,65.5088,10.56215,66.3548181375,1.3788,0.40215,1.43625,64.13,10.16,64.9298275063,135.21
2022-01-02 15:00:00,63.45152,9.58586,64.1715209595,1.39152,0.40586000000000005,1.4495,62.06,9.18,62.7352851273,135.06,64.33152,26.68586,69.6468203829,1.39152,0.40586000000000005,1.4495,62.94,26.28,68.2061727412,0.0,65.27152,10.75586,66.1517939851,1.39152,0.40586000000000005,1.4495,63.88,10.35,64.7130350084,135.15,65.38152,10.72586,66.2554694365,1.39152,0.40586000000000005,1.4495,63.99,10.32,64.8168380901,134.95
2022-01-02 15:30:00,63.91576,9.34668,64.5955478605,1.32576,0.38668,1.381,62.59,8.96,63.228076833,134.7,64.80576,26.47668,70.0057220018,1.32576,0.38668,1.381,63.48,26.09,68.6323429587,0.0,65.75576,10.50668,66.5898663296,1.32576,0.38668,1.381,64.43,10.12,65.2199302361,134.79,65.86576,10.47668,66.6937715548,1.32576,0.38668,1.381,64.54,10.09,65.3239596167,134.55
2022-01-02 16:00:00,63.69488,9.48809,64.397683111,1.36488,0.39809000000000005,1.42175,62.33,9.09,62.989340368,134.79,64.56488,26.59809,69.8289490187,1.36488,0.39809000000000005,1.42175,63.2,26.2,68.4154953209,0.0,65.50488,10.64809,66.3646828099,1.36488,0.39809000000000005,1.42175,64.14,10.25,64.9538459215,134.87,65.61488,10.61809,66.4684610373,1.36488,0.39809000000000005,1.42175,64.25,10.22,65.0577504991,134.66
2022-01-02 16:30:00,66.72904,8.72722,67.2973190272,1.2590400000000002,0.36722000000000005,1.3115,65.47,8.36,66.0015946777,134.79,67.66904,25.68722,72.3804686766,1.2590400000000002,0.36722000000000005,1.3115,66.41,25.32,71.0731348682,0.0,68.60904,9.84722,69.3121065287,1.2590400000000002,0.36722000000000005,1.3115,67.35,9.48,68.0139169582,134.87,68.72904,9.81722,69.4266429251,1.2590400000000002,0.36722000000000005,1.3115,67.47,9.45,68.1285799059,134.66
2022-01-02 17:00:00,70.37256000000001,7.56533,70.7780433395,1.25256,0.36533000000000004,1.30475,69.12,7.2,69.4939882292,134.24,71.36256,24.40533,75.4203891674,1.25256,0.36533000000000004,1.30475,70.11,24.04,74.1170270586,0.0,72.32256,8.66533,72.8398285896,1.25256,0.36533000000000004,1.30475,71.07,8.3,71.5530215994,134.32,72.46256,8.63533,72.975280239,1.25256,0.36533000000000004,1.30475,71.21,8.27,71.6886113689,134.07
2022-01-02 17:30:00,71.54352,7.40561,71.9257833705,1.25352,0.36561000000000005,1.30575,70.29,7.04,70.6416711297,133.8,72.56352,24.28561,76.5196398833,1.25352,0.36561000000000005,1.30575,71.31,23.92,75.2149087615,0.0,73.51352,8.49561,74.0027905694,1.25352,0.36561000000000005,1.30575,72.26,8.13,72.7159164145,133.86,73.63352,8.44561,74.1162842826,1.25352,0.36561000000000005,1.30575,72.38,8.08,72.8296011248,133.65
2022-01-02 18:00:00,71.04192,7.60806,71.448141853,1.26192,0.36806000000000005,1.3145,69.78,7.24,70.1545864502,134.01,72.06192,24.55806,76.1315875642,1.26192,0.36806000000000005,1.3145,70.8,24.19,74.8184208601,0.0,73.00192,8.69806,73.5182737246,1.26192,0.36806000000000005,1.3145,71.74,8.33,72.2219945723,134.1,73.13192,8.66806,73.6438251794,1.26192,0.36806000000000005,1.3145,71.87,8.3,72.3476806816,133.87
2022-01-02 18:30:00,69.37416,8.20288,69.8574356529,1.24416,0.36288000000000004,1.296,68.13,7.84,68.5796070272,134.27,70.35416,25.33288,74.7760833315,1.24416,0.36288000000000004,1.296,69.11,24.97,73.4826033834,0.0,71.30416,9.33288,71.9123486086,1.24416,0.36288000000000004,1.296,70.06,8.97,70.6318943538,134.34,71.42416,9.28288,72.0248741255,1.24416,0.36288000000000004,1.296,70.18,8.92,70.744602621,134.13
2022-01-02 19:00:00,67.66184,9.00512,68.2584557282,1.25184,0.36512000000000006,1.304,66.41,8.64,66.9696774667,134.89,68.63184,26.17512,73.4538383531,1.25184,0.36512000000000006,1.304,67.38,25.81,72.1541440251,0.0,69.55184,10.14512,70.2878503527,1.25184,0.36512000000000006,1.304,68.3,9.78,68.9966549914,134.96,69.68184,10.10512,70.4107397774,1.25184,0.36512000000000006,1.304,68.43,9.74,69.1196969033,134.73
2022-01-02 19:30:00,65.0488,9.81715,65.7854301161,1.2588,0.36715000000000003,1.31125,63.79,9.45,64.4861737119,135.12,65.9388,26.83715,71.1909963799,1.2588,0.36715000000000003,1.31125,64.68,26.47,69.8867891665,0.0,66.8588,10.94715,67.7490902563,1.2588,0.36715000000000003,1.31125,65.6,10.58,66.4476967246,135.18,66.9788,10.89715,67.8594689602,1.2588,0.36715000000000003,1.31125,65.72,10.53,66.5582399106,134.97
2022-01-02 20:00:00,62.44328,10.41429,63.3057710905,1.28328,0.37429,1.33675,61.16,10.04,61.9786027593,134.43,63.30328,27.57429,69.0481478952,1.28328,0.37429,1.33675,62.02,27.2,67.7223773948,0.0,64.21328,11.55429,65.2445165954,1.28328,0.37429,1.33675,62.93,11.18,63.91539173,134.52,64.33328,11.51429,65.3555643367,1.28328,0.37429,1.33675,63.05,11.14,64.0265733895,134.27
2022-01-02 20:30:00,59.58376,11.11443,60.6115088903,1.28376,0.37443000000000004,1.33725,58.3,10.74,59.2810053896,134.97,60.41376,28.17443,66.6604898209,1.28376,0.37443000000000004,1.33725,59.13,27.8,65.339091668,0.0,61.33376,12.25443,62.5459924405,1.28376,0.37443000000000004,1.33725,60.05,11.88,61.2138619922,135.04,61.44376,12.21443,62.6460528937,1.28376,0.37443000000000004,1.33725,60.16,11.84,61.3140375444,134.83
2022-01-02 21:00:00,57.57424,11.75457,58.7619181738,1.28424,0.37457,1.33775,56.29,11.38,57.4288124551,134.5,58.36424,28.79457,65.0808095544,1.28424,0.37457,1.33775,57.08,28.42,63.7638047798,0.0,59.28424,12.90457,60.6724734889,1.28424,0.37457,1.33775,58.0,12.53,59.3380223803,134.57,59.40424,12.87457,60.7833717612,1.28424,0.37457,1.33775,58.12,12.5,59.44900672,134.35
2022-01-02 21:30:00,55.64232,12.22401,56.9692390283,1.28232,0.37401,1.33575,54.36,11.85,55.6366075529,134.5,56.40232,29.32401,63.5697983626,1.28232,0.37401,1.33575,55.12,28.95,62.2600746868,0.0,57.33232,13.40401,58.8783695483,1.28232,0.37401,1.33575,56.05,13.03,57.5446209476,134.57,57.44232,13.37401,58.9786764048,1.28232,0.37401,1.33575,56.16,13.0,57.6449963136,134.35
2022-01-02 22:00:00,53.52,12.80625,55.0308135417,1.29,0.37625000000000003,1.34375,52.23,12.43,53.6887120352,134.5,54.26,29.99625,61.999375916700004,1.29,0.37625000000000003,1.34375,52.97,29.62,60.6890871574,0.0,55.19,13.99625,56.9370803086,1.29,0.37625000000000003,1.34375,53.9,13.62,55.5941939415,134.57,55.3,13.95625,57.0339102119,1.29,0.37625000000000003,1.34375,54.01,13.58,55.6910809735,134.35
2022-01-02 22:30:00,50.7176,13.23555,52.4161686273,1.2876,0.37555000000000005,1.34125,49.43,12.86,51.0754784608,134.95,51.4176,30.29555,59.6790577972,1.2876,0.37555000000000005,1.34125,50.13,29.92,58.379990579,0.0,52.3376,14.41555,54.2865771214,1.2876,0.37555000000000005,1.34125,51.05,14.04,52.945482338,135.04,52.4476,14.39555,54.3873386512,1.2876,0.37555000000000005,1.34125,51.16,14.02,53.0462628278,134.82
2022-01-02 23:00:00,48.19408,13.90744,50.1606044062,1.2940800000000001,0.37744000000000005,1.348,46.9,13.53,48.8126100511,134.24,48.84408,31.26744,57.9948011049,1.2940800000000001,0.37744000000000005,1.348,47.55,30.89,56.7026860034,0.0,49.76408,15.13744,52.0154375931,1.2940800000000001,0.37744000000000005,1.348,48.47,14.76,50.6675290497,134.32,49.87408,15.11744,52.1148812529,1.2940800000000001,0.37744000000000005,1.348,48.58,14.74,50.766957758,134.1
2022-01-02 23:30:00,45.4048,14.9089,47.7898646394,1.2648000000000001,0.3689,1.3175,44.14,14.54,46.4731234156,135.48,45.9748,32.6489,56.3882337571,1.2648000000000001,0.3689,1.3175,44.71,32.28,55.1451040438,0.0,46.894800000000004,16.1589,49.6007289891,1.2648000000000001,0.3689,1.3175,45.63,15.79,48.284790566,135.53,46.9848,16.1389,49.6793269303,1.2648000000000001,0.3689,1.3175,45.72,15.77,48.3633259816,135.32
2022-01-03 00:00:00,43.14888,15.23009,45.757857103,1.26888,0.37009000000000003,1.32175,41.88,14.86,44.4382042842,137.0,43.66888,33.14009,54.8200387237,1.26888,0.37009000000000003,1.32175,42.4,32.77,53.5876189059,0.0,44.57888,16.49009,47.5310383882,1.26888,0.37009000000000003,1.32175,43.31,16.12,46.2126660127,137.07,44.66888,16.49009,47.6154587152,1.26888,0.37009000000000003,1.32175,43.4,16.12,46.2970236624,136.89
2022-01-03 00:30:00,43.02904,15.22722,45.6439099141,1.2590400000000002,0.36722000000000005,1.3115,41.77,14.86,44.3345519883,137.66,43.55904,33.16722,54.7490132171,1.2590400000000002,0.36722000000000005,1.3115,42.3,32.8,53.5269091206,0.0,44.46904,16.50722,47.4339944623,1.2590400000000002,0.36722000000000005,1.3115,43.21,16.14,46.1259547327,137.75,44.55904,16.47722,47.5079659073,1.2590400000000002,0.36722000000000005,1.3115,43.3,16.11,46.1998062767,137.54
