Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-03 01:00:00,44.12984,15.06037,46.6289343966,1.26984,0.37037000000000003,1.32275,42.86,14.69,45.3075678005,137.66,44.65984,32.89037,55.4642023972,1.26984,0.37037000000000003,1.32275,43.39,32.52,54.2240029876,0.0,45.57984,16.31037,48.4102260268,1.26984,0.37037000000000003,1.32275,44.31,15.94,47.089910809,137.75,45.67984,16.30037,48.5010293145,1.26984,0.37037000000000003,1.32275,44.41,15.93,47.1806422169,137.54
2022-01-03 01:30:00,43.90288,15.21834,46.4656942771,1.26288,0.36834000000000006,1.3155000000000001,42.64,14.85,45.1518781448,137.21,44.44288,33.21834,55.4853827152,1.26288,0.36834000000000006,1.3155000000000001,43.18,32.85,54.2552753195,0.0,45.36288,16.48834,48.2665125926,1.26288,0.36834000000000006,1.3155000000000001,44.1,16.12,46.9538539419,137.28,45.45288,16.47834,48.3476989054,1.26288,0.36834000000000006,1.3155000000000001,44.19,16.11,47.0349678431,137.1
2022-01-03 02:00:00,42.30464,21.53177,47.4689338922,1.27464,0.37177000000000004,1.32775,41.03,21.16,46.1649921477,137.98,42.47464,27.35177,50.519445417200004,1.27464,0.37177000000000004,1.32775,41.2,26.98,49.2479481806,0.0,43.71464,22.27177,49.0612014657,1.27464,0.37177000000000004,1.32775,42.44,21.9,47.757340797,138.03,43.47464,10.61177,44.7510221745,1.27464,0.37177000000000004,1.32775,42.2,10.24,43.424619745,137.84
2022-01-03 02:30:00,41.36744,24.31967,47.9865756338,1.2674400000000001,0.36967000000000005,1.3202500000000001,40.1,23.95,46.7077349055,136.57,41.36744,24.23967,47.9460811106,1.2674400000000001,0.36967000000000005,1.3202500000000001,40.1,23.87,46.6667644047,0.0,42.79744,25.66967,49.9054388665,1.2674400000000001,0.36967000000000005,1.3202500000000001,41.53,25.3,48.6295270386,136.65,42.38744,6.94967,42.9533815067,1.2674400000000001,0.36967000000000005,1.3202500000000001,41.12,6.58,41.6431362892,136.43
2022-01-03 03:00:00,40.6796,24.5203,47.4981575248,1.2696,0.3703,1.3225,39.41,24.15,46.2208892169,135.45,40.6696,24.4403,47.4483364118,1.2696,0.3703,1.3225,39.4,24.07,46.1706064504,0.0,42.0796,25.8903,49.4064810551,1.2696,0.3703,1.3225,40.81,25.52,48.1323851476,135.5,41.6696,7.0103,42.2551756623,1.2696,0.3703,1.3225,40.4,6.64,40.9420273069,135.28
2022-01-03 03:30:00,39.51816,24.57988,46.5387523533,1.26816,0.36988000000000004,1.321,38.25,24.21,45.2679422992,136.1,39.52816,24.48988,46.4997812403,1.26816,0.36988000000000004,1.321,38.26,24.12,45.2283318286,0.0,40.90816,25.92988,48.4338335402,1.26816,0.36988000000000004,1.321,39.64,25.56,47.1661234362,136.16,40.52816,7.16988,41.1574893816,1.26816,0.36988000000000004,1.321,39.26,6.8,39.8445429137,135.97
2022-01-03 04:00:00,38.976,24.70925,46.1484085485,1.266,0.36925,1.31875,37.71,24.34,44.8829555622,135.5,38.966,24.61925,46.0918281972,1.266,0.36925,1.31875,37.7,24.25,44.8258017218,0.0,40.346,26.06925,48.03546098,1.266,0.36925,1.31875,39.08,25.7,46.7732444887,135.59,39.966,7.15925,40.6021676338,1.266,0.36925,1.31875,38.7,6.79,39.2911453129,135.36
2022-01-03 04:30:00,38.45768,24.55974,45.6308446103,1.26768,0.36974,1.3205,37.19,24.19,44.3649884481,136.12,38.45768,24.47974,45.5878363322,1.26768,0.36974,1.3205,37.19,24.11,44.3214192011,0.0,39.80768,25.90974,47.497010578,1.26768,0.36974,1.3205,38.54,25.54,46.2344373817,136.23,39.43768,7.11974,40.0751955884,1.26768,0.36974,1.3205,38.17,6.75,38.7622419372,135.99
2022-01-03 05:00:00,38.18488,24.79184,45.5271390623,1.27488,0.37184,1.328,36.91,24.42,44.2570276905,135.63,38.18488,24.69184,45.4727613325,1.27488,0.37184,1.328,36.91,24.32,44.201928691,0.0,39.54488,26.14184,47.4045708007,1.27488,0.37184,1.328,38.27,25.77,46.1376830801,135.68,39.18488,7.39184,39.8759842411,1.27488,0.37184,1.328,37.91,7.02,38.5544874172,135.44
2022-01-03 05:30:00,38.90624,23.88932,45.6551762783,1.26624,0.36932000000000004,1.319,37.64,23.52,44.3842314341,135.63,38.92624,23.80932,45.6304271227,1.26624,0.36932000000000004,1.319,37.66,23.44,44.3588683354,0.0,40.32624,25.21932,47.562797792,1.26624,0.36932000000000004,1.319,39.06,24.85,46.2947740031,135.68,39.93624,6.8493200000000005,40.5193342714,1.26624,0.36932000000000004,1.319,38.67,6.48,39.2091736715,135.44
2022-01-03 06:00:00,39.87512,23.31191,46.189504683,1.27512,0.37191,1.3282500000000002,38.6,22.94,44.9021558502,134.16,39.88512,23.23191,46.1578210021,1.27512,0.37191,1.3282500000000002,38.61,22.86,44.8699420548,0.0,41.31512,24.63191,48.1006250569,1.27512,0.37191,1.3282500000000002,40.04,24.26,46.816121155,134.23,40.91512,6.20191,41.3824930649,1.27512,0.37191,1.3282500000000002,39.64,5.83,40.0664260947,133.98
2022-01-03 06:30:00,42.21968,22.56449,47.8712605669,1.2496800000000001,0.36449000000000004,1.30175,40.97,22.2,46.5980782866,134.32,42.23968,22.48449,47.851257633,1.2496800000000001,0.36449000000000004,1.30175,40.99,22.12,46.5776180155,0.0,43.69968,23.84449,49.7817409846,1.2496800000000001,0.36449000000000004,1.30175,42.45,23.48,48.5109564944,134.38,43.25968,5.69449,43.6328675434,1.2496800000000001,0.36449000000000004,1.30175,42.01,5.33,42.3467708332,134.13
2022-01-03 07:00:00,43.438,15.424,46.0951149256,1.248,0.364,1.3,42.19,15.06,44.7973180001,133.34,43.928,30.294,53.3609934315,1.248,0.364,1.3,42.68,29.93,52.1285651059,0.0,44.928,16.084,47.7202288343,1.248,0.364,1.3,43.68,15.72,46.4226324114,133.4,44.978,14.414,47.2311748742,1.248,0.364,1.3,43.73,14.05,45.9316383335,133.15
2022-01-03 07:30:00,45.1904,13.7747,47.2431435475,1.2504,0.3647,1.3025,43.94,13.41,45.9407411782,135.47,45.7904,31.2347,55.428938437,1.2504,0.3647,1.3025,44.54,30.87,54.1919597357,0.0,46.7604,15.0047,49.1088182534,1.2504,0.3647,1.3025,45.51,14.64,47.8067955421,135.54,46.8604,14.9847,49.1979503867,1.2504,0.3647,1.3025,45.61,14.62,47.8958923082,135.3
2022-01-03 08:00:00,46.59616,13.43638,48.4947258395,1.25616,0.36638000000000004,1.3085,45.34,13.07,47.1862321022,135.92,47.21616,31.21638,56.6023687265,1.25616,0.36638000000000004,1.3085,45.96,30.85,55.3538083604,0.0,48.19616,14.70638,50.3899538743,1.25616,0.36638000000000004,1.3085,46.94,14.34,49.0815566175,136.0,48.30616,14.68638,50.4893538427,1.25616,0.36638000000000004,1.3085,47.05,14.32,49.1809404139,135.75
2022-01-03 08:30:00,48.36792,13.36106,50.1794141999,1.23792,0.36106000000000005,1.2895,47.13,13.0,48.8900490898,137.14,49.01792,31.33106,58.1755257978,1.23792,0.36106000000000005,1.2895,47.78,30.97,56.9391719293,0.0,50.00792,14.64106,52.1071271579,1.23792,0.36106000000000005,1.2895,48.77,14.28,50.817627847,137.22,50.09792,14.63106,52.1907032435,1.23792,0.36106000000000005,1.2895,48.86,14.27,50.9012033257,136.97
2022-01-03 09:00:00,51.32208,12.70269,52.8707313053,1.31208,0.38269000000000003,1.3667500000000001,50.01,12.32,51.5051696434,137.93,52.00208,30.67269,60.3740857998,1.31208,0.38269000000000003,1.3667500000000001,50.69,30.29,59.050488567,0.0,52.98208,13.96269,54.7910349707,1.31208,0.38269000000000003,1.3667500000000001,51.67,13.58,53.424762985,137.98,53.09208,13.95269,54.8948678563,1.31208,0.38269000000000003,1.3667500000000001,51.78,13.57,53.5286213161,137.76
2022-01-03 09:30:00,53.9052,11.9336,55.2103377639,1.5552000000000001,0.4536,1.62,52.35,11.48,53.5939632795,137.93,54.6352,29.7036,62.1876911615,1.5552000000000001,0.4536,1.62,53.08,29.25,60.6056837269,0.0,55.6052,13.1836,57.1467022321,1.5552000000000001,0.4536,1.62,54.05,12.73,55.5288699687,137.98,55.7152,13.1536,57.2468401224,1.5552000000000001,0.4536,1.62,54.16,12.7,55.6290895126,137.76
2022-01-03 10:00:00,55.76632,11.20351,56.8805861667,1.72632,0.50351,1.79825,54.04,10.7,55.0891241535,137.19,56.50632,28.72351,63.3877293067,1.72632,0.50351,1.79825,54.78,28.22,61.6215611617,0.0,57.47632,12.42351,58.8036645241,1.72632,0.50351,1.79825,55.75,11.92,57.0100771794,137.24,57.58632,12.39351,58.9048668725,1.72632,0.50351,1.79825,55.86,11.89,57.1113972864,136.99
2022-01-03 10:30:00,57.71696,11.05828,58.7667680598,2.25696,0.6582800000000001,2.351,55.46,10.4,56.4266922653,136.19,58.50696,28.59828,65.1223923655,2.25696,0.6582800000000001,2.351,56.25,27.94,62.8068953221,0.0,59.48696,12.26828,60.7388599185,2.25696,0.6582800000000001,2.351,57.23,11.61,58.3957618325,136.25,59.59696,12.23828,60.8405550484,2.25696,0.6582800000000001,2.351,57.34,11.58,58.4976238834,136.02
2022-01-03 11:00:00,58.38328,10.57929,59.3340438573,1.88328,0.5492900000000001,1.96175,56.5,10.03,57.3833677994,136.49,59.19328,27.99929,65.4813304512,1.88328,0.5492900000000001,1.96175,57.31,27.45,63.5447763392,0.0,60.16328,11.78929,61.3074842011,1.88328,0.5492900000000001,1.96175,58.28,11.24,59.353988914,136.56,60.28328,11.75929,61.4194981163,1.88328,0.5492900000000001,1.96175,58.4,11.21,59.4661592841,136.3
2022-01-03 11:30:00,59.32872,10.71296,60.2881790138,2.7187200000000002,0.7929600000000001,2.832,56.61,9.92,57.4725891186,135.97,60.10872,28.34296,66.455862056,2.7187200000000002,0.7929600000000001,2.832,57.39,27.55,63.660149230100004,0.0,61.06872,11.91296,62.219829463,2.7187200000000002,0.7929600000000001,2.832,58.35,11.12,59.4001422557,136.05,61.17872,11.88296,62.3220708834,2.7187200000000002,0.7929600000000001,2.832,58.46,11.09,59.5026024641,135.78
2022-01-03 12:00:00,60.23632,10.17976,61.0904391931,2.53632,0.7397600000000001,2.642,57.7,9.44,58.4671155437,136.89,61.01632,27.83976,67.0674551716,2.53632,0.7397600000000001,2.642,58.48,27.1,64.4540177181,0.0,61.96632,11.37976,63.0025694079,2.53632,0.7397600000000001,2.642,59.43,10.64,60.3749492753,136.93,62.07632,11.33976,63.1035629866,2.53632,0.7397600000000001,2.642,59.54,10.6,60.4762068916,136.67
2022-01-03 12:30:00,61.6652,10.0736,62.4825920397,2.2752,0.6636000000000001,2.37,59.39,9.41,60.1308589661,136.89,62.4752,27.8836,68.4152451139,2.2752,0.6636000000000001,2.37,60.2,27.22,66.0679074892,0.0,63.4152,11.2836,64.4112352001,2.2752,0.6636000000000001,2.37,61.14,10.62,62.0554912961,136.93,63.5252,11.2536,64.5142972371,2.2752,0.6636000000000001,2.37,61.25,10.59,62.158753205,136.67
2022-01-03 13:00:00,61.99584,9.81712,62.7683042817,2.11584,0.61712,2.204,59.88,9.2,60.5826245717,137.66,62.81584,27.37712,68.5225251607,2.11584,0.61712,2.204,60.7,26.76,66.3369248609,0.0,63.76584,10.99712,64.7071788846,2.11584,0.61712,2.204,61.65,10.38,62.5177326844,137.71,63.86584,10.95712,64.7989505903,2.11584,0.61712,2.204,61.75,10.34,62.6097284773,137.46
2022-01-03 13:30:00,61.93888,9.89509,62.7242988144,2.10888,0.61509,2.19675,59.83,9.28,60.5454151856,136.59,62.76888,27.10509,68.3711796034,2.10888,0.61509,2.19675,60.66,26.49,66.1918099163,0.0,63.68888,11.02509,64.6361048112,2.10888,0.61509,2.19675,61.58,10.41,62.4536988496,136.64,63.79888,10.97509,64.7359999518,2.10888,0.61509,2.19675,61.69,10.36,62.5538623907,136.39
2022-01-03 14:00:00,61.62568,9.73499,62.3898586772,2.00568,0.58499,2.08925,59.62,9.15,60.3180478796,135.36,62.45568,26.974990000000002,68.0320663347,2.00568,0.58499,2.08925,60.45,26.39,65.9593405061,0.0,63.38568,10.85499,64.3084383029,2.00568,0.58499,2.08925,61.38,10.27,62.2332491519,135.44,63.49568,10.81499,64.4101341977,2.00568,0.58499,2.08925,61.49,10.23,62.3351666397,135.18
2022-01-03 14:30:00,61.78128,9.58079,62.5197416458,1.5112800000000002,0.44079,1.5742500000000001,60.27,9.14,60.9591051444,135.36,62.61128,26.91079,68.1495634737,1.5112800000000002,0.44079,1.5742500000000001,61.1,26.47,66.5873178616,0.0,63.54128,10.720790000000001,64.4393482452,1.5112800000000002,0.44079,1.5742500000000001,62.03,10.28,62.8760630129,135.44,63.65128,10.68079,64.5411862353,1.5112800000000002,0.44079,1.5742500000000001,62.14,10.24,62.9780691987,135.18
2022-01-03 15:00:00,61.8924,9.5932,62.6314510769,1.3824,0.4032,1.44,60.51,9.19,61.2038903992,135.74,62.7224,26.9732,68.2762988159,1.3824,0.4032,1.44,61.34,26.57,66.8472923909,0.0,63.6524,10.7232,64.5493225681,1.3824,0.4032,1.44,62.27,10.32,63.1193734126,135.79,63.7524,10.6832,64.6413123939,1.3824,0.4032,1.44,62.37,10.28,63.2115124008,135.52
2022-01-03 15:30:00,62.68152,9.62086,63.4155650976,1.27152,0.37086,1.3245,61.41,9.25,62.1027422905,135.88,63.51152,26.95086,68.9932027627,1.27152,0.37086,1.3245,62.24,26.58,67.6780171104,0.0,64.44152,10.75086,65.3321551049,1.27152,0.37086,1.3245,63.17,10.38,64.017132863,135.97,64.56152,10.70086,65.442327812,1.27152,0.37086,1.3245,63.29,10.33,64.1274746111,135.68
2022-01-03 16:00:00,63.94696,9.15328,64.5987324024,1.17696,0.34328000000000003,1.226,62.77,8.81,63.385242762,135.72,64.80696,26.35328,69.960256083,1.17696,0.34328000000000003,1.226,63.63,26.01,68.7407957475,0.0,65.74696,10.26328,66.543201498,1.17696,0.34328000000000003,1.226,64.57,9.92,65.3275692185,135.77,65.84696,10.22328,66.6358581786,1.17696,0.34328000000000003,1.226,64.67,9.88,65.4203584521,135.49
2022-01-03 16:30:00,68.49008,7.83419,68.9366781283,1.18008,0.34419000000000005,1.22925,67.31,7.49,67.7254472115,135.18,69.42008,25.03419,73.7960579988,1.18008,0.34419000000000005,1.22925,68.24,24.69,72.5692338391,0.0,70.38008,8.96419,70.9486600519,1.18008,0.34419000000000005,1.22925,69.2,8.62,69.7348148345,135.25,70.50008,8.91419,71.0614105078,1.18008,0.34419000000000005,1.22925,69.32,8.57,69.8477437001,134.97
2022-01-03 17:00:00,73.47136,6.23748,73.7356555338,1.19136,0.34748,1.241,72.28,5.89,72.5195870093,135.18,74.49136,23.30748,78.052554978,1.19136,0.34748,1.241,73.3,22.96,76.8117933653,0.0,75.43136,7.33748,75.7873913273,1.19136,0.34748,1.241,74.24,6.99,74.5683424786,135.25,75.57136,7.28748,75.9219192131,1.19136,0.34748,1.241,74.38,6.94,74.7030655328,134.97
2022-01-03 17:30:00,76.0488,5.7109000000000005,76.262929135,1.1688,0.34090000000000004,1.2175,74.88,5.37,75.0723071445,134.71,77.1188,22.6809,80.3849024273,1.1688,0.34090000000000004,1.2175,75.95,22.34,79.1674055404,0.0,78.0888,6.7809,78.3826593721,1.1688,0.34090000000000004,1.2175,76.92,6.44,77.1891184041,134.77,78.2188,6.7309,78.5078702313,1.1688,0.34090000000000004,1.2175,77.05,6.39,77.3145173949,134.5
2022-01-03 18:00:00,75.97104,6.00572,76.208054636,1.15104,0.33572,1.199,74.82,5.67,75.0345340493,134.54,77.05104,23.08572,80.4351492384,1.15104,0.33572,1.199,75.9,22.75,79.2361817606,0.0,78.00104,7.10572,78.324028866,1.15104,0.33572,1.199,76.85,6.77,77.1476208318,134.61,78.14104,7.04572,78.4580416694,1.15104,0.33572,1.199,76.99,6.71,77.281849098,134.33
2022-01-03 18:30:00,73.8988,7.03215,74.2326328178,1.1388,0.33215,1.18625,72.76,6.7,73.067828762,134.98,74.9488,24.20215,78.7595498087,1.1388,0.33215,1.18625,73.81,23.87,77.573790677,0.0,75.8888,8.15215,76.3254054366,1.1388,0.33215,1.18625,74.75,7.82,75.1579330477,135.05,76.0288,8.09215,76.4582325264,1.1388,0.33215,1.18625,74.89,7.76,75.2909669217,134.77
2022-01-03 19:00:00,71.2372,8.2646,71.7150073346,1.1472,0.3346,1.195,70.09,7.93,70.5371745961,135.22,72.2372,25.5446,76.6207521041,1.1472,0.3346,1.195,71.09,25.21,75.4276620346,0.0,73.1672,9.4146,73.7704131004,1.1472,0.3346,1.195,72.02,9.08,72.5901288055,135.29,73.2972,9.3646,73.8929987279,1.1472,0.3346,1.195,72.15,9.03,72.7128833151,135.0
2022-01-03 19:30:00,67.994,9.2695,68.6229383388,1.164,0.3395,1.2125,66.83,8.93,67.4239853465,135.54,68.924,26.5095,73.8462684653,1.164,0.3395,1.2125,67.76,26.17,72.638051323,0.0,69.804,10.3995,70.5744147425,1.164,0.3395,1.2125,68.64,10.06,69.3732888077,135.6,69.934,10.3395,70.6941978966,1.164,0.3395,1.2125,68.77,10.0,69.4932579464,135.32
2022-01-03 20:00:00,65.05864,10.05377,65.8308812782,1.1786400000000001,0.34377,1.22775,63.88,9.71,64.6137640136,135.42,65.90864,27.34377,71.3556625956,1.1786400000000001,0.34377,1.22775,64.73,27.0,70.1353897829,0.0,66.79864,11.18377,67.7283915154,1.1786400000000001,0.34377,1.22775,65.62,10.84,66.5093226548,135.5,66.90864,11.14377,67.8303008726,1.1786400000000001,0.34377,1.22775,65.73,10.8,66.6113571398,135.23
2022-01-03 20:30:00,63.04432,10.76251,63.9563750205,1.17432,0.34251000000000004,1.22325,61.87,10.42,62.7413205153,135.58,63.86432,28.23251,69.8263989474,1.17432,0.34251000000000004,1.22325,62.69,27.89,68.6140524966,0.0,64.71432,11.92251,65.8034152439,1.17432,0.34251000000000004,1.22325,63.54,11.58,64.586593036,135.64,64.83432,11.87251,65.9124081153,1.17432,0.34251000000000004,1.22325,63.66,11.53,64.6957224243,135.37
2022-01-03 21:00:00,59.95688,11.75034,61.0974463415,1.16688,0.34034000000000003,1.2155,58.79,11.41,59.8869952494,136.33,60.72688,29.22034,67.3912622248,1.16688,0.34034000000000003,1.2155,59.56,28.88,66.1925071288,0.0,61.58688,12.92034,62.927569267,1.16688,0.34034000000000003,1.2155,60.42,12.58,61.715741914,136.39,61.68688,12.88034,63.0172541662,1.16688,0.34034000000000003,1.2155,60.52,12.54,61.805517553,136.11
2022-01-03 21:30:00,57.29376,12.22943,58.5844168108,1.16376,0.33943,1.21225,56.13,11.89,57.3755087123,136.18,58.01376,29.76943,65.205945372,1.16376,0.33943,1.21225,56.85,29.43,64.0159933142,0.0,58.87376,13.41943,60.3837786004,1.16376,0.33943,1.21225,57.71,13.08,59.1737315031,136.25,58.98376,13.39943,60.4865990783,1.16376,0.33943,1.21225,57.82,13.06,59.2766058408,135.97
2022-01-03 22:00:00,54.76176,12.90468,56.2617198831,1.18176,0.34468000000000004,1.231,53.58,12.56,55.0324449757,136.39,55.44176,30.57468,63.3135041599,1.18176,0.34468000000000004,1.231,54.26,30.23,62.112804638,0.0,56.29176,14.10468,58.0319243331,1.18176,0.34468000000000004,1.231,55.11,13.76,56.8018459207,136.44,56.38176,14.07468,58.11195641,1.18176,0.34468000000000004,1.231,55.2,13.73,56.8819206778,136.16
2022-01-03 22:30:00,51.9764,13.4102,53.6784837807,1.1664,0.3402,1.215,50.81,13.07,52.4640924824,136.86,52.5864,31.1002,61.0946143698,1.1664,0.3402,1.215,51.42,30.76,59.9182276106,0.0,53.4364,14.6102,55.397714655,1.1664,0.3402,1.215,52.27,14.27,54.182892134,136.91,53.5264,14.5802,55.476641291600004,1.1664,0.3402,1.215,52.36,14.24,54.2618392611,136.63
2022-01-03 23:00:00,48.73216,14.04188,50.7148677628,1.17216,0.34188,1.221,47.56,13.7,49.4938743685,136.99,49.29216,31.97188,58.7530267152,1.17216,0.34188,1.221,48.12,31.63,57.5846446546,0.0,50.12216,15.28188,52.4000646889,1.17216,0.34188,1.221,48.95,14.94,51.1791568903,137.05,50.22216,15.26188,52.4899069936,1.17216,0.34188,1.221,49.05,14.92,51.2689857516,136.77
2022-01-03 23:30:00,45.66944,22.84692,51.0654433389,1.18944,0.34692,1.239,44.48,22.5,49.8469698176,137.85,45.81944,29.40692,54.444357153,1.18944,0.34692,1.239,44.63,29.06,53.2571168953,0.0,46.659440000000004,12.41692,48.2833640439,1.18944,0.34692,1.239,45.47,12.07,47.0447212767,137.92,46.73944,12.58692,48.404605221,1.18944,0.34692,1.239,45.55,12.24,47.1658785564,137.64
2022-01-04 00:00:00,43.27112,28.70741,51.9278847534,1.19112,0.34741000000000005,1.24075,42.08,28.36,50.7446154779,136.77,43.21112,28.61741,51.8281491736,1.19112,0.34741000000000005,1.24075,42.02,28.27,50.6445781896,0.0,44.08112,11.08741,45.4541065357,1.19112,0.34741000000000005,1.24075,42.89,10.74,44.2142477037,136.86,44.15112,11.04741,45.5122693893,1.19112,0.34741000000000005,1.24075,42.96,10.7,44.2724700011,136.56
2022-01-04 00:30:00,42.90128,28.53454,51.524167132,1.18128,0.34454,1.2305,41.72,28.19,50.3511122022,136.61,42.87128,28.44454,51.4493780784,1.18128,0.34454,1.2305,41.69,28.1,50.275899793,0.0,43.76128,11.00454,45.1237135866,1.18128,0.34454,1.2305,42.58,10.66,43.8940998313,136.67,43.84128,10.97454,45.1940080127,1.18128,0.34454,1.2305,42.66,10.63,43.9644458625,136.39
2022-01-04 01:00:00,44.5568,28.25615,52.7609556307,1.1868,0.34615,1.23625,43.37,27.91,51.574460734,136.19,44.4868,28.166150000000002,52.6536549545,1.1868,0.34615,1.23625,43.3,27.82,51.4669058716,0.0,45.3768,10.83615,46.652718303,1.1868,0.34615,1.23625,44.19,10.49,45.4180162491,136.25,45.4368,10.80615,46.7041290687,1.1868,0.34615,1.23625,44.25,10.46,45.4694853721,135.96
2022-01-04 01:30:00,43.87688,28.40034,52.2662406401,1.16688,0.34034000000000003,1.2155,42.71,28.06,51.1029128328,135.66,43.82688,28.31034,52.1753846315,1.16688,0.34034000000000003,1.2155,42.66,27.97,51.0117290434,0.0,44.69688,10.96034,46.0210835884,1.16688,0.34034000000000003,1.2155,43.53,10.62,44.8067550711,135.73,44.77688,10.93034,46.091662099,1.16688,0.34034000000000003,1.2155,43.61,10.59,44.8773907441,135.45
2022-01-04 02:00:00,43.00392,28.36656,51.5169764408,1.15392,0.33656,1.202,41.85,28.03,50.3696674597,135.77,42.95392,28.27656,51.4257045533,1.15392,0.33656,1.202,41.8,27.94,50.2780628107,0.0,43.82392,10.84656,45.1462493237,1.15392,0.33656,1.202,42.67,10.51,43.9452955389,135.85,43.90392,10.81656,45.2167243573,1.15392,0.33656,1.202,42.75,10.48,44.0158255631,135.58
2022-01-04 02:30:00,42.836240000000004,28.35432,51.370331126,1.14624,0.33432,1.194,41.69,28.02,50.2312303254,135.99,42.76624,28.25432,51.2567837696,1.14624,0.33432,1.194,41.62,27.92,50.1173702423,0.0,43.63624,10.71432,44.9323724546,1.14624,0.33432,1.194,42.49,10.38,43.7395073132,136.07,43.70624,10.67432,44.9908493185,1.14624,0.33432,1.194,42.56,10.34,43.7980501849,135.78
2022-01-04 03:00:00,42.40232,28.61026,51.1517714126,1.13232,0.33026000000000005,1.1795,41.27,28.28,50.0297041766,136.47,42.34232,28.52026,51.0517119542,1.13232,0.33026000000000005,1.1795,41.21,28.19,49.9293520887,0.0,43.20232,10.88026,44.551324459,1.13232,0.33026000000000005,1.1795,42.07,10.55,43.3726572854,136.55,43.27232,10.85026,44.6119022263,1.13232,0.33026000000000005,1.1795,42.14,10.52,43.4332821693,136.24
2022-01-04 03:30:00,41.64376,28.65068,50.5476429856,1.13376,0.33068000000000003,1.181,40.51,28.32,49.4275479869,136.94,41.57376,28.55068,50.4333109066,1.13376,0.33068000000000003,1.181,40.44,28.22,49.3128989211,0.0,42.45376,10.89068,43.8284000278,1.13376,0.33068000000000003,1.181,41.32,10.56,42.648048021,137.01,42.51376,10.86068,43.8790856719,1.13376,0.33068000000000003,1.181,41.38,10.53,42.6987739871,136.72
2022-01-04 04:00:00,40.87176,28.76718,49.980510308,1.12176,0.32718,1.1685,39.75,28.44,48.8763347644,137.03,40.81176,28.68718,49.885409196,1.12176,0.32718,1.1685,39.69,28.36,48.7809973248,0.0,41.67176,10.96718,43.0907718502,1.12176,0.32718,1.1685,40.55,10.64,41.922691946,137.01,41.73176,10.94718,43.14371962,1.12176,0.32718,1.1685,40.61,10.62,41.9756655695,136.72
2022-01-04 04:30:00,40.57184,28.69012,49.6910171621,1.13184,0.33012,1.179,39.44,28.36,48.5778056318,137.23,40.53184,28.59012,49.6006553928,1.13184,0.33012,1.179,39.4,28.26,48.4869838204,0.0,41.40184,11.04012,42.848530955,1.13184,0.33012,1.179,40.27,10.71,41.6698572112,137.29,41.48184,11.01012,42.9181289457,1.13184,0.33012,1.179,40.35,10.68,41.7394884971,137.02
2022-01-04 05:00:00,40.75936,28.29773,49.6194211047,1.08936,0.31773,1.13475,39.67,27.98,48.5447144394,136.69,40.70936,28.21773,49.5327394555,1.08936,0.31773,1.13475,39.62,27.9,48.4577589247,0.0,41.59936,10.72773,42.9603415182,1.08936,0.31773,1.13475,40.51,10.41,41.8261664512,136.72,41.65936,10.69773,43.0109718881,1.08936,0.31773,1.13475,40.57,10.38,41.8768348852,136.46
2022-01-04 05:30:00,43.202,27.386,51.1508142653,0.912,0.266,0.9500000000000001,42.29,27.12,50.2388146755,136.28,43.152,27.306,51.0657687693,0.912,0.266,0.9500000000000001,42.24,27.04,50.1535562049,0.0,44.052,9.926,45.1564411795,0.912,0.266,0.9500000000000001,43.14,9.66,44.2083159598,136.32,44.132,9.896,45.2279143892,0.912,0.266,0.9500000000000001,43.22,9.63,44.2798520774,136.05
2022-01-04 06:00:00,46.8228,26.42915,53.7668538187,0.9228000000000001,0.26915,0.96125,45.9,26.16,52.8313883974,135.87,46.7428,26.33915,53.6529605387,0.9228000000000001,0.26915,0.96125,45.82,26.07,52.7173339614,0.0,47.6328,8.98915,48.4735851115,0.9228000000000001,0.26915,0.96125,46.71,8.72,47.5169706526,135.92,47.7028,8.94915,48.5349813388,0.9228000000000001,0.26915,0.96125,46.78,8.68,47.5784699208,135.65
2022-01-04 06:30:00,53.08864,24.24502,58.3628708328,0.9086400000000001,0.26502000000000003,0.9465,52.18,23.98,57.4264120418,135.87,53.00864,24.16502,58.256880334,0.9086400000000001,0.26502000000000003,0.9465,52.1,23.9,57.3203279823,0.0,53.91864,6.95502,54.3653570084,0.9086400000000001,0.26502000000000003,0.9465,53.01,6.69,53.4304800652,135.92,53.99864,6.91502,54.4396052837,0.9086400000000001,0.26502000000000003,0.9465,53.09,6.65,53.5048651993,135.65
2022-01-04 07:00:00,57.7012,22.89285,62.0766547308,0.9012,0.26285000000000003,0.9387500000000001,56.8,22.63,61.1421041509,135.31,57.6012,22.82285,61.9578947638,0.9012,0.26285000000000003,0.9387500000000001,56.7,22.56,61.0233037454,0.0,58.5312,5.52285,58.7911833999,0.9012,0.26285000000000003,0.9387500000000001,57.63,5.26,57.8695472593,135.36,58.6112,5.47285,58.8661605047,0.9012,0.26285000000000003,0.9387500000000001,57.71,5.21,57.9446994987,135.08
2022-01-04 07:30:00,63.02,20.9525,66.4118035913,0.9,0.2625,0.9375,62.12,20.69,65.4749608629,135.73,62.91,20.8725,66.282194866,0.9,0.2625,0.9375,62.01,20.61,65.3453303611,0.0,63.8,3.8125,63.9138103719,0.9,0.2625,0.9375,62.9,3.55,63.0000992063,135.77,63.91,3.7525,64.0200699488,0.9,0.2625,0.9375,63.01,3.49,63.106578104,135.5
2022-01-04 08:00:00,66.94072,19.32271,69.6737189754,0.9007200000000001,0.26271,0.93825,66.04,19.06,68.735472647,134.66,66.80072,19.24271,69.517034464,0.9007200000000001,0.26271,0.93825,65.9,18.98,68.5787897239,0.0,67.71072,2.32271,67.7505467481,0.9007200000000001,0.26271,0.93825,66.81,2.06,66.8417511739,134.73,67.80072,2.27271,67.8388004262,0.9007200000000001,0.26271,0.93825,66.9,2.01,66.9301882561,134.44
2022-01-04 08:30:00,70.82784,13.47187,72.0976712548,0.8978400000000001,0.26187000000000005,0.93525,69.93,13.21,71.1667689304,134.05,70.76784,13.77187,72.0954338468,0.8978400000000001,0.26187000000000005,0.93525,69.87,13.51,71.1641553031,0.0,71.74784,2.94187,71.8081272821,0.8978400000000001,0.26187000000000005,0.93525,70.85,2.68,70.9006692493,134.13,72.81784,13.48187,74.0553755035,0.8978400000000001,0.26187000000000005,0.93525,71.92,13.22,73.1249259829,133.84
2022-01-04 09:00:00,73.0164,13.1902,74.1982213062,0.9264,0.2702,0.965,72.09,12.92,73.2386134495,137.14,72.9264,13.1102,74.0954597867,0.9264,0.2702,0.965,72.0,12.84,73.1359391818,0.0,73.9164,3.0702,73.9801346106,0.9264,0.2702,0.965,72.99,2.8,73.0436862432,137.2,75.1364,14.4002,76.5038846399,0.9264,0.2702,0.965,74.21,14.13,75.5432392739,136.92
2022-01-04 09:30:00,75.84976,12.13618,76.8145361052,1.04976,0.30618,1.0935,74.8,11.83,75.7297094937,137.82,75.74976,12.04618,76.7016074972,1.04976,0.30618,1.0935,74.7,11.74,75.616913452,0.0,76.71976,4.07618,76.8279689817,1.04976,0.30618,1.0935,75.67,3.77,75.7638554985,137.88,78.00976,13.30618,79.1364459743,1.04976,0.30618,1.0935,76.96,13.0,78.0502504801,137.6
2022-01-04 10:00:00,77.12528,11.57279,77.9887061276,1.41528,0.41279000000000005,1.47425,75.71,11.16,76.5280974545,137.25,77.03528,11.49279,77.8878590453,1.41528,0.41279000000000005,1.47425,75.62,11.08,76.4274217804,0.0,78.00528,4.74279,78.1493299067,1.41528,0.41279000000000005,1.47425,76.59,4.33,76.7123001871,137.28,79.31528,12.73279,80.3308009587,1.41528,0.41279000000000005,1.47425,77.9,12.32,78.8681963785,137.0
2022-01-04 10:30:00,77.76896,10.84303,78.5212228577,1.51896,0.44303000000000003,1.5822500000000002,76.25,10.4,76.9559776756,136.85,77.67896,10.75303,78.4196944706,1.51896,0.44303000000000003,1.5822500000000002,76.16,10.31,76.8546791028,0.0,78.64896,5.49303,78.8405497676,1.51896,0.44303000000000003,1.5822500000000002,77.13,5.05,77.2951447376,136.9,79.96896,11.97303,80.8602993493,1.51896,0.44303000000000003,1.5822500000000002,78.45,11.53,79.2927701622,136.61
2022-01-04 11:00:00,77.80304,10.49922,78.5082585073,1.88304,0.54922,1.9615,75.92,9.95,76.5692425194,136.61,77.70304,10.41922,78.3984857676,1.88304,0.54922,1.9615,75.82,9.87,76.4597233843,0.0,78.68304,6.05922,78.9159992058,1.88304,0.54922,1.9615,76.8,5.51,76.997403203,136.66,79.99304,11.62922,80.8339359814,1.88304,0.54922,1.9615,78.11,11.08,78.8919419206,136.38
2022-01-04 11:30:00,77.92696,10.38203,78.6155050977,1.68696,0.49203,1.75725,76.24,9.89,76.8787987679,136.61,77.83696,10.30203,78.5157574259,1.68696,0.49203,1.75725,76.15,9.81,76.7792849667,0.0,78.79696,6.04203,79.0282672957,1.68696,0.49203,1.75725,77.11,5.55,77.3094728995,136.66,80.11696,11.50203,80.938396165,1.68696,0.49203,1.75725,78.43,11.01,79.1990214586,136.38
2022-01-04 12:00:00,78.42656,10.41733,79.1153972231,1.87656,0.5473300000000001,1.9547500000000002,76.55,9.87,77.183673144,136.61,78.33656,10.32733,79.0143681716,1.87656,0.5473300000000001,1.9547500000000002,76.46,9.78,77.0829423414,0.0,79.29656,6.17733,79.5368080436,1.87656,0.5473300000000001,1.9547500000000002,77.42,5.63,77.6244375181,136.66,80.62656,11.53733,81.4478493329,1.87656,0.5473300000000001,1.9547500000000002,78.75,10.99,79.5131599171,136.38
2022-01-04 12:30:00,77.8508,10.6069,78.5700540171,2.8008,0.8169000000000001,2.9175,75.05,9.79,75.6858414765,136.94,77.7708,10.5269,78.480016286,2.8008,0.8169000000000001,2.9175,74.97,9.71,75.5961969943,0.0,78.7308,6.5269,79.0008815916,2.8008,0.8169000000000001,2.9175,75.93,5.71,76.1443957229,137.0,80.0308,11.7369,80.886857834,2.8008,0.8169000000000001,2.9175,77.23,10.92,77.9982006203,136.71
2022-01-04 13:00:00,77.77608,11.21344,78.5802765126,2.68608,0.78344,2.798,75.09,10.43,75.8109029098,136.81,77.66608,11.12344,78.4585935382,2.68608,0.78344,2.798,74.98,10.34,75.6896029848,0.0,78.65608,5.99344,78.8840937325,2.68608,0.78344,2.798,75.97,5.21,76.1484405618,136.9,79.93608,12.36344,80.8865349388,2.68608,0.78344,2.798,77.25,11.58,78.1131160561,136.6
2022-01-04 13:30:00,77.29376,12.00318,78.2202126375,2.51376,0.73318,2.6185,74.78,11.27,75.6244755354,137.56,77.23376,12.28318,78.2044128848,2.51376,0.73318,2.6185,74.72,11.55,75.6074129963,0.0,78.36376,6.60318,78.6414704049,2.51376,0.73318,2.6185,75.85,5.87,76.0767993543,137.61,79.26376,11.84318,80.1436495416,2.51376,0.73318,2.6185,76.75,11.11,77.5499490651,137.34
2022-01-04 14:00:00,76.2456,11.64955,77.1304319615,2.2956,0.6695500000000001,2.39125,73.95,10.98,74.7607042503,137.8,76.1156,11.56955,76.9898632975,2.2956,0.6695500000000001,2.39125,73.82,10.9,74.6203886347,0.0,78.1956,12.81955,79.23946442,2.2956,0.6695500000000001,2.39125,75.9,12.15,76.8663287793,137.83,77.1756,5.8595500000000005,77.3977232324,2.2956,0.6695500000000001,2.39125,74.88,5.19,75.0596462821,137.56
2022-01-04 14:30:00,76.6436,11.37105,77.4825283471,1.9236,0.56105,2.00375,74.72,10.81,75.4979105671,134.86,76.5336,11.29105,77.3620044923,1.9236,0.56105,2.00375,74.61,10.73,75.3776160408,0.0,78.6036,12.53105,79.5961880184,1.9236,0.56105,2.00375,76.68,11.97,77.6086548009,134.89,77.5736,5.90105,77.7977236689,1.9236,0.56105,2.00375,75.65,5.34,75.8382363983,134.62
2022-01-04 15:00:00,76.60592,11.26381,77.4295834598,1.55592,0.45381000000000005,1.6207500000000001,75.05,10.81,75.8245250562,134.75,76.48592,11.18381,77.2992468551,1.55592,0.45381000000000005,1.6207500000000001,74.93,10.73,75.6943709928,0.0,78.57592,12.42381,79.5520349128,1.55592,0.45381000000000005,1.6207500000000001,77.02,11.97,77.9446040467,134.8,77.54592,5.80381,77.7628054996,1.55592,0.45381000000000005,1.6207500000000001,75.99,5.35,76.1780979022,134.52
2022-01-04 15:30:00,76.99592,11.59756,77.8644661871,1.22592,0.35756000000000004,1.2770000000000001,75.77,11.24,76.5991546951,134.75,76.87592,11.50756,77.7324321825,1.22592,0.35756000000000004,1.2770000000000001,75.65,11.15,76.4672805846,0.0,79.00592,12.77756,80.0325023637,1.22592,0.35756000000000004,1.2770000000000001,77.78,12.42,78.765378181,134.8,77.96592,5.35756,78.1497801059,1.22592,0.35756000000000004,1.2770000000000001,76.74,5.0,76.9027151666,134.52
2022-01-04 16:00:00,78.85152,10.97086,79.6110669157,1.03152,0.30086,1.0745,77.82,10.67,78.5480827264,135.13,78.74152,10.89086,79.4911177645,1.03152,0.30086,1.0745,77.71,10.59,78.4282614878,0.0,80.90152,12.12086,81.8044692266,1.03152,0.30086,1.0745,79.87,11.82,80.7398866732,135.22,79.82152,5.72086,80.0262662771,1.03152,0.30086,1.0745,78.79,5.42,78.9762021118,134.94
2022-01-04 16:30:00,83.29512,10.17441,83.9142159271,0.9751200000000001,0.28441,1.01575,82.32,9.89,82.9119683761,134.41,83.15512,10.09441,83.7655722565,0.9751200000000001,0.28441,1.01575,82.18,9.81,82.7634490581,0.0,85.42512,11.32441,86.1724630544,0.9751200000000001,0.28441,1.01575,84.45,11.04,85.1685628621,134.47,84.25512,6.52441,84.5073557275,0.9751200000000001,0.28441,1.01575,83.28,6.24,83.5134480189,134.19
2022-01-04 17:00:00,87.68464,8.68802,88.1140044684,0.8846400000000001,0.25802,0.9215000000000001,86.8,8.43,87.2083992514,134.62,87.51464,8.58802,87.935011809,0.8846400000000001,0.25802,0.9215000000000001,86.63,8.33,87.0295685385,0.0,89.86464,9.78802,90.3961219182,0.8846400000000001,0.25802,0.9215000000000001,88.98,9.53,89.4888892545,134.69,88.62464,7.82802,88.9696842315,0.8846400000000001,0.25802,0.9215000000000001,87.74,7.57,88.0659553971,134.4
2022-01-04 17:30:00,90.00408,8.40369,90.39555532360001,0.9040800000000001,0.26369000000000004,0.9417500000000001,89.1,8.14,89.4710545372,133.89,89.86408,8.29369,90.2459869915,0.9040800000000001,0.26369000000000004,0.9417500000000001,88.96,8.03,89.3216798991,0.0,92.25408,9.49369,92.7412822127,0.9040800000000001,0.26369000000000004,0.9417500000000001,91.35,9.23,91.8151153133,133.93,90.98408,8.16369,91.3495957728,0.9040800000000001,0.26369000000000004,0.9417500000000001,90.08,7.9,90.4257507572,133.68
2022-01-04 18:00:00,89.7608,8.64315,90.1759682984,0.9708,0.28315,1.01125,88.79,8.36,89.1826984342,134.11,89.6308,8.54315,90.0370241654,0.9708,0.28315,1.01125,88.66,8.26,89.0439397152,0.0,92.0208,9.75315,92.5362175992,0.9708,0.28315,1.01125,91.05,9.47,91.541156864,134.18,90.7408,7.89315,91.0834485599,0.9708,0.28315,1.01125,89.77,7.61,90.0919807752,133.9
2022-01-04 18:30:00,87.97544,9.318670000000001,88.4675966315,0.9554400000000001,0.27867000000000003,0.9952500000000001,87.02,9.04,87.4882963601,133.96,87.86544,9.22867,88.3487628457,0.9554400000000001,0.27867000000000003,0.9952500000000001,86.91,8.95,87.3696205783,0.0,90.21544,10.43867,90.8173521182,0.9554400000000001,0.27867000000000003,0.9952500000000001,89.26,10.16,89.8363690272,134.01,88.96544,7.08867,89.2474019609,0.9554400000000001,0.27867000000000003,0.9952500000000001,88.01,6.8100000000000005,88.2730774359,133.72
2022-01-04 19:00:00,85.89888,10.17884,86.4998634045,1.05888,0.30884,1.103,84.84,9.87,85.4121917527,133.41,85.78888,10.08884,86.3800707582,1.05888,0.30884,1.103,84.73,9.78,85.2925629818,0.0,88.09888,11.31884,88.8230195175,1.05888,0.30884,1.103,87.04,11.01,87.7335836496,133.46,86.89888,6.48884,87.1408078331,1.05888,0.30884,1.103,85.84,6.18,86.0621751991,133.18
2022-01-04 19:30:00,83.30904,11.47597,84.0957432523,1.04904,0.30597,1.09275,82.26,11.17,83.0149173342,134.19,83.17904,11.36597,83.951998007,1.04904,0.30597,1.09275,82.13,11.06,82.87134909,0.0,85.40904,12.64597,86.3401683515,1.04904,0.30597,1.09275,84.36,12.34,85.2577574183,134.27,84.24904,5.46597,84.4261663761,1.04904,0.30597,1.09275,83.2,5.16,83.3598560459,133.99
2022-01-04 20:00:00,80.64536,11.94323,81.5249338078,1.00536,0.29323000000000005,1.04725,79.64,11.65,80.4875897266,135.46,80.48536,11.85323,81.353501681,1.00536,0.29323000000000005,1.04725,79.48,11.56,80.316274814,0.0,82.64536,13.11323,83.6792228128,1.00536,0.29323000000000005,1.04725,81.64,12.82,82.6404380434,135.53,81.53536,4.80323,81.6767160748,1.00536,0.29323000000000005,1.04725,80.53,4.51,80.656190091,135.25
2022-01-04 20:30:00,77.79648,12.77939,78.8391090079,1.02648,0.29939000000000004,1.06925,76.77,12.48,77.7777815317,134.78,77.68648,12.68939,78.7160072245,1.02648,0.29939000000000004,1.06925,76.66,12.39,77.6547983064,0.0,79.77648,13.95939,80.9885876551,1.02648,0.29939000000000004,1.06925,78.75,13.66,79.9259538573,134.86,78.70648,3.95939,78.8060071515,1.02648,0.29939000000000004,1.06925,77.68,3.66,77.7661751663,134.58
2022-01-04 21:00:00,74.52536,13.87198,75.8054161142,1.03536,0.30198,1.0785,73.49,13.57,74.7323557771,134.69,74.40536,13.78198,75.6710021703,1.03536,0.30198,1.0785,73.37,13.48,74.598038178,0.0,76.42536,15.08198,77.8993053361,1.03536,0.30198,1.0785,75.39,14.78,76.8251293523,134.74,75.42536,2.80198,75.4773874949,1.03536,0.30198,1.0785,74.39,2.5,74.43199648,134.47
2022-01-04 21:30:00,71.14256,15.13408,72.7344775248,1.04256,0.30408,1.086,70.1,14.83,71.6515101027,134.69,71.03256,15.05408,72.6102603273,1.04256,0.30408,1.086,69.99,14.75,71.5273556061,0.0,72.97256,16.38408,74.7892545116,1.04256,0.30408,1.086,71.93,16.08,73.7054360275,134.74,72.02256,1.74408,72.043674004,1.04256,0.30408,1.086,70.98,1.44,70.9946054289,134.47
2022-01-04 22:00:00,67.12616,16.08638,69.0267555217,1.01616,0.29638000000000003,1.0585,66.11,15.79,67.9695240531,135.55,67.02616,15.99638,68.9085647612,1.01616,0.29638000000000003,1.0585,66.01,15.7,67.8513824472,0.0,68.87616,17.30638,71.0171543013,1.01616,0.29638000000000003,1.0585,67.86,17.01,69.9594146631,135.61,67.99616,0.61638,67.9989536614,1.01616,0.29638000000000003,1.0585,66.98,0.32,66.9807644029,135.32
2022-01-04 22:30:00,63.46504,16.85772,65.6657751481,1.05504,0.30772000000000005,1.099,62.41,16.55,64.5671015301,134.3,63.385040000000004,16.76772,65.5653851495,1.05504,0.30772000000000005,1.099,62.33,16.46,64.4667394863,0.0,65.18504,18.07772,67.6453501743,1.05504,0.30772000000000005,1.099,64.13,17.77,66.5464484402,134.38,64.35504,0.7777200000000001,64.3597391371,1.05504,0.30772000000000005,1.099,63.3,0.47000000000000003,63.3017448417,134.09
2022-01-04 23:00:00,59.38768,17.86974,62.0179340469,1.02768,0.29974,1.0705,58.36,17.57,60.9474732864,134.49,59.32768,17.77974,61.9345845925,1.02768,0.29974,1.0705,58.3,17.48,60.8641142218,0.0,61.06768,19.12974,63.9938160532,1.02768,0.29974,1.0705,60.04,18.83,62.9235289856,134.53,60.32768,1.69974,60.3516204443,1.02768,0.29974,1.0705,59.3,1.4,59.316523836100004,134.25
2022-01-04 23:30:00,55.34368,18.69024,58.4144501575,1.06368,0.31024,1.108,54.28,18.38,57.3074410526,134.99,55.31368,18.61024,58.3604680242,1.06368,0.31024,1.108,54.25,18.3,57.2534060122,0.0,56.96368,19.95024,60.3562168728,1.06368,0.31024,1.108,55.9,19.64,59.2498067507,135.06,56.29368,2.69024,56.3579257887,1.06368,0.31024,1.108,55.23,2.38,55.2812563171,134.76
2022-01-05 00:00:00,52.60864,19.15002,55.9856434155,1.02864,0.30002,1.0715,51.58,18.85,54.916472028,134.34,52.58864,19.07002,55.9395273474,1.02864,0.30002,1.0715,51.56,18.77,54.8702697278,0.0,54.20864,20.42002,57.9271427523,1.02864,0.30002,1.0715,53.18,20.12,56.8588322075,134.42,53.57864,3.08002,53.667095947600004,1.02864,0.30002,1.0715,52.55,2.7800000000000002,52.6234824009,134.14
2022-01-05 00:30:00,54.61016,20.07088,58.1816964277,3.26016,0.9508800000000001,3.396,51.35,19.12,54.7941319851,134.64,54.58016,19.98088,58.1225380657,3.26016,0.9508800000000001,3.396,51.32,19.03,54.7346626919,0.0,56.21016,21.35088,60.1285469972,3.26016,0.9508800000000001,3.396,52.95,20.4,56.743832264,134.7,55.58016,3.98088,55.7225411409,3.26016,0.9508800000000001,3.396,52.32,3.03,52.4076645158,134.43
2022-01-05 01:00:00,56.39792,19.46231,59.6616031536,3.12792,0.9123100000000001,3.25825,53.27,18.55,56.4074055422,134.77,56.36792,19.39231,59.6104361019,3.12792,0.9123100000000001,3.25825,53.24,18.48,56.3560821917,0.0,58.03792,20.72231,61.6264090278,3.12792,0.9123100000000001,3.25825,54.91,19.81,58.3741740841,134.84,57.38792,3.52231,57.4959131562,3.12792,0.9123100000000001,3.25825,54.26,2.61,54.3227364922,134.56
2022-01-05 01:30:00,56.28752,19.41511,59.5418458234,3.13752,0.9151100000000001,3.26825,53.15,18.5,56.2776376548,134.05,56.24752,19.32511,59.4747289415,3.13752,0.9151100000000001,3.26825,53.11,18.41,56.2103211163,0.0,57.89752,20.67511,61.4783132142,3.13752,0.9151100000000001,3.26825,54.76,19.76,58.2161077366,134.12,57.23752,3.35511,57.3357694538,3.13752,0.9151100000000001,3.26825,54.1,2.44,54.1549960761,133.85
2022-01-05 02:00:00,55.27776,19.62768,58.6589854396,3.07776,0.89768,3.206,52.2,18.73,55.4585692206,134.59,55.23776,19.55768,58.5978922556,3.07776,0.89768,3.206,52.16,18.66,55.3973031835,0.0,56.86776,20.89768,60.5859320041,3.07776,0.89768,3.206,53.79,20.0,57.3878393042,134.66,56.22776,3.52768,56.3383130809,3.07776,0.89768,3.206,53.15,2.63,53.2150298318,134.38
2022-01-05 02:30:00,54.65264,19.90952,58.1661417459,3.15264,0.9195200000000001,3.284,51.5,18.99,54.8896174153,134.75,54.62264,19.82952,58.1106071557,3.15264,0.9195200000000001,3.284,51.47,18.91,54.8338307981,0.0,56.25264,21.18952,60.111190845,3.15264,0.9195200000000001,3.284,53.1,20.27,56.8373372001,134.8,55.63264,3.7995200000000002,55.7622361962,3.15264,0.9195200000000001,3.284,52.48,2.88,52.5589649822,134.52
2022-01-05 03:00:00,53.59808,20.08694,57.2384428357,2.9380800000000002,0.85694,3.0605,50.66,19.23,54.1869772178,134.87,53.56808,20.00694,57.1823123269,2.9380800000000002,0.85694,3.0605,50.63,19.15,54.1305773108,0.0,55.16808,21.37694,59.1649441363,2.9380800000000002,0.85694,3.0605,52.23,20.52,56.1163371934,134.94,54.55808,3.90694,54.6977903891,2.9380800000000002,0.85694,3.0605,51.62,3.05,51.7100270741,134.67
2022-01-05 03:30:00,52.84968,20.30949,56.6177009438,3.04968,0.8894900000000001,3.17675,49.8,19.42,53.4525621463,135.04,52.82968,20.23949,56.5739519953,3.04968,0.8894900000000001,3.17675,49.78,19.35,53.4085283452,0.0,54.41968,21.60949,58.5531521727,3.04968,0.8894900000000001,3.17675,51.37,20.72,55.391292637,135.09,53.81968,4.04949,53.9718104622,3.04968,0.8894900000000001,3.17675,50.77,3.16,50.8682464805,134.82
2022-01-05 04:00:00,51.9916,20.6788,55.9530092131,3.3216,0.9688,3.46,48.67,19.71,52.5095515121,135.4,51.9716,20.5888,55.9012154787,3.3216,0.9688,3.46,48.65,19.62,52.4572864338,0.0,53.5316,21.9788,57.8679518214,3.3216,0.9688,3.46,50.21,21.01,54.428523772,135.46,52.9616,4.3188,53.1373983932,3.3216,0.9688,3.46,49.64,3.35,49.7529104676,135.2
2022-01-05 04:30:00,51.6048,20.8589,55.6610195042,3.1848,0.9289000000000001,3.3175,48.42,19.93,52.3612576243,135.78,51.5948,20.7889,55.6255494377,3.1848,0.9289000000000001,3.3175,48.41,19.86,52.3254020529,0.0,53.1748,22.1689,57.6109319682,3.1848,0.9289000000000001,3.3175,49.99,21.24,54.3151700725,135.83,52.6048,4.6189,52.8071890963,3.1848,0.9289000000000001,3.3175,49.42,3.69,49.5575675351,135.55
2022-01-05 05:00:00,51.40184,20.79887,55.4503575161,3.08184,0.8988700000000001,3.21025,48.32,19.9,52.2573669448,135.34,51.38184,20.71887,55.4018506538,3.08184,0.8988700000000001,3.21025,48.3,19.82,52.2084514231,0.0,52.97184,22.10887,57.4005049252,3.08184,0.8988700000000001,3.21025,49.89,21.21,54.2114028595,135.39,52.40184,4.61887,52.6050073231,3.08184,0.8988700000000001,3.21025,49.32,3.7199999999999998,49.4600930044,135.13
2022-01-05 05:30:00,52.95504,20.16022,56.6627808341,3.15504,0.92022,3.2865,49.8,19.24,53.387429232,135.1,52.94504,20.09022,56.6285634662,3.15504,0.92022,3.2865,49.79,19.17,53.3529099488,0.0,54.54504,21.45022,58.6112047876,3.15504,0.92022,3.2865,51.39,20.53,55.3390729955,135.18,53.95504,4.00022,54.1031246921,3.15504,0.92022,3.2865,50.8,3.08,50.8932844293,134.92
2022-01-05 06:00:00,55.204,19.74325,58.6282997925,3.234,0.94325,3.36875,51.97,18.8,55.2659108312,134.99,55.164,19.67325,58.5670868455,3.234,0.94325,3.36875,51.93,18.73,55.2045088738,0.0,56.834,21.03325,60.6011646882,3.234,0.94325,3.36875,53.6,20.09,57.241314625,135.06,56.194,3.54325,56.305597027,3.234,0.94325,3.36875,52.96,2.6,53.0237833429,134.8
2022-01-05 06:30:00,61.26768,17.63849,63.7561365051,3.21768,0.93849,3.35175,58.05,16.7,60.4044079517,135.22,61.20768,17.57849,63.6818922588,3.21768,0.93849,3.35175,57.99,16.64,60.330172385,0.0,62.99768,18.93849,65.7827795769,3.21768,0.93849,3.35175,59.78,18.0,62.4311492766,135.28,62.25768,1.48849,62.2754712665,3.21768,0.93849,3.35175,59.04,0.55,59.0425617669,135.01
2022-01-05 07:00:00,65.87288,16.50959,67.9102560845,3.15288,0.9195900000000001,3.28425,62.72,15.59,64.6285269831,135.46,65.81288,16.43959,67.8350594697,3.15288,0.9195900000000001,3.28425,62.66,15.52,64.55343523,0.0,67.68288,17.76959,69.9766430594,3.15288,0.9195900000000001,3.28425,64.53,16.85,66.6936533712,135.54,66.87288,1.72959,66.8952431871,3.15288,0.9195900000000001,3.28425,63.72,0.81,63.7251480971,135.25
2022-01-05 07:30:00,72.1768,13.85365,73.494313226,3.1668,0.9236500000000001,3.29875,69.01,12.93,70.2108609832,136.01,72.0868,13.78365,73.3927499251,3.1668,0.9236500000000001,3.29875,68.92,12.86,70.1095285963,0.0,74.1068,15.04365,75.6183126733,3.1668,0.9236500000000001,3.29875,70.94,14.12,72.3315836962,136.07,73.1668,4.04365,73.278453365,3.1668,0.9236500000000001,3.29875,70.0,3.12,70.0694969298,135.8
2022-01-05 08:00:00,76.34432,12.29251,77.3276211865,3.09432,0.90251,3.22325,73.25,11.39,74.1302542826,134.36,76.24432,12.20251,77.2146202643,3.09432,0.90251,3.22325,73.15,11.3,74.0176499222,0.0,78.34432,13.44251,79.4892039925,3.09432,0.90251,3.22325,75.25,12.54,76.2877060869,134.44,77.33432,5.55251,77.5333954962,3.09432,0.90251,3.22325,74.24,4.65,74.3854831267,134.15
2022-01-05 08:30:00,78.54376,11.67068,79.4060892287,3.05376,0.89068,3.181,75.49,10.78,76.2558096147,134.36,78.45376,11.59068,79.3053360185,3.05376,0.89068,3.181,75.4,10.7,76.1554331614,0.0,80.58376,12.82068,81.5972561512,3.05376,0.89068,3.181,77.53,11.93,78.4424999602,134.44,79.53376,6.16068,79.7720061036,3.05376,0.89068,3.181,76.48,5.27,76.661354671,134.15
2022-01-05 09:00:00,79.98376,10.89818,80.7228108471,3.11376,0.9081800000000001,3.2435,76.87,9.99,77.5164305164,134.44,79.87376,10.81818,80.603043088,3.11376,0.9081800000000001,3.2435,76.76,9.91,77.3970651898,0.0,82.06376,12.01818,82.9391183691,3.11376,0.9081800000000001,3.2435,78.95,11.11,79.7278784366,134.44,80.98376,6.87818,81.275326784,3.11376,0.9081800000000001,3.2435,77.87,5.97,78.0985134302,134.15
2022-01-05 09:30:00,82.51208,9.96519,83.1116619835,3.1720800000000002,0.9251900000000001,3.30425,79.34,9.04,79.8533480826,133.87,82.38208,9.88519,82.9730322844,3.1720800000000002,0.9251900000000001,3.30425,79.21,8.96,79.7151535155,0.0,84.58208,11.06519,85.3027941328,3.1720800000000002,0.9251900000000001,3.30425,81.41,10.14,82.0390620375,133.95,83.46208,7.86519,83.83185559,3.1720800000000002,0.9251900000000001,3.30425,80.29,6.94,80.5893770915,133.67
2022-01-05 10:00:00,83.67344,9.80267,84.2456936618,3.64344,1.06267,3.7952500000000002,80.03,8.74,80.5058289815,133.98,83.55344,9.70267,84.114916281,3.64344,1.06267,3.7952500000000002,79.91,8.64,80.3757283015,0.0,85.75344,10.89267,86.4424822154,3.64344,1.06267,3.7952500000000002,82.11,9.83,82.696317935,134.09,84.62344,8.35267,85.0346617184,3.64344,1.06267,3.7952500000000002,80.98,7.29,81.3074689066,133.77
2022-01-05 10:30:00,83.16608,10.402190000000001,83.8140943956,3.91608,1.14219,4.07925,79.25,9.26,79.7891602914,134.24,83.02608,10.32219,83.6652709705,3.91608,1.14219,4.07925,79.11,9.18,79.6408469317,0.0,85.19608,11.52219,85.9716983068,3.91608,1.14219,4.07925,81.28,10.38,81.9401171588,134.33,84.08608,8.04219,84.4697914628,3.91608,1.14219,4.07925,80.17,6.9,80.4663836642,134.05
2022-01-05 11:00:00,82.13864,10.69627,82.8321578432,4.47864,1.30627,4.66525,77.66,9.39,78.2256204833,134.89,81.98864,10.61627,82.6731049239,4.47864,1.30627,4.66525,77.51,9.31,78.067126244,0.0,84.11864,11.826270000000001,84.9459019468,4.47864,1.30627,4.66525,79.64,10.52,80.3318118805,134.95,83.03864,8.13627,83.4362908006,4.47864,1.30627,4.66525,78.56,6.83,78.8563408991,134.67
2022-01-05 11:30:00,82.61792,10.48106,83.2800896004,4.59792,1.3410600000000001,4.7895,78.02,9.14,78.5535486149,135.06,82.47792,10.39106,83.1299068654,4.59792,1.3410600000000001,4.7895,77.88,9.05,78.404061757,0.0,84.61792,11.61106,85.4108254231,4.59792,1.3410600000000001,4.7895,80.02,10.27,80.6763490746,135.14,83.52792,8.46106,83.9553628772,4.59792,1.3410600000000001,4.7895,78.93,7.12,79.2504845411,134.85
2022-01-05 12:00:00,81.51056,10.916830000000001,82.2383643366,4.96056,1.44683,5.16725,76.55,9.47,77.1335426387,135.25,81.37056,10.83683,82.0890060798,4.96056,1.44683,5.16725,76.41,9.39,76.9848049942,0.0,83.48056,12.04683,84.345302246,4.96056,1.44683,5.16725,78.52,10.6,79.2322560577,135.32,82.42056,8.20683,82.8281399608,4.96056,1.44683,5.16725,77.46,6.76,77.7544159518,135.04
2022-01-05 12:30:00,81.30424,10.83832,82.0234638527,5.03424,1.46832,5.244,76.27,9.37,76.8434109082,135.25,81.15424,10.75832,81.8642297906,5.03424,1.46832,5.244,76.12,9.29,76.6847996672,0.0,83.25424,11.96832,84.1101014243,5.03424,1.46832,5.244,78.22,10.5,78.9215965373,135.24,82.19424,8.14832,82.5971440669,5.03424,1.46832,5.244,77.16,6.68,77.4486152233,135.04
2022-01-05 13:00:00,80.9936,10.91605,81.7259040241,4.6836,1.36605,4.87875,76.31,9.55,76.9052572975,134.4,80.8636,10.83605,81.5864068615,4.6836,1.36605,4.87875,76.18,9.47,76.7663552606,0.0,82.9436,12.02605,83.8108982147,4.6836,1.36605,4.87875,78.26,10.66,78.9826765816,134.46,81.8736,7.70605,82.2354521089,4.6836,1.36605,4.87875,77.19,6.34,77.4499302776,134.18
