Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-05 13:30:00,80.86552,11.41161,81.6667445639,5.04552,1.47161,5.25575,75.82,9.94,76.4687910196,133.7,80.73552,11.32161,81.525474808,5.04552,1.47161,5.25575,75.69,9.85,76.3282293781,0.0,82.81552,12.54161,83.7597894832,5.04552,1.47161,5.25575,77.77,11.07,78.553916516,133.8,81.75552,7.49161,82.0980466933,5.04552,1.47161,5.25575,76.71,6.02,76.9458543393,133.49
2022-01-05 14:00:00,80.76928,10.89104,81.5002536438,4.52928,1.32104,4.718,76.24,9.57,76.838287982,134.01,80.60928,10.81104,81.3310187321,4.52928,1.32104,4.718,76.08,9.49,76.6695930601,0.0,82.70928,12.00104,83.5754148012,4.52928,1.32104,4.718,78.18,10.68,78.9061138316,134.11,81.64928,7.71104,82.0125908773,4.52928,1.32104,4.718,77.12,6.39,77.384278119,133.81
2022-01-05 14:30:00,80.87208,10.59019,81.5625247756,4.25208,1.2401900000000001,4.42925,76.62,9.35,77.1883857844,134.01,80.73208,10.51019,81.4133455581,4.25208,1.2401900000000001,4.42925,76.48,9.27,77.0397514274,0.0,82.83208,11.72019,83.6571355639,4.25208,1.2401900000000001,4.42925,78.58,10.48,79.2757642663,134.11,81.76208,7.88019,82.1409466732,4.25208,1.2401900000000001,4.42925,77.51,6.64,77.7938924338,133.81
2022-01-05 15:00:00,80.1308,10.83815,80.8604390544,3.7308,1.08815,3.88625,76.4,9.75,77.0196241227,134.01,79.9808,10.74815,80.6997589653,3.7308,1.08815,3.88625,76.25,9.66,76.8594698134,0.0,82.0708,11.94815,82.9359662695,3.7308,1.08815,3.88625,78.34,10.86,79.0891598135,134.11,81.0008,7.32815,81.3316136755,3.7308,1.08815,3.88625,77.27,6.24,77.5215486171,133.81
2022-01-05 15:30:00,80.30232,11.08526,81.0638364911,3.65232,1.06526,3.8045,76.65,10.02,77.3021532688,134.01,80.14232,10.99526,80.8930602552,3.65232,1.06526,3.8045,76.49,9.93,77.1318676035,0.0,82.24232,12.20526,83.1430548552,3.65232,1.06526,3.8045,78.59,11.14,79.3756114937,134.11,81.16232,7.06526,81.4692585375,3.65232,1.06526,3.8045,77.51,6.0,77.7418812481,133.81
2022-01-05 16:00:00,82.74224,8.07232,83.1350746099,1.7222400000000002,0.50232,1.794,81.02,7.57,81.3728781597,134.01,83.02224,10.71232,83.7104899902,1.7222400000000002,0.50232,1.794,81.3,10.21,81.9385995731,0.0,84.77224,8.40232,85.1876261907,1.7222400000000002,0.50232,1.794,83.05,7.9,83.4248913694,134.11,84.52224,9.03232,85.0034814534,1.7222400000000002,0.50232,1.794,82.8,8.53,83.2382177849,133.81
2022-01-05 16:30:00,85.82952,4.25111,85.9347336044,1.16952,0.34111,1.21825,84.66,3.91,84.7502430675,134.17,87.00952,12.44111,87.8944696136,1.16952,0.34111,1.21825,85.84,12.1,86.6886128624,0.0,87.93952,3.36111,88.0037285475,1.16952,0.34111,1.21825,86.77,3.02,86.8225391244,134.25,89.43952,13.67111,90.478323296,1.16952,0.34111,1.21825,88.27,13.33,89.2708339829,133.96
2022-01-05 17:00:00,90.33656,5.38858,90.4971318167,1.60656,0.46858000000000005,1.6735,88.73,4.92,88.8663001368,135.41,91.56656,11.51858,92.2882039886,1.60656,0.46858000000000005,1.6735,89.96,11.05,90.6361081468,0.0,92.51656,4.48858,92.6253811039,1.60656,0.46858000000000005,1.6735,90.91,4.02,90.9988379047,135.46,94.10656,12.73858,94.9648148287,1.60656,0.46858000000000005,1.6735,92.5,12.27,93.3102507766,135.17
2022-01-05 17:30:00,92.19656,5.2798300000000005,92.3476165402,2.05656,0.5998300000000001,2.14225,90.14,4.68,90.2614092511,135.2,93.48656,12.00983,94.2548296761,2.05656,0.5998300000000001,2.14225,91.43,11.41,92.139204468,0.0,94.40656,4.38983,94.5085666935,2.05656,0.5998300000000001,2.14225,92.35,3.79,92.4277371788,135.28,96.01656,13.24983,96.9264555695,2.05656,0.5998300000000001,2.14225,93.96,12.65,94.8077217319,134.99
2022-01-05 18:00:00,92.0808,4.94065,92.2132514938,1.9908000000000001,0.58065,2.07375,90.09,4.36,90.1954416808,135.88,93.3608,12.38065,94.1781262877,1.9908000000000001,0.58065,2.07375,91.37,11.8,92.1288060272,0.0,94.3108,4.02065,94.3964650983,1.9908000000000001,0.58065,2.07375,92.32,3.44,92.3840678905,135.98,95.9208,13.64065,96.8858462577,1.9908000000000001,0.58065,2.07375,93.93,13.06,94.8335831865,135.66
2022-01-05 18:30:00,90.86128,4.52454,90.97386254,1.90128,0.55454,1.9805000000000001,88.96,3.9699999999999998,89.048540134,136.11,92.11128,12.92454,93.0136099582,1.90128,0.55454,1.9805000000000001,90.21,12.37,91.0541651985,0.0,93.05128,3.5945400000000003,93.1206820607,1.90128,0.55454,1.9805000000000001,91.15,3.04,91.2006803703,136.19,94.64128,14.20454,95.7013105273,1.90128,0.55454,1.9805000000000001,92.74,13.65,93.7391599066,135.89
2022-01-05 19:00:00,88.62816,3.4098800000000002,88.6937316083,2.22816,0.64988,2.321,86.4,2.76,86.4440720929,136.75,89.85816,14.42988,91.009397072,2.22816,0.64988,2.321,87.63,13.78,88.7068503555,0.0,90.78816,2.43988,90.8209392739,2.22816,0.64988,2.321,88.56,1.79,88.5780881483,136.82,92.31816,15.749880000000001,93.6520228602,2.22816,0.64988,2.321,90.09,15.1,91.3466917847,136.51
2022-01-05 19:30:00,85.53144,2.40917,85.5653629021,2.4314400000000003,0.7091700000000001,2.53275,83.1,1.7000000000000002,83.1173868694,137.53,86.69144,15.46917,88.0607800883,2.4314400000000003,0.7091700000000001,2.53275,84.26,14.76,85.5430020516,0.0,87.61144,1.42917,87.6230959608,2.4314400000000003,0.7091700000000001,2.53275,85.18,0.72,85.1830429135,137.61,89.08144,16.79917,90.6516136931,2.4314400000000003,0.7091700000000001,2.53275,86.65,16.09,88.1312124051,137.3
2022-01-05 20:00:00,82.9716,1.71005,82.9892202492,2.3316,0.68005,2.42875,80.64,1.03,80.6465777327,137.19,84.0916,16.09005,85.617094669,2.3316,0.68005,2.42875,81.76,15.41,83.1995534844,0.0,85.0116,0.9700500000000001,85.017134341,2.3316,0.68005,2.42875,82.68,0.29,82.6805085858,137.25,86.4316,17.43005,88.171583413,2.3316,0.68005,2.42875,84.1,16.75,85.7518075611,136.96
2022-01-05 20:30:00,80.07872,1.08921,80.0861272335,2.56872,0.74921,2.67575,77.51,0.34,77.5107457066,137.11,81.13872,17.36921,82.9769928309,2.56872,0.74921,2.67575,78.57,16.62,80.3085879592,0.0,82.00872,1.94921,82.0318814588,2.56872,0.74921,2.67575,79.44,1.2,79.4490629271,137.15,83.36872,18.71921,85.4444398277,2.56872,0.74921,2.67575,80.8,17.97,82.7741559909,136.87
2022-01-05 21:00:00,77.39792,1.50981,77.4126446168,2.70792,0.78981,2.8207500000000003,74.69,0.72,74.6934702635,136.83,78.39792,17.50981,80.3294921343,2.70792,0.78981,2.8207500000000003,75.69,16.72,77.5147373085,0.0,79.23792,2.47981,79.2767142581,2.70792,0.78981,2.8207500000000003,76.53,1.69,76.5486577283,136.9,80.52792,18.81981,82.6978303703,2.70792,0.78981,2.8207500000000003,77.82,18.03,79.8813701685,136.6
2022-01-05 21:30:00,74.15704,2.66872,74.2050446264,3.04704,0.8887200000000001,3.174,71.11,1.78,71.1322746719,134.96,75.09704,18.67872,77.385140677,3.04704,0.8887200000000001,3.174,72.05,17.79,74.2137898237,0.0,75.89704,3.63872,75.9842152292,3.04704,0.8887200000000001,3.174,72.85,2.75,72.901886121,135.04,77.12704,20.00872,79.6801680169,3.04704,0.8887200000000001,3.174,74.08,19.12,76.5076519049,134.74
2022-01-05 22:00:00,70.61176,3.71718,70.7095331441,3.52176,1.02718,3.6685,67.09,2.69,67.1439066483,135.11,71.49176,19.71718,74.1608989633,3.52176,1.02718,3.6685,67.97,18.69,70.4928152367,0.0,72.28176,4.69718,72.4342207016,3.52176,1.02718,3.6685,68.76,3.67,68.8578717359,135.18,73.42176,21.05718,76.3816710412,3.52176,1.02718,3.6685,69.9,20.03,72.7132099415,134.88
2022-01-05 22:30:00,65.94128,5.18704,66.1449755613,3.52128,1.02704,3.668,62.42,4.16,62.5584686513,134.94,66.73128,21.18704,70.0139585683,3.52128,1.02704,3.668,63.21,20.16,66.3470398737,0.0,67.52128,6.21704,67.8068937439,3.52128,1.02704,3.668,64.0,5.19,64.2100934433,135.0,68.57128,22.56704,72.1892771483,3.52128,1.02704,3.668,65.05,21.54,68.5235295355,134.72
2022-01-05 23:00:00,62.0792,6.07685,62.3759182583,3.3492,0.9768500000000001,3.48875,58.73,5.1,58.9510211956,134.94,62.8292,22.33685,66.6816559525,3.3492,0.9768500000000001,3.48875,59.48,21.36,63.1990506258,0.0,63.6092,7.13685,64.0083194012,3.3492,0.9768500000000001,3.48875,60.26,6.16,60.5740307393,135.0,64.5892,23.77685,68.8266180526,3.3492,0.9768500000000001,3.48875,61.24,22.8,65.3465959328,134.72
2022-01-05 23:30:00,58.10824,7.32907,58.5686163654,3.28824,0.9590700000000001,3.42525,54.82,6.37,55.1888512292,136.02,58.75824,23.77907,63.3874982782,3.28824,0.9590700000000001,3.42525,55.47,22.82,59.9806076995,0.0,59.53824,8.41907,60.1305476606,3.28824,0.9590700000000001,3.42525,56.25,7.46,56.7425246178,136.08,60.42824,25.23907,65.4872723815,3.28824,0.9590700000000001,3.42525,57.14,24.28,62.0846035664,135.8
2022-01-06 00:00:00,55.34272,7.65996,55.870310937,3.22272,0.9399600000000001,3.357,52.12,6.72,52.5514300471,136.72,55.95272,24.319960000000002,61.0095675267,3.22272,0.9399600000000001,3.357,52.73,23.38,57.6808226363,0.0,56.74272,8.76996,57.4164477428,3.22272,0.9399600000000001,3.357,53.52,7.83,54.0897337764,136.8,57.58272,25.80996,63.1024855121,3.22272,0.9399600000000001,3.357,54.36,24.87,59.7789804195,136.51
2022-01-06 00:30:00,54.93136,7.73123,55.472752129,3.26136,0.9512300000000001,3.39725,51.67,6.78,52.1129283384,137.45,55.55136,24.36123,60.6582486144,3.26136,0.9512300000000001,3.39725,52.29,23.41,57.2911179853,0.0,56.36136,8.84123,57.0505937652,3.26136,0.9512300000000001,3.39725,53.1,7.89,53.682977749,137.52,57.19136,25.85123,62.762550547000004,3.26136,0.9512300000000001,3.39725,53.93,24.9,59.4007988162,137.24
2022-01-06 01:00:00,57.19544,7.29117,57.6582996347,3.29544,0.9611700000000001,3.43275,53.9,6.33,54.2704238052,137.34,57.85544,23.83117,62.5713720575,3.29544,0.9611700000000001,3.43275,54.56,22.87,59.1593652772,0.0,58.68544,8.40117,59.2837290103,3.29544,0.9611700000000001,3.43275,55.39,7.44,55.8874377656,137.42,59.54544,25.30117,64.6978255289,3.29544,0.9611700000000001,3.43275,56.25,24.34,61.2902773693,137.14
2022-01-06 01:30:00,56.71112,7.50491,57.2055487323,3.17112,0.9249100000000001,3.3032500000000002,53.54,6.58,53.9428215799,136.94,57.38112,24.05491,62.2192223317,3.17112,0.9249100000000001,3.3032500000000002,54.21,23.13,58.938281278,0.0,58.19112,8.61491,58.8253612072,3.17112,0.9249100000000001,3.3032500000000002,55.02,7.69,55.5548062727,136.99,59.06112,25.54491,64.3487243274,3.17112,0.9249100000000001,3.3032500000000002,55.89,24.62,61.0723873776,136.71
2022-01-06 02:00:00,55.9476,7.59305,56.460502601900004,3.2676,0.9530500000000001,3.40375,52.68,6.64,53.0968172304,137.02,56.5876,24.23305,61.5580797789,3.2676,0.9530500000000001,3.40375,53.32,23.28,58.1805878279,0.0,57.3976,8.71305,58.0551610631,3.2676,0.9530500000000001,3.40375,54.13,7.76,54.6834024179,137.08,58.2576,25.72305,63.6837754775,3.2676,0.9530500000000001,3.40375,54.99,24.77,60.3113007653,136.8
2022-01-06 02:30:00,55.36728,7.62879,55.8903760183,3.28728,0.95879,3.42425,52.08,6.67,52.5053835335,137.39,55.99728,24.24879,61.0221204471,3.28728,0.95879,3.42425,52.71,23.29,57.6261069308,0.0,56.82728,8.73879,57.4952711348,3.28728,0.95879,3.42425,53.54,7.78,54.1023104867,137.43,57.65728,25.73879,63.1414859475,3.28728,0.95879,3.42425,54.37,24.78,59.750692883,137.17
2022-01-06 03:00:00,54.30576,8.21543,54.9236639279,3.27576,0.9554300000000001,3.4122500000000002,51.03,7.26,51.5438502636,137.24,54.92576,24.87543,60.2961535196,3.27576,0.9554300000000001,3.4122500000000002,51.65,23.92,56.9200219606,0.0,55.75576,9.35543,56.5352000409,3.27576,0.9554300000000001,3.4122500000000002,52.48,8.4,53.1480046662,137.3,56.56576,26.38543,62.4169537919,3.27576,0.9554300000000001,3.4122500000000002,53.29,25.43,59.0466679839,137.0
2022-01-06 03:30:00,53.86296,8.21253,54.4854485983,3.16296,0.9225300000000001,3.29475,50.7,7.29,51.2214222762,137.49,54.50296,24.922530000000002,59.9308363896,3.16296,0.9225300000000001,3.29475,51.34,24.0,56.6727059527,0.0,55.36296,9.36253,56.149036572,3.16296,0.9225300000000001,3.29475,52.2,8.44,52.8779122129,137.56,56.18296,26.44253,62.0945439404,3.16296,0.9225300000000001,3.29475,53.02,25.52,58.8420835797,137.29
2022-01-06 04:00:00,53.07264,14.49327,55.0159975994,3.3026400000000002,0.9632700000000001,3.44025,49.77,13.53,51.5762910648,137.61,53.38264,23.08327,58.1596389884,3.3026400000000002,0.9632700000000001,3.44025,50.08,22.12,54.7476099935,0.0,54.25264,7.36327,54.7500382837,3.3026400000000002,0.9632700000000001,3.44025,50.95,6.4,51.3503894825,137.67,55.02264,24.17327,60.0985681615,3.3026400000000002,0.9632700000000001,3.44025,51.72,23.21,56.6891744516,137.4
2022-01-06 04:30:00,53.39936,20.63023,57.2459434219,3.18936,0.9302300000000001,3.32225,50.21,19.7,53.936389386,136.87,53.32936,20.56023,57.1554345243,3.18936,0.9302300000000001,3.32225,50.14,19.63,53.8456729924,0.0,54.19936,4.41023,54.3784953181,3.18936,0.9302300000000001,3.32225,51.01,3.48,51.1285683351,136.92,54.97936,21.96023,59.202886143,3.18936,0.9302300000000001,3.32225,51.79,21.03,55.8969140472,136.65
2022-01-06 05:00:00,53.4968,20.53365,57.3021674334,3.1668,0.9236500000000001,3.29875,50.33,19.61,54.0153774401,135.66,53.4368,20.46365,57.2210849737,3.1668,0.9236500000000001,3.29875,50.27,19.54,53.9340754996,0.0,54.2968,4.35365,54.4710634976,3.1668,0.9236500000000001,3.29875,51.13,3.43,51.2449197482,135.74,55.0968,21.86365,59.2762731754,3.1668,0.9236500000000001,3.29875,51.93,20.94,55.9929325897,135.46
2022-01-06 05:30:00,54.6784,19.82745,58.1623176985,3.2484,0.9474500000000001,3.38375,51.43,18.88,54.7859407147,135.48,54.6184,19.75745,58.0820665013,3.2484,0.9474500000000001,3.38375,51.37,18.81,54.7055116053,0.0,55.4984,3.82745,55.6302235845,3.2484,0.9474500000000001,3.38375,52.25,2.88,52.3293120536,135.55,56.3184,21.11745,60.1473929033,3.2484,0.9474500000000001,3.38375,53.07,20.17,56.7737069426,135.28
2022-01-06 06:00:00,57.39672,19.31321,60.5589262393,3.33672,0.9732100000000001,3.47575,54.06,18.34,57.0862435268,134.66,57.32672,19.26321,60.4766408249,3.33672,0.9732100000000001,3.47575,53.99,18.29,57.0038963581,0.0,58.22672,3.03321,58.3056711209,3.33672,0.9732100000000001,3.47575,54.89,2.06,54.9286418911,134.71,59.07672,20.66321,62.586157363,3.33672,0.9732100000000001,3.47575,55.74,19.69,59.1155115008,134.44
2022-01-06 06:30:00,62.93496,17.42353,65.3022862376,3.23496,0.9435300000000001,3.36975,59.7,16.48,61.9328701095,135.98,62.83496,17.36353,65.1899100495,3.23496,0.9435300000000001,3.36975,59.6,16.42,61.8205176297,0.0,63.72496,1.41353,63.740635344,3.23496,0.9435300000000001,3.36975,60.49,0.47000000000000003,60.4918258941,136.02,64.71496,18.70353,67.3635515859,3.23496,0.9435300000000001,3.36975,61.48,17.76,63.9938122009,135.77
2022-01-06 07:00:00,68.27376,15.88193,70.0966618682,3.26376,0.95193,3.39975,65.01,14.93,66.7023612775,135.5,68.16376,15.80193,69.9714168005,3.26376,0.95193,3.39975,64.9,14.85,66.5772671413,0.0,69.07376,2.35193,69.1137894726,3.26376,0.95193,3.39975,65.81,1.4,65.8248896695,135.55,70.16376,17.10193,72.2179287093,3.26376,0.95193,3.39975,66.9,16.15,68.8217443836,135.3
2022-01-06 07:30:00,74.99088,13.74109,76.2394231193,3.2608800000000002,0.9510900000000001,3.39675,71.73,12.79,72.8613546402,135.81,74.87088,13.64109,76.1034033954,3.2608800000000002,0.9510900000000001,3.39675,71.61,12.69,72.7257052217,0.0,75.81088,4.72109,75.9577396791,3.2608800000000002,0.9510900000000001,3.39675,72.55,3.77,72.6478864111,135.89,77.01088,14.88109,78.4354669646,3.2608800000000002,0.9510900000000001,3.39675,73.75,13.93,75.0540298718,135.61
2022-01-06 08:00:00,79.14952,12.31361,80.1016323645,3.26952,0.9536100000000001,3.4057500000000003,75.88,11.36,76.7256410856,136.33,79.00952,12.19361,79.9449083773,3.26952,0.9536100000000001,3.4057500000000003,75.74,11.24,76.5694795594,0.0,79.93952,6.13361,80.174484903,3.26952,0.9536100000000001,3.4057500000000003,76.67,5.18,76.8447870711,136.4,81.23952,13.383610000000001,82.3345651987,3.26952,0.9536100000000001,3.4057500000000003,77.97,12.43,78.9545806144,136.13
2022-01-06 08:30:00,81.31144,11.41792,82.1091905453,3.18144,0.9279200000000001,3.314,78.13,10.49,78.8310662112,136.21,81.16144,11.31792,81.946779412,3.18144,0.9279200000000001,3.314,77.98,10.39,78.6691330828,0.0,82.10144,6.84792,82.3865308069,3.18144,0.9279200000000001,3.314,78.92,5.92,79.1417260363,136.27,83.45144,12.47792,84.3791521977,3.18144,0.9279200000000001,3.314,80.27,11.55,81.0967040021,135.99
2022-01-06 09:00:00,82.5464,10.54895,83.2177174589,3.3564,0.9789500000000001,3.49625,79.19,9.57,79.766164506,135.7,82.4064,10.43895,83.0649531274,3.3564,0.9789500000000001,3.49625,79.05,9.46,79.6140320547,0.0,83.3564,7.70895,83.7121098233,3.3564,0.9789500000000001,3.49625,80.0,6.73,80.2825815479,135.78,84.7164,11.568950000000001,85.5026843617,3.3564,0.9789500000000001,3.49625,81.36,10.59,82.0463143596,135.5
2022-01-06 09:30:00,84.96968,9.93699,85.5487597196,3.58968,1.04699,3.73925,81.38,8.89,81.8641343935,135.12,84.81968,9.82699,85.3870473067,3.58968,1.04699,3.73925,81.23,8.78,81.703129071,0.0,85.76968,8.47699,86.1875708369,3.58968,1.04699,3.73925,82.18,7.43,82.5151943584,135.17,87.16968,10.95699,87.8556130316,3.58968,1.04699,3.73925,83.58,9.91,84.1654590672,134.89
2022-01-06 10:00:00,86.34896,8.91553,86.8080040564,3.61896,1.05553,3.76975,82.73,7.86,83.102542079,135.38,86.19896,8.805530000000001,86.6475508232,3.61896,1.05553,3.76975,82.58,7.75,82.9428652748,0.0,87.14896,9.40553,87.6550353583,3.61896,1.05553,3.76975,83.53,8.35,83.9463126051,135.46,88.59896,9.90553,89.1509687982,3.61896,1.05553,3.76975,84.98,8.85,85.4395862584,135.17
2022-01-06 10:30:00,87.406,8.650500000000001,87.8330233241,3.636,1.0605,3.7875,83.77,7.59,84.1131440383,134.75,87.256,8.5405,87.6729700435,3.636,1.0605,3.7875,83.62,7.48,83.9538849607,0.0,88.206,9.7305,88.7410900668,3.636,1.0605,3.7875,84.57,8.67,85.0132566133,134.81,89.666,9.6305,90.1816948513,3.636,1.0605,3.7875,86.03,8.57,86.4558025814,134.53
2022-01-06 11:00:00,88.2932,8.3676,88.688814943,3.5232,1.0276,3.67,84.77,7.34,85.0871817608,135.0,88.1432,8.2576,88.5291571405,3.5232,1.0276,3.67,84.62,7.23,84.9283068241,0.0,89.1032,9.967600000000001,89.6589833759,3.5232,1.0276,3.67,85.58,8.94,86.0456855397,135.08,90.5832,9.3576,91.0652557236,3.5232,1.0276,3.67,87.06,8.33,87.4576040147,134.8
2022-01-06 11:30:00,88.11016,8.39838,88.5095084262,3.5601599999999998,1.03838,3.7085,84.55,7.36,84.8697360665,135.16,87.97016,8.29838,88.3606935297,3.5601599999999998,1.03838,3.7085,84.41,7.26,84.7216365517,0.0,88.92016,9.82838,89.4616784319,3.5601599999999998,1.03838,3.7085,85.36,8.79,85.8113844429,135.21,90.40016,9.39838,90.8873944761,3.5601599999999998,1.03838,3.7085,86.84,8.36,87.2414763745,134.94
2022-01-06 12:00:00,88.38952,8.33361,88.7815087812,3.50952,1.02361,3.6557500000000003,84.88,7.31,85.1941928772,134.67,88.24952,8.23361,88.6327823881,3.50952,1.02361,3.6557500000000003,84.74,7.21,85.0461739292,0.0,89.22952,9.89361,89.7763374073,3.50952,1.02361,3.6557500000000003,85.72,8.87,86.1776960704,134.78,90.69952,9.32361,91.1774787525,3.50952,1.02361,3.6557500000000003,87.19,8.3,87.5841658064,134.47
2022-01-06 12:30:00,89.85088,7.66734,90.1774292129,3.5908800000000003,1.04734,3.7405,86.26,6.62,86.51365210189999,134.82,89.71088,7.55734,90.0286364345,3.5908800000000003,1.04734,3.7405,86.12,6.51,86.3657021045,0.0,90.69088,10.74734,91.3254675994,3.5908800000000003,1.04734,3.7405,87.1,9.7,87.6384618761,134.9,92.21088,8.64734,92.6154570223,3.5908800000000003,1.04734,3.7405,88.62,7.6,88.9452888016,134.61
2022-01-06 13:00:00,90.64912,8.06391,91.0070854454,3.57912,1.04391,3.72825,87.07,7.02,87.352534594,135.23,90.50912,7.9539100000000005,90.857941246,3.57912,1.04391,3.72825,86.93,6.91,87.2042028804,0.0,91.49912,10.36391,92.0841983799,3.57912,1.04391,3.72825,87.92,9.32,88.4126054361,135.27,93.02912,9.05391,93.4686602785,3.57912,1.04391,3.72825,89.45,8.01,89.8079205861,135.01
2022-01-06 13:30:00,90.28888,8.48509,90.686705773,3.54888,1.03509,3.69675,86.74,7.45,87.0593481483,135.52,90.14888,8.38509,90.5380047249,3.54888,1.03509,3.69675,86.6,7.35,86.911348511,0.0,91.11888,9.87509,91.6524287456,3.54888,1.03509,3.69675,87.57,8.84,88.0150583707,135.59,92.64888,9.49509,93.1341596803,3.54888,1.03509,3.69675,89.1,8.46,89.5007351925,135.32
2022-01-06 14:00:00,89.07096,8.91778,89.5162706744,3.66096,1.06778,3.8135,85.41,7.85,85.769986592,135.22,88.93096,8.80778,89.3660597489,3.66096,1.06778,3.8135,85.27,7.74,85.6205611988,0.0,89.91096,9.56778,90.4185995371,3.66096,1.06778,3.8135,86.25,8.5,86.6678285179,135.28,91.40096,9.91778,91.937467058,3.66096,1.06778,3.8135,87.74,8.85,88.1852034074,134.99
2022-01-06 14:30:00,88.03952,9.04986,88.5034295824,3.59952,1.04986,3.7495000000000003,84.44,8.0,84.8181207054,135.5,87.89952,8.93986,88.3529666341,3.59952,1.04986,3.7495000000000003,84.3,7.89,84.6684244568,0.0,88.87952,9.50986,89.3868363499,3.59952,1.04986,3.7495000000000003,85.28,8.46,85.69859975520001,135.58,90.35952,10.06986,90.918892069,3.59952,1.04986,3.7495000000000003,86.76,9.02,87.227621772,135.29
2022-01-06 15:00:00,87.07656,9.61233,87.6055031917,3.6765600000000003,1.07233,3.82975,83.4,8.54,83.836099623,135.95,86.94656,9.50233,87.4642702551,3.6765600000000003,1.07233,3.82975,83.27,8.43,83.6956259311,0.0,87.92656,9.19233,88.4057627322,3.6765600000000003,1.07233,3.82975,84.25,8.12,84.6403975652,136.02,89.37656,10.65233,90.0091196039,3.6765600000000003,1.07233,3.82975,85.7,9.58,86.2337892012,135.73
2022-01-06 15:30:00,86.65456,10.13133,87.2448085353,3.60456,1.05133,3.75475,83.05,9.08,83.5448915255,136.77,86.53456,10.02133,87.1128987542,3.60456,1.05133,3.75475,82.93,8.97,83.4137027112,0.0,87.51456,8.54133,87.9303845674,3.60456,1.05133,3.75475,83.91,7.49,84.2436240911,136.82,88.95456,11.17133,89.6532897264,3.60456,1.05133,3.75475,85.35,10.12,85.9478731558,136.54
2022-01-06 16:00:00,88.78576,9.20793,89.261958043,3.45576,1.00793,3.5997500000000002,85.33,8.2,85.7230943212,136.35,88.65576,9.11793,89.1234000062,3.45576,1.00793,3.5997500000000002,85.2,8.11,85.5851161126,0.0,89.64576,9.16793,90.113335453,3.45576,1.00793,3.5997500000000002,86.19,8.16,86.5754104813,136.41,91.13576,10.22793,91.7078911701,3.45576,1.00793,3.5997500000000002,87.68,9.22,88.1634323288,136.12
2022-01-06 16:30:00,92.8168,8.00115,93.1610259903,3.2268,0.94115,3.36125,89.59,7.06,89.8677456043,135.47,92.6768,7.89115,93.0121470915,3.2268,0.94115,3.36125,89.45,6.95,89.7195909487,0.0,93.6768,10.05115,94.214481236,3.2268,0.94115,3.36125,90.45,9.11,90.9076157426,135.53,95.2668,8.98115,95.6892064841,3.2268,0.94115,3.36125,92.04,8.04,92.3904930174,135.25
2022-01-06 17:00:00,95.33792,7.26856,95.6145959276,2.97792,0.8685600000000001,3.102,92.36,6.4,92.5814754689,134.66,95.19792,7.14856,95.4659409549,2.97792,0.8685600000000001,3.102,92.22,6.28,92.4335804781,0.0,96.20792,10.57856,96.7877564695,2.97792,0.8685600000000001,3.102,93.23,9.71,93.7342893503,134.75,97.84792,8.21856,98.1924649696,2.97792,0.8685600000000001,3.102,94.87,7.35,95.1542925989,134.44
2022-01-06 17:30:00,96.43688,7.04784,96.6940736178,3.14688,0.9178400000000001,3.278,93.29,6.13,93.4911814023,134.37,96.29688,6.9378400000000005,96.546479592,3.14688,0.9178400000000001,3.278,93.15,6.02,93.3443244124,0.0,97.32688,10.88784,97.93399119,3.14688,0.9178400000000001,3.278,94.18,9.97,94.706247418,134.45,98.97688,8.00784,99.3002934336,3.14688,0.9178400000000001,3.278,95.83,7.09,96.0919195354,134.15
2022-01-06 18:00:00,95.51224,8.07357,95.8528587073,3.37224,0.98357,3.51275,92.14,7.09,92.4123784999,134.37,95.39224,7.95357,95.7232402709,3.37224,0.98357,3.51275,92.02,6.97,92.283591716,0.0,96.40224,10.22357,96.9428350141,3.37224,0.98357,3.51275,93.03,9.24,93.4877451862,134.45,98.04224,9.05357,98.4593720982,3.37224,0.98357,3.51275,94.67,8.07,95.0133348536,134.15
2022-01-06 18:30:00,92.85984,9.10662,93.3053075267,3.27984,0.95662,3.4165,89.58,8.15,89.9499799889,135.33,92.76984,8.98662,93.2040908579,3.27984,0.95662,3.4165,89.49,8.03,89.8495464652,0.0,93.81984,9.21662,94.2714615451,3.27984,0.95662,3.4165,90.54,8.26,90.9160007919,135.41,95.41984,10.11662,95.9546344157,3.27984,0.95662,3.4165,92.14,9.16,92.5941963624,135.13
2022-01-06 19:00:00,90.69144,9.89917,91.2300984104,3.15144,0.91917,3.28275,87.54,8.98,87.9993863615,135.59,90.62144,9.77917,91.1475592299,3.15144,0.91917,3.28275,87.47,8.86,87.9175778784,0.0,91.66144,8.32917,92.0390930842,3.15144,0.91917,3.28275,88.51,7.41,88.8196385942,135.65,93.20144,10.92917,93.8400510175,3.15144,0.91917,3.28275,90.05,10.01,90.604649991,135.36
2022-01-06 19:30:00,87.40472,10.87846,88.0790892905,3.11472,0.90846,3.2445,84.29,9.97,84.8775883258,135.59,87.32472,10.77846,87.9873963875,3.11472,0.90846,3.2445,84.21,9.87,84.7864434919,0.0,88.35472,7.30846,88.6564725999,3.11472,0.90846,3.2445,85.24,6.4,85.4799251287,135.65,89.83472,11.95846,90.627157536,3.11472,0.90846,3.2445,86.72,11.05,87.421169633,135.36
2022-01-06 20:00:00,84.58728,11.53754,85.3705029097,3.55728,1.03754,3.7055,81.03,10.5,81.7074715066,135.59,84.49728,11.44754,85.2692001807,3.55728,1.03754,3.7055,80.94,10.41,81.6066890641,0.0,85.47728,6.64754,85.7353788366,3.55728,1.03754,3.7055,81.92,5.61,82.1118657686,135.65,86.89728,12.63754,87.8114154803,3.55728,1.03754,3.7055,83.34,11.6,84.143422797,135.36
2022-01-06 20:30:00,81.54336,12.47473,82.492050821,3.51336,1.02473,3.65975,78.03,11.45,78.8656034022,134.8,81.43336,12.38473,82.3697375136,3.51336,1.02473,3.65975,77.92,11.36,78.7437362588,0.0,82.39336,5.57473,82.5817376099,3.51336,1.02473,3.65975,78.88,4.55,79.0111188378,134.89,83.75336,13.61473,84.8527323323,3.51336,1.02473,3.65975,80.24,12.59,81.2217070739,134.59
2022-01-06 21:00:00,79.49792,15.02856,80.9059756755,3.45792,1.00856,3.602,76.04,14.02,77.3216787195,134.54,79.44792,15.12856,80.8754927033,3.45792,1.00856,3.602,75.99,14.12,77.29071419,0.0,80.39792,3.22856,80.4627189449,3.45792,1.00856,3.602,76.94,2.22,76.9720208907,134.61,81.01792,6.93856,81.3144942553,3.45792,1.00856,3.602,77.56,5.93,77.7863644863,134.33
2022-01-06 21:30:00,75.95568,18.59124,78.1978230451,3.29568,0.9612400000000001,3.433,72.66,17.63,74.7682586396,134.54,75.89568,18.51124,78.1205494668,3.29568,0.9612400000000001,3.433,72.6,17.55,74.6911139293,0.0,76.84568,3.32124,76.9174178571,3.29568,0.9612400000000001,3.433,73.55,2.36,73.5878529378,134.61,76.97568,3.25124,77.0443111008,3.29568,0.9612400000000001,3.433,73.68,2.29,73.7155784078,134.33
2022-01-06 22:00:00,71.84832,19.88326,74.5488102859,3.26832,0.9532600000000001,3.4045,68.58,18.93,71.1446505368,136.04,71.78832,19.80326,74.4696716459,3.26832,0.9532600000000001,3.4045,68.52,18.85,71.0655535404,0.0,72.71832,4.67326,72.8683293527,3.26832,0.9532600000000001,3.4045,69.45,3.7199999999999998,69.5495571517,136.11,72.83832,4.61326,72.9842656211,3.26832,0.9532600000000001,3.4045,69.57,3.66,69.6662077337,135.83
2022-01-06 22:30:00,66.97872,21.10921,70.2264030096,3.52872,1.02921,3.67575,63.45,20.08,66.5515506957,135.74,66.97872,21.03921,70.2053935981,3.52872,1.02921,3.67575,63.45,20.01,66.530463699,0.0,67.91872,6.18921,68.2001381733,3.52872,1.02921,3.67575,64.39,5.16,64.5964217275,135.8,68.03872,6.13921,68.3151324281,3.52872,1.02921,3.67575,64.51,5.11,64.7120715168,135.52
2022-01-06 23:00:00,62.80056,21.97058,66.5328243941,3.43056,1.00058,3.5735,59.37,20.97,62.9645757549,134.41,62.82056,21.89058,66.5253354103,3.43056,1.00058,3.5735,59.39,20.89,62.9568439489,0.0,63.78056,7.05058,64.1690775393,3.43056,1.00058,3.5735,60.35,6.05,60.6524937657,134.47,63.91056,7.01058,64.2939181529,3.43056,1.00058,3.5735,60.48,6.01,60.7778783769,134.2
2022-01-06 23:30:00,58.99648,23.23064,63.4054200144,3.39648,0.9906400000000001,3.5380000000000003,55.6,22.24,59.8830326553,134.24,59.00648,23.14064,63.3818104948,3.39648,0.9906400000000001,3.5380000000000003,55.61,22.15,59.858955888,0.0,59.95648,7.97064,60.4839697441,3.39648,0.9906400000000001,3.5380000000000003,56.56,6.98,56.9890691273,134.31,60.06648,7.93064,60.5877633718,3.39648,0.9906400000000001,3.5380000000000003,56.67,6.94,57.0933665149,134.03
2022-01-07 00:00:00,56.34856,24.17333,61.3148440214,3.50856,1.02333,3.65475,52.84,23.15,57.6887172678,135.77,56.36856,24.09333,61.3017382051,3.50856,1.02333,3.65475,52.86,23.07,57.6749902471,0.0,57.31856,8.70333,57.9755575528,3.50856,1.02333,3.65475,53.81,7.68,54.3552987297,135.84,57.42856,8.66333,58.0783332264,3.50856,1.02333,3.65475,53.92,7.64,54.4585714098,135.56
2022-01-07 00:30:00,56.05056,24.21308,61.0568466218,3.3705600000000002,0.9830800000000001,3.511,52.68,23.23,57.5744326937,136.81,56.06056,24.13308,61.0343504741,3.3705600000000002,0.9830800000000001,3.511,52.69,23.15,57.551356196,0.0,57.00056,8.77308,57.6717502162,3.3705600000000002,0.9830800000000001,3.511,53.63,7.79,54.1928131767,136.87,57.11056,8.73308,57.7744125872,3.3705600000000002,0.9830800000000001,3.511,53.74,7.75,54.2959492043,136.59
2022-01-07 01:00:00,57.99712,23.29291,62.4998046762,3.2671200000000002,0.95291,3.40325,54.73,22.34,59.1138604728,136.81,57.99712,23.22291,62.4737503049,3.2671200000000002,0.95291,3.40325,54.73,22.27,59.0874419822,0.0,58.94712,8.08291,59.4987091487,3.2671200000000002,0.95291,3.40325,55.68,7.13,56.1346532901,136.87,59.05712,8.04291,59.6022803587,3.2671200000000002,0.95291,3.40325,55.79,7.09,56.2387073109,136.59
2022-01-07 01:30:00,57.85832,23.96826,62.6263736827,3.38832,0.98826,3.5295,54.47,22.98,59.1190434632,135.54,58.07832,23.98826,62.8373127357,3.38832,0.98826,3.5295,54.69,23.0,59.3295550295,0.0,58.77832,8.49826,59.389488338,3.38832,0.98826,3.5295,55.39,7.51,55.8967995506,135.61,58.88832,8.45826,59.4926583256,3.38832,0.98826,3.5295,55.5,7.47,56.0004544624,135.33
2022-01-07 02:00:00,56.85016,24.29588,61.8241900634,3.38016,0.9858800000000001,3.521,53.47,23.31,58.3300694325,136.83,56.85016,24.22588,61.7967147492,3.38016,0.9858800000000001,3.521,53.47,23.24,58.3021311789,0.0,57.78016,8.77588,58.4428178599,3.38016,0.9858800000000001,3.521,54.4,7.79,54.9549278955,136.91,57.880160000000004,8.73588,58.5357029598,3.38016,0.9858800000000001,3.521,54.5,7.75,55.048274269,136.63
2022-01-07 02:30:00,55.9456,24.37455,61.0248215652,3.3756,0.98455,3.5162500000000003,52.57,23.39,57.538656571,137.05,55.9356,24.30455,60.9877241587,3.3756,0.98455,3.5162500000000003,52.56,23.32,57.5010956417,0.0,56.8856,8.84455,57.5690676671,3.3756,0.98455,3.5162500000000003,53.51,7.86,54.0841908509,137.19,56.9856,8.82455,57.6648184777,3.3756,0.98455,3.5162500000000003,53.61,7.84,54.1802334805,136.85
2022-01-07 03:00:00,55.43672,24.38571,60.563130505,3.5167200000000003,1.02571,3.66325,51.92,23.36,56.9330835279,137.05,55.42672,24.31571,60.5258212895,3.5167200000000003,1.02571,3.66325,51.91,23.29,56.8952739689,0.0,56.37672,8.85571,57.0680134363,3.5167200000000003,1.02571,3.66325,52.86,7.83,53.4367710477,137.19,56.48672,8.81571,57.1705018271,3.5167200000000003,1.02571,3.66325,52.97,7.79,53.539751587,136.85
2022-01-07 03:30:00,54.9648,24.9014,60.3424308509,3.3648,0.9814,3.505,51.6,23.92,56.8746551638,137.05,54.9648,24.8314,60.3135777831,3.3648,0.9814,3.505,51.6,23.85,56.8452504612,0.0,55.9048,9.2514,56.6651132973,3.3648,0.9814,3.505,52.54,8.27,53.1868827814,137.1,56.0048,9.2114,56.7572683715,3.3648,0.9814,3.505,52.64,8.23,53.2794754103,136.85
2022-01-07 04:00:00,54.41304,24.92172,59.8487347385,3.50304,1.02172,3.649,50.91,23.9,56.2408934851,137.73,54.40304,24.85172,59.8105237245,3.50304,1.02172,3.649,50.9,23.83,56.2021254046,0.0,55.33304,9.18172,56.0896541066,3.50304,1.02172,3.649,51.83,8.16,52.468414308,137.77,55.43304,9.15172,56.1834130558,3.50304,1.02172,3.649,51.93,8.13,52.5625513079,137.51
2022-01-07 04:30:00,53.936,24.858,59.3886543037,3.456,1.008,3.6,50.48,23.85,55.8305731656,138.08,53.946,24.798000000000002,59.3726512799,3.456,1.008,3.6,50.49,23.79,55.8140143692,0.0,54.886,9.268,55.662993272,3.456,1.008,3.6,51.43,8.26,52.0890823494,138.13,54.986,9.238,55.7566214902,3.456,1.008,3.6,51.53,8.23,52.1830796332,137.87
2022-01-07 05:00:00,53.89984,24.62912,59.26032656,3.45984,1.00912,3.604,50.44,23.62,55.6964810379,137.47,53.90984,24.55912,59.240368196,3.45984,1.00912,3.604,50.45,23.55,55.6758924491,0.0,54.83984,9.05912,55.5830523307,3.45984,1.00912,3.604,51.38,8.05,52.0067966712,137.5,54.94984,9.02912,55.686712275,3.45984,1.00912,3.604,51.49,8.02,52.1108481988,137.23
2022-01-07 05:30:00,55.43168,23.88674,60.3593198723,3.45168,1.00674,3.5955,51.98,22.88,56.7927354509,137.33,55.43168,23.79674,60.3237596826,3.45168,1.00674,3.5955,51.98,22.79,56.7565370684,0.0,56.37168,8.49674,57.0084282949,3.45168,1.00674,3.5955,52.92,7.49,53.4474180854,137.41,56.47168,8.45674,57.1013755828,3.45168,1.00674,3.5955,53.02,7.45,53.5408526268,137.14
2022-01-07 06:00:00,57.74608,23.37594,62.2980282694,3.34608,0.97594,3.4855,54.4,22.4,58.8312841947,136.42,57.75608,23.30594,62.2810694854,3.34608,0.97594,3.4855,54.41,22.33,58.8139184207,0.0,58.68608,7.96594,59.2242533583,3.34608,0.97594,3.4855,55.34,6.99,55.7797068834,136.49,58.79608,7.93594,59.3292353486,3.34608,0.97594,3.4855,55.45,6.96,55.8850972979,136.21
2022-01-07 06:30:00,63.36824,21.58282,66.9429007427,3.43824,1.00282,3.5815,59.93,20.58,63.3651426259,136.62,63.36824,21.52282,66.923580459,3.43824,1.00282,3.5815,59.93,20.52,63.3456809893,0.0,64.34824,5.98282,64.625769831,3.43824,1.00282,3.5815,60.91,4.98,61.1132432456,136.67,64.45824,5.93282,64.7306964048,3.43824,1.00282,3.5815,61.02,4.93,61.2188312531,136.4
2022-01-07 07:00:00,68.58936,19.93898,71.4287283147,3.45936,1.00898,3.6035,65.13,18.93,67.825229819,137.63,68.58936,19.87898,71.41200285,3.45936,1.00898,3.6035,65.13,18.87,67.8085083157,0.0,69.56936,4.29898,69.7020593659,3.45936,1.00898,3.6035,66.11,3.29,66.1918136932,137.7,69.68936,4.24898,69.8187706011,3.45936,1.00898,3.6035,66.23,3.24,66.3092037352,137.42
2022-01-07 07:30:00,74.93752,17.39386,76.9296969281,3.40752,0.9938600000000001,3.5495,71.53,16.4,73.3859720928,137.71,74.90752,17.30386,76.8801672959,3.40752,0.9938600000000001,3.5495,71.5,16.31,73.3366627275,0.0,75.89752,2.07386,75.9258482827,3.40752,0.9938600000000001,3.5495,72.49,1.08,72.4980448012,137.7,76.01752,2.01386,76.0441909619,3.40752,0.9938600000000001,3.5495,72.61,1.02,72.617163949,137.42
2022-01-07 08:00:00,79.12528,15.90029,80.7070576664,3.39528,0.9902900000000001,3.53675,75.73,14.91,77.1838130698,136.13,79.06528,15.83029,80.6344627499,3.39528,0.9902900000000001,3.53675,75.67,14.84,77.1114420822,0.0,80.05528,1.45029,80.0684157266,3.39528,0.9902900000000001,3.53675,76.66,0.46,76.6613801076,136.21,80.19528,1.5002900000000001,80.2093124541,3.39528,0.9902900000000001,3.53675,76.8,0.51,76.8016933407,135.92
2022-01-07 08:30:00,81.52784,14.89687,82.8776533866,3.41784,0.99687,3.56025,78.11,13.9,79.3371419954,136.13,81.43784,14.81687,82.7747631858,3.41784,0.99687,3.56025,78.02,13.82,79.2345429721,0.0,82.42784,2.43687,82.4638535509,3.41784,0.99687,3.56025,79.01,1.44,79.0231213,136.21,82.56784,2.48687,82.605282668,3.41784,0.99687,3.56025,79.15,1.49,79.1640233945,135.92
2022-01-07 09:00:00,82.81832,14.78326,84.1273968684,3.50832,1.02326,3.6545,79.31,13.76,80.4948054225,136.13,82.75832,14.70326,84.0543002103,3.50832,1.02326,3.6545,79.25,13.68,80.4220423765,0.0,83.74832,2.95326,83.8003749839,3.50832,1.02326,3.6545,80.24,1.9300000000000002,80.2632076359,136.21,83.88832,2.9732600000000002,83.940994201,3.50832,1.02326,3.6545,80.38,1.9500000000000002,80.4036497928,135.92
2022-01-07 09:30:00,84.04632,11.22351,84.7923999086,3.88632,1.13351,4.04825,80.16,10.09,80.7925349274,137.45,83.88632,10.81351,84.5804154735,3.88632,1.13351,4.04825,80.0,9.68,80.5835119612,0.0,85.89632,9.70351,86.4426740439,3.88632,1.13351,4.04825,82.01,8.57,82.4565643233,137.52,85.02632,7.38351,85.3463022788,3.88632,1.13351,4.04825,81.14,6.25,81.3803545089,137.23
2022-01-07 10:00:00,84.1776,10.13055,84.7850009439,4.2876,1.25055,4.4662500000000005,79.89,8.88,80.3820035829,136.53,84.0376,10.04055,84.6352814024,4.2876,1.25055,4.4662500000000005,79.75,8.79,80.2329520833,0.0,86.2376,11.15055,86.9554967731,4.2876,1.25055,4.4662500000000005,81.95,9.9,82.5458206089,136.58,85.1076,8.76055,85.5572955046,4.2876,1.25055,4.4662500000000005,80.82,7.51,81.1681741818,136.3
2022-01-07 10:30:00,83.60496,10.18728,84.2233341207,4.34496,1.26728,4.526,79.26,8.92,79.7603535599,135.61,83.46496,10.08728,84.0723067698,4.34496,1.26728,4.526,79.12,8.82,79.610092325,0.0,85.65496,11.21728,86.3863388691,4.34496,1.26728,4.526,81.31,9.95,81.9165343505,135.71,84.53496,8.74728,84.9863187201,4.34496,1.26728,4.526,80.19,7.48,80.5381058878,135.41
2022-01-07 11:00:00,83.77968,10.11449,84.3880186333,4.60968,1.34449,4.80175,79.17,8.77,79.6542641671,135.61,83.63968,10.01449,84.2370825733,4.60968,1.34449,4.80175,79.03,8.67,79.5041495772,0.0,85.80968,11.13449,86.5290589875,4.60968,1.34449,4.80175,81.2,9.79,81.7880437472,135.62,84.69968,8.97449,85.1738062016,4.60968,1.34449,4.80175,80.09,7.63,80.4526258117,135.41
2022-01-07 11:30:00,84.31824,9.91407,84.899083509,4.60824,1.34407,4.80025,79.71,8.57,80.1693769466,135.61,84.15824,9.814070000000001,84.7285390519,4.60824,1.34407,4.80025,79.55,8.47,79.9996462492,0.0,86.36824,10.92407,87.056350636,4.60824,1.34407,4.80025,81.76,9.58,82.3193415911,135.75,85.22824,9.12407,85.7152352086,4.60824,1.34407,4.80025,80.62,7.78,80.9945232716,135.41
2022-01-07 12:00:00,84.248,9.93525,84.831802389,4.578,1.33525,4.76875,79.67,8.6,80.1328203672,135.45,84.128,9.84525,84.7021211751,4.578,1.33525,4.76875,79.55,8.51,80.0038911554,0.0,86.348,10.95525,87.0401896055,4.578,1.33525,4.76875,81.77,9.62,82.3339377171,135.5,85.228,9.01525,85.7034813561,4.578,1.33525,4.76875,80.65,7.68,81.0148437016,135.22
2022-01-07 12:30:00,85.55752,9.28011,86.0593380765,3.97752,1.16011,4.14325,81.58,8.12,81.9831128953,135.17,85.44752,9.19011,85.9403094942,3.97752,1.16011,4.14325,81.47,8.03,81.8647775298,0.0,87.73752,10.30011,88.3400514023,3.97752,1.16011,4.14325,83.76,9.14,84.2572085937,135.25,86.58752,9.30011,87.0855364901,3.97752,1.16011,4.14325,82.61,8.14,83.0100698711,134.95
2022-01-07 13:00:00,85.86104,9.39072,86.3730502645,3.91104,1.14072,4.074,81.95,8.25,82.3642216014,135.03,85.73104,9.30072,86.2340687432,3.91104,1.14072,4.074,81.82,8.16,82.2258961642,0.0,88.02104,10.42072,88.6357427227,3.91104,1.14072,4.074,84.11,9.28,84.6203905687,135.08,86.86104,9.28072,87.3554350547,3.91104,1.14072,4.074,82.95,8.14,83.3484378978,134.79
2022-01-07 13:30:00,85.15008,10.24044,85.7636446019,3.9100800000000002,1.14044,4.073,81.24,9.1,81.7480739834,135.53,85.05008,10.14044,85.6524642459,3.9100800000000002,1.14044,4.073,81.14,9.0,81.63761143,0.0,87.31008,11.27044,88.0344982799,3.9100800000000002,1.14044,4.073,83.4,10.13,84.0129567388,135.6,86.16008,8.52044,86.5803516013,3.9100800000000002,1.14044,4.073,82.25,7.38,82.5804268577,135.32
2022-01-07 14:00:00,84.34296,10.70003,85.0189716685,3.70296,1.08003,3.85725,80.64,9.62,81.2117848591,135.89,84.22296,10.61003,84.8886313222,3.70296,1.08003,3.85725,80.52,9.53,81.082003552,0.0,86.48296,11.78003,87.2815643602,3.70296,1.08003,3.85725,82.78,10.7,83.4686671752,135.98,85.35296,7.95003,85.7224052262,3.70296,1.08003,3.85725,81.65,6.87,81.9385098717,135.69
2022-01-07 14:30:00,82.9356,10.81955,83.6383668514,3.4956,1.01955,3.6412500000000003,79.44,9.8,80.0421988703,136.07,82.8156,10.74955,83.5103372557,3.4956,1.01955,3.6412500000000003,79.32,9.73,79.9145499893,0.0,85.0256,11.95955,85.8625849341,3.4956,1.01955,3.6412500000000003,81.53,10.94,82.2607105488,134.64,83.9056,7.30955,84.2233888689,3.4956,1.01955,3.6412500000000003,80.41,6.29,80.6556396044,134.34
2022-01-07 15:00:00,82.40696,11.06703,83.1467750996,3.24696,0.94703,3.38225,79.16,10.12,79.8042605379,134.57,82.27696,10.98703,83.0073067571,3.24696,0.94703,3.38225,79.03,10.04,79.6651900142,0.0,84.48696,12.21703,85.3656970455,3.24696,0.94703,3.38225,81.24,11.27,82.0179888805,134.64,83.37696,7.03703,83.6733963101,3.24696,0.94703,3.38225,80.13,6.09,80.3610913316,134.34
2022-01-07 15:30:00,81.82496,11.69103,82.6559390574,3.53496,1.03103,3.68225,78.29,10.66,79.012402191,135.05,81.70496,11.60103,82.5244472,3.53496,1.03103,3.68225,78.17,10.57,78.8813907078,0.0,83.89496,12.86103,84.8750281653,3.53496,1.03103,3.68225,80.36,11.83,81.2260949449,135.13,82.78496,6.68103,83.0541134686,3.53496,1.03103,3.68225,79.25,5.65,79.4511485128,134.85
2022-01-07 16:00:00,83.10496,11.41103,83.8847184072,3.53496,1.03103,3.68225,79.57,10.38,80.2441854591,135.4,82.98496,11.33103,83.7549749392,3.53496,1.03103,3.68225,79.45,10.3,80.1148706546,0.0,85.18496,12.57103,86.1075386099,3.53496,1.03103,3.68225,81.65,11.54,82.4614703968,135.48,84.07496,6.85103,84.3536336565,3.53496,1.03103,3.68225,80.54,5.82,80.7500092879,135.2
2022-01-07 16:30:00,85.61136,10.73998,86.2823975759,3.29136,0.95998,3.4285,82.32,9.78,82.8989191727,134.89,85.50136,10.82998,86.1845173372,3.29136,0.95998,3.4285,82.21,9.87,82.8003683567,0.0,87.70136,11.60998,88.4664918568,3.29136,0.95998,3.4285,84.41,10.65,85.0792019239,134.96,86.61136,6.93998,86.8889578914,3.29136,0.95998,3.4285,83.32,5.98,83.5343210902,134.66
2022-01-07 17:00:00,88.99536,2.05073,89.0189844643,3.46536,1.01073,3.60975,85.53,1.04,85.5363226939,133.93,90.25536,18.41073,92.1139782436,3.46536,1.01073,3.60975,86.79,17.4,88.5170271756,0.0,91.26536,3.04073,91.3160006508,3.46536,1.01073,3.60975,87.8,2.03,87.8234644045,133.99,91.40536,2.97073,91.4536225278,3.46536,1.01073,3.60975,87.94,1.96,87.9618394533,133.7
2022-01-07 17:30:00,90.3608,2.19815,90.3875325477,3.4908,1.01815,3.63625,86.87,1.18,86.8780139046,136.49,91.6308,18.87815,93.5552673881,3.4908,1.01815,3.63625,88.14,17.86,89.9313026704,0.0,92.6408,3.21815,92.6966790886,3.4908,1.01815,3.63625,89.15,2.2,89.1771411293,136.56,92.8008,3.1481500000000002,92.8541831533,3.4908,1.01815,3.63625,89.31,2.13,89.3353961205,136.28
2022-01-07 18:00:00,89.44136,4.34748,89.5469567378,3.35136,0.9774800000000001,3.491,86.09,3.37,86.1559342123,137.82,90.40136,17.51748,92.082940849,3.35136,0.9774800000000001,3.491,87.05,16.54,88.6074156039,0.0,91.43136,4.17748,91.5267443461,3.35136,0.9774800000000001,3.491,88.08,3.2,88.138109805,137.88,91.82136,5.24748,91.97118134830001,3.35136,0.9774800000000001,3.491,88.47,4.27,88.5729857236,137.61
2022-01-07 18:30:00,87.86448,11.45214,88.6076653357,3.26448,0.9521400000000001,3.4005,84.6,10.5,85.2491055672,137.55,87.72448,11.35214,88.4559521674,3.26448,0.9521400000000001,3.4005,84.46,10.4,85.097894216,0.0,88.70448,6.72214,88.9588215876,3.26448,0.9521400000000001,3.4005,85.44,5.77,85.6346104096,137.61,90.19448,12.54214,91.0623385283,3.26448,0.9521400000000001,3.4005,86.93,11.59,87.6992189247,137.32
2022-01-07 19:00:00,85.93568,14.78624,87.1984747023,3.41568,0.9962400000000001,3.558,82.52,13.79,83.6642964472,135.45,85.79568,14.52624,87.0167245718,3.41568,0.9962400000000001,3.558,82.38,13.53,83.4836828368,0.0,86.77568,2.95624,86.8260214129,3.41568,0.9962400000000001,3.558,83.36,1.96,83.3830390427,135.53,87.32568,5.02624,87.4702090771,3.41568,0.9962400000000001,3.558,83.91,4.03,84.0067199693,135.23
2022-01-07 19:30:00,82.44408,17.92369,84.3699294196,3.30408,0.96369,3.44175,79.14,16.96,80.936896407,134.9,82.32408,17.84369,84.2356897085,3.30408,0.96369,3.44175,79.02,16.88,80.8028143074,0.0,83.29408,2.48369,83.3311015112,3.30408,0.96369,3.44175,79.99,1.52,80.0044405018,134.99,83.43408,2.40369,83.4686973126,3.30408,0.96369,3.44175,80.13,1.44,80.1429379297,134.7
2022-01-07 20:00:00,79.49624,18.71182,81.6687478896,3.12624,0.9118200000000001,3.2565,76.37,17.8,78.4169426846,136.65,79.39624,18.63182,81.5530970758,3.12624,0.9118200000000001,3.2565,76.27,17.72,78.3014131418,0.0,80.32624,3.3818200000000003,80.3973975888,3.12624,0.9118200000000001,3.2565,77.2,2.47,77.239503494,136.72,80.46624,3.30182,80.5339542991,3.12624,0.9118200000000001,3.2565,77.34,2.39,77.3769196854,136.44
2022-01-07 20:30:00,76.73224,19.48607,79.16781909,3.07224,0.89607,3.20025,73.66,18.59,75.9696235347,136.07,76.60224,19.38607,79.0172315578,3.07224,0.89607,3.20025,73.53,18.49,75.8191334691,0.0,77.51224,4.17607,77.6246540119,3.07224,0.89607,3.20025,74.44,3.2800000000000002,74.5122271845,136.15,77.64224,4.10607,77.750737894,3.07224,0.89607,3.20025,74.57,3.21,74.6390581398,135.85
2022-01-07 21:00:00,73.98208,20.26519,76.7074056846,3.1720800000000002,0.9251900000000001,3.30425,70.81,19.34,73.4036218452,135.91,73.84208,20.17519,76.5486189964,3.1720800000000002,0.9251900000000001,3.30425,70.67,19.25,73.2448728581,0.0,74.74208,4.88519,74.9015594234,3.1720800000000002,0.9251900000000001,3.30425,71.57,3.96,71.6794705617,135.98,74.86208,4.81519,75.0167786343,3.1720800000000002,0.9251900000000001,3.30425,71.69,3.89,71.7954608593,135.69
2022-01-07 21:30:00,70.44496,21.66853,73.7022223665,2.63496,0.76853,2.74475,67.81,20.9,70.9577768817,136.16,70.32496,21.57853,73.561083162,2.63496,0.76853,2.74475,67.69,20.81,70.8166096336,0.0,71.20496,6.14853,71.4699289895,2.63496,0.76853,2.74475,68.57,5.38,68.7807334942,136.21,71.31496,6.09853,71.5752442396,2.63496,0.76853,2.74475,68.68,5.33,68.8865102905,135.93
2022-01-07 22:00:00,67.00976,22.05493,70.5459273988,1.55976,0.45493000000000006,1.6247500000000001,65.45,21.6,68.9221481093,136.9,66.88976,21.96493,70.4038219329,1.55976,0.45493000000000006,1.6247500000000001,65.33,21.51,68.7800043617,0.0,67.74976,6.70493,68.0807319758,1.55976,0.45493000000000006,1.6247500000000001,66.19,6.25,66.4844237397,136.98,67.85976,6.65493,68.1852998861,1.55976,0.45493000000000006,1.6247500000000001,66.3,6.2,66.5892633988,136.69
2022-01-07 22:30:00,63.54112,23.23491,67.6560047118,1.25112,0.36491,1.30325,62.29,22.87,66.3557156543,136.14,63.43112,23.15491,67.5252311478,1.25112,0.36491,1.30325,62.18,22.79,66.2248933559,0.0,64.28112,7.72491,64.743622257,1.25112,0.36491,1.30325,63.03,7.36,63.4582579339,136.22,64.38112,7.67491,64.8369713664,1.25112,0.36491,1.30325,63.13,7.31,63.5518135068,135.92
2022-01-07 23:00:00,60.15952,24.24736,64.8621793775,1.25952,0.36736,1.312,58.9,23.88,63.5567809128,136.94,60.03952,24.17736,64.7247147417,1.25952,0.36736,1.312,58.78,23.81,63.419275461,0.0,60.88952,8.62736,61.4976827726,1.25952,0.36736,1.312,59.63,8.26,60.1993729203,137.02,60.98952,8.58736,61.591105702,1.25952,0.36736,1.312,59.73,8.22,60.2929622759,136.73
2022-01-07 23:30:00,56.05312,24.40841,61.136917983000004,1.26312,0.36841,1.31575,54.79,24.04,59.8319789076,137.89,55.94312,24.50841,61.0761396624,1.26312,0.36841,1.31575,54.68,24.14,59.7715818763,0.0,56.91312,11.56841,58.0769432569,1.26312,0.36841,1.31575,55.65,11.2,56.7658568155,137.93,56.91312,9.02841,57.62478126,1.26312,0.36841,1.31575,55.65,8.66,56.3197842681,137.66
2022-01-08 00:00:00,52.5548,21.8789,56.9270872981,1.2648000000000001,0.3689,1.3175,51.29,21.51,55.6178406629,137.89,52.4548,21.7989,56.8040322887,1.2648000000000001,0.3689,1.3175,51.19,21.43,55.49469344,0.0,54.0148,23.2289,58.7977925967,1.2648000000000001,0.3689,1.3175,52.75,22.86,57.4903652798,137.93,53.3848,5.4089,53.6581128092,1.2648000000000001,0.3689,1.3175,52.12,5.04,52.3631167904,137.66
2022-01-08 00:30:00,51.8576,21.8868,56.2871449978,1.2576,0.3668,1.31,50.6,21.52,54.9860927872,136.49,51.7676,21.8068,56.1731335783,1.2576,0.3668,1.31,50.51,21.44,54.8719755431,0.0,53.3176,23.2368,58.1611153951,1.2576,0.3668,1.31,52.06,22.87,56.8619424571,136.55,52.6976,5.4068,52.9742440437,1.2576,0.3668,1.31,51.44,5.04,51.6863154036,136.28
2022-01-08 01:00:00,53.36168,21.54799,57.5481082701,1.2616800000000001,0.36799000000000004,1.31425,52.1,21.18,56.2405760995,136.35,53.29168,21.45799,57.4495299551,1.2616800000000001,0.36799000000000004,1.31425,52.03,21.09,56.1418649494,0.0,54.86168,22.87799,59.4407802679,1.2616800000000001,0.36799000000000004,1.31425,53.6,22.51,58.1348441126,136.39,54.23168,5.23799,54.4840495454,1.2616800000000001,0.36799000000000004,1.31425,52.97,4.87,53.1933999665,136.11
2022-01-08 01:30:00,52.714,21.93575,57.0959098716,1.254,0.36575,1.30625,51.46,21.57,55.7978180577,135.52,52.644,21.85575,57.0005661732,1.254,0.36575,1.30625,51.39,21.49,55.7023536307,0.0,54.234,23.29575,59.0255768634,1.254,0.36575,1.30625,52.98,22.93,57.7292412907,135.6,53.604,5.61575,53.8973604554,1.254,0.36575,1.30625,52.35,5.25,52.6125935495,135.32
2022-01-08 02:00:00,51.35144,21.90792,55.8294487596,1.26144,0.36792,1.314,50.09,21.54,54.5250373682,135.78,51.29144,21.83792,55.7468076862,1.26144,0.36792,1.314,50.03,21.47,54.4422795261,0.0,52.87144,23.26792,57.7649138215,1.26144,0.36792,1.314,51.61,22.9,56.4623954504,135.87,52.27144,5.61792,52.5724686961,1.26144,0.36792,1.314,51.01,5.25,51.2794559254,135.56
