Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-08 02:30:00,50.36664,21.90652,54.9244394,1.25664,0.36652,1.309,49.11,21.54,53.6261475402,135.6,50.35664,21.83652,54.8873828653,1.25664,0.36652,1.309,49.1,21.47,53.5889065013,0.0,51.94664,23.25652,56.9150167337,1.25664,0.36652,1.309,50.69,22.89,55.6185958111,135.68,51.36664,5.82652,51.696035053,1.25664,0.36652,1.309,50.11,5.46,50.4065838954,135.38
2022-01-08 03:00:00,48.42392,22.54281,53.4139898422,1.2439200000000001,0.36281,1.29575,47.18,22.18,52.1335285589,134.8,48.41392,22.47281,53.3754141816,1.2439200000000001,0.36281,1.29575,47.17,22.11,52.0947310196,0.0,49.98392,23.90281,55.4052035865,1.2439200000000001,0.36281,1.29575,48.74,23.54,54.1268805678,134.85,49.43392,6.41281,49.8481351573,1.2439200000000001,0.36281,1.29575,48.19,6.05,48.5682880077,134.58
2022-01-08 03:30:00,46.9224,23.19945,52.3443034347,1.2324,0.35945000000000005,1.28375,45.69,22.84,51.0807370738,135.05,46.9124,23.12945,52.3043471526,1.2324,0.35945000000000005,1.28375,45.68,22.77,51.0405260553,0.0,48.4624,24.58945,54.3437693306,1.2324,0.35945000000000005,1.28375,47.23,24.23,53.0826318112,135.14,47.9424,6.88945,48.4348865908,1.2324,0.35945000000000005,1.28375,46.71,6.53,47.1642343307,134.85
2022-01-08 04:00:00,46.292,23.29225,51.8215994935,1.242,0.36225,1.29375,45.05,22.93,50.5498506427,135.85,46.282,23.21225,51.7767522549,1.242,0.36225,1.29375,45.04,22.85,50.5046938413,0.0,47.782,24.67225,53.7758258334,1.242,0.36225,1.29375,46.54,24.31,52.5066443415,135.93,47.282,7.01225,47.7991545329,1.242,0.36225,1.29375,46.04,6.65,46.5177826213,135.64
2022-01-08 04:30:00,45.68056,23.21183,51.2396586041,1.24056,0.36183000000000004,1.2922500000000001,44.44,22.85,49.9703522101,135.75,45.69056,23.14183,51.2169070607,1.24056,0.36183000000000004,1.2922500000000001,44.45,22.78,49.9472812073,0.0,47.20056,24.59183,53.2226546413,1.24056,0.36183000000000004,1.2922500000000001,45.96,24.23,51.9558899452,135.82,46.70056,7.01183,47.2240199926,1.24056,0.36183000000000004,1.2922500000000001,45.46,6.65,45.9438146,135.54
2022-01-08 05:00:00,45.23272,23.04246,50.7637067347,1.24272,0.36246,1.2945,43.99,22.68,49.492448919,135.36,45.24272,22.97246,50.7408871764,1.24272,0.36246,1.2945,44.0,22.61,49.4693046242,0.0,46.75272,24.41246,52.7426301074,1.24272,0.36246,1.2945,45.51,24.05,51.4739021253,135.49,46.25272,6.89246,46.7634484641,1.24272,0.36246,1.2945,45.01,6.53,45.4812159028,135.18
2022-01-08 05:30:00,45.41768,22.60099,50.7303696573,1.2376800000000001,0.36099000000000003,1.28925,44.18,22.24,49.4620056205,135.08,45.43768,22.53099,50.717139846,1.2376800000000001,0.36099000000000003,1.28925,44.2,22.17,49.4484468917,0.0,46.96768,23.94099,52.7174920379,1.2376800000000001,0.36099000000000003,1.28925,45.73,23.58,51.451426608,135.15,46.47768,6.65099,46.9511491463,1.2376800000000001,0.36099000000000003,1.28925,45.24,6.29,45.6751759712,134.87
2022-01-08 06:00:00,46.07192,22.74931,51.382418374,1.2319200000000001,0.35931,1.28325,44.84,22.39,50.1192348306,134.15,46.10192,22.65931,51.3695567176,1.2319200000000001,0.35931,1.28325,44.87,22.3,50.1059567317,0.0,47.63192,24.08931,53.3769112928,1.2319200000000001,0.35931,1.28325,46.4,23.73,52.1159562898,134.23,47.13192,6.65931,47.6000450899,1.2319200000000001,0.35931,1.28325,45.9,6.3,46.3303356344,133.94
2022-01-08 06:30:00,48.34336,21.68973,52.9860816023,1.23336,0.35973000000000005,1.28475,47.11,21.33,51.7138376066,134.71,48.37336,21.60973,52.980773761500004,1.23336,0.35973000000000005,1.28475,47.14,21.25,51.7082401557,0.0,49.95336,22.98973,54.9896886767,1.23336,0.35973000000000005,1.28475,48.72,22.63,53.7192265395,134.77,49.40336,5.869730000000001,49.75083627,1.23336,0.35973000000000005,1.28475,48.17,5.51,48.4841107993,134.48
2022-01-08 07:00:00,50.26744,21.04092,54.4934476667,1.23744,0.36092,1.289,49.03,20.68,53.2128114273,133.59,50.27744,20.96092,54.4718380468,1.23744,0.36092,1.289,49.04,20.6,53.1909917185,0.0,51.90744,22.34092,56.5110523155,1.23744,0.36092,1.289,50.67,21.98,55.2319590455,133.67,51.31744,5.2609200000000005,51.5864025437,1.23744,0.36092,1.289,50.08,4.9,50.3191454617,133.37
2022-01-08 07:30:00,52.154,15.907,54.5258871088,1.224,0.357,1.275,50.93,15.55,53.2509849674,136.44,52.634,26.477,58.9183289393,1.224,0.357,1.275,51.41,26.12,57.6649156767,0.0,53.664,12.217,55.0370782746,1.224,0.357,1.275,52.44,11.86,53.7644231811,133.58,53.954,15.877,56.2415615448,1.224,0.357,1.275,52.73,15.52,54.966565292,136.24
2022-01-08 08:00:00,54.27832,12.10826,55.6124624725,1.22832,0.35826,1.2795,53.05,11.75,54.3356696839,136.44,55.05832,29.838260000000002,62.6238002763,1.22832,0.35826,1.2795,53.83,29.48,61.3737671974,0.0,56.04832,13.34826,57.6158851347,1.22832,0.35826,1.2795,54.82,12.99,56.338020022,136.52,56.15832,13.31826,57.7159679348,1.22832,0.35826,1.2795,54.93,12.96,56.4381652785,136.24
2022-01-08 08:30:00,57.46232,11.48651,58.5991308106,1.22232,0.35651000000000005,1.27325,56.24,11.13,57.3307465502,137.07,58.25232,29.36651,65.2359156827,1.22232,0.35651000000000005,1.27325,57.03,29.01,63.9843809066,0.0,59.23232,12.71651,60.5819887356,1.22232,0.35651000000000005,1.27325,58.01,12.36,59.3121378809,137.14,59.34232,12.67651,60.6811737589,1.22232,0.35651000000000005,1.27325,58.12,12.32,59.4114197777,136.86
2022-01-08 09:00:00,60.63312,10.559660000000001,61.5457688249,1.23312,0.35966000000000004,1.2845,59.4,10.2,60.2693952185,137.7,61.48312,28.22966,67.6541776142,1.23312,0.35966000000000004,1.2845,60.25,27.87,66.383728428,0.0,62.44312,11.75966,63.5407966479,1.23312,0.35966000000000004,1.2845,61.21,11.4,62.2625417085,137.76,62.56312,11.71966,63.6513504543,1.23312,0.35966000000000004,1.2845,61.33,11.36,62.3732194135,137.47
2022-01-08 09:30:00,64.4288,9.5484,65.1324973573,1.2288000000000001,0.3584,1.28,63.2,9.19,63.8646702019,136.99,65.3188,27.3884,70.8284553552,1.2288000000000001,0.3584,1.28,64.09,27.03,69.5568041244,0.0,66.2788,10.7484,67.1446753809,1.2288000000000001,0.3584,1.28,65.05,10.39,65.8745368105,137.06,66.3888,10.6984,67.2452862883,1.2288000000000001,0.3584,1.28,65.16,10.34,65.9753075021,136.77
2022-01-08 10:00:00,65.78496,9.18353,66.4228739627,1.3149600000000001,0.38353000000000004,1.36975,64.47,8.8,65.0678176982,137.66,66.68496,26.77353,71.8589298477,1.3149600000000001,0.38353000000000004,1.36975,65.37,26.39,70.4958793122,0.0,67.63496,10.35353,68.4228280449,1.3149600000000001,0.38353000000000004,1.36975,66.32,9.97,67.065216767,137.73,67.75496,10.29353,68.532411051,1.3149600000000001,0.38353000000000004,1.36975,66.44,9.91,67.1750080015,137.44
2022-01-08 10:30:00,67.77184,8.48262,68.300637911,1.3118400000000001,0.38262,1.3665,66.46,8.1,66.9517856371,136.8,68.71184,25.96262,73.453213636,1.3118400000000001,0.38262,1.3665,67.4,25.58,72.0908898544,0.0,69.65184,9.63262,70.3147650458,1.3118400000000001,0.38262,1.3665,68.34,9.25,68.9631648056,136.86,69.77184,9.57262,70.4254549907,1.3118400000000001,0.38262,1.3665,68.46,9.19,69.0740740075,136.58
2022-01-08 11:00:00,70.00072,7.64396,70.4168369426,1.35072,0.39396000000000003,1.407,68.65,7.25,69.0317680492,136.33,70.97072,25.08396,75.2731568795,1.35072,0.39396000000000003,1.407,69.62,24.69,73.8683998744,0.0,71.91072,8.77396,72.4440061358,1.35072,0.39396000000000003,1.407,70.56,8.38,71.0558794189,136.4,72.03072,8.71396,72.5558937827,1.35072,0.39396000000000003,1.407,70.68,8.32,71.1680040468,136.11
2022-01-08 11:30:00,72.3768,7.02865,72.7172819835,1.3668,0.39865000000000006,1.42375,71.01,6.63,71.318840428,137.27,73.3568,24.728650000000002,77.4127007478,1.3668,0.39865000000000006,1.42375,71.99,24.33,75.9901901564,0.0,74.2968,8.15865,74.7434148274,1.3668,0.39865000000000006,1.42375,72.93,7.76,73.3416832368,136.3,74.4268,8.09865,74.8661251172,1.3668,0.39865000000000006,1.42375,73.06,7.7,73.4646418354,137.04
2022-01-08 12:00:00,72.71248,7.05489,73.0539267984,1.42248,0.41489000000000004,1.4817500000000001,71.29,6.64,71.598559343,137.27,73.71248,24.76489,77.7613624139,1.42248,0.41489000000000004,1.4817500000000001,72.29,24.35,76.2808403205,0.0,74.64248,8.194890000000001,75.0909850958,1.42248,0.41489000000000004,1.4817500000000001,73.22,7.78,73.6321723162,137.33,74.76248,8.13489,75.2037555649,1.42248,0.41489000000000004,1.4817500000000001,73.34,7.72,73.7451964537,137.04
2022-01-08 12:30:00,73.34432,6.89126,73.6673519318,1.44432,0.42126,1.5045000000000002,71.9,6.47,72.1905180754,137.27,74.34432,24.59126,78.3058617515,1.44432,0.42126,1.5045000000000002,72.9,24.17,76.802336553,0.0,75.28432,8.03126,75.7114916974,1.44432,0.42126,1.5045000000000002,73.84,7.61,74.231110055,137.33,75.41432,7.97126,75.8344291668,1.44432,0.42126,1.5045000000000002,73.97,7.55,74.3543098953,137.04
2022-01-08 13:00:00,73.0772,6.9446,73.4064345204,1.3872,0.4046,1.445,71.69,6.54,71.987691309,137.27,74.0672,24.6046,78.0470144016,1.3872,0.4046,1.445,72.68,24.2,76.6030182173,0.0,75.0172,8.0946,75.4526530017,1.3872,0.4046,1.445,73.63,7.69,74.0304869631,137.33,75.1572,8.0246,75.5843827586,1.3872,0.4046,1.445,73.77,7.62,74.1625060256,137.04
2022-01-08 13:30:00,73.03944,7.07817,73.3816072736,1.39944,0.40817000000000003,1.45775,71.64,6.67,71.9498332173,137.17,74.03944,24.78817,78.078755417,1.39944,0.40817000000000003,1.45775,72.64,24.38,76.6221508443,0.0,74.98944,8.22817,75.439504857,1.39944,0.40817000000000003,1.45775,73.59,7.82,74.0043275762,137.33,75.11944,8.16817,75.5622211628,1.39944,0.40817000000000003,1.45775,73.72,7.76,74.1272959172,136.95
2022-01-08 14:00:00,71.13104,7.56572,71.5322652416,1.63104,0.47572000000000003,1.699,69.5,7.09,69.8607049778,137.37,72.09104,25.40572,76.4366970571,1.63104,0.47572000000000003,1.699,70.46,24.93,74.7403271333,0.0,73.04104,8.73572,73.5615818767,1.63104,0.47572000000000003,1.699,71.41,8.26,71.8861300948,137.42,73.16104,8.66572,73.6724675642,1.63104,0.47572000000000003,1.699,71.53,8.19,71.9973402287,137.14
2022-01-08 14:30:00,70.13688,12.31659,71.21011392610001,1.49688,0.43659000000000003,1.55925,68.64,11.88,69.6604909543,137.79,70.73688,24.48659,74.8551887444,1.49688,0.43659000000000003,1.55925,69.24,24.05,73.2978860541,0.0,71.70688,7.72659,72.1219580458,1.49688,0.43659000000000003,1.55925,70.21,7.29,70.587450726,137.84,71.83688,7.85659,72.265229084,1.49688,0.43659000000000003,1.55925,70.34,7.42,70.7302764027,137.56
2022-01-08 15:00:00,69.76056,21.98683,73.1433963182,1.36056,0.39683,1.4172500000000001,68.4,21.59,71.7264811628,137.6,69.65056,21.89683,73.0114489129,1.36056,0.39683,1.4172500000000001,68.29,21.5,71.5945116612,0.0,70.60056,4.49683,70.7436255246,1.36056,0.39683,1.4172500000000001,69.24,4.1,69.3612831485,137.66,70.71056,4.4368300000000005,70.8496207186,1.36056,0.39683,1.4172500000000001,69.35,4.04,69.4675758898,137.37
2022-01-08 15:30:00,69.68552,22.19786,73.135604778,1.29552,0.37786000000000003,1.3495,68.39,21.82,71.7865203224,136.06,69.56552,22.11786,72.99699517,1.29552,0.37786000000000003,1.3495,68.27,21.74,71.6478925022,0.0,70.50552,4.77786,70.6672222225,1.29552,0.37786000000000003,1.3495,69.21,4.4,69.3497231429,136.11,70.61552,4.72786,70.7736131976,1.29552,0.37786000000000003,1.3495,69.32,4.35,69.4563524813,135.82
2022-01-08 16:00:00,70.44848,21.52414,73.6632672168,1.24848,0.36414,1.3005,69.2,21.16,72.3628744592,135.88,70.31848,21.43414,73.5126586858,1.24848,0.36414,1.3005,69.07,21.07,72.2122551926,0.0,71.23848,4.27414,71.3665839553,1.24848,0.36414,1.3005,69.99,3.91,70.0991312357,135.97,71.34848,4.19414,71.4716475859,1.24848,0.36414,1.3005,70.1,3.83,70.2045504223,135.65
2022-01-08 16:30:00,73.09408,20.68994,75.9659012205,1.23408,0.35994000000000004,1.2855,71.86,20.33,74.6804425536,135.09,72.96408,20.59994,75.8163207908,1.23408,0.35994000000000004,1.2855,71.73,20.24,74.5308694435,0.0,73.85408,3.67994,73.9457036686,1.23408,0.35994000000000004,1.2855,72.62,3.32,72.6958513259,135.21,73.96408,3.60994,74.0521221644,1.23408,0.35994000000000004,1.2855,72.73,3.25,72.802578251,134.9
2022-01-08 17:00:00,76.18264,9.86952,76.8192818399,1.23264,0.35952,1.284,74.95,9.51,75.5509271948,134.2,76.89264,21.98952,79.9751028508,1.23264,0.35952,1.284,75.66,21.63,78.691120846,0.0,77.80264,6.02952,78.0359269978,1.23264,0.35952,1.284,76.57,5.67,76.7796444378,134.29,77.93264,6.11952,78.1725329153,1.23264,0.35952,1.284,76.7,5.76,76.9159775339,133.99
2022-01-08 17:30:00,77.98848,6.01414,78.220028718,1.24848,0.36414,1.3005,76.74,5.65,76.9477101674,134.4,79.07848,23.10414,82.3845087638,1.24848,0.36414,1.3005,77.83,22.74,81.0840089043,0.0,79.98848,7.09414,80.3024517375,1.24848,0.36414,1.3005,78.74,6.73,79.0270871284,134.49,80.12848,7.03414,80.4366361346,1.24848,0.36414,1.3005,78.88,6.67,79.1615013754,134.18
2022-01-08 18:00:00,78.32448,6.10589,78.5621159336,1.25448,0.36589000000000005,1.30675,77.07,5.74,77.2834555387,134.99,79.39448,23.25589,82.7304047746,1.25448,0.36589000000000005,1.30675,78.14,22.89,81.4236556536,0.0,80.32448,7.19589,80.646158744,1.25448,0.36589000000000005,1.30675,79.07,6.83,79.3644366199,135.06,80.45448,7.11589,80.76855355000001,1.25448,0.36589000000000005,1.30675,79.2,6.75,79.4871215984,134.77
2022-01-08 18:30:00,77.06048,6.72889,77.3537041031,1.23048,0.35889000000000004,1.28175,75.83,6.37,76.0970814158,135.21,78.12048,23.98889,81.7207209884,1.23048,0.35889000000000004,1.28175,76.89,23.63,80.4391011884,0.0,79.05048,7.82889,79.4372073204,1.23048,0.35889000000000004,1.28175,77.82,7.47,78.1777033431,135.28,79.17048,7.76889,79.5507420158,1.23048,0.35889000000000004,1.28175,77.94,7.41,78.2914535566,134.99
2022-01-08 19:00:00,74.65648,7.63064,75.0454307257,1.23648,0.36064,1.288,73.42,7.27,73.7790573266,135.66,75.66648,25.19064,79.7495112161,1.23648,0.36064,1.288,74.43,24.83,78.4624355982,0.0,76.59648,8.76064,77.0958465911,1.23648,0.36064,1.288,75.36,8.4,75.8267076959,135.73,76.72648,8.71064,77.2193497927,1.23648,0.36064,1.288,75.49,8.35,75.950395654,135.43
2022-01-08 19:30:00,71.85824,8.47407,72.3561781624,1.24824,0.36407,1.3002500000000001,70.61,8.11,71.0742161406,135.09,72.81824,25.63407,77.1984560821,1.24824,0.36407,1.3002500000000001,71.57,25.27,75.9001831355,0.0,73.71824,9.57407,74.3373508074,1.24824,0.36407,1.3002500000000001,72.47,9.21,73.0528917977,135.18,73.84824,9.51407,74.4585796202,1.24824,0.36407,1.3002500000000001,72.6,9.15,73.1743295152,134.86
2022-01-08 20:00:00,69.61776,8.94268,70.1897715697,1.27776,0.37268,1.331,68.34,8.57,68.8752531756,135.09,70.54776,25.92268,75.159641959,1.27776,0.37268,1.331,69.27,25.55,73.8318047998,0.0,71.43776,10.04268,72.1402035997,1.27776,0.37268,1.331,70.16,9.67,70.8232624213,135.18,71.54776,9.99268,72.2422010642,1.27776,0.37268,1.331,70.27,9.62,70.9254347889,134.86
2022-01-08 20:30:00,67.49536,9.49198,68.159528357,1.27536,0.37198000000000003,1.3285,66.22,9.12,66.8450656369,134.38,68.39536,26.48198,73.3431696496,1.27536,0.37198000000000003,1.3285,67.12,26.11,72.0196257974,0.0,69.28536,10.60198,70.0918189966,1.27536,0.37198000000000003,1.3285,68.01,10.23,68.7750899672,134.46,69.40536,10.55198,70.2029079074,1.27536,0.37198000000000003,1.3285,68.13,10.18,68.8863506074,134.15
2022-01-08 21:00:00,65.2728,10.26415,66.0748908063,1.2828,0.37415000000000004,1.3362500000000002,63.99,9.89,64.7497660227,134.38,66.1428,27.42415,71.6027513093,1.2828,0.37415000000000004,1.3362500000000002,64.86,27.05,70.2746191736,0.0,67.0328,11.38415,67.992610974,1.2828,0.37415000000000004,1.3362500000000002,65.75,11.01,66.6654528223,134.46,67.1428,11.34415,68.0943854592,1.2828,0.37415000000000004,1.3362500000000002,65.86,10.97,66.7673610382,134.15
2022-01-08 21:30:00,62.528,11.26275,63.5342452663,1.278,0.37275,1.33125,61.25,10.89,62.2105666266,135.05,63.348,28.58275,69.4977891847,1.278,0.37275,1.33125,62.07,28.21,68.1798283952,0.0,64.248,12.42275,65.4379876032,1.278,0.37275,1.33125,62.97,12.05,64.1125837882,135.12,64.368,12.37275,65.546352809,1.278,0.37275,1.33125,63.09,12.0,64.2210876582,134.84
2022-01-08 22:00:00,60.66688,11.68534,61.7820159905,1.28688,0.37534,1.3405,59.38,11.31,60.4475020162,135.56,61.46688,29.08534,68.0009877858,1.28688,0.37534,1.3405,60.18,28.71,66.677556194,0.0,62.37688,12.86534,63.6898118371,1.28688,0.37534,1.3405,61.09,12.49,62.3537344511,135.63,62.48688,12.82534,63.789493792100004,1.28688,0.37534,1.3405,61.2,12.45,62.4535227189,135.33
2022-01-08 22:30:00,57.77072,12.86271,59.1853478309,1.62072,0.47271,1.68825,56.15,12.39,57.5007356475,135.88,58.52072,30.30271,65.9009021385,1.62072,0.47271,1.68825,56.9,29.83,64.2451468984,0.0,59.42072,14.07271,61.0644178885,1.62072,0.47271,1.68825,57.8,13.6,59.3784472683,135.93,59.53072,14.03271,61.1622724697,1.62072,0.47271,1.68825,57.91,13.56,59.4763961585,135.65
2022-01-08 23:00:00,54.77384,13.95987,56.5247867644,2.43384,0.7098700000000001,2.53525,52.34,13.25,53.9910927839,136.02,55.44384,31.48987,63.762303178,2.43384,0.7098700000000001,2.53525,53.01,30.78,61.298193285,0.0,56.35384,15.18987,58.3651217198,2.43384,0.7098700000000001,2.53525,53.92,14.48,55.8304289792,136.08,56.45384,15.16987,58.4564881477,2.43384,0.7098700000000001,2.53525,54.02,14.46,55.921838310300004,135.79
2022-01-08 23:30:00,51.96768,14.84599,54.0466759724,2.79768,0.8159900000000001,2.91425,49.17,14.03,51.132473048,136.29,52.60768,32.50599,61.8401761063,2.79768,0.8159900000000001,2.91425,49.81,31.69,59.0363633704,0.0,53.51768,16.09599,55.8858029079,2.79768,0.8159900000000001,2.91425,50.72,15.28,52.9716603478,136.35,53.61768,16.07599,55.9758257024,2.79768,0.8159900000000001,2.91425,50.82,15.26,53.0616622431,136.07
2022-01-09 00:00:00,49.97528,15.02529,52.1851315095,2.79528,0.8152900000000001,2.91175,47.18,14.21,49.2734867855,136.81,50.57528,32.71529,60.2341194578,2.79528,0.8152900000000001,2.91175,47.78,31.9,57.4503124448,0.0,51.48528,16.26529,53.9934599323,2.79528,0.8152900000000001,2.91175,48.69,15.45,51.0824686169,136.88,51.58528,16.24529,54.0828120558,2.79528,0.8152900000000001,2.91175,48.79,15.43,51.1717597899,136.59
2022-01-09 00:30:00,49.75744,14.97592,51.9623037903,3.03744,0.88592,3.164,46.72,14.09,48.7984272288,136.93,50.36744,32.58592,59.9893423401,3.03744,0.88592,3.164,47.33,31.7,56.9650673659,0.0,51.26744,16.21592,53.7708700469,3.03744,0.88592,3.164,48.23,15.33,50.6077247068,136.99,51.35744,16.20592,53.8536766284,3.03744,0.88592,3.164,48.32,15.32,50.6904803686,136.72
2022-01-09 01:00:00,51.47952,14.49611,53.4815686434,2.72952,0.7961100000000001,2.8432500000000003,48.75,13.7,50.6384488309,136.54,52.11952,31.96611,61.1414471007,2.72952,0.7961100000000001,2.8432500000000003,49.39,31.17,58.4032618952,0.0,53.01952,15.72611,55.3026223317,2.72952,0.7961100000000001,2.8432500000000003,50.29,14.93,52.4594033515,136.62,53.12952,15.696110000000001,55.3995827111,2.72952,0.7961100000000001,2.8432500000000003,50.4,14.9,52.5563507105,136.34
2022-01-09 01:30:00,50.94192,14.62306,52.9991801545,3.06192,0.8930600000000001,3.1895,47.88,13.73,49.8097109006,136.01,51.56192,32.23306,60.8079086226,3.06192,0.8930600000000001,3.1895,48.5,31.34,57.7446586274,0.0,52.48192,15.85306,54.8240042158,3.06192,0.8930600000000001,3.1895,49.42,14.96,51.6346589027,136.07,52.57192,15.83306,54.9043947371,3.06192,0.8930600000000001,3.1895,49.51,14.94,51.7150239292,135.78
2022-01-09 02:00:00,49.47904,15.16472,51.750788709,3.23904,0.9447200000000001,3.374,46.24,14.22,48.3771226924,136.48,50.07904,32.97472,59.9603402792,3.23904,0.9447200000000001,3.374,46.84,32.03,56.74421997,0.0,50.98904,16.41472,53.5660828585,3.23904,0.9447200000000001,3.374,47.75,15.47,50.1934597333,136.55,51.08904,16.40472,53.6582225423,3.23904,0.9447200000000001,3.374,47.85,15.46,50.2855257505,136.26
2022-01-09 02:30:00,48.16728,15.64379,50.6440028845,3.16728,0.9237900000000001,3.29925,45.0,14.72,47.3463662808,137.25,48.73728,33.46379,59.1197742127,3.16728,0.9237900000000001,3.29925,45.57,32.54,55.9953256978,0.0,49.64728,16.91379,52.4492965021,3.16728,0.9237900000000001,3.29925,46.48,15.99,49.1535400556,137.32,49.73728,16.89379,52.5280607139,3.16728,0.9237900000000001,3.29925,46.57,15.97,49.2321622519,137.02
2022-01-09 03:00:00,47.19736,15.75173,49.7564848936,3.29736,0.9617300000000001,3.43475,43.9,14.79,46.3244438715,137.33,47.72736,33.69173,58.4211739266,3.29736,0.9617300000000001,3.43475,44.43,32.73,55.184035735,0.0,48.64736,17.03173,51.5426567201,3.29736,0.9617300000000001,3.43475,45.35,16.07,48.1130689106,137.32,48.73736,17.01173,51.6210152686,3.29736,0.9617300000000001,3.43475,45.44,16.05,48.1912450555,137.1
2022-01-09 03:30:00,46.31184,15.98137,48.9917412557,3.50184,1.0213700000000001,3.6477500000000003,42.81,14.96,45.3486240144,137.7,46.84184,33.98137,57.8696075817,3.50184,1.0213700000000001,3.6477500000000003,43.34,32.96,54.4492167069,0.0,47.74184,17.26137,50.7665064867,3.50184,1.0213700000000001,3.6477500000000003,44.24,16.24,47.1265869759,137.73,47.83184,17.25137,50.8477598785,3.50184,1.0213700000000001,3.6477500000000003,44.33,16.23,47.2076455672,137.46
2022-01-09 04:00:00,45.42376,21.13568,50.1002489175,3.41376,0.9956800000000001,3.556,42.01,20.14,46.5881927102,137.96,45.73376,32.55568,56.1377689617,3.41376,0.9956800000000001,3.556,42.32,31.56,52.792196393,0.0,46.64376,15.81568,49.2521682853,3.41376,0.9956800000000001,3.556,43.23,14.82,45.6997297585,138.01,46.73376,15.99568,49.3954056811,3.41376,0.9956800000000001,3.556,43.32,15.0,45.8434553672,137.72
2022-01-09 04:30:00,45.3248,29.32015,53.9815588054,3.3948,0.9901500000000001,3.53625,41.93,28.33,50.6034959267,137.45,45.2848,29.23015,53.8991166909,3.3948,0.9901500000000001,3.53625,41.89,28.24,50.5199930721,0.0,46.1848,11.94015,47.703280108,3.3948,0.9901500000000001,3.53625,42.79,10.95,44.168841959,137.49,46.2548,11.91015,47.7635655711,3.3948,0.9901500000000001,3.53625,42.86,10.92,44.2292437195,137.22
2022-01-09 05:00:00,44.9612,29.4166,53.7293761456,3.4512,1.0066,3.5949999999999998,41.51,28.41,50.3011749366,135.55,44.9312,29.3366,53.660496019,3.4512,1.0066,3.5949999999999998,41.48,28.33,50.2312581965,0.0,45.8312,12.0266,47.3828872168,3.4512,1.0066,3.5949999999999998,42.38,11.02,43.7893228995,135.61,45.9112,11.9966,47.4526785019,3.4512,1.0066,3.5949999999999998,42.46,10.99,43.8592259394,135.32
2022-01-09 05:30:00,45.29752,29.35261,53.976300651,3.43752,1.00261,3.58075,41.86,28.35,50.5567216105,135.73,45.26752,29.28261,53.9130746235,3.43752,1.00261,3.58075,41.83,28.28,50.4926459992,0.0,46.16752,12.00261,47.7022279329,3.43752,1.00261,3.58075,42.73,11.0,44.1231560521,135.8,46.24752,11.97261,47.772130959,3.43752,1.00261,3.58075,42.81,10.97,44.1931782066,135.52
2022-01-09 06:00:00,45.68608,29.20594,54.2236556961,3.34608,0.97594,3.4855,42.34,28.23,50.8881960773,135.6,45.64608,29.11594,54.1415051642,3.34608,0.97594,3.4855,42.3,28.14,50.8050155004,0.0,46.56608,11.90594,48.0640324343,3.34608,0.97594,3.4855,43.22,10.93,44.580638174,135.66,46.63608,11.88594,48.1269106369,3.34608,0.97594,3.4855,43.29,10.91,44.643613205,135.39
2022-01-09 06:30:00,47.70056,28.81933,55.7305769391,3.46056,1.00933,3.60475,44.24,27.81,52.2548916371,135.34,47.68056,28.73933,55.6721195102,3.46056,1.00933,3.60475,44.22,27.73,52.1954145496,0.0,48.56056,11.48933,49.9012293572,3.46056,1.00933,3.60475,45.1,10.48,46.3016241616,135.39,48.65056,11.45933,49.981929058,3.46056,1.00933,3.60475,45.19,10.45,46.3825247265,135.12
2022-01-09 07:00:00,49.29304,28.28922,56.8338258491,3.32304,0.9692200000000001,3.4615,45.97,27.32,53.4754457672,135.51,49.24304,28.19922,56.7456870348,3.32304,0.9692200000000001,3.4615,45.92,27.23,53.3865085953,0.0,50.14304,10.84922,51.3033140747,3.32304,0.9692200000000001,3.4615,46.82,9.88,47.8510898517,135.59,50.23304,10.81922,51.3849572253,3.32304,0.9692200000000001,3.4615,46.91,9.85,47.9329802954,135.3
2022-01-09 07:30:00,50.92032,27.80301,58.0162593931,3.37032,0.98301,3.51075,47.55,26.82,54.5922604405,135.81,50.87032,27.71301,57.9292704957,3.37032,0.98301,3.51075,47.5,26.73,54.5045218308,0.0,51.76032,10.51301,52.817176238100004,3.37032,0.98301,3.51075,48.39,9.53,49.3194991864,135.86,51.84032,10.47301,52.8876423767,3.37032,0.98301,3.51075,48.47,9.49,49.3902925685,135.59
2022-01-09 08:00:00,52.56248,27.23114,59.1975446235,3.43248,1.00114,3.5755,49.13,26.23,55.6935346337,135.22,52.50248,27.15114,59.1074852235,3.43248,1.00114,3.5755,49.07,26.15,55.6029441667,0.0,53.40248,10.07114,54.3438380228,3.43248,1.00114,3.5755,49.97,9.07,50.7864726084,135.28,53.49248,10.04114,54.4267389162,3.43248,1.00114,3.5755,50.06,9.04,50.8696884205,135.0
2022-01-09 08:30:00,55.06944,26.63442,61.172179548,3.40944,0.9944200000000001,3.5515,51.66,25.64,57.6729156537,134.8,55.00944,26.53442,61.074658688,3.40944,0.9944200000000001,3.5515,51.6,25.54,57.5747479369,0.0,55.88944,9.66442,56.718872674400004,3.40944,0.9944200000000001,3.5515,52.48,8.67,53.1913461007,134.89,55.97944,9.61442,56.799073713,3.40944,0.9944200000000001,3.5515,52.57,8.62,53.2720311233,134.6
2022-01-09 09:00:00,58.614,19.76575,61.856979146,3.414,0.9957500000000001,3.55625,55.2,18.77,58.3039698477,134.1,58.574,20.04575,61.90917193,3.414,0.9957500000000001,3.55625,55.16,19.05,58.3569027622,0.0,59.934,14.15575,61.5830302442,3.414,0.9957500000000001,3.55625,56.52,13.16,58.0318533221,134.16,60.034,13.94575,61.6325003473,3.414,0.9957500000000001,3.55625,56.62,12.95,58.0820703832,133.89
2022-01-09 09:30:00,62.11968,15.953240000000001,64.1354855739,3.6796800000000003,1.07324,3.833,58.44,14.88,60.3046266882,134.67,62.06968,15.86324,64.0647138337,3.6796800000000003,1.07324,3.833,58.39,14.79,60.2340119866,0.0,63.79968,17.18324,66.0731632738,3.6796800000000003,1.07324,3.833,60.12,16.11,62.2410354991,134.75,63.90968,17.16324,66.1741944039,3.6796800000000003,1.07324,3.833,60.23,16.09,62.342128613,134.44
2022-01-09 10:00:00,64.26176,15.11593,66.0156431315,4.03176,1.17593,4.19975,60.23,13.94,61.8221360032,135.88,64.17176,15.03593,65.9097411045,4.03176,1.17593,4.19975,60.14,13.86,61.7164418936,0.0,65.93176,16.33593,67.9253972065,4.03176,1.17593,4.19975,61.9,15.16,63.7293935323,135.96,66.04176,16.30593,68.0249764209,4.03176,1.17593,4.19975,62.01,15.13,63.8291234469,135.66
2022-01-09 10:30:00,66.40896,14.40803,67.9539645404,4.27896,1.24803,4.45725,62.13,13.16,63.5084443204,135.46,66.31896,14.32803,67.8490744164,4.27896,1.24803,4.45725,62.04,13.08,63.4038484636,0.0,68.10896,15.58803,69.870001514,4.27896,1.24803,4.45725,63.83,14.34,65.4209790511,135.53,68.21896,15.56803,69.972780862,4.27896,1.24803,4.45725,63.94,14.32,65.5239345583,135.24
2022-01-09 11:00:00,66.9748,14.1439,68.451981288,4.7448,1.3839000000000001,4.9425,62.23,12.76,63.5247235334,135.05,66.8848,14.0739,68.3494779223,4.7448,1.3839000000000001,4.9425,62.14,12.69,63.4225172947,0.0,68.6648,15.3339,70.3561173477,4.7448,1.3839000000000001,4.9425,63.92,13.95,65.424528275,135.1,68.7748,15.3039,70.456954733,4.7448,1.3839000000000001,4.9425,64.03,13.92,65.5256232324,134.82
2022-01-09 11:30:00,67.7596,14.08655,69.208339693,4.9596,1.44655,5.16625,62.8,12.64,64.0594224139,134.93,67.6496,14.00655,69.084381904,4.9596,1.44655,5.16625,62.69,12.56,63.9358248559,0.0,69.4296,15.25655,71.0860863606,4.9596,1.44655,5.16625,64.47,13.81,65.9325185322,135.01,69.53960000000001,15.22655,71.1871041205,4.9596,1.44655,5.16625,64.58,13.78,66.0338155796,134.72
2022-01-09 12:00:00,68.22376,13.79693,69.6048612236,5.06376,1.47693,5.27475,63.16,12.32,64.3503535344,134.84,68.11376,13.72693,69.4831843582,5.06376,1.47693,5.27475,63.05,12.25,64.2290043516,0.0,69.90376,14.96693,71.4880735211,5.06376,1.47693,5.27475,64.84,13.49,66.2284357357,134.93,70.02376,14.93693,71.5991539221,5.06376,1.47693,5.27475,64.96,13.46,66.3398311725,134.63
2022-01-09 12:30:00,69.162,13.39225,70.4466791557,5.082,1.48225,5.29375,64.08,11.91,65.1774078957,134.24,69.052,13.29225,70.3197171074,5.082,1.48225,5.29375,63.97,11.81,65.0510338119,0.0,70.862,14.53225,72.3367771888,5.082,1.48225,5.29375,65.78,13.05,67.0619929617,134.31,70.962,14.50225,72.4287284098,5.082,1.48225,5.29375,65.88,13.02,67.15426122,134.03
2022-01-09 13:00:00,69.90536,13.12198,71.1262660053,5.11536,1.49198,5.3285,64.79,11.63,65.8255345592,134.24,69.79536,13.04198,71.0034190715,5.11536,1.49198,5.3285,64.68,11.55,65.7031574584,0.0,71.62536,14.26198,73.0314745069,5.11536,1.49198,5.3285,66.51,12.77,67.724832964,134.31,71.74536,14.22198,73.1413795102,5.11536,1.49198,5.3285,66.63,12.73,67.8351663962,134.03
2022-01-09 13:30:00,70.71888,13.10384,71.9226710516,4.77888,1.39384,4.978,65.94,11.71,66.9716932741,134.13,70.60888,13.02384,71.7999606072,4.77888,1.39384,4.978,65.83,11.63,66.8494263251,0.0,72.46888,14.25384,73.8573660727,4.77888,1.39384,4.978,67.69,12.86,68.9007670494,134.2,72.58888,14.22384,73.9693390805,4.77888,1.39384,4.978,67.81,12.83,69.0130784707,133.91
2022-01-09 14:00:00,70.62504,12.95397,71.8032145086,3.78504,1.10397,3.94275,66.84,11.85,67.882310656,134.89,70.50504,12.86397,71.6689778744,3.78504,1.10397,3.94275,66.72,11.76,67.7484759976,0.0,72.39504,14.09397,73.7541985718,3.78504,1.10397,3.94275,68.61,12.99,69.8288779804,134.97,72.50504,14.06397,73.8564558963,3.78504,1.10397,3.94275,68.72,12.96,69.9313949525,134.68
2022-01-09 14:30:00,70.036,13.0555,71.2424548724,3.996,1.1655,4.1625,66.04,11.89,67.1018159218,135.0,69.916,12.9655,71.1080251888,3.996,1.1655,4.1625,65.92,11.8,66.9678012182,0.0,71.776,14.2055,73.1682335871,3.996,1.1655,4.1625,67.78,13.04,69.0229671921,135.07,71.896,14.1655,73.2782109924,3.996,1.1655,4.1625,67.9,13.0,69.1332770813,134.79
2022-01-09 15:00:00,70.2956,13.4033,71.5619999039,3.8856,1.1333,4.0475,66.41,12.27,67.533998845,135.0,70.1856,13.3233,71.4389863467,3.8856,1.1333,4.0475,66.3,12.19,67.411320266,0.0,72.0456,14.5533,73.5007960518,3.8856,1.1333,4.0475,68.16,13.42,69.4685684321,135.17,72.1556,14.5233,73.6026959713,3.8856,1.1333,4.0475,68.27,13.39,69.5707194156,134.79
2022-01-09 15:30:00,70.80512,13.34691,72.0520993779,3.79512,1.10691,3.95325,67.01,12.24,68.1187030117,135.0,70.68512,13.24691,71.9156924041,3.79512,1.10691,3.95325,66.89,12.14,67.9827308954,0.0,72.55512,14.48691,73.9872691722,3.79512,1.10691,3.95325,68.76,13.38,70.0497109202,135.08,72.67512,14.44691,74.0971408056,3.79512,1.10691,3.95325,68.88,13.34,70.1598888255,134.79
2022-01-09 16:00:00,72.47288,12.65459,73.5694024956,3.51288,1.02459,3.65925,68.96,11.63,69.9338151397,134.75,72.35288,12.55459,73.4340314457,3.51288,1.02459,3.65925,68.84,11.53,69.7989004211,0.0,74.26288,13.77459,75.5295616005,3.51288,1.02459,3.65925,70.75,12.75,71.8896724154,134.81,74.38288,13.73459,75.6402789495,3.51288,1.02459,3.65925,70.87,12.71,72.0007013855,134.52
2022-01-09 16:30:00,75.9404,12.0422,76.8892640945,3.4704,1.0122,3.615,72.47,11.03,73.3045823943,134.02,75.8104,11.9522,76.7468034057,3.4704,1.0122,3.615,72.34,10.94,73.1625532633,0.0,77.7904,13.2022,78.9027529114,3.4704,1.0122,3.615,74.32,12.19,75.3130699149,134.09,77.9104,13.1622,79.0143906956,3.4704,1.0122,3.615,74.44,12.15,75.4250362943,133.8
2022-01-09 17:00:00,80.11432,10.71751,80.8280229231,3.45432,1.00751,3.59825,76.66,9.71,77.2725028713,135.49,79.98432,10.63751,80.6885869554,3.45432,1.00751,3.59825,76.53,9.63,77.133506338,0.0,82.04432,11.84751,82.8953191529,3.45432,1.00751,3.59825,78.59,10.84,79.3340639322,135.57,82.17432,11.79751,83.0168664168,3.45432,1.00751,3.59825,78.72,10.79,79.4560413059,135.26
2022-01-09 17:30:00,82.00728,10.29004,82.6503411741,3.49728,1.02004,3.643,78.51,9.27,79.0553793236,134.62,81.86728,10.20004,82.5002566699,3.49728,1.02004,3.643,78.37,9.18,78.9058255137,0.0,83.98728,11.41004,84.758788421,3.49728,1.02004,3.643,80.49,10.39,81.1578227899,134.71,84.12728,11.36004,84.8908107453,3.49728,1.02004,3.643,80.63,10.34,81.290297699,134.41
2022-01-09 18:00:00,81.06056,10.729330000000001,81.7675541383,3.46056,1.00933,3.60475,77.6,9.72,78.2063833712,134.73,80.93056,10.64933,81.628204509,3.46056,1.00933,3.60475,77.47,9.64,78.0674740209,0.0,83.04056,11.86933,83.8845373103,3.46056,1.00933,3.60475,79.58,10.86,80.3175945855,134.71,83.16056,11.81933,83.9962814722,3.46056,1.00933,3.60475,79.7,10.81,80.4297587961,134.5
2022-01-09 18:30:00,79.24568,11.44374,80.0677025014,3.47568,1.01374,3.6205,75.77,10.43,76.4844938533,134.99,79.09568,11.35374,79.9064077947,3.47568,1.01374,3.6205,75.62,10.34,76.3236529524,0.0,81.17568,12.60374,82.1483127365,3.47568,1.01374,3.6205,77.7,11.59,78.559646766,135.08,81.31568,12.54374,82.2774891878,3.47568,1.01374,3.6205,77.84,11.53,78.6893035933,134.76
2022-01-09 19:00:00,76.62896,12.49178,77.640466757,3.46896,1.01178,3.6135,73.16,11.48,74.0552226382,134.75,76.50896,12.42178,77.5107836282,3.46896,1.01178,3.6135,73.04,11.41,73.9258391904,0.0,78.52896,13.69178,79.7136274313,3.46896,1.01178,3.6135,75.06,12.68,76.1234917749,134.83,78.65896,13.64178,79.8331394212,3.46896,1.01178,3.6135,75.19,12.63,76.2433800405,134.54
2022-01-09 19:30:00,73.97448,13.06714,75.1197300251,3.38448,0.9871400000000001,3.5255,70.59,12.08,71.6161608857,135.8,73.84448,12.97714,74.9760854476,3.38448,0.9871400000000001,3.5255,70.46,11.99,71.4728738753,0.0,75.79448,14.22714,77.1181866426,3.38448,0.9871400000000001,3.5255,72.41,13.24,73.6104999304,135.88,75.92448,14.17714,77.2367656097,3.38448,0.9871400000000001,3.5255,72.54,13.19,73.7294222139,135.6
2022-01-09 20:00:00,71.29928,13.63479,72.5912861634,3.47928,1.01479,3.62425,67.82,12.62,68.9841778961,134.65,71.16928,13.54479,72.4467235413,3.47928,1.01479,3.62425,67.69,12.53,68.8399375363,0.0,73.05928,14.79479,74.5422310188,3.47928,1.01479,3.62425,69.58,13.78,70.9314091218,134.74,73.16928,14.75479,74.6421286115,3.47928,1.01479,3.62425,69.69,13.74,71.0315683341,134.43
2022-01-09 20:30:00,69.52344,13.98267,70.9156101981,3.40344,0.99267,3.5452500000000002,66.12,12.99,67.383933545,133.91,69.40344,13.89267,70.7802498128,3.40344,0.99267,3.5452500000000002,66.0,12.9,67.2488661614,0.0,71.24344,15.14267,72.8349380295,3.40344,0.99267,3.5452500000000002,67.84,14.15,69.2999862915,133.98,71.36344,15.11267,72.9460990264,3.40344,0.99267,3.5452500000000002,67.96,14.12,69.4113535382,133.68
2022-01-09 21:00:00,66.9356,14.919550000000001,68.5781854496,3.4956,1.01955,3.6412500000000003,63.44,13.9,64.9449274386,134.1,66.7956,14.82955,68.4219828167,3.4956,1.01955,3.6412500000000003,63.3,13.81,64.7889350121,0.0,68.5856,16.10955,70.4521265014,3.4956,1.01955,3.6412500000000003,65.09,15.09,66.8162869366,134.17,68.6956,16.06955,70.5500949437,3.4956,1.01955,3.6412500000000003,65.2,15.05,66.9144416401,133.87
2022-01-09 21:30:00,64.46752,15.67136,66.344952025,3.46752,1.01136,3.612,61.0,14.66,62.7368759184,134.75,64.34752,15.59136,66.2094693892,3.46752,1.01136,3.612,60.88,14.58,62.6015239431,0.0,66.06752,16.88136,68.1901570199,3.46752,1.01136,3.612,62.6,15.87,64.5803135638,134.81,66.16752,16.85136,68.2796385228,3.46752,1.01136,3.612,62.7,15.84,64.6698971702,134.52
2022-01-09 22:00:00,61.2872,16.8371,63.5579170541,3.4872,1.0171,3.6325000000000003,57.8,15.82,59.9258908987,135.09,61.1672,16.7471,63.4183862476,3.4872,1.0171,3.6325000000000003,57.68,15.73,59.7864140085,0.0,62.8372,18.0771,65.3857419339,3.4872,1.0171,3.6325000000000003,59.35,17.06,61.7532679297,135.16,62.9372,18.0571,65.476331634,3.4872,1.0171,3.6325000000000003,59.45,17.04,61.8438687341,134.87
2022-01-09 22:30:00,57.94408,18.03494,60.685875357,3.51408,1.02494,3.6605,54.43,17.01,57.0260028408,135.99,57.82408,17.94494,60.5445711807,3.51408,1.02494,3.6605,54.31,16.92,56.8846420398,0.0,59.41408,19.30494,62.4717024792,3.51408,1.02494,3.6605,55.9,18.28,58.812995162600004,136.05,59.51408,19.28494,62.5606476073,3.51408,1.02494,3.6605,56.0,18.26,58.9018471697,135.77
2022-01-09 23:00:00,54.1324,18.7757,57.2961049309,3.4824,1.0157,3.6275,50.65,17.76,53.6734580589,136.98,54.0124,18.7057,57.1597985148,3.4824,1.0157,3.6275,50.53,17.69,53.5370619291,0.0,55.5324,20.0857,59.0532200159,3.4824,1.0157,3.6275,52.05,19.07,55.4334501903,137.04,55.6224,20.0657,59.1310721892,3.4824,1.0157,3.6275,52.14,19.05,55.5110988902,136.75
2022-01-09 23:30:00,50.71152,19.50711,54.3340188212,3.52152,1.02711,3.66825,47.19,18.48,50.6794484974,137.65,50.61152,19.42711,54.2119780091,3.52152,1.02711,3.66825,47.09,18.4,50.557176543,0.0,52.07152,20.83711,56.0859015107,3.52152,1.02711,3.66825,48.55,19.81,52.4360429476,137.71,52.15152,20.82711,56.1564737965,3.52152,1.02711,3.66825,48.63,19.8,52.5063510444,137.42
2022-01-10 00:00:00,48.17848,20.04914,52.1836559648,3.52848,1.02914,3.6755,44.65,19.02,48.5322871911,137.94,48.08848,19.97914,52.0736780327,3.52848,1.02914,3.6755,44.56,18.95,48.4220621205,0.0,49.48848,21.38914,53.9129387313,3.52848,1.02914,3.6755,45.96,20.36,50.2677948591,138.02,49.56848,21.38914,53.9863827224,3.52848,1.02914,3.6755,46.04,20.36,50.3409495342,137.72
2022-01-10 00:30:00,48.27792,19.86606,52.2055351419,3.51792,1.02606,3.6645,44.76,18.84,48.5633936211,138.18,48.19792,19.78606,52.1011291879,3.51792,1.02606,3.6645,44.68,18.76,48.4586421601,0.0,49.59792,21.19606,53.937247129,3.51792,1.02606,3.6645,46.08,20.17,50.3010467088,138.25,49.68792,21.19606,54.0200180808,3.51792,1.02606,3.6645,46.17,20.17,50.3835072221,137.96
2022-01-10 01:00:00,50.55328,19.37179,54.1377905586,3.50328,1.02179,3.6492500000000003,47.05,18.35,50.5017326435,137.84,50.48328,19.29179,54.0438222275,3.50328,1.02179,3.6492500000000003,46.98,18.27,50.4074726603,0.0,51.93328,20.70179,55.9073311898,3.50328,1.02179,3.6492500000000003,48.43,19.68,52.2758768458,137.91,52.01328,20.69179,55.9779552124,3.50328,1.02179,3.6492500000000003,48.51,19.67,52.3462415079,137.64
2022-01-10 01:30:00,50.20808,19.40444,53.8273498233,3.4780800000000003,1.01444,3.623,46.73,18.39,50.2183731318,137.5,50.12808,19.33444,53.7275066851,3.4780800000000003,1.01444,3.623,46.65,18.32,50.1183090297,0.0,51.58808,20.72444,55.5952552958,3.4780800000000003,1.01444,3.623,48.11,19.71,51.990924208,137.55,51.68808,20.71444,55.684339258,3.4780800000000003,1.01444,3.623,48.21,19.7,52.0796898992,137.28
2022-01-10 02:00:00,49.1388,19.4259,52.8392586648,3.4488,1.0059,3.5925000000000002,45.69,18.42,49.2632976972,137.31,49.0788,19.3459,52.7540752573,3.4488,1.0059,3.5925000000000002,45.63,18.34,49.1777642843,0.0,50.5188,20.7559,54.6164493376,3.4488,1.0059,3.5925000000000002,47.07,19.75,51.0455424107,137.36,50.6088,20.7459,54.695913963,3.4488,1.0059,3.5925000000000002,47.16,19.74,51.1246828841,137.08
2022-01-10 02:30:00,49.09312,19.05716,52.6622234491,3.45312,1.00716,3.597,45.64,18.05,49.0796505693,137.31,49.01312,18.99716,52.5659397348,3.45312,1.00716,3.597,45.56,17.99,48.9831981398,0.0,50.46312,20.37716,54.4220096082,3.45312,1.00716,3.597,47.01,19.37,50.8442425452,137.36,50.55312,20.37716,54.5054730408,3.45312,1.00716,3.597,47.1,19.37,50.9274670487,137.08
2022-01-10 03:00:00,48.32192,19.31306,52.0384688384,3.54192,1.03306,3.6895,44.78,18.28,48.3674146508,137.31,48.27192,19.23306,51.9623792512,3.54192,1.03306,3.6895,44.73,18.2,48.2909194363,0.0,49.70192,20.63306,53.8145335077,3.54192,1.03306,3.6895,46.16,19.6,50.148834483,137.36,49.79192,20.62306,53.8938391753,3.54192,1.03306,3.6895,46.25,19.59,50.2277871302,137.08
2022-01-10 03:30:00,48.02872,19.52171,51.8445282181,3.4687200000000002,1.01171,3.61325,44.56,18.51,48.2515668139,137.31,47.96872,19.46171,51.7663621917,3.4687200000000002,1.01171,3.61325,44.5,18.45,48.1731512359,0.0,49.39872,20.86171,53.6231711274,3.4687200000000002,1.01171,3.61325,45.93,19.85,50.0358611398,137.36,49.48872,20.86171,53.7060923114,3.4687200000000002,1.01171,3.61325,46.02,19.85,50.1184886045,137.08
2022-01-10 04:00:00,47.4756,19.1383,51.1879587623,3.5256,1.0283,3.6725,43.95,18.11,47.5349829073,137.73,47.4156,19.0683,51.10615607,3.5256,1.0283,3.6725,43.89,18.04,47.4528576589,0.0,48.8456,20.4683,52.9607774136,3.5256,1.0283,3.6725,45.32,19.44,49.3134464421,137.81,48.9256,20.4683,53.0345702373,3.5256,1.0283,3.6725,45.4,19.44,49.3869780408,137.53
2022-01-10 04:30:00,47.68096,18.89278,51.2875334038,3.54096,1.03278,3.6885,44.14,17.86,47.6163753345,137.51,47.62096,18.82278,51.2059847894,3.54096,1.03278,3.6885,44.08,17.79,47.5345190362,0.0,49.05096,20.22278,53.0561731361,3.54096,1.03278,3.6885,45.51,19.19,49.3904464446,137.6,49.14096,20.22278,53.1393901042,3.54096,1.03278,3.6885,45.6,19.19,49.4733877959,137.32
2022-01-10 05:00:00,48.0444,18.6667,51.543283367,3.5544000000000002,1.0367,3.7025,44.49,17.63,47.8557937976,137.7,48.0044,18.6067,51.4842859934,3.5544000000000002,1.0367,3.7025,44.45,17.57,47.7965207939,0.0,49.4244,20.0067,53.3201590419,3.5544000000000002,1.0367,3.7025,45.87,18.97,49.637866594,137.75,49.5144,19.9967,53.3998484853,3.5544000000000002,1.0367,3.7025,45.96,18.96,49.717232425,137.47
2022-01-10 05:30:00,49.98992,18.02331,53.1397384728,3.43992,1.00331,3.58325,46.55,17.02,49.5639274069,137.7,49.93992,17.953310000000002,53.0689829332,3.43992,1.00331,3.58325,46.5,16.95,49.492954044,0.0,51.40992,19.33331,54.9250102409,3.43992,1.00331,3.58325,47.97,18.33,51.3527973922,137.75,51.49992,19.32331,55.005745785,3.43992,1.00331,3.58325,48.06,18.32,51.433316051,137.47
2022-01-10 06:00:00,53.24792,16.97856,55.8892877392,3.45792,1.00856,3.602,49.79,15.97,52.2884786545,137.19,53.20792,16.90856,55.8299395665,3.45792,1.00856,3.602,49.75,15.9,52.2290388577,0.0,54.74792,18.27856,57.7186321737,3.45792,1.00856,3.602,51.29,17.27,54.1194696944,137.25,54.84792,18.26856,57.8103330971,3.45792,1.00856,3.602,51.39,17.26,54.2110662135,136.98
2022-01-10 06:30:00,60.07056,14.29933,61.7490325201,3.46056,1.00933,3.60475,56.61,13.29,58.1490859773,137.19,60.01056,14.20933,61.6698659846,3.46056,1.00933,3.60475,56.55,13.2,58.070151541,0.0,61.70056,15.50933,63.6199530129,3.46056,1.00933,3.60475,58.24,14.5,60.0178939984,137.25,61.80056,15.479330000000001,63.7096450591,3.46056,1.00933,3.60475,58.34,14.47,60.1077074925,136.9
2022-01-10 07:00:00,66.19784,12.22312,67.3168528914,3.50784,1.02312,3.654,62.69,11.2,63.682620078,135.55,66.15784,12.16312,67.2666431569,3.50784,1.02312,3.654,62.65,11.14,63.6327124992,0.0,68.00784,13.44312,69.32376055,3.50784,1.02312,3.654,64.5,12.42,65.6849023749,135.64,68.12784,13.41312,69.4356851424,3.50784,1.02312,3.654,64.62,12.39,65.7970858017,135.35
2022-01-10 07:30:00,72.9584,9.93745,73.6320653185,3.4884,1.01745,3.63375,69.47,8.92,70.0403262414,136.39,72.9084,9.85745,73.5717616417,3.4884,1.01745,3.63375,69.42,8.84,69.9805830213,0.0,74.8984,11.10745,75.7175393688,3.4884,1.01745,3.63375,71.41,10.09,72.119319187,136.46,75.0484,11.067450000000001,75.8600737678,3.4884,1.01745,3.63375,71.56,10.05,72.262273006,136.18
2022-01-10 08:00:00,77.26768,7.80599,77.660980244,3.51768,1.02599,3.66425,73.75,6.78,74.0609944573,136.07,77.19768,7.73599,77.5843240524,3.51768,1.02599,3.66425,73.68,6.71,73.9849072447,0.0,79.31768,8.90599,79.8161075126,3.51768,1.02599,3.66425,75.8,7.88,76.208492965,136.11,79.44768,8.86599,79.940850859,3.51768,1.02599,3.66425,75.93,7.84,76.3336786746,135.83
2022-01-10 08:30:00,77.03456,6.85008,77.3385222926,1.23456,0.36008,1.286,75.8,6.49,76.0773297376,135.3,76.96456,6.76008,77.2608709348,1.23456,0.36008,1.286,75.73,6.4,75.9999532895,0.0,79.12456,7.89008,79.5169752795,1.23456,0.36008,1.286,77.89,7.53,78.2531341225,135.36,79.26456,7.90008,79.6572767298,1.23456,0.36008,1.286,78.03,7.54,78.3934467924,135.08
2022-01-10 09:00:00,78.46824,5.81407,78.6833406679,1.24824,0.36407,1.3002500000000001,77.22,5.45,77.4120849739,137.4,78.38824,5.72407,78.5969538065,1.24824,0.36407,1.3002500000000001,77.14,5.36,77.3259930424,0.0,80.58824,6.81407,80.8758058771,1.24824,0.36407,1.3002500000000001,79.34,6.45,79.6017468401,137.47,80.72824,6.8340700000000005,81.0169935647,1.24824,0.36407,1.3002500000000001,79.48,6.47,79.7429075216,137.19
2022-01-10 09:30:00,80.46624,4.89807,80.6151776619,1.29624,0.37807,1.35025,79.17,4.52,79.2989237001,136.62,80.39624,4.79807,80.5392878157,1.29624,0.37807,1.35025,79.1,4.42,79.2233955344,0.0,82.61624,5.87807,82.8250856846,1.29624,0.37807,1.35025,81.32,5.5,81.50578139,136.67,82.75624,5.87807,82.9647332658,1.29624,0.37807,1.35025,81.46,5.5,81.6454628256,136.39
2022-01-10 10:00:00,81.62128,4.61829,81.7518314863,1.33128,0.38829,1.3867500000000001,80.29,4.23,80.4013494912,136.48,81.54128,4.51829,81.6663657117,1.33128,0.38829,1.3867500000000001,80.21,4.13,80.3162561378,0.0,83.71128,5.56829,83.8962707917,1.33128,0.38829,1.3867500000000001,82.38,5.18,82.5426968302,136.53,83.84128,5.56829,84.0259845855,1.33128,0.38829,1.3867500000000001,82.51,5.18,82.6724409946,136.25
2022-01-10 10:30:00,87.72832,4.90076,87.8650987514,1.40832,0.41076,1.467,86.32,4.49,86.4366964894,136.67,87.74832,4.86076,87.8828461681,1.40832,0.41076,1.467,86.34,4.45,86.4546013813,0.0,67.94832,4.72076,68.1121117409,1.40832,0.41076,1.467,66.54,4.31,66.6794398597,136.76,89.91832,5.88076,90.1104189858,1.40832,0.41076,1.467,88.51,5.47,88.6788644492,136.47
2022-01-10 11:00:00,111.06576,4.76418,111.1678930962,1.38576,0.40418000000000004,1.4435,109.68,4.36,109.7666251645,136.35,111.05576,4.74418,111.1570468889,1.38576,0.40418000000000004,1.4435,109.67,4.34,109.7558403913,0.0,1.38576,0.40418000000000004,1.4435,1.38576,0.40418000000000004,1.4435,0.0,0.0,0.0,136.43,113.84576,5.76418,113.991591098,1.38576,0.40418000000000004,1.4435,112.46,5.36,112.5876600698,136.13
2022-01-10 11:30:00,111.67464,4.64802,111.7713259698,1.36464,0.39802000000000004,1.4215,110.31,4.25,110.391841184,135.81,111.65464,4.62802,111.7505132098,1.36464,0.39802000000000004,1.4215,110.29,4.23,110.3710876996,0.0,1.36464,0.39802000000000004,1.4215,1.36464,0.39802000000000004,1.4215,0.0,0.0,0.0,135.87,114.45464,5.63802,114.5934199117,1.36464,0.39802000000000004,1.4215,113.09,5.24,113.21133203,135.59
2022-01-10 12:00:00,111.24432,4.64876,111.3414105434,1.5043199999999999,0.43876000000000004,1.5670000000000002,109.74,4.21,109.8207252753,135.93,111.21432,4.62876,111.3106032335,1.5043199999999999,0.43876000000000004,1.5670000000000002,109.71,4.19,109.7899822388,0.0,1.5043199999999999,0.43876000000000004,1.5670000000000002,1.5043199999999999,0.43876000000000004,1.5670000000000002,0.0,0.0,0.0,136.02,114.01432,5.63876,114.1536717736,1.5043199999999999,0.43876000000000004,1.5670000000000002,112.51,5.2,112.6301029921,135.73
2022-01-10 12:30:00,111.57296,4.61503,111.6683657311,1.66296,0.48503,1.73225,109.91,4.13,109.9875674792,136.12,111.53296,4.59503,111.6275748508,1.66296,0.48503,1.73225,109.87,4.11,109.9468462485,0.0,1.66296,0.48503,1.73225,1.66296,0.48503,1.73225,0.0,0.0,0.0,136.21,114.33296,5.61503,114.4707574198,1.66296,0.48503,1.73225,112.67,5.13,112.786727056,135.91
2022-01-10 13:00:00,112.54296,4.82003,112.6461296928,1.5429599999999999,0.45003000000000004,1.60725,111.0,4.37,111.0859887655,136.21,112.50296,4.80003,112.6053120273,1.5429599999999999,0.45003000000000004,1.60725,110.96,4.35,111.0452344768,0.0,1.5429599999999999,0.45003000000000004,1.60725,1.5429599999999999,0.45003000000000004,1.60725,0.0,0.0,0.0,136.21,115.32296,5.81003,115.4692233964,1.5429599999999999,0.45003000000000004,1.60725,113.78,5.36,113.9061806927,136.01
2022-01-10 13:30:00,114.56608,4.90469,114.6710193142,1.45608,0.42469,1.51675,113.11,4.48,113.1986859464,136.47,114.52608,4.89469,114.6306285003,1.45608,0.42469,1.51675,113.07,4.47,113.1583218327,0.0,1.45608,0.42469,1.51675,1.45608,0.42469,1.51675,0.0,0.0,0.0,136.52,117.42608,5.91469,117.5749455537,1.45608,0.42469,1.51675,115.97,5.49,116.0998751076,136.25
2022-01-10 14:00:00,113.34672,5.35446,113.4731209435,1.38672,0.40446000000000004,1.4445000000000001,111.96,4.95,112.0693718194,136.72,113.31672,5.33446,113.4422121393,1.38672,0.40446000000000004,1.4445000000000001,111.93,4.93,112.038519269,0.0,1.38672,0.40446000000000004,1.4445000000000001,1.38672,0.40446000000000004,1.4445000000000001,0.0,0.0,0.0,136.78,116.16672,6.38446,116.3420309478,1.38672,0.40446000000000004,1.4445000000000001,114.78,5.98,114.9356724433,136.51
2022-01-10 14:30:00,112.20816,5.71738,112.3537253706,1.32816,0.38738000000000006,1.3835,110.88,5.33,111.0080325922,137.06,112.18816,5.70738,112.3332427674,1.32816,0.38738000000000006,1.3835,110.86,5.32,110.9875758813,0.0,1.32816,0.38738000000000006,1.3835,1.32816,0.38738000000000006,1.3835,0.0,0.0,0.0,137.11,115.00816,6.76738,115.2070930917,1.32816,0.38738000000000006,1.3835,113.68,6.38,113.8588898593,136.82
2022-01-10 15:00:00,111.3372,6.1596,111.5074561453,1.2671999999999999,0.36960000000000004,1.32,110.07,5.79,110.2221801635,137.59,111.3072,6.1496,111.4769498686,1.2671999999999999,0.36960000000000004,1.32,110.04,5.78,110.1916966019,0.0,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,137.65,114.1272,7.2196,114.3553252105,1.2671999999999999,0.36960000000000004,1.32,112.86,6.85,113.0676881341,137.37
