Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-10 15:30:00,111.43904,6.42722,111.6242303134,1.2590400000000002,0.36722000000000005,1.3115,110.18,6.06,110.346526905,137.82,111.44904,6.40722,111.6330640315,1.2590400000000002,0.36722000000000005,1.3115,110.19,6.04,110.3554153633,0.0,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,137.92,114.22904,7.48722,114.4741544745,1.2590400000000002,0.36722000000000005,1.3115,112.97,7.12,113.1941487004,137.61
2022-01-10 16:00:00,114.40584,5.14337,114.5213974813,1.24584,0.36337,1.29775,113.16,4.78,113.2609111742,137.82,114.41584,5.12337,114.5304909754,1.24584,0.36337,1.29775,113.17,4.76,113.2700600335,0.0,1.24584,0.36337,1.29775,1.24584,0.36337,1.29775,0.0,0.0,0.0,137.92,117.26584,6.1633700000000005,117.4276984389,1.24584,0.36337,1.29775,116.02,5.8,116.1648845392,137.61
2022-01-10 16:30:00,118.95792,4.83106,119.0559778904,1.23792,0.36106000000000005,1.2895,117.72,4.47,117.8048356393,136.53,118.96792,4.79106,119.0643533769,1.23792,0.36106000000000005,1.2895,117.73,4.43,117.8133175834,0.0,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,136.59,121.91792,5.82106,122.0568062693,1.23792,0.36106000000000005,1.2895,120.68,5.46,120.8034519374,136.31
2022-01-10 17:00:00,123.81824,3.02532,123.8551941495,1.21824,0.35532,1.2690000000000001,122.6,2.67,122.6290703708,136.35,123.80824,2.98532,123.8442264597,1.21824,0.35532,1.2690000000000001,122.59,2.63,122.6182082727,0.0,1.21824,0.35532,1.2690000000000001,1.21824,0.35532,1.2690000000000001,0.0,0.0,0.0,136.4,126.86824,3.96532,126.9301937421,1.21824,0.35532,1.2690000000000001,125.65,3.61,125.7018480373,136.11
2022-01-10 17:30:00,125.4016,4.9563,125.4995067411,1.2216,0.3563,1.2725,124.18,4.6,124.2651696977,135.67,125.3916,4.9163,125.487941079,1.2216,0.3563,1.2725,124.17,4.5600000000000005,124.2537021581,0.0,1.2216,0.3563,1.2725,1.2216,0.3563,1.2725,0.0,0.0,0.0,135.78,128.4916,5.9363,128.6286551599,1.2216,0.3563,1.2725,127.27,5.58,127.3922654638,135.46
2022-01-10 18:00:00,125.36976,7.20868,125.5768361992,1.22976,0.35868000000000005,1.2810000000000001,124.14,6.85,124.3288466125,135.04,125.38976,7.16868,125.5945137568,1.22976,0.35868000000000005,1.2810000000000001,124.16,6.8100000000000005,124.346619174,135.1,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,135.11,128.46976,8.22868,128.7330198861,1.22976,0.35868000000000005,1.2810000000000001,127.24,7.87,127.483153789,134.82
2022-01-10 18:30:00,122.68064,9.58602,123.0545863032,1.22064,0.35602,1.2715,121.46,9.23,121.8101986699,135.98,122.69064,9.53602,123.060671301,1.22064,0.35602,1.2715,121.47,9.18,121.8163917541,135.91,1.22064,0.35602,1.2715,1.22064,0.35602,1.2715,0.0,0.0,0.0,136.03,125.72064,10.67602,126.1731220389,1.22064,0.35602,1.2715,124.5,10.32,124.9269882772,135.75
2022-01-10 19:00:00,118.41632,11.35351,118.9593503331,1.24632,0.36351000000000006,1.29825,117.17,10.99,117.6842767748,136.51,118.49632,11.31351,119.0351769943,1.24632,0.36351000000000006,1.29825,117.25,10.95,117.7602012566,136.42,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,136.59,121.37632,12.47351,122.0155707624,1.24632,0.36351000000000006,1.29825,120.13,12.11,120.7388462758,136.3
2022-01-10 19:30:00,113.50976,13.517430000000001,114.3117952316,1.25976,0.36743000000000003,1.3122500000000001,112.25,13.15,113.0176313679,136.03,113.55976,13.42743,114.3508415695,1.25976,0.36743000000000003,1.3122500000000001,112.3,13.06,113.0568600307,135.94,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,136.09,116.37976,14.67743,117.3016431644,1.25976,0.36743000000000003,1.3122500000000001,115.12,14.31,116.0059933797,135.81
2022-01-10 20:00:00,110.00752,14.04261,110.9001774217,1.27752,0.37261000000000005,1.33075,108.73,13.67,109.585956217,136.03,110.04752,13.95261,110.9284994218,1.27752,0.37261000000000005,1.33075,108.77,13.58,109.6144575318,135.94,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,136.09,112.77752,15.18261,113.7949061415,1.27752,0.37261000000000005,1.33075,111.5,14.81,112.4792696456,135.81
2022-01-10 20:30:00,105.94128,15.11079,107.0135074767,1.27128,0.37079,1.3242500000000001,104.67,14.74,105.70277432500001,135.47,106.02128,14.98079,107.0744408431,1.27128,0.37079,1.3242500000000001,104.75,14.61,105.7639569986,135.38,1.27128,0.37079,1.3242500000000001,1.27128,0.37079,1.3242500000000001,0.0,0.0,0.0,135.54,108.63128,16.26079,109.8415599209,1.27128,0.37079,1.3242500000000001,107.36,15.89,108.5295429825,135.27
2022-01-10 21:00:00,101.87536,16.27198,103.1666918547,1.27536,0.37198000000000003,1.3285,100.6,15.9,101.8487604245,134.5,102.00536,16.14198,103.2746676928,1.27536,0.37198000000000003,1.3285,100.73,15.77,101.9569801436,134.43,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,134.55,104.48536,17.46198,105.934466534,1.27536,0.37198000000000003,1.3285,103.21,17.09,104.6153535577,134.28
2022-01-10 21:30:00,96.88272,17.46121,98.4436655619,1.27272,0.37121000000000004,1.32575,95.61,17.09,97.1253839117,134.13,96.98272,17.33121,98.5191292017,1.27272,0.37121000000000004,1.32575,95.71,16.96,97.2010581218,134.05,1.27272,0.37121000000000004,1.32575,1.27272,0.37121000000000004,1.32575,0.0,0.0,0.0,134.19,99.38272,18.67121,101.1214078099,1.27272,0.37121000000000004,1.32575,98.11,18.3,99.8021147071,133.93
2022-01-10 22:00:00,91.62584,19.66212,93.7117576326,1.27584,0.37212,1.329,90.35,19.29,92.3862901084,134.57,91.74584,19.54212,93.8040170323,1.27584,0.37212,1.329,90.47,19.17,92.4786991691,134.48,1.27584,0.37212,1.329,1.27584,0.37212,1.329,0.0,0.0,0.0,134.65,94.02584,20.95212,96.3319776616,1.27584,0.37212,1.329,92.75,20.58,95.0057835082,134.38
2022-01-10 22:30:00,85.48656,21.45233,88.1371340756,1.27656,0.37233000000000005,1.32975,84.21,21.08,86.8083550126,136.1,85.58656,21.36233,88.2122916359,1.27656,0.37233000000000005,1.32975,84.31,20.99,86.8835784254,136.02,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,136.15,87.74656,22.78233,90.6559063275,1.27656,0.37233000000000005,1.32975,86.47,22.41,89.326754111,135.88
2022-01-10 23:00:00,79.93064,22.25352,82.9706355478,1.28064,0.37352,1.334,78.65,21.88,81.6367374409,135.22,80.03064,22.16352,83.0429103392,1.28064,0.37352,1.334,78.75,21.79,81.70903622,135.13,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,135.31,82.07064,23.59352,85.3946376302,1.28064,0.37352,1.334,80.79,23.22,84.0606477491,135.04
2022-01-10 23:30:00,75.40136,23.26373,78.9085941033,1.28136,0.37373,1.33475,74.12,22.89,77.5740066001,135.13,75.48136,23.18373,78.9615162225,1.28136,0.37373,1.33475,74.2,22.81,77.6269031973,135.13,1.28136,0.37373,1.33475,1.28136,0.37373,1.33475,0.0,0.0,0.0,135.19,77.43136,24.65373,81.2614417443,1.28136,0.37373,1.33475,76.15,24.28,79.9270974076,134.92
2022-01-11 00:00:00,71.64256,24.36408,75.67208730830001,1.2825600000000001,0.37408,1.336,70.36,23.99,74.3374044476,136.38,71.72256,24.29408,75.7253454003,1.2825600000000001,0.37408,1.336,70.44,23.92,74.3905908029,136.26,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,136.42,73.62256,25.78408,78.0070517479,1.2825600000000001,0.37408,1.336,72.34,25.41,76.6729659006,136.16
2022-01-11 00:30:00,72.78456,24.97008,76.948665158,3.15456,0.9200800000000001,3.286,69.63,24.05,73.6664061836,136.8,72.85456,24.88008,76.9857473407,3.15456,0.9200800000000001,3.286,69.7,23.96,73.7032672274,136.73,3.15456,0.9200800000000001,3.286,3.15456,0.9200800000000001,3.286,0.0,0.0,0.0,136.85,74.72456,26.38008,79.244359345,3.15456,0.9200800000000001,3.286,71.57,25.46,75.9636524925,136.58
2022-01-11 01:00:00,75.26952,24.32861,79.1036149968,3.14952,0.91861,3.28075,72.12,23.41,75.8242870062,136.8,75.36952,24.24861,79.1742359102,3.14952,0.91861,3.28075,72.22,23.33,75.8947778177,136.73,3.14952,0.91861,3.28075,3.14952,0.91861,3.28075,0.0,0.0,0.0,136.85,77.25952,25.72861,81.4309204367,3.14952,0.91861,3.28075,74.11,24.81,78.1525956063,136.58
2022-01-11 01:30:00,75.04824,24.68157,79.0026469478,2.9882400000000002,0.8715700000000001,3.11275,72.06,23.81,75.8917630577,136.59,75.09824,24.59157,79.0220916337,2.9882400000000002,0.8715700000000001,3.11275,72.11,23.72,75.9110696803,136.53,2.9882400000000002,0.8715700000000001,3.11275,2.9882400000000002,0.8715700000000001,3.11275,0.0,0.0,0.0,136.63,77.03824,26.08157,81.3335030351,2.9882400000000002,0.8715700000000001,3.11275,74.05,25.21,78.2236958984,136.38
2022-01-11 02:00:00,73.18728,25.00504,77.3409980489,3.13728,0.9150400000000001,3.268,70.05,24.09,74.0765185467,136.59,73.23728,24.91504,77.359281279,3.13728,0.9150400000000001,3.268,70.1,24.0,74.0946016927,136.53,3.13728,0.9150400000000001,3.268,3.13728,0.9150400000000001,3.268,0.0,0.0,0.0,136.63,75.13728,26.41504,79.6452458343,3.13728,0.9150400000000001,3.268,72.0,25.5,76.3822623388,136.38
2022-01-11 02:30:00,72.002,25.60725,76.4200186899,3.282,0.95725,3.41875,68.72,24.65,73.0072660767,136.79,72.022,25.51725,76.4087595212,3.282,0.95725,3.41875,68.74,24.56,72.9957615208,136.67,3.282,0.95725,3.41875,3.282,0.95725,3.41875,0.0,0.0,0.0,136.86,73.912,27.03725,78.7019480798,3.282,0.95725,3.41875,70.63,26.08,75.2911900557,136.6
2022-01-11 03:00:00,71.00616,25.87138,75.5725020166,3.29616,0.9613800000000001,3.4335,67.71,24.91,72.1467407441,137.1,71.03616,25.79138,75.5733505268,3.29616,0.9613800000000001,3.4335,67.74,24.83,72.1473249677,137.02,3.29616,0.9613800000000001,3.4335,3.29616,0.9613800000000001,3.4335,0.0,0.0,0.0,137.19,72.89616,27.32138,77.8479797288,3.29616,0.9613800000000001,3.4335,69.6,26.36,74.4245228403,136.91
2022-01-11 03:30:00,69.7984,26.15995,74.5396513714,3.4284,0.9999500000000001,3.57125,66.37,25.16,70.9788877061,137.1,69.8484,26.06995,74.5549547352,3.4284,0.9999500000000001,3.57125,66.42,25.07,70.9938117021,137.02,3.4284,0.9999500000000001,3.57125,3.4284,0.9999500000000001,3.57125,0.0,0.0,0.0,137.19,71.6684,27.59995,76.7991979031,3.4284,0.9999500000000001,3.57125,68.24,26.6,73.2410922911,136.91
2022-01-11 04:00:00,68.86032,26.11551,73.6462051505,3.31032,0.9655100000000001,3.44825,65.55,25.15,70.2091518251,137.31,68.92032,26.03551,73.6740000941,3.31032,0.9655100000000001,3.44825,65.61,25.07,70.2365787891,137.27,3.31032,0.9655100000000001,3.44825,3.31032,0.9655100000000001,3.44825,0.0,0.0,0.0,137.38,70.72032,27.56551,75.9027074778,3.31032,0.9655100000000001,3.44825,67.41,26.6,72.4683938003,137.12
2022-01-11 04:30:00,68.53896,26.06928,73.3293692704,3.28896,0.9592800000000001,3.426,65.25,25.11,69.9147666806,137.42,68.58896,25.98928,73.3477205426,3.28896,0.9592800000000001,3.426,65.3,25.03,69.9327598483,137.27,3.28896,0.9592800000000001,3.426,3.28896,0.9592800000000001,3.426,0.0,0.0,0.0,137.38,70.37896,27.51928,75.5679084162,3.28896,0.9592800000000001,3.426,67.09,26.56,72.1560926049,137.2
2022-01-11 05:00:00,68.49704,25.98997,73.2620162797,3.49704,1.01997,3.64275,65.0,24.97,69.6311776434,137.56,68.57704,25.89997,73.3049715992,3.49704,1.01997,3.64275,65.08,24.88,69.6736736508,137.47,3.49704,1.01997,3.64275,3.49704,1.01997,3.64275,0.0,0.0,0.0,137.61,70.36704,27.43997,75.5279568899,3.49704,1.01997,3.64275,66.87,26.42,71.9000229485,137.35
2022-01-11 05:30:00,68.83832,25.64701,73.4607611066,3.41832,0.9970100000000001,3.56075,65.42,24.65,69.9099342011,137.56,68.94832,25.56701,73.5359968394,3.41832,0.9970100000000001,3.56075,65.53,24.57,69.984754054,137.47,3.41832,0.9970100000000001,3.56075,3.41832,0.9970100000000001,3.56075,0.0,0.0,0.0,137.61,70.70832,27.09701,75.7226153019,3.41832,0.9970100000000001,3.56075,67.29,26.1,72.174469863,137.35
2022-01-11 06:00:00,70.72952,25.19861,75.0841857208,3.38952,0.9886100000000001,3.5307500000000003,67.34,24.21,71.5597631354,137.56,70.82952,25.10861,75.1482747611,3.38952,0.9886100000000001,3.5307500000000003,67.44,24.12,71.6235156914,137.47,3.38952,0.9886100000000001,3.5307500000000003,3.38952,0.9886100000000001,3.5307500000000003,0.0,0.0,0.0,137.61,72.62952,26.63861,77.3606018472,3.38952,0.9886100000000001,3.5307500000000003,69.24,25.65,73.8383376032,137.35
2022-01-11 06:30:00,78.2952,22.4861,81.4601929549,3.1752,0.9261,3.3075,75.12,21.56,78.1527222814,137.24,78.4252,22.4161,81.5658846225,3.1752,0.9261,3.3075,75.25,21.49,78.2584346892,137.15,3.1752,0.9261,3.3075,3.1752,0.9261,3.3075,0.0,0.0,0.0,137.3,80.3752,23.8561,83.8408389882,3.1752,0.9261,3.3075,77.2,22.93,80.5333775524,137.03
2022-01-11 07:00:00,85.29944,20.87567,87.8167869047,3.37944,0.98567,3.52025,81.92,19.89,84.3000504152,136.62,85.39944,20.81567,87.8996955049,3.37944,0.98567,3.52025,82.02,19.83,84.3831102769,136.53,3.37944,0.98567,3.52025,3.37944,0.98567,3.52025,0.0,0.0,0.0,136.67,87.50944,22.22567,90.2877760057,3.37944,0.98567,3.52025,84.13,21.24,86.7697787251,136.39
2022-01-11 07:30:00,93.88728,17.73004,95.5467197982,3.49728,1.02004,3.643,90.39,16.71,91.9215763572,137.66,94.01728,17.65004,95.659672018,3.49728,1.02004,3.643,90.52,16.63,92.0349243494,137.56,3.49728,1.02004,3.643,3.49728,1.02004,3.643,0.0,0.0,0.0,137.7,96.28728,18.98004,98.1401151833,3.49728,1.02004,3.643,92.79,17.96,94.5121457803,137.43
2022-01-11 08:00:00,98.65832,15.87326,99.9270958662,3.50832,1.02326,3.6545,95.15,14.85,96.3018431807,136.53,98.73832,15.78326,99.9918353299,3.50832,1.02326,3.6545,95.23,14.76,96.3670612813,136.43,3.50832,1.02326,3.6545,3.50832,1.02326,3.6545,0.0,0.0,0.0,136.58,101.14832,17.08326,102.5807994268,3.50832,1.02326,3.6545,97.64,16.06,98.9519742097,136.32
2022-01-11 08:30:00,100.66256,14.95408,101.7672614076,3.44256,1.00408,3.586,97.22,13.95,98.2157365192,136.28,100.75256,14.88408,101.8460317538,3.44256,1.00408,3.586,97.31,13.88,98.2949159418,136.18,3.44256,1.00408,3.586,3.44256,1.00408,3.586,0.0,0.0,0.0,136.34,103.20256,16.13408,104.4561004825,3.44256,1.00408,3.586,99.76,15.13,100.9008151602,136.07
2022-01-11 09:00:00,101.67592,13.79631,102.6076550627,3.41592,0.99631,3.55825,98.26,12.8,99.0901993136,135.92,101.73592,13.70631,102.6550551705,3.41592,0.99631,3.55825,98.32,12.71,99.1381182997,135.81,3.41592,0.99631,3.55825,3.41592,0.99631,3.55825,0.0,0.0,0.0,135.98,104.22592,14.95631,105.2935591984,3.41592,0.99631,3.55825,100.81,13.96,101.7719887788,135.71
2022-01-11 09:30:00,104.05904,13.07097,104.8767565405,3.56904,1.04097,3.71775,100.49,12.03,101.2075145431,135.67,104.07904,12.98097,104.8854239133,3.56904,1.04097,3.71775,100.51,11.94,101.2167165047,135.57,3.56904,1.04097,3.71775,3.56904,1.04097,3.71775,0.0,0.0,0.0,135.74,106.64904,14.20097,107.5903586845,3.56904,1.04097,3.71775,103.08,13.16,103.9166589147,135.46
2022-01-11 10:00:00,104.45016,12.91588,105.2456929294,3.6201600000000003,1.05588,3.771,100.83,11.86,101.5251126569,135.75,104.44016,12.82588,105.2247604825,3.6201600000000003,1.05588,3.771,100.82,11.77,101.5047058022,135.57,3.6201600000000003,1.05588,3.771,3.6201600000000003,1.05588,3.771,0.0,0.0,0.0,135.74,107.03016,14.04588,107.9478665588,3.6201600000000003,1.05588,3.771,103.41,12.99,104.2226856303,135.46
2022-01-11 10:30:00,104.45192,13.25681,105.2898219348,3.69192,1.07681,3.8457500000000002,100.76,12.18,101.4934973286,135.6,104.43192,13.15681,105.257434722,3.69192,1.07681,3.8457500000000002,100.74,12.08,101.4616873504,135.57,3.69192,1.07681,3.8457500000000002,3.69192,1.07681,3.8457500000000002,0.0,0.0,0.0,135.74,107.03192,14.38681,107.9945007899,3.69192,1.07681,3.8457500000000002,103.34,13.31,104.1936260047,135.46
2022-01-11 11:00:00,105.73064,12.40352,106.455697561,3.68064,1.07352,3.834,102.05,11.33,102.6770246939,136.07,105.70064,12.30352,106.4142936865,3.68064,1.07352,3.834,102.02,11.23,102.6362182663,135.97,3.68064,1.07352,3.834,3.68064,1.07352,3.834,0.0,0.0,0.0,136.13,108.33064,13.51352,109.1702467965,3.68064,1.07352,3.834,104.65,12.44,105.3867928158,135.86
2022-01-11 11:30:00,106.82024,12.33382,107.5299343878,3.51024,1.02382,3.6565000000000003,103.31,11.31,103.9272447436,135.84,106.73024,12.22382,107.4279568169,3.51024,1.02382,3.6565000000000003,103.22,11.2,103.8258561246,135.75,3.51024,1.02382,3.6565000000000003,3.51024,1.02382,3.6565000000000003,0.0,0.0,0.0,135.92,109.41024,13.44382,110.2331026192,3.51024,1.02382,3.6565000000000003,105.9,12.42,106.6258242641,135.64
2022-01-11 12:00:00,106.53592,12.10131,107.22100519,3.77592,1.10131,3.93325,102.76,11.0,103.3470734951,136.04,106.45592,11.99131,107.1291483144,3.77592,1.10131,3.93325,102.68,10.89,103.2558690826,135.95,3.77592,1.10131,3.93325,3.77592,1.10131,3.93325,0.0,0.0,0.0,136.11,109.13592,13.20131,109.93144964,3.77592,1.10131,3.93325,105.36,12.1,106.0525322659,135.84
2022-01-11 12:30:00,107.11272,12.47371,107.8365811168,3.85272,1.12371,4.01325,103.26,11.35,103.881904584,135.74,107.02272,12.36371,107.7345066409,3.85272,1.12371,4.01325,103.17,11.24,103.7804726333,135.64,3.85272,1.12371,4.01325,3.85272,1.12371,4.01325,0.0,0.0,0.0,135.79,109.71272,13.57371,110.5492041263,3.85272,1.12371,4.01325,105.86,12.45,106.5895965843,135.53
2022-01-11 13:00:00,107.41112,12.24991,108.107395652,3.53112,1.02991,3.6782500000000002,103.88,11.22,104.4841748783,135.96,107.32112,12.12991,108.0044328473,3.53112,1.02991,3.6782500000000002,103.79,11.1,104.3818667202,135.87,3.53112,1.02991,3.6782500000000002,3.53112,1.02991,3.6782500000000002,0.0,0.0,0.0,136.01,110.02112,13.35991,110.8293013659,3.53112,1.02991,3.6782500000000002,106.49,12.33,107.2014412217,135.74
2022-01-11 13:30:00,106.97952,12.89361,107.7537139883,3.26952,0.9536100000000001,3.4057500000000003,103.71,11.94,104.3950559174,136.38,106.92952,12.77361,107.6897737014,3.26952,0.9536100000000001,3.4057500000000003,103.66,11.82,104.3317209673,136.3,3.26952,0.9536100000000001,3.4057500000000003,3.26952,0.9536100000000001,3.4057500000000003,0.0,0.0,0.0,136.45,109.60952,14.02361,110.5029796524,3.26952,0.9536100000000001,3.4057500000000003,106.34,13.07,107.1401908716,136.2
2022-01-11 14:00:00,105.57288,12.53209,106.3140925337,2.61288,0.76209,2.72175,102.96,11.77,103.6305674017,136.78,105.51288,12.42209,106.2415933891,2.61288,0.76209,2.72175,102.9,11.66,103.5585129287,136.69,2.61288,0.76209,2.72175,2.61288,0.76209,2.72175,0.0,0.0,0.0,136.85,108.19288,13.66209,109.0520608969,2.61288,0.76209,2.72175,105.58,12.9,106.3651559487,136.6
2022-01-11 14:30:00,105.09008,12.61044,105.8439800433,2.23008,0.65044,2.323,102.86,11.96,103.5529874026,136.78,105.04008,12.50044,105.7812809839,2.23008,0.65044,2.323,102.81,11.85,103.4906691446,136.69,2.23008,0.65044,2.323,2.23008,0.65044,2.323,0.0,0.0,0.0,136.85,107.71008,13.74044,108.5829683928,2.23008,0.65044,2.323,105.48,13.09,106.2891269133,136.6
2022-01-11 15:00:00,104.59696,12.88203,105.3872418187,2.40696,0.70203,2.50725,102.19,12.18,102.9133057481,136.67,104.54696,12.77203,105.3242213148,2.40696,0.70203,2.50725,102.14,12.07,102.8506903234,136.58,2.40696,0.70203,2.50725,2.40696,0.70203,2.50725,0.0,0.0,0.0,136.75,107.18696,14.02203,108.1002392197,2.40696,0.70203,2.50725,104.78,13.32,105.6232493346,136.5
2022-01-11 15:30:00,104.09648,13.35439,104.9495920938,2.58648,0.7543900000000001,2.6942500000000003,101.51,12.6,102.2890028302,136.92,104.04648,13.23439,104.8847895505,2.58648,0.7543900000000001,2.6942500000000003,101.46,12.48,102.2246643428,136.86,2.58648,0.7543900000000001,2.6942500000000003,2.58648,0.7543900000000001,2.6942500000000003,0.0,0.0,0.0,137.0,106.68648,14.50439,107.667926255,2.58648,0.7543900000000001,2.6942500000000003,104.1,13.75,105.0041546797,136.77
2022-01-11 16:00:00,106.43824,13.532820000000001,107.2950891302,2.71824,0.7928200000000001,2.8315,103.72,12.74,104.4995023912,136.92,106.40824,13.40282,107.2490052348,2.71824,0.7928200000000001,2.8315,103.69,12.61,104.4539525341,136.86,2.71824,0.7928200000000001,2.8315,2.71824,0.7928200000000001,2.8315,0.0,0.0,0.0,137.0,109.06824,14.67282,110.0507729344,2.71824,0.7928200000000001,2.8315,106.35,13.88,107.2519319173,136.69
2022-01-11 16:30:00,111.4124,13.00195,112.1685052836,2.8524000000000003,0.8319500000000001,2.97125,108.56,12.17,109.2400224277,136.53,111.3524,12.87195,112.0939074284,2.8524000000000003,0.8319500000000001,2.97125,108.5,12.04,109.1659818808,136.42,2.8524000000000003,0.8319500000000001,2.97125,2.8524000000000003,0.8319500000000001,2.97125,0.0,0.0,0.0,136.6,114.1424,14.13195,115.0139099786,2.8524000000000003,0.8319500000000001,2.97125,111.29,13.3,112.0819079959,136.35
2022-01-11 17:00:00,116.27512,12.15066,116.908263478,3.22512,0.94066,3.3595,113.05,11.21,113.6044303714,136.86,116.20512,11.99066,116.8221119542,3.22512,0.94066,3.3595,112.98,11.05,113.5190860605,136.77,3.22512,0.94066,3.3595,3.22512,0.94066,3.3595,0.0,0.0,0.0,136.93,119.09512,13.23066,119.8277846405,3.22512,0.94066,3.3595,115.87,12.29,116.5199596636,136.71
2022-01-11 17:30:00,120.37896,11.45178,120.9224432264,3.22896,0.9417800000000001,3.3635,117.15,10.51,117.6205024645,136.06,120.29896,11.29178,120.8277454588,3.22896,0.9417800000000001,3.3635,117.07,10.35,117.5266242177,135.97,3.22896,0.9417800000000001,3.3635,3.22896,0.9417800000000001,3.3635,0.0,0.0,0.0,136.11,123.27896,12.51178,123.9122537018,3.22896,0.9417800000000001,3.3635,120.05,11.57,120.6062494235,135.89
2022-01-11 18:00:00,122.27872,11.64421,122.8318891468,3.16872,0.9242100000000001,3.30075,119.11,10.72,119.5914315493,135.73,122.17872,11.484210000000001,122.7172632524,3.16872,0.9242100000000001,3.30075,119.01,10.56,119.477586601,135.65,3.16872,0.9242100000000001,3.30075,3.16872,0.9242100000000001,3.30075,0.0,0.0,0.0,135.8,125.22872,12.70421,125.8714791546,3.16872,0.9242100000000001,3.30075,122.06,11.78,122.6271258735,135.59
2022-01-11 18:30:00,120.48128,12.01204,121.078602302,3.16128,0.9220400000000001,3.293,117.32,11.09,117.8429908819,136.08,120.43128,11.86204,121.0140537103,3.16128,0.9220400000000001,3.293,117.27,10.94,117.7791853427,136.01,3.16128,0.9220400000000001,3.293,3.16128,0.9220400000000001,3.293,0.0,0.0,0.0,136.14,123.42128,13.08204,124.1126590135,3.16128,0.9220400000000001,3.293,120.26,12.16,120.8732112587,135.95
2022-01-11 19:00:00,118.16296,12.88878,118.863811843,3.25296,0.9487800000000001,3.3885,114.91,11.94,115.5286618117,135.67,118.09296,12.73878,118.77804392,3.25296,0.9487800000000001,3.3885,114.84,11.79,115.4436213049,135.57,3.25296,0.9487800000000001,3.3885,3.25296,0.9487800000000001,3.3885,0.0,0.0,0.0,135.75,121.02296,13.97878,121.8275959602,3.25296,0.9487800000000001,3.3885,117.77,13.03,118.4886230826,135.53
2022-01-11 19:30:00,114.30632,14.29101,115.1962141685,3.46632,1.01101,3.61075,110.84,13.28,111.632719218,136.21,114.23632,14.16101,115.1106902567,3.46632,1.01101,3.61075,110.77,13.15,111.5478166528,136.11,3.46632,1.01101,3.61075,3.46632,1.01101,3.61075,0.0,0.0,0.0,136.28,117.08632,15.43101,118.0987823848,3.46632,1.01101,3.61075,113.62,14.42,114.5313965688,136.08
2022-01-11 20:00:00,110.83536,15.27698,111.8832567646,3.5553600000000003,1.03698,3.7035,107.28,14.24,108.220959153,136.11,110.77536,15.15698,111.8074882369,3.5553600000000003,1.03698,3.7035,107.22,14.12,108.1457479515,136.0,3.5553600000000003,1.03698,3.7035,3.5553600000000003,1.03698,3.7035,0.0,0.0,0.0,136.18,113.52536,16.43698,114.7091176614,3.5553600000000003,1.03698,3.7035,109.97,15.4,111.0430587655,135.96
2022-01-11 20:30:00,107.68312,16.16841,108.8901823622,3.42312,0.9984100000000001,3.56575,104.26,15.17,105.3578497313,135.75,107.62312,16.07841,108.8175134189,3.42312,0.9984100000000001,3.56575,104.2,15.08,105.2855469663,135.68,3.42312,0.9984100000000001,3.56575,3.42312,0.9984100000000001,3.56575,0.0,0.0,0.0,135.84,110.31312,17.35841,111.6704922612,3.42312,0.9984100000000001,3.56575,106.89,16.36,108.1347386366,135.64
2022-01-11 21:00:00,103.6688,17.30215,105.102733019,3.2988,0.9621500000000001,3.4362500000000002,100.37,16.34,101.6913590233,135.37,103.6088,17.20215,105.0271269819,3.2988,0.9621500000000001,3.4362500000000002,100.31,16.24,101.6161094512,135.31,3.2988,0.9621500000000001,3.4362500000000002,3.2988,0.9621500000000001,3.4362500000000002,0.0,0.0,0.0,135.44,106.2088,18.52215,107.8117768987,3.2988,0.9621500000000001,3.4362500000000002,102.91,17.56,104.397421903,135.26
2022-01-11 21:30:00,98.67424,18.44957,100.3842232264,3.32424,0.96957,3.46275,95.35,17.48,96.9390163969,135.37,98.67424,18.31957,100.360411939,3.32424,0.96957,3.46275,95.35,17.35,96.9156592094,135.22,3.32424,0.96957,3.46275,3.32424,0.96957,3.46275,0.0,0.0,0.0,135.44,101.13424,19.67957,103.0311602175,3.32424,0.96957,3.46275,97.81,18.71,99.5834333612,135.26
2022-01-11 22:00:00,94.11352,20.17936,96.2525907018,3.56352,1.03936,3.7119999999999997,90.55,19.14,92.5507541839,134.61,94.11352,20.04936,96.2254201508,3.56352,1.03936,3.7119999999999997,90.55,19.01,92.5239568977,134.52,3.56352,1.03936,3.7119999999999997,3.56352,1.03936,3.7119999999999997,0.0,0.0,0.0,134.67,96.47352,21.45936,98.8313927495,3.56352,1.03936,3.7119999999999997,92.91,20.42,95.1275170495,134.47
2022-01-11 22:30:00,88.78576,21.69918,91.3989364897,3.42576,0.9991800000000001,3.5685000000000002,85.36,20.7,87.8340457909,135.35,88.79576,21.57918,91.3802385828,3.42576,0.9991800000000001,3.5685000000000002,85.37,20.58,87.8155641102,135.27,3.42576,0.9991800000000001,3.5685000000000002,3.42576,0.9991800000000001,3.5685000000000002,0.0,0.0,0.0,135.41,91.02576,23.01918,93.8912755875,3.42576,0.9991800000000001,3.5685000000000002,87.6,22.02,90.3251924991,135.19
2022-01-11 23:00:00,82.72648,24.01064,86.1404743799,3.39648,0.9906400000000001,3.5380000000000003,79.33,23.02,82.6024775657,135.97,82.72648,23.90064,86.1098779792,3.39648,0.9906400000000001,3.5380000000000003,79.33,22.91,82.57188989,135.88,3.39648,0.9906400000000001,3.5380000000000003,3.39648,0.9906400000000001,3.5380000000000003,0.0,0.0,0.0,136.05,84.85648,25.41064,88.5794717934,3.39648,0.9906400000000001,3.5380000000000003,81.46,24.42,85.0415663073,135.83
2022-01-11 23:30:00,77.30168,24.96174,81.2320022814,3.33168,0.97174,3.4705,73.97,23.99,77.762979624,137.11,77.29168,24.87174,81.1948720539,3.33168,0.97174,3.4705,73.96,23.9,77.7257460562,137.01,3.33168,0.97174,3.4705,3.33168,0.97174,3.4705,0.0,0.0,0.0,137.18,79.30168,26.39174,83.577989872,3.33168,0.97174,3.4705,75.97,25.42,80.1100324554,136.96
2022-01-12 00:00:00,74.48144,25.58667,78.7538099787,3.45144,1.00667,3.59525,71.03,24.58,75.1627387739,137.11,74.47144,25.49667,78.7151545559,3.45144,1.00667,3.59525,71.02,24.49,75.1239009903,137.01,3.45144,1.00667,3.59525,3.45144,1.00667,3.59525,0.0,0.0,0.0,137.18,76.41144,27.02667,81.0502871936,3.45144,1.00667,3.59525,72.96,26.02,77.4609708176,136.96
2022-01-12 00:30:00,73.94432,25.29876,78.1523494068,3.42432,0.9987600000000001,3.567,70.52,24.3,74.5892780499,137.53,73.97432,25.20876,78.1516576932,3.42432,0.9987600000000001,3.567,70.55,24.21,74.5883811327,137.42,3.42432,0.9987600000000001,3.567,3.42432,0.9987600000000001,3.567,0.0,0.0,0.0,137.61,75.88432,26.72876,80.4540653603,3.42432,0.9987600000000001,3.567,72.46,25.73,76.8926817064,137.38
2022-01-12 01:00:00,76.48616,24.85263,80.4225459026,3.50616,1.02263,3.65225,72.98,23.83,76.7720606731,137.19,76.53616,24.75263,80.4392719973,3.50616,1.02263,3.65225,73.03,23.73,76.7886306689,137.09,3.50616,1.02263,3.65225,3.50616,1.02263,3.65225,0.0,0.0,0.0,137.27,78.47616,26.26263,82.7540538153,3.50616,1.02263,3.65225,74.97,25.24,79.1047312112,137.04
2022-01-12 01:30:00,76.47272,24.68621,80.3584834872,3.31272,0.9662100000000001,3.45075,73.16,23.72,76.9091932086,136.49,76.49272,24.58621,80.346860145,3.31272,0.9662100000000001,3.45075,73.18,23.62,76.8974433905,136.4,3.31272,0.9662100000000001,3.45075,3.31272,0.9662100000000001,3.45075,0.0,0.0,0.0,136.54,78.46272,26.09621,82.6886364996,3.31272,0.9662100000000001,3.45075,75.15,25.13,79.2403899536,136.33
2022-01-12 02:00:00,75.52944,25.05192,79.5757186735,3.46944,1.01192,3.614,72.06,24.04,75.9642363221,136.65,75.53944,24.95192,79.5537887671,3.46944,1.01192,3.614,72.07,23.94,75.9421391587,136.54,3.46944,1.01192,3.614,3.46944,1.01192,3.614,0.0,0.0,0.0,136.71,77.48944,26.46192,81.8831272095,3.46944,1.01192,3.614,74.02,25.45,78.2730023699,136.45
2022-01-12 02:30:00,74.43768,25.02849,78.5327544115,3.45768,1.00849,3.60175,70.98,24.02,74.9341097231,137.09,74.44768,24.92849,78.5104239644,3.45768,1.00849,3.60175,70.99,23.92,74.9115912259,137.02,3.45768,1.00849,3.60175,3.45768,1.00849,3.60175,0.0,0.0,0.0,137.17,76.37768,26.45849,80.8306977284,3.45768,1.00849,3.60175,72.92,25.45,77.2335995536,136.95
2022-01-12 03:00:00,73.4912,25.4166,77.7622018271,3.4512,1.0066,3.5949999999999998,70.04,24.41,74.1717581024,137.21,73.4912,25.3266,77.7328318344,3.4512,1.0066,3.5949999999999998,70.04,24.32,74.1421877206,137.1,3.4512,1.0066,3.5949999999999998,3.4512,1.0066,3.5949999999999998,0.0,0.0,0.0,137.26,75.4012,26.8566,80.0413513442,3.4512,1.0066,3.5949999999999998,71.95,25.85,76.452763194,136.95
2022-01-12 03:30:00,72.38912,26.08141,76.9442957078,3.39912,0.9914100000000001,3.54075,68.99,25.09,73.4106817841,137.38,72.40912,25.98141,76.9292813223,3.39912,0.9914100000000001,3.54075,69.01,24.99,73.3953690637,137.27,3.39912,0.9914100000000001,3.54075,3.39912,0.9914100000000001,3.54075,0.0,0.0,0.0,137.42,74.29912,27.53141,79.2359626013,3.39912,0.9914100000000001,3.54075,70.9,26.54,75.7045678939,137.18
2022-01-12 04:00:00,71.38632,26.08101,76.0014852866,3.46632,1.01101,3.61075,67.92,25.07,72.3991111824,137.51,71.39632,25.99101,75.9800441587,3.46632,1.01101,3.61075,67.93,24.98,72.3773811353,137.43,3.46632,1.01101,3.61075,3.46632,1.01101,3.61075,0.0,0.0,0.0,137.56,73.27632,27.54101,78.2810724541,3.46632,1.01101,3.61075,69.81,26.53,74.6811689785,137.31
2022-01-12 04:30:00,71.39384,25.73612,75.8908970997,3.48384,1.01612,3.629,67.91,24.72,72.2692638678,137.03,71.44384,25.63612,75.9041034635,3.48384,1.01612,3.629,67.96,24.62,72.2821278049,136.93,3.48384,1.01612,3.629,3.48384,1.01612,3.629,0.0,0.0,0.0,137.09,73.28384,27.17612,78.1604932392,3.48384,1.01612,3.629,69.8,26.16,74.5411671494,136.82
2022-01-12 05:00:00,71.51656,25.43608,75.9052865089,3.34656,0.9760800000000001,3.4859999999999998,68.17,24.46,72.4254133575,137.03,71.56656,25.35608,75.9256432518,3.34656,0.9760800000000001,3.4859999999999998,68.22,24.38,72.4455160793,136.93,3.34656,0.9760800000000001,3.4859999999999998,3.34656,0.9760800000000001,3.4859999999999998,0.0,0.0,0.0,137.09,73.41656,26.86608,78.1778583539,3.34656,0.9760800000000001,3.4859999999999998,70.07,25.89,74.7000468541,136.82
2022-01-12 05:30:00,73.91424,25.06457,78.048366697,3.44424,1.00457,3.5877499999999998,70.47,24.06,74.4641155188,136.86,73.96424,24.96457,78.0636826832,3.44424,1.00457,3.5877499999999998,70.52,23.96,74.4792051515,136.77,3.44424,1.00457,3.5877499999999998,3.44424,1.00457,3.5877499999999998,0.0,0.0,0.0,136.92,75.84424,26.48457,80.3354292281,3.44424,1.00457,3.5877499999999998,72.4,25.48,76.7527875715,136.65
2022-01-12 06:00:00,77.18376,24.07193,80.8504212831,3.50376,1.02193,3.64975,73.68,23.05,77.2013270611,136.58,77.20376,23.95193,80.833875998,3.50376,1.02193,3.64975,73.7,22.93,77.1846804748,136.45,3.50376,1.02193,3.64975,3.50376,1.02193,3.64975,0.0,0.0,0.0,136.62,79.17376,25.46193,83.1672661079,3.50376,1.02193,3.64975,75.67,24.44,79.5189442837,136.35
2022-01-12 06:30:00,85.05064,21.42477,87.7076515132,3.41064,0.99477,3.55275,81.64,20.43,84.1574387681,137.03,85.08064,21.33477,87.7148089764,3.41064,0.99477,3.55275,81.67,20.34,84.1647461827,136.95,3.41064,0.99477,3.55275,3.41064,0.99477,3.55275,0.0,0.0,0.0,137.1,87.22064,22.77477,90.1450508379,3.41064,0.99477,3.55275,83.81,21.78,86.5937901931,136.85
2022-01-12 07:00:00,92.94784,18.75812,94.8217697926,3.38784,0.9881200000000001,3.529,89.56,17.77,91.3058952095,136.91,93.00784,18.65812,94.8608651837,3.38784,0.9881200000000001,3.529,89.62,17.67,91.3453518248,136.81,3.38784,0.9881200000000001,3.529,3.38784,0.9881200000000001,3.529,0.0,0.0,0.0,136.96,95.28784,20.05812,97.3760783242,3.38784,0.9881200000000001,3.529,91.9,19.07,93.8577375606,136.7
2022-01-12 07:30:00,102.31128,15.22579,103.4380137878,3.31128,0.96579,3.44925,99.0,14.26,100.0217356378,137.26,102.37128,15.11579,103.4812353819,3.31128,0.96579,3.44925,99.06,14.15,100.0655090428,137.17,3.31128,0.96579,3.44925,3.31128,0.96579,3.44925,0.0,0.0,0.0,137.31,104.86128,16.40579,106.1368832629,3.31128,0.96579,3.44925,101.55,15.44,102.7170682019,137.04
2022-01-12 08:00:00,107.38552,13.03786,108.1740990212,3.45552,1.00786,3.5995,103.93,12.03,104.623925562,135.5,107.43552,12.917860000000001,108.2093437031,3.45552,1.00786,3.5995,103.98,11.91,104.6598705331,135.41,3.45552,1.00786,3.5995,3.45552,1.00786,3.5995,0.0,0.0,0.0,135.58,110.02552,14.15786,110.9326825199,3.45552,1.00786,3.5995,106.57,13.15,107.3782445377,135.31
2022-01-12 08:30:00,110.64864,12.07877,111.30596668,3.45864,1.00877,3.60275,107.19,11.07,107.7601085746,134.71,110.69864,12.01877,111.3491792972,3.45864,1.00877,3.60275,107.24,11.01,107.8036998437,134.61,3.45864,1.00877,3.60275,3.45864,1.00877,3.60275,0.0,0.0,0.0,134.8,113.38864,13.22877,114.1577156252,3.45864,1.00877,3.60275,109.93,12.22,110.6071123391,134.52
2022-01-12 09:00:00,111.82088,11.48484,112.4091222001,3.41088,0.9948400000000001,3.553,108.41,10.49,108.9163357812,136.75,111.87088,11.44484,112.4547827111,3.41088,0.9948400000000001,3.553,108.46,10.45,108.9622599802,136.66,3.41088,0.9948400000000001,3.553,3.41088,0.9948400000000001,3.553,0.0,0.0,0.0,136.81,114.58088,12.64484,115.2764938754,3.41088,0.9948400000000001,3.553,111.17,11.65,111.7787609522,136.54
2022-01-12 09:30:00,114.366,10.64425,114.8602716959,3.786,1.10425,3.94375,110.58,9.54,110.9907563719,137.2,114.506,12.22425,115.1566599206,3.786,1.10425,3.94375,110.72,11.12,111.2770093056,137.13,3.786,1.10425,3.94375,3.786,1.10425,3.94375,0.0,0.0,0.0,137.27,117.166,11.96425,117.7752725918,3.786,1.10425,3.94375,113.38,10.86,113.8989201002,137.01
2022-01-12 10:00:00,113.05688,4.65909,113.1528401542,4.07688,1.18909,4.2467500000000005,108.98,3.47,109.0352296279,138.14,114.81688,23.25909,117.149055483,4.07688,1.18909,4.2467500000000005,110.74,22.07,112.9178130323,138.03,4.07688,1.18909,4.2467500000000005,4.07688,1.18909,4.2467500000000005,0.0,0.0,0.0,138.19,115.76688,5.61909,115.9031694017,4.07688,1.18909,4.2467500000000005,111.69,4.43,111.7778198034,137.93
2022-01-12 10:30:00,112.02832,4.58201,112.121984007,4.01832,1.17201,4.18575,108.01,3.41,108.0638154055,136.25,113.77832,22.55201,115.9918068532,4.01832,1.17201,4.18575,109.76,21.38,111.8229046305,136.15,4.01832,1.17201,4.18575,4.01832,1.17201,4.18575,0.0,0.0,0.0,136.3,114.70832,5.4920100000000005,114.8397180903,4.01832,1.17201,4.18575,110.69,4.32,110.7742682215,136.02
2022-01-12 11:00:00,111.80032,4.19426,111.8789675008,4.06032,1.18426,4.2295,107.74,3.01,107.7820379284,134.18,113.53032,22.23426,115.6870601107,4.06032,1.18426,4.2295,109.47,21.05,111.4754834033,134.13,4.06032,1.18426,4.2295,4.06032,1.18426,4.2295,0.0,0.0,0.0,134.26,114.46032,5.09426,114.5736284642,4.06032,1.18426,4.2295,110.4,3.91,110.4692178844,133.98
2022-01-12 11:30:00,110.84632,4.53601,110.9390915965,4.54632,1.3260100000000001,4.73575,106.3,3.21,106.3484560302,134.51,112.54632,22.60601,114.7941890239,4.54632,1.3260100000000001,4.73575,108.0,21.28,110.0765115726,134.43,4.54632,1.3260100000000001,4.73575,4.54632,1.3260100000000001,4.73575,0.0,0.0,0.0,134.59,113.47632,5.43601,113.6064496649,4.54632,1.3260100000000001,4.73575,108.93,4.11,109.0075089157,134.31
2022-01-12 12:00:00,109.83288,4.90209,109.9422212595,4.77288,1.39209,4.97175,105.06,3.51,105.1186172854,134.51,111.49288,23.10209,113.8611823804,4.77288,1.39209,4.97175,106.72,21.71,108.9058423594,134.43,4.77288,1.39209,4.97175,4.77288,1.39209,4.97175,0.0,0.0,0.0,134.59,112.44288,5.82209,112.593507782,4.77288,1.39209,4.97175,107.67,4.43,107.7610959484,134.31
2022-01-12 12:30:00,109.61032,5.14801,109.7311453392,4.45032,1.29801,4.63575,105.16,3.85,105.2304523415,135.08,111.26032,23.40801,113.696058589,4.45032,1.29801,4.63575,106.81,22.11,109.074415882,134.99,4.45032,1.29801,4.63575,4.45032,1.29801,4.63575,0.0,0.0,0.0,135.14,112.21032,6.06801,112.3742704531,4.45032,1.29801,4.63575,107.76,4.77,107.865520441,134.89
2022-01-12 13:00:00,108.90064,5.48227,109.0385467473,4.43064,1.29227,4.61525,104.47,4.19,104.5539908373,135.21,110.52064,23.67227,113.0273782451,4.43064,1.29227,4.61525,106.09,22.38,108.424870302,135.11,4.43064,1.29227,4.61525,4.43064,1.29227,4.61525,0.0,0.0,0.0,135.28,111.49064,6.41227,111.6748853331,4.43064,1.29227,4.61525,107.06,5.12,107.182358623,134.99
2022-01-12 13:30:00,107.50616,6.40763,107.6969459185,4.82616,1.4076300000000002,5.02725,102.68,5.0,102.8016653562,134.94,109.09616,24.72763,111.8634337581,4.82616,1.4076300000000002,5.02725,104.27,23.32,106.8459418977,134.85,4.82616,1.4076300000000002,5.02725,4.82616,1.4076300000000002,5.02725,0.0,0.0,0.0,135.0,110.05616,7.36763,110.3024946489,4.82616,1.4076300000000002,5.02725,105.23,5.96,105.398645627,134.74
2022-01-12 14:00:00,105.6616,7.0413,105.8959565812,4.2216000000000005,1.2313,4.3975,101.44,5.8100000000000005,101.6062483315,135.29,107.2416,25.3513,110.1973193061,4.2216000000000005,1.2313,4.3975,103.02,24.12,105.8059298905,135.22,4.2216000000000005,1.2313,4.3975,4.2216000000000005,1.2313,4.3975,0.0,0.0,0.0,135.41,108.1916,8.0013,108.4870642623,4.2216000000000005,1.2313,4.3975,103.97,6.77,104.1901809193,135.13
2022-01-12 14:30:00,104.81568,7.72374,105.0998712342,3.95568,1.15374,4.1205,100.86,6.57,101.0737577218,135.29,106.34568,26.21374,109.5288264314,3.95568,1.15374,4.1205,102.39,25.06,105.4121231168,135.22,3.95568,1.15374,4.1205,3.95568,1.15374,4.1205,0.0,0.0,0.0,135.41,107.32568,8.71374,107.6788319599,3.95568,1.15374,4.1205,103.37,7.5600000000000005,103.6460828975,135.13
2022-01-12 15:00:00,103.91728,7.7262900000000005,104.2041104744,4.30728,1.25629,4.48675,99.61,6.47,99.819902825,136.07,105.44728,26.16629,108.6453109516,4.30728,1.25629,4.48675,101.14,24.91,104.1624102064,135.93,4.30728,1.25629,4.48675,4.30728,1.25629,4.48675,0.0,0.0,0.0,136.13,106.40728,8.71629,106.7636780388,4.30728,1.25629,4.48675,102.1,7.46,102.372172,135.87
2022-01-12 15:30:00,104.46496,7.75353,104.752303532,3.71496,1.08353,3.86975,100.75,6.67,100.9705471908,135.72,106.02496,26.21353,109.217403824,3.71496,1.08353,3.86975,102.31,25.13,105.3510939668,135.61,3.71496,1.08353,3.86975,3.71496,1.08353,3.86975,0.0,0.0,0.0,135.78,106.97496,8.74353,107.3316886286,3.71496,1.08353,3.86975,103.26,7.66,103.5437260292,135.51
2022-01-12 16:00:00,107.30992,7.01081,107.5386925123,3.01992,0.8808100000000001,3.14575,104.29,6.13,104.4700004786,135.88,108.97992,25.18081,111.8512233078,3.01992,0.8808100000000001,3.14575,105.96,24.3,108.7106784083,135.76,3.01992,0.8808100000000001,3.14575,3.01992,0.8808100000000001,3.14575,0.0,0.0,0.0,135.93,109.89992,7.97081,110.1885939109,3.01992,0.8808100000000001,3.14575,106.88,7.09,107.1149032581,135.66
2022-01-12 16:30:00,111.50296,6.53878,111.6945197073,2.7729600000000003,0.80878,2.8885,108.73,5.73,108.8808789458,134.81,113.21296,24.63878,115.8630389376,2.7729600000000003,0.80878,2.8885,110.44,23.83,112.9816909946,134.71,2.7729600000000003,0.80878,2.8885,2.7729600000000003,0.80878,2.8885,0.0,0.0,0.0,134.88,114.17296,7.48878,114.4182967058,2.7729600000000003,0.80878,2.8885,111.4,6.68,111.6001003584,134.61
2022-01-12 17:00:00,119.03904,7.64472,119.284260437,2.75904,0.8047200000000001,2.874,116.28,6.84,116.4810027429,134.54,120.00904,17.02472,121.2106050344,2.75904,0.8047200000000001,2.874,117.25,16.22,118.3665953722,134.48,2.75904,0.8047200000000001,2.874,2.75904,0.8047200000000001,2.874,0.0,0.0,0.0,134.62,121.87904,8.43472,122.1705565707,2.75904,0.8047200000000001,2.874,119.12,7.63,119.3641122784,134.33
2022-01-12 17:30:00,123.76192,10.53556,124.2095441848,3.00192,0.8755600000000001,3.127,120.76,9.66,121.1457518859,134.4,123.70192,10.38556,124.1371212337,3.00192,0.8755600000000001,3.127,120.7,9.51,121.0740686522,134.32,3.00192,0.8755600000000001,3.127,3.00192,0.8755600000000001,3.127,0.0,0.0,0.0,134.48,126.76192,11.585560000000001,127.2902571393,3.00192,0.8755600000000001,3.127,123.76,10.71,124.2225490803,134.19
2022-01-12 18:00:00,123.84232,11.15276,124.3434931092,3.23232,0.94276,3.367,120.61,10.21,121.0413821798,136.18,123.78232,11.01276,124.2712502045,3.23232,0.94276,3.367,120.55,10.07,120.9698615358,136.11,3.23232,0.94276,3.367,3.23232,0.94276,3.367,0.0,0.0,0.0,136.25,126.83232,12.21276,127.4189503308,3.23232,0.94276,3.367,123.6,11.27,124.1127426979,135.97
2022-01-12 18:30:00,121.57424,11.90082,122.1553328686,3.29424,0.9608200000000001,3.4314999999999998,118.28,10.94,118.7848559371,136.38,121.54424,11.78082,122.1138403173,3.29424,0.9608200000000001,3.4314999999999998,118.25,10.82,118.7439889005,136.32,3.29424,0.9608200000000001,3.4314999999999998,3.29424,0.9608200000000001,3.4314999999999998,0.0,0.0,0.0,136.45,124.53424,12.99082,125.2099769853,3.29424,0.9608200000000001,3.4314999999999998,121.24,12.03,121.8353745839,136.16
2022-01-12 19:00:00,118.72432,12.79126,119.411391801,3.36432,0.9812600000000001,3.5045,115.36,11.81,115.9629496865,135.78,118.70432,12.68126,119.3797719124,3.36432,0.9812600000000001,3.5045,115.34,11.7,115.9319007004,135.7,3.36432,0.9812600000000001,3.5045,3.36432,0.9812600000000001,3.5045,0.0,0.0,0.0,135.84,121.60432,13.89126,122.3951704401,3.36432,0.9812600000000001,3.5045,118.24,12.91,118.9426992295,135.56
2022-01-12 19:30:00,114.98328,14.11429,115.8463113861,3.44328,1.00429,3.58675,111.54,13.11,112.3078078319,135.3,114.98328,13.99429,115.8317522623,3.44328,1.00429,3.58675,111.54,12.99,112.2938631449,135.22,3.44328,1.00429,3.58675,3.44328,1.00429,3.58675,0.0,0.0,0.0,135.39,117.79328,15.24429,118.7756085683,3.44328,1.00429,3.58675,114.35,14.24,115.2332421656,135.11
2022-01-12 20:00:00,111.84816000000001,15.59613,112.9302889679,3.51816,1.02613,3.66475,108.33,14.57,109.3054152364,135.78,111.84816000000001,15.50613,112.9178947863,3.51816,1.02613,3.66475,108.33,14.48,109.2934549733,135.72,3.51816,1.02613,3.66475,3.51816,1.02613,3.66475,0.0,0.0,0.0,135.87,114.58816,16.79613,115.8125916952,3.51816,1.02613,3.66475,111.07,15.77,112.1839462668,135.58
2022-01-12 20:30:00,108.74168,15.99424,109.9116403408,3.51168,1.02424,3.658,105.23,14.97,106.2894811352,136.39,108.75168,15.90424,109.9084744358,3.51168,1.02424,3.658,105.24,14.88,106.2867442346,136.3,3.51168,1.02424,3.658,3.51168,1.02424,3.658,0.0,0.0,0.0,136.46,111.41168,17.17424,112.7276228792,3.51168,1.02424,3.658,107.9,16.15,109.1019362798,136.19
2022-01-12 21:00:00,104.50064,16.91852,105.8613247574,3.5606400000000002,1.03852,3.709,100.94,15.88,102.1814953893,135.9,104.56064,16.84852,105.9093955388,3.5606400000000002,1.03852,3.709,101.0,15.81,102.2299178323,135.82,3.5606400000000002,1.03852,3.709,3.5606400000000002,1.03852,3.709,0.0,0.0,0.0,135.97,107.10064,18.14852,108.6274176559,3.5606400000000002,1.03852,3.709,103.54,17.11,104.9441932648,135.67
2022-01-12 21:30:00,99.91544,18.76242,101.6618097156,3.50544,1.02242,3.6515,96.41,17.74,98.0285453325,135.9,99.98544,18.69242,101.7177210591,3.50544,1.02242,3.6515,96.48,17.67,98.0847556963,135.82,3.50544,1.02242,3.6515,3.50544,1.02242,3.6515,0.0,0.0,0.0,135.97,102.43544,20.03242,104.3758459561,3.50544,1.02242,3.6515,98.93,19.01,100.73988783,135.67
2022-01-12 22:00:00,94.83112,20.46366,97.0139304484,3.44112,1.00366,3.5845000000000002,91.39,19.46,93.4388768126,136.51,94.90112,20.39366,97.06762563,3.44112,1.00366,3.5845000000000002,91.46,19.39,93.4928002576,136.4,3.44112,1.00366,3.5845000000000002,3.44112,1.00366,3.5845000000000002,0.0,0.0,0.0,136.58,97.24112,21.78366,99.6512080301,3.44112,1.00366,3.5845000000000002,93.8,20.78,96.0741817556,136.31
2022-01-12 22:30:00,89.39392,21.92906,92.0443187027,3.49392,1.01906,3.6395,85.9,20.91,88.4083598988,136.92,89.48392,21.86906,92.1174669856,3.49392,1.01906,3.6395,85.99,20.85,88.4816512052,136.84,3.49392,1.01906,3.6395,3.49392,1.01906,3.6395,0.0,0.0,0.0,136.97,91.69392,23.28906,94.6052603223,3.49392,1.01906,3.6395,88.2,22.27,90.9680872614,136.72
2022-01-12 23:00:00,83.69864,22.71627,86.7265314685,3.03864,0.8862700000000001,3.16525,80.66,21.83,83.5618603192,136.84,83.74864,22.64627,86.7564882113,3.03864,0.8862700000000001,3.16525,80.71,21.76,83.5918758014,136.74,3.03864,0.8862700000000001,3.16525,3.03864,0.8862700000000001,3.16525,0.0,0.0,0.0,136.97,85.84864,24.09627,89.1662448338,3.03864,0.8862700000000001,3.16525,82.81,23.21,86.0011639456,136.63
2022-01-12 23:30:00,78.98992,23.92456,82.533581243,2.68992,0.78456,2.802,76.3,23.14,79.7317352125,136.3,78.97992,23.82456,82.4950751403,2.68992,0.78456,2.802,76.29,23.04,79.6931973257,136.21,2.68992,0.78456,2.802,2.68992,0.78456,2.802,0.0,0.0,0.0,136.35,81.03992,25.32456,84.9046640227,2.68992,0.78456,2.802,78.35,24.54,82.1031917772,136.09
2022-01-13 00:00:00,75.14072,24.76021,79.1150794815,2.64072,0.7702100000000001,2.75075,72.5,23.99,76.3660271325,137.2,75.11072,24.67021,79.0584563495,2.64072,0.7702100000000001,2.75075,72.47,23.9,76.3093107032,137.1,2.64072,0.7702100000000001,2.75075,2.64072,0.7702100000000001,2.75075,0.0,0.0,0.0,137.24,77.10072,26.17021,81.4211331041,2.64072,0.7702100000000001,2.75075,74.46,25.4,78.6730678187,136.99
2022-01-13 00:30:00,74.0924,24.996950000000002,78.1954682003,2.9724,0.8669500000000001,3.09625,71.12,24.13,75.1020059652,136.91,74.0624,24.89695,78.135121508,2.9724,0.8669500000000001,3.09625,71.09,24.03,75.0415151766,136.82,2.9724,0.8669500000000001,3.09625,2.9724,0.8669500000000001,3.09625,0.0,0.0,0.0,136.95,76.0324,26.40695,80.4875944358,2.9724,0.8669500000000001,3.09625,73.06,25.54,77.3954468945,136.69
2022-01-13 01:00:00,77.38208,23.96269,81.0073874234,2.99208,0.8726900000000001,3.11675,74.39,23.09,77.8910790784,136.91,77.37208,23.86269,80.9683069945,2.99208,0.8726900000000001,3.11675,74.38,22.99,77.8519396033,136.82,2.99208,0.8726900000000001,3.11675,2.99208,0.8726900000000001,3.11675,0.0,0.0,0.0,136.95,79.37208,25.35269,83.3227818412,2.99208,0.8726900000000001,3.11675,76.38,24.48,80.2070745009,136.69
2022-01-13 01:30:00,77.44552,24.12161,81.1151073294,2.88552,0.8416100000000001,3.00575,74.56,23.28,78.1098713352,136.11,77.40552,24.02161,81.0472224907,2.88552,0.8416100000000001,3.00575,74.52,23.18,78.0419297557,136.02,2.88552,0.8416100000000001,3.00575,2.88552,0.8416100000000001,3.00575,0.0,0.0,0.0,136.16,79.44552,25.51161,83.44119422,2.88552,0.8416100000000001,3.00575,76.56,24.67,80.4365743925,135.89
2022-01-13 02:00:00,76.06128,24.34704,79.8629868713,2.56128,0.74704,2.668,73.5,23.6,77.1959195813,136.64,76.00128,24.24704,79.7753941413,2.56128,0.74704,2.668,73.44,23.5,77.108258961,136.55,2.56128,0.74704,2.668,2.56128,0.74704,2.668,0.0,0.0,0.0,136.74,78.03128,25.74704,82.1692809218,2.56128,0.74704,2.668,75.47,25.0,79.5029615801,136.47
2022-01-13 02:30:00,74.59776,24.89893,78.6433882292,2.80776,0.81893,2.92475,71.79,24.08,75.7208722876,137.16,74.54776,24.79893,78.5643395579,2.80776,0.81893,2.92475,71.74,23.98,75.6417080717,137.08,2.80776,0.81893,2.92475,2.80776,0.81893,2.92475,0.0,0.0,0.0,137.24,76.53776,26.31893,80.9364860997,2.80776,0.81893,2.92475,73.73,25.5,78.0151453245,136.98
2022-01-13 03:00:00,73.438,25.37275,77.6975951144,3.198,0.9327500000000001,3.33125,70.24,24.44,74.3704995277,137.37,73.378,25.27275,77.6082648728,3.198,0.9327500000000001,3.33125,70.18,24.34,74.2810069937,137.3,3.198,0.9327500000000001,3.33125,3.198,0.9327500000000001,3.33125,0.0,0.0,0.0,137.44,75.348,26.80275,79.9731736995,3.198,0.9327500000000001,3.33125,72.15,25.87,76.6477618721,137.17
2022-01-13 03:30:00,72.488,25.4715,76.8329841686,3.228,0.9415,3.3625,69.26,24.53,73.475632015,137.61,72.458,25.3715,76.7715753144,3.228,0.9415,3.3625,69.23,24.43,73.4140163729,137.55,3.228,0.9415,3.3625,3.228,0.9415,3.3625,0.0,0.0,0.0,137.7,74.388,26.9115,79.1062789938,3.228,0.9415,3.3625,71.16,25.97,75.7508184774,137.44
2022-01-13 04:00:00,71.7728,24.73165,75.9143552404,2.7828,0.8116500000000001,2.89875,68.99,23.92,73.0190831222,137.83,71.8428,26.67165,76.6339665264,2.7828,0.8116500000000001,2.89875,69.06,25.86,73.7429535617,137.73,2.7828,0.8116500000000001,2.89875,2.7828,0.8116500000000001,2.89875,0.0,0.0,0.0,137.88,73.6528,25.97165,78.0977691843,2.7828,0.8116500000000001,2.89875,70.87,25.16,75.2036069614,137.61
