Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-13 04:30:00,71.13472,18.44096,73.4861714556,2.8147200000000003,0.82096,2.932,68.32,17.62,70.5555582502,137.83,72.16472,36.82096,81.0156152109,2.8147200000000003,0.82096,2.932,69.35,36.0,78.1372030469,137.73,2.8147200000000003,0.82096,2.932,2.8147200000000003,0.82096,2.932,0.0,0.0,0.0,137.88,72.98472,19.68096,75.5917293095,2.8147200000000003,0.82096,2.932,70.17,18.86,72.6603640233,137.61
2022-01-13 05:00:00,71.25056,18.15308,73.5267068064,2.89056,0.84308,3.011,68.36,17.31,70.5175559701,134.96,72.29056,36.44308,80.9569215386,2.89056,0.84308,3.011,69.4,35.6,77.9982051076,134.85,2.89056,0.84308,3.011,2.89056,0.84308,3.011,0.0,0.0,0.0,135.03,73.11056,19.37308,75.6337901483,2.89056,0.84308,3.011,70.22,18.53,72.6237516244,134.76
2022-01-13 05:30:00,73.3612,17.4116,75.3991344778,2.8512,0.8316,2.9699999999999998,70.51,16.58,72.4331174257,134.66,74.4212,35.6916,82.5372965392,2.8512,0.8316,2.9699999999999998,71.57,34.86,79.6083192889,134.58,2.8512,0.8316,2.9699999999999998,2.8512,0.8316,2.9699999999999998,0.0,0.0,0.0,134.74,75.2512,18.6216,77.5210106229,2.8512,0.8316,2.9699999999999998,72.4,17.79,74.5536323729,134.47
2022-01-13 06:00:00,76.548,16.42525,78.2903898417,2.658,0.7752500000000001,2.76875,73.89,15.65,75.5291639038,134.66,77.668,34.62525,85.0366165929,2.658,0.7752500000000001,2.76875,75.01,33.85,82.2941225119,134.58,2.658,0.7752500000000001,2.76875,2.658,0.7752500000000001,2.76875,0.0,0.0,0.0,134.74,78.488,17.60525,80.4382432153,2.658,0.7752500000000001,2.76875,75.83,16.83,77.6752071127,134.47
2022-01-13 06:30:00,86.25176,23.45468,89.3839365714,2.62176,0.76468,2.731,83.63,22.69,86.653407319,134.39,86.51176,26.28468,90.4166412836,2.62176,0.76468,2.731,83.89,25.52,87.6858169831,134.31,2.62176,0.76468,2.731,2.62176,0.76468,2.731,0.0,0.0,0.0,134.47,87.38176,10.93468,88.0632682076,2.62176,0.76468,2.731,84.76,10.17,85.3679477322,134.2
2022-01-13 07:00:00,94.02808,23.87444,97.0116936962,2.75808,0.80444,2.873,91.27,23.07,94.14052156220001,136.44,94.09808,23.77444,97.0549981042,2.75808,0.80444,2.873,91.34,22.97,94.1839503313,136.35,2.75808,0.80444,2.873,2.75808,0.80444,2.873,0.0,0.0,0.0,136.48,94.97808,8.14444,95.3266362744,2.75808,0.80444,2.873,92.22,7.34,92.5116425106,136.22
2022-01-13 07:30:00,103.02528,21.07404,105.1585635172,3.06528,0.8940400000000001,3.193,99.96,20.18,101.9766345787,137.42,103.12528,21.04404,105.2505344148,3.06528,0.8940400000000001,3.193,100.06,20.15,102.0687322347,137.32,3.06528,0.8940400000000001,3.193,3.06528,0.8940400000000001,3.193,0.0,0.0,0.0,137.47,104.01528,5.41404,104.1560862485,3.06528,0.8940400000000001,3.193,100.95,4.52,101.0511400233,137.2
2022-01-13 08:00:00,107.77024,19.46257,109.5135437316,3.06024,0.8925700000000001,3.18775,104.71,18.57,106.3439184909,137.25,107.85024,19.47257,109.5940475138,3.06024,0.8925700000000001,3.18775,104.79,18.58,106.4244356339,137.16,3.06024,0.8925700000000001,3.18775,3.06024,0.8925700000000001,3.18775,0.0,0.0,0.0,137.29,108.78024,3.72257,108.843916421,3.06024,0.8925700000000001,3.18775,105.72,2.83,105.7578711019,137.04
2022-01-13 08:30:00,110.62832,18.22701,112.119797893,3.17832,0.9270100000000001,3.31075,107.45,17.3,108.8337838173,137.56,110.72832,18.23701,112.2200934938,3.17832,0.9270100000000001,3.31075,107.55,17.31,108.9341020985,137.46,3.17832,0.9270100000000001,3.31075,3.17832,0.9270100000000001,3.31075,0.0,0.0,0.0,137.61,111.65832,2.49701,111.6862367714,3.17832,0.9270100000000001,3.31075,108.48,1.57,108.4913604855,137.34
2022-01-13 09:00:00,112.03368,17.60274,113.4081210048,3.40368,0.9927400000000001,3.5455,108.63,16.61,109.8925338683,137.56,112.11368,17.60274,113.4871521303,3.40368,0.9927400000000001,3.5455,108.71,16.61,109.9716154287,137.46,3.40368,0.9927400000000001,3.5455,3.40368,0.9927400000000001,3.5455,0.0,0.0,0.0,137.61,113.05368,1.7927400000000002,113.0678932246,3.40368,0.9927400000000001,3.5455,109.65,0.8,109.6529183378,137.34
2022-01-13 09:30:00,113.9368,16.8324,115.1734521667,3.9168000000000003,1.1424,4.08,110.02,15.69,111.1331476203,137.81,113.9868,16.8324,115.2229155333,3.9168000000000003,1.1424,4.08,110.07,15.69,111.1826470273,137.75,3.9168000000000003,1.1424,4.08,3.9168000000000003,1.1424,4.08,0.0,0.0,0.0,137.88,114.9468,1.3324,114.9545219641,3.9168000000000003,1.1424,4.08,111.03,0.19,111.0301625686,137.61
2022-01-13 10:00:00,113.88936,16.74148,115.1132636745,4.11936,1.20148,4.291,109.77,15.54,110.8645322003,137.56,113.91936,16.75148,115.1443991908,4.11936,1.20148,4.291,109.8,15.55,110.8956378763,137.49,4.11936,1.20148,4.291,4.11936,1.20148,4.291,0.0,0.0,0.0,137.63,114.90936,1.4714800000000001,114.9187811848,4.11936,1.20148,4.291,110.79,0.27,110.7903290003,137.37
2022-01-13 10:30:00,113.29896,17.38178,114.6245201214,4.66896,1.36178,4.8635,108.63,16.02,109.8049056281,137.66,113.31896,17.47178,114.6579687237,4.66896,1.36178,4.8635,108.65,16.11,109.8378559514,137.6,4.66896,1.36178,4.8635,4.66896,1.36178,4.8635,0.0,0.0,0.0,137.74,114.32896,1.66178,114.3410364106,4.66896,1.36178,4.8635,109.66,0.30000000000000004,109.6604103585,137.48
2022-01-13 11:00:00,111.73912,11.32766,112.311828493,4.92912,1.4376600000000002,5.1345,106.81,9.89,107.2669016985,138.34,111.70912,11.41766,112.2910969358,4.92912,1.4376600000000002,5.1345,106.78,9.98,107.2453672659,138.24,4.92912,1.4376600000000002,5.1345,4.92912,1.4376600000000002,5.1345,0.0,0.0,0.0,138.41,114.36912,12.22766,115.0209167006,4.92912,1.4376600000000002,5.1345,109.44,10.79,109.9706219861,138.14
2022-01-13 11:30:00,111.04112,11.70616,111.6564575508,5.06112,1.4761600000000001,5.272,105.98,10.23,106.4725941264,136.11,110.98112,11.71616,111.5978377998,5.06112,1.4761600000000001,5.272,105.92,10.24,106.4138336872,136.02,5.06112,1.4761600000000001,5.272,5.06112,1.4761600000000001,5.272,0.0,0.0,0.0,136.2,113.68112,12.82616,114.4023925659,5.06112,1.4761600000000001,5.272,108.62,11.35,109.2113863111,135.92
2022-01-13 12:00:00,109.16528,11.81154,109.8024172532,5.28528,1.54154,5.5055,103.88,10.27,104.3864325475,136.53,109.10528,11.80154,109.7416897549,5.28528,1.54154,5.5055,103.82,10.26,104.3257398728,136.41,5.28528,1.54154,5.5055,5.28528,1.54154,5.5055,0.0,0.0,0.0,136.58,111.76528,12.91154,112.5086026873,5.28528,1.54154,5.5055,106.48,11.37,107.0853271929,136.33
2022-01-13 12:30:00,108.71576,12.14668,109.392222335,5.40576,1.57668,5.631,103.31,10.57,103.8493187267,136.16,108.64576,12.14668,109.3226554791,5.40576,1.57668,5.631,103.24,10.57,103.779682501,136.08,5.40576,1.57668,5.631,5.40576,1.57668,5.631,0.0,0.0,0.0,136.22,111.28576,13.266680000000001,112.0737488308,5.40576,1.57668,5.631,105.88,11.69,106.5233800628,135.95
2022-01-13 13:00:00,108.47232,12.47401,109.1872022339,5.36232,1.5640100000000001,5.58575,103.11,10.91,103.6855833759,135.95,108.41232,12.47401,109.1275952876,5.36232,1.5640100000000001,5.58575,103.05,10.91,103.6259166425,135.88,5.36232,1.5640100000000001,5.58575,5.36232,1.5640100000000001,5.58575,0.0,0.0,0.0,136.05,111.05232,13.59401,111.8812535024,5.36232,1.5640100000000001,5.58575,105.69,12.03,106.3724447402,135.78
2022-01-13 13:30:00,108.18728,12.73629,108.9343868426,5.02728,1.46629,5.23675,103.16,11.27,103.7737852254,136.35,108.12728,12.72629,108.87362921,5.02728,1.46629,5.23675,103.1,11.26,103.7130541446,136.25,5.02728,1.46629,5.23675,5.02728,1.46629,5.23675,0.0,0.0,0.0,136.4,110.76728,13.86629,111.6318248393,5.02728,1.46629,5.23675,105.74,12.4,106.4645837826,136.13
2022-01-13 14:00:00,106.60056,12.79933,107.3662062325,4.9005600000000005,1.42933,5.10475,101.7,11.37,102.3336059171,136.55,106.57056,12.79933,107.3364202271,4.9005600000000005,1.42933,5.10475,101.67,11.37,102.3037917186,136.47,4.9005600000000005,1.42933,5.10475,4.9005600000000005,1.42933,5.10475,0.0,0.0,0.0,136.61,109.17056,13.93933,110.056876621,4.9005600000000005,1.42933,5.10475,104.27,12.51,105.017774686,136.33
2022-01-13 14:30:00,106.11024,13.01632,106.9056014398,4.65024,1.35632,4.844,101.46,11.66,102.1277983705,136.88,106.08024,13.02632,106.8770430504,4.65024,1.35632,4.844,101.43,11.67,102.0991371168,136.82,4.65024,1.35632,4.844,4.65024,1.35632,4.844,0.0,0.0,0.0,136.95,108.67024,14.17632,109.5910083465,4.65024,1.35632,4.844,104.02,12.82,104.807026482,136.68
2022-01-13 15:00:00,105.19168,13.21924,106.0190447391,4.35168,1.26924,4.533,100.84,11.95,101.5455961625,137.19,105.16168,13.15924,105.9818122972,4.35168,1.26924,4.533,100.81,11.89,101.508759228,137.08,4.35168,1.26924,4.533,4.35168,1.26924,4.533,0.0,0.0,0.0,137.24,107.73168,14.33924,108.6817771266,4.35168,1.26924,4.533,103.38,13.07,104.2029236634,136.97
2022-01-13 15:30:00,105.13536,13.46698,105.9943558528,3.79536,1.10698,3.9535,101.34,12.36,102.0909653201,135.64,105.10536,13.37698,105.9531986051,3.79536,1.10698,3.9535,101.31,12.27,102.0503258202,135.54,3.79536,1.10698,3.9535,3.79536,1.10698,3.9535,0.0,0.0,0.0,135.7,107.68536,14.55698,108.6648168684,3.79536,1.10698,3.9535,103.89,13.45,104.7570264946,135.44
2022-01-13 16:00:00,108.35144,12.12042,109.0272403166,3.36144,0.9804200000000001,3.5015,104.99,11.14,105.5793526216,135.23,108.33144,12.02042,108.9962907142,3.36144,0.9804200000000001,3.5015,104.97,11.04,105.5489578347,135.16,3.36144,0.9804200000000001,3.5015,3.36144,0.9804200000000001,3.5015,0.0,0.0,0.0,135.3,110.98144,13.19042,111.7625483078,3.36144,0.9804200000000001,3.5015,107.62,12.21,108.3104265526,135.04
2022-01-13 16:30:00,112.8524,11.6457,113.4516924257,3.2424,0.9457000000000001,3.3775,109.61,10.7,110.1310224233,134.43,112.7824,11.5257,113.3697998157,3.2424,0.9457000000000001,3.3775,109.54,10.58,110.049752385,134.37,3.2424,0.9457000000000001,3.3775,3.2424,0.9457000000000001,3.3775,0.0,0.0,0.0,134.52,115.5424,12.6757,116.2356209096,3.2424,0.9457000000000001,3.3775,112.3,11.73,112.9109511961,134.24
2022-01-13 17:00:00,119.21872,7.80421,119.4738837243,3.40872,0.99421,3.55075,115.81,6.8100000000000005,116.0100521507,134.12,120.23872,16.66421,121.3879964501,3.40872,0.99421,3.55075,116.83,15.67,117.8761969186,134.05,3.40872,0.99421,3.55075,3.40872,0.99421,3.55075,0.0,0.0,0.0,134.21,122.06872,8.49421,122.3638999295,3.40872,0.99421,3.55075,118.66,7.5,118.8967854906,133.94
2022-01-13 17:30:00,124.09432,15.76751,125.0920246373,3.45432,1.00751,3.59825,120.64,14.76,121.539570511,135.67,124.08432,16.23751,125.1422198975,3.45432,1.00751,3.59825,120.63,15.23,121.5876219029,135.58,3.45432,1.00751,3.59825,3.45432,1.00751,3.59825,0.0,0.0,0.0,135.73,125.12432,2.62751,125.1519047568,3.45432,1.00751,3.59825,121.67,1.62,121.6807844321,135.45
2022-01-13 18:00:00,124.2996,16.48905,125.3885135491,3.4596,1.00905,3.60375,120.84,15.48,121.8274845837,136.21,124.2496,16.44905,125.3336919829,3.4596,1.00905,3.60375,120.79,15.44,121.772811826,136.11,3.4596,1.00905,3.60375,3.4596,1.00905,3.60375,0.0,0.0,0.0,136.29,125.2496,1.99905,125.2655519329,3.4596,1.00905,3.60375,121.79,0.99,121.7940236629,135.98
2022-01-13 18:30:00,122.63504,16.74772,123.7733378438,3.45504,1.00772,3.599,119.18,15.74,120.2148909245,135.87,122.62504,16.66772,123.752629568,3.45504,1.00772,3.599,119.17,15.66,120.1945277457,135.78,3.45504,1.00772,3.599,3.45504,1.00772,3.599,0.0,0.0,0.0,135.92,123.58504,1.54772,123.594731073,3.45504,1.00772,3.599,120.13,0.54,120.131213679,135.64
2022-01-13 19:00:00,120.57656,16.99108,121.7678267072,3.46656,1.01108,3.6109999999999998,117.11,15.98,118.1952304452,134.98,120.54656,16.88108,121.7228162252,3.46656,1.01108,3.6109999999999998,117.08,15.87,118.1506804889,134.89,3.46656,1.01108,3.6109999999999998,3.46656,1.01108,3.6109999999999998,0.0,0.0,0.0,135.06,121.50656,1.40108,121.5146375882,3.46656,1.01108,3.6109999999999998,118.04,0.39,118.0406442714,134.77
2022-01-13 19:30:00,116.82552,18.49661,118.2807114654,3.48552,1.01661,3.63075,113.34,17.48,114.6800156958,134.35,116.80552,18.38661,118.2438029233,3.48552,1.01661,3.63075,113.32,17.37,114.6435314355,134.29,3.48552,1.01661,3.63075,3.48552,1.01661,3.63075,0.0,0.0,0.0,134.43,117.74552,2.27661,117.7675270742,3.48552,1.01661,3.63075,114.26,1.26,114.266947102,134.14
2022-01-13 20:00:00,113.8984,19.78745,115.6044493091,3.4884,1.01745,3.63375,110.41,18.77,111.9941114523,134.74,113.8284,19.67745,115.5166943998,3.4884,1.01745,3.63375,110.34,18.66,111.9067075738,134.66,3.4884,1.01745,3.63375,3.4884,1.01745,3.63375,0.0,0.0,0.0,134.84,114.7984,3.39745,114.8486626351,3.4884,1.01745,3.63375,111.31,2.38,111.3354413473,134.56
2022-01-13 20:30:00,109.576,20.8655,111.5449186034,3.516,1.0255,3.6625,106.06,19.84,107.8997182573,135.59,109.576,20.7655,111.5262559501,3.516,1.0255,3.6625,106.06,19.74,107.8813755938,135.51,3.516,1.0255,3.6625,3.516,1.0255,3.6625,0.0,0.0,0.0,135.68,110.506,4.4855,110.5969970038,3.516,1.0255,3.6625,106.99,3.46,107.0459326644,135.39
2022-01-13 21:00:00,105.72992,21.98081,107.9906106634,3.49992,1.02081,3.64575,102.23,20.96,104.3565738226,135.59,105.73992,21.890810000000002,107.9821200202,3.49992,1.02081,3.64575,102.24,20.87,104.3483325214,135.51,3.49992,1.02081,3.64575,3.49992,1.02081,3.64575,0.0,0.0,0.0,135.68,106.63992,5.70081,106.7921896595,3.49992,1.02081,3.64575,103.14,4.68,103.2461234139,135.39
2022-01-13 21:30:00,101.78136,23.31373,104.41731298,3.44136,1.00373,3.58475,98.34,22.31,100.8389394034,135.12,101.84136,23.24373,104.4602009904,3.44136,1.00373,3.58475,98.4,22.24,100.8819983942,135.04,3.44136,1.00373,3.58475,3.44136,1.00373,3.58475,0.0,0.0,0.0,135.2,102.70136,7.03373,102.9419385069,3.44136,1.00373,3.58475,99.26,6.03,99.442991206,134.94
2022-01-13 22:00:00,96.51608,24.69844,99.6261343072,3.52608,1.02844,3.673,92.99,23.67,95.9552447759,135.27,96.60608,24.97844,99.7830504535,3.52608,1.02844,3.673,93.08,23.95,96.1118561885,135.2,3.52608,1.02844,3.673,3.52608,1.02844,3.673,0.0,0.0,0.0,135.36,97.47608,8.99844,97.890541395,3.52608,1.02844,3.673,93.95,7.97,94.2874509147,135.08
2022-01-13 22:30:00,91.2424,20.91695,93.6092642587,3.4524,1.00695,3.59625,87.79,19.91,90.0193990204,135.27,91.3324,20.83695,93.6791640391,3.4524,1.00695,3.59625,87.88,19.83,90.0895293583,135.2,3.4524,1.00695,3.59625,3.4524,1.00695,3.59625,0.0,0.0,0.0,135.36,93.5924,22.26695,96.2047524817,3.4524,1.00695,3.59625,90.14,21.26,92.6132128802,135.08
2022-01-13 23:00:00,85.13888,20.52134,87.5771333343,3.39888,0.9913400000000001,3.5404999999999998,81.74,19.53,84.0407549942,136.76,85.60888,26.17134,89.5199384062,3.39888,0.9913400000000001,3.5404999999999998,82.21,25.18,85.9797447077,136.65,3.39888,0.9913400000000001,3.5404999999999998,3.39888,0.9913400000000001,3.5404999999999998,0.0,0.0,0.0,136.81,87.33888,21.69134,89.9921896092,3.39888,0.9913400000000001,3.5404999999999998,83.94,20.7,86.4546910237,136.55
2022-01-13 23:30:00,79.61088,17.293590000000002,81.4675424293,3.44088,1.00359,3.58425,76.17,16.29,77.8924450765,137.47,80.78088,34.77359,87.9474453015,3.44088,1.00359,3.58425,77.34,33.77,84.3912821327,137.37,3.44088,1.00359,3.58425,3.44088,1.00359,3.58425,0.0,0.0,0.0,137.52,81.65088,18.53359,83.7278935783,3.44088,1.00359,3.58425,78.21,17.53,80.1505146584,137.25
2022-01-14 00:00:00,75.85208,18.08394,77.9779900116,3.44208,1.00394,3.5855,72.41,17.08,74.397140402,135.75,76.98208,35.64394,84.8335493767,3.44208,1.00394,3.5855,73.54,34.64,81.2899821626,135.68,3.44208,1.00394,3.5855,3.44208,1.00394,3.5855,0.0,0.0,0.0,135.84,77.81208,19.34394,80.1804702446,3.44208,1.00394,3.5855,74.37,18.34,76.5979927935,135.56
2022-01-14 00:30:00,75.3988,18.0034,77.5183942881,3.2688,0.9534,3.4050000000000002,72.13,17.05,74.1177401167,135.92,76.5388,35.5434,84.3891058668,3.2688,0.9534,3.4050000000000002,73.27,34.59,81.0244469281,135.91,3.2688,0.9534,3.4050000000000002,3.2688,0.9534,3.4050000000000002,0.0,0.0,0.0,135.97,77.3588,19.2634,79.7211547646,3.2688,0.9534,3.4050000000000002,74.09,18.31,76.3189635674,135.7
2022-01-14 01:00:00,77.80696,17.76578,79.8094353034,3.51696,1.02578,3.6635,74.29,16.74,76.152686755,135.92,78.99696,35.16578,86.4705254538,3.51696,1.02578,3.6635,75.48,34.14,82.8418372563,135.91,3.51696,1.02578,3.6635,3.51696,1.02578,3.6635,0.0,0.0,0.0,135.97,79.80696,19.02578,82.0434712153,3.51696,1.02578,3.6635,76.29,18.0,78.3847185362,135.7
2022-01-14 01:30:00,77.46552,18.24411,79.5848876268,3.54552,1.03411,3.69325,73.92,17.21,75.8969729304,135.35,78.61552,35.71411,86.3475398489,3.54552,1.03411,3.69325,75.07,34.68,82.6934537917,135.27,3.54552,1.03411,3.69325,3.54552,1.03411,3.69325,0.0,0.0,0.0,135.41,79.46552,19.49411,81.8216914611,3.54552,1.03411,3.69325,75.92,18.46,78.1320548815,135.14
2022-01-14 02:00:00,76.31736,18.33423,78.4887471365,3.47736,1.01423,3.62225,72.84,17.32,74.8708755124,135.75,77.44736,35.88423,85.356731039,3.47736,1.01423,3.62225,73.97,34.87,81.7770004341,135.67,3.47736,1.01423,3.62225,3.47736,1.01423,3.62225,0.0,0.0,0.0,135.82,78.28736,19.60423,80.704625454,3.47736,1.01423,3.62225,74.81,18.59,77.085174969,135.54
2022-01-14 02:30:00,75.41656,18.44608,77.6396508854,3.34656,0.9760800000000001,3.4859999999999998,72.07,17.47,74.1571695792,136.03,76.51656,36.01608,84.5691549727,3.34656,0.9760800000000001,3.4859999999999998,73.17,35.04,81.1273720763,135.91,3.34656,0.9760800000000001,3.4859999999999998,3.34656,0.9760800000000001,3.4859999999999998,0.0,0.0,0.0,136.07,77.36656,19.71608,79.8392661339,3.34656,0.9760800000000001,3.4859999999999998,74.02,18.74,76.3554058335,135.8
2022-01-14 03:00:00,74.48176,18.61218,76.7720379894,3.40176,0.9921800000000001,3.5435,71.08,17.62,73.2313512097,136.03,75.53176,36.23218,83.7724157241,3.40176,0.9921800000000001,3.5435,72.13,35.24,80.2782317942,136.01,3.40176,0.9921800000000001,3.5435,3.40176,0.9921800000000001,3.5435,0.0,0.0,0.0,136.07,76.40176,19.87218,78.9438564364,3.40176,0.9921800000000001,3.5435,73.0,18.88,75.4019522294,135.8
2022-01-14 03:30:00,73.2036,18.9973,75.6284632943,3.4536,1.0073,3.5975,69.75,17.99,72.0326495417,136.27,74.2436,36.6873,82.8134658268,3.4536,1.0073,3.5975,70.79,35.68,79.2734917863,136.2,3.4536,1.0073,3.5975,3.4536,1.0073,3.5975,0.0,0.0,0.0,136.3,75.1036,20.2873,77.7954065112,3.4536,1.0073,3.5975,71.65,19.28,74.1986583437,136.04
2022-01-14 04:00:00,72.306,19.20425,74.8128388317,3.5460000000000003,1.0342500000000001,3.69375,68.76,18.17,71.1202256746,136.49,73.336,36.93425,82.11155655,3.5460000000000003,1.0342500000000001,3.69375,69.79,35.9,78.4821896993,136.43,3.5460000000000003,1.0342500000000001,3.69375,3.5460000000000003,1.0342500000000001,3.69375,0.0,0.0,0.0,136.55,74.196,20.49425,76.9744158735,3.5460000000000003,1.0342500000000001,3.69375,70.65,19.46,73.2810623558,136.3
2022-01-14 04:30:00,72.55096,18.75403,74.9356753367,3.51096,1.02403,3.65725,69.04,17.73,71.2802532263,136.68,73.58096,36.47403,82.1249812113,3.51096,1.02403,3.65725,70.07,35.45,78.5271125154,136.58,3.51096,1.02403,3.65725,3.51096,1.02403,3.65725,0.0,0.0,0.0,136.73,74.43096,20.04403,77.0826241455,3.51096,1.02403,3.65725,70.92,19.02,73.4261996838,136.47
2022-01-14 05:00:00,72.36456,18.84883,74.7790608149,3.42456,0.9988300000000001,3.56725,68.94,17.85,71.2133842757,136.68,73.40456,36.62883,82.0359714757,3.42456,0.9988300000000001,3.56725,69.98,35.63,78.5283216426,136.58,3.42456,0.9988300000000001,3.56725,3.42456,0.9988300000000001,3.56725,0.0,0.0,0.0,136.73,74.25456,20.13883,76.9370661941,3.42456,0.9988300000000001,3.56725,70.83,19.14,73.3704879362,136.38
2022-01-14 05:30:00,74.54192,18.23931,76.7409295393,3.39192,0.9893100000000001,3.53325,71.15,17.25,73.2112354765,136.8,75.61192,36.00931,83.7486289605,3.39192,0.9893100000000001,3.53325,72.22,35.02,80.2628731108,136.7,3.39192,0.9893100000000001,3.53325,3.39192,0.9893100000000001,3.53325,0.0,0.0,0.0,136.84,76.47192,19.50931,78.9212754912,3.39192,0.9893100000000001,3.53325,73.08,18.52,75.3901638147,136.58
2022-01-14 06:00:00,77.66544,17.91117,79.7040186011,3.29544,0.9611700000000001,3.43275,74.37,16.95,76.2771223894,136.93,78.77544,35.65117,86.4671953377,3.29544,0.9611700000000001,3.43275,75.48,34.69,83.0700096304,136.84,3.29544,0.9611700000000001,3.43275,3.29544,0.9611700000000001,3.43275,0.0,0.0,0.0,136.99,79.64544,19.17117,81.9202653314,3.29544,0.9611700000000001,3.43275,76.35,18.21,78.491570248,136.72
2022-01-14 06:30:00,84.93736,14.95798,86.2443985975,3.38736,0.9879800000000001,3.5285,81.55,13.97,82.7379199642,136.93,86.19736,32.33798,92.0637269583,3.38736,0.9879800000000001,3.5285,82.81,31.35,88.5455735765,136.84,3.38736,0.9879800000000001,3.5285,3.38736,0.9879800000000001,3.5285,0.0,0.0,0.0,136.99,87.06736,16.13798,88.5503222798,3.38736,0.9879800000000001,3.5285,83.68,15.15,85.040372177,136.72
2022-01-14 07:00:00,92.89728,12.36129,93.716093185,3.46728,1.01129,3.61175,89.43,11.35,90.1473649088,135.6,94.34728,29.77129,98.9330023383,3.46728,1.01129,3.61175,90.88,28.76,95.322148528,135.51,3.46728,1.01129,3.61175,3.46728,1.01129,3.61175,0.0,0.0,0.0,135.67,95.21728,13.49129,96.1683176335,3.46728,1.01129,3.61175,91.75,12.48,92.5948859279,135.41
2022-01-14 07:30:00,101.4244,9.88045,101.9045249612,3.4644,1.01045,3.60875,97.96,8.87,98.3607569105,135.78,102.9844,27.21045,106.5185206082,3.4644,1.01045,3.60875,99.52,26.2,102.910982893,135.68,3.4644,1.01045,3.60875,3.4644,1.01045,3.60875,0.0,0.0,0.0,135.83,103.9144,10.96045,104.4908320934,3.4644,1.01045,3.60875,100.45,9.95,100.9415920223,135.58
2022-01-14 08:00:00,106.74592,7.85381,107.0344513143,3.47592,1.01381,3.62075,103.27,6.84,103.4962728798,135.64,108.39592,25.09381,111.2626387111,3.47592,1.01381,3.62075,104.92,24.08,107.6478183708,135.55,3.47592,1.01381,3.62075,3.47592,1.01381,3.62075,0.0,0.0,0.0,135.73,109.33592,8.85381,109.693816388,3.47592,1.01381,3.62075,105.86,7.84,106.1499185115,135.46
2022-01-14 08:30:00,109.54984,6.40537,109.7369409491,3.30984,0.9653700000000001,3.44775,106.24,5.44,106.3791859341,135.45,111.17984,23.60537,113.6581291209,3.30984,0.9653700000000001,3.44775,107.87,22.64,110.2202635635,135.39,3.30984,0.9653700000000001,3.44775,3.30984,0.9653700000000001,3.44775,0.0,0.0,0.0,135.55,112.18984,7.38537,112.4326638004,3.30984,0.9653700000000001,3.44775,108.88,6.42,109.0691102008,135.27
2022-01-14 09:00:00,111.2792,5.6606000000000005,111.4230799476,3.4992,1.0206,3.645,107.78,4.64,107.8798312939,135.45,112.9592,22.8006,115.2373560309,3.4992,1.0206,3.645,109.46,21.78,111.6058242208,135.3,3.4992,1.0206,3.645,3.4992,1.0206,3.645,0.0,0.0,0.0,135.45,113.9592,6.6006,114.1501957291,3.4992,1.0206,3.645,110.46,5.58,110.6008499063,135.18
2022-01-14 09:30:00,113.85328,4.51929,113.942939004,3.80328,1.10929,3.9617500000000003,110.05,3.41,110.1028183109,135.34,115.50328,21.54929,117.4962960704,3.80328,1.10929,3.9617500000000003,111.7,20.44,113.5547603582,135.3,3.80328,1.10929,3.9617500000000003,3.80328,1.10929,3.9617500000000003,0.0,0.0,0.0,135.45,116.53328,5.43929,116.6601526797,3.80328,1.10929,3.9617500000000003,112.73,4.33,112.8131277822,135.18
2022-01-14 10:00:00,114.70984,4.03412,114.7807541228,4.05984,1.18412,4.229,110.65,2.85,110.6866974844,134.95,116.35984,21.13412,118.2635336568,4.05984,1.18412,4.229,112.3,19.95,114.0582855386,134.85,4.05984,1.18412,4.229,4.05984,1.18412,4.229,0.0,0.0,0.0,135.04,117.42984,4.94412,117.5338744575,4.05984,1.18412,4.229,113.37,3.76,113.4323344554,134.76
2022-01-14 10:30:00,113.82984,4.64787,113.9246907828,4.20984,1.22787,4.38525,109.62,3.42,109.6733367779,135.29,115.41984,21.77787,117.4564391056,4.20984,1.22787,4.38525,111.21,20.55,113.0927345146,135.17,4.20984,1.22787,4.38525,4.20984,1.22787,4.38525,0.0,0.0,0.0,135.36,116.49984,5.56787,116.6328165499,4.20984,1.22787,4.38525,112.29,4.34,112.3738390374,135.1
2022-01-14 11:00:00,110.09064,7.06102,110.3168483009,4.22064,1.23102,4.3965,105.87,5.83,106.0304003576,135.39,111.56064,24.28102,114.1724324408,4.22064,1.23102,4.3965,107.34,23.05,109.786966895,135.25,4.22064,1.23102,4.3965,4.22064,1.23102,4.3965,0.0,0.0,0.0,135.45,112.67064,8.02102,112.9557872791,4.22064,1.23102,4.3965,108.45,6.79,108.6623513458,135.18
2022-01-14 11:30:00,108.05528,7.94029,108.3466277332,4.3552800000000005,1.2702900000000001,4.53675,103.7,6.67,103.9142863133,135.64,109.48528,25.24029,112.3570148053,4.3552800000000005,1.2702900000000001,4.53675,105.13,23.97,107.8280010016,135.57,4.3552800000000005,1.2702900000000001,4.53675,4.3552800000000005,1.2702900000000001,4.53675,0.0,0.0,0.0,135.72,110.58528,8.92029,110.9444713646,4.3552800000000005,1.2702900000000001,4.53675,106.23,7.65,106.5050956527,135.44
2022-01-14 12:00:00,107.44544,7.59242,107.7133576593,4.46544,1.3024200000000001,4.6515,102.98,6.29,103.1719172062,135.88,108.81544,24.82242,111.6107186477,4.46544,1.3024200000000001,4.6515,104.35,23.52,106.9678124484,135.81,4.46544,1.3024200000000001,4.6515,4.46544,1.3024200000000001,4.6515,0.0,0.0,0.0,135.97,109.93544,8.57242,110.2691586648,4.46544,1.3024200000000001,4.6515,105.47,7.27,105.7202620125,135.69
2022-01-14 12:30:00,107.79896,7.65053,108.0700994094,4.21896,1.23053,4.39475,103.58,6.42,103.7787685415,135.71,109.16896,24.89053,111.9705332271,4.21896,1.23053,4.39475,104.95,23.66,107.5839119014,135.6,4.21896,1.23053,4.39475,4.21896,1.23053,4.39475,0.0,0.0,0.0,135.79,110.29896,8.61053,110.6345416403,4.21896,1.23053,4.39475,106.08,7.38,106.3364039264,135.52
2022-01-14 13:00:00,107.03576,8.13418,107.3443934402,4.26576,1.24418,4.4435,102.77,6.89,103.0007038811,135.71,108.40576,25.46418,111.3563346391,4.26576,1.24418,4.4435,104.14,24.22,106.9193527852,135.6,4.26576,1.24418,4.4435,4.26576,1.24418,4.4435,0.0,0.0,0.0,135.79,109.53576,9.11418,109.914289316,4.26576,1.24418,4.4435,105.27,7.87,105.5637712475,135.52
2022-01-14 13:30:00,107.0064,8.5302,107.3458613688,3.8064,1.1102,3.965,103.2,7.42,103.4664022763,136.05,108.4364,26.0202,111.5145894177,3.8064,1.1102,3.965,104.63,24.91,107.5543815937,135.92,3.8064,1.1102,3.965,3.8064,1.1102,3.965,0.0,0.0,0.0,136.1,109.5364,9.5502,109.951940615,3.8064,1.1102,3.965,105.73,8.44,106.0663306615,135.83
2022-01-14 14:00:00,105.73264,8.93327,106.109351493,3.7826400000000002,1.10327,3.94025,101.95,7.83,102.2502391195,136.59,107.15264,26.47327,110.3744639102,3.7826400000000002,1.10327,3.94025,103.37,25.37,106.4377461242,136.49,3.7826400000000002,1.10327,3.94025,3.7826400000000002,1.10327,3.94025,0.0,0.0,0.0,136.64,108.24264,9.94327,108.6983796221,3.7826400000000002,1.10327,3.94025,104.46,8.84,104.8333782724,136.38
2022-01-14 14:30:00,104.6584,9.1237,105.0553310987,3.8184,1.1137,3.9775,100.84,8.01,101.1576279872,136.81,106.0784,26.8037,109.4123634707,3.8184,1.1137,3.9775,102.26,25.69,105.4375820095,136.74,3.8184,1.1137,3.9775,3.8184,1.1137,3.9775,0.0,0.0,0.0,136.88,107.1584,10.1637,107.6393212922,3.8184,1.1137,3.9775,103.34,9.05,103.7355199534,136.61
2022-01-14 15:00:00,104.76984,9.06287,105.1610906479,3.84984,1.12287,4.01025,100.92,7.94,101.231862573,137.2,106.22984,26.82287,109.5638866665,3.84984,1.12287,4.01025,102.38,25.7,105.5564038796,137.1,3.84984,1.12287,4.01025,3.84984,1.12287,4.01025,0.0,0.0,0.0,137.26,107.28984,10.10287,107.7644549444,3.84984,1.12287,4.01025,103.44,8.98,103.8290614424,137.0
2022-01-14 15:30:00,105.0108,9.57815,105.4467120116,3.4908,1.01815,3.63625,101.52,8.56,101.8802434233,137.61,106.5008,27.42815,109.9760147171,3.4908,1.01815,3.63625,103.01,26.41,106.3416578769,137.52,3.4908,1.01815,3.63625,3.4908,1.01815,3.63625,0.0,0.0,0.0,137.66,107.5508,10.64815,108.0766287366,3.4908,1.01815,3.63625,104.06,9.63,104.5046434375,137.41
2022-01-14 16:00:00,107.1376,8.8318,107.5010047627,3.0576,0.8918,3.185,104.08,7.94,104.3824218918,137.87,108.7376,26.5118,111.9229252343,3.0576,0.8918,3.185,105.68,25.62,108.7411918272,137.8,3.0576,0.8918,3.185,3.0576,0.8918,3.185,0.0,0.0,0.0,137.91,109.7576,9.8718,110.2006496941,3.0576,0.8918,3.185,106.7,8.98,107.0772169978,137.65
2022-01-14 16:30:00,110.25656,8.83108,110.6096605049,2.98656,0.8710800000000001,3.111,107.27,7.96,107.564931553,137.2,111.88656,26.43108,114.9661006497,2.98656,0.8710800000000001,3.111,108.9,25.56,111.8593920956,137.11,2.98656,0.8710800000000001,3.111,2.98656,0.8710800000000001,3.111,0.0,0.0,0.0,137.27,112.91656,9.86108,113.3463295436,2.98656,0.8710800000000001,3.111,109.93,8.99,110.2969854529,137.0
2022-01-14 17:00:00,114.90768,7.37349,115.1440110373,2.85768,0.8334900000000001,2.97675,112.05,6.54,112.2406971646,136.99,116.62768,24.72349,119.2194057189,2.85768,0.8334900000000001,2.97675,113.77,23.89,116.2512150474,136.9,2.85768,0.8334900000000001,2.97675,2.85768,0.8334900000000001,2.97675,0.0,0.0,0.0,137.05,117.67768,8.35349,117.9737986392,2.85768,0.8334900000000001,2.97675,114.82,7.52,115.0659932387,136.78
2022-01-14 17:30:00,118.98352,6.50561,119.1612394743,2.69352,0.78561,2.80575,116.29,5.72,116.4305909115,136.09,120.79352,23.73561,123.1034266626,2.69352,0.78561,2.80575,118.1,22.95,120.3092369687,136.0,2.69352,0.78561,2.80575,2.69352,0.78561,2.80575,0.0,0.0,0.0,136.16,121.84352,7.44561,122.0708010716,2.69352,0.78561,2.80575,119.15,6.66,119.3359882852,135.88
2022-01-14 18:00:00,118.41328,6.8955400000000004,118.6138834718,2.69328,0.78554,2.8055,115.72,6.11,115.8811913125,135.66,120.23328,24.12554,122.6298630018,2.69328,0.78554,2.8055,117.54,23.34,119.8349164476,135.6,2.69328,0.78554,2.8055,2.69328,0.78554,2.8055,0.0,0.0,0.0,135.74,121.27328,7.85554,121.5274370282,2.69328,0.78554,2.8055,118.58,7.07,118.7905774883,135.46
2022-01-14 18:30:00,116.09672,7.69196,116.351255444,2.88672,0.84196,3.007,113.21,6.85,113.4170472195,135.66,117.86672,24.68196,120.4232653311,2.88672,0.84196,3.007,114.98,23.84,117.42549127,135.6,2.88672,0.84196,3.007,2.88672,0.84196,3.007,0.0,0.0,0.0,135.74,118.87672,8.641960000000001,119.1904275963,2.88672,0.84196,3.007,115.99,7.8,116.2519681554,135.46
2022-01-14 19:00:00,113.7916,8.8413,114.13455575,3.0216,0.8813000000000001,3.1475,110.77,7.96,111.0556369573,134.66,115.5216,25.8813,118.3853105594,3.0216,0.8813000000000001,3.1475,112.5,25.0,115.2443057162,134.61,3.0216,0.8813000000000001,3.1475,3.0216,0.8813000000000001,3.1475,0.0,0.0,0.0,134.76,116.5316,9.8413,116.9464192879,3.0216,0.8813000000000001,3.1475,113.51,8.96,113.8630831306,134.46
2022-01-14 19:30:00,110.2324,9.5657,110.6466656807,2.7624,0.8057000000000001,2.8775,107.47,8.76,107.8264276511,134.83,111.9024,26.5857,115.0171577211,2.7624,0.8057000000000001,2.8775,109.14,25.78,112.1434260222,134.74,2.7624,0.8057000000000001,2.8775,2.7624,0.8057000000000001,2.8775,0.0,0.0,0.0,134.92,112.9124,10.5857,113.4075267266,2.7624,0.8057000000000001,2.8775,110.15,9.78,110.5833210751,134.65
2022-01-14 20:00:00,106.53992,10.65081,107.0709778944,2.53992,0.7408100000000001,2.64575,104.0,9.91,104.4710873879,134.66,108.14992,27.62081,111.6212987788,2.53992,0.7408100000000001,2.64575,105.61,26.88,108.9770916294,134.55,2.53992,0.7408100000000001,2.64575,2.53992,0.7408100000000001,2.64575,0.0,0.0,0.0,134.75,109.12992,11.69081,109.7543369424,2.53992,0.7408100000000001,2.64575,106.59,10.95,107.1509710642,134.47
2022-01-14 20:30:00,103.31456,11.92508,104.0005088497,2.55456,0.7450800000000001,2.661,100.76,11.18,101.3783507461,134.46,104.85456,29.01508,108.7950073312,2.55456,0.7450800000000001,2.661,102.3,28.27,106.1342682643,134.37,2.55456,0.7450800000000001,2.661,2.55456,0.7450800000000001,2.661,0.0,0.0,0.0,134.5,105.83456,12.99508,106.629387106,2.55456,0.7450800000000001,2.661,103.28,12.25,104.0039465597,134.23
2022-01-14 21:00:00,100.04976,13.27618,100.9267627116,2.96976,0.8661800000000001,3.0935,97.08,12.41,97.8699877388,134.81,101.50976,30.44618,105.9773619782,2.96976,0.8661800000000001,3.0935,98.54,29.58,102.8839540453,134.72,2.96976,0.8661800000000001,3.0935,2.96976,0.8661800000000001,3.0935,0.0,0.0,0.0,134.89,102.48976,14.38618,103.4945074864,2.96976,0.8661800000000001,3.0935,99.52,13.52,100.4341615189,134.62
2022-01-14 21:30:00,95.23792,14.96481,96.4064673363,3.06792,0.8948100000000001,3.19575,92.17,14.07,93.2377273425,135.08,96.57792,32.33481,101.8471137012,3.06792,0.8948100000000001,3.19575,93.51,31.44,98.6539086909,134.98,3.06792,0.8948100000000001,3.19575,3.06792,0.8948100000000001,3.19575,0.0,0.0,0.0,135.13,97.56792,16.11481,98.8897674912,3.06792,0.8948100000000001,3.19575,94.5,15.22,95.717806076,134.86
2022-01-14 22:00:00,90.15632,17.10351,91.7643290732,3.16632,0.92351,3.29825,86.99,16.18,88.4819331841,135.63,91.37632,34.51351,97.6770916298,3.16632,0.92351,3.29825,88.21,33.59,94.3890470341,135.55,3.16632,0.92351,3.29825,3.16632,0.92351,3.29825,0.0,0.0,0.0,135.71,92.37632,18.30351,94.1721985252,3.16632,0.92351,3.29825,89.21,17.38,90.887229576,135.44
2022-01-14 22:30:00,85.8196,18.56155,87.8039571008,3.1596,0.9215500000000001,3.29125,82.66,17.64,84.5212706956,135.63,86.9996,36.07155,94.1811399356,3.1596,0.9215500000000001,3.29125,83.84,35.15,90.9102199975,135.64,3.1596,0.9215500000000001,3.29125,3.1596,0.9215500000000001,3.29125,0.0,0.0,0.0,135.71,87.9496,19.80155,90.1511703893,3.1596,0.9215500000000001,3.29125,84.79,18.88,86.8665557047,135.44
2022-01-14 23:00:00,80.71888,19.66259,83.0792093966,3.12888,0.9125900000000001,3.25925,77.59,18.75,79.8233712643,136.04,81.81888000000001,37.29259,89.9169972439,3.12888,0.9125900000000001,3.25925,78.69,36.38,86.6926784683,135.96,3.12888,0.9125900000000001,3.25925,3.12888,0.9125900000000001,3.25925,0.0,0.0,0.0,136.11,82.75888,20.94259,85.3675833954,3.12888,0.9125900000000001,3.25925,79.63,20.03,82.1105218593,135.84
2022-01-14 23:30:00,75.51552,21.10161,78.4083650223,3.12552,0.91161,3.25575,72.39,20.19,75.152832282,136.3,76.50552,38.92161,85.8369752232,3.12552,0.91161,3.25575,73.38,38.01,82.64009015,136.2,3.12552,0.91161,3.25575,3.12552,0.91161,3.25575,0.0,0.0,0.0,136.36,77.43552,22.42161,80.6163032684,3.12552,0.91161,3.25575,74.31,21.51,77.3605597188,136.09
2022-01-15 00:00:00,71.5524,21.8982,74.8283175609,3.1824,0.9282,3.315,68.37,20.97,71.5136196818,137.07,72.4324,39.8082,82.6507432332,3.1824,0.9282,3.315,69.25,38.88,79.4179885165,136.97,3.1824,0.9282,3.315,3.1824,0.9282,3.315,0.0,0.0,0.0,137.15,73.3724,23.2482,76.9674469175,3.1824,0.9282,3.315,70.19,22.32,73.6533672007,136.87
2022-01-15 00:30:00,71.06832,22.27951,74.4787397414,3.35832,0.9795100000000001,3.49825,67.71,21.3,70.9812235736,137.27,71.94832,40.19951,82.4169967608,3.35832,0.9795100000000001,3.49825,68.59,39.22,79.011369435,137.17,3.35832,0.9795100000000001,3.49825,3.35832,0.9795100000000001,3.49825,0.0,0.0,0.0,137.33,72.88832,23.61951,76.6197653681,3.35832,0.9795100000000001,3.49825,69.53,22.64,73.1231187792,137.06
2022-01-15 01:00:00,73.58256,21.62783,76.6952160611,3.11256,0.90783,3.24225,70.47,20.72,73.4529733911,137.47,74.55256,39.45783,84.35048637,3.11256,0.90783,3.24225,71.44,38.55,81.1774359043,137.4,3.11256,0.90783,3.24225,3.11256,0.90783,3.24225,0.0,0.0,0.0,137.55,75.45256,22.96783,78.8708439505,3.11256,0.90783,3.24225,72.34,22.06,75.6288251925,137.28
2022-01-15 01:30:00,72.75312,21.86091,75.9665443189,3.12312,0.9109100000000001,3.25325,69.63,20.95,72.7134059167,137.01,73.70312,39.70091,83.7156625284,3.12312,0.9109100000000001,3.25325,70.58,38.79,80.5369511467,136.91,3.12312,0.9109100000000001,3.25325,3.12312,0.9109100000000001,3.25325,0.0,0.0,0.0,137.09,74.62312,23.19091,78.1436391856,3.12312,0.9109100000000001,3.25325,71.5,22.28,74.8909099958,136.82
2022-01-15 02:00:00,71.21416,21.84788,74.4901768356,3.04416,0.8878800000000001,3.171,68.17,20.96,71.319495932,137.18,72.12416,39.75788,82.3564416291,3.04416,0.8878800000000001,3.171,69.08,38.87,79.2648932378,137.08,3.04416,0.8878800000000001,3.171,3.04416,0.8878800000000001,3.171,0.0,0.0,0.0,137.24,73.04416,23.19788,76.6393563817,3.04416,0.8878800000000001,3.171,70.0,22.31,73.4692867803,136.99
2022-01-15 02:30:00,69.97912,22.24516,73.4297240864,3.30912,0.9651600000000001,3.447,66.67,21.28,69.9837645458,137.26,70.88912,40.17516,81.4819661974,3.30912,0.9651600000000001,3.447,67.58,39.21,78.131174956,137.17,3.30912,0.9651600000000001,3.447,3.30912,0.9651600000000001,3.447,0.0,0.0,0.0,137.24,71.79912,23.59516,75.5767504475,3.30912,0.9651600000000001,3.447,68.49,22.63,72.1318029721,136.99
2022-01-15 03:00:00,68.83984,22.68287,72.4805916274,3.36984,0.9828700000000001,3.51025,65.47,21.7,68.9725372884,137.36,69.71984,40.68287,80.7214469708,3.36984,0.9828700000000001,3.51025,66.35,39.7,77.3201946454,137.27,3.36984,0.9828700000000001,3.51025,3.36984,0.9828700000000001,3.51025,0.0,0.0,0.0,137.41,70.62984,24.06287,74.6163253656,3.36984,0.9828700000000001,3.51025,67.26,23.08,71.1097321047,137.15
2022-01-15 03:30:00,67.37968,23.20449,71.2633821332,3.40968,0.9944900000000001,3.55175,63.97,22.21,67.7159139346,137.63,68.23968,41.29449,79.7614495283,3.40968,0.9944900000000001,3.55175,64.83,40.3,76.3349127202,137.54,3.40968,0.9944900000000001,3.55175,3.40968,0.9944900000000001,3.55175,0.0,0.0,0.0,137.68,69.13968,24.58449,73.380464015,3.40968,0.9944900000000001,3.55175,65.73,23.59,69.8349554306,137.42
2022-01-15 04:00:00,66.24728,23.36129,70.2456545123,3.46728,1.01129,3.61175,62.78,22.35,66.6397096332,137.95,67.06728,41.51129,78.8746299139,3.46728,1.01129,3.61175,63.6,40.5,75.4003315643,137.86,3.46728,1.01129,3.61175,3.46728,1.01129,3.61175,0.0,0.0,0.0,138.06,67.97728,24.76129,72.3466106923,3.46728,1.01129,3.61175,64.51,23.75,68.7430185546,137.8
2022-01-15 04:30:00,65.66856,23.27458,69.6711263484,3.23856,0.9445800000000001,3.3735,62.43,22.33,66.3033468235,138.15,66.53856,41.43458,78.384975516,3.23856,0.9445800000000001,3.3735,63.3,40.49,75.1420661148,138.08,3.23856,0.9445800000000001,3.3735,3.23856,0.9445800000000001,3.3735,0.0,0.0,0.0,138.23,67.40856,24.66458,71.779213341,3.23856,0.9445800000000001,3.3735,64.17,23.72,68.4136484921,137.98
2022-01-15 05:00:00,65.00592,23.46506,69.1113498338,3.44592,1.00506,3.5895,61.56,22.46,65.529269796,138.15,65.83592,41.64506,77.9017290222,3.44592,1.00506,3.5895,62.39,40.64,74.4588591102,138.08,3.44592,1.00506,3.5895,3.44592,1.00506,3.5895,0.0,0.0,0.0,138.23,66.72592,24.86506,71.2082832868,3.44592,1.00506,3.5895,63.28,23.86,67.6288252153,137.98
2022-01-15 05:30:00,65.21352,23.27311,69.2419008972,3.47352,1.01311,3.61825,61.74,22.26,65.6302917866,138.15,66.06352,41.42311,77.9760393766,3.47352,1.01311,3.61825,62.59,40.41,74.5015181053,138.08,3.47352,1.01311,3.61825,3.47352,1.01311,3.61825,0.0,0.0,0.0,138.23,66.94352,24.66311,71.3421605004,3.47352,1.01311,3.61825,63.47,23.65,67.7330303471,137.98
2022-01-15 06:00:00,66.62176,22.90093,70.4479346778,3.19176,0.93093,3.32475,63.43,21.97,67.1270869322,137.98,67.52176,41.00093,78.9953437512,3.19176,0.93093,3.32475,64.33,40.07,75.7888764925,137.92,3.19176,0.93093,3.32475,3.19176,0.93093,3.32475,0.0,0.0,0.0,138.04,68.38176,24.28093,72.5646516037,3.19176,0.93093,3.32475,65.19,23.35,69.2456395739,137.79
2022-01-15 06:30:00,71.06368,21.20399,74.1596642863,3.13368,0.9139900000000001,3.26425,67.93,20.29,70.8954794045,137.89,72.02368,39.12399,81.9639986473,3.13368,0.9139900000000001,3.26425,68.89,38.21,78.7771299299,137.8,3.13368,0.9139900000000001,3.26425,3.13368,0.9139900000000001,3.26425,0.0,0.0,0.0,137.95,72.90368,22.54399,76.3097506395,3.13368,0.9139900000000001,3.26425,69.77,21.63,73.0459430769,137.69
2022-01-15 07:00:00,74.06264,20.56202,76.8639792767,3.33264,0.9720200000000001,3.4715,70.73,19.59,73.392785749,137.32,75.05264,38.37202,84.2930049877,3.33264,0.9720200000000001,3.4715,71.72,37.4,80.8858355956,137.23,3.33264,0.9720200000000001,3.4715,3.33264,0.9720200000000001,3.4715,0.0,0.0,0.0,137.36,75.96264,21.88202,79.0515368291,3.33264,0.9720200000000001,3.4715,72.63,20.91,75.5800568933,137.11
2022-01-15 07:30:00,77.8228,19.1779,80.1509828277,3.3528000000000002,0.9779,3.4925,74.47,18.2,76.6617303483,137.06,78.8828,36.8679,87.0731771917,3.3528000000000002,0.9779,3.4925,75.53,35.89,83.6233998352,136.96,3.3528000000000002,0.9779,3.4925,3.3528000000000002,0.9779,3.4925,0.0,0.0,0.0,137.13,79.7928,20.4379,82.3686754067,3.3528000000000002,0.9779,3.4925,76.44,19.46,78.8781668144,136.86
2022-01-15 08:00:00,80.58576,18.61043,82.7067882315,3.15576,0.9204300000000001,3.2872500000000002,77.43,17.69,79.4250653132,136.57,81.70576,36.39043,89.4432479998,3.15576,0.9204300000000001,3.2872500000000002,78.55,35.47,86.1871417324,136.49,3.15576,0.9204300000000001,3.2872500000000002,3.15576,0.9204300000000001,3.2872500000000002,0.0,0.0,0.0,136.62,82.62576,19.87043,84.9814697682,3.15576,0.9204300000000001,3.2872500000000002,79.47,18.95,81.6981236015,136.35
2022-01-15 08:30:00,84.79224,17.65982,86.6117382729,3.22224,0.9398200000000001,3.3565,81.57,16.72,83.2659792472,137.0,85.96224,35.23982,92.9050677813,3.22224,0.9398200000000001,3.3565,82.74,34.3,89.5678379777,136.86,3.22224,0.9398200000000001,3.3565,3.22224,0.9398200000000001,3.3565,0.0,0.0,0.0,137.06,86.90224,18.88982,88.9315726649,3.22224,0.9398200000000001,3.3565,83.68,17.95,85.5835550792,136.79
2022-01-15 09:00:00,90.26808,16.12319,91.6966930847,3.50808,1.02319,3.65425,86.76,15.1,88.0642242911,136.34,91.54808,33.42319,97.4585069733,3.50808,1.02319,3.65425,88.04,32.4,93.8125876415,136.22,3.50808,1.02319,3.65425,3.50808,1.02319,3.65425,0.0,0.0,0.0,136.39,92.48808,17.30319,94.0927485318,3.50808,1.02319,3.65425,88.98,16.28,90.457055004,136.13
2022-01-15 09:30:00,95.2092,14.63935,96.3280973188,3.5292,1.02935,3.67625,91.68,13.61,92.6847047792,135.31,96.5292,31.67935,101.5946242134,3.5292,1.02935,3.67625,93.0,30.65,97.9204907055,135.25,3.5292,1.02935,3.67625,3.5292,1.02935,3.67625,0.0,0.0,0.0,135.36,97.5092,15.76935,98.7760926746,3.5292,1.02935,3.67625,93.98,14.74,95.1289020225,135.11
2022-01-15 10:00:00,98.0452,13.5636,98.9789497216,3.4752,1.0136,3.62,94.57,12.55,95.3990953836,134.47,99.4052,30.6736,104.0301087378,3.4752,1.0136,3.62,95.93,29.66,100.4105597036,134.38,3.4752,1.0136,3.62,3.4752,1.0136,3.62,0.0,0.0,0.0,134.55,100.3952,14.6736,101.4618683053,3.4752,1.0136,3.62,96.92,13.66,97.8778933161,134.28
2022-01-15 10:30:00,98.17816,13.56238,99.1104901221,3.84816,1.12238,4.0085,94.33,12.44,95.1467419306,134.66,99.49816,30.86238,104.1747106675,3.84816,1.12238,4.0085,95.65,29.74,100.1668113698,134.56,3.84816,1.12238,4.0085,3.84816,1.12238,4.0085,0.0,0.0,0.0,134.72,100.53816,14.68238,101.604595854,3.84816,1.12238,4.0085,96.69,13.56,97.636211008,134.45
2022-01-15 11:00:00,97.6852,13.6211,98.6302826938,4.2552,1.2411,4.4325,93.43,12.38,94.2466407889,135.3,98.9952,30.9211,103.7119281869,4.2552,1.2411,4.4325,94.74,29.68,99.2802598707,135.18,4.2552,1.2411,4.4325,4.2552,1.2411,4.4325,0.0,0.0,0.0,135.36,100.0152,14.7511,101.0971571423,4.2552,1.2411,4.4325,95.76,13.51,96.7083124659,135.1
2022-01-15 11:30:00,98.0844,13.6067,99.0236931661,4.5144,1.3167,4.7025,93.57,12.29,94.373666878,135.3,99.3844,30.9067,104.0792153518,4.5144,1.3167,4.7025,94.87,29.59,99.3774873903,135.18,4.5144,1.3167,4.7025,4.5144,1.3167,4.7025,0.0,0.0,0.0,135.36,100.4144,14.7367,101.4900096278,4.5144,1.3167,4.7025,95.9,13.42,96.834427762,135.1
2022-01-15 12:00:00,99.26976,13.34618,100.1628961794,4.16976,1.21618,4.3435,95.1,12.13,95.8704693845,135.3,100.60976,30.58618,105.1562561822,4.16976,1.21618,4.3435,96.44,29.37,100.8130472707,135.18,4.16976,1.21618,4.3435,4.16976,1.21618,4.3435,0.0,0.0,0.0,135.27,101.62976,14.46618,102.654169333,4.16976,1.21618,4.3435,97.46,13.25,98.3565661255,135.02
2022-01-15 12:30:00,99.92192,13.21056,100.7914132851,4.08192,1.19056,4.252,95.84,12.02,96.5908173689,135.09,101.26192,30.48056,105.7498982505,4.08192,1.19056,4.252,97.18,29.29,101.4980615578,135.04,4.08192,1.19056,4.252,4.08192,1.19056,4.252,0.0,0.0,0.0,135.27,102.29192,14.32056,103.2894735004,4.08192,1.19056,4.252,98.21,13.13,99.0838079607,134.93
2022-01-15 13:00:00,100.59656,13.36983,101.481132424,3.97656,1.15983,4.14225,96.62,12.21,97.3884413059,135.09,101.93656,30.67983,106.4533429887,3.97656,1.15983,4.14225,97.96,29.52,102.3112506032,135.04,3.97656,1.15983,4.14225,3.97656,1.15983,4.14225,0.0,0.0,0.0,135.27,102.98656,14.48983,104.0008976599,3.97656,1.15983,4.14225,99.01,13.33,99.9032982439,134.93
2022-01-15 13:30:00,100.62544,13.43492,101.5183542548,3.68544,1.07492,3.839,96.94,12.36,97.7247829366,135.45,101.97544,30.76492,106.5151194235,3.68544,1.07492,3.839,98.29,29.69,102.6762884019,135.36,3.68544,1.07492,3.839,3.68544,1.07492,3.839,0.0,0.0,0.0,135.55,103.02544,14.54492,104.0470854229,3.68544,1.07492,3.839,99.34,13.47,100.2490723149,135.27
2022-01-15 14:00:00,99.2564,14.1877,100.2652670283,3.8664,1.1277,4.0275,95.39,13.06,96.2798821146,135.54,100.5564,31.6077,105.4070029943,3.8664,1.1277,4.0275,96.69,30.48,101.3804049114,135.45,3.8664,1.1277,4.0275,3.8664,1.1277,4.0275,0.0,0.0,0.0,135.55,101.6264,15.3277,102.7757926958,3.8664,1.1277,4.0275,97.76,14.2,98.7859180248,135.27
2022-01-15 14:30:00,97.17016,14.58713,98.2589657795,3.8301600000000002,1.11713,3.98975,93.34,13.47,94.3069271051,135.86,98.44016,32.10713,103.5438694354,3.8301600000000002,1.11713,3.98975,94.61,30.99,99.5561761017,135.78,3.8301600000000002,1.11713,3.98975,3.8301600000000002,1.11713,3.98975,0.0,0.0,0.0,135.97,99.50016,15.74713,100.7385424913,3.8301600000000002,1.11713,3.98975,95.67,14.63,96.7821564133,135.67
2022-01-15 15:00:00,95.5944,15.2742,96.8069754563,3.8544,1.1242,4.015,91.74,14.15,92.8248355776,136.12,96.8444,32.8842,102.2751603323,3.8544,1.1242,4.015,92.99,31.76,98.2641221403,136.03,3.8544,1.1242,4.015,3.8544,1.1242,4.015,0.0,0.0,0.0,136.19,97.8944,16.4442,99.2659320462,3.8544,1.1242,4.015,94.04,15.32,95.2797145252,135.92
2022-01-15 15:30:00,95.17656,15.68108,96.4597006184,3.70656,1.08108,3.8609999999999998,91.47,14.6,92.6278624389,136.51,96.41656,33.26108,101.9924138601,3.70656,1.08108,3.8609999999999998,92.71,32.18,98.1361121097,136.41,3.70656,1.08108,3.8609999999999998,3.70656,1.08108,3.8609999999999998,0.0,0.0,0.0,136.58,97.46656,16.86108,98.9142372816,3.70656,1.08108,3.8609999999999998,93.76,15.78,95.078630617,136.3
2022-01-15 16:00:00,95.62264,15.42077,96.8580891199,3.60264,1.05077,3.75275,92.02,14.37,93.1352634613,136.33,96.89264,32.57077,102.2205397391,3.60264,1.05077,3.75275,93.29,31.52,98.4709830356,136.22,3.60264,1.05077,3.75275,3.60264,1.05077,3.75275,0.0,0.0,0.0,136.38,97.91264,16.58077,99.3066312265,3.60264,1.05077,3.75275,94.31,15.53,95.5801077631,136.1
2022-01-15 16:30:00,98.80016,14.17213,99.8114266242,3.47016,1.01213,3.61475,95.33,13.16,96.2340610179,134.85,100.18016,31.16213,104.9149312718,3.47016,1.01213,3.61475,96.71,30.15,101.3007729487,134.72,3.47016,1.01213,3.61475,3.47016,1.01213,3.61475,0.0,0.0,0.0,134.9,101.18016,15.28213,102.327749291,3.47016,1.01213,3.61475,97.71,14.27,98.7465290529,134.63
2022-01-15 17:00:00,104.982,15.61475,106.1368962311,3.342,0.9747500000000001,3.48125,101.64,14.64,102.6889439034,134.27,105.602,23.31475,108.1450875979,3.342,0.9747500000000001,3.48125,102.26,22.34,104.6717879851,134.18,3.342,0.9747500000000001,3.48125,3.342,0.9747500000000001,3.48125,0.0,0.0,0.0,134.33,107.502,16.58475,108.7737741212,3.342,0.9747500000000001,3.48125,104.16,15.61,105.323205895,134.06
2022-01-15 17:30:00,108.81424,18.57582,110.3884048053,3.41424,0.99582,3.5564999999999998,105.4,17.58,106.8560545781,135.01,108.71424,18.46582,110.2713584166,3.41424,0.99582,3.5564999999999998,105.3,17.47,106.7393596571,134.93,3.41424,0.99582,3.5564999999999998,3.41424,0.99582,3.5564999999999998,0.0,0.0,0.0,135.09,111.48424,19.84582,113.2368859509,3.41424,0.99582,3.5564999999999998,108.07,18.85,109.7016289761,134.82
2022-01-15 18:00:00,108.10856,19.44583,109.8435298489,3.44856,1.00583,3.59225,104.66,18.44,106.2720527702,136.94,108.00856,19.33583,109.7256731812,3.44856,1.00583,3.59225,104.56,18.33,106.1545218067,136.86,3.44856,1.00583,3.59225,3.44856,1.00583,3.59225,0.0,0.0,0.0,137.0,110.77856,20.74583,112.7043868625,3.44856,1.00583,3.59225,107.33,19.74,109.1301814348,136.74
2022-01-15 18:30:00,106.12728,20.00379,107.9960701811,3.40728,0.9937900000000001,3.54925,102.72,19.01,104.4642450794,137.88,106.03728,19.89379,107.8872913293,3.40728,0.9937900000000001,3.54925,102.63,18.9,104.3557708035,137.78,3.40728,0.9937900000000001,3.54925,3.40728,0.9937900000000001,3.54925,0.0,0.0,0.0,137.95,108.74728,21.33379,110.8201313082,3.40728,0.9937900000000001,3.54925,105.34,20.34,107.2857455583,137.7
2022-01-15 19:00:00,102.08176,17.63218,103.5933371229,3.40176,0.9921800000000001,3.5435,98.68,16.64,100.0731332576,138.09,102.84176,27.61218,106.4840837132,3.40176,0.9921800000000001,3.5435,99.44,26.62,102.9414299493,137.98,3.40176,0.9921800000000001,3.5435,3.40176,0.9921800000000001,3.5435,0.0,0.0,0.0,138.16,104.56176,18.68218,106.2176327351,3.40176,0.9921800000000001,3.5435,101.16,17.69,102.6950909245,137.89
