Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-15 19:30:00,98.67024,15.55882,99.8894045505,3.39024,0.98882,3.5315,95.28,14.57,96.3875681818,136.75,100.08024,33.04882,105.3958203244,3.39024,0.98882,3.5315,96.69,32.06,101.8665779341,136.67,3.39024,0.98882,3.5315,3.39024,0.98882,3.5315,0.0,0.0,0.0,136.82,101.08024,16.73882,102.4568348791,3.39024,0.98882,3.5315,97.69,15.75,98.9514961989,136.55
2022-01-15 20:00:00,96.08152,16.02086,97.4080409445,3.43152,1.00086,3.5745,92.65,15.02,93.8595914119,135.97,97.45152,33.55086,103.0653140346,3.43152,1.00086,3.5745,94.02,32.55,99.4950395748,135.89,3.43152,1.00086,3.5745,3.43152,1.00086,3.5745,0.0,0.0,0.0,136.05,98.43152,17.21086,99.9248609278,3.43152,1.00086,3.5745,95.0,16.21,96.3730465431,135.78
2022-01-15 20:30:00,93.74472,17.12346,95.2957785542,3.47472,1.01346,3.6195,90.27,16.11,91.6962649185,135.97,95.06472,34.85346,101.2524797852,3.47472,1.01346,3.6195,91.59,33.84,97.6415572387,135.89,3.47472,1.01346,3.6195,3.47472,1.01346,3.6195,0.0,0.0,0.0,136.05,96.05472,18.35346,97.7924267428,3.47472,1.01346,3.6195,92.58,17.34,94.189872067,135.78
2022-01-15 21:00:00,90.606,17.9755,92.3718887771,3.516,1.0255,3.6625,87.09,16.95,88.7241263693,136.81,91.856,35.6255,98.5225912481,3.516,1.0255,3.6625,88.34,34.6,94.8742093511,136.71,3.516,1.0255,3.6625,3.516,1.0255,3.6625,0.0,0.0,0.0,136.86,92.856,19.2155,94.8233735756,3.516,1.0255,3.6625,89.34,18.19,91.1729768078,136.62
2022-01-15 21:30:00,87.306,18.958,89.3406033111,3.456,1.008,3.6,83.85,17.95,85.7497813408,136.5,88.486,36.588,95.7520440513,3.456,1.008,3.6,85.03,35.58,92.1739513095,136.41,3.456,1.008,3.6,3.456,1.008,3.6,0.0,0.0,0.0,136.55,89.466,20.218,91.7220403175,3.456,1.008,3.6,86.01,19.21,88.1291336619,136.3
2022-01-15 22:00:00,83.694,19.62075,85.9631285294,3.534,1.03075,3.68125,80.16,18.59,82.2873848169,136.36,84.784,37.16075,92.5702327779,3.534,1.03075,3.68125,81.25,36.13,88.9209727792,136.28,3.534,1.03075,3.68125,3.534,1.03075,3.68125,0.0,0.0,0.0,136.43,85.764,20.89075,88.2716666409,3.534,1.03075,3.68125,82.23,19.86,84.5942817216,136.16
2022-01-15 22:30:00,79.6172,20.80585,82.2908374612,3.5172,1.02585,3.6637500000000003,76.1,19.78,78.6286105689,136.02,80.7172,38.39585,89.3840459649,3.5172,1.02585,3.6637500000000003,77.2,37.37,85.7692071783,135.91,3.5172,1.02585,3.6637500000000003,3.5172,1.02585,3.6637500000000003,0.0,0.0,0.0,136.07,81.6372,22.115850000000002,84.5798040023,3.5172,1.02585,3.6637500000000003,78.12,21.09,80.9167627874,135.8
2022-01-15 23:00:00,75.04752,21.97136,78.1976401076,3.46752,1.01136,3.612,71.58,20.96,74.5856420499,136.02,76.10752,39.64136,85.8125400114,3.46752,1.01136,3.612,72.64,38.63,82.2729998238,135.91,3.46752,1.01136,3.612,3.46752,1.01136,3.612,0.0,0.0,0.0,136.07,76.99752,23.31136,80.4489750786,3.46752,1.01136,3.612,73.53,22.3,76.837171343,135.8
2022-01-15 23:30:00,71.14872,22.94046,74.7556356581,3.49872,1.02046,3.6445,67.65,21.92,71.112649367,136.28,72.08872,40.86046,82.8635067002,3.49872,1.02046,3.6445,68.59,39.84,79.320953726,136.2,3.49872,1.02046,3.6445,3.49872,1.02046,3.6445,0.0,0.0,0.0,136.35,72.98872,24.31046,76.9308242036,3.49872,1.02046,3.6445,69.49,23.29,73.2890455662,136.08
2022-01-16 00:00:00,67.89976,30.55368,74.4574023828,3.50976,1.02368,3.656,64.39,29.53,70.8384994195,137.24,68.22976,38.06368,78.1290207593,3.50976,1.02368,3.656,64.72,37.04,74.56969894,137.14,3.50976,1.02368,3.656,3.50976,1.02368,3.656,0.0,0.0,0.0,137.3,69.12976,21.21368,72.3114371092,3.50976,1.02368,3.656,65.62,20.19,68.6558118443,137.03
2022-01-16 00:30:00,67.76856,35.43458,76.4734410384,3.47856,1.01458,3.6235,64.29,34.42,72.9242106574,136.67,67.71856,35.33458,76.3828247203,3.47856,1.01458,3.6235,64.24,34.32,72.8329595719,136.59,3.47856,1.01458,3.6235,3.47856,1.01458,3.6235,0.0,0.0,0.0,136.75,68.57856,18.11458,70.9306485255,3.47856,1.01458,3.6235,65.1,17.1,67.3083947216,136.49
2022-01-16 01:00:00,70.73984,34.70787,78.7956927958,3.48984,1.01787,3.63525,67.25,33.69,75.2168770955,135.27,70.69984,34.58787,78.7069763564,3.48984,1.01787,3.63525,67.21,33.57,75.1274184303,135.22,3.48984,1.01787,3.63525,3.48984,1.01787,3.63525,0.0,0.0,0.0,135.33,71.53984,17.54787,73.6605487949,3.48984,1.01787,3.63525,68.05,16.53,70.0288754729,135.05
2022-01-16 01:30:00,70.05776,34.53143,78.1057577523,3.46776,1.01143,3.61225,66.59,33.52,74.5507779973,134.65,70.02776,34.42143,78.0302634486,3.46776,1.01143,3.61225,66.56,33.41,74.4745708279,134.57,3.46776,1.01143,3.61225,3.46776,1.01143,3.61225,0.0,0.0,0.0,134.72,70.87776,17.34143,72.9683633985,3.46776,1.01143,3.61225,67.41,16.33,69.3597649938,134.46
2022-01-16 02:00:00,67.9392,35.2706,76.5490047029,3.4992,1.0206,3.645,64.44,34.25,72.976544862,134.65,67.9092,35.1706,76.4763397987,3.4992,1.0206,3.645,64.41,34.15,72.9031590536,134.57,3.4992,1.0206,3.645,3.4992,1.0206,3.645,0.0,0.0,0.0,134.72,68.7492,17.9406,71.0515139107,3.4992,1.0206,3.645,65.25,16.92,67.4080774092,134.46
2022-01-16 02:30:00,66.55728,35.50379,75.4346778701,3.40728,0.9937900000000001,3.54925,63.15,34.51,71.9643147678,135.34,66.52728,35.38379,75.3517855061,3.40728,0.9937900000000001,3.54925,63.12,34.39,71.8805015286,135.26,3.40728,0.9937900000000001,3.54925,3.40728,0.9937900000000001,3.54925,0.0,0.0,0.0,135.41,67.37728,18.09379,69.764483061,3.40728,0.9937900000000001,3.54925,63.97,17.1,66.2160924549,135.13
2022-01-16 03:00:00,65.30032,35.93801,74.5363827594,3.49032,1.01801,3.63575,61.81,34.92,70.9921298455,135.57,65.25032,35.81801,74.4347640586,3.49032,1.01801,3.63575,61.76,34.8,70.8896156006,135.49,3.49032,1.01801,3.63575,3.49032,1.01801,3.63575,0.0,0.0,0.0,135.64,66.12032,18.44801,68.6456538308,3.49032,1.01801,3.63575,62.63,17.43,65.0101668972,135.37
2022-01-16 03:30:00,64.41384,36.42612,74.0000337959,3.48384,1.01612,3.629,60.93,35.41,70.4722143827,135.85,64.37384,36.30612,73.9061947728,3.48384,1.01612,3.629,60.89,35.29,70.3773841514,135.77,3.48384,1.01612,3.629,3.48384,1.01612,3.629,0.0,0.0,0.0,135.91,65.24384,18.83612,67.9084536313,3.48384,1.01612,3.629,61.76,17.82,64.2794679505,135.64
2022-01-16 04:00:00,63.61592,36.35506,73.2712471919,3.44592,1.00506,3.5895,60.17,35.35,69.7857535605,136.35,63.55592,36.22506,73.1546986806,3.44592,1.00506,3.5895,60.11,35.22,69.6682172874,136.25,3.44592,1.00506,3.5895,3.44592,1.00506,3.5895,0.0,0.0,0.0,136.39,64.42592,18.70506,67.0863506046,3.44592,1.00506,3.5895,60.98,17.7,63.4968534653,136.13
2022-01-16 04:30:00,62.83104,36.12072,72.4737607745,3.43104,1.00072,3.574,59.4,35.12,69.005611366,136.52,62.80104,36.01072,72.3929732778,3.43104,1.00072,3.574,59.37,35.01,68.9238492831,136.39,3.43104,1.00072,3.574,3.43104,1.00072,3.574,0.0,0.0,0.0,136.57,63.65104,18.56072,66.3020001207,3.43104,1.00072,3.574,60.22,17.56,62.7280001275,136.31
2022-01-16 05:00:00,61.84504,36.19647,71.658868349,3.48504,1.01647,3.63025,58.36,35.18,68.1433929299,136.17,61.82504,36.07647,71.5810537689,3.48504,1.01647,3.63025,58.34,35.06,68.0643754103,136.08,3.48504,1.01647,3.63025,3.48504,1.01647,3.63025,0.0,0.0,0.0,136.25,62.67504,18.62647,65.3842949313,3.48504,1.01647,3.63025,59.19,17.61,61.7540946011,135.98
2022-01-16 05:30:00,62.20312,36.05591,71.8975436553,3.2431200000000002,0.94591,3.37825,58.96,35.11,68.6221079536,136.17,62.22312,35.94591,71.859760007,3.2431200000000002,0.94591,3.37825,58.98,35.0,68.5830912106,136.08,3.2431200000000002,0.94591,3.37825,3.2431200000000002,0.94591,3.37825,0.0,0.0,0.0,136.25,63.04312,18.48591,65.6975178212,3.2431200000000002,0.94591,3.37825,59.8,17.54,62.3192714977,135.98
2022-01-16 06:00:00,62.77624,36.21557,72.4736077408,3.27624,0.95557,3.41275,59.5,35.26,69.1629785362,136.17,62.81624,36.10557,72.4533794434,3.27624,0.95557,3.41275,59.54,35.15,69.1414065521,136.08,3.27624,0.95557,3.41275,3.27624,0.95557,3.41275,0.0,0.0,0.0,136.25,63.61624,18.58557,66.27555661,3.27624,0.95557,3.41275,60.34,17.63,62.8628069688,135.98
2022-01-16 06:30:00,65.47824,35.24407,74.3609062859,3.40824,0.9940700000000001,3.55025,62.07,34.25,70.8925059509,136.42,65.49824,35.12407,74.3217312531,3.40824,0.9940700000000001,3.55025,62.09,34.13,70.8521347597,136.34,3.40824,0.9940700000000001,3.55025,3.40824,0.9940700000000001,3.55025,0.0,0.0,0.0,136.49,66.32824,17.69407,68.6477642364,3.40824,0.9940700000000001,3.55025,62.92,16.7,65.0985130399,136.21
2022-01-16 07:00:00,68.0328,34.48415,76.2733143181,3.4428,1.00415,3.58625,64.59,33.48,72.7514845209,136.09,68.0228,34.36415,76.2102101103,3.4428,1.00415,3.58625,64.58,33.36,72.6874542132,136.0,3.4428,1.00415,3.58625,3.4428,1.00415,3.58625,0.0,0.0,0.0,136.15,68.8528,16.98415,70.9166371105,3.4428,1.00415,3.58625,65.41,15.98,67.3337099824,135.88
2022-01-16 07:30:00,70.71112,33.80366,78.3756972604,3.44112,1.00366,3.5845000000000002,67.27,32.8,74.8404496245,135.48,70.66112,33.67366,78.2745760605,3.44112,1.00366,3.5845000000000002,67.22,32.67,74.7385931096,135.41,3.44112,1.00366,3.5845000000000002,3.44112,1.00366,3.5845000000000002,0.0,0.0,0.0,135.53,71.53112,16.39366,73.3856472115,3.44112,1.00366,3.5845000000000002,68.09,15.39,69.8075941428,135.26
2022-01-16 08:00:00,72.45536,33.21948,79.7076724299,3.49536,1.01948,3.641,68.96,32.2,76.1073031975,135.48,72.39536,33.09948,79.6031640439,3.49536,1.01948,3.641,68.9,32.08,76.0022131257,135.41,3.49536,1.01948,3.641,3.49536,1.01948,3.641,0.0,0.0,0.0,135.53,73.26536,15.89948,74.9707038796,3.49536,1.01948,3.641,69.77,14.88,71.3391007793,135.26
2022-01-16 08:30:00,76.38616,32.07763,82.8481730997,3.3861600000000003,0.9876300000000001,3.52725,73.0,31.09,79.3447421068,135.13,76.26616,31.93763,82.6833681653,3.3861600000000003,0.9876300000000001,3.52725,72.88,30.95,79.1795232368,135.04,3.3861600000000003,0.9876300000000001,3.52725,3.3861600000000003,0.9876300000000001,3.52725,0.0,0.0,0.0,135.22,77.17616,14.77763,78.578228669,3.3861600000000003,0.9876300000000001,3.52725,73.79,13.79,75.0674909665,134.94
2022-01-16 09:00:00,81.28432,30.67376,86.8793429441,3.54432,1.03376,3.692,77.74,29.64,83.1987812411,134.98,81.18432,30.53376,86.7364070826,3.54432,1.03376,3.692,77.64,29.5,83.0555211891,134.87,3.54432,1.03376,3.692,3.54432,1.03376,3.692,0.0,0.0,0.0,135.03,82.07432,13.56376,83.1875566945,3.54432,1.03376,3.692,78.53,12.53,79.5233412276,134.76
2022-01-16 09:30:00,86.34168,29.03799,91.0938558217,3.90168,1.13799,4.06425,82.44,27.9,87.0331178345,134.15,86.19168,28.88799,90.9039144782,3.90168,1.13799,4.06425,82.29,27.75,86.8429997179,134.08,3.90168,1.13799,4.06425,3.90168,1.13799,4.06425,0.0,0.0,0.0,134.23,87.13168,12.08799,87.9661819216,3.90168,1.13799,4.06425,83.23,10.95,83.9472179408,133.96
2022-01-16 10:00:00,88.922,17.566,90.6404238737,4.032,1.176,4.2,84.89,16.39,86.4577596286,133.55,90.022,32.986,95.8751098044,4.032,1.176,4.2,85.99,31.81,91.6850925723,133.47,4.032,1.176,4.2,4.032,1.176,4.2,0.0,0.0,0.0,133.65,90.982,16.986,92.5540302742,4.032,1.176,4.2,86.95,15.81,88.3756674657,133.38
2022-01-16 10:30:00,91.27704,15.43372,92.5726619699,3.88704,1.13372,4.049,87.39,14.3,88.5522563236,135.05,92.53704,32.68372,98.1393362776,3.88704,1.13372,4.049,88.65,31.55,94.0968915533,134.99,3.88704,1.13372,4.049,3.88704,1.13372,4.049,0.0,0.0,0.0,135.17,93.51704,16.59372,94.9778306438,3.88704,1.13372,4.049,89.63,15.46,90.9535513325,134.89
2022-01-16 11:00:00,92.63032,15.03301,93.8422483371,4.33032,1.26301,4.51075,88.3,13.77,89.3672361663,135.05,93.94032,32.13301,99.2840070372,4.33032,1.26301,4.51075,89.61,30.87,94.778209521,134.99,4.33032,1.26301,4.51075,4.33032,1.26301,4.51075,0.0,0.0,0.0,135.17,94.88032,16.18301,96.2505321334,4.33032,1.26301,4.51075,90.55,14.92,91.770958914,134.89
2022-01-16 11:30:00,95.00808,14.65944,96.132379802,4.07808,1.18944,4.248,90.93,13.47,91.9222813033,134.6,96.32808,31.71944,101.4160828981,4.07808,1.18944,4.248,92.25,30.53,97.1706920836,134.5,4.07808,1.18944,4.248,4.07808,1.18944,4.248,0.0,0.0,0.0,134.65,97.30808,15.79944,98.5823753903,4.07808,1.18944,4.248,93.23,14.61,94.3678176075,134.38
2022-01-16 12:00:00,93.59232,15.25651,94.827651349,5.06232,1.47651,5.27325,88.53,13.78,89.5960339524,134.45,94.88232,32.31651,100.2347817235,5.06232,1.47651,5.27325,89.82,30.84,94.9670363863,134.37,5.06232,1.47651,5.27325,5.06232,1.47651,5.27325,0.0,0.0,0.0,134.5,95.85232,16.40651,97.246289491,5.06232,1.47651,5.27325,90.79,14.93,92.0093962593,134.22
2022-01-16 12:30:00,94.63664,14.55277,95.7490299959,5.18664,1.5127700000000002,5.40275,89.45,13.04,90.3954871661,134.12,95.95664,31.54277,101.0080348258,5.18664,1.5127700000000002,5.40275,90.77,30.03,95.6085445972,134.04,5.18664,1.5127700000000002,5.40275,5.18664,1.5127700000000002,5.40275,0.0,0.0,0.0,134.5,96.90664,15.68277,98.1674393624,5.18664,1.5127700000000002,5.40275,91.72,14.17,92.8081208731,133.9
2022-01-16 13:00:00,97.93344,13.28392,98.8302645995,3.85344,1.12392,4.014,94.08,12.16,94.8625953682,134.12,99.33344,30.13392,103.8035906739,3.85344,1.12392,4.014,95.48,29.01,99.7898316463,134.04,3.85344,1.12392,4.014,3.85344,1.12392,4.014,0.0,0.0,0.0,134.17,100.30344,14.36392,101.3267105634,3.85344,1.12392,4.014,96.45,13.24,97.354507343,133.9
2022-01-16 13:30:00,99.75256,13.06408,100.6043906239,3.68256,1.07408,3.836,96.07,11.99,96.8153138713,133.68,101.18256,29.92408,105.5147431026,3.68256,1.07408,3.836,97.5,28.85,101.6787711373,133.59,3.68256,1.07408,3.836,3.68256,1.07408,3.836,0.0,0.0,0.0,133.73,102.16256,14.15408,103.1383859017,3.68256,1.07408,3.836,98.48,13.08,99.3448378125,133.46
2022-01-16 14:00:00,99.63168,13.48924,100.5406945242,3.6316800000000002,1.05924,3.783,96.0,12.43,96.8013682755,133.76,101.05168,30.37924,105.5193833085,3.6316800000000002,1.05924,3.783,97.42,29.32,101.7365165513,133.59,3.6316800000000002,1.05924,3.783,3.6316800000000002,1.05924,3.783,0.0,0.0,0.0,133.82,102.03168,14.57924,103.0680258984,3.6316800000000002,1.05924,3.783,98.4,13.52,99.3244702981,133.56
2022-01-16 14:30:00,98.94496,13.72728,99.8926590176,3.62496,1.05728,3.776,95.32,12.67,96.1583657307,133.9,100.34496,30.60728,104.9090872441,3.62496,1.05728,3.776,96.72,29.55,101.1333817293,133.82,3.62496,1.05728,3.776,3.62496,1.05728,3.776,0.0,0.0,0.0,133.97,101.34496,14.83728,102.4253181357,3.62496,1.05728,3.776,97.72,13.78,98.6868116822,133.68
2022-01-16 15:00:00,97.346,14.033,98.3522689367,3.576,1.043,3.725,93.77,12.99,94.6654794526,133.9,98.726,30.953,103.4645411965,3.576,1.043,3.725,95.15,29.91,99.7403158206,133.82,3.576,1.043,3.725,3.576,1.043,3.725,0.0,0.0,0.0,133.97,99.706,15.133,100.8478761551,3.576,1.043,3.725,96.13,14.09,97.1571150251,133.68
2022-01-16 15:30:00,96.77336,14.36723,97.8340457283,3.45336,1.00723,3.59725,93.32,13.36,94.2714803109,133.9,98.15336,31.23723,103.004109711,3.45336,1.00723,3.59725,94.7,30.23,99.4079619548,133.82,3.45336,1.00723,3.59725,3.45336,1.00723,3.59725,0.0,0.0,0.0,133.97,99.12336,15.48723,100.3259427604,3.45336,1.00723,3.59725,95.67,14.48,96.7595953898,133.68
2022-01-16 16:00:00,98.47648,18.87689,100.2694075442,3.4864800000000002,1.01689,3.6317500000000003,94.99,17.86,96.654434456,133.68,99.25648,28.89689,103.3773624817,3.4864800000000002,1.01689,3.6317500000000003,95.77,27.88,99.7456129361,133.59,3.4864800000000002,1.01689,3.6317500000000003,3.4864800000000002,1.01689,3.6317500000000003,0.0,0.0,0.0,133.77,100.29648,14.07689,101.2795277066,3.4864800000000002,1.01689,3.6317500000000003,96.81,13.06,97.6869474393,133.47
2022-01-16 16:30:00,102.544,25.2445,105.6056661181,3.444,1.0045,3.5875,99.1,24.24,102.021505576,134.61,102.444,25.1045,105.4751584794,3.444,1.0045,3.5875,99.0,24.1,101.8911674288,134.51,3.444,1.0045,3.5875,3.444,1.0045,3.5875,0.0,0.0,0.0,134.67,103.494,10.7845,104.0543774968,3.444,1.0045,3.5875,100.05,9.78,100.5268665581,134.4
2022-01-16 17:00:00,106.66904,24.45347,109.4360831242,3.50904,1.02347,3.65525,103.16,23.43,105.787288934,136.11,106.57904,24.36347,109.3282691611,3.50904,1.02347,3.65525,103.07,23.34,105.6796125088,136.02,3.50904,1.02347,3.65525,3.50904,1.02347,3.65525,0.0,0.0,0.0,136.19,107.64904,9.84347,108.0981485251,3.50904,1.02347,3.65525,104.14,8.82,104.5128317481,135.9
2022-01-16 17:30:00,108.34656,24.19358,111.0148925913,3.40656,0.9935800000000001,3.5484999999999998,104.94,23.2,107.4739205575,136.77,108.24656,24.09358,110.8955289858,3.40656,0.9935800000000001,3.5484999999999998,104.84,23.1,107.3547185735,136.67,3.40656,0.9935800000000001,3.5484999999999998,3.40656,0.9935800000000001,3.5484999999999998,0.0,0.0,0.0,136.83,109.32656,9.65358,109.7519399749,3.40656,0.9935800000000001,3.5484999999999998,105.92,8.66,106.2734303577,136.55
2022-01-16 18:00:00,106.7944,25.43045,109.7804702967,3.4644,1.01045,3.60875,103.33,24.42,106.1763876764,136.41,106.7244,25.35045,109.6938597669,3.4644,1.01045,3.60875,103.26,24.34,106.0898826467,136.3,3.4644,1.01045,3.60875,3.4644,1.01045,3.60875,0.0,0.0,0.0,136.49,107.7944,10.82045,108.336119598,3.4644,1.01045,3.60875,104.33,9.81,104.790195152,136.21
2022-01-16 18:30:00,104.57632,26.05101,107.7722683568,3.46632,1.01101,3.61075,101.11,25.04,104.1644550699,136.98,104.49632,25.96101,107.6729071483,3.46632,1.01101,3.61075,101.03,24.95,104.0651882235,136.9,3.46632,1.01101,3.61075,3.46632,1.01101,3.61075,0.0,0.0,0.0,137.05,105.55632,11.35101,106.164881764,3.46632,1.01101,3.61075,102.09,10.34,102.6122979959,136.77
2022-01-16 19:00:00,101.0444,28.38795,104.9564027421,3.5244,1.02795,3.67125,97.52,27.36,101.2853395117,137.33,100.7044,25.23795,103.8187377093,3.5244,1.02795,3.67125,97.18,24.21,100.1502695952,137.22,3.5244,1.02795,3.67125,3.5244,1.02795,3.67125,0.0,0.0,0.0,137.39,102.0344,13.67795,102.9470985485,3.5244,1.02795,3.67125,98.51,12.65,99.3188934695,137.13
2022-01-16 19:30:00,99.64224,32.71857,104.8765026832,3.4922400000000002,1.01857,3.63775,96.15,31.7,101.2408637853,137.42,98.05224,16.11857,99.3682548295,3.4922400000000002,1.01857,3.63775,94.56,15.1,95.7580471814,137.33,3.4922400000000002,1.01857,3.63775,3.4922400000000002,1.01857,3.63775,0.0,0.0,0.0,137.49,100.55224,17.44857,102.0549144533,3.4922400000000002,1.01857,3.63775,97.06,16.43,98.4407867705,137.22
2022-01-16 20:00:00,95.22608,34.66844,101.3405498515,3.52608,1.02844,3.673,91.7,33.64,97.6756858179,135.55,93.73608,17.91844,95.4333442032,3.52608,1.02844,3.673,90.21,16.89,91.7775364673,135.44,3.52608,1.02844,3.673,3.52608,1.02844,3.673,0.0,0.0,0.0,135.61,96.13608,19.29844,98.0539426245,3.52608,1.02844,3.673,92.61,18.27,94.3949416018,135.33
2022-01-16 20:30:00,92.37744,35.38467,98.9225267164,3.54744,1.03467,3.69525,88.83,34.35,95.2401774463,136.1,90.97744,18.56467,92.8522566293,3.54744,1.03467,3.69525,87.43,17.53,89.1700947628,136.02,3.54744,1.03467,3.69525,3.54744,1.03467,3.69525,0.0,0.0,0.0,136.18,93.29744,19.95467,95.4075529786,3.54744,1.03467,3.69525,89.75,18.92,91.7225648355,135.89
2022-01-16 21:00:00,88.9592,36.97935,96.3390449977,3.5292,1.02935,3.67625,85.43,35.95,92.6859611808,136.24,87.6092,19.90935,89.8429415261,3.5292,1.02935,3.67625,84.08,18.88,86.1736665113,136.15,3.5292,1.02935,3.67625,3.5292,1.02935,3.67625,0.0,0.0,0.0,136.31,89.8692,21.32935,92.3656553058,3.5292,1.02935,3.67625,86.34,20.3,88.694338038,136.02
2022-01-16 21:30:00,85.0412,37.727850000000004,93.034382693,3.4212,0.9978500000000001,3.56375,81.62,36.73,89.5037278553,137.34,83.8112,20.70785,86.331525511,3.4212,0.9978500000000001,3.56375,80.39,19.71,82.7709864626,137.25,3.4212,0.9978500000000001,3.56375,3.4212,0.9978500000000001,3.56375,0.0,0.0,0.0,137.42,85.9612,22.16785,88.773540422,3.4212,0.9978500000000001,3.56375,82.54,21.17,85.2116218599,137.14
2022-01-16 22:00:00,81.32312,39.23841,90.2945328681,3.42312,0.9984100000000001,3.56575,77.9,38.24,86.7796496882,137.0,80.15312,21.97841,83.1118111454,3.42312,0.9984100000000001,3.56575,76.73,20.98,79.5465480081,136.91,3.42312,0.9984100000000001,3.56575,3.42312,0.9984100000000001,3.56575,0.0,0.0,0.0,137.07,82.24312,23.46841,85.5260022172,3.42312,0.9984100000000001,3.56575,78.82,22.47,81.9603153971,136.8
2022-01-16 22:30:00,76.84688,39.10034,86.2222683177,3.5668800000000003,1.04034,3.7155,73.28,38.06,82.574342262,138.11,75.93688,24.19034,79.6968148263,3.5668800000000003,1.04034,3.7155,72.37,23.15,75.9824940365,138.03,3.5668800000000003,1.04034,3.7155,3.5668800000000003,1.04034,3.7155,0.0,0.0,0.0,138.19,77.77688,23.59034,81.275747944,3.5668800000000003,1.04034,3.7155,74.21,22.55,77.560470602,137.91
2022-01-16 23:00:00,71.66312,34.51341,79.5410475036,3.54312,1.03341,3.69075,68.12,33.48,75.9028642411,137.98,71.67312,34.39341,79.4980677876,3.54312,1.03341,3.69075,68.13,33.36,75.8589908976,137.89,3.54312,1.03341,3.69075,3.54312,1.03341,3.69075,0.0,0.0,0.0,138.06,72.50312,18.01341,74.7073312973,3.54312,1.03341,3.69075,68.96,16.98,71.0197296531,137.79
2022-01-16 23:30:00,67.49448,35.88464,76.44090670840001,3.44448,1.00464,3.588,64.05,34.88,72.931590549,136.35,67.48448,35.78464,76.3851785414,3.44448,1.00464,3.588,64.04,34.78,72.8750300171,136.29,3.44448,1.00464,3.588,3.44448,1.00464,3.588,0.0,0.0,0.0,136.41,68.34448,19.16464,70.9806408311,3.44448,1.00464,3.588,64.9,18.16,67.3928453176,136.15
2022-01-17 00:00:00,63.96264,36.24327,73.5173036507,3.54264,1.03327,3.69025,60.42,35.21,69.9308265359,137.46,63.97264,36.16327,73.486602627,3.54264,1.03327,3.69025,60.43,35.13,69.8992260329,137.37,3.54264,1.03327,3.69025,3.54264,1.03327,3.69025,0.0,0.0,0.0,137.54,64.81264,19.68327,67.7355846041,3.54264,1.03327,3.69025,61.27,18.65,64.0455728368,137.27
2022-01-17 00:30:00,63.919200000000004,35.84185,73.282346715,3.4692,1.01185,3.61375,60.45,34.83,69.7662626203,136.89,63.9392,35.74185,73.2509463288,3.4692,1.01185,3.61375,60.47,34.73,69.7337350212,136.81,3.4692,1.01185,3.61375,3.4692,1.01185,3.61375,0.0,0.0,0.0,136.99,64.7392,19.33185,67.5639285497,3.4692,1.01185,3.61375,61.27,18.32,63.9502564498,136.72
2022-01-17 01:00:00,67.16632,34.59851,75.5537652044,3.52632,1.02851,3.67325,63.64,33.57,71.9513342475,136.59,67.16632,34.50851,75.5125936832,3.52632,1.02851,3.67325,63.64,33.48,71.9093874261,136.48,3.52632,1.02851,3.67325,3.52632,1.02851,3.67325,0.0,0.0,0.0,136.64,67.99632,18.20851,70.3921115606,3.52632,1.02851,3.67325,64.47,17.18,66.7198119002,136.37
2022-01-17 01:30:00,66.75008,34.60794,75.1883148571,3.49008,1.01794,3.6355,63.26,33.59,71.6248260033,135.92,66.74008,34.51794,75.1380493508,3.49008,1.01794,3.6355,63.25,33.5,71.573825523,135.83,3.49008,1.01794,3.6355,3.49008,1.01794,3.6355,0.0,0.0,0.0,135.99,67.57008,18.20794,69.9803171631,3.49008,1.01794,3.6355,64.08,17.19,66.3456290949,135.7
2022-01-17 02:00:00,65.60544,34.86867,74.2960154057,3.59544,1.04867,3.74525,62.01,33.82,70.6330836082,135.92,65.56544,34.76867,74.2137947821,3.59544,1.04867,3.74525,61.97,33.72,70.5501190644,135.83,3.59544,1.04867,3.74525,3.59544,1.04867,3.74525,0.0,0.0,0.0,135.99,66.42544,18.37867,68.9210750799,3.59544,1.04867,3.74525,62.83,17.33,65.1762057809,135.7
2022-01-17 02:30:00,65.06336,35.21723,73.9830663285,3.45336,1.00723,3.59725,61.61,34.21,70.470676171,136.3,65.06336,35.12723,73.9402671213,3.45336,1.00723,3.59725,61.61,34.12,70.4270296122,136.21,3.45336,1.00723,3.59725,3.45336,1.00723,3.59725,0.0,0.0,0.0,136.39,65.90336,18.61723,68.4825095346,3.45336,1.00723,3.59725,62.45,17.61,64.8853958915,136.11
2022-01-17 03:00:00,64.09968,35.93449,73.4850770406,3.40968,0.9944900000000001,3.55175,60.69,34.94,70.0291346512,136.82,64.09968,35.83449,73.4362284548,3.40968,0.9944900000000001,3.55175,60.69,34.84,69.979294795,136.76,3.40968,0.9944900000000001,3.55175,3.40968,0.9944900000000001,3.55175,0.0,0.0,0.0,136.88,64.92968,19.21449,67.7130709011,3.40968,0.9944900000000001,3.55175,61.52,18.22,64.1613497364,136.6
2022-01-17 03:30:00,63.91912,35.42891,73.0811984396,3.45912,1.00891,3.60325,60.46,34.42,69.5711721908,137.48,63.91912,35.33891,73.0376099113,3.45912,1.00891,3.60325,60.46,34.33,69.5266891201,137.36,3.45912,1.00891,3.60325,3.45912,1.00891,3.60325,0.0,0.0,0.0,137.53,64.76912,18.59891,67.3866333835,3.45912,1.00891,3.60325,61.31,17.59,63.78341634,137.28
2022-01-17 04:00:00,63.69328,35.23554,72.7899525776,3.41328,0.9955400000000001,3.5555,60.28,34.24,69.3257239414,137.77,63.69328,35.14554,72.7464287718,3.41328,0.9955400000000001,3.5555,60.28,34.15,69.2813171064,137.7,3.41328,0.9955400000000001,3.5555,3.41328,0.9955400000000001,3.5555,0.0,0.0,0.0,137.84,64.54328,18.38554,67.1108268035,3.41328,0.9955400000000001,3.5555,61.13,17.39,63.5554010293,137.56
2022-01-17 04:30:00,64.28792,34.55606,72.9866970115,3.51792,1.02606,3.6645,60.77,33.53,69.4064391825,137.95,64.26792,34.44606,72.9170528111,3.51792,1.02606,3.6645,60.75,33.42,69.3358413809,137.89,3.51792,1.02606,3.6645,3.51792,1.02606,3.6645,0.0,0.0,0.0,138.05,65.11792,17.74606,67.4927118336,3.51792,1.02606,3.6645,61.6,16.72,63.8288210764,137.79
2022-01-17 05:00:00,64.81304,34.10797,73.239905595,3.35304,0.9779700000000001,3.49275,61.46,33.13,69.8206881948,137.7,64.77304,34.00797,73.1579710924,3.35304,0.9779700000000001,3.49275,61.42,33.03,69.7380620608,137.63,3.35304,0.9779700000000001,3.49275,3.35304,0.9779700000000001,3.49275,0.0,0.0,0.0,137.75,65.63304,17.31797,67.8793637607,3.35304,0.9779700000000001,3.49275,62.28,16.34,64.387840467,137.47
2022-01-17 05:30:00,67.2788,33.64965,75.2245696203,3.3588,0.9796500000000001,3.4987500000000002,63.92,32.67,71.7850632096,137.61,67.2788,33.54965,75.1798905597,3.3588,0.9796500000000001,3.4987500000000002,63.92,32.57,71.7396076097,137.53,3.3588,0.9796500000000001,3.4987500000000002,3.3588,0.9796500000000001,3.4987500000000002,0.0,0.0,0.0,137.75,68.1288,16.84965,70.1815082095,3.3588,0.9796500000000001,3.4987500000000002,64.77,15.87,66.6859040578,137.47
2022-01-17 06:00:00,71.23328,32.37554,78.2454840221,3.41328,0.9955400000000001,3.5555,67.82,31.38,74.7278850229,137.61,71.23328,32.24554,78.1917836441,3.41328,0.9955400000000001,3.5555,67.82,31.25,74.6733881647,137.53,3.41328,0.9955400000000001,3.5555,3.41328,0.9955400000000001,3.5555,0.0,0.0,0.0,137.75,72.06328,15.59554,73.7315210222,3.41328,0.9955400000000001,3.5555,68.65,14.6,70.1853439117,137.47
2022-01-17 06:30:00,81.27088,28.67484,86.1812182845,3.41088,0.9948400000000001,3.553,77.86,27.68,82.6339034537,137.52,81.31088,28.55484,86.1791047401,3.41088,0.9948400000000001,3.553,77.9,27.56,82.6314927857,137.42,3.41088,0.9948400000000001,3.553,3.41088,0.9948400000000001,3.553,0.0,0.0,0.0,137.57,82.15088,12.10484,83.0379084286,3.41088,0.9948400000000001,3.553,78.74,11.11,79.5199327213,137.3
2022-01-17 07:00:00,89.47336,25.98223,93.169514464,3.33336,0.97223,3.47225,86.14,25.01,89.6972669595,136.61,89.53336,25.90223,93.2048715028,3.33336,0.97223,3.47225,86.2,24.93,89.732630074,136.5,3.33336,0.97223,3.47225,3.33336,0.97223,3.47225,0.0,0.0,0.0,136.67,90.36336,9.31223,90.8419201584,3.33336,0.97223,3.47225,87.03,8.34,87.4286938024,136.39
2022-01-17 07:30:00,98.82544,22.70617,101.4003833684,3.4154400000000003,0.9961700000000001,3.55775,95.41,21.71,97.8488231917,135.65,98.87544,22.62617,101.4312387978,3.4154400000000003,0.9961700000000001,3.55775,95.46,21.63,97.879867695,135.55,3.4154400000000003,0.9961700000000001,3.55775,3.4154400000000003,0.9961700000000001,3.55775,0.0,0.0,0.0,136.96,99.73544,6.32617,99.935871532,3.4154400000000003,0.9961700000000001,3.55775,96.32,5.33,96.4673587282,135.44
2022-01-17 08:00:00,104.30528,19.76904,106.1621701851,3.42528,0.99904,3.568,100.88,18.77,102.6113409911,135.65,104.34528,19.66904,106.1829016028,3.42528,0.99904,3.568,100.92,18.67,102.6324281112,135.55,3.42528,0.99904,3.568,3.42528,0.99904,3.568,0.0,0.0,0.0,135.71,105.21528,3.58904,105.2764757845,3.42528,0.99904,3.568,101.79,2.59,101.8229453512,135.44
2022-01-17 08:30:00,103.5972,17.81085,105.1171071975,1.2372,0.36085,1.28875,102.36,17.45,103.8367569794,134.66,103.5772,17.70085,105.078810664,1.2372,0.36085,1.28875,102.34,17.34,103.7986088539,134.59,1.2372,0.36085,1.28875,1.2372,0.36085,1.28875,0.0,0.0,0.0,134.75,104.4872,1.72085,104.5013697928,1.2372,0.36085,1.28875,103.25,1.3599999999999999,103.2589565123,134.47
2022-01-17 09:00:00,103.27224,14.65482,104.306851663,1.42224,0.41482,1.4815,101.85,14.24,102.8406539264,134.663,103.26224,14.564820000000001,104.2843429833,1.42224,0.41482,1.4815,101.84,14.15,102.8183257012,134.6,1.42224,0.41482,1.4815,1.42224,0.41482,1.4815,0.0,0.0,0.0,134.77,104.17224,2.27482,104.1970747797,1.42224,0.41482,1.4815,102.75,1.8599999999999999,102.7668336576,134.49
2022-01-17 09:30:00,106.07168,13.26674,106.8981182634,1.77168,0.5167400000000001,1.8455,104.3,12.75,105.0764126719,134.663,106.03168,13.16674,106.8460584479,1.77168,0.5167400000000001,1.8455,104.26,12.65,105.0246166382,134.27,1.77168,0.5167400000000001,1.8455,1.77168,0.5167400000000001,1.8455,0.0,0.0,0.0,134.43,106.95168,3.76674,107.0179900066,1.77168,0.5167400000000001,1.8455,105.18,3.25,105.2301995627,134.15
2022-01-17 10:00:00,106.5096,12.9728,107.296730761,2.1696,0.6328,2.26,104.34,12.34,105.0671747027,134.663,106.4496,12.8628,107.2239197381,2.1696,0.6328,2.26,104.28,12.23,104.9947203435,133.74,2.1696,0.6328,2.26,2.1696,0.6328,2.26,0.0,0.0,0.0,133.9,107.3996,4.3328,107.4869630979,2.1696,0.6328,2.26,105.23,3.7,105.2950278978,133.61
2022-01-17 10:30:00,105.89616,13.93263,106.8087771743,2.54616,0.74263,2.65225,103.35,13.19,104.1882843702,134.663,105.80616,13.83263,106.7065375067,2.54616,0.74263,2.65225,103.26,13.09,104.0863857572,133.96,2.54616,0.74263,2.65225,2.54616,0.74263,2.65225,0.0,0.0,0.0,134.11,106.77616,3.70263,106.84033795,2.54616,0.74263,2.65225,104.23,2.96,104.2720216549,133.83
2022-01-17 11:00:00,104.40936,14.37273,105.3939743214,2.88936,0.8427300000000001,3.00975,101.52,13.53,102.4176317828,134.663,104.26936,14.26273,105.2403197537,2.88936,0.8427300000000001,3.00975,101.38,13.42,102.2643672058,134.41,2.88936,0.8427300000000001,3.00975,2.88936,0.8427300000000001,3.00975,0.0,0.0,0.0,134.52,105.24936,3.50273,105.3076298179,2.88936,0.8427300000000001,3.00975,102.36,2.66,102.3945564959,134.23
2022-01-17 11:30:00,103.44456,14.73133,104.4882245861,3.12456,0.9113300000000001,3.25475,100.32,13.82,101.2674419545,134.663,103.26456,14.62133,104.2945475227,3.12456,0.9113300000000001,3.25475,100.14,13.71,101.0741495141,134.68,3.12456,0.9113300000000001,3.25475,3.12456,0.9113300000000001,3.25475,0.0,0.0,0.0,134.84,104.29456,3.36133,104.348712426,3.12456,0.9113300000000001,3.25475,101.17,2.45,101.1996610666,134.57
2022-01-17 12:00:00,102.4768,14.59865,103.5114250702,3.2868,0.9586500000000001,3.42375,99.19,13.64,100.1234522977,134.663,102.2468,14.46865,103.265434406,3.2868,0.9586500000000001,3.42375,98.96,13.51,99.8779339995,134.91,3.2868,0.9586500000000001,3.42375,3.2868,0.9586500000000001,3.42375,0.0,0.0,0.0,135.05,103.2868,3.61865,103.3501702082,3.2868,0.9586500000000001,3.42375,100.0,2.66,100.0353717442,134.78
2022-01-17 12:30:00,102.29,14.75125,103.3481662951,3.33,0.9712500000000001,3.46875,98.96,13.78,99.9148137165,134.663,102.03,14.62125,103.0723137004,3.33,0.9712500000000001,3.46875,98.7,13.65,99.6394123829,134.91,3.33,0.9712500000000001,3.46875,3.33,0.9712500000000001,3.46875,0.0,0.0,0.0,135.05,103.09,3.39125,103.1457642202,3.33,0.9712500000000001,3.46875,99.76,2.42,99.7893481289,134.78
2022-01-17 13:00:00,101.95176,15.21718,103.0811521775,3.2817600000000002,0.95718,3.4185,98.67,14.26,99.69511773400001,134.663,101.68176,15.06718,102.7920241548,3.2817600000000002,0.95718,3.4185,98.4,14.11,99.4064992845,134.49,3.2817600000000002,0.95718,3.4185,3.2817600000000002,0.95718,3.4185,0.0,0.0,0.0,134.66,102.75176,2.95718,102.794304787,3.2817600000000002,0.95718,3.4185,99.47,2.0,99.4901045331,134.38
2022-01-17 13:30:00,100.7932,15.89385,102.0386379469,3.1332,0.91385,3.26375,97.66,14.98,98.8022064531,134.663,100.5232,15.76385,101.7517208948,3.1332,0.91385,3.26375,97.39,14.85,98.5156566237,134.78,3.1332,0.91385,3.26375,3.1332,0.91385,3.26375,0.0,0.0,0.0,134.97,101.6032,2.33385,101.6300010138,3.1332,0.91385,3.26375,98.47,1.42,98.4802381191,134.7
2022-01-17 14:00:00,98.78888,16.68259,100.1875821685,2.8888800000000003,0.8425900000000001,3.00925,95.9,15.84,97.1993600802,134.663,98.52888,16.54259,99.9079450192,2.8888800000000003,0.8425900000000001,3.00925,95.64,15.7,96.9200680974,135.36,2.8888800000000003,0.8425900000000001,3.00925,2.8888800000000003,0.8425900000000001,3.00925,0.0,0.0,0.0,135.55,99.58888,1.50259,99.6002148409,2.8888800000000003,0.8425900000000001,3.00925,96.7,0.66,96.7022523006,135.25
2022-01-17 14:30:00,98.35928,16.72229,99.7706517216,2.57928,0.75229,2.68675,95.78,15.97,97.1022620746,134.663,98.11928,16.59229,99.5122967033,2.57928,0.75229,2.68675,95.54,15.84,96.8441903265,135.87,2.57928,0.75229,2.68675,2.57928,0.75229,2.68675,0.0,0.0,0.0,136.0,99.16928,1.35229,99.1784996053,2.57928,0.75229,2.68675,96.59,0.6000000000000001,96.591863529,135.72
2022-01-17 15:00:00,98.24776,17.12393,99.7288891127,2.20776,0.64393,2.29975,96.04,16.48,97.4436863014,134.663,98.01776,17.00393,99.4817315433,2.20776,0.64393,2.29975,95.81,16.36,97.1967370852,136.13,2.20776,0.64393,2.29975,2.20776,0.64393,2.29975,0.0,0.0,0.0,136.28,99.07776,0.91393,99.081975125,2.20776,0.64393,2.29975,96.87,0.27,96.8703762768,135.99
2022-01-17 15:30:00,98.38872,17.72171,99.9719922206,1.78872,0.52171,1.86325,96.6,17.2,98.1193151219,134.663,98.18872,17.59171,99.7521578512,1.78872,0.52171,1.86325,96.4,17.07,97.8996675173,136.67,1.78872,0.52171,1.86325,1.78872,0.52171,1.86325,0.0,0.0,0.0,136.81,99.21872,1.00171,99.2237764921,1.78872,0.52171,1.86325,97.43,0.48,97.4311823802,136.53
2022-01-17 16:00:00,101.92112,16.63741,103.2701220759,1.43112,0.41741000000000006,1.49075,100.49,16.22,101.7906110602,134.66,101.74112,16.51741,103.0731794987,1.43112,0.41741000000000006,1.49075,100.31,16.1,101.5938290449,136.76,1.43112,0.41741000000000006,1.49075,1.43112,0.41741000000000006,1.49075,0.0,0.0,0.0,136.94,102.78112,0.7974100000000001,102.784213239,1.43112,0.41741000000000006,1.49075,101.35,0.38,101.3507123803,136.67
2022-01-17 16:30:00,108.76312,18.69841,110.3587187705,1.26312,0.36841,1.31575,107.5,18.33,109.0515424008,73.0,108.60312,18.53841,110.1740001954,1.26312,0.36841,1.31575,107.34,18.17,108.8670037247,136.08,1.26312,0.36841,1.31575,1.26312,0.36841,1.31575,0.0,0.0,0.0,136.27,109.63312,2.05841,109.6524420734,1.26312,0.36841,1.31575,108.37,1.69,108.3831767388,135.97
2022-01-17 17:00:00,115.1096,17.42155,116.4204896767,1.2396,0.36155000000000004,1.29125,113.87,17.06,115.1408724129,136.51,114.9696,17.26155,116.2582041516,1.2396,0.36155000000000004,1.29125,113.73,16.9,114.9787932621,136.36,1.2396,0.36155000000000004,1.29125,1.2396,0.36155000000000004,1.29125,0.0,0.0,0.0,136.53,115.9996,1.07155,116.0045491331,1.2396,0.36155000000000004,1.29125,114.76,0.71,114.7621963017,136.26
2022-01-17 17:30:00,120.60384,16.05987,121.6684250213,1.23384,0.35987,1.28525,119.37,15.7,120.398035283,135.65,120.42384,15.88987,121.4676467581,1.23384,0.35987,1.28525,119.19,15.53,120.1974916544,135.56,1.23384,0.35987,1.28525,1.23384,0.35987,1.28525,0.0,0.0,0.0,135.72,121.47384,0.9398700000000001,121.4774759367,1.23384,0.35987,1.28525,120.24,0.58,120.2413988608,135.44
2022-01-17 18:00:00,120.87216,16.38938,121.9782392062,1.23216,0.35938000000000003,1.2835,119.64,16.03,120.7091152316,134.8,120.71216,16.22938,121.7982690643,1.23216,0.35938000000000003,1.2835,119.48,15.87,120.5293628126,134.74,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,134.89,121.77216,0.6693800000000001,121.7739997727,1.23216,0.35938000000000003,1.2835,120.54,0.31,120.5403986222,134.59
2022-01-17 18:30:00,119.38456,16.440080000000002,120.5112002961,1.23456,0.36008,1.286,118.15,16.08,119.2392087361,135.01,119.21456,16.28008,120.3210385627,1.23456,0.36008,1.286,117.98,15.92,119.0492620725,134.94,1.23456,0.36008,1.286,1.23456,0.36008,1.286,0.0,0.0,0.0,135.09,120.26456,0.5100800000000001,120.2656417004,1.23456,0.36008,1.286,119.03,0.15,119.030094514,134.8
2022-01-17 19:00:00,116.4748,17.39015,117.7658539309,1.2348,0.36015,1.28625,115.24,17.03,116.4915383193,134.35,116.3348,17.24015,117.6053079715,1.2348,0.36015,1.28625,115.1,16.88,116.3311841253,134.28,1.2348,0.36015,1.28625,1.2348,0.36015,1.28625,0.0,0.0,0.0,134.43,117.3548,1.36015,117.3626818502,1.2348,0.36015,1.28625,116.12,1.0,116.1243058106,134.14
2022-01-17 19:30:00,113.10024,18.67882,114.6322930271,1.23024,0.35882000000000003,1.2815,111.87,18.32,113.3601309985,133.98,112.94024,18.53882,114.4516738989,1.23024,0.35882000000000003,1.2815,111.71,18.18,113.1796646929,133.92,1.23024,0.35882000000000003,1.2815,1.23024,0.35882000000000003,1.2815,0.0,0.0,0.0,134.07,113.97024,2.57882,113.9994119206,1.23024,0.35882000000000003,1.2815,112.74,2.22,112.7618552526,133.79
2022-01-17 20:00:00,108.39792,19.89106,110.2078188163,1.23792,0.36106000000000005,1.2895,107.16,19.53,108.9251417259,134.2,108.21792,19.75106,110.0055570426,1.23792,0.36106000000000005,1.2895,106.98,19.39,108.7230081446,134.12,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,134.27,109.24792,3.75106,109.312297915,1.23792,0.36106000000000005,1.2895,108.01,3.39,108.0631861459,133.99
2022-01-17 20:30:00,105.17352,20.67561,107.1865204121,1.25352,0.36561000000000005,1.30575,103.92,20.31,105.8860826549,134.45,104.98352,20.54561,106.9750511188,1.25352,0.36561000000000005,1.30575,103.73,20.18,105.6747145726,134.38,1.25352,0.36561000000000005,1.30575,1.25352,0.36561000000000005,1.30575,0.0,0.0,0.0,134.54,106.01352,4.46561,106.1075308141,1.25352,0.36561000000000005,1.30575,104.76,4.1,104.840200305,134.27
2022-01-17 21:00:00,101.51976,21.71743,103.8167059594,1.25976,0.36743000000000003,1.3122500000000001,100.26,21.35,102.5080001756,134.69,101.28976,21.59743,103.5667150366,1.25976,0.36743000000000003,1.3122500000000001,100.03,21.23,102.2580744978,134.61,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,134.75,102.31976,5.49743,102.4673363715,1.25976,0.36743000000000003,1.3122500000000001,101.06,5.13,101.1901205652,134.47
2022-01-17 21:30:00,96.77432,23.57876,99.6053559534,1.26432,0.36876000000000003,1.317,95.51,23.21,98.289695289,134.77,96.60432,23.47876,99.4165318938,1.26432,0.36876000000000003,1.317,95.34,23.11,98.1009057043,134.61,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,134.85,97.60432,7.27876,97.8753474058,1.26432,0.36876000000000003,1.317,96.34,6.91,96.5874924615,134.56
2022-01-17 22:00:00,91.60952,24.93736,94.9430149005,1.25952,0.36736,1.312,90.35,24.57,93.6312309008,135.26,91.45952,24.847360000000002,94.7746542996,1.25952,0.36736,1.312,90.2,24.48,93.4628824721,135.17,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,135.3,92.43952,8.71736,92.8496484818,1.25952,0.36736,1.312,91.18,8.35,91.5615361383,135.04
2022-01-17 22:30:00,85.04928,26.51729,89.0872981825,1.25928,0.36729,1.31175,83.79,26.15,87.7757745622,135.04,84.95928,26.39729,88.9657022535,1.25928,0.36729,1.31175,83.7,26.03,87.6541550641,134.94,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,135.08,85.85928,10.57729,86.5083523474,1.25928,0.36729,1.31175,84.6,10.21,85.2138726969,134.81
2022-01-17 23:00:00,79.74856,27.64708,84.4049397524,1.2585600000000001,0.36708,1.311,78.49,27.28,83.0955985597,133.9,79.65856,27.53708,84.2839068636,1.2585600000000001,0.36708,1.311,78.4,27.17,82.9745075309,133.81,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,133.97,80.55856,11.60708,81.3904533431,1.2585600000000001,0.36708,1.311,79.3,11.24,80.0926188859,133.7
2022-01-17 23:30:00,75.00216,29.04813,80.4308265602,1.26216,0.36813,1.31475,73.74,28.68,79.1209833104,134.32,74.90216,28.93813,80.2978763141,1.26216,0.36813,1.31475,73.64,28.57,78.9879389527,134.25,1.26216,0.36813,1.31475,1.26216,0.36813,1.31475,0.0,0.0,0.0,134.4,75.80216,12.84813,76.8833005611,1.26216,0.36813,1.31475,74.54,12.48,75.5775231137,134.11
2022-01-18 00:00:00,71.55408,29.53869,77.4113723658,1.26408,0.36869,1.31675,70.29,29.17,76.1023849823,135.14,71.46408,29.43869,77.2900459255,1.26408,0.36869,1.31675,70.2,29.07,75.9809509022,135.04,1.26408,0.36869,1.31675,1.26408,0.36869,1.31675,0.0,0.0,0.0,135.2,72.35408,13.34869,73.5751345045,1.26408,0.36869,1.31675,71.09,12.98,72.2652648234,134.93
2022-01-18 00:30:00,71.50432,29.54876,77.3692251234,1.26432,0.36876000000000003,1.317,70.24,29.18,76.060042072,135.14,71.41432,29.44876,77.2478774246,1.26432,0.36876000000000003,1.317,70.15,29.08,75.9385863708,135.04,1.26432,0.36876000000000003,1.317,1.26432,0.36876000000000003,1.317,0.0,0.0,0.0,135.2,72.28432,13.31876,73.5011039767,1.26432,0.36876000000000003,1.317,71.02,12.95,72.1910167542,134.93
2022-01-18 01:00:00,74.61072,28.86771,80.0006513696,1.26072,0.36771000000000004,1.31325,73.35,28.5,78.69226455,135.28,74.52072,28.76771,79.8806537778,1.26072,0.36771000000000004,1.31325,73.26,28.4,78.5721808276,135.19,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,135.36,75.40072,12.70771,76.4640730668,1.26072,0.36771000000000004,1.31325,74.14,12.34,75.1599308142,135.08
2022-01-18 01:30:00,74.34976,28.89743,79.7680905667,1.25976,0.36743000000000003,1.3122500000000001,73.09,28.53,78.4608756005,134.99,74.25976,28.78743,79.6443851208,1.25976,0.36743000000000003,1.3122500000000001,73.0,28.42,78.3370691308,134.91,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,135.06,75.13976,12.75743,76.2150611957,1.25976,0.36743000000000003,1.3122500000000001,73.88,12.39,74.9117247165,134.79
2022-01-18 02:00:00,73.21912,29.28141,78.8570891243,1.23912,0.36141,1.29075,71.98,28.92,77.5724616085,134.9,73.11912,29.18141,78.7271261965,1.23912,0.36141,1.29075,71.88,28.82,77.44240957,134.82,1.23912,0.36141,1.29075,1.23912,0.36141,1.29075,0.0,0.0,0.0,134.98,74.01912,13.07141,75.1644323132,1.23912,0.36141,1.29075,72.78,12.71,73.8814760275,134.79
2022-01-18 02:30:00,72.01792,29.74106,77.9173372944,1.23792,0.36106000000000005,1.2895,70.78,29.38,76.6354539362,135.22,71.93792,29.63106,77.8014399009,1.23792,0.36106000000000005,1.2895,70.7,29.27,76.5194282519,135.13,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,135.28,72.81792,13.38106,74.0371679621,1.23792,0.36106000000000005,1.2895,71.58,13.02,72.7544967682,135.01
2022-01-18 03:00:00,71.12864,30.21127,77.2787439291,1.23864,0.36127000000000004,1.29025,69.89,29.85,75.9975960146,135.79,71.05864,30.11127,77.1752479728,1.23864,0.36127000000000004,1.29025,69.82,29.75,75.8939714338,135.68,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,135.88,71.94864,13.78127,73.2566051675,1.23864,0.36127000000000004,1.29025,70.71,13.42,71.9722203353,135.6
2022-01-18 03:30:00,69.94624,30.82057,76.4354893048,1.23624,0.36057000000000006,1.28775,68.71,30.46,75.1590027874,136.18,69.87624,30.70057,76.3230890024,1.23624,0.36057000000000006,1.28775,68.64,30.34,75.046420301,136.09,1.23624,0.36057000000000006,1.28775,1.23624,0.36057000000000006,1.28775,0.0,0.0,0.0,136.25,70.76624,14.26057,72.1888120173,1.23624,0.36057000000000006,1.28775,69.53,13.9,70.9057889033,135.98
2022-01-18 04:00:00,69.43768,30.96099,76.0274575766,1.2376800000000001,0.36099000000000003,1.28925,68.2,30.6,74.7502508357,136.57,69.35768,30.85099,75.9096262602,1.2376800000000001,0.36099000000000003,1.28925,68.12,30.49,74.6322617907,136.47,1.2376800000000001,0.36099000000000003,1.28925,1.2376800000000001,0.36099000000000003,1.28925,0.0,0.0,0.0,136.63,70.23768,14.35099,71.6887899588,1.2376800000000001,0.36099000000000003,1.28925,69.0,13.99,70.4039778706,136.38
2022-01-18 04:30:00,70.16728,30.67504,76.5794049441,1.2172800000000001,0.35504,1.268,68.95,30.32,75.322008072,136.9,70.10728,30.54504,76.4724144878,1.2172800000000001,0.35504,1.268,68.89,30.19,75.2148137005,136.81,1.2172800000000001,0.35504,1.268,1.2172800000000001,0.35504,1.268,0.0,0.0,0.0,136.97,70.97728,14.02504,72.3496788051,1.2172800000000001,0.35504,1.268,69.76,13.67,71.086753337,136.7
2022-01-18 05:00:00,70.5556,30.5158,76.8720153307,1.1856,0.3458,1.235,69.37,30.17,75.6467170471,137.01,70.5156,30.3958,76.7877236347,1.1856,0.3458,1.235,69.33,30.05,75.5622352766,136.81,1.1856,0.3458,1.235,1.1856,0.3458,1.235,0.0,0.0,0.0,137.08,71.3856,13.8658,72.719765518,1.1856,0.3458,1.235,70.2,13.52,71.490072038,136.81
2022-01-18 05:30:00,71.66304,30.17797,77.7579653499,1.19304,0.34797,1.24275,70.47,29.83,76.5235244876,137.01,71.64304,30.06797,77.6968982673,1.19304,0.34797,1.24275,70.45,29.72,76.4622841668,137.0,1.19304,0.34797,1.24275,1.19304,0.34797,1.24275,0.0,0.0,0.0,137.08,72.49304,13.56797,73.7518180004,1.19304,0.34797,1.24275,71.3,13.22,72.5152287454,136.81
2022-01-18 06:00:00,74.71944,29.716920000000002,80.4120018915,1.18944,0.34692,1.239,73.53,29.37,79.1786448482,136.89,74.71944,29.60692,80.3714154771,1.18944,0.34692,1.239,73.53,29.26,79.1379081098,136.78,1.18944,0.34692,1.239,1.18944,0.34692,1.239,0.0,0.0,0.0,136.95,75.56944,13.05692,76.6891349658,1.18944,0.34692,1.239,74.38,12.71,75.4581241484,136.69
2022-01-18 06:30:00,82.82288,27.02084,87.1192013611,1.20288,0.35084000000000004,1.2530000000000001,81.62,26.67,85.8668346919,137.1,82.79288,26.92084,87.0597071268,1.20288,0.35084000000000004,1.2530000000000001,81.59,26.57,85.8073015541,137.03,1.20288,0.35084000000000004,1.2530000000000001,1.20288,0.35084000000000004,1.2530000000000001,0.0,0.0,0.0,137.17,83.67288,10.20084,84.2923957674,1.20288,0.35084000000000004,1.2530000000000001,82.47,9.85,83.05614607,136.9
2022-01-18 07:00:00,90.72776,24.17518,93.8933744342,1.21776,0.35518000000000005,1.2685,89.51,23.82,92.6252260456,137.69,90.70776,24.07518,93.8483458365,1.21776,0.35518000000000005,1.2685,89.49,23.72,92.5802273706,137.58,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,137.76,91.58776,7.55518,91.8988494305,1.21776,0.35518000000000005,1.2685,90.37,7.2,90.6563671233,137.5
2022-01-18 07:30:00,100.136,20.3805,102.1889586807,1.236,0.36050000000000004,1.2875,98.9,20.02,100.9059482885,136.64,100.116,20.2505,102.1435079006,1.236,0.36050000000000004,1.2875,98.88,19.89,100.8606290879,136.56,1.236,0.36050000000000004,1.2875,1.236,0.36050000000000004,1.2875,0.0,0.0,0.0,136.71,101.006,4.1505,101.091239414,1.236,0.36050000000000004,1.2875,99.77,3.79,99.841960117,136.44
2022-01-18 08:00:00,104.83840000000001,18.2712,106.4186396455,1.2384,0.3612,1.29,103.6,17.91,105.1367114761,134.93,104.7984,18.1612,106.3603959564,1.2384,0.3612,1.29,103.56,17.8,105.0786067666,134.85,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,135.0,105.7184,2.1912,105.7411058009,1.2384,0.3612,1.29,104.48,1.83,104.4960252833,134.74
2022-01-18 08:30:00,107.28064,17.32477,108.6705267051,1.25064,0.36477000000000004,1.30275,106.03,16.96,107.3778492055,135.09,107.17064,17.23477,108.5476087943,1.25064,0.36477000000000004,1.30275,105.92,16.87,107.2550385763,135.02,1.25064,0.36477000000000004,1.30275,1.25064,0.36477000000000004,1.30275,0.0,0.0,0.0,134.4,108.15064,1.02477,108.1554949411,1.25064,0.36477000000000004,1.30275,106.9,0.66,106.9020373987,134.89
2022-01-18 09:00:00,109.58192,16.88431,110.8750518154,1.35192,0.39431000000000005,1.40825,108.23,16.49,109.4790071201,135.09,109.47192,16.83431,110.7587254426,1.35192,0.39431000000000005,1.40825,108.12,16.44,109.3627358838,135.02,1.35192,0.39431000000000005,1.40825,1.35192,0.39431000000000005,1.40825,0.0,0.0,0.0,135.18,110.46192,0.6643100000000001,110.4639175381,1.35192,0.39431000000000005,1.40825,109.11,0.27,109.110334066,134.89
2022-01-18 09:30:00,112.68816,15.55113,113.7561385089,1.47816,0.43113,1.5397500000000002,111.21,15.12,112.2331435005,135.9,112.55816,15.51113,113.6218928572,1.47816,0.43113,1.5397500000000002,111.08,15.08,112.0989420111,135.82,1.47816,0.43113,1.5397500000000002,1.47816,0.43113,1.5397500000000002,0.0,0.0,0.0,135.97,113.56816,1.62113,113.57972983,1.47816,0.43113,1.5397500000000002,112.09,1.19,112.096316621,135.68
2022-01-18 10:00:00,113.35656,15.15108,114.3646139337,1.54656,0.45108000000000004,1.611,111.81,14.7,112.7721867306,135.24,113.21656,15.12108,114.2218740811,1.54656,0.45108000000000004,1.611,111.67,14.67,112.6294712764,135.15,1.54656,0.45108000000000004,1.611,1.54656,0.45108000000000004,1.611,0.0,0.0,0.0,135.31,114.23656,2.19108,114.2575707435,1.54656,0.45108000000000004,1.611,112.69,1.74,112.7034325121,135.04
