Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-18 10:30:00,114.87032,14.96926,115.8415692308,1.54032,0.44926000000000005,1.6045,113.33,14.52,114.2563753145,135.84,114.71032,14.93926,115.6790344179,1.54032,0.44926000000000005,1.6045,113.17,14.49,114.0938604834,135.73,1.54032,0.44926000000000005,1.6045,1.54032,0.44926000000000005,1.6045,0.0,0.0,0.0,135.89,115.75032,2.45926,115.7764420763,1.54032,0.44926000000000005,1.6045,114.21,2.01,114.2276857859,135.62
2022-01-18 11:00:00,112.25288,16.09834,113.4013475187,2.22288,0.64834,2.3155,110.03,15.45,111.1094208427,136.23,112.10288,16.06834,113.2486081797,2.22288,0.64834,2.3155,109.88,15.42,110.9567068725,136.16,2.22288,0.64834,2.3155,2.22288,0.64834,2.3155,0.0,0.0,0.0,136.3,113.14288,1.80834,113.1573302453,2.22288,0.64834,2.3155,110.92,1.16,110.926065467,136.02
2022-01-18 11:30:00,110.93408,16.50744,112.1555423544,2.97408,0.8674400000000001,3.098,107.96,15.64,109.0869891417,136.51,110.77408,16.48744,111.9943412749,2.97408,0.8674400000000001,3.098,107.8,15.62,108.9257747276,136.43,2.97408,0.8674400000000001,3.098,2.97408,0.8674400000000001,3.098,0.0,0.0,0.0,136.58,111.80408,1.85744,111.8195080833,2.97408,0.8674400000000001,3.098,108.83,0.99,108.8345028013,136.31
2022-01-18 12:00:00,111.2852,16.4361,112.4924047314,2.4552,0.7161000000000001,2.5575,108.83,15.72,109.9594802643,136.51,111.1452,16.4061,112.3495242547,2.4552,0.7161000000000001,2.5575,108.69,15.69,109.8166298882,136.43,2.4552,0.7161000000000001,2.5575,2.4552,0.7161000000000001,2.5575,0.0,0.0,0.0,136.58,112.1652,1.6461000000000001,112.1772781639,2.4552,0.7161000000000001,2.5575,109.71,0.93,109.7139416847,136.31
2022-01-18 12:30:00,109.80576,17.11293,111.131261589,2.37576,0.69293,2.4747500000000002,107.43,16.42,108.6776025683,136.72,109.65576,17.09293,110.979970973,2.37576,0.69293,2.4747500000000002,107.28,16.4,108.5263028026,136.65,2.37576,0.69293,2.4747500000000002,2.37576,0.69293,2.4747500000000002,0.0,0.0,0.0,136.81,110.68576,0.9629300000000001,110.6899485092,2.37576,0.69293,2.4747500000000002,108.31,0.27,108.3103365335,136.53
2022-01-18 13:00:00,108.50744,17.593420000000002,109.9244875478,2.61744,0.7634200000000001,2.7265,105.89,16.83,107.2191260923,136.86,108.37744,17.57342,109.7929623949,2.61744,0.7634200000000001,2.7265,105.76,16.81,107.0875982549,136.74,2.61744,0.7634200000000001,2.7265,2.61744,0.7634200000000001,2.7265,0.0,0.0,0.0,136.91,109.38744,0.94342,109.3915082218,2.61744,0.7634200000000001,2.7265,106.77,0.18,106.7701517279,136.63
2022-01-18 13:30:00,108.81264,17.66202,110.2367342325,2.37264,0.6920200000000001,2.4715,106.44,16.97,107.784296166,136.98,108.68264,17.64202,110.1052092639,2.37264,0.6920200000000001,2.4715,106.31,16.95,107.6527686592,136.89,2.37264,0.6920200000000001,2.4715,2.37264,0.6920200000000001,2.4715,0.0,0.0,0.0,137.03,109.70264,0.9720200000000001,109.706946206,2.37264,0.6920200000000001,2.4715,107.33,0.28,107.3303652281,136.74
2022-01-18 14:00:00,108.0032,18.0701,109.5044278751,2.0232,0.5901000000000001,2.1075,105.98,17.48,107.4118745763,136.8,107.8632,18.0601,109.3646978062,2.0232,0.5901000000000001,2.1075,105.84,17.47,107.2721142702,136.67,2.0232,0.5901000000000001,2.1075,2.0232,0.5901000000000001,2.1075,0.0,0.0,0.0,136.86,108.8832,1.4401000000000002,108.8927230363,2.0232,0.5901000000000001,2.1075,106.86,0.85,106.863380538,136.58
2022-01-18 14:30:00,107.542,18.201,109.0713443806,1.512,0.441,1.5750000000000002,106.03,17.76,107.50710906730001,136.69,107.462,18.181,108.9891288386,1.512,0.441,1.5750000000000002,105.95,17.74,107.4249044682,136.67,1.512,0.441,1.5750000000000002,1.512,0.441,1.5750000000000002,0.0,0.0,0.0,136.77,108.422,1.651,108.4345696031,1.512,0.441,1.5750000000000002,106.91,1.21,106.916847129,136.47
2022-01-18 15:00:00,107.67512,17.97816,109.1656800648,1.3651200000000001,0.39816,1.422,106.31,17.58,107.7537586351,136.34,107.59512,17.95816,109.0834788517,1.3651200000000001,0.39816,1.422,106.23,17.56,107.6715677419,136.24,1.3651200000000001,0.39816,1.422,1.3651200000000001,0.39816,1.422,0.0,0.0,0.0,136.43,108.57512,1.36816,108.5837397809,1.3651200000000001,0.39816,1.422,107.21,0.97,107.214388027,136.12
2022-01-18 15:30:00,108.00544,18.20367,109.5287572789,1.31544,0.38367,1.37025,106.69,17.82,108.1679642963,136.47,107.93544,18.18367,109.4564071339,1.31544,0.38367,1.37025,106.62,17.8,108.0956261835,136.36,1.31544,0.38367,1.37025,1.31544,0.38367,1.37025,0.0,0.0,0.0,136.53,108.92544,1.46367,108.9352734841,1.31544,0.38367,1.37025,107.61,1.08,107.6154194342,136.25
2022-01-18 16:00:00,110.55584,17.66087,111.9575816426,1.30584,0.38087000000000004,1.36025,109.25,17.28,110.6081412013,137.05,110.52584,17.62087,111.9216528079,1.30584,0.38087000000000004,1.36025,109.22,17.24,110.5722659621,136.96,1.30584,0.38087000000000004,1.36025,1.30584,0.38087000000000004,1.36025,0.0,0.0,0.0,137.11,111.48584,0.9308700000000001,111.489726161,1.30584,0.38087000000000004,1.36025,110.18,0.55,110.1813727451,136.81
2022-01-18 16:30:00,114.26664,17.94652,115.6673791395,1.25664,0.36652,1.309,113.01,17.58,114.3692113289,136.87,114.18664,17.89652,115.5805960471,1.25664,0.36652,1.309,112.93,17.53,114.2824824722,136.78,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,136.94,115.18664,1.13652,115.1922467539,1.25664,0.36652,1.309,113.93,0.77,113.9326020066,136.64
2022-01-18 17:00:00,118.06368,17.11274,119.2974367095,1.24368,0.36274,1.2955,116.82,16.75,118.014723234,137.22,118.01368,17.04274,119.2379287553,1.24368,0.36274,1.2955,116.77,16.68,117.9553106053,137.13,1.24368,0.36274,1.2955,1.24368,0.36274,1.2955,0.0,0.0,0.0,137.28,118.99368,1.01274,118.9979895723,1.24368,0.36274,1.2955,117.75,0.65,117.7517940415,136.99
2022-01-18 17:30:00,121.9416,16.28505,123.0242116986,1.2516,0.36505000000000004,1.30375,120.69,15.92,121.7354611442,136.11,121.8916,16.20505,122.964083358,1.2516,0.36505000000000004,1.30375,120.64,15.84,121.6754502765,136.03,1.2516,0.36505000000000004,1.30375,1.2516,0.36505000000000004,1.30375,0.0,0.0,0.0,136.19,122.8716,0.9650500000000001,122.8753897575,1.2516,0.36505000000000004,1.30375,121.62,0.6000000000000001,121.6214800107,135.89
2022-01-18 18:00:00,121.52856,16.97708,122.7086473766,1.2585600000000001,0.36708,1.311,120.27,16.61,121.4115521686,136.01,121.49856,16.90708,122.6692685076,1.2585600000000001,0.36708,1.311,120.24,16.54,121.3722752526,135.91,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,136.09,122.50856,0.6570800000000001,122.5103221259,1.2585600000000001,0.36708,1.311,121.25,0.29,121.2503468036,135.78
2022-01-18 18:30:00,119.42872,17.34421,120.6815676952,1.24872,0.36421000000000003,1.30075,118.18,16.98,119.3936045188,136.26,119.44872,17.26421,120.6898904489,1.24872,0.36421000000000003,1.30075,118.2,16.9,119.4020519087,136.19,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,136.36,120.38872,0.8042100000000001,120.391406076,1.24872,0.36421000000000003,1.30075,119.14,0.44,119.1408124867,136.07
2022-01-18 19:00:00,117.41088,18.56484,118.8695420476,1.25088,0.36484000000000005,1.303,116.16,18.2,117.5771474395,135.9,117.44088,18.51484,118.8913772963,1.25088,0.36484000000000005,1.303,116.19,18.15,117.5990586697,135.8,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,135.97,118.38088,1.9848400000000002,118.3975182992,1.25088,0.36484000000000005,1.303,117.13,1.62,117.1412024012,135.68
2022-01-18 19:30:00,113.59256,19.04533,115.178098101,1.25256,0.36533000000000004,1.30475,112.34,18.68,113.8824745077,136.36,113.59256,18.97533,115.1665439091,1.25256,0.36533000000000004,1.30475,112.34,18.61,113.8710134319,136.29,1.25256,0.36533000000000004,1.30475,1.25256,0.36533000000000004,1.30475,0.0,0.0,0.0,136.42,114.53256,2.7353300000000003,114.5652186764,1.25256,0.36533000000000004,1.30475,113.28,2.37,113.3047893957,136.13
2022-01-18 20:00:00,110.1588,19.76715,111.9182801716,1.2588,0.36715000000000003,1.31125,108.9,19.4,110.6145108022,135.13,110.1188,19.66715,111.8612841986,1.2588,0.36715000000000003,1.31125,108.86,19.3,110.5576302206,135.05,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,135.21,111.0588,3.59715,111.1170398524,1.2588,0.36715000000000003,1.31125,109.8,3.23,109.8474983784,134.92
2022-01-18 20:30:00,106.44384,20.70862,108.4395592773,1.26384,0.36862,1.3165,105.18,20.34,107.1286516297,134.55,106.46384,20.60862,108.4401422253,1.26384,0.36862,1.3165,105.2,20.24,107.1293498533,134.47,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,134.61,107.36384,4.63862,107.4639983206,1.26384,0.36862,1.3165,106.1,4.27,106.1858884221,134.33
2022-01-18 21:00:00,102.73552,21.81911,105.026951926,1.26552,0.36911000000000005,1.31825,101.47,21.45,103.7124071652,134.14,102.81552,21.72911,105.08656134,1.26552,0.36911000000000005,1.31825,101.55,21.36,103.772116197,134.05,1.26552,0.36911000000000005,1.31825,1.26552,0.36911000000000005,1.31825,0.0,0.0,0.0,134.23,103.65552,5.67911,103.8109778244,1.26552,0.36911000000000005,1.31825,102.39,5.31,102.5275972604,133.93
2022-01-18 21:30:00,97.98168,23.63799,100.7926792325,1.2616800000000001,0.36799000000000004,1.31425,96.72,23.27,99.4799040008,134.47,98.06168,23.54799,100.8493972092,1.2616800000000001,0.36799000000000004,1.31425,96.8,23.18,99.5366887133,134.38,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,134.54,98.93168,7.30799,99.2012299594,1.2616800000000001,0.36799000000000004,1.31425,97.67,6.94,97.9162524814,134.26
2022-01-18 22:00:00,91.6984,26.05995,95.3295209081,1.2684,0.36995000000000006,1.32125,90.43,25.69,94.0083028248,135.36,91.7984,25.95995,95.3984551582,1.2684,0.36995000000000006,1.32125,90.53,25.59,94.0772501724,135.27,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,135.42,92.6284,9.58995,93.1235073843,1.2684,0.36995000000000006,1.32125,91.36,9.22,91.8240600279,135.15
2022-01-18 22:30:00,85.41,28.0775,89.9066966708,1.26,0.3675,1.3125,84.15,27.71,88.5949580958,135.96,85.5,28.0075,89.9703843287,1.26,0.3675,1.3125,84.24,27.64,88.6585991317,135.88,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,136.02,86.32,11.6775,87.1062937235,1.26,0.3675,1.3125,85.06,11.31,85.8086225271,135.74
2022-01-18 23:00:00,79.0072,29.1396,84.2095834214,1.2671999999999999,0.36960000000000004,1.32,77.74,28.77,82.8928253831,135.86,79.0872,29.0596,84.2570208113,1.2671999999999999,0.36960000000000004,1.32,77.82,28.69,82.9401501084,135.77,1.2671999999999999,0.36960000000000004,1.32,1.2671999999999999,0.36960000000000004,1.32,0.0,0.0,0.0,135.92,79.8972,12.8196,80.9191245133,1.2671999999999999,0.36960000000000004,1.32,78.63,12.45,79.6095433978,135.74
2022-01-18 23:30:00,73.94,30.0175,79.8008390072,1.26,0.3675,1.3125,72.68,29.65,78.4952539967,135.46,74.02,29.8975,79.8299499327,1.26,0.3675,1.3125,72.76,29.53,78.5241268656,135.36,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,135.52,74.8,13.8275,76.0673369867,1.26,0.3675,1.3125,73.54,13.46,74.7616425716,135.24
2022-01-19 00:00:00,70.11384,30.82862,76.5921299524,1.26384,0.36862,1.3165,68.85,30.46,75.287011496,135.14,70.20384,30.71862,76.6303645134,1.26384,0.36862,1.3165,68.94,30.35,75.324936774,135.05,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,135.21,70.98384,14.46862,72.4434020864,1.26384,0.36862,1.3165,69.72,14.1,71.1314866989,134.92
2022-01-19 00:30:00,69.8412,31.08785,76.4476790692,1.2612,0.36785,1.31375,68.58,30.72,75.1460897186,135.8,69.9412,30.98785,76.498485639,1.2612,0.36785,1.31375,68.68,30.62,75.1965876885,135.71,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,135.87,70.7112,14.80785,72.2450429238,1.2612,0.36785,1.31375,69.45,14.44,70.935295164,135.59
2022-01-19 01:00:00,72.3896,30.2003,78.4366770602,1.2696,0.3703,1.3225,71.12,29.83,77.122521354,135.6,72.4996,30.0903,78.4959754016,1.2696,0.3703,1.3225,71.23,29.72,77.1815476652,135.5,1.2696,0.3703,1.3225,1.2696,0.3703,1.3225,0.0,0.0,0.0,135.65,73.2496,14.0903,74.5924959647,1.2696,0.3703,1.3225,71.98,13.72,73.2759087286,135.38
2022-01-19 01:30:00,72.75168,30.27799,78.800784395,1.2616800000000001,0.36799000000000004,1.31425,71.49,29.91,77.4946978831,134.71,72.83168,30.18799,78.8401442912,1.2616800000000001,0.36799000000000004,1.31425,71.57,29.82,77.5338461577,134.61,1.2616800000000001,0.36799000000000004,1.31425,1.2616800000000001,0.36799000000000004,1.31425,0.0,0.0,0.0,134.75,73.62168,14.03799,74.9480949008,1.2616800000000001,0.36799000000000004,1.31425,72.36,13.67,73.6399246333,134.49
2022-01-19 02:00:00,71.95984,30.20037,78.0402519279,1.26984,0.37037000000000003,1.32275,70.69,29.83,76.7261689386,135.4,72.01984,30.09037,78.0531083325,1.26984,0.37037000000000003,1.32275,70.75,29.72,76.7387835452,135.29,1.26984,0.37037000000000003,1.32275,1.26984,0.37037000000000003,1.32275,0.0,0.0,0.0,135.46,72.81984,13.85037,74.1253117819,1.26984,0.37037000000000003,1.32275,71.55,13.48,72.8087419202,135.19
2022-01-19 02:30:00,71.19096,30.81778,77.5750497895,1.26096,0.36778000000000005,1.3135,69.93,30.45,76.2719306167,135.69,71.25096,30.72778,77.5944312734,1.26096,0.36778000000000005,1.3135,69.99,30.36,76.2910853246,135.6,1.26096,0.36778000000000005,1.3135,1.26096,0.36778000000000005,1.3135,0.0,0.0,0.0,135.78,72.06096,14.38778,73.4832645536,1.26096,0.36778000000000005,1.3135,70.8,14.02,72.1747906128,135.5
2022-01-19 03:00:00,69.81288,31.17834,76.4586626815,1.26288,0.36834000000000006,1.3155000000000001,68.55,30.81,75.1555626684,136.16,69.88288,31.07834,76.4818941597,1.26288,0.36834000000000006,1.3155000000000001,68.62,30.71,75.1785108924,136.08,1.26288,0.36834000000000006,1.3155000000000001,1.26288,0.36834000000000006,1.3155000000000001,0.0,0.0,0.0,136.23,70.68288,14.71834,72.199023937,1.26288,0.36834000000000006,1.3155000000000001,69.42,14.35,70.8876498411,135.94
2022-01-19 03:30:00,68.1012,31.62785,75.087244836,1.2612,0.36785,1.31375,66.84,31.26,73.788706453,136.06,68.2012,31.53785,75.1401335111,1.2612,0.36785,1.31375,66.94,31.17,73.8412655634,135.95,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,136.11,68.9812,15.20785,70.6376999559,1.2612,0.36785,1.31375,67.72,14.84,69.3269356023,135.83
2022-01-19 04:00:00,67.896,31.13925,74.6961826773,1.266,0.36925,1.31875,66.63,30.77,73.3917556678,136.06,68.016,31.03925,74.7637030688,1.266,0.36925,1.31875,66.75,30.67,73.4589096026,135.95,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,136.11,68.776,14.72925,70.3355456477,1.266,0.36925,1.31875,67.51,14.36,69.0203571419,135.83
2022-01-19 04:30:00,67.74712,31.17666,74.5765137094,1.25712,0.36666000000000004,1.3094999999999999,66.49,30.81,73.2814860657,136.06,67.85712,31.08666,74.6389252646,1.25712,0.36666000000000004,1.3094999999999999,66.6,30.72,73.3435641348,135.95,1.25712,0.36666000000000004,1.3094999999999999,1.25712,0.36666000000000004,1.3094999999999999,0.0,0.0,0.0,136.11,68.61712,14.82666,70.2007051521,1.25712,0.36666000000000004,1.3094999999999999,67.36,14.46,68.8945658234,135.83
2022-01-19 05:00:00,68.06776,30.81393,74.7175898531,1.24776,0.36393000000000003,1.29975,66.82,30.45,73.4310213738,135.86,68.16776,30.71393,74.7675664942,1.24776,0.36393000000000003,1.29975,66.92,30.35,73.4806702474,135.76,1.24776,0.36393000000000003,1.29975,1.24776,0.36393000000000003,1.29975,0.0,0.0,0.0,135.94,68.92776,14.49393,70.4351482249,1.24776,0.36393000000000003,1.29975,67.68,14.13,69.1392746563,135.67
2022-01-19 05:30:00,69.4028,30.3154,75.7348805043,1.2528000000000001,0.3654,1.305,68.15,29.95,74.4407482499,135.59,69.4928,30.2154,75.7774349592,1.2528000000000001,0.3654,1.305,68.24,29.85,74.4830188701,135.5,1.2528000000000001,0.3654,1.305,1.2528000000000001,0.3654,1.305,0.0,0.0,0.0,135.64,70.2628,14.1454,71.6725428948,1.2528000000000001,0.3654,1.305,69.01,13.78,70.3723560782,135.36
2022-01-19 06:00:00,73.10656,29.56358,78.8579379482,1.2465600000000001,0.36358,1.2985,71.86,29.2,77.5660982646,134.99,73.17656,29.48358,78.89290477,1.2465600000000001,0.36358,1.2985,71.93,29.12,77.6008975464,134.89,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,135.06,73.96656,13.15358,75.1270168784,1.2465600000000001,0.36358,1.2985,72.72,12.79,73.8361869275,134.79
2022-01-19 06:30:00,81.48096,26.83778,85.7870227823,1.26096,0.36778000000000005,1.3135,80.22,26.47,84.4743114799,136.07,81.52096,26.73778,85.7937981363,1.26096,0.36778000000000005,1.3135,80.26,26.37,84.4810304151,135.96,1.26096,0.36778000000000005,1.3135,1.26096,0.36778000000000005,1.3135,0.0,0.0,0.0,136.12,82.35096,10.27778,82.9898389844,1.26096,0.36778000000000005,1.3135,81.09,9.91,81.6933057233,135.85
2022-01-19 07:00:00,89.01352,24.26561,92.261728639,1.25352,0.36561000000000005,1.30575,87.76,23.9,90.9561850563,136.49,89.03352,24.14561,92.2495429033,1.25352,0.36561000000000005,1.30575,87.78,23.78,90.94403114,136.39,1.25352,0.36561000000000005,1.30575,1.25352,0.36561000000000005,1.30575,0.0,0.0,0.0,136.54,89.88352,7.86561,90.2270191698,1.25352,0.36561000000000005,1.30575,88.63,7.5,88.9467644156,136.27
2022-01-19 07:30:00,97.82288,21.43959,100.1447545849,1.23288,0.35959,1.2842500000000001,96.59,21.08,98.8635145036,135.78,97.83288,21.31959,100.1289035537,1.23288,0.35959,1.2842500000000001,96.6,20.96,98.8477698282,135.69,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,135.85,98.72288,5.04959,98.85193672689999,1.23288,0.35959,1.2842500000000001,97.49,4.69,97.6027468876,135.58
2022-01-19 08:00:00,102.40432,19.41001,104.2276030755,1.23432,0.36001000000000005,1.28575,101.17,19.05,102.9479062439,135.54,102.39432,19.31001,104.1991998744,1.23432,0.36001000000000005,1.28575,101.16,18.95,102.9196196068,135.44,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,135.59,103.31432,3.05001,103.3593308708,1.23432,0.36001000000000005,1.28575,102.08,2.69,102.1154371288,135.32
2022-01-19 08:30:00,105.00008,18.20169,106.5660279773,1.24008,0.36169,1.29175,103.76,17.84,105.2824923717,135.43,104.96008,18.09169,106.507875956,1.24008,0.36169,1.29175,103.72,17.73,105.2244805167,135.34,1.24008,0.36169,1.29175,1.24008,0.36169,1.29175,0.0,0.0,0.0,135.5,105.89008,1.88169,105.9067977028,1.24008,0.36169,1.29175,104.65,1.52,104.6610381183,135.22
2022-01-19 09:00:00,105.9016,17.6613,107.3641951502,1.3416000000000001,0.39130000000000004,1.3975,104.56,17.27,105.9766318582,135.26,105.9116,17.5513,107.3560205403,1.3416000000000001,0.39130000000000004,1.3975,104.57,17.16,105.968629792,135.16,1.3416000000000001,0.39130000000000004,1.3975,1.3416000000000001,0.39130000000000004,1.3975,0.0,0.0,0.0,135.34,106.8116,1.4113,106.8209233355,1.3416000000000001,0.39130000000000004,1.3975,105.47,1.02,105.4749320929,135.07
2022-01-19 09:30:00,108.12288,16.68084,109.4020456966,1.4428800000000002,0.42084000000000005,1.5030000000000001,106.68,16.26,107.9120475202,134.87,108.07288,16.57084,109.3359050349,1.4428800000000002,0.42084000000000005,1.5030000000000001,106.63,16.15,107.8460912597,134.8,1.4428800000000002,0.42084000000000005,1.5030000000000001,1.4428800000000002,0.42084000000000005,1.5030000000000001,0.0,0.0,0.0,134.96,109.02288,0.56084,109.0243225386,1.4428800000000002,0.42084000000000005,1.5030000000000001,107.58,0.14,107.580091095,134.67
2022-01-19 10:00:00,107.58312,16.60091,108.8564096494,1.6831200000000002,0.49091,1.75325,105.9,16.11,107.1183555699,135.08,107.53312,16.49091,108.7902661526,1.6831200000000002,0.49091,1.75325,105.85,16.0,107.0524287441,135.0,1.6831200000000002,0.49091,1.75325,1.6831200000000002,0.49091,1.75325,0.0,0.0,0.0,135.17,108.50312,0.72091,108.5055148873,1.6831200000000002,0.49091,1.75325,106.82,0.23,106.8202476125,134.87
2022-01-19 10:30:00,108.67048,17.17639,110.0195509756,1.53048,0.44639,1.5942500000000002,107.14,16.73,108.4383350112,135.37,108.57048,17.05639,109.902090823,1.53048,0.44639,1.5942500000000002,107.04,16.61,108.3210676646,135.3,1.53048,0.44639,1.5942500000000002,1.53048,0.44639,1.5942500000000002,0.0,0.0,0.0,135.46,109.56048,0.5863900000000001,109.5620492281,1.53048,0.44639,1.5942500000000002,108.03,0.14,108.0300907155,135.16
2022-01-19 11:00:00,108.1724,16.77695,109.4656757758,2.4924,0.7269500000000001,2.59625,105.68,16.05,106.8918373871,136.25,108.0524,16.67695,109.3317968711,2.4924,0.7269500000000001,2.59625,105.56,15.95,106.7582132672,136.16,2.4924,0.7269500000000001,2.59625,2.4924,0.7269500000000001,2.59625,0.0,0.0,0.0,136.31,109.0624,1.07695,109.0677171076,2.4924,0.7269500000000001,2.59625,106.57,0.35000000000000003,106.5705747381,136.02
2022-01-19 11:30:00,108.40216,17.08938,109.7409458746,2.91216,0.84938,3.0335,105.49,16.24,106.7327395882,135.64,108.26216,16.97938,109.5855585059,2.91216,0.84938,3.0335,105.35,16.13,106.5776683926,135.55,2.91216,0.84938,3.0335,2.91216,0.84938,3.0335,0.0,0.0,0.0,135.7,109.27216,1.08938,109.2775901082,2.91216,0.84938,3.0335,106.36,0.24,106.3602707781,135.42
2022-01-19 12:00:00,106.15656,17.98733,107.6696766576,3.31656,0.9673300000000001,3.45475,102.84,17.02,104.2388890962,135.85,106.01656,17.88733,107.5149643946,3.31656,0.9673300000000001,3.45475,102.7,16.92,104.0844676213,135.74,3.31656,0.9673300000000001,3.45475,3.31656,0.9673300000000001,3.45475,0.0,0.0,0.0,135.92,107.02656,1.50733,107.0371738657,3.31656,0.9673300000000001,3.45475,103.71,0.54,103.7114058337,135.64
2022-01-19 12:30:00,105.16904,18.38972,106.7647356396,3.3590400000000002,0.97972,3.499,101.81,17.41,103.2878705367,136.3,105.05904,18.27972,106.6374701922,3.3590400000000002,0.97972,3.499,101.7,17.3,103.1609422214,136.21,3.3590400000000002,0.97972,3.499,3.3590400000000002,0.97972,3.499,0.0,0.0,0.0,136.38,106.03904,1.7997200000000002,106.0543115399,3.3590400000000002,0.97972,3.499,102.68,0.8200000000000001,102.6832741979,136.09
2022-01-19 13:00:00,104.69168,18.50424,106.3144146351,3.03168,0.88424,3.158,101.66,17.62,103.1756754279,136.3,104.59168,18.40424,106.1985667286,3.03168,0.88424,3.158,101.56,17.52,103.0600989714,136.21,3.03168,0.88424,3.158,3.03168,0.88424,3.158,0.0,0.0,0.0,136.38,105.57168,1.82424,105.5874399235,3.03168,0.88424,3.158,102.54,0.9400000000000001,102.544308472,136.09
2022-01-19 13:30:00,103.71088,19.40609,105.5108665468,3.14088,0.9160900000000001,3.27175,100.57,18.49,102.2555866444,136.72,103.60088,19.28609,105.3807174215,3.14088,0.9160900000000001,3.27175,100.46,18.37,102.1257484673,136.63,3.14088,0.9160900000000001,3.27175,3.14088,0.9160900000000001,3.27175,0.0,0.0,0.0,136.78,104.58088,2.75609,104.6171902398,3.14088,0.9160900000000001,3.27175,101.44,1.8399999999999999,101.4566863248,136.5
2022-01-19 14:00:00,102.59496,19.87103,104.5015964025,2.81496,0.82103,2.93225,99.78,19.05,101.5822371283,136.54,102.48496,19.76103,104.3727231266,2.81496,0.82103,2.93225,99.67,18.94,101.4535977676,136.47,2.81496,0.82103,2.93225,2.81496,0.82103,2.93225,0.0,0.0,0.0,136.63,103.46496,3.22103,103.5150857704,2.81496,0.82103,2.93225,100.65,2.4,100.6786099427,136.35
2022-01-19 14:30:00,102.63808,19.69444,104.5105087204,2.5180800000000003,0.7344400000000001,2.623,100.12,18.96,101.8994406265,136.54,102.52808,19.58444,104.381787102,2.5180800000000003,0.7344400000000001,2.623,100.01,18.85,101.7709319993,136.47,2.5180800000000003,0.7344400000000001,2.623,2.5180800000000003,0.7344400000000001,2.623,0.0,0.0,0.0,136.63,103.48808,3.06444,103.5334414313,2.5180800000000003,0.7344400000000001,2.623,100.97,2.33,100.9968801498,136.44
2022-01-19 15:00:00,102.684,19.51325,104.5216282956,2.274,0.66325,2.36875,100.41,18.85,102.1640377041,136.44,102.594,19.40325,104.4127144871,2.274,0.66325,2.36875,100.32,18.74,102.0553281314,136.36,2.274,0.66325,2.36875,2.274,0.66325,2.36875,0.0,0.0,0.0,136.52,103.564,2.93325,103.6055309892,2.274,0.66325,2.36875,101.29,2.27,101.3154331778,136.3
2022-01-19 15:30:00,102.63472,19.80971,104.5289929147,1.64472,0.47971,1.71325,100.99,19.33,102.8232901633,136.23,102.54472,19.69971,104.41981696,1.64472,0.47971,1.71325,100.9,19.22,102.7142560699,136.15,1.64472,0.47971,1.71325,1.64472,0.47971,1.71325,0.0,0.0,0.0,136.3,103.51472,3.15971,103.5629326736,1.64472,0.47971,1.71325,101.87,2.68,101.9052466755,136.1
2022-01-19 16:00:00,105.9124,18.65945,107.5435332694,1.4724,0.42945000000000005,1.53375,104.44,18.23,106.019085546,136.54,105.8324,18.53945,107.4439765462,1.4724,0.42945000000000005,1.53375,104.36,18.11,105.9196945804,136.45,1.4724,0.42945000000000005,1.53375,1.4724,0.42945000000000005,1.53375,0.0,0.0,0.0,136.61,106.8024,2.15945,106.8242288531,1.4724,0.42945000000000005,1.53375,105.33,1.73,105.3442062954,136.38
2022-01-19 16:30:00,109.60384,18.49737,111.1537423556,1.29384,0.37737000000000004,1.34775,108.31,18.12,109.8152562261,135.82,109.51384,18.36737,111.0434213822,1.29384,0.37737000000000004,1.34775,108.22,17.99,109.7050978761,135.74,1.29384,0.37737000000000004,1.34775,1.29384,0.37737000000000004,1.34775,0.0,0.0,0.0,135.89,110.49384,2.06737,110.513178837,1.29384,0.37737000000000004,1.34775,109.2,1.69,109.213076598,135.64
2022-01-19 17:00:00,115.51528,16.58029,116.6991256607,1.23528,0.36029000000000005,1.28675,114.28,16.22,115.4253299757,135.48,115.43528,16.44029,116.6001157974,1.23528,0.36029000000000005,1.28675,114.2,16.08,115.3265208007,135.38,1.23528,0.36029000000000005,1.28675,1.23528,0.36029000000000005,1.28675,0.0,0.0,0.0,135.55,116.39528,1.39029,116.4035829026,1.23528,0.36029000000000005,1.28675,115.16,1.03,115.164606108,135.29
2022-01-19 17:30:00,121.05464,15.08302,121.9906691426,1.24464,0.36302,1.2965,119.81,14.72,120.7108715071,134.29,120.93464,14.92302,121.8518923852,1.24464,0.36302,1.2965,119.69,14.56,120.5723421851,134.18,1.24464,0.36302,1.2965,1.24464,0.36302,1.2965,0.0,0.0,0.0,134.36,121.95464,1.80302,121.9679675105,1.24464,0.36302,1.2965,120.71,1.44,120.7185888751,134.08
2022-01-19 18:00:00,120.7584,15.6212,121.7645804822,1.2384,0.3612,1.29,119.52,15.26,120.4902402687,134.19,120.6484,15.4612,121.6350489292,1.2384,0.3612,1.29,119.41,15.1,120.3609492319,134.18,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,134.28,121.6384,1.2112,121.644430041,1.2384,0.3612,1.29,120.4,0.85,120.4030003779,133.98
2022-01-19 18:30:00,118.64344,9.18267,118.9982658838,1.24344,0.36267000000000005,1.29525,117.4,8.82,117.7308472746,134.09,119.88344,20.14267,121.563836485,1.24344,0.36267000000000005,1.29525,118.64,19.78,120.2775872721,134.01,1.24344,0.36267000000000005,1.29525,1.24344,0.36267000000000005,1.29525,0.0,0.0,0.0,134.16,120.93344,4.8226700000000005,121.0295627364,1.24344,0.36267000000000005,1.29525,119.69,4.46,119.7730675068,133.86
2022-01-19 19:00:00,115.44232,6.81526,115.643318077,1.25232,0.36526000000000003,1.3045,114.19,6.45,114.3720184311,135.2,117.28232,23.28526,119.5715096411,1.25232,0.36526000000000003,1.3045,116.03,22.92,118.2720901143,135.13,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,135.28,118.33232,7.82526,118.5907781012,1.25232,0.36526000000000003,1.3045,117.08,7.46,117.3174241108,134.99
2022-01-19 19:30:00,111.67816,8.63113,112.0111950926,1.23816,0.36113,1.28975,110.44,8.27,110.7492054148,136.49,113.38816,25.35113,116.187583762,1.23816,0.36113,1.28975,112.15,24.99,114.9004899903,136.39,1.23816,0.36113,1.28975,1.23816,0.36113,1.28975,0.0,0.0,0.0,136.56,114.45816,9.69113,114.8676995124,1.23816,0.36113,1.28975,113.22,9.33,113.6037732648,136.28
2022-01-19 20:00:00,108.61784,9.12687,109.0006189077,1.25784,0.36687000000000003,1.31025,107.36,8.76,107.7167916344,137.42,110.25784,25.89687,113.2582851595,1.25784,0.36687000000000003,1.31025,109.0,25.53,111.9499035283,137.33,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,137.47,111.33784,10.21687,111.8056306653,1.25784,0.36687000000000003,1.31025,110.08,9.85,110.519812251,137.2
2022-01-19 20:30:00,105.33784,10.09687,105.8206374941,1.25784,0.36687000000000003,1.31025,104.08,9.73,104.5338189296,137.55,106.92784,26.81687,110.2393191364,1.25784,0.36687000000000003,1.31025,105.67,26.45,108.9300298357,137.46,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,137.62,107.98784,11.20687,108.5678015024,1.25784,0.36687000000000003,1.31025,106.73,10.84,107.2790683218,137.35
2022-01-19 21:00:00,101.1584,11.63995,101.8258824001,1.2684,0.36995000000000006,1.32125,99.89,11.27,100.5237534118,137.2,102.6684,28.52995,106.558708727,1.2684,0.36995000000000006,1.32125,101.4,28.16,105.2375674367,137.09,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,137.25,103.7184,12.78995,104.5040158059,1.2684,0.36995000000000006,1.32125,102.45,12.42,103.2000915697,136.98
2022-01-19 21:30:00,96.50816,20.65988,98.6947596795,1.26816,0.36988000000000004,1.321,95.24,20.29,97.377316147,137.85,96.89816,25.92988,100.307587391,1.26816,0.36988000000000004,1.321,95.63,25.56,98.9869208532,137.77,1.26816,0.36988000000000004,1.321,1.26816,0.36988000000000004,1.321,0.0,0.0,0.0,137.91,97.89816,9.999880000000001,98.407557288,1.26816,0.36988000000000004,1.321,96.63,9.63,97.1086700558,137.64
2022-01-19 22:00:00,91.87368,25.21149,95.2701018408,1.2736800000000001,0.37149000000000004,1.32675,90.6,24.84,93.9435234596,136.4,91.74368,25.06149,95.1051055462,1.2736800000000001,0.37149000000000004,1.32675,90.47,24.69,93.7785529852,136.31,1.2736800000000001,0.37149000000000004,1.32675,1.2736800000000001,0.37149000000000004,1.32675,0.0,0.0,0.0,136.47,92.71368,9.11149,93.1603226119,1.2736800000000001,0.37149000000000004,1.32675,91.44,8.74,91.8567428118,136.19
2022-01-19 22:30:00,85.89296,26.67128,89.9386332696,1.27296,0.37128000000000005,1.326,84.62,26.3,88.6128342849,134.48,85.83296,26.54128,89.8428437128,1.27296,0.37128000000000005,1.326,84.56,26.17,88.5170181378,134.38,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,134.57,86.74296,10.49128,87.3750998031,1.27296,0.37128000000000005,1.326,85.47,10.12,86.067039568,134.29
2022-01-19 23:00:00,80.12464,28.24177,84.9561975836,1.27464,0.37177000000000004,1.32775,78.85,27.87,83.6304932426,134.8,80.05464,28.11177,84.8470211502,1.27464,0.37177000000000004,1.32775,78.78,27.74,83.5212308338,134.72,1.27464,0.37177000000000004,1.32775,1.27464,0.37177000000000004,1.32775,0.0,0.0,0.0,134.88,80.96464,11.80177,81.8202585272,1.27464,0.37177000000000004,1.32775,79.69,11.43,80.5055339713,134.61
2022-01-19 23:30:00,74.82008,29.83044,80.5474985446,1.27008,0.37044000000000005,1.323,73.55,29.46,79.2306386444,135.95,74.74008,29.71044,80.4287871561,1.27008,0.37044000000000005,1.323,73.47,29.34,79.1117974767,135.85,1.27008,0.37044000000000005,1.323,1.27008,0.37044000000000005,1.323,0.0,0.0,0.0,136.01,75.65008,13.32044,76.8138576417,1.27008,0.37044000000000005,1.323,74.38,12.95,75.4989198598,135.74
2022-01-20 00:00:00,71.48528,30.71904,77.8061994651,1.26528,0.36904000000000003,1.318,70.22,30.35,76.4981757952,136.34,71.42528,30.58904,77.6998068929,1.26528,0.36904000000000003,1.318,70.16,30.22,76.391583306,136.25,1.26528,0.36904000000000003,1.318,1.26528,0.36904000000000003,1.318,0.0,0.0,0.0,136.41,72.31528,14.14904,73.6864645264,1.26528,0.36904000000000003,1.318,71.05,13.78,72.373965623,136.14
2022-01-20 00:30:00,70.4448,30.9989,76.9636384811,1.2648000000000001,0.3689,1.3175,69.18,30.63,75.6575792634,136.69,70.4048,30.8789,76.8787508239,1.2648000000000001,0.3689,1.3175,69.14,30.51,75.5724797793,136.59,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,136.74,71.2648,14.4289,72.7108305155,1.2648000000000001,0.3689,1.3175,70.0,14.06,71.3980643995,136.46
2022-01-20 01:00:00,73.35264,30.37827,79.3942635407,1.26264,0.36827000000000004,1.31525,72.09,30.01,78.086927203,136.69,73.29264,30.23827,79.2853331377,1.26264,0.36827000000000004,1.31525,72.03,29.87,77.977803252,136.59,1.26264,0.36827000000000004,1.31525,1.26264,0.36827000000000004,1.31525,0.0,0.0,0.0,136.74,74.17264,13.92827,75.4690481573,1.26264,0.36827000000000004,1.31525,72.91,13.56,74.1602433923,136.46
2022-01-20 01:30:00,73.02408,30.58869,79.1718650517,1.26408,0.36869,1.31675,71.76,30.22,77.8636372128,136.06,72.94408,30.46869,79.0517544231,1.26408,0.36869,1.31675,71.68,30.1,77.7433752805,135.97,1.26408,0.36869,1.31675,1.26408,0.36869,1.31675,0.0,0.0,0.0,136.11,73.84408,14.11869,75.1816836627,1.26408,0.36869,1.31675,72.58,13.75,73.8709611417,135.85
2022-01-20 02:00:00,72.00504,30.77897,78.307539737,1.26504,0.36897,1.31775,70.74,30.41,76.9994525955,136.25,71.92504,30.63897,78.1790116442,1.26504,0.36897,1.31775,70.66,30.27,76.8707258974,136.14,1.26504,0.36897,1.31775,1.26504,0.36897,1.31775,0.0,0.0,0.0,136.3,72.83504,14.19897,74.2061574323,1.26504,0.36897,1.31775,71.57,13.83,72.8939901501,136.05
2022-01-20 02:30:00,71.1148,30.8189,77.5056086761,1.2648000000000001,0.3689,1.3175,69.85,30.45,76.1985892258,136.67,71.0348,30.6889,77.3805621216,1.2648000000000001,0.3689,1.3175,69.77,30.32,76.0733547308,136.58,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,136.7,71.9348,14.2089,73.3246772257,1.2648000000000001,0.3689,1.3175,70.67,13.84,72.0124607273,136.44
2022-01-20 03:00:00,69.9108,31.20065,76.5571715587,1.2708,0.37065000000000003,1.32375,68.64,30.83,75.2458537064,136.76,69.8408,31.08065,76.4443859879,1.2708,0.37065000000000003,1.32375,68.57,30.71,75.1328756271,136.71,1.2708,0.37065000000000003,1.32375,1.2708,0.37065000000000003,1.32375,0.0,0.0,0.0,136.84,70.7308,14.52065,72.2059231993,1.2708,0.37065000000000003,1.32375,69.46,14.15,70.8866284993,136.58
2022-01-20 03:30:00,68.32648,32.01939,75.4569360971,1.26648,0.36939000000000005,1.31925,67.06,31.65,74.1536654522,137.06,68.25648,31.89939,75.3426714708,1.26648,0.36939000000000005,1.31925,66.99,31.53,74.0391855709,136.93,1.26648,0.36939000000000005,1.31925,1.26648,0.36939000000000005,1.31925,0.0,0.0,0.0,137.09,69.14648,15.31939,70.8231558628,1.26648,0.36939000000000005,1.31925,67.88,14.95,69.5068118964,136.83
2022-01-20 04:00:00,68.03,31.9475,75.1579913,1.26,0.3675,1.3125,66.77,31.58,73.8615549525,137.21,67.95,31.8175,75.0303658944,1.26,0.3675,1.3125,66.69,31.45,73.7337005717,137.07,1.26,0.3675,1.3125,1.26,0.3675,1.3125,0.0,0.0,0.0,137.25,68.85,15.2575,70.5203077578,1.26,0.3675,1.3125,67.59,14.89,69.2106942604,136.99
2022-01-20 04:30:00,67.8412,31.84785,74.9447394222,1.2612,0.36785,1.31375,66.58,31.48,73.6470420316,137.21,67.7712,31.72785,74.8304217218,1.2612,0.36785,1.31375,66.51,31.36,73.5325077772,137.07,1.2612,0.36785,1.31375,1.2612,0.36785,1.31375,0.0,0.0,0.0,137.25,68.6712,15.13785,70.3198991187,1.2612,0.36785,1.31375,67.41,14.77,69.0091370762,136.99
2022-01-20 05:00:00,68.5324,31.4082,75.3867685804,1.2624,0.3682,1.315,67.27,31.04,74.085993953,137.21,68.4624,31.2682,75.2648692618,1.2624,0.3682,1.315,67.2,30.9,73.9638425178,137.18,1.2624,0.3682,1.315,1.2624,0.3682,1.315,0.0,0.0,0.0,137.25,69.3524,14.7082,70.8948977924,1.2624,0.3682,1.315,68.09,14.34,69.5836453486,136.99
2022-01-20 05:30:00,70.84248,30.67114,77.1969934742,1.27248,0.37114,1.3255,69.57,30.3,75.8819800743,137.21,70.80248,30.55114,77.1126664657,1.27248,0.37114,1.3255,69.53,30.18,75.7974491655,137.04,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,137.25,71.67248,14.03114,73.0329876087,1.27248,0.37114,1.3255,70.4,13.66,71.7130085828,136.99
2022-01-20 06:00:00,73.79728,29.76254,79.572905707,1.27728,0.37254000000000004,1.3305,72.52,29.39,78.2491054262,136.89,73.76728,29.62254,79.4928076913,1.27728,0.37254000000000004,1.3305,72.49,29.25,78.1688083573,136.82,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,136.93,74.61728,13.26254,75.7867629725,1.27728,0.37254000000000004,1.3305,73.34,12.89,74.4641370057,136.65
2022-01-20 06:30:00,82.75752,26.41261,86.8702082625,1.27752,0.37261000000000005,1.33075,81.48,26.04,85.5398854336,136.22,82.74752,26.30261,86.8272961629,1.27752,0.37261000000000005,1.33075,81.47,25.93,85.496934448,136.14,1.27752,0.37261000000000005,1.33075,1.27752,0.37261000000000005,1.33075,0.0,0.0,0.0,136.29,83.60752,9.96261,84.1989964225,1.27752,0.37261000000000005,1.33075,82.33,9.59,82.8866515188,136.0
2022-01-20 07:00:00,91.23648,24.16939,94.3835509809,1.26648,0.36939000000000005,1.31925,89.97,23.8,93.0647135062,135.95,91.22648,24.07939,94.3508753323,1.26648,0.36939000000000005,1.31925,89.96,23.71,93.0320681271,135.85,1.26648,0.36939000000000005,1.31925,1.26648,0.36939000000000005,1.31925,0.0,0.0,0.0,136.01,92.09648,7.72939,92.4202634608,1.26648,0.36939000000000005,1.31925,90.83,7.36,91.1277043494,135.74
2022-01-20 07:30:00,100.55336,20.37848,102.5975665131,1.26336,0.36848000000000003,1.316,99.29,20.01,101.2862488199,135.95,100.53336,20.28848,102.5601233112,1.26336,0.36848000000000003,1.316,99.27,19.92,101.2488977718,135.85,1.26336,0.36848000000000003,1.316,1.26336,0.36848000000000003,1.316,0.0,0.0,0.0,136.09,101.42336,4.11848,101.5069447437,1.26336,0.36848000000000003,1.316,100.16,3.75,100.230175596,135.83
2022-01-20 08:00:00,104.80224,18.88107,106.4894563483,1.27224,0.37107,1.32525,103.53,18.51,105.1716739431,135.05,104.70224,18.77107,106.3715757614,1.27224,0.37107,1.32525,103.43,18.4,105.0539142536,134.96,1.27224,0.37107,1.32525,1.27224,0.37107,1.32525,0.0,0.0,0.0,135.12,105.68224,2.61107,105.7144906716,1.27224,0.37107,1.32525,104.41,2.24,104.4340255855,134.85
2022-01-20 08:30:00,107.53256,17.18408,108.896942407,1.2825600000000001,0.37408,1.336,106.25,16.81,107.5715510718,134.97,107.40256,17.05408,108.7481105086,1.2825600000000001,0.37408,1.336,106.12,16.68,107.4228876916,134.96,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,135.12,108.39256,1.10408,108.3981828999,1.2825600000000001,0.37408,1.336,107.11,0.73,107.1124876007,134.75
2022-01-20 09:00:00,109.7836,16.31105,110.9886894285,1.4436,0.42105000000000004,1.5037500000000001,108.34,15.89,109.4990762518,134.38,109.6136,16.17105,110.8000187864,1.4436,0.42105000000000004,1.5037500000000001,108.17,15.75,109.3106188803,134.3,1.4436,0.42105000000000004,1.5037500000000001,1.4436,0.42105000000000004,1.5037500000000001,0.0,0.0,0.0,134.43,110.6336,0.8910500000000001,110.6371882283,1.4436,0.42105000000000004,1.5037500000000001,109.19,0.47000000000000003,109.1910115348,134.15
2022-01-20 09:30:00,111.99416,15.70538,113.0900120924,1.66416,0.48538000000000003,1.7335,110.33,15.22,111.3748503927,134.89,111.78416,15.56538,112.8626576041,1.66416,0.48538000000000003,1.7335,110.12,15.08,111.147743117,134.81,1.66416,0.48538000000000003,1.7335,1.66416,0.48538000000000003,1.7335,0.0,0.0,0.0,134.99,112.82416,1.47538,112.8338062189,1.66416,0.48538000000000003,1.7335,111.16,0.99,111.1644084228,134.69
2022-01-20 10:00:00,111.5344,16.0567,112.6842491134,2.1144,0.6167,2.2025,109.42,15.44,110.5039818287,134.59,111.2944,15.9067,112.4253822597,2.1144,0.6167,2.2025,109.18,15.29,110.2454375473,134.52,2.1144,0.6167,2.2025,2.1144,0.6167,2.2025,0.0,0.0,0.0,134.7,112.3844,1.4167,112.3933289935,2.1144,0.6167,2.2025,110.27,0.8,110.2729019297,134.41
2022-01-20 10:30:00,110.45456,16.84383,111.7314836287,2.58456,0.7538300000000001,2.69225,107.87,16.09,109.0633989934,134.8,110.20456,16.69383,111.4617827099,2.58456,0.7538300000000001,2.69225,107.62,15.94,108.794062338,134.74,2.58456,0.7538300000000001,2.69225,2.58456,0.7538300000000001,2.69225,0.0,0.0,0.0,134.86,111.29456,0.9838300000000001,111.2989083822,2.58456,0.7538300000000001,2.69225,108.71,0.23,108.7102433076,135.0
2022-01-20 11:00:00,109.27376,16.60693,110.5284793552,2.90376,0.8469300000000001,3.02475,106.37,15.76,107.5311791993,135.22,109.01376,16.45693,110.2489474524,2.90376,0.8469300000000001,3.02475,106.11,15.61,107.2520591877,135.17,2.90376,0.8469300000000001,3.02475,2.90376,0.8469300000000001,3.02475,0.0,0.0,0.0,135.28,110.09376,1.43693,110.1031369161,2.90376,0.8469300000000001,3.02475,107.19,0.59,107.1916237399,135.0
2022-01-20 11:30:00,108.00088,16.99609,109.3300377575,3.14088,0.9160900000000001,3.27175,104.86,16.08,106.085748336,135.22,107.73088,16.856090000000002,109.0415988312,3.14088,0.9160900000000001,3.27175,104.59,15.94,105.7976923189,135.08,3.14088,0.9160900000000001,3.27175,3.14088,0.9160900000000001,3.27175,0.0,0.0,0.0,135.28,108.82088,1.06609,108.8261019786,3.14088,0.9160900000000001,3.27175,105.68,0.15,105.6801064534,135.0
2022-01-20 12:00:00,106.6092,17.44185,108.0265692136,3.2292,0.9418500000000001,3.36375,103.38,16.5,104.6884635478,134.74,106.2992,17.30185,107.6980683859,3.2292,0.9418500000000001,3.36375,103.07,16.36,104.3603109424,134.68,3.2292,0.9418500000000001,3.36375,3.2292,0.9418500000000001,3.36375,0.0,0.0,0.0,134.8,107.3792,1.32185,107.3873357527,3.2292,0.9418500000000001,3.36375,104.15,0.38,104.1506932286,134.52
2022-01-20 12:30:00,106.6924,17.2957,108.0851953611,3.2424,0.9457000000000001,3.3775,103.45,16.35,104.7340680008,134.87,106.3924,17.1557,107.7666962482,3.2424,0.9457000000000001,3.3775,103.15,16.21,104.4159307769,134.68,3.2424,0.9457000000000001,3.3775,3.2424,0.9457000000000001,3.3775,0.0,0.0,0.0,134.91,107.4724,1.1157,107.4781910354,3.2424,0.9457000000000001,3.3775,104.23,0.17,104.2301386356,134.64
2022-01-20 13:00:00,106.36496,17.88853,107.8587234366,3.11496,0.9085300000000001,3.24475,103.25,16.98,104.6369098359,134.74,106.07496,17.73853,107.5479083272,3.11496,0.9085300000000001,3.24475,102.96,16.83,104.3264611688,134.68,3.11496,0.9085300000000001,3.24475,3.11496,0.9085300000000001,3.24475,0.0,0.0,0.0,134.8,107.16496,1.5585300000000002,107.1762924698,3.11496,0.9085300000000001,3.24475,104.05,0.65,104.0520302541,134.52
2022-01-20 13:30:00,105.35976,18.34493,106.9449179903,2.27976,0.66493,2.37475,103.08,17.68,104.5852226655,135.23,105.07976,18.20493,106.6450910167,2.27976,0.66493,2.37475,102.8,17.54,104.285625088,135.17,2.27976,0.66493,2.37475,2.27976,0.66493,2.37475,0.0,0.0,0.0,135.31,106.14976,1.95493,106.1677601693,2.27976,0.66493,2.37475,103.87,1.29,103.878010185,135.03
2022-01-20 14:00:00,105.14904,18.29597,106.7289235923,2.00904,0.5859700000000001,2.09275,103.14,17.71,104.6494323922,135.41,104.91904,18.16597,106.4800799237,2.00904,0.5859700000000001,2.09275,102.91,17.58,104.4007878323,135.32,2.00904,0.5859700000000001,2.09275,2.00904,0.5859700000000001,2.09275,0.0,0.0,0.0,135.48,105.96904,1.8959700000000002,105.9859997394,2.00904,0.5859700000000001,2.09275,103.96,1.31,103.9682533276,135.21
2022-01-20 14:30:00,103.8044,18.7142,105.4778400471,1.9344000000000001,0.5642,2.015,101.87,18.15,103.4742451048,135.55,103.5644,18.5842,105.2186173498,1.9344000000000001,0.5642,2.015,101.63,18.02,103.2151989777,135.44,1.9344000000000001,0.5642,2.015,1.9344000000000001,0.5642,2.015,0.0,0.0,0.0,135.57,104.6144,2.2842000000000002,104.639334177,1.9344000000000001,0.5642,2.015,102.68,1.72,102.6944049109,135.3
2022-01-20 15:00:00,103.84872,18.83921,105.5436993812,1.8487200000000001,0.5392100000000001,1.92575,102.0,18.3,103.6286157391,135.55,103.60872,18.69921,105.2826068953,1.8487200000000001,0.5392100000000001,1.92575,101.76,18.16,103.3677086909,135.44,1.8487200000000001,0.5392100000000001,1.92575,1.8487200000000001,0.5392100000000001,1.92575,0.0,0.0,0.0,135.57,104.64872,2.39921,104.6762189146,1.8487200000000001,0.5392100000000001,1.92575,102.8,1.8599999999999999,102.8168254713,135.3
2022-01-20 15:30:00,104.82048,19.10139,106.5466852012,1.65048,0.48139000000000004,1.7192500000000002,103.17,18.62,104.8367936366,135.68,104.56048,18.94139,106.2622709759,1.65048,0.48139000000000004,1.7192500000000002,102.91,18.46,104.5525690741,135.59,1.65048,0.48139000000000004,1.7192500000000002,1.65048,0.48139000000000004,1.7192500000000002,0.0,0.0,0.0,135.72,105.62048,2.68139,105.6545107781,1.65048,0.48139000000000004,1.7192500000000002,103.97,2.2,103.9932733402,135.45
2022-01-20 16:00:00,108.24592,17.92131,109.7194264876,1.37592,0.40131000000000006,1.4332500000000001,106.87,17.52,108.2965710445,0.003,107.98592,17.77131,109.4384684531,1.37592,0.40131000000000006,1.4332500000000001,106.61,17.37,108.0157812544,0.003,1.37592,0.40131000000000006,1.4332500000000001,1.37592,0.40131000000000006,1.4332500000000001,0.0,0.0,0.0,0.003,109.05592,1.63131,109.0681202706,1.37592,0.40131000000000006,1.4332500000000001,107.68,1.23,107.6870247523,0.003
2022-01-20 16:30:00,111.3276,17.81055,112.7432934283,1.1676,0.34055,1.21625,110.16,17.47,111.5366598926,134.96,111.0876,17.66055,112.4826648869,1.1676,0.34055,1.21625,109.92,17.32,111.276182537,134.87,1.1676,0.34055,1.21625,1.1676,0.34055,1.21625,0.0,0.0,0.0,135.04,112.1476,1.55055,112.1583184212,1.1676,0.34055,1.21625,110.98,1.21,110.9865960375,134.76
2022-01-20 17:00:00,116.64352,16.84811,117.8540180417,1.19352,0.34811000000000003,1.24325,115.45,16.5,116.6231216355,134.76,116.42352,16.66811,117.6106368496,1.19352,0.34811000000000003,1.24325,115.23,16.32,116.3799609039,134.67,1.19352,0.34811000000000003,1.24325,1.19352,0.34811000000000003,1.24325,0.0,0.0,0.0,134.85,117.47352,0.9381100000000001,117.4772656796,1.19352,0.34811000000000003,1.24325,116.28,0.59,116.2814968084,134.57
2022-01-20 17:30:00,122.60608,15.24344,123.5500437717,1.24608,0.36344000000000004,1.298,121.36,14.88,122.2688185925,134.58,122.37608,15.07344,123.3009065238,1.24608,0.36344000000000004,1.298,121.13,14.71,122.0199205048,134.51,1.24608,0.36344000000000004,1.298,1.24608,0.36344000000000004,1.298,0.0,0.0,0.0,134.66,123.46608,1.62344,123.4767527432,1.24608,0.36344000000000004,1.298,122.22,1.26,122.2264946728,134.38
2022-01-20 18:00:00,123.04872,15.74421,124.0518748031,1.24872,0.36421000000000003,1.30075,121.8,15.38,122.7671959442,134.2,122.80872,15.57421,123.7923169068,1.24872,0.36421000000000003,1.30075,121.56,15.21,122.5078679106,134.09,1.24872,0.36421000000000003,1.30075,1.24872,0.36421000000000003,1.30075,0.0,0.0,0.0,134.29,123.89872,1.18421,123.9043791436,1.24872,0.36421000000000003,1.30075,122.65,0.8200000000000001,122.6527411027,134.01
2022-01-20 18:30:00,121.43848,16.24414,122.5201065501,1.24848,0.36414,1.3005,120.19,15.88,121.2345268478,134.51,121.23848,16.06414,122.2981014842,1.24848,0.36414,1.3005,119.99,15.7,121.0127683346,134.46,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,134.62,122.31848,0.6941400000000001,122.3204495571,1.24848,0.36414,1.3005,121.07,0.33,121.070449739,134.32
2022-01-20 19:00:00,118.8164,17.07645,120.0372527741,1.2564,0.36645000000000005,1.30875,117.56,16.71,118.7416426533,134.51,118.6464,16.92645,119.8477072896,1.2564,0.36645000000000005,1.30875,117.39,16.56,118.5522909943,134.46,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,134.62,119.6964,0.9464500000000001,119.7001417734,1.2564,0.36645000000000005,1.30875,118.44,0.58,118.4414201198,134.32
2022-01-20 19:30:00,114.96024,17.98757,116.3589680917,1.26024,0.36757,1.31275,113.7,17.62,115.0571788286,134.36,114.74024,17.82757,116.1169450484,1.26024,0.36757,1.31275,113.48,17.46,114.8153386965,134.29,1.26024,0.36757,1.31275,1.26024,0.36757,1.31275,0.0,0.0,0.0,134.46,115.80024,1.96757,115.8169543537,1.26024,0.36757,1.31275,114.54,1.6,114.5511745902,134.17
2022-01-20 20:00:00,111.36832,19.18701,113.0090441176,1.2583199999999999,0.36701,1.31075,110.11,18.82,111.7067791139,133.75,111.13832,19.02701,112.7552805059,1.2583199999999999,0.36701,1.31075,109.88,18.66,111.4531740239,133.64,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,133.83,112.19832,3.07701,112.2405051724,1.2583199999999999,0.36701,1.31075,110.94,2.71,110.9730944869,133.55
2022-01-20 20:30:00,107.13784,20.68687,109.1167418422,1.25784,0.36687000000000003,1.31025,105.88,20.32,107.812229362,134.24,106.93784,20.53687,108.8919861756,1.25784,0.36687000000000003,1.31025,105.68,20.17,107.587598263,134.15,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,134.33,107.97784,4.41687,108.0681390219,1.25784,0.36687000000000003,1.31025,106.72,4.05,106.7968206456,134.05
2022-01-20 21:00:00,103.5948,21.7189,105.8470273756,1.2648000000000001,0.3689,1.3175,102.33,21.35,104.5334941538,134.99,103.3748,21.5989,105.6071103489,1.2648000000000001,0.3689,1.3175,102.11,21.23,104.293647937,134.89,1.2648000000000001,0.3689,1.3175,1.2648000000000001,0.3689,1.3175,0.0,0.0,0.0,135.06,104.4248,5.4589,104.5673870968,1.2648000000000001,0.3689,1.3175,103.16,5.09,103.2854960776,134.79
