Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-20 21:30:00,98.55856,24.09708,101.4616134989,1.2585600000000001,0.36708,1.311,97.3,23.73,100.1518991333,134.99,98.37856,23.97708,101.2582906877,1.2585600000000001,0.36708,1.311,97.12,23.61,99.9486193001,134.89,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,135.06,99.39856,7.61708,99.6899876507,1.2585600000000001,0.36708,1.311,98.14,7.25,98.4074290895,134.79
2022-01-20 22:00:00,92.5888,26.00715,96.1720215892,1.2588,0.36715000000000003,1.31125,91.33,25.64,94.8608375464,136.0,92.4288,25.83715,95.9720865125,1.2588,0.36715000000000003,1.31125,91.17,25.47,94.6609201307,135.89,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,136.07,93.4288,9.82715,93.9442044331,1.2588,0.36715000000000003,1.31125,92.17,9.46,92.6541985017,135.8
2022-01-20 22:30:00,86.84736,27.66673,91.1477475743,1.25736,0.36673000000000006,1.30975,85.59,27.3,89.838399919,134.84,86.69736,27.49673,90.9532978603,1.25736,0.36673000000000006,1.30975,85.44,27.13,89.6439094417,134.74,1.25736,0.36673000000000006,1.30975,1.25736,0.36673000000000006,1.30975,0.0,0.0,0.0,134.89,87.67736,11.20673,88.3906683642,1.25736,0.36673000000000006,1.30975,86.42,10.84,87.0971985772,134.62
2022-01-20 23:00:00,80.91784,29.33687,86.0717652408,1.25784,0.36687000000000003,1.31025,79.66,28.97,84.7642406915,136.0,80.76784,29.17687,85.8762698378,1.25784,0.36687000000000003,1.31025,79.51,28.81,84.56864785490001,135.9,1.25784,0.36687000000000003,1.31025,1.25784,0.36687000000000003,1.31025,0.0,0.0,0.0,136.06,81.73784,12.72687,82.7227157911,1.25784,0.36687000000000003,1.31025,80.48,12.36,81.4235838072,135.78
2022-01-20 23:30:00,75.53808,30.47694,81.4545603502,1.25808,0.36694000000000004,1.3105,74.28,30.11,80.1506737339,136.71,75.44808,30.33694,81.3187721516,1.25808,0.36694000000000004,1.3105,74.19,29.97,80.0147298939,136.63,1.25808,0.36694000000000004,1.3105,1.25808,0.36694000000000004,1.3105,0.0,0.0,0.0,136.78,76.36808,13.86694,77.6168517002,1.25808,0.36694000000000004,1.3105,75.11,13.5,76.3135774289,136.5
2022-01-21 00:00:00,71.29832,31.06701,77.7728072347,1.2583199999999999,0.36701,1.31075,70.04,30.7,76.4728160852,136.71,71.21832,30.94701,77.6515713399,1.2583199999999999,0.36701,1.31075,69.96,30.58,76.3514112509,136.63,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,136.78,72.10832,14.64701,73.580871938,1.2583199999999999,0.36701,1.31075,70.85,14.28,72.2747597713,136.5
2022-01-21 00:30:00,71.75664,31.01652,78.1731405087,1.25664,0.36652,1.309,70.5,30.65,76.8743943066,136.06,71.67664,30.88652,78.0481764002,1.25664,0.36652,1.309,70.42,30.52,76.7492462504,135.95,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,136.12,72.56664,14.60652,74.022075541,1.25664,0.36652,1.309,71.31,14.24,72.7179049478,135.85
2022-01-21 01:00:00,74.6476,30.4068,80.6029631713,1.2576,0.3668,1.31,73.39,30.04,79.3000233291,136.06,74.5576,30.2668,80.4668559097,1.2576,0.3668,1.31,73.3,29.9,79.1637543324,135.95,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0.0,0.0,0.0,136.12,75.4476,14.1468,76.7624406595,1.2576,0.3668,1.31,74.19,13.78,75.4588927828,135.85
2022-01-21 01:30:00,74.30304,30.03547,80.1440653534,1.25304,0.36547,1.30525,73.05,29.67,78.8454906764,135.43,74.19304,29.90547,79.9934017302,1.25304,0.36547,1.30525,72.94,29.54,78.6946961364,135.35,1.25304,0.36547,1.30525,1.25304,0.36547,1.30525,0.0,0.0,0.0,135.49,75.10304,13.78547,76.3577487906,1.25304,0.36547,1.30525,73.85,13.42,75.0594357826,135.22
2022-01-21 02:00:00,73.38592,30.28631,79.3898849203,1.2559200000000001,0.36631,1.3082500000000001,72.13,29.92,78.0893289765,135.3,73.26592,30.15631,79.2294015266,1.2559200000000001,0.36631,1.3082500000000001,72.01,29.79,77.9287122953,135.2,1.2559200000000001,0.36631,1.3082500000000001,1.2559200000000001,0.36631,1.3082500000000001,0.0,0.0,0.0,135.36,74.18592,13.94631,75.4854309709,1.2559200000000001,0.36631,1.3082500000000001,72.93,13.58,74.1835648914,135.1
2022-01-21 02:30:00,72.68688,30.62659,78.8756650632,1.25688,0.36659,1.30925,71.43,30.26,77.5752054461,135.7,72.57688,30.47659,78.7161104766,1.25688,0.36659,1.30925,71.32,30.11,77.4154668009,135.58,1.25688,0.36659,1.30925,1.25688,0.36659,1.30925,0.0,0.0,0.0,135.78,73.47688,14.25659,74.8471926859,1.25688,0.36659,1.30925,72.22,13.89,73.5435959143,135.5
2022-01-21 03:00:00,71.30544,30.97617,77.7430953941,1.2554400000000001,0.36617000000000005,1.30775,70.05,30.61,76.4458932841,135.82,71.20544,30.84617,77.5996191309,1.2554400000000001,0.36617000000000005,1.30775,69.95,30.48,76.302247018,135.74,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,135.91,72.11544,14.56617,73.5718016285,1.2554400000000001,0.36617000000000005,1.30775,70.86,14.2,72.268801014,135.61
2022-01-21 03:30:00,70.46856,31.45708,77.1710167783,1.2585600000000001,0.36708,1.311,69.21,31.09,75.8723414691,135.97,70.39856,31.33708,77.0582236559,1.2585600000000001,0.36708,1.311,69.14,30.97,75.7593591578,135.86,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,136.03,71.27856,15.01708,72.843296242,1.2585600000000001,0.36708,1.311,70.02,14.65,71.5361649797,135.76
2022-01-21 04:00:00,69.30112,31.44491,76.1014296723,1.25112,0.36491,1.30325,68.05,31.08,74.8115559255,136.14,69.23112,31.31491,75.9840217728,1.25112,0.36491,1.30325,67.98,30.95,74.6939281334,136.04,1.25112,0.36491,1.30325,1.25112,0.36491,1.30325,0.0,0.0,0.0,136.21,70.12112,14.97491,71.7022970313,1.25112,0.36491,1.30325,68.87,14.61,70.4026206899,135.93
2022-01-21 04:30:00,69.2684,31.4212,76.0618370012,1.2384,0.3612,1.29,68.03,31.06,74.7850553252,136.14,69.2384,31.3012,75.9850061262,1.2384,0.3612,1.29,68.0,30.94,74.7079888633,136.04,1.2384,0.3612,1.29,1.2384,0.3612,1.29,0.0,0.0,0.0,136.21,70.0984,14.9612,71.677215264,1.2384,0.3612,1.29,68.86,14.6,70.3907635986,135.93
2022-01-21 05:00:00,69.50088,31.10609,76.1443442145,1.22088,0.35609,1.27175,68.28,30.75,74.8847173995,136.14,69.47088,30.97609,76.0639291627,1.22088,0.35609,1.27175,68.25,30.62,74.8040567082,136.12,1.22088,0.35609,1.27175,1.22088,0.35609,1.27175,0.0,0.0,0.0,136.21,70.33088,14.646090000000001,71.839687039,1.22088,0.35609,1.27175,69.11,14.29,70.5719221787,135.93
2022-01-21 05:30:00,71.29776,30.52518,77.557444485,1.21776,0.35518000000000005,1.2685,70.08,30.17,76.2983309123,136.14,71.29776,30.41518,77.5142164732,1.21776,0.35518000000000005,1.2685,70.08,30.06,76.2549014818,136.12,1.21776,0.35518000000000005,1.2685,1.21776,0.35518000000000005,1.2685,0.0,0.0,0.0,136.21,72.12776,14.03518,73.4806099611,1.21776,0.35518000000000005,1.2685,70.91,13.68,72.217522112,135.93
2022-01-21 06:00:00,74.29336,29.65973,79.9950181184,1.23336,0.35973000000000005,1.28475,73.06,29.3,78.7162854815,136.32,74.31336,29.53973,79.9691885851,1.23336,0.35973000000000005,1.28475,73.08,29.18,78.6902713174,136.22,1.23336,0.35973000000000005,1.28475,1.23336,0.35973000000000005,1.28475,0.0,0.0,0.0,136.4,75.13336,13.28973,76.2996638811,1.23336,0.35973000000000005,1.28475,73.9,12.93,75.0226292528,136.14
2022-01-21 06:30:00,82.49624,26.70057,86.7095730151,1.23624,0.36057000000000006,1.28775,81.26,26.34,85.4223811422,135.76,82.60624,26.58057,86.777402522,1.23624,0.36057000000000006,1.28775,81.37,26.22,85.4901473855,135.68,1.23624,0.36057000000000006,1.28775,1.23624,0.36057000000000006,1.28775,0.0,0.0,0.0,135.83,83.37624,10.48057,84.0323731907,1.23624,0.36057000000000006,1.28775,82.14,10.12,82.7610657254,135.55
2022-01-21 07:00:00,89.75432,24.81001,93.1202156079,1.23432,0.36001000000000005,1.28575,88.52,24.45,91.8345953331,135.13,89.86432,24.70001,93.1970305485,1.23432,0.36001000000000005,1.28575,88.63,24.34,91.9114383524,135.04,1.23432,0.36001000000000005,1.28575,1.23432,0.36001000000000005,1.28575,0.0,0.0,0.0,135.2,90.66432,8.45001,91.0572434794,1.23432,0.36001000000000005,1.28575,89.43,8.09,89.795172476,134.94
2022-01-21 07:30:00,97.81144,21.83917,100.2198939391,1.23144,0.35917000000000004,1.28275,96.58,21.48,98.9398140285,135.69,97.85144,21.73917,100.2371977978,1.23144,0.35917000000000004,1.28275,96.62,21.38,98.9572069129,135.6,1.23144,0.35917000000000004,1.28275,1.23144,0.35917000000000004,1.28275,0.0,0.0,0.0,135.77,98.70144,5.63917,98.8624018339,1.23144,0.35917000000000004,1.28275,97.47,5.28,97.6129053968,135.5
2022-01-21 08:00:00,103.89408,19.24994,105.6623871065,1.23408,0.35994000000000004,1.2855,102.66,18.89,104.3834646867,134.85,103.93408,19.16994,105.6871779595,1.23408,0.35994000000000004,1.2855,102.7,18.81,104.408362213,134.78,1.23408,0.35994000000000004,1.2855,1.23408,0.35994000000000004,1.2855,0.0,0.0,0.0,134.94,104.80408,3.03994,104.8481588768,1.23408,0.35994000000000004,1.2855,103.57,2.68,103.6046683311,134.66
2022-01-21 08:30:00,107.17168,18.33924,108.7294657294,1.23168,0.35924,1.283,105.94,17.98,107.4549393932,134.85,107.15168,18.31924,108.7063801301,1.23168,0.35924,1.283,105.92,17.96,107.431876089,134.78,1.23168,0.35924,1.283,1.23168,0.35924,1.283,0.0,0.0,0.0,134.94,108.07168,2.03924,108.0909178322,1.23168,0.35924,1.283,106.84,1.6800000000000002,106.8532077197,134.66
2022-01-21 09:00:00,108.42328,17.50554,109.8273717097,1.25328,0.36554000000000003,1.3054999999999999,107.17,17.14,108.5319699443,135.46,108.37328,17.47554,109.7732313283,1.25328,0.36554000000000003,1.3054999999999999,107.12,17.11,108.4778617968,135.36,1.25328,0.36554000000000003,1.3054999999999999,1.25328,0.36554000000000003,1.3054999999999999,0.0,0.0,0.0,135.5,109.31328,1.22554,109.3201497102,1.25328,0.36554000000000003,1.3054999999999999,108.06,0.86,108.0634221187,135.24
2022-01-21 09:30:00,112.00664,16.35402,113.1942638752,1.31664,0.38402000000000003,1.3715,110.69,15.97,111.8361167065,135.15,111.91664,16.32402,113.1008750534,1.31664,0.38402000000000003,1.3715,110.6,15.94,111.7427563648,135.06,1.31664,0.38402000000000003,1.3715,1.31664,0.38402000000000003,1.3715,0.0,0.0,0.0,135.22,112.90664,0.7140200000000001,112.9088977036,1.31664,0.38402000000000003,1.3715,111.59,0.33,111.5904879459,134.95
2022-01-21 10:00:00,114.3176,15.699300000000001,115.3905615302,1.4376,0.4193,1.4975,112.88,15.28,113.9094938976,135.15,114.1876,15.6693,115.2576893585,1.4376,0.4193,1.4975,112.75,15.25,113.7766452309,135.16,1.4376,0.4193,1.4975,1.4376,0.4193,1.4975,0.0,0.0,0.0,135.34,115.1976,1.4893,115.2072265973,1.4376,0.4193,1.4975,113.76,1.07,113.7650319738,135.08
2022-01-21 10:30:00,113.8412,15.42785,114.8818409195,1.5011999999999999,0.43785,1.5637500000000002,112.34,14.99,113.3356770836,135.55,113.7212,15.38785,114.7575586054,1.5011999999999999,0.43785,1.5637500000000002,112.22,14.95,113.2114433262,135.46,1.5011999999999999,0.43785,1.5637500000000002,1.5011999999999999,0.43785,1.5637500000000002,0.0,0.0,0.0,135.6,114.7412,1.7678500000000001,114.7548180734,1.5011999999999999,0.43785,1.5637500000000002,113.24,1.33,113.2478101334,135.32
2022-01-21 11:00:00,113.22832,15.46076,114.2789899754,1.64832,0.48076,1.717,111.58,14.98,112.5810676801,135.28,113.09832,15.440760000000001,114.1474794124,1.64832,0.48076,1.717,111.45,14.96,112.4495624714,135.18,1.64832,0.48076,1.717,1.64832,0.48076,1.717,0.0,0.0,0.0,135.36,114.10832,1.73076,114.1214450636,1.64832,0.48076,1.717,112.46,1.25,112.4669466999,135.07
2022-01-21 11:30:00,112.89528,15.99654,114.0229518047,1.8052800000000002,0.52654,1.8805,111.09,15.47,112.1619766231,134.88,112.75528,15.96654,113.8801280621,1.8052800000000002,0.52654,1.8805,110.95,15.44,112.019177376,134.78,1.8052800000000002,0.52654,1.8805,1.8052800000000002,0.52654,1.8805,0.0,0.0,0.0,134.97,113.78528,1.52654,113.7955195473,1.8052800000000002,0.52654,1.8805,111.98,1.0,111.984464994,134.68
2022-01-21 12:00:00,110.74008,16.94419,112.0288841914,1.90008,0.5541900000000001,1.97925,108.84,16.39,110.0671508671,135.23,110.62008,16.91419,111.9057278363,1.90008,0.5541900000000001,1.97925,108.72,16.36,109.9440221203,135.13,1.90008,0.5541900000000001,1.97925,1.90008,0.5541900000000001,1.97925,0.0,0.0,0.0,135.29,111.61008,0.75419,111.6126281393,1.90008,0.5541900000000001,1.97925,109.71,0.2,109.7101822986,135.02
2022-01-21 12:30:00,112.06112,16.86741,113.3234491875,2.15112,0.62741,2.2407500000000002,109.91,16.24,111.1033109318,135.51,111.90112,16.82741,113.1592788266,2.15112,0.62741,2.2407500000000002,109.75,16.2,110.93918379,135.42,2.15112,0.62741,2.2407500000000002,2.15112,0.62741,2.2407500000000002,0.0,0.0,0.0,135.57,112.93112,0.9474100000000001,112.9350939707,2.15112,0.62741,2.2407500000000002,110.78,0.32,110.7804621763,135.29
2022-01-21 13:00:00,110.5936,17.9148,112.0351927744,2.7936,0.8148000000000001,2.91,107.8,17.1,109.147835526,135.69,110.4636,17.8848,111.90206877439999,2.7936,0.8148000000000001,2.91,107.67,17.07,109.014741205,135.58,2.7936,0.8148000000000001,2.91,2.7936,0.8148000000000001,2.91,0.0,0.0,0.0,135.74,111.4836,1.4048,111.4924505606,2.7936,0.8148000000000001,2.91,108.69,0.59,108.6916013315,135.46
2022-01-21 13:30:00,109.86248,18.58864,111.4239743,2.53248,0.7386400000000001,2.638,107.33,17.85,108.8041883385,136.15,109.76248,18.53864,111.3170390767,2.53248,0.7386400000000001,2.638,107.23,17.8,108.6973454138,136.05,2.53248,0.7386400000000001,2.638,2.53248,0.7386400000000001,2.638,0.0,0.0,0.0,136.22,110.75248,2.05864,110.771611096,2.53248,0.7386400000000001,2.638,108.22,1.32,108.2280499686,135.95
2022-01-21 14:00:00,108.79136,18.38498,110.3338909866,1.73136,0.5049800000000001,1.8035,107.06,17.88,108.5427934043,136.25,108.68136,18.26498,110.2054785655,1.73136,0.5049800000000001,1.8035,106.95,17.76,108.4145751271,136.16,1.73136,0.5049800000000001,1.8035,1.73136,0.5049800000000001,1.8035,0.0,0.0,0.0,136.34,109.67136,2.13498,109.6921389337,1.73136,0.5049800000000001,1.8035,107.94,1.63,107.9523065988,136.05
2022-01-21 14:30:00,107.92976,18.44743,109.4949348932,1.49976,0.43743000000000004,1.5622500000000001,106.43,18.01,107.9430636956,135.03,107.81976,18.33743,109.3680117103,1.49976,0.43743000000000004,1.5622500000000001,106.32,17.9,107.8162900493,134.94,1.49976,0.43743000000000004,1.5622500000000001,1.49976,0.43743000000000004,1.5622500000000001,0.0,0.0,0.0,135.09,108.80976,2.23743,108.8327614474,1.49976,0.43743000000000004,1.5622500000000001,107.31,1.8,107.3250953878,134.84
2022-01-21 15:00:00,106.68528,19.24279,108.406798383,1.41528,0.41279000000000005,1.47425,105.27,18.83,106.9408331742,134.71,106.59528,19.14279,108.3005084349,1.41528,0.41279000000000005,1.47425,105.18,18.73,106.8346633823,134.64,1.41528,0.41279000000000005,1.47425,1.41528,0.41279000000000005,1.47425,0.0,0.0,0.0,134.8,107.56528,2.98279,107.6066285024,1.41528,0.41279000000000005,1.47425,106.15,2.5700000000000003,106.1811066056,134.52
2022-01-21 15:30:00,105.81776,19.89893,107.6724929894,1.36776,0.39893,1.42475,104.45,19.5,106.2546587214,135.08,105.73776,19.77893,107.571743324,1.36776,0.39893,1.42475,104.37,19.38,106.154045142,135.0,1.36776,0.39893,1.42475,1.36776,0.39893,1.42475,0.0,0.0,0.0,135.18,106.69776,3.52893,106.7561021018,1.36776,0.39893,1.42475,105.33,3.13,105.3764954817,134.89
2022-01-21 16:00:00,107.4668,19.5924,109.2381583514,1.2768,0.3724,1.33,106.19,19.22,107.9153580358,135.45,107.4068,19.4824,109.159445748,1.2768,0.3724,1.33,106.13,19.11,107.8367701668,135.3,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,135.49,108.3468,3.2923999999999998,108.3968125362,1.2768,0.3724,1.33,107.07,2.92,107.1098095414,135.23
2022-01-21 16:30:00,110.33296,19.18253,111.9880865073,1.24296,0.36253,1.29475,109.09,18.82,110.7014927632,135.13,110.28296,19.06253,111.91832431,1.24296,0.36253,1.29475,109.04,18.7,110.6318742497,135.05,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,135.18,111.24296,2.96253,111.2824008258,1.24296,0.36253,1.29475,110.0,2.6,110.0307229823,134.93
2022-01-21 17:00:00,113.65928,18.45854,115.1483809224,1.22928,0.35854,1.2805,112.43,18.1,113.8776312539,134.77,113.64928,18.33854,115.1193332757,1.22928,0.35854,1.2805,112.42,17.98,113.848745272,134.7,1.22928,0.35854,1.2805,1.22928,0.35854,1.2805,0.0,0.0,0.0,134.85,114.56928,2.29854,114.5923348477,1.22928,0.35854,1.2805,113.34,1.94,113.3566019251,134.58
2022-01-21 17:30:00,116.36696,17.87078,117.731194496,1.23696,0.36078000000000005,1.2885,115.13,17.51,116.4539265117,134.39,116.36696,17.74078,117.71153152790001,1.23696,0.36078000000000005,1.2885,115.13,17.38,116.4344506579,134.3,1.23696,0.36078000000000005,1.2885,1.23696,0.36078000000000005,1.2885,0.0,0.0,0.0,134.49,117.28696,1.87078,117.3018789442,1.23696,0.36078000000000005,1.2885,116.05,1.51,116.0598233671,134.2
2022-01-21 18:00:00,114.77976,18.78868,116.3073849839,1.22976,0.35868000000000005,1.2810000000000001,113.55,18.43,115.0359396015,133.79,114.75976,18.66868,116.268319538,1.22976,0.35868000000000005,1.2810000000000001,113.53,18.31,114.9970303964,133.69,1.22976,0.35868000000000005,1.2810000000000001,1.22976,0.35868000000000005,1.2810000000000001,0.0,0.0,0.0,133.86,115.70976,2.64868,115.7400711292,1.22976,0.35868000000000005,1.2810000000000001,114.48,2.29,114.50290171,133.58
2022-01-21 18:30:00,112.53664,19.66777,114.2423586909,1.22664,0.35777000000000003,1.27775,111.31,19.31,112.9725285191,134.33,112.53664,19.55777,114.2234726747,1.22664,0.35777000000000003,1.27775,111.31,19.2,112.9537785999,134.25,1.22664,0.35777000000000003,1.27775,1.22664,0.35777000000000003,1.27775,0.0,0.0,0.0,134.39,113.45664,3.5277700000000003,113.5114722011,1.22664,0.35777000000000003,1.27775,112.23,3.17,112.2747602981,134.13
2022-01-21 19:00:00,108.7088,21.3384,110.7832591685,1.2288000000000001,0.3584,1.28,107.48,20.98,109.508496474,134.43,108.6988,21.2184,110.7503933176,1.2288000000000001,0.3584,1.28,107.47,20.86,109.4757530232,134.35,1.2288000000000001,0.3584,1.28,1.2288000000000001,0.3584,1.28,0.0,0.0,0.0,134.51,109.6388,5.0084,109.7531345156,1.2288000000000001,0.3584,1.28,108.41,4.65,108.5096797525,134.24
2022-01-21 19:30:00,104.47288,22.80959,106.9339050604,1.23288,0.35959,1.2842500000000001,103.24,22.45,105.6527335188,135.22,104.44288,22.72959,106.8875551421,1.23288,0.35959,1.2842500000000001,103.21,22.37,105.6064439322,135.13,1.23288,0.35959,1.2842500000000001,1.23288,0.35959,1.2842500000000001,0.0,0.0,0.0,135.27,105.38288,6.5395900000000005,105.5855938775,1.23288,0.35959,1.2842500000000001,104.15,6.18,104.3331917464,135.0
2022-01-21 20:00:00,100.39792,24.52106,103.3490431685,1.23792,0.36106000000000005,1.2895,99.16,24.16,102.0608210823,135.13,100.37792,24.43106,103.3082935502,1.23792,0.36106000000000005,1.2895,99.14,24.07,102.020118114,135.13,1.23792,0.36106000000000005,1.2895,1.23792,0.36106000000000005,1.2895,0.0,0.0,0.0,135.27,101.28792,8.25106,101.6234359242,1.23792,0.36106000000000005,1.2895,100.05,7.89,100.3606227561,135.0
2022-01-21 20:30:00,96.32296,25.65253,99.6803135958,1.24296,0.36253,1.29475,95.08,25.29,98.385926331,135.25,96.26296,25.53253,99.5915034336,1.24296,0.36253,1.29475,95.02,25.17,98.2971479749,135.13,1.24296,0.36253,1.29475,1.24296,0.36253,1.29475,0.0,0.0,0.0,135.27,97.20296,9.44253,97.6605181512,1.24296,0.36253,1.29475,95.96,9.08,96.3886300349,135.0
2022-01-21 21:00:00,92.38632,26.70351,96.1681317769,1.24632,0.36351000000000006,1.29825,91.14,26.34,94.8698856329,134.89,92.30632,26.56351,96.0524688671,1.24632,0.36351000000000006,1.29825,91.06,26.2,94.7542273463,134.81,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,135.0,93.24632,10.43351,93.8282171016,1.24632,0.36351000000000006,1.29825,92.0,10.07,92.5494727159,134.7
2022-01-21 21:30:00,88.002,28.55225,92.5180143759,1.242,0.36225,1.29375,86.76,28.19,91.2248524252,135.1,87.902,28.40225,92.3766713465,1.242,0.36225,1.29375,86.66,28.04,91.0834628239,135.03,1.242,0.36225,1.29375,1.242,0.36225,1.29375,0.0,0.0,0.0,135.2,88.852,12.17225,89.6818910041,1.242,0.36225,1.29375,87.61,11.81,88.4024219125,134.94
2022-01-21 22:00:00,83.97536,29.69323,89.0704720711,1.24536,0.36323000000000005,1.29725,82.73,29.33,87.7752915119,135.7,83.89536,29.57323,88.9550862074,1.24536,0.36323000000000005,1.29725,82.65,29.21,87.659834588,135.62,1.24536,0.36323000000000005,1.29725,1.24536,0.36323000000000005,1.29725,0.0,0.0,0.0,135.76,84.80536,13.51323,85.8752378149,1.24536,0.36323000000000005,1.29725,83.56,13.15,84.5883922297,135.49
2022-01-21 22:30:00,79.54728,30.82379,85.3104670328,1.24728,0.36379,1.29925,78.3,30.46,84.0160794134,135.04,79.49728,30.70379,85.2205388845,1.24728,0.36379,1.29925,78.25,30.34,83.9260275481,134.97,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,135.13,80.39728,14.62379,81.7164479488,1.24728,0.36379,1.29925,79.15,14.26,80.4243128662,134.85
2022-01-21 23:00:00,74.96184,32.30512,81.6265779903,1.25184,0.36512000000000006,1.304,73.71,31.94,80.3326067049,135.04,74.91184,32.18512,81.5332185161,1.25184,0.36512000000000006,1.304,73.66,31.82,80.2390677912,134.97,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,135.13,75.81184,15.84512,77.4500026598,1.25184,0.36512000000000006,1.304,74.56,15.48,76.150009849,134.94
2022-01-21 23:30:00,69.58488,33.88309,77.3958610816,1.24488,0.36309,1.29675,68.34,33.52,76.1179742242,136.23,69.55488,33.77309,77.3207794837,1.24488,0.36309,1.29675,68.31,33.41,76.0426472448,136.11,1.24488,0.36309,1.29675,1.24488,0.36309,1.29675,0.0,0.0,0.0,136.29,70.43488,17.14309,72.4910881099,1.24488,0.36309,1.29675,69.19,16.78,71.1956775373,136.02
2022-01-22 00:00:00,65.41016,35.40463,74.3772603466,1.25016,0.36463,1.30225,64.16,35.04,73.1047686543,137.36,65.39016,35.29463,74.3073612212,1.25016,0.36463,1.30225,64.14,34.93,73.034543197,137.24,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,137.42,66.26016,18.54463,68.8063376809,1.25016,0.36463,1.30225,65.01,18.18,67.5041665381,137.16
2022-01-22 00:30:00,64.80944,35.14442,73.7251230603,1.24944,0.36442,1.3014999999999999,63.56,34.78,72.4535851425,138.05,64.80944,35.02442,73.6679951502,1.24944,0.36442,1.3014999999999999,63.56,34.66,72.3960579037,137.95,1.24944,0.36442,1.3014999999999999,1.24944,0.36442,1.3014999999999999,0.0,0.0,0.0,138.12,65.63944,18.36442,68.1600176456,1.24944,0.36442,1.3014999999999999,64.39,18.0,66.8585978016,137.84
2022-01-22 01:00:00,66.84856,34.68708,75.3121736043,1.2585600000000001,0.36708,1.311,65.59,34.32,74.0264175818,137.62,66.85856,34.56708,75.2658625474,1.2585600000000001,0.36708,1.311,65.6,34.2,73.9797269527,137.55,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,137.71,67.69856,17.98708,70.0473416555,1.2585600000000001,0.36708,1.311,66.44,17.62,68.7367296283,137.44
2022-01-22 01:30:00,65.4676,35.0768,74.2723942525,1.2576,0.3668,1.31,64.21,34.71,72.9911515185,137.16,65.4576,34.9568,74.2069758446,1.2576,0.3668,1.31,64.2,34.59,72.9253597866,137.07,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0.0,0.0,0.0,137.24,66.5876,18.4568,69.0982050418,1.2576,0.3668,1.31,65.33,18.09,67.7883249535,136.95
2022-01-22 02:00:00,63.93928,35.37729,73.0738268785,1.25928,0.36729,1.31175,62.68,35.01,71.7947247366,137.16,63.92928,35.25729,73.0070499299,1.25928,0.36729,1.31175,62.67,34.89,71.7275470095,137.15,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,137.24,64.79928,18.557290000000002,67.4041519542,1.25928,0.36729,1.31175,63.54,18.19,66.0924178707,136.95
2022-01-22 02:30:00,62.20688,30.84659,69.4349194135,1.25688,0.36659,1.30925,60.95,30.48,68.146407829,137.79,62.11688,30.54659,69.2213907803,1.25688,0.36659,1.30925,60.86,30.18,67.9321131719,137.73,1.25688,0.36659,1.30925,1.25688,0.36659,1.30925,0.0,0.0,0.0,137.85,63.68688,28.12659,69.6212880458,1.25688,0.36659,1.30925,62.43,27.76,68.3236598844,137.57
2022-01-22 03:00:00,61.01424,29.26582,67.6699763784,1.25424,0.36582000000000003,1.3065,59.76,28.9,66.3812292745,136.39,60.93424,29.14582,67.5459875037,1.25424,0.36582000000000003,1.3065,59.68,28.78,66.2570056673,136.3,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,136.48,62.68424,30.70582,69.8008690938,1.25424,0.36582000000000003,1.3065,61.43,30.34,68.5139438363,136.21
2022-01-22 03:30:00,59.49728,29.72379,66.5088717342,1.24728,0.36379,1.29925,58.25,29.36,65.2309136836,136.05,59.40728,29.58379,66.3658462446,1.24728,0.36379,1.29925,58.16,29.22,65.0875871423,135.96,1.24728,0.36379,1.29925,1.24728,0.36379,1.29925,0.0,0.0,0.0,136.1,61.12728,31.16379,68.6128717324,1.24728,0.36379,1.29925,59.88,30.8,67.3368725142,135.83
2022-01-22 04:00:00,58.41856,29.77708,65.5698303017,1.2585600000000001,0.36708,1.311,57.16,29.41,64.2822969409,136.05,58.31856,29.63708,65.417206845,1.2585600000000001,0.36708,1.311,57.06,29.27,64.1293731452,135.96,1.2585600000000001,0.36708,1.311,1.2585600000000001,0.36708,1.311,0.0,0.0,0.0,136.1,60.03856,31.21708,67.6693044932,1.2585600000000001,0.36708,1.311,58.78,30.85,66.3838150455,135.83
2022-01-22 04:30:00,57.86664,29.83652,65.1058058133,1.25664,0.36652,1.309,56.61,29.47,63.8214149013,136.25,57.77664,29.70652,64.9662794086,1.25664,0.36652,1.309,56.52,29.34,63.681598598,136.16,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,136.31,59.47664,31.28652,67.2035493066,1.25664,0.36652,1.309,58.22,30.92,65.9212772935,136.04
2022-01-22 05:00:00,58.14232,29.56526,65.2275553263,1.25232,0.36526000000000003,1.3045,56.89,29.2,63.9461656395,136.39,58.09232,29.43526,65.1241289711,1.25232,0.36526000000000003,1.3045,56.84,29.07,63.8423879566,136.27,1.25232,0.36526000000000003,1.3045,1.25232,0.36526000000000003,1.3045,0.0,0.0,0.0,136.49,59.77232,31.00526,67.3354021734,1.25232,0.36526000000000003,1.3045,58.52,30.64,66.0560368172,136.22
2022-01-22 05:30:00,58.14184,29.46512,65.1817984962,1.25184,0.36512000000000006,1.304,56.89,29.1,63.9005641603,136.39,58.09184,29.33512,65.0784998291,1.25184,0.36512000000000006,1.304,56.84,28.97,63.7969160697,136.27,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,136.49,59.77184,30.90512,67.2889240455,1.25184,0.36512000000000006,1.304,58.52,30.54,66.0097114067,136.22
2022-01-22 06:00:00,59.24848,29.55414,66.2104944359,1.24848,0.36414,1.3005,58.0,29.19,64.9311643204,136.12,59.19848,29.43414,66.1122426775,1.24848,0.36414,1.3005,57.95,29.07,64.8326106215,136.03,1.24848,0.36414,1.3005,1.24848,0.36414,1.3005,0.0,0.0,0.0,136.17,60.90848,31.00414,68.3454433964,1.24848,0.36414,1.3005,59.66,30.64,67.0680639351,135.9
2022-01-22 06:30:00,63.33512,27.93316,69.2213756942,1.24512,0.36316000000000004,1.297,62.09,27.57,67.9358005767,136.12,63.30512,27.80316,69.1415499118,1.24512,0.36316000000000004,1.297,62.06,27.44,67.8557086766,136.03,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,136.17,65.07512,29.32316,71.3765994945,1.24512,0.36316000000000004,1.297,63.83,28.96,70.0924425313,135.9
2022-01-22 07:00:00,66.15128,26.62204,71.3072567093,1.24128,0.36204000000000003,1.293,64.91,26.26,70.0206805165,135.32,66.13128,26.50204,71.2439774198,1.24128,0.36204000000000003,1.293,64.89,26.14,69.9572133522,135.24,1.24128,0.36204000000000003,1.293,1.24128,0.36204000000000003,1.293,0.0,0.0,0.0,135.37,67.95128,27.98204,73.4872166856,1.24128,0.36204000000000003,1.293,66.71,27.62,72.2017208936,135.09
2022-01-22 07:30:00,70.7396,25.09905,75.0603311947,1.2996,0.37905000000000005,1.35375,69.44,24.72,73.7088325779,134.71,70.7096,24.97905,74.992002714,1.2996,0.37905000000000005,1.35375,69.41,24.6,73.6403972015,134.64,1.2996,0.37905000000000005,1.35375,1.2996,0.37905000000000005,1.35375,0.0,0.0,0.0,134.8,72.6196,26.41905,77.2759503795,1.2996,0.37905000000000005,1.35375,71.32,26.04,75.9251210075,134.52
2022-01-22 08:00:00,73.4136,26.6898,78.114672687,1.2336,0.3598,1.2850000000000001,72.18,26.33,76.8324234943,133.77,73.3836,26.7698,78.113858828,1.2336,0.3598,1.2850000000000001,72.15,26.41,76.8317030919,133.68,1.2336,0.3598,1.2850000000000001,1.2336,0.3598,1.2850000000000001,0.0,0.0,0.0,133.83,74.9636,21.8298,78.0774070586,1.2336,0.3598,1.2850000000000001,73.73,21.47,76.7924071768,133.55
2022-01-22 08:30:00,78.60128,30.16204,84.1897254693,1.24128,0.36204000000000003,1.293,77.36,29.8,82.9012038513,134.3,78.56128,30.02204,84.1023043739,1.24128,0.36204000000000003,1.293,77.32,29.66,82.8136341432,134.24,1.24128,0.36204000000000003,1.293,1.24128,0.36204000000000003,1.293,0.0,0.0,0.0,134.4,79.47128,13.80204,80.6608991581,1.24128,0.36204000000000003,1.293,78.23,13.44,79.3761078663,134.11
2022-01-22 09:00:00,83.08328,28.75304,87.9179658818,1.31328,0.38304000000000005,1.3679999999999999,81.77,28.37,86.5516597183,135.7,83.03328,28.61304,87.8250058104,1.31328,0.38304000000000005,1.3679999999999999,81.72,28.23,86.4586103289,135.61,1.31328,0.38304000000000005,1.3679999999999999,1.31328,0.38304000000000005,1.3679999999999999,0.0,0.0,0.0,135.78,83.93328,12.52304,84.8623710628,1.31328,0.38304000000000005,1.3679999999999999,82.62,12.14,83.5071493945,135.51
2022-01-22 09:30:00,87.206,28.16925,91.642747021,1.746,0.5092500000000001,1.81875,85.46,27.66,89.8247582797,135.07,87.116,28.07925,91.5294582993,1.746,0.5092500000000001,1.81875,85.37,27.57,89.7114362832,134.96,1.746,0.5092500000000001,1.81875,1.746,0.5092500000000001,1.81875,0.0,0.0,0.0,135.13,88.056,11.70925,88.8311075669,1.746,0.5092500000000001,1.81875,86.31,11.2,87.0336492398,134.85
2022-01-22 10:00:00,88.94104,27.63947,93.1367215343,2.26104,0.65947,2.35525,86.68,26.98,90.7818417967,136.14,88.83104,27.53947,93.0020218886,2.26104,0.65947,2.35525,86.57,26.88,90.6471141295,136.06,2.26104,0.65947,2.35525,2.26104,0.65947,2.35525,0.0,0.0,0.0,136.24,89.79104,11.20947,90.4880272852,2.26104,0.65947,2.35525,87.53,10.55,88.163503787,135.96
2022-01-22 10:30:00,90.59688,27.29784,94.6201180215,2.18688,0.6378400000000001,2.278,88.41,26.66,92.3422097418,136.14,90.47688,27.18784,94.4735119406,2.18688,0.6378400000000001,2.278,88.29,26.55,92.1955888316,135.96,2.18688,0.6378400000000001,2.278,2.18688,0.6378400000000001,2.278,0.0,0.0,0.0,136.14,91.44688,10.85784,92.0892206026,2.18688,0.6378400000000001,2.278,89.26,10.22,89.8431744764,135.86
2022-01-22 11:00:00,91.34376,26.76693,95.1848256423,1.9437600000000002,0.56693,2.02475,89.4,26.2,93.1600772864,136.03,91.20376,26.66693,95.0223710174,1.9437600000000002,0.56693,2.02475,89.26,26.1,92.997621475,135.96,1.9437600000000002,0.56693,2.02475,1.9437600000000002,0.56693,2.02475,0.0,0.0,0.0,136.14,92.18376,10.37693,92.7659758961,1.9437600000000002,0.56693,2.02475,90.24,9.81,90.77165692,135.86
2022-01-22 11:30:00,91.81088,26.75484,95.6298026234,1.9708800000000002,0.57484,2.053,89.84,26.18,93.576802681,135.84,91.66088,26.65484,95.4578305735,1.9708800000000002,0.57484,2.053,89.69,26.08,93.4048312455,135.74,1.9708800000000002,0.57484,2.053,1.9708800000000002,0.57484,2.053,0.0,0.0,0.0,135.9,92.65088,10.364840000000001,93.2288339142,1.9708800000000002,0.57484,2.053,90.68,9.79,91.2069432664,135.62
2022-01-22 12:00:00,92.54352,26.79811,96.3454295416,1.91352,0.55811,1.9932500000000002,90.63,26.24,94.3521833346,135.84,92.39352,26.68811,96.1707739044,1.91352,0.55811,1.9932500000000002,90.48,26.13,94.1775307597,135.74,1.91352,0.55811,1.9932500000000002,1.91352,0.55811,1.9932500000000002,0.0,0.0,0.0,135.9,93.37352,10.39811,93.9507047806,1.91352,0.55811,1.9932500000000002,91.46,9.84,91.987810062,135.62
2022-01-22 12:30:00,92.76176,26.29718,96.4172484271,1.84176,0.53718,1.9185,90.92,25.76,94.4988042252,135.84,92.58176,26.18718,96.2140877473,1.84176,0.53718,1.9185,90.74,25.65,94.2956526039,135.74,1.84176,0.53718,1.9185,1.84176,0.53718,1.9185,0.0,0.0,0.0,135.9,93.59176,9.88718,94.112559567,1.84176,0.53718,1.9185,91.75,9.35,92.2251863647,135.62
2022-01-22 13:00:00,92.87104,26.46572,96.5684441513,1.63104,0.47572000000000003,1.699,91.24,25.99,94.8694771779,135.74,92.71104,26.35572,96.3844433226,1.63104,0.47572000000000003,1.699,91.08,25.88,94.6854835759,135.63,1.63104,0.47572000000000003,1.699,1.63104,0.47572000000000003,1.699,0.0,0.0,0.0,135.79,93.70104,10.04572,94.2380039443,1.63104,0.47572000000000003,1.699,92.07,9.57,92.566029406,135.51
2022-01-22 13:30:00,92.7284,26.7687,96.5148665556,1.5384,0.44870000000000004,1.6025,91.19,26.32,94.9123727445,135.83,92.5384,26.6587,96.3018263599,1.5384,0.44870000000000004,1.6025,91.0,26.21,94.6993352669,135.74,1.5384,0.44870000000000004,1.6025,1.5384,0.44870000000000004,1.6025,0.0,0.0,0.0,135.92,93.5584,10.2887,94.1224285612,1.5384,0.44870000000000004,1.6025,92.02,9.84,92.544616267,135.64
2022-01-22 14:00:00,91.5972,27.30085,95.5791999264,1.4772,0.43085,1.53875,90.12,26.87,94.0404769235,136.02,91.4172,27.19085,95.3752943878,1.4772,0.43085,1.53875,89.94,26.76,93.8365664333,135.92,1.4772,0.43085,1.53875,1.4772,0.43085,1.53875,0.0,0.0,0.0,136.1,92.4172,10.76085,93.0415753766,1.4772,0.43085,1.53875,90.94,10.33,91.5248190383,135.81
2022-01-22 14:30:00,90.13136,28.09748,94.4093768531,1.43136,0.41748,1.491,88.7,27.68,92.9186332228,136.4,89.94136,27.98748,94.1952614275,1.43136,0.41748,1.491,88.51,27.57,92.7045036662,136.31,1.43136,0.41748,1.491,1.43136,0.41748,1.491,0.0,0.0,0.0,136.49,90.96136,11.47748,91.6826131837,1.43136,0.41748,1.491,89.53,11.06,90.2105564776,136.21
2022-01-22 15:00:00,89.50016,28.15088,93.8229752502,1.34016,0.39088,1.396,88.16,27.76,92.4272860145,136.84,89.32016,28.04088,93.6182777752,1.34016,0.39088,1.396,87.98,27.65,92.2225726165,136.76,1.34016,0.39088,1.396,1.34016,0.39088,1.396,0.0,0.0,0.0,136.91,90.33016,11.43088,91.050550922,1.34016,0.39088,1.396,88.99,11.04,89.6721902264,136.63
2022-01-22 15:30:00,89.66784,28.23562,94.0083600913,1.28784,0.37562,1.3415,88.38,27.86,92.6671678644,137.03,89.49784,28.11562,93.8101884267,1.28784,0.37562,1.3415,88.21,27.74,92.4689769598,136.92,1.28784,0.37562,1.3415,1.28784,0.37562,1.3415,0.0,0.0,0.0,137.09,90.48784,11.46562,91.2113459491,1.28784,0.37562,1.3415,89.2,11.09,89.8867515266,136.81
2022-01-22 16:00:00,89.31384,28.79862,93.8420083409,1.26384,0.36862,1.3165,88.05,28.43,92.5260363357,137.27,89.18384,28.69862,93.6876091436,1.26384,0.36862,1.3165,87.92,28.33,92.3716152289,137.12,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,137.33,90.16384,12.03862,90.9639841643,1.26384,0.36862,1.3165,88.9,11.67,89.6626951413,137.05
2022-01-22 16:30:00,91.37016,28.04463,95.5772326983,1.25016,0.36463,1.30225,90.12,27.68,94.2751123044,137.39,91.21016,27.92463,95.3890887254,1.25016,0.36463,1.30225,89.96,27.56,94.0869555252,137.29,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,137.46,92.22016,11.35463,92.9165514473,1.25016,0.36463,1.30225,90.97,10.99,91.6314411106,137.19
2022-01-22 17:00:00,95.83216,26.58938,99.4524912662,1.23216,0.35938000000000003,1.2835,94.6,26.23,98.1691035917,136.88,95.70216,26.46938,99.2951736302,1.23216,0.35938000000000003,1.2835,94.47,26.11,98.01180031,136.8,1.23216,0.35938000000000003,1.2835,1.23216,0.35938000000000003,1.2835,0.0,0.0,0.0,136.96,96.70216,10.14938,97.2333156025,1.23216,0.35938000000000003,1.2835,95.47,9.79,95.970646554,136.67
2022-01-22 17:30:00,100.13984,25.14162,103.2477051147,1.23984,0.36162000000000005,1.2915,98.9,24.78,101.9571400148,135.92,100.01984,25.01162,103.0997067341,1.23984,0.36162000000000005,1.2915,98.78,24.65,101.8091886816,135.79,1.23984,0.36162000000000005,1.2915,1.23984,0.36162000000000005,1.2915,0.0,0.0,0.0,135.97,100.99984,8.97162,101.3975228763,1.23984,0.36162000000000005,1.2915,99.76,8.61,100.1308628745,135.71
2022-01-22 18:00:00,100.61856,25.54833,103.8114241414,1.22856,0.35833000000000004,1.27975,99.39,25.19,102.5324738802,134.68,100.47856,25.42833,103.6462299665,1.22856,0.35833000000000004,1.27975,99.25,25.07,102.3673160731,134.61,1.22856,0.35833000000000004,1.27975,1.22856,0.35833000000000004,1.27975,0.0,0.0,0.0,134.79,101.46856,9.35833,101.8992002366,1.22856,0.35833000000000004,1.27975,100.24,9.0,100.6432193444,134.47
2022-01-22 18:30:00,98.98424,26.40707,102.4461473866,1.22424,0.35707000000000005,1.27525,97.76,26.05,101.1712414671,134.94,98.85424,26.28707,102.2896417784,1.22424,0.35707000000000005,1.27525,97.63,25.93,101.0147603076,134.82,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,134.99,99.81424,10.12707,100.3266667121,1.22424,0.35707000000000005,1.27525,98.59,9.77,99.0729074975,134.71
2022-01-22 19:00:00,95.68736,26.95798,99.4122907364,1.22736,0.35798,1.2785,94.46,26.6,98.1338453338,135.33,95.56736,26.80798,99.2561740601,1.22736,0.35798,1.2785,94.34,26.45,97.9777428807,135.25,1.22736,0.35798,1.2785,1.22736,0.35798,1.2785,0.0,0.0,0.0,135.41,96.51736,10.88798,97.1295469456,1.22736,0.35798,1.2785,95.29,10.53,95.8700422447,135.12
2022-01-22 19:30:00,92.60912,27.49016,96.6030952092,1.26912,0.37016000000000004,1.322,91.34,27.12,95.2811104049,134.41,92.48912,27.32016,96.4397659723,1.26912,0.37016000000000004,1.322,91.22,26.95,95.1177738385,134.33,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,134.5,93.42912,11.53016,94.1379044466,1.26912,0.37016000000000004,1.322,92.16,11.16,92.8332440454,134.2
2022-01-22 20:00:00,89.06208,28.63394,93.5518926257,1.28208,0.37394000000000005,1.3355000000000001,87.78,28.26,92.2168964995,133.91,88.90208,28.48394,93.3537072978,1.28208,0.37394000000000005,1.3355000000000001,87.62,28.11,92.0186747351,133.84,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,134.01,89.87208,12.48394,90.7349961231,1.28208,0.37394000000000005,1.3355000000000001,88.59,12.11,89.4138702887,133.72
2022-01-22 20:30:00,85.7916,29.3638,90.6776233753,1.2816,0.3738,1.335,84.51,28.99,89.3440552023,134.79,85.6416,29.2138,90.487180092,1.2816,0.3738,1.335,84.36,28.84,89.1535484431,134.7,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,134.87,86.5916,13.2938,87.6061088566,1.2816,0.3738,1.335,85.31,12.92,86.2828053554,134.57
2022-01-22 21:00:00,84.20728,30.00254,89.3924963934,1.27728,0.37254000000000004,1.3305,82.93,29.63,88.0643049141,134.34,84.04728,29.86254,89.1948236763,1.27728,0.37254000000000004,1.3305,82.77,29.49,87.8665636064,134.25,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,134.42,85.00728,13.84254,86.1269619031,1.27728,0.37254000000000004,1.3305,83.73,13.47,84.8065669627,134.12
2022-01-22 21:30:00,80.5516,31.5038,86.4930614385,1.2816,0.3738,1.335,79.27,31.13,85.163429945,134.85,80.3816,31.3538,86.2801390414,1.2816,0.3738,1.335,79.1,30.98,84.9503996459,134.76,1.2816,0.3738,1.335,1.2816,0.3738,1.335,0.0,0.0,0.0,134.94,81.3416,15.2238,82.7539725753,1.2816,0.3738,1.335,80.06,14.85,81.4255862736,134.66
2022-01-22 22:00:00,77.65872,32.28296,84.1015237579,1.27872,0.37296,1.332,76.38,31.91,82.7777294929,135.5,77.45872,32.12296,83.8554581599,1.27872,0.37296,1.332,76.18,31.75,82.53153882,135.38,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,135.54,78.41872,15.91296,80.0169853369,1.27872,0.37296,1.332,77.14,15.54,78.6897147027,135.27
2022-01-22 22:30:00,73.78184,33.58387,81.0656292023,1.28184,0.37387000000000004,1.33525,72.5,33.21,79.7443044988,135.82,73.61184,33.45387,80.8570615726,1.28184,0.37387000000000004,1.33525,72.33,33.08,79.5356228366,135.73,1.28184,0.37387000000000004,1.33525,1.28184,0.37387000000000004,1.33525,0.0,0.0,0.0,135.88,74.56184,17.02387,76.4805866476,1.28184,0.37387000000000004,1.33525,73.28,16.65,75.1477271779,135.61
2022-01-22 23:00:00,69.32304,34.80422,77.5694373104,1.28304,0.37422000000000005,1.3365,68.04,34.43,76.2552719489,136.67,69.19304,34.66422,77.3904705545,1.28304,0.37422000000000005,1.3365,67.91,34.29,76.0760947999,136.54,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,136.71,70.11304,18.05422,72.4002295428,1.28304,0.37422000000000005,1.3365,68.83,17.68,71.0644165529,136.44
2022-01-22 23:30:00,65.13256,35.82408,74.3344810973,1.2825600000000001,0.37408,1.336,63.85,35.45,73.0309865742,137.39,65.00256,35.71408,74.1675691714,1.2825600000000001,0.37408,1.336,63.72,35.34,72.8639416996,137.28,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,137.44,65.93256,18.92408,68.5946300522,1.2825600000000001,0.37408,1.336,64.65,18.55,67.2586425673,137.17
2022-01-23 00:00:00,61.72272,29.65121,68.4754585137,1.27272,0.37121000000000004,1.32575,60.45,29.28,67.1678561516,138.09,61.61272,29.70121,68.3980200098,1.27272,0.37121000000000004,1.32575,60.34,29.33,67.0907184341,138.02,1.27272,0.37121000000000004,1.32575,1.27272,0.37121000000000004,1.32575,0.0,0.0,0.0,138.17,63.37272,30.82121,70.4701967222,1.27272,0.37121000000000004,1.32575,62.1,30.45,69.1636645935,137.89
2022-01-23 00:30:00,60.72832,30.02701,67.7462189319,1.2583199999999999,0.36701,1.31075,59.47,29.66,66.4559741483,135.94,60.62832,29.89701,67.5989969819,1.2583199999999999,0.36701,1.31075,59.37,29.53,66.3085047336,135.84,1.2583199999999999,0.36701,1.31075,1.2583199999999999,0.36701,1.31075,0.0,0.0,0.0,136.02,62.39832,31.47701,69.8881427523,1.2583199999999999,0.36701,1.31075,61.14,31.11,68.5997937315,135.75
2022-01-23 01:00:00,63.21544,29.66617,69.8303193238,1.2554400000000001,0.36617000000000005,1.30775,61.96,29.3,68.5385409824,136.05,63.14544,29.52617,69.7075412539,1.2554400000000001,0.36617000000000005,1.30775,61.89,29.16,68.4154785118,135.93,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,136.12,64.93544,31.09617,71.9971051964,1.2554400000000001,0.36617000000000005,1.30775,63.68,30.73,70.706967832,135.85
2022-01-23 01:30:00,62.22072,29.68771,68.9403954323,1.26072,0.36771000000000004,1.31325,60.96,29.32,67.6445415388,135.31,62.11072,29.56771,68.7894687693,1.26072,0.36771000000000004,1.31325,60.85,29.2,67.4934256058,135.22,1.26072,0.36771000000000004,1.31325,1.26072,0.36771000000000004,1.31325,0.0,0.0,0.0,135.36,63.89072,31.12771,71.0700952016,1.26072,0.36771000000000004,1.31325,62.63,30.76,69.7760309849,135.09
2022-01-23 02:00:00,60.55928,29.92729,67.5504928247,1.25928,0.36729,1.31175,59.3,29.56,66.2592152082,135.5,60.44928,29.78729,67.3898961126,1.25928,0.36729,1.31175,59.19,29.42,66.098354745,135.41,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,135.55,62.19928,31.36729,69.6610171794,1.25928,0.36729,1.31175,60.94,31.0,68.3716578708,135.27
2022-01-23 02:30:00,59.72928,30.06729,66.8702386512,1.25928,0.36729,1.31175,58.47,29.7,65.5807204901,135.63,59.62928,29.93729,66.7225026948,1.25928,0.36729,1.31175,58.37,29.57,65.4327272854,135.54,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,135.68,61.37928,31.51729,68.9982288342,1.25928,0.36729,1.31175,60.12,31.15,67.710685272,135.4
2022-01-23 03:00:00,58.54384,30.27862,65.9103636088,1.26384,0.36862,1.3165,57.28,29.91,64.6189329841,135.83,58.433840000000004,30.13862,65.748384563,1.26384,0.36862,1.3165,57.17,29.77,64.4566660633,135.72,1.26384,0.36862,1.3165,1.26384,0.36862,1.3165,0.0,0.0,0.0,135.88,60.14384,31.72862,67.9999030665,1.26384,0.36862,1.3165,58.88,31.36,66.7105988581,135.61
2022-01-23 03:30:00,57.2864,30.60645,64.9498761089,1.2564,0.36645000000000005,1.30875,56.03,30.24,63.669604208,135.99,57.1564,30.47645,64.773976762,1.2564,0.36645000000000005,1.30875,55.9,30.11,63.4934807677,135.9,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,136.04,58.8664,32.06645,67.0336502405,1.2564,0.36645000000000005,1.30875,57.61,31.7,65.7556240941,135.76
2022-01-23 04:00:00,56.19976,30.68743,64.0322683033,1.25976,0.36743000000000003,1.3122500000000001,54.94,30.32,62.7511434159,135.99,56.07976,30.55743,63.8646694962,1.25976,0.36743000000000003,1.3122500000000001,54.82,30.19,62.5832924989,135.9,1.25976,0.36743000000000003,1.3122500000000001,1.25976,0.36743000000000003,1.3122500000000001,0.0,0.0,0.0,136.04,57.75976,32.14743,66.1033065048,1.25976,0.36743000000000003,1.3122500000000001,56.5,31.78,64.8245200522,135.76
2022-01-23 04:30:00,55.17664,30.90652,63.2429804816,1.25664,0.36652,1.309,53.92,30.54,61.968201523,136.21,55.07664,30.77652,63.0922376921,1.25664,0.36652,1.309,53.82,30.41,61.8171537682,136.11,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,136.29,56.71664,32.37652,65.3070922657,1.25664,0.36652,1.309,55.46,32.01,64.0347694616,136.01
2022-01-23 05:00:00,54.44408,30.61869,62.4632854112,1.26408,0.36869,1.31675,53.18,30.25,61.1814914823,136.21,54.33408,30.48869,62.3037115055,1.26408,0.36869,1.31675,53.07,30.12,61.0216297717,136.11,1.26408,0.36869,1.31675,1.26408,0.36869,1.31675,0.0,0.0,0.0,136.29,55.97408,32.08869,64.5196222692,1.26408,0.36869,1.31675,54.71,31.72,63.2403549958,136.01
2022-01-23 05:30:00,55.18928,30.70729,63.1569021253,1.25928,0.36729,1.31175,53.93,30.34,61.8785948451,136.06,55.06928,30.56729,62.9840044588,1.25928,0.36729,1.31175,53.81,30.2,61.7053976569,135.94,1.25928,0.36729,1.31175,1.25928,0.36729,1.31175,0.0,0.0,0.0,136.11,56.71928,32.16729,65.2059143764,1.25928,0.36729,1.31175,55.46,31.8,63.930052401,135.83
2022-01-23 06:00:00,55.9388,30.60715,63.7647784954,1.2588,0.36715000000000003,1.31125,54.68,30.24,62.4848781706,136.32,55.8288,30.47715,63.6059083856,1.2588,0.36715000000000003,1.31125,54.57,30.11,62.3257330482,136.2,1.2588,0.36715000000000003,1.31125,1.2588,0.36715000000000003,1.31125,0.0,0.0,0.0,136.38,57.5088,32.06715,65.8450012268,1.2588,0.36715000000000003,1.31125,56.25,31.7,64.5674259979,136.11
2022-01-23 06:30:00,58.75144,29.44792,65.7184273579,1.26144,0.36792,1.314,57.49,29.08,64.4262873368,136.19,58.68144,29.31792,65.5976511287,1.26144,0.36792,1.314,57.42,28.95,64.3052011893,136.09,1.26144,0.36792,1.314,1.26144,0.36792,1.314,0.0,0.0,0.0,136.26,60.39144,30.87792,67.8275163101,1.26144,0.36792,1.314,59.13,30.51,66.537335384,135.98
2022-01-23 07:00:00,61.11672,28.85946,67.5878827531,1.26672,0.36946,1.3195000000000001,59.85,28.49,66.2850103719,135.76,61.03672,28.73946,67.4643442824,1.26672,0.36946,1.3195000000000001,59.77,28.37,66.1612409194,135.69,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,135.81,62.79672,30.28946,69.7200073856,1.26672,0.36946,1.3195000000000001,61.53,29.92,68.4189103976,135.53
2022-01-23 07:30:00,64.04904,27.99722,69.9008143919,1.2590400000000002,0.36722000000000005,1.3115,62.79,27.63,68.6002988332,135.76,63.94904,27.85722,69.7531678352,1.2590400000000002,0.36722000000000005,1.3115,62.69,27.49,68.4524375023,135.69,1.2590400000000002,0.36722000000000005,1.3115,1.2590400000000002,0.36722000000000005,1.3115,0.0,0.0,0.0,135.81,65.76904,29.39722,72.0400108707,1.2590400000000002,0.36722000000000005,1.3115,64.51,29.03,70.7409428832,135.53
2022-01-23 08:00:00,65.97088,27.69484,71.5483135413,1.25088,0.36484000000000005,1.303,64.72,27.33,70.2538774731,135.17,65.88088,27.56484,71.4150597129,1.25088,0.36484000000000005,1.303,64.63,27.2,70.1204456632,135.09,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,135.24,67.74088,29.08484,73.7207890693,1.25088,0.36484000000000005,1.303,66.49,28.72,72.4276086862,134.96
2022-01-23 08:30:00,69.87392,26.70281,74.8024381826,1.2439200000000001,0.36281,1.29575,68.63,26.34,73.5110365864,134.99,69.82392,26.56281,74.7058409983,1.2439200000000001,0.36281,1.29575,68.58,26.2,73.414279265,134.93,1.2439200000000001,0.36281,1.29575,1.2439200000000001,0.36281,1.29575,0.0,0.0,0.0,135.08,71.74392,28.05281,77.0334356358,1.2439200000000001,0.36281,1.29575,70.5,27.69,75.7428947163,134.8
2022-01-23 09:00:00,75.00544,27.62617,79.9313536634,1.2554400000000001,0.36617000000000005,1.30775,73.75,27.26,78.6267772454,134.57,75.05544,27.69617,80.0024806257,1.2554400000000001,0.36617000000000005,1.30775,73.8,27.33,78.6979599481,134.49,1.2554400000000001,0.36617000000000005,1.30775,1.2554400000000001,0.36617000000000005,1.30775,0.0,0.0,0.0,134.64,76.47544,20.80617,79.2552183346,1.2554400000000001,0.36617000000000005,1.30775,75.22,20.44,77.947687586,134.36
2022-01-23 09:30:00,80.63504,29.99897,86.0345737298,1.26504,0.36897,1.31775,79.37,29.63,84.7203269588,134.4,80.63504,29.85897,85.9858579376,1.26504,0.36897,1.31775,79.37,29.49,84.6714650871,134.31,1.26504,0.36897,1.31775,1.26504,0.36897,1.31775,0.0,0.0,0.0,134.47,81.50504,13.66897,82.6432833705,1.26504,0.36897,1.31775,80.24,13.3,81.3347871455,134.19
2022-01-23 10:00:00,84.39872,28.89296,89.2073263538,1.27872,0.37296,1.332,83.12,28.52,87.8767591574,135.42,84.41872,28.76296,89.1842371409,1.27872,0.37296,1.332,83.14,28.39,87.8535810312,135.32,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,135.48,85.27872,12.74296,86.2255363242,1.27872,0.37296,1.332,84.0,12.37,84.9059297105,135.21
