Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-23 10:30:00,87.98208,27.68144,92.2339878873,1.3420800000000002,0.39144,1.3980000000000001,86.64,27.29,90.836301664,134.69,87.94208,27.52144,92.1479196423,1.3420800000000002,0.39144,1.3980000000000001,86.6,27.13,90.7501895315,134.62,1.3420800000000002,0.39144,1.3980000000000001,1.3420800000000002,0.39144,1.3980000000000001,0.0,0.0,0.0,134.75,88.83208,11.61144,89.5877445636,1.3420800000000002,0.39144,1.3980000000000001,87.49,11.22,88.2065105307,134.47
2022-01-23 11:00:00,90.18992,27.01956,94.1502962937,1.36992,0.39956,1.427,88.82,26.62,92.7233347114,134.18,90.14992,26.86956,94.0690242886,1.36992,0.39956,1.427,88.78,26.47,92.6420493081,134.1,1.36992,0.39956,1.427,1.36992,0.39956,1.427,0.0,0.0,0.0,134.27,91.04992,11.00956,91.7131307033,1.36992,0.39956,1.427,89.68,10.61,90.305451109,133.96
2022-01-23 11:30:00,91.64408,26.47369,95.3912661687,1.38408,0.40369000000000005,1.44175,90.26,26.07,93.9495210206,134.01,91.59408,26.32369,95.3016901543,1.38408,0.40369000000000005,1.44175,90.21,25.92,93.8599515235,133.93,1.38408,0.40369000000000005,1.44175,1.38408,0.40369000000000005,1.44175,0.0,0.0,0.0,134.1,92.50408,10.52369,93.1007672786,1.38408,0.40369000000000005,1.44175,91.12,10.12,91.6802530538,133.82
2022-01-23 12:00:00,93.18864,26.08502,96.7706096573,1.38864,0.40502000000000005,1.4465,91.8,25.68,95.3241962987,133.65,93.16864,25.93502,96.7110166519,1.38864,0.40502000000000005,1.4465,91.78,25.53,95.2646277482,133.55,1.38864,0.40502000000000005,1.4465,1.38864,0.40502000000000005,1.4465,0.0,0.0,0.0,133.72,94.04864,10.22502,94.6028420284,1.38864,0.40502000000000005,1.4465,92.66,9.82,93.1789031917,133.44
2022-01-23 12:30:00,95.58176,15.31593,96.8010875789,1.39176,0.40593,1.44975,94.19,14.91,95.3628030209,133.3,96.98176,30.55593,101.6814960102,1.39176,0.40593,1.44975,95.59,30.15,100.2320836858,133.22,1.39176,0.40593,1.44975,1.39176,0.40593,1.44975,0.0,0.0,0.0,133.43,97.93176,15.38593,99.1330240569,1.39176,0.40593,1.44975,96.54,14.98,97.6953018318,133.12
2022-01-23 13:00:00,96.008,15.20775,97.204998452,1.3980000000000001,0.40775000000000006,1.45625,94.61,14.8,95.7605978469,136.01,97.498,31.80775,102.5553166055,1.3980000000000001,0.40775000000000006,1.45625,96.1,31.4,101.0998021759,135.91,1.3980000000000001,0.40775000000000006,1.45625,1.3980000000000001,0.40775000000000006,1.45625,0.0,0.0,0.0,136.09,98.498,16.40775,99.8552465525,1.3980000000000001,0.40775000000000006,1.45625,97.1,16.0,98.4093999575,135.8
2022-01-23 13:30:00,97.22376,14.14943,98.247981546,1.4037600000000001,0.40943,1.46225,95.82,13.74,96.8001033057,136.68,98.53376,30.71943,103.2113619679,1.4037600000000001,0.40943,1.46225,97.13,30.31,101.7493636344,136.63,3.66376,0.7794300000000001,3.7457507208000003,1.4037600000000001,0.40943,1.46225,2.26,0.37,2.2900873346,136.81,99.67376,15.29943,100.8411175606,1.4037600000000001,0.40943,1.46225,98.27,14.89,99.3916747017,136.52
2022-01-23 14:00:00,74.04744,10.664670000000001,74.8114867969,1.38744,0.40467000000000003,1.4452500000000001,72.66,10.26,73.3808094804,136.68,74.98744,27.23467,79.7799687125,1.38744,0.40467000000000003,1.4452500000000001,73.6,26.83,78.3377871783,136.63,75.87744,11.81467,76.7917464846,1.38744,0.40467000000000003,1.4452500000000001,74.49,11.41,75.3587964341,136.81,76.03744,11.78467,76.9452450042,1.38744,0.40467000000000003,1.4452500000000001,74.65,11.38,75.5124287783,136.52
2022-01-23 14:30:00,72.94384,11.06487,73.7782836752,1.35384,0.39487000000000005,1.41025,71.59,10.67,72.380777835,136.94,73.85384,27.69487,78.8758233368,1.35384,0.39487000000000005,1.41025,72.5,27.3,77.4696069436,136.83,74.76384,12.19487,75.751875395,1.35384,0.39487000000000005,1.41025,73.41,11.8,74.3523241062,136.98,74.90384,12.20487,75.8916602695,1.35384,0.39487000000000005,1.41025,73.55,11.81,74.4921378402,136.7
2022-01-23 15:00:00,71.40272,11.54871,72.3306375339,1.3327200000000001,0.38871000000000006,1.38825,70.07,11.16,70.9531570827,137.13,72.29272,28.24871,77.6158938727,1.3327200000000001,0.38871000000000006,1.38825,70.96,27.86,76.23320274,137.05,73.16272,12.69871,74.2565878119,1.3327200000000001,0.38871000000000006,1.38825,71.83,12.31,72.8771912192,137.25,73.32272,12.70871,74.4159430368,1.3327200000000001,0.38871000000000006,1.38825,71.99,12.32,73.0365832991,136.95
2022-01-23 15:30:00,71.16816,12.05863,72.1825294324,1.29816,0.37863,1.35225,69.87,11.68,70.8395320425,137.13,72.04816,28.72863,77.5646281565,1.29816,0.37863,1.35225,70.75,28.35,76.2186656929,137.05,72.92816,13.19863,74.1128892627,1.29816,0.37863,1.35225,71.63,12.82,72.7681887915,137.25,73.09816,13.21863,74.2837342523,1.29816,0.37863,1.35225,71.8,12.84,72.9390540109,136.95
2022-01-23 16:00:00,71.77608,11.81219,72.7415527244,1.27608,0.37219,1.32925,70.5,11.44,71.4221506257,137.13,72.64608,28.42219,78.0081651096,1.27608,0.37219,1.32925,71.37,28.05,76.6842839179,137.05,73.50608,12.95219,74.6384821842,1.27608,0.37219,1.32925,72.23,12.58,73.3173192363,137.25,73.71608,12.96219,74.8470361482,1.27608,0.37219,1.32925,72.44,12.59,73.5259253597,136.95
2022-01-23 16:30:00,73.6276,11.4768,74.5167123537,1.2576,0.3668,1.31,72.37,11.11,73.2178188695,136.88,74.5276,27.9668,79.6021674579,1.2576,0.3668,1.31,73.27,27.6,78.2959315674,136.76,75.3576,12.5968,76.4031887293,1.2576,0.3668,1.31,74.1,12.23,75.1024826487,136.95,75.6176,12.6168,76.662931538,1.2576,0.3668,1.31,74.36,12.25,75.3622723914,136.67
2022-01-23 17:00:00,76.41776,10.63393,77.1540958774,1.24776,0.36393000000000003,1.29975,75.17,10.27,75.8683188162,136.44,77.36776,27.37393,82.0676692191,1.24776,0.36393000000000003,1.29975,76.12,27.01,80.7700099047,136.36,78.23776,11.81393,79.1246866146,1.24776,0.36393000000000003,1.29975,76.99,11.45,77.8367689463,136.54,78.46776,11.80393,79.3506277408,1.24776,0.36393000000000003,1.29975,77.22,11.44,78.0628080458,136.25
2022-01-23 17:30:00,78.76272,10.00246,79.3953101124,1.24272,0.36246,1.2945,77.52,9.64,78.1170915997,137.28,79.75272,26.71246,84.1073829497,1.24272,0.36246,1.2945,78.51,26.35,82.8139034221,137.17,80.62272,11.18246,81.394535393,1.24272,0.36246,1.2945,79.38,10.82,80.1140237412,137.33,80.86272,11.15246,81.6281621124,1.24272,0.36246,1.2945,79.62,10.79,80.3477971073,137.05
2022-01-23 18:00:00,77.75128,10.84204,78.5035755428,1.24128,0.36204000000000003,1.293,76.51,10.48,77.2244164756,137.28,78.71128,27.68204,83.4371676041,1.24128,0.36204000000000003,1.293,77.47,27.32,82.1461094636,137.17,79.57128,12.05204,80.47881876,1.24128,0.36204000000000003,1.293,78.33,11.69,79.1975062739,137.33,79.82128,12.01204,80.7200461211,1.24128,0.36204000000000003,1.293,78.58,11.65,79.4389004204,137.05
2022-01-23 18:30:00,75.8132,17.2326,77.7470500855,1.2432,0.36260000000000003,1.295,74.57,16.87,76.454442644,137.8,76.2132,26.5326,80.6996326943,1.2432,0.36260000000000003,1.295,74.97,26.17,79.4063586875,137.73,77.0732,10.7326,77.8168803088,1.2432,0.36260000000000003,1.295,75.83,10.37,76.5357811746,137.87,77.3332,10.8826,78.0951650552,1.2432,0.36260000000000003,1.295,76.09,10.52,76.8137910795,137.59
2022-01-23 19:00:00,74.30776,24.69268,78.3030755577,1.27776,0.37268,1.331,73.03,24.32,76.9730037091,137.28,74.08776,24.58268,78.0596204052,1.27776,0.37268,1.331,72.81,24.21,76.7295262595,137.2,74.89776,8.29268,75.3554443594,1.27776,0.37268,1.331,73.62,7.92,74.0447891482,137.34,75.13776,8.25268,75.5896137376,1.27776,0.37268,1.331,73.86,7.88,74.2791626232,137.05
2022-01-23 19:30:00,72.07416,25.48163,76.4460463802,1.27416,0.37163,1.32725,70.8,25.11,75.120916528,135.99,71.84416,25.37163,76.192538578,1.27416,0.37163,1.32725,70.57,25.0,74.8673820833,135.88,72.65416,9.02163,73.2121354228,1.27416,0.37163,1.32725,71.38,8.65,71.9022037214,136.04,72.91416,8.99163,73.4664830965,1.27416,0.37163,1.32725,71.64,8.62,72.1567321876,135.76
2022-01-23 20:00:00,69.82824,25.81282,74.44652294,1.27824,0.37282000000000004,1.3315000000000001,68.55,25.44,73.1183704687,136.16,69.58824,25.67282,74.1728847562,1.27824,0.37282000000000004,1.3315000000000001,68.31,25.3,72.8446710474,136.06,70.39824,9.49282,71.0353843282,1.27824,0.37282000000000004,1.3315000000000001,69.12,9.12,69.7190705618,136.22,70.62824,9.49282,71.2633279959,1.27824,0.37282000000000004,1.3315000000000001,69.35,9.12,69.9471007262,135.95
2022-01-23 20:30:00,68.20688,25.92534,72.9678129962,1.28688,0.37534,1.3405,66.92,25.55,71.6316194149,135.42,67.99688,25.77534,72.7182497166,1.28688,0.37534,1.3405,66.71,25.4,71.3819592054,135.32,68.78688,9.73534,69.4723808794,1.28688,0.37534,1.3405,67.5,9.36,68.1458700143,135.49,69.02688,9.73534,69.7100208539,1.28688,0.37534,1.3405,67.74,9.36,68.3836032979,135.22
2022-01-23 21:00:00,65.3768,27.1224,70.7795914088,1.2768,0.3724,1.33,64.1,26.75,69.4577029565,134.83,65.1668,26.9624,70.5243421522,1.2768,0.3724,1.33,63.89,26.59,69.2023135451,134.71,65.9568,10.7724,66.8307120118,1.2768,0.3724,1.33,64.68,10.4,65.5107807922,134.88,66.1868,10.7924,67.0609304439,1.2768,0.3724,1.33,64.91,10.42,65.7410412148,134.59
2022-01-23 21:30:00,62.69472,27.90471,68.6243452141,1.28472,0.37471000000000004,1.33825,61.41,27.53,67.2985066699,135.52,62.50472,27.74471,68.3857364899,1.28472,0.37471000000000004,1.33825,61.22,27.37,67.0597144342,135.42,63.31472,11.46471,64.3443342033,1.28472,0.37471000000000004,1.33825,62.03,11.09,63.0135620323,135.6,63.50472,11.48471,64.5348589993,1.28472,0.37471000000000004,1.33825,62.22,11.11,63.2041177456,135.32
2022-01-23 22:00:00,59.55968,28.83324,66.1718309449,1.27968,0.37324,1.333,58.28,28.46,64.8577674608,135.93,59.399680000000004,28.67324,65.9581433653,1.27968,0.37324,1.333,58.12,28.3,64.6438272382,135.83,60.20968,12.23324,61.4398708218,1.27968,0.37324,1.333,58.93,11.86,60.111600378,136.0,60.36968,12.26324,61.6026405165,1.27968,0.37324,1.333,59.09,11.89,60.2743743228,135.72
2022-01-23 22:30:00,56.13208,29.52394,63.4229724804,1.28208,0.37394000000000005,1.3355000000000001,54.85,29.15,62.1147728,136.61,55.94208,29.36394,63.1803552305,1.28208,0.37394000000000005,1.3355000000000001,54.66,28.99,61.8719298228,136.51,56.73208,12.98394,58.1988968886,1.28208,0.37394000000000005,1.3355000000000001,55.45,12.61,56.8657594691,136.67,56.92208,13.02394,58.3930321584,1.28208,0.37394000000000005,1.3355000000000001,55.64,12.65,57.0598992288,136.4
2022-01-23 23:00:00,52.61608,30.36219,60.7479584526,1.27608,0.37219,1.32925,51.34,29.99,59.4575117206,136.3,52.43608,30.20219,60.5121042979,1.27608,0.37219,1.32925,51.16,29.83,59.2214023812,136.21,53.21608,13.66219,54.941847495,1.27608,0.37219,1.32925,51.94,13.29,53.6133164428,136.37,53.42608,13.71219,55.1576846755,1.27608,0.37219,1.32925,52.15,13.34,53.8291565975,136.09
2022-01-23 23:30:00,49.27488,31.15184,58.2962343072,1.27488,0.37184,1.328,48.0,30.78,57.0211224021,137.04,49.09488,30.98184,58.0532656446,1.27488,0.37184,1.328,47.82,30.61,56.7778521961,136.94,49.87488,14.25184,51.8711730964,1.27488,0.37184,1.328,48.6,13.88,50.5431934092,137.1,50.08488,14.31184,52.089576393,1.27488,0.37184,1.328,48.81,13.94,50.7615967046,136.81
2022-01-24 00:00:00,46.95936,31.42023,56.5014366619,1.26936,0.37023,1.32225,45.69,31.05,55.2420003258,137.77,46.78936,31.26023,56.2711843563,1.26936,0.37023,1.32225,45.52,30.89,55.0114760755,137.68,47.55936,14.51023,49.7236311854,1.26936,0.37023,1.32225,46.29,14.14,48.4014844814,137.84,47.76936,14.56023,49.9390834163,1.26936,0.37023,1.32225,46.5,14.19,48.6169322356,137.56
2022-01-24 00:30:00,46.57832,31.30701,56.1219098852,1.2583199999999999,0.36701,1.31075,45.32,30.94,54.8742744827,137.85,46.40832,31.15701,55.8971505299,1.2583199999999999,0.36701,1.31075,45.15,30.79,54.6493055766,137.68,47.17832,14.42701,49.3349013941,1.2583199999999999,0.36701,1.31075,45.92,14.06,48.0242647003,137.84,47.39832,14.48701,49.5628308066,1.2583199999999999,0.36701,1.31075,46.14,14.12,48.2521916601,137.56
2022-01-24 01:00:00,49.1664,30.57645,57.8986544193,1.2564,0.36645000000000005,1.30875,47.91,30.21,56.6393167332,137.71,48.9864,30.40645,57.6560455335,1.2564,0.36645000000000005,1.30875,47.73,30.04,56.3964050273,137.68,49.7464,13.83645,51.6347911932,1.2564,0.36645000000000005,1.30875,48.49,13.47,50.326146286,137.84,49.9864,13.88645,51.8794147862,1.2564,0.36645000000000005,1.30875,48.73,13.52,50.5707751572,137.56
2022-01-24 01:30:00,49.35,30.2475,57.882067657,1.26,0.3675,1.3125,48.09,29.88,56.6168040426,137.05,49.18,30.0875,57.653534638,1.26,0.3675,1.3125,47.92,29.72,56.3879845357,136.94,49.95,13.4675,51.7337032915,1.26,0.3675,1.3125,48.69,13.1,50.4214845081,137.09,50.18,13.5275,51.9713926718,1.26,0.3675,1.3125,48.92,13.16,50.6591748847,136.81
2022-01-24 02:00:00,48.36664,30.32652,57.0879118571,1.25664,0.36652,1.309,47.11,29.96,55.8296847564,137.27,48.19664,30.17652,56.8642107709,1.25664,0.36652,1.309,46.94,29.81,55.6057524003,137.19,48.96664,13.48652,50.7899404863,1.25664,0.36652,1.309,47.71,13.12,49.4810923485,137.31,49.17664,13.52652,51.0030260377,1.25664,0.36652,1.309,47.92,13.16,49.6941847705,137.03
2022-01-24 02:30:00,47.804,30.705750000000002,56.8160672615,1.254,0.36575,1.30625,46.55,30.34,55.5645399513,137.53,47.634,30.54575,56.5865779056,1.254,0.36575,1.30625,46.38,30.18,55.3347702625,137.42,48.414,13.80575,50.3439582181,1.254,0.36575,1.30625,47.16,13.44,49.0377324109,137.59,48.624,13.85575,50.5596200941,1.254,0.36575,1.30625,47.37,13.49,49.253395822,137.32
2022-01-24 03:00:00,46.78496,30.81978,56.0240245024,1.16496,0.33978,1.2135,45.62,30.48,54.8654244493,137.92,46.62496,30.64978,55.7969166626,1.16496,0.33978,1.2135,45.46,30.31,54.6379693986,137.8,47.40496,13.83978,49.3839016588,1.16496,0.33978,1.2135,46.24,13.5,48.1704017006,137.98,47.60496,13.89978,49.5927020906,1.16496,0.33978,1.2135,46.44,13.56,48.3792021431,137.7
2022-01-24 03:30:00,46.4576,30.75305,55.7140797471,1.1076,0.32305,1.15375,45.35,30.43,54.6132529703,138.08,46.2876,30.60305,55.4895357979,1.1076,0.32305,1.15375,45.18,30.28,54.3885171704,137.99,47.0676,13.793050000000001,49.0469896942,1.1076,0.32305,1.15375,45.96,13.47,47.8932406504,138.14,47.2776,13.84305,49.2625770242,1.1076,0.32305,1.15375,46.17,13.52,48.1088276723,137.87
2022-01-24 04:00:00,45.71256,26.42158,52.7990343799,1.10256,0.32158000000000003,1.1485,44.61,26.1,51.6842538884,138.08,45.55256,26.41158,52.6555531796,1.10256,0.32158000000000003,1.1485,44.45,26.09,51.5411544302,137.99,46.59256,17.48158,49.764166693,1.10256,0.32158000000000003,1.1485,45.49,17.16,48.618984975000004,138.14,46.78256,17.57158,49.9736765092,1.10256,0.32158000000000003,1.1485,45.68,17.25,48.8285254744,137.87
2022-01-24 04:30:00,45.64568,20.85249,50.1832087641,1.10568,0.32249,1.15175,44.54,20.53,49.0437814611,136.95,45.46568,20.69249,49.9530499596,1.10568,0.32249,1.15175,44.36,20.37,48.813384435,136.87,46.80568,22.04249,51.7362836476,1.10568,0.32249,1.15175,45.7,21.72,50.5988972212,137.0,47.03568,22.10249,51.9699457116,1.10568,0.32249,1.15175,45.93,21.78,50.8324040352,136.73
2022-01-24 05:00:00,45.85304,20.54172,50.2440398236,1.10304,0.32172,1.149,44.75,20.22,49.1061187633,134.85,45.68304,20.38172,50.0235409962,1.10304,0.32172,1.149,44.58,20.06,48.8853761364,134.76,47.03304,21.73172,51.8109496709,1.10304,0.32172,1.149,45.93,21.41,50.6749740996,134.93,47.25304,21.78172,52.0316549362,1.10304,0.32172,1.149,46.15,21.46,50.895521414,134.64
2022-01-24 05:30:00,48.2188,19.4634,51.998813573,1.1088,0.3234,1.155,47.11,19.14,50.8496971476,134.85,48.0088,19.3034,51.7442376405,1.1088,0.3234,1.155,46.9,18.98,50.5949641763,134.76,49.3888,20.6034,53.514051024,1.1088,0.3234,1.155,48.28,20.28,52.3663708882,134.93,49.6488,20.6634,53.7771274893,1.1088,0.3234,1.155,48.54,20.34,52.629337826,134.64
2022-01-24 06:00:00,51.08592,18.60256,54.3675129172,1.10592,0.32256,1.152,49.98,18.28,53.2180307791,134.01,50.86592,18.42256,54.099284047,1.10592,0.32256,1.152,49.76,18.1,52.9496704428,133.91,52.30592,19.73256,55.9042323192,1.10592,0.32256,1.152,51.2,19.41,54.7557129439,134.07,52.59592,19.78256,56.1932423055,1.10592,0.32256,1.152,51.49,19.46,55.0446337076,133.79
2022-01-24 06:30:00,58.3616,19.8113,61.6324911248,1.1016,0.32130000000000003,1.1475,57.26,19.49,60.4860950963,134.01,58.1616,19.8513,61.4560479225,1.1016,0.32130000000000003,1.1475,57.06,19.53,60.3097380197,133.91,59.7016,20.7913,63.2183454248,1.1016,0.32130000000000003,1.1475,58.6,20.47,62.0723843589,134.07,59.4116,8.3213,59.9915181359,1.1016,0.32130000000000003,1.1475,58.31,8.0,58.8562324652,133.79
2022-01-24 07:00:00,65.03344,18.78892,67.6932185156,1.09344,0.31892000000000004,1.139,63.94,18.47,66.5542222552,134.8,64.78344,18.64892,67.4142144907,1.09344,0.31892000000000004,1.139,63.69,18.33,66.2752216141,134.71,66.49344,20.01892,69.4415921548,1.09344,0.31892000000000004,1.139,65.4,19.7,68.3026353811,134.86,65.86344,2.44892,65.9089518791,1.09344,0.31892000000000004,1.139,64.77,2.13,64.8050136949,134.59
2022-01-24 07:30:00,71.85456,16.13633,73.6441371642,1.08456,0.31633,1.12975,70.77,15.82,72.5166553283,135.56,71.63456,16.03633,73.407588615,1.08456,0.31633,1.12975,70.55,15.72,72.2801556445,135.48,73.50456,17.33633,75.5213127446,1.08456,0.31633,1.12975,72.42,17.02,74.3931233381,135.64,72.70456,1.10633,72.7129769083,1.08456,0.31633,1.12975,71.62,0.79,71.6243568907,135.36
2022-01-24 08:00:00,75.75384,14.80612,77.1872104963,1.08384,0.31612,1.129,74.67,14.49,76.0629278953,134.62,75.51384,14.70612,76.9325028645,1.08384,0.31612,1.129,74.43,14.39,75.8082911033,134.53,77.48384,16.00612,79.1197910677,1.08384,0.31612,1.129,76.4,15.69,77.9944619829,134.68,76.58384,1.97612,76.6093310204,1.08384,0.31612,1.129,75.5,1.6600000000000001,75.5182468017,134.41
2022-01-24 08:30:00,78.34504,13.61647,79.5195167733,1.08504,0.31647000000000003,1.13025,77.26,13.3,78.3964131833,134.62,78.12504,13.51647,79.2856660202,1.08504,0.31647000000000003,1.13025,77.04,13.2,78.1626611625,134.53,80.16504,14.79647,81.5191337212,1.08504,0.31647000000000003,1.13025,79.08,14.48,80.3947560479,134.68,79.17504,3.15647,79.2379344876,1.08504,0.31647000000000003,1.13025,78.09,2.84,78.1416259109,134.41
2022-01-24 09:00:00,79.58840000000001,12.76745,80.6059625218,1.0884,0.31745,1.13375,78.5,12.45,79.481145563,134.62,79.3684,12.68745,80.3760804348,1.0884,0.31745,1.13375,78.28,12.37,79.2513425754,134.53,81.4184,13.94745,82.6044019412,1.0884,0.31745,1.13375,80.33,13.63,81.4781308082,134.68,80.4384,3.99745,80.5376669706,1.0884,0.31745,1.13375,79.35,3.68,79.4352874987,134.41
2022-01-24 09:30:00,82.41168,12.32924,83.3288375018,1.23168,0.35924,1.283,81.18,11.97,82.0577436931,134.54,82.20168,12.30924,83.1181904531,1.23168,0.35924,1.283,80.97,11.95,81.8470732525,134.43,84.33168,13.60924,85.4227350592,1.23168,0.35924,1.283,83.1,13.25,84.1497029109,134.68,83.26168,4.83924,83.4021918189,1.23168,0.35924,1.283,82.03,4.48,82.1522446437,134.41
2022-01-24 10:00:00,83.56464,12.21927,84.4532984416,1.33464,0.38927,1.39025,82.23,11.83,83.0766020008,136.09,83.35464,12.19927,84.2426150951,1.33464,0.38927,1.39025,82.02,11.81,82.8658946733,135.97,85.50464,13.50927,86.5652576815,1.33464,0.38927,1.39025,84.17,13.12,85.1864032578,136.16,84.41464,5.01927,84.5637305094,1.33464,0.38927,1.39025,83.08,4.63,83.208913585,135.86
2022-01-24 10:30:00,83.86976,12.38243,84.7788960483,1.37976,0.40243,1.4372500000000001,82.49,11.98,83.3553867485,136.25,83.62976,12.37243,84.5400129037,1.37976,0.40243,1.4372500000000001,82.25,11.97,83.1164448229,136.15,85.79976,13.66243,86.8807274921,1.37976,0.40243,1.4372500000000001,84.42,13.26,85.4550408109,136.3,84.68976,4.82243,84.8269490195,1.37976,0.40243,1.4372500000000001,83.31,4.42,83.4271688361,136.03
2022-01-24 11:00:00,84.31584,11.87462,85.1479152713,1.45584,0.42462000000000005,1.5165000000000002,82.86,11.45,83.6473675617,135.92,84.09584,11.85462,84.9272766586,1.45584,0.42462000000000005,1.5165000000000002,82.64,11.43,83.4267013611,135.81,86.26584,13.14462,87.261538984,1.45584,0.42462000000000005,1.5165000000000002,84.81,12.72,85.7585826609,135.99,85.16584,5.36462,85.3346321879,1.45584,0.42462000000000005,1.5165000000000002,83.71,4.94,83.8556360658,135.72
2022-01-24 11:30:00,84.77504,11.75772,85.5865140463,1.53504,0.44772000000000006,1.599,83.24,11.31,84.0048433128,135.83,84.54504,11.74772,85.3573237268,1.53504,0.44772000000000006,1.599,83.01,11.3,83.7755937013,135.81,86.73504,13.02772,87.7079737093,1.53504,0.44772000000000006,1.599,85.2,12.58,86.1237272765,135.91,85.61504,5.59772,85.7978411348,1.53504,0.44772000000000006,1.599,84.08,5.15,84.2375741579,135.63
2022-01-24 12:00:00,84.81968,11.82949,85.6406150665,1.60968,0.46949,1.6767500000000002,83.21,11.36,83.9818653044,136.13,84.59968,11.79949,85.4185800652,1.60968,0.46949,1.6767500000000002,82.99,11.33,83.7598292739,136.04,86.77968,13.09949,87.7628024801,1.60968,0.46949,1.6767500000000002,85.17,12.63,86.1013693271,136.18,85.66968,5.63949,85.8550983854,1.60968,0.46949,1.6767500000000002,84.06,5.17,84.2188369666,135.91
2022-01-24 12:30:00,84.58184,11.96012,85.4232528542,1.61184,0.47012000000000004,1.679,82.97,11.49,83.7618111074,136.44,84.35184,11.94012,85.1927190375,1.61184,0.47012000000000004,1.679,82.74,11.47,83.5312426581,136.35,86.52184,13.23012,87.5275092311,1.61184,0.47012000000000004,1.679,84.91,12.76,85.8634130465,136.53,85.42184,5.42012,85.5936238852,1.61184,0.47012000000000004,1.679,83.81,4.95,83.9560515984,136.25
2022-01-24 13:00:00,85.0976,12.3418,85.9879151567,1.6176,0.4718,1.685,83.48,11.87,84.3196732679,136.01,84.8776,12.3218,85.7673232473,1.6176,0.4718,1.685,83.26,11.85,84.0990493406,135.88,87.0676,13.6218,88.1267292313,1.6176,0.4718,1.685,85.45,13.15,86.4559136208,136.07,85.9476,5.0718,86.0971143593,1.6176,0.4718,1.685,84.33,4.6,84.4553663185,135.79
2022-01-24 13:30:00,85.15864,12.65627,86.0939901327,1.59864,0.46627,1.66525,83.56,12.19,84.4444770248,136.3,84.94864,12.64627,85.8848041435,1.59864,0.46627,1.66525,83.35,12.18,84.2352355015,136.19,87.14864,13.95627,88.2590671045,1.59864,0.46627,1.66525,85.55,13.49,86.6070586038,136.39,85.99864,4.75627,86.1300655182,1.59864,0.46627,1.66525,84.4,4.29,84.5089586967,136.11
2022-01-24 14:00:00,84.56976,12.21743,85.4477027325,1.49976,0.43743000000000004,1.5622500000000001,83.07,11.78,83.9010923648,136.3,84.35976,12.18743,85.2355709623,1.49976,0.43743000000000004,1.5622500000000001,82.86,11.75,83.6889604428,136.19,86.53976,13.48743,87.5844782417,1.49976,0.43743000000000004,1.5622500000000001,85.04,13.05,86.035481634,136.39,85.40976,5.15743,85.5653328601,1.49976,0.43743000000000004,1.5622500000000001,83.91,4.72,84.0426469121,136.11
2022-01-24 14:30:00,83.60088,12.57609,84.5414997292,1.46088,0.42609,1.52175,82.14,12.15,83.0337407323,136.3,83.39088,12.56609,84.332351355,1.46088,0.42609,1.52175,81.93,12.14,82.8245404455,136.19,85.56088,13.87609,86.6787751417,1.46088,0.42609,1.52175,84.1,13.45,85.1687295901,136.39,84.44088,4.79609,84.5769749664,1.46088,0.42609,1.52175,82.98,4.37,83.0949896203,136.11
2022-01-24 15:00:00,82.96848,13.18664,84.0098574454,1.42848,0.41664,1.488,81.54,12.77,82.5338990961,136.44,82.76848,13.16664,83.8091981253,1.42848,0.41664,1.488,81.34,12.75,82.3332138326,136.36,84.92848,14.50664,86.1585127495,1.42848,0.41664,1.488,83.5,14.09,84.6804469757,136.51,83.81848,4.36664,83.9321460133,1.42848,0.41664,1.488,82.39,3.95,82.4846325081,136.23
2022-01-24 15:30:00,82.30272,13.67746,83.4314726674,1.36272,0.39746000000000004,1.4195,80.94,13.28,82.0222043108,137.34,82.07272,13.65746,83.201307573,1.36272,0.39746000000000004,1.4195,80.71,13.26,81.7920026653,137.21,84.21272,15.00746,85.5395000304,1.36272,0.39746000000000004,1.4195,82.85,14.61,84.1283222227,137.4,83.15272,3.92746,83.2454190058,1.36272,0.39746000000000004,1.4195,81.79,3.5300000000000002,81.8661407421,137.13
2022-01-24 16:00:00,82.30456,14.43758,83.5612608393,1.2945600000000002,0.37758,1.3485,81.01,14.06,82.2210660354,137.61,82.10456,14.41758,83.3608144505,1.2945600000000002,0.37758,1.3485,80.81,14.04,82.0205931459,137.48,84.23456,15.77758,85.6994348234,1.2945600000000002,0.37758,1.3485,82.94,15.4,84.357593612,137.64,83.17456,3.11758,83.2329666433,1.2945600000000002,0.37758,1.3485,81.88,2.74,81.9258323119,137.38
2022-01-24 16:30:00,84.53952,14.20736,85.725022718,1.25952,0.36736,1.312,83.28,13.84,84.4221771811,137.74,84.32952,14.18736,85.5146135301,1.25952,0.36736,1.312,83.07,13.82,84.2117408679,137.61,86.49952,15.54736,87.8856493587,1.25952,0.36736,1.312,85.24,15.18,86.5811180339,137.8,85.40952,3.33736,85.4746984692,1.25952,0.36736,1.312,84.15,2.9699999999999998,84.2023954529,137.53
2022-01-24 17:00:00,87.1592,14.11435,88.294626227,1.2492,0.36435,1.30125,85.91,13.75,87.0033941867,137.61,86.9292,14.07435,88.0611897521,1.2492,0.36435,1.30125,85.68,13.71,86.7699631209,137.52,89.1692,15.43435,90.495112512,1.2492,0.36435,1.30125,87.92,15.07,89.2021933587,137.66,88.0292,3.41435,88.0953905637,1.2492,0.36435,1.30125,86.78,3.05,86.8335816375,137.39
2022-01-24 17:30:00,90.58456,13.01008,91.5140682737,1.23456,0.36008,1.286,89.35,12.65,90.2410383362,137.61,90.35456,12.980080000000001,91.2821394885,1.23456,0.36008,1.286,89.12,12.62,90.009103984,137.52,92.67456,14.32008,93.7744035566,1.23456,0.36008,1.286,91.44,13.96,92.4994875661,137.66,91.44456,4.47008,91.5537501624,1.23456,0.36008,1.286,90.21,4.11,90.3035780022,137.39
2022-01-24 18:00:00,90.78456,13.480080000000001,91.7798937197,1.23456,0.36008,1.286,89.55,13.12,90.5060047732,137.24,90.54456,13.44008,91.5366216112,1.23456,0.36008,1.286,89.31,13.08,90.2627414829,137.14,92.86456,14.79008,94.0349561089,1.23456,0.36008,1.286,91.63,14.43,92.7592680006,137.28,91.65456,4.01008,91.7422427805,1.23456,0.36008,1.286,90.42,3.65,90.493640108,137.0
2022-01-24 18:30:00,88.27784,14.22812,89.4170925148,1.22784,0.35812000000000005,1.279,87.05,13.87,88.1480538639,135.87,88.03784,14.10812,89.1610919729,1.22784,0.35812000000000005,1.279,86.81,13.75,87.8921987437,135.78,90.28784,15.43812,91.5981964943,1.22784,0.35812000000000005,1.279,89.06,15.08,90.32768125,137.52,89.12784,2.9481200000000003,89.1765847888,1.22784,0.35812000000000005,1.279,87.9,2.59,87.9381492869,135.64
2022-01-24 19:00:00,85.63152,15.06211,86.9461004023,1.24152,0.36211000000000004,1.29325,84.39,14.7,85.6607383811,135.87,85.40152,14.95211,86.7005490857,1.24152,0.36211000000000004,1.29325,84.16,14.59,85.4153013224,135.78,87.59152,16.29211,89.0938113685,1.24152,0.36211000000000004,1.29325,86.35,15.93,87.8071033573,135.92,86.46152,2.16211,86.488549302,1.24152,0.36211000000000004,1.29325,85.22,1.8,85.2390075024,135.64
2022-01-24 19:30:00,82.97384,15.95862,84.4945896295,1.26384,0.36862,1.3165,81.71,15.59,83.1839660031,136.16,82.75384,15.85862,84.2596811236,1.26384,0.36862,1.3165,81.49,15.49,82.9491422499,136.07,84.89384,17.19862,86.618454153,1.26384,0.36862,1.3165,83.63,16.83,85.306657419,136.22,83.80384,1.10862,83.8111725073,1.26384,0.36862,1.3165,82.54,0.74,82.5433171129,135.93
2022-01-24 20:00:00,80.20936,16.34023,81.8568540079,1.26936,0.37023,1.32225,78.94,15.97,80.5392109472,135.46,80.00936,16.23023,81.6389493653,1.26936,0.37023,1.32225,78.74,15.86,80.3213993902,135.4,82.08936,17.59023,83.9528392412,1.26936,0.37023,1.32225,80.82,17.22,82.6341382239,135.55,81.03936,0.7502300000000001,81.0428325903,1.26936,0.37023,1.32225,79.77,0.38,79.770905097,135.24
2022-01-24 20:30:00,77.84552,17.15911,79.7142398826,1.26552,0.36911000000000005,1.31825,76.58,16.79,78.398982774,135.46,77.65552,17.05911,79.5071884829,1.26552,0.36911000000000005,1.31825,76.39,16.69,78.191995754,135.28,79.67552,18.42911,81.7790962451,1.26552,0.36911000000000005,1.31825,78.41,18.06,80.4629834147,135.43,78.66552,0.82911,78.6698891588,1.26552,0.36911000000000005,1.31825,77.4,0.46,77.401366913,135.16
2022-01-24 21:00:00,74.51392,18.03156,76.6646034999,1.27392,0.37156000000000006,1.327,73.24,17.66,75.339054945,135.66,74.32392,17.93156,76.4564315686,1.27392,0.37156000000000006,1.327,73.05,17.56,75.1309263885,135.57,76.28392,19.29156,78.6854544233,1.27392,0.37156000000000006,1.327,75.01,18.92,77.3593336321,135.72,75.32392,1.73156,75.3438200797,1.27392,0.37156000000000006,1.327,74.05,1.3599999999999999,74.0624878059,135.44
2022-01-24 21:30:00,70.84696,19.44953,73.4681969185,1.26696,0.36953,1.31975,69.58,19.08,72.1486160643,135.4,70.63696,19.33953,73.2365860664,1.26696,0.36953,1.31975,69.37,18.97,71.9170202386,135.3,72.51696,20.72953,75.4216341752,1.26696,0.36953,1.31975,71.25,20.36,74.1019034843,135.46,71.64696,3.13953,71.7157132424,1.26696,0.36953,1.31975,70.38,2.77,70.434489421,135.18
2022-01-24 22:00:00,66.9472,20.3896,69.9833078384,1.2671999999999999,0.36960000000000004,1.32,65.68,20.02,68.6634021878,135.4,66.7672,20.2396,69.7674738256,1.2671999999999999,0.36960000000000004,1.32,65.5,19.87,68.4475485317,135.3,68.5672,21.6196,71.8948400096,1.2671999999999999,0.36960000000000004,1.32,67.3,21.25,70.5751549768,135.46,67.7272,4.1696,67.8554285522,1.2671999999999999,0.36960000000000004,1.32,66.46,3.8,66.568548129,135.18
2022-01-24 22:30:00,62.6896,21.5703,66.2967856706,1.2696,0.3703,1.3225,61.42,21.2,64.9758139618,134.98,62.5096,21.4103,66.0745869321,1.2696,0.3703,1.3225,61.24,21.04,64.7535265449,134.89,64.2096,22.8203,68.1442501188,1.2696,0.3703,1.3225,62.94,22.45,66.8239934455,135.04,63.4796,5.2403,63.6955285734,1.2696,0.3703,1.3225,62.21,4.87,62.4003285248,134.75
2022-01-24 23:00:00,58.49456,22.79883,62.7805718273,1.26456,0.36883000000000005,1.31725,57.23,22.43,61.4685106376,135.56,58.33456,22.63883,62.5734569459,1.26456,0.36883000000000005,1.31725,57.07,22.27,61.26122591,135.47,59.96456,24.06883,64.6146812541,1.26456,0.36883000000000005,1.31725,58.7,23.7,63.3038703398,135.63,59.28456,6.30883,59.6192954534,1.26456,0.36883000000000005,1.31725,58.02,5.94,58.3232715132,135.36
2022-01-24 23:30:00,54.06672,23.72946,59.0448768603,1.26672,0.36946,1.3195000000000001,52.8,23.36,57.7367266131,136.27,53.89672,23.55946,58.8209535986,1.26672,0.36946,1.3195000000000001,52.63,23.19,57.5125464573,136.17,55.40672,24.99946,60.7855050275,1.26672,0.36946,1.3195000000000001,54.14,24.63,59.4792106538,136.33,54.85672,7.25946,55.3349752747,1.26672,0.36946,1.3195000000000001,53.59,6.89,54.031104005,136.05
2022-01-25 00:00:00,51.17816,23.81988,56.4498958741,1.26816,0.36988000000000004,1.321,49.91,23.45,55.1444521235,136.16,51.03816,23.65988,56.2555214872,1.26816,0.36988000000000004,1.321,49.77,23.29,54.9497679704,136.07,52.49816,25.08988,58.1855556113,1.26816,0.36988000000000004,1.321,51.23,24.72,56.8822582182,136.23,51.96816,7.54988,52.5137157493,1.26816,0.36988000000000004,1.321,50.7,7.18,51.2058824746,135.96
2022-01-25 00:30:00,50.90264,23.95827,56.2590211465,1.26264,0.36827000000000004,1.31525,49.64,23.59,54.96014647,135.37,50.75264,23.79827,56.0552238597,1.26264,0.36827000000000004,1.31525,49.49,23.43,54.7560498941,135.3,52.20264,25.21827,57.9747942192,1.26264,0.36827000000000004,1.31525,50.94,24.85,56.6780918874,135.46,51.68264,7.71827,52.2557840738,1.26264,0.36827000000000004,1.31525,50.42,7.35,50.952908651,135.16
2022-01-25 01:00:00,53.23608,23.38219,58.1447076092,1.27608,0.37219,1.32925,51.96,23.01,56.8269451933,135.37,53.07608,23.21219,57.9299234659,1.27608,0.37219,1.32925,51.8,22.84,56.6118856778,135.3,54.57608,24.63219,59.8773186805,1.27608,0.37219,1.32925,53.3,24.26,58.5614002565,135.46,54.01608,7.17219,54.4901569824,1.27608,0.37219,1.32925,52.74,6.8,53.1765700285,135.16
2022-01-25 01:30:00,53.00272,23.45121,57.9590163638,1.27272,0.37121000000000004,1.32575,51.73,23.08,56.6452054458,135.08,52.84272,23.28121,57.743984934,1.27272,0.37121000000000004,1.32575,51.57,22.91,56.4298945595,134.95,54.33272,24.69121,59.6799825223,1.27272,0.37121000000000004,1.32575,53.06,24.32,58.3680220669,135.12,53.79272,7.27121,54.2819235092,1.27272,0.37121000000000004,1.32575,52.52,6.9,52.9713167667,134.85
2022-01-25 02:00:00,51.9636,23.58855,57.0669380295,1.2636,0.36855000000000004,1.3162500000000001,50.7,23.22,55.7643111676,134.92,51.8136,23.42855,56.864277891,1.2636,0.36855000000000004,1.3162500000000001,50.55,23.06,55.5613723733,134.82,53.2836,24.84855,58.792792637,1.2636,0.36855000000000004,1.3162500000000001,52.02,24.48,57.4921803379,134.99,52.7436,7.37855,53.2572092872,1.2636,0.36855000000000004,1.3162500000000001,51.48,7.01,51.9550815609,134.71
2022-01-25 02:30:00,51.17944,23.88442,56.4783197116,1.24944,0.36442,1.3014999999999999,49.93,23.52,55.1923482015,135.08,51.02944,23.71442,56.2705736833,1.24944,0.36442,1.3014999999999999,49.78,23.35,54.9842786622,135.0,52.48944,25.14442,58.2012299582,1.24944,0.36442,1.3014999999999999,51.24,24.78,56.9173611475,135.14,51.96944,7.61442,52.5242999558,1.24944,0.36442,1.3014999999999999,50.72,7.25,51.2355433269,134.88
2022-01-25 03:00:00,50.38944,24.19442,55.8969196168,1.24944,0.36442,1.3014999999999999,49.14,23.83,54.6132630411,135.37,50.24944,24.03442,55.7015221071,1.24944,0.36442,1.3014999999999999,49.0,23.67,54.4175422084,135.28,51.68944,25.47442,57.6258994017,1.24944,0.36442,1.3014999999999999,50.44,25.11,56.3445267972,135.42,51.18944,7.89442,51.7946004391,1.24944,0.36442,1.3014999999999999,49.94,7.53,50.5044997995,135.15
2022-01-25 03:30:00,49.92872,24.34421,55.5474359567,1.24872,0.36421000000000003,1.30075,48.68,23.98,54.2658529833,135.58,49.77872,24.17421,55.338173027,1.24872,0.36421000000000003,1.30075,48.53,23.81,54.0562392329,135.48,51.21872,25.61421,57.2664389705,1.24872,0.36421000000000003,1.30075,49.97,25.25,55.987171745,135.62,50.71872,7.97421,51.3417625677,1.24872,0.36421000000000003,1.30075,49.47,7.61,50.0519030607,135.36
2022-01-25 04:00:00,49.32512,24.40316,55.0316425432,1.24512,0.36316000000000004,1.297,48.08,24.04,53.7550741791,135.74,49.18512,24.24316,54.8352700021,1.24512,0.36316000000000004,1.297,47.94,23.88,53.5583606919,135.67,50.60512,25.68316,56.7494746918,1.24512,0.36316000000000004,1.297,49.36,25.32,55.4753278494,135.8,50.12512,7.91316,50.7458939837,1.24512,0.36316000000000004,1.297,48.88,7.55,49.4596492102,135.54
2022-01-25 04:30:00,49.45536,24.42323,55.1572914161,1.24536,0.36323000000000005,1.29725,48.21,24.06,53.8803090192,136.35,49.30536,24.26323,54.9520050113,1.24536,0.36323000000000005,1.29725,48.06,23.9,53.6747016759,136.24,50.73536,25.72323,56.8837526537,1.24536,0.36323000000000005,1.29725,49.49,25.36,55.6092591211,136.39,50.25536,7.80323,50.8575619467,1.24536,0.36323000000000005,1.29725,49.01,7.44,49.5715008851,136.11
2022-01-25 05:00:00,49.47344,24.39267,55.1599820084,1.24344,0.36267000000000005,1.29525,48.23,24.03,53.8848197547,136.85,49.32344,24.22267,54.9503364445,1.24344,0.36267000000000005,1.29525,48.08,23.86,53.6748171865,136.73,50.75344,25.68267,56.8815542172,1.24344,0.36267000000000005,1.29525,49.51,25.32,55.6088347297,136.9,50.26344,7.80267,50.8654603809,1.24344,0.36267000000000005,1.29525,49.02,7.44,49.5813876369,136.63
2022-01-25 05:30:00,50.73128,24.11204,56.1698606318,1.24128,0.36204000000000003,1.293,49.49,23.75,54.8937391694,136.73,50.56128,23.94204,55.94340278,1.24128,0.36204000000000003,1.293,49.32,23.58,54.6669808934,136.63,51.99128,25.39204,57.8605987819,1.24128,0.36204000000000003,1.293,50.75,25.03,56.5867776075,136.81,51.55128,7.55204,52.1015141603,1.24128,0.36204000000000003,1.293,50.31,7.19,50.8211786561,136.53
2022-01-25 06:00:00,53.16536,23.17323,57.996155843,1.24536,0.36323000000000005,1.29725,51.92,22.81,56.7096332205,136.63,52.98536,23.01323,57.7672669369,1.24536,0.36323000000000005,1.29725,51.74,22.65,56.4805285032,136.53,54.45536,24.433230000000002,59.6855841972,1.24536,0.36323000000000005,1.29725,53.21,24.07,58.4009332117,136.7,53.98536,6.76323,54.4073558847,1.24536,0.36323000000000005,1.29725,52.74,6.4,53.1269009072,136.41
2022-01-25 06:30:00,59.33088,20.95484,62.9226401306,1.25088,0.36484000000000005,1.303,58.08,20.59,61.6217047801,135.95,59.13088,20.83484,62.6941107872,1.25088,0.36484000000000005,1.303,57.88,20.47,61.3931209502,135.85,60.73088,22.23484,64.673239407,1.25088,0.36484000000000005,1.303,59.48,21.87,63.3732380426,135.99,60.17088,4.45484,60.335564963,1.25088,0.36484000000000005,1.303,58.92,4.09,59.0617854454,135.72
2022-01-25 07:00:00,65.20656,19.28358,67.9981758921,1.2465600000000001,0.36358,1.2985,63.96,18.92,66.6996851567,136.3,64.99656,19.17358,67.7656179921,1.2465600000000001,0.36358,1.2985,63.75,18.81,66.4671242044,136.2,66.71656,20.56358,69.8137536639,1.2465600000000001,0.36358,1.2985,65.47,20.2,68.5154062967,136.35,66.03656,2.90358,66.1003633383,1.2465600000000001,0.36358,1.2985,64.79,2.54,64.839769432,136.07
2022-01-25 07:30:00,71.52672,16.84071,73.4825230056,1.23672,0.36071000000000003,1.2882500000000001,70.29,16.48,72.1960836888,135.88,71.31672,16.73071,73.2529262805,1.23672,0.36071000000000003,1.2882500000000001,70.08,16.37,71.966542921,135.76,73.18672,18.07071,75.3846572206,1.23672,0.36071000000000003,1.2882500000000001,71.95,17.71,74.0975478677,135.92,72.37672,1.00071,72.3836377814,1.23672,0.36071000000000003,1.2882500000000001,71.14,0.64,71.1428787722,135.65
2022-01-25 08:00:00,75.16536,15.32323,76.7113597948,1.24536,0.36323000000000005,1.29725,73.92,14.96,75.418618391,134.93,74.92536,15.22323,76.4562378277,1.24536,0.36323000000000005,1.29725,73.68,14.86,75.1635683027,134.82,76.86536,16.52323,78.6212483847,1.24536,0.36323000000000005,1.29725,75.62,16.16,77.327420751,134.99,75.99536,1.52323,76.0106240677,1.24536,0.36323000000000005,1.29725,74.75,1.16,74.7590001271,134.72
2022-01-25 08:30:00,77.6896,13.91155,78.9253138832,1.2396,0.36155000000000004,1.29125,76.45,13.55,77.6415159563,134.6,77.4496,13.80155,78.6697103246,1.2396,0.36155000000000004,1.29125,76.21,13.44,77.3860303931,134.51,79.4396,15.08155,80.8585381921,1.2396,0.36155000000000004,1.29125,78.2,14.72,79.5733523235,134.67,78.5096,2.87155,78.5620970415,1.2396,0.36155000000000004,1.29125,77.27,2.51,77.3107560434,134.39
2022-01-25 09:00:00,79.20232,13.34526,80.3187615558,1.25232,0.36526000000000003,1.3045,77.95,12.98,79.0233060559,134.21,78.96232,13.23526,80.0638500639,1.25232,0.36526000000000003,1.3045,77.71,12.87,78.7685279791,134.12,80.99232,14.49526,82.2792103842,1.25232,0.36526000000000003,1.3045,79.74,14.13,80.9822480547,134.28,80.05232,3.5252600000000003,80.1299032537,1.25232,0.36526000000000003,1.3045,78.8,3.16,78.8633349536,134.0
2022-01-25 09:30:00,81.24544,12.83617,82.2531992148,1.2554400000000001,0.36617000000000005,1.30775,79.99,12.47,80.9561671524,134.62,81.00544,12.72617,81.9990043382,1.2554400000000001,0.36617000000000005,1.30775,79.75,12.36,80.7021195509,134.54,83.07544,13.97617,84.2428754202,1.2554400000000001,0.36617000000000005,1.30775,81.82,13.61,82.944225236,134.68,82.07544,3.91617,82.1688154878,1.2554400000000001,0.36617000000000005,1.30775,80.82,3.55,80.8979288981,134.39
2022-01-25 10:00:00,82.49304,12.31547,83.4072685667,1.25304,0.36547,1.30525,81.24,11.95,82.114189395,134.01,82.25304,12.20547,83.1536895583,1.25304,0.36547,1.30525,81.0,11.84,81.860769603,133.94,84.34304,13.45547,85.4095900316,1.25304,0.36547,1.30525,83.09,13.09,84.1147799141,134.1,83.31304,4.49547,83.4342368849,1.25304,0.36547,1.30525,82.06,4.13,82.1638637115,133.81
2022-01-25 10:30:00,82.92072,12.36771,83.837975023,1.26072,0.36771000000000004,1.31325,81.66,12.0,82.5369953415,134.35,82.68072,12.25771,83.584405927,1.26072,0.36771000000000004,1.31325,81.42,11.89,82.283585848,134.25,84.80072,13.51771,85.8713607448,1.26072,0.36771000000000004,1.31325,83.54,13.15,84.5686354389,134.43,83.76072,4.48771,83.8808545257,1.26072,0.36771000000000004,1.31325,82.5,4.12,82.6028110902,134.15
2022-01-25 11:00:00,83.70704,11.89997,84.5486713767,1.33704,0.38997000000000004,1.39275,82.37,11.51,83.1702891663,134.47,83.46704,11.79997,84.2970109693,1.33704,0.38997000000000004,1.39275,82.13,11.41,82.9187855676,134.38,85.59704,13.02997,86.583100978,1.33704,0.38997000000000004,1.39275,84.26,12.64,85.2028004235,134.55,84.53704,4.95997,84.6824210469,1.33704,0.38997000000000004,1.39275,83.2,4.57,83.3254156905,134.24
2022-01-25 11:30:00,83.49288,12.17459,84.3758357136,1.35288,0.39459000000000005,1.4092500000000001,82.14,11.78,82.9804073261,134.24,83.28288,12.07459,84.1536322731,1.35288,0.39459000000000005,1.4092500000000001,81.93,11.68,82.7583669486,134.16,85.44288,13.33459,86.477147462,1.35288,0.39459000000000005,1.4092500000000001,84.09,12.94,85.079796074,134.28,84.31288,4.70459,84.4440341348,1.35288,0.39459000000000005,1.4092500000000001,82.96,4.31,83.0718827282,134.01
2022-01-25 12:00:00,83.50864,12.19127,84.3938387494,1.47864,0.43127000000000004,1.54025,82.03,11.76,82.868682263,134.38,83.27864,12.08127,84.1503949192,1.47864,0.43127000000000004,1.54025,81.8,11.65,82.6254349459,134.29,85.41864,13.33127,86.452685437,1.47864,0.43127000000000004,1.54025,83.94,12.9,84.9254590803,134.46,84.31864,4.73127,84.4512756994,1.47864,0.43127000000000004,1.54025,82.84,4.3,82.9515256038,134.17
2022-01-25 12:30:00,83.79632,12.05226,84.65860982,1.51632,0.44226000000000004,1.5795,82.28,11.61,83.0950690474,134.21,83.55632,11.95226,84.406842916,1.51632,0.44226000000000004,1.5795,82.04,11.51,82.843477112,134.15,85.70632,13.19226,86.7156791581,1.51632,0.44226000000000004,1.5795,84.19,12.75,85.1499770992,134.29,84.61632,4.86226,84.7559035268,1.51632,0.44226000000000004,1.5795,83.1,4.42,83.2174645132,133.99
2022-01-25 13:00:00,83.90768,12.23099,84.7944330682,1.47768,0.43099000000000004,1.53925,82.43,11.8,83.2703122367,134.03,83.69768,12.12099,84.5707989554,1.47768,0.43099000000000004,1.53925,82.22,11.69,83.0468813382,133.94,85.82768,13.36099,86.8614224381,1.47768,0.43099000000000004,1.53925,84.35,12.93,85.3352646917,134.1,84.74768,4.69099,84.8774095538,1.47768,0.43099000000000004,1.53925,83.27,4.26,83.3788972103,133.82
2022-01-25 13:30:00,83.62152,12.41461,84.5380455686,1.4215200000000001,0.41461000000000003,1.48075,82.2,12.0,83.0712946811,134.21,83.39152,12.31461,84.2958790651,1.4215200000000001,0.41461000000000003,1.48075,81.97,11.9,82.8292876946,134.12,85.54152,13.58461,86.6134705041,1.4215200000000001,0.41461000000000003,1.48075,84.12,13.17,85.1447197423,134.28,84.43152,4.53461,84.5532037084,1.4215200000000001,0.41461000000000003,1.48075,83.01,4.12,83.1121802145,134.0
2022-01-25 14:00:00,82.78792,12.96356,83.7967397087,1.41792,0.41356000000000004,1.477,81.37,12.55,82.3321286012,134.44,82.57792,12.86356,83.5738239367,1.41792,0.41356000000000004,1.477,81.16,12.45,82.1093667008,134.36,84.71792,14.13356,85.8887855741,1.41792,0.41356000000000004,1.477,83.3,13.72,84.4223216928,134.52,83.62792,4.08356,83.7275609689,1.41792,0.41356000000000004,1.477,82.21,3.67,82.2918768774,134.24
2022-01-25 14:30:00,82.04104,13.12447,83.0841979986,1.42104,0.41447000000000006,1.48025,80.62,12.71,81.6157368404,135.01,81.81104,13.02447,82.8413126686,1.42104,0.41447000000000006,1.48025,80.39,12.61,81.3729942917,134.92,83.92104,14.29447,85.1297411441,1.42104,0.41447000000000006,1.48025,82.5,13.88,83.6594549349,135.09,82.87104,3.8844700000000003,82.9620297357,1.42104,0.41447000000000006,1.48025,81.45,3.47,81.5238823904,134.81
2022-01-25 15:00:00,82.65744,12.72592,83.6313423735,1.35744,0.39592000000000005,1.4140000000000001,81.3,12.33,82.229671652,134.67,82.42744,12.61592,83.3873149969,1.35744,0.39592000000000005,1.4140000000000001,81.07,12.22,81.9858115774,134.57,84.54744,13.88592,85.6801516385,1.35744,0.39592000000000005,1.4140000000000001,83.19,13.49,84.2766646231,134.75,83.49744,4.23592,83.6048174736,1.35744,0.39592000000000005,1.4140000000000001,82.14,3.84,82.2297099594,134.47
2022-01-25 15:30:00,83.0876,13.16555,84.1241997321,1.2876,0.37555000000000005,1.34125,81.8,12.79,82.7938651109,134.67,82.8476,13.06555,83.8715292728,1.2876,0.37555000000000005,1.34125,81.56,12.69,82.541321167,134.57,84.9676,14.34555,86.1701099835,1.2876,0.37555000000000005,1.34125,83.68,13.97,84.8381005209,134.75,83.8976,3.78555,83.9829606204,1.2876,0.37555000000000005,1.34125,82.61,3.41,82.6803495397,134.47
2022-01-25 16:00:00,85.0868,12.5224,86.0033373538,1.2768,0.3724,1.33,83.81,12.15,84.6861181068,134.92,84.8568,12.4224,85.7612530692,1.2768,0.3724,1.33,83.58,12.05,84.444176235,134.82,87.0268,13.6824,88.0958114101,1.2768,0.3724,1.33,85.75,13.31,86.7768321616,134.99,85.9468,4.3824,86.0584560633,1.2768,0.3724,1.33,84.67,4.01,84.7649042942,134.71
2022-01-25 16:30:00,87.5408,12.14065,88.378657192,1.2708,0.37065000000000003,1.32375,86.27,11.77,87.0692012137,134.57,87.3008,12.02065,88.1244898258,1.2708,0.37065000000000003,1.32375,86.03,11.65,86.8152256232,134.49,89.5308,13.29065,90.5119082003,1.2708,0.37065000000000003,1.32375,88.26,12.92,89.2006390112,134.67,88.3708,4.78065,88.5000164241,1.2708,0.37065000000000003,1.32375,87.1,4.41,87.2115709066,134.37
2022-01-25 17:00:00,89.87496,12.10603,90.6866274451,1.25496,0.36603,1.30725,88.62,11.74,89.3942503744,134.57,89.65496,11.99603,90.4539473343,1.25496,0.36603,1.30725,88.4,11.63,89.1617457209,134.49,91.92496,13.25603,92.8758343293,1.25496,0.36603,1.30725,90.67,12.89,91.5816630118,134.67,90.72496,4.76603,90.8500600383,1.25496,0.36603,1.30725,89.47,4.4,89.5781273526,134.37
2022-01-25 17:30:00,92.61624,11.08932,93.277762247,1.26624,0.36932000000000004,1.319,91.35,10.72,91.9768498047,134.57,92.35624,10.95932,93.0042029255,1.26624,0.36932000000000004,1.319,91.09,10.59,91.7035233783,134.49,94.68624,12.19932,95.4688821229,1.26624,0.36932000000000004,1.319,93.42,11.83,94.1660517384,134.58,93.46624,5.67932,93.6386282225,1.26624,0.36932000000000004,1.319,92.2,5.31,92.3527806836,134.37
2022-01-25 18:00:00,92.64976,11.42743,93.3518301077,1.25976,0.36743000000000003,1.3122500000000001,91.39,11.06,92.0568069183,133.94,92.38976,11.31743,93.0803522483,1.25976,0.36743000000000003,1.3122500000000001,91.13,10.95,91.7855075706,133.86,94.70976,12.56743,95.5399337244,1.25976,0.36743000000000003,1.3122500000000001,93.45,12.2,94.2429970873,134.04,93.48976,5.37743,93.6442842797,1.25976,0.36743000000000003,1.3122500000000001,92.23,5.01,92.3659731719,133.75
2022-01-25 18:30:00,91.45424,11.61582,92.1889651111,1.25424,0.36582000000000003,1.3065,90.2,11.25,90.8988586287,134.24,91.17424,11.49582,91.8961148093,1.25424,0.36582000000000003,1.3065,89.92,11.13,90.6061990153,134.19,93.44424,12.74582,94.3095006701,1.25424,0.36582000000000003,1.3065,92.19,12.38,93.0175279181,134.33,92.28424,5.22582,92.4320839701,1.25424,0.36582000000000003,1.3065,91.03,4.86,91.1596429348,134.03
2022-01-25 19:00:00,89.20968,12.61449,90.0971273885,1.2496800000000001,0.36449000000000004,1.30175,87.96,12.25,88.8089190341,134.24,88.92968,12.49449,89.8031194629,1.2496800000000001,0.36449000000000004,1.30175,87.68,12.13,88.5150795063,134.19,91.17968,13.76449,92.2127715117,1.2496800000000001,0.36449000000000004,1.30175,89.93,13.4,90.9228513631,134.33,90.04968,4.28449,90.1515486426,1.2496800000000001,0.36449000000000004,1.30175,88.8,3.92,88.8864804118,134.03
2022-01-25 19:30:00,86.69848,13.48414,87.7408027422,1.24848,0.36414,1.3005,85.45,13.12,86.4513556863,134.69,86.44848,13.38414,87.4784253279,1.24848,0.36414,1.3005,85.2,13.02,86.1890967582,134.58,88.63848,14.68414,89.8465586667,1.24848,0.36414,1.3005,87.39,14.32,88.5554882545,134.75,87.53848,3.44414,87.6062074345,1.24848,0.36414,1.3005,86.29,3.08,86.3449506341,134.47
2022-01-25 20:00:00,84.79928,13.80729,85.9160005218,1.25928,0.36729,1.31175,83.54,13.44,84.614213936,134.85,84.55928,13.70729,85.663070417,1.25928,0.36729,1.31175,83.3,13.34,84.3613987556,134.75,86.69928,14.99729,87.9868391287,1.25928,0.36729,1.31175,85.44,14.63,86.6835076586,134.92,85.61928,3.03729,85.6731360361,1.25928,0.36729,1.31175,84.36,2.67,84.4022422688,134.62
2022-01-25 20:30:00,82.09528,14.50904,83.3675430848,1.26528,0.36904000000000003,1.318,80.83,14.14,82.0574707141,134.53,81.85528,14.39904,83.1120882712,1.26528,0.36904000000000003,1.318,80.59,14.03,81.802133224,134.45,83.94528,15.70904,85.4024822356,1.26528,0.36904000000000003,1.318,82.68,15.34,84.0910102211,134.61,82.91528,2.36904,82.9491169814,1.26528,0.36904000000000003,1.318,81.65,2.0,81.6744911218,134.32
2022-01-25 21:00:00,79.336,15.28925,80.7958047275,1.266,0.36925,1.31875,78.07,14.92,79.4828994187,134.53,79.096,15.18925,80.5412349766,1.266,0.36925,1.31875,77.83,14.82,79.2284122017,134.45,81.146,16.48925,82.8044001341,1.266,0.36925,1.31875,79.88,16.12,81.4902988091,134.61,80.156,1.63925,80.1727601905,1.266,0.36925,1.31875,78.89,1.27,78.9002217994,134.32
