Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-25 21:30:00,75.25144,16.59792,77.0601724005,1.26144,0.36792,1.314,73.99,16.23,75.7491452097,134.75,75.00144,16.49792,76.7945139082,1.26144,0.36792,1.314,73.74,16.13,75.4835379404,134.66,76.94144,17.81792,78.9776136788,1.26144,0.36792,1.314,75.68,17.45,77.6657253877,134.83,76.04144,0.51792,76.0432037621,1.26144,0.36792,1.314,74.78,0.15,74.7801504411,134.54
2022-01-25 22:00:00,71.0724,18.0982,73.3405132584,1.2624,0.3682,1.315,69.81,17.73,72.0263076938,134.61,70.8524,17.9682,73.0952720564,1.2624,0.3682,1.315,69.59,17.6,71.7811124182,134.53,72.7224,19.2982,75.23940447,1.2624,0.3682,1.315,71.46,18.93,73.9248030095,134.66,71.8724,1.9982000000000002,71.9001716618,1.2624,0.3682,1.315,70.61,1.63,70.6288114016,134.38
2022-01-25 22:30:00,66.29384,19.34862,69.0597011132,1.26384,0.36862,1.3165,65.03,18.98,67.7432011349,134.47,66.07384,19.17862,68.8009578236,1.26384,0.36862,1.3165,64.81,18.81,67.4844589517,134.4,67.80384,20.52862,70.8433833032,1.26384,0.36862,1.3165,66.54,20.16,69.526953047,134.54,67.08384,3.33862,67.1668666282,1.26384,0.36862,1.3165,65.82,2.9699999999999998,65.8869736746,134.24
2022-01-25 23:00:00,61.94408,20.26869,65.1758301931,1.26408,0.36869,1.31675,60.68,19.9,63.8597870338,134.15,61.70408,20.11869,64.9011184492,1.26408,0.36869,1.31675,60.44,19.75,63.585030471,134.07,63.35408,21.48869,66.8992021669,1.26408,0.36869,1.31675,62.09,21.12,65.5837060557,134.22,62.72408,4.08869,62.8572000471,1.26408,0.36869,1.31675,61.46,3.7199999999999998,61.5724776178,133.93
2022-01-25 23:30:00,58.33384,21.58862,62.2005257426,1.26384,0.36862,1.3165,57.07,21.22,60.8873821083,134.89,58.13384,21.41862,61.9540203365,1.26384,0.36862,1.3165,56.87,21.05,60.6407404308,134.79,59.72384,22.82862,63.9381181726,1.26384,0.36862,1.3165,58.46,22.46,62.6260584741,134.95,59.14384,5.07862,59.3614874397,1.26384,0.36862,1.3165,57.88,4.71,58.0713225267,134.68
2022-01-26 00:00:00,55.336,22.33925,59.6750784378,1.266,0.36925,1.31875,54.07,21.97,58.363051668,136.25,55.156,22.17925,59.4483260199,1.266,0.36925,1.31875,53.89,21.81,58.1361178614,136.16,56.686,23.59925,61.4021758292,1.266,0.36925,1.31875,55.42,23.23,60.0916741321,136.31,56.136,5.72925,56.4276067325,1.266,0.36925,1.31875,54.87,5.36,55.1311753911,136.04
2022-01-26 00:30:00,54.91224,22.52107,59.3510968371,1.27224,0.37107,1.32525,53.64,22.15,58.0333705725,136.75,54.74224,22.36107,59.1331572957,1.27224,0.37107,1.32525,53.47,21.99,57.8152315571,136.65,56.26224,23.77107,61.0778472014,1.27224,0.37107,1.32525,54.99,23.4,59.7616942531,136.81,55.71224,6.08107,56.0431360486,1.27224,0.37107,1.32525,54.44,5.71,54.738630783,136.53
2022-01-26 01:00:00,57.1372,21.5296,61.0588511192,1.2671999999999999,0.36960000000000004,1.32,55.87,21.16,59.7428029138,136.15,56.9572,21.3696,60.8340565473,1.2671999999999999,0.36960000000000004,1.32,55.69,21.0,59.5178637049,136.02,58.5172,22.7396,62.780188786,1.2671999999999999,0.36960000000000004,1.32,57.25,22.37,61.4652698684,136.22,57.9372,5.3696,58.1854943091,1.2671999999999999,0.36960000000000004,1.32,56.67,5.0,56.8901476532,135.94
2022-01-26 01:30:00,57.04328,21.60554,60.9978290749,1.25328,0.36554000000000003,1.3054999999999999,55.79,21.24,59.69641279,134.84,56.86328,21.43554,60.7693589521,1.25328,0.36554000000000003,1.3054999999999999,55.61,21.07,59.4677811928,134.76,58.42328,22.82554,62.7238784057,1.25328,0.36554000000000003,1.3054999999999999,57.17,22.46,61.4236151655,134.9,57.83328,5.44554,58.0890883166,1.25328,0.36554000000000003,1.3054999999999999,56.58,5.08,56.8075945627,134.61
2022-01-26 02:00:00,55.90248,21.69239,59.9637144785,1.24248,0.36239000000000005,1.29425,54.66,21.33,58.674393904,134.94,55.72248,21.53239,59.7380833009,1.24248,0.36239000000000005,1.29425,54.48,21.17,58.4486039183,134.76,57.26248,22.91239,61.6763263438,1.24248,0.36239000000000005,1.29425,56.02,22.55,60.3882679003,134.99,56.69248,5.50239,56.9588762553,1.24248,0.36239000000000005,1.29425,55.45,5.14,55.6877194721,134.71
2022-01-26 02:30:00,55.2804,21.9747,59.4878984689,1.2504,0.3647,1.3025,54.03,21.61,58.1913481542,134.94,55.1004,21.8147,59.2615829712,1.2504,0.3647,1.3025,53.85,21.45,57.9648600447,134.87,56.620400000000004,23.2047,61.1909127097,1.2504,0.3647,1.3025,55.37,22.84,59.8957636231,134.99,56.0804,5.7647,56.3759082432,1.2504,0.3647,1.3025,54.83,5.4,55.0952711219,134.71
2022-01-26 03:00:00,54.64344,22.15267,58.9630928901,1.24344,0.36267000000000005,1.29525,53.4,21.79,57.6746400075,135.08,54.46344,21.98267,58.7324788934,1.24344,0.36267000000000005,1.29525,53.22,21.62,57.4438229926,134.97,55.97344,23.37267,60.6572970743,1.24344,0.36267000000000005,1.29525,54.73,23.01,59.3703040248,135.16,55.44344,5.91267,55.7578219227,1.24344,0.36267000000000005,1.29525,54.2,5.55,54.4834149077,134.89
2022-01-26 03:30:00,54.16936,22.34898,58.5986046749,1.29936,0.37898000000000004,1.3535,52.87,21.97,57.2531029727,135.27,53.96936,22.17898,58.348941487,1.29936,0.37898000000000004,1.3535,52.67,21.8,57.0032358731,135.19,55.45936,23.57898,60.2636616001,1.29936,0.37898000000000004,1.3535,54.16,23.2,58.9198234892,135.37,54.94936,6.11898,55.2890050611,1.29936,0.37898000000000004,1.3535,53.65,5.74,53.9561868556,135.1
2022-01-26 04:00:00,53.62104,22.14197,58.0127810587,1.24104,0.36197,1.29275,52.38,21.78,56.7277075158,135.27,53.44104,21.98197,57.7853940141,1.24104,0.36197,1.29275,52.2,21.62,56.5001274335,135.19,54.93104,23.37197,59.6964667058,1.24104,0.36197,1.29275,53.69,23.01,58.412979722,135.37,54.43104,5.88197,54.7479286052,1.24104,0.36197,1.29275,53.19,5.52,53.4756626887,135.1
2022-01-26 04:30:00,53.62824,22.19407,58.0393389751,1.24824,0.36407,1.3002500000000001,52.38,21.83,56.7469232646,135.27,53.43824,22.02407,57.7988334974,1.24824,0.36407,1.3002500000000001,52.19,21.66,56.5062093933,135.19,54.91824,23.42407,59.7051098321,1.24824,0.36407,1.3002500000000001,53.67,23.06,58.4143175942,135.37,54.41824,5.88407,54.7354284213,1.24824,0.36407,1.3002500000000001,53.17,5.52,53.455769567,135.1
2022-01-26 05:00:00,53.44704,22.21372,57.8794906768,1.24704,0.36372000000000004,1.299,52.2,21.85,56.588536825,135.46,53.26704,22.05372,57.6519220512,1.24704,0.36372000000000004,1.299,52.02,21.69,56.3607709316,135.4,54.73704,23.46372,59.5540905749,1.24704,0.36372000000000004,1.299,53.49,23.1,58.2648272974,135.54,54.25704,5.81372,54.5676252901,1.24704,0.36372000000000004,1.299,53.01,5.45,53.2894229655,135.26
2022-01-26 05:30:00,54.5948,21.9414,58.8389090738,1.2048,0.3514,1.255,53.39,21.59,57.5901050529,135.89,54.394800000000004,21.7714,58.5900002133,1.2048,0.3514,1.255,53.19,21.42,57.3410193492,135.8,55.894800000000004,23.1714,60.507375129,1.2048,0.3514,1.255,54.69,22.82,59.2600075937,135.95,55.394800000000004,5.5914,55.6762752077,1.2048,0.3514,1.255,54.19,5.24,54.4427561756,135.67
2022-01-26 06:00:00,56.79472,21.62846,60.7736003693,1.19472,0.34846000000000005,1.2445,55.6,21.28,59.5331705858,135.66,56.61472,21.46846,60.5485036599,1.19472,0.34846000000000005,1.2445,55.42,21.12,59.3079320159,135.54,58.16472,22.86846,62.4988089123,1.19472,0.34846000000000005,1.2445,56.97,22.52,61.2595404815,135.7,57.61472,5.25846,57.8541905332,1.19472,0.34846000000000005,1.2445,56.42,4.91,56.6332455365,135.43
2022-01-26 06:30:00,63.18776,18.86393,65.943467219,1.00776,0.29393,1.04975,62.18,18.57,64.8937385269,135.78,62.99776,18.73393,65.724256544,1.00776,0.29393,1.04975,61.99,18.44,64.6745212584,135.67,64.68776,20.10393,67.7397541718,1.00776,0.29393,1.04975,63.68,19.81,66.690167941,135.84,64.01776,2.57393,64.0694834618,1.00776,0.29393,1.04975,63.01,2.2800000000000002,63.0512371013,135.57
2022-01-26 07:00:00,69.04264,16.98077,71.1001595495,0.96264,0.28077,1.00275,68.08,16.7,70.098333789,135.36,68.82264,16.88077,70.8626571077,0.96264,0.28077,1.00275,67.86,16.6,69.8608588553,135.25,70.63264,18.22077,72.944953854,0.96264,0.28077,1.00275,69.67,17.94,71.9427028961,135.41,69.88264,0.9007700000000001,69.8884451105,0.96264,0.28077,1.00275,68.92,0.62,68.9227886842,135.13
2022-01-26 07:30:00,75.83328,14.40804,77.1898825767,0.9532800000000001,0.27804,0.993,74.88,14.13,76.2015177014,135.36,75.59328,14.30804,76.9354533996,0.9532800000000001,0.27804,0.993,74.64,14.03,75.9471559705,135.25,77.52328,15.58804,79.0749387164,0.9532800000000001,0.27804,0.993,76.57,15.31,78.0856004651,135.41,76.67328,2.18804,76.7044939036,0.9532800000000001,0.27804,0.993,75.72,1.9100000000000001,75.7440855777,135.13
2022-01-26 08:00:00,78.44072,13.36021,79.5703573284,0.9607200000000001,0.28021,1.00075,77.48,13.08,78.5763119521,134.24,78.17072,13.26021,79.2874178831,0.9607200000000001,0.28021,1.00075,77.21,12.98,78.2934511948,134.16,80.16072,14.53021,81.4669751099,0.9607200000000001,0.28021,1.00075,79.2,14.25,80.4717497014,134.31,79.28072,3.21021,79.3456867886,0.9607200000000001,0.28021,1.00075,78.32,2.93,78.3747874,134.02
2022-01-26 08:30:00,80.76392,12.20281,81.6805934458,1.00392,0.29281,1.04575,79.76,11.91,80.6443159807,134.12,80.48392,12.10281,81.3888161141,1.00392,0.29281,1.04575,79.48,11.81,80.3526384134,134.02,82.53392,13.33281,83.6038980734,1.00392,0.29281,1.04575,81.53,13.04,82.5662309906,134.2,81.59392,4.3228100000000005,81.7083500461,1.00392,0.29281,1.04575,80.59,4.03,80.690699588,133.91
2022-01-26 09:00:00,82.22664,12.55402,83.1794670808,1.07664,0.31402,1.1215,81.15,12.24,82.0678993273,133.77,81.96664,12.63402,82.9346039615,1.07664,0.31402,1.1215,80.89,12.32,81.822823833,133.68,83.62664,9.02402,84.1121147912,1.07664,0.31402,1.1215,82.55,8.71,83.0082321219,133.85,83.11664,3.71402,83.1995780605,1.07664,0.31402,1.1215,82.04,3.4,82.1104232117,133.57
2022-01-26 09:30:00,84.654,15.3895,86.0414808464,1.404,0.40950000000000003,1.4625,83.25,14.98,84.5870137787,134.02,84.404,15.2895,85.7776429278,1.404,0.40950000000000003,1.4625,83.0,14.88,84.3232731813,133.93,85.254,0.8295,85.2580353178,1.404,0.40950000000000003,1.4625,83.85,0.42,83.8510518718,134.09,85.574,0.8995000000000001,85.5787273582,1.404,0.40950000000000003,1.4625,84.17,0.49,84.1714262681,133.8
2022-01-26 10:00:00,83.82112,15.86241,85.3088284356,1.79112,0.52241,1.86575,82.03,15.34,83.4520011743,136.14,83.57112,15.77241,85.046463861,1.79112,0.52241,1.86575,81.78,15.25,83.1897283323,136.04,84.39112,0.66241,84.3937196826,1.79112,0.52241,1.86575,82.6,0.14,82.600118644,136.24,84.70112,0.6924100000000001,84.7039500901,1.79112,0.52241,1.86575,82.91,0.17,82.9101742852,135.93
2022-01-26 10:30:00,83.18192,16.71681,84.8450561404,2.49192,0.7268100000000001,2.59575,80.69,15.99,82.259079742,136.41,82.93192,16.61681,84.5802679675,2.49192,0.7268100000000001,2.59575,80.44,15.89,81.9944248105,136.3,83.78192,1.19681,83.7904676742,2.49192,0.7268100000000001,2.59575,81.29,0.47000000000000003,81.2913587044,136.47,84.08192,1.14681,84.0897404209,2.49192,0.7268100000000001,2.59575,81.59,0.42,81.5910810077,136.2
2022-01-26 11:00:00,82.85536,16.495730000000002,84.4814760108,2.86536,0.8357300000000001,2.98475,79.99,15.66,81.5085007837,136.76,82.61536,16.38573,84.2246392427,2.86536,0.8357300000000001,2.98475,79.75,15.55,81.2518615171,136.65,83.44536,0.9657300000000001,83.450948107,2.86536,0.8357300000000001,2.98475,80.58,0.13,80.5801048647,136.82,83.74536,0.92573,83.750476402,2.86536,0.8357300000000001,2.98475,80.88,0.09,80.8800500742,136.55
2022-01-26 11:30:00,81.54,16.7525,83.2431249789,2.8200000000000003,0.8225,2.9375,78.72,15.93,80.315647915,136.54,81.28,16.6525,82.9683322494,2.8200000000000003,0.8225,2.9375,78.46,15.83,80.0409926225,136.43,82.1,1.3425,82.1109755529,2.8200000000000003,0.8225,2.9375,79.28,0.52,79.2817053298,136.6,82.43,1.2825,82.4399763843,2.8200000000000003,0.8225,2.9375,79.61,0.46,79.6113289677,136.33
2022-01-26 12:00:00,80.4592,17.2206,82.2814190993,3.2592,0.9506,3.395,77.2,16.27,78.8958357583,136.23,80.1992,17.1306,82.0083479714,3.2592,0.9506,3.395,76.94,16.18,78.6228719903,136.13,81.0192,1.7506,81.0381105962,3.2592,0.9506,3.395,77.76,0.8,77.7641151174,136.29,81.3392,1.7106,81.3571853557,3.2592,0.9506,3.395,78.08,0.76,78.0836986829,136.01
2022-01-26 12:30:00,80.21624,17.45682,82.0937617864,3.48624,1.01682,3.6315,76.73,16.44,78.4714374789,136.57,79.94624,17.34682,81.8065611932,3.48624,1.01682,3.6315,76.46,16.33,78.184400618,136.44,80.75624,2.02682,80.7816705587,3.48624,1.01682,3.6315,77.27,1.01,77.2766005981,136.63,81.10624,1.97682,81.1303271548,3.48624,1.01682,3.6315,77.62,0.96,77.6259363873,136.36
2022-01-26 13:00:00,79.78504,17.83397,81.7539179108,3.54504,1.03397,3.69275,76.24,16.8,78.0690566102,136.3,79.49504,17.73397,81.4490950015,3.54504,1.03397,3.69275,75.95,16.7,77.7643395137,136.21,80.27504,2.39397,80.3107286691,3.54504,1.03397,3.69275,76.73,1.3599999999999999,76.7420517057,136.35,80.66504,2.35397,80.6993795079,3.54504,1.03397,3.69275,77.12,1.32,77.1312958532,136.07
2022-01-26 13:30:00,79.39792,18.16106,81.4484732862,3.39792,0.99106,3.5395,76.0,17.17,77.9153957829,136.42,79.10792,18.06106,81.1434833801,3.39792,0.99106,3.5395,75.71,17.07,77.6104954243,136.32,79.89792,2.64106,79.941558768,3.39792,0.99106,3.5395,76.5,1.65,76.5177920486,136.53,80.28792,2.59106,80.3297185969,3.39792,0.99106,3.5395,76.89,1.6,76.9066453566,136.21
2022-01-26 14:00:00,78.81336,17.82973,80.8049811977,3.15336,0.91973,3.28475,75.66,16.91,77.5266644452,136.73,78.51336,17.73973,80.492519646,3.15336,0.91973,3.28475,75.36,16.82,77.2142603409,136.63,79.31336,2.30973,79.3469843609,3.15336,0.91973,3.28475,76.16,1.3900000000000001,76.1726834239,136.79,79.71336,2.24973,79.7451004612,3.15336,0.91973,3.28475,76.56,1.33,76.5715515058,136.51
2022-01-26 14:30:00,77.91184,17.58137,79.8708919649,2.54184,0.7413700000000001,2.6477500000000003,75.37,16.84,77.2283788513,136.73,77.62184,17.50137,79.5703964855,2.54184,0.7413700000000001,2.6477500000000003,75.08,16.76,76.9279143094,136.63,78.38184,2.15137,78.4113590921,2.54184,0.7413700000000001,2.6477500000000003,75.84,1.4100000000000001,75.8531060669,136.79,78.80184,2.09137,78.8295871857,2.54184,0.7413700000000001,2.6477500000000003,76.26,1.35,76.2719483165,136.51
2022-01-26 15:00:00,78.28304,17.97047,80.3191891372,1.85304,0.54047,1.93025,76.43,17.43,78.3922815078,136.35,77.98304,17.96047,80.0245775388,1.85304,0.54047,1.93025,76.13,17.42,78.097588311,136.25,78.77304,2.30047,78.806624043,1.85304,0.54047,1.93025,76.92,1.76,76.9401325707,136.4,79.20304,2.22047,79.2341595037,1.85304,0.54047,1.93025,77.35,1.6800000000000002,77.3682421928,136.14
2022-01-26 15:30:00,78.01568,13.32249,79.145025527,1.58568,0.46249,1.65175,76.43,12.86,77.5043514907,137.85,77.66568,13.11249,78.7648096796,1.58568,0.46249,1.65175,76.08,12.65,77.1245025916,137.75,79.13568,7.43249,79.4839465343,1.58568,0.46249,1.65175,77.55,6.97,77.8625930727,137.91,79.59568,7.56249,79.9541339123,1.58568,0.46249,1.65175,78.01,7.1,78.3324332572,137.64
2022-01-26 16:00:00,80.46472,8.60721,80.9237618297,1.46472,0.42721000000000003,1.52575,79.0,8.18,79.4223671266,136.67,80.12472,8.59721,80.5846311331,1.46472,0.42721000000000003,1.52575,78.66,8.17,79.0831492797,136.57,82.10472,9.79721,82.687183832,1.46472,0.42721000000000003,1.52575,80.64,9.37,81.182550465,136.74,82.55472,9.71721,83.1246411388,1.46472,0.42721000000000003,1.52575,81.09,9.29,81.6204153383,136.46
2022-01-26 16:30:00,83.53512,8.13066,83.9298749281,1.30512,0.38066000000000005,1.3595000000000002,82.23,7.75,82.5944029581,135.09,83.20512,8.10066,83.5985208401,1.30512,0.38066000000000005,1.3595000000000002,81.9,7.72,82.2630439505,135.0,85.27512,9.31066,85.7819006589,1.30512,0.38066000000000005,1.3595000000000002,83.97,8.93,84.4435065591,135.15,85.70512,9.23066,86.200769592,1.30512,0.38066000000000005,1.3595000000000002,84.4,8.85,84.8627273896,134.88
2022-01-26 17:00:00,86.75248,7.56239,87.0814706391,1.24248,0.36239000000000005,1.29425,85.51,7.2,85.8125870721,135.09,86.40248,7.53239,86.7301876469,1.24248,0.36239000000000005,1.29425,85.16,7.17,85.4613041089,135.0,88.52248,8.71239,88.9501838383,1.24248,0.36239000000000005,1.29425,87.28,8.35,87.6785087693,135.15,88.97248,8.632390000000001,89.3902699093,1.24248,0.36239000000000005,1.29425,87.73,8.27,88.1189298619,134.88
2022-01-26 17:30:00,90.9748,6.3089,91.1932917174,1.2648000000000001,0.3689,1.3175,89.71,5.94,89.9064385903,134.51,90.6148,6.2889,90.8327707507,1.2648000000000001,0.3689,1.3175,89.35,5.92,89.5459038706,134.42,92.8348,7.4489,93.1331638153,1.2648000000000001,0.3689,1.3175,91.57,7.08,91.8432975236,134.58,93.2848,7.3489,93.5738224198,1.2648000000000001,0.3689,1.3175,92.02,6.98,92.2843475352,134.29
2022-01-26 18:00:00,91.49032,6.78051,91.7412337478,1.27032,0.37051,1.32325,90.22,6.41,90.4474239545,133.76,91.12032,6.76051,91.3707678219,1.27032,0.37051,1.32325,89.85,6.39,90.0769371149,133.68,93.35032,7.94051,93.6874268147,1.27032,0.37051,1.32325,92.08,7.57,92.3906450892,133.86,93.80032,7.84051,94.1274329256,1.27032,0.37051,1.32325,92.53,7.47,92.8310389902,133.54
2022-01-26 18:30:00,89.74312,7.73841,90.0761376651,1.26312,0.36841,1.31575,88.48,7.37,88.7864139382,134.86,89.37312,7.71841,89.7057881715,1.26312,0.36841,1.31575,88.11,7.35,88.4160313518,134.79,91.57312,8.93841,92.0083228837,1.26312,0.36841,1.31575,90.31,8.57,90.7157152868,134.94,92.02312,8.83841,92.4465905583,1.26312,0.36841,1.31575,90.76,8.47,91.1543663244,134.65
2022-01-26 19:00:00,87.1628,8.5254,87.5787425635,1.2528000000000001,0.3654,1.305,85.91,8.16,86.2966610015,135.64,86.7828,8.4954,87.1976272441,1.2528000000000001,0.3654,1.305,85.53,8.13,85.9155271182,135.55,88.9028,9.6954,89.4299090294,1.2528000000000001,0.3654,1.305,87.65,9.33,88.1451723012,135.71,89.3628,9.6254,89.8796881893,1.2528000000000001,0.3654,1.305,88.11,9.26,88.5952577738,135.44
2022-01-26 19:30:00,84.47168,9.06799,84.9570077431,1.2616800000000001,0.36799000000000004,1.31425,83.21,8.7,83.6635769018,134.51,84.12168,8.96799,84.5983563118,1.2616800000000001,0.36799000000000004,1.31425,82.86,8.6,83.3050994838,134.42,86.20168,10.14799,86.7969546462,1.2616800000000001,0.36799000000000004,1.31425,84.94,9.78,85.5011812784,134.59,86.63168,10.11799,87.22053486,1.2616800000000001,0.36799000000000004,1.31425,85.37,9.75,85.9249637765,134.31
2022-01-26 20:00:00,82.85544,14.97617,84.1980380143,1.2554400000000001,0.36617000000000005,1.30775,81.6,14.61,82.8976000859,133.87,82.53544,15.07617,83.9010712558,1.2554400000000001,0.36617000000000005,1.30775,81.28,14.71,82.6003783284,133.76,83.74544,5.72617,83.9409777383,1.2554400000000001,0.36617000000000005,1.30775,82.49,5.36,82.6639564744,133.93,84.20544,5.66617,84.3958625056,1.2554400000000001,0.36617000000000005,1.30775,82.95,5.3,83.1191464104,133.65
2022-01-26 20:30:00,80.96144,19.70792,83.3256075741,1.26144,0.36792,1.314,79.7,19.34,82.0129599515,135.08,80.64144,19.60792,82.9910379017,1.26144,0.36792,1.314,79.38,19.24,81.678405959,134.99,81.42144,4.17792,81.5285588441,1.26144,0.36792,1.314,80.16,3.81,80.2504934564,135.15,81.85144,4.13792,81.9559675192,1.26144,0.36792,1.314,80.59,3.77,80.6781321053,134.85
2022-01-26 21:00:00,77.17152,20.53086,79.8558683595,1.27152,0.37086,1.3245,75.9,20.16,78.5317489936,136.84,76.86152,20.42086,79.5280125481,1.27152,0.37086,1.3245,75.59,20.05,78.2039039946,136.72,77.63152,5.11086,77.7995744683,1.27152,0.37086,1.3245,76.36,4.74,76.5069748454,136.9,78.05152,5.10086,78.2180193245,1.27152,0.37086,1.3245,76.78,4.73,76.9255568716,136.62
2022-01-26 21:30:00,72.80672,21.95946,76.0462777567,1.26672,0.36946,1.3195000000000001,71.54,21.59,74.7268338684,136.11,72.49672,21.83946,75.7148362202,1.26672,0.36946,1.3195000000000001,71.23,21.47,74.3953882979,136.02,73.25672,6.56946,73.5506956449,1.26672,0.36946,1.3195000000000001,71.99,6.2,72.25648829,136.17,73.66672,6.55946,73.9581783919,1.26672,0.36946,1.3195000000000001,72.4,6.19,72.6641321423,135.89
2022-01-26 22:00:00,67.98752,23.36261,71.8895988427,1.27752,0.37261000000000005,1.33075,66.71,22.99,70.5603585592,136.11,67.69752,23.21261,71.5666086745,1.27752,0.37261000000000005,1.33075,66.42,22.84,70.2373262589,136.02,68.41752,8.10261,68.8956408763,1.27752,0.37261000000000005,1.33075,67.14,7.73,67.5835224001,136.17,68.81752,8.13261,69.2963953201,1.27752,0.37261000000000005,1.33075,67.54,7.76,67.9843305476,135.89
2022-01-26 22:30:00,63.98936,24.02023,68.3491744095,1.26936,0.37023,1.32225,62.72,23.65,67.0307459305,135.27,63.67936,23.87023,68.0062406714,1.26936,0.37023,1.32225,62.41,23.5,66.6877657446,135.21,64.36936,8.91023,64.9831263134,1.26936,0.37023,1.32225,63.1,8.54,63.6752824886,135.35,64.82936,8.93023,65.4415382296,1.26936,0.37023,1.32225,63.56,8.56,64.13382259,135.05
2022-01-26 23:00:00,59.6396,25.2103,64.7490626515,1.2696,0.3703,1.3225,58.37,24.84,63.4356563772,134.66,59.3296,25.0703,64.4090162807,1.2696,0.3703,1.3225,58.06,24.7,63.0955909712,134.57,59.9996,9.9503,60.8190798208,1.2696,0.3703,1.3225,58.73,9.58,59.5062122807,134.73,60.4596,9.9703,61.2761790115,1.2696,0.3703,1.3225,59.19,9.6,59.9634563714,134.45
2022-01-26 23:30:00,55.82224,26.53107,61.806311603,1.27224,0.37107,1.32525,54.55,26.16,60.4983313819,135.41,55.55224,26.39107,61.5023572293,1.27224,0.37107,1.32525,54.28,26.02,60.1943419268,135.32,56.23224,10.92107,57.2829345038,1.27224,0.37107,1.32525,54.96,10.55,55.9634175154,135.47,56.66224,10.971070000000001,57.714589306,1.27224,0.37107,1.32525,55.39,10.6,56.3951425213,135.19
2022-01-27 00:00:00,52.9184,27.18995,59.4949614637,1.2684,0.36995000000000006,1.32125,51.65,26.82,58.1982379458,136.93,52.6484,27.02995,59.1816882115,1.2684,0.36995000000000006,1.32125,51.38,26.66,57.8848857648,136.82,53.3484,11.46995,54.567495229,1.2684,0.36995000000000006,1.32125,52.08,11.1,53.249754929,137.0,53.7484,11.51995,54.9690799501,1.2684,0.36995000000000006,1.32125,52.48,11.15,53.6514016592,136.71
2022-01-27 00:30:00,53.02984,27.15037,59.5760566131,1.26984,0.37037000000000003,1.32275,51.76,26.78,58.2774913667,137.46,52.75984,27.00037,59.2673662057,1.26984,0.37037000000000003,1.32275,51.49,26.63,57.9687588275,137.36,53.44984,11.42037,54.6562919247,1.26984,0.37037000000000003,1.32275,52.18,11.05,53.3371812154,137.52,53.86984,11.46037,55.0754005175,1.26984,0.37037000000000003,1.32275,52.6,11.09,53.7563772961,137.25
2022-01-27 01:00:00,54.99064,26.69352,61.1270357338,1.28064,0.37352,1.334,53.71,26.32,59.812260448800004,137.46,54.72064,26.54352,60.8186393797,1.28064,0.37352,1.334,53.44,26.17,59.5038023995,137.36,55.42064,11.05352,56.5121902106,1.28064,0.37352,1.334,54.14,10.68,55.1833489379,137.52,55.83064,11.10352,56.9240592298,1.28064,0.37352,1.334,54.55,10.73,55.5952821739,137.25
2022-01-27 01:30:00,54.3152,26.94485,60.6313936221,1.2852000000000001,0.37485,1.33875,53.03,26.57,59.3139595711,136.99,54.0552,26.78485,60.3273804882,1.2852000000000001,0.37485,1.33875,52.77,26.41,59.0098381628,136.88,54.7452,11.24485,55.8881344702,1.2852000000000001,0.37485,1.33875,53.46,10.87,54.5539045349,137.03,55.1652,11.29485,56.3096166526,1.2852000000000001,0.37485,1.33875,53.88,10.92,54.9754563419,136.76
2022-01-27 02:00:00,53.7576,27.02555,60.1685957171,1.2876,0.37555000000000005,1.34125,52.47,26.65,58.8500076466,137.24,53.4976,26.87555,59.8689267781,1.2876,0.37555000000000005,1.34125,52.21,26.5,58.5502698542,137.14,54.2076,11.23555,55.3597460395,1.2876,0.37555000000000005,1.34125,52.92,10.86,54.022828508,137.29,54.5976,11.28555,55.7517853038,1.2876,0.37555000000000005,1.34125,53.31,10.91,54.4149262611,137.03
2022-01-27 02:30:00,52.98136,25.69373,58.8828690602,1.28136,0.37373,1.33475,51.7,25.32,57.5672858488,137.67,52.73136,25.71373,58.666789906700004,1.28136,0.37373,1.33475,51.45,25.34,57.3517052929,137.56,53.66136,15.22373,55.7790597999,1.28136,0.37373,1.33475,52.38,14.85,54.444346814,137.72,53.84136,10.01373,54.7646495028,1.28136,0.37373,1.33475,52.56,9.64,53.4367214563,137.45
2022-01-27 03:00:00,51.57728,22.94254,56.4497648697,1.27728,0.37254000000000004,1.3305,50.3,22.57,55.1316143424,137.54,51.31728,22.78254,56.1471936561,1.27728,0.37254000000000004,1.3305,50.04,22.41,54.8289129931,137.44,52.68728,24.20254,57.9802760967,1.27728,0.37254000000000004,1.3305,51.41,23.83,56.6644244654,137.59,52.38728,6.52254,52.7917667241,1.27728,0.37254000000000004,1.3305,51.11,6.15,51.4786810243,137.33
2022-01-27 03:30:00,50.69848,23.15289,55.735017625,1.27848,0.37289000000000005,1.33175,49.42,22.78,54.4175045367,135.96,50.43848,22.98289,55.4279126205,1.27848,0.37289000000000005,1.33175,49.16,22.61,54.1102365546,135.87,51.81848,24.40289,57.2770103083,1.27848,0.37289000000000005,1.33175,50.54,24.03,55.96188435,136.02,51.51848,6.62289,51.9424340348,1.27848,0.37289000000000005,1.33175,50.24,6.25,50.627266369,135.74
2022-01-27 04:00:00,50.53848,23.30289,55.6521575778,1.27848,0.37289000000000005,1.33175,49.26,22.93,54.3353706162,136.3,50.29848,23.15289,55.3714132533,1.27848,0.37289000000000005,1.33175,49.02,22.78,54.0544984252,136.21,51.67848,24.57289,57.2231790279,1.27848,0.37289000000000005,1.33175,50.4,24.2,55.9088543971,136.35,51.35848,6.66289,51.7888749739,1.27848,0.37289000000000005,1.33175,50.08,6.29,50.4734633248,136.08
2022-01-27 04:30:00,50.09672,23.31946,55.2582895994,1.26672,0.36946,1.3195000000000001,48.83,22.95,53.9543455154,136.88,49.84672,23.14946,54.959921698,1.26672,0.36946,1.3195000000000001,48.58,22.78,53.6557993138,136.77,51.21672,24.58946,56.8136774963,1.26672,0.36946,1.3195000000000001,49.95,24.22,55.5122590065,136.92,50.91672,6.68946,51.3542719805,1.26672,0.36946,1.3195000000000001,49.65,6.32,50.0506233727,136.66
2022-01-27 05:00:00,49.74208,23.26519,54.9139653318,1.25208,0.36519,1.3042500000000001,48.49,22.9,53.6254613034,136.88,49.49208,23.10519,54.6197380776,1.25208,0.36519,1.3042500000000001,48.24,22.74,53.331090369500004,136.77,50.85208,24.53519,56.4615762148,1.25208,0.36519,1.3042500000000001,49.6,24.17,55.1756187097,136.92,50.56208,6.71519,51.0060556274,1.25208,0.36519,1.3042500000000001,49.31,6.35,49.7171861633,136.66
2022-01-27 05:30:00,50.48664,22.80652,55.3989004674,1.25664,0.36652,1.309,49.23,22.44,54.1031098921,136.41,50.23664,22.64652,55.1052163284,1.25664,0.36652,1.309,48.98,22.28,53.8092817272,136.31,51.59664,24.05652,56.9291613657,1.25664,0.36652,1.309,50.34,23.69,55.635705262,136.47,51.29664,6.46652,51.7026223339,1.25664,0.36652,1.309,50.04,6.1,50.4104314602,136.21
2022-01-27 06:00:00,52.68256,22.54533,57.3039617563,1.25256,0.36533000000000004,1.30475,51.43,22.18,56.0089037565,135.52,52.44256,22.38533,57.0203919538,1.25256,0.36533000000000004,1.30475,51.19,22.02,55.7251873034,135.43,53.85256,23.79533,58.8754273731,1.25256,0.36533000000000004,1.30475,52.6,23.43,57.5823314915,135.61,53.52256,6.23533,53.8845410963,1.25256,0.36533000000000004,1.30475,52.27,5.87,52.598572224,135.32
2022-01-27 06:30:00,58.96256,20.28533,62.3544552936,1.25256,0.36533000000000004,1.30475,57.71,19.92,61.0512121092,135.52,58.70256,20.17533,62.0728160402,1.25256,0.36533000000000004,1.30475,57.45,19.81,60.7695532319,135.43,60.25256,21.56533,63.9955814456,1.25256,0.36533000000000004,1.30475,59.0,21.2,62.6932213242,135.61,59.80256,3.87533,59.9279931682,1.25256,0.36533000000000004,1.30475,58.55,3.51,58.6551157189,135.32
2022-01-27 07:00:00,64.43584,18.82337,67.1289560075,1.24584,0.36337,1.29775,63.19,18.46,65.831206126,135.91,64.16584,18.71337,66.8389500192,1.24584,0.36337,1.29775,62.92,18.35,65.5412000195,135.82,65.82584,20.08337,68.8213844838,1.24584,0.36337,1.29775,64.58,19.72,67.5237350863,135.97,65.27584,2.40337,65.3200694661,1.24584,0.36337,1.29775,64.03,2.04,64.0624890244,135.69
2022-01-27 07:30:00,70.8152,15.9661,72.5927606601,1.2552,0.36610000000000004,1.3075,69.56,15.6,71.287822242,135.91,70.5352,15.8661,72.2976318302,1.2552,0.36610000000000004,1.3075,69.28,15.5,70.9927348396,135.82,72.3352,17.1761,74.3464832406,1.2552,0.36610000000000004,1.3075,71.08,16.81,73.0406907141,135.97,71.6652,1.1261,71.6740468527,1.2552,0.36610000000000004,1.3075,70.41,0.76,70.4141015706,135.69
2022-01-27 08:00:00,73.76688,14.91659,75.2599311863,1.25688,0.36659,1.30925,72.51,14.55,73.9554095385,134.78,73.47688,14.80659,74.9538991778,1.25688,0.36659,1.30925,72.22,14.44,73.6494534942,134.7,75.35688,16.09659,77.0568593505,1.25688,0.36659,1.30925,74.1,15.73,75.7511907497,134.85,74.61688,1.97659,74.6430551958,1.25688,0.36659,1.30925,73.36,1.6099999999999999,73.3776648579,134.57
2022-01-27 08:30:00,75.72864,13.87127,76.9885643954,1.23864,0.36127000000000004,1.29025,74.49,13.51,75.7052191067,134.69,75.43864,13.76127,76.6835116375,1.23864,0.36127000000000004,1.29025,74.2,13.4,75.4002652515,134.61,77.33864,15.03127,78.7858129035,1.23864,0.36127000000000004,1.29025,76.1,14.67,77.5010896698,134.76,76.56864,3.08127,76.630613049,1.23864,0.36127000000000004,1.29025,75.33,2.7199999999999998,75.3790906021,134.47
2022-01-27 09:00:00,76.81552,13.58911,78.0082561237,1.26552,0.36911000000000005,1.31825,75.55,13.22,76.6979197893,134.93,76.51552,13.47911,77.6937012071,1.26552,0.36911000000000005,1.31825,75.25,13.11,76.383470725,134.85,78.47552,14.74911,79.8495052274,1.26552,0.36911000000000005,1.31825,77.21,14.38,78.537688405,134.99,77.67552,3.48911,77.7538442513,1.26552,0.36911000000000005,1.31825,76.41,3.12,76.4736719401,134.71
2022-01-27 09:30:00,78.2524,13.0532,79.3336255065,1.3824,0.4032,1.44,76.87,12.65,77.9039113267,135.32,77.9524,12.943200000000001,79.0196373821,1.3824,0.4032,1.44,76.57,12.54,77.5900541307,135.23,79.9124,14.1832,81.1612890238,1.3824,0.4032,1.44,78.53,13.78,79.7298520004,135.39,79.1124,3.9732000000000003,79.2121086198,1.3824,0.4032,1.44,77.73,3.5700000000000003,77.8119386727,135.11
2022-01-27 10:00:00,79.04168,12.79424,80.0704674296,1.35168,0.39424000000000003,1.408,77.69,12.4,78.6733506341,134.83,78.73168,12.68424,79.746895739,1.35168,0.39424000000000003,1.408,77.38,12.29,78.3499106573,134.75,80.72168,13.94424,81.9172231658,1.35168,0.39424000000000003,1.408,79.37,13.55,80.5183171707,134.91,79.88168,4.22424,79.9932934889,1.35168,0.39424000000000003,1.408,78.53,3.83,78.623341318,134.62
2022-01-27 10:30:00,79.2364,13.04145,80.3024688479,1.6164,0.47145000000000004,1.68375,77.62,12.57,78.6312234421,134.91,78.9364,12.93145,79.9886094645,1.6164,0.47145000000000004,1.68375,77.32,12.46,78.3175203898,134.75,80.9364,14.18145,82.1694247824,1.6164,0.47145000000000004,1.68375,79.32,13.71,80.496127236,134.91,80.0764,4.20145,80.1865451249,1.6164,0.47145000000000004,1.68375,78.46,3.73,78.5486123366,134.62
2022-01-27 11:00:00,78.52328,13.57804,79.688573034,2.8732800000000003,0.8380400000000001,2.993,75.65,12.74,76.7152533725,135.16,78.21328,13.46804,79.3643828792,2.8732800000000003,0.8380400000000001,2.993,75.34,12.63,76.3913116788,135.07,80.17328,14.72804,81.5148452013,2.8732800000000003,0.8380400000000001,2.993,77.3,13.89,78.5380296417,135.23,79.35328,4.41804,79.4761733113,2.8732800000000003,0.8380400000000001,2.993,76.48,3.58,76.5637433777,134.96
2022-01-27 11:30:00,77.93184,13.70637,79.1279739685,3.38184,0.9863700000000001,3.5227500000000003,74.55,12.72,75.627381946,135.38,77.64184,13.59637,78.8233252011,3.38184,0.9863700000000001,3.5227500000000003,74.26,12.61,75.3230356531,135.29,79.57184,14.85637,80.94683101,3.38184,0.9863700000000001,3.5227500000000003,76.19,13.87,77.442191343,135.48,78.77184,4.60637,78.9064092553,3.38184,0.9863700000000001,3.5227500000000003,75.39,3.62,75.4768606925,135.2
2022-01-27 12:00:00,77.12704,13.75872,78.3446403732,3.04704,0.8887200000000001,3.174,74.08,12.87,75.1896488887,135.48,76.86704,13.64872,78.0693883414,3.04704,0.8887200000000001,3.174,73.82,12.76,74.9146848088,135.37,78.79704,14.92872,80.1987543145,3.04704,0.8887200000000001,3.174,75.75,14.04,77.0401460279,135.48,77.97704,4.4987200000000005,78.10670425,3.04704,0.8887200000000001,3.174,74.93,3.61,75.0169114267,135.28
2022-01-27 12:30:00,77.97768,13.17099,79.0821949352,2.19768,0.6409900000000001,2.28925,75.78,12.53,76.8089141962,135.95,77.70768,13.05099,78.7960143089,2.19768,0.6409900000000001,2.28925,75.51,12.41,76.5229913163,135.86,79.68768,14.31099,80.9625270021,2.19768,0.6409900000000001,2.28925,77.49,13.67,78.6865236238,136.01,78.82768,4.63099,78.9635941593,2.19768,0.6409900000000001,2.28925,76.63,3.99,76.7338061092,135.73
2022-01-27 13:00:00,77.05904,14.00222,78.3208644657,1.85904,0.54222,1.9365,75.2,13.46,76.3951019372,136.1,76.79904,13.90222,78.0471925559,1.85904,0.54222,1.9365,74.94,13.36,76.1215685598,135.99,78.75904,15.18222,80.2090156145,1.85904,0.54222,1.9365,76.9,14.64,78.2811573752,136.13,77.89904,3.65222,77.9846083779,1.85904,0.54222,1.9365,76.04,3.11,76.1035721895,135.87
2022-01-27 13:30:00,75.50176,14.70593,76.9206093337,2.59176,0.7559300000000001,2.69975,72.91,13.95,74.232544076,136.45,75.24176,14.59593,76.644397189,2.59176,0.7559300000000001,2.69975,72.65,13.84,73.9565284475,136.35,77.16176,15.88593,78.7800734847,2.59176,0.7559300000000001,2.69975,74.57,15.13,76.0894329063,136.53,76.34176,3.28593,76.4124443783,2.59176,0.7559300000000001,2.69975,73.75,2.5300000000000002,73.7933831722,136.25
2022-01-27 14:00:00,74.3632,14.9876,75.8585108475,3.0432,0.8876000000000001,3.17,71.32,14.1,72.7004291597,136.07,74.1132,14.8976,75.5956672039,3.0432,0.8876000000000001,3.17,71.07,14.01,72.4377318806,135.97,76.0032,16.1976,77.7100293141,3.0432,0.8876000000000001,3.17,72.96,15.31,74.5490288334,136.12,75.1932,3.3076,75.2659122312,3.0432,0.8876000000000001,3.17,72.15,2.42,72.1905734844,135.84
2022-01-27 14:30:00,73.42344,15.07767,74.9555713344,2.80344,0.8176700000000001,2.9202500000000002,70.62,14.26,72.045346831,136.22,73.18344,14.97767,74.7003781039,2.80344,0.8176700000000001,2.9202500000000002,70.38,14.16,71.7903196817,136.12,75.06344,16.28767,76.8102090784,2.80344,0.8176700000000001,2.9202500000000002,72.26,15.47,73.8974187641,136.27,74.26344,3.14767,74.3301173621,2.80344,0.8176700000000001,2.9202500000000002,71.46,2.33,71.4979754958,136.0
2022-01-27 15:00:00,73.2376,15.0218,74.7622934975,1.8576000000000001,0.5418000000000001,1.935,71.38,14.48,72.8338849712,136.44,73.0076,14.9218,74.5169093092,1.8576000000000001,0.5418000000000001,1.935,71.15,14.38,72.5886141209,136.34,74.9176,16.2418,76.6579601672,1.8576000000000001,0.5418000000000001,1.935,73.06,15.7,74.7278636119,136.49,74.0776,2.7518000000000002,74.1286936685,1.8576000000000001,0.5418000000000001,1.935,72.22,2.21,72.2538061281,136.21
2022-01-27 15:30:00,73.37016,15.51338,74.9923018546,1.76016,0.5133800000000001,1.8335,71.61,15.0,73.1641449072,136.94,73.17016,15.42338,74.7780246132,1.76016,0.5133800000000001,1.8335,71.41,14.91,72.9499568197,136.83,75.10016,16.76338,76.9483264344,1.76016,0.5133800000000001,1.8335,73.34,16.25,75.1186934125,137.0,74.23016,2.24338,74.2640519191,1.76016,0.5133800000000001,1.8335,72.47,1.73,72.4906462932,136.73
2022-01-27 16:00:00,75.4144,15.10295,76.9118380099,1.4844,0.43295000000000006,1.5462500000000001,73.93,14.67,75.3714388877,137.13,75.1944,15.00295,76.6765042243,1.4844,0.43295000000000006,1.5462500000000001,73.71,14.57,75.1362029916,137.0,77.1544,16.32295,78.8621590883,1.4844,0.43295000000000006,1.5462500000000001,75.67,15.89,77.3203789437,137.2,76.2644,2.36295,76.3009976348,1.4844,0.43295000000000006,1.5462500000000001,74.78,1.9300000000000002,74.8049015774,136.92
2022-01-27 16:30:00,77.7008,14.99815,79.1350669682,1.3308,0.38815000000000005,1.38625,76.37,14.61,77.7549291042,136.44,77.4608,14.89815,78.8804818067,1.3308,0.38815000000000005,1.38625,76.13,14.51,77.5004322569,136.33,79.4708,16.20815,81.1067949007,1.3308,0.38815000000000005,1.38625,78.14,15.82,79.7253535583,136.52,78.5508,2.12815,78.5796233324,1.3308,0.38815000000000005,1.38625,77.22,1.74,77.2396012419,136.24
2022-01-27 17:00:00,80.23824,14.51282,81.5401563811,1.27824,0.37282000000000004,1.3315000000000001,78.96,14.14,80.2160906552,135.44,80.00824,14.41282,81.2960506313,1.27824,0.37282000000000004,1.3315000000000001,78.73,14.04,79.972085755,135.34,82.04824,15.71282,83.5392506517,1.27824,0.37282000000000004,1.3315000000000001,80.77,15.34,82.2137975038,135.53,81.08824,2.41282,81.1241293738,1.27824,0.37282000000000004,1.3315000000000001,79.81,2.04,79.8360676637,135.25
2022-01-27 17:30:00,85.45144,12.90792,86.4208481606,1.26144,0.36792,1.314,84.19,12.54,85.1187858231,134.65,85.21144,12.78792,86.1656567595,1.26144,0.36792,1.314,83.95,12.42,84.8637667088,134.57,87.35144,14.04792,88.4738273525,1.26144,0.36792,1.314,86.09,13.68,87.1701238957,134.72,86.30144,3.80792,86.3854084947,1.26144,0.36792,1.314,85.04,3.44,85.1095482305,134.43
2022-01-27 18:00:00,86.77952,12.83736,87.7239015503,1.25952,0.36736,1.312,85.52,12.47,86.4243675129,133.73,86.49952,12.73736,87.4323012393,1.25952,0.36736,1.312,85.24,12.37,86.1328886082,133.63,88.68952,13.98736,89.785729365,1.25952,0.36736,1.312,87.43,13.62,88.4845144644,133.79,87.60952,3.85736,87.6943967469,1.25952,0.36736,1.312,86.35,3.49,86.4204987257,133.5
2022-01-27 18:30:00,85.91672,13.54071,86.977201627,1.23672,0.36071000000000003,1.2882500000000001,84.68,13.18,85.6995612591,133.73,85.66672,13.43071,86.7131529046,1.23672,0.36071000000000003,1.2882500000000001,84.43,13.07,85.4356471269,133.63,87.83672,14.72071,89.0617127797,1.23672,0.36071000000000003,1.2882500000000001,86.6,14.36,87.782513065,133.79,86.76672,3.29071,86.8290992229,1.23672,0.36071000000000003,1.2882500000000001,85.53,2.93,85.5801717689,133.5
2022-01-27 19:00:00,83.90096,14.22903,85.0989799214,1.23096,0.35903,1.28225,82.67,13.87,83.8254484032,134.33,83.64096,14.12903,84.8259375336,1.23096,0.35903,1.28225,82.41,13.77,83.5525044508,134.22,85.79096,15.429030000000001,87.1673320944,1.23096,0.35903,1.28225,84.56,15.07,85.8923657842,134.39,84.71096,2.71903,84.7545861194,1.23096,0.35903,1.28225,83.48,2.36,83.5133522259,134.11
2022-01-27 19:30:00,81.06504,15.34022,82.5037154306,1.2350400000000001,0.36022000000000004,1.2865,79.83,14.98,81.2233297766,134.9,80.85504,15.24022,82.2788052845,1.2350400000000001,0.36022000000000004,1.2865,79.62,14.88,80.9985110974,134.81,82.93504,16.56022,84.5722279844,1.2350400000000001,0.36022000000000004,1.2865,81.7,16.2,83.2906357282,134.98,81.89504,1.64022,81.911463778,1.2350400000000001,0.36022000000000004,1.2865,80.66,1.28,80.6701555719,134.69
2022-01-27 20:00:00,79.13496,15.92603,80.7216224178,1.25496,0.36603,1.30725,77.88,15.56,79.4191916353,135.1,78.93496,15.81603,80.5038801249,1.25496,0.36603,1.30725,77.68,15.45,79.2015460708,134.99,81.00496,17.15603,82.8017687611,1.25496,0.36603,1.30725,79.75,16.79,81.4982613311,135.18,79.95496,1.12603,79.9628887182,1.25496,0.36603,1.30725,78.7,0.76,78.703669546,134.9
2022-01-27 20:30:00,76.40504,16.49897,78.1661445158,1.26504,0.36897,1.31775,75.14,16.13,76.8517826729,135.38,76.23504,16.40897,77.9809952505,1.26504,0.36897,1.31775,74.97,16.04,76.6666974638,135.3,78.25504,17.74897,80.2426147472,1.26504,0.36897,1.31775,76.99,17.38,78.9273368359,135.47,77.21504,0.62897,77.2176016557,1.26504,0.36897,1.31775,75.95,0.26,75.9504450283,135.18
2022-01-27 21:00:00,74.02696,20.85953,76.9097574997,1.26696,0.36953,1.31975,72.76,20.49,75.5900635004,134.79,73.88696,20.90953,76.7886144091,1.26696,0.36953,1.31975,72.62,20.54,75.468907505,134.69,74.81696,6.71953,75.1181042563,1.26696,0.36953,1.31975,73.55,6.35,73.8236073353,134.86,74.89696,5.96953,75.1344788074,1.26696,0.36953,1.31975,73.63,5.6,73.8426496003,134.57
2022-01-27 21:30:00,70.68552,22.56911,74.2011284541,1.26552,0.36911000000000005,1.31825,69.42,22.2,72.8833067307,135.76,70.55552,22.42911,74.0347646573,1.26552,0.36911000000000005,1.31825,69.29,22.06,72.7169010616,135.65,71.41552,7.17911,71.7754562317,1.26552,0.36911000000000005,1.31825,70.15,6.8100000000000005,70.4797744037,135.82,71.53552,7.16911,71.8938575948,1.26552,0.36911000000000005,1.31825,70.27,6.8,70.5982499783,135.54
2022-01-27 22:00:00,66.82504,23.95897,70.990268449,1.26504,0.36897,1.31775,65.56,23.59,69.6749718335,135.99,66.70504,23.81897,70.8301185462,1.26504,0.36897,1.31775,65.44,23.45,69.5147185853,135.89,67.55504,8.48897,68.0863131698,1.26504,0.36897,1.31775,66.29,8.12,66.7854662333,136.05,67.64504,8.48897,68.175611829,1.26504,0.36897,1.31775,66.38,8.12,66.874799439,135.77
2022-01-27 22:30:00,63.02744,25.20967,67.882145329,1.2674400000000001,0.36967000000000005,1.3202500000000001,61.76,24.84,66.5681845929,136.41,62.88744,25.05967,67.6965078144,1.2674400000000001,0.36967000000000005,1.3202500000000001,61.62,24.69,66.3823809455,136.33,63.71744,9.539670000000001,64.4276141407,1.2674400000000001,0.36967000000000005,1.3202500000000001,62.45,9.17,63.119659378,136.49,63.84744,9.56967,64.5606240557,1.2674400000000001,0.36967000000000005,1.3202500000000001,62.58,9.2,63.2526394706,136.2
2022-01-27 23:00:00,59.02992,26.04331,64.5196516649,1.27992,0.37331000000000003,1.33325,57.75,25.67,63.1981914298,137.12,58.87992,25.90331,64.3259391549,1.27992,0.37331000000000003,1.33325,57.6,25.53,63.0042927109,137.01,59.70992,10.26331,60.5855599839,1.27992,0.37331000000000003,1.33325,58.43,9.89,59.2610917888,137.18,59.84992,10.29331,60.7286189104,1.27992,0.37331000000000003,1.33325,58.57,9.92,59.4041353779,136.91
2022-01-27 23:30:00,54.86816,24.23988,59.9840542494,1.26816,0.36988000000000004,1.321,53.6,23.87,58.6748404344,137.73,54.72816,24.25988,59.8641234347,1.26816,0.36988000000000004,1.321,53.46,23.89,58.5551338484,137.65,55.95816,18.64988,58.9841817321,1.26816,0.36988000000000004,1.321,54.69,18.28,57.6641526427,137.8,55.68816,8.40988,56.3195991268,1.26816,0.36988000000000004,1.321,54.42,8.04,55.0107080485,137.52
2022-01-28 00:00:00,52.44176,22.96093,57.2480785561,1.27176,0.37093000000000004,1.32475,51.17,22.59,55.9345778566,136.93,52.30176,22.81093,57.0597285882,1.27176,0.37093000000000004,1.32475,51.03,22.44,55.745981918,136.81,53.79176,24.23093,58.9973847943,1.27176,0.37093000000000004,1.32475,52.52,23.86,57.685786811,136.98,53.24176,6.47093,53.6335523992,1.27176,0.37093000000000004,1.32475,51.97,6.1,52.3267703953,136.71
2022-01-28 00:30:00,52.44008,22.79044,57.1783713112,1.27008,0.37044000000000005,1.323,51.17,22.42,55.8661373284,136.35,52.30008,22.63044,56.9862718784,1.27008,0.37044000000000005,1.323,51.03,22.26,55.6737685091,136.25,53.79008,24.06044,58.9260339697,1.27008,0.37044000000000005,1.323,52.52,23.69,57.6156792896,136.4,53.25008,6.2804400000000005,53.6191658514,1.27008,0.37044000000000005,1.323,51.98,5.91,52.3148974958,136.12
2022-01-28 01:00:00,54.48144,22.51792,58.9515396372,1.26144,0.36792,1.314,53.22,22.15,57.6453892345,136.45,54.31144,22.35792,58.7333729799,1.26144,0.36792,1.314,53.05,21.99,57.4270197729,136.34,55.84144,23.76792,60.6892119112,1.26144,0.36792,1.314,54.58,23.4,59.3846478477,136.52,55.28144,6.06792,55.6134629528,1.26144,0.36792,1.314,54.02,5.7,54.3198895433,136.24
2022-01-28 01:30:00,53.96144,22.67792,58.5331108211,1.26144,0.36792,1.314,52.7,22.31,57.2278437476,136.11,53.82144,22.51792,58.3421299303,1.26144,0.36792,1.314,52.56,22.15,57.0366206923,136.03,55.35144,23.93792,60.3059360594,1.26144,0.36792,1.314,54.09,23.57,59.002313514,136.18,54.76144,6.23792,55.1155781681,1.26144,0.36792,1.314,53.5,5.87,53.8210637204,135.92
2022-01-28 02:00:00,53.03064,22.82477,57.7340359265,1.25064,0.36477000000000004,1.30275,51.78,22.46,56.4412969376,136.11,52.88064,22.66477,57.5330677607,1.25064,0.36477000000000004,1.30275,51.63,22.3,56.2400826813,136.03,54.38064,24.09477,59.4795086409,1.25064,0.36477000000000004,1.30275,53.13,23.73,58.1885710428,136.18,53.82064,6.33477,54.192163649,1.25064,0.36477000000000004,1.30275,52.57,5.97,52.9078992212,135.92
2022-01-28 02:30:00,52.21416,23.01288,57.0605919212,1.24416,0.36288000000000004,1.296,50.97,22.65,55.7760109725,136.39,52.07416,22.86288,56.8720442889,1.24416,0.36288000000000004,1.296,50.83,22.5,55.5872188547,136.28,53.57416,24.28288,58.8204801136,1.24416,0.36288000000000004,1.296,52.33,23.92,57.5377728106,136.43,53.01416,6.48288,53.409071267,1.24416,0.36288000000000004,1.296,51.77,6.12,52.1304834046,136.16
2022-01-28 03:00:00,51.54944,23.00442,56.4495181897,1.24944,0.36442,1.3014999999999999,50.3,22.64,55.1603081935,136.51,51.42944,22.84442,56.2748151827,1.24944,0.36442,1.3014999999999999,50.18,22.48,54.9852962164,136.39,52.91944,24.28442,58.2254255858,1.24944,0.36442,1.3014999999999999,51.67,23.92,56.9381708522,136.56,52.33944,6.45442,52.7359129726,1.24944,0.36442,1.3014999999999999,51.09,6.09,51.451688019,136.28
2022-01-28 03:30:00,51.1144,23.11295,56.0971509532,1.2444,0.36295000000000005,1.2962500000000001,49.87,22.75,54.8140438209,136.51,51.0044,22.96295,55.9351936804,1.2444,0.36295000000000005,1.2962500000000001,49.76,22.6,54.6517849663,136.39,52.4844,24.39295,57.8759730204,1.2444,0.36295000000000005,1.2962500000000001,51.24,24.03,56.5948628411,136.56,51.9144,6.59295,52.3313664743,1.2444,0.36295000000000005,1.2962500000000001,50.67,6.23,51.0515602112,136.28
2022-01-28 04:00:00,50.37488,23.29309,55.4995187075,1.24488,0.36309,1.29675,49.13,22.93,54.2175414419,136.51,50.25488,23.14309,55.3277107656,1.24488,0.36309,1.29675,49.01,22.78,54.0454299641,136.39,51.73488,24.57309,57.2742050208,1.24488,0.36309,1.29675,50.49,24.21,55.9943229265,136.56,51.17488,6.78309,51.6224626782,1.24488,0.36309,1.29675,49.93,6.42,50.34104985,136.28
2022-01-28 04:30:00,50.32632,23.26351,55.4430282566,1.24632,0.36351000000000006,1.29825,49.08,22.9,54.1595457883,136.51,50.19632,23.10351,55.2579651803,1.24632,0.36351000000000006,1.29825,48.95,22.74,53.9741614108,136.39,51.65632,24.53351,57.1862615395,1.24632,0.36351000000000006,1.29825,50.41,24.17,55.9048924514,136.56,51.12632,6.72351,51.5665219252,1.24632,0.36351000000000006,1.29825,49.88,6.36,50.2838343804,136.28
2022-01-28 05:00:00,50.54296,23.14253,55.589275048,1.24296,0.36253,1.29475,49.3,22.78,54.3085481301,136.51,50.41296,22.99253,55.4086903993,1.24296,0.36253,1.29475,49.17,22.63,54.1276805341,136.39,51.86296,24.42253,57.3256189811,1.24296,0.36253,1.29475,50.62,24.06,56.0470159777,136.65,51.33296,6.62253,51.7583875904,1.24296,0.36253,1.29475,50.09,6.26,50.4796562984,136.38
2022-01-28 05:30:00,51.96296,22.65253,56.685856502,1.24296,0.36253,1.29475,50.72,22.29,55.4018275872,136.51,51.81296,22.50253,56.4884650204,1.24296,0.36253,1.29475,50.57,22.14,55.2042072672,136.39,53.29296,23.91253,58.4118881441,1.24296,0.36253,1.29475,52.05,23.55,57.1297208115,136.65,52.77296,6.18253,53.1338779345,1.24296,0.36253,1.29475,51.53,5.82,51.8576252831,136.38
2022-01-28 06:00:00,54.15984,22.13162,58.50723778,1.23984,0.36162000000000005,1.2915,52.92,21.77,57.2228913985,136.34,54.01984,21.96162,58.3134278417,1.23984,0.36162000000000005,1.2915,52.78,21.6,57.0288383189,136.23,55.53984,23.37162,60.2570033162,1.23984,0.36162000000000005,1.2915,54.3,23.01,58.974147725899996,136.4,54.95984,5.76162,55.2610195151,1.23984,0.36162000000000005,1.2915,53.72,5.4,53.9907251294,136.13
2022-01-28 06:30:00,60.06584,19.65337,63.1993677758,1.24584,0.36337,1.29775,58.82,19.29,61.9023141732,135.86,59.90584,19.50337,63.0007230709,1.24584,0.36337,1.29775,58.66,19.14,61.7036076741,135.76,61.54584,20.84337,64.9795082642,1.24584,0.36337,1.29775,60.3,20.48,63.6829678957,135.95,60.87584,3.58337,60.9812137979,1.24584,0.36337,1.29775,59.63,3.22,59.7168761742,135.66
2022-01-28 07:00:00,65.88248,18.25239,68.3641054331,1.24248,0.36239000000000005,1.29425,64.64,17.89,67.0699761443,134.45,65.71248,18.14239,68.1709347351,1.24248,0.36239000000000005,1.29425,64.47,17.78,66.8768218443,134.38,67.48248,19.51239,70.2468395763,1.24248,0.36239000000000005,1.29425,66.24,19.15,68.9525931347,134.52,66.72248,1.78239,66.746282679,1.24248,0.36239000000000005,1.29425,65.48,1.42,65.495395258,134.23
2022-01-28 07:30:00,72.45104,15.88197,74.1713567906,1.24104,0.36197,1.29275,71.21,15.52,72.8816472097,136.17,72.26104,15.78197,73.9643730384,1.24104,0.36197,1.29275,71.02,15.42,72.6747328856,136.1,74.14104,17.09197,76.0856704693,1.24104,0.36197,1.29275,72.9,16.73,74.7950726987,136.23,73.29104,1.20197,73.3008954663,1.24104,0.36197,1.29275,72.05,0.84,72.0548964332,135.96
2022-01-28 08:00:00,75.84888,14.83134,77.2853235967,1.23888,0.36134000000000005,1.2905,74.61,14.47,76.000217105,135.0,75.61888,14.73134,77.040426989,1.23888,0.36134000000000005,1.2905,74.38,14.37,75.7554044277,134.92,77.58888,16.05134,79.2318106284,1.23888,0.36134000000000005,1.2905,76.35,15.69,77.9454847955,135.08,76.68888,2.31134,76.7237030405,1.23888,0.36134000000000005,1.2905,75.45,1.9500000000000002,75.4751946006,134.79
