Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-28 08:30:00,77.88016,14.00463,79.1293181006,1.25016,0.36463,1.30225,76.63,13.64,77.8344814334,135.88,77.67016,13.904630000000001,78.9049585886,1.25016,0.36463,1.30225,76.42,13.54,77.6102312843,135.8,79.69016,15.19463,81.1258182188,1.25016,0.36463,1.30225,78.44,14.83,79.8295841152,135.95,78.72016,3.09463,78.7809642316,1.25016,0.36463,1.30225,77.47,2.73,77.5180869217,135.66
2022-01-28 09:00:00,77.97856,13.34333,79.1119477397,1.34856,0.39333,1.40475,76.63,12.95,77.7165323467,135.69,77.74856,13.24333,78.8683990681,1.34856,0.39333,1.40475,76.4,12.85,77.4731082376,135.58,79.75856,14.51333,81.0682714813,1.34856,0.39333,1.40475,78.41,14.12,79.6712150027,135.75,78.80856,3.63333,78.8922696857,1.34856,0.39333,1.40475,77.46,3.24,77.5277318126,135.46
2022-01-28 09:30:00,80.33664,12.92027,81.3689689216,1.4066400000000001,0.41027,1.4652500000000002,78.93,12.51,79.9152363445,135.64,80.09664,12.83027,81.1177389204,1.4066400000000001,0.41027,1.4652500000000002,78.69,12.42,79.6641230417,135.52,82.15664,14.11027,83.3595418387,1.4066400000000001,0.41027,1.4652500000000002,80.75,13.7,81.9039223725,134.81,81.18664,4.29027,81.2999196258,1.4066400000000001,0.41027,1.4652500000000002,79.78,3.88,79.8742937371,135.41
2022-01-28 10:00:00,80.34344,13.43642,81.4592274297,1.63344,0.47642000000000007,1.7015,78.71,12.96,79.7698295097,135.64,80.10344,13.33642,81.2060416364,1.63344,0.47642000000000007,1.7015,78.47,12.86,79.5167938237,135.52,82.16344,14.62642,83.4551558302,1.63344,0.47642000000000007,1.7015,80.53,14.15,81.7637046617,135.69,81.20344,4.11642,81.3077092375,1.63344,0.47642000000000007,1.7015,79.57,3.64,79.6532139967,135.41
2022-01-28 10:30:00,79.22312,13.82841,80.4209404674,2.22312,0.64841,2.31575,77.0,13.18,78.1198591909,136.6,78.95312,13.73841,80.1394975469,2.22312,0.64841,2.31575,76.73,13.09,77.8385572836,136.49,80.97312,15.01841,82.3541061603,2.22312,0.64841,2.31575,78.75,14.37,80.0503554021,136.65,80.04312,3.77841,80.1322496968,2.22312,0.64841,2.31575,77.82,3.13,77.882920464,136.36
2022-01-28 11:00:00,78.93328,13.52554,80.0837244629,1.97328,0.57554,2.0555,76.96,12.95,78.0419380846,135.36,78.68328,13.42554,79.8204464774,1.97328,0.57554,2.0555,76.71,12.85,77.7788313103,135.26,80.69328,14.69554,82.0205116605,1.97328,0.57554,2.0555,78.72,14.12,79.9763264973,135.44,79.77328,3.89554,79.8683381187,1.97328,0.57554,2.0555,77.8,3.32,77.8708058261,135.14
2022-01-28 11:30:00,78.67472,13.75846,79.8686846558,2.15472,0.62846,2.2445,76.52,13.13,77.638310775,135.18,78.41472,13.64846,79.5936478185,2.15472,0.62846,2.2445,76.26,13.02,77.3634797563,135.08,80.41472,14.92846,81.788667373,2.15472,0.62846,2.2445,78.26,14.3,79.5557515206,135.25,79.50472,3.74846,79.5930364708,2.15472,0.62846,2.2445,77.35,3.12,77.412898796,134.98
2022-01-28 12:00:00,78.116,14.00675,79.3618201755,2.526,0.73675,2.63125,75.59,13.27,76.7459510333,135.08,77.876,13.91675,79.1097168909,2.526,0.73675,2.63125,75.35,13.18,76.4940187204,135.08,79.836,15.19675,81.269478321,2.526,0.73675,2.63125,77.31,14.46,78.6506687829,135.14,78.956,3.71675,79.0434321532,2.526,0.73675,2.63125,76.43,2.98,76.4880729264,134.86
2022-01-28 12:30:00,77.77224,14.19357,79.0568070691,2.41224,0.70357,2.51275,75.36,13.49,76.5578846364,135.19,77.51224,14.10357,78.7848845691,2.41224,0.70357,2.51275,75.1,13.4,76.2861062055,135.08,79.49224,15.37357,80.9651954531,2.41224,0.70357,2.51275,77.08,14.67,78.4635921941,135.25,78.61224,3.50357,78.6902743709,2.41224,0.70357,2.51275,76.2,2.8,76.2514262162,134.98
2022-01-28 13:00:00,78.10528,14.22029,79.3892398979,2.43528,0.7102900000000001,2.53675,75.67,13.51,76.866566204,135.19,77.83528,14.12029,79.1057103019,2.43528,0.7102900000000001,2.53675,75.4,13.41,76.583210301,135.08,79.80528,15.41029,81.2795162003,2.43528,0.7102900000000001,2.53675,77.37,14.7,78.7540913223,135.25,78.94528,3.51029,79.0232837217,2.43528,0.7102900000000001,2.53675,76.51,2.8,76.5612179893,134.98
2022-01-28 13:30:00,77.6372,14.82835,79.040589494,2.0172,0.58835,2.10125,75.62,14.24,76.9490870641,135.36,77.3772,14.718350000000001,78.7645917057,2.0172,0.58835,2.10125,75.36,14.13,76.6732450076,135.26,79.3472,16.02835,80.9498990213,2.0172,0.58835,2.10125,77.33,15.44,78.8563408991,135.42,78.4672,2.84835,78.5188803637,2.0172,0.58835,2.10125,76.45,2.26,76.4833975448,135.15
2022-01-28 14:00:00,77.20024,14.73757,78.5943574664,1.50024,0.43757,1.56275,75.7,14.3,77.0388213825,136.18,76.93024,14.62757,78.3085412363,1.50024,0.43757,1.56275,75.43,14.19,76.7531172005,136.1,78.90024,15.92757,80.4918341086,1.50024,0.43757,1.56275,77.4,15.49,78.9347838408,136.24,78.04024,2.49757,78.0801954094,1.50024,0.43757,1.56275,76.54,2.06,76.5677164345,135.95
2022-01-28 14:30:00,76.33976,14.88118,77.776657649,1.6497600000000001,0.48118000000000005,1.7185000000000001,74.69,14.4,76.0654724563,135.65,76.04976,14.78118,77.4728938291,1.6497600000000001,0.48118000000000005,1.7185000000000001,74.4,14.3,75.7617977611,135.55,77.96976,16.06118,79.6068148933,1.6497600000000001,0.48118000000000005,1.7185000000000001,76.32,15.58,77.8940228772,135.73,77.16976,2.20118,77.2011467004,1.6497600000000001,0.48118000000000005,1.7185000000000001,75.52,1.72,75.539584325,135.44
2022-01-28 15:00:00,75.72832,14.97576,77.1948951525,1.52832,0.44576000000000005,1.592,74.2,14.53,75.609264644,134.72,75.43832,14.87576,76.8910161202,1.52832,0.44576000000000005,1.592,73.91,14.43,75.3054646092,134.64,77.34832,16.15576,79.017537218,1.52832,0.44576000000000005,1.592,75.82,15.71,77.4304623517,134.78,76.56832,2.07576,76.5964516619,1.52832,0.44576000000000005,1.592,75.04,1.63,75.0577011372,134.5
2022-01-28 15:30:00,74.82312,15.64341,76.4409285852,1.38312,0.40341000000000005,1.44075,73.44,15.24,75.0046078585,134.72,74.51312,15.54341,76.1170325654,1.38312,0.40341000000000005,1.44075,73.13,15.14,74.6807639222,134.64,76.39312,16.84341,78.227931353,1.38312,0.40341000000000005,1.44075,75.01,16.44,76.7904531827,134.86,75.66312,1.32341,75.6746928779,1.38312,0.40341000000000005,1.44075,74.28,0.92,74.2856971429,134.5
2022-01-28 16:00:00,76.12656,15.67233,77.7230664929,1.27656,0.37233000000000005,1.32975,74.85,15.3,76.3977257515,134.89,75.80656,15.55233,77.3854605689,1.27656,0.37233000000000005,1.32975,74.53,15.18,76.0601952403,134.8,77.70656,16.87233,79.5171993135,1.27656,0.37233000000000005,1.32975,76.43,16.5,78.1907596842,134.97,76.97656,1.30233,76.9875759643,1.27656,0.37233000000000005,1.32975,75.7,0.93,75.7057124661,134.69
2022-01-28 16:30:00,78.65072,15.24771,80.1150948122,1.26072,0.36771000000000004,1.31325,77.39,14.88,78.8075281937,135.05,78.33072,15.14771,79.7819203452,1.26072,0.36771000000000004,1.31325,77.07,14.78,78.4744117531,134.96,80.27072,16.43771,81.936480272,1.26072,0.36771000000000004,1.31325,79.01,16.07,80.6276937534,135.13,79.50072,1.64771,79.5177931583,1.26072,0.36771000000000004,1.31325,78.24,1.28,78.2504696472,134.85
2022-01-28 17:00:00,80.7148,14.8989,82.0783537862,1.2648000000000001,0.3689,1.3175,79.45,14.53,80.7677126084,134.84,80.3848,14.7789,81.7320742197,1.2648000000000001,0.3689,1.3175,79.12,14.41,80.4215300775,134.75,82.3648,16.0789,83.9195525742,1.2648000000000001,0.3689,1.3175,81.1,15.71,82.6075910555,134.9,81.5748,1.9788999999999999,81.5987992574,1.2648000000000001,0.3689,1.3175,80.31,1.6099999999999999,80.3261364688,134.61
2022-01-28 17:30:00,83.8036,14.04855,84.9729670546,1.2636,0.36855000000000004,1.3162500000000001,82.54,13.68,83.6659667965,134.56,83.4636,13.96855,84.6244226808,1.2636,0.36855000000000004,1.3162500000000001,82.2,13.6,83.3174651559,134.47,85.5336,15.24855,86.8821903848,1.2636,0.36855000000000004,1.3162500000000001,84.27,14.88,85.5736367113,134.63,84.6636,2.89855,84.7132029678,1.2636,0.36855000000000004,1.3162500000000001,83.4,2.5300000000000002,83.4383658757,134.34
2022-01-28 18:00:00,83.67128,14.83079,84.9754989915,1.27128,0.37079,1.3242500000000001,82.4,14.46,83.6591393692,134.85,83.32128,14.74079,84.6151676159,1.27128,0.37079,1.3242500000000001,82.05,14.37,83.2988559345,134.75,85.37128,16.07079,86.8707415651,1.27128,0.37079,1.3242500000000001,84.1,15.7,85.5529076069,134.92,84.54128,2.28079,84.572040457,1.27128,0.37079,1.3242500000000001,83.27,1.9100000000000001,83.2919023675,134.63
2022-01-28 18:30:00,81.79928,15.58729,83.2711583807,1.25928,0.36729,1.31175,80.54,15.22,81.9654805391,135.68,81.43928,15.47729,82.8969410332,1.25928,0.36729,1.31175,80.18,15.11,81.5913261321,135.6,83.46928,16.78729,85.1406707118,1.25928,0.36729,1.31175,82.21,16.42,83.8337670632,135.75,82.65928,1.54729,82.6737605076,1.25928,0.36729,1.31175,81.4,1.18,81.4085523763,135.46
2022-01-28 19:00:00,78.63584,16.55337,80.3592520551,1.24584,0.36337,1.29775,77.39,16.19,79.0653413323,135.68,78.28584,16.43337,79.9920520681,1.24584,0.36337,1.29775,77.04,16.07,78.6981988358,135.6,80.23584,17.75337,82.1764696666,1.24584,0.36337,1.29775,78.99,17.39,80.8815937034,135.75,79.45584,0.7733700000000001,79.459603644,1.24584,0.36337,1.29775,78.21,0.41000000000000003,78.2110746634,135.46
2022-01-28 19:30:00,75.95144,17.29792,77.89633672,1.26144,0.36792,1.314,74.69,16.93,76.5847308541,134.77,75.63144,17.18792,77.5599078803,1.26144,0.36792,1.314,74.37,16.82,76.2483396541,134.67,77.51144,18.51792,79.6927643642,1.26144,0.36792,1.314,76.25,18.15,78.3803865773,134.83,76.79144,1.23792,76.8014173255,1.26144,0.36792,1.314,75.53,0.87,75.5350104256,134.55
2022-01-28 20:00:00,73.49048,17.94764,75.650303583,1.26048,0.36764,1.313,72.23,17.58,74.3386124433,134.43,73.17048,17.82764,75.3109812139,1.26048,0.36764,1.313,71.91,17.46,73.9993222942,134.33,75.01048,19.17764,77.4232134815,1.26048,0.36764,1.313,73.75,18.81,76.1109624167,134.52,74.31048,1.8476400000000002,74.3334461155,1.26048,0.36764,1.313,73.05,1.48,73.0649909327,134.22
2022-01-28 20:30:00,70.9548,18.8389,73.4131309525,1.2648000000000001,0.3689,1.3175,69.69,18.47,72.0960262428,134.67,70.6248,18.7389,73.0685209119,1.2648000000000001,0.3689,1.3175,69.36,18.37,71.7514215887,134.57,72.4248,20.0989,75.1619414082,1.2648000000000001,0.3689,1.3175,71.16,19.73,73.8445563329,134.74,71.7748,2.5989,71.8218364862,1.2648000000000001,0.3689,1.3175,70.51,2.23,70.5452549786,134.45
2022-01-28 21:00:00,68.00048,19.59764,70.768162148,1.26048,0.36764,1.313,66.74,19.23,69.4551689941,135.25,67.72048,19.49764,70.4714224136,1.26048,0.36764,1.313,66.46,19.13,69.1584304333,135.14,69.44048,20.86764,72.5081972042,1.26048,0.36764,1.313,68.18,20.5,71.195241414,135.33,68.81048,3.52764,68.9008447104,1.26048,0.36764,1.313,67.55,3.16,67.6238722642,135.04
2022-01-28 21:30:00,64.94432,20.56876,68.1237006349,1.26432,0.36876000000000003,1.317,63.68,20.2,66.8070535198,134.77,64.66432,20.45876,67.8235588995,1.26432,0.36876000000000003,1.317,63.4,20.09,66.5069026493,134.67,66.35432,21.84876,69.8588870238,1.26432,0.36876000000000003,1.317,65.09,21.48,68.542676487,134.83,65.76432,4.40876,65.9119332883,1.26432,0.36876000000000003,1.317,64.5,4.04,64.6264001783,134.53
2022-01-28 22:00:00,61.38624,21.64932,65.0919620061,1.26624,0.36932000000000004,1.319,60.12,21.28,63.7750170521,134.88,61.12624,21.48932,64.793580628,1.26624,0.36932000000000004,1.319,59.86,21.12,63.4765626038,134.79,62.73624,22.87932,66.7779835949,1.26624,0.36932000000000004,1.319,61.47,22.51,65.4619049524,134.95,62.19624,5.63932,62.4513746862,1.26624,0.36932000000000004,1.319,60.93,5.27,61.1574835977,134.66
2022-01-28 22:30:00,57.87504,22.71897,62.1745273634,1.26504,0.36897,1.31775,56.61,22.35,60.8622592417,134.28,57.62504,22.56897,61.8870232105,1.26504,0.36897,1.31775,56.36,22.2,60.5746613693,134.19,59.15504,23.97897,63.8303200655,1.26504,0.36897,1.31775,57.89,23.61,62.5194705672,134.36,58.66504,6.61897,59.0372567288,1.26504,0.36897,1.31775,57.4,6.25,57.7392630712,134.06
2022-01-28 23:00:00,54.09912,23.53016,58.9947727718,1.26912,0.37016000000000004,1.322,52.83,23.16,57.6835721848,134.66,53.82912,23.38016,58.687358448,1.26912,0.37016000000000004,1.322,52.56,23.01,57.376072539,134.57,55.26912,24.81016,60.5823378948,1.26912,0.37016000000000004,1.322,54.0,24.44,59.2732114871,134.73,54.89912,7.33016,55.3863216182,1.26912,0.37016000000000004,1.322,53.63,6.96,54.0797420482,134.45
2022-01-28 23:30:00,50.1572,24.3996,55.7771027573,1.2671999999999999,0.36960000000000004,1.32,48.89,24.03,54.4763526679,135.15,49.8972,24.2396,55.4733158915,1.2671999999999999,0.36960000000000004,1.32,48.63,23.87,54.1724450251,135.05,51.2472,25.6696,57.3166980207,1.2671999999999999,0.36960000000000004,1.32,49.98,25.3,56.0186611764,135.25,50.9472,8.3796,51.6317236203,1.2671999999999999,0.36960000000000004,1.32,49.68,8.01,50.3215907936,134.94
2022-01-29 00:00:00,47.62336,25.01848,53.7950625913,1.26336,0.36848000000000003,1.316,46.36,24.65,52.5059244276,134.29,47.36336,24.85848,53.4904841855,1.26336,0.36848000000000003,1.316,46.1,24.49,52.2012461537,134.2,48.65336,26.29848,55.3060529201,1.26336,0.36848000000000003,1.316,47.39,25.93,54.0201536466,134.38,48.41336,8.93848,49.2315940347,1.26336,0.36848000000000003,1.316,47.15,8.57,47.9225145417,134.09
2022-01-29 00:30:00,47.262,25.051,53.4906463319,1.272,0.371,1.325,45.99,24.68,52.1937017273,134.71,47.032,24.891,53.2125070355,1.272,0.371,1.325,45.76,24.52,51.9153927078,134.63,48.322,26.341,55.0351157444,1.272,0.371,1.325,47.05,25.97,53.7414495525,134.79,48.072,8.871,48.883656011,1.272,0.371,1.325,46.8,8.5,47.5656388583,134.5
2022-01-29 01:00:00,48.54176,24.69093,54.4604855667,1.27176,0.37093000000000004,1.32475,47.27,24.32,53.1593387845,135.04,48.28176,24.53093,54.1562080962,1.27176,0.37093000000000004,1.32475,47.01,24.16,52.8549496263,134.96,49.60176,25.96093,55.9848593958,1.27176,0.37093000000000004,1.32475,48.33,25.59,54.6867168515,135.13,49.33176,8.78093,50.1071579354,1.27176,0.37093000000000004,1.32475,48.06,8.41,48.790282844000004,134.84
2022-01-29 01:30:00,47.90384,25.05862,54.0621154141,1.26384,0.36862,1.3165,46.64,24.69,52.7720162586,133.89,47.67384,24.91862,53.793425649,1.26384,0.36862,1.3165,46.41,24.55,52.5032437093,133.79,48.97384,26.34862,55.6119301971,1.26384,0.36862,1.3165,47.71,25.98,54.3249896457,133.96,48.70384,8.96862,49.5227238291,1.26384,0.36862,1.3165,47.44,8.6,48.2132098081,133.68
2022-01-29 02:00:00,46.7492,25.2931,53.1528795857,1.2792,0.37310000000000004,1.3325,45.47,24.92,51.8510105977,134.7,46.4992,25.1331,52.8568663113,1.2792,0.37310000000000004,1.3325,45.22,24.76,51.5548833768,134.6,47.7892,26.5931,54.6900411798,1.2792,0.37310000000000004,1.3325,46.51,26.22,53.3916519692,134.75,47.5492,9.0531,48.4033577374,1.2792,0.37310000000000004,1.3325,46.27,8.68,47.0771207701,134.47
2022-01-29 02:30:00,45.57448,25.48464,52.2158989504,1.28448,0.37464000000000003,1.338,44.29,25.11,50.9128294244,135.25,45.33448,25.33464,51.9332173161,1.28448,0.37464000000000003,1.338,44.05,24.96,50.630071104,135.17,46.58448,26.79464,53.740734174400004,1.28448,0.37464000000000003,1.338,45.3,26.42,52.4414568829,135.33,46.37448,9.23464,47.2849973163,1.28448,0.37464000000000003,1.338,45.09,8.86,45.9522328076,135.04
2022-01-29 03:00:00,44.52088,25.87484,51.493845273,1.25088,0.36484000000000005,1.303,43.27,25.51,50.2300009954,135.34,44.27088,25.71484,51.1973027825,1.25088,0.36484000000000005,1.303,43.02,25.35,49.9333846239,135.17,45.53088,27.18484,53.0290162025,1.25088,0.36484000000000005,1.303,44.28,26.82,51.7690138983,135.33,45.33088,9.50484,46.3166348626,1.25088,0.36484000000000005,1.303,44.08,9.14,45.0176187731,135.13
2022-01-29 03:30:00,43.4604,26.3347,50.8165602166,1.2504,0.3647,1.3025,42.21,25.97,49.5593079048,135.82,43.2304,26.1747,50.5369409863,1.2504,0.3647,1.3025,41.98,25.81,49.2795748764,135.73,44.4504,27.6647,52.3562191745,1.2504,0.3647,1.3025,43.2,27.3,51.1031310195,135.89,44.2704,9.8547,45.3539791887,1.2504,0.3647,1.3025,43.02,9.49,44.05429037,135.6
2022-01-29 04:00:00,42.6044,26.90295,50.3875343519,1.2444,0.36295000000000005,1.2962500000000001,41.36,26.54,49.1428651993,136.26,42.3744,26.74295,50.1076356463,1.2444,0.36295000000000005,1.2962500000000001,41.13,26.38,48.8628826411,136.16,43.5944,28.25295,51.9490220799,1.2444,0.36295000000000005,1.2962500000000001,42.35,27.89,50.7087231155,136.31,43.4244,10.25295,44.6183986609,1.2444,0.36295000000000005,1.2962500000000001,42.18,9.89,43.3239483427,136.03
2022-01-29 04:30:00,41.9276,26.7268,49.7216801808,1.2576,0.3668,1.31,40.67,26.36,48.4654361375,137.14,41.6976,26.5768,49.4471045057,1.2576,0.3668,1.31,40.44,26.21,48.1908466412,137.04,42.8976,28.0668,51.2635284388,1.2576,0.3668,1.31,41.64,27.7,50.0117946089,137.21,42.7376,10.2868,43.9581699801,1.2576,0.3668,1.31,41.48,9.92,42.6496987094,136.93
2022-01-29 05:00:00,41.71312,26.81841,49.5904375365,1.26312,0.36841,1.31575,40.45,26.45,48.3301665629,136.2,41.49312,26.66841,49.3242648122,1.26312,0.36841,1.31575,40.23,26.3,48.063945947,136.1,42.68312,28.16841,51.1400826638,1.26312,0.36841,1.31575,41.42,27.8,49.8844304368,136.27,42.52312,10.36841,43.7689348792,1.26312,0.36841,1.31575,41.26,10.0,42.4545356823,135.99
2022-01-29 05:30:00,42.03976,26.68743,49.7951839123,1.25976,0.36743000000000003,1.3122500000000001,40.78,26.32,48.5360773034,136.3,41.81976,26.52743,49.5237000724,1.25976,0.36743000000000003,1.3122500000000001,40.56,26.16,48.264471405,136.2,43.00976,28.00743,51.3249996635,1.25976,0.36743000000000003,1.3122500000000001,41.75,27.64,50.070271619,136.36,42.84976,10.30743,44.0720438063,1.25976,0.36743000000000003,1.3122500000000001,41.59,9.94,42.76133417,136.09
2022-01-29 06:00:00,42.61624,26.24932,50.0516804133,1.26624,0.36932000000000004,1.319,41.35,25.88,48.7811121234,135.93,42.39624,26.10932,49.7909405113,1.26624,0.36932000000000004,1.319,41.13,25.74,48.5203514002,135.85,43.59624,27.57932,51.5873146597,1.26624,0.36932000000000004,1.319,42.33,27.21,50.3210989546,135.98,43.42624,10.00932,44.5648382405,1.26624,0.36932000000000004,1.319,42.16,9.64,43.2480658527,135.71
2022-01-29 06:30:00,45.55288,25.16834,52.0433493796,1.26288,0.36834000000000006,1.3155000000000001,44.29,24.8,50.7606550391,135.32,45.34288,25.00834,51.7821768203,1.26288,0.36834000000000006,1.3155000000000001,44.08,24.64,50.4992673214,135.22,46.61288,26.45834,53.5985479043,1.26288,0.36834000000000006,1.3155000000000001,45.35,26.09,52.3193138334,135.4,46.36288,8.94834,47.2185284676,1.26288,0.36834000000000006,1.3155000000000001,45.1,8.58,45.9088923848,135.13
2022-01-29 07:00:00,47.90656,24.58358,53.8459923917,1.2465600000000001,0.36358,1.2985,46.66,24.22,52.5715131987,135.08,47.67656,24.47358,53.5911419122,1.2465600000000001,0.36358,1.2985,46.43,24.11,52.3166990549,134.98,48.98656,25.94358,55.4324129355,1.2465600000000001,0.36358,1.2985,47.74,25.58,54.1612776806,135.15,48.72656,8.23358,49.4172994917,1.2465600000000001,0.36358,1.2985,47.48,7.87,48.1278225146,134.89
2022-01-29 07:30:00,50.79272,24.09246,56.2169639331,1.24272,0.36246,1.2945,49.55,23.73,54.9391973003,135.85,50.54272,23.99246,55.9482321602,1.24272,0.36246,1.2945,49.3,23.63,54.6705304529,135.76,51.92272,25.46246,57.8299725182,1.24272,0.36246,1.2945,50.68,25.1,56.5550386791,135.92,51.61272,7.65246,52.176939445,1.24272,0.36246,1.2945,50.37,7.29,50.8948032711,135.67
2022-01-29 08:00:00,52.43944,24.30442,57.7979212347,1.24944,0.36442,1.3014999999999999,51.19,23.94,56.5114121218,136.16,52.21944,24.21442,57.5604729815,1.24944,0.36442,1.3014999999999999,50.97,23.85,56.2740028788,136.07,53.64944,25.72442,59.4979680044,1.24944,0.36442,1.3014999999999999,52.4,25.36,58.2141700963,136.25,53.28944,7.45442,53.8082966934,1.24944,0.36442,1.3014999999999999,52.04,7.09,52.5207549451,136.0
2022-01-29 08:30:00,55.19488,18.84934,58.3247151442,1.33488,0.38934,1.3905,53.86,18.46,56.9356759862,135.57,54.98488,18.94934,58.1585291686,1.33488,0.38934,1.3905,53.65,18.56,56.7696758842,135.46,56.49488,19.70934,59.8341837869,1.33488,0.38934,1.3905,55.16,19.32,58.4455986367,137.9,56.76488,19.77934,60.1121775704,1.33488,0.38934,1.3905,55.43,19.39,58.7235642651,135.4
2022-01-29 09:00:00,58.45296,17.42253,60.9942053343,1.48296,0.43253,1.54475,56.97,16.99,59.4494827564,135.57,58.26296,17.32253,60.7835714117,1.48296,0.43253,1.54475,56.78,16.89,59.2388428314,135.46,59.86296,18.64253,62.6986276147,1.48296,0.43253,1.54475,58.38,18.21,61.1541372272,135.64,60.10296,18.61253,62.9189325542,1.48296,0.43253,1.54475,58.62,18.18,61.3743985714,135.4
2022-01-29 09:30:00,62.16512,16.41441,64.2956841496,1.45512,0.42441,1.5157500000000002,60.71,15.99,62.7804444075,134.64,61.97512,16.32441,64.0890151341,1.45512,0.42441,1.5157500000000002,60.52,15.9,62.5737996289,134.56,63.68512,17.62441,66.0788493942,1.45512,0.42441,1.5157500000000002,62.23,17.2,64.5632472851,134.72,63.87512,17.60441,66.2566691471,1.45512,0.42441,1.5157500000000002,62.42,17.18,64.7410905067,134.49
2022-01-29 10:00:00,62.77992,16.10206,64.8119949658,2.02992,0.59206,2.1145,60.75,15.51,62.6986650576,135.1,62.59992,15.99206,64.6103394748,2.02992,0.59206,2.1145,60.57,15.4,62.4970791317,135.03,64.31992,17.29206,66.6038095596,2.02992,0.59206,2.1145,62.29,16.7,64.489798418,135.18,64.47992,17.27206,66.7531582762,2.02992,0.59206,2.1145,62.45,16.68,64.6391901249,134.97
2022-01-29 10:30:00,64.38384,15.96362,66.3333703097,1.8638400000000002,0.54362,1.9415,62.52,15.42,64.393530731,134.81,64.19384,15.87362,66.1273083215,1.8638400000000002,0.54362,1.9415,62.33,15.33,64.187520594,134.73,65.93384,17.15362,68.1286865883,1.8638400000000002,0.54362,1.9415,64.07,16.61,66.1880427268,134.87,66.12384,17.13362,68.3075629096,1.8638400000000002,0.54362,1.9415,64.26,16.59,66.3669774813,134.66
2022-01-29 11:00:00,64.21904,15.84097,66.1439447649,1.64904,0.48097000000000006,1.71775,62.57,15.36,64.427746352,134.7,64.00904,15.73097,65.9137361926,1.64904,0.48097000000000006,1.71775,62.36,15.25,64.1976019801,134.61,65.74904,17.01097,67.9139850197,1.64904,0.48097000000000006,1.71775,64.1,16.53,66.197061113,134.79,65.93904,17.00097,68.0954475502,1.64904,0.48097000000000006,1.71775,64.29,16.52,66.3785695839,134.57
2022-01-29 11:30:00,64.04824,16.10657,66.0424003521,1.9082400000000002,0.55657,1.9877500000000001,62.14,15.55,64.0560855813,134.01,63.83824,15.99657,65.8119376562,1.9082400000000002,0.55657,1.9877500000000001,61.93,15.44,63.8256884021,133.94,65.55824,17.26657,67.7939324089,1.9082400000000002,0.55657,1.9877500000000001,63.65,16.71,65.8068886972,134.1,65.76824,17.24657,67.9919522404,1.9082400000000002,0.55657,1.9877500000000001,63.86,16.69,66.0049672373,133.9
2022-01-29 12:00:00,63.89864,16.21377,65.9236113351,2.61864,0.7637700000000001,2.72775,61.28,15.45,63.1976336582,133.66,63.67864,16.10377,65.6833357897,2.61864,0.7637700000000001,2.72775,61.06,15.34,62.957439592200004,133.56,65.36864,17.36377,67.6354907135,2.61864,0.7637700000000001,2.72775,62.75,16.6,64.9085703124,133.74,65.60864,17.36377,67.8674749144,2.61864,0.7637700000000001,2.72775,62.99,16.6,65.140617897,133.51
2022-01-29 12:30:00,63.99104,16.15447,65.9986371167,2.86104,0.83447,2.98025,61.13,15.32,63.0204673102,133.66,63.76104,16.05447,65.7511690304,2.86104,0.83447,2.98025,60.9,15.22,62.773070659300004,133.61,65.45104,17.31447,67.7025074016,2.86104,0.83447,2.98025,62.59,16.48,64.7232454378,133.57,65.69104,17.31447,67.9345538564,2.86104,0.83447,2.98025,62.83,16.48,64.9553639048,133.57
2022-01-29 13:00:00,62.80248,16.76239,65.000993936,3.64248,1.06239,3.79425,59.16,15.7,61.2078066916,133.66,62.57248,16.65239,64.7504235203,3.64248,1.06239,3.79425,58.93,15.59,60.9573047304,133.61,64.21248,17.92239,66.6667432163,3.64248,1.06239,3.79425,60.57,16.86,62.8727643738,133.77,64.47248,17.92239,66.9172081057,3.64248,1.06239,3.79425,60.83,16.86,63.1232801746,133.57
2022-01-29 13:30:00,63.23904,16.32597,65.3124297248,2.24904,0.65597,2.34275,60.99,15.67,62.9708583394,133.91,63.01904,16.22597,65.0744305005,2.24904,0.65597,2.34275,60.77,15.57,62.7329084293,133.82,64.69904,17.49597,67.0229419166,2.24904,0.65597,2.34275,62.45,16.84,64.6806624889,134.01,64.94904,17.485970000000002,67.261704883,2.24904,0.65597,2.34275,62.7,16.83,64.9194801273,133.79
2022-01-29 14:00:00,61.95864,16.95002,64.235319324,2.70864,0.7900200000000001,2.8215,59.25,16.16,61.4142336922,134.29,61.71864,16.84002,63.9748137711,2.70864,0.7900200000000001,2.8215,59.01,16.05,61.1537619448,134.23,63.36864,18.130020000000002,65.9111687095,2.70864,0.7900200000000001,2.8215,60.66,17.34,63.0897075599,134.38,63.61864,18.14002,66.15430206,2.70864,0.7900200000000001,2.8215,60.91,17.35,63.3328556122,134.17
2022-01-29 14:30:00,60.70944,17.37442,63.1467067665,2.44944,0.71442,2.5515,58.26,16.66,60.5952407372,134.75,60.46944,17.26442,62.8857167555,2.44944,0.71442,2.5515,58.02,16.55,60.3342597535,134.66,62.09944,18.57442,64.817817972,2.44944,0.71442,2.5515,59.65,17.86,62.2663801742,134.85,62.35944,18.58442,65.0698119242,2.44944,0.71442,2.5515,59.91,17.87,62.5183573041,134.63
2022-01-29 15:00:00,60.12752,17.95761,62.7518479271,2.35752,0.68761,2.45575,57.77,17.27,60.2961507893,135.18,59.93752,17.85761,62.5411907359,2.35752,0.68761,2.45575,57.58,17.17,60.0854832718,135.09,61.54752,19.18761,64.4690747232,2.35752,0.68761,2.45575,59.19,18.5,62.0137573446,135.24,61.78752,19.17761,64.6952730349,2.35752,0.68761,2.45575,59.43,18.49,62.2398987788,135.05
2022-01-29 15:30:00,60.88896,18.00303,63.4946811872,1.75896,0.5130300000000001,1.8322500000000002,59.13,17.49,61.6624439996,135.98,60.68896,17.88303,63.2688914702,1.75896,0.5130300000000001,1.8322500000000002,58.93,17.37,61.4366486716,135.88,62.37896,19.22303,65.2737277399,1.75896,0.5130300000000001,1.8322500000000002,60.62,18.71,63.4416937037,136.03,62.56896,19.23303,65.4582630266,1.75896,0.5130300000000001,1.8322500000000002,60.81,18.72,63.6262092223,135.83
2022-01-29 16:00:00,62.30416,17.46288,64.705181641,1.4841600000000001,0.43288000000000004,1.546,60.82,17.03,63.1592693118,136.33,62.11416,17.35288,64.4925679191,1.4841600000000001,0.43288000000000004,1.546,60.63,16.92,62.9466702853,136.21,63.81416,18.68288,66.4928343628,1.4841600000000001,0.43288000000000004,1.546,62.33,18.25,64.9468351808,136.39,64.03416,18.67288,66.7012000971,1.4841600000000001,0.43288000000000004,1.546,62.55,18.24,65.1552000995,136.16
2022-01-29 16:30:00,63.85128,17.19954,66.1272268725,1.30128,0.37954000000000004,1.3555000000000001,62.55,16.82,64.7720225097,136.33,63.66128,17.08954,65.9151799561,1.30128,0.37954000000000004,1.3555000000000001,62.36,16.71,64.5600007745,136.21,65.40128,18.42954,67.9483286789,1.30128,0.37954000000000004,1.3555000000000001,64.1,18.05,66.5928862567,136.39,65.60128,18.41954,68.1381493104,1.30128,0.37954000000000004,1.3555000000000001,64.3,18.04,66.7827193217,136.16
2022-01-29 17:00:00,66.05568,16.49624,68.0843505837,1.25568,0.36624,1.308,64.8,16.13,66.7773681722,135.75,65.85568,16.39624,67.8660981227,1.25568,0.36624,1.308,64.6,16.03,66.55915339,135.67,67.64568,17.69624,69.9220632762,1.25568,0.36624,1.308,66.39,17.33,68.6145829981,135.86,67.84568,17.66624,70.1080047527,1.25568,0.36624,1.308,66.59,17.3,68.8005675849,135.64
2022-01-29 17:30:00,72.39272,20.71246,75.2974893888,1.24272,0.36246,1.2945,71.15,20.35,74.0030066957,134.61,72.19272,20.43246,75.02848954,1.24272,0.36246,1.2945,70.95,20.07,73.7340314916,134.52,73.35272,10.422460000000001,74.0894675635,1.24272,0.36246,1.2945,72.11,10.06,72.8083491092,134.71,73.58272,10.36246,74.3087966519,1.24272,0.36246,1.2945,72.34,10.0,73.0279097332,134.48
2022-01-29 18:00:00,74.50768,23.64099,78.1683490114,1.2376800000000001,0.36099000000000003,1.28925,73.27,23.28,76.8794595454,134.61,74.29768,23.52099,77.9319076115,1.2376800000000001,0.36099000000000003,1.28925,73.06,23.16,76.6429983756,134.52,75.11768000000001,7.39099,75.4804119077,1.2376800000000001,0.36099000000000003,1.28925,73.88,7.03,74.2137136923,134.71,75.34768,7.33099,75.7034761141,1.2376800000000001,0.36099000000000003,1.28925,74.11,6.97,74.4370405108,134.48
2022-01-29 18:30:00,73.80328,24.34554,77.7150529605,1.25328,0.36554000000000003,1.3054999999999999,72.55,23.98,76.410358591,135.43,73.60328,24.24554,77.4937999885,1.25328,0.36554000000000003,1.3054999999999999,72.35,23.88,76.1890864888,135.32,74.41328,8.02554,74.8448096574,1.25328,0.36554000000000003,1.3054999999999999,73.16,7.66,73.559915715,135.5,74.63328,7.98554,75.0592787912,1.25328,0.36554000000000003,1.3054999999999999,73.38,7.62,73.7745809883,135.28
2022-01-29 19:00:00,71.65824,25.12407,75.9349870169,1.24824,0.36407,1.3002500000000001,70.41,24.76,74.6366243878,135.82,71.44824,25.01407,75.7004273242,1.24824,0.36407,1.3002500000000001,70.2,24.65,74.4020329023,135.71,72.27824,8.69407,72.7992502067,1.24824,0.36407,1.3002500000000001,71.03,8.33,71.5167798492,135.9,72.49824,8.65407,73.0129285172,1.24824,0.36407,1.3002500000000001,71.25,8.29,71.7306531408,135.68
2022-01-29 19:30:00,69.7432,25.7826,74.3562802257,1.2432,0.36260000000000003,1.295,68.5,25.42,73.064535857,136.28,69.5532,25.6826,74.1433987149,1.2432,0.36260000000000003,1.295,68.31,25.32,72.8516197486,136.17,70.3832,9.2226,70.9848659434,1.2432,0.36260000000000003,1.295,69.14,8.86,69.7053742548,136.35,70.5732,9.1826,71.1680876587,1.2432,0.36260000000000003,1.295,69.33,8.82,69.8887780692,136.14
2022-01-29 20:00:00,66.86944,26.61442,71.9711703243,1.24944,0.36442,1.3014999999999999,65.62,26.25,70.6756457346,136.78,66.69944,26.51442,71.7762479115,1.24944,0.36442,1.3014999999999999,65.45,26.15,70.4806711092,136.68,67.51944,10.02442,68.259532479,1.24944,0.36442,1.3014999999999999,66.27,9.66,66.9703553821,136.85,67.68944,9.99442,68.4233053765,1.24944,0.36442,1.3014999999999999,66.44,9.63,67.1342721715,136.63
2022-01-29 20:30:00,64.90432,26.85876,70.242179233,1.26432,0.36876000000000003,1.317,63.64,26.49,68.933081318,136.78,64.73432,26.68876,70.0201549284,1.26432,0.36876000000000003,1.317,63.47,26.32,68.7108674083,136.68,65.54432,10.43876,66.3703668409,1.26432,0.36876000000000003,1.317,64.28,10.07,65.0639938829,136.85,65.72432,10.43876,66.5481325794,1.26432,0.36876000000000003,1.317,64.46,10.07,65.2418309063,136.63
2022-01-29 21:00:00,63.3868,27.17365,68.9658877168,1.2468,0.36365000000000003,1.29875,62.14,26.81,67.6768475921,135.83,63.2268,27.01365,68.7558399306,1.2468,0.36365000000000003,1.29875,61.98,26.65,67.4666058135,135.71,64.0168,10.77365,64.9170410336,1.2468,0.36365000000000003,1.29875,62.77,10.41,63.627360467,135.89,64.1968,10.80365,65.0995236815,1.2468,0.36365000000000003,1.29875,62.95,10.44,63.8098432846,135.66
2022-01-29 21:30:00,61.25736,27.61673,67.1948504728,1.25736,0.36673000000000006,1.30975,60.0,27.25,65.898122128,135.83,61.07736,27.45673,66.9650351069,1.25736,0.36673000000000006,1.30975,59.82,27.09,65.6681086982,135.71,61.86736,11.36673,62.9028837516,1.25736,0.36673000000000006,1.30975,60.61,11.0,61.6000982142,135.89,62.05736,11.39673,63.0951771918,1.25736,0.36673000000000006,1.30975,60.8,11.03,61.7924016364,135.66
2022-01-29 22:00:00,59.27464,27.93177,65.5260766601,1.27464,0.37177000000000004,1.32775,58.0,27.56,64.2149016973,135.26,59.10464,27.76177,65.2998801152,1.27464,0.37177000000000004,1.32775,57.83,27.39,63.9884442693,135.16,59.88464,11.62177,61.0019314929,1.27464,0.37177000000000004,1.32775,58.61,11.25,59.6799346514,135.32,60.08464,11.64177,61.2020814406,1.27464,0.37177000000000004,1.32775,58.81,11.27,59.8801219104,135.12
2022-01-29 22:30:00,56.76992,28.98331,63.7405371437,1.27992,0.37331000000000003,1.33325,55.49,28.61,62.4313398863,135.38,56.58992,28.82331,63.5074975492,1.27992,0.37331000000000003,1.33325,55.31,28.45,62.1980594553,135.31,57.35992,12.47331,58.7004589826,1.27992,0.37331000000000003,1.33325,56.08,12.1,57.3705185614,135.46,57.57992,12.51331,58.9239349871,1.27992,0.37331000000000003,1.33325,56.3,12.14,57.5940066326,135.27
2022-01-29 23:00:00,53.92944,29.71317,61.573183856,1.2794400000000001,0.37317000000000006,1.33275,52.65,29.34,60.273195535,136.3,53.74944,29.55317,61.3383416581,1.2794400000000001,0.37317000000000006,1.33275,52.47,29.18,60.0380987374,136.21,54.52944,13.06317,56.072330406,1.2794400000000001,0.37317000000000006,1.33275,53.25,12.69,54.7411965525,136.36,54.73944,13.10317,56.2858717225,1.2794400000000001,0.37317000000000006,1.33275,53.46,12.73,54.9547495673,136.16
2022-01-29 23:30:00,51.06424,30.71457,59.5897761119,1.28424,0.37457,1.33775,49.78,30.34,58.2972040496,136.84,50.89424,30.55457,59.3616493459,1.28424,0.37457,1.33775,49.61,30.18,58.0687911016,136.73,51.67424,13.91457,53.5148795931,1.28424,0.37457,1.33775,50.39,13.54,52.1774251952,136.92,51.87424,13.95457,53.7184028007,1.28424,0.37457,1.33775,50.59,13.58,52.3809555087,136.72
2022-01-30 00:00:00,48.95112,30.583660000000002,57.7197748458,1.28112,0.37366000000000005,1.3345,47.67,30.21,56.4364509869,137.6,48.79112,30.41366,57.4940353902,1.28112,0.37366000000000005,1.3345,47.51,30.04,56.2103344591,137.52,49.56112,13.93366,51.4825358413,1.28112,0.37366000000000005,1.3345,48.28,13.56,50.1481006619,137.66,49.75112,13.98366,51.6789772369,1.28112,0.37366000000000005,1.3345,48.47,13.61,50.3445429019,137.47
2022-01-30 00:30:00,48.83208,30.85394,57.7627704551,1.28208,0.37394000000000005,1.3355000000000001,47.55,30.48,56.4803762381,136.92,48.71208,30.70394,57.5812353936,1.28208,0.37394000000000005,1.3355000000000001,47.43,30.33,56.298435147,136.81,49.50208,14.06394,51.4611536273,1.28208,0.37394000000000005,1.3355000000000001,48.22,13.69,50.1256870277,136.95,49.65208,14.11394,51.6191083868,1.28208,0.37394000000000005,1.3355000000000001,48.37,13.74,50.2836404808,136.73
2022-01-30 01:00:00,50.52848,30.40289,58.9700179029,1.27848,0.37289000000000005,1.33175,49.25,30.03,57.68330261,137.54,50.40848,30.23289,58.7796095059,1.27848,0.37289000000000005,1.33175,49.13,29.86,57.4924038461,137.44,51.19848,13.69289,52.9979206277,1.27848,0.37289000000000005,1.33175,49.92,13.32,51.6665152686,137.6,51.33848,13.73289,53.1435019213,1.27848,0.37289000000000005,1.33175,50.06,13.36,51.812095113,137.4
2022-01-30 01:30:00,49.83656,30.67233,58.5190100759,1.27656,0.37233000000000005,1.32975,48.56,30.3,57.2377812288,137.07,49.72656,30.52233,58.3467513925,1.27656,0.37233000000000005,1.32975,48.45,30.15,57.0650944098,136.97,50.53656,13.93233,52.4218820328,1.27656,0.37233000000000005,1.32975,49.26,13.56,51.0922812174,137.15,50.65656,13.97233,52.5481976538,1.27656,0.37233000000000005,1.32975,49.38,13.6,51.2185942798,137.15
2022-01-30 02:00:00,48.57424,30.82582,57.5298876259,1.25424,0.36582000000000003,1.3065,47.32,30.46,56.2760517449,137.32,48.47424,30.67582,57.3651277019,1.25424,0.36582000000000003,1.3065,47.22,30.31,56.1108233766,137.22,49.28424,14.03582,51.2439318891,1.25424,0.36582000000000003,1.3065,48.03,13.67,49.9374588861,137.37,49.37424,14.06582,51.338707306,1.25424,0.36582000000000003,1.3065,48.12,13.7,50.0322336099,137.15
2022-01-30 02:30:00,47.75592,31.09631,56.9877915931,1.2559200000000001,0.36631,1.3082500000000001,46.5,30.73,55.7367284652,137.89,47.64592,30.94631,56.8137993384,1.2559200000000001,0.36631,1.3082500000000001,46.39,30.58,55.5622938691,137.8,48.46592,14.22631,50.5107245807,1.2559200000000001,0.36631,1.3082500000000001,47.21,13.86,49.2024765637,137.96,48.56592,14.25631,50.6151258051,1.2559200000000001,0.36631,1.3082500000000001,47.31,13.89,49.3068778164,137.76
2022-01-30 03:00:00,46.99496,31.25603,56.4399298083,1.25496,0.36603,1.30725,45.74,30.89,55.1936563384,137.89,46.90496,31.09603,56.2764458221,1.25496,0.36603,1.30725,45.65,30.73,55.0295865876,137.8,47.72496,14.36603,49.8402911806,1.25496,0.36603,1.30725,46.47,14.0,48.5330907732,137.96,47.80496,14.40603,49.9284277838,1.25496,0.36603,1.30725,46.55,14.04,48.6212309593,137.76
2022-01-30 03:30:00,46.08664,31.35652,55.7423513408,1.25664,0.36652,1.309,44.83,30.99,54.4987064067,137.89,45.99664,31.21652,55.5892256845,1.25664,0.36652,1.309,44.74,30.85,54.3451018952,137.8,46.80664,14.51652,49.0060292311,1.25664,0.36652,1.309,45.55,14.15,47.6972221413,137.96,46.87664,14.54652,49.0817748436,1.25664,0.36652,1.309,45.62,14.18,47.7729714378,137.76
2022-01-30 04:00:00,45.26496,31.47603,55.1330850612,1.25496,0.36603,1.30725,44.01,31.11,53.8953819914,137.89,45.18496,31.31603,54.9761252287,1.25496,0.36603,1.30725,43.93,30.95,53.7377651191,137.8,46.01496,14.56603,48.2653682651,1.25496,0.36603,1.30725,44.76,14.2,46.9584667552,137.87,46.07496,14.60603,48.3346464905,1.25496,0.36603,1.30725,44.82,14.24,47.0277577607,137.66
2022-01-30 04:30:00,44.93592,31.47631,54.8634213066,1.2559200000000001,0.36631,1.3082500000000001,43.68,31.11,53.6262482372,137.99,44.85592,31.33631,54.7176194974,1.2559200000000001,0.36631,1.3082500000000001,43.6,30.97,53.4799111817,137.92,45.67592,14.53631,47.933224138,1.2559200000000001,0.36631,1.3082500000000001,44.42,14.17,46.6253718484,138.06,45.74592,14.57631,48.0120610874,1.2559200000000001,0.36631,1.3082500000000001,44.49,14.21,46.704220366,137.83
2022-01-30 05:00:00,43.8352,27.1861,51.581089483,1.2552,0.36610000000000004,1.3075,42.58,26.82,50.3226469892,138.26,43.7552,27.2161,51.5289591031,1.2552,0.36610000000000004,1.3075,42.5,26.85,50.2709906407,138.14,45.0852,27.2961,52.7043862904,1.2552,0.36610000000000004,1.3075,43.83,26.93,51.4421403132,138.33,44.6452,9.9861,45.7483997124,1.2552,0.36610000000000004,1.3075,43.39,9.62,44.4436328398,138.05
2022-01-30 05:30:00,44.25712,26.55666,51.6134562014,1.25712,0.36666000000000004,1.3094999999999999,43.0,26.19,50.3479503058,136.52,44.18712,26.40666,51.4763369545,1.25712,0.36666000000000004,1.3094999999999999,42.93,26.04,50.2102230626,136.43,45.56712,27.87666,53.4178864974,1.25712,0.36666000000000004,1.3094999999999999,44.31,27.51,52.1553084547,136.58,45.04712,9.00666,45.9386867972,1.25712,0.36666000000000004,1.3094999999999999,43.79,8.64,44.6342211761,136.33
2022-01-30 06:00:00,44.77496,26.58603,52.0731604011,1.25496,0.36603,1.30725,43.52,26.22,50.8082552348,136.02,44.71496,26.43603,51.9450799399,1.25496,0.36603,1.30725,43.46,26.07,50.6795471566,135.83,46.12496,27.91603,53.9149020769,1.25496,0.36603,1.30725,44.87,27.55,52.6528194877,136.06,45.56496,9.07603,46.460089328,1.25496,0.36603,1.30725,44.31,8.71,45.1579472518,135.79
2022-01-30 06:30:00,47.10568,25.77624,53.6969239044,1.25568,0.36624,1.308,45.85,25.41,52.4203262104,135.9,47.02568,25.61624,53.5500357722,1.25568,0.36624,1.308,45.77,25.25,52.2728935491,135.83,48.47568,27.07624,55.5248982349,1.25568,0.36624,1.308,47.22,26.71,54.2508294867,135.97,47.89568,8.41624,48.62951016,1.25568,0.36624,1.308,46.64,8.05,47.3296112386,135.7
2022-01-30 07:00:00,48.92352,25.27561,55.0669344531,1.25352,0.36561000000000005,1.30575,47.67,24.91,53.7860297847,135.21,48.84352,25.12561,54.9270946243,1.25352,0.36561000000000005,1.30575,47.59,24.76,53.6457426083,135.13,50.32352,26.55561,56.9004137741,1.25352,0.36561000000000005,1.30575,49.07,26.19,55.6217673218,135.27,49.70352,7.94561,50.3346065711,1.25352,0.36561000000000005,1.30575,48.45,7.58,49.0393607218,135.0
2022-01-30 07:30:00,51.1752,24.4961,56.7358793908,1.2552,0.36610000000000004,1.3075,49.92,24.13,55.4460395339,135.21,51.0852,24.3361,56.5857174758,1.2552,0.36610000000000004,1.3075,49.83,23.97,55.2954772111,135.04,52.6052,25.7661,58.5764370396,1.2552,0.36610000000000004,1.3075,51.35,25.4,57.2885896143,135.27,51.9652,7.2761,52.4721225247,1.2552,0.36610000000000004,1.3075,50.71,6.91,51.178630306,134.91
2022-01-30 08:00:00,52.06352,24.30561,57.4575738459,1.25352,0.36561000000000005,1.30575,50.81,23.94,56.1674256131,134.66,51.96352,24.14561,57.2993707912,1.25352,0.36561000000000005,1.30575,50.71,23.78,56.0088609061,134.59,53.49352,25.55561,59.284448926,1.25352,0.36561000000000005,1.30575,52.24,25.19,57.9961524586,134.74,52.84352,7.17561,53.3284819291,1.25352,0.36561000000000005,1.30575,51.59,6.8100000000000005,52.0375268436,134.47
2022-01-30 08:30:00,55.56808,23.46319,60.3185941469,1.34808,0.39319000000000004,1.40425,54.22,23.07,58.9239620189,134.29,55.46808,23.31319,60.16820362,1.34808,0.39319000000000004,1.40425,54.12,22.92,58.7733000605,134.23,57.06808,24.70319,62.1853145933,1.34808,0.39319000000000004,1.40425,55.72,24.31,60.7922240093,134.35,56.34808,6.49319,56.7209629331,1.34808,0.39319000000000004,1.40425,55.0,6.1,55.337238818,134.06
2022-01-30 09:00:00,59.84656,25.11483,64.9027382301,1.69656,0.49483000000000005,1.7672500000000002,58.15,24.62,63.1471844186,133.63,59.75656,25.18483,64.8469129964,1.69656,0.49483000000000005,1.7672500000000002,58.06,24.69,63.0916769471,133.57,60.96656,16.85483,63.2535116224,1.69656,0.49483000000000005,1.7672500000000002,59.27,16.36,61.4864415949,133.72,60.66656,8.76483,61.2964415538,1.69656,0.49483000000000005,1.7672500000000002,58.97,8.27,59.5470721363,133.44
2022-01-30 09:30:00,63.33336,26.92223,68.8180278493,2.13336,0.6222300000000001,2.22225,61.2,26.3,66.611785744,135.32,63.25336,26.82223,68.7053096453,2.13336,0.6222300000000001,2.22225,61.12,26.2,66.4988300649,135.25,64.10336,10.41223,64.9434777084,2.13336,0.6222300000000001,2.22225,61.97,9.79,62.7385447711,135.39,64.15336,10.37223,64.9864351574,2.13336,0.6222300000000001,2.22225,62.02,9.75,62.7817083234,135.12
2022-01-30 10:00:00,64.88112,26.36116,70.0319247843,2.5411200000000003,0.74116,2.6470000000000002,62.34,25.62,67.3992581562,136.79,64.78112,26.26116,69.9016597299,2.5411200000000003,0.74116,2.6470000000000002,62.24,25.52,67.268774331,136.68,65.65112,9.93116,66.3980232853,2.5411200000000003,0.74116,2.6470000000000002,63.11,9.19,63.77560819,136.86,65.69112,9.89116,66.4316061299,2.5411200000000003,0.74116,2.6470000000000002,63.15,9.15,63.8094428749,136.58
2022-01-30 10:30:00,66.33824,25.95282,71.2341979126,2.95824,0.86282,3.0815,63.38,25.09,68.1654787998,136.44,66.25824,25.85282,71.1232920347,2.95824,0.86282,3.0815,63.3,24.99,68.0543172767,136.33,67.12824,9.56282,67.8059594125,2.95824,0.86282,3.0815,64.17,8.7,64.7570760612,136.53,67.14824,9.51282,67.8187280878,2.95824,0.86282,3.0815,64.19,8.65,64.770198394,136.25
2022-01-30 11:00:00,67.52896,25.60428,72.2200774923,2.68896,0.7842800000000001,2.801,64.84,24.82,69.4280778936,136.29,67.43896,25.50428,72.1004966987,2.68896,0.7842800000000001,2.801,64.75,24.72,69.3083032544,136.18,68.32896,9.15428,68.9394489171,2.68896,0.7842800000000001,2.801,65.64,8.37,66.1714931069,136.34,68.34896,9.09428,68.95133256,2.68896,0.7842800000000001,2.801,65.66,8.31,66.1837721802,136.06
2022-01-30 11:30:00,66.64144,26.11542,71.5758107677,3.24144,0.94542,3.3765,63.4,25.17,68.2135536386,136.57,66.56144,26.01542,71.4648681007,3.24144,0.94542,3.3765,63.32,25.07,68.1023296224,136.48,67.44144,9.65542,68.1291051215,3.24144,0.94542,3.3765,64.2,8.71,64.7881478359,136.63,67.45144,9.59542,68.1305279816,3.24144,0.94542,3.3765,64.21,8.65,64.7900192931,136.35
2022-01-30 12:00:00,67.44472,25.80096,72.2113550129,3.29472,0.96096,3.432,64.15,24.84,68.7913373907,136.57,67.35472,25.70096,72.0915920978,3.29472,0.96096,3.432,64.06,24.74,68.6713273499,136.48,68.24472,9.31096,68.8769611989,3.29472,0.96096,3.432,64.95,8.35,65.4845401603,136.63,68.26472,9.26096,68.8900382987,3.29472,0.96096,3.432,64.97,8.3,65.4980221075,136.35
2022-01-30 12:30:00,67.83584,25.57337,72.4961960496,2.68584,0.78337,2.79775,65.15,24.79,69.7070053868,136.67,67.74584,25.47337,72.3767325628,2.68584,0.78337,2.79775,65.06,24.69,69.5873530176,136.56,68.62584,9.09337,69.2256837717,2.68584,0.78337,2.79775,65.94,8.31,66.4615655849,136.74,68.66584,9.05337,69.2600973957,2.68584,0.78337,2.79775,65.98,8.27,66.4962653087,136.46
2022-01-30 13:00:00,67.97144,25.43417,72.5741941689,2.79144,0.8141700000000001,2.90775,65.18,24.62,69.6747931464,136.67,67.85144,25.32417,72.4232800711,2.79144,0.8141700000000001,2.90775,65.06,24.51,69.5236916454,136.56,68.72144,8.92417,69.2984640945,2.79144,0.8141700000000001,2.90775,65.93,8.11,66.42692978,136.74,68.78144,8.884170000000001,69.352829539,2.79144,0.8141700000000001,2.90775,65.99,8.07,66.4816139997,136.46
2022-01-30 13:30:00,68.95712,25.19416,73.415462246,2.75712,0.8041600000000001,2.872,66.2,24.39,70.5500680368,136.67,68.84712,25.08416,73.2744226535,2.75712,0.8041600000000001,2.872,66.09,24.28,70.4088524264,136.56,69.71712,8.654160000000001,70.2521978759,2.75712,0.8041600000000001,2.872,66.96,7.85,67.4185738502,136.74,69.79712,8.61416,70.3266785281,2.75712,0.8041600000000001,2.872,67.04,7.8100000000000005,67.4933900467,136.46
2022-01-30 14:00:00,69.55568,24.79999,73.8446485824,1.88568,0.5499900000000001,1.96425,67.67,24.25,71.8838744087,136.77,69.43568,24.67999,73.6913533833,1.88568,0.5499900000000001,1.96425,67.55,24.13,71.7304635423,136.56,70.30568,8.31999,70.7962631349,1.88568,0.5499900000000001,1.96425,68.42,7.77,68.859779988,136.82,70.38568,8.28999,70.8721940063,1.88568,0.5499900000000001,1.96425,68.5,7.74,68.9358948589,136.55
2022-01-30 14:30:00,68.89072,24.85896,73.2386454981,1.71072,0.49896,1.782,67.18,24.36,71.4602127061,136.49,68.75072,24.74896,73.0696415866,1.71072,0.49896,1.782,67.04,24.25,71.2911221682,136.39,69.60072,8.42896,70.1092546758,1.71072,0.49896,1.782,67.89,7.93,68.3515691115,136.55,69.71072,8.39896,70.2148631844,1.71072,0.49896,1.782,68.0,7.9,68.4573589908,136.28
2022-01-30 15:00:00,68.9296,25.24405,73.4067559327,1.6596000000000002,0.48405000000000004,1.72875,67.27,24.76,71.6820095979,136.21,68.7696,25.13405,73.2187022117,1.6596000000000002,0.48405000000000004,1.72875,67.11,24.65,71.4938780596,136.11,69.5996,8.74405,70.1467228783,1.6596000000000002,0.48405000000000004,1.72875,67.94,8.26,68.4402746926,136.27,69.7596,8.72405,70.3029931124,1.6596000000000002,0.48405000000000004,1.72875,68.1,8.24,68.5967025447,135.99
2022-01-30 15:30:00,69.61776,25.26393,74.0601017179,1.48776,0.43393000000000004,1.54975,68.13,24.83,72.5136249266,136.61,69.41776,25.14393,73.8311764722,1.48776,0.43393000000000004,1.54975,67.93,24.71,72.2846387554,136.5,70.22776,8.82393,70.779940769,1.48776,0.43393000000000004,1.54975,68.74,8.39,69.2501241876,136.69,70.45776,8.79393,71.004430489,1.48776,0.43393000000000004,1.54975,68.97,8.36,69.4748191793,136.42
2022-01-30 16:00:00,71.61912,24.58641,75.7217928094,1.35912,0.39641000000000004,1.41575,70.26,24.19,74.3076288143,136.3,71.40912,24.46641,75.4842211158,1.35912,0.39641000000000004,1.41575,70.05,24.07,74.0700168759,136.21,72.20912,8.17641,72.6705627587,1.35912,0.39641000000000004,1.41575,70.85,7.78,71.275878809,136.37,72.45912,8.14641,72.9156229286,1.35912,0.39641000000000004,1.41575,71.1,7.75,71.5211332405,136.09
2022-01-30 16:30:00,73.87936,23.82898,77.6271867444,1.29936,0.37898000000000004,1.3535,72.58,23.45,76.2742348372,136.13,73.65936,23.70898,77.3809863484,1.29936,0.37898000000000004,1.3535,72.36,23.33,76.0280112853,136.02,74.46936,7.54898,74.8510031853,1.29936,0.37898000000000004,1.3535,73.17,7.17,73.5204583772,136.19,74.73936,7.49898,75.114623305,1.29936,0.37898000000000004,1.3535,73.44,7.12,73.7843343807,135.92
2022-01-30 17:00:00,76.25328,22.92554,79.6250155105,1.25328,0.36554000000000003,1.3054999999999999,75.0,22.56,78.3195607751,135.69,76.02328,22.81554,79.3730934729,1.25328,0.36554000000000003,1.3054999999999999,74.77,22.45,78.0676334981,135.59,76.81328,6.73554,77.1080247669,1.25328,0.36554000000000003,1.3054999999999999,75.56,6.37,75.8280324155,135.76,77.09328,6.68554,77.3826225082,1.25328,0.36554000000000003,1.3054999999999999,75.84,6.32,76.102877738,135.48
2022-01-30 17:30:00,79.8676,22.1668,82.8866729457,1.2576,0.3668,1.31,78.61,21.8,81.5767865266,135.29,79.5876,22.1268,82.6061822868,1.2576,0.3668,1.31,78.33,21.76,81.2962883532,135.19,80.3876,5.7168,80.5906200249,1.2576,0.3668,1.31,79.13,5.35,79.3106512393,135.36,80.7376,5.6268,80.9334351921,1.2576,0.3668,1.31,79.48,5.26,79.6538636853,135.08
2022-01-30 18:00:00,79.62264,22.96827,82.8692115768,1.26264,0.36827000000000004,1.31525,78.36,22.6,81.5539674081,136.6,79.35264,22.92827,82.5987108868,1.26264,0.36827000000000004,1.31525,78.09,22.56,81.2834651082,136.48,80.15264,6.43827,80.4108016349,1.26264,0.36827000000000004,1.31525,78.89,6.07,79.1231761243,136.66,80.48264,6.34827,80.7326196364,1.26264,0.36827000000000004,1.31525,79.22,5.98,79.4453824964,136.38
2022-01-30 18:30:00,77.61744,23.53967,81.1084647609,1.2674400000000001,0.36967000000000005,1.3202500000000001,76.35,23.17,79.7882911209,137.05,77.30744,23.499670000000002,80.8002151573,1.2674400000000001,0.36967000000000005,1.3202500000000001,76.04,23.13,79.4800509562,136.97,78.08744,7.07967,78.4077165403,1.2674400000000001,0.36967000000000005,1.3202500000000001,76.82,6.71,77.1124925028,137.12,78.47744,6.99967,78.7889838052,1.2674400000000001,0.36967000000000005,1.3202500000000001,77.21,6.63,77.494135262,136.83
