Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-01-30 19:00:00,74.7412,24.55785,78.6723266089,1.2612,0.36785,1.31375,73.48,24.19,77.3593336321,136.72,74.4412,24.46785,78.359223714,1.2612,0.36785,1.31375,73.18,24.1,77.0462354694,136.65,75.2112,8.15785,75.6523305792,1.2612,0.36785,1.31375,73.95,7.79,74.3591729378,136.81,75.5812,8.11785,76.0159015079,1.2612,0.36785,1.31375,74.32,7.75,74.7229877615,136.52
2022-01-30 19:30:00,72.93016,25.19463,77.1594298739,1.25016,0.36463,1.30225,71.68,24.83,75.8587588878,136.21,72.64016,25.08463,76.8494079812,1.25016,0.36463,1.30225,71.39,24.72,75.5487293076,136.13,73.42016,8.654630000000001,73.9284959597,1.25016,0.36463,1.30225,72.17,8.29,72.6445662111,136.28,73.77016,8.61463,74.2714504804,1.25016,0.36463,1.30225,72.52,8.25,72.9877585627,136.0
2022-01-30 20:00:00,70.66424,25.35582,75.0756446702,1.25424,0.36582000000000003,1.3065,69.41,24.99,73.7715948045,136.75,70.40424,25.24582,74.7937727184,1.25424,0.36582000000000003,1.3065,69.15,24.88,73.4897060819,136.64,71.17424,8.92582,71.7317412465,1.25424,0.36582000000000003,1.3065,69.92,8.56,70.4420329065,136.82,71.51424,8.88582,72.0641680716,1.25424,0.36582000000000003,1.3065,70.26,8.52,70.774698869,136.53
2022-01-30 20:30:00,68.45832,26.04701,73.2460804901,1.2583199999999999,0.36701,1.31075,67.2,25.68,71.9395746443,136.21,68.22832,25.93701,72.9920005053,1.2583199999999999,0.36701,1.31075,66.97,25.57,71.6854643565,136.11,68.99832,9.61701,69.6653073212,1.2583199999999999,0.36701,1.31075,67.74,9.25,68.3686338901,136.26,69.28832,9.60701,69.9511681787,1.2583199999999999,0.36701,1.31075,68.03,9.24,68.654632036,135.98
2022-01-30 21:00:00,66.21528,26.83904,71.4478647239,1.26528,0.36904000000000003,1.318,64.95,26.47,70.1367478573,136.21,65.96528,26.71904,71.1710985162,1.26528,0.36904000000000003,1.318,64.7,26.35,69.8599491841,136.11,66.73528,10.38904,67.5390979271,1.26528,0.36904000000000003,1.318,65.47,10.02,66.2323282091,136.18,67.02528,10.36904,67.8226005812,1.26528,0.36904000000000003,1.318,65.76,10.0,66.5159950689,135.9
2022-01-30 21:30:00,63.10736,27.47548,68.8290700751,1.28736,0.37548000000000004,1.341,61.82,27.1,67.4990548082,136.21,62.86736,27.31548,68.5451705155,1.28736,0.37548000000000004,1.341,61.58,26.94,67.2150280815,136.11,63.61736,11.20548,64.5966816129,1.28736,0.37548000000000004,1.341,62.33,10.83,63.2638743676,136.34,63.91736,11.22548,64.8956108732,1.28736,0.37548000000000004,1.341,62.63,10.85,63.5628775308,136.06
2022-01-30 22:00:00,60.3696,28.21905,66.6393531411,1.2996,0.37905000000000005,1.35375,59.07,27.84,65.3018414748,135.39,60.1396,28.04905,66.3590287306,1.2996,0.37905000000000005,1.35375,58.84,27.67,65.021338805,135.3,60.8796,11.73905,62.0010563705,1.2996,0.37905000000000005,1.35375,59.58,11.36,60.6533263721,135.48,61.1796,11.75905,62.2994278711,1.2996,0.37905000000000005,1.35375,59.88,11.38,60.9517743794,135.19
2022-01-30 22:30:00,56.60584,28.700870000000002,63.4662198407,1.30584,0.38087000000000004,1.36025,55.3,28.32,62.1298028325,136.26,56.34584,28.54087,63.1619738899,1.30584,0.38087000000000004,1.36025,55.04,28.16,61.8254575398,136.16,57.07584,12.52087,58.4330702365,1.30584,0.38087000000000004,1.36025,55.77,12.14,57.0760238629,136.34,57.41584,12.57087,58.7758917879,1.30584,0.38087000000000004,1.36025,56.11,12.19,57.4188836534,136.05
2022-01-30 23:00:00,53.76248,29.35989,61.2568967265,1.30248,0.37989,1.35675,52.46,28.98,59.9323952466,134.88,53.53248,29.19989,60.9783567421,1.30248,0.37989,1.35675,52.23,28.82,59.6537115358,134.79,54.24248,12.94989,55.7668923965,1.30248,0.37989,1.35675,52.94,12.57,54.4118415421,134.95,54.56248,12.98989,56.0874448158,1.30248,0.37989,1.35675,53.26,12.61,54.7324373658,134.68
2022-01-30 23:30:00,50.59728,30.56129,59.1107197542,1.30728,0.38129,1.36175,49.29,30.18,57.7956442995,135.86,50.37728,30.40129,58.8396870646,1.30728,0.38129,1.36175,49.07,30.02,57.5244756604,135.76,51.11728,13.84129,52.9580742046,1.30728,0.38129,1.36175,49.81,13.46,51.5965861274,135.92,51.40728,13.91129,53.2562900178,1.30728,0.38129,1.36175,50.1,13.53,51.8948060985,135.64
2022-01-31 00:00:00,48.40656,31.05108,57.5096915328,1.30656,0.38108000000000003,1.361,47.1,30.67,56.205505958,137.2,48.20656,30.88108,57.2495723041,1.30656,0.38108000000000003,1.361,46.9,30.5,55.9451517113,137.12,48.94656,14.19108,50.9622653284,1.30656,0.38108000000000003,1.361,47.64,13.81,49.6012671209,137.27,49.22656,14.24108,51.2451223923,1.30656,0.38108000000000003,1.361,47.92,13.86,49.8841257315,137.0
2022-01-31 00:30:00,48.17368,30.71024,57.1298720951,1.30368,0.38024,1.358,46.87,30.33,55.8274645672,137.8,47.96368,30.54024,56.8614180126,1.30368,0.38024,1.358,46.66,30.16,55.5588084825,137.69,48.68368,13.95024,50.6429649053,1.30368,0.38024,1.358,47.38,13.57,49.2849804707,137.88,48.99368,14.01024,50.9575068542,1.30368,0.38024,1.358,47.69,13.63,49.5995262074,137.6
2022-01-31 01:00:00,50.55416,29.78038,58.6736237695,1.30416,0.38038000000000005,1.3585,49.25,29.4,57.3578460195,137.33,50.34416,29.60038,58.4013436682,1.30416,0.38038000000000005,1.3585,49.04,29.22,57.0852870712,137.25,51.06416,13.26038,52.7578061925,1.30416,0.38038000000000005,1.3585,49.76,12.88,51.3999221789,137.38,51.38416,13.31038,53.0801103489,1.30416,0.38038000000000005,1.3585,50.08,12.93,51.7222514978,137.1
2022-01-31 01:30:00,50.69344,30.07017,58.9409872912,1.3034400000000002,0.38017,1.35775,49.39,29.69,57.6269745866,136.25,50.47344,29.91017,58.6701492657,1.3034400000000002,0.38017,1.35775,49.17,29.53,57.3559918404,136.14,51.19344,13.41017,52.9207044403,1.3034400000000002,0.38017,1.35775,49.89,13.03,51.5634851421,136.31,51.50344,13.47017,53.2357944588,1.3034400000000002,0.38017,1.35775,50.2,13.09,51.8785899963,136.02
2022-01-31 02:00:00,49.58872,30.00296,57.9587677578,1.27872,0.37296,1.332,48.31,29.63,56.672683014,136.94,49.38872,29.83296,57.6996634791,1.27872,0.37296,1.332,48.11,29.46,56.4133290987,136.85,50.12872,13.23296,51.8459236508,1.27872,0.37296,1.332,48.85,12.86,50.5143751817,136.99,50.40872,13.29296,52.1319656027,1.27872,0.37296,1.332,49.13,12.92,50.8004261793,136.71
2022-01-31 02:30:00,48.90512,30.59191,57.6851429717,1.27512,0.37191,1.3282500000000002,47.63,30.22,56.4080251383,137.28,48.71512,30.43191,57.4392205976,1.27512,0.37191,1.3282500000000002,47.44,30.06,56.1618838715,137.23,49.45512,13.70191,51.3181374551,1.27512,0.37191,1.3282500000000002,48.18,13.33,49.9900120024,137.34,49.72512,13.75191,51.5916910719,1.27512,0.37191,1.3282500000000002,48.45,13.38,50.263574286,137.06
2022-01-31 03:00:00,48.30304,30.48422,57.1180474303,1.28304,0.37422000000000005,1.3365,47.02,30.11,55.8345099379,138.0,48.12304,30.32422,56.880447409,1.28304,0.37422000000000005,1.3365,46.84,29.95,55.5966554749,137.85,48.87304,13.59422,50.7284619937,1.28304,0.37422000000000005,1.3365,47.59,13.22,49.3920692014,138.03,49.12304,13.63422,50.9800452515,1.28304,0.37422000000000005,1.3365,47.84,13.26,49.643662234,137.76
2022-01-31 03:30:00,47.9852,28.79485,55.9617977335,1.2852000000000001,0.37485,1.33875,46.7,28.42,54.6679650252,137.92,47.8052,28.82485,55.8230160826,1.2852000000000001,0.37485,1.33875,46.52,28.45,54.5299266458,137.85,48.7652,17.82485,51.920805161,1.2852000000000001,0.37485,1.33875,47.48,17.45,50.5851055154,138.03,48.8152,12.06485,50.2840367966,1.2852000000000001,0.37485,1.33875,47.53,11.69,48.9464707614,137.76
2022-01-31 04:00:00,47.77304,25.36422,54.088880623,1.28304,0.37422000000000005,1.3365,46.49,24.99,52.7808696404,137.49,47.59304,25.18422,53.8455420016,1.28304,0.37422000000000005,1.3365,46.31,24.81,52.537150665,137.37,48.97304,26.63422,55.747110435,1.28304,0.37422000000000005,1.3365,47.69,26.26,54.4419296131,137.53,48.57304,7.94422,49.2183994686,1.28304,0.37422000000000005,1.3365,47.29,7.57,47.8920557086,137.28
2022-01-31 04:30:00,48.5668,24.0324,54.1875475732,1.2768,0.3724,1.33,47.29,23.66,52.8785372339,135.58,48.3468,23.8524,53.9105746213,1.2768,0.3724,1.33,47.07,23.48,52.6012861059,135.52,49.7068,25.2524,55.7534722865,1.2768,0.3724,1.33,48.43,24.88,54.4470320587,135.65,49.3568,7.0124,49.8524569104,1.2768,0.3724,1.33,48.08,6.64,48.5363369034,135.36
2022-01-31 05:00:00,48.6568,23.6624,54.1053912286,1.2768,0.3724,1.33,47.38,23.29,52.7947772038,133.86,48.4468,23.5024,53.846589827,1.2768,0.3724,1.33,47.17,23.13,52.5357573468,133.77,49.8068,24.8824,55.6763069537,1.2768,0.3724,1.33,48.53,24.51,54.3681984252,133.92,49.4568,6.6924,49.9075473651,1.2768,0.3724,1.33,48.18,6.32,48.5927443144,133.64
2022-01-31 05:30:00,50.9544,23.1517,55.9674199178,1.2744,0.37170000000000003,1.3275000000000001,49.68,22.78,54.6537354625,133.65,50.7344,22.9717,55.6927135652,1.2744,0.37170000000000003,1.3275000000000001,49.46,22.6,54.3787789491,133.55,52.1444,24.3517,57.5503583329,1.2744,0.37170000000000003,1.3275000000000001,50.87,23.98,56.2387526533,133.72,51.7444,6.1417,52.1076137455,1.2744,0.37170000000000003,1.3275000000000001,50.47,5.77,50.7987578588,133.44
2022-01-31 06:00:00,54.00536,22.52198,58.5134043775,1.27536,0.37198000000000003,1.3285,52.73,22.15,57.193316043,133.81,53.79536,22.35198,58.2541995692,1.27536,0.37198000000000003,1.3285,52.52,21.98,56.9339160782,133.72,55.24536,23.71198,60.1191134087,1.27536,0.37198000000000003,1.3285,53.97,23.34,58.8006505066,133.9,54.80536,5.55198,55.085859952,1.27536,0.37198000000000003,1.3285,53.53,5.18,53.7800455559,133.63
2022-01-31 06:30:00,61.27744,12.13967,62.4683619176,1.2674400000000001,0.36967000000000005,1.3202500000000001,60.01,11.77,61.1533564083,133.69,61.86744,28.33967,68.0493719873,1.2674400000000001,0.36967000000000005,1.3202500000000001,60.6,27.97,66.743395928,133.62,62.65744,12.86967,63.9654843901,1.2674400000000001,0.36967000000000005,1.3202500000000001,61.39,12.5,62.649677573,133.76,62.95744,12.05967,64.1020662059,1.2674400000000001,0.36967000000000005,1.3202500000000001,61.69,11.69,62.787834809,133.47
2022-01-31 07:00:00,66.97504,9.92897,67.7070190472,1.26504,0.36897,1.31775,65.71,9.56,66.4017898855,136.49,67.72504,27.54897,73.1137934391,1.26504,0.36897,1.31775,66.46,27.18,71.8030918554,136.39,68.46504,11.06897,69.3540467389,1.26504,0.36897,1.31775,67.2,10.7,68.0465281995,136.56,68.82504,11.05897,69.7078686266,1.26504,0.36897,1.31775,67.56,10.69,68.400509501,136.29
2022-01-31 07:30:00,73.38864,7.79002,73.8009274512,1.26864,0.37002,1.3215,72.12,7.42,72.5006951691,136.94,74.25864,25.14002,78.39876415,1.26864,0.37002,1.3215,72.99,24.77,77.0784859737,136.84,75.02864,8.87002,75.5511354981,1.26864,0.37002,1.3215,73.76,8.5,74.2481487985,137.01,75.36864,8.84002,75.8852940236,1.26864,0.37002,1.3215,74.1,8.47,74.5825106845,136.73
2022-01-31 08:00:00,76.852,6.511,77.127316983,1.272,0.371,1.325,75.58,6.14,75.8289918171,135.94,77.782,23.881,81.3654821469,1.272,0.371,1.325,76.51,23.51,80.0406159397,135.85,78.582,7.611,78.9497184605,1.272,0.371,1.325,77.31,7.24,77.6482691372,136.0,78.902,7.551,79.2624955764,1.272,0.371,1.325,77.63,7.18,77.961332082,135.72
2022-01-31 08:30:00,79.28408,5.18369,79.4533572825,1.38408,0.40369000000000005,1.44175,77.9,4.78,78.046514336,136.09,80.25408,22.90369,83.4583511236,1.38408,0.40369000000000005,1.44175,78.87,22.5,82.0166257536,136.01,81.07408,6.3436900000000005,81.3218842051,1.38408,0.40369000000000005,1.44175,79.69,5.94,79.9110737007,136.15,81.36408,6.26369,81.6048241629,1.38408,0.40369000000000005,1.44175,79.98,5.86,80.1943888311,135.88
2022-01-31 09:00:00,80.13096,4.93153,80.2825680871,1.65096,0.48153,1.7197500000000001,78.48,4.45,78.6060614711,137.29,81.12096,22.56153,84.199957169,1.65096,0.48153,1.7197500000000001,79.47,22.08,82.4803449314,137.19,81.95096,6.09153,82.1770441344,1.65096,0.48153,1.7197500000000001,80.3,5.61,80.4957272158,137.37,82.23096,6.00153,82.4496764388,1.65096,0.48153,1.7197500000000001,80.58,5.52,80.7688479551,137.09
2022-01-31 09:30:00,81.98736,4.35673,82.1030346337,1.73736,0.50673,1.8097500000000002,80.25,3.85,80.3422989464,136.92,83.01736,21.98673,85.8795572733,1.73736,0.50673,1.8097500000000002,81.28,21.48,84.0703800396,136.84,83.86736,5.49673,84.0472968873,1.73736,0.50673,1.8097500000000002,82.13,4.99,82.2814499143,137.0,84.12736,5.40673,84.3009218803,1.73736,0.50673,1.8097500000000002,82.39,4.9,82.5355808122,136.72
2022-01-31 10:00:00,82.17344,4.39892,82.2910975659,2.29344,0.6689200000000001,2.3890000000000002,79.88,3.73,79.9670388348,136.92,83.18344,22.18892,86.0920023057,2.29344,0.6689200000000001,2.3890000000000002,80.89,21.52,83.7036588209,136.84,84.03344,5.54892,84.2164446614,2.29344,0.6689200000000001,2.3890000000000002,81.74,4.88,81.8855420694,137.0,84.28344,5.45892,84.4600382773,2.29344,0.6689200000000001,2.3890000000000002,81.99,4.79,82.1298009251,136.72
2022-01-31 10:30:00,81.63776,4.85518,81.7820067659,3.13776,0.9151800000000001,3.2685,78.5,3.94,78.5988142404,137.63,82.65776,22.27518,85.6065939765,3.13776,0.9151800000000001,3.2685,79.52,21.36,82.3388122334,137.52,83.49776,5.90518,83.7063144324,3.13776,0.9151800000000001,3.2685,80.36,4.99,80.5147793886,137.69,83.71776,5.84518,83.9215673629,3.13776,0.9151800000000001,3.2685,80.58,4.93,80.7306713709,137.42
2022-01-31 11:00:00,80.67648,4.9031400000000005,80.825337655,3.33648,0.9731400000000001,3.4755000000000003,77.34,3.93,77.4397862859,136.35,81.67648,22.29314,84.664227843,3.33648,0.9731400000000001,3.4755000000000003,78.34,21.32,81.1892726904,136.22,82.52648,5.94314,82.7402007143,3.33648,0.9731400000000001,3.4755000000000003,79.19,4.97,79.3458064424,136.42,82.74648,5.89314,82.956066996,3.33648,0.9731400000000001,3.4755000000000003,79.41,4.92,79.5622680672,136.15
2022-01-31 11:30:00,80.96808,4.9069400000000005,81.1166323207,3.65808,1.06694,3.8105,77.31,3.84,77.4053079575,136.18,81.97808,22.27694,84.9509720736,3.65808,1.06694,3.8105,78.32,21.21,81.1411517049,136.09,82.82808,5.94694,83.0412965449,3.65808,1.06694,3.8105,79.17,4.88,79.320257816,136.26,83.02808,5.87694,83.2358125584,3.65808,1.06694,3.8105,79.37,4.8100000000000005,79.5156148187,135.98
2022-01-31 12:00:00,81.2368,4.99115,81.3899825074,3.7068,1.08115,3.86125,77.53,3.91,77.6285321258,136.18,82.2468,22.34115,85.2271265124,3.7068,1.08115,3.86125,78.54,21.26,81.3665729892,136.0,83.1068,6.03115,83.3253561442,3.7068,1.08115,3.86125,79.4,4.95,79.5541482262,136.16,83.2968,5.98115,83.5112629863,3.7068,1.08115,3.86125,79.59,4.9,79.7406928738,135.89
2022-01-31 12:30:00,79.98112,5.71741,80.1852126864,3.8311200000000003,1.11741,3.9907500000000002,76.15,4.6,76.2888097954,136.18,80.96112,23.06741,84.1831833311,3.8311200000000003,1.11741,3.9907500000000002,77.13,21.95,80.1925146133,136.0,81.80112,6.76741,82.0805766997,3.8311200000000003,1.11741,3.9907500000000002,77.97,5.65,78.1744421151,136.16,82.01112,6.70741,82.2849509483,3.8311200000000003,1.11741,3.9907500000000002,78.18,5.59,78.3795923694,135.89
2022-01-31 13:00:00,80.68168,5.53674,80.871434867,3.69168,1.07674,3.8455,76.99,4.46,77.1190748129,136.07,81.68168,22.92674,84.8382711673,3.69168,1.07674,3.8455,77.99,21.85,80.992978708,136.0,82.52168,6.57674,82.7833387769,3.69168,1.07674,3.8455,78.83,5.5,79.0216356449,136.16,82.74168,6.52674,82.9986984491,3.69168,1.07674,3.8455,79.05,5.45,79.2376488798,135.89
2022-01-31 13:30:00,80.93008,5.48669,81.1158530496,3.52008,1.02669,3.66675,77.41,4.46,77.5383756601,136.3,81.92008,22.93669,85.0705075532,3.52008,1.02669,3.66675,78.4,21.91,81.4039808609,136.19,82.78008,6.54669,83.0385500521,3.52008,1.02669,3.66675,79.26,5.52,79.4519855007,136.35,82.98008,6.48669,83.2332314882,3.52008,1.02669,3.66675,79.46,5.46,79.6473678159,136.08
2022-01-31 14:00:00,79.42592,5.37131,79.6073347058,2.57592,0.75131,2.68325,76.85,4.62,76.9887452814,136.4,80.41592,22.89131,83.610598987,2.57592,0.75131,2.68325,77.84,22.14,80.9274069769,136.33,81.26592,6.42131,81.519218443,2.57592,0.75131,2.68325,78.69,5.67,78.8940111796,136.47,81.48592,6.37131,81.7346239323,2.57592,0.75131,2.68325,78.91,5.62,79.1098761218,136.19
2022-01-31 14:30:00,79.1104,5.3022,79.287885033,2.0304,0.5922000000000001,2.115,77.08,4.71,77.2237690093,136.69,80.1004,22.7322,83.2635994718,2.0304,0.5922000000000001,2.115,78.07,22.14,81.1486567973,136.62,80.9404,6.3522,81.1892775987,2.0304,0.5922000000000001,2.115,78.91,5.76,79.1199450202,136.76,81.1704,6.3022,81.4146888528,2.0304,0.5922000000000001,2.115,79.14,5.71,79.345722632,136.49
2022-01-31 15:00:00,79.14032,5.57676,79.3365647214,2.08032,0.6067600000000001,2.167,77.06,4.97,77.2201042475,136.38,80.13032,23.02676,83.37325626,2.08032,0.6067600000000001,2.167,78.05,22.42,81.2062737724,136.29,80.98032,6.63676,81.2518234294,2.08032,0.6067600000000001,2.167,78.9,6.03,79.130088462,136.43,81.20032,6.58676,81.467032445,2.08032,0.6067600000000001,2.167,79.12,5.98,79.3456665483,136.15
2022-01-31 15:30:00,78.55432,5.80001,78.7681490621,1.71432,0.5000100000000001,1.7857500000000002,76.84,5.3,77.0225655247,136.38,79.55432,23.24001,82.879357475,1.71432,0.5000100000000001,1.7857500000000002,77.84,22.74,81.0936076396,136.29,80.38432,6.86001,80.6765061159,1.71432,0.5000100000000001,1.7857500000000002,78.67,6.36,78.9266653293,136.43,80.61432,6.81001,80.9014513174,1.71432,0.5000100000000001,1.7857500000000002,78.9,6.31,79.1519178542,136.15
2022-01-31 16:00:00,79.74984,5.90412,79.9680912177,1.41984,0.41412000000000004,1.479,78.33,5.49,78.522156109,136.21,80.74984,23.22412,84.0231897145,1.41984,0.41412000000000004,1.479,79.33,22.81,82.5442002808,136.1,81.56984,6.96412,81.8665851554,1.41984,0.41412000000000004,1.479,80.15,6.55,80.4171934352,136.26,81.82984,6.9141200000000005,82.1214208949,1.41984,0.41412000000000004,1.479,80.41,6.5,80.6722883027,136.0
2022-01-31 16:30:00,82.28336,5.47598,82.4653726715,1.32336,0.38598000000000005,1.3785,80.96,5.09,81.1198477563,135.83,83.36336,22.76598,86.4160843585,1.32336,0.38598000000000005,1.3785,82.04,22.38,85.0377915988,135.74,84.22336,6.53598,84.4765849467,1.32336,0.38598000000000005,1.3785,82.9,6.15,83.1278082232,135.89,84.43336,6.47598,84.6813474022,1.32336,0.38598000000000005,1.3785,83.11,6.09,83.3328278651,135.61
2022-01-31 17:00:00,85.07928,5.08854,85.231315399,1.22928,0.35854,1.2805,83.85,4.73,83.9833042932,135.7,86.21928,22.26854,89.0485941352,1.22928,0.35854,1.2805,84.99,21.91,87.7687199405,135.61,87.07928,6.14854,87.2960798057,1.22928,0.35854,1.2805,85.85,5.79,86.0450265849,135.76,87.28928,6.06854,87.4999747466,1.22928,0.35854,1.2805,86.06,5.71,86.2492185472,135.5
2022-01-31 17:30:00,89.20936,3.89148,89.2941964979,1.23936,0.36148,1.291,87.97,3.5300000000000002,88.0407962254,135.01,90.41936,20.98148,92.8217817422,1.23936,0.36148,1.291,89.18,20.62,91.5328181583,134.95,91.28936,4.90148,91.4208496756,1.23936,0.36148,1.291,90.05,4.54,90.1643726757,135.41,91.49936,4.83148,91.6268305651,1.23936,0.36148,1.291,90.26,4.47,90.3706174594,134.81
2022-01-31 18:00:00,90.29264,3.48952,90.360044201,1.23264,0.35952,1.284,89.06,3.13,89.1149847108,135.01,91.52264,20.68952,93.8320300878,1.23264,0.35952,1.284,90.29,20.33,92.5504889236,134.95,92.40264,4.51952,92.5131014506,1.23264,0.35952,1.284,91.17,4.16,91.2648590642,135.11,92.59264,4.42952,92.6985308924,1.23264,0.35952,1.284,91.36,4.07,91.4506123544,134.81
2022-01-31 18:30:00,88.97192,4.38931,89.0801245552,1.2319200000000001,0.35931,1.28325,87.74,4.03,87.8325025261,135.42,90.16192,21.639310000000002,92.7223357954,1.2319200000000001,0.35931,1.28325,88.93,21.28,91.4405998449,135.32,91.04192,5.42931,91.2036655204,1.2319200000000001,0.35931,1.28325,89.81,5.07,89.9529932798,135.46,91.24192,5.35931,91.3991803517,1.2319200000000001,0.35931,1.28325,90.01,5.0,90.1487664918,135.18
2022-01-31 19:00:00,86.0452,5.35735,86.2118184593,1.2252,0.35735000000000006,1.27625,84.82,5.0,84.9672430999,135.66,87.1852,22.50735,90.043544483,1.2252,0.35735000000000006,1.27625,85.96,22.15,88.7679226973,135.59,88.0552,6.41735,88.2887344346,1.2252,0.35735000000000006,1.27625,86.83,6.06,87.0412115035,135.74,88.2352,6.3473500000000005,88.4632091384,1.2252,0.35735000000000006,1.27625,87.01,5.99,87.2159400568,135.45
2022-01-31 19:30:00,83.252,6.24225,83.4856945175,1.242,0.36225,1.29375,82.01,5.88,82.2205235936,135.15,84.362,23.48225,87.56919041,1.242,0.36225,1.29375,83.12,23.12,86.2755399867,135.06,85.242,7.31225,85.5550557481,1.242,0.36225,1.29375,84.0,6.95,84.2870245056,135.21,85.402,7.25225,85.7093736651,1.242,0.36225,1.29375,84.16,6.89,84.4415638178,134.93
2022-01-31 20:00:00,80.6688,6.82715,80.9571817108,1.2588,0.36715000000000003,1.31125,79.41,6.46,79.6723270653,135.48,81.7388,24.01715,85.1942188154,1.2588,0.36715000000000003,1.31125,80.48,23.65,83.8829714543,135.41,82.5988,7.90715,82.9764110007,1.2588,0.36715000000000003,1.31125,81.34,7.54,81.6887213757,135.57,82.7488,7.84715,83.1200436992,1.2588,0.36715000000000003,1.31125,81.49,7.48,81.8325760318,135.27
2022-01-31 20:30:00,78.2136,7.7185500000000005,78.593531789,1.2636,0.36855000000000004,1.3162500000000001,76.95,7.35,77.3002263904,135.19,79.2236,24.92855,83.0530637729,1.2636,0.36855000000000004,1.3162500000000001,77.96,24.56,81.7371102988,135.11,80.0736,8.80855,80.5566382743,1.2636,0.36855000000000004,1.3162500000000001,78.81,8.44,79.2606440801,135.29,80.2536,8.76855,80.73120699,1.2636,0.36855000000000004,1.3162500000000001,78.99,8.4,79.435383174,135.01
2022-01-31 21:00:00,75.30096,8.71778,75.8039198528,1.26096,0.36778000000000005,1.3135,74.04,8.35,74.5093557884,135.19,76.23096,26.04778,80.5583397635,1.26096,0.36778000000000005,1.3135,74.97,25.68,79.2462194682,135.11,77.06096,9.82778,77.685113219,1.26096,0.36778000000000005,1.3135,75.8,9.46,76.3880330942,135.29,77.27096,9.79778,77.8896511242,1.26096,0.36778000000000005,1.3135,76.01,9.43,76.5927215863,135.01
2022-01-31 21:30:00,71.50336,10.07848,72.2101533747,1.26336,0.36848000000000003,1.316,70.24,9.71,70.90798051,135.77,72.35336,27.63848,77.4525292034,1.26336,0.36848000000000003,1.316,71.09,27.27,76.140928547,135.68,73.17336,11.22848,74.0298546318,1.26336,0.36848000000000003,1.316,71.91,10.86,72.7254267777,135.85,73.41336,11.20848,74.2640656738,1.26336,0.36848000000000003,1.316,72.15,10.84,72.9597704218,135.56
2022-01-31 22:00:00,67.87976,10.96743,68.7600635432,1.25976,0.36743000000000003,1.3122500000000001,66.62,10.6,67.4580195381,136.55,68.65976,28.46743,74.3273651764,1.25976,0.36743000000000003,1.3122500000000001,67.4,28.1,73.0230785437,136.45,69.46976,12.09743,70.5152137277,1.25976,0.36743000000000003,1.3122500000000001,68.21,11.73,69.2112490857,136.61,69.69976,12.08743,70.7401053721,1.25976,0.36743000000000003,1.3122500000000001,68.44,11.72,69.4362441381,136.34
2022-01-31 22:30:00,63.856,11.73925,64.9261020435,1.266,0.36925,1.31875,62.59,11.37,63.6143458663,136.37,64.576,29.09925,70.8295568711,1.266,0.36925,1.31875,63.31,28.73,69.5238735975,136.26,65.356,12.83925,66.6052030743,1.266,0.36925,1.31875,64.09,12.47,65.2918754517,136.44,65.596,12.87925,66.8484128201,1.266,0.36925,1.31875,64.33,12.51,65.5350974669,136.17
2022-01-31 23:00:00,59.69384,12.49862,60.9882778561,1.26384,0.36862,1.3165,58.43,12.13,59.6758058178,135.89,60.33384,29.83862,67.3091040844,1.26384,0.36862,1.3165,59.07,29.47,66.0132244327,135.78,61.11384,13.58862,62.606325823,1.26384,0.36862,1.3165,59.85,13.22,61.2926659561,135.95,61.35384,13.64862,62.853627665,1.26384,0.36862,1.3165,60.09,13.28,61.5399585635,135.68
2022-01-31 23:30:00,56.26296,13.48128,57.8555578869,1.27296,0.37128000000000005,1.326,54.99,13.11,56.5311613183,135.89,56.83296,30.97128,64.724072239,1.27296,0.37128000000000005,1.326,55.56,30.6,63.4292803049,135.78,57.59296,14.59128,59.4125785806,1.27296,0.37128000000000005,1.326,56.32,14.22,58.0874409834,135.95,57.85296,14.64128,59.6768972116,1.27296,0.37128000000000005,1.326,56.58,14.27,58.3517720382,135.68
2022-02-01 00:00:00,53.19744,13.79967,54.9581523949,1.2674400000000001,0.36967000000000005,1.3202500000000001,51.93,13.43,53.6385104193,136.47,53.71744,31.31967,62.1810669663,1.2674400000000001,0.36967000000000005,1.3202500000000001,52.45,30.95,60.9007799622,136.39,54.45744,14.91967,56.464230485,1.2674400000000001,0.36967000000000005,1.3202500000000001,53.19,14.55,55.1441619757,136.53,54.73744,14.98967,56.7527756543,1.2674400000000001,0.36967000000000005,1.3202500000000001,53.47,14.62,55.4327096577,136.27
2022-02-01 00:30:00,52.50296,14.03128,54.3455391656,1.27296,0.37128000000000005,1.326,51.23,13.66,53.0198877781,136.47,52.99296,31.40128,61.5978424557,1.27296,0.37128000000000005,1.326,51.72,31.03,60.3143374332,136.39,53.69296,15.15128,55.7897413437,1.27296,0.37128000000000005,1.326,52.42,14.78,54.4637934779,136.53,54.03296,15.21128,56.1332682605,1.27296,0.37128000000000005,1.326,52.76,14.84,54.8073279772,136.27
2022-02-01 01:00:00,54.66984,13.39037,56.2858189455,1.26984,0.37037000000000003,1.32275,53.4,13.02,54.9643557226,135.87,55.18984,30.61037,63.1103255479,1.26984,0.37037000000000003,1.32275,53.92,30.24,61.8209026139,135.78,55.89984,14.49037,57.7474063033,1.26984,0.37037000000000003,1.32275,54.63,14.12,56.4252718203,135.95,56.23984,14.53037,58.0865841272,1.26984,0.37037000000000003,1.32275,54.97,14.16,56.7644827335,135.68
2022-02-01 01:30:00,54.89392,13.68156,56.5732051151,1.27392,0.37156000000000006,1.327,53.62,13.31,55.2472669007,135.3,55.42392,31.19156,63.5981471696,1.27392,0.37156000000000006,1.327,54.15,30.82,62.3064595367,135.2,56.15392,14.80156,58.0719287591,1.27392,0.37156000000000006,1.327,54.88,14.43,56.7453901211,135.37,56.47392,14.86156,58.3966574883,1.27392,0.37156000000000006,1.327,55.2,14.49,57.0701331696,135.1
2022-02-01 02:00:00,53.9092,13.99435,55.6959933618,1.2492,0.36435,1.30125,52.66,13.63,54.3953352779,136.46,54.419200000000004,31.70435,62.9810696762,1.2492,0.36435,1.30125,53.17,31.34,61.7190772776,136.38,55.169200000000004,15.13435,57.207422408,1.2492,0.36435,1.30125,53.92,14.77,55.906344005,136.53,55.4692,15.19435,57.5126109698,1.2492,0.36435,1.30125,54.22,14.83,56.21154063,136.25
2022-02-01 02:30:00,52.89896,14.09428,54.7443942135,1.24896,0.36428000000000005,1.301,51.65,13.73,53.4437592241,137.2,53.38896,31.78428,62.1338998052,1.24896,0.36428000000000005,1.301,52.14,31.42,60.8752494861,137.08,54.12896,15.22428,56.2292007075,1.24896,0.36428000000000005,1.301,52.88,14.86,54.9282623064,137.26,54.44896,15.29428,56.5562043086,1.24896,0.36428000000000005,1.301,53.2,14.93,55.2552703369,137.0
2022-02-01 03:00:00,51.8992,14.36435,53.8503622231,1.2492,0.36435,1.30125,50.65,14.0,52.5492388147,137.09,52.3792,32.13435,61.4507692593,1.2492,0.36435,1.30125,51.13,31.77,60.1964268043,136.98,53.1092,15.51435,55.328854864,1.2492,0.36435,1.30125,51.86,15.15,54.0276049812,137.15,53.419200000000004,15.57435,55.6432503235,1.2492,0.36435,1.30125,52.17,15.21,54.3420003312,136.89
2022-02-01 03:30:00,50.93784,14.56687,52.9797814781,1.25784,0.36687000000000003,1.31025,49.68,14.2,51.6695500271,137.36,51.37784,32.17687,60.6220537928,1.25784,0.36687000000000003,1.31025,50.12,31.81,59.3623660243,137.25,52.08784,15.69687,54.4016066276,1.25784,0.36687000000000003,1.31025,50.83,15.33,53.0914098513,137.41,52.43784,15.76687,54.7569288169,1.25784,0.36687000000000003,1.31025,51.18,15.4,53.4467248763,137.14
2022-02-01 04:00:00,50.64456,14.49883,52.6790995459,1.26456,0.36883000000000005,1.31725,49.38,14.13,51.3618662044,136.72,51.07456,32.10883,60.3289950452,1.26456,0.36883000000000005,1.31725,49.81,31.74,59.0632178263,136.62,51.79456,15.62883,54.1011716395,1.26456,0.36883000000000005,1.31725,50.53,15.26,52.7839795771,136.79,52.13456,15.68883,54.4440238517,1.26456,0.36883000000000005,1.31725,50.87,15.32,53.1268227923,136.52
2022-02-01 04:30:00,50.855760000000004,14.24918,52.8142732209,1.26576,0.36918,1.3185,49.59,13.88,51.4958493473,136.72,51.29576,31.74918,60.3263244749,1.26576,0.36918,1.3185,50.03,31.38,59.0567972379,136.62,51.99576,15.36918,54.2196528193,1.26576,0.36918,1.3185,50.73,15.0,52.901161613,136.79,52.35576,15.44918,54.5875697192,1.26576,0.36918,1.3185,51.09,15.08,53.2690763952,136.52
2022-02-01 05:00:00,50.86688,14.13659,52.7947218741,1.25688,0.36659,1.30925,49.61,13.77,51.4855805056,136.24,51.30688,31.55659,60.2346603523,1.25688,0.36659,1.30925,50.05,31.19,58.9730328201,136.16,51.99688,15.25659,54.1889201605,1.25688,0.36659,1.30925,50.74,14.89,52.8796718976,136.3,52.36688,15.31659,54.5608655555,1.25688,0.36659,1.30925,51.11,14.95,53.2516159379,136.02
2022-02-01 05:30:00,51.96072,13.88771,53.7846159414,1.26072,0.36771000000000004,1.31325,50.7,13.52,52.4717104734,135.93,52.43072,31.15771,60.9900261696,1.26072,0.36771000000000004,1.31325,51.17,30.79,59.7192849924,135.85,53.13072,15.00771,55.2096437877,1.26072,0.36771000000000004,1.31325,51.87,14.64,53.8964423687,136.0,53.49072,15.05771,55.5697017858,1.26072,0.36771000000000004,1.31325,52.23,14.69,54.25651113,135.73
2022-02-01 06:00:00,54.53968,13.25449,56.1271609799,1.2496800000000001,0.36449000000000004,1.30175,53.29,12.89,54.8267836007,135.42,55.04968,30.78449,63.0725938317,1.2496800000000001,0.36449000000000004,1.30175,53.8,30.42,61.8046632545,135.32,55.74968,14.39449,57.5780180491,1.2496800000000001,0.36449000000000004,1.30175,54.5,14.03,56.276912673,135.5,56.12968,14.43449,57.9559787982,1.2496800000000001,0.36449000000000004,1.30175,54.88,14.07,56.6549141734,135.22
2022-02-01 06:30:00,60.38616,11.40638,61.4539976263,1.25616,0.36638000000000004,1.3085,59.13,11.04,60.1517954844,136.45,61.00616,29.09638,67.5895767634,1.25616,0.36638000000000004,1.3085,59.75,28.73,66.298381579,136.36,61.73616,12.56638,63.002121852,1.25616,0.36638000000000004,1.3085,60.48,12.2,61.6982203957,136.53,62.10616,12.56638,63.3647300653,1.25616,0.36638000000000004,1.3085,60.85,12.2,62.0609579365,136.25
2022-02-01 07:00:00,65.82736,9.69673,66.5377178543,1.25736,0.36673000000000006,1.30975,64.57,9.33,65.2405839949,137.03,66.54736,27.17673,71.8827223779,1.25736,0.36673000000000006,1.30975,65.29,26.81,70.5801686028,136.93,67.28736,10.82673,68.1528201783,1.25736,0.36673000000000006,1.30975,66.03,10.46,66.8533656595,137.09,67.64736,10.80673,68.5051146139,1.25736,0.36673000000000006,1.30975,66.39,10.44,67.2058457279,136.81
2022-02-01 07:30:00,72.64688,7.4465900000000005,73.027535056,1.25688,0.36659,1.30925,71.39,7.08,71.7402153607,136.3,73.48688,25.05659,77.6411890337,1.25688,0.36659,1.30925,72.23,24.69,76.333275837,136.19,74.27688,8.60659,74.7738476605,1.25688,0.36659,1.30925,73.02,8.24,73.4834539199,136.35,74.61688,8.55659,75.1058853444,1.25688,0.36659,1.30925,73.36,8.19,73.8157550933,136.08
2022-02-01 08:00:00,74.71472,6.61596,75.0070684096,1.25472,0.36596,1.307,73.46,6.25,73.725396574,136.77,75.57472,24.32596,79.3932656653,1.25472,0.36596,1.307,74.32,23.96,78.0867722473,136.68,76.35472,7.80596,76.7526955735,1.25472,0.36596,1.307,75.1,7.44,75.4676327971,136.84,76.72472,7.73596,77.1137324748,1.25472,0.36596,1.307,75.47,7.37,75.8290036859,136.57
2022-02-01 08:30:00,76.02336,6.05598,76.2641866111,1.32336,0.38598000000000005,1.3785,74.7,5.67,74.9148776946,137.05,76.89336,23.76598,80.4823621513,1.32336,0.38598000000000005,1.3785,75.57,23.38,79.104040984,136.96,77.69336,7.23598,78.0295943514,1.32336,0.38598000000000005,1.3785,76.37,6.85,76.6765896477,137.12,78.04336,7.15598,78.3707476668,1.32336,0.38598000000000005,1.3785,76.72,6.77,77.0181231919,136.86
2022-02-01 09:00:00,76.156,5.518,76.3556458947,1.536,0.448,1.6,74.62,5.07,74.7920403519,137.14,77.036,23.188,80.450162461,1.536,0.448,1.6,75.5,22.74,78.8502225742,136.96,77.836,6.688,78.1228023051,1.536,0.448,1.6,76.3,6.24,76.5547359737,137.2,78.186,6.608,78.4647453319,1.536,0.448,1.6,76.65,6.16,76.8971267344,136.86
2022-02-01 09:30:00,77.616,5.23175,77.7921246918,1.686,0.49175,1.75625,75.93,4.74,76.0778055677,136.91,78.556,23.04175,81.865544517,1.686,0.49175,1.75625,76.87,22.55,80.1092965891,136.81,79.376,6.40175,79.6337351822,1.686,0.49175,1.75625,77.69,5.91,77.914467206,136.97,79.666,6.32175,79.9164318464,1.686,0.49175,1.75625,77.98,5.83,78.1976297595,136.69
2022-02-01 10:00:00,77.58464,5.4705200000000005,77.7772650136,2.26464,0.6605200000000001,2.359,75.32,4.8100000000000005,75.4734290993,137.51,78.49464,23.35052,81.8941713005,2.26464,0.6605200000000001,2.359,76.23,22.69,79.5352060411,137.43,79.33464,6.65052,79.6129042317,2.26464,0.6605200000000001,2.359,77.07,5.99,77.3024255764,137.56,79.60464,6.57052,79.8753431454,2.26464,0.6605200000000001,2.359,77.34,5.91,77.5654800797,137.32
2022-02-01 10:30:00,76.29528,6.16779,76.5441792938,2.73528,0.7977900000000001,2.84925,73.56,5.37,73.7557489285,137.89,77.17528,24.09779,80.8500298452,2.73528,0.7977900000000001,2.84925,74.44,23.3,78.0013051173,137.8,78.00528,7.36779,78.3524603147,2.73528,0.7977900000000001,2.84925,75.27,6.57,75.5561896869,137.95,78.28528,7.28779,78.6237683386,2.73528,0.7977900000000001,2.84925,75.55,6.49,75.8282440783,137.7
2022-02-01 11:00:00,76.31392,5.78531,76.5328961791,1.90392,0.5553100000000001,1.98325,74.41,5.23,74.5935721091,137.98,77.21392,23.64531,80.7532669727,1.90392,0.5553100000000001,1.98325,75.31,23.09,78.7701986794,137.88,78.05392,6.97531,78.364975448,1.90392,0.5553100000000001,1.98325,76.15,6.42,76.4201472126,138.05,78.34392,6.89531,78.6467742566,1.90392,0.5553100000000001,1.98325,76.44,6.34,76.7024719289,137.8
2022-02-01 11:30:00,76.28784,5.86562,76.5130056255,2.24784,0.6556200000000001,2.3415,74.04,5.21,74.2230806421,137.87,77.17784,23.78562,80.7599820818,2.24784,0.6556200000000001,2.3415,74.93,23.13,78.4187592353,137.76,78.01784,7.05562,78.3362312844,2.24784,0.6556200000000001,2.3415,75.77,6.4,76.0398112833,137.94,78.28784,6.97562,78.5979972153,2.24784,0.6556200000000001,2.3415,76.04,6.32,76.3021886973,137.67
2022-02-01 12:00:00,74.432,12.08975,75.4074577152,3.462,1.00975,3.60625,70.97,11.08,71.8297104268,137.87,74.592,18.28975,76.8015717226,3.462,1.00975,3.60625,71.13,17.28,73.1988749914,137.76,76.092,12.95975,77.187742447,3.462,1.00975,3.60625,72.63,11.95,73.6065173745,137.94,75.682,5.19975,75.860414737,3.462,1.00975,3.60625,72.22,4.19,72.3414438617,137.67
2022-02-01 12:30:00,74.47688,15.22159,76.0164617479,3.29688,0.9615900000000001,3.43425,71.18,14.26,72.5943523974,136.55,74.25688,15.12159,75.78091258,3.29688,0.9615900000000001,3.43425,70.96,14.16,72.3590160243,136.45,76.17688,16.43159,77.928904756,3.29688,0.9615900000000001,3.43425,72.88,15.47,74.5037938631,136.62,75.30688,3.10159,75.3707239972,3.29688,0.9615900000000001,3.43425,72.01,2.14,72.0417913436,136.35
2022-02-01 13:00:00,74.60304,15.13047,76.1219068315,3.05304,0.8904700000000001,3.18025,71.55,14.24,72.9532734015,135.76,74.39304,15.05047,75.9002045298,3.05304,0.8904700000000001,3.18025,71.34,14.16,72.7317069785,135.68,76.31304,16.35047,78.0449738501,3.05304,0.8904700000000001,3.18025,73.26,15.46,74.8734879647,135.82,75.43304,3.05047,75.4946944551,3.05304,0.8904700000000001,3.18025,72.38,2.16,72.4122227252,135.56
2022-02-01 13:30:00,73.60008,15.74419,75.2652064022,3.34008,0.9741900000000001,3.47925,70.26,14.77,71.7956858035,135.9,73.38008,15.63419,75.0270886931,3.34008,0.9741900000000001,3.47925,70.04,14.66,71.5577892336,135.83,75.26008,16.96419,77.1483206814,3.34008,0.9741900000000001,3.47925,71.92,15.99,73.6760917802,135.97,74.43008,2.62419,74.47632631889999,3.34008,0.9741900000000001,3.47925,71.09,1.65,71.1091456846,135.73
2022-02-01 14:00:00,72.49032,15.77301,74.1864835274,3.13032,0.9130100000000001,3.26075,69.36,14.86,70.933977754,135.79,72.28032,15.67301,73.9600426025,3.13032,0.9130100000000001,3.26075,69.15,14.76,70.7077089149,135.71,74.15032,16.99301,76.0725465918,3.13032,0.9130100000000001,3.26075,71.02,16.08,72.8176269869,135.86,73.32032,2.48301,73.3623518132,3.13032,0.9130100000000001,3.26075,70.19,1.57,70.2075565733,135.61
2022-02-01 14:30:00,72.13208,15.49769,73.778149614,2.39208,0.69769,2.49175,69.74,14.8,71.2931104666,135.88,71.92208,15.39769,73.5518487114,2.39208,0.69769,2.49175,69.53,14.7,71.0669466067,135.79,73.80208,16.72769,75.6740551647,2.39208,0.69769,2.49175,71.41,16.03,73.1870821935,135.96,72.97208,2.30769,73.0085604067,2.39208,0.69769,2.49175,70.58,1.6099999999999999,70.5983604625,135.73
2022-02-01 15:00:00,72.03568,15.40999,73.6655074296,1.64568,0.47999,1.71425,70.39,14.93,71.9559379065,135.8,71.82568,15.32999,73.4434265327,1.64568,0.47999,1.71425,70.18,14.85,71.7339173613,135.7,73.69568,16.64999,75.5531297675,1.64568,0.47999,1.71425,72.05,16.17,73.8422060884,135.87,72.86568,1.93999,72.8915007601,1.64568,0.47999,1.71425,71.22,1.46,71.2349633256,135.63
2022-02-01 15:30:00,72.34152,15.57961,74.0001335381,1.54152,0.44961,1.60575,70.8,15.13,72.3985973621,135.8,72.11152,15.46961,73.7521535297,1.54152,0.44961,1.60575,70.57,15.02,72.1507124012,135.7,74.00152,16.79961,75.8844638807,1.54152,0.44961,1.60575,72.46,16.35,74.2817211702,135.87,73.19152,1.69961,73.2112510074,1.54152,0.44961,1.60575,71.65,1.25,71.660902869,135.63
2022-02-01 16:00:00,74.16064,15.47102,75.7571975792,1.34064,0.39102000000000003,1.3965,72.82,15.08,74.365037484,135.72,73.92064,15.37102,75.501849473,1.34064,0.39102000000000003,1.3965,72.58,14.98,74.1097618401,135.7,75.83064,16.70102,77.6479879446,1.34064,0.39102000000000003,1.3965,74.49,16.31,76.2546798564,135.87,75.00064,1.59102,75.0175135888,1.34064,0.39102000000000003,1.3965,73.66,1.2,73.6697739918,135.63
2022-02-01 16:30:00,77.064,15.14825,78.5387138554,1.194,0.34825,1.24375,75.87,14.8,77.3000446313,135.34,76.834,15.04825,78.2937633791,1.194,0.34825,1.24375,75.64,14.7,77.0551724416,135.24,78.804,16.35825,80.4839285762,1.194,0.34825,1.24375,77.61,16.01,79.244130382,135.39,77.914,1.7882500000000001,77.9345188865,1.194,0.34825,1.24375,76.72,1.44,76.7335128871,135.17
2022-02-01 17:00:00,80.27552,14.13161,81.5098859799,0.96552,0.28161,1.00575,79.31,13.85,80.5102391004,135.11,80.03552,14.02161,81.254476853,0.96552,0.28161,1.00575,79.07,13.74,80.2549219674,134.99,82.07552,15.33161,83.4952049429,0.96552,0.28161,1.00575,81.11,15.05,82.4944519347,135.18,81.13552,2.55161,81.1756325461,0.96552,0.28161,1.00575,80.17,2.27,80.2021308944,134.95
2022-02-01 17:30:00,85.03512,12.94441,86.0147044619,0.9751200000000001,0.28441,1.01575,84.06,12.66,85.0079949181,134.47,84.75512,12.82441,85.719868514,0.9751200000000001,0.28441,1.01575,83.78,12.54,84.7132811311,134.39,86.88512,14.10441,88.0224883701,0.9751200000000001,0.28441,1.01575,85.91,13.82,87.0144844264,134.56,85.87512,3.71441,85.9554133063,0.9751200000000001,0.28441,1.01575,84.9,3.43,84.9692585586,134.35
2022-02-01 18:00:00,86.67912,12.81266,87.6209683823,0.9691200000000001,0.28266,1.0095,85.71,12.53,86.6210424781,134.21,86.39912,12.70266,87.3279194064,0.9691200000000001,0.28266,1.0095,85.43,12.42,86.3281026086,134.13,88.56912,13.99266,89.6676282247,0.9691200000000001,0.28266,1.0095,87.6,13.71,88.6663639719,134.29,87.54912,3.91266,87.6365067826,0.9691200000000001,0.28266,1.0095,86.58,3.63,86.6560632616,134.09
2022-02-01 18:30:00,85.5112,13.6041,86.5865859256,1.1112,0.3241,1.1575,84.4,13.28,85.4383894979,134.66,85.2112,13.4941,86.2730510661,1.1112,0.3241,1.1575,84.1,13.17,85.1249604993,134.55,87.3612,14.7941,88.6049922987,1.1112,0.3241,1.1575,86.25,14.47,87.4553794801,134.72,86.3512,3.2641,86.4128699341,1.1112,0.3241,1.1575,85.24,2.94,85.2906864787,134.51
2022-02-01 19:00:00,83.17392,14.46281,84.4219985624,1.2439200000000001,0.36281,1.29575,81.93,14.1,83.1344387122,134.85,82.89392,14.36281,84.1290216516,1.2439200000000001,0.36281,1.29575,81.65,14.0,82.8415505649,134.77,84.99392,15.68281,86.428681388,1.2439200000000001,0.36281,1.29575,83.75,15.32,85.1396787638,134.94,84.00392,2.49281,84.0408988354,1.2439200000000001,0.36281,1.29575,82.76,2.13,82.7874054431,134.74
2022-02-01 19:30:00,80.1692,15.28435,81.6131851086,1.2492,0.36435,1.30125,78.92,14.92,80.317948181,135.03,79.9192,15.17435,81.3470308405,1.2492,0.36435,1.30125,78.67,14.81,80.0518894218,134.95,81.9592,16.50435,83.6044498431,1.2492,0.36435,1.30125,80.71,16.14,82.3079807795,135.11,80.9992,1.5443500000000001,81.0139211343,1.2492,0.36435,1.30125,79.75,1.18,79.7587293028,134.91
2022-02-01 20:00:00,78.2032,15.6826,79.7601682107,1.2432,0.36260000000000003,1.295,76.96,15.32,78.4700197528,134.43,77.9732,15.5726,79.513054205,1.2432,0.36260000000000003,1.295,76.73,15.21,78.2229953402,134.33,79.9732,16.9026,81.7398960423,1.2432,0.36260000000000003,1.295,78.73,16.54,80.4486451098,134.52,79.0232,1.2426,79.0329690256,1.2432,0.36260000000000003,1.295,77.78,0.88,77.7849779842,134.3
2022-02-01 20:30:00,75.81984,16.79162,77.6569806254,1.23984,0.36162000000000005,1.2915,74.58,16.43,76.3683265497,134.93,75.58984,16.69162,77.4108137759,1.23984,0.36162000000000005,1.2915,74.35,16.33,76.1222135779,134.83,77.54984,18.03162,79.6185719782,1.23984,0.36162000000000005,1.2915,76.31,17.67,78.3290814449,135.01,76.63984,0.6416200000000001,76.6425257377,1.23984,0.36162000000000005,1.2915,75.4,0.28,75.4005198921,134.8
2022-02-01 21:00:00,72.84032,17.55176,74.9251392845,1.24032,0.36176,1.292,71.6,17.19,73.634612106,135.6,72.63032,17.44176,74.6952366299,1.24032,0.36176,1.292,71.39,17.08,73.4047580202,135.49,74.55032,18.79176,76.8822505914,1.24032,0.36176,1.292,73.31,18.43,75.5911436611,135.65,73.65032,1.25176,73.66095668130001,1.24032,0.36176,1.292,72.41,0.89,72.4154693418,135.46
2022-02-01 21:30:00,69.31816,18.90113,71.8488693096,1.23816,0.36113,1.28975,68.08,18.54,70.5593225591,135.42,69.11816,18.77113,71.6217520259,1.23816,0.36113,1.28975,67.88,18.41,70.3322294542,135.32,70.94816,20.14113,73.7516543886,1.23816,0.36113,1.28975,69.71,19.78,72.4619382849,135.5,70.11816,2.64113,70.167883889,1.23816,0.36113,1.28975,68.88,2.2800000000000002,68.9177248609,135.3
2022-02-01 22:00:00,65.52072,19.52896,68.3691818585,1.23072,0.35896000000000006,1.282,64.29,19.17,67.0872044432,135.42,65.32072,19.36896,68.1318800034,1.23072,0.35896000000000006,1.282,64.09,19.01,66.849893044,135.32,67.07072,20.71896,70.1979827687,1.23072,0.35896000000000006,1.282,65.84,20.36,68.9161461488,135.5,66.31072,3.42896,66.3993174182,1.23072,0.35896000000000006,1.282,65.08,3.07,65.1523698725,135.3
2022-02-01 22:30:00,61.55816,20.48113,64.8759103879,1.23816,0.36113,1.28975,60.32,20.12,63.5870804488,134.56,61.37816,20.31113,64.65153151210001,1.23816,0.36113,1.28975,60.14,19.95,63.3626238409,134.47,63.05816,21.68113,66.6813537705,1.23816,0.36113,1.28975,61.82,21.32,65.3930791445,134.63,62.34816,4.38113,62.5018988149,1.23816,0.36113,1.28975,61.11,4.02,61.2420811207,134.43
2022-02-01 23:00:00,58.19264,21.07952,61.8928874234,1.23264,0.35952,1.284,56.96,20.72,60.6115500544,134.56,58.03264,20.91952,61.6880346777,1.23264,0.35952,1.284,56.8,20.56,60.4065691792,134.47,59.65264,22.30952,63.687927754,1.23264,0.35952,1.284,58.42,21.95,62.4075227837,134.63,58.99264,4.69952,59.1795324618,1.23264,0.35952,1.284,57.76,4.34,57.9228210639,134.43
2022-02-01 23:30:00,54.60344,22.22267,58.952376727,1.24344,0.36267000000000005,1.29525,53.36,21.86,57.6641066869,135.72,54.45344,22.06267,58.7532002138,1.24344,0.36267000000000005,1.29525,53.21,21.7,57.4647204814,135.61,55.99344,23.48267,60.7182107227,1.24344,0.36267000000000005,1.29525,54.75,23.12,59.431447063,135.78,55.40344,5.66267,55.6920730029,1.24344,0.36267000000000005,1.29525,54.16,5.3,54.4187063426,135.6
2022-02-02 00:00:00,51.98656,23.10358,56.8891714604,1.2465600000000001,0.36358,1.2985,50.74,22.74,55.6026546129,136.58,51.83656,22.94358,56.6871838765,1.2465600000000001,0.36358,1.2985,50.59,22.58,55.4004016231,136.49,53.33656,24.39358,58.6501097855,1.2465600000000001,0.36358,1.2985,52.09,24.03,57.3655732997,136.65,52.79656,6.40358,53.1834803736,1.2465600000000001,0.36358,1.2985,51.55,6.04,51.9026405879,136.47
2022-02-02 00:30:00,51.57176,22.99218,56.4649162813,1.24176,0.36218,1.2935,50.33,22.63,55.1835645822,136.9,51.43176,22.84218,56.276026191,1.24176,0.36218,1.2935,50.19,22.48,54.9944224445,136.79,52.90176,24.27218,58.2042518468,1.24176,0.36218,1.2935,51.66,23.91,56.9248952568,137.3,52.39176,6.36218,52.7766411422,1.24176,0.36218,1.2935,51.15,6.0,51.5007038787,136.77
2022-02-02 01:00:00,54.09344,22.26267,58.4955274065,1.24344,0.36267000000000005,1.29525,52.85,21.9,57.2078010415,136.9,53.93344,22.10267,58.2867392411,1.24344,0.36267000000000005,1.29525,52.69,21.74,56.9988043734,136.79,55.43344,23.52267,60.2177903461,1.24344,0.36267000000000005,1.29525,54.19,23.16,58.931669754,136.96,54.91344,5.76267,55.2149821893,1.24344,0.36267000000000005,1.29525,53.67,5.4,53.9409760757,136.77
2022-02-02 01:30:00,54.93392,22.32281,59.2962343902,1.2439200000000001,0.36281,1.29575,53.69,21.96,58.0073934943,136.23,54.56392,22.07281,58.859411372,1.2439200000000001,0.36281,1.29575,53.32,21.71,57.5703612982,136.14,56.11392,23.50281,60.8371111712,1.2439200000000001,0.36281,1.29575,54.87,23.14,59.5497816957,136.3,55.51392,5.58281,55.7939340902,1.2439200000000001,0.36281,1.29575,54.27,5.22,54.5204667992,136.11
2022-02-02 02:00:00,53.54576,22.47918,58.0729020064,1.26576,0.36918,1.3185,52.28,22.11,56.7631086182,136.89,53.42576,22.31918,57.9004112891,1.26576,0.36918,1.3185,52.16,21.95,56.5903534182,136.8,54.96576,23.74918,59.8770266718,1.26576,0.36918,1.3185,53.7,23.38,58.5688859378,136.94,54.36576,5.75918,54.6699553196,1.26576,0.36918,1.3185,53.1,5.39,53.3728592077,136.76
2022-02-02 02:30:00,52.51888,22.68009,57.206811123,1.26888,0.37009000000000003,1.32175,51.25,22.31,55.8954255731,137.27,52.39888,22.52009,57.0332979834,1.26888,0.37009000000000003,1.32175,51.13,22.15,55.721624168700004,137.17,53.91888,23.96009,59.002809537,1.26888,0.37009000000000003,1.32175,52.65,23.59,57.6932457052,137.33,53.33888,5.86009,53.6598245847,1.26888,0.37009000000000003,1.32175,52.07,5.49,52.3586191567,137.15
2022-02-02 03:00:00,51.51672,23.04946,56.4380195068,1.26672,0.36946,1.3195000000000001,50.25,22.68,55.1311608802,137.52,51.39672,22.89946,56.2672915205,1.26672,0.36946,1.3195000000000001,50.13,22.53,54.9601473797,137.43,52.89672,24.34946,58.23194303,1.26672,0.36946,1.3195000000000001,51.63,23.98,56.9271227097,137.56,52.32672,6.22946,52.6962218556,1.26672,0.36946,1.3195000000000001,51.06,5.86,51.395167088,137.42
2022-02-02 03:30:00,50.54792,23.42981,55.7139857932,1.2679200000000002,0.36981,1.32075,49.28,23.06,54.4084736048,137.64,50.41792,23.27981,55.5330191036,1.2679200000000002,0.36981,1.32075,49.15,22.91,54.2272127257,137.56,51.88792,24.72981,57.4797333376,1.2679200000000002,0.36981,1.32075,50.62,24.36,56.1764541423,137.7,51.36792,6.53981,51.7825484112,1.2679200000000002,0.36981,1.32075,50.1,6.17,50.4784993834,137.54
2022-02-02 04:00:00,50.0232,23.6026,55.3118727309,1.2432,0.36260000000000003,1.295,48.78,23.24,54.0331935018,137.99,49.8932,23.4326,55.1218482001,1.2432,0.36260000000000003,1.295,48.65,23.07,53.8428026759,137.89,51.3532,24.9126,57.0770425741,1.2432,0.36260000000000003,1.295,50.11,24.55,55.8006684548,138.08,50.8432,6.6626,51.2778824153,1.2432,0.36260000000000003,1.295,49.6,6.3,49.9984999775,137.89
2022-02-02 04:30:00,49.9012,23.3191,55.0809421329,1.2312,0.35910000000000003,1.2825,48.67,22.96,53.8138504476,138.22,49.7612,23.1691,54.8906569486,1.2312,0.35910000000000003,1.2825,48.53,22.81,53.6232878515,138.12,51.2012,24.6191,56.8125247305,1.2312,0.35910000000000003,1.2825,49.97,24.26,55.5477137243,138.3,50.7212,6.4591,51.1308136279,1.2312,0.35910000000000003,1.2825,49.49,6.1,49.8645174448,138.1
2022-02-02 05:00:00,49.89192,23.11056,54.9845584214,1.20192,0.35056000000000004,1.252,48.69,22.76,53.7469413083,137.84,49.75192,22.95056,54.7903435653,1.20192,0.35056000000000004,1.252,48.55,22.6,53.5524275827,137.75,51.20192,24.40056,56.7188146914,1.20192,0.35056000000000004,1.252,50.0,24.05,55.4833533594,137.89,50.70192,6.31056,51.0931292759,1.20192,0.35056000000000004,1.252,49.5,5.96,49.8575129745,137.72
2022-02-02 05:30:00,51.48352,22.48811,56.1806721477,1.19352,0.34811000000000003,1.24325,50.29,22.14,54.9478270726,137.47,51.33352,22.32811,55.9792351838,1.19352,0.34811000000000003,1.24325,50.14,21.98,54.7461414165,137.37,52.79352,23.75811,57.8930353735,1.19352,0.34811000000000003,1.24325,51.6,23.41,56.6620516748,137.52,52.29352,5.89811,52.6250884613,1.19352,0.34811000000000003,1.24325,51.1,5.55,51.4005106979,137.33
2022-02-02 06:00:00,53.99432,21.72251,58.200120558,1.17432,0.34251000000000004,1.22325,52.82,21.38,56.9829518365,136.67,53.81432,21.56251,57.9734669876,1.17432,0.34251000000000004,1.22325,52.64,21.22,56.7561274225,136.55,55.32432,22.96251,59.9003943974,1.17432,0.34251000000000004,1.22325,54.15,22.62,58.6846393872,136.71,54.79432,5.30251,55.0502871615,1.17432,0.34251000000000004,1.22325,53.62,4.96,53.8489182807,136.53
