Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-02 06:30:00,60.342,19.346,63.3673786739,1.152,0.336,1.2,59.19,19.01,62.1678067813,135.22,60.152,19.226,63.149839113,1.152,0.336,1.2,59.0,18.89,61.9502389019,135.13,61.772,20.576,65.1087686875,1.152,0.336,1.2,60.62,20.24,63.9096393355,135.3,61.132,3.116,61.2113623439,1.152,0.336,1.2,59.98,2.7800000000000002,60.0443902459,135.11
2022-02-02 07:00:00,66.38368,17.50774,68.6535791511,1.12368,0.32774000000000003,1.1705,65.26,17.18,67.4834794598,135.22,66.16368,17.38774,68.4102773964,1.12368,0.32774000000000003,1.1705,65.04,17.06,67.2402052347,135.13,67.91368,18.74774,70.4538550134,1.12368,0.32774000000000003,1.1705,66.79,18.42,69.2834792718,135.3,67.20368,1.24774,67.215262111,1.12368,0.32774000000000003,1.1705,66.08,0.92,66.086404048,135.11
2022-02-02 07:30:00,72.52312,14.84466,74.0267982899,1.11312,0.32466,1.1595,71.41,14.52,72.871246044,135.36,72.27312,14.74466,73.7618388671,1.11312,0.32466,1.1595,71.16,14.42,72.6063495846,135.27,74.13312,16.01466,75.8431856916,1.11312,0.32466,1.1595,73.02,15.69,74.6866554346,135.42,73.35312,1.83466,73.3760600676,1.11312,0.32466,1.1595,72.24,1.51,72.2557796996,135.23
2022-02-02 08:00:00,75.04816,13.87738,76.3204297358,1.08816,0.31738000000000005,1.1335,73.96,13.56,75.1927868881,134.06,74.79816,13.76738,76.0546217626,1.08816,0.31738000000000005,1.1335,73.71,13.45,74.9270752132,133.98,76.71816,15.04738,78.1799188964,1.08816,0.31738000000000005,1.1335,75.63,14.73,77.051085651,134.15,75.86816,2.87738,75.922704229,1.08816,0.31738000000000005,1.1335,74.78,2.56,74.823806372,133.96
2022-02-02 08:30:00,76.85016,13.26213,77.9860960952,1.31016,0.38213,1.36475,75.54,12.88,76.6301898732,134.44,76.61016,13.17213,77.7343014631,1.31016,0.38213,1.36475,75.3,12.79,76.3784923915,134.33,78.58016,14.43213,79.8944799217,1.31016,0.38213,1.36475,77.27,14.05,78.5369683652,134.51,77.68016,3.6621300000000003,77.7664352646,1.31016,0.38213,1.36475,76.37,3.2800000000000002,76.4404035834,134.3
2022-02-02 09:00:00,77.29832,12.88201,78.3643825756,1.37832,0.40201000000000003,1.43575,75.92,12.48,76.9389160308,134.83,77.05832,12.77201,78.1095955735,1.37832,0.40201000000000003,1.43575,75.68,12.37,76.6842832659,134.76,79.03832,14.02201,80.2724908849,1.37832,0.40201000000000003,1.43575,77.66,13.62,78.8452915525,134.88,78.13832,4.01201,78.2412504799,1.37832,0.40201000000000003,1.43575,76.76,3.61,76.8448417267,134.71
2022-02-02 09:30:00,78.8116,12.24255,79.7568073901,1.3115999999999999,0.38255000000000006,1.36625,77.5,11.86,78.4022295601,134.43,78.5716,12.14255,79.5043259645,1.3115999999999999,0.38255000000000006,1.36625,77.26,11.76,78.1498893153,134.33,80.5916,13.38255,81.6951567418,1.3115999999999999,0.38255000000000006,1.36625,79.28,13.0,80.3387727066,134.48,79.6416,4.58255,79.7733302242,1.3115999999999999,0.38255000000000006,1.36625,78.33,4.2,78.4425197199,134.29
2022-02-02 10:00:00,79.44536,11.97073,80.3421657803,1.06536,0.31073,1.10975,78.38,11.66,79.242539081,134.19,79.20536,11.86073,80.0884883667,1.06536,0.31073,1.10975,78.14,11.55,78.9889998671,134.11,81.24536,13.11073,82.2964140328,1.06536,0.31073,1.10975,80.18,12.8,81.1952732614,134.27,80.27536,4.87073,80.4229907045,1.06536,0.31073,1.10975,79.21,4.5600000000000005,79.3411475843,134.07
2022-02-02 10:30:00,80.1368,12.07365,81.0412224646,1.2468,0.36365000000000003,1.29875,78.89,11.71,79.7543490977,134.84,79.9068,11.97365,80.7989169517,1.2468,0.36365000000000003,1.29875,78.66,11.61,79.5121858585,134.74,81.9868,13.22365,83.0463743553,1.2468,0.36365000000000003,1.29875,80.74,12.86,81.7577348023,134.91,80.9768,4.96365,81.1287862572,1.2468,0.36365000000000003,1.29875,79.73,4.6,79.8625876115,134.71
2022-02-02 11:00:00,79.91656,12.17483,80.83862349,1.69656,0.49483000000000005,1.7672500000000002,78.22,11.68,79.0872353797,135.19,79.69656,12.07483,80.6060989961,1.69656,0.49483000000000005,1.7672500000000002,78.0,11.58,78.8549072664,135.1,81.75656,13.33483,82.8369047838,1.69656,0.49483000000000005,1.7672500000000002,80.06,12.84,81.0831005821,135.29,80.75656,5.17483,80.9221900875,1.69656,0.49483000000000005,1.7672500000000002,79.06,4.68,79.1983964484,135.07
2022-02-02 11:30:00,79.25768,12.61474,80.2552895718,1.86768,0.54474,1.9455,77.39,12.07,78.3255833046,135.5,79.04768,12.52474,80.0337730302,1.86768,0.54474,1.9455,77.18,11.98,78.1042431626,135.41,81.10768,13.78474,82.270740922,1.86768,0.54474,1.9455,79.24,13.24,80.3385038447,135.56,80.08768,4.82474,80.232877325,1.86768,0.54474,1.9455,78.22,4.28,78.3370078571,135.37
2022-02-02 12:00:00,79.50464,12.15302,80.4281273974,1.72464,0.50302,1.7965,77.78,11.65,78.6476375996,135.5,79.30464,12.05302,80.2153427759,1.72464,0.50302,1.7965,77.58,11.55,78.4350616752,135.41,81.37464,13.31302,82.4564644928,1.72464,0.50302,1.7965,79.65,12.81,80.6735309752,135.56,80.33464,5.11302,80.4971885065,1.72464,0.50302,1.7965,78.61,4.61,78.7450582576,135.37
2022-02-02 12:30:00,80.19432,11.908760000000001,81.0737166103,1.5043199999999999,0.43876000000000004,1.5670000000000002,78.69,11.47,79.5215505382,135.03,80.02432,11.82876,80.8938276669,1.5043199999999999,0.43876000000000004,1.5670000000000002,78.52,11.39,79.3418080207,134.93,82.11432,13.07876,83.1493566554,1.5043199999999999,0.43876000000000004,1.5670000000000002,80.61,12.64,81.5949857528,135.09,81.01432,5.21876,81.1822363636,1.5043199999999999,0.43876000000000004,1.5670000000000002,79.51,4.78,79.6535529653,134.89
2022-02-02 13:00:00,80.54056,12.05433,81.4376367343,1.42056,0.41433000000000003,1.4797500000000001,79.12,11.64,79.971644975,135.03,80.36056,11.96433,81.2463217374,1.42056,0.41433000000000003,1.4797500000000001,78.94,11.55,79.7804869627,134.93,82.49056,13.22433,83.5438531136,1.42056,0.41433000000000003,1.4797500000000001,81.07,12.81,82.0758246989,135.09,81.37056,5.04433,81.5267643162,1.42056,0.41433000000000003,1.4797500000000001,79.95,4.63,80.0839522002,134.89
2022-02-02 13:30:00,79.9944,12.5842,80.9781829939,1.4544000000000001,0.4242,1.5150000000000001,78.54,12.16,79.4757648595,135.13,79.8244,12.4942,80.7962862327,1.4544000000000001,0.4242,1.5150000000000001,78.37,12.07,79.2940212122,135.04,81.9244,13.7642,83.0726219461,1.4544000000000001,0.4242,1.5150000000000001,80.47,13.34,81.5682321741,135.22,80.8244,4.5842,80.9542989902,1.4544000000000001,0.4242,1.5150000000000001,79.37,4.16,79.4789437524,135.02
2022-02-02 14:00:00,78.4524,12.5182,79.4448512932,1.5024000000000002,0.43820000000000003,1.565,76.95,12.08,77.8924187582,135.37,78.2724,12.4182,79.2513740764,1.5024000000000002,0.43820000000000003,1.565,76.77,11.98,77.6991203296,135.26,80.3424,13.6882,81.5001107791,1.5024000000000002,0.43820000000000003,1.565,78.84,13.25,79.9456571679,135.44,79.2624,4.6582,79.3991617147,1.5024000000000002,0.43820000000000003,1.565,77.76,4.22,77.8744245565,135.24
2022-02-02 14:30:00,77.1336,13.21605,78.257627274,1.5636,0.45605,1.6287500000000001,75.57,12.76,76.6396927186,135.14,76.9736,13.136050000000001,78.0864322822,1.5636,0.45605,1.6287500000000001,75.41,12.68,76.4686242847,135.04,79.0336,14.40605,80.3358214345,1.5636,0.45605,1.6287500000000001,77.47,13.95,78.7159666142,135.18,77.9736,4.03605,78.0779866324,1.5636,0.45605,1.6287500000000001,76.41,3.58,76.4938200118,134.99
2022-02-02 15:00:00,76.40512,13.59816,77.6057492561,1.60512,0.46816,1.6720000000000002,74.8,13.13,75.9436429203,135.49,76.26512,13.49816,77.4504283526,1.60512,0.46816,1.6720000000000002,74.66,13.03,75.7884984678,135.37,78.29512,14.79816,79.6813112041,1.60512,0.46816,1.6720000000000002,76.69,14.33,78.0173378167,135.53,77.22512,3.74816,77.3160259093,1.60512,0.46816,1.6720000000000002,75.62,3.2800000000000002,75.6911011943,135.32
2022-02-02 15:30:00,75.97768,14.53224,77.3549859906,1.44768,0.42224000000000006,1.508,74.53,14.11,75.8538924512,135.68,75.80768,14.44224,77.171125709,1.44768,0.42224000000000006,1.508,74.36,14.02,75.670139421,135.59,77.82768,15.75224,79.4057985238,1.44768,0.42224000000000006,1.508,76.38,15.33,77.9032303566,135.74,76.81768,2.8422400000000003,76.8702431946,1.44768,0.42224000000000006,1.508,75.37,2.42,75.4088409936,135.55
2022-02-02 16:00:00,77.35984,14.33662,78.6770838164,1.3598400000000002,0.39662000000000003,1.4165,76.0,13.94,77.2678691307,136.24,77.15984,14.23662,78.4622345963,1.3598400000000002,0.39662000000000003,1.4165,75.8,13.84,77.0531349135,136.13,79.18984,15.54662,80.7014755296,1.3598400000000002,0.39662000000000003,1.4165,77.83,15.15,79.2908027453,136.3,78.18984,2.89662,78.243475681,1.3598400000000002,0.39662000000000003,1.4165,76.83,2.5,76.8706634549,136.11
2022-02-02 16:30:00,79.00968,14.51824,80.3324892332,1.39968,0.40824000000000005,1.458,77.61,14.11,78.8822172609,135.92,78.79968,14.41824,80.1078973186,1.39968,0.40824000000000005,1.458,77.4,14.01,78.6577402421,135.79,80.84968,15.72824,82.3653342712,1.39968,0.40824000000000005,1.458,79.45,15.32,80.91356437580001,135.93,79.84968,2.67824,79.8945828301,1.39968,0.40824000000000005,1.458,78.45,2.27,78.482835066,135.72
2022-02-02 17:00:00,80.61168,14.02924,81.8233617459,1.23168,0.35924,1.283,79.38,13.67,80.5484531198,135.61,80.35168,13.92924,81.5500840331,1.23168,0.35924,1.283,79.12,13.57,80.2752720332,135.5,82.41168,15.21924,83.8051923606,1.23168,0.35924,1.283,81.18,14.86,82.5288555597,135.66,81.44168,2.90924,81.4936250182,1.23168,0.35924,1.283,80.21,2.55,80.2505239858,135.46
2022-02-02 17:30:00,85.17,12.46875,86.077863743,1.23,0.35875,1.28125,83.94,12.11,84.8090543515,134.38,84.92,12.35875,85.8145972522,1.23,0.35875,1.28125,83.69,12.0,84.545940766,134.3,87.09,13.61875,88.14838882,1.23,0.35875,1.28125,85.86,13.26,86.8778867146,134.89,86.01,4.38875,86.1218974858,1.23,0.35875,1.28125,84.78,4.03,84.8757285683,134.25
2022-02-02 18:00:00,87.05664,12.01777,87.8822243907,1.22664,0.35777000000000003,1.27775,85.83,11.66,86.6183843073,134.38,86.80664,11.91777,87.6209221012,1.22664,0.35777000000000003,1.27775,85.58,11.56,86.3572232069,134.3,89.01664,13.16777,89.9852897071,1.22664,0.35777000000000003,1.27775,87.79,12.81,88.7196720012,134.44,87.89664,4.81777,88.0285762185,1.22664,0.35777000000000003,1.27775,86.67,4.46,86.7846789474,134.25
2022-02-02 18:30:00,86.37,12.36875,87.2511482822,1.23,0.35875,1.28125,85.14,12.01,85.9829035332,134.38,86.12,12.24875,86.9867017225,1.23,0.35875,1.28125,84.89,11.89,85.7186339135,134.3,88.28,13.50875,89.307584933,1.23,0.35875,1.28125,87.05,13.15,88.0376339982,134.44,87.23,4.46875,87.3443909279,1.23,0.35875,1.28125,86.0,4.11,86.098153871,134.25
2022-02-02 19:00:00,84.49896,13.23553,85.5292552023,1.21896,0.35553,1.2697500000000002,83.28,12.88,84.2701180728,134.29,84.22896,13.12553,85.2455115561,1.21896,0.35553,1.2697500000000002,83.01,12.77,83.9865048683,134.2,86.37896,14.40553,87.5719362882,1.21896,0.35553,1.2697500000000002,85.16,14.05,86.3112281224,134.44,85.33896,3.64553,85.4167898183,1.21896,0.35553,1.2697500000000002,84.12,3.29,84.1843126717,134.25
2022-02-02 19:30:00,81.18608,14.15344,82.4105542367,1.24608,0.36344000000000004,1.298,79.94,13.79,81.1206983451,134.7,80.94608,14.00344,82.1484278559,1.24608,0.36344000000000004,1.298,79.7,13.64,80.8587632851,134.59,83.00608,15.26344,84.3977601456,1.24608,0.36344000000000004,1.298,81.76,14.9,83.1066038291,134.77,82.02608,2.56344,82.0661259278,1.24608,0.36344000000000004,1.298,80.78,2.2,80.8099523574,134.56
2022-02-02 20:00:00,78.38656,15.02358,79.8132867676,1.2465600000000001,0.36358,1.2985,77.14,14.66,78.5206673431,133.75,78.15656,14.86358,79.5573622077,1.2465600000000001,0.36358,1.2985,76.91,14.5,78.2649225388,133.65,80.16656,16.13358,81.7738940362,1.2465600000000001,0.36358,1.2985,78.92,15.77,80.4801795475,133.81,79.19656,1.64358,79.213612915,1.2465600000000001,0.36358,1.2985,77.95,1.28,77.9605085925,133.62
2022-02-02 20:30:00,76.29352,15.73561,77.8993621031,1.25352,0.36561000000000005,1.30575,75.04,15.37,76.5979014073,133.64,76.07352,15.56561,77.6496533145,1.25352,0.36561000000000005,1.30575,74.82,15.2,76.3483621304,133.65,78.05352,16.84561,79.8506515982,1.25352,0.36561000000000005,1.30575,76.8,16.48,78.5482679631,133.81,77.11352,0.8556100000000001,77.1182665473,1.25352,0.36561000000000005,1.30575,75.86,0.49,75.8615825039,133.62
2022-02-02 21:00:00,73.35096,16.32778,75.146255613,1.26096,0.36778000000000005,1.3135,72.09,15.96,73.8355585067,133.4,73.15096,16.16778,74.916353749,1.26096,0.36778000000000005,1.3135,71.89,15.8,73.6057884952,133.29,75.06096,17.44778,77.0621355988,1.26096,0.36778000000000005,1.3135,73.8,17.08,75.7506858055,133.46,74.15096,0.49778000000000006,74.1526307952,1.26096,0.36778000000000005,1.3135,72.89,0.13,72.890115928,133.26
2022-02-02 21:30:00,71.17144,17.06792,73.1893965326,1.26144,0.36792,1.314,69.91,16.7,71.8769650166,133.58,70.99144,16.90792,72.9771355426,1.26144,0.36792,1.314,69.73,16.54,71.664806565,133.49,72.87144,18.19792,75.1093273835,1.26144,0.36792,1.314,71.61,17.83,73.7963481481,133.63,71.98144,1.14792,71.9905926132,1.26144,0.36792,1.314,70.72,0.78,70.7243013398,133.44
2022-02-02 22:00:00,66.24264,18.96827,68.9048809662,1.26264,0.36827000000000004,1.31525,64.98,18.6,67.5896471362,133.58,66.06264,18.79827,68.6851320066,1.26264,0.36827000000000004,1.31525,64.8,18.43,67.3699109395,133.49,67.83264,20.12827,70.75601955,1.26264,0.36827000000000004,1.31525,66.57,19.76,69.4407841258,133.63,67.04264,2.93827,67.1069967199,1.26264,0.36827000000000004,1.31525,65.78,2.5700000000000003,65.8301853256,133.44
2022-02-02 22:30:00,62.32608,19.95219,65.4418072333,1.27608,0.37219,1.32925,61.05,19.58,64.1130166191,134.18,62.13608,19.77219,65.2060728396,1.27608,0.37219,1.32925,60.86,19.4,63.8772228576,134.08,63.82608,21.12219,67.2303160677,1.27608,0.37219,1.32925,62.55,20.75,65.9019347212,134.24,63.12608,3.8521900000000002,63.2435083148,1.27608,0.37219,1.32925,61.85,3.48,61.9478240134,134.05
2022-02-02 23:00:00,58.40544,20.91492,62.0373218329,1.28544,0.37492000000000003,1.339,57.12,20.54,60.7007907691,134.44,58.24544,20.74492,61.8294669765,1.28544,0.37492000000000003,1.339,56.96,20.37,60.4927970919,134.35,59.86544,22.11492,63.819594115,1.28544,0.37492000000000003,1.339,58.58,21.74,62.4839499392,134.52,59.21544,4.64492,59.397336777,1.28544,0.37492000000000003,1.339,57.93,4.27,58.0871569282,134.31
2022-02-02 23:30:00,54.61736,22.20548,58.9587937071,1.28736,0.37548000000000004,1.341,53.33,21.83,57.6249754881,135.26,54.49736,22.04548,58.7874598482,1.28736,0.37548000000000004,1.341,53.21,21.67,57.453398507,135.16,56.05736,23.45548,60.7666615193,1.28736,0.37548000000000004,1.341,54.77,23.08,59.434327623,135.32,55.42736,5.70548,55.7202363473,1.28736,0.37548000000000004,1.341,54.14,5.33,54.4017325092,135.13
2022-02-03 00:00:00,52.08472,22.90471,56.8985395038,1.28472,0.37471000000000004,1.33825,50.8,22.53,55.5719434607,136.28,51.97472,22.73471,56.7295210438,1.28472,0.37471000000000004,1.33825,50.69,22.36,55.4025784599,136.19,53.48472,24.16471,58.6902758799,1.28472,0.37471000000000004,1.33825,52.2,23.79,57.3655305911,136.33,52.89472,6.31471,53.27031975,1.28472,0.37471000000000004,1.33825,51.61,5.94,51.9507045188,136.15
2022-02-03 00:30:00,51.8088,23.0359,56.6992455527,1.2888,0.3759,1.3425,50.52,22.66,55.3691791523,136.58,51.6688,22.8659,56.5023386795,1.2888,0.3759,1.3425,50.38,22.49,55.1719539259,136.49,53.1488,24.2959,58.4387345709,1.2888,0.3759,1.3425,51.86,23.92,57.1106469934,136.77,52.6188,6.4959,53.0182499735,1.2888,0.3759,1.3425,51.33,6.12,51.6935518223,136.47
2022-02-03 01:00:00,53.59592,22.50506,58.1291696676,1.28592,0.37506,1.3395000000000001,52.31,22.13,56.7985299106,136.58,53.44592,22.34506,57.9289916281,1.28592,0.37506,1.3395000000000001,52.16,21.97,56.5981139262,136.49,54.96592,23.75506,59.8795059854,1.28592,0.37506,1.3395000000000001,53.68,23.38,58.5505491008,136.65,54.39592,6.01506,54.7274799296,1.28592,0.37506,1.3395000000000001,53.11,5.64,53.4086294526,136.47
2022-02-03 01:30:00,53.7288,22.5859,58.2829891842,1.2888,0.3759,1.3425,52.44,22.21,56.9494310771,136.18,53.6088,22.4159,58.1065917969,1.2888,0.3759,1.3425,52.32,22.04,56.7727399374,136.09,55.1588,23.8559,60.096565478,1.2888,0.3759,1.3425,53.87,23.48,58.7646773155,136.23,54.5388,5.9359,54.8608750773,1.2888,0.3759,1.3425,53.25,5.5600000000000005,53.5394816934,136.07
2022-02-03 02:00:00,52.4628,23.09415,57.3208962601,1.2828,0.37415000000000004,1.3362500000000002,51.18,22.72,55.9963463094,136.93,52.3528,22.93415,57.1558475054,1.2828,0.37415000000000004,1.3362500000000002,51.07,22.56,55.8309815425,136.83,53.8728,24.37415,59.1301764589,1.2828,0.37415000000000004,1.3362500000000002,52.59,24.0,57.8075090278,136.96,53.2628,6.40415,53.6464257995,1.2828,0.37415000000000004,1.3362500000000002,51.98,6.03,52.3285897001,136.8
2022-02-03 02:30:00,51.54336,23.23848,56.5397639967,1.26336,0.36848000000000003,1.316,50.28,22.87,55.2369016148,137.18,51.42336,23.08848,56.368784468,1.26336,0.36848000000000003,1.316,50.16,22.72,55.0656335658,137.08,52.93336,24.528480000000002,58.3402685287,1.26336,0.36848000000000003,1.316,51.67,24.16,57.0394118132,137.24,52.36336,6.54848,52.7712427445,1.26336,0.36848000000000003,1.316,51.1,6.18,51.4723459733,137.05
2022-02-03 03:00:00,50.73832,23.53701,55.9318152411,1.2583199999999999,0.36701,1.31075,49.48,23.17,54.6362452956,137.18,50.62832,23.37701,55.7647862236,1.2583199999999999,0.36701,1.31075,49.37,23.01,54.4688626648,137.08,52.10832,24.81701,57.7162108819,1.2583199999999999,0.36701,1.31075,50.85,24.45,56.4227347795,137.24,51.54832,6.80701,51.9958140619,1.2583199999999999,0.36701,1.31075,50.29,6.44,50.7006676485,137.05
2022-02-03 03:30:00,49.2848,23.9189,54.7823446765,1.2648000000000001,0.3689,1.3175,48.02,23.55,53.4838564429,137.32,49.1648,23.7589,54.6046050096,1.2648000000000001,0.3689,1.3175,47.9,23.39,53.305741717,137.19,50.6248,25.2189,56.5584944305,1.2648000000000001,0.3689,1.3175,49.36,24.85,55.2623931802,137.4,50.0848,7.1989,50.5995192887,1.2648000000000001,0.3689,1.3175,48.82,6.83,49.29544908,137.19
2022-02-03 04:00:00,48.95072,23.98771,54.5122299999,1.26072,0.36771000000000004,1.31325,47.69,23.62,53.2187983705,137.19,48.82072,23.82771,54.3251549944,1.26072,0.36771000000000004,1.31325,47.56,23.46,53.0313605332,137.1,50.25072,25.28771,56.254805462,1.26072,0.36771000000000004,1.31325,48.99,24.92,54.9638654026,137.28,49.76072,7.22771,50.282890199,1.26072,0.36771000000000004,1.31325,48.5,6.86,48.9827479833,137.09
2022-02-03 04:30:00,48.7948,23.8989,54.3331383987,1.2648000000000001,0.3689,1.3175,47.53,23.53,53.0354768056,137.45,48.644800000000004,23.7389,54.1281067492,1.2648000000000001,0.3689,1.3175,47.38,23.37,52.8301173574,137.38,50.0648,25.1789,56.0398180248,1.2648000000000001,0.3689,1.3175,48.8,24.81,54.7446444869,137.5,49.5948,7.2089,50.1159897263,1.2648000000000001,0.3689,1.3175,48.33,6.84,48.8116225913,137.38
2022-02-03 05:00:00,48.9912,23.70785,54.4260951113,1.2612,0.36785,1.31375,47.73,23.34,53.1310502437,137.15,48.8512,23.54785,54.2304433051,1.2612,0.36785,1.31375,47.59,23.18,52.9350592708,137.08,50.2712,24.98785,56.1389899897,1.2612,0.36785,1.31375,49.01,24.62,54.8463718034,137.19,49.8012,7.07785,50.301644924,1.2612,0.36785,1.31375,48.54,6.71,49.0015887498,137.05
2022-02-03 05:30:00,50.414320000000004,23.01876,55.4208171448,1.26432,0.36876000000000003,1.317,49.15,22.65,54.1178805941,136.92,50.25432,22.84876,55.2047326975,1.26432,0.36876000000000003,1.317,48.99,22.48,53.9014888477,136.82,51.68432,24.26876,57.0985257761,1.26432,0.36876000000000003,1.317,50.42,23.9,55.7977275523,136.98,51.21432,6.62876,51.6415243017,1.26432,0.36876000000000003,1.317,49.95,6.26,50.3407399628,136.79
2022-02-03 06:00:00,53.04,22.3075,57.540126488,1.26,0.3675,1.3125,51.78,21.94,56.23639391,135.86,52.86,22.1475,57.312226935,1.26,0.3675,1.3125,51.6,21.78,56.0082886723,135.77,54.34,23.5575,59.2266106261,1.26,0.3675,1.3125,53.08,23.19,57.9246277502,135.92,53.83,5.9675,54.1597632588,1.26,0.3675,1.3125,52.57,5.6,52.8674275902,135.74
2022-02-03 06:30:00,59.36704,19.98372,62.6401987816,1.24704,0.36372000000000004,1.299,58.12,19.62,61.3423084013,135.74,59.15704,19.84372,62.3965432135,1.24704,0.36372000000000004,1.299,57.91,19.48,61.0985965469,135.65,60.73704,21.22372,64.3384357799,1.24704,0.36372000000000004,1.299,59.49,20.86,63.0412539533,135.83,60.16704,3.73372,60.282778365,1.24704,0.36372000000000004,1.299,58.92,3.37,59.0162969018,135.64
2022-02-03 07:00:00,65.04344,17.93267,67.470213727,1.24344,0.36267000000000005,1.29525,63.8,17.57,66.1751078579,135.33,64.79344,17.83267,67.2026337755,1.24344,0.36267000000000005,1.29525,63.55,17.47,65.9075367466,135.23,66.48344,19.18267,69.1955390366,1.24344,0.36267000000000005,1.29525,65.24,18.82,67.9002945502,135.4,65.86344,1.59267,65.8826936787,1.24344,0.36267000000000005,1.29525,64.62,1.23,64.631705068,135.21
2022-02-03 07:30:00,71.29568,15.75624,73.0159782897,1.25568,0.36624,1.308,70.04,15.39,71.710903634,135.55,71.02568,15.66624,72.7329244235,1.25568,0.36624,1.308,69.77,15.3,71.427886011,135.46,72.83568,16.95624,74.7833561429,1.25568,0.36624,1.308,71.58,16.59,73.4773740685,135.61,72.09568,1.18624,72.1054383525,1.25568,0.36624,1.308,70.84,0.8200000000000001,70.8447457473,135.45
2022-02-03 08:00:00,74.11576,14.88043,75.594795306,1.23576,0.36043000000000003,1.28725,72.88,14.52,74.3123462151,134.16,73.81576,14.76043,75.2770663493,1.23576,0.36043000000000003,1.28725,72.58,14.4,73.994705216,134.1,75.70576,16.06043,77.3905647283,1.23576,0.36043000000000003,1.28725,74.47,15.7,76.1069701144,134.22,74.93576,2.00043,74.9624562495,1.23576,0.36043000000000003,1.28725,73.7,1.6400000000000001,73.7182446888,134.05
2022-02-03 08:30:00,75.92568,13.64624,77.1422630573,1.25568,0.36624,1.308,74.67,13.28,75.8417253232,134.68,75.64568,13.546240000000001,76.8490046832,1.25568,0.36624,1.308,74.39,13.18,75.5485572331,134.58,77.57568,14.81624,78.9778899136,1.25568,0.36624,1.308,76.32,14.45,77.6758965188,134.74,76.76568,3.21624,76.8330256179,1.25568,0.36624,1.308,75.51,2.85,75.5637651259,134.55
2022-02-03 09:00:00,76.42232,13.49026,77.6038536997,1.37232,0.40026000000000006,1.4295,75.05,13.09,76.1830072917,134.6,76.15232,13.39026,77.3205981886,1.37232,0.40026000000000006,1.4295,74.78,12.99,75.8998583661,134.5,78.07232,14.65026,79.4349876833,1.37232,0.40026000000000006,1.4295,76.7,14.25,78.0125150216,134.74,77.26232,3.43026,77.3384301331,1.37232,0.40026000000000006,1.4295,75.89,3.03,75.9504641197,134.47
2022-02-03 09:30:00,78.23704,11.85872,79.1306746338,1.60704,0.46872,1.674,76.63,11.39,77.4718594071,134.6,77.94704,11.75872,78.8289828731,1.60704,0.46872,1.674,76.34,11.29,77.1703291427,134.5,79.93704,13.00872,80.9886236455,1.60704,0.46872,1.674,78.33,12.54,79.3274259005,134.6,79.07704,5.39872,79.2611155157,1.60704,0.46872,1.674,77.47,4.93,77.6267080327,134.47
2022-02-03 10:00:00,78.25232,9.28401,78.8011321433,1.76232,0.5140100000000001,1.83575,76.49,8.77,76.9911228649,135.29,77.97232,9.18401,78.5113286467,1.76232,0.5140100000000001,1.83575,76.21,8.67,76.7015840775,135.34,79.96232,10.37401,80.6324544043,1.76232,0.5140100000000001,1.83575,78.2,9.86,78.8191575697,135.33,79.08232,8.01401,79.4873429727,1.76232,0.5140100000000001,1.83575,77.32,7.5,77.6828964445,135.18
2022-02-03 10:30:00,77.75296,9.62003,78.3458216241,1.78296,0.52003,1.85725,75.97,9.1,76.5130766601,135.04,77.46296,9.52003,78.045763134,1.78296,0.52003,1.85725,75.68,9.0,76.2132691859,0.0,79.42296,10.71003,80.1418200303,1.78296,0.52003,1.85725,77.64,10.19,78.3058471635,135.13,78.60296,7.62003,78.9714516643,1.78296,0.52003,1.85725,76.82,7.1,77.1474069558,134.94
2022-02-03 11:00:00,78.016,9.06175,78.540509096,1.686,0.49175,1.75625,76.33,8.57,76.8095944528,134.76,77.726,8.96175,78.2409358269,1.686,0.49175,1.75625,76.04,8.47,76.5102770875,0.0,79.696,10.14175,80.3387049252,1.686,0.49175,1.75625,78.01,9.65,78.6045965577,134.85,78.856,8.08175,79.2690571349,1.686,0.49175,1.75625,77.17,7.59,77.5423561675,134.63
2022-02-03 11:30:00,78.13368,9.18774,78.6720186385,1.60368,0.46774000000000004,1.6705,76.53,8.72,77.0251861406,134.62,77.82368,9.08774,78.3524867956,1.60368,0.46774000000000004,1.6705,76.22,8.62,76.7058850415,0.0,79.79368,10.24774,80.4490369305,1.60368,0.46774000000000004,1.6705,78.19,9.78,78.7992671286,134.69,78.96368,7.84774,79.3526923441,1.60368,0.46774000000000004,1.6705,77.36,7.38,77.7112218409,134.48
2022-02-03 12:00:00,77.802,9.2585,78.3509478325,1.812,0.5285000000000001,1.8875000000000002,75.99,8.73,76.4898228525,134.44,77.512,9.1485,78.0500172726,1.812,0.5285000000000001,1.8875000000000002,75.7,8.62,76.1892013346,0.0,79.462,10.3285,80.1304396359,1.812,0.5285000000000001,1.8875000000000002,77.65,9.8,78.2659728107,134.52,78.642,7.9285,79.040655844,1.812,0.5285000000000001,1.8875000000000002,76.83,7.4,77.1855485178,134.29
2022-02-03 12:30:00,76.4756,9.7483,77.0944015364,2.5656,0.7483000000000001,2.6725,73.91,9.0,74.4559473783,134.56,76.1856,9.6483,76.7941100622,2.5656,0.7483000000000001,2.6725,73.62,8.9,74.1560139166,0.0,78.1056,10.8183,78.8512546904,2.5656,0.7483000000000001,2.6725,75.54,10.07,76.2082443047,134.61,77.3156,7.8483,77.7129192364,2.5656,0.7483000000000001,2.6725,74.75,7.1,75.0864335283,134.4
2022-02-03 13:00:00,76.15472,10.63221,76.893336953,3.02472,0.88221,3.15075,73.13,9.75,73.7770926508,134.29,75.84472,10.53221,76.5725081172,3.02472,0.88221,3.15075,72.82,9.65,73.4566191708,0.0,77.73472,11.73221,78.6150840804,3.02472,0.88221,3.15075,74.71,10.85,75.4937520594,134.36,76.98472,7.29221,77.3293181152,3.02472,0.88221,3.15075,73.96,6.41,74.2372527778,134.17
2022-02-03 13:30:00,75.84608,10.464690000000001,76.5645974858,2.65608,0.7746900000000001,2.76675,73.19,9.69,73.8286678737,134.75,75.54608,10.37469,76.2551270143,2.65608,0.7746900000000001,2.76675,72.89,9.6,73.5194674899,0.0,77.43608,11.56469,78.2948819564,2.65608,0.7746900000000001,2.76675,74.78,10.79,75.5544340195,134.83,76.68608,7.20469,77.023778301,2.65608,0.7746900000000001,2.76675,74.03,6.43,74.3087195422,134.62
2022-02-03 14:00:00,73.87008,11.10669,74.7003834124,3.52008,1.02669,3.66675,70.35,10.08,71.0684803552,134.56,73.58008,10.996690000000001,74.3972806207,3.52008,1.02669,3.66675,70.06,9.97,70.7658427492,0.0,75.41008,12.19669,76.3900478633,3.52008,1.02669,3.66675,71.89,11.17,72.7526013281,134.63,74.71008,7.14669,75.0511241192,3.52008,1.02669,3.66675,71.19,6.12,71.452575181,134.43
2022-02-03 14:30:00,73.44304,10.80047,74.2329460325,2.81304,0.82047,2.93025,70.63,9.98,71.3316009914,134.9,73.14304,10.71047,73.9230577564,2.81304,0.82047,2.93025,70.33,9.89,71.0219754724,0.0,74.97304,11.90047,75.9116454377,2.81304,0.82047,2.93025,72.16,11.08,73.0056984077,134.98,74.27304,6.97047,74.5994096683,2.81304,0.82047,2.93025,71.46,6.15,71.7241528357,134.79
2022-02-03 15:00:00,74.45784,10.39812,75.1803886462,1.70784,0.49812000000000006,1.779,72.75,9.9,73.4205182493,134.5,74.15784,10.29812,74.8694631275,1.70784,0.49812000000000006,1.779,72.45,9.8,73.109797565,0.0,76.03784,11.49812,76.9022748389,1.70784,0.49812000000000006,1.779,74.33,11.0,75.1395295434,134.57,75.28784,6.75812,75.590548601,1.70784,0.49812000000000006,1.779,73.58,6.26,73.845812339,134.38
2022-02-03 15:30:00,74.6952,10.5311,75.4339245317,1.6152000000000002,0.4711,1.6825,73.08,10.06,73.7691670009,134.73,74.4052,10.4311,75.1328266089,1.6152000000000002,0.4711,1.6825,72.79,9.96,73.4682632162,0.0,76.2952,11.6311,77.1766806118,1.6152000000000002,0.4711,1.6825,74.68,11.16,75.5092577106,134.8,75.5252,6.6311,75.8157458728,1.6152000000000002,0.4711,1.6825,73.91,6.16,74.1662571524,134.57
2022-02-03 16:00:00,75.85568,10.55374,76.5863278676,1.5556800000000002,0.45374000000000003,1.6205,74.3,10.1,74.9833314811,134.98,75.55568,10.45374,76.2754315638,1.5556800000000002,0.45374000000000003,1.6205,74.0,10.0,74.6726188104,0.0,77.46568,11.67374,78.3403330568,1.5556800000000002,0.45374000000000003,1.6205,75.91,11.22,76.7347150904,135.03,76.69568,6.54374,76.9743325002,1.5556800000000002,0.45374000000000003,1.6205,75.14,6.09,75.3863893551,134.82
2022-02-03 16:30:00,78.11448,9.91464,78.7411713908,1.28448,0.37464000000000003,1.338,76.83,9.54,77.4200264789,134.8,77.80448,9.81464,78.4210702962,1.28448,0.37464000000000003,1.338,76.52,9.44,77.1000907911,0.0,79.76448,11.00464,80.5200246597,1.28448,0.37464000000000003,1.338,78.48,10.63,79.1966369235,134.89,78.95448,6.92464,79.2575583222,1.28448,0.37464000000000003,1.338,77.67,6.55,77.9456951986,134.69
2022-02-03 17:00:00,81.54096,10.74903,82.2463969038,1.23096,0.35903,1.28225,80.31,10.39,80.9793072334,134.26,81.20096,10.68903,81.9014729249,1.23096,0.35903,1.28225,79.97,10.33,80.6344206899,0.0,83.23096,11.929030000000001,84.0814751254,1.23096,0.35903,1.28225,82.0,11.57,82.8122267543,134.33,82.38096,6.22903,82.6161206137,1.23096,0.35903,1.28225,81.15,5.87,81.3620267692,134.14
2022-02-03 17:30:00,86.01968,12.18574,86.8785221251,1.21968,0.35574000000000006,1.2705,84.8,11.83,85.621194222,135.2,85.69968,12.14574,86.5560751897,1.21968,0.35574000000000006,1.2705,84.48,11.79,85.2987368019,135.71,87.82968,13.42574,88.8498912968,1.21968,0.35574000000000006,1.2705,86.61,13.07,87.5906216441,135.26,86.88968,4.84574,87.0246958435,1.21968,0.35574000000000006,1.2705,85.67,4.49,85.7875806863,135.06
2022-02-03 18:00:00,87.038,12.2765,87.8995215928,1.188,0.34650000000000003,1.2375,85.85,11.93,86.6749525526,135.44,86.708,12.2365,87.5671696257,1.188,0.34650000000000003,1.2375,85.52,11.89,86.3425879853,135.36,88.858,13.5265,89.8816464371,1.188,0.34650000000000003,1.2375,87.67,13.18,88.6551820256,135.51,87.908,4.7165,88.0344355139,1.188,0.34650000000000003,1.2375,86.72,4.37,86.8300368536,135.28
2022-02-03 18:30:00,86.42232,12.82776,87.36915257,1.19232,0.34776,1.242,85.23,12.48,86.1388605683,135.44,86.09232,12.77776,87.0353877087,1.19232,0.34776,1.242,84.9,12.43,85.8050983334,135.36,88.22232,14.06776,89.3368883362,1.19232,0.34776,1.242,87.03,13.72,88.104819959,135.51,87.29232,4.32776,87.3995345388,1.19232,0.34776,1.242,86.1,3.98,86.1919392983,135.36
2022-02-03 19:00:00,84.05064,13.46727,85.1227199146,1.19064,0.34727,1.24025,82.86,13.12,83.8922761641,136.0,83.73064,13.34727,84.7877921122,1.19064,0.34727,1.24025,82.54,13.0,83.5574748302,135.9,85.82064,14.637270000000001,87.0599329374,1.19064,0.34727,1.24025,84.63,14.29,85.8279732954,136.06,84.91064,3.48727,84.9822207127,1.19064,0.34727,1.24025,83.72,3.14,83.7788636829,135.86
2022-02-03 19:30:00,81.24728,14.24504,82.4866151081,1.2172800000000001,0.35504,1.268,80.03,13.89,81.2264304275,135.04,80.94728,14.11504,82.1687075084,1.2172800000000001,0.35504,1.268,79.73,13.76,80.9086552848,134.94,82.97728,15.40504,84.3951672408,1.2172800000000001,0.35504,1.268,81.76,15.05,83.1336279733,135.13,82.08728,2.59504,82.1282884906,1.2172800000000001,0.35504,1.268,80.87,2.24,80.9010166809,134.92
2022-02-03 20:00:00,78.71136,14.73623,80.078927738,1.22136,0.35623000000000005,1.27225,77.49,14.38,78.8129716481,134.52,78.41136,14.62623,79.7638262689,1.22136,0.35623000000000005,1.27225,77.19,14.27,78.4979553874,134.42,80.38136,15.90623,81.9400463038,1.22136,0.35623000000000005,1.27225,79.16,15.55,80.6728461132,134.6,79.56136,1.98623,79.5861490126,1.22136,0.35623000000000005,1.27225,78.34,1.63,78.3569556581,134.38
2022-02-03 20:30:00,75.66456,15.68008,77.2721848326,1.23456,0.36008,1.286,74.43,15.32,75.9903105665,134.05,75.36456,15.56008,76.9540966655,1.23456,0.36008,1.286,74.13,15.2,75.6722994232,133.96,77.24456,16.85008,79.0610349388,1.23456,0.36008,1.286,76.01,16.49,77.7781473166,134.14,76.48456,0.97008,76.4907116819,1.23456,0.36008,1.286,75.25,0.61,75.2524723846,133.92
2022-02-03 21:00:00,72.99168,16.29924,74.7893747387,1.23168,0.35924,1.283,71.76,15.94,73.5090552245,133.77,72.69168,16.18924,74.4726247221,1.23168,0.35924,1.283,71.46,15.83,73.1923527426,133.68,74.53168,17.48924,76.5561548107,1.23168,0.35924,1.283,73.3,17.13,75.2750084689,133.86,73.82168,0.38924000000000003,73.8227061669,1.23168,0.35924,1.283,72.59,0.03,72.5900061992,133.63
2022-02-03 21:30:00,69.62504,17.44022,71.7760925981,1.2350400000000001,0.36022000000000004,1.2865,68.39,17.08,70.4905561051,134.18,69.35504,17.29022,71.4777817301,1.2350400000000001,0.36022000000000004,1.2865,68.12,16.93,70.1923022845,134.1,71.10504,18.62022,73.5026482941,1.2350400000000001,0.36022000000000004,1.2865,69.87,18.26,72.2166497423,134.24,70.45504,1.40022,70.4689525781,1.2350400000000001,0.36022000000000004,1.2865,69.22,1.04,69.22781233,134.05
2022-02-03 22:00:00,66.0796,18.2903,68.5641933537,1.2696,0.3703,1.3225,64.81,17.92,67.241821064,134.18,65.8096,18.1303,68.2613450662,1.2696,0.3703,1.3225,64.54,17.76,66.9389961084,134.1,67.4996,19.4503,70.2460687174,1.2696,0.3703,1.3225,66.23,19.08,68.9235757923,134.24,66.8896,2.2803,66.9284569989,1.2696,0.3703,1.3225,65.62,1.9100000000000001,65.6477912804,134.05
2022-02-03 22:30:00,62.7184,19.5587,65.6973397045,1.2984,0.37870000000000004,1.3525,61.42,19.18,64.3450759577,134.08,62.4484,19.3987,65.3919889914,1.2984,0.37870000000000004,1.3525,61.15,19.02,64.0396978444,134.01,64.0684,20.7387,67.3413213135,1.2984,0.37870000000000004,1.3525,62.77,20.36,65.9894120295,134.24,63.5384,3.4487,63.6319244267,1.2984,0.37870000000000004,1.3525,62.24,3.07,62.3156681742,133.97
2022-02-03 23:00:00,59.096,20.448,62.5336542991,1.296,0.378,1.35,57.8,20.07,61.1853323927,134.43,58.846,20.258,62.2353459057,1.296,0.378,1.35,57.55,19.88,60.8869189564,134.35,60.386,21.608,64.1355958887,1.296,0.378,1.35,59.09,21.23,62.7880641524,134.52,59.896,4.508,60.0654050182,1.296,0.378,1.35,58.6,4.13,58.7453564122,134.32
2022-02-03 23:30:00,55.36976,21.47618,59.3888594759,1.28976,0.37618,1.3435000000000001,54.08,21.1,58.0504642531,133.76,55.14976,21.30618,59.1223251763,1.28976,0.37618,1.3435000000000001,53.86,20.93,57.7837736739,133.67,56.62976,22.68618,61.0048562055,1.28976,0.37618,1.3435000000000001,55.34,22.31,59.6678447742,133.82,56.18976,5.24618,56.4341344706,1.28976,0.37618,1.3435000000000001,54.9,4.87,55.1155776528,133.63
2022-02-04 00:00:00,52.83984,21.83037,57.1717915196,1.26984,0.37037000000000003,1.32275,51.57,21.46,55.856928845,135.18,52.60984,21.66037,56.8943485187,1.26984,0.37037000000000003,1.32275,51.34,21.29,55.5793099993,135.09,54.04984,23.05037,58.7597205674,1.26984,0.37037000000000003,1.32275,52.78,22.68,57.4465908475,135.25,53.64984,5.54037,53.9351558055,1.26984,0.37037000000000003,1.32275,52.38,5.17,52.6345257412,135.06
2022-02-04 00:30:00,52.37816,21.87113,56.7610603536,1.23816,0.36113,1.28975,51.14,21.51,55.4795430767,135.37,52.15816,21.71113,56.4964319268,1.23816,0.36113,1.28975,50.92,21.35,55.2147525576,135.28,53.57816,23.11113,58.3501804527,1.23816,0.36113,1.28975,52.34,22.75,57.0704660924,135.45,53.17816,5.50113,53.4619409698,1.23816,0.36113,1.28975,51.94,5.14,52.1937084331,135.25
2022-02-04 01:00:00,54.4536,21.5998,58.5811054266,1.2336,0.3598,1.2850000000000001,53.22,21.24,57.3018847858,135.68,54.2236,21.4398,58.3083512115,1.2336,0.3598,1.2850000000000001,52.99,21.08,57.0289970103,135.59,55.6936,22.8298,60.1911691945,1.2336,0.3598,1.2850000000000001,54.46,22.47,58.9134322545,135.75,55.2636,5.3198,55.5190576019,1.2336,0.3598,1.2850000000000001,54.03,4.96,54.2571884638,135.55
2022-02-04 01:30:00,53.8652,21.6661,58.0592771248,1.2552,0.36610000000000004,1.3075,52.61,21.3,56.7582778104,135.35,53.6352,21.5061,57.7862182207,1.2552,0.36610000000000004,1.3075,52.38,21.14,56.4850776754,135.27,55.0752,22.8961,59.6448577016,1.2552,0.36610000000000004,1.3075,53.82,22.53,58.345465119400004,135.42,54.6752,5.3861,54.9398540975,1.2552,0.36610000000000004,1.3075,53.42,5.02,53.6553520164,135.24
2022-02-04 02:00:00,52.93648,22.12814,57.3753038741,1.29648,0.37814000000000003,1.3505,51.64,21.75,56.0334908782,135.35,52.71648,21.95814,57.1068049872,1.29648,0.37814000000000003,1.3505,51.42,21.58,55.7647989327,135.27,54.15648,23.36814,58.9830000343,1.29648,0.37814000000000003,1.3505,52.86,22.99,57.6430368735,135.42,53.74648,5.64814,54.04244256,1.29648,0.37814000000000003,1.3505,52.45,5.27,52.7140910953,135.24
2022-02-04 02:30:00,51.82584,22.56087,56.5235397588,1.30584,0.38087000000000004,1.36025,50.52,22.18,55.174475983,136.17,51.62584,22.39087,56.2723592456,1.30584,0.38087000000000004,1.36025,50.32,22.01,54.9230598201,136.06,53.06584,23.82087,58.1671489972,1.30584,0.38087000000000004,1.36025,51.76,23.44,56.8201654345,136.23,52.64584,5.78087,52.9622783428,1.30584,0.38087000000000004,1.36025,51.34,5.4,51.6232079592,136.02
2022-02-04 03:00:00,51.346,22.638,56.1149780362,1.296,0.378,1.35,50.05,22.26,54.7769121072,137.39,51.166,22.468,55.8817553411,1.296,0.378,1.35,49.87,22.09,54.5434230682,137.28,52.616,23.898,57.7889077592,1.296,0.378,1.35,51.32,23.52,56.4529255221,137.43,52.166,5.868,52.4949995714,1.296,0.378,1.35,50.87,5.49,51.165388692,137.25
2022-02-04 03:30:00,50.19888,23.04134,55.2343272092,1.23888,0.36134000000000005,1.2905,48.96,22.68,53.957983654,137.39,50.03888,22.88134,55.02222489,1.23888,0.36134000000000005,1.2905,48.8,22.52,53.7456081927,137.28,51.45888,24.31134,56.9127189954,1.23888,0.36134000000000005,1.2905,50.22,23.95,55.6385738494,137.43,51.01888,6.33134,51.4102322758,1.23888,0.36134000000000005,1.2905,49.78,5.97,50.1367061144,137.25
2022-02-04 04:00:00,49.41192,23.01931,54.510792243,1.2319200000000001,0.35931,1.28325,48.18,22.66,53.2427272029,137.24,49.24192,22.84931,54.2849670974,1.2319200000000001,0.35931,1.28325,48.01,22.49,53.0166030598,137.14,50.65192,24.29931,56.1789414831,1.2319200000000001,0.35931,1.28325,49.42,23.94,54.9132042409,137.28,50.23192,6.22931,50.6166977386,1.2319200000000001,0.35931,1.28325,49.0,5.87,49.3503485297,137.11
2022-02-04 04:30:00,49.98384,22.70987,54.901024185,1.23384,0.35987,1.28525,48.75,22.35,53.6291431966,137.42,49.80384,22.54987,54.6710080002,1.23384,0.35987,1.28525,48.57,22.19,53.3988857562,137.33,51.21384,23.979870000000002,56.5499033842,1.23384,0.35987,1.28525,49.98,23.62,55.2802387839,137.48,50.80384,5.93987,51.149899456,1.23384,0.35987,1.28525,49.57,5.58,49.8830762885,137.3
2022-02-04 05:00:00,50.14928,22.77854,55.0800523697,1.22928,0.35854,1.2805,48.92,22.42,53.8128497666,137.42,49.93928,22.61854,54.8227146231,1.22928,0.35854,1.2805,48.71,22.26,53.5553143955,137.33,51.34928,24.04854,56.7016828026,1.22928,0.35854,1.2805,50.12,23.69,55.4367251919,137.48,50.95928,6.10854,51.3240925789,1.22928,0.35854,1.2805,49.73,5.75,50.061316403,137.3
2022-02-04 05:30:00,51.804,22.4545,56.4611280993,1.284,0.3745,1.3375,50.52,22.08,55.1343522679,137.0,51.594,22.2845,56.200887682,1.284,0.3745,1.3375,50.31,21.91,54.8738936107,136.89,53.004,23.6945,58.0590505111,1.284,0.3745,1.3375,51.72,23.32,56.7343000309,137.08,52.624,5.9345,52.9575647689,1.284,0.3745,1.3375,51.34,5.5600000000000005,51.640189775,136.86
2022-02-04 06:00:00,54.33944,21.68317,58.505850996,1.2794400000000001,0.37317000000000006,1.33275,53.06,21.31,57.1793642847,136.4,54.09944,21.52317,58.223674353,1.2794400000000001,0.37317000000000006,1.33275,52.82,21.15,56.8970552841,136.33,55.55944,22.91317,60.0987914401,1.2794400000000001,0.37317000000000006,1.33275,54.28,22.54,58.7738887602,136.46,55.12944,5.41317,55.3945625866,1.2794400000000001,0.37317000000000006,1.33275,53.85,5.04,54.0853408975,136.3
2022-02-04 06:30:00,60.50136,19.10373,63.4457804882,1.28136,0.37373,1.33475,59.22,18.73,62.1113620846,135.36,60.24136,18.97373,63.1587197841,1.28136,0.37373,1.33475,58.96,18.6,61.8242800201,135.26,61.81136,20.32373,65.0668750299,1.28136,0.37373,1.33475,60.53,19.95,63.732906728,135.43,61.30136,2.95373,61.372479653,1.28136,0.37373,1.33475,60.02,2.58,60.0754259244,135.23
2022-02-04 07:00:00,66.05448,17.05714,68.2212602716,1.22448,0.35714,1.2755,64.83,16.7,66.9463882521,134.9,65.79448,16.94714,67.9420278815,1.22448,0.35714,1.2755,64.57,16.59,66.6671808314,134.82,67.47448,18.26714,69.9034609662,1.22448,0.35714,1.2755,66.25,17.91,68.6282055718,134.97,66.86448,1.05714,66.8728362689,1.22448,0.35714,1.2755,65.64,0.7000000000000001,65.6437323741,134.79
2022-02-04 07:30:00,72.71504,15.03147,74.2524217286,1.2050400000000001,0.35147,1.25525,71.51,14.68,73.0012499893,134.46,72.44504,14.92147,73.9657629418,1.2050400000000001,0.35147,1.25525,71.24,14.57,72.7146649583,134.37,74.29504,16.21147,76.0431767364,1.2050400000000001,0.35147,1.25525,73.09,15.86,74.7909600152,134.55,73.51504,1.67147,73.5340391802,1.2050400000000001,0.35147,1.25525,72.31,1.32,72.3220471226,134.33
2022-02-04 08:00:00,75.54928,14.09979,76.8537428273,1.19928,0.34979000000000005,1.24925,74.35,13.75,75.6107465907,134.1,75.28928,13.99979,76.5798263446,1.19928,0.34979000000000005,1.24925,74.09,13.65,75.3369139267,134.01,77.19928,15.26979,78.6949510398,1.19928,0.34979000000000005,1.24925,76.0,14.92,77.4506707524,134.16,76.36928,2.52979,76.4111691127,1.19928,0.34979000000000005,1.24925,75.17,2.18,75.2016043712,133.96
2022-02-04 08:30:00,77.55648,13.07314,78.6505853726,1.17648,0.34314,1.2255,76.38,12.73,77.4335670107,133.7,77.29648,12.97314,78.3776000006,1.17648,0.34314,1.2255,76.12,12.63,77.1606849373,133.62,79.27648,14.23314,80.5440410921,1.17648,0.34314,1.2255,78.1,13.89,79.3255450659,133.79,78.38648,3.6631400000000003,78.4720258528,1.17648,0.34314,1.2255,77.21,3.32,77.281346391,133.58
2022-02-04 09:00:00,78.11416,12.82913,79.160650383,0.85416,0.24913000000000002,0.88975,77.26,12.58,78.2774807975,134.09,77.86416,12.72913,78.8977703301,0.85416,0.24913000000000002,0.88975,77.01,12.48,78.0146813106,134.01,79.85416,13.98913,81.0702326842,0.85416,0.24913000000000002,0.88975,79.0,13.74,80.1859563764,134.19,78.93416,3.72913,79.0221995737,0.85416,0.24913000000000002,0.88975,78.08,3.48,78.1575127547,133.99
2022-02-04 09:30:00,79.41592,12.64131,80.4157389319,1.61592,0.47131000000000006,1.6832500000000001,77.8,12.17,78.7461040306,134.19,79.16592,12.53131,80.1515852604,1.61592,0.47131000000000006,1.6832500000000001,77.55,12.06,78.4821387323,134.1,81.17592,13.78131,82.3374428384,1.61592,0.47131000000000006,1.6832500000000001,79.56,13.31,80.6656661784,134.19,80.23592,4.4013100000000005,80.3565453959,1.61592,0.47131000000000006,1.6832500000000001,78.62,3.93,78.7181637235,133.99
2022-02-04 10:00:00,79.34,13.03,80.4028388802,2.64,0.77,2.75,76.7,12.26,77.6736609154,134.3,79.1,12.92,80.1482152016,2.64,0.77,2.75,76.46,12.15,77.4193393152,134.24,81.11,14.17,82.3384539568,2.64,0.77,2.75,78.47,13.4,79.6059099565,134.41,80.17,4.67,80.3059014021,2.64,0.77,2.75,77.53,3.9,77.6280290874,134.22
2022-02-04 10:30:00,78.83144,13.23292,79.934386244,3.06144,0.89292,3.189,75.77,12.34,76.7682779539,134.76,78.60144,13.13292,79.6910280885,3.06144,0.89292,3.189,75.54,12.24,76.5252193724,134.7,80.59144,14.40292,81.868335184,3.06144,0.89292,3.189,77.53,13.51,78.6982909598,134.82,79.65144,4.7929200000000005,79.7955135092,3.06144,0.89292,3.189,76.59,3.9,76.6892306651,134.65
2022-02-04 11:00:00,78.60616,13.36888,79.7349066746,3.11616,0.90888,3.246,75.49,12.46,76.5113828133,135.06,78.38616,13.25888,79.4996099261,3.11616,0.90888,3.246,75.27,12.35,76.2764406616,134.98,80.38616,14.528880000000001,81.6885737028,3.11616,0.90888,3.246,77.27,13.62,78.4611833966,135.13,79.43616,4.73888,79.5773868583,3.11616,0.90888,3.246,76.32,3.83,76.4160408553,134.94
2022-02-04 11:30:00,77.33840000000001,13.8337,78.5658919013,3.5784000000000002,1.0437,3.7275,73.76,12.79,74.8606819365,135.36,77.1284,13.723700000000001,78.3398367898,3.5784000000000002,1.0437,3.7275,73.55,12.68,74.6350112213,135.31,79.0984,14.9937,80.506943317,3.5784000000000002,1.0437,3.7275,75.52,13.95,76.7976099889,135.46,78.1584,4.5337,78.2897817486,3.5784000000000002,1.0437,3.7275,74.58,3.49,74.6616132963,135.27
2022-02-04 12:00:00,76.69312,13.99841,77.9601830287,3.42312,0.9984100000000001,3.56575,73.27,13.0,74.4143326248,135.36,76.47312,13.89841,77.7258250716,3.42312,0.9984100000000001,3.56575,73.05,12.9,74.180270288,135.22,78.41312,15.17841,79.8686516617,3.42312,0.9984100000000001,3.56575,74.99,14.18,76.3188869154,135.46,77.52312,4.32841,77.6438617513,3.42312,0.9984100000000001,3.56575,74.1,3.33,74.1747861473,135.18
2022-02-04 12:30:00,77.60168,13.73799,78.8083314635,2.70168,0.7879900000000001,2.81425,74.9,12.95,76.0112656124,135.49,77.36168,13.63799,78.5545944147,2.70168,0.7879900000000001,2.81425,74.66,12.85,75.7577593386,135.37,79.32168,14.90799,80.7104521352,2.70168,0.7879900000000001,2.81425,76.62,14.12,77.910197022,135.55,78.42168,4.06799,78.527119116,2.70168,0.7879900000000001,2.81425,75.72,3.2800000000000002,75.7910073821,135.34
2022-02-04 13:00:00,77.51968,14.08199,78.7883445039,2.74968,0.8019900000000001,2.86425,74.77,13.28,75.9401823806,134.96,77.26968,13.96199,78.5209565152,2.74968,0.8019900000000001,2.86425,74.52,13.16,75.673086365,134.86,79.22968,15.24199,80.6824668194,2.74968,0.8019900000000001,2.86425,76.48,14.44,77.8312533626,135.03,78.34968,3.74199,78.4389880433,2.74968,0.8019900000000001,2.86425,75.6,2.94,75.6571450691,134.83
2022-02-04 13:30:00,77.32792,14.20231,78.621325484,2.40792,0.7023100000000001,2.5082500000000003,74.92,13.5,76.1265814286,134.96,77.06792,14.09231,78.3457560705,2.40792,0.7023100000000001,2.5082500000000003,74.66,13.39,75.8512208208,134.86,78.99792,15.36231,80.4777729119,2.40792,0.7023100000000001,2.5082500000000003,76.59,14.66,77.9804058722,135.03,78.14792,3.32231,78.2185089609,2.40792,0.7023100000000001,2.5082500000000003,75.74,2.62,75.7853020051,134.83
2022-02-04 14:00:00,75.86712,14.60416,77.2599597877,2.75712,0.8041600000000001,2.872,73.11,13.8,74.4010221704,134.51,75.60712,14.49416,76.9838766808,2.75712,0.8041600000000001,2.872,72.85,13.69,74.1251549745,134.41,77.50712,15.78416,79.0979984424,2.75712,0.8041600000000001,2.872,74.75,14.98,76.2362308879,134.57,76.70712,3.29416,76.7778206828,2.75712,0.8041600000000001,2.872,73.95,2.49,73.9919090171,134.38
2022-02-04 14:30:00,74.84832,14.93201,76.323233222,3.05832,0.8920100000000001,3.18575,71.79,14.04,73.1500218729,135.31,74.57832,14.82201,76.0369501917,3.05832,0.8920100000000001,3.18575,71.52,13.93,72.8639506203,135.19,76.45832,16.12201,78.139579623,3.05832,0.8920100000000001,3.18575,73.4,15.23,74.963410408,135.37,75.66832,3.21201,75.7364618916,3.05832,0.8920100000000001,3.18575,72.61,2.32,72.6470543105,135.16
2022-02-04 15:00:00,73.878,15.6165,75.5104890479,2.868,0.8365,2.9875,71.01,14.78,72.5318447304,135.53,73.628,15.5165,75.2452268004,2.868,0.8365,2.9875,70.76,14.68,72.2667281673,135.4,75.478,16.8165,77.3286696915,2.868,0.8365,2.9875,72.61,15.98,74.3476462304,135.59,74.708,2.3865,74.7461079003,2.868,0.8365,2.9875,71.84,1.55,71.8567192404,135.36
2022-02-04 15:30:00,72.81808,16.14944,74.5873795437,2.39808,0.6994400000000001,2.498,70.42,15.45,72.0949297801,135.53,72.58808,16.02944,74.3368838787,2.39808,0.6994400000000001,2.498,70.19,15.33,71.8445892187,135.4,74.44808,17.34944,76.4429178145,2.39808,0.6994400000000001,2.498,72.05,16.65,73.948799855,135.59,73.64808,1.70944,73.6679161698,2.39808,0.6994400000000001,2.498,71.25,1.01,71.2571582369,135.36
2022-02-04 16:00:00,74.25368,15.88274,75.9333288053,1.96368,0.57274,2.0455,72.29,15.31,73.893438139,135.93,73.99368,15.76274,75.6540061877,1.96368,0.57274,2.0455,72.03,15.19,73.6142445455,135.83,75.87368,17.07274,77.7707770814,1.96368,0.57274,2.0455,73.91,16.5,75.7293740896,136.02,75.07368,1.4427400000000001,75.0875417593,1.96368,0.57274,2.0455,73.11,0.87,73.1151762632,135.81
2022-02-04 16:30:00,76.67384,15.17987,78.1620508531,1.47384,0.42987000000000003,1.53525,75.2,14.75,76.6329074223,134.75,76.40384,15.07987,77.8777840335,1.47384,0.42987000000000003,1.53525,74.93,14.65,76.3487223207,134.66,78.34384,16.37987,80.037849841,1.47384,0.42987000000000003,1.53525,76.87,15.95,78.5073206778,134.84,77.49384,1.87987,77.5166378861,1.47384,0.42987000000000003,1.53525,76.02,1.45,76.0338273402,134.61
2022-02-04 17:00:00,78.76096,14.75028,80.130266318,1.20096,0.35028000000000004,1.251,77.56,14.4,78.8854460595,134.83,78.48096,14.63028,79.8329892676,1.20096,0.35028000000000004,1.251,77.28,14.28,78.5882739345,134.66,80.45096,15.93028,82.0129915672,1.20096,0.35028000000000004,1.251,79.25,15.58,80.766941876,134.84,79.58096,2.05028,79.6073667609,1.20096,0.35028000000000004,1.251,78.38,1.7000000000000002,78.3984336578,134.61
2022-02-04 17:30:00,82.8848,10.44265,83.5400443504,1.1748,0.34265,1.22375,81.71,10.1,82.3318534955,134.29,83.1448,17.21265,84.9077916746,1.1748,0.34265,1.22375,81.97,16.87,83.6879788261,134.2,84.6648,11.17265,85.3988083469,1.1748,0.34265,1.22375,83.49,10.83,84.1894827161,134.38,84.2948,4.14265,84.3965334363,1.1748,0.34265,1.22375,83.12,3.8,83.2068170284,134.17
