Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-04 18:00:00,84.2376,6.20055,84.4654963524,1.1676,0.34055,1.21625,83.07,5.86,83.2764342416,135.15,85.2576,22.66055,88.2176789768,1.1676,0.34055,1.21625,84.09,22.32,87.0017844645,135.07,86.1376,7.21055,86.4388695267,1.1676,0.34055,1.21625,84.97,6.87,85.2472744432,135.24,86.4576,6.98055,86.7389455554,1.1676,0.34055,1.21625,85.29,6.64,85.5480782952,135.03
2022-02-04 18:30:00,82.81456,19.47258,85.0731022113,1.17456,0.34258000000000005,1.2235,81.64,19.13,83.8513357079,138.24,82.51456,19.21258,84.7217554247,1.17456,0.34258000000000005,1.2235,81.34,18.87,83.5001347304,138.13,83.33456,3.32258,83.40076995,1.17456,0.34258000000000005,1.2235,82.16,2.98,82.2140255674,138.31,83.67456,3.2225800000000002,83.7365930346,1.17456,0.34258000000000005,1.2235,82.5,2.88,82.5502537852,138.11
2022-02-04 19:00:00,80.79168,19.39174,83.0863113723,1.17168,0.34174000000000004,1.2205,79.62,19.05,81.8672516944,135.4,80.51168,19.28174,82.7883815149,1.17168,0.34174000000000004,1.2205,79.34,18.94,81.5693520877,135.31,81.30168,3.4417400000000002,81.3744968958,1.17168,0.34174000000000004,1.2205,80.13,3.1,80.1899426362,135.46,81.63168,3.40174,81.7025275903,1.17168,0.34174000000000004,1.2205,80.46,3.06,80.5181668942,135.27
2022-02-04 19:30:00,78.14456,20.89258,80.8892585987,1.17456,0.34258000000000005,1.2235,76.97,20.55,79.6660743353,134.01,77.90456,20.76258,80.623850051,1.17456,0.34258000000000005,1.2235,76.73,20.42,79.4006882842,133.91,78.70456,4.77258,78.8491298915,1.17456,0.34258000000000005,1.2235,77.53,4.43,77.6564601305,134.09,78.98456,4.74258,79.1268145666,1.17456,0.34258000000000005,1.2235,77.81,4.4,77.9343063099,133.87
2022-02-04 20:00:00,75.5376,21.53055,78.5461240104,1.1676,0.34055,1.21625,74.37,21.19,77.3298971938,134.67,75.2976,21.40055,78.2797043049,1.1676,0.34055,1.21625,74.13,21.06,77.0634835704,134.57,76.1076,5.49055,76.3053924507,1.1676,0.34055,1.21625,74.94,5.15,75.1167497966,134.75,76.3676,5.49055,76.5647207862,1.1676,0.34055,1.21625,75.2,5.15,75.376140124,134.54
2022-02-04 20:30:00,72.98336,22.38223,76.3382935142,1.17336,0.34223000000000003,1.22225,71.81,22.04,75.1161613769,134.26,72.74336,22.26223,76.0736702721,1.17336,0.34223000000000003,1.22225,71.57,21.92,74.8515283745,134.15,73.53336,6.29223,73.8020812123,1.17336,0.34223000000000003,1.22225,72.36,5.95,72.6042154424,134.33,73.79336,6.29223,74.0611378421,1.17336,0.34223000000000003,1.22225,72.62,5.95,72.8633440078,134.1
2022-02-04 21:00:00,70.3076,23.17055,74.0272450187,1.1676,0.34055,1.21625,69.14,22.83,72.8117332578,134.52,70.0876,23.04055,73.7776295232,1.1676,0.34055,1.21625,68.92,22.7,72.5620865191,134.43,70.8776,7.01055,71.2234651857,1.1676,0.34055,1.21625,69.71,6.67,70.0283728213,134.61,71.1276,7.02055,71.4732369776,1.1676,0.34055,1.21625,69.96,6.68,70.2781900735,134.38
2022-02-04 21:30:00,66.83456,24.37133,71.139441496,1.20456,0.35133000000000003,1.25475,65.63,24.02,69.8874616795,134.8,66.63456,24.23133,70.903610204,1.20456,0.35133000000000003,1.25475,65.43,23.88,69.6515563358,134.71,67.39456,8.23133,67.8953717949,1.20456,0.35133000000000003,1.25475,66.19,7.88,66.6574114409,134.87,67.65456,8.24133,68.1546697517,1.20456,0.35133000000000003,1.25475,66.45,7.89,66.9167736819,134.66
2022-02-04 22:00:00,63.9612,25.48035,68.8497156244,1.2012,0.35035000000000005,1.25125,62.76,25.13,67.6042491268,134.66,63.7612,25.31035,68.6010527803,1.2012,0.35035000000000005,1.25125,62.56,24.96,67.3554392755,134.57,64.5312,9.31035,65.1993741578,1.2012,0.35035000000000005,1.25125,63.33,8.96,63.9606949618,134.75,64.7712,9.34035,65.4411987021,1.2012,0.35035000000000005,1.25125,63.57,8.99,64.2025311028,134.54
2022-02-04 22:30:00,60.88768,26.71224,66.4894979798,1.20768,0.35224000000000005,1.258,59.68,26.36,65.2422562455,134.66,60.68768,26.55224,66.2421010597,1.20768,0.35224000000000005,1.258,59.48,26.2,64.9946951681,134.57,61.45768,10.49224,62.3468806854,1.20768,0.35224000000000005,1.258,60.25,10.14,61.097316635,134.75,61.69768,10.54224,62.5918728079,1.20768,0.35224000000000005,1.258,60.49,10.19,61.3422872087,134.54
2022-02-04 23:00:00,57.5072,27.5521,63.7667332255,1.2072,0.3521,1.2575,56.3,27.2,62.526234494,134.9,57.2972,27.3721,63.4996140638,1.2072,0.3521,1.2575,56.09,27.02,62.2588829004,134.8,58.0472,11.2521,59.1277192377,1.2072,0.3521,1.2575,56.84,10.9,57.8756909246,134.98,58.3272,11.3021,59.412117655,1.2072,0.3521,1.2575,57.12,10.95,58.1600971457,134.75
2022-02-04 23:30:00,53.95104,28.55072,61.0398093837,1.27104,0.37072000000000005,1.324,52.68,28.18,59.7435753868,135.21,53.74104,28.38072,60.7747040141,1.27104,0.37072000000000005,1.324,52.47,28.01,59.4782397184,135.1,54.47104,12.21072,55.8228974669,1.27104,0.37072000000000005,1.324,53.2,11.84,54.5016109854,135.29,54.76104,12.27072,56.1189991999,1.27104,0.37072000000000005,1.324,53.49,11.9,54.7977198431,135.08
2022-02-05 00:00:00,51.05384,29.62862,59.028380478,1.26384,0.36862,1.3165,49.79,29.26,57.7511186039,135.39,50.84384,29.44862,58.7564233582,1.26384,0.36862,1.3165,49.58,29.08,57.478890038,135.3,51.57384,13.12862,53.2186211344,1.26384,0.36862,1.3165,50.31,12.76,51.9029257364,135.47,51.87384,13.18862,53.524153182,1.26384,0.36862,1.3165,50.61,12.82,52.2084715348,135.26
2022-02-05 00:30:00,50.40208,29.97519,58.6419788536,1.25208,0.36519,1.3042500000000001,49.15,29.61,57.3800888811,136.17,50.19208,29.80519,58.3746027452,1.25208,0.36519,1.3042500000000001,48.94,29.44,57.1124960057,136.07,50.91208,13.41519,52.6498548209,1.25208,0.36519,1.3042500000000001,49.66,13.05,51.3460621664,136.24,51.22208,13.48519,52.9674600945,1.25208,0.36519,1.3042500000000001,49.97,13.12,51.6636748596,136.03
2022-02-05 01:00:00,51.66504,29.52147,59.5045674647,1.2050400000000001,0.35147,1.25525,50.46,29.17,58.2846506381,136.45,51.44504,29.35147,59.2292236296,1.2050400000000001,0.35147,1.25525,50.24,29.0,58.0091165249,136.36,52.15504,13.17147,53.7925256831,1.2050400000000001,0.35147,1.25525,50.95,12.82,52.538128059499996,136.5,52.47504,13.23147,54.1174798135,1.2050400000000001,0.35147,1.25525,51.27,12.88,52.8630996064,136.32
2022-02-05 01:30:00,50.93984,29.82287,59.027712765,1.20984,0.35287,1.26025,49.73,29.47,57.8061744107,135.5,50.71984,29.65287,58.7519775741,1.20984,0.35287,1.26025,49.51,29.3,57.5302537801,135.38,51.42984,13.46287,53.1627436375,1.20984,0.35287,1.26025,50.22,13.11,51.9029912433,135.59,51.74984,13.52287,53.4875121226,1.20984,0.35287,1.26025,50.54,13.17,52.2277751776,135.36
2022-02-05 02:00:00,50.1936,29.91105,58.430029891,1.2036,0.35105000000000003,1.2537500000000001,48.99,29.56,57.2172500213,135.5,49.9836,29.74105,58.1626196458,1.2036,0.35105000000000003,1.2537500000000001,48.78,29.39,56.9496312543,135.46,50.7136,13.30105,52.42887712,1.2036,0.35105000000000003,1.2537500000000001,49.51,12.95,51.1756055167,135.59,51.0236,13.36105,52.743960925,1.2036,0.35105000000000003,1.2537500000000001,49.82,13.01,51.4907030443,135.36
2022-02-05 02:30:00,49.31056,30.20308,57.825231249,1.21056,0.35308,1.2610000000000001,48.1,29.85,56.6094735888,136.51,49.09056,30.03308,57.5488399136,1.21056,0.35308,1.2610000000000001,47.88,29.68,56.3329104521,136.44,49.82056,13.54308,51.6285116442,1.21056,0.35308,1.2610000000000001,48.61,13.19,50.3677297483,136.6,50.13056,13.61308,51.9460199919,1.21056,0.35308,1.2610000000000001,48.92,13.26,50.6852444011,136.41
2022-02-05 03:00:00,48.43056,30.44308,57.204023126,1.21056,0.35308,1.2610000000000001,47.22,30.09,55.9922896478,136.72,48.22056,30.27308,56.9357688927,1.21056,0.35308,1.2610000000000001,47.01,29.92,55.7238413967,136.63,48.94056,13.75308,50.8362628701,1.21056,0.35308,1.2610000000000001,47.73,13.4,49.5753255158,136.79,49.25056,13.823080000000001,51.1536430863,1.21056,0.35308,1.2610000000000001,48.04,13.47,49.8927098883,136.58
2022-02-05 03:30:00,47.54296,30.93378,56.720646952,1.21296,0.35378000000000004,1.2635,46.33,30.58,55.512208567100004,136.93,47.34296,30.77378,56.4657541971,1.21296,0.35378000000000004,1.2635,46.13,30.42,55.2571560976,136.83,48.07296,14.09378,50.0963483485,1.21296,0.35378000000000004,1.2635,46.86,13.74,48.8328495994,137.0,48.36296,14.16378,50.3943306717,1.21296,0.35378000000000004,1.2635,47.15,13.81,49.1308314605,136.78
2022-02-05 04:00:00,46.516,31.30175,56.0672614728,1.206,0.35175,1.25625,45.31,30.95,54.8716557067,137.56,46.306,31.13175,55.7981316359,1.206,0.35175,1.25625,45.1,30.78,54.6023662491,137.47,47.046,14.44175,49.2127042446,1.206,0.35175,1.25625,45.84,14.09,47.9565814044,137.63,47.346,14.51175,49.5200424481,1.206,0.35175,1.25625,46.14,14.16,48.263911984,137.43
2022-02-05 04:30:00,46.62128,31.19329,56.0942518433,1.21128,0.35329000000000005,1.2617500000000001,45.41,30.84,54.892382896,137.73,46.42128,31.02329,55.8335003315,1.21128,0.35329000000000005,1.2617500000000001,45.21,30.67,54.6314286835,137.65,47.13128,14.31329,49.256754106,1.21128,0.35329000000000005,1.2617500000000001,45.92,13.96,47.9950830815,137.78,47.44128,14.38329,49.5737236776,1.21128,0.35329000000000005,1.2617500000000001,46.23,14.03,48.3120461169,137.57
2022-02-05 05:00:00,46.3224,31.0407,55.7610060728,1.2024,0.3507,1.2525,45.12,30.69,54.5682187725,137.73,46.1124,30.8807,55.4974870264,1.2024,0.3507,1.2525,44.91,30.53,54.3045946491,137.65,46.8524,14.1307,48.9369397107,1.2024,0.3507,1.2525,45.65,13.78,47.6844932866,137.78,47.1524,14.2007,49.2443774075,1.2024,0.3507,1.2525,45.95,13.85,47.9919264043,137.57
2022-02-05 05:30:00,46.49624,30.64182,55.6850201315,1.20624,0.35182,1.2565,45.29,30.29,54.4854861408,137.89,46.28624,30.47182,55.4161332777,1.20624,0.35182,1.2565,45.08,30.12,54.2164255554,137.82,46.98624,14.04182,49.039570331,1.20624,0.35182,1.2565,45.78,13.69,47.7830984763,137.95,47.31624,14.10182,49.3729469958,1.20624,0.35182,1.2565,46.11,13.75,48.116469114,137.75
2022-02-05 06:00:00,47.46216,30.17063,56.2398750573,1.2021600000000001,0.35063000000000005,1.25225,46.26,29.82,55.038350266,136.63,47.24216,30.01063,55.9683803094,1.2021600000000001,0.35063000000000005,1.25225,46.04,29.66,54.7667526881,136.51,47.94216,13.73063,49.869639117,1.2021600000000001,0.35063000000000005,1.25225,46.74,13.38,48.6174042911,136.69,48.28216,13.79063,50.2130306799,1.2021600000000001,0.35063000000000005,1.25225,47.08,13.44,48.960800647,136.46
2022-02-05 06:30:00,50.56384,29.08112,58.3302104916,1.20384,0.35112000000000004,1.254,49.36,28.73,57.1123673122,135.96,50.31384,28.93112,58.0387129423,1.20384,0.35112000000000004,1.254,49.11,28.58,56.8208456466,135.85,51.00384,12.82112,52.5906152541,1.20384,0.35112000000000004,1.254,49.8,12.47,51.3375194181,136.03,51.36384,12.85112,52.9470994937,1.20384,0.35112000000000004,1.254,50.16,12.5,51.6940576856,135.78
2022-02-05 07:00:00,52.98072,28.72021,60.2644767186,1.20072,0.35021,1.25075,51.78,28.37,59.0425719291,135.28,52.75072,28.62021,60.0146222263,1.20072,0.35021,1.25075,51.55,28.27,58.7928175885,135.19,53.47072,12.23021,54.8515809614,1.20072,0.35021,1.25075,52.27,11.88,53.6030530847,135.37,53.80072,12.26021,55.1799802624,1.20072,0.35021,1.25075,52.6,11.91,53.9315130513,135.13
2022-02-05 07:30:00,55.96888,27.64259,62.4229790251,1.20888,0.35259,1.25925,54.76,27.29,61.183344956,135.68,55.75888,27.52259,62.1815540105,1.20888,0.35259,1.25925,54.55,27.17,60.9418690229,135.59,56.48888,11.32259,57.6124518482,1.20888,0.35259,1.25925,55.28,10.97,56.3579568473,135.75,56.77888,11.33259,57.8987807312,1.20888,0.35259,1.25925,55.57,10.98,56.6443757137,135.5
2022-02-05 08:00:00,57.75488,27.58559,64.004616548,1.18488,0.34559,1.23425,56.57,27.24,62.7868019571,135.68,57.54488,27.48559,63.7720226421,1.18488,0.34559,1.23425,56.36,27.14,62.5542100901,135.59,58.30488,11.02559,59.3382057924,1.18488,0.34559,1.23425,57.12,10.68,58.109868353,135.75,58.57488,10.99559,59.597982906,1.18488,0.34559,1.23425,57.39,10.65,58.3698089769,135.5
2022-02-05 08:30:00,61.42496,27.14603,67.1560321621,1.25496,0.36603,1.30725,60.17,26.78,65.860438049,136.72,61.26496,27.06603,66.9773491844,1.25496,0.36603,1.30725,60.01,26.7,65.6817333815,136.63,62.07496,10.36603,62.9345313557,1.25496,0.36603,1.30725,60.82,10.0,61.636615741,136.79,62.26496,10.336030000000001,63.1170243275,1.25496,0.36603,1.30725,61.01,9.97,61.8192607526,136.52
2022-02-05 09:00:00,64.6616,26.1863,69.7627753336,1.4616,0.4263,1.5225,63.2,25.76,68.2482058372,137.72,64.4916,26.0863,69.5676758146,1.4616,0.4263,1.5225,63.03,25.66,68.053041813,137.62,65.3116,9.4963,65.9983697393,1.4616,0.4263,1.5225,63.85,9.07,64.4909869672,137.79,65.4916,9.4563,66.1707736108,1.4616,0.4263,1.5225,64.03,9.03,64.6636049103,137.52
2022-02-05 09:30:00,67.332,25.491,71.9957589376,1.752,0.511,1.8250000000000002,65.58,24.98,70.1764689907,137.28,67.172,25.401,71.8142631028,1.752,0.511,1.8250000000000002,65.42,24.89,69.9949176726,137.16,68.012,8.850999999999999,68.5855111886,1.752,0.511,1.8250000000000002,66.26,8.34,66.7828061705,137.33,68.172,8.811,68.7390377078,1.752,0.511,1.8250000000000002,66.42,8.3,66.9365849144,137.06
2022-02-05 10:00:00,68.87368,25.06274,73.292050954,2.20368,0.6427400000000001,2.2955,66.67,24.42,71.001586602,137.15,68.73368,24.95274,73.1228965499,2.20368,0.6427400000000001,2.2955,66.53,24.31,70.8323160711,137.05,69.57368,8.43274,70.0828656139,2.20368,0.6427400000000001,2.2955,67.37,7.79,67.8188838009,137.22,69.71368,8.39274,70.2170582113,2.20368,0.6427400000000001,2.2955,67.51,7.75,67.9533854933,136.94
2022-02-05 10:30:00,69.91624,24.73432,74.1624379427,2.10624,0.6143200000000001,2.194,67.81,24.12,71.9720119213,137.15,69.76624,24.64432,73.9910180495,2.10624,0.6143200000000001,2.194,67.66,24.03,71.8005327278,137.05,70.62624,8.07432,71.0862885513,2.10624,0.6143200000000001,2.194,68.52,7.46,68.9249011606,137.22,70.75624,8.03432,71.2109247012,2.10624,0.6143200000000001,2.194,68.65,7.42,69.0498291091,136.94
2022-02-05 11:00:00,70.03168,24.87424,74.3179925671,2.55168,0.74424,2.658,67.48,24.13,71.6645470229,137.15,69.89168,24.76424,74.1492718508,2.55168,0.74424,2.658,67.34,24.02,71.4957061648,137.05,70.76168,8.16424,71.2311039589,2.55168,0.74424,2.658,68.21,7.42,68.6123931954,137.22,70.86168,8.12424,71.3258786697,2.55168,0.74424,2.658,68.31,7.38,68.7074995907,136.94
2022-02-05 11:30:00,69.95656,25.12983,74.3332270446,3.01656,0.8798300000000001,3.14225,66.94,24.25,71.1970933395,137.39,69.81656,25.03983,74.1710532261,3.01656,0.8798300000000001,3.14225,66.8,24.16,71.0348196309,137.31,70.69656,8.42983,71.1973709463,3.01656,0.8798300000000001,3.14225,67.68,7.55,68.0998157119,137.47,70.78656,8.37983,71.2808433414,3.01656,0.8798300000000001,3.14225,67.77,7.5,68.1837436637,137.2
2022-02-05 12:00:00,70.05056,25.21683,74.4511213587,3.04056,0.8868300000000001,3.16725,67.01,24.33,71.2901746386,137.39,69.93056,25.10683,74.30098340239999,3.04056,0.8868300000000001,3.16725,66.89,24.22,71.1398657575,137.31,70.81056,8.45683,71.3137671222,3.04056,0.8868300000000001,3.16725,67.77,7.57,68.1914789398,137.47,70.89056,8.416830000000001,71.3884761314,3.04056,0.8868300000000001,3.16725,67.85,7.53,68.2665613606,137.2
2022-02-05 12:30:00,71.4816,23.85755,75.3578252776,2.1516,0.62755,2.24125,69.33,23.23,73.118272682,137.7,71.3616,23.76755,75.2155195925,2.1516,0.62755,2.24125,69.21,23.14,72.9759117792,137.61,72.2316,7.17755,72.5873354144,2.1516,0.62755,2.24125,70.08,6.55,70.3854310209,137.77,72.3216,7.12755,72.6719739347,2.1516,0.62755,2.24125,70.17,6.5,70.4704115214,137.48
2022-02-05 13:00:00,72.2196,23.9153,76.0763576826,2.1096,0.6153000000000001,2.1975,70.11,23.3,73.8803228201,137.22,72.0796,23.8153,75.9120362673,2.1096,0.6153000000000001,2.1975,69.97,23.2,73.7159473927,137.14,72.9596,7.1753,73.3115827291,2.1096,0.6153000000000001,2.1975,70.85,6.5600000000000005,71.1530470184,137.32,73.0596,7.1353,73.4072044029,2.1096,0.6153000000000001,2.1975,70.95,6.52,71.2489501677,137.03
2022-02-05 13:30:00,71.13712,24.36416,75.1937639329,2.03712,0.59416,2.122,69.1,23.77,73.074091852,137.51,71.00712,24.26416,75.0383938474,2.03712,0.59416,2.122,68.97,23.67,72.9186519349,137.39,71.89712,7.65416,72.3034026143,2.03712,0.59416,2.122,69.86,7.06,70.2158329723,137.56,71.97712,7.60416,72.3776833893,2.03712,0.59416,2.122,69.94,7.01,70.2904239566,137.28
2022-02-05 14:00:00,70.33608,24.67469,74.5386106415,1.93608,0.56469,2.01675,68.4,24.11,72.5248378144,137.36,70.20608,24.58469,74.386159004,1.93608,0.56469,2.01675,68.27,24.02,72.3723241302,137.24,71.08608,7.90469,71.5242259221,1.93608,0.56469,2.01675,69.15,7.34,69.5384648953,137.42,71.19608,7.85469,71.6280529008,1.93608,0.56469,2.01675,69.26,7.29,69.6425997504,137.14
2022-02-05 14:30:00,69.02096,23.82903,73.018597563,1.71096,0.49903000000000003,1.7822500000000001,67.31,23.33,71.2385078451,137.7,68.90096,23.94903,72.9444879814,1.71096,0.49903000000000003,1.7822500000000001,67.19,23.45,71.1645881039,137.58,69.80096,7.23903,70.1753345005,1.71096,0.49903000000000003,1.7822500000000001,68.09,6.74,68.4227717942,137.77,70.09096,11.179030000000001,70.9768510534,1.71096,0.49903000000000003,1.7822500000000001,68.38,10.68,69.2090080842,137.5
2022-02-05 15:00:00,67.65776,20.46643,70.6855518841,1.66776,0.48643000000000003,1.73725,65.99,19.98,68.948390119,137.61,67.50776,20.36643,70.513042277,1.66776,0.48643000000000003,1.73725,65.84,19.88,68.7758678608,137.5,68.38776,2.97643,68.4525007093,1.66776,0.48643000000000003,1.73725,66.72,2.49,66.7664474119,137.68,69.46776,21.73643,72.7890243688,1.66776,0.48643000000000003,1.73725,67.8,21.25,71.0521111579,137.39
2022-02-05 15:30:00,67.54544,20.79742,70.6747419058,1.46544,0.42742,1.5265,66.08,20.37,69.1484150216,135.91,67.39544,20.69742,70.5019753443,1.46544,0.42742,1.5265,65.93,20.27,68.975631929,135.82,68.26544,3.33742,68.3469726517,1.46544,0.42742,1.5265,66.8,2.91,66.8633539392,135.98,69.36544,22.07742,72.7940707767,1.46544,0.42742,1.5265,67.9,21.65,71.2680328057,135.69
2022-02-05 16:00:00,67.71248,20.81989,70.8410034328,1.30248,0.37989,1.35675,66.41,20.44,69.4843989684,135.91,67.55248,20.70989,70.6557647893,1.30248,0.37989,1.35675,66.25,20.33,69.2991442949,135.74,68.41248,3.36989,68.4954274267,1.30248,0.37989,1.35675,67.11,2.99,67.1765747862,135.98,69.53248,22.08989,72.9570354055,1.30248,0.37989,1.35675,68.23,21.71,71.6006773711,135.69
2022-02-05 16:30:00,68.98504,20.56022,71.9837369845,1.2350400000000001,0.36022000000000004,1.2865,67.75,20.2,70.6972594943,135.78,68.81504,20.46022,71.7922720956,1.2350400000000001,0.36022000000000004,1.2865,67.58,20.1,70.5057898332,135.74,69.67504,3.26022,69.7512740633,1.2350400000000001,0.36022000000000004,1.2865,68.44,2.9,68.5014131241,135.88,70.83504,21.83022,74.1226105655,1.2350400000000001,0.36022000000000004,1.2865,69.6,21.47,72.836260887,135.57
2022-02-05 17:00:00,71.5372,19.34085,74.105596702,1.2372,0.36085,1.28875,70.3,18.98,72.8171023867,135.26,71.3372,19.240850000000002,73.8864426844,1.2372,0.36085,1.28875,70.1,18.88,72.5979641588,135.17,72.1672,2.36085,72.2058056431,1.2372,0.36085,1.28875,70.93,2.0,70.9581912114,135.32,73.4172,20.57085,76.2446399792,1.2372,0.36085,1.28875,72.18,20.21,74.9559637387,135.05
2022-02-05 17:30:00,75.492,22.15225,78.6750547764,1.242,0.36225,1.29375,74.25,21.79,77.3813065281,133.9,74.882,15.55225,76.4799738759,1.242,0.36225,1.29375,73.64,15.19,75.1903298304,133.81,76.182,5.77225,76.4003664524,1.242,0.36225,1.29375,74.94,5.41,75.135023125,133.99,77.002,16.23225,78.6943069355,1.242,0.36225,1.29375,75.76,15.87,77.4043571125,133.68
2022-02-05 18:00:00,76.41856,28.32708,81.499814563,1.2585600000000001,0.36708,1.311,75.16,27.96,80.1921891458,134.71,75.10856,10.57708,75.8496566017,1.2585600000000001,0.36708,1.311,73.85,10.21,74.5524419453,134.6,77.09856,11.85708,78.0049889443,1.2585600000000001,0.36708,1.311,75.84,11.49,76.7054476553,134.79,77.27856,11.78708,78.1723166511,1.2585600000000001,0.36708,1.311,76.02,11.42,76.8729913559,134.5
2022-02-05 18:30:00,75.07384,29.10737,80.5190688015,1.29384,0.37737000000000004,1.34775,73.78,28.73,79.1763935779,136.46,73.77384,11.23737,74.6247810909,1.29384,0.37737000000000004,1.34775,72.48,10.86,73.2890851355,136.38,75.73384,12.53737,76.7645762553,1.29384,0.37737000000000004,1.34775,74.44,12.16,75.426647811,136.54,75.92384,12.48737,76.943900927,1.29384,0.37737000000000004,1.34775,74.63,12.11,75.6061439302,136.26
2022-02-05 19:00:00,72.76352,29.99436,78.7031859241,1.28352,0.37436,1.337,71.48,29.62,77.3739930468,136.87,71.52352,12.13436,72.5455484906,1.28352,0.37436,1.337,70.24,11.76,71.217660731,136.78,73.43352,13.42436,74.6504876139,1.28352,0.37436,1.337,72.15,13.05,73.3206996693,136.96,73.62352,13.37436,74.8284451435,1.28352,0.37436,1.337,72.34,13.0,73.4988135959,136.65
2022-02-05 19:30:00,70.35456,31.04883,76.9011960711,1.26456,0.36883000000000005,1.31725,69.09,30.68,75.5955719603,136.87,69.16456,12.99883,70.3754640579,1.26456,0.36883000000000005,1.31725,67.9,12.63,69.0646573871,136.78,71.03456,14.32883,72.4653302177,1.26456,0.36883000000000005,1.31725,69.77,13.96,71.1528952327,136.96,71.21456,14.28883,72.6339054352,1.26456,0.36883000000000005,1.31725,69.95,13.92,71.321587896,136.65
2022-02-05 20:00:00,67.41744,31.03092,74.2160980664,1.23744,0.36092,1.289,66.18,30.67,72.9413552109,137.46,66.28744,13.30092,67.6087211431,1.23744,0.36092,1.289,65.05,12.94,66.3245512612,137.37,68.07744,14.59092,69.6235074052,1.23744,0.36092,1.289,66.84,14.23,68.3379726067,137.52,68.25744,14.60092,69.8016115874,1.23744,0.36092,1.289,67.02,14.24,68.5161148928,137.24
2022-02-05 20:30:00,65.2768,31.56365,72.5074107906,1.2468,0.36365000000000003,1.29875,64.03,31.2,71.2269675053,136.02,64.1568,13.94365,65.6545532432,1.2468,0.36365000000000003,1.29875,62.91,13.58,64.3590281157,135.92,65.8768,15.23365,67.6152118281,1.2468,0.36365000000000003,1.29875,64.63,14.87,66.3185780909,136.08,66.1168,15.24365,67.8513088125,1.2468,0.36365000000000003,1.29875,64.87,14.88,66.5547240998,135.8
2022-02-05 21:00:00,62.99528,32.01779,70.6650138241,1.29528,0.37779,1.34925,61.7,31.64,69.3395961915,135.61,61.89528,14.46779,63.5636895858,1.29528,0.37779,1.34925,60.6,14.09,62.216461648,135.51,63.54528,15.75779,65.4699210017,1.29528,0.37779,1.34925,62.25,15.38,64.1218129812,135.68,63.82528,15.78779,65.7489215133,1.29528,0.37779,1.34925,62.53,15.41,64.4008462677,135.4
2022-02-05 21:30:00,60.5656,32.6908,68.8249976971,1.3056,0.3808,1.3599999999999999,59.26,32.31,67.4958050548,135.2,59.5056,15.0808,61.3868630898,1.3056,0.3808,1.3599999999999999,58.2,14.7,60.0277435858,135.11,61.1056,16.3808,63.2631406113,1.3056,0.3808,1.3599999999999999,59.8,16.0,61.9034732467,135.29,61.3856,16.4008,63.5387923083,1.3056,0.3808,1.3599999999999999,60.08,16.02,62.1791508466,135.01
2022-02-05 22:00:00,58.4496,33.46905,67.3537901537,1.2996,0.37905000000000005,1.35375,57.15,33.09,66.038402464,135.42,57.4496,15.80905,59.5850870777,1.2996,0.37905000000000005,1.35375,56.15,15.43,58.2314983493,135.33,58.9996,17.11905,61.433009637,1.2996,0.37905000000000005,1.35375,57.7,16.74,60.0792609808,135.5,59.2796,17.16905,61.7158590158,1.2996,0.37905000000000005,1.35375,57.98,16.79,60.3621114607,135.21
2022-02-05 22:30:00,55.31032,33.86926,64.8564435615,1.3003200000000001,0.37926000000000004,1.3545,54.01,33.49,63.5504539716,135.67,54.34032,16.34926,56.7465301164,1.3003200000000001,0.37926000000000004,1.3545,53.04,15.97,55.3920797588,135.58,55.81032,17.66926,58.5405378131,1.3003200000000001,0.37926000000000004,1.3545,54.51,17.29,57.1863987326,135.76,56.13032,17.70926,58.8577158328,1.3003200000000001,0.37926000000000004,1.3545,54.83,17.33,57.5035459776,135.46
2022-02-05 23:00:00,52.88384,34.67862,63.2400760456,1.26384,0.36862,1.3165,51.62,34.31,61.9822595587,134.99,51.97384,16.93862,54.6644024192,1.26384,0.36862,1.3165,50.71,16.57,53.3485613677,134.92,53.39384,18.26862,56.432655676,1.26384,0.36862,1.3165,52.13,17.9,55.1175734226,135.07,53.72384,18.32862,56.76433119,1.26384,0.36862,1.3165,52.46,17.96,55.4491947642,134.78
2022-02-05 23:30:00,49.81848,35.22414,61.0132853422,1.24848,0.36414,1.3005,48.57,34.86,59.7851528391,135.91,48.94848,17.51414,51.9874869007,1.24848,0.36414,1.3005,47.7,17.15,50.6893726534,135.8,50.28848,18.85414,53.7067017778,1.24848,0.36414,1.3005,49.04,18.49,52.4099389429,135.97,50.63848,18.92414,54.0590300639,1.24848,0.36414,1.3005,49.39,18.56,52.7621616312,135.69
2022-02-06 00:00:00,47.83296,35.37253,59.4912425569,1.24296,0.36253,1.29475,46.59,35.01,58.278025018,135.66,47.01296,17.57253,50.1897620891,1.24296,0.36253,1.29475,45.77,17.21,48.8986400629,135.56,48.32296,18.90253,51.8884775607,1.24296,0.36253,1.29475,47.08,18.54,50.5989920848,135.76,48.66296,18.98253,52.2342810917,1.24296,0.36253,1.29475,47.42,18.62,50.9446837266,135.46
2022-02-06 00:30:00,47.62536,35.48323,59.3905255606,1.24536,0.36323000000000005,1.29725,46.38,35.12,58.176617296,136.01,46.79536,17.73323,50.0427133933,1.24536,0.36323000000000005,1.29725,45.55,17.37,48.7495579467,135.92,48.08536,19.07323,51.7299714765,1.24536,0.36323000000000005,1.29725,46.84,18.71,50.4385735326,136.07,48.44536,19.14323,52.0904613184,1.24536,0.36323000000000005,1.29725,47.2,18.78,50.7989015629,135.78
2022-02-06 01:00:00,49.3116,35.0038,60.4723069595,1.2816,0.3738,1.335,48.03,34.63,59.2124801034,135.85,48.4316,17.4438,51.4772380475,1.2816,0.3738,1.335,47.15,17.07,50.1448641438,135.76,49.7416,18.7838,53.1700847564,1.2816,0.3738,1.335,48.46,18.41,51.8391714826,135.92,50.1316,18.8338,53.552678187,1.2816,0.3738,1.335,48.85,18.46,52.2215865328,135.63
2022-02-06 01:30:00,48.74536,35.22073,60.1382569024,1.30536,0.38073,1.35975,47.44,34.84,58.8589772252,135.05,47.87536,17.54073,50.9875210621,1.30536,0.38073,1.35975,46.57,17.16,49.6309429691,134.96,49.18536,18.86073,52.6775737336,1.30536,0.38073,1.35975,47.88,18.48,51.3225564445,135.13,49.55536,18.93073,53.0481502322,1.30536,0.38073,1.35975,48.25,18.55,51.6929879191,134.85
2022-02-06 02:00:00,47.4944,35.6217,59.3685400044,1.2744,0.37170000000000003,1.3275000000000001,46.22,35.25,58.1278840145,135.52,46.6844,17.7517,49.9455308937,1.2744,0.37170000000000003,1.3275000000000001,45.41,17.38,48.6223456859,135.44,47.9844,19.1017,51.64666094,1.2744,0.37170000000000003,1.3275000000000001,46.71,18.73,50.3253117228,135.6,48.3244,19.1717,51.9884767641,1.2744,0.37170000000000003,1.3275000000000001,47.05,18.8,50.6669764245,135.3
2022-02-06 02:30:00,46.69488,35.93309,58.9202747377,1.24488,0.36309,1.29675,45.45,35.57,57.714187164,136.32,45.89488,17.86309,49.2486547488,1.24488,0.36309,1.29675,44.65,17.5,47.9569859353,136.25,47.18488,19.23309,50.954142634,1.24488,0.36309,1.29675,45.94,18.87,49.6644792583,136.38,47.51488,19.29309,51.2824252855,1.24488,0.36309,1.29675,46.27,18.93,49.9925774491,136.1
2022-02-06 03:00:00,45.52104,36.36197,58.2611186381,1.24104,0.36197,1.29275,44.28,36.0,57.0676651003,137.04,44.76104,18.19197,48.3166480042,1.24104,0.36197,1.29275,43.52,17.83,47.0308335031,136.95,46.24104,19.64197,50.2398324615,1.24104,0.36197,1.29275,45.0,19.28,48.9562907092,137.1,46.37104,19.63197,50.3556113731,1.24104,0.36197,1.29275,45.13,19.27,49.071884007,136.81
2022-02-06 03:30:00,44.33824,36.47407,57.4128671002,1.24824,0.36407,1.3002500000000001,43.09,36.11,56.2199270722,137.42,43.58824,18.39407,47.3104267309,1.24824,0.36407,1.3002500000000001,42.34,18.03,46.0190884308,137.33,44.81824,19.76407,48.982579553,1.24824,0.36407,1.3002500000000001,43.57,19.4,47.693866482,137.47,45.15824,19.84407,49.3259947093,1.24824,0.36407,1.3002500000000001,43.91,19.48,48.0370534067,137.2
2022-02-06 04:00:00,43.3544,36.88295,56.9206113817,1.2444,0.36295000000000005,1.2962500000000001,42.11,36.52,55.7401336561,137.01,42.6444,18.63295,46.5374223294,1.2444,0.36295000000000005,1.2962500000000001,41.4,18.27,45.2521038185,136.91,43.8644,20.01295,48.2141447613,1.2444,0.36295000000000005,1.2962500000000001,42.62,19.65,46.9317259431,137.09,44.2044,20.09295,48.5567257861,1.2444,0.36295000000000005,1.2962500000000001,42.96,19.73,47.2740362144,136.79
2022-02-06 04:30:00,42.84848,36.67414,56.4002197075,1.24848,0.36414,1.3005,41.6,36.31,55.2175343528,137.71,42.12848,18.47414,46.0011160283,1.24848,0.36414,1.3005,40.88,18.11,44.7118161116,137.62,43.34848,19.84414,47.6747376569,1.24848,0.36414,1.3005,42.1,19.48,46.3883649205,137.78,43.67848,19.92414,48.0081344133,1.24848,0.36414,1.3005,42.43,19.56,46.7214993338,137.49
2022-02-06 05:00:00,42.33272,36.83246,56.113182874,1.24272,0.36246,1.2945,41.09,36.47,54.9404131765,137.53,41.62272,18.53246,45.5620773654,1.24272,0.36246,1.2945,40.38,18.17,44.2797165754,137.43,42.83272,19.91246,47.2350290129,1.24272,0.36246,1.2945,41.59,19.55,45.9557461043,137.59,43.16272,19.99246,47.5680444695,1.24272,0.36246,1.2945,41.92,19.63,46.2884791282,137.32
2022-02-06 05:30:00,43.07488,36.59309,56.5199037752,1.24488,0.36309,1.29675,41.83,36.23,55.3386103909,137.86,42.37488,18.27309,46.1468988466,1.24488,0.36309,1.29675,41.13,17.91,44.8602831021,137.76,43.59488,19.65309,47.8200534166,1.24488,0.36309,1.29675,42.35,19.29,46.5362933634,137.94,43.91488,19.72309,48.1405958061,1.24488,0.36309,1.29675,42.67,19.36,46.8565737117,137.65
2022-02-06 06:00:00,43.74432,36.27001,56.824987089,1.23432,0.36001000000000005,1.28575,42.51,35.91,55.6473557323,138.01,43.01432,17.98001,46.6209446994,1.23432,0.36001000000000005,1.28575,41.78,17.62,45.3434978801,137.92,44.26432,19.35001,48.3089320112,1.23432,0.36001000000000005,1.28575,43.03,18.99,47.034040864,138.08,44.57432,19.43001,48.6250479903,1.23432,0.36001000000000005,1.28575,43.34,19.07,47.3499788807,137.8
2022-02-06 06:30:00,45.96904,35.59597,58.139708623,1.28904,0.37597,1.34275,44.68,35.22,56.8924494111,137.88,45.19904,17.36597,48.4203483152,1.28904,0.37597,1.34275,43.91,16.99,47.0823555061,137.79,46.48904,18.72597,50.1187868225,1.28904,0.37597,1.34275,45.2,18.35,48.7828094722,137.95,46.79904,18.80597,50.4362434422,1.28904,0.37597,1.34275,45.51,18.43,49.1001527493,137.66
2022-02-06 07:00:00,47.60264,34.83702,58.988382733,1.29264,0.37702,1.3465,46.31,34.46,57.7244116471,137.69,46.80264,16.80702,49.7288953452,1.29264,0.37702,1.3465,45.51,16.43,48.3849666735,137.61,48.12264,18.13702,51.4270354488,1.29264,0.37702,1.3465,46.83,17.76,50.0845934395,137.75,48.43264,18.20702,51.7418224906,1.29264,0.37702,1.3465,47.14,17.83,50.3992906696,137.47
2022-02-06 07:30:00,49.86288,33.83959,60.2613031162,1.23288,0.35959,1.2842500000000001,48.63,33.48,59.0405563998,137.01,48.99288,16.03959,51.5516317692,1.23288,0.35959,1.2842500000000001,47.76,15.68,50.268081324,136.92,50.35288,17.34959,53.2580585213,1.23288,0.35959,1.2842500000000001,49.12,16.99,51.9753258768,137.06,50.69288,17.40959,53.5990849424,1.23288,0.35959,1.2842500000000001,49.46,17.05,52.3162890504,136.77
2022-02-06 08:00:00,51.13904,33.80847,61.3042743686,1.22904,0.35847,1.28025,49.91,33.45,60.0825315712,136.05,50.23904,15.93847,52.7066975446,1.22904,0.35847,1.28025,49.01,15.58,51.4268072118,135.97,51.61904,17.27847,54.4340960801,1.22904,0.35847,1.28025,50.39,16.92,53.1548539646,136.11,51.96904,17.298470000000002,54.7724217363,1.22904,0.35847,1.28025,50.74,16.94,53.4930948815,135.83
2022-02-06 08:30:00,54.62608,33.24219,63.9456942426,1.27608,0.37219,1.32925,53.35,32.87,62.663062485,136.56,53.65608,15.28219,55.789965515,1.27608,0.37219,1.32925,52.38,14.91,54.4607427419,136.45,55.10608,16.61219,57.5555810462,1.27608,0.37219,1.32925,53.83,16.24,56.2263861545,136.61,55.46608,16.61219,57.9003530832,1.27608,0.37219,1.32925,54.19,16.24,56.5711384011,136.33
2022-02-06 09:00:00,58.10592,32.08506,66.3758164865,1.28592,0.37506,1.3395000000000001,56.82,31.71,65.06947441,137.06,57.04592,14.33506,58.8194775041,1.28592,0.37506,1.3395000000000001,55.76,13.96,57.4809464084,136.95,58.55592,15.65506,60.6125124925,1.28592,0.37506,1.3395000000000001,57.27,15.28,59.2733607956,137.11,58.94592,15.64506,60.9867968256,1.28592,0.37506,1.3395000000000001,57.66,15.27,59.6477032249,136.84
2022-02-06 09:30:00,61.22952,32.32111,69.2366107711,1.64952,0.48111000000000004,1.71825,59.58,31.84,67.5541412498,136.18,60.15952,14.10111,61.7900408631,1.64952,0.48111000000000004,1.71825,58.51,13.62,60.0743247985,136.08,61.76952,15.44111,63.6702558426,1.64952,0.48111000000000004,1.71825,60.12,14.96,61.953337279,136.24,62.09952,15.42111,63.9856313391,1.64952,0.48111000000000004,1.71825,60.45,14.94,62.2688212511,135.96
2022-02-06 10:00:00,63.26768,31.42974,70.6443762026,2.22768,0.6497400000000001,2.3205,61.04,30.78,68.3614657537,138.02,62.13768,13.54974,63.5978516135,2.22768,0.6497400000000001,2.3205,59.91,12.9,61.2830979961,137.92,63.75768,14.84974,65.4641622344,2.22768,0.6497400000000001,2.3205,61.53,14.2,63.1472952707,138.09,64.10768,14.82974,65.8005761635,2.22768,0.6497400000000001,2.3205,61.88,14.18,63.4839097725,137.82
2022-02-06 10:30:00,65.65648,31.37314,72.7670755181,2.61648,0.76314,2.7255000000000003,63.04,30.61,70.0786251292,136.77,64.52648,13.36314,65.8956761241,2.61648,0.76314,2.7255000000000003,61.91,12.6,63.1791745752,136.67,66.20648,14.68314,67.8151354363,2.61648,0.76314,2.7255000000000003,63.59,13.92,65.0957333471,136.84,66.51648,14.66314,68.113506636,2.61648,0.76314,2.7255000000000003,63.9,13.9,65.3943422629,136.56
2022-02-06 11:00:00,67.12536,30.79198,73.8509308503,2.23536,0.65198,2.3285,64.89,30.14,71.548107592,137.39,65.96536,12.82198,67.1999396655,2.23536,0.65198,2.3285,63.73,12.17,64.8815983157,137.29,67.70536,14.11198,69.160420417,2.23536,0.65198,2.3285,65.47,13.46,66.8393035571,137.45,67.97536,14.09198,69.4206991282,2.23536,0.65198,2.3285,65.74,13.44,67.0997853946,137.18
2022-02-06 11:30:00,67.92768,30.30599,74.3816021612,2.31768,0.6759900000000001,2.41425,65.61,29.63,71.9903396297,137.24,66.75768,12.45599,67.9097896173,2.31768,0.6759900000000001,2.41425,64.44,11.78,65.5078773889,137.14,68.48768,13.73599,69.8515549796,2.31768,0.6759900000000001,2.41425,66.17,13.06,67.4465158477,137.33,68.77768,13.71599,70.132001596,2.31768,0.6759900000000001,2.41425,66.46,13.04,67.7271969005,137.05
2022-02-06 12:00:00,68.29288,30.62209,74.8440368678,2.85288,0.8320900000000001,2.97175,65.44,29.79,71.9015834318,136.75,67.12288,12.56209,68.2882649118,2.85288,0.8320900000000001,2.97175,64.27,11.73,65.3316600126,136.63,68.88288,13.86209,70.2638505653,2.85288,0.8320900000000001,2.97175,66.03,13.03,67.3033565285,136.81,69.15288,13.85209,70.526599306,2.85288,0.8320900000000001,2.97175,66.3,13.02,67.5663407326,136.53
2022-02-06 12:30:00,69.52584,30.27212,75.830361182,2.47584,0.7221200000000001,2.5789999999999997,67.05,29.55,73.2728121475,137.52,68.33584,12.09212,69.3974523639,2.47584,0.7221200000000001,2.5789999999999997,65.86,11.37,66.8342464609,137.42,70.12584,13.39212,71.3931531297,2.47584,0.7221200000000001,2.5789999999999997,67.65,12.67,68.8262406354,137.6,70.38584,13.36212,71.6429530617,2.47584,0.7221200000000001,2.5789999999999997,67.91,12.64,69.0763179389,137.34
2022-02-06 13:00:00,68.93712,18.41291,71.3537789368,3.2671200000000002,0.95291,3.40325,65.67,17.46,67.951456938,138.06,69.03712,24.50291,73.2565119041,3.2671200000000002,0.95291,3.40325,65.77,23.55,69.8591110736,137.96,70.17712,13.38291,71.4417976507,3.2671200000000002,0.95291,3.40325,66.91,12.43,68.054779406,138.14,70.42712,13.55291,71.7193181853,3.2671200000000002,0.95291,3.40325,67.16,12.6,68.3317320138,137.88
2022-02-06 13:30:00,69.06448,11.78339,70.0624769585,2.9944800000000003,0.8733900000000001,3.11925,66.07,10.91,66.9647145891,136.5,69.82448,30.34339,76.1326429593,2.9944800000000003,0.8733900000000001,3.11925,66.83,29.47,73.0392346619,136.42,70.65448,12.91339,71.8248646735,2.9944800000000003,0.8733900000000001,3.11925,67.66,12.04,68.7229015685,136.59,70.87448,12.89339,72.0377083267,2.9944800000000003,0.8733900000000001,3.11925,67.88,12.02,68.9360196124,136.34
2022-02-06 14:00:00,68.96768,11.52474,69.9239623924,1.62768,0.47474000000000005,1.6955,67.34,11.05,68.2405898275,136.01,69.75768,30.13474,75.9883969686,1.62768,0.47474000000000005,1.6955,68.13,29.66,74.3062076815,135.91,70.57768,12.66474,71.7049827658,1.62768,0.47474000000000005,1.6955,68.95,12.19,70.0192730611,136.08,70.81768,12.64474,71.9377039545,1.62768,0.47474000000000005,1.6955,69.19,12.17,70.2521529919,135.83
2022-02-06 14:30:00,67.98888,11.90509,69.0233219395,2.34888,0.6850900000000001,2.44675,65.64,11.22,66.5920265497,136.2,68.75888,30.49509,75.2179107192,2.34888,0.6850900000000001,2.44675,66.41,29.81,72.7937098931,136.07,69.57888,13.04509,70.7912064819,2.34888,0.6850900000000001,2.44675,67.23,12.36,68.3567297345,136.27,69.78888,13.01509,70.9921146281,2.34888,0.6850900000000001,2.44675,67.44,12.33,68.5578770091,136.02
2022-02-06 15:00:00,66.93288,12.37209,68.0667248813,2.13288,0.62209,2.22175,64.8,11.75,65.8566815137,136.06,67.67288,31.02209,74.4445347589,2.13288,0.62209,2.22175,65.54,30.4,72.2471563454,135.94,68.50288,13.52209,69.8247197364,2.13288,0.62209,2.22175,66.37,12.9,67.6120322132,136.12,68.73288,13.50209,70.0465218798,2.13288,0.62209,2.22175,66.6,12.88,67.8340209629,135.88
2022-02-06 15:30:00,67.67992,12.07206,68.7481360027,1.78992,0.5220600000000001,1.8645,65.89,11.55,66.8946530001,136.39,68.45992,30.70206,75.029175223,1.78992,0.5220600000000001,1.8645,66.67,30.18,73.1827937428,136.29,69.28992,13.22206,70.5401721309,1.78992,0.5220600000000001,1.8645,67.5,12.7,68.6843504737,136.48,69.48992,13.20206,70.7329016077,1.78992,0.5220600000000001,1.8645,67.7,12.68,68.87722700570001,136.23
2022-02-06 16:00:00,68.56264,11.90577,69.5886697894,1.56264,0.45577000000000006,1.62775,67.0,11.45,67.9713358704,136.25,69.35264,30.42577,75.7331905776,1.56264,0.45577000000000006,1.62775,67.79,29.97,74.1193969215,136.15,70.18264,13.05577,71.3866660355,1.56264,0.45577000000000006,1.62775,68.62,12.6,69.7672157965,136.31,70.38264,13.01577,71.5760175063,1.56264,0.45577000000000006,1.62775,68.82,12.56,69.9567437779,136.07
2022-02-06 16:30:00,70.3928,11.32165,71.2974477142,1.3428,0.39165000000000005,1.3987500000000002,69.05,10.93,69.9097089109,135.82,71.2228,29.64165,77.1447642719,1.3428,0.39165000000000005,1.3987500000000002,69.88,29.25,75.7547153648,135.72,72.0328,12.45165,73.1010797702,1.3428,0.39165000000000005,1.3987500000000002,70.69,12.06,71.7113638136,135.89,72.2528,12.42165,73.3127853554,1.3428,0.39165000000000005,1.3987500000000002,70.91,12.03,71.9232160015,135.64
2022-02-06 17:00:00,73.2252,10.1261,73.9220387723,1.2552,0.36610000000000004,1.3075,71.97,9.76,72.628771847,135.15,74.0952,28.2061,79.2822977735,1.2552,0.36610000000000004,1.3075,72.84,27.84,77.9790433386,135.04,74.9252,11.2361,75.7630222355,1.2552,0.36610000000000004,1.3075,73.67,10.87,74.4676157803,135.22,75.1352,11.1961,75.9648006267,1.2552,0.36610000000000004,1.3075,73.88,10.83,74.6695607326,134.97
2022-02-06 17:30:00,76.47512,11.86316,77.389783203,1.24512,0.36316000000000004,1.297,75.23,11.5,76.1038954325,134.11,76.85512,21.57316,79.8255015806,1.24512,0.36316000000000004,1.297,75.61,21.21,78.5285693235,134.02,78.16512,12.46316,79.1524879066,1.24512,0.36316000000000004,1.297,76.92,12.1,77.8658872678,134.21,78.44512,12.57316,79.4463416666,1.24512,0.36316000000000004,1.297,77.2,12.21,78.1596065753,133.96
2022-02-06 18:00:00,77.89936,14.42148,79.223035626,1.23936,0.36148,1.291,76.66,14.06,77.9386887239,134.54,77.66936,14.32148,78.9786950525,1.23936,0.36148,1.291,76.43,13.96,77.6944431732,134.45,79.66936,15.661480000000001,81.1941431299,1.23936,0.36148,1.291,78.43,15.3,79.908415702,134.63,79.95936,15.63148,81.472955136,1.23936,0.36148,1.291,78.72,15.27,80.1873512469,134.38
2022-02-06 18:30:00,77.57112,14.55491,78.9248000515,1.25112,0.36491,1.30325,76.32,14.19,77.6279492193,136.35,77.36112,14.44491,78.6981468178,1.25112,0.36491,1.30325,76.11,14.08,77.4014114858,136.26,79.35112,15.79491,80.9078452757,1.25112,0.36491,1.30325,78.1,15.43,79.6096407478,136.43,79.64112,15.76491,81.1864544254,1.25112,0.36491,1.30325,78.39,15.4,79.888372746,136.21
2022-02-06 19:00:00,75.09872,15.702960000000001,76.7228824954,1.27872,0.37296,1.332,73.82,15.33,75.394968665,136.64,74.89872,15.59296,76.5046316193,1.27872,0.37296,1.332,73.62,15.22,75.1768102542,136.53,76.82872,16.96296,78.6790583879,1.27872,0.37296,1.332,75.55,16.59,77.3500523594,136.72,77.10872,16.95296,78.9503486553,1.27872,0.37296,1.332,75.83,16.58,77.621422945,136.49
2022-02-06 19:30:00,72.51048,16.27639,74.3148072813,1.29048,0.37639000000000006,1.34425,71.22,15.9,72.9732718192,137.23,72.32048,16.12639,74.0966415019,1.29048,0.37639000000000006,1.34425,71.03,15.75,72.7552293653,137.14,74.22048,17.47639,76.2502712052,1.29048,0.37639000000000006,1.34425,72.93,17.1,74.9079094622,137.31,74.46048,17.49639,76.4884745884,1.29048,0.37639000000000006,1.34425,73.17,17.12,75.1461462751,137.09
2022-02-06 20:00:00,69.89456,16.78758,71.8823508231,1.2945600000000002,0.37758,1.3485,68.6,16.41,70.5354386107,136.2,69.71456,16.627580000000002,71.6700515742,1.2945600000000002,0.37758,1.3485,68.42,16.25,70.3232458011,136.1,71.53456,17.96758,73.7565400859,1.2945600000000002,0.37758,1.3485,70.24,17.59,72.4090167037,136.26,71.76456,17.99758,73.9869242356,1.2945600000000002,0.37758,1.3485,70.47,17.62,72.6394197389,136.05
2022-02-06 20:30:00,68.1484,17.1687,70.2777965096,1.2984,0.37870000000000004,1.3525,66.85,16.79,68.9262402863,135.22,67.9984,17.0087,70.0933540234,1.2984,0.37870000000000004,1.3525,66.7,16.63,68.7418860666,135.12,69.7984,18.3587,72.1724220755,1.2984,0.37870000000000004,1.3525,68.5,17.98,70.8204094877,135.29,69.9884,18.3987,72.3663478162,1.2984,0.37870000000000004,1.3525,68.69,18.02,71.0143401011,135.06
2022-02-06 21:00:00,65.6132,17.83135,67.993007413,1.2732,0.37135,1.32625,64.34,17.46,66.6669873326,134.95,65.4732,17.67135,67.8160491997,1.2732,0.37135,1.32625,64.2,17.3,66.4900744472,134.87,67.2332,19.04135,69.8775800387,1.2732,0.37135,1.32625,65.96,18.67,68.5513712481,135.04,67.4132,19.07135,70.0589460744,1.2732,0.37135,1.32625,66.14,18.7,68.7327403789,134.8
2022-02-06 21:30:00,62.83952,18.66861,65.5539645877,1.22952,0.35861000000000004,1.28075,61.61,18.31,64.2732308197,135.54,62.69952,18.49861,65.371464571,1.22952,0.35861000000000004,1.28075,61.47,18.14,64.0907208572,135.47,64.38952,19.878610000000002,67.3881994222,1.22952,0.35861000000000004,1.28075,63.16,19.52,66.1076092443,135.64,64.57952,19.93861,67.5874438943,1.22952,0.35861000000000004,1.28075,63.35,19.58,66.3068540952,135.43
2022-02-06 22:00:00,60.026,19.5905,63.1419699269,1.236,0.36050000000000004,1.2875,58.79,19.23,61.8551291325,135.92,59.886,19.4305,62.9593307322,1.236,0.36050000000000004,1.2875,58.65,19.07,61.672420092,135.83,61.526,20.8205,64.9533824851,1.236,0.36050000000000004,1.2875,60.29,20.46,63.6670691959,136.01,61.716,20.8905,65.1557951855,1.236,0.36050000000000004,1.2875,60.48,20.53,63.8694864548,135.78
2022-02-06 22:30:00,56.4792,20.6131,60.123206204,1.2792,0.37310000000000004,1.3325,55.2,20.24,58.7936867359,136.79,56.3192,20.4331,59.9112999713,1.2792,0.37310000000000004,1.3325,55.04,20.06,58.5816114493,136.67,57.8692,21.8631,61.8614536707,1.2792,0.37310000000000004,1.3325,56.59,21.49,60.5330339567,136.86,58.0892,21.9431,62.0955295835,1.2792,0.37310000000000004,1.3325,56.81,21.57,60.7671045879,136.64
2022-02-06 23:00:00,52.93976,21.50618,57.1413507633,1.28976,0.37618,1.3435000000000001,51.65,21.13,55.8050123197,137.37,52.79976,21.35618,56.9552550714,1.28976,0.37618,1.3435000000000001,51.51,20.98,55.6187063855,137.28,54.26976,22.78618,58.859297052,1.28976,0.37618,1.3435000000000001,52.98,22.41,57.5246773133,137.43,54.48976,22.87618,59.0969843245,1.28976,0.37618,1.3435000000000001,53.2,22.5,57.7623579851,137.21
2022-02-06 23:30:00,49.64504,20.45772,53.6949560406,1.29504,0.37772000000000006,1.349,48.35,20.08,52.3538814225,138.02,49.68504,26.76772,56.4368145256,1.29504,0.37772000000000006,1.349,48.39,26.39,55.1182746464,137.89,50.87504,21.48772,55.2267308991,1.29504,0.37772000000000006,1.349,49.58,21.11,53.886997504,138.1,51.09504,21.38772,55.3907725113,1.29504,0.37772000000000006,1.349,49.8,21.01,54.0505328373,137.86
2022-02-07 00:00:00,47.19816,17.01988,50.1731264982,1.26816,0.36988000000000004,1.321,45.93,16.65,48.8547582125,137.6,47.63816,35.42988,59.3689370378,1.26816,0.36988000000000004,1.321,46.37,35.06,58.1324393089,137.51,48.40816,18.16988,51.7058458378,1.26816,0.36988000000000004,1.321,47.14,17.8,50.3886852379,137.67,48.60816,18.21988,51.9106660119,1.26816,0.36988000000000004,1.321,47.34,17.85,50.5934590634,137.47
2022-02-07 00:30:00,47.32984,16.74162,50.2035416544,1.23984,0.36162000000000005,1.2915,46.09,16.38,48.9141339492,135.36,47.76984,35.10162,59.2796874169,1.23984,0.36162000000000005,1.2915,46.53,34.74,58.0681367016,135.25,48.53984,17.88162,51.7287966325,1.23984,0.36162000000000005,1.2915,47.3,17.52,50.4404639154,135.42,48.71984,17.93162,51.9149863281,1.23984,0.36162000000000005,1.2915,47.48,17.57,50.6266263936,135.19
2022-02-07 01:00:00,49.6,16.33875,52.2217842625,1.23,0.35875,1.28125,48.37,15.98,50.9413123113,135.13,50.07,34.66875,60.9009616226,1.23,0.35875,1.28125,48.84,34.31,59.6868637139,135.06,50.83,17.47875,53.7512381398,1.23,0.35875,1.28125,49.6,17.12,52.4714627202,135.2,51.05,17.52875,53.9755460979,1.23,0.35875,1.28125,49.82,17.17,52.6957427123,134.98
2022-02-07 01:30:00,49.39384,16.36987,52.0357960808,1.23384,0.35987,1.28525,48.16,16.01,50.7514108178,135.03,49.86384,34.78987,60.8008025783,1.23384,0.35987,1.28525,48.63,34.43,59.5844090346,134.96,50.64384,17.50987,53.5853905217,1.23384,0.35987,1.28525,49.41,17.15,52.3017265489,135.2,50.85384,17.55987,53.8002051777,1.23384,0.35987,1.28525,49.62,17.2,52.5165154975,134.89
2022-02-07 02:00:00,48.26216,16.56938,51.0272519488,1.23216,0.35938000000000003,1.2835,47.03,16.21,49.7452007735,135.46,48.72216,35.10938,60.0542874327,1.23216,0.35938000000000003,1.2835,47.49,34.75,58.8460924786,135.41,49.49216,17.71938,52.5685298353,1.23216,0.35938000000000003,1.2835,48.26,17.36,51.2873980623,135.56,49.69216,17.76938,52.7736831295,1.23216,0.35938000000000003,1.2835,48.46,17.41,51.4925208161,135.33
2022-02-07 02:30:00,47.9124,16.72945,50.7491139929,1.2324,0.35945000000000005,1.28375,46.68,16.37,49.4671537487,135.86,48.3624,35.32945,59.8923348273,1.2324,0.35945000000000005,1.28375,47.13,34.97,58.6867770456,135.78,49.1324,17.87945,52.284485864,1.2324,0.35945000000000005,1.28375,47.9,17.52,51.0035332109,135.94,49.3424,17.92945,52.4989296564,1.2324,0.35945000000000005,1.28375,48.11,17.57,51.2179363114,135.71
2022-02-07 03:00:00,47.28544,16.71742,50.1536137028,1.22544,0.35742,1.2765,46.06,16.36,48.8791693874,136.12,47.71544,35.40742,59.417578253,1.22544,0.35742,1.2765,46.49,35.05,58.2221830577,136.04,48.50544,17.87742,51.6950660649,1.22544,0.35742,1.2765,47.28,17.52,50.42170961,136.17,48.68544,17.92742,51.8812534144,1.22544,0.35742,1.2765,47.46,17.57,50.6078699413,135.94
2022-02-07 03:30:00,47.33048,16.48889,50.1204332629,1.23048,0.35889000000000004,1.28175,46.1,16.13,48.8404228073,136.44,47.77048,35.30889,59.4031688756,1.23048,0.35889000000000004,1.28175,46.54,34.95,58.2020111336,136.32,48.57048,17.64889,51.6776048754,1.23048,0.35889000000000004,1.28175,47.34,17.29,50.3986081157,136.49,48.75048,17.69889,51.8638603216,1.23048,0.35889000000000004,1.28175,47.52,17.34,50.5848396261,136.25
2022-02-07 04:00:00,46.71736,16.47798,49.5382231237,1.22736,0.35798,1.2785,45.49,16.12,48.2617291443,136.91,47.15736,35.35798,58.9406765473,1.22736,0.35798,1.2785,45.93,35.0,57.7456916142,136.79,47.95736,17.64798,51.1014635431,1.22736,0.35798,1.2785,46.73,17.29,49.8260674748,136.96,48.12736,17.68798,51.2748224478,1.22736,0.35798,1.2785,46.9,17.33,49.9993889963,136.72
2022-02-07 04:30:00,47.28744,16.15967,49.972361523800004,1.2674400000000001,0.36967000000000005,1.3202500000000001,46.02,15.79,48.6535147754,137.15,47.73744,34.94967,59.1636933504,1.2674400000000001,0.36967000000000005,1.3202500000000001,46.47,34.58,57.9244102257,137.04,48.54744,17.29967,51.537680513,1.2674400000000001,0.36967000000000005,1.3202500000000001,47.28,16.93,50.2197500989,137.22,48.70744,17.35967,51.7085375336,1.2674400000000001,0.36967000000000005,1.3202500000000001,47.44,16.99,50.3906112287,136.99
2022-02-07 05:00:00,47.61808,15.89569,50.2011404598,1.28808,0.37569,1.34175,46.33,15.52,48.8604062611,136.88,48.05808,34.62569,59.2327397751,1.28808,0.37569,1.34175,46.77,34.25,57.9697800582,136.81,48.84808,17.04569,51.7367419467,1.28808,0.37569,1.34175,47.56,16.67,50.3968501,136.99,49.03808,17.09569,51.9326092803,1.28808,0.37569,1.34175,47.75,16.72,50.5926961132,136.75
