Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-07 05:30:00,49.60656,15.11233,51.857432573,1.27656,0.37233000000000005,1.32975,48.33,14.74,50.5277794881,136.66,50.07656,33.67233,60.3447401938,1.27656,0.37233000000000005,1.32975,48.8,33.3,59.0790148868,136.57,50.86656,16.23233,53.3937773852,1.27656,0.37233000000000005,1.32975,49.59,15.86,52.0644571661,136.71,51.06656,16.27233,53.5964763195,1.27656,0.37233000000000005,1.32975,49.79,15.9,52.2671416858,136.48
2022-02-07 06:00:00,52.89784,14.24812,54.7831214901,1.22784,0.35812000000000005,1.279,51.67,13.89,53.5044016881,136.11,53.42784,32.92812,62.7598213334,1.22784,0.35812000000000005,1.279,52.2,32.57,61.5275946223,135.98,54.23784,15.35812,56.370339167,1.22784,0.35812000000000005,1.279,53.01,15.0,55.0913795434,136.17,54.41784,15.40812,56.5571522639,1.22784,0.35812000000000005,1.279,53.19,15.05,55.2781928069,135.92
2022-02-07 06:30:00,60.10048,11.38889,61.1700458694,1.23048,0.35889000000000004,1.28175,58.87,11.03,59.8943887188,136.56,60.77048,29.58889,67.5910767103,1.23048,0.35889000000000004,1.28175,59.54,29.23,66.3280069051,136.46,61.61048,12.43889,62.8536174795,1.23048,0.35889000000000004,1.28175,60.38,12.08,61.5765442356,136.63,61.74048,12.46889,62.9869834844,1.23048,0.35889000000000004,1.28175,60.51,12.11,61.7099035812,136.38
2022-02-07 07:00:00,66.91592,8.65756,67.4736518546,1.22592,0.35756000000000004,1.2770000000000001,65.69,8.3,66.212280583,134.79,67.70592,26.71756,72.7868093503,1.22592,0.35756000000000004,1.2770000000000001,66.48,26.36,71.5153130455,134.71,68.55592,9.68756,69.2370058986,1.22592,0.35756000000000004,1.2770000000000001,67.33,9.33,67.9733609585,134.88,68.70592,9.67756,69.3841380331,1.22592,0.35756000000000004,1.2770000000000001,67.48,9.32,68.1205754526,134.61
2022-02-07 07:30:00,74.47904,9.62847,75.0988337717,1.22904,0.35847,1.28025,73.25,9.27,73.8342427333,134.35,74.64904,15.74847,76.2921587076,1.22904,0.35847,1.28025,73.42,15.39,75.0156550328,134.26,76.22904,10.38847,76.9336522483,1.22904,0.35847,1.28025,75.0,10.03,75.6677005069,134.4,76.42904,10.51847,77.1494417767,1.22904,0.35847,1.28025,75.2,10.16,75.8832366205,134.15
2022-02-07 08:00:00,76.97304,10.41672,77.6746866257,1.2230400000000001,0.35672000000000004,1.274,75.75,10.06,76.4150907871,135.09,76.78304,10.32672,77.4743594849,1.2230400000000001,0.35672000000000004,1.274,75.56,9.97,76.2149230794,135.0,78.80304,11.55672,79.6459471059,1.2230400000000001,0.35672000000000004,1.274,77.58,11.2,78.3842866906,135.14,79.01304,11.526720000000001,79.8493942619,1.2230400000000001,0.35672000000000004,1.274,77.79,11.17,78.5878680205,134.88
2022-02-07 08:30:00,78.83504,9.52397,79.4082460225,1.38504,0.40397000000000005,1.44275,77.45,9.12,77.9851069115,135.51,78.63504,9.43397,79.1989223775,1.38504,0.40397000000000005,1.44275,77.25,9.03,77.7759821539,135.43,80.67504,10.64397,81.3741738905,1.38504,0.40397000000000005,1.44275,79.29,10.24,79.9484940446,135.56,80.90504,10.61397,81.5982956719,1.38504,0.40397000000000005,1.44275,79.52,10.21,80.1727790463,135.31
2022-02-07 09:00:00,80.03656,8.80733,80.5196870235,1.63656,0.47733000000000003,1.7047500000000002,78.4,8.33,78.8412893096,135.3,79.83656,8.70733,80.3099863551,1.63656,0.47733000000000003,1.7047500000000002,78.2,8.23,78.6318822107,135.2,81.89656,9.90733,82.4936465891,1.63656,0.47733000000000003,1.7047500000000002,80.26,9.43,80.8120813988,135.39,82.12656,9.86733,82.717205337,1.63656,0.47733000000000003,1.7047500000000002,80.49,9.39,81.0358698355,135.12
2022-02-07 09:30:00,82.03264,8.08952,82.4305426356,1.71264,0.49952,1.784,80.32,7.59,80.6778191326,134.68,81.82264,7.99952,82.2127528842,1.71264,0.49952,1.784,80.11,7.5,80.4603138199,134.6,83.93264,9.17952,84.4331193596,1.71264,0.49952,1.784,82.22,8.68,82.6769060863,135.13,84.15264,9.12952,84.6464113498,1.71264,0.49952,1.784,82.44,8.63,82.8904729146,134.49
2022-02-07 10:00:00,83.1908,7.5944,83.5367231581,2.3808,0.6944,2.48,80.81,6.9,81.1040449053,134.68,82.9808,7.5044,83.3194406366,2.3808,0.6944,2.48,80.6,6.8100000000000005,80.8871813083,134.6,85.1008,8.6844,85.5427668713,2.3808,0.6944,2.48,82.72,7.99,83.1049848084,134.77,85.3308,8.6344,85.7665336364,2.3808,0.6944,2.48,82.95,7.94,83.3291431613,134.49
2022-02-07 10:30:00,83.41136,7.69998,83.766011419,2.33136,0.67998,2.4285,81.08,7.02,81.3833324459,135.18,83.19136,7.58998,83.5368791316,2.33136,0.67998,2.4285,80.86,6.91,81.1547145889,135.09,85.32136,8.76998,85.7708984531,2.33136,0.67998,2.4285,82.99,8.09,83.3833808382,135.29,85.55136,8.72998,85.9956263344,2.33136,0.67998,2.4285,83.22,8.05,83.6084379713,135.01
2022-02-07 11:00:00,83.50976,7.44993,83.8414066692,2.15976,0.6299300000000001,2.24975,81.35,6.82,81.6353777476,135.66,83.29976,7.35993,83.6242703147,2.15976,0.6299300000000001,2.24975,81.14,6.73,81.4186250191,135.54,85.42976,8.52993,85.8545490901,2.15976,0.6299300000000001,2.24975,83.27,7.9,83.6439053369,135.74,85.65976,8.48993,86.0794597721,2.15976,0.6299300000000001,2.24975,83.5,7.86,83.8691218507,135.46
2022-02-07 11:30:00,83.29536,7.33323,83.6175415793,1.96536,0.57323,2.04725,81.33,6.76,81.6104558252,135.32,83.10536,7.23323,83.4195449338,1.96536,0.57323,2.04725,81.14,6.66,81.4128687616,135.22,85.23536,8.41323,85.6495711219,1.96536,0.57323,2.04725,83.27,7.84,83.6382597858,135.38,85.44536,8.35323,85.8526994157,1.96536,0.57323,2.04725,83.48,7.78,83.8417485505,135.09
2022-02-07 12:00:00,82.89504,7.65272,83.2475331767,1.89504,0.5527200000000001,1.974,81.0,7.1,81.3105774177,135.32,82.69504,7.55272,83.0392269954,1.89504,0.5527200000000001,1.974,80.8,7.0,81.1026510048,135.22,84.83504,8.73272,85.2833184767,1.89504,0.5527200000000001,1.974,82.94,8.18,83.3424021732,135.38,85.04504,8.68272,85.4871244995,1.89504,0.5527200000000001,1.974,83.15,8.13,83.5465103999,135.09
2022-02-07 12:30:00,82.79728,7.94379,83.1774811771,2.20728,0.6437900000000001,2.29925,80.59,7.3,80.9199487148,135.51,82.58728,7.85379,82.9598748502,2.20728,0.6437900000000001,2.29925,80.38,7.21,80.7027168068,135.41,84.69728,9.03379,85.1776884,2.20728,0.6437900000000001,2.29925,82.49,8.39,82.9155727231,135.57,84.92728,8.99379,85.4021729628,2.20728,0.6437900000000001,2.29925,82.72,8.35,83.1403686545,135.27
2022-02-07 13:00:00,83.8,7.5375,84.1383022544,1.74,0.5075000000000001,1.8125,82.06,7.03,82.3605761272,135.14,83.58,7.4275,83.9093806213,1.74,0.5075000000000001,1.8125,81.84,6.92,82.1320400331,135.04,85.71,8.5975,86.140124833,1.74,0.5075000000000001,1.8125,83.97,8.09,84.3588110395,135.19,85.96,8.5575,86.3849084404,1.74,0.5075000000000001,1.8125,84.22,8.05,84.6038468393,134.91
2022-02-07 13:30:00,84.15712,7.08166,84.4545484568,1.61712,0.47166,1.6844999999999999,82.54,6.61,82.8042492871,134.8,83.89712,6.98166,84.1871149325,1.61712,0.47166,1.6844999999999999,82.28,6.51,82.537134067,134.73,86.00712,8.14166,86.3916160183,1.61712,0.47166,1.6844999999999999,84.39,7.67,84.7378368853,134.89,86.32712,8.11166,86.707385357,1.61712,0.47166,1.6844999999999999,84.71,7.64,85.0538282501,134.6
2022-02-07 14:00:00,82.90224,7.37357,83.2295075773,1.69224,0.49357000000000006,1.76275,81.21,6.88,81.5009110379,134.8,82.63224,7.26357,82.9508682086,1.69224,0.49357000000000006,1.76275,80.94,6.77,81.2226353919,134.73,84.71224,8.44357,85.1320003299,1.69224,0.49357000000000006,1.76275,83.02,7.95,83.3997775776,134.89,85.06224,8.40357,85.4763397822,1.69224,0.49357000000000006,1.76275,83.37,7.91,83.744402798,134.6
2022-02-07 14:30:00,80.75392,8.32406,81.1818056602,1.93392,0.56406,2.0145,78.82,7.76,79.2010732251,135.29,80.47392,8.21406,80.8920427598,1.93392,0.56406,2.0145,78.54,7.65,78.9116854465,135.19,82.47392,9.39406,83.0072035636,1.93392,0.56406,2.0145,80.54,8.83,81.0225925283,135.36,82.86392,9.37406,83.3924591234,1.93392,0.56406,2.0145,80.93,8.81,81.4081138462,135.08
2022-02-07 15:00:00,79.40424,8.47957,79.8557226338,2.12424,0.6195700000000001,2.21275,77.28,7.86,77.6786843349,135.29,79.11424,8.36957,79.5557205533,2.12424,0.6195700000000001,2.21275,76.99,7.75,77.3790837371,135.27,81.06424,9.55957,81.6259541161,2.12424,0.6195700000000001,2.21275,78.94,8.94,79.4446171871,135.36,81.49424,9.53957,82.0506828062,2.12424,0.6195700000000001,2.21275,79.37,8.92,79.869664454,135.08
2022-02-07 15:30:00,78.70056,8.90558,79.2028250724,1.8705600000000002,0.5455800000000001,1.9485000000000001,76.83,8.36,77.2834943568,135.64,78.39056,8.80558,78.8835732979,1.8705600000000002,0.5455800000000001,1.9485000000000001,76.52,8.26,76.9645242953,135.54,80.33056,10.00558,80.95128474,1.8705600000000002,0.5455800000000001,1.9485000000000001,78.46,9.46,79.0282430527,135.68,80.77056,9.98558,81.3854727249,1.8705600000000002,0.5455800000000001,1.9485000000000001,78.9,9.44,79.4627183024,135.4
2022-02-07 16:00:00,80.76624,8.59307,81.2220805924,1.65624,0.48307000000000005,1.72525,79.11,8.11,79.5246137998,135.64,80.46624,8.48307,80.9121638344,1.65624,0.48307000000000005,1.72525,78.81,8.0,79.214999211,135.54,82.46624,9.67307,83.0316145993,1.65624,0.48307000000000005,1.72525,80.81,9.19,81.330880974,135.68,82.89624,9.65307,83.4563860143,1.65624,0.48307000000000005,1.72525,81.24,9.17,81.7558958119,135.4
2022-02-07 16:30:00,81.55216,9.33938,82.0851924494,1.4721600000000001,0.42938000000000004,1.5335,80.08,8.91,80.5741552857,135.52,81.23216,9.22938,81.754787465,1.4721600000000001,0.42938000000000004,1.5335,79.76,8.8,80.2439879368,135.41,83.26216,10.44938,83.9152955679,1.4721600000000001,0.42938000000000004,1.5335,81.79,10.02,82.4014836031,135.57,83.67216,10.41938,84.3184074722,1.4721600000000001,0.42938000000000004,1.5335,82.2,9.99,82.8048313808,135.28
2022-02-07 17:00:00,84.46104,8.83072,84.9214277647,1.27104,0.37072000000000005,1.324,83.19,8.46,83.619063018,135.52,84.15104,8.72072,84.6017050088,1.27104,0.37072000000000005,1.324,82.88,8.35,83.2995612233,135.5,86.24104,9.93072,86.8109220087,1.27104,0.37072000000000005,1.324,84.97,9.56,85.506107969,135.68,86.67104,9.89072,87.2335687497,1.27104,0.37072000000000005,1.324,85.4,9.52,85.9289846327,135.38
2022-02-07 17:30:00,88.812,8.211,89.1907610967,1.272,0.371,1.325,87.54,7.84,87.8903703485,135.05,88.472,8.181,88.8494431328,1.272,0.371,1.325,87.2,7.8100000000000005,87.5490496807,134.96,90.662,9.401,91.1481049995,1.272,0.371,1.325,89.39,9.03,89.8449386443,135.12,91.102,9.341,91.5796302952,1.272,0.371,1.325,89.83,8.97,90.2767400829,134.83
2022-02-07 18:00:00,90.52456,7.62008,90.8447113618,1.23456,0.36008,1.286,89.29,7.26,89.5846621917,135.9,90.16456,7.58008,90.4826253642,1.23456,0.36008,1.286,88.93,7.22,89.2226053195,135.8,92.34456,8.80008,92.762919152,1.23456,0.36008,1.286,91.11,8.44,91.5000857923,135.97,92.86456,8.71008,93.2721394501,1.23456,0.36008,1.286,91.63,8.35,92.009670144,135.69
2022-02-07 18:30:00,89.5044,8.52295,89.9092781423,1.2444,0.36295000000000005,1.2962500000000001,88.26,8.16,88.6364101259,135.73,89.1344,8.48295,89.5371526466,1.2444,0.36295000000000005,1.2962500000000001,87.89,8.12,88.2642991248,135.61,91.3044,9.72295,91.8206361123,1.2444,0.36295000000000005,1.2962500000000001,90.06,9.36,90.5450893202,135.81,91.8344,9.65295,92.3403295806,1.2444,0.36295000000000005,1.2962500000000001,90.59,9.29,91.0650986932,135.52
2022-02-07 19:00:00,86.45904,9.60847,86.9913115976,1.22904,0.35847,1.28025,85.23,9.25,85.7304811604,136.49,86.11904,9.54847,86.6467675673,1.22904,0.35847,1.28025,84.89,9.19,85.3859953388,136.38,88.20904,10.80847,88.8687670752,1.22904,0.35847,1.28025,86.98,10.45,87.6054958322,136.55,88.71904,10.75847,89.3689696442,1.22904,0.35847,1.28025,87.49,10.4,88.1059595033,136.27
2022-02-07 19:30:00,83.3072,10.43085,83.9576810278,1.2372,0.36085,1.28875,82.07,10.07,82.6854872393,136.86,82.9872,10.31085,83.6252891867,1.2372,0.36085,1.28875,81.75,9.95,82.3532938018,136.75,85.0472,11.55085,85.8280161926,1.2372,0.36085,1.28875,83.81,11.19,84.5537237501,136.92,85.4872,11.54085,86.2626951965,1.2372,0.36085,1.28875,84.25,11.18,84.9885574651,136.65
2022-02-07 20:00:00,80.74976,11.22868,81.5267256463,1.22976,0.35868000000000005,1.2810000000000001,79.52,10.87,80.2594997493,135.9,80.46976,11.11868,81.2342742899,1.22976,0.35868000000000005,1.2810000000000001,79.24,10.76,79.9672132814,135.8,82.46976,12.36868,83.3921192883,1.22976,0.35868000000000005,1.2810000000000001,81.24,12.01,82.1229425922,135.97,82.87976,12.34868,83.7946568428,1.22976,0.35868000000000005,1.2810000000000001,81.65,11.99,82.5256481344,135.69
2022-02-07 20:30:00,77.7824,12.08945,78.7163042264,1.2324,0.35945000000000005,1.28375,76.55,11.73,77.4434981131,136.31,77.5124,11.96945,78.4311155541,1.2324,0.35945000000000005,1.28375,76.28,11.61,77.1584765272,136.21,79.4524,13.25945,80.5512065711,1.2324,0.35945000000000005,1.28375,78.22,12.9,79.276594276,136.39,79.8524,13.23945,80.9425031863,1.2324,0.35945000000000005,1.28375,78.62,12.88,79.6680538233,136.1
2022-02-07 21:00:00,74.88456,12.81008,75.9723336222,1.23456,0.36008,1.286,73.65,12.45,74.6948793426,135.87,74.59456,12.70008,75.667961606,1.23456,0.36008,1.286,73.36,12.34,74.3906257535,135.78,76.45456,13.980080000000001,77.7222129227,1.23456,0.36008,1.286,75.22,13.62,76.4431344203,135.93,76.89456,13.96008,78.1515015288,1.23456,0.36008,1.286,75.66,13.6,76.8725932957,135.64
2022-02-07 21:30:00,71.34504,13.89022,72.6846128438,1.2350400000000001,0.36022000000000004,1.2865,70.11,13.53,71.4035923466,135.96,71.04504,13.79022,72.3710430784,1.2350400000000001,0.36022000000000004,1.2865,69.81,13.43,71.09009073,135.88,72.82504,15.11022,74.3761063746,1.2350400000000001,0.36022000000000004,1.2865,71.59,14.75,73.0937110838,136.02,73.28504,15.10022,74.8245530013,1.2350400000000001,0.36022000000000004,1.2865,72.05,14.74,73.5423014326,135.74
2022-02-07 22:00:00,67.40056,15.33058,69.1220816487,1.2705600000000001,0.37058,1.3235000000000001,66.13,14.96,67.8010213787,136.67,67.13056,15.21058,68.8322150584,1.2705600000000001,0.37058,1.3235000000000001,65.86,14.84,67.5112227707,136.56,68.83056,16.55058,70.7924267719,1.2705600000000001,0.37058,1.3235000000000001,67.56,16.18,69.470468546,136.73,69.26056,16.57058,71.2152321702,1.2705600000000001,0.37058,1.3235000000000001,67.99,16.2,69.8933480383,136.45
2022-02-07 22:30:00,63.16944,16.34317,65.2493475489,1.2794400000000001,0.37317000000000006,1.33275,61.89,15.97,63.9172355472,136.76,62.89944,16.22317,64.9579155851,1.2794400000000001,0.37317000000000006,1.33275,61.62,15.85,63.6258351615,136.64,64.51944,17.56317,66.8672048045,1.2794400000000001,0.37317000000000006,1.33275,63.24,17.19,65.5346755542,136.84,64.91944,17.59317,67.2610832545,1.2794400000000001,0.37317000000000006,1.33275,63.64,17.22,65.9285825724,136.56
2022-02-07 23:00:00,58.61488,16.90184,61.003084781,1.27488,0.37184,1.328,57.34,16.53,59.6750911185,136.1,58.34488,16.75184,60.7021347697,1.27488,0.37184,1.328,57.07,16.38,59.3741467307,135.99,59.84488,18.07184,62.514006936,1.27488,0.37184,1.328,58.57,17.7,61.1860678586,136.17,60.28488,18.13184,62.9526042225,1.27488,0.37184,1.328,59.01,17.76,61.6246517232,135.88
2022-02-07 23:30:00,55.23208,17.97394,58.0830885908,1.28208,0.37394000000000005,1.3355000000000001,53.95,17.6,56.7482378581,136.44,54.98208,17.81394,57.7958958703,1.28208,0.37394000000000005,1.3355000000000001,53.7,17.44,56.4609918439,136.35,56.42208,19.16394,59.5878150955,1.28208,0.37394000000000005,1.3355000000000001,55.14,18.79,58.2536153384,135.08,56.83208,19.23394,59.9985813586,1.28208,0.37394000000000005,1.3355000000000001,55.55,18.86,58.6643170931,136.24
2022-02-08 00:00:00,52.41632,18.58226,55.6126873029,1.2763200000000001,0.37226000000000004,1.3295,51.14,18.21,54.2853912208,136.44,52.17632,18.43226,55.3363946915,1.2763200000000001,0.37226000000000004,1.3295,50.9,18.06,54.0090140625,136.35,53.57632,19.80226,57.1187496874,1.2763200000000001,0.37226000000000004,1.3295,52.3,19.43,55.792606141,136.52,53.95632,19.87226,57.4994885669,1.2763200000000001,0.37226000000000004,1.3295,52.68,19.5,56.1732356198,136.24
2022-02-08 00:30:00,51.88648,18.77939,55.1803615026,1.26648,0.36939000000000005,1.31925,50.62,18.41,53.8638329494,136.35,51.63648,18.62939,54.8942641681,1.26648,0.36939000000000005,1.31925,50.37,18.26,53.5776492579,136.25,53.00648,19.97939,56.6468264492,1.26648,0.36939000000000005,1.31925,51.74,19.61,55.3315434449,136.4,53.40648,20.04939,57.0458600195,1.26648,0.36939000000000005,1.31925,52.14,19.68,55.730440515,136.12
2022-02-08 01:00:00,54.00624,18.29057,57.0194607995,1.23624,0.36057000000000006,1.28775,52.77,17.93,55.7329148708,136.0,53.74624,18.13057,56.7219171279,1.23624,0.36057000000000006,1.28775,52.51,17.77,55.4353046352,135.93,55.17624,19.47057,58.5108584509,1.23624,0.36057000000000006,1.28775,53.94,19.11,57.2251317168,136.08,55.56624,19.55057,58.9052783294,1.23624,0.36057000000000006,1.28775,54.33,19.19,57.6194845517,135.79
2022-02-08 01:30:00,53.80344,18.12267,56.7735970656,1.24344,0.36267000000000005,1.29525,52.56,17.76,55.4794664718,135.31,53.56344,17.97267,56.4983094576,1.24344,0.36267000000000005,1.29525,52.32,17.61,55.2041166943,135.22,54.97344,19.32267,58.270444321,1.24344,0.36267000000000005,1.29525,53.73,18.96,56.9771401529,135.38,55.37344,19.38267,58.6677573609,1.24344,0.36267000000000005,1.29525,54.13,19.02,57.3743609986,135.11
2022-02-08 02:00:00,52.81056,18.31183,55.8952445693,1.24056,0.36183000000000004,1.2922500000000001,51.57,17.95,54.6046463225,135.5,52.57056,18.16183,55.619383740399996,1.24056,0.36183000000000004,1.2922500000000001,51.33,17.8,54.3287115621,135.4,53.97056,19.501829999999998,57.3859104664,1.24056,0.36183000000000004,1.2922500000000001,52.73,19.14,56.0962788427,135.55,54.35056,19.57183,57.7671178255,1.24056,0.36183000000000004,1.2922500000000001,53.11,19.21,56.4773954782,135.28
2022-02-08 02:30:00,52.09584,18.53337,55.2943247437,1.24584,0.36337,1.29775,50.85,18.17,53.9988092461,135.79,51.84584,18.38337,55.0085394994,1.24584,0.36337,1.29775,50.6,18.02,53.7129444361,135.7,53.25584,19.74337,56.7977565848,1.24584,0.36337,1.29775,52.01,19.38,55.5033737713,135.86,53.62584,19.82337,57.1725171202,1.24584,0.36337,1.29775,52.38,19.46,55.8780457783,135.57
2022-02-08 03:00:00,51.09432,19.01376,54.5174523029,1.14432,0.33376,1.192,49.95,18.68,53.3286498985,136.24,50.85432,18.86376,54.2402369464,1.14432,0.33376,1.192,49.71,18.53,53.0513430556,136.13,52.22432,20.23376,56.0070053047,1.14432,0.33376,1.192,51.08,19.9,54.8194892351,136.3,52.60432,20.30376,56.3866753125,1.14432,0.33376,1.192,51.46,19.97,55.1990262595,136.03
2022-02-08 03:30:00,50.23944,19.154420000000002,53.7670264851,1.24944,0.36442,1.3014999999999999,48.99,18.79,52.4698408612,136.51,49.99944,18.99442,53.4858111227,1.24944,0.36442,1.3014999999999999,48.75,18.63,52.188498733,136.39,51.34944,20.36442,55.2401537855,1.24944,0.36442,1.3014999999999999,50.1,20.0,53.944508525,136.56,51.73944,20.44442,55.632220526,1.24944,0.36442,1.3014999999999999,50.49,20.08,54.3364196465,136.29
2022-02-08 04:00:00,49.49632,19.40351,53.1637272382,1.24632,0.36351000000000006,1.29825,48.25,19.04,51.8708405561,136.38,49.26632,19.25351,52.8948762515,1.24632,0.36351000000000006,1.29825,48.02,18.89,51.6018652764,136.29,50.60632,20.62351,54.6473127305,1.24632,0.36351000000000006,1.29825,49.36,20.26,53.3561355422,136.47,50.99632,20.71351,55.0424758715,1.24632,0.36351000000000006,1.29825,49.75,20.35,53.7511395228,136.18
2022-02-08 04:30:00,49.6588,18.96715,53.1577764449,1.2588,0.36715000000000003,1.31125,48.4,18.6,51.8509402036,136.77,49.4188,18.80715,52.8765229999,1.2588,0.36715000000000003,1.31125,48.16,18.44,51.569556911,136.67,50.7688,20.17715,54.6313869086,1.2588,0.36715000000000003,1.31125,49.51,19.81,53.3261305553,136.84,51.1388,20.25715,55.004808804,1.2588,0.36715000000000003,1.31125,49.88,19.89,53.6994087491,136.56
2022-02-08 05:00:00,49.48232,18.86526,52.956567368500004,1.25232,0.36526000000000003,1.3045,48.23,18.5,51.6563926344,136.46,49.24232,18.71526,52.6789050366,1.25232,0.36526000000000003,1.3045,47.99,18.35,51.3786200671,136.37,50.58232,20.07526,54.4204663766,1.25232,0.36526000000000003,1.3045,49.33,19.71,53.1218693195,136.52,50.95232,20.15526,54.7939177195,1.25232,0.36526000000000003,1.3045,49.7,19.79,53.4951782874,136.25
2022-02-08 05:30:00,51.24328,18.45554,54.4654083052,1.25328,0.36554000000000003,1.3054999999999999,49.99,18.09,53.1624698448,136.35,51.01328,18.30554,54.1982244271,1.25328,0.36554000000000003,1.3054999999999999,49.76,17.94,52.8951907077,136.24,52.39328,19.65554,55.9588781325,1.25328,0.36554000000000003,1.3054999999999999,51.14,19.29,54.6571468337,136.41,52.76328,19.73554,56.3334292889,1.25328,0.36554000000000003,1.3054999999999999,51.51,19.37,55.0316000131,136.13
2022-02-08 06:00:00,53.51776,17.90393,56.4331582039,1.24776,0.36393000000000003,1.29975,52.27,17.54,55.1344220973,136.62,53.26776,17.77393,56.1548470131,1.24776,0.36393000000000003,1.29975,52.02,17.41,54.8560707671,136.53,54.70776,19.13393,57.957279797,1.24776,0.36393000000000003,1.29975,53.46,18.77,56.6593725698,136.69,55.08776,19.19393,58.3358230478,1.24776,0.36393000000000003,1.29975,53.84,18.83,57.037833935,136.41
2022-02-08 06:30:00,59.7604,15.8347,61.8226749037,1.2504,0.3647,1.3025,58.51,15.47,60.5205832754,136.62,59.4604,15.7547,61.5121918017,1.2504,0.3647,1.3025,58.21,15.39,60.2101004816,136.53,61.0004,17.1047,63.3531337998,1.2504,0.3647,1.3025,59.75,16.74,62.0507058783,136.69,61.4504,17.0947,63.7838571133,1.2504,0.3647,1.3025,60.2,16.73,62.4814604503,136.41
2022-02-08 07:00:00,65.59264,13.74952,67.0182342531,1.23264,0.35952,1.284,64.36,13.39,65.738129727,136.83,65.26264,13.66952,66.6788418976,1.23264,0.35952,1.284,64.03,13.31,65.3987538108,136.74,66.93264,14.96952,68.5861853904,1.23264,0.35952,1.284,65.7,14.61,67.3048445507,136.88,67.40264,14.96952,69.044930357,1.23264,0.35952,1.284,66.17,14.61,67.7637144791,136.6
2022-02-08 07:30:00,71.83656,11.93483,72.8212298699,0.9765600000000001,0.28483,1.01725,70.86,11.65,71.8112950726,136.69,71.52656,11.83483,72.4990481769,0.9765600000000001,0.28483,1.01725,70.55,11.55,71.4891949878,136.58,73.35656,13.11483,74.5196863987,0.9765600000000001,0.28483,1.01725,72.38,12.83,73.5083212977,136.74,73.78656,13.10483,74.9412637067,0.9765600000000001,0.28483,1.01725,72.81,12.82,73.9300243474,136.48
2022-02-08 08:00:00,74.3188,11.0384,75.1340821998,1.2288000000000001,0.3584,1.28,73.09,10.68,73.8661661385,136.36,74.0288,10.9384,74.8325585825,1.2288000000000001,0.3584,1.28,72.8,10.58,73.5647768976,136.27,75.9288,12.1884,76.9008437145,1.2288000000000001,0.3584,1.28,74.7,11.83,75.6309387751,136.43,76.3088,12.1784,77.2744872775,1.2288000000000001,0.3584,1.28,75.08,11.82,76.0047288003,136.15
2022-02-08 08:30:00,75.97624,10.02182,76.6343651416,1.20624,0.35182,1.2565,74.77,9.67,75.3927171549,136.47,75.70624,9.92182,76.3536330966,1.20624,0.35182,1.2565,74.5,9.57,75.1121488176,136.37,77.64624,11.15182,78.442983596,1.20624,0.35182,1.2565,76.44,10.8,77.1991813428,136.53,78.00624,11.13182,78.796515757,1.20624,0.35182,1.2565,76.8,10.78,77.5528748661,136.27
2022-02-08 09:00:00,75.77608,9.94219,76.4255287333,1.27608,0.37219,1.32925,74.5,9.57,75.1121488176,136.03,75.51608,9.85219,76.1560502282,1.27608,0.37219,1.32925,74.24,9.48,74.8428219671,135.94,77.44608,11.07219,78.2335522571,1.27608,0.37219,1.32925,76.17,10.7,76.9178711354,136.1,77.79608,11.05219,78.5772293172,1.27608,0.37219,1.32925,76.52,10.68,77.2617162636,135.82
2022-02-08 09:30:00,77.27512,9.40566,77.8454276824,1.9051200000000001,0.55566,1.9845000000000002,75.37,8.85,75.8878079799,136.03,77.00512,9.36566,77.5725730748,1.9051200000000001,0.55566,1.9845000000000002,75.1,8.81,75.6149859486,135.94,78.96512,10.61566,79.6754818865,1.9051200000000001,0.55566,1.9845000000000002,77.06,10.06,77.7138803561,136.1,79.32512,10.56566,80.0256698457,1.9051200000000001,0.55566,1.9845000000000002,77.42,10.01,78.0644381265,135.82
2022-02-08 10:00:00,77.64104,9.77572,78.2540465011,2.11104,0.61572,2.199,75.53,9.16,76.0834180357,136.88,77.37104,9.74572,77.9824139726,2.11104,0.61572,2.199,75.26,9.13,75.8117701943,136.77,79.33104,11.01572,80.0921968396,2.11104,0.61572,2.199,77.22,10.4,77.9171893744,136.95,79.70104,10.965720000000001,80.4518663065,2.11104,0.61572,2.199,77.59,10.35,78.2772674536,136.69
2022-02-08 10:30:00,77.10176,9.84343,77.7275659548,2.41176,0.7034300000000001,2.51225,74.69,9.14,75.2471640662,137.75,76.82176,9.75343,77.4384413987,2.41176,0.7034300000000001,2.51225,74.41,9.05,74.958325755,137.64,78.73176,10.96343,79.4914261418,2.41176,0.7034300000000001,2.51225,76.32,10.26,77.0065581623,137.8,79.11176,10.94343,79.8650689004,2.41176,0.7034300000000001,2.51225,76.7,10.24,77.3805376047,137.55
2022-02-08 11:00:00,77.35416,9.49413,77.9346173004,2.41416,0.70413,2.5147500000000003,74.94,8.79,75.4537454339,135.92,77.08416,9.39413,77.6544744452,2.41416,0.70413,2.5147500000000003,74.67,8.69,75.1739649081,135.83,79.03416,10.61413,79.7437032158,2.41416,0.70413,2.5147500000000003,76.62,9.91,77.2582196274,136.0,79.38416,10.59413,80.0879544586,2.41416,0.70413,2.5147500000000003,76.97,9.89,77.6027898983,135.74
2022-02-08 11:30:00,77.33144,9.60917,77.9261686506,2.19144,0.63917,2.28275,75.14,8.97,75.6735125391,135.92,77.08144,9.50917,77.6657756451,2.19144,0.63917,2.28275,74.89,8.87,75.4134537069,135.83,79.04144,10.72917,79.7663107218,2.19144,0.63917,2.28275,76.85,10.09,77.5095516695,136.0,79.36144,10.70917,80.0807372654,2.19144,0.63917,2.28275,77.17,10.07,77.8242494342,135.74
2022-02-08 12:00:00,76.93816,9.59613,77.5342903183,2.07816,0.6061300000000001,2.16475,74.86,8.99,75.3978759648,136.49,76.69816,9.50613,77.2850196025,2.07816,0.6061300000000001,2.16475,74.62,8.9,75.1488815619,136.39,78.66816,10.72613,79.3960280024,2.07816,0.6061300000000001,2.16475,76.59,10.12,77.2556955829,136.58,78.96816,10.69613,79.689255805,2.07816,0.6061300000000001,2.16475,76.89,10.09,77.5492114725,136.35
2022-02-08 12:30:00,77.69408,9.38494,78.258847205,1.8340800000000002,0.5349400000000001,1.9105,75.86,8.85,76.374485923,136.39,77.44408,9.28494,77.9986899752,1.8340800000000002,0.5349400000000001,1.9105,75.61,8.75,76.114614891,136.39,79.42408,10.50494,80.1157802699,1.8340800000000002,0.5349400000000001,1.9105,77.59,9.97,78.2279297949,136.49,79.73408,10.48494,80.4205041034,1.8340800000000002,0.5349400000000001,1.9105,77.9,9.95,78.5328752816,136.25
2022-02-08 13:00:00,77.72672,9.36196,78.2885004135,1.6867200000000002,0.49196000000000006,1.7570000000000001,76.04,8.87,76.5555909127,136.39,77.48672,9.26196,78.0382962359,1.6867200000000002,0.49196000000000006,1.7570000000000001,75.8,8.77,76.3056544432,136.25,79.46672,10.48196,80.1550439648,1.6867200000000002,0.49196000000000006,1.7570000000000001,77.78,9.99,78.418929475,136.49,79.77672,10.46196,80.4597890937,1.6867200000000002,0.49196000000000006,1.7570000000000001,78.09,9.97,78.7238782073,136.25
2022-02-08 13:30:00,77.67232,9.69776,78.275384657,1.67232,0.48776,1.742,76.0,9.21,76.5560193584,136.3,77.43232,9.597760000000001,78.024875377,1.67232,0.48776,1.742,75.76,9.11,76.3057645267,136.25,79.43232,10.847760000000001,80.1696161747,1.67232,0.48776,1.742,77.76,10.36,78.447098098,136.37,79.71232,10.81776,80.4430102072,1.67232,0.48776,1.742,78.04,10.33,78.7207120141,136.14
2022-02-08 14:00:00,76.16,10.25125,76.8468198858,1.8900000000000001,0.55125,1.96875,74.27,9.7,74.9007536678,137.16,75.93,10.16125,76.6068919978,1.8900000000000001,0.55125,1.96875,74.04,9.61,74.6610587924,137.05,77.89,11.40125,78.7200139835,1.8900000000000001,0.55125,1.96875,76.0,10.85,76.7705835591,137.24,78.19,11.39125,79.0154204985,1.8900000000000001,0.55125,1.96875,76.3,10.84,77.0661767574,137.01
2022-02-08 14:30:00,74.19448,10.85089,74.9837494145,2.33448,0.6808900000000001,2.43175,71.86,10.17,72.5760876598,137.37,73.98448,10.75089,74.7615202939,2.33448,0.6808900000000001,2.43175,71.65,10.07,72.3541802524,137.28,75.89448,12.02089,76.8405745089,2.33448,0.6808900000000001,2.43175,73.56,11.34,74.4289540434,137.43,76.15448,12.00089,77.0942681713,2.33448,0.6808900000000001,2.43175,73.82,11.32,74.6828949626,137.24
2022-02-08 15:00:00,73.44648,11.30939,74.3120967714,1.9864800000000002,0.5793900000000001,2.06925,71.46,10.73,72.2610856547,137.47,73.24648,11.21939,74.1007526572,1.9864800000000002,0.5793900000000001,2.06925,71.26,10.64,72.04996322,137.38,75.15648,12.49939,76.1887868151,1.9864800000000002,0.5793900000000001,2.06925,73.17,11.92,74.1345756041,137.55,75.41648,12.47939,76.4420082832,1.9864800000000002,0.5793900000000001,2.06925,73.43,11.9,74.3880023929,137.33
2022-02-08 15:30:00,73.70224,11.14982,74.5408523365,1.78224,0.5198200000000001,1.8565,71.92,10.63,72.7013294239,137.8,73.48224,11.05982,74.3098863803,1.78224,0.5198200000000001,1.8565,71.7,10.54,72.47055678,137.7,75.42224,12.32982,76.4234175358,1.78224,0.5198200000000001,1.8565,73.64,11.81,74.5810009319,137.88,75.66224,12.31982,76.658675482,1.78224,0.5198200000000001,1.8565,73.88,11.8,74.8164046182,137.66
2022-02-08 16:00:00,75.8272,10.82085,76.5953983903,1.4772,0.43085,1.53875,74.35,10.39,75.0724623281,137.66,75.6072,10.72085,76.3635077544,1.4772,0.43085,1.53875,74.13,10.29,74.8407709741,137.58,77.5872,11.99085,78.5083058508,1.4772,0.43085,1.53875,76.11,11.56,76.9828922554,137.73,77.8472,11.97085,78.7622231629,1.4772,0.43085,1.53875,76.37,11.54,77.2369633013,137.55
2022-02-08 16:30:00,77.67472,10.79971,78.4219093313,1.40472,0.40971,1.46325,76.27,10.39,76.9744438109,137.44,77.45472,10.69971,78.1902643835,1.40472,0.40971,1.46325,76.05,10.29,76.7429905594,137.36,79.46472,11.96971,80.3611577951,1.40472,0.40971,1.46325,78.06,11.56,78.911324916,137.51,79.73472,11.94971,80.625189256,1.40472,0.40971,1.46325,78.33,11.54,79.175504419,137.33
2022-02-08 17:00:00,79.85344,10.84017,80.5858620694,1.3034400000000002,0.38017,1.35775,78.55,10.46,79.2433852129,137.23,79.59344,10.74017,80.3147990265,1.3034400000000002,0.38017,1.35775,78.29,10.36,78.9724869812,137.13,81.65344,12.00017,82.5305297685,1.3034400000000002,0.38017,1.35775,80.35,11.62,81.1858786982,137.28,81.95344,11.98017,82.8244577469,1.3034400000000002,0.38017,1.35775,80.65,11.6,81.4799515218,137.09
2022-02-08 17:30:00,83.94168,9.66799,84.4966015403,1.2616800000000001,0.36799000000000004,1.31425,82.68,9.3,83.2013966229,136.64,83.66168,9.57799,84.2081622698,1.2616800000000001,0.36799000000000004,1.31425,82.4,9.21,82.9131117496,136.55,85.78168,10.80799,86.4598708735,1.2616800000000001,0.36799000000000004,1.31425,84.52,10.44,85.1623390942,136.73,86.13168,10.77799,86.8034064312,1.2616800000000001,0.36799000000000004,1.31425,84.87,10.41,85.5060524174,136.52
2022-02-08 18:00:00,87.20424,9.11582,87.6794026454,1.25424,0.36582000000000003,1.3065,85.95,8.75,86.3942417063,135.65,86.90424,9.08582,87.3779094225,1.25424,0.36582000000000003,1.3065,85.65,8.72,86.0927459197,135.56,89.07424,10.35582,89.6742060988,1.25424,0.36582000000000003,1.3065,87.82,9.99,88.3863818696,135.72,89.46424,10.27582,90.0524442503,1.25424,0.36582000000000003,1.3065,88.21,9.91,88.7649266321,135.52
2022-02-08 18:30:00,86.34432,9.47876,86.8630444286,1.26432,0.36876000000000003,1.317,85.08,9.11,85.5663397604,137.23,86.03432,9.44876,86.5516220726,1.26432,0.36876000000000003,1.317,84.77,9.08,85.2549077766,137.14,88.16432,10.71876,88.8135076269,1.26432,0.36876000000000003,1.317,86.9,10.35,87.5141845646,137.32,88.59432,10.63876,89.2308060627,1.26432,0.36876000000000003,1.317,87.33,10.27,87.9318019831,137.1
2022-02-08 19:00:00,83.92712,10.19666,84.5442685618,1.25712,0.36666000000000004,1.3094999999999999,82.67,9.83,83.2523741403,136.9,83.63712,10.09666,84.2443492767,1.25712,0.36666000000000004,1.3094999999999999,82.38,9.73,82.9526208145,136.81,85.71712,11.34666,86.4648561801,1.25712,0.36666000000000004,1.3094999999999999,84.46,10.98,85.1707226692,136.99,86.12712,11.29666,86.864810635,1.25712,0.36666000000000004,1.3094999999999999,84.87,10.93,85.5709167884,136.77
2022-02-08 19:30:00,81.51456,10.78008,82.2242884846,1.23456,0.36008,1.286,80.28,10.42,80.9534112932,135.8,81.20456,10.68008,81.9038745946,1.23456,0.36008,1.286,79.97,10.32,80.6331402092,135.71,83.22456,11.94008,84.0767084132,1.23456,0.36008,1.286,81.99,11.58,82.8037227424,135.87,83.65456,11.90008,84.4967295983,1.23456,0.36008,1.286,82.42,11.54,83.2239628953,135.66
2022-02-08 20:00:00,79.21576,11.46043,80.0404778107,1.23576,0.36043000000000003,1.28725,77.98,11.1,78.7660485235,135.3,78.92576,11.360430000000001,79.7391683012,1.23576,0.36043000000000003,1.28725,77.69,11.0,78.464871758,135.21,80.89576,12.63043,81.875831281,1.23576,0.36043000000000003,1.28725,79.66,12.27,80.5994323801,135.38,81.31576,12.60043,82.2862300787,1.23576,0.36043000000000003,1.28725,80.08,12.24,81.0100240711,135.17
2022-02-08 20:30:00,76.146,12.4505,77.1571660071,1.236,0.36050000000000004,1.2875,74.91,12.09,75.8793529229,136.26,75.836,12.3505,76.8351075112,1.236,0.36050000000000004,1.2875,74.6,11.99,75.5573960642,136.18,77.736,13.650500000000001,78.925419519,1.236,0.36050000000000004,1.2875,76.5,13.29,77.6458247429,136.33,78.186,13.6205,79.3635219496,1.236,0.36050000000000004,1.2875,76.95,13.26,78.0841219455,136.15
2022-02-08 21:00:00,73.21712,13.29791,74.4149250585,1.22712,0.35791,1.2782499999999999,71.99,12.94,73.1437194843,136.35,72.91712,13.18791,74.1001171339,1.22712,0.35791,1.2782499999999999,71.69,12.83,72.8290120762,136.18,74.74712,14.47791,76.1363370951,1.22712,0.35791,1.2782499999999999,73.52,14.12,74.8636413755,136.33,75.18712,14.47791,76.5683543761,1.22712,0.35791,1.2782499999999999,73.96,14.12,75.295790055,136.15
2022-02-08 21:30:00,69.8324,14.24945,71.2713891759,1.2324,0.35945000000000005,1.28375,68.6,13.89,69.9920859812,135.72,69.5524,14.13945,70.9750688063,1.2324,0.35945000000000005,1.28375,68.32,13.78,69.6958449264,135.63,71.2824,15.44945,72.9374119027,1.2324,0.35945000000000005,1.28375,70.05,15.09,71.6568949927,135.78,71.7324,15.44945,73.3772629298,1.2324,0.35945000000000005,1.28375,70.5,15.09,72.09686609,135.59
2022-02-08 22:00:00,66.59808,15.09819,68.2880633856,1.22808,0.35819,1.27925,65.37,14.74,67.0112266714,135.55,66.31808,14.98819,67.9906874091,1.22808,0.35819,1.27925,65.09,14.63,66.713904098,135.46,68.00808,16.30819,69.9360851518,1.22808,0.35819,1.27925,66.78,15.95,68.6583636566,135.62,68.43808,16.31819,70.356621003,1.22808,0.35819,1.27925,67.21,15.96,69.078981608,135.42
2022-02-08 22:30:00,62.43104,15.86197,64.4145701512,1.24104,0.36197,1.29275,61.19,15.5,63.1226274802,135.55,62.18104,15.70197,64.1329369151,1.24104,0.36197,1.29275,60.94,15.34,62.8410630082,135.46,63.77104,17.00197,65.9985797314,1.24104,0.36197,1.29275,62.53,16.64,64.7061859485,135.62,64.17104,17.06197,66.4005511646,1.24104,0.36197,1.29275,62.93,16.7,65.1081784417,135.42
2022-02-08 23:00:00,58.35744,16.83092,60.736073888600004,1.23744,0.36092,1.289,57.12,16.47,59.4470798274,134.94,58.10744,16.67092,60.4515852315,1.23744,0.36092,1.289,56.87,16.31,59.1625979822,134.85,59.61744,17.99092,62.2728861913,1.23744,0.36092,1.289,58.38,17.63,60.9839429686,135.01,60.00744,18.06092,62.6664957262,1.23744,0.36092,1.289,58.77,17.7,61.3775439391,134.81
2022-02-08 23:30:00,55.23528,17.49904,57.9409402547,1.26528,0.36904000000000003,1.318,53.97,17.13,56.6232973254,135.04,54.98528,17.35904,57.6603614834,1.26528,0.36904000000000003,1.318,53.72,16.99,56.3426880793,134.94,56.41528,18.67904,59.427185301,1.26528,0.36904000000000003,1.318,55.15,18.31,58.1100559284,135.1,56.82528,18.74904,59.8384403874,1.26528,0.36904000000000003,1.318,55.56,18.38,58.5212610937,134.9
2022-02-09 00:00:00,52.85392,18.15156,55.8839510933,1.27392,0.37156000000000006,1.327,51.58,17.78,54.5584530572,135.18,52.61392,17.99156,55.6050430177,1.27392,0.37156000000000006,1.327,51.34,17.62,54.279462046,135.09,54.01392,19.34156,57.3724628807,1.27392,0.37156000000000006,1.327,52.74,18.97,56.0479125392,135.25,54.40392,19.41156,57.7632683719,1.27392,0.37156000000000006,1.327,53.13,19.04,56.4386259578,135.05
2022-02-09 00:30:00,51.64848,18.51289,54.8661332924,1.27848,0.37289000000000005,1.33175,50.37,18.14,53.5368704726,136.29,51.38848,18.36289,54.5707944405,1.27848,0.37289000000000005,1.33175,50.11,17.99,53.2414518961,136.19,52.75848,19.71289,56.3210018027,1.27848,0.37289000000000005,1.33175,51.48,19.34,54.9929631862,136.35,53.16848,19.782890000000002,56.7296219119,1.27848,0.37289000000000005,1.33175,51.89,19.41,55.4014458295,136.16
2022-02-09 01:00:00,53.58992,17.76331,56.4571935874,1.27992,0.37331000000000003,1.33325,52.31,17.39,55.1248419499,135.57,53.31992,17.64331,56.1631574661,1.27992,0.37331000000000003,1.33325,52.04,17.27,54.830780589,135.45,54.70992,18.99331,57.913048367,1.27992,0.37331000000000003,1.33325,53.43,18.62,56.5815279044,135.64,55.14992,19.03331,58.341928024,1.27992,0.37331000000000003,1.33325,53.87,18.66,57.01028416,135.42
2022-02-09 01:30:00,53.53232,17.97401,56.4692333936,1.28232,0.37401,1.33575,52.25,17.6,55.1345853344,134.9,53.26232,17.86401,56.1782661272,1.28232,0.37401,1.33575,51.98,17.49,54.8436003559,134.82,54.68232,19.23401,57.9663976909,1.28232,0.37401,1.33575,53.4,18.86,56.6326725486,134.96,55.08232,19.28401,58.3603891202,1.28232,0.37401,1.33575,53.8,18.91,57.0265560945,134.77
2022-02-09 02:00:00,52.44224,18.49107,55.6067280638,1.27224,0.37107,1.32525,51.17,18.12,54.283545389,136.72,52.18224,18.40107,55.3315962951,1.27224,0.37107,1.32525,50.91,18.03,54.0084160108,136.63,53.58224,19.79107,57.1204245009,1.27224,0.37107,1.32525,52.31,19.42,55.7984990838,136.79,53.99224,19.83107,57.5189822368,1.27224,0.37107,1.32525,52.72,19.46,56.1968860347,136.61
2022-02-09 02:30:00,51.48632,18.75351,54.7953947377,1.24632,0.36351000000000006,1.29825,50.24,18.39,53.4999971963,137.55,51.25632,18.64351,54.5416428526,1.24632,0.36351000000000006,1.29825,50.01,18.28,53.2462064376,137.45,52.64632,20.05351,56.3362962295,1.24632,0.36351000000000006,1.29825,51.4,19.69,55.0423119064,137.62,53.02632,20.09351,56.7057294888,1.24632,0.36351000000000006,1.29825,51.78,19.73,55.4115628727,137.43
2022-02-09 03:00:00,50.03056,12.68183,51.6128447779,1.24056,0.36183000000000004,1.2922500000000001,48.79,12.32,50.3214318159,138.08,50.23056,25.38183,56.2791831147,1.24056,0.36183000000000004,1.2922500000000001,48.99,25.02,55.0092764904,137.97,51.13056,13.59183,52.9062568007,1.24056,0.36183000000000004,1.2922500000000001,49.89,13.23,51.6143875291,138.15,51.96056,26.45183,58.3060812082,1.24056,0.36183000000000004,1.2922500000000001,50.72,26.09,57.0368871872,137.95
2022-02-09 03:30:00,48.70848,9.62414,49.6501771865,1.24848,0.36414,1.3005,47.46,9.26,48.3549294281,136.05,49.08848,27.60414,56.3175586638,1.24848,0.36414,1.3005,47.84,27.24,55.0516412108,135.94,49.79848,10.62414,50.9191610403,1.24848,0.36414,1.3005,48.55,10.26,49.6222742324,136.13,50.79848,29.16414,58.575017134,1.24848,0.36414,1.3005,49.55,28.8,57.3118007046,135.92
2022-02-09 04:00:00,48.38248,9.65239,49.3359200144,1.24248,0.36239000000000005,1.29425,47.14,9.29,48.0466825077,134.15,48.75248,27.66239,56.0536539992,1.24248,0.36239000000000005,1.29425,47.51,27.3,54.7949824345,134.06,49.45248,10.64239,50.5846641094,1.24248,0.36239000000000005,1.29425,48.21,10.28,49.2938383573,134.22,50.47248,29.22239,58.3216882014,1.24248,0.36239000000000005,1.29425,49.23,28.86,57.0656858366,134.02
2022-02-09 04:30:00,48.52776,9.26393,49.4040877829,1.24776,0.36393000000000003,1.29975,47.28,8.9,48.110377259,134.33,48.89776,27.19393,55.9508781152,1.24776,0.36393000000000003,1.29975,47.65,26.83,54.68428842,134.21,49.59776,10.25393,50.6466275033,1.24776,0.36393000000000003,1.29975,48.35,9.89,49.3511357519,134.41,50.61776,28.74393,58.2097168801,1.24776,0.36393000000000003,1.29975,49.37,28.38,56.9457750847,134.17
2022-02-09 05:00:00,48.592,9.10225,49.4371663737,1.242,0.36225,1.29375,47.35,8.74,48.1498712355,134.01,48.952,26.98225,55.8957969714,1.242,0.36225,1.29375,47.71,26.62,54.6339500677,133.96,49.652,10.07225,50.663313394,1.242,0.36225,1.29375,48.41,9.71,49.3742058164,134.07,50.672,28.53225,58.1527374597,1.242,0.36225,1.29375,49.43,28.17,56.8935303879,133.92
2022-02-09 05:30:00,50.66392,13.22281,52.3610112017,1.2439200000000001,0.36281,1.29575,49.42,12.86,51.0658006889,133.82,51.05392,30.38281,59.4105873634,1.2439200000000001,0.36281,1.29575,49.81,30.02,58.156998719,133.74,51.75392,14.18281,53.6620940223,1.2439200000000001,0.36281,1.29575,50.51,13.82,52.3665207933,133.91,52.28392,17.50281,55.1358018756,1.2439200000000001,0.36281,1.29575,51.04,17.14,53.8410735406,133.71
2022-02-09 06:00:00,53.24792,26.60106,59.522746723,1.23792,0.36106000000000005,1.2895,52.01,26.24,58.2544221497,136.3,52.96792,26.68106,59.3083426834,1.23792,0.36106000000000005,1.2895,51.73,26.32,58.0408071963,136.2,53.70792,10.01106,54.6329753267,1.23792,0.36106000000000005,1.2895,52.47,9.65,53.3500084349,136.35,54.08792,9.83106,54.974110549,1.23792,0.36106000000000005,1.2895,52.85,9.47,53.6917442443,136.16
2022-02-09 06:30:00,59.59152,24.35211,64.3752632411,1.24152,0.36211000000000004,1.29325,58.35,23.99,63.0891638873,135.56,59.30152,24.25211,64.0689871448,1.24152,0.36211000000000004,1.29325,58.06,23.89,62.7829252265,135.47,60.05152,7.19211,60.4806704705,1.24152,0.36211000000000004,1.29325,58.81,6.83,59.2052784809,135.64,60.39152,7.18211,60.8170896374,1.24152,0.36211000000000004,1.29325,59.15,6.82,59.5418751804,135.45
2022-02-09 07:00:00,65.34552,22.58036,69.1368905997,1.23552,0.36036,1.287,64.11,22.22,67.8514590853,134.57,65.05552,22.48036,68.8301334315,1.23552,0.36036,1.287,63.82,22.12,67.5447022349,134.47,65.81552,5.45036,66.0408138729,1.23552,0.36036,1.287,64.58,5.09,64.7802786348,134.62,66.16552,5.42036,66.3871699909,1.23552,0.36036,1.287,64.93,5.06,65.1268646566,134.43
2022-02-09 07:30:00,71.18888,14.57134,72.6648510977,1.23888,0.36134000000000005,1.2905,69.95,14.21,71.3787545422,134.43,70.92888,15.12134,72.5228304843,1.23888,0.36134000000000005,1.2905,69.69,14.76,71.2359017631,134.34,72.23888,8.08134,72.689502955,1.23888,0.36134000000000005,1.2905,71.0,7.72,71.4184738006,134.51,72.91888,12.67134,74.0116606884,1.23888,0.36134000000000005,1.2905,71.68,12.31,72.7293510214,134.3
2022-02-09 08:00:00,73.18656,11.12483,74.0272544889,1.21656,0.35483000000000003,1.26725,71.97,10.77,72.7713803634,136.07,72.88656,11.10483,73.7276601959,1.21656,0.35483000000000003,1.26725,71.67,10.75,72.4717282808,135.97,74.75656,12.37483,75.7738720178,1.21656,0.35483000000000003,1.26725,73.54,12.02,74.5158506628,136.16,75.12656,12.29483,76.1259670688,1.21656,0.35483000000000003,1.26725,73.91,11.94,74.8682289092,135.94
2022-02-09 08:30:00,75.47328,9.75679,76.1013202583,1.22328,0.35679000000000005,1.27425,74.25,9.4,74.8426516099,135.69,75.19328,9.74679,75.8223533825,1.22328,0.35679000000000005,1.27425,73.97,9.39,74.5636171333,135.59,77.12328,10.97679,77.9005149961,1.22328,0.35679000000000005,1.27425,75.9,10.62,76.6393789119,135.76,77.46328,10.89679,78.2259533701,1.22328,0.35679000000000005,1.27425,76.24,10.54,76.9651167738,135.56
2022-02-09 09:00:00,76.31744,9.28842,76.8805982953,1.29744,0.37842000000000003,1.3515000000000001,75.02,8.91,75.547260043,135.49,76.02744,9.27842,76.59151852950001,1.29744,0.37842000000000003,1.3515000000000001,74.73,8.9,75.2581085332,135.4,77.97744,10.49842,78.6809886278,1.29744,0.37842000000000003,1.3515000000000001,76.68,10.12,77.3449209709,135.55,78.31744,10.41842,79.0073723361,1.29744,0.37842000000000003,1.3515000000000001,77.02,10.04,77.6716293121,135.36
2022-02-09 09:30:00,77.66672,8.92196,78.1774952643,1.6867200000000002,0.49196000000000006,1.7570000000000001,75.98,8.43,76.4462248904,135.49,77.39672,8.90196,77.9069775989,1.6867200000000002,0.49196000000000006,1.7570000000000001,75.71,8.41,76.1756667184,135.4,79.37672,10.11196,80.0182192566,1.6867200000000002,0.49196000000000006,1.7570000000000001,77.69,9.62,78.2833347527,135.55,79.69672,10.04196,80.326883043,1.6867200000000002,0.49196000000000006,1.7570000000000001,78.01,9.55,78.5923825825,135.36
2022-02-09 10:00:00,77.68112,8.98616,78.1991526553,1.9411200000000002,0.56616,2.022,75.74,8.42,76.2065876418,135.78,77.40112,8.96616,77.9187102203,1.9411200000000002,0.56616,2.022,75.46,8.4,75.9260930116,135.67,79.38112,10.18616,80.0319940274,1.9411200000000002,0.56616,2.022,77.44,9.62,78.0352356311,135.83,79.70112,10.11616,80.3405577675,1.9411200000000002,0.56616,2.022,77.76,9.55,78.3442410136,135.63
2022-02-09 10:30:00,78.16568,9.17374,78.7021666503,1.79568,0.5237400000000001,1.8705,76.37,8.65,76.8583072934,136.01,77.90568,9.15374,78.4416084247,1.79568,0.5237400000000001,1.8705,76.11,8.63,76.597708843,135.89,79.89568,10.38374,80.5676221509,1.79568,0.5237400000000001,1.8705,78.1,9.86,78.7199441057,136.06,80.20568,10.29374,80.8635405325,1.79568,0.5237400000000001,1.8705,78.41,9.77,79.0163337545,135.85
2022-02-09 11:00:00,77.50472,9.26971,78.0570890167,1.8847200000000002,0.54971,1.96325,75.62,8.72,76.1211061402,136.22,77.23472,9.23971,77.7854370327,1.8847200000000002,0.54971,1.96325,75.35,8.69,75.8494469327,136.12,79.22472,10.45971,79.9122130363,1.8847200000000002,0.54971,1.96325,77.34,9.91,77.9723265011,136.29,79.51472,10.389710000000001,80.1906276978,1.8847200000000002,0.54971,1.96325,77.63,9.84,78.2511501513,136.1
2022-02-09 11:30:00,75.94856,9.64583,76.5586428985,2.24856,0.65583,2.34225,73.7,8.99,74.2462800415,135.78,75.69856,9.62583,76.3081161428,2.24856,0.65583,2.34225,73.45,8.97,73.9956985236,135.69,77.62856,10.855830000000001,78.3839420587,2.24856,0.65583,2.34225,75.38,10.2,76.0669731224,135.95,77.92856,10.79583,78.6728060327,2.24856,0.65583,2.34225,75.68,10.14,76.356283304,135.65
2022-02-09 12:00:00,75.34552,9.39411,75.9288923056,2.10552,0.61411,2.19325,73.24,8.78,73.7643952053,135.78,75.08552,9.37411,75.6684164758,2.10552,0.61411,2.19325,72.98,8.76,73.503863844,135.69,77.01552,10.59411,77.7407582132,2.10552,0.61411,2.19325,74.91,9.98,75.5718763827,135.84,77.31552,10.52411,78.028498154,2.10552,0.61411,2.19325,75.21,9.91,75.8600830477,135.65
2022-02-09 12:30:00,76.12264,9.18202,76.6744143235,2.37264,0.6920200000000001,2.4715,73.75,8.49,74.2370702547,135.58,75.87264,9.16202,76.4238190033,2.37264,0.6920200000000001,2.4715,73.5,8.47,73.9864237546,135.49,77.82264,10.36202,78.509456469,2.37264,0.6920200000000001,2.4715,75.45,9.67,76.0671505974,135.65,78.09264,10.29202,78.7679255652,2.37264,0.6920200000000001,2.4715,75.72,9.6,76.3261318291,135.47
2022-02-09 13:00:00,75.3148,9.4089,75.900240436,1.9848,0.5789000000000001,2.0675,73.33,8.83,73.8597170317,135.45,75.0648,9.3889,75.6496902984,1.9848,0.5789000000000001,2.0675,73.08,8.81,73.6091196796,135.38,76.9948,10.6189,77.7236145856,1.9848,0.5789000000000001,2.0675,75.01,10.04,75.6789382854,135.53,77.2848,10.5389,78.0000559247,1.9848,0.5789000000000001,2.0675,75.3,9.96,75.9558529674,135.36
2022-02-09 13:30:00,74.92288,10.07834,75.5976910008,1.50288,0.43834000000000006,1.5655000000000001,73.42,9.64,74.0501586764,135.68,74.66288,10.05834,75.337347003,1.50288,0.43834000000000006,1.5655000000000001,73.16,9.62,73.7897689385,135.57,76.60288,11.29834,77.4316066671,1.50288,0.43834000000000006,1.5655000000000001,75.1,10.86,75.8811544456,135.74,76.89288,11.22834,77.7083690078,1.50288,0.43834000000000006,1.5655000000000001,75.39,10.79,76.1582313345,135.54
2022-02-09 14:00:00,74.606,9.976750000000001,75.2701187495,1.326,0.38675000000000004,1.38125,73.28,9.59,73.9048476083,136.09,74.336,9.95675,74.9998517769,1.326,0.38675000000000004,1.38125,73.01,9.57,73.6345367338,135.97,76.276,11.21675,77.0963271276,1.326,0.38675000000000004,1.38125,74.95,10.83,75.7284055028,136.14,76.576,11.13675,77.3815932671,1.326,0.38675000000000004,1.38125,75.25,10.75,76.0139789776,135.92
2022-02-09 14:30:00,74.43416,10.14663,75.1225550368,1.39416,0.40663000000000005,1.45225,73.04,9.74,73.6865605114,136.83,74.18416,10.12663,74.8721458893,1.39416,0.40663000000000005,1.45225,72.79,9.72,73.436111689,136.75,76.11416,11.38663,76.9611635519,1.39416,0.40663000000000005,1.45225,74.72,10.98,75.5224390496,136.9,76.40416,11.30663,77.2362320887,1.39416,0.40663000000000005,1.45225,75.01,10.9,75.7978238474,136.72
2022-02-09 15:00:00,73.5804,10.85345,74.3765597555,1.2804,0.37345,1.33375,72.3,10.48,73.0555980059,136.83,73.3304,10.85345,74.1292448435,1.2804,0.37345,1.33375,72.05,10.48,72.8081925335,136.75,75.2504,12.12345,76.2207369425,1.2804,0.37345,1.33375,73.97,11.75,74.89741918120001,136.9,75.5304,12.05345,76.4861228006,1.2804,0.37345,1.33375,74.25,11.68,75.1630554195,136.72
