Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-09 15:30:00,73.44712,11.12041,74.2842039391,1.40712,0.41041000000000005,1.46575,72.04,10.71,72.8317629884,137.18,73.16712,11.09041,74.0028691543,1.40712,0.41041000000000005,1.46575,71.76,10.68,72.5503962773,137.08,75.05712,12.36041,76.0680681894,1.40712,0.41041000000000005,1.46575,73.65,11.95,74.6131690789,137.24,75.40712,12.29041,76.4021460737,1.40712,0.41041000000000005,1.46575,74.0,11.88,74.9475443227,137.05
2022-02-09 16:00:00,74.5524,11.23445,75.3941192174,1.3524,0.39445,1.40875,73.2,10.84,73.9982810611,136.6,74.2724,11.22445,75.1157618584,1.3524,0.39445,1.40875,72.92,10.83,73.7198433259,136.52,76.1924,12.49445,77.2100582733,1.3524,0.39445,1.40875,74.84,12.1,75.8118434019,136.67,76.5124,12.42445,77.5146070851,1.3524,0.39445,1.40875,75.16,12.03,76.1166637472,136.49
2022-02-09 16:30:00,76.43776,11.34018,77.2743866766,1.33776,0.39018,1.3935,75.1,10.95,75.894087385,136.31,76.16776,11.31018,77.0029079649,1.33776,0.39018,1.3935,74.83,10.92,75.6225845895,136.18,78.12776,12.59018,79.1357031627,1.33776,0.39018,1.3935,76.79,12.2,77.7530970444,136.38,78.45776,12.50018,79.4473070925,1.33776,0.39018,1.3935,77.12,12.11,78.0650145712,136.16
2022-02-09 17:00:00,79.03456,10.77883,79.7661886426,1.26456,0.36883000000000005,1.31725,77.77,10.41,78.4636285167,136.08,78.74456,10.75883,79.4761483249,1.26456,0.36883000000000005,1.31725,77.48,10.39,78.1735409202,135.98,80.76456,12.02883,81.6554156389,1.26456,0.36883000000000005,1.31725,79.5,11.66,80.350517111,136.15,81.08456,11.93883,81.9587794697,1.26456,0.36883000000000005,1.31725,79.82,11.57,80.6541834005,135.95
2022-02-09 17:30:00,82.40904,9.90722,83.0024269636,1.2590400000000002,0.36722000000000005,1.3115,81.15,9.54,81.7088373433,135.78,82.11904,9.87722,82.7109195055,1.2590400000000002,0.36722000000000005,1.3115,80.86,9.51,81.4173181823,135.71,84.19904,11.12722,84.9311095056,1.2590400000000002,0.36722000000000005,1.3115,82.94,10.76,83.6350476774,135.85,84.51904,11.03722,85.2366608206,1.2590400000000002,0.36722000000000005,1.3115,83.26,10.67,83.9409107647,135.68
2022-02-09 18:00:00,84.98736,9.09673,85.4728135518,1.25736,0.36673000000000006,1.30975,83.73,8.73,84.1838808799,135.39,84.71736,9.07673,85.2022189433,1.25736,0.36673000000000006,1.30975,83.46,8.71,83.9132629565,135.32,86.82736,10.31673,87.4381230497,1.25736,0.36673000000000006,1.30975,85.57,9.95,86.1465460712,135.48,87.17736,10.20673,87.7728285625,1.25736,0.36673000000000006,1.30975,85.92,9.84,86.4816281068,135.28
2022-02-09 18:30:00,84.04944,9.85442,84.6251614938,1.24944,0.36442,1.3014999999999999,82.8,9.49,83.342066809,135.3,83.74944,9.82442,84.3237091727,1.24944,0.36442,1.3014999999999999,82.5,9.46,83.0406021173,135.2,85.85944,11.08442,86.5719804778,1.24944,0.36442,1.3014999999999999,84.61,10.72,85.286402785,135.35,86.20944,10.97442,86.905151973,1.24944,0.36442,1.3014999999999999,84.96,10.61,85.6199375146,135.15
2022-02-09 19:00:00,81.88056,10.46183,82.5462051996,1.24056,0.36183000000000004,1.2922500000000001,80.64,10.1,81.2700412206,135.57,81.59056,10.43183,82.2547418588,1.24056,0.36183000000000004,1.2922500000000001,80.35,10.07,80.9785613604,135.46,83.63056,11.68183,84.4424994778,1.24056,0.36183000000000004,1.2922500000000001,82.39,11.32,83.164021668,135.63,84.00056,11.59183,84.7966072615,1.24056,0.36183000000000004,1.2922500000000001,82.76,11.23,83.5184440708,135.43
2022-02-09 19:30:00,79.24352,11.22561,80.0346786203,1.25352,0.36561000000000005,1.30575,77.99,10.86,78.7424898006,135.09,78.95352,11.19561,79.7433383027,1.25352,0.36561000000000005,1.30575,77.7,10.83,78.4511242749,135.0,80.95352,12.48561,81.9107005065,1.25352,0.36561000000000005,1.30575,79.7,12.12,80.6162787531,135.18,81.30352,12.39561,82.2430149719,1.25352,0.36561000000000005,1.30575,80.05,12.03,80.948893754,134.97
2022-02-09 20:00:00,76.5708,11.88065,77.4870134736,1.2708,0.37065000000000003,1.32375,75.3,11.51,76.174602723,135.64,76.3008,11.800650000000001,77.207949209,1.2708,0.37065000000000003,1.32375,75.03,11.43,75.8956243798,135.54,78.2408,13.06065,79.3234099309,1.2708,0.37065000000000003,1.32375,76.97,12.69,78.0090828045,135.69,78.5708,13.00065,79.6391079374,1.2708,0.37065000000000003,1.32375,77.3,12.63,78.3250081392,135.5
2022-02-09 20:30:00,73.85848,12.56289,74.9192984021,1.27848,0.37289000000000005,1.33175,72.58,12.19,73.596552229,135.24,73.56848,12.46289,74.6166528106,1.27848,0.37289000000000005,1.33175,72.29,12.09,73.2940120337,135.11,75.42848,13.73289,76.6684280709,1.27848,0.37289000000000005,1.33175,74.15,13.36,75.3439586165,135.3,75.81848,13.69289,77.0450332342,1.27848,0.37289000000000005,1.33175,74.54,13.32,75.7207633348,135.09
2022-02-09 21:00:00,71.18368,13.38149,72.430522385,1.2736800000000001,0.37149000000000004,1.32675,69.91,13.01,71.1102538316,134.88,70.92368,13.27149,72.1547006893,1.2736800000000001,0.37149000000000004,1.32675,69.65,12.9,70.8345431269,134.8,72.73368,14.56149,74.1769856314,1.2736800000000001,0.37149000000000004,1.32675,71.46,14.19,72.8552516981,134.97,73.08368,14.53149,74.5143508592,1.2736800000000001,0.37149000000000004,1.32675,71.81,14.16,73.1927708179,134.77
2022-02-09 21:30:00,67.2924,14.5482,68.8470567345,1.2624,0.3682,1.315,66.03,14.18,67.5354225574,135.5,67.0024,14.4482,68.5424838257,1.2624,0.3682,1.315,65.74,14.08,67.2309006336,135.4,68.7124,15.7282,70.4895041052,1.2624,0.3682,1.315,67.45,15.36,69.1768176487,135.56,69.1224,15.7182,70.8870086335,1.2624,0.3682,1.315,67.86,15.35,69.5744356786,135.37
2022-02-09 22:00:00,63.9396,15.74155,65.8488332817,1.2396,0.36155000000000004,1.29125,62.7,15.38,64.5587670266,134.87,63.6496,15.64155,65.5433418935,1.2396,0.36155000000000004,1.29125,62.41,15.28,64.2532995262,134.8,65.2796,16.95155,67.4446530391,1.2396,0.36155000000000004,1.29125,64.04,16.59,66.1539847628,134.95,65.6896,16.96155,67.844069207,1.2396,0.36155000000000004,1.29125,64.45,16.6,66.5534559583,134.76
2022-02-09 22:30:00,60.7792,16.40435,62.9540614382,1.2492,0.36435,1.30125,59.53,16.04,61.653081837,135.15,60.4892,16.29435,62.6454240832,1.2492,0.36435,1.30125,59.24,15.93,61.3444577774,135.07,62.0492,17.60435,64.4981888084,1.2492,0.36435,1.30125,60.8,17.24,63.1969746111,135.24,62.4792,17.62435,64.9173947842,1.2492,0.36435,1.30125,61.23,17.26,63.616196837,135.04
2022-02-09 23:00:00,56.61744,17.13092,59.1523704698,1.23744,0.36092,1.289,55.38,16.77,57.8634366418,135.05,56.32744,17.03092,58.8458387059,1.23744,0.36092,1.289,55.09,16.67,57.5569022794,134.94,57.77744,18.34092,60.6186598285,1.23744,0.36092,1.289,56.54,17.98,59.3300261251,135.08,58.22744,18.36092,61.0537316812,1.23744,0.36092,1.289,56.99,18.0,59.7650407847,134.89
2022-02-09 23:30:00,52.88944,17.91442,55.8410181448,1.24944,0.36442,1.3014999999999999,51.64,17.55,54.5407379855,134.58,52.61944,17.75442,55.5339976541,1.24944,0.36442,1.3014999999999999,51.37,17.39,54.2336519147,134.5,53.99944,19.06442,57.2659727085,1.24944,0.36442,1.3014999999999999,52.75,18.7,55.9665301765,134.66,54.41944,19.13442,57.6853662435,1.24944,0.36442,1.3014999999999999,53.17,18.77,56.3858297802,134.47
2022-02-10 00:00:00,50.25176,18.13218,53.4229850781,1.24176,0.36218,1.2935,49.01,17.77,52.1320726617,134.27,49.97176,17.97218,53.1053297838,1.24176,0.36218,1.2935,48.73,17.61,51.8143319942,134.17,51.29176,19.27218,54.7928970383,1.24176,0.36218,1.2935,50.05,18.91,53.5031830829,134.33,51.73176,19.35218,55.2329780426,1.24176,0.36218,1.2935,50.49,18.99,53.9431200432,134.14
2022-02-10 00:30:00,49.6292,18.33435,52.9075219847,1.2492,0.36435,1.30125,48.38,17.97,51.6095465975,134.17,49.3392,18.17435,52.5800689859,1.2492,0.36435,1.30125,48.09,17.81,51.282006591,134.09,50.6492,19.48435,54.267682423,1.2492,0.36435,1.30125,49.4,19.12,52.9710713503,134.33,51.0892,19.55435,54.7035552827,1.2492,0.36435,1.30125,49.84,19.19,53.4067570631,134.05
2022-02-10 01:00:00,51.23432,18.77001,54.5643548598,1.23432,0.36001000000000005,1.28575,50.0,18.41,53.2815925062,134.17,50.95432,18.79001,54.3084450382,1.23432,0.36001000000000005,1.28575,49.72,18.43,53.025873873,134.09,52.17432,17.49001,55.0278122158,1.23432,0.36001000000000005,1.28575,50.94,17.13,53.7430972312,134.25,52.71432,19.62001,56.2471717108,1.23432,0.36001000000000005,1.28575,51.48,19.26,54.964879696,134.05
2022-02-10 01:30:00,51.63152,22.89211,56.4788682408,1.24152,0.36211000000000004,1.29325,50.39,22.53,55.1974003011,133.62,51.34152,22.76211,56.1610659404,1.24152,0.36211000000000004,1.29325,50.1,22.4,54.8795954796,133.55,52.02152,7.37211,52.541284234,1.24152,0.36211000000000004,1.29325,50.78,7.01,51.2615694258,133.7,53.16152,24.29211,58.4487281039,1.24152,0.36211000000000004,1.29325,51.92,23.93,57.1693213183,133.5
2022-02-10 02:00:00,50.43488,23.43309,55.6128297029,1.24488,0.36309,1.29675,49.19,23.07,54.3312157052,136.69,50.16488,23.33309,55.3258373128,1.24488,0.36309,1.29675,48.92,22.97,54.0443086735,136.61,50.83488,7.65309,51.4077310447,1.24488,0.36309,1.29675,49.59,7.29,50.1229707819,136.77,51.95488,24.87309,57.6019110964,1.24488,0.36309,1.29675,50.71,24.51,56.3226792687,136.59
2022-02-10 02:30:00,49.17392,19.77281,53.0003624843,1.2439200000000001,0.36281,1.29575,47.93,19.41,51.7110529771,137.92,48.85392,18.96281,52.4050919517,1.2439200000000001,0.36281,1.29575,47.61,18.6,51.1143042602,137.8,50.11392,19.35281,53.7209105718,1.2439200000000001,0.36281,1.29575,48.87,18.99,52.4299246614,137.98,50.63392,20.96281,54.8017632715,1.2439200000000001,0.36281,1.29575,49.39,20.6,53.5138496092,137.78
2022-02-10 03:00:00,48.61792,19.07106,52.2245868787,1.23792,0.36106000000000005,1.2895,47.38,18.71,50.9404407127,136.06,48.33792,18.96106,51.9237547395,1.23792,0.36106000000000005,1.2895,47.1,18.6,50.6396090032,135.96,49.62792,20.31106,53.6234053548,1.23792,0.36106000000000005,1.2895,48.39,19.95,52.3411367855,136.11,50.07792,20.37106,54.0627242844,1.23792,0.36106000000000005,1.2895,48.84,20.01,52.7801638876,135.92
2022-02-10 03:30:00,47.62224,19.57232,51.4874106243,1.24224,0.36232000000000003,1.294,46.38,19.21,50.2008814664,135.74,47.32224,19.47232,51.1719224263,1.24224,0.36232000000000003,1.294,46.08,19.11,49.8854537917,135.65,48.58224,20.83232,52.8603783566,1.24224,0.36232000000000003,1.294,47.34,20.47,51.5761233518,135.79,49.05224,20.88232,53.3122269053,1.24224,0.36232000000000003,1.294,47.81,20.52,52.0275551991,135.6
2022-02-10 04:00:00,47.78984,19.49162,51.6119371604,1.23984,0.36162000000000005,1.2915,46.55,19.13,50.327521298,135.6,47.50984,19.38162,51.3111302804,1.23984,0.36162000000000005,1.2915,46.27,19.02,50.0267258573,135.5,48.77984,20.74162,53.0064863073,1.23984,0.36162000000000005,1.2915,47.54,20.38,51.7242302988,135.66,49.23984,20.79162,53.4495398058,1.23984,0.36162000000000005,1.2915,48.0,20.43,52.1668946747,135.47
2022-02-10 04:30:00,47.71488,19.16309,51.4191967242,1.24488,0.36309,1.29675,46.47,18.8,50.1288429948,135.46,47.39488,19.06309,51.0849885051,1.24488,0.36309,1.29675,46.15,18.7,49.7947035336,135.37,48.63488,20.42309,52.7489730494,1.24488,0.36309,1.29675,47.39,20.06,51.460817133,135.54,49.15488,20.47309,53.2480012955,1.24488,0.36309,1.29675,47.91,20.11,51.9594091575,135.34
2022-02-10 05:00:00,47.88648,19.17064,51.5812795964,1.23648,0.36064,1.288,46.65,18.81,50.299489063,135.46,47.55648,19.07064,51.2377604897,1.23648,0.36064,1.288,46.32,18.71,49.9560456802,135.37,48.81648,20.45064,52.9270951026,1.23648,0.36064,1.288,47.58,20.09,51.6475023597,135.54,49.33648,20.48064,53.4185817258,1.23648,0.36064,1.288,48.1,20.12,52.138511678,135.34
2022-02-10 05:30:00,50.81704,18.10372,53.9454931593,1.24704,0.36372000000000004,1.299,49.57,17.74,52.6487654176,136.67,50.44704,18.02372,53.5701253256,1.24704,0.36372000000000004,1.299,49.2,17.66,52.2734693702,136.57,51.74704,19.39372,55.2618541509,1.24704,0.36372000000000004,1.299,50.5,19.03,53.9665720609,136.77,52.31704,19.38372,55.7924840404,1.24704,0.36372000000000004,1.299,51.07,19.02,54.4968375229,136.53
2022-02-10 06:00:00,53.92104,17.33197,56.6381120692,1.24104,0.36197,1.29275,52.68,16.97,55.3458516964,136.67,53.56104,17.25197,56.2709114442,1.24104,0.36197,1.29275,52.32,16.89,54.9786731379,136.57,54.93104,18.61197,57.9984877627,1.24104,0.36197,1.29275,53.69,18.25,56.7069537182,136.77,55.50104,18.61197,58.5386271479,1.24104,0.36197,1.29275,54.26,18.25,57.246922188,136.53
2022-02-10 06:30:00,59.1332,15.7326,61.1902773731,1.2432,0.36260000000000003,1.295,57.89,15.37,59.8956509273,136.82,58.7632,15.6926,60.8224577685,1.2432,0.36260000000000003,1.295,57.52,15.33,59.527802748,136.72,60.2432,17.0226,62.6020132025,1.2432,0.36260000000000003,1.295,59.0,16.66,61.3070599523,136.89,60.7932,16.9926,63.1233841061,1.2432,0.36260000000000003,1.295,59.55,16.63,61.8284675534,136.68
2022-02-10 07:00:00,63.56696,14.16078,65.1251571503,1.23696,0.36078000000000005,1.2885,62.33,13.8,63.8393992766,136.41,63.20696,14.16078,64.7738178792,1.23696,0.36078000000000005,1.2885,61.97,13.8,63.4879587008,136.3,64.80696,15.48078,66.6302980171,1.23696,0.36078000000000005,1.2885,63.57,15.12,65.3433952286,136.48,65.33696,15.42078,67.1320996085,1.23696,0.36078000000000005,1.2885,64.1,15.06,65.8453764512,136.26
2022-02-10 07:30:00,69.89128,12.61204,71.0200997817,1.24128,0.36204000000000003,1.293,68.65,12.25,69.734388934,136.66,69.52128,12.61204,70.6560112503,1.24128,0.36204000000000003,1.293,68.28,12.25,69.3701729852,136.55,71.25128,13.91204,72.5967613506,1.24128,0.36204000000000003,1.293,70.01,13.55,71.3092041745,136.72,71.77128,13.84204,73.0939033313,1.24128,0.36204000000000003,1.293,70.53,13.48,71.8066243462,136.5
2022-02-10 08:00:00,72.39752,11.21386,73.260846011,1.24752,0.36386,1.2995,71.15,10.85,71.9725294817,136.66,72.01752,11.21386,72.8853472452,1.24752,0.36386,1.2995,70.77,10.85,71.5968951841,136.55,73.80752,12.48386,74.8558399128,1.24752,0.36386,1.2995,72.56,12.12,73.565263542,136.72,74.33752,12.40386,75.3652613785,1.24752,0.36386,1.2995,73.09,12.04,74.0750275059,136.5
2022-02-10 08:30:00,74.3656,10.59955,75.1171945933,1.3356,0.38955,1.39125,73.03,10.21,73.7402535933,136.26,73.9956,10.58955,74.7494975807,1.3356,0.38955,1.39125,72.66,10.2,73.3724444189,136.16,75.8356,11.85955,76.7573263836,1.3356,0.38955,1.39125,74.5,11.47,75.3777878423,136.32,76.3456,11.77955,77.2490028257,1.3356,0.38955,1.39125,75.01,11.39,75.8698372214,136.11
2022-02-10 09:00:00,74.83824,10.14157,75.5222722669,1.54824,0.45157,1.6127500000000001,73.29,9.69,73.9278039712,136.52,74.47824,10.14157,75.1655484618,1.54824,0.45157,1.6127500000000001,72.93,9.69,73.5709249636,136.43,76.31824,11.39157,77.1637325676,1.54824,0.45157,1.6127500000000001,74.77,10.94,75.5661068205,136.59,76.82824,11.31157,77.6564876708,1.54824,0.45157,1.6127500000000001,75.28,10.86,76.059305808,136.39
2022-02-10 09:30:00,76.74528,9.68779,77.3543229391,1.77528,0.5177900000000001,1.84925,74.97,9.17,75.5287349292,136.36,76.38528,9.67779,76.9959130082,1.77528,0.5177900000000001,1.84925,74.61,9.16,75.1701915655,136.28,78.27528,10.91779,79.0330158703,1.77528,0.5177900000000001,1.84925,76.5,10.4,77.2036916216,136.43,78.75528,10.83779,79.4974956836,1.77528,0.5177900000000001,1.84925,76.98,10.32,77.6686732216,136.24
2022-02-10 10:00:00,76.9172,9.7246,77.5295008432,2.1072,0.6146,2.195,74.81,9.11,75.3626445927,136.63,76.5772,9.7246,77.1921978247,2.1072,0.6146,2.195,74.47,9.11,75.0251491168,136.52,78.4772,10.9646,79.2394685305,2.1072,0.6146,2.195,76.37,10.35,77.0681477655,136.69,78.9272,10.8946,79.6755621819,2.1072,0.6146,2.195,76.82,10.28,77.5047792075,136.47
2022-02-10 10:30:00,75.29104,10.42322,76.0091061614,3.37104,0.9832200000000001,3.5115,71.92,9.44,72.5368871678,136.85,74.97104,10.42322,75.6921419558,3.37104,0.9832200000000001,3.5115,71.6,9.44,72.2196206027,136.76,76.82104,11.67322,77.7028715805,3.37104,0.9832200000000001,3.5115,73.45,10.69,74.2238411833,136.89,77.25104,11.59322,78.1161054524,3.37104,0.9832200000000001,3.5115,73.88,10.61,74.6379695597,136.67
2022-02-10 11:00:00,75.38528,10.16154,76.0670581517,2.88528,0.8415400000000001,3.0055,72.5,9.32,73.096596364,137.17,75.05528,10.15154,75.7386877378,2.88528,0.8415400000000001,3.0055,72.17,9.31,72.7680218228,137.05,76.91528,11.41154,77.7572089433,2.88528,0.8415400000000001,3.0055,74.03,10.57,74.7807849651,137.2,77.34528,11.32154,78.1694928105,2.88528,0.8415400000000001,3.0055,74.46,10.48,75.1938960289,136.97
2022-02-10 11:30:00,74.65184,10.08762,75.3303212037,3.11184,0.9076200000000001,3.2415,71.54,9.18,72.1265831715,136.86,74.32184,10.09762,75.0046520601,3.11184,0.9076200000000001,3.2415,71.21,9.19,71.8005584936,136.51,76.15184,11.33762,76.9911966568,3.11184,0.9076200000000001,3.2415,73.04,10.43,73.7809358845,136.91,76.58184,11.24762,77.4034054383,3.11184,0.9076200000000001,3.2415,73.47,10.34,74.1940462571,136.44
2022-02-10 12:00:00,74.2504,10.46595,74.9843851049,3.6204,1.05595,3.77125,70.63,9.41,71.254087602,136.61,73.9504,10.47595,74.6887353525,3.6204,1.05595,3.77125,70.33,9.42,70.9580531018,136.51,75.7704,11.71595,76.6708353976,3.6204,1.05595,3.77125,72.15,10.66,72.9332441346,136.68,76.1904,11.63595,77.0738112757,3.6204,1.05595,3.77125,72.57,10.58,73.3371754297,136.44
2022-02-10 12:30:00,75.13704,10.05247,75.806509833,2.95704,0.8624700000000001,3.08025,72.18,9.19,72.7626861791,136.693,74.81704,10.05247,75.4893477748,2.95704,0.8624700000000001,3.08025,71.86,9.19,72.4452600244,136.593,76.67704,11.30247,77.5055758721,2.95704,0.8624700000000001,3.08025,73.72,10.44,74.4555706445,136.773,77.07704,11.21247,77.8883147761,2.95704,0.8624700000000001,3.08025,74.12,10.35,74.8391401607,136.443
2022-02-10 13:00:00,74.80616,10.48763,75.537751866,3.3861600000000003,0.9876300000000001,3.52725,71.42,9.5,72.0490555108,136.65,74.49616,10.47763,75.2293731541,3.3861600000000003,0.9876300000000001,3.52725,71.11,9.49,71.7404502356,136.58,76.32616,11.73763,77.2234074511,3.3861600000000003,0.9876300000000001,3.52725,72.94,10.75,73.7279194064,136.7,76.75616,11.65763,77.6363860259,3.3861600000000003,0.9876300000000001,3.52725,73.37,10.67,74.1417952305,136.44
2022-02-10 13:30:00,73.28032,11.76926,74.2194097272,4.18032,1.21926,4.3545,69.1,10.55,69.9007331864,137.09,72.98032,11.72926,73.9168630791,4.18032,1.21926,4.3545,68.8,10.51,69.5981328773,136.98,74.79032,12.99926,75.9116112742,4.18032,1.21926,4.3545,70.61,11.78,71.5858959572,137.15,75.16032,12.92926,76.2642738551,4.18032,1.21926,4.3545,70.98,11.71,71.9394502342,136.88
2022-02-10 14:00:00,73.00416,11.27413,73.8695700851,3.61416,1.05413,3.7647500000000003,69.39,10.22,70.1385806814,136.83,72.72416,11.19413,73.5806495905,3.61416,1.05413,3.7647500000000003,69.11,10.14,69.8499226914,136.75,74.55416,12.42413,75.5822848263,3.61416,1.05413,3.7647500000000003,70.94,11.37,71.8453930325,136.89,74.89416,12.38413,75.9111446229,3.61416,1.05413,3.7647500000000003,71.28,11.33,72.1748384134,136.61
2022-02-10 14:30:00,73.27072,11.00896,74.0931549443,1.95072,0.56896,2.032,71.32,10.44,72.0800665926,136.31,72.98072,10.92896,73.7944961254,1.95072,0.56896,2.032,71.03,10.36,71.7815470717,136.22,74.84072,12.16896,75.823591036,1.95072,0.56896,2.032,72.89,11.6,73.8072631927,136.36,75.19072,12.12896,76.1626945742,1.95072,0.56896,2.032,73.24,11.56,74.1466870467,136.08
2022-02-10 15:00:00,72.866,11.008,73.6928084687,1.536,0.448,1.6,71.33,10.56,72.1074372031,136.09,72.586,10.918,73.4025212101,1.536,0.448,1.6,71.05,10.47,71.8172917897,135.98,74.426,12.168,75.4141213567,1.536,0.448,1.6,72.89,11.72,73.8262182426,136.12,74.806,12.118,75.7811557051,1.536,0.448,1.6,73.27,11.67,74.1935428457,135.84
2022-02-10 15:30:00,71.97328,11.56179,72.8960082718,2.54328,0.7417900000000001,2.6492500000000003,69.43,10.82,70.2680389651,136.21,71.66328,11.47179,72.5756685547,2.54328,0.7417900000000001,2.6492500000000003,69.12,10.73,69.9478898895,136.11,73.47328,12.72179,74.5665261009,2.54328,0.7417900000000001,2.6492500000000003,70.93,11.98,71.9345904277,136.28,73.87328,12.68179,74.9539144779,2.54328,0.7417900000000001,2.6492500000000003,71.33,11.94,72.3224204518,135.99
2022-02-10 16:00:00,74.15704,10.81872,74.9420528408,1.84704,0.5387200000000001,1.924,72.31,10.28,73.0370762011,136.02,73.80704,10.72872,74.5827365172,1.84704,0.5387200000000001,1.924,71.96,10.19,72.6779037948,135.92,75.63704,11.96872,76.5781436077,1.84704,0.5387200000000001,1.924,73.79,11.43,74.6700006696,136.06,76.09704,11.92872,77.0263192526,1.84704,0.5387200000000001,1.924,74.25,11.39,75.1185369932,135.78
2022-02-10 16:30:00,76.02568,10.91999,76.8059255596,1.64568,0.47999,1.71425,74.38,10.44,75.109107304,135.55,75.68568,10.83999,76.4580116159,1.64568,0.47999,1.71425,74.04,10.36,74.7612947988,135.47,77.53568,12.06999,78.4695248594,1.64568,0.47999,1.71425,75.89,11.59,76.7699172854,135.62,78.03568,12.01999,78.9559846539,1.64568,0.47999,1.71425,76.39,11.54,77.2567388646,135.32
2022-02-10 17:00:00,78.42416,10.37788,79.1078331456,1.36416,0.39788,1.421,77.06,9.98,77.7035649118,134.99,78.03416,10.28788,78.7094060567,1.36416,0.39788,1.421,76.67,9.89,77.3052456176,134.89,79.93416,11.50788,80.7582889678,1.36416,0.39788,1.421,78.57,11.11,79.3516036385,135.06,80.46416,11.45788,81.2758516326,1.36416,0.39788,1.421,79.1,11.06,79.8694785259,134.77
2022-02-10 17:30:00,82.49632,9.67226,83.0613955279,1.2763200000000001,0.37226000000000004,1.3295,81.22,9.3,81.7507088654,134.38,82.09632,9.58226,82.6536476161,1.2763200000000001,0.37226000000000004,1.3295,80.82,9.21,81.3430789926,134.3,84.10632,10.80226,84.7971808791,1.2763200000000001,0.37226000000000004,1.3295,82.83,10.43,83.4840930956,134.47,84.61632,10.74226,85.2954732694,1.2763200000000001,0.37226000000000004,1.3295,83.34,10.37,83.9826916692,134.18
2022-02-10 18:00:00,86.2428,8.53415,86.6640194548,1.2828,0.37415000000000004,1.3362500000000002,84.96,8.16,85.3509648452,134.38,85.8428,8.424150000000001,86.255159933,1.2828,0.37415000000000004,1.3362500000000002,84.56,8.05,84.942310423,134.3,87.9028,9.59415,88.424826616,1.2828,0.37415000000000004,1.3362500000000002,86.62,9.22,87.1093152309,134.47,88.4428,9.55415,88.9573530073,1.2828,0.37415000000000004,1.3362500000000002,87.16,9.18,87.6421017548,134.18
2022-02-10 18:30:00,86.3212,8.88785,86.7775515157,1.2612,0.36785,1.31375,85.06,8.52,85.4856362204,133.52,85.9412,8.77785,86.3883123348,1.2612,0.36785,1.31375,84.68,8.41,85.096595114,133.42,88.0212,9.97785,88.5849261447,1.2612,0.36785,1.31375,86.76,9.61,87.2906048782,133.59,88.5412,9.937850000000001,89.0971658363,1.2612,0.36785,1.31375,87.28,9.57,87.803093909,133.3
2022-02-10 19:00:00,84.20816,9.72988,84.7684185024,1.26816,0.36988000000000004,1.321,82.94,9.36,83.4664794993,134.7,83.85816,9.62988,84.4092742973,1.26816,0.36988000000000004,1.321,82.59,9.26,83.1074948485,134.61,85.90816,10.83988,86.5893466484,1.26816,0.36988000000000004,1.321,84.64,10.47,85.2851130034,134.77,86.37816,10.79988,87.0506974872,1.26816,0.36988000000000004,1.321,85.11,10.43,85.7467025605,134.49
2022-02-10 19:30:00,81.9312,10.45785,82.5959330722,1.2612,0.36785,1.31375,80.67,10.09,81.298567023,135.02,81.6112,10.357850000000001,82.2658679044,1.2612,0.36785,1.31375,80.35,9.99,80.9686519586,134.94,83.6412,11.59785,84.4414617475,1.2612,0.36785,1.31375,82.38,11.23,83.1419106107,135.1,84.0412,11.54785,84.8308678316,1.2612,0.36785,1.31375,82.78,11.18,83.531555714,134.81
2022-02-10 20:00:00,79.41872,11.22296,80.2077796576,1.27872,0.37296,1.332,78.14,10.85,78.8896831024,135.21,79.14872,11.13296,79.9278591982,1.27872,0.37296,1.332,77.87,10.76,78.6098880549,135.1,81.14872,12.38296,82.0880774291,1.27872,0.37296,1.332,79.87,12.01,80.7679206121,135.27,81.48872,12.32296,82.4152099457,1.27872,0.37296,1.332,80.21,11.95,81.0952933283,134.99
2022-02-10 20:30:00,76.668,11.75275,77.5635826697,1.278,0.37275,1.33125,75.39,11.38,76.2440587849,135.21,76.388,11.66275,77.2731925157,1.278,0.37275,1.33125,75.11,11.29,75.953776733,135.1,78.338,12.89275,79.3918462222,1.278,0.37275,1.33125,77.06,12.52,78.0704425503,135.27,78.658,12.87275,79.7043829194,1.278,0.37275,1.33125,77.38,12.5,78.3831257351,134.99
2022-02-10 21:00:00,73.73688,12.65534,74.8150058655,1.28688,0.37534,1.3405,72.45,12.28,73.4833375671,134.82,73.51688,12.54534,74.5796031141,1.28688,0.37534,1.3405,72.23,12.17,73.248083934,134.72,75.39688,13.79534,76.6485545816,1.28688,0.37534,1.3405,74.11,13.42,75.3152607378,134.88,75.67688,13.77534,76.9204144467,1.28688,0.37534,1.3405,74.39,13.4,75.5872482632,134.6
2022-02-10 21:30:00,70.19248,13.67114,71.5114278801,1.27248,0.37114,1.3255,68.92,13.3,70.1915692943,134.53,69.96248,13.57114,71.2665731507,1.27248,0.37114,1.3255,68.69,13.2,69.9468090766,134.45,71.78248,14.84114,73.3006403209,1.27248,0.37114,1.3255,70.51,14.47,71.9794484558,134.61,72.05248,14.83114,73.5630517845,1.27248,0.37114,1.3255,70.78,14.46,72.2419545693,134.31
2022-02-10 22:00:00,66.3416,11.5738,67.3436020495,1.2816,0.3738,1.335,65.06,11.2,66.0169947816,134.66,67.0816,26.9838,72.305369932,1.2816,0.3738,1.335,65.8,26.61,70.9769828888,134.56,67.8816,11.9538,68.9260832559,1.2816,0.3738,1.335,66.6,11.58,67.5992337235,134.73,68.1516,12.3538,69.262233266,1.2816,0.3738,1.335,66.87,11.98,67.9346546322,134.46
2022-02-10 22:30:00,62.4956,16.01205,64.5142291635,1.2756,0.37205000000000005,1.32875,61.22,15.64,63.1862168515,135.97,62.3856,17.31205,64.7431089967,1.2756,0.37205000000000005,1.32875,61.11,16.94,63.4144754768,135.87,63.9356,16.76205,66.0963483678,1.2756,0.37205000000000005,1.32875,62.66,16.39,64.7681071207,136.01,64.2156,17.11205,66.4564935771,1.2756,0.37205000000000005,1.32875,62.94,16.74,65.1281137451,135.73
2022-02-10 23:00:00,58.3932,16.95135,60.8038985022,1.2732,0.37135,1.32625,57.12,16.58,59.4776495837,135.04,58.2432,16.80135,60.618113696,1.2732,0.37135,1.32625,56.97,16.43,59.2918695944,134.95,59.8232,18.12135,62.5075882119,1.2732,0.37135,1.32625,58.55,17.75,61.1814105754,135.09,60.0532,18.17135,62.7422090069,1.2732,0.37135,1.32625,58.78,17.8,61.4160272242,134.81
2022-02-10 23:30:00,55.0196,17.98155,57.8834391218,1.2396,0.36155000000000004,1.29125,53.78,17.62,56.5928688087,135.44,54.8596,17.82155,57.6817419689,1.2396,0.36155000000000004,1.29125,53.62,17.46,56.3910985883,135.35,56.3796,19.18155,59.5532631899,1.2396,0.36155000000000004,1.29125,55.14,18.82,58.2632989111,135.5,56.5896,19.24155,59.7713984658,1.2396,0.36155000000000004,1.29125,55.35,18.88,58.4814235463,135.22
2022-02-11 00:00:00,52.04712,18.33666,55.1827491183,1.25712,0.36666000000000004,1.3094999999999999,50.79,17.97,53.8752726211,136.35,51.90712,18.17666,54.9976369988,1.25712,0.36666000000000004,1.3094999999999999,50.65,17.81,53.6900232818,136.25,53.35712,19.51666,56.8144547827,1.25712,0.36666000000000004,1.3094999999999999,52.1,19.15,55.507949881100004,136.41,53.55712,19.58666,57.0263303453,1.25712,0.36666000000000004,1.3094999999999999,52.3,19.22,55.7198205309,136.15
2022-02-11 00:30:00,51.8368,18.25365,54.9567973281,1.2468,0.36365000000000003,1.29875,50.59,17.89,53.6600428625,135.33,51.7068,18.10365,54.7844440472,1.2468,0.36365000000000003,1.29875,50.46,17.74,53.4875611708,135.25,53.1768,19.44365,56.6200281134,1.2468,0.36365000000000003,1.29875,51.93,19.08,55.3242379071,135.39,53.3368,19.51365,56.7943374868,1.2468,0.36365000000000003,1.29875,52.09,19.15,55.4985639454,135.12
2022-02-11 01:00:00,53.72088,18.08484,56.6832813606,1.25088,0.36484000000000005,1.303,52.47,17.72,55.3813985017,135.33,53.56088,17.93484,56.4838592184,1.25088,0.36484000000000005,1.303,52.31,17.57,55.1818901452,135.25,55.07088,19.25484,58.3399578968,1.25088,0.36484000000000005,1.303,53.82,18.89,57.0387981991,135.39,55.25088,19.33484,58.5362774577,1.25088,0.36484000000000005,1.303,54.0,18.97,57.2351369353,135.12
2022-02-11 01:30:00,53.39128,18.12204,56.3829505595,1.24128,0.36204000000000003,1.293,52.15,17.76,55.0911980265,134.99,53.29128,17.98204,56.243348821,1.24128,0.36204000000000003,1.293,52.05,17.62,54.951495885,134.89,54.78128,19.31204,58.085656813,1.24128,0.36204000000000003,1.293,53.54,18.95,56.7946661228,135.06,54.93128,19.38204,58.2503991145,1.24128,0.36204000000000003,1.293,53.69,19.02,56.9594285435,134.79
2022-02-11 02:00:00,52.45568,18.12624,55.4991796408,1.25568,0.36624,1.308,51.2,17.76,54.1927818072,135.27,52.34568,17.97624,55.3463225445,1.25568,0.36624,1.308,51.09,17.61,54.0398019982,135.21,53.85568,19.32624,57.2183346559,1.25568,0.36624,1.308,52.6,18.96,55.9128035427,135.34,53.96568,19.37624,57.3387590937,1.25568,0.36624,1.308,52.71,19.01,56.0332419194,135.05
2022-02-11 02:30:00,51.25104,18.42197,54.4613448215,1.24104,0.36197,1.29275,50.01,18.06,53.1710795452,135.09,51.15104,18.27197,54.3166068598,1.24104,0.36197,1.29275,49.91,17.91,53.026184098,135.04,52.64104,19.61197,56.1756927822,1.24104,0.36197,1.29275,51.4,19.25,54.8864509693,135.19,52.72104,19.68197,56.2751099667,1.24104,0.36197,1.29275,51.48,19.32,54.9859327465,134.94
2022-02-11 03:00:00,50.574,18.60575,53.8878781273,1.254,0.36575,1.30625,49.32,18.24,52.5847886751,135.09,50.494,18.45575,53.7611267001,1.254,0.36575,1.30625,49.24,18.09,52.4578468868,135.04,51.974,19.80575,55.6198202897,1.254,0.36575,1.30625,50.72,19.44,54.3178791928,135.19,52.054,19.86575,55.7159486957,1.254,0.36575,1.30625,50.8,19.5,54.4140606829,134.94
2022-02-11 03:30:00,49.472,18.99225,52.992304574,1.242,0.36225,1.29375,48.23,18.63,51.7030927508,135.59,49.392,18.85225,52.8675419711,1.242,0.36225,1.29375,48.15,18.49,51.5781213307,135.48,50.842,20.22225,54.7160703913,1.242,0.36225,1.29375,49.6,19.86,53.428265927300004,135.64,50.932,20.27225,54.8181789561,1.242,0.36225,1.29375,49.69,19.91,53.5304044446,135.37
2022-02-11 04:00:00,48.69752,19.30386,52.384038266,1.24752,0.36386,1.2995,47.45,18.94,51.0903718914,136.07,48.60752,19.15386,52.2452041191,1.24752,0.36386,1.2995,47.36,18.79,50.9512875205,135.99,50.04752,20.52386,54.0923570151,1.24752,0.36386,1.2995,48.8,20.16,52.8002424237,136.11,50.13752,20.59386,54.2021953564,1.24752,0.36386,1.2995,48.89,20.23,52.9101597049,135.83
2022-02-11 04:30:00,48.66792,19.27106,52.3444380106,1.23792,0.36106000000000005,1.2895,47.43,18.91,51.0606795881,136.35,48.57792,19.13106,52.2093072953,1.23792,0.36106000000000005,1.2895,47.34,18.77,50.9253227776,136.28,50.01792,20.51106,54.0601137943,1.23792,0.36106000000000005,1.2895,48.78,20.15,52.7779395202,136.43,50.10792,20.57106,54.1661532347,1.23792,0.36106000000000005,1.2895,48.87,20.21,52.8840335073,136.15
2022-02-11 05:00:00,48.85944,19.22442,52.5054587776,1.24944,0.36442,1.3014999999999999,47.61,18.86,51.2094883786,136.75,48.74944,19.07442,52.3482702546,1.24944,0.36442,1.3014999999999999,47.5,18.71,51.0520724359,136.63,50.18944,20.45442,54.1974462964,1.24944,0.36442,1.3014999999999999,48.94,20.09,52.9030405553,136.8,50.31944,20.51442,54.3404772693,1.24944,0.36442,1.3014999999999999,49.07,20.15,53.0460875089,136.53
2022-02-11 05:30:00,50.35,18.6475,53.6921945561,1.26,0.3675,1.3125,49.09,18.28,52.3830745566,137.08,50.19,18.4975,53.4901262501,1.26,0.3675,1.3125,48.93,18.13,52.180856643,136.95,51.62,19.8675,55.3113185185,1.26,0.3675,1.3125,50.36,19.5,54.0035147004,137.1,51.82,19.9375,55.5231150626,1.26,0.3675,1.3125,50.56,19.57,54.2152976567,136.85
2022-02-11 06:00:00,52.635040000000004,18.28897,55.7219333787,1.26504,0.36897,1.31775,51.37,17.92,54.4059123625,137.2,52.46504,18.13897,55.5121847423,1.26504,0.36897,1.31775,51.2,17.77,54.1960598199,137.12,53.95504,19.50897,57.3737418325,1.26504,0.36897,1.31775,52.69,19.14,56.0586808621,137.23,54.16504,19.56897,57.5916325959,1.26504,0.36897,1.31775,52.9,19.2,56.2765492901,136.95
2022-02-11 06:30:00,58.62472,16.35596,60.8635787857,1.25472,0.36596,1.307,57.37,15.99,59.5566704912,137.37,58.43472,16.25596,60.6537116506,1.25472,0.36596,1.307,57.18,15.89,59.3468154158,137.24,60.03472,17.60596,62.5630676438,1.25472,0.36596,1.307,58.78,17.24,61.2560690871,137.39,60.29472,17.63596,62.8210183378,1.25472,0.36596,1.307,59.04,17.27,61.5140187274,137.13
2022-02-11 07:00:00,65.33192,14.47806,66.9169185801,1.26192,0.36806000000000005,1.3145,64.07,14.11,65.6053122849,137.62,65.11192,14.38806,66.6826693876,1.26192,0.36806000000000005,1.3145,63.85,14.02,65.3711167107,137.53,66.86192,15.70806,68.6823084575,1.26192,0.36806000000000005,1.3145,65.6,15.34,67.369693483,137.67,67.11192,15.71806,68.927985726,1.26192,0.36806000000000005,1.3145,65.85,15.35,67.615419839,137.4
2022-02-11 07:30:00,71.38504,12.76022,72.5165301862,1.2350400000000001,0.36022000000000004,1.2865,70.15,12.4,71.2375076768,137.14,71.18504,12.66022,72.3020821986,1.2350400000000001,0.36022000000000004,1.2865,69.95,12.3,71.0231828349,137.05,73.07504,13.96022,74.3965672155,1.2350400000000001,0.36022000000000004,1.2865,71.84,13.6,73.1159736309,137.19,73.31504,13.94022,74.6285791359,1.2350400000000001,0.36022000000000004,1.2865,72.08,13.58,73.3480933631,136.93
2022-02-11 08:00:00,74.12176,11.73093,75.0443203991,1.27176,0.37093000000000004,1.32475,72.85,11.36,73.7304014637,136.98,73.90176,11.64093,74.8129760293,1.27176,0.37093000000000004,1.32475,72.63,11.27,73.4991823084,136.88,75.83176,12.90093,76.9213222687,1.27176,0.37093000000000004,1.32475,74.56,12.53,75.6055189784,137.03,76.10176,12.87093,77.1825026425,1.27176,0.37093000000000004,1.32475,74.83,12.5,75.8668498094,136.75
2022-02-11 08:30:00,74.9316,11.1863,75.7619824599,1.4616,0.4263,1.5225,73.47,10.76,74.2537440133,136.32,74.7316,11.0963,75.5509094072,1.4616,0.4263,1.5225,73.27,10.67,74.0428376009,136.23,76.7016,12.3563,77.6904987257,1.4616,0.4263,1.5225,75.24,11.93,76.1799350223,136.38,76.9216,12.3363,77.9045367373,1.4616,0.4263,1.5225,75.46,11.91,76.3941077571,136.11
2022-02-11 09:00:00,75.35224,10.61857,76.0967417296,1.33224,0.38857,1.38775,74.02,10.23,74.7235792772,136.91,75.16224,10.51857,75.8946812146,1.33224,0.38857,1.38775,73.83,10.13,74.5217136142,136.81,77.14224,11.78857,78.0377829956,1.33224,0.38857,1.38775,75.81,11.4,76.6623512554,136.97,77.35224,11.73857,78.2378620532,1.33224,0.38857,1.38775,76.02,11.35,76.8626235566,136.7
2022-02-11 09:30:00,75.61112,10.76241,76.3732344258,2.03112,0.5924100000000001,2.11575,73.58,10.17,74.2795079413,136.81,75.46112,10.68241,76.2134798777,2.03112,0.5924100000000001,2.11575,73.43,10.09,74.1199905559,136.81,77.47112,11.93241,78.3846722419,2.03112,0.5924100000000001,2.11575,75.44,11.34,76.2875428887,136.97,77.59112,11.89241,78.4972058003,2.03112,0.5924100000000001,2.11575,75.56,11.3,76.4002853398,136.61
2022-02-11 10:00:00,75.68048,10.59514,76.418532076,3.00048,0.87514,3.1255,72.68,9.72,73.3270809456,136.63,75.54048,10.51514,76.2688159594,3.00048,0.87514,3.1255,72.54,9.64,73.1777370516,136.54,77.54048,11.76514,78.4279577565,3.00048,0.87514,3.1255,74.54,10.89,75.3312929665,136.67,77.66048,11.71514,78.539128204,3.00048,0.87514,3.1255,74.66,10.84,75.4428339871,136.39
2022-02-11 10:30:00,75.39352,10.86186,76.1719296109,3.26352,0.95186,3.3995,72.13,9.91,72.8075888902,136.75,75.23352,10.78186,76.0021778415,3.26352,0.95186,3.3995,71.97,9.83,72.6382117071,136.66,77.19352,12.03186,78.1255731822,3.26352,0.95186,3.3995,73.93,11.08,74.7556773764,136.78,77.34352,11.99186,78.2676484395,3.26352,0.95186,3.3995,74.08,11.04,74.8981174663,136.53
2022-02-11 11:00:00,74.36696,10.80703,75.1480980269,3.48696,1.01703,3.63225,70.88,9.79,71.5529069989,137.08,74.21696,10.71703,74.9867447197,3.48696,1.01703,3.63225,70.73,9.7,71.3920366708,136.97,76.15696,11.96703,77.0914545424,3.48696,1.01703,3.63225,72.67,10.95,73.4903490262,137.1,76.30696,11.92703,77.2334525258,3.48696,1.01703,3.63225,72.82,10.91,73.6327406797,136.83
2022-02-11 11:30:00,73.12,11.58125,74.0314781128,3.81,1.11125,3.96875,69.31,10.47,70.096340846,137.08,72.99,11.50125,73.8905870295,3.81,1.11125,3.96875,69.18,10.39,69.9558753787,136.97,74.92,12.77125,76.0007317502,3.81,1.11125,3.96875,71.11,11.66,72.0596121277,137.1,75.01,12.73125,76.082749862,3.81,1.11125,3.96875,71.2,11.62,72.1419739126,136.83
2022-02-11 12:00:00,73.294,11.45575,74.1838570314,3.174,0.9257500000000001,3.30625,70.12,10.53,70.9062430256,137.53,73.164,11.37575,74.0430859977,3.174,0.9257500000000001,3.30625,69.99,10.45,70.7658293246,137.42,75.124,12.64575,76.1809055411,3.174,0.9257500000000001,3.30625,71.95,11.72,72.8982914752,137.56,75.214,12.60575,76.2630364532,3.174,0.9257500000000001,3.30625,72.04,11.68,72.9807097801,137.3
2022-02-11 12:30:00,74.37432,11.19251,75.2117793671,2.37432,0.6925100000000001,2.47325,72.0,10.5,72.7615970138,137.83,74.22432,11.11251,75.0515659927,2.37432,0.6925100000000001,2.47325,71.85,10.42,72.6016452982,137.67,76.19432,12.39251,77.1955225668,2.37432,0.6925100000000001,2.47325,73.82,11.7,74.7414369677,137.85,76.32432,12.35251,77.3174386976,2.37432,0.6925100000000001,2.47325,73.95,11.66,74.8635966275,137.59
2022-02-11 13:00:00,74.91704,11.59747,75.8093938293,3.07704,0.8974700000000001,3.20525,71.84,10.7,72.6324693233,137.63,74.76704,11.50747,75.647419891,3.07704,0.8974700000000001,3.20525,71.69,10.61,72.4708782891,137.54,76.74704,12.78747,77.8050611321,3.07704,0.8974700000000001,3.20525,73.67,11.89,74.6233274519,137.67,76.88704,12.74747,77.9366082875,3.07704,0.8974700000000001,3.20525,73.81,11.85,74.7551911241,137.41
2022-02-11 13:30:00,74.56976,11.99368,75.5281236785,2.54976,0.74368,2.656,72.02,11.25,72.8933666392,137.73,74.41976,11.90368,75.3657632881,2.54976,0.74368,2.656,71.87,11.16,72.7313034394,137.66,76.38976,13.20368,77.5224651208,2.54976,0.74368,2.656,73.84,12.46,74.8838914587,137.77,76.52976,13.16368,77.6536324765,2.54976,0.74368,2.656,73.98,12.42,75.0153104373,137.51
2022-02-11 14:00:00,73.34528,12.05154,74.3287946536,2.40528,0.70154,2.5055,70.94,11.35,71.8422306168,137.99,73.18528,11.96154,74.1563459715,2.40528,0.70154,2.5055,70.78,11.26,71.6700495326,137.94,75.12528,13.26154,76.2868018615,2.40528,0.70154,2.5055,72.72,12.56,73.7966936929,138.04,75.29528,13.23154,76.4490211909,2.40528,0.70154,2.5055,72.89,12.53,73.959130606,137.78
2022-02-11 14:30:00,72.47848,12.54039,73.5553631251,2.29848,0.67039,2.39425,70.18,11.87,71.1767469052,138.21,72.27848,12.44039,73.3412706085,2.29848,0.67039,2.39425,69.98,11.77,70.9629008708,138.1,74.17848,13.75039,75.4421640746,2.29848,0.67039,2.39425,71.88,13.08,73.060391458,138.25,74.40848,13.72039,75.6628772759,2.29848,0.67039,2.39425,72.11,13.05,73.2813386886,137.98
2022-02-11 15:00:00,72.43592,10.69631,73.221400928,1.9759200000000001,0.5763100000000001,2.05825,70.46,10.12,71.1830457342,138.21,72.65592,18.40631,74.9511504839,1.9759200000000001,0.5763100000000001,2.05825,70.68,17.83,72.8942473725,138.1,74.06592,11.46631,74.948227267,1.9759200000000001,0.5763100000000001,2.05825,72.09,10.89,72.9078884621,138.25,74.35592,11.63631,75.2609231239,1.9759200000000001,0.5763100000000001,2.05825,72.38,11.06,73.2201338431,137.98
2022-02-11 15:30:00,71.96304,7.97422,72.4035034418,1.7630400000000002,0.51422,1.8365,70.2,7.46,70.5952661302,136.98,72.77304,26.26422,77.3674647578,1.7630400000000002,0.51422,1.8365,71.01,25.75,75.5346450313,136.89,73.56304,9.04422,74.1169263357,1.7630400000000002,0.51422,1.8365,71.8,8.53,72.3049161537,137.05,73.85304,9.00422,74.3999159613,1.7630400000000002,0.51422,1.8365,72.09,8.49,72.5882097864,136.77
2022-02-11 16:00:00,74.30032,6.77551,74.6086126923,1.6303200000000002,0.47551000000000004,1.69825,72.67,6.3,72.9425726171,135.27,75.14032,24.87551,79.1508603078,1.6303200000000002,0.47551000000000004,1.69825,73.51,24.4,77.4537287676,135.19,75.94032,7.80551,76.3404099286,1.6303200000000002,0.47551000000000004,1.69825,74.31,7.33,74.6706434953,135.35,76.24032,7.77551,76.6357941791,1.6303200000000002,0.47551000000000004,1.69825,74.61,7.3,74.9662730833,135.08
2022-02-11 16:30:00,77.7712,6.21035,78.0187669511,1.4412,0.42035000000000006,1.5012500000000002,76.33,5.79,76.5492847778,134.64,78.6812,24.20035,82.3188202877,1.4412,0.42035000000000006,1.5012500000000002,77.24,23.78,80.8177332026,134.55,79.4812,7.24035,79.8102989693,1.4412,0.42035000000000006,1.5012500000000002,78.04,6.82,78.337436772,134.7,79.7812,7.20035,80.1054611969,1.4412,0.42035000000000006,1.5012500000000002,78.34,6.78,78.632843011,134.42
2022-02-11 17:00:00,80.08744,9.59842,80.6605709889,1.29744,0.37842000000000003,1.3515000000000001,78.79,9.22,79.3276275959,134.33,80.45744,19.48842,82.7840453557,1.29744,0.37842000000000003,1.3515000000000001,79.16,19.11,81.4340082521,134.24,81.26744,4.64842,81.400274033,1.29744,0.37842000000000003,1.3515000000000001,79.97,4.27,80.0839172369,134.38,82.15744,10.44842,82.8191670319,1.29744,0.37842000000000003,1.3515000000000001,80.86,10.07,81.4846273846,134.1
2022-02-11 17:30:00,82.18392,14.68281,83.4852179494,1.2439200000000001,0.36281,1.29575,80.94,14.32,82.1969950789,134.43,81.88392,14.60281,83.1758283064,1.2439200000000001,0.36281,1.29575,80.64,14.24,81.8876498625,134.33,82.66392,1.27281,82.6737184059,1.2439200000000001,0.36281,1.29575,81.42,0.91,81.4250852011,134.47,84.33392,15.89281,85.8183632579,1.2439200000000001,0.36281,1.29575,83.09,15.53,84.5288648924,134.21
2022-02-11 18:00:00,84.49536,14.60323,85.7480039882,1.24536,0.36323000000000005,1.29725,83.25,14.24,84.459103121,135.6,84.18536,14.56323,85.4357214891,1.24536,0.36323000000000005,1.29725,82.94,14.2,84.1467979189,135.52,84.97536,1.53323,84.9891910855,1.24536,0.36323000000000005,1.29725,83.73,1.17,83.7381740904,135.65,86.71536,15.87323,88.1561857759,1.24536,0.36323000000000005,1.29725,85.47,15.51,86.8658793773,135.38
2022-02-11 18:30:00,82.7152,15.3361,84.1249087622,1.2552,0.36610000000000004,1.3075,81.46,14.97,82.8241057905,136.67,82.3852,15.3061,83.7949752446,1.2552,0.36610000000000004,1.3075,81.13,14.94,82.4941240332,136.6,83.1552,0.8461000000000001,83.1595044012,1.2552,0.36610000000000004,1.3075,81.9,0.48,81.9014065813,136.73,84.9052,16.6261,86.5177449328,1.2552,0.36610000000000004,1.3075,83.65,16.26,85.2156681603,136.46
2022-02-11 19:00:00,80.58384,16.23362,82.2027109495,0.9038400000000001,0.26362,0.9415,79.68,15.97,81.2646497562,136.85,80.26384,16.20362,81.8830954022,0.9038400000000001,0.26362,0.9415,79.36,15.94,80.945001081,136.73,81.02384,0.61362,81.026163539,0.9038400000000001,0.26362,0.9415,80.12,0.35000000000000003,80.1207644746,136.91,82.73384,17.55362,84.5755157019,0.9038400000000001,0.26362,0.9415,81.83,17.29,83.6366725785,136.63
2022-02-11 19:30:00,77.65464,16.68052,79.4259583575,0.58464,0.17052,0.609,77.07,16.51,78.8185574595,137.65,77.33464,16.58052,79.0920993994,0.58464,0.17052,0.609,76.75,16.41,78.4847157095,137.57,78.07464,1.31052,78.0856380764,0.58464,0.17052,0.609,77.49,1.1400000000000001,77.4983851445,137.72,79.74464,17.93052,81.7356174272,0.58464,0.17052,0.609,79.16,17.76,81.1278201359,137.45
2022-02-11 20:00:00,75.01936,17.76773,77.094724879,0.60936,0.17773000000000003,0.63475,74.41,17.59,76.4608148008,136.14,74.71936,17.65773,76.7774588506,0.60936,0.17773000000000003,0.63475,74.11,17.48,76.1435650597,136.07,75.45936,2.12773,75.4893518754,0.60936,0.17773000000000003,0.63475,74.85,1.9500000000000002,74.8753964931,136.2,77.05936,19.07773,79.3857968755,0.60936,0.17773000000000003,0.63475,76.45,18.9,78.7515872856,135.92
2022-02-11 20:30:00,71.95952,18.85236,74.3880635331,0.6595200000000001,0.19236,0.687,71.3,18.66,73.7013269894,137.42,71.62952,18.74236,74.0409629448,0.6595200000000001,0.19236,0.687,70.97,18.55,73.3542323251,137.33,72.35952,3.32236,72.4357522954,0.6595200000000001,0.19236,0.687,71.7,3.13,71.7682861715,137.46,73.91952,20.16236,76.6199464748,0.6595200000000001,0.19236,0.687,73.26,19.97,75.9330527504,137.19
2022-02-11 21:00:00,68.68936,20.37523,71.6475971318,0.6693600000000001,0.19523000000000001,0.69725,68.02,20.18,70.9503544741,136.89,68.37936,20.27523,71.3219589296,0.6693600000000001,0.19523000000000001,0.69725,67.71,20.08,70.6247159286,136.78,69.07936,4.79523,69.2455934249,0.6693600000000001,0.19523000000000001,0.69725,68.41,4.6,68.5644813296,136.94,70.59936,21.72523,73.8664690571,0.6693600000000001,0.19523000000000001,0.69725,69.93,21.53,73.1692954729,136.67
2022-02-11 21:30:00,64.93576,21.36418,68.3599379304,0.66576,0.19418000000000002,0.6935,64.27,21.17,67.6668441705,137.26,64.62576,21.26418,68.0342135006,0.66576,0.19418000000000002,0.6935,63.96,21.07,67.3411204243,137.17,65.31576,5.82418,65.5749157609,0.66576,0.19418000000000002,0.6935,64.65,5.63,64.8946792888,137.32,66.76576,22.74418,70.5334277648,0.66576,0.19418000000000002,0.6935,66.1,22.55,69.8406221335,137.05
2022-02-11 22:00:00,61.4808,22.59565,65.5015432457,0.6708000000000001,0.19565000000000002,0.6987500000000001,60.81,22.4,64.8044450636,137.01,61.1708,22.49565,65.1760772183,0.6708000000000001,0.19565000000000002,0.6987500000000001,60.5,22.3,64.4789888258,136.91,61.8408,7.07565,62.2442717651,0.6708000000000001,0.19565000000000002,0.6987500000000001,61.17,6.88,61.5556926693,137.06,63.2408,23.99565,67.6401508245,0.6708000000000001,0.19565000000000002,0.6987500000000001,62.57,23.8,66.9435949139,136.78
2022-02-11 22:30:00,57.84712,21.67166,61.7733772709,0.65712,0.19166000000000002,0.6845,57.19,21.48,61.0908053638,137.14,57.57712,21.77166,61.5559089499,0.65712,0.19166000000000002,0.6845,56.92,21.58,60.8734983388,137.04,58.61712,13.92166,60.2476503629,0.65712,0.19166000000000002,0.6845,57.96,13.73,59.5640369686,137.2,59.51712,22.66166,63.685464645,0.65712,0.19166000000000002,0.6845,58.86,22.47,63.0031784912,136.93
2022-02-11 23:00:00,54.13112,19.55866,57.5562275818,0.6811200000000001,0.19866,0.7095,53.45,19.36,56.8481494862,137.14,53.85112,19.41866,57.2453271582,0.6811200000000001,0.19866,0.7095,53.17,19.22,56.5372204835,137.04,55.27112,20.79866,59.054897882,0.6811200000000001,0.19866,0.7095,54.59,20.6,58.3474772377,137.2,55.71112,20.81866,59.473906008,0.6811200000000001,0.19866,0.7095,55.03,20.62,58.7663619769,136.93
2022-02-11 23:30:00,50.76512,20.75816,54.8452241786,0.64512,0.18816000000000002,0.672,50.12,20.57,54.1769259002,135.69,50.53512,20.58816,54.5680372159,0.64512,0.18816000000000002,0.672,49.89,20.4,53.8996484219,135.59,51.91512,21.98816,56.3795961745,0.64512,0.18816000000000002,0.672,51.27,21.8,55.7122329475,135.75,52.26512,22.04816,56.725339382,0.64512,0.18816000000000002,0.672,51.62,21.86,56.0578629632,135.48
2022-02-12 00:00:00,47.72552,21.22411,52.232060121800004,0.66552,0.19411,0.69325,47.06,21.03,51.5451695118,135.69,47.50552,21.07411,51.9701120141,0.66552,0.19411,0.69325,46.84,20.88,51.2831356296,135.59,48.84552,22.46411,53.7635663081,0.66552,0.19411,0.69325,48.18,22.27,53.0779172538,135.75,49.16552,22.53411,54.0835878096,0.66552,0.19411,0.69325,48.5,22.34,53.3978051983,135.48
2022-02-12 00:30:00,47.17328,21.40054,51.800593223,0.6532800000000001,0.19054000000000001,0.6805,46.52,21.21,51.1270427465,135.41,46.94328,21.24054,51.5250626069,0.6532800000000001,0.19054000000000001,0.6805,46.29,21.05,50.8514168927,135.32,48.24328,22.63054,53.2874788843,0.6532800000000001,0.19054000000000001,0.6805,47.59,22.44,52.6152230823,135.49,48.60328,22.69054,53.6389730723,0.6532800000000001,0.19054000000000001,0.6805,47.95,22.5,52.9665224458,135.22
2022-02-12 01:00:00,48.63392,21.02656,52.9846619315,0.6739200000000001,0.19656,0.7020000000000001,47.96,20.83,52.2881487528,135.41,48.39392,20.87656,52.7048598366,0.6739200000000001,0.19656,0.7020000000000001,47.72,20.68,52.0082762645,135.24,49.71392,22.25656,54.468599255,0.6739200000000001,0.19656,0.7020000000000001,49.04,22.06,53.7732758905,135.41,50.08392,22.31656,54.8309027174,0.6739200000000001,0.19656,0.7020000000000001,49.41,22.12,54.1354089298,135.13
2022-02-12 01:30:00,48.1072,21.2646,52.5973944697,0.6672,0.19460000000000002,0.6950000000000001,47.44,21.07,51.9085590245,134.56,47.8772,21.0946,52.3183374067,0.6672,0.19460000000000002,0.6950000000000001,47.21,20.9,51.6293918229,134.47,49.1972,22.4746,54.087633827,0.6672,0.19460000000000002,0.6950000000000001,48.53,22.28,53.3999934457,134.61,49.5572,22.5546,54.4483797096,0.6672,0.19460000000000002,0.6950000000000001,48.89,22.36,53.7605961648,134.34
2022-02-12 02:00:00,46.75176,21.24593,51.3528636462,0.67176,0.19593000000000002,0.6997500000000001,46.08,21.05,50.6603286606,134.99,46.53176,21.08593,51.0864084925,0.67176,0.19593000000000002,0.6997500000000001,45.86,20.89,50.3937664796,134.92,47.83176,22.47593,52.8492638933,0.67176,0.19593000000000002,0.6997500000000001,47.16,22.28,52.1580674489,135.07,48.17176,22.54593,53.1868162336,0.67176,0.19593000000000002,0.6997500000000001,47.5,22.35,52.495452184,134.8
