Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-12 02:30:00,45.8372,21.3946,50.584363325,0.6672,0.19460000000000002,0.6950000000000001,45.17,21.2,49.8975841099,135.2,45.5972,21.2446,50.3034559151,0.6672,0.19460000000000002,0.6950000000000001,44.93,21.05,49.6166040757,135.11,46.8772,22.6346,52.0557105129,0.6672,0.19460000000000002,0.6950000000000001,46.21,22.44,51.3703971174,135.26,47.2372,22.6946,52.4060867934,0.6672,0.19460000000000002,0.6950000000000001,46.57,22.5,51.7205462075,134.99
2022-02-12 03:00:00,44.93728,21.66754,49.888289442,0.6772800000000001,0.19754000000000002,0.7055,44.26,21.47,49.1925654952,135.04,44.71728,21.49754,49.6163214744,0.6772800000000001,0.19754000000000002,0.7055,44.04,21.3,48.9204619766,134.95,45.98728,22.89754,51.3724367716,0.6772800000000001,0.19754000000000002,0.7055,45.31,22.7,50.6782606252,135.1,46.32728,22.96754,51.7080725405,0.6772800000000001,0.19754000000000002,0.7055,45.65,22.77,51.0136785578,134.81
2022-02-12 03:30:00,43.85672,21.79446,48.9735681348,0.6667200000000001,0.19446000000000002,0.6945,43.19,21.6,48.2901242492,135.75,43.63672,21.64446,48.7098140117,0.6667200000000001,0.19446000000000002,0.6945,42.97,21.45,48.0262782235,135.67,44.86672,23.04446,50.4387717956,0.6667200000000001,0.19446000000000002,0.6945,44.2,22.85,49.7570346785,135.8,45.21672,23.10446,50.7776312903,0.6667200000000001,0.19446000000000002,0.6945,44.55,22.91,50.0956145785,135.54
2022-02-12 04:00:00,43.16752,22.27761,48.5770181286,0.67752,0.19761,0.7057500000000001,42.49,22.08,47.8845121099,135.37,42.94752,22.11761,48.308158175,0.67752,0.19761,0.7057500000000001,42.27,21.92,47.6155363301,135.27,44.17752,23.52761,50.051990027,0.67752,0.19761,0.7057500000000001,43.5,23.33,49.361309747600004,135.44,44.53752,23.61761,50.4121234413,0.67752,0.19761,0.7057500000000001,43.86,23.42,49.7211826086,135.18
2022-02-12 04:30:00,42.79168,22.18299,48.1997191129,0.66168,0.19299000000000002,0.68925,42.13,21.99,47.5236467456,136.32,42.57168,22.02299,47.9307837049,0.66168,0.19299000000000002,0.68925,41.91,21.83,47.2545976599,136.21,43.79168,23.43299,49.6670540455,0.66168,0.19299000000000002,0.68925,43.13,23.24,48.9928004915,136.38,44.14168,23.50299,50.0087837501,0.66168,0.19299000000000002,0.68925,43.48,23.31,49.3342325369,136.11
2022-02-12 05:00:00,42.48776,22.21768,47.9461682974,0.67776,0.19768000000000002,0.706,41.81,22.02,47.2541691282,136.11,42.27776,22.05768,47.685954301,0.67776,0.19768000000000002,0.706,41.6,21.86,46.9938251263,136.02,43.48776,23.47768,49.4205091839,0.67776,0.19768000000000002,0.706,42.81,23.28,48.7304268399,136.16,43.83776,23.56768,49.7713244992,0.67776,0.19768000000000002,0.706,43.16,23.37,49.0809790041,135.88
2022-02-12 05:30:00,42.87936,22.14523,48.260239595,0.6693600000000001,0.19523000000000001,0.69725,42.21,21.95,47.5761137547,136.53,42.64936,21.98523,47.9824785371,0.6693600000000001,0.19523000000000001,0.69725,41.98,21.79,47.2982504962,136.45,43.88936,23.39523,49.7354270914,0.6693600000000001,0.19523000000000001,0.69725,43.22,23.2,49.0531181476,136.59,44.22936,23.47523,50.0731735519,0.6693600000000001,0.19523000000000001,0.69725,43.56,23.28,49.3906063943,136.31
2022-02-12 06:00:00,43.36848,21.95789,48.6104308844,0.6784800000000001,0.19789,0.7067500000000001,42.69,21.76,47.9159023707,136.53,43.14848,21.79789,48.341900405,0.6784800000000001,0.19789,0.7067500000000001,42.47,21.6,47.6472549052,136.45,44.38848,23.20789,50.0893533095,0.6784800000000001,0.19789,0.7067500000000001,43.71,23.01,49.3966010976,136.59,44.72848,23.27789,50.4231800461,0.6784800000000001,0.19789,0.7067500000000001,44.05,23.08,49.7301608684,136.31
2022-02-12 06:30:00,46.50192,21.02306,51.0332990845,0.6619200000000001,0.19306,0.6895,45.84,20.83,50.35071499,136.07,46.27192,20.86306,50.7578353858,0.6619200000000001,0.19306,0.6895,45.61,20.67,50.0751535195,135.97,47.58192,22.23306,52.5199777975,0.6619200000000001,0.19306,0.6895,46.92,22.04,51.8386728225,136.12,47.92192,22.31306,52.8619245114,0.6619200000000001,0.19306,0.6895,47.26,22.12,52.1804752757,135.85
2022-02-12 07:00:00,49.64752,19.79761,53.4492432487,0.67752,0.19761,0.7057500000000001,48.97,19.6,52.7467619859,135.07,49.39752,19.66761,53.1688806095,0.67752,0.19761,0.7057500000000001,48.72,19.47,52.4663635103,135.0,50.75752,21.04761,54.9484096518,0.67752,0.19761,0.7057500000000001,50.08,20.85,54.2469252585,135.12,51.11752,21.08761,55.2963664852,0.67752,0.19761,0.7057500000000001,50.44,20.89,54.5947405892,134.84
2022-02-12 07:30:00,52.09624,19.45432,55.6101500519,0.66624,0.19432000000000002,0.6940000000000001,51.43,19.26,54.9180525875,135.45,51.86624,19.34432,55.3562062284,0.66624,0.19432000000000002,0.6940000000000001,51.2,19.15,54.6640878457,135.37,53.29624,20.73432,57.1874219038,0.66624,0.19432000000000002,0.6940000000000001,52.63,20.54,56.4960927853,135.5,53.62624,20.744320000000002,57.4986993662,0.66624,0.19432000000000002,0.6940000000000001,52.96,20.55,56.8072539382,135.23
2022-02-12 08:00:00,54.1228,19.17915,57.4205300791,0.6828000000000001,0.19915000000000002,0.71125,53.44,18.98,56.710439956,135.87,53.8928,19.08915,57.1736787304,0.6828000000000001,0.19915000000000002,0.71125,53.21,18.89,56.463582954,135.76,55.3728,20.46915,59.0350157243,0.6828000000000001,0.19915000000000002,0.71125,54.69,20.27,58.3255432894,135.91,55.7028,20.47915,59.3481045406,0.6828000000000001,0.19915000000000002,0.71125,55.02,20.28,58.6385436381,135.64
2022-02-12 08:30:00,57.94568,18.17749,60.7299182723,0.74568,0.21749000000000002,0.77675,57.2,17.96,59.9533285148,136.02,57.69568,18.07749,60.4614516478,0.74568,0.21749000000000002,0.77675,56.95,17.86,59.6848565383,135.92,59.25568,19.44749,62.3653788537,0.74568,0.21749000000000002,0.77675,58.51,19.23,61.589065588,136.07,59.57568,19.44749,62.6695022699,0.74568,0.21749000000000002,0.77675,58.83,19.23,61.8931482476,135.8
2022-02-12 09:00:00,61.29168,17.38174,63.7086722719,0.9316800000000001,0.27174000000000004,0.9705,60.36,17.11,62.7381996873,135.93,61.05168,17.28174,63.4505017179,0.9316800000000001,0.27174000000000004,0.9705,60.12,17.01,62.4800328105,135.82,62.68168,18.64174,65.3950111083,0.9316800000000001,0.27174000000000004,0.9705,61.75,18.37,64.4245248333,135.98,63.00168,18.62174,65.6961253306,0.9316800000000001,0.27174000000000004,0.9705,62.07,18.35,64.725631708,135.71
2022-02-12 09:30:00,64.43328,16.50429,66.5134509702,1.04328,0.30429,1.08675,63.39,16.2,65.4273039334,135.6,64.22328,16.39429,66.2827461604,1.04328,0.30429,1.08675,63.18,16.09,65.1966295141,135.5,65.93328,17.74429,68.2792592166,1.04328,0.30429,1.08675,64.89,17.44,67.192750353,135.65,66.20328,17.72429,68.5348432461,1.04328,0.30429,1.08675,65.16,17.42,67.4483654361,135.37
2022-02-12 10:00:00,65.28264,13.32952,66.6295669264,1.4726400000000002,0.42952,1.534,63.81,12.9,65.100891699,136.01,65.07264,13.23952,66.4058232868,1.4726400000000002,0.42952,1.534,63.6,12.81,64.8772386897,135.92,66.79264,14.49952,68.3483199384,1.4726400000000002,0.42952,1.534,65.32,14.07,66.8181659431,136.05,67.06264,14.48952,68.6100858009,1.4726400000000002,0.42952,1.534,65.59,14.06,67.0800395051,135.78
2022-02-12 10:30:00,65.76736,12.59673,66.9628497606,1.49736,0.43673000000000006,1.5597500000000002,64.27,12.16,65.41023238,135.3,65.57736,12.50673,66.7593322305,1.49736,0.43673000000000006,1.5597500000000002,64.08,12.07,65.2068347645,135.18,67.31736,13.75673,68.7086208395,1.49736,0.43673000000000006,1.5597500000000002,65.82,13.32,67.15426122,135.36,67.53736,13.73673,68.9201911406,1.49736,0.43673000000000006,1.5597500000000002,66.04,13.3,67.3659528249,0.0
2022-02-12 11:00:00,65.4344,13.14545,66.741767725,2.6244,0.7654500000000001,2.73375,62.81,12.38,64.0184387501,135.44,65.2344,13.05545,66.5279769575,2.6244,0.7654500000000001,2.73375,62.61,12.29,63.8048289709,135.35,66.9644,14.31545,68.4774632712,2.6244,0.7654500000000001,2.73375,64.34,13.55,65.7513353477,135.48,67.1944,14.29545,68.6982334712,2.6244,0.7654500000000001,2.73375,64.57,13.53,65.9723108584,0.0
2022-02-12 11:30:00,65.8416,12.8188,67.077849727,1.8816000000000002,0.5488000000000001,1.96,63.96,12.27,65.1262965322,136.0,65.6516,12.7188,66.8722697088,1.8816000000000002,0.5488000000000001,1.96,63.77,12.17,64.9208887801,135.9,67.4016,13.9888,68.8379416311,1.8816000000000002,0.5488000000000001,1.96,65.52,13.44,66.8842582376,136.02,67.6016,13.9588,69.0277076253,1.8816000000000002,0.5488000000000001,1.96,65.72,13.41,67.07418654,0.0
2022-02-12 12:00:00,65.47,13.065,66.7608801994,2.52,0.735,2.625,62.95,12.33,64.1461721383,136.14,65.3,12.975,66.5765771499,2.52,0.735,2.625,62.78,12.24,63.9620668834,136.06,67.03,14.245,68.5269357625,2.52,0.735,2.625,64.51,13.51,65.9094849016,136.2,67.23,14.215,68.7163672279,2.52,0.735,2.625,64.71,13.48,66.099126318,0.0
2022-02-12 12:30:00,65.50232,13.28776,66.8365056777,2.3923200000000002,0.69776,2.492,63.11,12.59,64.3535562343,136.43,65.32232,13.18776,66.6402468783,2.3923200000000002,0.69776,2.492,62.93,12.49,64.15750151,136.34,67.06232,14.45776,68.60307273,2.3923200000000002,0.69776,2.492,64.67,13.76,66.1176716166,136.47,67.26232,14.44776,68.796493085,2.3923200000000002,0.69776,2.492,64.87,13.75,66.3112313262,0.0
2022-02-12 13:00:00,65.49856,13.28833,66.8329340689,1.94856,0.56833,2.02975,63.55,12.72,64.8104999209,136.43,65.28856,13.18833,66.6072677346,1.94856,0.56833,2.02975,63.34,12.62,64.5849827746,136.34,67.02856,14.45833,68.5701914979,1.94856,0.56833,2.02975,65.08,13.89,66.5457624496,136.47,67.25856,14.44833,68.792936651,1.94856,0.56833,2.02975,65.31,13.88,66.7686341031,0.0
2022-02-12 13:30:00,65.40184,13.18887,66.7184155032,1.6418400000000002,0.47887,1.71025,63.76,12.71,65.0144730041,136.75,65.21184,13.08887,66.5124243586,1.6418400000000002,0.47887,1.71025,63.57,12.61,64.8086182541,136.68,66.95184,14.36887,68.4763704095,1.6418400000000002,0.47887,1.71025,65.31,13.89,66.77071364,136.78,67.18184,14.34887,68.697086518,1.6418400000000002,0.47887,1.71025,65.54,13.87,66.991555438,0.0
2022-02-12 14:00:00,65.14392,13.42531,66.5129255225,1.42392,0.41531,1.48325,63.72,13.01,65.0345946401,136.61,64.96392,13.32531,66.3164744868,1.42392,0.41531,1.48325,63.54,12.91,64.8382579963,136.49,66.70392,14.615310000000001,68.2863107055,1.42392,0.41531,1.48325,65.28,14.2,66.8065745268,136.67,66.91392,14.59531,68.4871941589,1.42392,0.41531,1.48325,65.49,14.18,67.0075555441,0.0
2022-02-12 14:30:00,64.0364,13.68645,65.4826651761,1.2564,0.36645000000000005,1.30875,62.78,13.32,64.1774944977,136.75,63.8264,13.59645,65.2585074114,1.2564,0.36645000000000005,1.30875,62.57,13.23,63.9534033496,136.63,65.5464,14.88645,67.2156004701,1.2564,0.36645000000000005,1.30875,64.29,14.52,65.909289937,136.77,65.7964,14.86645,67.4550041773,1.2564,0.36645000000000005,1.30875,64.54,14.5,66.1487838135,0.0
2022-02-12 15:00:00,63.91912,13.73641,65.3784586945,1.1191200000000001,0.32641000000000003,1.16575,62.8,13.41,64.2157932288,136.65,63.72912,13.63641,65.1717148283,1.1191200000000001,0.32641000000000003,1.16575,62.61,13.31,64.0091259119,136.63,65.45912,14.92641,67.1393633174,1.1191200000000001,0.32641000000000003,1.16575,64.34,14.6,65.9757197763,136.67,65.67912,14.91641,67.3516598998,1.1191200000000001,0.32641000000000003,1.16575,64.56,14.59,66.1880782317,0.0
2022-02-12 15:30:00,63.93752,14.06386,65.4660111955,1.00752,0.29386,1.0495,62.93,13.77,64.4189242381,136.81,63.76752,13.97386,65.280666129,1.00752,0.29386,1.0495,62.76,13.68,64.2336360484,136.72,65.50752,15.28386,67.2668681674,1.00752,0.29386,1.0495,64.5,14.99,66.2189557453,136.82,65.69752,15.25386,67.4451212398,1.00752,0.29386,1.0495,64.69,14.96,66.3972717813,0.0
2022-02-12 16:00:00,63.86344,14.13767,65.4095763758,0.8834400000000001,0.25767,0.9202500000000001,62.98,13.88,64.4913544593,136.81,63.67344,14.03767,65.2024780239,0.8834400000000001,0.25767,0.9202500000000001,62.79,13.78,64.2843099053,136.72,65.41344,15.35767,67.192084061,0.8834400000000001,0.25767,0.9202500000000001,64.53,15.1,66.2731536899,136.82,65.62344,15.32767,67.3897124572,0.8834400000000001,0.25767,0.9202500000000001,64.74,15.07,66.4708394712,0.0
2022-02-12 16:30:00,66.14152,13.66336,67.5380490864,0.7315200000000001,0.21336000000000002,0.762,65.41,13.45,66.7785190012,137.1,65.95152,13.573360000000001,67.3337886354,0.7315200000000001,0.21336000000000002,0.762,65.22,13.36,66.5743043524,137.0,67.75152,14.88336,69.3670157005,0.7315200000000001,0.21336000000000002,0.762,67.02,14.67,68.6067729893,137.13,67.94152,14.84336,69.5440542103,0.7315200000000001,0.21336000000000002,0.762,67.21,14.63,68.7838716561,0.0
2022-02-12 17:00:00,67.32272,13.63496,68.689597192,0.70272,0.20496,0.732,66.62,13.43,67.960203796,136.87,67.13272,13.54496,68.4855315815,0.70272,0.20496,0.732,66.43,13.34,67.7561842196,136.78,68.94272,14.83496,70.5207393552,0.70272,0.20496,0.732,68.24,14.63,69.7906476543,136.91,69.15272,14.79496,70.7176747695,0.70272,0.20496,0.732,68.45,14.59,69.9876460527,0.0
2022-02-12 17:30:00,70.89384,12.35237,71.9619176687,0.69384,0.20237000000000002,0.7227500000000001,70.2,12.15,71.2436839306,136.19,70.68384,12.26237,71.7396052063,0.69384,0.20237000000000002,0.7227500000000001,69.99,12.06,71.0214312725,136.08,72.56384,13.52237,73.8130433322,0.69384,0.20237000000000002,0.7227500000000001,71.87,13.32,73.0939074068,136.23,72.78384,13.47237,74.0202142564,0.69384,0.20237000000000002,0.7227500000000001,72.09,13.27,73.30116643,0.0
2022-02-12 18:00:00,73.06792,11.37356,73.947811328,0.6979200000000001,0.20356000000000002,0.727,72.37,11.17,73.2269472257,134.4,72.85792000000001,11.28356,73.7264893576,0.6979200000000001,0.20356000000000002,0.727,72.16,11.08,73.0056984077,134.31,74.75792,12.51356,75.7979932887,0.6979200000000001,0.20356000000000002,0.727,74.06,12.31,75.0760927326,134.44,74.98792,12.46356,76.016632876,0.6979200000000001,0.20356000000000002,0.727,74.29,12.26,75.294831828,0.0
2022-02-12 18:30:00,71.85032,10.42551,72.6027529978,0.67032,0.19551000000000002,0.69825,71.18,10.23,71.9113711453,133.65,72.20032,18.66551,74.5740401994,0.67032,0.19551000000000002,0.69825,71.53,18.47,73.8761246953,133.56,73.51032,10.99551,74.3281130304,0.67032,0.19551000000000002,0.69825,72.84,10.8,73.6363062626,133.7,73.75032,10.95551,74.5595929406,0.67032,0.19551000000000002,0.69825,73.08,10.76,73.8678820598,0.0
2022-02-12 19:00:00,69.9352,9.01985,70.5144658426,0.6852,0.19985000000000003,0.7137500000000001,69.25,8.82,69.809418419,135.0,70.8152,25.39985,75.2326055049,0.6852,0.19985000000000003,0.7137500000000001,70.13,25.2,74.5201778044,134.92,71.6252,10.10985,72.3351805283,0.6852,0.19985000000000003,0.7137500000000001,70.94,9.91,71.6288468426,135.04,71.8652,10.08985,72.5700492219,0.6852,0.19985000000000003,0.7137500000000001,71.18,9.89,71.8637912999,0.0
2022-02-12 19:30:00,67.1764,9.84145,67.8934669542,0.6564,0.19145,0.6837500000000001,66.52,9.65,67.2163142399,136.39,68.0064,26.29145,72.9116642525,0.6564,0.19145,0.6837500000000001,67.35,26.1,72.2304125698,136.3,68.7964,10.93145,69.6594663493,0.6564,0.19145,0.6837500000000001,68.14,10.74,68.9812090355,136.44,69.0364,10.95145,69.8996336332,0.6564,0.19145,0.6837500000000001,68.38,10.76,69.2213984256,0.0
2022-02-12 20:00:00,64.62392,10.47656,65.4676205891,0.6739200000000001,0.19656,0.7020000000000001,63.95,10.28,64.7709881042,136.65,65.39392,27.08656,70.7816819919,0.6739200000000001,0.19656,0.7020000000000001,64.72,26.89,70.0838818845,136.53,66.20392,11.58656,67.2101733073,0.6739200000000001,0.19656,0.7020000000000001,65.53,11.39,66.5125025841,136.69,66.43392,11.59656,67.4384603205,0.6739200000000001,0.19656,0.7020000000000001,65.76,11.4,66.7408240884,0.0
2022-02-12 20:30:00,62.52496,11.19103,63.5185781914,0.6549600000000001,0.19103,0.68225,61.87,11.0,62.8402490447,137.21,63.25496,27.80103,69.0947699443,0.6549600000000001,0.19103,0.68225,62.6,27.61,68.4183608398,137.1,64.01496,12.31103,65.1880093534,0.6549600000000001,0.19103,0.68225,63.36,12.12,64.5087900987,137.26,64.29496,12.33103,65.4667563139,0.6549600000000001,0.19103,0.68225,63.64,12.14,64.7875697954,0.0
2022-02-12 21:00:00,60.31784,11.770620000000001,61.4555881711,0.68784,0.20062000000000002,0.7165,59.63,11.57,60.7420924895,137.21,60.99784,28.480620000000002,67.319255791,0.68784,0.20062000000000002,0.7165,60.31,28.28,66.611219025,137.1,61.77784,12.90062,63.1104390054,0.68784,0.20062000000000002,0.7165,61.09,12.7,62.3961385023,137.17,62.02784,12.940620000000001,63.3633378307,0.68784,0.20062000000000002,0.7165,61.34,12.74,62.6490478778,0.0
2022-02-12 21:30:00,57.81456,19.30258,60.9517263304,0.6945600000000001,0.20258,0.7235,57.12,19.1,60.228767213,137.47,58.03456,27.10258,64.0512294734,0.6945600000000001,0.20258,0.7235,57.34,26.9,63.3362897556,137.37,58.81456,11.26258,59.8832044588,0.6945600000000001,0.20258,0.7235,58.12,11.06,59.1629782888,137.49,59.05456,11.48258,60.1605410568,0.6945600000000001,0.20258,0.7235,58.36,11.28,59.4401211304,0.0
2022-02-12 22:00:00,55.9372,25.93335,61.656378308,0.6972,0.20335,0.7262500000000001,55.24,25.73,60.9384156341,137.13,55.7572,25.77335,61.4258164135,0.6972,0.20335,0.7262500000000001,55.06,25.57,60.7077301503,137.04,56.5172,9.47335,57.3056564055,0.6972,0.20335,0.7262500000000001,55.82,9.27,56.5844969934,137.14,56.7572,9.51335,57.5489668027,0.6972,0.20335,0.7262500000000001,56.06,9.31,56.8278074537,0.0
2022-02-12 22:30:00,53.60936,26.27398,59.7016373699,0.6993600000000001,0.20398000000000002,0.7285,52.91,26.07,58.9840063068,136.15,53.43936,26.11398,59.47861085,0.6993600000000001,0.20398000000000002,0.7285,52.74,25.91,58.7608347456,136.02,54.19936,9.75398,55.0700531165,0.6993600000000001,0.20398000000000002,0.7285,53.5,9.55,54.3456760009,136.21,54.42936,9.79398,55.3035014646,0.6993600000000001,0.20398000000000002,0.7285,53.73,9.59,54.5791260465,0.0
2022-02-12 23:00:00,50.2892,27.34685,57.2438105088,0.7092,0.20685,0.73875,49.58,27.14,56.5221726405,136.37,50.1292,27.17685,57.0220822889,0.7092,0.20685,0.73875,49.42,26.97,56.3002424506,136.26,50.8792,10.61685,51.9750949644,0.7092,0.20685,0.73875,50.17,10.41,51.2386280066,136.39,51.1192,10.65685,52.2182062174,0.7092,0.20685,0.73875,50.41,10.45,51.4817501645,0.0
2022-02-12 23:30:00,47.33744,28.15342,55.0767490276,0.6974400000000001,0.20342000000000002,0.7265,46.64,27.95,54.3736342357,137.24,47.15744,28.00342,54.8453797421,0.6974400000000001,0.20342000000000002,0.7265,46.46,27.8,54.1421425509,137.14,47.89744,11.30342,49.2131289622,0.6974400000000001,0.20342000000000002,0.7265,47.2,11.1,48.4876272878,137.27,48.15744,11.34342,49.4753696767,0.6974400000000001,0.20342000000000002,0.7265,47.46,11.14,48.7498841024,0.0
2022-02-13 00:00:00,45.04704,28.54622,53.3303149161,0.7070400000000001,0.20622000000000001,0.7365,44.34,28.34,52.6231051915,137.79,44.87704,28.38622,53.1010941982,0.7070400000000001,0.20622000000000001,0.7365,44.17,28.18,52.3937143177,137.67,45.63704,11.64622,47.0996163493,0.7070400000000001,0.20622000000000001,0.7365,44.93,11.44,46.3635471033,137.84,45.87704,11.68622,47.3420588594,0.7070400000000001,0.20622000000000001,0.7365,45.17,11.48,46.6060006866,0.0
2022-02-13 00:30:00,44.99984,28.39412,53.2091312709,0.69984,0.20412000000000002,0.729,44.3,28.19,52.5087240371,138.05,44.81984,28.24412,52.9768663871,0.69984,0.20412000000000002,0.729,44.12,28.04,52.2763426418,137.94,45.55984,11.49412,46.9873793204,0.69984,0.20412000000000002,0.729,44.86,11.29,46.2588769859,138.08,45.82984,11.54412,47.2614106963,0.69984,0.20412000000000002,0.729,45.13,11.34,46.5329184556,0.0
2022-02-13 01:00:00,46.75064,28.01727,54.5031169628,0.71064,0.20727,0.7402500000000001,46.04,27.81,53.7873377292,137.93,46.55064,27.86727,54.2544636105,0.71064,0.20727,0.7402500000000001,45.84,27.66,53.5385954242,137.82,47.29064,11.24727,48.6097285948,0.71064,0.20727,0.7402500000000001,46.58,11.04,47.8704292857,137.95,47.57064,11.28727,48.8913924333,0.71064,0.20727,0.7402500000000001,46.86,11.08,48.1521131416,0.0
2022-02-13 01:30:00,45.88008,28.10419,53.8035987306,0.70008,0.20419,0.7292500000000001,45.18,27.9,53.1003050839,137.35,45.69008,27.94419,53.5580168151,0.70008,0.20419,0.7292500000000001,44.99,27.74,52.8545901507,137.24,46.42008,11.38419,47.7956442488,0.70008,0.20419,0.7292500000000001,45.72,11.18,47.067088289,137.38,46.70008,11.42419,48.0771212653,0.70008,0.20419,0.7292500000000001,46.0,11.22,47.3485839281,0.0
2022-02-13 02:00:00,44.49752,28.55636,52.8724406719,0.70752,0.20636000000000002,0.737,43.79,28.35,52.1659524978,137.2,44.31752,28.39636,52.6345498717,0.70752,0.20636000000000002,0.737,43.61,28.19,51.9279134955,137.09,45.05752,11.72636,46.5584323984,0.70752,0.20636000000000002,0.737,44.35,11.52,45.8217513851,137.24,45.32752,11.78636,46.8348412125,0.70752,0.20636000000000002,0.737,44.62,11.58,46.0981648225,0.0
2022-02-13 02:30:00,43.615520000000004,28.55286,52.1304076241,0.69552,0.20286,0.7245,42.92,28.35,51.4378158557,137.66,43.44552,28.41286,51.911499896,0.69552,0.20286,0.7245,42.75,28.21,51.2188109975,137.56,44.18552,11.63286,45.6911764945,0.69552,0.20286,0.7245,43.49,11.43,44.9669322947,137.68,44.44552,11.67286,45.9528008793,0.69552,0.20286,0.7245,43.75,11.47,45.2285684054,0.0
2022-02-13 03:00:00,42.72,25.01125,49.5031415828,0.6900000000000001,0.20125,0.7187500000000001,42.03,24.81,48.8063213119,138.02,42.54,25.05125,49.3681752404,0.6900000000000001,0.20125,0.7187500000000001,41.85,24.85,48.671809089,137.9,43.67,21.07125,48.4877971923,0.6900000000000001,0.20125,0.7187500000000001,42.98,20.87,47.7790466627,138.07,43.54,8.03125,44.274513849,0.6900000000000001,0.20125,0.7187500000000001,42.85,7.83,43.559515608,0.0
2022-02-13 03:30:00,42.10968,23.69824,48.3200965314,0.6796800000000001,0.19824000000000003,0.708,41.43,23.5,47.6308188046,136.63,41.94968,23.54824,48.1071227491,0.6796800000000001,0.19824000000000003,0.708,41.27,23.35,47.4176697023,136.53,43.20968,24.95824,49.8998014986,0.6796800000000001,0.19824000000000003,0.708,42.53,24.76,49.2123815721,136.68,42.92968,6.15824,43.3691289375,0.6796800000000001,0.19824000000000003,0.708,42.25,5.96,42.6683032238,0.0
2022-02-13 04:00:00,41.8652,23.43985,47.9804287086,0.6852,0.19985000000000003,0.7137500000000001,41.18,23.24,47.2851985298,135.94,41.6952,23.27985,47.7539644329,0.6852,0.19985000000000003,0.7137500000000001,41.01,23.08,47.0585433264,135.83,42.9852,24.679850000000002,49.5663435716,0.6852,0.19985000000000003,0.7137500000000001,42.3,24.48,48.8729004664,135.98,42.6852,5.85985,43.0855444559,0.6852,0.19985000000000003,0.7137500000000001,42.0,5.66,42.3796602157,0.0
2022-02-13 04:30:00,41.49872,23.36796,47.6256791679,0.6787200000000001,0.19796000000000002,0.707,40.82,23.17,46.9374189746,136.12,41.33872,23.21796,47.4126927921,0.6787200000000001,0.19796000000000002,0.707,40.66,23.02,46.7242549432,136.04,42.60872,24.62796,49.2142198333,0.6787200000000001,0.19796000000000002,0.707,41.93,24.43,48.5278250079,136.16,42.30872,5.80796,42.7055053524,0.6787200000000001,0.19796000000000002,0.707,41.63,5.61,42.006297147,0.0
2022-02-13 05:00:00,41.4276,23.33055,47.5453531385,0.6876,0.20055,0.71625,40.74,23.13,46.8481002817,136.12,41.2676,23.17055,47.3274676806,0.6876,0.20055,0.71625,40.58,22.97,46.6300042891,136.04,42.5376,24.58055,49.1289207297,0.6876,0.20055,0.71625,41.85,24.38,48.4335307406,136.16,42.2376,5.7505500000000005,42.6272645036,0.6876,0.20055,0.71625,41.55,5.55,41.9190290918,0.0
2022-02-13 05:30:00,41.68728,23.16754,47.6923916726,0.6772800000000001,0.19754000000000002,0.7055,41.01,22.97,47.0046912552,136.12,41.54728,23.01754,47.4971959493,0.6772800000000001,0.19754000000000002,0.7055,40.87,22.82,46.8092864718,136.04,42.84728,24.41754,49.3163833127,0.6772800000000001,0.19754000000000002,0.7055,42.17,24.22,48.6304153797,136.16,42.50728,5.53754,42.8664577759,0.6772800000000001,0.19754000000000002,0.7055,41.83,5.34,42.1694735561,0.0
2022-02-13 06:00:00,42.45896,23.08803,48.3303260238,0.67896,0.19803,0.70725,41.78,22.89,47.639484674,136.39,42.30896,22.93803,48.1269292243,0.67896,0.19803,0.70725,41.63,22.74,47.4358988531,136.3,43.62896,24.34803,49.9631135495,0.67896,0.19803,0.70725,42.95,24.15,49.2739789341,136.44,43.25896,5.44803,43.6006725999,0.67896,0.19803,0.70725,42.58,5.25,42.9024346628,0.0
2022-02-13 06:30:00,44.82392,22.21656,50.0275858142,0.6739200000000001,0.19656,0.7020000000000001,44.15,22.02,49.336628381,136.39,44.70392,22.05656,49.8490953017,0.6739200000000001,0.19656,0.7020000000000001,44.03,21.86,49.1579139102,136.3,46.07392,23.44656,51.696685387,0.6739200000000001,0.19656,0.7020000000000001,45.4,23.25,51.0070828415,136.44,45.63392,4.63656,45.868860278,0.6739200000000001,0.19656,0.7020000000000001,44.96,4.44,45.1787029473,0.0
2022-02-13 07:00:00,46.53184,21.54887,51.2792934045,0.68184,0.19887000000000002,0.71025,45.85,21.35,50.5771193328,136.17,46.38184,21.39887,51.0801988941,0.68184,0.19887000000000002,0.71025,45.7,21.2,50.3778721266,136.08,47.80184,22.77887,52.951797192,0.68184,0.19887000000000002,0.71025,47.12,22.58,52.2508449692,136.24,47.33184,3.98887,47.4996227528,0.68184,0.19887000000000002,0.71025,46.65,3.79,46.803702845,0.0
2022-02-13 07:30:00,48.15416,21.40663,52.6978835748,0.6741600000000001,0.19663000000000003,0.70225,47.48,21.21,52.0020624591,136.03,48.04416,21.26663,52.5405639641,0.6741600000000001,0.19663000000000003,0.70225,47.37,21.07,51.8445927749,135.94,49.50416,22.63663,54.4341701054,0.6741600000000001,0.19663000000000003,0.70225,48.83,22.44,53.7393943025,136.07,48.96416,3.85663,49.1158076332,0.6741600000000001,0.19663000000000003,0.70225,48.29,3.66,48.428500906,0.0
2022-02-13 08:00:00,49.28616,20.64013,53.4335150815,0.6861600000000001,0.20013000000000003,0.7147500000000001,48.6,20.44,52.7233686329,136.03,49.18616,20.50013,53.2872748934,0.6861600000000001,0.20013000000000003,0.7147500000000001,48.5,20.3,52.5769911653,135.94,50.65616,21.85013,55.167696408,0.6861600000000001,0.20013000000000003,0.7147500000000001,49.97,21.65,54.4584557254,136.07,50.07616,3.43013,50.1935014933,0.6861600000000001,0.20013000000000003,0.7147500000000001,49.39,3.23,49.4955048464,0.0
2022-02-13 08:30:00,52.79368,20.49649,56.6328416227,0.6736800000000001,0.19649000000000003,0.7017500000000001,52.12,20.3,55.9337500978,134.7,52.58368,18.32649,55.6857579464,0.6736800000000001,0.19649000000000003,0.7017500000000001,51.91,18.13,54.984952487,134.58,54.12368,19.03649,57.3738676425,0.6736800000000001,0.19649000000000003,0.7017500000000001,53.45,18.84,56.6731691367,134.76,53.57368,4.00649,53.7232831356,0.6736800000000001,0.19649000000000003,0.7017500000000001,52.9,3.81,53.0370257462,0.0
2022-02-13 09:00:00,57.20728,27.79629,63.6027249633,0.70728,0.20629000000000003,0.73675,56.5,27.59,62.8765305977,133.91,56.31728,10.04629,57.2063280535,0.70728,0.20629000000000003,0.73675,55.61,9.84,56.4738674079,133.83,57.94728,11.27629,59.0342440924,0.70728,0.20629000000000003,0.73675,57.24,11.07,58.3006217806,133.98,58.01728,11.25629,59.099144183,0.70728,0.20629000000000003,0.73675,57.31,11.05,58.3655600504,0.0
2022-02-13 09:30:00,60.36344,27.03392,66.1405905568,0.7334400000000001,0.21392000000000003,0.764,59.63,26.82,65.3838611585,136.61,59.38344,9.39392,60.1218652339,0.7334400000000001,0.21392000000000003,0.764,58.65,9.18,59.3640876288,136.53,61.06344,10.62392,61.9807339485,0.7334400000000001,0.21392000000000003,0.764,60.33,10.41,61.2215403269,136.66,61.17344,10.59392,62.0839826558,0.7334400000000001,0.21392000000000003,0.764,60.44,10.38,61.3248562982,0.0
2022-02-13 10:00:00,63.04192,26.45306,68.3670100315,0.90192,0.26306,0.9395,62.14,26.19,67.4336392315,136.25,62.01192,8.96306,62.6563218411,0.90192,0.26306,0.9395,61.11,8.7,61.7261865014,136.16,63.74192,10.16306,64.5470383042,0.90192,0.26306,0.9395,62.84,9.9,63.6150579659,136.31,63.86192,10.14306,64.6624040092,0.90192,0.26306,0.9395,62.96,9.88,63.7304950554,0.0
2022-02-13 10:30:00,65.37448,25.52589,70.1811491468,1.01448,0.29589000000000004,1.05675,64.36,25.23,69.1285939391,135.86,64.27448,8.12589,64.7861008825,1.01448,0.29589000000000004,1.05675,63.26,7.83,63.7427368411,135.74,66.04448,9.31589,66.69826943,1.01448,0.29589000000000004,1.05675,65.03,9.02,65.6525802996,135.92,66.18448,9.28589,66.8327251125,1.01448,0.29589000000000004,1.05675,65.17,8.99,65.787149201,0.0
2022-02-13 11:00:00,67.31064,24.75977,71.7200701872,1.13064,0.32977,1.17775,66.18,24.43,70.5451437025,135.44,66.17064,7.45977,66.5898022708,1.13064,0.32977,1.17775,65.04,7.13,65.4296454216,135.36,67.95064,8.61977,68.4951816646,1.13064,0.32977,1.17775,66.82,8.29,67.3322842328,135.47,68.13064,8.58977,68.669995307,1.13064,0.32977,1.17775,67.0,8.26,67.5072410931,0.0
2022-02-13 11:30:00,68.7024,24.21945,72.8464242366,0.9924000000000001,0.28945000000000004,1.03375,67.71,23.93,71.8142673847,135.06,67.5324,7.00945,67.8951945211,0.9924000000000001,0.28945000000000004,1.03375,66.54,6.72,66.8784718725,134.97,69.3524,8.15945,69.8307382895,0.9924000000000001,0.28945000000000004,1.03375,68.36,7.87,68.8115288306,135.13,69.5324,8.13945,70.0071803179,0.9924000000000001,0.28945000000000004,1.03375,68.54,7.85,68.9880721574,0.0
2022-02-13 12:00:00,69.78848,23.87039,73.7578976074,1.09848,0.32039,1.14425,68.69,23.55,72.6148648694,134.79,68.59848,6.68039,68.9229937602,1.09848,0.32039,1.14425,67.5,6.36,67.7989645939,134.62,70.42848,7.83039,70.8624428217,1.09848,0.32039,1.14425,69.33,7.51,69.7355648145,134.81,70.58848,7.80039,71.0181638235,1.09848,0.32039,1.14425,69.49,7.48,69.8914193589,0.0
2022-02-13 12:30:00,71.13928,23.45354,74.9057120482,1.10928,0.32354000000000005,1.1555,70.03,23.13,73.7509172824,134.66,69.91928,6.30354,70.2028513114,1.10928,0.32354000000000005,1.1555,68.81,5.98,69.0693600665,134.62,71.78928,7.43354,72.1731129982,1.10928,0.32354000000000005,1.1555,70.68,7.11,71.0367123395,134.71,71.95928,7.41354,72.3401586496,1.10928,0.32354000000000005,1.1555,70.85,7.09,71.2038664681,0.0
2022-02-13 13:00:00,71.98664,23.25027,75.6482081319,1.1666400000000001,0.34027,1.21525,70.82,22.91,74.4334635765,134.66,70.75664,6.09027,71.018261685,1.1666400000000001,0.34027,1.21525,69.59,5.75,69.8271480157,134.5,72.63664,7.22027,72.99461466,1.1666400000000001,0.34027,1.21525,71.47,6.88,71.8003850965,134.71,72.79664,7.20027,73.1518604231,1.1666400000000001,0.34027,1.21525,71.63,6.86,71.9577410707,0.0
2022-02-13 13:30:00,72.45888,23.13009,76.0610961942,1.02888,0.30009,1.07175,71.43,22.83,74.9896912915,134.51,71.21888,5.97009,71.4686703603,1.02888,0.30009,1.07175,70.19,5.67,70.418640998,134.4,73.12888,7.10009,73.4727457501,1.02888,0.30009,1.07175,72.1,6.8,72.4199558133,134.56,73.28888,7.07009,73.6291117987,1.02888,0.30009,1.07175,72.26,6.77,72.5764459036,0.0
2022-02-13 14:00:00,71.69368,23.60274,75.4789579118,1.00368,0.29274,1.0455,70.69,23.31,74.4340795604,134.51,70.47368,6.33274,70.7576368221,1.00368,0.29274,1.0455,69.47,6.04,69.7320765502,134.4,72.35368,7.48274,72.7395793736,1.00368,0.29274,1.0455,71.35,7.19,71.7113561439,134.56,72.51368,7.45274,72.8956591345,1.00368,0.29274,1.0455,71.51,7.16,71.8675566581,0.0
2022-02-13 14:30:00,70.63952,24.03861,74.6176691981,0.9895200000000001,0.28861000000000003,1.03075,69.65,23.75,73.5879405881,134.89,69.42952,6.70861,69.7528758946,0.9895200000000001,0.28861000000000003,1.03075,68.44,6.42,68.7404538827,134.79,71.27952,7.8586100000000005,71.71141975,0.9895200000000001,0.28861000000000003,1.03075,70.29,7.57,70.6964567712,134.94,71.45952,7.83861,71.8881548335,0.9895200000000001,0.28861000000000003,1.03075,70.47,7.55,70.8732911611,0.0
2022-02-13 15:00:00,69.85208,24.43769,74.0034713568,0.95208,0.27769000000000005,0.9917500000000001,68.9,24.16,73.0131193691,135.15,68.66208,7.05769,69.0238525299,0.95208,0.27769000000000005,0.9917500000000001,67.71,6.78,68.0486039534,135.01,70.52208,8.21769,70.9992549008,0.95208,0.27769000000000005,0.9917500000000001,69.57,7.94,70.0216288014,135.18,70.67208,8.19769,71.1459416472,0.95208,0.27769000000000005,0.9917500000000001,69.72,7.92,70.1684031456,0.0
2022-02-13 15:30:00,69.50704,24.99872,73.8658555166,0.88704,0.25872,0.924,68.62,24.74,72.9436220653,135.29,68.33704,7.56872,68.7549020681,0.88704,0.25872,0.924,67.45,7.31,67.8449600191,135.24,70.18704,8.75872,70.7314340304,0.88704,0.25872,0.924,69.3,8.5,69.8193382953,135.4,70.32704,8.72872,70.8666572374,0.88704,0.25872,0.924,69.44,8.47,69.9546603165,0.0
2022-02-13 16:00:00,70.0584,25.05745,74.4046719707,0.8484,0.24745000000000003,0.88375,69.21,24.81,73.5225149189,135.5,68.8884,7.62745,69.3093763358,0.8484,0.24745000000000003,0.88375,68.04,7.38,68.4390677903,135.41,70.7584,8.80745,71.3044342665,0.8484,0.24745000000000003,0.88375,69.91,8.56,70.4321070251,135.55,70.8784,8.78745,71.4210533671,0.8484,0.24745000000000003,0.88375,70.03,8.54,70.5487951704,0.0
2022-02-13 16:30:00,70.61536,25.02323,74.9178957764,0.76536,0.22323,0.79725,69.85,24.8,74.1219434446,135.5,69.43536,7.67323,69.8580537731,0.76536,0.22323,0.79725,68.67,7.45,69.0729426042,135.41,71.31536,8.84323,71.8615564037,0.76536,0.22323,0.79725,70.55,8.62,71.0746572275,135.55,71.43536,8.81323,71.9769663251,0.76536,0.22323,0.79725,70.67,8.59,71.1901467901,0.0
2022-02-13 17:00:00,72.10728,24.63629,76.1997809312,0.70728,0.20629000000000003,0.73675,71.4,24.43,75.4637986057,135.11,70.87728,7.42629,71.2652692646,0.70728,0.20629000000000003,0.73675,70.17,7.22,70.5404656917,135.08,72.79728,8.59629,73.3030707212,0.70728,0.20629000000000003,0.73675,72.09,8.39,72.5765816224,135.19,72.92728,8.56629,73.4286694184,0.70728,0.20629000000000003,0.73675,72.22,8.36,72.7022558109,0.0
2022-02-13 17:30:00,73.79824,24.17782,77.657885672,0.6782400000000001,0.19782000000000002,0.7065,73.12,23.98,76.9517693104,134.67,72.51824,7.09782,72.8647663926,0.6782400000000001,0.19782000000000002,0.7065,71.84,6.9,72.1706006626,134.56,74.43824,8.24782,74.8937788408,0.6782400000000001,0.19782000000000002,0.7065,73.76,8.05,74.197979083,134.74,74.60824,8.21782,75.059456709,0.6782400000000001,0.19782000000000002,0.7065,73.93,8.02,74.363736458,0.0
2022-02-13 18:00:00,74.60728,24.00754,78.374793179,0.6772800000000001,0.19754000000000002,0.7055,73.93,23.81,77.6695628931,134.17,73.30728,6.91754,73.6329386936,0.6772800000000001,0.19754000000000002,0.7055,72.63,6.72,72.9402173016,134.08,75.25728,8.06754,75.6884627579,0.6772800000000001,0.19754000000000002,0.7055,74.58,7.87,74.9940884337,134.2,75.43728,8.04754,75.8653156182,0.6772800000000001,0.19754000000000002,0.7055,74.76,7.85,75.1710057136,0.0
2022-02-13 18:30:00,73.20888,24.30509,77.1380419168,0.66888,0.19509,0.6967500000000001,72.54,24.11,76.4417667247,134.17,71.91888,7.17509,72.2759103503,0.66888,0.19509,0.6967500000000001,71.25,6.98,71.5910811484,134.08,73.82888,8.32509,74.2967741262,0.66888,0.19509,0.6967500000000001,73.16,8.13,73.610342344,134.2,74.02888,8.30509,74.4932855629,0.66888,0.19509,0.6967500000000001,73.36,8.11,73.8069217621,0.0
2022-02-13 19:00:00,71.12016,25.02838,75.3956030804,0.6801600000000001,0.19838000000000003,0.7085,70.44,24.83,74.6881684071,134.28,69.91016,7.78838,70.3426565766,0.6801600000000001,0.19838000000000003,0.7085,69.23,7.59,69.6448203386,134.19,71.77016,8.95838,72.3270933928,0.6801600000000001,0.19838000000000003,0.7085,71.09,8.76,71.6276880822,134.33,71.95016,8.93838,72.5032424175,0.6801600000000001,0.19838000000000003,0.7085,71.27,8.74,71.8039030973,0.0
2022-02-13 19:30:00,69.06864,25.77502,73.7212905981,0.66864,0.19502000000000003,0.6965,68.4,25.58,73.0266827947,134.64,67.87864,8.51502,68.4106375782,0.66864,0.19502000000000003,0.6965,67.21,8.32,67.7230130753,134.56,69.71864,9.69502,70.3895033102,0.66864,0.19502000000000003,0.6965,69.05,9.5,69.7004483486,134.72,69.88864,9.68502,70.5565136146,0.66864,0.19502000000000003,0.6965,69.22,9.49,69.8675067539,0.0
2022-02-13 20:00:00,66.6144,26.3067,71.6206726599,0.6744,0.1967,0.7025,65.94,26.11,70.9211935884,134.64,65.5044,9.1867,66.1454599821,0.6744,0.1967,0.7025,64.83,8.99,65.450355232,134.56,67.2744,10.3667,68.0684461718,0.6744,0.1967,0.7025,66.6,10.17,67.3720186724,134.72,67.4244,10.3667,68.2167001859,0.6744,0.1967,0.7025,66.75,10.17,67.5203036131,0.0
2022-02-13 20:30:00,64.57152,26.45586,69.7810412895,0.67152,0.19586,0.6995,63.9,26.26,69.0854369603,134.06,63.50152,9.38586,64.191412278,0.67152,0.19586,0.6995,62.83,9.19,63.4985432904,134.0,65.25152,10.55586,66.0998263436,0.67152,0.19586,0.6995,64.58,10.36,65.4057031152,134.13,65.37152,10.57586,66.2214802149,0.67152,0.19586,0.6995,64.7,10.38,65.5273561194,0.0
2022-02-13 21:00:00,61.56696,27.60453,67.4722212482,0.6669600000000001,0.19453,0.6947500000000001,60.9,27.41,66.7841156264,133.68,60.55696,10.38453,61.4408973548,0.6669600000000001,0.19453,0.6947500000000001,59.89,10.19,60.7507053457,133.6,62.23696,11.58453,63.3059280428,0.6669600000000001,0.19453,0.6947500000000001,61.57,11.39,62.6146708049,133.75,62.35696,11.60453,63.4275616508,0.6669600000000001,0.19453,0.6947500000000001,61.69,11.41,62.7363068725,0.0
2022-02-13 21:30:00,59.48616,28.28138,65.8668329757,0.6561600000000001,0.19138000000000002,0.6835,58.83,28.09,65.1921544359,134.25,58.53616,10.92138,59.5462725,0.6561600000000001,0.19138000000000002,0.6835,57.88,10.73,58.8661812928,134.18,60.18616,12.13138,61.3966142084,0.6561600000000001,0.19138000000000002,0.6835,59.53,11.94,60.7156034311,134.33,60.29616,12.16138,61.5103737125,0.6561600000000001,0.19138000000000002,0.6835,59.64,11.97,60.8293555777,0.0
2022-02-13 22:00:00,56.615520000000004,29.04411,63.6307899571,0.66552,0.19411,0.69325,55.95,28.85,62.950178713,134.89,55.74552,11.49411,56.9181655077,0.66552,0.19411,0.69325,55.08,11.3,56.2271855956,134.77,57.34552,12.73411,58.7423716031,0.66552,0.19411,0.69325,56.68,12.54,58.0506158451,134.94,57.42552,12.75411,58.8248048799,0.66552,0.19411,0.69325,56.76,12.56,58.1330473999,0.0
2022-02-13 22:30:00,53.2036,30.17355,61.1642556773,0.6636000000000001,0.19355000000000003,0.69125,52.54,29.98,60.4917515038,135.52,52.3836,12.46355,53.8459063213,0.6636000000000001,0.19355000000000003,0.69125,51.72,12.27,53.155538751899996,135.41,53.9136,13.71355,55.6303668742,0.6636000000000001,0.19355000000000003,0.69125,53.25,13.52,54.9395385856,135.6,54.0136,13.75355,55.7371431145,0.6636000000000001,0.19355000000000003,0.69125,53.35,13.56,55.0463086864,0.0
2022-02-13 23:00:00,49.86576,31.32293,58.8873497804,0.69576,0.20293000000000003,0.72475,49.17,31.12,58.1905774159,136.19,49.10576,13.48293,50.9231289942,0.69576,0.20293000000000003,0.72475,48.41,13.28,50.1984710923,136.09,50.54576,14.76293,52.6575536477,0.69576,0.20293000000000003,0.72475,49.85,14.56,51.9328036986,136.25,50.67576,14.81293,52.7963592188,0.69576,0.20293000000000003,0.72475,49.98,14.61,52.0716093471,0.0
2022-02-13 23:30:00,46.47024,31.89132,56.3607975192,0.6902400000000001,0.20132000000000003,0.719,45.78,31.69,55.6782228524,136.67,45.78024,13.87132,47.8355923241,0.6902400000000001,0.20132000000000003,0.719,45.09,13.67,47.116631883,136.58,47.15024,15.16132,49.5278785756,0.6902400000000001,0.20132000000000003,0.719,46.46,14.96,48.8091507814,136.72,47.30024,15.21132,49.6859835386,0.6902400000000001,0.20132000000000003,0.719,46.61,15.01,48.9672564067,0.0
2022-02-14 00:00:00,44.63176,32.47468,55.1960038572,0.70176,0.20468000000000003,0.731,43.93,32.27,54.5086947193,137.24,43.95176,14.23468,46.1993865955,0.70176,0.20468000000000003,0.731,43.25,14.03,45.4687079209,137.14,45.30176,15.54468,47.8945355484,0.70176,0.20468000000000003,0.731,44.6,15.34,47.1643467038,137.28,45.44176,15.60468,48.0464316032,0.70176,0.20468000000000003,0.731,44.74,15.4,47.3162509081,0.0
2022-02-14 00:30:00,43.92736,20.17048,48.3369550137,0.6873600000000001,0.20048000000000002,0.716,43.24,19.97,47.6287570697,138.19,43.75736,18.97048,47.6926164684,0.6873600000000001,0.20048000000000002,0.716,43.07,18.77,46.9823136936,138.08,45.01736,18.06048,48.5050887969,0.6873600000000001,0.20048000000000002,0.716,44.33,17.86,47.7925569519,138.25,45.23736,20.04048,49.4776674713,0.6873600000000001,0.20048000000000002,0.716,44.55,19.84,48.7681053559,0.0
2022-02-14 01:00:00,45.96488,18.13559,49.4132554894,0.7048800000000001,0.20559000000000002,0.7342500000000001,45.26,17.93,48.6821579226,136.54,45.82488,17.99559,49.2317061096,0.7048800000000001,0.20559000000000002,0.7342500000000001,45.12,17.79,48.5004999974,136.44,47.17488,19.31559,50.9760857664,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.47,19.11,50.2459252079,136.59,47.35488,19.37559,51.1653999072,0.7048800000000001,0.20559000000000002,0.7342500000000001,46.65,19.17,50.4352198369,0.0
2022-02-14 01:30:00,46.20952,17.86111,49.5412857026,0.68952,0.20111,0.71825,45.52,17.66,48.8256694783,135.65,46.06952,17.71111,49.356702589,0.68952,0.20111,0.71825,45.38,17.51,48.6409755248,135.55,47.43952,19.03111,51.1144911514,0.68952,0.20111,0.71825,46.75,18.83,50.399716269,135.72,47.60952,19.09111,51.2946086413,0.68952,0.20111,0.71825,46.92,18.89,50.5798230523,0.0
2022-02-14 02:00:00,45.61224,17.77482,48.953249778200004,0.7022400000000001,0.20482000000000003,0.7315,44.91,17.57,48.2246098999,135.74,45.46224,17.62482,48.7590970574,0.7022400000000001,0.20482000000000003,0.7315,44.76,17.42,48.0303445751,135.67,46.82224,18.94482,50.509685838,0.7022400000000001,0.20482000000000003,0.7315,46.12,18.74,49.7819445181,135.8,47.00224,19.01482,50.7028001658,0.7022400000000001,0.20482000000000003,0.7315,46.3,18.81,49.9750547774,0.0
2022-02-14 02:30:00,44.84928,18.04104,48.3418766785,0.68928,0.20104000000000002,0.718,44.16,17.84,47.6274206734,135.85,44.71928,17.89104,48.1653746586,0.68928,0.20104000000000002,0.718,44.03,17.69,47.4507850304,135.75,46.05928,19.21104,49.9051233041,0.68928,0.20104000000000002,0.718,45.37,19.01,49.1916354678,135.91,46.21928,19.28104,50.0797398875,0.68928,0.20104000000000002,0.718,45.53,19.08,49.3662566942,0.0
2022-02-14 03:00:00,43.95248,18.10489,47.5353293884,0.7024800000000001,0.20489000000000002,0.73175,43.25,17.9,46.8078252005,136.08,43.82248,17.95489,47.3580809183,0.7024800000000001,0.20489000000000002,0.73175,43.12,17.75,46.6304289065,135.97,45.15248,19.28489,49.0984056,0.7024800000000001,0.20489000000000002,0.73175,44.45,19.08,48.3719846605,136.16,45.31248,19.34489,49.2691141879,0.7024800000000001,0.20489000000000002,0.73175,44.61,19.14,48.5426791597,0.0
2022-02-14 03:30:00,43.63264,17.97202,47.1889899897,0.69264,0.20202,0.7215,42.94,17.77,46.4716741683,136.36,43.49264,17.82202,47.0024906899,0.69264,0.20202,0.7215,42.8,17.62,46.2850342984,136.28,44.81264,19.14202,48.7297612702,0.69264,0.20202,0.7215,44.12,18.94,48.0135189296,136.45,44.97264,19.22202,48.9083265043,0.69264,0.20202,0.7215,44.28,19.02,48.1921030875,0.0
2022-02-14 04:00:00,43.37176,17.86468,46.9068902934,0.70176,0.20468000000000003,0.731,42.67,17.66,46.1801310089,136.36,43.23176,17.70468,46.7166005463,0.70176,0.20468000000000003,0.731,42.53,17.5,45.9896825386,136.28,44.55176,19.03468,48.4476868571,0.70176,0.20468000000000003,0.731,43.85,18.83,47.7220221701,136.45,44.72176,19.10468,48.6315187445,0.70176,0.20468000000000003,0.731,44.02,18.9,47.9058493297,0.0
2022-02-14 04:30:00,43.91544,17.50992,47.277512295,0.68544,0.19992000000000001,0.714,43.23,17.31,46.5668229537,136.47,43.77544,17.35992,47.0919947507,0.68544,0.19992000000000001,0.714,43.09,17.16,46.3811782946,136.39,45.09544,18.66992,48.807423837,0.68544,0.19992000000000001,0.714,44.41,18.47,48.0977026478,136.53,45.26544,18.74992,48.9950972894,0.68544,0.19992000000000001,0.714,44.58,18.55,48.2853901299,0.0
2022-02-14 05:00:00,44.06776,17.33768,47.3557031328,0.67776,0.19768000000000002,0.706,43.39,17.14,46.6526708775,136.47,43.92776,17.19768,47.1742333907,0.67776,0.19768000000000002,0.706,43.25,17.0,46.4710931655,136.39,45.25776,18.49768,48.89201372,0.67776,0.19768000000000002,0.706,44.58,18.3,48.1898993566,136.53,45.42776,18.56768,49.0758608605,0.67776,0.19768000000000002,0.706,44.75,18.37,48.3737470122,0.0
2022-02-14 05:30:00,46.48624,16.32432,49.2691986215,0.66624,0.19432000000000002,0.6940000000000001,45.82,16.13,48.5762215492,136.25,46.31624,16.17432,49.0591756474,0.66624,0.19432000000000002,0.6940000000000001,45.65,15.98,48.3661338128,136.12,47.67624,17.45432,50.7708296879,0.66624,0.19432000000000002,0.6940000000000001,47.01,17.26,50.0784155101,136.3,47.88624,17.53432,50.9955327377,0.66624,0.19432000000000002,0.6940000000000001,47.22,17.34,50.3031211755,0.0
2022-02-14 06:00:00,49.45872,15.25796,51.758770536,0.6787200000000001,0.19796000000000002,0.707,48.78,15.06,51.0518559898,135.78,49.27872,15.09796,51.5396996596,0.6787200000000001,0.19796000000000002,0.707,48.6,14.9,50.8327650241,135.69,50.69872,16.34796,53.2692782549,0.6787200000000001,0.19796000000000002,0.707,50.02,16.15,52.5625617717,135.81,50.90872,16.42796,53.4936972157,0.6787200000000001,0.19796000000000002,0.707,50.23,16.23,52.7869851384,0.0
2022-02-14 06:30:00,57.13816,14.85488,59.037587925,0.6681600000000001,0.19488000000000003,0.6960000000000001,56.47,14.66,58.3418931815,134.98,56.93816,14.89488,58.8541546061,0.6681600000000001,0.19488000000000003,0.6960000000000001,56.27,14.7,58.1584293117,134.89,58.46816,15.59488,60.5121972498,0.6681600000000001,0.19488000000000003,0.6960000000000001,57.8,15.4,59.816385715,135.04,58.23816,5.94488,58.5407967011,0.6681600000000001,0.19488000000000003,0.6960000000000001,57.57,5.75,57.856437844,0.0
2022-02-14 07:00:00,63.0244,14.5267,64.6768892901,0.6744,0.1967,0.7025,62.35,14.33,63.9755531434,134.84,62.8144,14.3767,64.4386401955,0.6744,0.1967,0.7025,62.14,14.18,63.7373673758,134.75,64.5044,15.6467,66.3749714896,0.6744,0.1967,0.7025,63.83,15.45,65.673216763,134.9,63.8444,1.0967,63.8538186975,0.6744,0.1967,0.7025,63.17,0.9,63.1764109459,0.0
2022-02-14 07:30:00,68.99912,12.53516,70.1285162897,0.66912,0.19516000000000003,0.6970000000000001,68.33,12.34,69.4353260236,135.1,68.77912,12.44516,69.8959895516,0.66912,0.19516000000000003,0.6970000000000001,68.11,12.25,69.2028510973,135.0,70.58912,13.68516,71.9034593507,0.66912,0.19516000000000003,0.6970000000000001,69.92,13.49,71.2094551306,135.17,69.82912,3.00516,69.89375499,0.66912,0.19516000000000003,0.6970000000000001,69.16,2.81,69.2170622029,0.0
2022-02-14 08:00:00,71.29664,11.67777,72.2466690406,0.7466400000000001,0.21777000000000002,0.77775,70.55,11.46,71.4747095132,135.0,71.09664,11.57777,72.0331658159,0.7466400000000001,0.21777000000000002,0.77775,70.35,11.36,71.2612945434,134.9,72.98664,12.83777,74.1070708979,0.7466400000000001,0.21777000000000002,0.77775,72.24,12.62,73.334043936,135.06,72.15664,4.14777,72.2757545243,0.7466400000000001,0.21777000000000002,0.77775,71.41,3.93,71.518060656,0.0
2022-02-14 08:30:00,73.0552,11.1886,73.9070160201,0.9552,0.2786,0.995,72.1,10.91,72.9207659038,135.98,72.8452,11.0886,73.684328137,0.9552,0.2786,0.995,71.89,10.81,72.6981994275,135.89,74.7652,12.3386,75.7764883127,0.9552,0.2786,0.995,73.81,12.06,74.7887672047,136.04,73.9152,4.8686,74.0753674105,0.9552,0.2786,0.995,72.96,4.59,73.1042385912,0.0
2022-02-14 09:00:00,73.27944,10.73192,74.0611263322,1.06944,0.31192000000000003,1.114,72.21,10.42,72.9579365114,136.51,73.07944,10.64192,73.8502201215,1.06944,0.31192000000000003,1.114,72.01,10.33,72.7471580201,136.43,75.00944,11.87192,75.9431272308,1.06944,0.31192000000000003,1.114,73.94,11.56,74.8382068198,136.58,74.12944,5.39192,74.3252761582,1.06944,0.31192000000000003,1.114,73.06,5.08,73.2363980545,0.0
2022-02-14 09:30:00,75.64552,9.77036,76.2738790845,1.47552,0.43036,1.537,74.17,9.34,74.7557656639,135.78,75.44552,9.68036,76.0640247279,1.47552,0.43036,1.537,73.97,9.25,74.5461159283,135.69,77.42552,10.90036,78.1890593076,1.47552,0.43036,1.537,75.95,10.47,76.668268534,135.81,76.49552,6.46036,76.7678372198,1.47552,0.43036,1.537,75.02,6.03,75.2619512104,0.0
2022-02-14 10:00:00,77.34248,9.22739,77.8909746939,1.12248,0.32739,1.16925,76.22,8.9,76.7378550652,135.78,77.16248,9.14739,77.7027867168,1.12248,0.32739,1.16925,76.04,8.82,76.5498138469,135.69,79.19248,10.34739,79.865620691,1.12248,0.32739,1.16925,78.07,10.02,78.7103887679,135.81,78.20248,6.79739,78.497340012,1.12248,0.32739,1.16925,77.08,6.47,77.3510652803,0.0
2022-02-14 10:30:00,76.73504,9.59147,77.3321579976,1.68504,0.49147,1.7552500000000002,75.05,9.1,75.5996858459,135.88,76.56504,9.50147,77.1523381523,1.68504,0.49147,1.7552500000000002,74.88,9.01,75.4201199946,135.78,78.56504,10.71147,79.2918728481,1.68504,0.49147,1.7552500000000002,76.88,10.22,77.5563201809,135.94,77.59504,6.75147,77.8882056525,1.68504,0.49147,1.7552500000000002,75.91,6.26,76.1676814666,0.0
