Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-14 11:00:00,76.55384,9.58487,77.1515401769,1.5938400000000001,0.46487000000000006,1.66025,74.96,9.12,75.5127538897,135.75,76.35384,9.49487,76.9419355037,1.5938400000000001,0.46487000000000006,1.66025,74.76,9.03,75.3033764183,135.65,78.35384,10.71487,79.08307456,1.5938400000000001,0.46487000000000006,1.66025,76.76,10.25,77.4413332788,135.79,77.40384,6.63487,77.6876820781,1.5938400000000001,0.46487000000000006,1.66025,75.81,6.17,76.0606665761,0.0
2022-02-14 11:30:00,77.29576,9.29293,77.8523799377,1.17576,0.34293,1.22475,76.12,8.95,76.6443533471,135.51,77.13576,9.21293,77.6839980302,1.17576,0.34293,1.22475,75.96,8.87,76.476130263,135.44,79.15576,10.41293,79.8377320091,1.17576,0.34293,1.22475,77.98,10.07,78.6275098169,135.56,78.14576,6.76293,78.4378545612,1.17576,0.34293,1.22475,76.97,6.42,77.2372792115,0.0
2022-02-14 12:00:00,77.7112,9.0141,78.2322478537,0.8712000000000001,0.2541,0.9075000000000001,76.84,8.76,77.3377217146,135.92,77.5312,8.9241,78.0431068977,0.8712000000000001,0.2541,0.9075000000000001,76.66,8.67,77.1487167748,135.83,79.5712,10.1341,80.2139380173,0.8712000000000001,0.2541,0.9075000000000001,78.7,9.88,79.3177432861,136.0,78.5812,6.8341,78.877816376,0.8712000000000001,0.2541,0.9075000000000001,77.71,6.58,77.9880792173,0.0
2022-02-14 12:30:00,77.89816,9.33988,78.4560812799,0.7881600000000001,0.22988000000000003,0.8210000000000001,77.11,9.11,77.6462761502,135.75,77.71816,9.23988,78.2654954383,0.7881600000000001,0.22988000000000003,0.8210000000000001,76.93,9.01,77.4558261204,135.6,79.78816,10.45988,80.4708615947,0.7881600000000001,0.22988000000000003,0.8210000000000001,79.0,10.23,79.6596064515,135.78,78.73816,6.46988,79.0035264238,0.7881600000000001,0.22988000000000003,0.8210000000000001,77.95,6.24,78.1993612506,0.0
2022-02-14 13:00:00,77.8372,9.53335,78.4188399944,1.1772,0.34335000000000004,1.22625,76.66,9.19,77.2088835562,135.83,77.6672,9.44335,78.2391897649,1.1772,0.34335000000000004,1.22625,76.49,9.1,77.029410617,135.74,79.7072,10.66335,80.4173163259,1.1772,0.34335000000000004,1.22625,78.53,10.32,79.2051974305,135.78,78.6972,6.53335,78.9679298834,1.1772,0.34335000000000004,1.22625,77.52,6.19,77.7667441777,0.0
2022-02-14 13:30:00,76.94696,10.00953,77.5952662478,1.50696,0.43953000000000003,1.56975,75.44,9.57,76.0445823185,136.03,76.78696,9.92953,77.4263055561,1.50696,0.43953000000000003,1.56975,75.28,9.49,75.8758097156,135.96,78.80696,11.14953,79.5917644211,1.50696,0.43953000000000003,1.56975,77.3,10.71,78.0384142586,136.11,77.81696,6.30953,78.0723346164,1.50696,0.43953000000000003,1.56975,76.31,5.87,76.5354362371,0.0
2022-02-14 14:00:00,75.15224,10.61107,75.8976546644,1.9922400000000002,0.5810700000000001,2.07525,73.16,10.03,73.8443396612,136.25,74.98224,10.52107,75.7167698027,1.9922400000000002,0.5810700000000001,2.07525,72.99,9.94,73.6637203785,136.16,76.96224,11.76107,77.8556944183,1.9922400000000002,0.5810700000000001,2.07525,74.97,11.18,75.7990323157,136.3,76.00224,6.03107,76.2411587685,1.9922400000000002,0.5810700000000001,2.07525,74.01,5.45,74.2103941507,0.0
2022-02-14 14:30:00,74.95744,10.602170000000001,75.70352581,1.92744,0.5621700000000001,2.00775,73.03,10.04,73.7169078299,136.49,74.76744,10.50217,75.5014281909,1.92744,0.5621700000000001,2.00775,72.84,9.94,73.5150950486,136.39,76.71744,11.75217,77.6123643491,1.92744,0.5621700000000001,2.00775,74.79,11.19,75.6224847516,136.54,75.80744,6.05217,76.0486470692,1.92744,0.5621700000000001,2.00775,73.88,5.49,74.0836992867,0.0
2022-02-14 15:00:00,75.10776,10.58643,75.8501688354,1.4277600000000001,0.41643,1.48725,73.68,10.17,74.3785674775,136.57,74.92776,10.49643,75.6593963851,1.4277600000000001,0.41643,1.48725,73.5,10.08,74.1879801585,136.39,76.89776,11.73643,77.7882335714,1.4277600000000001,0.41643,1.48725,75.47,11.32,76.3142404797,136.54,75.97776,5.85643,76.2031350206,1.4277600000000001,0.41643,1.48725,74.55,5.44,74.748218039,0.0
2022-02-14 15:30:00,75.0932,10.83385,75.8706859865,0.9732000000000001,0.28385000000000005,1.01375,74.12,10.55,74.8670615157,137.0,74.8932,10.74385,75.6599082676,0.9732000000000001,0.28385000000000005,1.01375,73.92,10.46,74.6563995917,136.91,76.8832,12.01385,77.8161874809,0.9732000000000001,0.28385000000000005,1.01375,75.91,11.73,76.8109432308,137.05,75.9432,5.45385,76.1387818793,0.9732000000000001,0.28385000000000005,1.01375,74.97,5.17,75.1480525363,0.0
2022-02-14 16:00:00,77.26576,10.59668,77.9890203516,0.8457600000000001,0.24668,0.881,76.42,10.35,77.117695116,137.46,77.08576,10.50668,77.7984878992,0.8457600000000001,0.24668,0.881,76.24,10.26,76.9272721471,137.33,79.11576,11.766680000000001,79.9859877641,0.8457600000000001,0.24668,0.881,78.27,11.52,79.1132308783,137.52,78.14576,5.59668,78.3459165049,0.8457600000000001,0.24668,0.881,77.3,5.35,77.4849178873,0.0
2022-02-14 16:30:00,78.67336,10.93973,79.4303170468,0.75336,0.21973,0.7847500000000001,77.92,10.72,78.6539560353,137.25,78.46336,10.83973,79.2085766124,0.75336,0.21973,0.7847500000000001,77.71,10.62,78.4323179563,137.17,80.50336,12.10973,81.4090691014,0.75336,0.21973,0.7847500000000001,79.75,11.89,80.6314740036,137.35,79.55336,5.18973,79.7224584716,0.75336,0.21973,0.7847500000000001,78.8,4.97,78.9565760403,0.0
2022-02-14 17:00:00,79.62408,10.89994,80.3666772229,0.7540800000000001,0.21994000000000002,0.7855000000000001,78.87,10.68,79.5898190725,137.36,79.39408,10.79994,80.1252684429,0.7540800000000001,0.21994000000000002,0.7855000000000001,78.64,10.58,79.3485097529,137.17,81.44408,12.05994,82.3321341874,0.7540800000000001,0.21994000000000002,0.7855000000000001,80.69,11.84,81.5540415921,137.35,80.50408,5.12994,80.6673613121,0.7540800000000001,0.21994000000000002,0.7855000000000001,79.75,4.91,79.9010049999,0.0
2022-02-14 17:30:00,82.66584,9.97587,83.2655936456,0.70584,0.20587000000000003,0.7352500000000001,81.96,9.77,82.5402598736,136.77,82.43584,9.86587,83.0241116024,0.70584,0.20587000000000003,0.7352500000000001,81.73,9.66,82.2988973195,136.67,84.55584,11.09587,85.2807622454,0.70584,0.20587000000000003,0.7352500000000001,83.85,10.89,84.5542110128,136.84,83.52584,5.71587,83.7211867902,0.70584,0.20587000000000003,0.7352500000000001,82.82,5.51,83.003087292,0.0
2022-02-14 18:00:00,86.31912,8.45391,86.7321109616,0.6991200000000001,0.20391,0.7282500000000001,85.62,8.25,86.0165501517,135.29,86.06912,8.29391,86.4678111245,0.6991200000000001,0.20391,0.7282500000000001,85.37,8.09,85.7524635215,135.18,88.24912,9.46391,88.7551281519,0.6991200000000001,0.20391,0.7282500000000001,87.55,9.26,88.0383444869,135.33,87.20912,6.84391,87.477252559,0.6991200000000001,0.20391,0.7282500000000001,86.51,6.64,86.7644495171,0.0
2022-02-14 18:30:00,86.23368,8.79649,86.6811732885,0.6736800000000001,0.19649000000000003,0.7017500000000001,85.56,8.6,85.9911251235,133.33,85.98368,8.64649,86.4173305284,0.6736800000000001,0.19649000000000003,0.7017500000000001,85.31,8.45,85.7274670103,133.24,88.14368,9.81649,88.6886227194,0.6736800000000001,0.19649000000000003,0.7017500000000001,87.47,9.62,87.9974164393,133.39,87.09368,6.53649,87.3386214539,0.6736800000000001,0.19649000000000003,0.7017500000000001,86.42,6.34,86.6522475185,0.0
2022-02-14 19:00:00,84.2872,9.64335,84.8370572513,0.6972,0.20335,0.7262500000000001,83.59,9.44,84.1213510353,133.55,84.0272,9.48335,84.5606543675,0.6972,0.20335,0.7262500000000001,83.33,9.28,83.8451387977,133.48,86.1372,10.68335,86.7971842346,0.6972,0.20335,0.7262500000000001,85.44,10.48,86.0803345718,133.61,85.1672,5.81335,85.3653735074,0.6972,0.20335,0.7262500000000001,84.47,5.61,84.6560866093,0.0
2022-02-14 19:30:00,80.94256,10.80908,81.6610937338,0.6825600000000001,0.19908,0.711,80.26,10.61,80.9582589981,134.13,80.71256,10.65908,81.4133485873,0.6825600000000001,0.19908,0.711,80.03,10.46,80.7106715373,134.03,82.76256,11.88908,83.6121496016,0.6825600000000001,0.19908,0.711,82.08,11.69,82.9082776326,134.2,81.82256,4.68908,81.9568105541,0.6825600000000001,0.19908,0.711,81.14,4.49,81.2641353858,0.0
2022-02-14 20:00:00,78.39888,11.58384,79.2500456429,0.6988800000000001,0.20384000000000002,0.728,77.7,11.38,78.5289398884,134.43,78.16888,11.44384,79.0021219614,0.6988800000000001,0.20384000000000002,0.728,77.47,11.24,78.2811503492,134.32,80.17888,12.69384,81.1774991731,0.6988800000000001,0.20384000000000002,0.728,79.48,12.49,80.4553944742,134.5,79.24888,4.03384,79.3514766491,0.6988800000000001,0.20384000000000002,0.728,78.55,3.83,78.6433175801,0.0
2022-02-14 20:30:00,75.94064,12.37852,76.942891556,0.68064,0.19852000000000003,0.709,75.26,12.18,76.2392287474,134.99,75.74064,12.22852,76.721452339,0.68064,0.19852000000000003,0.709,75.06,12.03,76.0179222289,134.91,77.68064,13.47852,78.8413110761,0.68064,0.19852000000000003,0.709,77.0,13.28,78.1367928699,135.08,76.80064,3.22852,76.8684697766,0.68064,0.19852000000000003,0.709,76.12,3.03,76.1802815694,0.0
2022-02-14 21:00:00,72.83176,13.46468,74.0659359773,0.70176,0.20468000000000003,0.731,72.13,13.26,73.3386971523,134.99,72.65176,13.31468,73.8617555613,0.70176,0.20468000000000003,0.731,71.95,13.11,73.1346333826,134.91,74.55176,14.58468,75.9649775212,0.70176,0.20468000000000003,0.731,73.85,14.38,75.237004858,135.08,73.68176,2.14468,73.712966356,0.70176,0.20468000000000003,0.731,72.98,1.94,73.005780593,0.0
2022-02-14 21:30:00,69.76168,14.38174,71.2286911423,0.6916800000000001,0.20174,0.7205,69.07,14.18,70.510547438,135.08,69.56168,14.22174,71.0006000894,0.6916800000000001,0.20174,0.7205,68.87,14.02,70.2825533116,134.91,71.41168,15.52174,73.0790835537,0.6916800000000001,0.20174,0.7205,70.72,15.32,72.3603537858,135.08,70.59168,1.40174,70.605595814,0.6916800000000001,0.20174,0.7205,69.9,1.2,69.9102996704,0.0
2022-02-14 22:00:00,66.38176,15.40468,68.145742542,0.70176,0.20468000000000003,0.731,65.68,15.2,67.4158913017,135.77,66.19176,15.26468,67.9290773336,0.70176,0.20468000000000003,0.731,65.49,15.06,67.1992834783,135.66,67.94176,16.56468,69.9319052751,0.70176,0.20468000000000003,0.731,67.24,16.36,69.201641599,135.82,67.22176,0.45468000000000003,67.2232976832,0.70176,0.20468000000000003,0.731,66.52,0.25,66.5204697819,0.0
2022-02-14 22:30:00,62.57552,16.46286,64.7048797437,0.69552,0.20286,0.7245,61.88,16.26,63.9806376961,135.07,62.40552,16.30286,64.4998617878,0.69552,0.20286,0.7245,61.71,16.1,63.7756544459,134.99,64.07552,17.62286,66.4547775397,0.69552,0.20286,0.7245,63.38,17.42,65.7303643684,135.13,63.40552,1.15286,63.4159999736,0.69552,0.20286,0.7245,62.71,0.9500000000000001,62.7171954092,0.0
2022-02-14 23:00:00,58.53984,17.51412,61.1036600099,0.69984,0.20412000000000002,0.729,57.84,17.31,60.3746776389,135.52,58.37984,17.36412,60.907457522,0.69984,0.20412000000000002,0.729,57.68,17.16,60.17846791,135.45,59.97984,18.71412,62.8315167237,0.69984,0.20412000000000002,0.729,59.28,18.51,62.1026448712,135.58,59.36984,2.03412,59.4046761274,0.69984,0.20412000000000002,0.729,58.67,1.83,58.6985332014,0.0
2022-02-14 23:30:00,54.50144,19.04167,57.7320721823,0.69144,0.20167000000000002,0.7202500000000001,53.81,18.84,57.012820488,136.46,54.36144,18.89167,57.5505113293,0.69144,0.20167000000000002,0.7202500000000001,53.67,18.69,56.8311974183,136.35,55.90144,20.28167,59.4669415059,0.69144,0.20167000000000002,0.7202500000000001,55.21,20.08,58.748195717,136.53,55.32144,3.43167,55.4277735676,0.69144,0.20167000000000002,0.7202500000000001,54.63,3.23,54.7254036075,0.0
2022-02-15 00:00:00,51.74152,19.37461,55.2499810368,0.70152,0.20461000000000001,0.73075,51.04,19.17,54.5212848345,137.24,51.60152,19.23461,55.0698382798,0.70152,0.20461000000000001,0.73075,50.9,19.03,54.3410609024,137.13,53.06152,20.61461,56.9252760218,0.70152,0.20461000000000001,0.73075,52.36,20.41,56.1973104339,137.28,52.55152,3.74461,52.6847640059,0.70152,0.20461000000000001,0.73075,51.85,3.54,51.9707042477,0.0
2022-02-15 00:30:00,51.26544,19.72992,54.9310029182,0.68544,0.19992000000000001,0.714,50.58,19.53,54.2195287696,137.24,51.11544,19.57992,54.737203743,0.68544,0.19992000000000001,0.714,50.43,19.38,54.0256355816,137.13,52.58544,20.98992,56.6198308157,0.68544,0.19992000000000001,0.714,51.9,20.79,55.9091593569,137.28,52.08544,3.96992,52.2365133293,0.68544,0.19992000000000001,0.714,51.4,3.77,51.5380723349,0.0
2022-02-15 01:00:00,53.59648,19.03314,56.8756809775,0.6964800000000001,0.20314000000000002,0.7255,52.9,18.83,56.1513926809,137.84,53.42648,18.89314,56.6686818644,0.6964800000000001,0.20314000000000002,0.7255,52.73,18.69,55.9443384088,137.74,54.93648,20.27314,58.5578093874,0.6964800000000001,0.20314000000000002,0.7255,54.24,20.07,57.8340946155,137.9,54.41648,3.39314,54.5221670025,0.6964800000000001,0.20314000000000002,0.7255,53.72,3.19,53.8146309102,0.0
2022-02-15 01:30:00,53.03088,19.24859,56.4161541632,0.68088,0.19859000000000002,0.70925,52.35,19.05,55.7083925455,137.2,52.87088,19.09859,56.2146430386,0.68088,0.19859000000000002,0.70925,52.19,18.9,55.5068112938,137.13,54.35088,20.47859,58.0808987978,0.68088,0.19859000000000002,0.70925,53.67,20.28,57.3737509668,137.24,53.850880000000004,3.60859,53.971651805,0.68088,0.19859000000000002,0.70925,53.17,3.41,53.2792361056,0.0
2022-02-15 02:00:00,52.07192,19.67181,55.6638568657,0.6919200000000001,0.20181000000000002,0.7207500000000001,51.38,19.47,54.945293702,137.2,51.89192,19.53181,55.4460364964,0.6919200000000001,0.20181000000000002,0.7207500000000001,51.2,19.33,54.7274053834,137.13,53.35192,20.92181,57.3074995211,0.6919200000000001,0.20181000000000002,0.7207500000000001,52.66,20.72,56.5896987092,137.24,52.89192,4.02181,53.0446053521,0.6919200000000001,0.20181000000000002,0.7207500000000001,52.2,3.8200000000000003,52.3395873121,0.0
2022-02-15 02:30:00,51.29496,19.73978,54.9620945366,0.68496,0.19978,0.7135,50.61,19.54,54.2511170392,137.17,51.13496,19.58978,54.7589592181,0.68496,0.19978,0.7135,50.45,19.39,54.0478917258,137.08,52.58496,20.97978,56.6156267037,0.68496,0.19978,0.7135,51.9,20.78,55.9054415956,137.23,52.12496,4.12978,52.2883021129,0.68496,0.19978,0.7135,51.44,3.93,51.5899069586,0.0
2022-02-15 03:00:00,50.80872,19.79796,54.5296730982,0.6787200000000001,0.19796000000000002,0.707,50.13,19.6,53.8254298636,137.17,50.63872,19.64796,54.3168693446,0.6787200000000001,0.19796000000000002,0.707,49.96,19.45,53.6125367801,137.08,52.07872,21.03796,56.1675069573,0.6787200000000001,0.19796000000000002,0.707,51.4,20.84,55.464092889,137.23,51.61872,4.15796,51.7859139709,0.6787200000000001,0.19796000000000002,0.707,50.94,3.96,51.0936904128,0.0
2022-02-15 03:30:00,50.11952,19.88236,53.9191480292,0.6595200000000001,0.19236,0.687,49.46,19.69,53.2352110919,137.27,49.92952,19.722360000000002,53.6835957384,0.6595200000000001,0.19236,0.687,49.27,19.53,52.9995641492,137.19,51.31952,21.11236,55.4925659688,0.6595200000000001,0.19236,0.687,50.66,20.92,54.8095064747,137.31,50.92952,4.35236,51.1151547489,0.6595200000000001,0.19236,0.687,50.27,4.16,50.4418328374,0.0
2022-02-15 04:00:00,49.35032,19.83551,53.1874190111,0.67032,0.19551000000000002,0.69825,48.68,19.64,52.4925899532,136.82,49.14032,19.69551,52.9403831103,0.67032,0.19551000000000002,0.69825,48.47,19.5,52.2454868864,136.74,50.51032,21.06551,54.7270329733,0.67032,0.19551000000000002,0.69825,49.84,20.87,54.0331611143,136.87,50.16032,4.3655100000000004,50.3499292955,0.67032,0.19551000000000002,0.69825,49.49,4.17,49.6653702292,0.0
2022-02-15 04:30:00,49.04456,19.40383,52.7435065602,0.66456,0.19383,0.69225,48.38,19.21,52.0542841657,135.9,48.83456,19.26383,52.4967560585,0.66456,0.19383,0.69225,48.17,19.07,51.8074685736,135.82,50.19456,20.63383,54.2701464349,0.66456,0.19383,0.69225,49.53,20.44,53.5818486057,135.97,49.85456,4.05383,50.0191032553,0.66456,0.19383,0.69225,49.19,3.86,49.3412170503,0.0
2022-02-15 05:00:00,49.21536,19.47698,52.9292396493,0.6753600000000001,0.19698000000000002,0.7035,48.54,19.28,52.2288234598,135.9,49.00536,19.32698,52.6788141918,0.6753600000000001,0.19698000000000002,0.7035,48.33,19.13,51.9783204808,135.82,50.36536,20.70698,54.4559318041,0.6753600000000001,0.19698000000000002,0.7035,49.69,20.51,53.7564526359,135.97,50.02536,4.03698,50.1879851224,0.6753600000000001,0.19698000000000002,0.7035,49.35,3.84,49.4991727204,0.0
2022-02-15 05:30:00,50.59264,18.69327,53.9356428112,0.66264,0.19327000000000003,0.69025,49.93,18.5,53.2471116588,136.39,50.34264,18.57327,53.6595542347,0.66264,0.19327000000000003,0.69025,49.68,18.38,52.970999613000004,136.29,51.69264,19.91327,55.3955535423,0.66264,0.19327000000000003,0.69025,51.03,19.72,54.7077627033,136.44,51.39264,3.53327,51.5139538675,0.66264,0.19327000000000003,0.69025,50.73,3.34,50.8398318251,0.0
2022-02-15 06:00:00,53.11112,18.39866,56.2076663583,0.6811200000000001,0.19866,0.7095,52.43,18.2,55.4990531451,135.15,52.83112,18.29866,55.9103585953,0.6811200000000001,0.19866,0.7095,52.15,18.1,55.2017436319,135.04,54.23112,19.68866,57.6945206155,0.6811200000000001,0.19866,0.7095,53.55,19.49,56.9865124393,135.22,53.95112,2.85866,54.0268015549,0.6811200000000001,0.19866,0.7095,53.27,2.66,53.3363712676,0.0
2022-02-15 06:30:00,58.95912,16.53516,61.2338905133,0.66912,0.19516000000000003,0.6970000000000001,58.29,16.34,60.5369283991,136.88,58.61912,16.45516,60.8849203022,0.66912,0.19516000000000003,0.6970000000000001,57.95,16.26,60.1879564365,136.77,60.12912,17.81516,62.712765828,0.66912,0.19516000000000003,0.6970000000000001,59.46,17.62,62.0157721874,136.93,59.79912,1.04516,59.808252877,0.66912,0.19516000000000003,0.6970000000000001,59.13,0.85,59.1361091043,0.0
2022-02-15 07:00:00,65.0904,14.34845,66.6531183784,0.6804,0.19845000000000002,0.7087500000000001,64.41,14.15,65.9459672762,136.62,64.7404,14.28845,66.2984102039,0.6804,0.19845000000000002,0.7087500000000001,64.06,14.09,65.5912471295,136.52,66.3604,15.61845,68.1735921641,0.6804,0.19845000000000002,0.7087500000000001,65.68,15.42,67.4658343163,136.68,65.9504,1.6184500000000002,65.9702557261,0.6804,0.19845000000000002,0.7087500000000001,65.27,1.42,65.2854447791,0.0
2022-02-15 07:30:00,70.35312,4.50341,70.4971077092,0.66312,0.19341000000000003,0.6907500000000001,69.69,4.31,69.8231494563,136.95,70.91312,21.08341,73.9809486649,0.66312,0.19341000000000003,0.6907500000000001,70.25,20.89,73.2902080772,136.83,71.71312,5.44341,71.9194152685,0.66312,0.19341000000000003,0.6907500000000001,71.05,5.25,71.243701476,137.01,72.17312,4.58341,72.3185100632,0.66312,0.19341000000000003,0.6907500000000001,71.51,4.39,71.6446243622,0.0
2022-02-15 08:00:00,73.14872,2.18796,73.1814348493,0.6787200000000001,0.19796000000000002,0.707,72.47,1.99,72.4973171917,135.59,73.85872,20.34796,76.6103778623,0.6787200000000001,0.19796000000000002,0.707,73.18,20.15,75.9034577605,135.48,74.55872,3.23796,74.6289964625,0.6787200000000001,0.19796000000000002,0.707,73.88,3.04,73.9425182152,135.64,75.10872,3.15796,75.1750791912,0.6787200000000001,0.19796000000000002,0.707,74.43,2.96,74.4888347338,0.0
2022-02-15 08:30:00,75.83928,0.91229,75.8447668858,0.6592800000000001,0.19229000000000002,0.6867500000000001,75.18,0.72,75.1834476464,134.74,76.62928,19.40229,79.0474250723,0.6592800000000001,0.19229000000000002,0.6867500000000001,75.97,19.21,78.3611191855,134.64,77.36928,1.96229,77.3941604371,0.6592800000000001,0.19229000000000002,0.6867500000000001,76.71,1.77,76.7304176973,134.82,77.84928,1.89229,77.8722746423,0.6592800000000001,0.19229000000000002,0.6867500000000001,77.19,1.7000000000000002,77.208717772,0.0
2022-02-15 09:00:00,77.25728,0.46754,77.2586946994,0.6772800000000001,0.19754000000000002,0.7055,76.58,0.27,76.5804759714,136.01,78.06728,18.79754,80.2984913722,0.6772800000000001,0.19754000000000002,0.7055,77.39,18.6,79.5937943561,135.91,78.79728,1.50754,78.8116997168,0.6772800000000001,0.19754000000000002,0.7055,78.12,1.31,78.1309829709,136.08,79.29728,1.42754,79.3101285199,0.6772800000000001,0.19754000000000002,0.7055,78.62,1.23,78.6296210089,0.0
2022-02-15 09:30:00,80.43232,0.73026,80.4356350149,0.65232,0.19026,0.6795,79.78,0.54,79.7818275048,135.41,81.30232,18.02026,83.275428596,0.65232,0.19026,0.6795,80.65,17.83,82.5974055283,135.28,82.09232,0.64026,82.0948167417,0.65232,0.19026,0.6795,81.44,0.45,81.4412432371,135.46,82.51232,0.5602600000000001,82.5142220654,0.65232,0.19026,0.6795,81.86,0.37,81.8608361795,0.0
2022-02-15 10:00:00,80.78456,1.0713300000000001,80.7916634459,0.7245600000000001,0.21133000000000002,0.75475,80.06,0.86,80.0646189025,135.71,81.69456,17.61133,83.5712874016,0.7245600000000001,0.21133000000000002,0.75475,80.97,17.4,82.818481633,135.62,82.46456,0.29133000000000003,82.4650746023,0.7245600000000001,0.21133000000000002,0.75475,81.74,0.08,81.7400391485,135.77,82.89456,0.25133,82.8949410058,0.7245600000000001,0.21133000000000002,0.75475,82.17,0.04,82.1700097359,0.0
2022-02-15 10:30:00,80.76056,0.7218300000000001,80.7637857586,0.76056,0.22183000000000003,0.79225,80.0,0.5,80.0015624847,135.27,81.68056,18.10183,83.6623579112,0.76056,0.22183000000000003,0.79225,80.92,17.88,82.8718335745,135.21,82.46056,0.7018300000000001,82.4635466183,0.76056,0.22183000000000003,0.79225,81.7,0.48,81.7014100246,135.33,82.86056,0.6118300000000001,82.8628187999,0.76056,0.22183000000000003,0.79225,82.1,0.39,82.1009263042,0.0
2022-02-15 11:00:00,81.47144,2.12042,81.4990289307,0.7214400000000001,0.21042000000000002,0.7515000000000001,80.75,1.9100000000000001,80.7725856959,135.78,82.38144,16.37042,83.9922157551,0.7214400000000001,0.21042000000000002,0.7515000000000001,81.66,16.16,83.2436255818,135.68,83.16144,1.42042,83.1735696952,0.7214400000000001,0.21042000000000002,0.7515000000000001,82.44,1.21,82.4488793132,135.83,83.58144,1.44042,83.5938509835,0.7214400000000001,0.21042000000000002,0.7515000000000001,82.86,1.23,82.8691287513,0.0
2022-02-15 11:30:00,81.81568,1.55749,81.8305032916,0.74568,0.21749000000000002,0.77675,81.07,1.34,81.0810736239,134.57,82.72568,17.08749,84.4720098374,0.74568,0.21749000000000002,0.77675,81.98,16.87,83.6977735666,134.51,83.48568,0.53749,83.487410192,0.74568,0.21749000000000002,0.77675,82.74,0.32,82.7406188036,134.63,83.93568,0.6274900000000001,83.9380254757,0.74568,0.21749000000000002,0.77675,83.19,0.41000000000000003,83.1910103316,0.0
2022-02-15 12:00:00,80.9524,1.3607,80.9638349527,0.7224,0.2107,0.7525000000000001,80.23,1.15,80.2382415062,135.28,81.8524,17.2107,83.6422356244,0.7224,0.2107,0.7525000000000001,81.13,17.0,82.8919591999,135.18,82.6124,0.3907,82.6133238664,0.7224,0.2107,0.7525000000000001,81.89,0.18,81.8901978261,135.37,83.0724,0.4607,83.0736774571,0.7224,0.2107,0.7525000000000001,82.35,0.25,82.350379477,0.0
2022-02-15 12:30:00,80.65768,1.14599,80.6658207425,1.11768,0.32599,1.16425,79.54,0.8200000000000001,79.5442266918,134.92,81.53768,17.67599,83.4316120081,1.11768,0.32599,1.16425,80.42,17.35,82.2702795668,134.83,82.31768,0.5259900000000001,82.3193604571,1.11768,0.32599,1.16425,81.2,0.2,81.200246305,134.96,82.73768,0.46599,82.7389922495,1.11768,0.32599,1.16425,81.62,0.14,81.6201200685,0.0
2022-02-15 13:00:00,79.47496,0.85728,79.4795835168,1.46496,0.42728000000000005,1.526,78.01,0.43,78.0111850955,135.0,80.34496,18.38728,82.4221127077,1.46496,0.42728000000000005,1.526,78.88,17.96,80.89880098,134.83,81.11496,1.04728,81.121720465,1.46496,0.42728000000000005,1.526,79.65,0.62,79.6524130206,135.06,81.54496,0.96728,81.5506966984,1.46496,0.42728000000000005,1.526,80.08,0.54,80.0818206586,0.0
2022-02-15 13:30:00,77.88296,1.06003,77.8901734621,1.78296,0.52003,1.85725,76.1,0.54,76.101915876,135.55,78.72296,19.48003,81.0973242466,1.78296,0.52003,1.85725,76.94,18.96,79.2416885232,135.48,79.49296,2.11003,79.5209589741,1.78296,0.52003,1.85725,77.71,1.5899999999999999,77.7262645442,135.61,79.89296,2.03003,79.9187467329,1.78296,0.52003,1.85725,78.11,1.51,78.1245940789,0.0
2022-02-15 14:00:00,75.24408,1.60244,75.2611412948,2.13408,0.6224400000000001,2.223,73.11,0.98,73.1165678899,135.82,76.05408,19.44244,78.4998825337,2.13408,0.6224400000000001,2.223,73.92,18.82,76.2781672564,135.71,76.82408,2.51244,76.8651521992,2.13408,0.6224400000000001,2.223,74.69,1.8900000000000001,74.713909013,135.88,77.19408,2.49244,77.2343074301,2.13408,0.6224400000000001,2.223,75.06,1.87,75.083290418,0.0
2022-02-15 14:30:00,74.6336,1.81855,74.6557524446,1.5036,0.43855000000000005,1.5662500000000001,73.13,1.38,73.1430194892,133.94,75.4536,19.73855,77.9926670211,1.5036,0.43855000000000005,1.5662500000000001,73.95,19.3,76.4270403718,133.84,76.2236,2.75855,76.2734999529,1.5036,0.43855000000000005,1.5662500000000001,74.72,2.32,74.7560084542,134.01,76.5736,2.71855,76.6218423889,1.5036,0.43855000000000005,1.5662500000000001,75.07,2.2800000000000002,75.1046157037,0.0
2022-02-15 15:00:00,74.34696,1.67828,74.3659000147,1.29696,0.37828,1.351,73.05,1.3,73.0615665039,134.25,75.18696,19.69828,77.7245211565,1.29696,0.37828,1.351,73.89,19.32,76.3740433655,134.16,75.97696,2.60828,76.0217177877,1.29696,0.37828,1.351,74.68,2.23,74.7132873055,134.33,76.29696,2.57828,76.3405110868,1.29696,0.37828,1.351,75.0,2.2,75.0322597287,0.0
2022-02-15 15:30:00,75.23648,1.9618900000000001,75.262055082,1.20648,0.35189000000000004,1.25675,74.03,1.6099999999999999,74.0475050221,134.61,76.07648,20.02189,78.667063555,1.20648,0.35189000000000004,1.25675,74.87,19.67,77.410760234,134.52,76.87648,2.90189,76.9312299574,1.20648,0.35189000000000004,1.25675,75.67,2.55,75.7129539775,134.68,77.18648,2.87189,77.2398889626,1.20648,0.35189000000000004,1.25675,75.98,2.52,76.0217784585,0.0
2022-02-15 16:00:00,77.04952,1.57736,77.0656641884,1.01952,0.29736,1.062,76.03,1.28,76.0407739308,134.75,77.94952,19.53736,80.3606626653,1.01952,0.29736,1.062,76.93,19.24,79.2994482957,134.66,78.75952,2.5073600000000003,78.7994216019,1.01952,0.29736,1.062,77.74,2.21,77.7714066994,134.83,79.05952,2.46736,79.098012415,1.01952,0.29736,1.062,78.04,2.17,78.0701639553,0.0
2022-02-15 16:30:00,79.8784,1.2587,79.888316494,0.8184,0.23870000000000002,0.8525,79.06,1.02,79.066579539,134.35,80.8284,19.1787,83.0725753799,0.8184,0.23870000000000002,0.8525,80.01,18.94,82.2211876587,134.25,81.6484,2.1887,81.6777303201,0.8184,0.23870000000000002,0.8525,80.83,1.9500000000000002,80.8535181671,134.42,81.9384,2.1387,81.9663066891,0.8184,0.23870000000000002,0.8525,81.12,1.9,81.1422479353,0.0
2022-02-15 17:00:00,81.68288,1.27084,81.6927654043,0.7228800000000001,0.21084000000000003,0.753,80.96,1.06,80.9669389319,134.16,82.64288,19.11084,84.8237574044,0.7228800000000001,0.21084000000000003,0.753,81.92,18.9,84.0719715482,134.09,83.45288,2.19084,83.4816324721,0.7228800000000001,0.21084000000000003,0.753,82.73,1.98,82.7536905521,134.23,83.78288,2.14084,83.8102271623,0.7228800000000001,0.21084000000000003,0.753,83.06,1.9300000000000002,83.0824199214,0.0
2022-02-15 17:30:00,84.27568,4.35999,84.3883863589,0.6856800000000001,0.19999000000000003,0.71425,83.59,4.16,83.6934507593,133.9,84.74568,14.61999,85.9975254659,0.6856800000000001,0.19999000000000003,0.71425,84.06,14.42,85.2878654909,133.79,86.07568,5.17999,86.2314036988,0.6856800000000001,0.19999000000000003,0.71425,85.39,4.98,85.5350951364,133.96,85.93568,3.81999,86.0205406904,0.6856800000000001,0.19999000000000003,0.71425,85.25,3.62,85.3268240356,0.0
2022-02-15 18:00:00,87.33408,8.66244,87.7626309781,0.69408,0.20244,0.723,86.64,8.46,87.0520602858,134.11,87.05408,8.56244,87.4741574604,0.69408,0.20244,0.723,86.36,8.36,86.7636974777,134.04,89.24408,9.75244,89.7753635526,0.69408,0.20244,0.723,88.55,9.55,89.063488591,134.2,88.24408,6.91244,88.51440268,0.69408,0.20244,0.723,87.55,6.71,87.8067571432,0.0
2022-02-15 18:30:00,87.42536,8.78698,87.8658328854,0.6753600000000001,0.19698000000000002,0.7035,86.75,8.59,87.1742542268,134.8,87.15536,8.67698,87.5862247083,0.6753600000000001,0.19698000000000002,0.7035,86.48,8.48,86.8947685422,134.69,89.35536,9.88698,89.9006826128,0.6753600000000001,0.19698000000000002,0.7035,88.68,9.69,89.2078387811,134.86,88.31536,6.84698,88.5803812763,0.6753600000000001,0.19698000000000002,0.7035,87.64,6.65,87.8919342147,0.0
2022-02-15 19:00:00,84.47976,9.69243,85.0339523306,0.65976,0.19243000000000002,0.68725,83.82,9.5,84.3566381502,135.05,84.24976,9.59243,84.7940845423,0.65976,0.19243000000000002,0.68725,83.59,9.4,84.1168716727,134.96,86.39976,10.82243,87.0749304861,0.65976,0.19243000000000002,0.68725,85.74,10.63,86.3964380053,135.14,85.37976,6.03243,85.5926026556,0.65976,0.19243000000000002,0.68725,84.72,5.84,84.9210456836,0.0
2022-02-15 19:30:00,81.92968,10.74949,82.631858264,0.64968,0.18949000000000002,0.6767500000000001,81.28,10.56,81.9631136549,135.5,81.69968,10.65949,82.392126075,0.64968,0.18949000000000002,0.6767500000000001,81.05,10.47,81.723456853,135.41,83.79968,11.90949,84.6417291893,0.64968,0.18949000000000002,0.6767500000000001,83.15,11.72,83.9719054208,135.55,82.80968,5.09949,82.9665468726,0.64968,0.18949000000000002,0.6767500000000001,82.16,4.91,82.3065835763,0.0
2022-02-15 20:00:00,80.14832,11.40201,80.9552903204,0.65832,0.19201000000000001,0.6857500000000001,79.49,11.21,80.2765482566,136.13,79.94832,11.30201,80.74323068140001,0.65832,0.19201000000000001,0.6857500000000001,79.29,11.11,80.0645751878,136.02,82.00832,12.58201,82.9678945428,0.65832,0.19201000000000001,0.6857500000000001,81.35,12.39,82.2881194341,136.18,81.03832,4.57201,81.1671890844,0.65832,0.19201000000000001,0.6857500000000001,80.38,4.38,80.4992472014,0.0
2022-02-15 20:30:00,76.88208,12.82019,77.9436430812,0.6520800000000001,0.19019000000000003,0.67925,76.23,12.63,77.2692034384,136.71,76.64208,12.72019,77.6904862925,0.6520800000000001,0.19019000000000003,0.67925,75.99,12.53,77.0161087046,136.57,78.63208,14.02019,79.8722087635,0.6520800000000001,0.19019000000000003,0.67925,77.98,13.83,79.1969020859,136.75,77.76208,3.17019,77.8266740299,0.6520800000000001,0.19019000000000003,0.67925,77.11,2.98,77.1675611899,0.0
2022-02-15 21:00:00,73.78208,13.50894,75.0085781031,0.68208,0.19894,0.7105,73.1,13.31,74.3018579848,136.85,73.56208,13.40894,74.7741886338,0.68208,0.19894,0.7105,72.88,13.21,74.0675266227,136.77,75.47208,14.71894,76.8939663059,0.68208,0.19894,0.7105,74.79,14.52,76.1864456449,136.91,74.67208,2.45894,74.7125552866,0.68208,0.19894,0.7105,73.99,2.26,74.0245074283,0.0
2022-02-15 21:30:00,69.37088,15.05859,70.9864784643,0.68088,0.19859000000000002,0.70925,68.69,14.86,70.2789847679,136.71,69.16088,14.92859,70.7537286775,0.68088,0.19859000000000002,0.70925,68.48,14.73,70.0462939776,136.6,70.99088,16.22859,72.8221956313,0.68088,0.19859000000000002,0.70925,70.31,16.03,72.1141941645,136.77,70.20088,0.70859,70.2044560734,0.68088,0.19859000000000002,0.70925,69.52,0.51,69.5218706595,0.0
2022-02-15 22:00:00,65.59624,15.70307,67.4496338727,0.6962400000000001,0.20307000000000003,0.7252500000000001,64.9,15.5,66.7252575866,136.03,65.42624,15.55307,67.2494674103,0.6962400000000001,0.20307000000000003,0.7252500000000001,64.73,15.35,66.5251486282,135.91,67.16624,16.85307,69.2483195765,0.6962400000000001,0.20307000000000003,0.7252500000000001,66.47,16.65,68.5235973953,136.08,66.44624,0.43307,66.4476512735,0.6962400000000001,0.20307000000000003,0.7252500000000001,65.75,0.23,65.7504022801,0.0
2022-02-15 22:30:00,61.66688,16.81034,63.9170682983,0.68688,0.20034000000000002,0.7155,60.98,16.61,63.2016811485,135.25,61.50688,16.66034,63.7233333737,0.68688,0.20034000000000002,0.7155,60.82,16.46,63.0079677501,135.15,63.17688,17.98034,65.6856970204,0.68688,0.20034000000000002,0.7155,62.49,17.78,64.9702124054,135.32,62.48688,1.51034,62.5051301818,0.68688,0.20034000000000002,0.7155,61.8,1.31,61.8138827449,0.0
2022-02-15 23:00:00,57.4948,17.94265,60.2294837772,0.6948000000000001,0.20265000000000002,0.72375,56.8,17.74,59.5058618961,135.53,57.3548,17.792650000000002,60.051240429,0.6948000000000001,0.20265000000000002,0.72375,56.66,17.59,59.3275964455,135.42,58.9648,19.14265,61.994263348,0.6948000000000001,0.20265000000000002,0.72375,58.27,18.94,61.2708454324,135.59,58.3248,2.45265,58.3763461263,0.6948000000000001,0.20265000000000002,0.72375,57.63,2.25,57.6739057113,0.0
2022-02-15 23:30:00,53.49144,19.24167,56.8469525803,0.69144,0.20167000000000002,0.7202500000000001,52.8,19.04,56.128082098,136.51,53.39144,19.09167,56.702184514,0.69144,0.20167000000000002,0.7202500000000001,52.7,18.89,55.9832305249,136.41,54.93144,20.48167,58.6256079411,0.69144,0.20167000000000002,0.7202500000000001,54.24,20.28,57.9073052386,136.56,54.32144,3.49167,54.4335429957,0.69144,0.20167000000000002,0.7202500000000001,53.63,3.29,53.7308198337,0.0
2022-02-16 00:00:00,51.14152,19.60461,54.770391647,0.70152,0.20461000000000001,0.73075,50.44,19.4,54.0421465155,137.64,51.01152,19.47461,54.6025238186,0.70152,0.20461000000000001,0.73075,50.31,19.27,53.8741960497,137.52,52.48152,20.86461,56.4769146817,0.70152,0.20461000000000001,0.73075,51.78,20.66,55.7494753339,137.71,51.96152,3.8846100000000003,52.1065231575,0.70152,0.20461000000000001,0.73075,51.26,3.68,51.3919254358,0.0
2022-02-16 00:30:00,50.85552,19.73286,54.5496991582,0.69552,0.20286,0.7245,50.16,19.53,53.8279341978,137.64,50.73552,19.58286,54.3836500747,0.69552,0.20286,0.7245,50.04,19.38,53.6617741041,137.52,52.20552,20.99286,56.2682547219,0.69552,0.20286,0.7245,51.51,20.79,55.5473149666,137.71,51.67552,3.93286,51.8249626633,0.69552,0.20286,0.7245,50.98,3.73,51.1162723602,0.0
2022-02-16 01:00:00,52.71464,19.34552,56.1523144171,0.70464,0.20552,0.734,52.01,19.14,55.4200297726,137.94,52.56464,19.21552,55.9667543029,0.70464,0.20552,0.734,51.86,19.01,55.2344068494,137.84,54.08464,20.60552,57.8769015964,0.70464,0.20552,0.734,53.38,20.4,57.1452920196,138.02,53.52464,3.67552,53.6506899713,0.70464,0.20552,0.734,52.82,3.47,52.933857785,0.0
2022-02-16 01:30:00,52.34944,19.45817,55.8487622787,0.67944,0.19817,0.7077500000000001,51.67,19.26,55.1428735196,137.42,52.19944,19.31817,55.6594397067,0.67944,0.19817,0.7077500000000001,51.52,19.12,54.9534785068,137.31,53.67944,20.70817,57.5352985867,0.67944,0.19817,0.7077500000000001,53.0,20.51,56.8300985394,137.48,53.16944,3.80817,53.3056423717,0.67944,0.19817,0.7077500000000001,52.49,3.61,52.6139924355,0.0
2022-02-16 02:00:00,51.08736,19.53048,54.693308556,0.6873600000000001,0.20048000000000002,0.716,50.4,19.33,53.9797082245,137.25,50.93736,19.39048,54.5032600713,0.6873600000000001,0.20048000000000002,0.716,50.25,19.19,53.7895770573,137.15,52.38736,20.77048,56.3546655318,0.6873600000000001,0.20048000000000002,0.716,51.7,20.57,55.6418448652,137.3,51.91736,3.86048,52.060691267,0.6873600000000001,0.20048000000000002,0.716,51.23,3.66,51.3605734002,0.0
2022-02-16 02:30:00,50.28896,19.77803,54.038411973,0.67896,0.19803,0.70725,49.61,19.58,53.3341213483,137.33,50.11896,19.62803,53.8253631029,0.67896,0.19803,0.70725,49.44,19.43,53.1209798479,137.15,51.53896,21.02803,55.6636546012,0.67896,0.19803,0.70725,50.86,20.83,54.9602447229,137.4,51.10896,4.14803,51.2770118588,0.67896,0.19803,0.70725,50.43,3.95,50.5844580874,0.0
2022-02-16 03:00:00,49.64096,19.87153,53.4705770893,0.69096,0.20153000000000001,0.7197500000000001,48.95,19.67,52.7542548047,137.2,49.47096,19.74153,53.2644711798,0.69096,0.20153000000000001,0.7197500000000001,48.78,19.54,52.5480732282,137.15,50.89096,21.14153,55.1076591815,0.69096,0.20153000000000001,0.7197500000000001,50.2,20.94,54.3923119567,137.25,50.46096,4.13153,50.629813591,0.69096,0.20153000000000001,0.7197500000000001,49.77,3.93,49.9249216324,0.0
2022-02-16 03:30:00,48.33872,20.03796,52.3273512821,0.6787200000000001,0.19796000000000002,0.707,47.66,19.84,51.6246181584,137.66,48.14872,19.89796,52.0982538076,0.6787200000000001,0.19796000000000002,0.707,47.47,19.7,51.3954365679,137.57,49.50872,21.28796,53.8914705403,0.6787200000000001,0.19796000000000002,0.707,48.83,21.09,53.1898204547,137.73,49.15872,4.33796,49.3497482162,0.6787200000000001,0.19796000000000002,0.707,48.48,4.14,48.656448699,0.0
2022-02-16 04:00:00,47.67448,20.07964,51.730532433,0.6844800000000001,0.19964,0.713,46.99,19.88,51.0222941468,137.31,47.48448,19.93964,51.5011173102,0.6844800000000001,0.19964,0.713,46.8,19.74,50.792790827,137.23,48.85448,21.34964,53.3157326143,0.6844800000000001,0.19964,0.713,48.17,21.15,52.6086627848,137.36,48.49448,4.32964,48.6873738561,0.6844800000000001,0.19964,0.713,47.81,4.13,47.988050596,0.0
2022-02-16 04:30:00,47.77536,19.67698,51.6688355302,0.6753600000000001,0.19698000000000002,0.7035,47.1,19.48,50.9694065102,137.7,47.56536,19.53698,51.4213677322,0.6753600000000001,0.19698000000000002,0.7035,46.89,19.34,50.7218660934,137.58,48.88536,20.90698,53.168413885,0.6753600000000001,0.19698000000000002,0.7035,48.21,20.71,52.4700695635,137.75,48.59536,4.14698,48.7719843419,0.6753600000000001,0.19698000000000002,0.7035,47.92,3.95,48.0825217725,0.0
2022-02-16 05:00:00,47.2876,19.62055,51.1965144913,0.6876,0.20055,0.71625,46.6,19.42,50.4846154784,136.63,47.0776,19.48055,50.948918046,0.6876,0.20055,0.71625,46.39,19.28,50.2369435774,136.51,48.4076,20.85055,52.7071263973,0.6876,0.20055,0.71625,47.72,20.65,51.9963546799,136.68,48.0976,4.05055,48.267857639,0.6876,0.20055,0.71625,47.41,3.85,47.5660656351,0.0
2022-02-16 05:30:00,48.87872,19.28796,52.5466903791,0.6787200000000001,0.19796000000000002,0.707,48.2,19.09,51.8427246583,136.83,48.68872,19.14796,52.3185992492,0.6787200000000001,0.19796000000000002,0.707,48.01,18.95,51.6145580239,136.74,50.06872,20.537959999999998,54.1173218425,0.6787200000000001,0.19796000000000002,0.707,49.39,20.34,53.4143023918,136.89,49.69872,3.62796,49.8309628986,0.6787200000000001,0.19796000000000002,0.707,49.02,3.43,49.1398544971,0.0
2022-02-16 06:00:00,51.14904,18.52097,54.3989946843,0.6890400000000001,0.20097,0.7177500000000001,50.46,18.32,53.6827160267,137.31,50.93904,18.38097,54.1539089472,0.6890400000000001,0.20097,0.7177500000000001,50.25,18.18,53.4375794736,137.19,52.36904,19.73097,55.9627333827,0.6890400000000001,0.20097,0.7177500000000001,51.68,19.53,55.2471112367,137.35,51.96904,3.06097,52.0591073287,0.6890400000000001,0.20097,0.7177500000000001,51.28,2.86,51.3596923667,0.0
2022-02-16 06:30:00,58.04496,16.46978,60.3363160514,0.68496,0.19978,0.7135,57.36,16.27,59.6228353905,136.27,57.81496,16.37978,60.0904883709,0.68496,0.19978,0.7135,57.13,16.18,59.3770098607,136.16,59.38496,17.72978,61.9751448006,0.68496,0.19978,0.7135,58.7,17.53,61.2616592985,136.32,58.88496,0.8597800000000001,58.8912364945,0.68496,0.19978,0.7135,58.2,0.66,58.2037421477,0.0
2022-02-16 07:00:00,63.6036,14.6723,65.2739942109,0.6936,0.2023,0.7225,62.91,14.47,64.5526839101,137.39,63.3436,14.5823,65.0004241082,0.6936,0.2023,0.7225,62.65,14.38,64.2791326948,137.29,65.0236,15.9023,66.9399111312,0.6936,0.2023,0.7225,64.33,15.7,66.2181161013,137.46,64.4636,1.3723,64.4782050948,0.6936,0.2023,0.7225,63.77,1.17,63.7807322002,0.0
2022-02-16 07:30:00,68.60656,13.16733,69.858704929,0.67656,0.19733,0.7047500000000001,67.93,12.97,69.1571095405,136.98,68.36656,13.08733,69.6079358462,0.67656,0.19733,0.7047500000000001,67.69,12.89,68.9063727096,136.89,70.15656,14.36733,71.6125902503,0.67656,0.19733,0.7047500000000001,69.48,14.17,70.9102199968,137.04,69.46656,2.77733,69.5220577958,0.67656,0.19733,0.7047500000000001,68.79,2.58,68.83836503,0.0
2022-02-16 08:00:00,70.2656,12.12455,71.3039918663,0.7356,0.21455000000000002,0.7662500000000001,69.53,11.91,70.5426750272,136.7,70.0456,12.02455,71.0702179683,0.7356,0.21455000000000002,0.7662500000000001,69.31,11.81,70.3089766673,136.61,71.9156,13.30455,73.1359321679,0.7356,0.21455000000000002,0.7662500000000001,71.18,13.09,72.3736174307,136.77,71.1256,3.84455,71.2294288905,0.7356,0.21455000000000002,0.7662500000000001,70.39,3.63,70.48353708490001,0.0
2022-02-16 08:30:00,71.83664,11.37277,72.7313051166,1.10664,0.32277,1.15275,70.73,11.05,71.5879556909,136.54,71.64664,11.29277,72.5311497052,1.10664,0.32277,1.15275,70.54,10.97,71.3879016361,136.44,73.54664,12.55277,74.6101889152,1.10664,0.32277,1.15275,72.44,12.23,73.4651379908,136.63,72.69664,4.81277,72.8557768634,1.10664,0.32277,1.15275,71.59,4.49,71.7306642936,0.0
2022-02-16 09:00:00,72.2348,11.11515,73.0849703466,1.5948,0.46515000000000006,1.66125,70.64,10.65,71.4383097504,136.54,72.0648,11.04515,72.9063147989,1.5948,0.46515000000000006,1.66125,70.47,10.58,71.2597873979,136.44,73.9748,12.28515,74.9879720059,1.5948,0.46515000000000006,1.66125,72.38,11.82,73.3387810098,136.63,73.0848,5.30515,73.2770946992,1.5948,0.46515000000000006,1.66125,71.49,4.84,71.6536509886,0.0
2022-02-16 09:30:00,73.33856,10.61333,74.1025448724,2.06856,0.60333,2.15475,71.27,10.01,71.9695282741,136.54,73.17856,10.52333,73.9313338035,2.06856,0.60333,2.15475,71.11,9.92,71.7985967829,136.44,75.10856,11.76333,76.0241522015,2.06856,0.60333,2.15475,73.04,11.16,73.8876660885,136.63,74.19856,6.08333,74.4475198376,2.06856,0.60333,2.15475,72.13,5.48,72.337869059,0.0
2022-02-16 10:00:00,73.6508,10.23315,74.3583061908,1.4508,0.42315,1.51125,72.2,9.81,72.8634071397,136.35,73.4908,10.16315,74.1902102879,1.4508,0.42315,1.51125,72.04,9.74,72.6954551537,136.24,75.4608,11.39315,76.3160284839,1.4508,0.42315,1.51125,74.01,10.97,74.8185872628,136.41,74.5008,6.13315,74.7528242247,1.4508,0.42315,1.51125,73.05,5.71,73.2728230656,0.0
2022-02-16 10:30:00,73.0616,10.37755,73.7949248835,1.4316,0.41755000000000003,1.49125,71.63,9.96,72.3191433854,136.56,72.9216,10.28755,73.6436924085,1.4316,0.41755000000000003,1.49125,71.49,9.87,72.1681162287,136.44,74.8816,11.52755,75.7637012531,1.4316,0.41755000000000003,1.49125,73.45,11.11,74.2854938733,136.61,73.9216,6.02755,74.1669353928,1.4316,0.41755000000000003,1.49125,72.49,5.61,72.7067548444,0.0
2022-02-16 11:00:00,73.48976,9.97243,74.1632940542,1.37976,0.40243,1.4372500000000001,72.11,9.57,72.7422641935,136.65,73.34976,9.90243,74.0151701475,1.37976,0.40243,1.4372500000000001,71.97,9.5,72.5942897203,136.54,75.33976,11.13243,76.1577995649,1.37976,0.40243,1.4372500000000001,73.96,10.73,74.7342926641,136.7,74.33976,6.39243,74.6140943667,1.37976,0.40243,1.4372500000000001,72.96,5.99,73.2054758881,0.0
2022-02-16 11:30:00,72.90736,10.15298,73.6109105028,2.06736,0.6029800000000001,2.1535,70.84,9.55,71.4808233025,136.54,72.78736,10.08298,73.4824214452,2.06736,0.6029800000000001,2.1535,70.72,9.48,71.3525668774,136.44,74.72736,11.32298,75.5803427397,2.06736,0.6029800000000001,2.1535,72.66,10.72,73.44653838,136.61,73.75736,6.57298,74.0496605006,2.06736,0.6029800000000001,2.1535,71.69,5.97,71.9381470431,0.0
2022-02-16 12:00:00,72.18072,10.25521,72.9055942426,2.04072,0.59521,2.12575,70.14,9.66,70.8020847151,136.44,72.05072,10.18521,72.7670581738,2.04072,0.59521,2.12575,70.01,9.59,70.6637686513,136.33,73.99072,11.40521,74.8645808194,2.04072,0.59521,2.12575,71.95,10.81,72.7575329433,136.51,73.03072,6.42521,73.3128187104,2.04072,0.59521,2.12575,70.99,5.83,71.2289898847,0.0
2022-02-16 12:30:00,73.8404,9.50345,74.4494475068,1.5204,0.44345,1.5837500000000002,72.32,9.06,72.8852934411,136.35,73.7004,9.42345,74.3004062577,1.5204,0.44345,1.5837500000000002,72.18,8.98,72.7364612832,136.22,75.6804,10.65345,76.426559134,1.5204,0.44345,1.5837500000000002,74.16,10.21,74.8595331271,136.39,74.7004,6.77345,75.0068622531,1.5204,0.44345,1.5837500000000002,73.18,6.33,73.4532592878,0.0
2022-02-16 13:00:00,74.458,9.305250000000001,75.0372003846,1.458,0.42525,1.51875,73.0,8.88,73.5381152872,135.8,74.318,9.23525,74.88961855,1.458,0.42525,1.51875,72.86,8.81,73.3907058148,135.69,76.308,10.45525,77.0209264847,1.458,0.42525,1.51875,74.85,10.03,75.5190267416,135.86,75.298,7.01525,75.6240870131,1.458,0.42525,1.51875,73.84,6.59,74.1334856863,0.0
2022-02-16 13:30:00,74.32904,9.89222,74.9844130727,1.13904,0.33222,1.1865,73.19,9.56,73.8117179044,136.11,74.19904,9.82222,74.8463328604,1.13904,0.33222,1.1865,73.06,9.49,73.6737653443,136.02,76.17904,11.05222,76.97660490210001,1.13904,0.33222,1.1865,75.04,10.72,75.8018469432,136.18,75.18904,6.25222,75.4485386939,1.13904,0.33222,1.1865,74.05,5.92,74.2862631985,0.0
2022-02-16 14:00:00,74.15592,9.66756,74.7834352474,0.9859200000000001,0.28756000000000004,1.027,73.17,9.38,73.768782693,136.38,74.00592,9.59756,74.6256614912,0.9859200000000001,0.28756000000000004,1.027,73.02,9.31,73.6111166876,136.26,75.99592,10.82756,76.7633761126,0.9859200000000001,0.28756000000000004,1.027,75.01,10.54,75.7468923455,136.44,75.01592,6.46756,75.2942068542,0.9859200000000001,0.28756000000000004,1.027,74.03,6.18,74.2875043328,0.0
2022-02-16 14:30:00,73.90752,10.03636,74.5858568001,0.94752,0.27636000000000005,0.987,72.96,9.76,73.609912376,136.63,73.73752,9.95636,74.4066593807,0.94752,0.27636000000000005,0.987,72.79,9.68,73.4308279948,136.53,75.70752,11.20636,76.5324185493,0.94752,0.27636000000000005,0.987,74.76,10.93,75.554764906,136.67,74.76752,6.05636,75.0124092627,0.94752,0.27636000000000005,0.987,73.82,5.78,74.0459370931,0.0
2022-02-16 15:00:00,72.1148,10.9889,72.9472432807,1.7448000000000001,0.5089,1.8175,70.37,10.48,71.1460982767,136.63,71.9648,10.9089,72.7869255997,1.7448000000000001,0.5089,1.8175,70.22,10.4,70.9859732623,136.53,73.8848,12.1689,74.8802096568,1.7448000000000001,0.5089,1.8175,72.14,11.66,73.0762286931,136.67,72.9948,5.7489,73.220835001,1.7448000000000001,0.5089,1.8175,71.25,5.24,71.4424250708,0.0
2022-02-16 15:30:00,70.89952,11.74486,71.8657336472,1.55952,0.45486000000000004,1.6245,69.34,11.29,70.2531116749,137.42,70.72952,11.664860000000001,71.6849632646,1.55952,0.45486000000000004,1.6245,69.17,11.21,70.0724839006,137.31,72.62952,12.94486,73.7740914946,1.55952,0.45486000000000004,1.6245,71.07,12.49,72.1591643521,137.47,71.75952,4.89486,71.9262703402,1.55952,0.45486000000000004,1.6245,70.2,4.44,70.3402701161,0.0
2022-02-16 16:00:00,73.22648,11.30564,74.0940946972,0.87648,0.25564000000000003,0.913,72.35,11.05,73.1889677479,137.42,73.02648,11.21564,73.8827270869,0.87648,0.25564000000000003,0.913,72.15,10.96,72.9776959077,137.39,74.98648,12.46564,76.0155534309,0.87648,0.25564000000000003,0.913,74.11,12.21,75.1090953214,137.55,74.07648,4.85564,74.2354506217,0.87648,0.25564000000000003,0.913,73.2,4.6,73.3443931054,0.0
2022-02-16 16:30:00,75.66256,11.05658,76.4661424884,0.7425600000000001,0.21658000000000002,0.7735000000000001,74.92,10.84,75.7001453103,137.09,75.47256,10.95658,76.2637132472,0.7425600000000001,0.21658000000000002,0.7735000000000001,74.73,10.74,75.4978178493,136.99,77.45256,12.22658,78.4116592673,0.7425600000000001,0.21658000000000002,0.7735000000000001,76.71,12.01,77.6444730808,137.14,76.53256,4.99658,76.6954923829,0.7425600000000001,0.21658000000000002,0.7735000000000001,75.79,4.78,75.9405853283,0.0
2022-02-16 17:00:00,77.94936,11.10398,78.7362756057,0.6993600000000001,0.20398000000000002,0.7285,77.25,10.9,78.015206851,136.91,77.71936,11.01398,78.4959022768,0.6993600000000001,0.20398000000000002,0.7285,77.02,10.81,77.7749091931,136.84,79.75936,12.27398,80.6982409514,0.6993600000000001,0.20398000000000002,0.7285,79.06,12.07,79.9760495398,136.98,78.82936,4.98398,78.9867587299,0.6993600000000001,0.20398000000000002,0.7285,78.13,4.78,78.2760838315,0.0
2022-02-16 17:30:00,81.07696,10.22703,81.7194321166,0.60696,0.17703000000000002,0.6322500000000001,80.47,10.05,81.0951502866,137.22,80.84696,10.14703,81.4812442165,0.60696,0.17703000000000002,0.6322500000000001,80.24,9.97,80.8570250504,137.1,82.92696,11.37703,83.70374846120001,0.60696,0.17703000000000002,0.6322500000000001,82.32,11.2,83.0784111548,137.28,81.95696,5.59703,82.1478547332,0.60696,0.17703000000000002,0.6322500000000001,81.35,5.42,81.5303556965,0.0
2022-02-16 18:00:00,85.40088,8.86359,85.8596152592,0.56088,0.16359,0.58425,84.84,8.7,85.2849083953,136.0,85.16088,8.78359,85.6126563988,0.56088,0.16359,0.58425,84.6,8.62,85.0380173805,135.89,87.33088,10.02359,87.9042374295,0.56088,0.16359,0.58425,86.77,9.86,87.3284174825,136.05,86.30088,7.02359,86.586215446,0.56088,0.16359,0.58425,85.74,6.86,86.0139942102,0.0
2022-02-16 18:30:00,86.35312,8.83341,86.8037468429,0.66312,0.19341000000000003,0.6907500000000001,85.69,8.64,86.1244779375,136.48,86.11312,8.74341,86.5558585802,0.66312,0.19341000000000003,0.6907500000000001,85.45,8.55,85.8766848452,136.38,88.31312,9.98341,88.8756189253,0.66312,0.19341000000000003,0.6907500000000001,87.65,9.79,88.1950486139,136.53,87.26312,7.17341,87.5574664044,0.66312,0.19341000000000003,0.6907500000000001,86.6,6.98,86.8808402353,0.0
