Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-16 19:00:00,84.17344,9.70642,84.731237396,0.67344,0.19642,0.7015,83.5,9.51,84.039812589,136.73,83.93344,9.61642,84.4825300512,0.67344,0.19642,0.7015,83.26,9.42,83.7911928546,136.62,86.10344,10.86642,86.7864128965,0.67344,0.19642,0.7015,85.43,10.67,86.0937500635,136.79,85.07344,6.31642,85.3076043214,0.67344,0.19642,0.7015,84.4,6.12,84.6215953525,0.0
2022-02-16 19:30:00,81.17344,10.58642,81.8608554185,0.67344,0.19642,0.7015,80.5,10.39,81.1677405131,136.82,80.96344,10.48642,81.6397184038,0.67344,0.19642,0.7015,80.29,10.29,80.9466997474,136.72,83.04344,11.74642,83.8700859058,0.67344,0.19642,0.7015,82.37,11.55,83.1758342309,136.89,82.06344,5.31642,82.2354698792,0.67344,0.19642,0.7015,81.39,5.12,81.5508828892,0.0
2022-02-16 20:00:00,78.99872,11.50796,79.832517842,0.6787200000000001,0.19796000000000002,0.707,78.32,11.31,79.1324111853,136.36,78.79872,11.41796,79.6216558745,0.6787200000000001,0.19796000000000002,0.707,78.12,11.22,78.9216244131,136.25,80.84872,12.69796,81.8398051916,0.6787200000000001,0.19796000000000002,0.707,80.17,12.5,81.1386399935,136.44,79.86872,4.44796,79.9924795378,0.6787200000000001,0.19796000000000002,0.707,79.19,4.25,79.303963331,0.0
2022-02-16 20:30:00,76.89616,12.64013,77.9281227104,0.6861600000000001,0.20013000000000003,0.7147500000000001,76.21,12.44,77.2186357041,136.74,76.71616,12.54013,77.7343171679,0.6861600000000001,0.20013000000000003,0.7147500000000001,76.03,12.34,77.0249083089,136.66,78.73616,13.84013,79.9433054731,0.6861600000000001,0.20013000000000003,0.7147500000000001,78.05,13.64,79.2328978392,136.81,77.76616,3.46013,77.8430995064,0.6861600000000001,0.20013000000000003,0.7147500000000001,77.08,3.26,77.1489079638,0.0
2022-02-16 21:00:00,73.30784,13.74062,74.5844758877,0.68784,0.20062000000000002,0.7165,72.62,13.54,73.8714829958,137.34,73.13784,13.64062,74.3989929626,0.68784,0.20062000000000002,0.7165,72.45,13.44,73.6860644898,137.23,75.06784,14.96062,76.54410985210001,0.68784,0.20062000000000002,0.7165,74.38,14.76,75.8303501245,137.4,74.17784,2.14062,74.2087205189,0.68784,0.20062000000000002,0.7165,73.49,1.94,73.5156017455,0.0
2022-02-16 21:30:00,70.25592,14.59006,71.7548893515,0.6859200000000001,0.20006000000000002,0.7145,69.57,14.39,71.0426421243,136.47,70.05592,14.49006,71.5387570891,0.6859200000000001,0.20006000000000002,0.7145,69.37,14.29,70.8265557542,136.36,71.89592,15.80006,73.6115833864,0.6859200000000001,0.20006000000000002,0.7145,71.21,15.6,72.8987249546,136.53,71.10592,1.27006,71.1172616982,0.6859200000000001,0.20006000000000002,0.7145,70.42,1.07,70.4281286135,0.0
2022-02-16 22:00:00,66.22832,16.06076,68.1479154619,0.68832,0.20076000000000002,0.717,65.54,15.86,67.4316780156,136.34,66.03832,15.96076,67.9397201069,0.68832,0.20076000000000002,0.717,65.35,15.76,67.2235085368,136.22,67.77832,17.31076,69.9540068459,0.68832,0.20076000000000002,0.717,67.09,17.11,69.2374190738,136.4,67.06832,0.78076,67.0728643626,0.68832,0.20076000000000002,0.717,66.38,0.58,66.3825338474,0.0
2022-02-16 22:30:00,62.30928,17.13104,64.6213502304,0.68928,0.20104000000000002,0.718,61.62,16.93,63.9034373097,136.34,62.09928,17.04104,64.3950123907,0.68928,0.20104000000000002,0.718,61.41,16.84,63.6771049907,136.22,63.73928,18.39104,66.3394766877,0.68928,0.20104000000000002,0.718,63.05,18.19,65.6214797151,136.4,63.14928,1.7510400000000002,63.1735522636,0.68928,0.20104000000000002,0.718,62.46,1.55,62.4792293486,0.0
2022-02-16 23:00:00,58.59096,17.84153,61.2472104382,0.69096,0.20153000000000001,0.7197500000000001,57.9,17.64,60.5275111003,136.06,58.39096,17.74153,61.0267654105,0.69096,0.20153000000000001,0.7197500000000001,57.7,17.54,60.3070609465,135.95,59.96096,19.11153,62.9330382475,0.69096,0.20153000000000001,0.7197500000000001,59.27,18.91,62.2135113942,136.12,59.42096,2.38153,59.4686654673,0.69096,0.20153000000000001,0.7197500000000001,58.73,2.18,58.770445804,0.0
2022-02-16 23:30:00,54.89024,18.43132,57.9020898086,0.6902400000000001,0.20132000000000003,0.719,54.2,18.23,57.1836768667,136.47,54.70024,18.28132,57.6742829778,0.6902400000000001,0.20132000000000003,0.719,54.01,18.08,56.9558293768,136.35,56.18024,19.63132,59.5114114385,0.6902400000000001,0.20132000000000003,0.719,55.49,19.43,58.7934094946,136.53,55.71024,3.18132,55.8010003297,0.6902400000000001,0.20132000000000003,0.719,55.02,2.98,55.1006424645,0.0
2022-02-17 00:00:00,52.56904,18.79097,55.82655748,0.6890400000000001,0.20097,0.7177500000000001,51.88,18.59,55.1100943567,135.43,52.35904,18.65097,55.5817213809,0.6890400000000001,0.20097,0.7177500000000001,51.67,18.45,54.8652111998,135.36,53.79904,20.01097,57.4001361084,0.6890400000000001,0.20097,0.7177500000000001,53.11,19.81,56.6842853002,135.47,53.37904,3.46097,53.4911228585,0.6890400000000001,0.20097,0.7177500000000001,52.69,3.26,52.7907539253,0.0
2022-02-17 00:30:00,52.66496,18.82978,55.9299439178,0.68496,0.19978,0.7135,51.98,18.63,55.2177263204,135.81,52.47496,18.67978,55.7005889363,0.68496,0.19978,0.7135,51.79,18.48,54.9883123945,135.7,53.90496,20.04978,57.5129410711,0.68496,0.19978,0.7135,53.22,19.85,56.8013283295,135.86,53.48496,3.40978,53.5935401504,0.68496,0.19978,0.7135,52.8,3.21,52.8974867078,0.0
2022-02-17 01:00:00,54.89056,18.41558,57.8973847756,0.67056,0.19558,0.6985,54.22,18.22,57.1994475498,136.21,54.67056,18.26558,57.6411445363,0.67056,0.19558,0.6985,54.0,18.07,56.9431725495,136.11,56.16056,19.62558,59.490939561,0.67056,0.19558,0.6985,55.49,19.43,58.7934094946,136.25,55.70056,3.07558,55.7854064846,0.67056,0.19558,0.6985,55.03,2.88,55.1053109963,0.0
2022-02-17 01:30:00,54.55464,18.73677,57.682538914,0.67464,0.19677000000000003,0.7027500000000001,53.88,18.54,56.9805756377,135.81,54.35464,18.58677,57.4447117545,0.67464,0.19677000000000003,0.7027500000000001,53.68,18.39,56.7427043769,135.69,55.83464,19.95677,59.2940105977,0.67464,0.19677000000000003,0.7027500000000001,55.16,19.76,58.5925182937,135.88,55.37464,3.29677,55.472691007,0.67464,0.19677000000000003,0.7027500000000001,54.7,3.1,54.7877723584,0.0
2022-02-17 02:00:00,52.82184,19.28887,56.2335067985,0.68184,0.19887000000000002,0.71025,52.14,19.09,55.524838586,136.33,52.62184,19.13887,55.9942353271,0.68184,0.19887000000000002,0.71025,51.94,18.94,55.2855062381,136.22,54.07184,20.52887,57.8376899994,0.68184,0.19887000000000002,0.71025,53.39,20.33,57.1296858034,136.38,53.64184,3.66887,53.7671610341,0.68184,0.19887000000000002,0.71025,52.96,3.47,53.0735574462,0.0
2022-02-17 02:30:00,51.68248,19.56614,55.2622165087,0.6724800000000001,0.19614,0.7005,51.01,19.37,54.563879994,137.19,51.50248,19.42614,55.0443490419,0.6724800000000001,0.19614,0.7005,50.83,19.23,54.3459455709,137.09,52.95248,20.82614,56.9007315019,0.6724800000000001,0.19614,0.7005,52.28,20.63,56.2031609431,137.26,52.51248,3.87614,52.6553417713,0.6724800000000001,0.19614,0.7005,51.84,3.68,51.9704531441,0.0
2022-02-17 03:00:00,50.46824,19.68782,54.1724423028,0.6782400000000001,0.19782000000000002,0.7065,49.79,19.49,53.4687216978,137.52,50.30824,19.54782,53.9725511594,0.6782400000000001,0.19782000000000002,0.7065,49.63,19.35,53.2687469348,137.42,51.71824,20.94782,55.7995296705,0.6782400000000001,0.19782000000000002,0.7065,51.04,20.75,55.0966795733,137.56,51.29824,3.98782,51.453009002900004,0.6782400000000001,0.19782000000000002,0.7065,50.62,3.79,50.7616833842,0.0
2022-02-17 03:30:00,49.95488,19.72684,53.7088284382,0.67488,0.19684000000000001,0.7030000000000001,49.28,19.53,53.0088605801,137.52,49.75488,19.58684,53.4714165232,0.67488,0.19684000000000001,0.7030000000000001,49.08,19.39,52.7713795537,137.42,51.13488,20.97684,55.2702792557,0.67488,0.19684000000000001,0.7030000000000001,50.46,20.78,54.5712378456,137.56,50.76488,4.20684,50.9388902922,0.67488,0.19684000000000001,0.7030000000000001,50.09,4.01,50.2502557207,0.0
2022-02-17 04:00:00,49.35208,19.82894,53.1866022777,0.68208,0.19894,0.7105,48.67,19.63,52.4795750745,136.74,49.15208,19.67894,52.9451380945,0.68208,0.19894,0.7105,48.47,19.48,52.2380254221,136.66,50.54208,21.06894,54.757666892,0.68208,0.19894,0.7105,49.86,20.87,54.0516095968,136.78,50.17208,4.22894,50.3499905169,0.68208,0.19894,0.7105,49.49,4.03,49.6538115355,0.0
2022-02-17 04:30:00,49.32024,19.21507,52.931134399,0.60024,0.17507,0.6252500000000001,48.72,19.04,52.3083167384,137.16,49.11024,19.07507,52.6846654005,0.60024,0.17507,0.6252500000000001,48.51,18.9,52.0617911716,137.07,50.46024,20.44507,54.4448042348,0.60024,0.17507,0.6252500000000001,49.86,20.27,53.8227879248,137.21,50.12024,3.88507,50.2705900757,0.60024,0.17507,0.6252500000000001,49.52,3.71,49.6587806939,0.0
2022-02-17 05:00:00,49.59024,19.29507,53.2117621355,0.60024,0.17507,0.6252500000000001,48.99,19.12,52.5889199357,135.75,49.35024,19.15507,52.9373487697,0.60024,0.17507,0.6252500000000001,48.75,18.98,52.3144616717,135.65,50.71024,20.53507,54.7103056175,0.60024,0.17507,0.6252500000000001,50.11,20.36,54.0882769184,135.82,50.40024,3.8650700000000002,50.5482240851,0.60024,0.17507,0.6252500000000001,49.8,3.69,49.9365207038,0.0
2022-02-17 05:30:00,51.48208,19.04269,54.8910612355,0.59208,0.17269,0.61675,50.89,18.87,54.2758601959,136.27,51.24208,18.95269,54.6347437165,0.59208,0.17269,0.61675,50.65,18.78,54.0195418344,136.17,52.63208,20.36269,56.4338106915,0.59208,0.17269,0.61675,52.04,20.19,55.819330881,136.31,52.31208,3.38269,52.4213344504,0.59208,0.17269,0.61675,51.72,3.21,51.8195185234,0.0
2022-02-17 06:00:00,53.8744,18.1067,56.8357595203,0.6744,0.1967,0.7025,53.2,17.91,56.1338409518,137.52,53.6244,18.0267,56.573299251899996,0.6744,0.1967,0.7025,52.95,17.83,55.871382657,137.42,55.0644,19.4067,58.3841429863,0.6744,0.1967,0.7025,54.39,19.21,57.6827201162,137.56,54.7144,2.5167,54.7722497826,0.6744,0.1967,0.7025,54.04,2.32,54.0897772227,0.0
2022-02-17 06:30:00,59.75168,16.28299,61.9305984644,0.66168,0.19299000000000002,0.68925,59.09,16.09,61.2414581799,137.12,59.48168,16.19299,61.6464368862,0.66168,0.19299000000000002,0.68925,58.82,16.0,60.957299809,137.02,61.05168,17.55299,63.5249170701,0.66168,0.19299000000000002,0.68925,60.39,17.36,62.8356721934,137.17,60.59168,0.8029900000000001,60.5970005707,0.66168,0.19299000000000002,0.68925,59.93,0.61,59.9331043748,0.0
2022-02-17 07:00:00,65.5908,14.22565,67.1157370708,0.6708000000000001,0.19565000000000002,0.6987500000000001,64.92,14.03,66.4187270278,137.26,65.3308,14.54565,66.9304815653,0.6708000000000001,0.19565000000000002,0.6987500000000001,64.66,14.35,66.2332099479,137.16,66.9408,14.24565,68.4398220962,0.6708000000000001,0.19565000000000002,0.6987500000000001,66.27,14.05,67.7430099715,137.31,66.4908,2.20565,66.5273731374,0.6708000000000001,0.19565000000000002,0.6987500000000001,65.82,2.01,65.8506833678,0.0
2022-02-17 07:30:00,71.02072,17.67271,73.1865243611,0.6607200000000001,0.19271000000000002,0.68825,70.36,17.48,72.4988275767,136.97,70.74072,17.67271,72.9148417324,0.6607200000000001,0.19271000000000002,0.68825,70.08,17.48,72.2271195605,136.86,71.54072,0.78271,71.5450015938,0.6607200000000001,0.19271000000000002,0.68825,70.88,0.59,70.8824555162,137.01,71.83072,0.78271,71.8349843089,0.6607200000000001,0.19271000000000002,0.68825,71.17,0.59,71.1724455109,0.0
2022-02-17 08:00:00,73.68656,16.07608,75.4198214848,0.7065600000000001,0.20608,0.736,72.98,15.87,74.6855896408,135.64,73.44656,16.07608,75.1853544515,0.7065600000000001,0.20608,0.736,72.74,15.87,74.4510879706,135.55,74.24656,1.41608,74.2600629841,0.7065600000000001,0.20608,0.736,73.54,1.21,73.5499537729,135.71,74.49656,1.5260799999999999,74.5121894189,0.7065600000000001,0.20608,0.736,73.79,1.32,73.8018055335,0.0
2022-02-17 08:30:00,75.49984,15.15787,77.0064079344,1.08984,0.31787000000000004,1.13525,74.41,14.84,75.8753827008,134.74,75.24984,15.14787,76.7593407056,1.08984,0.31787000000000004,1.13525,74.16,14.83,75.6282652188,134.64,76.07984,2.68787,76.1273058735,1.08984,0.31787000000000004,1.13525,74.99,2.37,75.0274416464,134.8,76.32984,2.8078700000000003,76.3814677023,1.08984,0.31787000000000004,1.13525,75.24,2.49,75.2811908779,0.0
2022-02-17 09:00:00,75.96136,15.03998,77.4359684607,1.61136,0.46998000000000006,1.6785,74.35,14.57,75.764156433,135.26,75.71136,15.03998,77.1907444675,1.61136,0.46998000000000006,1.6785,74.1,14.57,75.5188380472,135.16,76.53136,3.13998,76.5957475181,1.61136,0.46998000000000006,1.6785,74.92,2.67,74.9675616517,135.32,76.77136,3.24998,76.8401202904,1.61136,0.46998000000000006,1.6785,75.16,2.7800000000000002,75.2113954132,0.0
2022-02-17 09:30:00,76.894,14.61575,78.2707313372,2.214,0.64575,2.30625,74.68,13.97,75.9754124701,135.51,76.654,14.61575,78.0349656504,2.214,0.64575,2.30625,74.44,13.97,75.7395174265,135.4,77.494,3.93575,77.5938796817,2.214,0.64575,2.30625,75.28,3.29,75.3518579731,135.55,77.704,4.06575,77.8102945571,2.214,0.64575,2.30625,75.49,3.42,75.5674301535,0.0
2022-02-17 10:00:00,77.28392,14.37281,78.609045013,2.20392,0.6428100000000001,2.29575,75.08,13.73,76.325089584,135.43,77.05392,14.35281,78.3792685744,2.20392,0.6428100000000001,2.29575,74.85,13.71,76.0952468949,135.4,77.91392,4.20281,78.0271910404,2.20392,0.6428100000000001,2.29575,75.71,3.56,75.7936521089,135.55,78.09392,4.3228100000000005,78.2134708811,2.20392,0.6428100000000001,2.29575,75.89,3.68,75.979171488,0.0
2022-02-17 10:30:00,77.46152,14.42086,78.7924379865,2.23152,0.6508600000000001,2.3245,75.23,13.77,76.4798391735,135.58,77.26152,14.33086,78.5793612919,2.23152,0.6508600000000001,2.3245,75.03,13.68,76.2669214011,135.4,78.09152,3.74086,78.1810688687,2.23152,0.6508600000000001,2.3245,75.86,3.09,75.9229062932,135.63,78.26152,3.81086,78.3542479171,2.23152,0.6508600000000001,2.3245,76.03,3.16,76.0956404796,0.0
2022-02-17 11:00:00,77.00048,4.79514,77.1496421758,3.00048,0.87514,3.1255,74.0,3.92,74.1037542909,133.36,77.64048,16.98514,79.4766576766,3.00048,0.87514,3.1255,74.64,16.11,76.3587696339,133.28,78.50048,2.6551400000000003,78.545369874,3.00048,0.87514,3.1255,75.5,1.78,75.5209798665,133.44,78.66048,2.66514,78.7056166042,3.00048,0.87514,3.1255,75.66,1.79,75.6811713704,0.0
2022-02-17 11:30:00,76.95056,0.66183,76.9534060537,1.96056,0.5718300000000001,2.04225,74.99,0.09,74.9900540072,134.89,77.94056,17.76183,79.9388109623,1.96056,0.5718300000000001,2.04225,75.98,17.19,77.900298459,134.83,78.79056,1.61183,78.8070449964,1.96056,0.5718300000000001,2.04225,76.83,1.04,76.8370385947,134.95,78.95056,1.55183,78.9658096942,1.96056,0.5718300000000001,2.04225,76.99,0.98,76.996236921,0.0
2022-02-17 12:00:00,76.21352,1.04436,76.2206751387,2.48352,0.72436,2.5869999999999997,73.73,0.32,73.7306944223,135.34,77.18352,18.22436,79.305882865,2.48352,0.72436,2.5869999999999997,74.7,17.5,76.7224869253,135.25,78.04352,2.04436,78.0702915442,2.48352,0.72436,2.5869999999999997,75.56,1.32,75.5715290304,135.41,78.19352,1.9843600000000001,78.2186950454,2.48352,0.72436,2.5869999999999997,75.71,1.26,75.7204840185,0.0
2022-02-17 12:30:00,75.73248,1.53489,75.7480324118,3.34248,0.97489,3.48175,72.39,0.56,72.3921660126,135.54,76.69248,18.67489,78.9334403473,3.34248,0.97489,3.48175,73.35,17.7,75.4553676023,135.46,77.53248,2.50489,77.5729329655,3.34248,0.97489,3.48175,74.19,1.53,74.2057747079,135.6,77.68248,2.44489,77.7209443205,3.34248,0.97489,3.48175,74.34,1.47,74.3545324779,0.0
2022-02-17 13:00:00,75.22096,1.87153,75.2442386357,3.09096,0.90153,3.21975,72.13,0.97,72.1365219566,135.54,76.14096,19.05153,78.4882576253,3.09096,0.90153,3.21975,73.05,18.15,75.2710103559,135.37,77.00096,2.8515300000000003,77.0537414034,3.09096,0.90153,3.21975,73.91,1.9500000000000002,73.9357193784,135.6,77.14096,2.79153,77.1914525674,3.09096,0.90153,3.21975,74.05,1.8900000000000001,74.074115587,0.0
2022-02-17 13:30:00,75.05688,2.09784,75.0861915934,2.18688,0.6378400000000001,2.278,72.87,1.46,72.8846245789,135.69,76.01688,19.38784,78.4503306864,2.18688,0.6378400000000001,2.278,73.83,18.75,76.1736923091,135.6,76.86688,3.08784,76.9288762221,2.18688,0.6378400000000001,2.278,74.68,2.45,74.7201773285,135.76,77.01688,3.02784,77.0763752391,2.18688,0.6378400000000001,2.278,74.83,2.39,74.8681574503,0.0
2022-02-17 14:00:00,75.29808,1.9106900000000002,75.3223179938,1.88808,0.55069,1.9667500000000002,73.41,1.3599999999999999,73.422596658,136.04,76.26808,19.17069,78.6405454073,1.88808,0.55069,1.9667500000000002,74.38,18.62,76.6752163349,135.91,77.12808,2.89069,77.182231201,1.88808,0.55069,1.9667500000000002,75.24,2.34,75.2763787652,136.07,77.27808,2.83069,77.3299065974,1.88808,0.55069,1.9667500000000002,75.39,2.2800000000000002,75.4244688414,0.0
2022-02-17 14:30:00,73.4944,2.5429500000000003,73.5383806326,3.1644,0.92295,3.29625,70.33,1.62,70.3486552821,135.91,74.4244,19.93295,77.0474776424,3.1644,0.92295,3.29625,71.26,19.01,73.7520691235,135.78,75.3044,3.55295,75.3881695829,3.1644,0.92295,3.29625,72.14,2.63,72.1879248905,135.95,75.4044,3.49295,75.4852584222,3.1644,0.92295,3.29625,72.24,2.5700000000000003,72.2857005223,0.0
2022-02-17 15:00:00,73.35992,2.67956,73.4088407768,2.80992,0.8195600000000001,2.927,70.55,1.8599999999999999,70.5745145219,136.3,74.29992,20.09956,76.9705815504,2.80992,0.8195600000000001,2.927,71.49,19.28,74.0441658742,136.2,75.16992,3.68956,75.26041274,2.80992,0.8195600000000001,2.927,72.36,2.87,72.4168937472,136.34,75.26992,3.62956,75.3573789526,2.80992,0.8195600000000001,2.927,72.46,2.81,72.5144654535,0.0
2022-02-17 15:30:00,73.74688,2.67034,73.7952100441,2.36688,0.6903400000000001,2.4655,71.38,1.98,71.4074561933,136.43,74.68688,20.19034,77.3678219511,2.36688,0.6903400000000001,2.4655,72.32,19.5,74.9028197066,136.34,75.56688,3.69034,75.6569359824,2.36688,0.6903400000000001,2.4655,73.2,3.0,73.2614496171,136.49,75.66688,3.61034,75.7529622117,2.36688,0.6903400000000001,2.4655,73.3,2.92,73.3581379262,0.0
2022-02-17 16:00:00,75.89208,2.49894,75.9332108359,2.12208,0.61894,2.2105,73.77,1.88,73.7939516492,136.79,76.86208,19.82894,79.3786256082,2.12208,0.61894,2.2105,74.74,19.21,77.1692406338,136.65,77.73208,3.51894,77.8116906374,2.12208,0.61894,2.2105,75.61,2.9,75.6655938984,136.82,77.86208,3.44894,77.9384288336,2.12208,0.61894,2.2105,75.74,2.83,75.7928525654,0.0
2022-02-17 16:30:00,77.71576,2.54293,77.7573523557,1.65576,0.48293,1.72475,76.06,2.06,76.0878912837,136.02,78.71576,19.70293,81.1441699875,1.65576,0.48293,1.72475,77.06,19.22,79.420727773,135.92,79.55576,3.54293,79.6346112075,1.65576,0.48293,1.72475,77.9,3.06,77.9600769625,136.07,79.72576,3.46293,79.8009316472,1.65576,0.48293,1.72475,78.07,2.98,78.126853898,0.0
2022-02-17 17:00:00,79.81792,2.02981,79.843725375,1.2679200000000002,0.36981,1.32075,78.55,1.6600000000000001,78.5675384621,135.44,80.85792000000001,19.09981,83.0831268596,1.2679200000000002,0.36981,1.32075,79.59,18.73,81.7641791985,135.33,81.69792,3.01981,81.7537117491,1.2679200000000002,0.36981,1.32075,80.43,2.65,80.4736441327,135.5,81.88792,2.9498100000000003,81.9410325842,1.2679200000000002,0.36981,1.32075,80.62,2.58,80.6612719959,0.0
2022-02-17 17:30:00,81.78952,2.22736,81.8198430358,1.25952,0.36736,1.312,80.53,1.8599999999999999,80.5514773297,135.04,82.81952,19.24736,85.026664994,1.25952,0.36736,1.312,81.56,18.88,83.7167127878,134.95,83.63952,3.20736,83.7009944027,1.25952,0.36736,1.312,82.38,2.84,82.428939093,135.11,83.90952,3.14736,83.9685263751,1.25952,0.36736,1.312,82.65,2.7800000000000002,82.6967405645,0.0
2022-02-17 18:00:00,83.90384,1.44862,83.9163444548,1.26384,0.36862,1.3165,82.64,1.08,82.6470568139,135.04,84.97384,18.38862,86.9407547118,1.26384,0.36862,1.3165,83.71,18.02,85.6275919316,134.87,85.78384,2.41862,85.8179289417,1.26384,0.36862,1.3165,84.52,2.05,84.5448573244,135.11,86.06384,2.34862,86.0958801073,1.26384,0.36862,1.3165,84.8,1.98,84.8231124164,0.0
2022-02-17 18:30:00,84.10208,1.55519,84.1164578205,1.25208,0.36519,1.3042500000000001,82.85,1.19,82.858545727,134.49,85.18208,18.41519,87.1499051971,1.25208,0.36519,1.3042500000000001,83.93,18.05,85.848980192,134.4,86.01208,2.5251900000000003,86.0491399751,1.25208,0.36519,1.3042500000000001,84.76,2.16,84.7875179493,134.57,86.27208,2.44519,86.3067247766,1.25208,0.36519,1.3042500000000001,85.02,2.08,85.0454396191,0.0
2022-02-17 19:00:00,82.1288,2.14715,82.1568624192,1.2588,0.36715000000000003,1.31125,80.87,1.78,80.8895870925,134.23,83.1888,19.08715,85.350429059,1.2588,0.36715000000000003,1.31125,81.93,18.72,84.0414379934,134.15,84.0088,3.11715,84.0666110984,1.2588,0.36715000000000003,1.31125,82.75,2.75,82.7956822546,134.33,84.2488,3.05715,84.3042494039,1.2588,0.36715000000000003,1.31125,82.99,2.69,83.0335847715,0.0
2022-02-17 19:30:00,79.54296,3.02253,79.6003654085,1.24296,0.36253,1.29475,78.3,2.66,78.3451696022,134.59,80.54296,20.15253,83.0258566409,1.24296,0.36253,1.29475,79.3,19.79,81.7320873342,134.5,81.37296,4.03253,81.4728170457,1.24296,0.36253,1.29475,80.13,3.67,80.2140000249,134.66,81.60296,3.96253,81.6991109178,1.24296,0.36253,1.29475,80.36,3.6,80.4405967158,0.0
2022-02-17 20:00:00,77.01344,3.84267,77.1092475217,1.24344,0.36267000000000005,1.29525,75.77,3.48,75.8498734343,135.22,77.98344,21.09267,80.7856276943,1.24344,0.36267000000000005,1.29525,76.74,20.73,79.4906315235,135.12,78.80344,4.84267,78.9520969232,1.24344,0.36267000000000005,1.29525,77.56,4.48,77.6892785396,135.28,79.04344,4.80267,79.1892104151,1.24344,0.36267000000000005,1.29525,77.8,4.44,77.926591097,0.0
2022-02-17 20:30:00,74.0172,4.70085,74.1663258262,1.2372,0.36085,1.28875,72.78,4.34,72.9092861027,135.72,74.9372,21.490850000000002,77.9579410808,1.2372,0.36085,1.28875,73.7,21.13,76.6692043783,135.61,75.7272,5.65085,75.9377437482,1.2372,0.36085,1.28875,74.49,5.29,74.677601729,135.79,75.9772,5.64085,76.1863118189,1.2372,0.36085,1.28875,74.74,5.28,74.9262704263,0.0
2022-02-17 21:00:00,71.85152,5.40211,72.0543108965,1.24152,0.36211000000000004,1.29325,70.61,5.04,70.7896440166,134.02,72.75152,22.34211,76.104885136,1.24152,0.36211000000000004,1.29325,71.51,21.98,74.8117671226,133.92,73.55152,6.38211,73.8278905453,1.24152,0.36211000000000004,1.29325,72.31,6.02,72.5601578003,134.09,73.76152,6.37211,74.036245303,1.24152,0.36211000000000004,1.29325,72.52,6.01,72.7686093037,0.0
2022-02-17 21:30:00,69.15504,6.26022,69.4378132709,1.2350400000000001,0.36022000000000004,1.2865,67.92,5.9,68.1757757565,134.48,70.03504,23.34022,73.8218984953,1.2350400000000001,0.36022000000000004,1.2865,68.8,22.98,72.5363384794,134.38,70.84504,7.25022,71.2150642958,1.2350400000000001,0.36022000000000004,1.2865,69.61,6.89,69.9501551106,134.54,71.00504,7.25022,71.3742348152,1.2350400000000001,0.36022000000000004,1.2865,69.77,6.89,70.1093788305,0.0
2022-02-17 22:00:00,65.15896,7.57428,65.5977117421,1.24896,0.36428000000000005,1.301,63.91,7.21,64.3154118388,135.13,65.97896,24.40428,70.3476513112,1.24896,0.36428000000000005,1.301,64.73,24.04,69.0499420709,135.04,66.79896,8.56428,67.3457344529,1.24896,0.36428000000000005,1.301,65.55,8.2,66.0608999333,135.2,66.90896,8.58428,67.4573850027,1.24896,0.36428000000000005,1.301,65.66,8.22,66.1725320658,0.0
2022-02-17 22:30:00,61.43544,8.31617,61.9957415591,1.2554400000000001,0.36617000000000005,1.30775,60.18,7.95,60.7028409549,134.13,62.21544,25.36617,67.1878229656,1.2554400000000001,0.36617000000000005,1.30775,60.96,25.0,65.887188436,134.03,63.04544,9.33617,63.7329708633,1.2554400000000001,0.36617000000000005,1.30775,61.79,8.97,62.4376889387,134.19,63.12544,9.34617,63.8135727637,1.2554400000000001,0.36617000000000005,1.30775,61.87,8.98,62.5182957221,0.0
2022-02-17 23:00:00,57.4276,9.2468,58.1672807685,1.2576,0.3668,1.31,56.17,8.88,56.8675944629,134.87,58.1576,26.5468,63.9299540748,1.2576,0.3668,1.31,56.9,26.18,62.6338758181,134.79,59.0076,10.3168,59.9026979359,1.2576,0.3668,1.31,57.75,9.95,58.6008958976,134.91,59.0376,10.3168,59.9322498827,1.2576,0.3668,1.31,57.78,9.95,58.6304605133,0.0
2022-02-17 23:30:00,53.4292,10.63435,54.4772320567,1.2492,0.36435,1.30125,52.18,10.27,53.1810614787,135.78,54.0892,28.17435,60.9871753286,1.2492,0.36435,1.30125,52.84,27.81,59.7114871696,135.68,54.919200000000004,11.71435,56.1546482899,1.2492,0.36435,1.30125,53.67,11.35,54.857008668,135.82,54.9592,11.74435,56.2000304409,1.2492,0.36435,1.30125,53.71,11.38,54.90235423,0.0
2022-02-18 00:00:00,50.92104,11.14197,52.1257691566,1.24104,0.36197,1.29275,49.68,10.78,50.8361170822,136.77,51.50104,28.78197,58.9979568982,1.24104,0.36197,1.29275,50.26,28.42,57.7387564812,136.65,52.32104,12.23197,53.7318556981,1.24104,0.36197,1.29275,51.08,11.87,52.4410459469,136.81,52.40104,12.28197,53.8211462175,1.24104,0.36197,1.29275,51.16,11.92,52.5302960205,0.0
2022-02-18 00:30:00,50.34016,10.96463,51.5204310916,1.25016,0.36463,1.30225,49.09,10.6,50.2213908609,137.22,50.90016,28.67463,58.4214061253,1.25016,0.36463,1.30225,49.65,28.31,57.1539902369,137.13,51.72016,12.06463,53.1086645234,1.25016,0.36463,1.30225,50.47,11.7,51.8084056887,137.28,51.82016,12.10463,53.215139292,1.25016,0.36463,1.30225,50.57,11.74,51.9148581814,0.0
2022-02-18 01:00:00,52.29704,10.714970000000001,53.3834335245,1.21704,0.35497,1.26775,51.08,10.36,52.1200153492,137.22,52.86704,28.26497,59.9485816968,1.21704,0.35497,1.26775,51.65,27.91,58.7085223796,137.13,53.67704,11.79497,54.9576740816,1.21704,0.35497,1.26775,52.46,11.44,53.692878485,137.28,53.79704,11.83497,55.0834641945,1.21704,0.35497,1.26775,52.58,11.48,53.818647326,0.0
2022-02-18 01:30:00,51.8588,10.72965,52.957157463,1.1988,0.34965,1.24875,50.66,10.38,51.7124743171,136.78,52.4288,28.29965,59.578933018,1.1988,0.34965,1.24875,51.23,27.95,58.3585075203,136.6,53.2188,11.79965,54.5112136497,1.1988,0.34965,1.24875,52.02,11.45,53.2652128504,136.75,53.3688,11.84965,54.6684828632,1.1988,0.34965,1.24875,52.17,11.5,53.4224568885,0.0
2022-02-18 02:00:00,51.1848,10.9114,52.334906143,1.2048,0.3514,1.255,49.98,10.56,51.0834023926,136.78,51.7448,28.5914,59.1184614228,1.2048,0.3514,1.255,50.54,28.24,57.8946387846,136.6,52.5348,11.9914,53.8859804123,1.2048,0.3514,1.255,51.33,11.64,52.6332451973,136.75,52.6848,12.0414,54.043348018,1.2048,0.3514,1.255,51.48,11.69,52.7905910177,0.0
2022-02-18 02:30:00,50.34408,11.12119,51.5578050159,1.20408,0.35119,1.25425,49.14,10.77,50.3063862745,137.28,50.88408,28.87119,58.5041469424,1.20408,0.35119,1.25425,49.68,28.52,57.2843154799,137.18,51.674080000000004,12.21119,53.0973041224,1.20408,0.35119,1.25425,50.47,11.86,51.8447731213,137.34,51.81408,12.26119,53.2450529764,1.20408,0.35119,1.25425,50.61,11.91,51.9925013824,0.0
2022-02-18 03:00:00,49.18928,11.39979,50.4929745506,1.19928,0.34979000000000005,1.24925,47.99,11.05,49.2457368713,137.56,49.70928,29.10979,57.605489252,1.19928,0.34979000000000005,1.24925,48.51,28.76,56.3946602082,137.48,50.49928,12.48979,52.0208817184,1.19928,0.34979000000000005,1.24925,49.3,12.14,50.7727249613,137.61,50.63928,12.54979,52.1711980691,1.19928,0.34979000000000005,1.24925,49.44,12.2,50.9230164071,0.0
2022-02-18 03:30:00,48.1744,11.75545,49.5879362352,1.1844000000000001,0.34545000000000003,1.2337500000000001,46.99,11.41,48.3554360956,137.42,48.6744,29.35545,56.841355192,1.1844000000000001,0.34545000000000003,1.2337500000000001,47.49,29.01,55.6496199448,137.31,49.4644,12.84545,51.1051118095,1.1844000000000001,0.34545000000000003,1.2337500000000001,48.28,12.5,49.871919955,137.47,49.6044,12.90545,51.2557034784,1.1844000000000001,0.34545000000000003,1.2337500000000001,48.42,12.56,50.0224949398,0.0
2022-02-18 04:00:00,47.68136,11.72748,49.1024019637,1.19136,0.34748,1.241,46.49,11.38,47.8625584356,136.95,48.18136,29.32748,56.4051818063,1.19136,0.34748,1.241,46.99,28.98,55.2077938338,136.85,48.96136,12.81748,50.6112889245,1.19136,0.34748,1.241,47.77,12.47,49.3707788069,137.04,49.10136,12.86748,50.7593892339,1.19136,0.34748,1.241,47.91,12.52,49.5188701406,0.0
2022-02-18 04:30:00,47.31904,11.69097,48.7418744619,1.16904,0.34097000000000005,1.21775,46.15,11.35,47.5252038396,137.05,47.75904,29.26097,56.0100907611,1.16904,0.34097000000000005,1.21775,46.59,28.92,54.836069334,136.94,48.51904,12.77097,50.1716545199,1.16904,0.34097000000000005,1.21775,47.35,12.43,48.9543399506,137.04,48.73904,12.83097,50.3996806663,1.16904,0.34097000000000005,1.21775,47.57,12.49,49.1823647256,0.0
2022-02-18 05:00:00,47.2468,11.4349,48.6108737655,1.2168,0.3549,1.2675,46.03,11.08,47.3447705666,136.92,47.6868,28.9849,55.8046173918,1.2168,0.3549,1.2675,46.47,28.63,54.5814785435,136.79,48.4368,12.5049,50.024954955,1.2168,0.3549,1.2675,47.22,12.15,48.7580854833,136.95,48.6568,12.5849,50.2579734395,1.2168,0.3549,1.2675,47.44,12.23,48.9910859239,0.0
2022-02-18 05:30:00,48.6884,10.9212,49.8982254594,1.2384,0.3612,1.29,47.45,10.56,48.6108640121,136.81,49.1284,28.4412,56.7670815174,1.2384,0.3612,1.29,47.89,28.08,55.5152096276,136.7,49.8484,11.9912,51.2703799479,1.2384,0.3612,1.29,48.61,11.63,49.9818867191,136.86,50.1484,12.0512,51.5760937257,1.2384,0.3612,1.29,48.91,11.69,50.2876147774,0.0
2022-02-18 06:00:00,50.889920000000004,10.26581,51.9150345523,1.2199200000000001,0.35581,1.27075,49.67,9.91,50.6489585283,136.71,51.33992,28.13581,58.5440961153,1.2199200000000001,0.35581,1.27075,50.12,27.78,57.3039509982,136.61,52.07992,11.39581,53.3121238816,1.2199200000000001,0.35581,1.27075,50.86,11.04,52.0444156466,136.76,52.389920000000004,11.42581,53.6213842768,1.2199200000000001,0.35581,1.27075,51.17,11.07,52.3537372114,0.0
2022-02-18 06:30:00,56.51272,8.55496,57.1565819692,1.18272,0.34496000000000004,1.232,55.33,8.21,55.9357935494,137.89,57.06272,26.35496,62.8548958348,1.18272,0.34496000000000004,1.232,55.88,26.01,61.6367950173,137.79,57.79272,9.68496,58.5986086456,1.18272,0.34496000000000004,1.232,56.61,9.34,57.3753230928,137.94,58.12272,9.68496,58.9240954992,1.18272,0.34496000000000004,1.232,56.94,9.34,57.7009462661,0.0
2022-02-18 07:00:00,61.90768,6.30349,62.2277657414,1.17768,0.34349,1.22675,60.73,5.96,61.0217543176,137.61,62.54768,23.79349,66.9204187058,1.17768,0.34349,1.22675,61.37,23.45,65.6976361827,137.52,63.29768,7.35349,63.7233874536,1.17768,0.34349,1.22675,62.12,7.01,62.5142743699,137.67,63.63768,7.36349,64.0622767373,1.17768,0.34349,1.22675,62.46,7.02,62.8532576721,0.0
2022-02-18 07:30:00,66.97584,5.16712,67.1748633999,1.15584,0.33712000000000003,1.204,65.82,4.83,65.9969794763,136.49,67.70584,22.52712,71.3551112787,1.15584,0.33712000000000003,1.204,66.55,22.19,70.1519678983,136.39,68.47584,6.19712,68.7556903827,1.15584,0.33712000000000003,1.204,67.32,5.86,67.5745662213,136.55,68.78584,6.18712,69.063537691,1.15584,0.33712000000000003,1.204,67.63,5.85,67.8825412017,0.0
2022-02-18 08:00:00,70.06752,3.60886,70.1603964459,1.12752,0.32886000000000004,1.1745,68.94,3.2800000000000002,69.0179831638,136.13,70.87752,20.82886,73.8746522851,1.12752,0.32886000000000004,1.1745,69.75,20.5,72.7001547454,136.05,71.67752,4.61886,71.8261842301,1.12752,0.32886000000000004,1.1745,70.55,4.29,70.6803126762,136.2,71.95752,4.58886,72.1036914495,1.12752,0.32886000000000004,1.1745,70.83,4.26,70.9579910933,0.0
2022-02-18 08:30:00,71.65752,2.76886,71.7109946818,1.60752,0.46886000000000005,1.6745,70.05,2.3,70.0877485728,135.61,72.50752,20.07886,75.2363015801,1.60752,0.46886000000000005,1.6745,70.9,19.61,73.5619609581,135.53,73.30752,3.77886,73.404851825,1.60752,0.46886000000000005,1.6745,71.7,3.31,71.7763617077,135.67,73.57752,3.72886,73.6719474851,1.60752,0.46886000000000005,1.6745,71.97,3.26,72.0437957079,0.0
2022-02-18 09:00:00,72.2964,2.7352,72.3481221042,2.0064,0.5852,2.09,70.29,2.15,70.3228739458,135.95,73.1564,19.9752,75.8344741922,2.0064,0.5852,2.09,71.15,19.39,73.7447937145,135.83,73.9664,3.7252,74.0601474749,2.0064,0.5852,2.09,71.96,3.14,72.0284749249,135.98,74.2064,3.6852,74.2978499016,2.0064,0.5852,2.09,72.2,3.1,72.2665206026,0.0
2022-02-18 09:30:00,75.36448,1.55714,75.3805646745,1.46448,0.42714,1.5255,73.9,1.13,73.9086388726,135.69,76.28448,18.66714,78.5352405271,1.46448,0.42714,1.5255,74.82,18.24,77.0112329469,135.6,77.09448,2.53714,77.1362166939,1.46448,0.42714,1.5255,75.63,2.11,75.6594277007,135.75,77.34448,2.48714,77.384458723,1.46448,0.42714,1.5255,75.88,2.06,75.9079574221,0.0
2022-02-18 10:00:00,77.00704,0.9237200000000001,77.0125799347,1.7270400000000001,0.5037200000000001,1.799,75.28,0.42,75.2811716168,135.24,77.96704,18.03372,80.0254608447,1.7270400000000001,0.5037200000000001,1.799,76.24,17.53,78.2293966486,135.14,78.78704,1.90372,78.8100363012,1.7270400000000001,0.5037200000000001,1.799,77.06,1.4,77.0727163139,135.29,79.01704,1.85372,79.0387809129,1.7270400000000001,0.5037200000000001,1.799,77.29,1.35,77.3017891125,0.0
2022-02-18 10:30:00,77.47392,1.07906,77.481434232,1.81392,0.5290600000000001,1.8895,75.66,0.55,75.6619990484,135.24,78.43392,18.22906,80.5243965209,1.81392,0.5290600000000001,1.8895,76.62,17.7,78.6378687402,135.14,79.26392,2.04906,79.2904008102,1.81392,0.5290600000000001,1.8895,77.45,1.52,77.4649139934,135.29,79.50392,1.98906,79.5287976462,1.81392,0.5290600000000001,1.8895,77.69,1.46,77.7037174143,0.0
2022-02-18 11:00:00,76.49416,1.21038,76.5037354242,2.26416,0.6603800000000001,2.3585000000000003,74.23,0.55,74.2320375579,135.44,77.44416,18.31038,79.5793185058,2.26416,0.6603800000000001,2.3585000000000003,75.18,17.65,77.224056485,135.32,78.24416,2.19038,78.2748129263,2.26416,0.6603800000000001,2.3585000000000003,75.98,1.53,75.9954031505,135.5,78.47416,2.13038,78.5030719568,2.26416,0.6603800000000001,2.3585000000000003,76.21,1.47,76.2241759549,0.0
2022-02-18 11:30:00,77.92536,0.81198,77.92959028920001,1.75536,0.51198,1.8285,76.17,0.30000000000000004,76.1705907815,135.18,78.89536,17.87198,80.8942859456,1.75536,0.51198,1.8285,77.14,17.36,79.0692683664,135.11,79.72536,1.77198,79.7450496285,1.75536,0.51198,1.8285,77.97,1.26,77.9801801742,135.27,79.95536,1.72198,79.9739007918,1.75536,0.51198,1.8285,78.2,1.21,78.209360693,0.0
2022-02-18 12:00:00,77.9752,1.07235,77.982573371,1.5852,0.46235000000000004,1.65125,76.39,0.61,76.3924354894,135.08,78.9552,18.14235,81.0127673306,1.5852,0.46235000000000004,1.65125,77.37,17.68,79.3643452691,135.0,79.7752,2.05235,79.8015956956,1.5852,0.46235000000000004,1.65125,78.19,1.5899999999999999,78.2061647186,135.15,80.0052,1.98235,80.0297553324,1.5852,0.46235000000000004,1.65125,78.42,1.52,78.4347295527,0.0
2022-02-18 12:30:00,77.50504,1.21147,77.5145075774,1.92504,0.56147,2.00525,75.58,0.65,75.5827949999,135.08,78.46504,18.26147,80.5620493084,1.92504,0.56147,2.00525,76.54,17.7,78.5599236252,135.0,79.27504,2.18147,79.3050488832,1.92504,0.56147,2.00525,77.35,1.62,77.3669625874,135.15,79.52504,2.12147,79.553331935,1.92504,0.56147,2.00525,77.6,1.56,77.6156788284,0.0
2022-02-18 13:00:00,77.61984,1.88537,77.642734249,2.58984,0.7553700000000001,2.69775,75.03,1.13,75.0385087805,134.96,78.54984,19.06537,80.8304750528,2.58984,0.7553700000000001,2.69775,75.96,18.31,78.1356365559,134.87,79.35984,2.86537,79.4115517419,2.58984,0.7553700000000001,2.69775,76.77,2.11,76.7989908788,135.06,79.63984,2.80537,79.6892352584,2.58984,0.7553700000000001,2.69775,77.05,2.05,77.0772664279,0.0
2022-02-18 13:30:00,76.38696,2.55828,76.429787744,2.97696,0.86828,3.101,73.41,1.69,73.429450495,135.66,77.29696,19.97828,79.8370321154,2.97696,0.86828,3.101,74.32,19.11,76.7375690259,135.56,78.11696,3.55828,78.1979590284,2.97696,0.86828,3.101,75.14,2.69,75.1881353672,135.74,78.36696,3.51828,78.4458967302,2.97696,0.86828,3.101,75.39,2.65,75.4365601018,0.0
2022-02-18 14:00:00,76.86904,2.20222,76.900579214,1.85904,0.54222,1.9365,75.01,1.6600000000000001,75.0283659691,136.4,77.80904,19.59222,80.2377828099,1.85904,0.54222,1.9365,75.95,19.05,78.302650019,136.3,78.61904,3.20222,78.6842275393,1.85904,0.54222,1.9365,76.76,2.66,76.8060752805,136.47,78.87904,3.15222,78.9420004956,1.85904,0.54222,1.9365,77.02,2.61,77.0642102406,0.0
2022-02-18 14:30:00,76.50056,2.66183,76.5468550579,1.72056,0.50183,1.7922500000000001,74.78,2.16,74.8111890027,136.3,77.43056,20.07183,79.9898117354,1.72056,0.50183,1.7922500000000001,75.71,19.57,78.1983951242,136.21,78.24056,3.67183,78.3266721153,1.72056,0.50183,1.7922500000000001,76.52,3.17,76.5856337703,136.35,78.51056,3.62183,78.5940562897,1.72056,0.50183,1.7922500000000001,76.79,3.12,76.853357116,0.0
2022-02-18 15:00:00,75.56256,3.15408,75.6283590619,1.52256,0.44408000000000003,1.5859999999999999,74.04,2.71,74.0895788893,136.41,76.46256,20.63408,79.1977798881,1.52256,0.44408000000000003,1.5859999999999999,74.94,20.19,77.6121105241,136.29,77.27256,4.16408,77.3846760748,1.52256,0.44408000000000003,1.5859999999999999,75.75,3.7199999999999998,75.8412875682,136.49,77.56256,4.13408,77.6726549772,1.52256,0.44408000000000003,1.5859999999999999,76.04,3.69,76.1294798353,0.0
2022-02-18 15:30:00,73.95696,3.85828,74.057533425,1.77696,0.5182800000000001,1.851,72.18,3.34,72.2572349319,136.77,74.83696,21.29828,77.8086583421,1.77696,0.5182800000000001,1.851,73.06,20.78,75.957698754,136.66,75.61696,4.88828,75.7747973999,1.77696,0.5182800000000001,1.851,73.84,4.37,73.9691996712,136.82,75.90696,4.84828,76.0616355031,1.77696,0.5182800000000001,1.851,74.13,4.33,74.2563519169,0.0
2022-02-18 16:00:00,74.79128,3.71454,74.8834652741,1.66128,0.48454,1.7305000000000001,73.13,3.23,73.2012964366,136.53,75.68128,21.12454,78.574183627,1.66128,0.48454,1.7305000000000001,74.02,20.64,76.8438026128,136.36,76.47128,4.73454,76.6177037887,1.66128,0.48454,1.7305000000000001,74.81,4.25,74.9306252476,136.58,76.77128,4.70454,76.915291909,1.66128,0.48454,1.7305000000000001,75.11,4.22,75.2284553876,0.0
2022-02-18 16:30:00,74.93584,4.44587,75.0676087042,1.90584,0.5558700000000001,1.9852500000000002,73.03,3.89,73.1335285625,136.32,75.81584,21.86587,78.9060065252,1.90584,0.5558700000000001,1.9852500000000002,73.91,21.31,76.9207657268,136.17,76.62584,5.4758700000000005,76.8212503671,1.90584,0.5558700000000001,1.9852500000000002,74.72,4.92,74.8818055338,136.35,76.89584,5.44587,77.0884408285,1.90584,0.5558700000000001,1.9852500000000002,74.99,4.89,75.1492661308,0.0
2022-02-18 17:00:00,76.666,4.24175,76.7832533764,1.446,0.42175,1.50625,75.22,3.8200000000000003,75.3169356785,136.32,77.596,21.48175,80.5146247527,1.446,0.42175,1.50625,76.15,21.06,79.0085191609,136.27,78.386,5.27175,78.5630723945,1.446,0.42175,1.50625,76.94,4.85,77.0927110692,136.35,78.676,5.22175,78.849094155,1.446,0.42175,1.50625,77.23,4.8,77.3790210587,0.0
2022-02-18 17:30:00,79.16992,3.42331,79.2438974569,1.27992,0.37331000000000003,1.33325,77.89,3.05,77.9496927512,135.76,80.12992,20.54331,82.7214099551,1.27992,0.37331000000000003,1.33325,78.85,20.17,81.3888899052,135.67,80.91992,4.44331,81.0418191834,1.27992,0.37331000000000003,1.33325,79.64,4.07,79.7439308035,135.83,81.22992,4.38331,81.3480996076,1.27992,0.37331000000000003,1.33325,79.95,4.01,80.0505003107,0.0
2022-02-18 18:00:00,82.20152,2.40086,82.236573488,1.27152,0.37086,1.3245,80.93,2.03,80.9554556531,135.23,83.23152,19.45086,85.4741006168,1.27152,0.37086,1.3245,81.96,19.08,84.1515775253,135.15,84.02152,3.40086,84.0903185382,1.27152,0.37086,1.3245,82.75,3.03,82.8054551343,135.3,84.34152,3.33086,84.4072664185,1.27152,0.37086,1.3245,83.07,2.96,83.1227195176,0.0
2022-02-18 18:30:00,82.5492,2.81435,82.5971608868,1.2492,0.36435,1.30125,81.3,2.45,81.3369073668,134.88,83.5792,20.00435,85.9398434462,1.2492,0.36435,1.30125,82.33,19.64,84.6401707229,134.78,84.3892,3.82435,84.4758115058,1.2492,0.36435,1.30125,83.14,3.46,83.2119654857,134.97,84.6892,3.7643500000000003,84.7728195093,1.2492,0.36435,1.30125,83.44,3.4,83.5092426022,0.0
2022-02-18 19:00:00,80.43264,3.85827,80.5251254253,1.26264,0.36827000000000004,1.31525,79.17,3.49,79.2468863742,135.59,81.42264,21.26827,84.1545341224,1.26264,0.36827000000000004,1.31525,80.16,20.9,82.8398189279,135.48,82.22264,4.89827,82.3684137128,1.26264,0.36827000000000004,1.31525,80.96,4.53,81.0866357669,135.68,82.54264,4.83827,82.6843169819,1.26264,0.36827000000000004,1.31525,81.28,4.47,81.4028212042,0.0
2022-02-18 19:30:00,77.75488,4.56184,77.8885854795,1.27488,0.37184,1.328,76.48,4.19,76.5946897637,136.39,78.68488,21.90184,81.6761956509,1.27488,0.37184,1.328,77.41,21.53,80.3482980529,136.3,79.48488,5.61184,79.6827390142,1.27488,0.37184,1.328,78.21,5.24,78.3853411041,136.45,79.79488,5.55184,79.9877853275,1.27488,0.37184,1.328,78.52,5.18,78.690677974,0.0
2022-02-18 20:00:00,74.93872,5.36296,75.1303739855,1.27872,0.37296,1.332,73.66,4.99,73.8288270258,136.02,75.85872,22.64296,79.1659588308,1.27872,0.37296,1.332,74.58,22.27,77.8339855076,135.94,76.63872,6.40296,76.9057299556,1.27872,0.37296,1.332,75.36,6.03,75.6008630903,136.09,76.91872,6.37296,77.1822784427,1.27872,0.37296,1.332,75.64,6.0,75.8775961665,0.0
2022-02-18 20:30:00,72.28008,6.18044,72.543833669,1.27008,0.37044000000000005,1.323,71.01,5.8100000000000005,71.2472890712,135.79,73.16008,23.550440000000002,76.8571436485,1.27008,0.37044000000000005,1.323,71.89,23.18,75.5346576083,135.72,73.94008,7.24044,74.2937372986,1.27008,0.37044000000000005,1.323,72.67,6.87,72.9940120832,135.88,74.22008,7.21044,74.5695026147,1.27008,0.37044000000000005,1.323,72.95,6.84,73.2699672444,0.0
2022-02-18 21:00:00,69.34824,7.15282,69.7161475201,1.27824,0.37282000000000004,1.3315000000000001,68.07,6.78,68.4068220282,136.08,70.14824,24.55282,74.3210370289,1.27824,0.37282000000000004,1.3315000000000001,68.87,24.18,72.991433059,135.95,70.92824,8.24282,71.4055971969,1.27824,0.37282000000000004,1.3315000000000001,69.65,7.87,70.0932193582,136.11,71.20824,8.21282,71.6802891753,1.27824,0.37282000000000004,1.3315000000000001,69.93,7.84,70.3681071225,0.0
2022-02-18 21:30:00,65.8656,8.48205,66.4095056115,1.2756,0.37205000000000005,1.32875,64.59,8.11,65.0971596923,136.08,66.6456,25.96205,71.5238704179,1.2756,0.37205000000000005,1.32875,65.37,25.59,70.2003205121,135.95,67.4256,9.57205,68.1016569296,1.2756,0.37205000000000005,1.32875,66.15,9.2,66.7866940341,136.11,67.6756,9.56205,68.3477844232,1.2756,0.37205000000000005,1.32875,66.4,9.19,67.0329478689,0.0
2022-02-18 22:00:00,62.22976,9.78618,62.9945422132,1.28976,0.37618,1.3435000000000001,60.94,9.41,61.66223885,136.47,62.94976,27.00618,68.4982192634,1.28976,0.37618,1.3435000000000001,61.66,26.63,67.1648159381,136.37,63.71976,10.82618,64.632917216,1.28976,0.37618,1.3435000000000001,62.43,10.45,63.2985576455,136.53,63.93976,10.85618,64.8548344617,1.28976,0.37618,1.3435000000000001,62.65,10.48,63.5204919691,0.0
2022-02-18 22:30:00,58.56072,10.67646,59.526000412,1.29072,0.37646,1.3445,57.27,10.3,58.1888554622,135.5,59.17072,27.66646,65.3192706194,1.29072,0.37646,1.3445,57.88,27.29,63.9909251379,135.41,59.89072,11.70646,61.0240898978,1.29072,0.37646,1.3445,58.6,11.33,59.6852485963,135.58,60.20072,11.75646,61.3379249751,1.29072,0.37646,1.3445,58.91,11.38,59.99910416,0.0
2022-02-18 23:00:00,54.51896,12.09178,55.8437833877,1.30896,0.38178,1.3635,53.21,11.71,54.4832836749,134.52,55.05896,29.13178,62.2908474999,1.30896,0.38178,1.3635,53.75,28.75,60.9559267012,134.43,55.76896,13.14178,57.2964508591,1.30896,0.38178,1.3635,54.46,12.76,55.9348656922,134.59,56.07896,13.21178,57.6142420366,1.30896,0.38178,1.3635,54.77,12.83,56.2526603815,0.0
2022-02-18 23:30:00,50.77896,12.85178,52.380063267,1.30896,0.38178,1.3635,49.47,12.47,51.0174656368,134.79,51.24896,29.99178,59.3798178563,1.30896,0.38178,1.3635,49.94,29.61,58.0582095831,134.71,51.93896,13.92178,53.7724048583,1.30896,0.38178,1.3635,50.63,13.54,52.4092405974,134.87,52.26896,14.00178,54.1118658212,1.30896,0.38178,1.3635,50.96,13.62,52.7487061453,0.0
2022-02-19 00:00:00,48.39752,13.67136,50.2914110599,1.30752,0.38136000000000003,1.362,47.09,13.29,48.9294614726,134.99,48.81752,31.01136,57.8347188806,1.30752,0.38136000000000003,1.362,47.51,30.63,56.5278426972,134.88,49.51752,14.76136,51.6709060884,1.30752,0.38136000000000003,1.362,48.21,14.38,50.3089306187,135.04,49.82752,14.83136,51.9879888897,1.30752,0.38136000000000003,1.362,48.52,14.45,50.6260101134,0.0
2022-02-19 00:30:00,48.27,13.72625,50.1836909669,1.29,0.37625000000000003,1.34375,46.98,13.35,48.8399723587,135.8,48.7,31.15625,57.8135097885,1.29,0.37625000000000003,1.34375,47.41,30.78,56.5253615645,135.7,49.41,14.81625,51.5836152675,1.29,0.37625000000000003,1.34375,48.12,14.44,50.2399044585,135.87,49.72,14.89625,51.9035322889,1.29,0.37625000000000003,1.34375,48.43,14.52,50.5598190266,0.0
2022-02-19 01:00:00,49.28032,13.63176,51.1309575502,1.24032,0.36176,1.292,48.04,13.27,49.8390860671,136.24,49.70032,30.92176,58.5344091078,1.24032,0.36176,1.292,48.46,30.56,57.2912314408,136.14,50.41032,14.72176,52.5160030848,1.24032,0.36176,1.292,49.17,14.36,51.2240031626,136.28,50.73032,14.80176,52.8456002558,1.24032,0.36176,1.292,49.49,14.44,51.5536002623,0.0
2022-02-19 01:30:00,48.81568,13.62999,50.6828101161,0.9256800000000001,0.26999,0.96425,47.89,13.36,49.7186252827,135.52,49.26568,31.04999,58.2340888558,0.9256800000000001,0.26999,0.96425,48.34,30.78,57.3076260196,135.41,49.97568,14.73999,52.1040871397,0.9256800000000001,0.26999,0.96425,49.05,14.47,51.139841611,135.59,50.27568,14.79999,52.4088132232,0.9256800000000001,0.26999,0.96425,49.35,14.53,51.4445662826,0.0
2022-02-19 02:00:00,47.69592,13.92006,49.6857007101,0.9259200000000001,0.27006,0.9645,46.77,13.65,48.7212007241,136.06,48.11592,31.52006,57.5209174114,0.9259200000000001,0.27006,0.9645,47.19,31.25,56.5991042332,135.94,48.84592,15.03006,51.1060329536,0.9259200000000001,0.27006,0.9645,47.92,14.76,50.1416393829,136.14,49.13592,15.11006,51.4067364015,0.9259200000000001,0.27006,0.9645,48.21,14.84,50.4423403501,0.0
2022-02-19 02:30:00,46.554,14.0795,48.6364805085,0.924,0.2695,0.9625,45.63,13.81,47.674028569,136.83,46.954,31.7295,56.6695622557,0.924,0.2695,0.9625,46.03,31.46,55.7538563689,136.72,47.674,15.1895,50.035299402,0.924,0.2695,0.9625,46.75,14.92,49.0730975179,136.9,47.954,15.2695,50.3263722739,0.924,0.2695,0.9625,47.03,15.0,49.3641661532,0.0
2022-02-19 03:00:00,45.48856,14.40083,47.7136562795,0.92856,0.27083,0.96725,44.56,14.13,46.7466629825,136.96,45.88856,32.17083,56.0421470124,0.92856,0.27083,0.96725,44.96,31.9,55.1272310206,136.87,46.61856,15.53083,49.137529618,0.92856,0.27083,0.96725,45.69,15.26,48.1709840049,137.03,46.89856,15.61083,49.4284628869,0.92856,0.27083,0.96725,45.97,15.34,48.4619077214,0.0
2022-02-19 03:30:00,43.8716,15.0588,46.3841001206,0.9216000000000001,0.26880000000000004,0.96,42.95,14.79,45.425175839,137.41,44.2216,32.9888,55.1707425362,0.9216000000000001,0.26880000000000004,0.96,43.3,32.72,54.2723539198,137.3,44.9616,16.2188,47.7974366258,0.9216000000000001,0.26880000000000004,0.96,44.04,15.95,46.8393435052,137.45,45.2416,16.2888,48.0845856382,0.9216000000000001,0.26880000000000004,0.96,44.32,16.02,47.1264554152,0.0
2022-02-19 04:00:00,42.29088,15.64859,45.093202372,0.92088,0.26859,0.95925,41.37,15.38,44.1363942796,137.94,42.63088,33.63859,54.3042048718,0.92088,0.26859,0.95925,41.71,33.37,53.4161118016,137.83,43.36088,16.80859,46.5047805302,0.92088,0.26859,0.95925,42.44,16.54,45.549151474,138.01,43.63088,16.89859,46.7890589087,0.92088,0.26859,0.95925,42.71,16.63,45.8334048484,0.0
2022-02-19 04:30:00,42.05872,15.53796,44.8370843053,0.9187200000000001,0.26796000000000003,0.9570000000000001,41.14,15.27,43.8824851165,138.18,42.37872,33.47796,54.006756194,0.9187200000000001,0.26796000000000003,0.9570000000000001,41.46,33.21,53.1209534929,138.09,43.10872,16.69796,46.2296831938,0.9187200000000001,0.26796000000000003,0.9570000000000001,42.19,16.43,45.27627414,138.26,43.39872,16.78796,46.5326175774,0.9187200000000001,0.26796000000000003,0.9570000000000001,42.48,16.52,45.5791706814,0.0
2022-02-19 05:00:00,41.70872,15.73796,44.5791510574,0.9187200000000001,0.26796000000000003,0.9570000000000001,40.79,15.47,43.6250501432,137.96,42.00872,33.64796,53.8230226595,0.9187200000000001,0.26796000000000003,0.9570000000000001,41.09,33.38,52.9397062704,137.84,42.72872,16.89796,45.948716685,0.9187200000000001,0.26796000000000003,0.9570000000000001,41.81,16.63,44.9959220374,138.03,43.02872,16.98796,46.2607990614,0.9187200000000001,0.26796000000000003,0.9570000000000001,42.11,16.72,45.3079518407,0.0
2022-02-19 05:30:00,41.77304,15.52922,44.5661704059,0.9230400000000001,0.26922,0.9615,40.85,15.26,43.6072253187,137.96,42.08304,33.32922,53.6825778205,0.9230400000000001,0.26922,0.9615,41.16,33.06,52.7930790919,137.84,42.79304,16.67922,45.9286474028,0.9230400000000001,0.26922,0.9615,41.87,16.41,44.9709350581,138.03,43.09304,16.75922,46.237231226,0.9230400000000001,0.26922,0.9615,42.17,16.49,45.279454502,0.0
