Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-19 06:00:00,42.454,15.3995,45.1606766585,0.924,0.2695,0.9625,41.53,15.13,44.200201357,137.36,42.774,33.0595,54.0605735842,0.924,0.2695,0.9625,41.85,32.79,53.1658405369,137.24,43.484,16.5395,46.5232556497,0.924,0.2695,0.9625,42.56,16.27,45.5638727502,137.42,43.804,16.6195,46.8508078506,0.924,0.2695,0.9625,42.88,16.35,45.8913597532,0.0
2022-02-19 06:30:00,45.73184,14.33012,47.924456481,0.8918400000000001,0.26012,0.929,44.84,14.07,46.9956434151,136.86,46.11184,31.76012,55.9911333213,0.8918400000000001,0.26012,0.929,45.22,31.5,55.109875703,136.76,46.82184,15.44012,49.3019472901,0.8918400000000001,0.26012,0.929,45.93,15.18,48.373518582,136.91,47.12184,15.53012,49.6150423985,0.8918400000000001,0.26012,0.929,46.23,15.27,48.6866080149,0.0
2022-02-19 07:00:00,48.13856,13.50458,49.9969463052,0.8385600000000001,0.24458000000000002,0.8735,47.3,13.26,49.1234933611,136.11,48.55856,30.94458,57.5803853812,0.8385600000000001,0.24458000000000002,0.8735,47.72,30.7,56.7422981558,136.02,49.27856,14.59458,51.3943405547,0.8385600000000001,0.24458000000000002,0.8735,48.44,14.35,50.5208481718,136.17,49.58856,14.67458,51.7142976463,0.8385600000000001,0.24458000000000002,0.8735,48.75,14.43,50.8408044783,0.0
2022-02-19 07:30:00,49.96064,13.32227,51.7063673754,0.83064,0.24227,0.8652500000000001,49.13,13.08,50.8413542306,136.11,50.45064,30.79227,59.1052533043,0.83064,0.24227,0.8652500000000001,49.62,30.55,58.2704633584,136.02,51.18064,14.41227,53.1711523043,0.83064,0.24227,0.8652500000000001,50.35,14.17,52.3059403892,136.17,51.45064,14.48227,53.4500187162,0.83064,0.24227,0.8652500000000001,50.62,14.24,52.584807692,0.0
2022-02-19 08:00:00,51.93464,13.14052,53.5712618649,1.06464,0.31052,1.109,50.87,12.83,52.4629945771,136.35,52.44464,30.53052,60.684041693,1.06464,0.31052,1.109,51.38,30.22,59.6083282772,136.25,53.19464,14.23052,55.0652106525,1.06464,0.31052,1.109,52.13,13.92,53.9564945118,136.4,53.43464,14.30052,55.3151482345,1.06464,0.31052,1.109,52.37,13.99,54.2064295079,0.0
2022-02-19 08:30:00,56.40728,11.40379,57.5484809822,1.00728,0.29379000000000005,1.04925,55.4,11.11,56.5030273525,136.04,57.02728,28.65379,63.821237418,1.00728,0.29379000000000005,1.04925,56.02,28.36,62.7895691974,135.92,57.81728,12.47379,59.1475553473,1.00728,0.29379000000000005,1.04925,56.81,12.18,58.1010197845,136.1,58.01728,12.53379,59.355713039,1.00728,0.29379000000000005,1.04925,57.01,12.24,58.3091562278,0.0
2022-02-19 09:00:00,60.7672,9.8371,61.5582742793,1.0872,0.3171,1.1325,59.68,9.52,60.4345331743,135.44,61.4672,26.897100000000002,67.0944905655,1.0872,0.3171,1.1325,60.38,26.58,65.9715150652,135.33,62.2472,10.8571,63.1869490342,1.0872,0.3171,1.1325,61.16,10.54,62.0615597613,135.5,62.4372,10.9071,63.382716684,1.0872,0.3171,1.1325,61.35,10.59,62.2572935486,0.0
2022-02-19 09:30:00,64.38608,8.67844,64.9683201153,1.12608,0.32844,1.173,63.26,8.35,63.8086992502,134.76,65.17608,25.51844,69.9936581713,1.12608,0.32844,1.173,64.05,25.19,68.8254211756,134.67,65.97608,9.67844,66.682196522,1.12608,0.32844,1.173,64.85,9.35,65.5205692893,134.84,66.13608,9.70844,66.8448568328,1.12608,0.32844,1.173,65.01,9.38,65.6832132283,0.0
2022-02-19 10:00:00,66.424,8.0145,66.9057545077,1.044,0.3045,1.0875,65.38,7.71,65.8330350204,134.1,67.274,24.8745,71.7253917818,1.044,0.3045,1.0875,66.23,24.57,70.6406242894,134.01,68.074,9.0145,68.6682654962,1.044,0.3045,1.0875,67.03,8.71,67.5935277967,134.17,68.224,9.0245,68.8182808289,1.044,0.3045,1.0875,67.18,8.72,67.7435664842,0.0
2022-02-19 10:30:00,68.70128,7.45454,69.1045298099,1.18128,0.34454,1.2305,67.52,7.11,67.8933170496,134.1,69.58128,24.17454,73.6611356867,1.18128,0.34454,1.2305,68.4,23.83,72.4322366077,134.01,70.40128,8.42454,70.903547865,1.18128,0.34454,1.2305,69.22,8.08,69.689990673,134.17,70.54128,8.44454,71.0449325417,1.18128,0.34454,1.2305,69.36,8.1,69.8313654456,0.0
2022-02-19 11:00:00,70.28648,6.91564,70.6258829849,1.35648,0.39564000000000005,1.413,68.93,6.52,69.237672549,133.71,71.19648,23.73564,75.0487799408,1.35648,0.39564000000000005,1.413,69.84,23.34,73.6368195945,133.59,72.02648,7.91564,72.4601350937,1.35648,0.39564000000000005,1.413,70.67,7.52,71.0689756504,133.78,72.14648,7.91564,72.5794181087,1.35648,0.39564000000000005,1.413,70.79,7.52,71.1883031122,0.0
2022-02-19 11:30:00,73.2508,6.22565,73.5148856937,1.1508,0.33565,1.19875,72.1,5.89,72.3401831626,133.96,74.2108,23.19565,77.7514052321,1.1508,0.33565,1.19875,73.06,22.86,76.5528784567,133.84,75.0608,7.26565,75.4116262029,1.1508,0.33565,1.19875,73.91,6.93,74.2341767652,134.0,75.1808,7.23565,75.5281889069,1.1508,0.33565,1.19875,74.03,6.9,74.3508634785,0.0
2022-02-19 12:00:00,73.35496,6.05478,73.6044191435,1.04496,0.30478000000000005,1.0885,72.31,5.75,72.5382561136,134.58,74.33496,23.02478,77.819192827,1.04496,0.30478000000000005,1.0885,73.29,22.72,76.7308445151,134.48,75.18496,7.08478,75.518026443,1.04496,0.30478000000000005,1.0885,74.14,6.78,74.4493653432,134.64,75.29496,7.06478,75.6256710241,1.04496,0.30478000000000005,1.0885,74.25,6.76,74.5570928886,0.0
2022-02-19 12:30:00,73.07184,6.43387,73.3545396289,1.28184,0.37387000000000004,1.33525,71.79,6.06,72.0453169887,134.48,74.04184,23.47387,77.673783501,1.28184,0.37387000000000004,1.33525,72.76,23.1,76.3388996515,134.36,74.88184,7.47387,75.2538948797,1.28184,0.37387000000000004,1.33525,73.6,7.1,73.9416661971,134.64,75.00184,7.44387,75.3703337127,1.28184,0.37387000000000004,1.33525,73.72,7.07,74.0582426203,0.0
2022-02-19 13:00:00,71.75536,7.02698,72.0986139718,1.63536,0.47698,1.7035,70.12,6.55,70.425257543,134.84,72.71536,24.21698,76.6419317362,1.63536,0.47698,1.7035,71.08,23.74,74.9396690679,134.75,73.56536,8.08698,74.0085227352,1.63536,0.47698,1.7035,71.93,7.61,72.3314385313,134.92,73.66536,8.06698,74.1057449207,1.63536,0.47698,1.7035,72.03,7.59,72.428785714,0.0
2022-02-19 13:30:00,67.94504,8.85272,68.5193338555,3.09504,0.9027200000000001,3.224,64.85,7.95,65.3354804069,135.44,68.80504,26.08272,73.5828907559,3.09504,0.9027200000000001,3.224,65.71,25.18,70.3692866242,135.33,69.65504,9.92272,70.358261559,3.09504,0.9027200000000001,3.224,66.56,9.02,67.1684003085,135.5,69.71504,9.90272,70.4148469117,3.09504,0.9027200000000001,3.224,66.62,9.0,67.2251768313,0.0
2022-02-19 14:00:00,66.59104,8.63572,67.1486579777,1.87104,0.5457200000000001,1.949,64.72,8.09,65.2236651837,135.6,67.48104,25.63572,72.1864315464,1.87104,0.5457200000000001,1.949,65.61,25.09,70.243720004,135.54,68.33104,9.65572,69.0098830328,1.87104,0.5457200000000001,1.949,66.46,9.11,67.081470616,135.68,68.36104,9.66572,69.0409873409,1.87104,0.5457200000000001,1.949,66.49,9.12,67.1125509871,0.0
2022-02-19 14:30:00,64.44408,8.94744,65.0622481136,2.01408,0.5874400000000001,2.098,62.43,8.36,62.9872566477,134.75,65.29408,25.95744,70.2645399501,2.01408,0.5874400000000001,2.098,63.28,25.37,68.1762077267,134.66,66.13408,9.96744,66.8809868169,2.01408,0.5874400000000001,2.098,64.12,9.38,64.8024598299,134.84,66.16408,9.98744,66.9136341862,2.01408,0.5874400000000001,2.098,64.15,9.4,64.8350406802,0.0
2022-02-19 15:00:00,63.9136,9.15605,64.5661019155,1.3235999999999999,0.38605,1.3787500000000001,62.59,8.77,63.2014319458,134.64,64.7736,26.16605,69.8590110835,1.3235999999999999,0.38605,1.3787500000000001,63.45,25.78,68.487304663,134.56,65.6436,10.18605,66.4291941511,1.3235999999999999,0.38605,1.3787500000000001,64.32,9.8,65.0622963013,134.75,65.6436,10.19605,66.4307282555,1.3235999999999999,0.38605,1.3787500000000001,64.32,9.81,65.0638033011,0.0
2022-02-19 15:30:00,64.24984,9.10537,64.8918307868,1.14984,0.33537,1.19775,63.1,8.77,63.7065373412,134.76,65.10984,26.17537,70.1743632637,1.14984,0.33537,1.19775,63.96,25.84,68.9825137263,134.56,65.97984,10.13537,66.7537640247,1.14984,0.33537,1.19775,64.83,9.8,65.5665227079,134.75,65.99984,10.16537,66.7780924201,1.14984,0.33537,1.19775,64.85,9.83,65.5907874629,0.0
2022-02-19 16:00:00,63.86264,9.31202,64.5379772247,1.4126400000000001,0.41202000000000005,1.4715,62.45,8.9,63.0809995165,134.99,64.70264,26.47202,69.9085078217,1.4126400000000001,0.41202000000000005,1.4715,63.29,26.06,68.4452167796,134.9,65.54264,10.34202,66.3535608378,1.4126400000000001,0.41202000000000005,1.4715,64.13,9.93,64.8942354913,135.08,65.60264,10.36202,66.4159456264,1.4126400000000001,0.41202000000000005,1.4715,64.19,9.95,64.9565901199,0.0
2022-02-19 16:30:00,64.25112,9.68366,64.9767627098,1.28112,0.37366000000000005,1.3345,62.97,9.31,63.6545128015,135.29,65.09112,26.78366,70.3862084918,1.28112,0.37366000000000005,1.3345,63.81,26.41,69.0594251352,135.2,65.94112,10.71366,66.8057917957,1.28112,0.37366000000000005,1.3345,64.66,10.34,65.4815332747,135.35,65.98112,10.74366,66.8500892045,1.28112,0.37366000000000005,1.3345,64.7,10.37,65.5257727921,0.0
2022-02-19 17:00:00,65.13688,9.34409,65.8036864778,1.07688,0.31409000000000004,1.12175,64.06,9.03,64.6933110916,135.2,65.96688,26.37409,71.0438025465,1.07688,0.31409000000000004,1.12175,64.89,26.06,69.9273601675,135.05,66.79688,10.364090000000001,67.596135535,1.07688,0.31409000000000004,1.12175,65.72,10.05,66.4839898021,135.27,66.90688,10.40409,67.7109716373,1.07688,0.31409000000000004,1.12175,65.83,10.09,66.598776265,0.0
2022-02-19 17:30:00,68.04616,8.63013,68.5912460491,0.9261600000000001,0.27013000000000004,0.9647500000000001,67.12,8.36,67.6386280168,134.9,68.90616,25.44013,73.4524274641,0.9261600000000001,0.27013000000000004,0.9647500000000001,67.98,25.17,72.490063457,134.81,69.71616,9.63013,70.3781384306,0.9261600000000001,0.27013000000000004,0.9647500000000001,68.79,9.36,69.4238698144,134.98,69.86616,9.66013,70.5308331495,0.9261600000000001,0.27013000000000004,0.9647500000000001,68.94,9.39,69.576545617,0.0
2022-02-19 18:00:00,71.78288,7.47209,72.1707280694,0.93288,0.27209,0.9717500000000001,70.85,7.2,71.2149036368,133.96,72.67288,24.30209,76.6285786496,0.93288,0.27209,0.9717500000000001,71.74,24.03,75.6575739764,133.89,73.47288,8.49209,73.9620151704,0.93288,0.27209,0.9717500000000001,72.54,8.22,73.0042464518,134.05,73.69288,8.49209,74.1805645386,0.93288,0.27209,0.9717500000000001,72.76,8.22,73.2228516243,0.0
2022-02-19 18:30:00,72.41176,7.48593,72.7976794566,0.9117600000000001,0.26593,0.9497500000000001,71.5,7.22,71.8636097062,133.96,73.31176,24.46593,77.2864534382,0.9117600000000001,0.26593,0.9497500000000001,72.4,24.2,76.3374089159,133.89,74.09176,8.52593,74.5806971157,0.9117600000000001,0.26593,0.9497500000000001,73.18,8.26,73.6446875206,134.05,74.35176,8.52593,74.8389985065,0.9117600000000001,0.26593,0.9497500000000001,73.44,8.26,73.903052711,0.0
2022-02-19 19:00:00,70.5068,8.4174,71.0074747403,0.9168000000000001,0.2674,0.9550000000000001,69.59,8.15,70.0656163892,134.47,71.3868,25.3974,75.7700675795,0.9168000000000001,0.2674,0.9550000000000001,70.47,25.13,74.816694661,134.38,72.1468,9.4574,72.7640238373,0.9168000000000001,0.2674,0.9550000000000001,71.23,9.19,71.8203940396,134.56,72.3968,9.4574,73.0119104325,0.9168000000000001,0.2674,0.9550000000000001,71.48,9.19,72.0683460335,0.0
2022-02-19 19:30:00,68.12096,8.98278,68.7106653137,0.9009600000000001,0.26278,0.9385,67.22,8.72,67.7832339152,134.47,68.95096,25.88278,73.6488505372,0.9009600000000001,0.26278,0.9385,68.05,25.62,72.7130449094,134.38,69.74096,10.00278,70.454645762,0.9009600000000001,0.26278,0.9385,68.84,9.74,69.5256298066,134.56,69.97096,10.02278,70.6851565907,0.9009600000000001,0.26278,0.9385,69.07,9.76,69.7561646021,0.0
2022-02-19 20:00:00,65.5372,9.7946,66.2650644986,0.9072,0.2646,0.9450000000000001,64.63,9.53,65.3288435532,134.22,66.3072,26.7946,71.5163992452,0.9072,0.2646,0.9450000000000001,65.4,26.53,70.5762063305,134.14,67.0872,10.8346,67.9564637176,0.9072,0.2646,0.9450000000000001,66.18,10.57,67.018783188,134.32,67.3172,10.8646,68.188305075,0.9072,0.2646,0.9450000000000001,66.41,10.6,67.2506364282,0.0
2022-02-19 20:30:00,63.53952,10.43236,64.3902534317,0.8995200000000001,0.26236000000000004,0.937,62.64,10.17,63.4602119442,134.53,64.27952,27.33236,69.8492275877,0.8995200000000001,0.26236000000000004,0.937,63.38,27.07,68.9188602634,134.44,65.02952,11.47236,66.0337301339,0.8995200000000001,0.26236000000000004,0.937,64.13,11.21,65.1023885891,134.61,65.27952,11.50236,66.2851417514,0.8995200000000001,0.26236000000000004,0.937,64.38,11.24,65.3538216174,0.0
2022-02-19 21:00:00,61.4672,10.8546,62.4182586829,0.9072,0.2646,0.9450000000000001,60.56,10.59,61.4789533092,134.24,62.1772,27.7046,68.0701774715,0.9072,0.2646,0.9450000000000001,61.27,27.44,67.1339444692,134.11,62.9272,11.9246,64.047081003,0.9072,0.2646,0.9450000000000001,62.02,11.66,63.106544827,134.3,63.1772,11.9346,64.294582019,0.9072,0.2646,0.9450000000000001,62.27,11.67,63.3540985257,0.0
2022-02-19 21:30:00,59.18328,11.66179,60.321289588,1.10328,0.32179,1.14925,58.08,11.34,59.1767014965,133.82,59.85328,28.71179,66.3835974602,1.10328,0.32179,1.14925,58.75,28.39,65.2499394636,133.74,60.61328,12.73179,61.9360007505,1.10328,0.32179,1.14925,59.51,12.41,60.7901982231,133.89,60.84328,12.76179,62.167258305,1.10328,0.32179,1.14925,59.74,12.44,61.0214814635,0.0
2022-02-19 22:00:00,56.69456,12.18883,57.9900052627,1.26456,0.36883000000000005,1.31725,55.43,11.82,56.6762498759,134.74,57.29456,29.17883,64.29673962,1.26456,0.36883000000000005,1.31725,56.03,28.81,63.0029919924,134.62,58.03456,13.25883,59.5298809621,1.26456,0.36883000000000005,1.31725,56.77,12.89,58.2149894787,134.81,58.29456,13.30883,59.7944870499,1.26456,0.36883000000000005,1.31725,57.03,12.94,58.4796075568,0.0
2022-02-19 22:30:00,53.88384,12.92862,55.4131521234,1.26384,0.36862,1.3165,52.62,12.56,54.0982254792,134.38,54.42384,29.948620000000002,62.1198374133,1.26384,0.36862,1.3165,53.16,29.58,60.8355323803,134.28,55.14384,13.99862,56.8929209291,1.26384,0.36862,1.3165,53.88,13.63,55.5772552399,134.45,55.42384,14.05862,57.1790769132,1.26384,0.36862,1.3165,54.16,13.69,55.8634200528,0.0
2022-02-19 23:00:00,51.41464,13.37177,53.1250358989,1.27464,0.37177000000000004,1.32775,50.14,13.0,51.7978725432,134.38,51.90464,30.50177,60.2034021187,1.27464,0.37177000000000004,1.32775,50.63,30.13,58.9170077312,134.28,52.60464,14.46177,54.556309819,1.27464,0.37177000000000004,1.32775,51.33,14.09,53.2287234489,134.45,52.91464,14.52177,54.8711302076,1.27464,0.37177000000000004,1.32775,51.64,14.15,53.5435533001,0.0
2022-02-19 23:30:00,48.21672,14.48946,50.3467629411,1.26672,0.36946,1.3195000000000001,46.95,14.12,49.0273076968,134.85,48.65672,31.88946,58.1757171013,1.26672,0.36946,1.3195000000000001,47.39,31.52,56.915046341,134.75,49.36672,15.60946,51.7757499709,1.26672,0.36946,1.3195000000000001,48.1,15.24,50.4565912444,134.91,49.66672,15.66946,52.0798910545,1.26672,0.36946,1.3195000000000001,48.4,15.3,50.760713155,0.0
2022-02-20 00:00:00,46.10632,14.81226,48.427221583,1.2763200000000001,0.37226000000000004,1.3295,44.83,14.44,47.0982218348,135.87,46.49632,32.20226,56.5587599108,1.2763200000000001,0.37226000000000004,1.3295,45.22,31.83,55.2991618381,135.78,47.19632,15.942260000000001,49.8161447269,1.2763200000000001,0.37226000000000004,1.3295,45.92,15.57,48.487846931,135.93,47.49632,16.01226,50.1227780939,1.2763200000000001,0.37226000000000004,1.3295,46.22,15.64,48.7944464053,0.0
2022-02-20 00:30:00,45.51128,14.96079,47.9072212162,1.27128,0.37079,1.3242500000000001,44.24,14.59,46.5837493124,135.87,45.87128,32.36079,56.1372875927,1.27128,0.37079,1.3242500000000001,44.6,31.99,54.8864291059,135.78,46.57128,16.08079,49.2694218341,1.27128,0.37079,1.3242500000000001,45.3,15.71,47.9467840423,135.93,46.90128,16.15079,49.60421437,1.27128,0.37079,1.3242500000000001,45.63,15.78,48.2815213099,0.0
2022-02-20 01:00:00,47.04112,14.84366,49.3274894258,1.28112,0.37366000000000005,1.3345,45.76,14.47,47.9933172431,135.87,47.43112,32.07366,57.2575829934,1.28112,0.37366000000000005,1.3345,46.15,31.7,55.9885032842,135.78,48.11112,15.97366,50.69356647,1.28112,0.37366000000000005,1.3345,46.83,15.6,49.3599929092,135.93,48.46112,16.03366,51.0446706782,1.28112,0.37366000000000005,1.3345,47.18,15.66,49.7110450504,0.0
2022-02-20 01:30:00,46.38584,15.00212,48.7515103048,1.27584,0.37212,1.329,45.11,14.63,47.4230850958,135.22,46.75584,32.34212,56.8517484357,1.27584,0.37212,1.329,45.48,31.97,55.5923672818,135.13,47.45584,16.12212,50.1196518683,1.27584,0.37212,1.329,46.18,15.75,48.7919552795,135.28,47.79584,16.20212,50.4673262002,1.27584,0.37212,1.329,46.52,15.83,49.1395899454,0.0
2022-02-20 02:00:00,45.19992,15.14331,47.66919976,1.27992,0.37331000000000003,1.33325,43.92,14.77,46.3370186784,135.7,45.55992,32.74331,56.1055314578,1.27992,0.37331000000000003,1.33325,44.28,32.37,54.8501166817,135.6,46.26992,16.27331,49.0482019565,1.27992,0.37331000000000003,1.33325,44.99,15.9,47.7169791584,135.78,46.58992,16.35331,49.3766280092,1.27992,0.37331000000000003,1.33325,45.31,15.98,48.0453587769,0.0
2022-02-20 02:30:00,44.18984,15.25037,46.7473608278,1.26984,0.37037000000000003,1.32275,42.92,14.88,45.4262126971,136.74,44.51984,32.82037,55.3099705348,1.26984,0.37037000000000003,1.32275,43.25,32.45,54.0700009247,136.65,45.20984,16.39037,48.089228124,1.26984,0.37037000000000003,1.32275,43.94,16.02,46.7692634109,136.81,45.55984,16.46037,48.4421593384,1.26984,0.37037000000000003,1.32275,44.29,16.09,47.1220988497,0.0
2022-02-20 03:00:00,43.21824,15.452820000000001,45.8977767942,1.27824,0.37282000000000004,1.3315000000000001,41.94,15.08,44.5687109977,136.56,43.52824,33.07282,54.6673494899,1.27824,0.37282000000000004,1.3315000000000001,42.25,32.7,53.4261406055,136.47,44.21824,16.59282,47.2289574758,1.27824,0.37282000000000004,1.3315000000000001,42.94,16.22,45.9013289568,136.62,44.56824,16.67282,47.5847763833,1.27824,0.37282000000000004,1.3315000000000001,43.29,16.3,46.2570437879,0.0
2022-02-20 03:30:00,41.9856,15.54205,44.7699221081,1.2756,0.37205000000000005,1.32875,40.71,15.17,43.4445969023,136.76,42.2456,33.02205,53.6203926278,1.2756,0.37205000000000005,1.32875,40.97,32.65,52.3885808168,136.66,42.9056,16.68205,46.0345663992,1.2756,0.37205000000000005,1.32875,41.63,16.31,44.7109941737,136.81,43.3156,16.76205,46.4457481753,1.2756,0.37205000000000005,1.32875,42.04,16.39,45.12198688,0.0
2022-02-20 04:00:00,41.678,15.34275,44.4123368172,1.278,0.37275,1.33125,40.4,14.97,43.0843463453,136.03,41.938,32.80275,53.2429925113,1.278,0.37275,1.33125,40.66,32.43,52.009042483,135.92,42.588,16.49275,45.6699961305,1.278,0.37275,1.33125,41.31,16.12,44.343776339,136.11,42.998,16.56275,46.0776810567,1.278,0.37275,1.33125,41.72,16.19,44.7512513792,0.0
2022-02-20 04:30:00,40.64824,15.42282,43.4757724698,1.27824,0.37282000000000004,1.3315000000000001,39.37,15.05,42.1485397137,136.03,40.87824,32.75282,52.3810817323,1.27824,0.37282000000000004,1.3315000000000001,39.6,32.38,51.152951039,135.92,41.51824,16.56282,44.7000140833,1.27824,0.37282000000000004,1.3315000000000001,40.24,16.19,43.3748048987,136.11,41.95824,16.62282,45.1310541496,1.27824,0.37282000000000004,1.3315000000000001,40.68,16.25,43.8055350384,0.0
2022-02-20 05:00:00,39.654,15.7045,42.6505690027,1.284,0.3745,1.3375,38.37,15.33,41.3190730777,135.48,39.854,33.1245,51.8225222876,1.284,0.3745,1.3375,38.57,32.75,50.5984920724,135.39,40.504,16.8445,43.8669715874,1.284,0.3745,1.3375,39.22,16.47,42.5378572568,135.55,40.914,16.924500000000002,44.2763378821,1.284,0.3745,1.3375,39.63,16.55,42.946937027,0.0
2022-02-20 05:30:00,40.25392,15.53156,43.1463489927,1.27392,0.37156000000000006,1.327,38.98,15.16,41.8242274286,135.88,40.48392,33.00156,52.2307451699,1.27392,0.37156000000000006,1.327,39.21,32.63,51.011185048,135.76,41.13392,16.67156,44.384009366,1.27392,0.37156000000000006,1.327,39.86,16.3,43.0640174624,135.95,41.55392,16.74156,44.7996439562,1.27392,0.37156000000000006,1.327,40.28,16.37,43.4793663707,0.0
2022-02-20 06:00:00,40.91848,15.33289,43.696905168,1.27848,0.37289000000000005,1.33175,39.64,14.96,42.3689886592,136.1,41.14848,32.87289,52.6671083625,1.27848,0.37289000000000005,1.33175,39.87,32.5,51.4379908239,136.03,41.81848,16.49289,44.953316786,1.27848,0.37289000000000005,1.33175,40.54,16.12,43.6273538047,136.18,42.21848,16.56289,45.3511783602,1.27848,0.37289000000000005,1.33175,40.94,16.19,44.0249894946,0.0
2022-02-20 06:30:00,43.03984,14.83037,45.5232654976,1.26984,0.37037000000000003,1.32275,41.77,14.46,44.2020870548,136.39,43.32984,32.37037,54.0861894421,1.26984,0.37037000000000003,1.32275,42.06,32.0,52.8492535425,136.27,44.00984,15.95037,46.81111321,1.26984,0.37037000000000003,1.32275,42.74,15.58,45.4911419949,136.45,44.38984,16.02037,47.1922679065,1.26984,0.37037000000000003,1.32275,43.12,15.65,45.8721800223,0.0
2022-02-20 07:00:00,44.39112,14.24366,46.6203108639,1.28112,0.37366000000000005,1.3345,43.11,13.87,45.2863003567,136.49,44.69112,31.66366,54.7711928978,1.28112,0.37366000000000005,1.3345,43.41,31.29,53.5116080865,136.36,45.35112,15.37366,47.8860471019,1.28112,0.37366000000000005,1.3345,44.07,15.0,46.5528183894,136.53,45.76112,15.43366,48.2936638147,1.28112,0.37366000000000005,1.3345,44.48,15.06,46.9603449732,0.0
2022-02-20 07:30:00,45.22912,14.14016,47.3879459441,1.26912,0.37016000000000004,1.322,43.96,13.77,46.0661969344,135.89,45.54912,31.41016,55.3292010063,1.26912,0.37016000000000004,1.322,44.28,31.04,54.0758726236,135.8,46.20912,15.26016,48.6636954454,1.26912,0.37016000000000004,1.322,44.94,14.89,47.3425358425,135.97,46.61912,15.32016,49.071882499,1.26912,0.37016000000000004,1.322,45.35,14.95,47.7506544458,0.0
2022-02-20 08:00:00,47.16024,13.37632,49.0205484833,1.29024,0.37632000000000004,1.344,45.87,13.0,47.6765864969,135.39,47.48024,30.49632,56.4304769074,1.29024,0.37632000000000004,1.344,46.19,30.12,55.1428191155,135.28,48.13024,14.47632,50.2601615915,1.29024,0.37632000000000004,1.344,46.84,14.1,48.9162099922,135.46,48.58024,14.52632,50.7055587801,1.29024,0.37632000000000004,1.344,47.29,14.15,49.3615903309,0.0
2022-02-20 08:30:00,50.49112,12.49366,52.0138898666,1.28112,0.37366000000000005,1.3345,49.21,12.12,50.6805534697,134.75,50.90112,29.61366,58.8888179186,1.28112,0.37366000000000005,1.3345,49.62,29.24,57.5944615393,134.66,51.57112,13.56366,53.324978112,1.28112,0.37366000000000005,1.3345,50.29,13.19,51.9909626762,134.83,51.98112,13.63366,53.7393107646,1.28112,0.37366000000000005,1.3345,50.7,13.26,52.4053203406,0.0
2022-02-20 09:00:00,53.33464,12.04552,54.6779514613,1.4246400000000001,0.41552000000000006,1.484,51.91,11.63,53.1968514106,134.85,53.77464,29.23552,61.2080675794,1.4246400000000001,0.41552000000000006,1.484,52.35,28.82,59.7588060456,134.77,54.43464,13.18552,56.0088204625,1.4246400000000001,0.41552000000000006,1.484,53.01,12.77,54.5264431262,134.93,54.88464,13.20552,56.4509474358,1.4246400000000001,0.41552000000000006,1.484,53.46,12.79,54.9686792637,0.0
2022-02-20 09:30:00,56.63888,10.99884,57.6969428046,1.53888,0.44884,1.603,55.1,10.55,56.1009135398,135.03,57.14888,28.04884,63.6610706052,1.53888,0.44884,1.603,55.61,27.6,62.0824620968,134.93,57.82888,12.07884,59.0768798922,1.53888,0.44884,1.603,56.29,11.63,57.4788743801,135.1,58.23888,12.09884,59.4823425312,1.53888,0.44884,1.603,56.7,11.65,57.8844754662,0.0
2022-02-20 10:00:00,59.24856,10.18583,60.1177427625,1.5285600000000001,0.44583000000000006,1.59225,57.72,9.74,58.5360230969,134.57,59.81856,27.24583,65.7312358994,1.5285600000000001,0.44583000000000006,1.59225,58.29,26.8,64.1557799423,134.47,60.49856,11.26583,61.5385626064,1.5285600000000001,0.44583000000000006,1.59225,58.97,10.82,59.9544268591,134.65,60.91856,11.28583,61.955152419,1.5285600000000001,0.44583000000000006,1.59225,59.39,10.84,60.3711661309,0.0
2022-02-20 10:30:00,60.908,9.7965,61.6908086853,1.908,0.5565,1.9875,59.0,9.24,59.7191560557,134.78,61.478,26.9065,67.1081532025,1.908,0.5565,1.9875,59.57,26.35,65.1376035789,134.68,62.188,10.8965,63.1354183977,1.908,0.5565,1.9875,60.28,10.34,61.1603956822,134.87,62.598,10.9065,63.5410209727,1.908,0.5565,1.9875,60.69,10.35,61.5662131368,0.0
2022-02-20 11:00:00,61.43256,9.62783,62.1824295011,2.15256,0.62783,2.24225,59.28,9.0,59.9593062001,134.78,62.01256,26.61783,67.4838237777,2.15256,0.62783,2.24225,59.86,25.99,65.2587135944,134.68,62.69256,10.72783,63.6038003256,2.15256,0.62783,2.24225,60.54,10.1,61.3767187132,134.87,63.12256,10.71783,64.0260061292,2.15256,0.62783,2.24225,60.97,10.09,61.7992637497,0.0
2022-02-20 11:30:00,62.56784,9.41437,63.2721499932,2.03784,0.5943700000000001,2.12275,60.53,8.82,61.1692185662,134.05,63.15784,26.33437,68.4281506163,2.03784,0.5943700000000001,2.12275,61.12,25.74,66.3189414873,133.96,63.83784,10.49437,64.6946799788,2.03784,0.5943700000000001,2.12275,61.8,9.9,62.5879381351,134.14,64.28784,10.50437,65.140372742,2.03784,0.5943700000000001,2.12275,62.25,9.91,63.0338845384,0.0
2022-02-20 12:00:00,64.3568,8.7899,64.9542919925,1.8168000000000002,0.5299,1.8925,62.54,8.26,63.0831134298,134.05,64.9968,25.6699,69.8822422097,1.8168000000000002,0.5299,1.8925,63.18,25.14,67.9980293832,133.96,65.6768,9.8599,66.412797609,1.8168000000000002,0.5299,1.8925,63.86,9.33,64.537961697,134.14,66.1168,9.8499,66.8464791313,1.8168000000000002,0.5299,1.8925,64.3,9.32,64.9719354799,0.0
2022-02-20 12:30:00,65.80776,8.51268,66.3560622475,1.99776,0.5826800000000001,2.081,63.81,7.93,64.3008631357,134.05,66.44776,25.43268,71.1486192487,1.99776,0.5826800000000001,2.081,64.45,24.85,69.0747783203,133.96,67.14776,9.58268,67.8280873164,1.99776,0.5826800000000001,2.081,65.15,9.0,65.7687045638,134.05,67.58776,9.57268,68.2622992888,1.99776,0.5826800000000001,2.081,65.59,8.99,66.20323406,0.0
2022-02-20 13:00:00,66.84264,8.29577,67.3554624516,1.80264,0.5257700000000001,1.87775,65.04,7.77,65.5024770524,134.19,67.53264,25.45577,72.1710031222,1.80264,0.5257700000000001,1.87775,65.73,24.93,70.2989174881,134.08,68.23264,9.39577,68.876510185,1.80264,0.5257700000000001,1.87775,66.43,8.87,67.0195628156,134.25,68.66264,9.37577,69.2998066005,1.80264,0.5257700000000001,1.87775,66.86,8.85,67.4431768232,0.0
2022-02-20 13:30:00,67.1956,8.2383,67.6987314966,1.8456000000000001,0.5383,1.9225,65.35,7.7,65.8020706361,135.08,67.8756,25.4083,72.4753667411,1.8456000000000001,0.5383,1.9225,66.03,24.87,70.5583290618,134.98,68.5756,9.3183,69.2058063334,1.8456000000000001,0.5383,1.9225,66.73,8.78,67.3051357624,135.16,69.0256,9.2983,69.6490620055,1.8456000000000001,0.5383,1.9225,67.18,8.76,67.7487269253,0.0
2022-02-20 14:00:00,67.078,8.46025,67.6094217847,1.5779999999999998,0.46025000000000005,1.64375,65.5,8.0,65.9867410924,135.08,67.748,25.58025,72.4164393909,1.5779999999999998,0.46025000000000005,1.64375,66.17,25.12,70.77770341,134.98,68.448,9.56025,69.1124235146,1.5779999999999998,0.46025000000000005,1.64375,66.87,9.1,67.4863460264,135.16,68.898,9.54025,69.5553791885,1.5779999999999998,0.46025000000000005,1.64375,67.32,9.08,67.9295870737,0.0
2022-02-20 14:30:00,66.57952,8.42361,67.1102800535,1.58952,0.46361,1.65575,64.99,7.96,65.4756573087,134.99,67.24952,25.73361,72.0049763826,1.58952,0.46361,1.65575,65.66,25.27,70.3548754529,134.89,67.95952,9.53361,68.6249668726,1.58952,0.46361,1.65575,66.37,9.07,66.9868778195,135.06,68.40952,9.49361,69.0651218595,1.58952,0.46361,1.65575,66.82,9.03,67.4273928014,0.0
2022-02-20 15:00:00,65.7572,8.780850000000001,66.3408824072,1.4772,0.43085,1.53875,64.28,8.35,64.8200655662,135.63,66.3972,26.20085,71.3797780086,1.4772,0.43085,1.53875,64.92,25.77,69.8476864327,135.5,67.0972,9.90085,67.8237501069,1.4772,0.43085,1.53875,65.62,9.47,66.2998137252,135.7,67.5672,9.87085,68.2844066794,1.4772,0.43085,1.53875,66.09,9.44,66.7607796539,0.0
2022-02-20 15:30:00,65.7736,8.94105,66.3785268898,1.4436,0.42105000000000004,1.5037500000000001,64.33,8.52,64.8917506313,136.07,66.4336,26.29105,71.4467810266,1.4436,0.42105000000000004,1.5037500000000001,64.99,25.87,69.9496747669,135.95,67.1336,10.08105,67.8862859351,1.4436,0.42105000000000004,1.5037500000000001,65.69,9.66,66.3964735509,136.11,67.5836,10.05105,68.3269097433,1.4436,0.42105000000000004,1.5037500000000001,66.14,9.63,66.8373884888,0.0
2022-02-20 16:00:00,66.0396,9.3628,66.700005937,1.4496,0.4228,1.51,64.59,8.94,65.2057643157,135.63,66.6796,27.2428,72.0301270858,1.4496,0.4228,1.51,65.23,26.82,70.5284715558,135.52,67.3896,10.6128,68.2201562003,1.4496,0.4228,1.51,65.94,10.19,66.722707529,135.7,67.8596,10.5528,68.6752277026,1.4496,0.4228,1.51,66.41,10.13,67.1781586529,0.0
2022-02-20 16:30:00,68.53648,19.95689,71.3829569944,1.32648,0.38689,1.38175,67.21,19.57,70.0012071324,137.48,68.36648,22.96689,72.121103873,1.32648,0.38689,1.38175,67.04,22.58,70.7404975951,137.38,69.10648,5.80689,69.350021986,1.32648,0.38689,1.38175,67.78,5.42,67.996358726,137.56,69.57648,5.89689,69.825925564,1.32648,0.38689,1.38175,68.25,5.51,68.4720570744,0.0
2022-02-20 17:00:00,70.02712,21.96416,73.3908840388,1.31712,0.38416000000000006,1.3719999999999999,68.71,21.58,72.0191675875,136.64,69.66712,21.94416,73.0414523897,1.31712,0.38416000000000006,1.3719999999999999,68.35,21.56,71.6697711731,136.52,70.37712,4.66416,70.5315064918,1.31712,0.38416000000000006,1.3719999999999999,69.06,4.28,69.1924995935,136.7,70.84712,4.54416,70.9927024588,1.31712,0.38416000000000006,1.3719999999999999,69.53,4.16,69.6543358306,0.0
2022-02-20 17:30:00,71.68032,21.66926,74.8840777753,1.3003200000000001,0.37926000000000004,1.3545,70.38,21.29,73.529643682,135.52,71.32032,21.66926,74.5395524125,1.3003200000000001,0.37926000000000004,1.3545,70.02,21.29,73.1851385187,135.43,72.02032,4.48926,72.1600994196,1.3003200000000001,0.37926000000000004,1.3545,70.72,4.11,70.8393287659,135.6,72.51032,4.36926,72.6418401436,1.3003200000000001,0.37926000000000004,1.3545,71.21,3.99,71.3216951565,0.0
2022-02-20 18:00:00,72.69256,21.53408,75.815070275,1.2825600000000001,0.37408,1.336,71.41,21.16,74.4790822983,135.13,72.32256,21.52408,75.4575291459,1.2825600000000001,0.37408,1.336,71.04,21.15,74.1215494981,135.04,73.03256,4.35408,73.1622363846,1.2825600000000001,0.37408,1.336,71.75,3.98,71.8603012796,135.21,73.53256,4.23408,73.654360452,1.2825600000000001,0.37408,1.336,72.25,3.86,72.3530379459,0.0
2022-02-20 18:30:00,72.19864,20.56002,75.0690218416,1.26864,0.37002,1.3215,70.93,20.19,73.7475491118,135.13,71.86864,20.90002,74.8459234124,1.26864,0.37002,1.3215,70.6,20.53,73.5244238332,135.04,72.65864,5.38002,72.8575499303,1.26864,0.37002,1.3215,71.39,5.01,71.5655797154,135.21,73.09864,4.41002,73.2315467968,1.26864,0.37002,1.3215,71.83,4.04,71.9435229885,0.0
2022-02-20 19:00:00,70.5792,17.1131,72.6242498361,1.2792,0.37310000000000004,1.3325,69.3,16.74,71.2931805995,134.83,70.2492,17.0331,72.2846912994,1.2792,0.37310000000000004,1.3325,68.97,16.66,70.9536221767,134.73,71.9792,18.4031,74.294544364,1.2792,0.37310000000000004,1.3325,70.7,18.03,72.9628049077,134.88,71.4492,1.6531,71.4683210958,1.2792,0.37310000000000004,1.3325,70.17,1.28,70.1816735338,0.0
2022-02-20 19:30:00,68.88816,18.09988,71.2262889964,1.26816,0.36988000000000004,1.321,67.62,17.73,69.9057744396,136.24,68.57816,17.99988,70.9010557679,1.26816,0.36988000000000004,1.321,67.31,17.63,69.5805504434,136.15,70.27816,19.41988,72.9119435497,1.26816,0.36988000000000004,1.321,69.01,19.05,71.5910790532,136.32,69.77816,2.41988,69.8201076496,1.26816,0.36988000000000004,1.321,68.51,2.05,68.5406638427,0.0
2022-02-20 20:00:00,66.51608,18.64219,69.0790861735,1.27608,0.37219,1.32925,65.24,18.27,67.7499114391,137.21,66.19608,18.93219,68.8501911803,1.27608,0.37219,1.32925,64.92,18.56,67.5209597088,137.12,67.82608,19.31219,70.5218959669,1.27608,0.37219,1.32925,66.55,18.94,69.1926737451,137.29,67.38608,2.56219,67.4347728947,1.27608,0.37219,1.32925,66.11,2.19,66.1462636889,0.0
2022-02-20 20:30:00,64.63376,18.96443,67.358537224,1.28376,0.37443000000000004,1.33725,63.35,18.59,66.0212889907,135.49,64.32376,18.85443,67.0301098848,1.28376,0.37443000000000004,1.33725,63.04,18.48,65.6928611038,135.39,65.97376,20.19443,68.9953042718,1.28376,0.37443000000000004,1.33725,64.69,19.82,67.6581739334,135.55,65.45376,1.7144300000000001,65.4762091783,1.28376,0.37443000000000004,1.33725,64.17,1.34,64.1839894366,0.0
2022-02-20 21:00:00,62.3276,19.77555,65.3896176741,1.2876,0.37555000000000005,1.34125,61.04,19.4,64.0487439377,134.71,62.0276,19.67555,65.0734233736,1.2876,0.37555000000000005,1.34125,60.74,19.3,63.732547415,134.61,63.6176,21.01555,66.9988982862,1.2876,0.37555000000000005,1.34125,62.33,20.64,65.658499069,134.79,63.1376,2.57555,63.1901099189,1.2876,0.37555000000000005,1.34125,61.85,2.2,61.8891145518,0.0
2022-02-20 21:30:00,60.256,20.238,63.5638433388,1.296,0.378,1.35,58.96,19.86,62.2149596158,134.63,59.966,20.118,63.2507318535,1.296,0.378,1.35,58.67,19.74,61.9018295368,134.53,61.546,21.478,65.1860000307,1.296,0.378,1.35,60.25,21.1,63.8378610231,134.7,61.066,2.9779999999999998,61.1385708044,1.296,0.378,1.35,59.77,2.6,59.8265233822,0.0
2022-02-20 22:00:00,57.41728,20.81129,61.0725292915,1.30728,0.38129,1.36175,56.11,20.43,59.7136249109,134.77,57.14728,20.70129,60.7812061337,1.30728,0.38129,1.36175,55.84,20.32,59.4222853818,134.69,58.64728,22.05129,62.6559082774,1.30728,0.38129,1.36175,57.34,21.67,61.2981606576,134.87,58.22728,3.66129,58.3422761011,1.30728,0.38129,1.36175,56.92,3.2800000000000002,57.0144262446,0.0
2022-02-20 22:30:00,54.75584,21.55087,58.8442181685,1.30584,0.38087000000000004,1.36025,53.45,21.17,57.4897503908,134.38,54.48584,21.44087,58.5526913716,1.30584,0.38087000000000004,1.36025,53.18,21.06,57.1982167554,134.28,55.92584,22.82087,60.4027456931,1.30584,0.38087000000000004,1.36025,54.62,22.44,59.0499618967,134.47,55.55584,4.26087,55.7189947079,1.30584,0.38087000000000004,1.36025,54.25,3.88,54.3885732484,0.0
2022-02-20 23:00:00,51.41328,22.56304,56.1463813117,1.31328,0.38304000000000005,1.3679999999999999,50.1,22.18,54.790167001,135.0,51.16328,22.45304,55.8732514321,1.31328,0.38304000000000005,1.3679999999999999,49.85,22.07,54.5170377038,134.89,52.58328,23.85304,57.7405304167,1.31328,0.38304000000000005,1.3679999999999999,51.27,23.47,56.3866455821,135.07,52.24328,4.99304,52.4813371933,1.31328,0.38304000000000005,1.3679999999999999,50.93,4.61,51.1382146736,0.0
2022-02-20 23:30:00,48.20992,23.08206,53.4507051427,1.30992,0.38206,1.3645,46.9,22.7,52.104702283,136.07,47.94992,22.922060000000002,53.147113399,1.30992,0.38206,1.3645,46.64,22.54,51.8009768248,135.95,49.26992,24.31206,54.9417990081,1.30992,0.38206,1.3645,47.96,23.93,53.5985680779,136.15,48.99992,5.76206,49.3375465082,1.30992,0.38206,1.3645,47.69,5.38,47.9925046231,0.0
2022-02-21 00:00:00,46.19464,23.20052,51.693412472,1.30464,0.38052,1.359,44.89,22.82,50.357367882,134.96,45.94464,23.05052,51.402688811,1.30464,0.38052,1.359,44.64,22.67,50.0665407233,134.85,47.22464,24.42052,53.1651052872,1.30464,0.38052,1.359,45.92,24.04,51.8321135977,135.02,46.99464,6.06052,47.3838167669,1.30464,0.38052,1.359,45.69,5.68,46.0417039216,0.0
2022-02-21 00:30:00,46.26088,22.99359,51.6601800177,1.28088,0.37359000000000003,1.33425,44.98,22.62,50.3474408486,134.34,46.02088,22.83359,51.3740618237,1.28088,0.37359000000000003,1.33425,44.74,22.46,50.0611546011,134.26,47.30088,24.20359,53.1336712233,1.28088,0.37359000000000003,1.33425,46.02,23.83,51.823829461,134.43,47.05088,5.82359,47.4099093994,1.28088,0.37359000000000003,1.33425,45.77,5.45,46.0933335744,0.0
2022-02-21 01:00:00,48.5792,25.8231,55.0160991552,1.2792,0.37310000000000004,1.3325,47.3,25.45,53.7121261914,134.34,48.3392,25.8531,54.8184370103,1.2792,0.37310000000000004,1.3325,47.06,25.48,53.5151754178,134.26,49.1092,11.9431,50.5405892551,1.2792,0.37310000000000004,1.3325,47.83,11.57,49.2094889224,134.43,49.3892,9.8531,50.3624528419,1.2792,0.37310000000000004,1.3325,48.11,9.48,49.0351149688,0.0
2022-02-21 01:30:00,48.19512,27.48191,55.479951055,1.27512,0.37191,1.3282500000000002,46.92,27.11,54.1889149181,135.02,48.00512,27.32191,55.2356615988,1.27512,0.37191,1.3282500000000002,46.73,26.95,53.9443732005,134.92,48.72512,10.73191,49.8929976175,1.27512,0.37191,1.3282500000000002,47.45,10.36,48.5678092979,135.08,49.02512,10.78191,50.1967327051,1.27512,0.37191,1.3282500000000002,47.75,10.41,48.8715725141,0.0
2022-02-21 02:00:00,47.15064,28.00352,54.8395841049,1.28064,0.37352,1.334,45.87,27.63,53.5487983058,137.13,46.95064,27.85352,54.5910356451,1.28064,0.37352,1.334,45.67,27.48,53.300087242000004,137.02,47.69064,11.13352,48.9729763359,1.28064,0.37352,1.334,46.41,10.76,47.6410085955,137.19,47.97064,11.18352,49.257013933,1.28064,0.37352,1.334,46.69,10.81,47.9250685967,0.0
2022-02-21 02:30:00,47.2368,26.1624,53.9980226305,1.2768,0.3724,1.33,45.96,25.79,52.7014772089,137.74,47.0568,26.2124,53.8649453727,1.2768,0.3724,1.33,45.78,25.84,52.5691354314,137.63,47.9468,13.7324,49.8745871161,1.2768,0.3724,1.33,46.67,13.36,48.5446032016,137.78,48.0568,9.4924,48.9853211075,1.2768,0.3724,1.33,46.78,9.12,47.6607049885,0.0
2022-02-21 03:00:00,46.26688,22.80534,51.582048403,1.28688,0.37534,1.3405,44.98,22.43,50.2623646479,137.57,46.09688,22.65534,51.3632823742,1.28688,0.37534,1.3405,44.81,22.28,50.0433262284,137.45,47.43688,24.03534,53.1785215388,1.28688,0.37534,1.3405,46.15,23.66,51.8615281302,137.61,47.07688,5.30534,47.3748800848,1.28688,0.37534,1.3405,45.79,4.93,46.0546306032,0.0
2022-02-21 03:30:00,45.99232,22.64401,51.2644583299,1.28232,0.37401,1.33575,44.71,22.27,49.94934434,135.73,45.79232,22.48401,51.0143830372,1.28232,0.37401,1.33575,44.51,22.11,49.6990160868,135.63,47.12232,23.87401,52.8250072945,1.28232,0.37401,1.33575,45.84,23.5,51.5126741686,135.79,46.79232,5.21401,47.0819191544,1.28232,0.37401,1.33575,45.51,4.84,45.766643967,0.0
2022-02-21 04:00:00,45.14312,22.72716,50.5413205704,1.29312,0.37716000000000005,1.347,43.85,22.35,49.2173241857,135.44,44.94312,22.57716,50.2952501634,1.29312,0.37716000000000005,1.347,43.65,22.2,48.9710373588,135.32,46.25312,23.957160000000002,52.0893139233,1.29312,0.37716000000000005,1.347,44.96,23.58,50.7682774969,135.55,45.94312,5.27716,46.2452018376,1.29312,0.37716000000000005,1.347,44.65,4.9,44.9180642949,0.0
2022-02-21 04:30:00,45.31688,22.50534,50.5975290054,1.28688,0.37534,1.3405,44.03,22.13,49.2785734371,135.55,45.10688,22.35534,50.3427437656,1.28688,0.37534,1.3405,43.82,21.98,49.0235943195,135.46,46.40688,23.71534,52.1154090711,1.28688,0.37534,1.3405,45.12,23.34,50.7993110189,135.55,46.11688,5.22534,46.4119682738,1.28688,0.37534,1.3405,44.83,4.85,45.0915890161,0.0
2022-02-21 05:00:00,45.55528,21.85779,50.5276807261,1.29528,0.37779,1.34925,44.26,21.48,49.1969307986,134.87,45.32528,21.70779,50.2554390466,1.29528,0.37779,1.34925,44.03,21.33,48.9245316789,134.8,46.60528,23.05779,51.9972480384,1.29528,0.37779,1.34925,45.31,22.68,50.6693053041,134.92,46.34528,4.78779,46.5919296806,1.29528,0.37779,1.34925,45.05,4.41,45.2653355229,0.0
2022-02-21 05:30:00,47.5676,15.5793,50.0538825492,1.1976,0.3493,1.2475,46.37,15.23,48.8070671112,134.01,47.6976,26.7193,54.6715834621,1.1976,0.3493,1.2475,46.5,26.37,53.4567759971,133.91,48.6176,16.7593,51.4251413829,1.1976,0.3493,1.2475,47.42,16.41,50.1791241454,134.1,48.7776,10.5593,49.9074451184,1.1976,0.3493,1.2475,47.58,10.21,48.6631328626,0.0
2022-02-21 06:00:00,50.60864,11.51627,51.9023979924,1.11864,0.32627,1.16525,49.49,11.19,50.7392964082,136.12,51.01864,29.39627,58.881595744,1.11864,0.32627,1.16525,49.9,29.07,57.7501073592,136.02,51.71864,12.68627,53.2518466343,1.11864,0.32627,1.16525,50.6,12.36,52.0877106427,136.18,52.10864,12.70627,53.6354328776,1.11864,0.32627,1.16525,50.99,12.38,52.4713683831,0.0
2022-02-21 06:30:00,56.4528,9.3854,57.2276538135,1.2528000000000001,0.3654,1.305,55.2,9.02,55.9321052706,137.66,56.9628,27.0854,63.0743963665,1.2528000000000001,0.3654,1.305,55.71,26.72,61.7864265029,137.54,57.6628,10.5254,58.6155486966,1.2528000000000001,0.3654,1.305,56.41,10.16,57.317656093,137.73,58.0728,10.5254,59.0189303953,1.2528000000000001,0.3654,1.305,56.82,10.16,57.7212092735,0.0
2022-02-21 07:00:00,60.63848,7.88539,61.1490362325,1.21848,0.35539000000000004,1.26925,59.42,7.53,59.8952193418,137.05,61.20848,25.71539,66.3909580196,1.21848,0.35539000000000004,1.26925,59.99,25.36,65.1300982649,136.94,61.93848,9.01539,62.5911540201,1.21848,0.35539000000000004,1.26925,60.72,8.66,61.3344438305,137.13,62.33848,8.99539,62.9841498312,1.21848,0.35539000000000004,1.26925,61.12,8.64,61.7276599265,0.0
2022-02-21 07:30:00,64.43696,6.5907800000000005,64.773144088,1.23696,0.36078000000000005,1.2885,63.2,6.23,63.5063217326,137.63,65.09696,24.32078,69.4918307505,1.23696,0.36078000000000005,1.2885,63.86,23.96,68.2068999442,137.54,65.82696,7.70078,66.2758679721,1.23696,0.36078000000000005,1.2885,64.59,7.34,65.0057205175,137.69,66.22696,7.67078,66.6697164884,1.23696,0.36078000000000005,1.2885,64.99,7.31,65.3998180426,0.0
2022-02-21 08:00:00,67.3768,5.2724,67.5827742846,1.2768,0.3724,1.33,66.1,4.9,66.2813699315,137.31,68.0868,22.7624,71.7909408491,1.2768,0.3724,1.33,66.81,22.39,70.4619627884,137.19,68.8468,6.3424,69.1383244518,1.2768,0.3724,1.33,67.57,5.97,67.8332204749,137.38,69.2168,6.2824,69.5013233831,1.2768,0.3724,1.33,67.94,5.91,68.1965666291,0.0
2022-02-21 08:30:00,71.88552,3.46536,71.9689982256,1.35552,0.39536000000000004,1.412,70.53,3.07,70.5967832128,136.52,72.67552,20.73536,75.5756995442,1.35552,0.39536000000000004,1.412,71.32,20.34,74.1637242862,136.39,73.41552,4.49536,73.5530205933,1.35552,0.39536000000000004,1.412,72.06,4.1,72.1765446665,136.58,73.80552,4.45536,73.939874325,1.35552,0.39536000000000004,1.412,72.45,4.06,72.5636692843,0.0
2022-02-21 09:00:00,75.28616,2.06888,75.3145812708,1.43616,0.41888000000000003,1.496,73.85,1.65,73.8684303339,135.7,76.12616,19.58888,78.6060840902,1.43616,0.41888000000000003,1.496,74.69,19.17,77.1108617511,135.6,76.89616,3.16888,76.9614268527,1.43616,0.41888000000000003,1.496,75.46,2.75,75.5100927029,135.75,77.29616,3.06888,77.3570576948,1.43616,0.41888000000000003,1.496,75.86,2.65,75.9062718094,0.0
2022-02-21 09:30:00,77.5636,1.2123,77.573073397,1.4136,0.4123,1.4725000000000001,76.15,0.8,76.1542021165,136.53,78.4336,18.7123,80.6348546241,1.4136,0.4123,1.4725000000000001,77.02,18.3,79.1641989791,136.44,79.2036,2.3023,79.2370547045,1.4136,0.4123,1.4725000000000001,77.79,1.8900000000000001,77.8129565047,136.58,79.6136,2.2123,79.6443317271,1.4136,0.4123,1.4725000000000001,78.2,1.8,78.2207133693,0.0
2022-02-21 10:00:00,78.516,1.04175,78.5229106635,1.446,0.42175,1.50625,77.07,0.62,77.0724937964,136.4,79.406,18.47175,81.5261821997,1.446,0.42175,1.50625,77.96,18.05,80.0222725246,136.3,80.156,2.10175,80.1835499904,1.446,0.42175,1.50625,78.71,1.6800000000000002,78.7279270653,136.45,80.576,2.02175,80.6013600944,1.446,0.42175,1.50625,79.13,1.6,79.14617426,0.0
2022-02-21 10:30:00,78.94152,1.06336,78.9486815241,1.6915200000000001,0.49336,1.762,77.25,0.5700000000000001,77.252102884,136.4,79.83152,18.533360000000002,81.9546033997,1.6915200000000001,0.49336,1.762,78.14,18.04,80.1953938827,136.3,80.60152,2.14336,80.6300131365,1.6915200000000001,0.49336,1.762,78.91,1.65,78.9272487801,136.45,81.02152,2.06336,81.0477893443,1.6915200000000001,0.49336,1.762,79.33,1.57,79.3455342159,0.0
2022-02-21 11:00:00,79.01864,0.9912700000000001,79.0248573783,1.7186400000000002,0.50127,1.7902500000000001,77.3,0.49,77.3015530245,136.4,79.92864,18.57127,82.0577818471,1.7186400000000002,0.50127,1.7902500000000001,78.21,18.07,80.2703494449,136.3,80.70864,2.08127,80.735470863,1.7186400000000002,0.50127,1.7902500000000001,78.99,1.58,79.00580042,136.45,81.08864,1.98127,81.1128409554,1.7186400000000002,0.50127,1.7902500000000001,79.37,1.48,79.3837974652,0.0
2022-02-21 11:30:00,78.4472,1.3971,78.4596397917,2.2872,0.6671,2.3825,76.16,0.73,76.1634984753,136.9,79.3372,19.0871,81.6009110871,2.2872,0.6671,2.3825,77.05,18.42,79.2212023388,136.81,80.1272,2.4971,80.1661006177,2.2872,0.6671,2.3825,77.84,1.83,77.8615084621,136.97,80.4972,2.4171,80.5334811134,2.2872,0.6671,2.3825,78.21,1.75,78.2295762484,0.0
2022-02-21 12:00:00,77.70296,1.68128,77.721147027,3.43296,1.00128,3.576,74.27,0.68,74.273112901,137.36,78.57296,19.38128,80.9280177541,3.43296,1.00128,3.576,75.14,18.38,77.3553100957,137.27,79.34296,2.78128,79.3916923865,3.43296,1.00128,3.576,75.91,1.78,75.9308665827,137.42,79.72296,2.70128,79.7687110639,3.43296,1.00128,3.576,76.29,1.7000000000000002,76.3089385328,0.0
2022-02-21 12:30:00,78.96304,1.5642200000000002,78.9785317048,2.9630400000000003,0.8642200000000001,3.0865,76.0,0.7000000000000001,76.0032236158,137.36,79.85304,19.29422,82.1509277041,2.9630400000000003,0.8642200000000001,3.0865,76.89,18.43,79.0679264936,137.27,80.64304,2.65422,80.6867076057,2.9630400000000003,0.8642200000000001,3.0865,77.68,1.79,77.7006209756,137.42,81.00304,2.56422,81.0436161178,2.9630400000000003,0.8642200000000001,3.0865,78.04,1.7000000000000002,78.0585139495,0.0
2022-02-21 13:00:00,78.33568,1.99999,78.3612067356,3.80568,1.10999,3.96425,74.53,0.89,74.5353137781,137.59,79.22568,19.81999,81.6672539949,3.80568,1.10999,3.96425,75.42,18.71,77.7061162329,137.49,80.02568,3.08999,80.08531387,3.80568,1.10999,3.96425,76.22,1.98,76.2457133221,137.66,80.36568,3.00999,80.4220278385,3.80568,1.10999,3.96425,76.56,1.9,76.5835726511,0.0
2022-02-21 13:30:00,77.00432,7.59626,77.3780877552,2.52432,0.73626,2.6295,74.48,6.86,74.7952538601,137.84,77.43432,18.67626,79.654733704,2.52432,0.73626,2.6295,74.91,17.94,77.028252609,137.76,78.25432,3.22626,78.3207976993,2.52432,0.73626,2.6295,75.73,2.49,75.7709245027,137.93,78.59432,3.27626,78.6625769718,2.52432,0.73626,2.6295,76.07,2.54,76.1123938659,0.0
2022-02-21 14:00:00,76.03176,15.67968,77.6317003137,1.78176,0.51968,1.8559999999999999,74.25,15.16,75.7818454513,137.38,75.76176,15.66968,77.3652580271,1.78176,0.51968,1.8559999999999999,73.98,15.15,75.5153156651,137.25,76.58176,2.73968,76.6307497758,1.78176,0.51968,1.8559999999999999,74.8,2.22,74.8329365988,137.42,76.86176,2.8696800000000002,76.915311958,1.78176,0.51968,1.8559999999999999,75.08,2.35,75.1167684342,0.0
2022-02-21 14:30:00,75.71496,16.21603,77.4320011156,2.9349600000000002,0.8560300000000001,3.05725,72.78,15.36,74.3831835834,135.83,75.44496,16.21603,77.1680090346,2.9349600000000002,0.8560300000000001,3.05725,72.51,15.36,74.1190238738,135.71,76.25496,2.93603,76.3114617653,2.9349600000000002,0.8560300000000001,3.05725,73.32,2.08,73.3494976125,135.89,76.54496,3.05603,76.6059411584,2.9349600000000002,0.8560300000000001,3.05725,73.61,2.2,73.6428686296,0.0
2022-02-21 15:00:00,75.21536,16.19573,76.9392750821,3.10536,0.90573,3.23475,72.11,15.29,73.7132023453,136.0,74.94536,16.12573,76.6605906158,3.10536,0.90573,3.23475,71.84,15.22,73.4345558984,135.91,75.74536,2.73573,75.7947477083,3.10536,0.90573,3.23475,72.64,1.83,72.6630476928,136.07,76.02536,2.82573,76.0778556031,3.10536,0.90573,3.23475,72.92,1.92,72.9452726364,0.0
2022-02-21 15:30:00,75.1356,16.17705,76.8573700699,2.5956,0.7570500000000001,2.7037500000000003,72.54,15.42,74.1608252381,134.6,74.8956,16.09705,76.6059130751,2.5956,0.7570500000000001,2.7037500000000003,72.3,15.34,73.9094418867,134.5,75.7056,2.46705,75.7457867281,2.5956,0.7570500000000001,2.7037500000000003,73.11,1.71,73.129995214,134.67,75.9456,2.54705,75.988299251,2.5956,0.7570500000000001,2.7037500000000003,73.35,1.79,73.3718379216,0.0
2022-02-21 16:00:00,75.97128,16.46079,77.7341172991,2.23128,0.6507900000000001,2.32425,73.74,15.81,75.4158053726,134.39,75.72128,16.38079,77.47285025,2.23128,0.6507900000000001,2.32425,73.49,15.73,75.1545940046,134.3,76.52128,2.04079,76.5484886635,2.23128,0.6507900000000001,2.32425,74.29,1.3900000000000001,74.3030026311,134.47,76.79128,2.13079,76.820836692,2.23128,0.6507900000000001,2.32425,74.56,1.48,74.5746873946,0.0
2022-02-21 16:30:00,76.55984,16.49537,78.3167053205,1.6298400000000002,0.47537,1.69775,74.93,16.02,76.6233991676,134.92,76.28984,16.39537,78.0317105071,1.6298400000000002,0.47537,1.69775,74.66,15.92,76.3384699873,134.84,77.08984,1.75537,77.1098226886,1.6298400000000002,0.47537,1.69775,75.46,1.28,75.4708553019,135.0,77.37984,1.8353700000000002,77.4016034812,1.6298400000000002,0.47537,1.69775,75.75,1.3599999999999999,75.7622075972,0.0
2022-02-21 17:00:00,77.60808,15.20944,79.0843925588,1.43808,0.41944000000000004,1.498,76.17,14.79,77.5926091841,135.15,77.41808,16.47944,79.1525808398,1.43808,0.41944000000000004,1.498,75.98,16.06,77.6587664079,135.06,78.20808,1.69944,78.2265420021,1.43808,0.41944000000000004,1.498,76.77,1.28,76.7806700935,135.26,78.54808,1.82944,78.5693815834,1.43808,0.41944000000000004,1.498,77.11,1.4100000000000001,77.1228902467,0.0
