Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-21 17:30:00,79.80376,2.71443,79.8499107098,1.28376,0.37443000000000004,1.33725,78.52,2.34,78.5548598115,134.34,80.75376,19.87443,83.1634698769,1.28376,0.37443000000000004,1.33725,79.47,19.5,81.8274458846,134.25,81.55376,3.7044300000000003,81.6378501172,1.28376,0.37443000000000004,1.33725,80.27,3.33,80.3390428123,134.43,81.87376,3.63443,81.9543876675,1.28376,0.37443000000000004,1.33725,80.59,3.26,80.6559092689,0.0
2022-02-21 18:00:00,82.60616,1.8763800000000002,82.6274680227,1.25616,0.36638000000000004,1.3085,81.35,1.51,81.3640129296,135.46,83.63616,18.90638,85.74647785330001,1.25616,0.36638000000000004,1.3085,82.38,18.54,84.440487919,135.35,84.41616,2.86638,84.4648104446,1.25616,0.36638000000000004,1.3085,83.16,2.5,83.197569676,135.53,84.74616,2.7863800000000003,84.7919545019,1.25616,0.36638000000000004,1.3085,83.49,2.42,83.5250651002,0.0
2022-02-21 18:30:00,84.76376,1.5156800000000001,84.7773100257,1.25376,0.36568,1.306,83.51,1.15,83.517917838,134.89,85.81376,18.96568,87.8845744326,1.25376,0.36568,1.306,84.56,18.6,86.5814853187,134.76,86.62376,2.59568,86.6626410352,1.25376,0.36568,1.306,85.37,2.23,85.3991206044,134.94,86.96376,2.48568,86.9992767694,1.25376,0.36568,1.306,85.71,2.12,85.7362146354,0.0
2022-02-21 19:00:00,82.46936,2.6514800000000003,82.5119729797,1.23936,0.36148,1.291,81.23,2.29,81.2622729192,136.35,83.48936,20.37148,85.9387597688,1.23936,0.36148,1.291,82.25,20.01,84.6490555175,136.22,84.30936,3.78148,84.3941216827,1.23936,0.36148,1.291,83.07,3.42,83.14037106,136.4,84.62936,3.67148,84.7089625683,1.23936,0.36148,1.291,83.39,3.31,83.4556660749,0.0
2022-02-21 19:30:00,79.38912,3.79141,79.4796021893,1.23912,0.36141,1.29075,78.15,3.43,78.2252350588,137.31,80.35912,21.50141,83.1859290936,1.23912,0.36141,1.29075,79.12,21.14,81.8955065922,137.21,81.18912,4.93141,81.338748521,1.23912,0.36141,1.29075,79.95,4.57,80.0805057427,137.37,81.48912,4.82141,81.6316278948,1.23912,0.36141,1.29075,80.25,4.46,80.3738396495,0.0
2022-02-21 20:00:00,76.32032,4.65176,76.4619520808,1.24032,0.36176,1.292,75.08,4.29,75.2024633905,137.23,77.26032,21.77176,80.2693377324,1.24032,0.36176,1.292,76.02,21.41,78.9773923348,137.21,78.04032,5.68176,78.2468781639,1.24032,0.36176,1.292,76.8,5.32,76.9840399044,137.28,78.33032,5.62176,78.5317974887,1.24032,0.36176,1.292,77.09,5.26,77.2692416166,0.0
2022-02-21 20:30:00,73.8184,4.9812,73.9862725916,1.2384,0.3612,1.29,72.58,4.62,72.7268918626,135.22,74.7084,22.0512,77.8948037548,1.2384,0.3612,1.29,73.47,21.69,76.6048105539,135.11,75.4984,6.0112,75.7373284979,1.2384,0.3612,1.29,74.26,5.65,74.474627223,135.31,75.7784,5.9712,76.0132957844,1.2384,0.3612,1.29,74.54,5.61,74.7508106979,0.0
2022-02-21 21:00:00,71.6132,5.6826,71.8383070304,1.2432,0.36260000000000003,1.295,70.37,5.32,70.5708105381,134.87,72.4932,22.8426,76.0068971936,1.2432,0.36260000000000003,1.295,71.25,22.48,74.7122004762,134.77,73.2732,6.7326,73.5818574174,1.2432,0.36260000000000003,1.295,72.03,6.37,72.311118094,134.93,73.5232,6.6926,73.827175437,1.2432,0.36260000000000003,1.295,72.28,6.33,72.5566489028,0.0
2022-02-21 21:30:00,68.64536,6.90323,68.991593937,1.24536,0.36323000000000005,1.29725,67.4,6.54,67.7165533677,135.15,69.45536,24.33323,73.5945182399,1.24536,0.36323000000000005,1.29725,68.21,23.97,72.2991355412,135.06,70.24536,7.98323,70.697542834,1.24536,0.36323000000000005,1.29725,69.0,7.62,69.4194814155,135.23,70.50536,7.9532300000000005,70.9525169121,1.24536,0.36323000000000005,1.29725,69.26,7.59,69.6746417285,0.0
2022-02-21 22:00:00,65.03136,7.96498,65.5173159543,1.25136,0.36498,1.3035,63.78,7.6,64.2312104821,136.27,65.75136,25.21498,70.4204271377,1.25136,0.36498,1.3035,64.5,24.85,69.1214330002,136.17,66.50136,9.00498,67.1082748001,1.25136,0.36498,1.3035,65.25,8.64,65.8195419309,136.33,66.82136,9.01498,67.4267307279,1.25136,0.36498,1.3035,65.57,8.65,66.1380934107,0.0
2022-02-21 22:30:00,60.63576,9.18043,61.3267941911,1.23576,0.36043000000000003,1.28725,59.4,8.82,60.0512481136,135.6,61.27576,26.23043,66.6539887896,1.23576,0.36043000000000003,1.28725,60.04,25.87,65.3762839262,135.55,62.00576,10.21043,62.8408080308,1.23576,0.36043000000000003,1.28725,60.77,9.85,61.5631009615,135.69,62.33576,10.24043,63.1713018812,1.23576,0.36043000000000003,1.28725,61.1,9.88,61.8936539558,0.0
2022-02-21 23:00:00,57.19448,9.89589,58.0442691518,1.25448,0.36589000000000005,1.30675,55.94,9.53,56.7459646142,134.88,57.77448,27.08589,63.8085885784,1.25448,0.36589000000000005,1.30675,56.52,26.72,62.5177478801,134.79,58.48448,10.95589,59.5018144813,1.25448,0.36589000000000005,1.30675,57.23,10.59,58.201554962,134.95,58.82448,10.98589,59.8415342915,1.25448,0.36589000000000005,1.30675,57.57,10.62,58.5413469268,0.0
2022-02-21 23:30:00,53.59056,10.83058,54.6740302543,1.2705600000000001,0.37058,1.3235000000000001,52.32,10.46,53.3553558699,135.36,54.10056,28.17058,60.9955094236,1.2705600000000001,0.37058,1.3235000000000001,52.83,27.8,59.6979807029,135.25,54.83056,11.89058,56.1050461425,1.2705600000000001,0.37058,1.3235000000000001,53.56,11.52,54.7848884274,135.45,55.14056,11.94058,56.4186033844,1.2705600000000001,0.37058,1.3235000000000001,53.87,11.57,55.0984736631,0.0
2022-02-22 00:00:00,50.77344,11.41142,52.0400107211,1.27344,0.37142000000000003,1.3265,49.5,11.04,50.7161867652,135.98,51.25344,28.74142,58.7620994813,1.27344,0.37142000000000003,1.3265,49.98,28.37,57.470490688699996,135.88,51.97344,12.49142,53.4534754628,1.27344,0.37142000000000003,1.3265,50.7,12.12,52.12853729,136.06,52.27344,12.53142,53.7545255458,1.27344,0.37142000000000003,1.3265,51.0,12.16,52.4296252132,0.0
2022-02-22 00:30:00,50.0472,11.5996,51.3738547123,1.2671999999999999,0.36960000000000004,1.32,48.78,11.23,50.0559816605,135.9,50.5072,28.8596,58.1709013511,1.2671999999999999,0.36960000000000004,1.32,49.24,28.49,56.8881156306,135.88,51.2272,12.6896,52.7754864307,1.2671999999999999,0.36960000000000004,1.32,49.96,12.32,51.4566225087,135.97,51.5072,12.7296,53.0568974592,1.2671999999999999,0.36960000000000004,1.32,50.24,12.36,51.7380633576,0.0
2022-02-22 01:00:00,52.08296,11.20128,53.2738528361,1.27296,0.37128000000000005,1.326,50.81,10.83,51.951371493,135.5,52.58296,28.28128,59.7059333802,1.27296,0.37128000000000005,1.326,51.31,27.91,58.409624207,135.4,53.29296,12.26128,54.6852683344,1.27296,0.37128000000000005,1.326,52.02,11.89,53.3615264025,135.58,53.59296,12.31128,54.9888441122,1.27296,0.37128000000000005,1.326,52.32,11.94,53.6651283423,0.0
2022-02-22 01:30:00,52.05696,11.05953,53.2187963812,1.26696,0.36953,1.31975,50.79,10.69,51.9027956858,134.85,52.57696,28.24953,59.6856152524,1.26696,0.36953,1.31975,51.31,27.88,58.3952951872,134.75,53.30696,12.12953,54.6695297443,1.26696,0.36953,1.31975,52.04,11.76,53.3522183231,134.92,53.56696,12.17953,54.9341437966,1.26696,0.36953,1.31975,52.3,11.81,53.6168453007,0.0
2022-02-22 02:00:00,50.81192,11.31806,52.0571771829,1.26192,0.36806000000000005,1.3145,49.55,10.95,50.7454924107,135.23,51.31192,28.608060000000002,58.7480572534,1.26192,0.36806000000000005,1.3145,50.05,28.24,57.4673829228,135.14,52.04192,12.39806,53.4983488441,1.26192,0.36806000000000005,1.3145,50.78,12.03,52.1855276873,135.29,52.31192,12.43806,53.770273485,1.26192,0.36806000000000005,1.3145,51.05,12.07,52.4574818305,0.0
2022-02-22 02:30:00,50.12536,11.68323,51.4689185661,1.24536,0.36323000000000005,1.29725,48.88,11.32,50.1736663998,135.72,50.58536,29.06323,58.3399518714,1.24536,0.36323000000000005,1.29725,49.34,28.7,57.0799929923,135.6,51.32536,12.77323,52.8909064373,1.24536,0.36323000000000005,1.29725,50.08,12.41,51.5947138765,135.8,51.59536,12.82323,53.1649922521,1.24536,0.36323000000000005,1.29725,50.35,12.46,51.8688162579,0.0
2022-02-22 03:00:00,49.0704,12.0947,50.5389545227,1.2504,0.3647,1.3025,47.82,11.73,49.2376410889,136.02,49.5204,29.5447,57.6641943866,1.2504,0.3647,1.3025,48.27,29.18,56.404479432,135.9,50.2404,13.1847,51.9416413511,1.2504,0.3647,1.3025,48.99,12.82,50.6396336875,136.09,50.5404,13.2347,52.2445147001,1.2504,0.3647,1.3025,49.29,12.87,50.9425264391,0.0
2022-02-22 03:30:00,48.1868,12.00365,49.659392944,1.2468,0.36365000000000003,1.29875,46.94,11.64,48.361691451,136.29,48.5968,29.21365,56.7017311602,1.2468,0.36365000000000003,1.29875,47.35,28.85,55.4467762814,136.16,49.2968,13.08365,51.003493876,1.2468,0.36365000000000003,1.29875,48.05,12.72,49.7051395733,136.37,49.6268,13.14365,51.337849717,1.2468,0.36365000000000003,1.29875,48.38,12.78,50.0395123877,0.0
2022-02-22 04:00:00,47.18784,11.98687,48.6865206835,1.25784,0.36687000000000003,1.31025,45.93,11.62,47.3770967874,135.2,47.58784,29.28687,55.8777529099,1.25784,0.36687000000000003,1.31025,46.33,28.92,54.6153394203,135.1,48.28784,13.08687,50.0298076976,1.25784,0.36687000000000003,1.31025,47.03,12.72,48.7198039815,135.27,48.60784,13.13687,50.3517572967,1.25784,0.36687000000000003,1.31025,47.35,12.77,49.0417719908,0.0
2022-02-22 04:30:00,46.9728,11.9354,48.4654280183,1.2528000000000001,0.3654,1.305,45.72,11.57,47.161247863,135.51,47.3628,28.9754,55.5230459269,1.2528000000000001,0.3654,1.305,46.11,28.61,54.264760204,135.4,48.0428,13.0254,49.7772204628,1.2528000000000001,0.3654,1.305,46.79,12.66,48.4724633168,135.59,48.3828,13.0554,50.1132597722,1.2528000000000001,0.3654,1.305,47.13,12.69,48.8085340898,0.0
2022-02-22 05:00:00,47.47904,11.43722,48.8371706864,1.2590400000000002,0.36722000000000005,1.3115,46.22,11.07,47.5271848525,134.59,47.84904,28.39722,55.6411065009,1.2590400000000002,0.36722000000000005,1.3115,46.59,28.03,54.3719504892,134.52,48.51904,12.49722,50.1026720869,1.2590400000000002,0.36722000000000005,1.3115,47.26,12.13,48.7918487045,134.66,48.88904,12.54722,50.4734679,1.2590400000000002,0.36722000000000005,1.3115,47.63,12.18,49.1626819854,0.0
2022-02-22 05:30:00,48.92728,11.07379,50.1648039283,1.24728,0.36379,1.29925,47.68,10.71,48.8680519358,134.31,49.32728,27.98379,56.7121949404,1.24728,0.36379,1.29925,48.08,27.62,55.4486320841,134.23,49.98728,12.13379,51.4388668379,1.24728,0.36379,1.29925,48.74,11.77,50.1410061726,134.4,50.36728,12.18379,51.8199540077,1.24728,0.36379,1.29925,49.12,11.82,50.5221416807,0.0
2022-02-22 06:00:00,50.60928,10.37729,51.6622431749,1.25928,0.36729,1.31175,49.35,10.01,50.3549659914,134.16,51.03928,27.39729,57.9277101417,1.25928,0.36729,1.31175,49.78,27.03,56.645117177,134.06,51.70928,11.42729,52.9568937426,1.25928,0.36729,1.31175,50.45,11.06,51.6480987065,134.24,52.08928,11.47729,53.3387408612,1.25928,0.36729,1.31175,50.83,11.11,52.030000961,0.0
2022-02-22 06:30:00,56.20088,8.74484,56.8771583274,1.25088,0.36484000000000005,1.303,54.95,8.38,55.5853119088,134.56,56.73088,26.19484,62.4864976471,1.25088,0.36484000000000005,1.303,55.48,25.83,61.1981968689,134.46,57.46088,9.83484,58.2964562233,1.25088,0.36484000000000005,1.303,56.21,9.47,57.0021490823,134.62,57.79088,9.84484,58.6234312012,1.25088,0.36484000000000005,1.303,56.54,9.48,57.3292421021,0.0
2022-02-22 07:00:00,60.13616,7.26638,60.5735752441,1.25616,0.36638000000000004,1.3085,58.88,6.9,59.2829182817,136.29,60.73616,24.76638,65.5915749914,1.25616,0.36638000000000004,1.3085,59.48,24.4,64.2902045416,136.19,61.45616,8.36638,62.0230273064,1.25616,0.36638000000000004,1.3085,60.2,8.0,60.7292351343,136.35,61.83616,8.34638,62.3968968992,1.25616,0.36638000000000004,1.3085,60.58,7.98,61.1033288782,0.0
2022-02-22 07:30:00,64.09176,6.09218,64.3806520396,1.24176,0.36218,1.2935,62.85,5.73,63.1106599554,136.5,64.74176,23.49218,68.8721860336,1.24176,0.36218,1.2935,63.5,23.13,67.581409426,136.4,65.46176,7.15218,65.8513151049,1.24176,0.36218,1.2935,64.22,6.79,64.5779567654,136.57,65.86176,7.14218,66.2478842338,1.24176,0.36218,1.2935,64.62,6.78,64.9747089259,0.0
2022-02-22 08:00:00,66.626,4.6005,66.7846425179,1.236,0.36050000000000004,1.2875,65.39,4.24,65.5273202565,136.2,67.296,22.3305,70.9041807389,1.236,0.36050000000000004,1.2875,66.06,21.97,69.6175588483,136.08,68.036,5.7605,68.2794306966,1.236,0.36050000000000004,1.2875,66.8,5.4,67.0179080545,136.25,68.466,5.7005,68.7029028226,1.236,0.36050000000000004,1.2875,67.23,5.34,67.4417415256,0.0
2022-02-22 08:30:00,68.63216,3.03563,68.6992608094,1.32216,0.38563000000000003,1.37725,67.31,2.65,67.3621451559,137.14,69.34216,20.48563,72.3048835831,1.32216,0.38563000000000003,1.37725,68.02,20.1,70.9276420023,137.03,70.08216,4.14563,70.2046679243,1.32216,0.38563000000000003,1.37725,68.76,3.76,68.8627272187,137.21,70.50216,4.07563,70.619864943,1.32216,0.38563000000000003,1.37725,69.18,3.69,69.2783407711,0.0
2022-02-22 09:00:00,69.9932,2.8201,70.0499893665,2.0232,0.5901000000000001,2.1075,67.97,2.23,68.0065717413,136.22,70.6832,20.3801,73.5626483907,2.0232,0.5901000000000001,2.1075,68.66,19.79,71.4551586661,136.11,71.4132,3.9301,71.5212613161,2.0232,0.5901000000000001,2.1075,69.39,3.34,69.4703368352,136.29,71.8732,3.8501000000000003,71.9762471115,2.0232,0.5901000000000001,2.1075,69.85,3.26,69.9260330635,0.0
2022-02-22 09:30:00,71.1752,6.1836,71.4433062225,2.5152,0.7336,2.62,68.66,5.45,68.8759616993,136.7,70.9852,8.7036,71.5167901405,2.5152,0.7336,2.62,68.47,7.97,68.9322986705,136.59,72.6052,7.0136,72.9431672743,2.5152,0.7336,2.62,70.09,6.28,70.3707787366,136.78,73.0352,7.1236,73.3817832708,2.5152,0.7336,2.62,70.52,6.39,70.8089153991,0.0
2022-02-22 10:00:00,72.47328,5.5205400000000004,72.6832351774,1.85328,0.54054,1.9304999999999999,70.62,4.98,70.7953727301,134.77,72.15328,5.5205400000000004,72.3641636216,1.85328,0.54054,1.9304999999999999,70.3,4.98,70.4761690219,134.66,73.97328,6.6005400000000005,74.2671749984,1.85328,0.54054,1.9304999999999999,72.12,6.06,72.3741528448,134.85,74.36328,6.5205400000000004,74.6486091917,1.85328,0.54054,1.9304999999999999,72.51,5.98,72.7561715595,0.0
2022-02-22 10:30:00,72.8372,5.79835,73.0676300872,2.0172,0.58835,2.10125,70.82,5.21,71.0113828904,133.81,72.5172,5.78835,72.7478473328,2.0172,0.58835,2.10125,70.5,5.2,70.6915129276,133.71,74.3472,6.88835,74.6656247115,2.0172,0.58835,2.10125,72.33,6.3,72.6038490715,133.87,74.7372,6.80835,75.0466701031,2.0172,0.58835,2.10125,72.72,6.22,72.9855245922,0.0
2022-02-22 11:00:00,73.44632,7.89351,73.8692725134,1.48632,0.43351000000000006,1.54825,71.96,7.46,72.3456508714,133.71,73.14632,8.15351,73.5993468372,1.48632,0.43351000000000006,1.54825,71.66,7.72,72.0746418652,133.63,74.61632,5.28351,74.8031462457,1.48632,0.43351000000000006,1.54825,73.13,4.85,73.290650154,133.79,75.03632,5.42351,75.2320661677,1.48632,0.43351000000000006,1.54825,73.55,4.99,73.7190789416,0.0
2022-02-22 11:30:00,73.76032000000001,14.12676,75.100933114,1.8403200000000002,0.53676,1.917,71.92,13.59,73.1927216327,134.2,73.44032,14.11676,74.7847813034,1.8403200000000002,0.53676,1.917,71.6,13.58,72.8764461263,134.1,74.19032,3.25676,74.2617671982,1.8403200000000002,0.53676,1.917,72.35,2.7199999999999998,72.4011111793,134.29,74.61032,3.33676,74.684896852,1.8403200000000002,0.53676,1.917,72.77,2.8,72.8238484289,0.0
2022-02-22 12:00:00,71.60016,15.15338,73.1861177919,2.96016,0.86338,3.0835,68.64,14.29,70.1117229855,135.9,71.30016,15.15338,72.892645318,2.96016,0.86338,3.0835,68.34,14.29,69.8180470939,135.78,72.04016,3.00338,72.1027388124,2.96016,0.86338,3.0835,69.08,2.14,69.1131391271,135.96,72.45016,3.09338,72.5161684306,2.96016,0.86338,3.0835,69.49,2.23,69.5257722,0.0
2022-02-22 12:30:00,71.49216,15.77813,73.2125558068,3.9021600000000003,1.13813,4.06475,67.59,14.64,69.1573401744,136.49,71.19216,15.76813,72.917470946,3.9021600000000003,1.13813,4.06475,67.29,14.63,68.8620432459,136.37,71.94216,2.95813,72.0029507629,3.9021600000000003,1.13813,4.06475,68.04,1.82,68.0643372112,136.58,72.34216,3.04813,72.4063478568,3.9021600000000003,1.13813,4.06475,68.44,1.9100000000000001,68.4666466245,0.0
2022-02-22 13:00:00,71.28312,16.85841,73.2494995523,3.90312,1.13841,4.06575,67.38,15.72,69.1894702971,136.49,70.97312,16.84841,72.9455460057,3.90312,1.13841,4.06575,67.07,15.71,68.8853322559,136.37,71.73312,2.06841,71.7629348958,3.90312,1.13841,4.06575,67.83,0.93,67.836375198,136.58,72.12312,2.15841,72.1554098614,3.90312,1.13841,4.06575,68.22,1.02,68.2276249037,0.0
2022-02-22 13:30:00,71.7764,15.15395,73.3586654565,3.2364,0.9439500000000001,3.37125,68.54,14.21,69.9975406711,137.51,71.5264,15.52395,73.1916588182,3.2364,0.9439500000000001,3.37125,68.29,14.58,69.8290806183,137.4,72.5064,3.34395,72.5834694856,3.2364,0.9439500000000001,3.37125,69.27,2.4,69.3115639702,137.61,72.8464,3.21395,72.917264537,3.2364,0.9439500000000001,3.37125,69.61,2.27,69.647002807,0.0
2022-02-22 14:00:00,69.83056,7.38558,70.2200391758,2.35056,0.6855800000000001,2.4485,67.48,6.7,67.8118013328,137.62,69.54056,7.28558,69.9211638994,2.35056,0.6855800000000001,2.4485,67.19,6.6,67.513377193,137.52,71.32056,8.385580000000001,71.8118390702,2.35056,0.6855800000000001,2.4485,68.97,7.7,69.3984934995,137.61,71.66056,8.35558,72.1460433887,2.35056,0.6855800000000001,2.4485,69.31,7.67,69.7330983106,0.0
2022-02-22 14:30:00,69.09744,7.78967,69.5351362497,2.70744,0.7896700000000001,2.82025,66.39,7.0,66.7580115042,133.54,68.79744,7.70967,69.2280778446,2.70744,0.7896700000000001,2.82025,66.09,6.92,66.4512941936,133.44,70.53744,8.80967,71.0854466629,2.70744,0.7896700000000001,2.82025,67.83,8.02,68.3024838494,133.63,70.89744,8.77967,71.4389921812,2.70744,0.7896700000000001,2.82025,68.19,7.99,68.6565087956,0.0
2022-02-22 15:00:00,69.01896,11.99678,70.0538333701,2.14896,0.62678,2.2385,66.87,11.37,67.8297412644,133.86,68.74896,12.07678,69.8016340514,2.14896,0.62678,2.2385,66.6,11.45,67.5770856134,133.77,69.97896,4.84678,70.1466044727,2.14896,0.62678,2.2385,67.83,4.22,67.9611455171,133.91,70.36896,5.00678,70.5468523568,2.14896,0.62678,2.2385,68.22,4.38,68.3604622571,0.0
2022-02-22 15:30:00,69.51864,16.87877,71.5383406584,1.7786400000000002,0.5187700000000001,1.8527500000000001,67.74,16.36,69.6875684753,134.74,69.21864,16.78877,71.2255777201,1.7786400000000002,0.5187700000000001,1.8527500000000001,67.44,16.27,69.3748261259,134.62,69.96864,0.6487700000000001,69.9716477294,1.7786400000000002,0.5187700000000001,1.8527500000000001,68.19,0.13,68.1901239184,134.78,70.34864,0.6687700000000001,70.3518187623,1.7786400000000002,0.5187700000000001,1.8527500000000001,68.57,0.15,68.5701640657,0.0
2022-02-22 16:00:00,69.48136,17.38873,71.624209025,2.36136,0.6887300000000001,2.45975,67.12,16.7,69.1663530917,136.25,69.19136,17.28873,71.3186124631,2.36136,0.6887300000000001,2.45975,66.83,16.6,68.8607936347,136.12,69.92136,0.91873,69.9273955547,2.36136,0.6887300000000001,2.45975,67.56,0.23,67.5603915027,136.32,70.33136,0.8787300000000001,70.3368492745,2.36136,0.6887300000000001,2.45975,67.97,0.19,67.9702655578,0.0
2022-02-22 16:30:00,70.29776,17.59518,72.4663054133,1.93776,0.56518,2.0185,68.36,17.03,70.4493470516,136.02,69.97776,17.50518,72.1340295661,1.93776,0.56518,2.0185,68.04,16.94,70.1170820842,135.91,70.69776,1.16518,70.707361098,1.93776,0.56518,2.0185,68.76,0.6000000000000001,68.7626177512,136.07,71.13776,1.10518,71.1463443941,1.93776,0.56518,2.0185,69.2,0.54,69.2021069043,0.0
2022-02-22 17:00:00,71.80064,17.33227,73.8629777884,1.55064,0.45227000000000006,1.61525,70.25,16.88,72.2495460193,136.02,71.43064,17.26227,73.4868851998,1.55064,0.45227000000000006,1.61525,69.88,16.81,71.873433896,135.91,72.12064,1.10227,72.1290628884,1.55064,0.45227000000000006,1.61525,70.57,0.65,70.5729934182,136.07,72.64064,1.05227,72.6482611751,1.55064,0.45227000000000006,1.61525,71.09,0.6000000000000001,71.0925319566,0.0
2022-02-22 17:30:00,74.8388,16.6059,76.6589975166,1.2888,0.3759,1.3425,73.55,16.23,75.3194224619,135.26,74.4588,16.5859,76.2837137025,1.2888,0.3759,1.3425,73.17,16.21,74.9440658091,135.14,75.1588,0.7659,75.1627023214,1.2888,0.3759,1.3425,73.87,0.39,73.8710295041,135.32,75.6888,0.7759,75.6927768433,1.2888,0.3759,1.3425,74.4,0.4,74.401075261,0.0
2022-02-22 18:00:00,78.28296,15.79253,79.8600390068,1.24296,0.36253,1.29475,77.04,15.43,78.570010182,135.53,77.88296,15.77253,79.4640054425,1.24296,0.36253,1.29475,76.64,15.41,78.17389398,135.44,78.56296,0.9425300000000001,78.5686136238,1.24296,0.36253,1.29475,77.32,0.58,77.3221753445,135.6,79.12296,1.04253,79.1298279283,1.24296,0.36253,1.29475,77.88,0.68,77.8829686132,0.0
2022-02-22 18:30:00,80.90848,15.45539,82.3714223257,1.21848,0.35539000000000004,1.26925,79.69,15.1,81.1079903585,134.8,80.50848,15.42539,81.9729102116,1.21848,0.35539000000000004,1.26925,79.29,15.07,80.7094108515,134.69,81.20848,1.47539,81.2218812855,1.21848,0.35539000000000004,1.26925,79.99,1.12,79.9978405959,134.89,81.77848,1.58539,81.7938460556,1.21848,0.35539000000000004,1.26925,80.56,1.23,80.5693893486,0.0
2022-02-22 19:00:00,79.30824,16.00532,80.9071517247,1.21824,0.35532,1.2690000000000001,78.09,15.65,79.6427686611,135.63,78.91824,15.94532,80.5129917131,1.21824,0.35532,1.2690000000000001,77.7,15.59,79.2485842145,135.52,79.62824,0.82532,79.6325169676,1.21824,0.35532,1.2690000000000001,78.41,0.47000000000000003,78.4114086087,135.71,80.16824,0.92532,80.1735799488,1.21824,0.35532,1.2690000000000001,78.95,0.5700000000000001,78.9520576046,0.0
2022-02-22 19:30:00,76.71488,16.67434,78.5060916608,1.21488,0.35434000000000004,1.2655,75.5,16.32,77.2437207804,135.13,76.35488,16.57434,78.1330688393,1.21488,0.35434000000000004,1.2655,75.14,16.22,76.8707226452,135.04,77.05488,0.64434,77.0575739681,1.21488,0.35434000000000004,1.2655,75.84,0.29,75.8405544547,135.21,77.57488,0.6043400000000001,77.577233992,1.21488,0.35434000000000004,1.2655,76.36,0.25,76.3604092446,0.0
2022-02-22 20:00:00,74.75472,16.85721,76.6318060029,1.22472,0.35721,1.27575,73.53,16.5,75.358548951,134.34,74.40472,16.75721,76.26838431,1.22472,0.35721,1.27575,73.18,16.4,74.99514917650001,134.24,75.08472,0.87721,75.0898440194,1.22472,0.35721,1.27575,73.86,0.52,73.8618304674,134.43,75.59472,0.8272100000000001,75.5992458181,1.22472,0.35721,1.27575,74.37,0.47000000000000003,74.371485127,0.0
2022-02-22 20:30:00,72.27904,17.90847,74.4645749405,1.22904,0.35847,1.28025,71.05,17.55,73.1854152137,134.09,71.93904,17.81847,74.1129094643,1.22904,0.35847,1.28025,70.71,17.46,72.8337538508,133.99,72.62904,1.83847,72.65230501,1.22904,0.35847,1.28025,71.4,1.48,71.4153372883,134.18,73.12904,1.7884700000000002,73.1509064623,1.22904,0.35847,1.28025,71.9,1.43,71.9142190391,0.0
2022-02-22 21:00:00,69.78816,18.73113,72.2581656788,1.23816,0.36113,1.28975,68.55,18.37,70.9687212792,134.57,69.43816,18.63113,71.8942074806,1.23816,0.36113,1.28975,68.2,18.27,70.6047654199,134.48,70.13816,2.62113,70.187119977,1.23816,0.36113,1.28975,68.9,2.26,68.9370553476,134.66,70.61816,2.56113,70.6645873735,1.23816,0.36113,1.28975,69.38,2.2,69.4148716054,0.0
2022-02-22 21:30:00,66.61456,19.71008,69.4693231405,1.23456,0.36008,1.286,65.38,19.35,68.1833330074,134.8,66.30456,19.62008,69.1465271435,1.23456,0.36008,1.286,65.07,19.26,67.8605371332,134.71,67.01456,3.44008,67.102797277,1.23456,0.36008,1.286,65.78,3.08,65.8520675454,134.89,67.45456,3.4100800000000002,67.5407011394,1.23456,0.36008,1.286,66.22,3.05,66.2902021418,0.0
2022-02-22 22:00:00,63.83784,20.94812,67.1870043044,1.22784,0.35812000000000005,1.279,62.61,20.59,65.9087262811,135.36,63.55784,20.84812,66.8897834725,1.22784,0.35812000000000005,1.279,62.33,20.49,65.6115005163,135.27,64.26784,4.61812,64.433549418,1.22784,0.35812000000000005,1.279,63.04,4.26,63.1837732333,135.43,64.67784,4.59812,64.841080301,1.22784,0.35812000000000005,1.279,63.45,4.24,63.5915096534,0.0
2022-02-22 22:30:00,59.90784,21.75812,63.7366855069,1.22784,0.35812000000000005,1.279,58.68,21.4,62.4604066589,135.74,59.63784,21.65812,63.4487676933,1.22784,0.35812000000000005,1.279,58.41,21.3,62.1724866802,135.64,60.33784,5.42812,60.5815105672,1.22784,0.35812000000000005,1.279,59.11,5.07,59.3270343098,135.82,60.72784,5.41812,60.9690624448,1.22784,0.35812000000000005,1.279,59.5,5.06,59.7147686925,0.0
2022-02-22 23:00:00,56.08408,22.63994,60.4813269749,1.23408,0.35994000000000004,1.2855,54.85,22.28,59.2023724187,135.62,55.78408,22.53994,60.1657084779,1.23408,0.35994000000000004,1.2855,54.55,22.18,58.8867973318,135.52,56.46408,6.32994,56.8177830494,1.23408,0.35994000000000004,1.2855,55.23,5.97,55.5517218455,135.7,56.91408,6.31994,57.2638991324,1.23408,0.35994000000000004,1.2855,55.68,5.96,55.9980713954,0.0
2022-02-22 23:30:00,52.45736,23.38673,57.4344300769,1.25736,0.36673000000000006,1.30975,51.2,23.02,56.1369788998,135.62,52.15736,23.29673,57.1237939117,1.25736,0.36673000000000006,1.30975,50.9,22.93,55.8264713196,135.52,52.79736,7.14673,53.278860467,1.25736,0.36673000000000006,1.30975,51.54,6.78,51.9840360111,135.7,53.28736,7.15673,53.7658025148,1.25736,0.36673000000000006,1.30975,52.03,6.79,52.4711825672,0.0
2022-02-23 00:00:00,49.44672,24.14946,55.0288518602,1.26672,0.36946,1.3195000000000001,48.18,23.78,53.728956811,135.25,49.11672,24.03946,54.6840728243,1.26672,0.36946,1.3195000000000001,47.85,23.67,53.3843741183,135.15,49.74672,7.82946,50.3590765865,1.26672,0.36946,1.3195000000000001,48.48,7.46,49.0506065202,135.32,50.25672,7.83946,50.8644771746,1.26672,0.36946,1.3195000000000001,48.99,7.47,49.5562407775,0.0
2022-02-23 00:30:00,49.00576,24.47918,54.7795104638,1.26576,0.36918,1.3185,47.74,24.11,53.482704681,135.6,48.68576,24.38918,54.4530561847,1.26576,0.36918,1.3185,47.42,24.02,53.1565311133,135.5,49.29576,8.16918,49.9680643596,1.26576,0.36918,1.3185,48.03,7.8,48.659232423,135.69,49.83576,8.16918,50.5008759988,1.26576,0.36918,1.3185,48.57,7.8,49.192325621,0.0
2022-02-23 01:00:00,50.95432,23.63876,56.1705768263,1.26432,0.36876000000000003,1.317,49.69,23.27,54.8688345056,135.6,50.60432,23.54876,55.8152425436,1.26432,0.36876000000000003,1.317,49.34,23.18,54.5137413869,135.5,51.21432,7.57876,51.7720404871,1.26432,0.36876000000000003,1.317,49.95,7.21,50.4676787657,135.69,51.76432,7.57876,52.3161774999,1.26432,0.36876000000000003,1.317,50.5,7.21,51.0120975848,0.0
2022-02-23 01:30:00,50.2524,24.3082,55.8228653242,1.2624,0.3682,1.315,48.99,23.94,54.5265412437,134.53,49.9024,24.2082,55.4642810555,1.2624,0.3682,1.315,48.64,23.84,54.1682120805,134.43,50.5124,8.1782,51.1701622921,1.2624,0.3682,1.315,49.25,7.8100000000000005,49.8654048414,134.61,51.0624,8.1982,51.7163337544,1.2624,0.3682,1.315,49.8,7.83,50.4117932631,0.0
2022-02-23 02:00:00,49.59464,23.98302,55.0891419887,1.24464,0.36302,1.2965,48.35,23.62,53.8110295386,134.87,49.26464,23.89302,54.752910051,1.24464,0.36302,1.2965,48.02,23.53,53.4750530622,134.77,49.87464,7.7830200000000005,50.478263792,1.24464,0.36302,1.2965,48.63,7.42,49.1928175652,134.95,50.42464,7.79302,51.0232837031,1.24464,0.36302,1.2965,49.18,7.43,49.7380870159,0.0
2022-02-23 02:30:00,48.42104,24.51197,54.2718507881,1.24104,0.36197,1.29275,47.18,24.15,53.0016499743,135.14,48.07104,24.42197,53.9189902109,1.24104,0.36197,1.29275,46.83,24.06,52.649145292200004,135.05,48.68104,8.28197,49.3805091363,1.24104,0.36197,1.29275,47.44,7.92,48.0965695242,135.22,49.24104,8.30197,49.9359862841,1.24104,0.36197,1.29275,48.0,7.94,48.6522723005,0.0
2022-02-23 03:00:00,47.57272,24.97246,53.728832545,1.24272,0.36246,1.2945,46.33,24.61,52.4606614522,135.14,47.23272,24.86246,53.3766967491,1.24272,0.36246,1.2945,45.99,24.5,52.1088293862,135.05,47.84272,8.59246,48.6081909337,1.24272,0.36246,1.2945,46.6,8.23,47.321167568,135.22,48.38272,8.61246,49.1432809431,1.24272,0.36246,1.2945,47.14,8.25,47.8564739612,0.0
2022-02-23 03:30:00,46.54624,25.30057,52.9780265814,1.23624,0.36057000000000006,1.28775,45.31,24.94,51.7203992637,135.82,46.19624,25.20057,52.6228212705,1.23624,0.36057000000000006,1.28775,44.96,24.84,51.3656227452,135.71,46.79624,9.01057,47.6558333246,1.23624,0.36057000000000006,1.28775,45.56,8.65,46.3738730321,135.88,47.36624,9.02057,48.2175421902,1.23624,0.36057000000000006,1.28775,46.13,8.66,46.9358338586,0.0
2022-02-23 04:00:00,46.00416,25.19288,52.4505856974,1.24416,0.36288000000000004,1.296,44.76,24.83,51.1858036959,135.5,45.66416,25.10288,52.1092131278,1.24416,0.36288000000000004,1.296,44.42,24.74,50.844901416,135.41,46.26416,8.91288,47.1148801378,1.24416,0.36288000000000004,1.296,45.02,8.55,45.8246974895,135.55,46.82416,8.93288,47.6686301964,1.24416,0.36288000000000004,1.296,45.58,8.57,46.3786729004,0.0
2022-02-23 04:30:00,45.90192,25.06931,52.3015923616,1.2319200000000001,0.35931,1.28325,44.67,24.71,51.0489275108,135.41,45.56192,24.96931,51.9553173021,1.2319200000000001,0.35931,1.28325,44.33,24.61,50.7030669684,135.32,46.15192,8.81931,46.9870189367,1.2319200000000001,0.35931,1.28325,44.92,8.46,45.7097145036,135.55,46.72192,8.82931,47.5488645875,1.2319200000000001,0.35931,1.28325,45.49,8.47,46.2718164761,0.0
2022-02-23 05:00:00,45.84824,25.02407,52.232798034,1.24824,0.36407,1.3002500000000001,44.6,24.66,50.963473194,135.32,45.48824,24.93407,51.8737681787,1.24824,0.36407,1.3002500000000001,44.24,24.57,50.6049651714,135.22,46.07824,8.67407,46.8875643627,1.24824,0.36407,1.3002500000000001,44.83,8.31,45.5936947395,135.4,46.67824,8.68407,47.4791655493,1.24824,0.36407,1.3002500000000001,45.43,8.32,46.1855745877,0.0
2022-02-23 05:30:00,47.80888,24.43134,53.6896580456,1.23888,0.36134000000000005,1.2905,46.57,24.07,52.4226077184,135.72,47.44888,24.36134,53.3373330778,1.23888,0.36134000000000005,1.2905,46.21,24.0,52.0707605091,135.63,48.04888,7.95134,48.7023477571,1.23888,0.36134000000000005,1.2905,46.81,7.59,47.4213475135,135.8,48.63888,7.94134,49.282913151,1.23888,0.36134000000000005,1.2905,47.4,7.58,48.0022541137,0.0
2022-02-23 06:00:00,50.12488,23.80309,55.4895547699,1.24488,0.36309,1.29675,48.88,23.44,54.2096670346,136.32,49.75488,23.72309,55.1210765766,1.24488,0.36309,1.29675,48.51,23.36,53.8415239383,136.22,50.36488,7.38309,50.90315467,1.24488,0.36309,1.29675,49.12,7.02,49.61909713,136.39,50.95488,7.35309,51.482693484,1.24488,0.36309,1.29675,49.71,6.99,50.1990458077,0.0
2022-02-23 06:30:00,55.3488,22.1384,59.6120660269,1.2288000000000001,0.3584,1.28,54.12,21.78,58.3381761799,136.32,54.9988,22.0484,59.2536913956,1.2288000000000001,0.3584,1.28,53.77,21.69,57.9799016902,136.22,55.6388,5.7084,55.9308671129,1.2288000000000001,0.3584,1.28,54.41,5.35,54.6723933992,136.3,56.1688,5.6984,56.4571151937,1.2288000000000001,0.3584,1.28,54.94,5.34,55.1989057863,0.0
2022-02-23 07:00:00,58.79216,13.68063,60.3628835847,1.2021600000000001,0.35063000000000005,1.25225,57.59,13.33,59.1125790336,136.16,58.85216,23.59063,63.4042156364,1.2021600000000001,0.35063000000000005,1.25225,57.65,23.24,62.158025226,136.05,59.55216,6.58063,59.9146430504,1.2021600000000001,0.35063000000000005,1.25225,58.35,6.23,58.681644489600004,136.3,60.08216,6.50063,60.4328068243,1.2021600000000001,0.35063000000000005,1.25225,58.88,6.15,59.2003116546,0.0
2022-02-23 07:30:00,61.97736,5.69048,62.238048774,1.16736,0.34048,1.216,60.81,5.35,61.04489004,136.49,62.48736,25.12048,67.3476701542,1.16736,0.34048,1.216,61.32,24.78,66.1376655167,136.39,63.19736,6.82048,63.5643395183,1.16736,0.34048,1.216,62.03,6.48,62.3675500561,136.54,63.68736,6.73048,64.0420110927,1.16736,0.34048,1.216,62.52,6.39,62.8457039105,0.0
2022-02-23 08:00:00,64.83688,4.56159,64.9971469486,1.37688,0.40159000000000006,1.43425,63.46,4.16,63.5962042892,134.71,65.38688,23.85159,69.6013104881,1.37688,0.40159000000000006,1.43425,64.01,23.45,68.1702471757,134.61,66.09688,5.65159,66.3380585732,1.37688,0.40159000000000006,1.43425,64.72,5.25,64.9325873503,134.77,66.60688,5.56159,66.8386695459,1.37688,0.40159000000000006,1.43425,65.23,5.16,65.4337718613,0.0
2022-02-23 08:30:00,68.18128,3.13829,68.2534673593,1.33128,0.38829,1.3867500000000001,66.85,2.75,66.9065392918,134.4,68.81128,22.21829,72.3093677594,1.33128,0.38829,1.3867500000000001,67.48,21.83,70.9231929625,134.32,69.52128,4.18829,69.6473269118,1.33128,0.38829,1.3867500000000001,68.19,3.8,68.2957985531,134.5,70.01128,4.08829,70.1305457156,1.33128,0.38829,1.3867500000000001,68.68,3.7,68.7795929037,0.0
2022-02-23 09:00:00,69.59856,3.7208300000000003,69.6979492522,2.36856,0.69083,2.46725,67.23,3.03,67.298245148,133.76,70.05856,19.88083,72.8247844539,2.36856,0.69083,2.46725,67.69,19.19,70.35760229,133.65,70.89856,4.54083,71.043824131,2.36856,0.69083,2.46725,68.53,3.85,68.63806087,133.83,71.40856,4.52083,71.551522312,2.36856,0.69083,2.46725,69.04,3.83,69.146153183,0.0
2022-02-23 09:30:00,70.93168,7.98549,71.379767989,3.00168,0.8754900000000001,3.12675,67.93,7.11,68.3010761262,133.85,70.60168,8.00549,71.0540997337,3.00168,0.8754900000000001,3.12675,67.6,7.13,67.9749726002,133.75,72.33168,9.18549,72.9125857322,3.00168,0.8754900000000001,3.12675,69.33,8.31,69.8262486462,133.93,72.81168,9.11549,73.3800579338,3.00168,0.8754900000000001,3.12675,69.81,8.24,70.2946207046,0.0
2022-02-23 10:00:00,70.05264,8.38702,70.5529196805,3.45264,1.00702,3.5965,66.6,7.38,67.00764434,136.9,69.73264,8.34702,70.2304337467,3.45264,1.00702,3.5965,66.28,7.34,66.6851857612,136.79,71.45264,9.53702,72.0862990689,3.45264,1.00702,3.5965,68.0,8.53,68.5329183677,136.95,71.90264,9.48702,72.5258104915,3.45264,1.00702,3.5965,68.45,8.48,68.9732767092,0.0
2022-02-23 10:30:00,70.50656,13.13608,71.7198131676,3.82656,1.11608,3.9859999999999998,66.68,12.02,67.7547252965,136.79,70.16656,12.86608,71.3364013446,3.82656,1.11608,3.9859999999999998,66.34,11.75,67.3725322368,136.68,71.23656,4.24608,71.362992342,3.82656,1.11608,3.9859999999999998,67.41,3.13,67.482627394,136.85,71.71656,4.27608,71.8439269417,3.82656,1.11608,3.9859999999999998,67.89,3.16,67.9635027055,0.0
2022-02-23 11:00:00,71.63024,16.39757,73.4831380955,4.14024,1.20757,4.31275,67.49,15.19,69.1782928381,135.32,71.28024,16.37757,73.1375239775,4.14024,1.20757,4.31275,67.14,15.17,68.8324669033,135.21,71.98024,1.62757,71.9986384216,4.14024,1.20757,4.31275,67.84,0.42,67.8413001055,135.38,72.51024,1.70757,72.5303433065,4.14024,1.20757,4.31275,68.37,0.5,68.3718282628,0.0
2022-02-23 11:30:00,71.79608,3.45844,71.8793288129,3.28608,0.9584400000000001,3.423,68.51,2.5,68.5555986043,137.6,72.37608,20.30844,75.1713355701,3.28608,0.9584400000000001,3.423,69.09,19.35,71.7485233298,137.47,73.14608,4.00844,73.2558298745,3.28608,0.9584400000000001,3.423,69.86,3.05,69.9265478913,137.66,73.62608,3.77844,73.7229697245,3.28608,0.9584400000000001,3.423,70.34,2.8200000000000003,70.3965055951,0.0
2022-02-23 12:00:00,71.50752,2.29386,71.5443024304,2.68752,0.7838600000000001,2.7995,68.82,1.51,68.8365636853,135.82,72.17752,20.73386,75.0965201847,2.68752,0.7838600000000001,2.7995,69.49,19.95,72.2970441996,135.72,72.89752,3.35386,72.9746312019,2.68752,0.7838600000000001,2.7995,70.21,2.5700000000000003,70.2570210015,135.91,73.38752,3.28386,73.4609544469,2.68752,0.7838600000000001,2.7995,70.7,2.5,70.7441870403,0.0
2022-02-23 12:30:00,72.82424,2.3033200000000003,72.8606561499,2.51424,0.7333200000000001,2.6189999999999998,70.31,1.57,70.3275266165,135.82,73.51424,20.83332,76.4092318048,2.51424,0.7333200000000001,2.6189999999999998,71.0,20.1,73.7903110171,135.72,74.25424,3.35332,74.3299193663,2.51424,0.7333200000000001,2.6189999999999998,71.74,2.62,71.787826266,135.91,74.73424,3.29332,74.8067683101,2.51424,0.7333200000000001,2.6189999999999998,72.22,2.56,72.2653582292,0.0
2022-02-23 13:00:00,72.1924,3.08945,72.2584757593,3.1524,0.9194500000000001,3.28375,69.04,2.17,69.0740942756,136.03,72.8824,21.35945,75.9478132277,3.1524,0.9194500000000001,3.28375,69.73,20.44,72.664066085,135.92,73.6024,4.08945,73.7159201737,3.1524,0.9194500000000001,3.28375,70.45,3.17,70.5212833122,136.1,74.0724,4.04945,74.183006727,3.1524,0.9194500000000001,3.28375,70.92,3.13,70.9890364775,0.0
2022-02-23 13:30:00,71.11496,3.34603,71.1936335114,3.65496,1.06603,3.80725,67.46,2.2800000000000002,67.4985185023,135.3,71.79496,21.56603,74.9640575967,3.65496,1.06603,3.80725,68.14,20.5,71.1569364152,135.19,72.53496,4.30603,72.6626610892,3.65496,1.06603,3.80725,68.88,3.24,68.9561599859,135.36,72.97496,4.27603,73.1001314606,3.65496,1.06603,3.80725,69.32,3.21,69.3942829057,0.0
2022-02-23 14:00:00,71.0856,2.7208,71.1376502283,2.7456,0.8008000000000001,2.86,68.34,1.92,68.3669657071,135.22,71.7856,20.9908,74.791617525,2.7456,0.8008000000000001,2.86,69.04,20.19,71.9316182218,135.19,72.5156,3.6808,72.6089562795,2.7456,0.8008000000000001,2.86,69.77,2.88,69.8294157215,135.36,72.9656,3.6508000000000003,73.0568759529,2.7456,0.8008000000000001,2.86,70.22,2.85,70.2778122881,0.0
2022-02-23 14:30:00,69.80616,3.26388,69.8824218713,2.99616,0.8738800000000001,3.121,66.81,2.39,66.8527351722,135.37,70.45616,21.41388,73.6384732229,2.99616,0.8738800000000001,3.121,67.46,20.54,70.5176800526,135.19,71.17616,4.23388,71.3019739713,2.99616,0.8738800000000001,3.121,68.18,3.36,68.2627424002,135.36,71.63616,4.21388,71.7599902745,2.99616,0.8738800000000001,3.121,68.64,3.34,68.7212136098,0.0
2022-02-23 15:00:00,67.24504,4.22897,67.3778865197,3.6650400000000003,1.06897,3.81775,63.58,3.16,63.6584794038,134.89,67.84504,22.35897,71.4343964212,3.6650400000000003,1.06897,3.81775,64.18,21.29,67.6190542673,134.78,68.57504,5.19897,68.7718358055,3.6650400000000003,1.06897,3.81775,64.91,4.13,65.0412561379,134.95,69.01504,5.17897,69.2090852162,3.6650400000000003,1.06897,3.81775,65.35,4.11,65.4791157546,0.0
2022-02-23 15:30:00,68.10512,3.93066,68.2184539421,2.50512,0.7306600000000001,2.6095,65.6,3.2,65.6780024057,134.89,68.72512,21.92066,72.1363809312,2.50512,0.7306600000000001,2.6095,66.22,21.19,69.5277246859,134.78,69.42512,4.91066,69.598576628,2.50512,0.7306600000000001,2.6095,66.92,4.18,67.0504198346,134.95,69.89512,4.87066,70.0646210912,2.50512,0.7306600000000001,2.6095,67.39,4.14,67.5170474769,0.0
2022-02-23 16:00:00,69.81808,3.60194,69.9109309525,1.61808,0.47194,1.6855,68.2,3.13,68.2717869987,134.22,70.49808,21.63194,73.7422545889,1.61808,0.47194,1.6855,68.88,21.16,72.0569219437,134.14,71.21808,4.57194,71.3646800193,1.61808,0.47194,1.6855,69.6,4.1,69.7206569103,134.33,71.67808,4.55194,71.8224707891,1.61808,0.47194,1.6855,70.06,4.08,70.1787004724,0.0
2022-02-23 16:30:00,71.196,3.6805,71.2910688393,1.476,0.4305,1.5375,69.72,3.25,69.7957083208,134.45,71.896,21.5805,75.0649904832,1.476,0.4305,1.5375,70.42,21.15,73.5275383785,134.34,72.596,4.6505,72.7448030188,1.476,0.4305,1.5375,71.12,4.22,71.2450896554,134.54,73.076,4.6205,73.2219283839,1.476,0.4305,1.5375,71.6,4.19,71.7224936822,0.0
2022-02-23 17:00:00,72.5676,3.7818,72.6660758607,1.3776,0.40180000000000005,1.435,71.19,3.38,71.2701936296,133.92,73.2876,21.6618,76.4218940684,1.3776,0.40180000000000005,1.435,71.91,21.26,74.9869035232,133.83,74.0076,4.7418,74.1593522423,1.3776,0.40180000000000005,1.435,72.63,4.34,72.7595526374,134.01,74.4876,4.7118,74.6364764241,1.3776,0.40180000000000005,1.435,73.11,4.31,73.2369319401,0.0
2022-02-23 17:30:00,75.5608,7.60065,75.9421120134,1.2708,0.37065000000000003,1.32375,74.29,7.23,74.6409873997,133.92,75.7408,16.37065,77.4897862048,1.2708,0.37065000000000003,1.32375,74.47,16.0,76.1694223426,133.83,77.0008,8.42065,77.4598641043,1.2708,0.37065000000000003,1.32375,75.73,8.05,76.156650399,134.01,77.0008,4.55065,77.135151624,1.2708,0.37065000000000003,1.32375,75.73,4.18,75.8452721005,0.0
2022-02-23 18:00:00,79.71592,11.34631,80.5193557604,1.2559200000000001,0.36631,1.3082500000000001,78.46,10.98,79.2245668969,134.57,79.34592,11.32631,80.1502359252,1.2559200000000001,0.36631,1.3082500000000001,78.09,10.96,78.8553720427,134.47,81.26592,12.61631,82.2394128837,1.2559200000000001,0.36631,1.3082500000000001,80.01,12.25,80.9423412066,134.65,80.59592,4.93631,80.7469471687,1.2559200000000001,0.36631,1.3082500000000001,79.34,4.57,79.4715074728,0.0
2022-02-23 18:30:00,80.56272,10.27246,81.2149942329,1.24272,0.36246,1.2945,79.32,9.91,79.9366655547,136.83,80.19272,10.25246,80.8454406695,1.24272,0.36246,1.2945,78.95,9.89,79.5670446856,136.72,82.13272,11.51246,82.9356402872,1.24272,0.36246,1.2945,80.89,11.15,81.6548504377,136.91,81.47272,5.9424600000000005,81.6891482086,1.24272,0.36246,1.2945,80.23,5.58,80.423810529,0.0
2022-02-23 19:00:00,78.58424,10.29582,79.2558306111,1.25424,0.36582000000000003,1.3065,77.33,9.93,77.9649523825,136.51,78.24424,10.46582,78.9410823428,1.25424,0.36582000000000003,1.3065,76.99,10.1,77.6496625878,136.39,80.13424,11.38582,80.9390716369,1.25424,0.36582000000000003,1.3065,78.88,11.02,79.6460595384,136.58,79.68424,5.96582,79.9072531917,1.25424,0.36582000000000003,1.3065,78.43,5.6,78.6296693367,0.0
2022-02-23 19:30:00,75.67808,7.38694,76.0377450682,1.25808,0.36694000000000004,1.3105,74.42,7.02,74.7503632098,137.61,75.30808,7.34694,75.6656093655,1.25808,0.36694000000000004,1.3105,74.05,6.98,74.3782421142,137.52,77.15808,8.51694,77.6267194737,1.25808,0.36694000000000004,1.3105,75.9,8.15,76.3363118051,137.68,77.67808,8.45694,78.137084324,1.25808,0.36694000000000004,1.3105,76.42,8.09,76.8470201114,0.0
2022-02-23 20:00:00,73.86912,7.28016,74.2270006076,1.26912,0.37016000000000004,1.322,72.6,6.91,72.9281022652,135.32,73.50912,7.18016,73.8589562667,1.26912,0.37016000000000004,1.322,72.24,6.8100000000000005,72.5602763225,135.23,75.30912,8.30016,75.7651384952,1.26912,0.37016000000000004,1.322,74.04,7.93,74.4634574808,135.41,75.81912,8.28016,76.2699154792,1.26912,0.37016000000000004,1.322,74.55,7.91,74.9684640366,0.0
2022-02-23 20:30:00,71.43328,5.18554,71.6212490582,1.25328,0.36554000000000003,1.3054999999999999,70.18,4.82,70.34532536,133.4,71.99328,19.22554,74.5161308272,1.25328,0.36554000000000003,1.3054999999999999,70.74,18.86,73.210977319,133.31,72.79328,5.69554,73.0157571285,1.25328,0.36554000000000003,1.3054999999999999,71.54,5.33,71.7382777881,133.46,73.37328,5.85554,73.6065592638,1.25328,0.36554000000000003,1.3054999999999999,72.12,5.49,72.3286561468,0.0
2022-02-23 21:00:00,68.836,5.31925,69.0412146226,1.266,0.36925,1.31875,67.57,4.95,67.7510693643,136.21,69.516,21.92925,72.8928409486,1.266,0.36925,1.31875,68.25,21.56,71.574409533,136.11,70.216,6.38925,70.506093152,1.266,0.36925,1.31875,68.95,6.02,69.2123030971,136.26,70.736,6.36925,71.0221728868,1.266,0.36925,1.31875,69.47,6.0,69.7286232476,0.0
2022-02-23 21:30:00,66.02432,6.29876,66.3240922215,1.26432,0.36876000000000003,1.317,64.76,5.93,65.0309349464,137.79,66.67432,22.95876,70.516449203,1.26432,0.36876000000000003,1.317,65.41,22.59,69.200984097,137.7,67.37432,7.27876,67.7663584871,1.26432,0.36876000000000003,1.317,66.11,6.91,66.4701451781,137.29,67.86432,7.26876,68.2524783506,1.26432,0.36876000000000003,1.317,66.6,6.9,66.956478402,0.0
2022-02-23 22:00:00,62.40744,20.13967,65.5766336057,1.2674400000000001,0.36967000000000005,1.3202500000000001,61.14,19.77,64.2569256968,137.79,62.10744,20.23967,65.3221122214,1.2674400000000001,0.36967000000000005,1.3202500000000001,60.84,19.87,64.0025194817,137.7,62.81744,4.28967,62.9637358871,1.2674400000000001,0.36967000000000005,1.3202500000000001,61.55,3.92,61.6747022692,137.86,63.27744,4.08967,63.4094615469,1.2674400000000001,0.36967000000000005,1.3202500000000001,62.01,3.7199999999999998,62.1214817917,0.0
2022-02-23 22:30:00,58.05904,21.36722,61.8660667592,1.2590400000000002,0.36722000000000005,1.3115,56.8,21.0,60.5577410411,136.19,57.73904,21.27722,61.5346799053,1.2590400000000002,0.36722000000000005,1.3115,56.48,20.91,60.2263937157,136.08,58.39904,4.98722,58.6116049622,1.2590400000000002,0.36722000000000005,1.3115,57.14,4.62,57.3264685813,136.24,58.88904,4.95722,59.0973185707,1.2590400000000002,0.36722000000000005,1.3115,57.63,4.59,57.8124986486,0.0
2022-02-23 23:00:00,54.466,22.07925,58.771068023,1.266,0.36925,1.31875,53.2,21.71,57.4592385957,135.97,54.156,21.99925,58.4537367203,1.266,0.36925,1.31875,52.89,21.63,57.1420073151,135.89,54.806,5.62925,55.094338108,1.266,0.36925,1.31875,53.54,5.26,53.7977620352,136.06,55.306,5.60925,55.589723165,1.266,0.36925,1.31875,54.04,5.24,54.2934544858,0.0
2022-02-23 23:30:00,50.70288,23.38834,55.837232097,1.26288,0.36834000000000006,1.3155000000000001,49.44,23.02,54.5365382106,136.3,50.39288,23.29834,55.5180601377,1.26288,0.36834000000000006,1.3155000000000001,49.13,22.93,54.2175414419,136.21,51.04288,6.76834,51.4896691099,1.26288,0.36834000000000006,1.3155000000000001,49.78,6.4,50.1897240479,136.39,51.54288,6.7583400000000005,51.984071005,1.26288,0.36834000000000006,1.3155000000000001,50.28,6.39,50.6844206833,0.0
2022-02-24 00:00:00,48.07576,23.50918,53.5159812005,1.26576,0.36918,1.3185,46.81,23.14,52.2171973587,137.04,47.75576,23.42918,53.1934120794,1.26576,0.36918,1.3185,46.49,23.06,51.8949294248,136.93,48.40576,7.07918,48.9206744705,1.26576,0.36918,1.3185,47.14,6.71,47.615162501,137.1,48.90576,7.04918,49.4111758598,1.26576,0.36918,1.3185,47.64,6.68,48.1060495156,0.0
2022-02-24 00:30:00,48.7204,23.4847,54.0851967756,1.2504,0.3647,1.3025,47.47,23.12,52.8009024544,136.21,48.4004,23.4047,53.7622423477,1.2504,0.3647,1.3025,47.15,23.04,52.4782250081,136.12,49.0304,7.1247,49.545347655,1.2504,0.3647,1.3025,47.78,6.76,48.2558390249,136.28,49.5404,7.1147,50.0486781868,1.2504,0.3647,1.3025,48.29,6.75,48.7594770275,0.0
2022-02-24 01:00:00,50.81576,22.36918,55.5213623595,1.26576,0.36918,1.3185,49.55,22.0,54.2144122905,136.01,50.47576,22.28918,55.1779837675,1.26576,0.36918,1.3185,49.21,21.92,53.871240008,135.89,51.09576,6.24918,51.4764892028,1.26576,0.36918,1.3185,49.83,5.88,50.17572421,136.08,51.61576,6.22918,51.9902814365,1.26576,0.36918,1.3185,50.35,5.86,50.6898619055,0.0
2022-02-24 01:30:00,50.37264,22.69827,55.2504689714,1.26264,0.36827000000000004,1.31525,49.11,22.33,53.9483178607,134.87,50.04264,22.62827,54.9208923941,1.26264,0.36827000000000004,1.31525,48.78,22.26,53.6189891736,134.79,50.88264,6.60827,51.3099628314,1.26264,0.36827000000000004,1.31525,49.62,6.24,50.0108188295,134.95,51.19264,6.5482700000000005,51.6097493712,1.26264,0.36827000000000004,1.31525,49.93,6.18,50.311005754199996,0.0
2022-02-24 02:00:00,49.43032,22.81051,54.4396537623,1.27032,0.37051,1.32325,48.16,22.44,53.1313391512,134.99,49.11032,22.72051,54.111413816,1.27032,0.37051,1.32325,47.84,22.35,52.8032962986,134.9,49.74032,6.4905100000000004,50.1619991005,1.27032,0.37051,1.32325,48.47,6.12,48.8548390643,135.07,50.26032,6.48051,50.6763926929,1.27032,0.37051,1.32325,48.99,6.11,49.3695472939,0.0
2022-02-24 02:30:00,48.42664,22.98652,53.6052195537,1.25664,0.36652,1.309,47.17,22.62,52.3132229938,135.66,48.10664,22.90652,53.2818681223,1.25664,0.36652,1.309,46.85,22.54,51.9901346411,135.56,48.72664,6.67652,49.1819211195,1.25664,0.36652,1.309,47.47,6.31,47.8875453537,135.76,49.25664,6.64652,49.703046307,1.25664,0.36652,1.309,48.0,6.28,48.4090735297,0.0
2022-02-24 03:00:00,47.56552,23.39911,53.0094052189,1.26552,0.36911000000000005,1.31825,46.3,23.03,51.7114194352,135.66,47.24552,23.31911,52.687000780700004,1.26552,0.36911000000000005,1.31825,45.98,22.95,51.3893267128,135.56,47.87552,7.01911,48.3873260313,1.26552,0.36911000000000005,1.31825,46.61,6.65,47.0819986831,135.76,48.38552,6.99911,48.8891203282,1.26552,0.36911000000000005,1.31825,47.12,6.63,47.5841496719,0.0
2022-02-24 03:30:00,46.55,23.9275,52.3395429503,1.26,0.3675,1.3125,45.29,23.56,51.0515200557,135.97,46.26,23.8075,52.0267686509,1.26,0.3675,1.3125,45.0,23.44,50.7388766135,135.87,46.9,7.5675,47.5066001336,1.26,0.3675,1.3125,45.64,7.2,46.2044326878,136.05,47.37,7.5775,47.9722357854,1.26,0.3675,1.3125,46.11,7.21,46.6702924782,0.0
2022-02-24 04:00:00,45.84128,23.89079,51.6932568026,1.27128,0.37079,1.3242500000000001,44.57,23.52,50.3951912388,135.73,45.54128,23.76079,51.3671424693,1.27128,0.37079,1.3242500000000001,44.27,23.39,50.0692021107,135.63,46.17128,7.60079,46.7927249203,1.27128,0.37079,1.3242500000000001,44.9,7.23,45.4783783792,135.8,46.65128,7.62079,47.2696347126,1.27128,0.37079,1.3242500000000001,45.38,7.25,45.9554882468,0.0
2022-02-24 04:30:00,45.47984,23.74037,51.3032261575,1.26984,0.37037000000000003,1.32275,44.21,23.37,50.0068095363,135.39,45.18984,23.60037,50.9813603522,1.26984,0.37037000000000003,1.32275,43.92,23.23,49.6850007548,135.3,45.82984,7.38037,46.4202983162,1.26984,0.37037000000000003,1.32275,44.56,7.01,45.1080225681,135.48,46.28984,7.41037,46.8792370966,1.26984,0.37037000000000003,1.32275,45.02,7.04,45.5671153355,0.0
2022-02-24 05:00:00,46.06648,23.89939,51.8970271014,1.26648,0.36939000000000005,1.31925,44.8,23.53,50.603368465,135.64,45.78648,23.76939,51.5886194016,1.26648,0.36939000000000005,1.31925,44.52,23.4,50.295033552,135.55,46.43648,7.47939,47.0349651808,1.26648,0.36939000000000005,1.31925,45.17,7.11,45.7261522545,135.72,46.88648,7.50939,47.4840283144,1.26648,0.36939000000000005,1.31925,45.62,7.14,46.1753613954,0.0
