Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-24 05:30:00,47.57448,23.00714,52.8456208049,1.22448,0.35714,1.2755,46.35,22.65,51.5882254008,135.93,47.26448,22.87714,52.5099476695,1.22448,0.35714,1.2755,46.04,22.52,51.2526292009,135.83,47.92448,6.78714,48.4026967498,1.22448,0.35714,1.2755,46.7,6.43,47.1405865471,135.97,48.38448,6.80714,48.8609768614,1.22448,0.35714,1.2755,47.16,6.45,47.5990346541,0.0
2022-02-24 06:00:00,49.6216,22.15505,54.3428875481,1.2516,0.36505000000000004,1.30375,48.37,21.79,53.0514938527,135.14,49.3116,22.01505,54.0027436438,1.2516,0.36505000000000004,1.30375,48.06,21.65,52.7113469758,135.04,49.9616,5.91505,50.3105286303,1.2516,0.36505000000000004,1.30375,48.71,5.55,49.0251629268,135.24,50.4316,5.93505,50.7796326992,1.2516,0.36505000000000004,1.30375,49.18,5.57,49.4944168569,0.0
2022-02-24 06:30:00,55.00448,20.72589,58.7797187503,1.25448,0.36589000000000005,1.30675,53.75,20.36,57.4768831792,135.14,54.70448,20.63589,58.4672565473,1.25448,0.36589000000000005,1.30675,53.45,20.27,57.1644592382,135.04,55.42448,4.22589,55.5853499545,1.25448,0.36589000000000005,1.30675,54.17,3.86,54.3073521726,135.24,55.81448,4.22589,55.9742291056,1.25448,0.36589000000000005,1.30675,54.56,3.86,54.6963728231,0.0
2022-02-24 07:00:00,59.00768,19.35224,62.100044219,1.20768,0.35224000000000005,1.258,57.8,19.0,60.8427481299,136.39,58.70768,19.27224,61.7900552322,1.20768,0.35224000000000005,1.258,57.5,18.92,60.5327712896,136.3,59.41768,2.88224,59.4875449485,1.20768,0.35224000000000005,1.258,58.21,2.5300000000000002,58.2649551617,136.45,59.82768,2.86224,59.8961076532,1.20768,0.35224000000000005,1.258,58.62,2.51,58.6737121716,0.0
2022-02-24 07:30:00,62.74056,17.83433,65.2260775738,1.18056,0.34433,1.2297500000000001,61.56,17.49,63.9963569276,136.39,62.43056,17.75433,64.9060170991,1.18056,0.34433,1.2297500000000001,61.25,17.41,63.6762954324,136.3,63.15056,1.48433,63.1680018986,1.18056,0.34433,1.2297500000000001,61.97,1.1400000000000001,61.9804848319,136.45,63.57056,1.43433,63.5867391935,1.18056,0.34433,1.2297500000000001,62.39,1.09,62.3995208315,0.0
2022-02-24 08:00:00,65.27032,16.44301,67.3096371314,1.21032,0.35301000000000005,1.26075,64.06,16.09,66.0497668429,135.9,64.96032,16.37301,66.9919295958,1.21032,0.35301000000000005,1.26075,63.75,16.02,65.7320538246,135.82,65.67032,0.69301,65.6739765186,1.21032,0.35301000000000005,1.26075,64.46,0.34,64.4608966739,135.99,66.10032,0.69301,66.1039527333,1.21032,0.35301000000000005,1.26075,64.89,0.34,64.8908907321,0.0
2022-02-24 08:30:00,69.2524,14.7357,70.8027948619,1.3224,0.38570000000000004,1.3775,67.93,14.35,69.4291538188,135.33,68.9324,14.6557,70.4731531312,1.3224,0.38570000000000004,1.3775,67.61,14.27,69.0995296655,135.23,69.6724,2.2457,69.7085826154,1.3224,0.38570000000000004,1.3775,68.35,1.8599999999999999,68.37530329,135.41,70.0824,2.2957,70.1199902186,1.3224,0.38570000000000004,1.3775,68.76,1.9100000000000001,68.7865226625,0.0
2022-02-24 09:00:00,72.41424,14.12707,73.779375584,1.46424,0.42707000000000006,1.52525,70.95,13.7,72.2605874596,135.09,72.08424,14.04707,73.4401649778,1.46424,0.42707000000000006,1.52525,70.62,13.62,71.9214071053,135.0,72.82424,3.05707,72.8883777331,1.46424,0.42707000000000006,1.52525,71.36,2.63,71.4084483797,135.17,73.25424,3.14707,73.3218093582,1.46424,0.42707000000000006,1.52525,71.79,2.7199999999999998,71.8415095888,0.0
2022-02-24 09:30:00,75.11464,14.01302,76.4105612586,1.72464,0.50302,1.7965,73.39,13.51,74.6231344825,135.84,74.79464,13.94302,76.083151745,1.72464,0.50302,1.7965,73.07,13.44,74.2957502149,135.76,75.55464,3.44302,75.633048413,1.72464,0.50302,1.7965,73.83,2.94,73.8885139924,135.92,75.97464,3.51302,76.0558165603,1.72464,0.50302,1.7965,74.25,3.01,74.3109857289,0.0
2022-02-24 10:00:00,75.0644,14.81045,76.5115257759,2.7444,0.8004500000000001,2.85875,72.32,14.01,73.6645267412,136.27,74.7544,14.72045,76.1899728807,2.7444,0.8004500000000001,2.85875,72.01,13.92,73.3430739743,136.17,75.4944,3.34045,75.5682673982,2.7444,0.8004500000000001,2.85875,72.75,2.54,72.7943273889,136.34,75.9144,3.40045,75.9905203796,2.7444,0.8004500000000001,2.85875,73.17,2.6,73.2161792229,0.0
2022-02-24 10:30:00,74.14064,14.64102,75.5724418439,3.26064,0.9510200000000001,3.3965,70.88,13.69,72.1899612135,136.78,73.84064,14.55102,75.2606955764,3.26064,0.9510200000000001,3.3965,70.58,13.6,71.8783444439,136.67,74.59064,3.63102,74.6789654578,3.26064,0.9510200000000001,3.3965,71.33,2.68,71.3803285226,136.86,74.98064,3.68102,75.0709416689,3.26064,0.9510200000000001,3.3965,71.72,2.73,71.7719395028,0.0
2022-02-24 11:00:00,74.62616,13.96388,75.9213652472,2.99616,0.8738800000000001,3.121,71.63,13.09,72.8162413202,135.9,74.33616,13.87388,75.619767454,2.99616,0.8738800000000001,3.121,71.34,13.0,72.5147957316,135.79,75.08616,4.1338799999999996,75.199869597,2.99616,0.8738800000000001,3.121,72.09,3.26,72.1636729941,135.96,75.46616,4.18388,75.5820491717,2.99616,0.8738800000000001,3.121,72.47,3.31,72.5455512075,0.0
2022-02-24 11:30:00,74.04472,14.24096,75.4017606001,3.29472,0.96096,3.432,70.75,13.28,71.9855603576,135.9,73.74472,14.15096,75.090168443,3.29472,0.96096,3.432,70.45,13.19,71.6741138766,135.79,74.48472,4.10096,74.5975293586,3.29472,0.96096,3.432,71.19,3.14,71.2592148427,135.96,74.88472,4.15096,74.9996783886,3.29472,0.96096,3.432,71.59,3.19,71.6610368331,0.0
2022-02-24 12:00:00,73.71456,15.21758,75.2689251753,3.9345600000000003,1.14758,4.0985,69.78,14.07,71.1843613443,136.07,73.39456,15.12758,74.9373412542,3.9345600000000003,1.14758,4.0985,69.46,13.98,70.8528898493,135.98,74.14456,3.6175800000000002,74.2327600366,3.9345600000000003,1.14758,4.0985,70.21,2.47,70.2534340798,136.16,74.55456,3.6575800000000003,74.6442248821,3.9345600000000003,1.14758,4.0985,70.62,2.51,70.6645915576,0.0
2022-02-24 12:30:00,75.386,15.00925,76.865639798,3.186,0.9292500000000001,3.31875,72.2,14.08,73.5600870038,136.62,75.086,14.90925,76.5518982884,3.186,0.9292500000000001,3.31875,71.9,13.98,73.2465043535,136.51,75.826,3.38925,75.9017080938,3.186,0.9292500000000001,3.31875,72.64,2.46,72.6816427993,136.66,76.236,3.43925,76.313538357,3.186,0.9292500000000001,3.31875,73.05,2.51,73.0931091143,0.0
2022-02-24 13:00:00,74.15176,15.86343,75.8296243065,4.57176,1.33343,4.76225,69.58,14.53,71.0809207875,136.71,73.87176,15.77343,75.5369976863,4.57176,1.33343,4.76225,69.3,14.44,70.7884425595,136.51,74.64176,3.51343,74.7244038201,4.57176,1.33343,4.76225,70.07,2.18,70.1039036003,136.77,75.00176,3.5634300000000003,75.0863638517,4.57176,1.33343,4.76225,70.43,2.23,70.465295004,0.0
2022-02-24 13:30:00,75.6596,15.764050000000001,77.2844120413,3.5796,1.04405,3.72875,72.08,14.72,73.5676885596,137.38,75.3396,15.67405,76.9527853399,3.5796,1.04405,3.72875,71.76,14.63,73.2361556883,137.27,76.1196,2.99405,76.1784604699,3.5796,1.04405,3.72875,72.54,1.9500000000000002,72.5662049442,137.42,76.4896,3.02405,76.5493552328,3.5796,1.04405,3.72875,72.91,1.98,72.9368802459,0.0
2022-02-24 14:00:00,76.45496,15.35978,77.9825861988,2.60496,0.75978,2.7135,73.85,14.6,75.2793630419,137.03,76.14496,15.25978,77.6589712722,2.60496,0.75978,2.7135,73.54,14.5,74.955864347,136.93,76.87496,2.78978,76.9255636798,2.60496,0.75978,2.7135,74.27,2.03,74.297737516,137.09,77.33496,2.82978,77.3867152233,2.60496,0.75978,2.7135,74.73,2.07,74.758663712,0.0
2022-02-24 14:30:00,73.94072,16.53146,75.7662143957,4.05072,1.18146,4.2195,69.89,15.35,71.5558145786,136.91,73.62072,16.43146,75.4321104772,4.05072,1.18146,4.2195,69.57,15.25,71.2218182863,136.81,74.37072,2.50146,74.4127764262,4.05072,1.18146,4.2195,70.32,1.32,70.3323879873,136.95,74.79072,2.55146,74.8342284403,4.05072,1.18146,4.2195,70.74,1.37,70.7532649423,0.0
2022-02-24 15:00:00,73.41616,16.48763,75.2447638854,3.3861600000000003,0.9876300000000001,3.52725,70.03,15.5,71.7248276401,137.09,73.10616,16.39763,74.9225793707,3.3861600000000003,0.9876300000000001,3.52725,69.72,15.41,71.4027065313,136.95,73.84616,2.07763,73.8753808326,3.3861600000000003,0.9876300000000001,3.52725,70.46,1.09,70.4684305203,137.14,74.26616,2.12763,74.2966306811,3.3861600000000003,0.9876300000000001,3.52725,70.88,1.1400000000000001,70.8891670144,0.0
2022-02-24 15:30:00,73.18688,16.57534,75.0403977885,2.00688,0.5853400000000001,2.0905,71.18,15.99,72.9539066809,136.76,72.84688,16.48534,74.6889172545,2.00688,0.5853400000000001,2.0905,70.84,15.9,72.6024489945,136.65,73.58688,1.19534,73.5965878683,2.00688,0.5853400000000001,2.0905,71.58,0.61,71.5825991425,136.82,74.02688,1.2453400000000001,74.0373543169,2.00688,0.5853400000000001,2.0905,72.02,0.66,72.0230240965,0.0
2022-02-24 16:00:00,73.56272,16.60496,75.4135164967,2.38272,0.69496,2.482,71.18,15.91,72.9364140879,136.91,73.26272,16.51496,75.1010655424,2.38272,0.69496,2.482,70.88,15.82,72.6240098039,136.81,74.01272,1.34496,74.0249393056,2.38272,0.69496,2.482,71.63,0.65,71.6329491226,136.99,74.40272,1.40496,74.4159838744,2.38272,0.69496,2.482,72.02,0.71,72.0234996373,0.0
2022-02-24 16:30:00,74.79424,16.43207,76.5780076893,1.82424,0.53207,1.9002500000000002,72.97,15.9,74.6821993517,136.77,74.47424,16.34207,76.2461518731,1.82424,0.53207,1.9002500000000002,72.65,15.81,74.3503772687,136.65,75.21424,0.9920700000000001,75.2207823787,1.82424,0.53207,1.9002500000000002,73.39,0.46,73.3914415991,136.82,75.63424,1.06207,75.6416965242,1.82424,0.53207,1.9002500000000002,73.81,0.53,73.8119028342,0.0
2022-02-24 17:00:00,75.5196,16.41905,77.2838611035,1.5396,0.44905000000000006,1.60375,73.98,15.97,75.6840888166,136.01,75.1796,16.33905,76.9346268663,1.5396,0.44905000000000006,1.60375,73.64,15.89,75.334863775,135.92,75.8996,0.68905,75.9027276853,1.5396,0.44905000000000006,1.60375,74.36,0.24,74.360387304,136.1,76.3596,0.7190500000000001,76.3629854384,1.5396,0.44905000000000006,1.60375,74.82,0.27,74.8204871676,0.0
2022-02-24 17:30:00,76.91208,16.13269,78.5858240178,1.31208,0.38269000000000003,1.3667500000000001,75.6,15.75,77.2231992344,134.92,76.58208,16.08269,78.252590339,1.31208,0.38269000000000003,1.3667500000000001,75.27,15.7,76.8899401743,134.8,77.31208,0.8826900000000001,77.3171187743,1.31208,0.38269000000000003,1.3667500000000001,76.0,0.5,76.001644719,134.99,77.74208,0.8826900000000001,77.7470909061,1.31208,0.38269000000000003,1.3667500000000001,76.43,0.5,76.431635466,0.0
2022-02-24 18:00:00,80.2356,15.4433,81.7083044877,1.2456,0.3633,1.2974999999999999,78.99,15.08,80.4165810017,134.82,79.8756,15.4333,81.3529238826,1.2456,0.3633,1.2974999999999999,78.63,15.07,80.0611129076,134.8,80.6256,1.6333000000000002,80.642141863,1.2456,0.3633,1.2974999999999999,79.38,1.27,79.39015871,134.99,81.0956,1.7732999999999999,81.1149858673,1.2456,0.3633,1.2974999999999999,79.85,1.4100000000000001,79.8624479965,0.0
2022-02-24 18:30:00,82.47608,15.07344,83.8421872663,1.24608,0.36344000000000004,1.298,81.23,14.71,82.5511780655,136.35,82.10608,15.07344,83.4782424731,1.24608,0.36344000000000004,1.298,80.86,14.71,82.1871261208,136.24,82.83608,2.18344,82.8648511735,1.24608,0.36344000000000004,1.298,81.59,1.82,81.6102965317,136.41,83.34608,2.32344,83.3784589975,1.24608,0.36344000000000004,1.298,82.1,1.96,82.1233925261,0.0
2022-02-24 19:00:00,80.96056,16.15183,82.5560045537,1.24056,0.36183000000000004,1.2922500000000001,79.72,15.79,81.2687055391,137.02,80.60056,16.16183,82.2049574008,1.24056,0.36183000000000004,1.2922500000000001,79.36,15.8,80.9175481586,136.91,81.33056,1.18183,81.3391462462,1.24056,0.36183000000000004,1.2922500000000001,80.09,0.8200000000000001,80.0941976675,137.09,81.84056,1.31183,81.8510730477,1.24056,0.36183000000000004,1.2922500000000001,80.6,0.9500000000000001,80.6055984408,0.0
2022-02-24 19:30:00,78.26712,17.22791,80.1407696248,1.22712,0.35791,1.2782499999999999,77.04,16.87,78.8654455386,137.29,77.91712,17.21791,79.7968295978,1.22712,0.35791,1.2782499999999999,76.69,16.86,78.5214346532,137.19,78.63712,0.8779100000000001,78.6420203699,1.22712,0.35791,1.2782499999999999,77.41,0.52,77.4117465247,137.36,79.12712,0.7479100000000001,79.1306545459,1.22712,0.35791,1.2782499999999999,77.9,0.39,77.9009762455,0.0
2022-02-24 20:00:00,76.23984,17.62162,78.2498223298,1.23984,0.36162000000000005,1.2915,75.0,17.26,76.960428793,136.34,75.90984,17.59162,77.9215560872,1.23984,0.36162000000000005,1.2915,74.67,17.23,76.6321198976,136.24,76.63984,1.22162,76.6495755412,1.23984,0.36162000000000005,1.2915,75.4,0.86,75.4049043498,136.42,77.09984,1.11162,77.1078532126,1.23984,0.36162000000000005,1.2915,75.86,0.75,75.8637073969,0.0
2022-02-24 20:30:00,73.96552,17.63036,76.0376731798,1.23552,0.36036,1.287,72.73,17.27,74.7522962858,136.34,73.66552,17.54036,75.724983102,1.23552,0.36036,1.287,72.43,17.18,74.4396218421,136.24,74.36552,1.57036,74.3820986219,1.23552,0.36036,1.287,73.13,1.21,73.1400095707,136.42,74.81552,1.5003600000000001,74.8305626933,1.23552,0.36036,1.287,73.58,1.1400000000000001,73.5888306742,0.0
2022-02-24 21:00:00,71.46648,18.57939,73.8420713168,1.26648,0.36939000000000005,1.31925,70.2,18.21,72.5234038087,134.71,71.15648,18.47939,73.5168858206,1.26648,0.36939000000000005,1.31925,69.89,18.11,72.1982285101,134.62,71.86648,2.46939,71.9088925972,1.26648,0.36939000000000005,1.31925,70.6,2.1,70.6312253893,134.8,72.29648,2.42939,72.3372860713,1.26648,0.36939000000000005,1.31925,71.03,2.06,71.0598656064,0.0
2022-02-24 21:30:00,68.6208,19.6419,71.3765958018,1.2408000000000001,0.3619,1.2925,67.38,19.28,70.0841123223,134.88,68.3108,19.5419,71.0510468062,1.2408000000000001,0.3619,1.2925,67.07,19.18,69.7585643488,134.79,69.0008,3.3819,69.083627932,1.2408000000000001,0.3619,1.2925,67.76,3.02,67.8272659039,134.96,69.4508,3.3419,69.5311578808,1.2408000000000001,0.3619,1.2925,68.21,2.98,68.2750649945,0.0
2022-02-24 22:00:00,65.338,20.64775,68.5228708101,0.918,0.26775000000000004,0.95625,64.42,20.38,67.5668617001,135.51,65.038,20.54775,68.2066820338,0.918,0.26775000000000004,0.95625,64.12,20.28,67.2506713721,135.41,65.708,4.24775,65.8451565725,0.918,0.26775000000000004,0.95625,64.79,3.98,64.9121290669,135.6,66.178,4.20775,66.311634304,0.918,0.26775000000000004,0.95625,65.26,3.94,65.3788283774,0.0
2022-02-24 22:30:00,61.27464,22.07677,65.1303714158,0.9146400000000001,0.26677,0.9527500000000001,60.36,21.81,64.1794803656,136.05,60.95464,21.98677,64.7988132033,0.9146400000000001,0.26677,0.9527500000000001,60.04,21.72,63.8479443678,135.93,61.62464,5.66677,61.8846389451,0.9146400000000001,0.26677,0.9527500000000001,60.71,5.4,60.9496849869,136.1,62.12464,5.63677,62.3798370562,0.9146400000000001,0.26677,0.9527500000000001,61.21,5.37,61.4451055821,0.0
2022-02-24 23:00:00,57.47544,23.19992,61.9811462559,0.92544,0.26992000000000005,0.964,56.55,22.93,61.022023893,136.19,57.16544,23.09992,61.6562554361,0.92544,0.26992000000000005,0.964,56.24,22.83,60.6971704448,136.1,57.81544,6.57992,58.1886625521,0.92544,0.26992000000000005,0.964,56.89,6.31,57.2388696604,136.25,58.31544,6.53992,58.6810113751,0.92544,0.26992000000000005,0.964,57.39,6.27,57.7314905403,0.0
2022-02-24 23:30:00,54.0436,23.9723,59.1217546107,0.9336000000000001,0.2723,0.9725,53.11,23.7,58.1580785446,137.02,53.7236,23.8923,58.7968298146,0.9336000000000001,0.2723,0.9725,52.79,23.62,57.8332819404,136.91,54.3736,7.3523,54.8684307435,0.9336000000000001,0.2723,0.9725,53.44,7.08,53.9069568794,137.08,54.8736,7.3223,55.3599860391,0.9336000000000001,0.2723,0.9725,53.94,7.05,54.3987692875,0.0
2022-02-25 00:00:00,51.77288,23.79209,56.9780190079,0.93288,0.27209,0.9717500000000001,50.84,23.52,56.0169260135,137.02,51.47288,23.66209,56.6511419008,0.93288,0.27209,0.9717500000000001,50.54,23.39,55.6900682348,136.91,52.09288,7.63209,52.6489975637,0.93288,0.27209,0.9717500000000001,51.16,7.36,51.6867023518,137.08,52.59288,7.66209,53.1480822783,0.93288,0.27209,0.9717500000000001,51.66,7.39,52.1858956041,0.0
2022-02-25 00:30:00,51.1216,23.7288,56.3602158974,0.9216000000000001,0.26880000000000004,0.96,50.2,23.46,55.4112948775,134.85,50.8116,23.5788,56.0158772492,0.9216000000000001,0.26880000000000004,0.96,49.89,23.31,55.0669428968,134.75,51.4416,7.6688,52.0100827148,0.9216000000000001,0.26880000000000004,0.96,50.52,7.4,51.0590873401,134.92,51.9116,7.6988,52.4793839141,0.9216000000000001,0.26880000000000004,0.96,50.99,7.43,51.5284872668,0.0
2022-02-25 01:00:00,52.39384,16.75612,55.0080178465,1.08384,0.31612,1.129,51.31,16.44,53.8793995883,134.42,52.10384,16.99612,54.8058230282,1.08384,0.31612,1.129,51.02,16.68,53.6773956149,134.31,53.28384,14.15612,55.1322350227,1.08384,0.31612,1.129,52.2,13.84,54.0035702523,134.5,53.76384,13.97612,55.5507193635,1.08384,0.31612,1.129,52.68,13.66,54.4222197269,0.0
2022-02-25 01:30:00,52.09368,15.37149,54.3142172986,1.2736800000000001,0.37149000000000004,1.32675,50.82,15.0,52.9874739915,135.46,51.81368,15.24149,54.0088923471,1.2736800000000001,0.37149000000000004,1.32675,50.54,14.87,52.682145932,135.35,53.16368,16.55149,55.6805952946,1.2736800000000001,0.37149000000000004,1.32675,51.89,16.18,54.3540660853,135.52,53.64368,16.61149,56.1567983771,1.2736800000000001,0.37149000000000004,1.32675,52.37,16.24,54.8302334483,0.0
2022-02-25 02:00:00,50.6656,16.09205,53.1597319083,1.2756,0.37205000000000005,1.32875,49.39,15.72,51.8313659862,136.77,50.4056,15.95205,52.8695792546,1.2756,0.37205000000000005,1.32875,49.13,15.58,51.5411806229,136.67,51.7256,17.29205,54.5394599218,1.2756,0.37205000000000005,1.32875,50.45,16.92,53.2117364874,136.81,52.1856,17.35205,54.9948223614,1.2756,0.37205000000000005,1.32875,50.91,16.98,53.6670150092,0.0
2022-02-25 02:30:00,49.66272,16.11121,52.2106966575,1.27272,0.37121000000000004,1.32575,48.39,15.74,50.8855549248,137.59,49.40272,15.98121,51.9232878048,1.27272,0.37121000000000004,1.32575,48.13,15.61,50.598112613,137.48,50.69272,17.32121,53.5702919244,1.27272,0.37121000000000004,1.32575,49.42,16.95,52.2459462542,137.65,51.17272,17.38121,54.0439981243,1.27272,0.37121000000000004,1.32575,49.9,17.01,52.7195419176,0.0
2022-02-25 03:00:00,48.7496,16.3803,51.4279858467,1.2696,0.3703,1.3225,47.48,16.01,50.1065913828,137.38,48.4896,16.2603,51.1433149517,1.2696,0.3703,1.3225,47.22,15.89,49.8218877603,137.28,49.7796,17.6003,52.7994236356,1.2696,0.3703,1.3225,48.51,17.23,51.4790539929,137.45,50.2296,17.6603,53.2437687645,1.2696,0.3703,1.3225,48.96,17.29,51.9232674242,0.0
2022-02-25 03:30:00,47.64792,16.72981,50.499612107,1.2679200000000002,0.36981,1.32075,46.38,16.36,49.1808295985,137.65,47.38792,16.59981,50.2112403149,1.2679200000000002,0.36981,1.32075,46.12,16.23,48.8924053407,137.54,48.65792,17.94981,51.8631743896,1.2679200000000002,0.36981,1.32075,47.39,17.58,50.5457070383,137.7,49.11792,18.00981,52.3156125966,1.2679200000000002,0.36981,1.32075,47.85,17.64,50.997961724,0.0
2022-02-25 04:00:00,46.99032,16.98051,49.9642661666,1.27032,0.37051,1.32325,45.72,16.61,48.6437097681,137.65,46.74032,17.02051,49.7428916968,1.27032,0.37051,1.32325,45.47,16.65,48.4225505318,137.54,47.98032,18.05051,51.2633594155,1.27032,0.37051,1.32325,46.71,17.68,49.9440336777,137.7,48.42032,18.00051,51.6579688834,1.27032,0.37051,1.32325,47.15,17.63,50.3382498703,0.0
2022-02-25 04:30:00,46.43224,16.37357,49.2346088231,1.21224,0.35357000000000005,1.26275,45.22,16.02,47.9738345351,138.22,46.16224,16.25357,48.9400749853,1.21224,0.35357000000000005,1.26275,44.95,15.9,47.6792669826,138.12,47.40224,17.54357,50.5445269576,1.21224,0.35357000000000005,1.26275,46.19,17.19,49.2850098914,138.28,47.85224,17.51357,50.9564716907,1.21224,0.35357000000000005,1.26275,46.64,17.16,49.6966316766,0.0
2022-02-25 05:00:00,46.87072,16.20021,49.5914427836,1.20072,0.35021,1.25075,45.67,15.85,48.3422320544,135.87,46.59072,16.06021,49.2810869945,1.20072,0.35021,1.25075,45.39,15.71,48.0318248664,135.76,47.85072,17.37021,50.9059485715,1.20072,0.35021,1.25075,46.65,17.02,49.6578583912,135.93,48.29072,17.42021,51.3367057237,1.20072,0.35021,1.25075,47.09,17.07,50.0884517629,0.0
2022-02-25 05:30:00,48.6728,15.3279,51.0292658996,1.1928,0.34790000000000004,1.2425,47.48,14.98,49.7870545423,135.96,48.3828,15.2079,50.7166201383,1.1928,0.34790000000000004,1.2425,47.19,14.86,49.4743943874,135.86,49.6628,16.5079,52.3345437188,1.1928,0.34790000000000004,1.2425,48.47,16.16,51.0929202532,136.04,50.1428,16.5379,52.7996451527,1.1928,0.34790000000000004,1.2425,48.95,16.19,51.5579150083,0.0
2022-02-25 06:00:00,50.77136,15.27748,53.0201130836,1.19136,0.34748,1.241,49.58,14.93,51.7791589348,135.96,50.47136,15.15748,52.6982673358,1.19136,0.34748,1.241,49.28,14.81,51.4573075471,135.86,51.81136,16.47748,54.3684133684,1.19136,0.34748,1.241,50.62,16.13,53.1277827506,136.04,52.30136,16.50748,54.8445909256,1.19136,0.34748,1.241,51.11,16.16,53.6038963136,0.0
2022-02-25 06:30:00,55.52776,13.28518,57.094904661,1.21776,0.35518000000000005,1.2685,54.31,12.93,55.8279589453,137.56,55.20776,13.15518,56.7534626701,1.21776,0.35518000000000005,1.2685,53.99,12.8,55.486575854,137.45,56.65776,14.41518,58.4628017003,1.21776,0.35518000000000005,1.2685,55.44,14.06,57.195080208,137.61,57.11776,14.44518,58.9160566624,1.21776,0.35518000000000005,1.2685,55.9,14.09,57.6484006717,0.0
2022-02-25 07:00:00,59.32424,11.97582,60.5209527044,1.25424,0.36582000000000003,1.3065,58.07,11.61,59.2192282962,136.32,59.03424,11.84582,60.2110035114,1.25424,0.36582000000000003,1.3065,57.78,11.48,58.9094118117,136.22,60.54424,13.08582,61.9422608745,1.25424,0.36582000000000003,1.3065,59.29,12.72,60.6391169131,136.38,61.00424,13.11582,62.3982534391,1.25424,0.36582000000000003,1.3065,59.75,12.75,61.0952125784,0.0
2022-02-25 07:30:00,63.09584,10.81212,64.0155212757,1.27584,0.37212,1.329,61.82,10.44,62.6953427297,136.16,62.80584,10.70212,63.7111364724,1.27584,0.37212,1.329,61.53,10.33,62.3911035325,136.07,64.43584,11.92212,65.5294927632,1.27584,0.37212,1.329,63.16,11.55,64.2073835318,136.21,64.84584,11.93212,65.9345012342,1.27584,0.37212,1.329,63.57,11.56,64.6125258754,0.0
2022-02-25 08:00:00,65.92272,9.82121,66.6502901574,1.51272,0.44121000000000005,1.5757500000000002,64.41,9.38,65.089419263,136.57,65.64272,9.73121,66.3601019971,1.51272,0.44121000000000005,1.5757500000000002,64.13,9.29,64.7993904292,136.46,67.34272,10.96121,68.2289532505,1.51272,0.44121000000000005,1.5757500000000002,65.83,10.52,66.6652780689,136.61,67.73272,10.95121,68.6123192952,1.51272,0.44121000000000005,1.5757500000000002,66.22,10.51,67.0488515934,0.0
2022-02-25 08:30:00,68.90024,8.76132,69.455048774,1.89024,0.55132,1.9689999999999999,67.01,8.21,67.5110672409,136.57,68.65024,8.68132,69.196970808,1.89024,0.55132,1.9689999999999999,66.76,8.13,67.2532118192,136.46,70.43024,9.88132,71.1200336853,1.89024,0.55132,1.9689999999999999,68.54,9.33,69.1721078181,136.61,70.77024,9.85132,71.4526092974,1.89024,0.55132,1.9689999999999999,68.88,9.3,69.5049955039,0.0
2022-02-25 09:00:00,70.39536,8.43448,70.8988516296,2.41536,0.7044800000000001,2.516,67.98,7.73,68.4180772896,137.2,70.17536,8.35448,70.6709168414,2.41536,0.7044800000000001,2.516,67.76,7.65,68.1904692754,137.09,71.98536,9.55448,72.6166657345,2.41536,0.7044800000000001,2.516,69.57,8.85,70.1306452273,137.26,72.28536,9.52448,72.9101432559,2.41536,0.7044800000000001,2.516,69.87,8.82,70.4244936084,0.0
2022-02-25 09:30:00,71.26288,7.96709,71.7068517574,2.73288,0.7970900000000001,2.84675,68.53,7.17,68.9040622895,137.11,71.04288,7.88709,71.479346579,2.73288,0.7970900000000001,2.84675,68.31,7.09,68.6769553781,137.0,72.88288,9.07709,73.4459512837,2.73288,0.7970900000000001,2.84675,70.15,8.28,70.6369655351,137.26,73.14288,9.04709,73.70027633710001,2.73288,0.7970900000000001,2.84675,70.41,8.25,70.8916821637,0.0
2022-02-25 10:00:00,71.27384,8.03862,71.72572537,3.18384,0.9286200000000001,3.3165,68.09,7.11,68.4602088808,137.11,71.09384,7.95862,71.5379180453,3.18384,0.9286200000000001,3.3165,67.91,7.03,68.2729009198,137.0,72.94384,9.14862,73.515311615,3.18384,0.9286200000000001,3.3165,69.76,8.22,70.2426223884,137.26,73.14384,9.11862,73.7100438248,3.18384,0.9286200000000001,3.3165,69.96,8.19,70.4377576304,0.0
2022-02-25 10:30:00,70.6672,8.3146,71.1546606274,3.5472,1.0346,3.6950000000000003,67.12,7.28,67.5136489904,137.52,70.5072,8.2446,70.9875952614,3.5472,1.0346,3.6950000000000003,66.96,7.21,67.3470541301,137.4,72.3472,9.4446,72.9610705582,3.5472,1.0346,3.6950000000000003,68.8,8.41,69.3121064461,137.59,72.5272,9.4046,73.1344053165,3.5472,1.0346,3.6950000000000003,68.98,8.37,69.4859503785,0.0
2022-02-25 11:00:00,70.27928,8.37479,70.7765095555,3.95928,1.15479,4.12425,66.32,7.22,66.7118490225,137.52,70.11928,8.29479,70.608193355,3.95928,1.15479,4.12425,66.16,7.14,66.5441597738,137.4,71.93928,9.48479,72.5618443003,3.95928,1.15479,4.12425,67.98,8.33,68.4884610719,137.59,72.09928,9.45479,72.7165677852,3.95928,1.15479,4.12425,68.14,8.3,68.6436420945,0.0
2022-02-25 11:30:00,70.04224,8.30107,70.5324262121,3.91224,1.14107,4.07525,66.13,7.16,66.5164829196,137.29,69.88224,8.22107,70.3641489635,3.91224,1.14107,4.07525,65.97,7.08,66.3488304343,137.19,71.70224,9.40107,72.3159134504,3.91224,1.14107,4.07525,67.79,8.26,68.2913735401,137.37,71.88224,9.36107,72.4892133973,3.91224,1.14107,4.07525,67.97,8.22,68.4652415463,0.0
2022-02-25 12:00:00,69.63816,8.53738,70.1595338172,3.96816,1.15738,4.1335,65.67,7.38,66.0833814207,136.82,69.47816,8.45738,69.9910136621,3.96816,1.15738,4.1335,65.51,7.3,65.9154769383,136.72,71.28816,9.64738,71.9379850778,3.96816,1.15738,4.1335,67.32,8.49,67.8532423691,136.89,71.45816,9.61738,72.1024453722,3.96816,1.15738,4.1335,67.49,8.46,68.0181718366,0.0
2022-02-25 12:30:00,69.7068,8.7774,70.2572467223,4.0368,1.1774,4.205,65.67,7.6,66.1083118828,137.09,69.5668,8.6974,70.1083763113,4.0368,1.1774,4.205,65.53,7.52,65.9600735294,137.0,71.3968,9.9074,72.0809241409,4.0368,1.1774,4.205,67.36,8.73,67.9233575436,137.15,71.5168,9.8674,72.1943090901,4.0368,1.1774,4.205,67.48,8.69,68.0372434774,0.0
2022-02-25 13:00:00,69.166,9.2455,69.7811924966,3.516,1.0255,3.6625,65.65,8.22,66.1626095314,137.29,69.026,9.1655,69.6318538189,3.516,1.0255,3.6625,65.51,8.14,66.0137841666,137.15,70.866,10.3955,71.6244118737,3.516,1.0255,3.6625,67.35,9.37,67.9986720459,137.33,70.976,10.3355,71.7245783274,3.516,1.0255,3.6625,67.46,9.31,68.0993957389,0.0
2022-02-25 13:30:00,68.5904,7.29345,68.9770786933,2.9604,0.86345,3.08375,65.63,6.43,65.9442324999,137.83,68.4704,7.22345,68.8503733183,2.9604,0.86345,3.08375,65.51,6.36,65.8180043757,137.73,70.8304,18.12345,73.1122766987,2.9604,0.86345,3.08375,67.87,17.26,70.0303112945,137.88,70.4104,8.19345,70.8855207434,2.9604,0.86345,3.08375,67.45,7.33,67.8471178459,0.0
2022-02-25 14:00:00,67.17992,9.28331,67.8182976472,2.71992,0.7933100000000001,2.83325,64.46,8.49,65.0167032385,138.04,67.04992,9.40331,67.7060854795,2.71992,0.7933100000000001,2.83325,64.33,8.61,64.903628558,137.94,68.85992,10.76331,69.6960359315,2.71992,0.7933100000000001,2.83325,66.14,9.97,66.8872222476,138.12,68.93992,10.23331,69.6952882422,2.71992,0.7933100000000001,2.83325,66.22,9.44,66.8894760033,0.0
2022-02-25 14:30:00,66.67376,9.59943,67.3612598521,2.6037600000000003,0.75943,2.71225,64.07,8.84,64.6769703991,136.01,66.52376,9.50943,67.1999992817,2.6037600000000003,0.75943,2.71225,63.92,8.75,64.5161134911,135.92,68.32376,10.70943,69.1579935471,2.6037600000000003,0.75943,2.71225,65.72,9.95,66.468946885,136.03,68.43376,10.66943,69.2604955531,2.6037600000000003,0.75943,2.71225,65.83,9.91,66.5717432549,0.0
2022-02-25 15:00:00,66.12816,9.92363,66.8686172832,2.3781600000000003,0.6936300000000001,2.47725,63.75,9.23,64.4147141576,136.01,65.97816,9.82363,66.7054818089,2.3781600000000003,0.6936300000000001,2.47725,63.6,9.13,64.251979736,135.92,67.75816,11.02363,68.6490252295,2.3781600000000003,0.6936300000000001,2.47725,65.38,10.33,66.1910364022,136.03,67.89816,11.01363,68.7856102478,2.3781600000000003,0.6936300000000001,2.47725,65.52,10.32,66.3277679407,0.0
2022-02-25 15:30:00,65.84568,9.86124,66.5800092295,1.85568,0.54124,1.933,63.99,9.32,64.6651567693,136.12,65.67568,9.76124,66.3971140171,1.85568,0.54124,1.933,63.82,9.22,64.4825619838,136.03,67.46568,10.97124,68.3519281732,1.85568,0.54124,1.933,65.61,10.43,66.4338543214,136.19,67.60568,10.95124,68.486915727,1.85568,0.54124,1.933,65.75,10.41,66.5689912797,0.0
2022-02-25 16:00:00,67.33664,9.76402,68.040863994,2.27664,0.66402,2.3715,65.06,9.1,65.6933299506,136.35,67.16664,9.68402,67.8611654207,2.27664,0.66402,2.3715,64.89,9.02,65.5139107366,136.22,68.96664,10.88402,69.8201928116,2.27664,0.66402,2.3715,66.69,10.22,67.4685445226,136.39,69.11664,10.85402,69.9637025539,2.27664,0.66402,2.3715,66.84,10.19,67.6122895634,0.0
2022-02-25 16:30:00,68.62448,9.77714,69.3174705385,1.7044800000000002,0.49714,1.7755,66.92,9.28,67.5603789214,135.7,68.42448,9.66714,69.1040017586,1.7044800000000002,0.49714,1.7755,66.72,9.17,67.3472144933,135.59,70.23448,10.87714,71.0717549766,1.7044800000000002,0.49714,1.7755,68.53,10.38,69.3116534213,135.77,70.46448,10.85714,71.2960057132,1.7044800000000002,0.49714,1.7755,68.76,10.36,69.5360855959,0.0
2022-02-25 17:00:00,69.53336,9.91348,70.236495062,1.3833600000000001,0.40348,1.441,68.15,9.51,68.8103378861,135.7,69.29336,9.81348,69.9848135655,1.3833600000000001,0.40348,1.441,67.91,9.41,68.5588520907,135.59,71.10336,11.00348,71.9497350614,1.3833600000000001,0.40348,1.441,69.72,10.6,70.5211911414,135.77,71.37336,10.99348,72.2150477408,1.3833600000000001,0.40348,1.441,69.99,10.59,70.7866385697,0.0
2022-02-25 17:30:00,70.82056,9.64183,71.4738875707,1.24056,0.36183000000000004,1.2922500000000001,69.58,9.28,70.1961167017,134.87,70.57056,9.53183,71.2113735429,1.24056,0.36183000000000004,1.2922500000000001,69.33,9.17,69.933810135,134.78,72.42056,10.72183,73.2099388694,1.24056,0.36183000000000004,1.2922500000000001,71.18,10.36,71.9299798415,134.97,72.70056,10.70183,73.4840158787,1.24056,0.36183000000000004,1.2922500000000001,71.46,10.34,72.2042048637,0.0
2022-02-25 18:00:00,73.3044,8.97545,73.8518365517,1.1844000000000001,0.34545000000000003,1.2337500000000001,72.12,8.63,72.6345048858,134.44,73.0344,8.88545,73.5729216836,1.1844000000000001,0.34545000000000003,1.2337500000000001,71.85,8.54,72.3557468347,134.32,74.9044,10.06545,75.5776582269,1.1844000000000001,0.34545000000000003,1.2337500000000001,73.72,9.72,74.3580311735,134.51,75.2344,10.02545,75.8994373567,1.1844000000000001,0.34545000000000003,1.2337500000000001,74.05,9.68,74.6800167381,0.0
2022-02-25 18:30:00,75.4348,8.72265,75.9374326275,1.1748,0.34265,1.22375,74.26,8.38,74.7313321171,134.17,75.1348,8.66265,75.6325305412,1.1748,0.34265,1.22375,73.96,8.32,74.4265006567,134.1,77.0448,9.84265,77.6709660431,1.1748,0.34265,1.22375,75.87,9.5,76.462454185,134.27,77.3948,9.79265,78.0118648736,1.1748,0.34265,1.22375,76.22,9.45,76.8035865048,0.0
2022-02-25 19:00:00,74.50744,9.09342,75.0603017756,1.17744,0.34342,1.2265,73.33,8.75,73.8501956666,134.17,74.22744,9.07342,74.7799424943,1.17744,0.34342,1.2265,73.05,8.73,73.5697995104,134.1,76.08744,10.29342,76.7805510598,1.17744,0.34342,1.2265,74.91,9.95,75.5679204425,134.27,76.48744,10.20342,77.1650066899,1.17744,0.34342,1.2265,75.31,9.86,75.952720162,0.0
2022-02-25 19:30:00,72.28744,9.63217,72.9263510719,1.20744,0.35217000000000004,1.2577500000000001,71.08,9.28,71.6832253739,134.87,71.99744,9.62217,72.6375765156,1.20744,0.35217000000000004,1.2577500000000001,70.79,9.27,71.3943765292,134.75,73.80744,10.84217,74.5995365244,1.20744,0.35217000000000004,1.2577500000000001,72.6,10.49,73.3539371813,134.96,74.20744,10.76217,74.9837879442,1.20744,0.35217000000000004,1.2577500000000001,73.0,10.41,73.7385116476,0.0
2022-02-25 20:00:00,69.68176,10.58343,70.4808957609,1.21176,0.35343,1.26225,68.47,10.23,69.2300065001,134.87,69.40176,10.50343,70.1920674497,1.21176,0.35343,1.26225,68.19,10.15,68.9412692079,134.75,71.16176,11.72343,72.1209740454,1.21176,0.35343,1.26225,69.95,11.37,70.8680421629,134.96,71.55176,11.67343,72.4977470482,1.21176,0.35343,1.26225,70.34,11.32,71.2450559688,0.0
2022-02-25 20:30:00,67.38088,11.36609,68.3327958704,1.22088,0.35609,1.27175,66.16,11.01,67.0698568658,134.48,67.09088,11.27609,68.0318777108,1.22088,0.35609,1.27175,65.87,10.92,66.7690294972,134.36,68.80088,12.49609,69.9264853547,1.22088,0.35609,1.27175,67.58,12.14,68.6617506331,134.57,69.20088,12.47609,70.3165315873,1.22088,0.35609,1.27175,67.98,12.12,69.0519717314,0.0
2022-02-25 21:00:00,64.87312,11.92966,65.9608860329,1.23312,0.35966000000000004,1.2845,63.64,11.57,64.6831856049,134.18,64.59312,11.82966,65.6674349054,1.23312,0.35966000000000004,1.2845,63.36,11.47,64.3898322719,134.1,66.23312,13.06966,67.5103117861,1.23312,0.35966000000000004,1.2845,65.0,12.71,66.2309904803,134.25,66.65312,13.03966,67.9166484645,1.23312,0.35966000000000004,1.2845,65.42,12.68,66.637517961,0.0
2022-02-25 21:30:00,61.92544,12.82742,63.2400412954,1.22544,0.35742,1.2765,60.7,12.47,61.967660114,134.18,61.63544,12.72742,62.9357981109,1.22544,0.35742,1.2765,60.41,12.37,61.6634818997,134.1,63.21544,13.96742,64.7401009873,1.22544,0.35742,1.2765,61.99,13.61,63.4664651607,134.25,63.62544,13.95742,65.1383618788,1.22544,0.35742,1.2765,62.4,13.6,63.8648573161,0.0
2022-02-25 22:00:00,59.28552,13.77036,60.863746978,1.23552,0.36036,1.287,58.05,13.41,59.5787764225,134.18,59.04552,13.67036,60.6073607295,1.23552,0.36036,1.287,57.81,13.31,59.3224426335,134.1,60.58552,14.93036,62.3980839722,1.23552,0.36036,1.287,59.35,14.57,61.112252454,134.25,60.93552,14.93036,62.7379729303,1.23552,0.36036,1.287,59.7,14.57,61.4522163962,0.0
2022-02-25 22:30:00,55.93952,15.11861,57.9465466284,1.22952,0.35861000000000004,1.28075,54.71,14.76,56.6660542124,134.94,55.72952,15.00861,57.7151433643,1.22952,0.35861000000000004,1.28075,54.5,14.65,56.4346746247,134.84,57.21952,16.29861,59.4955305629,1.22952,0.35861000000000004,1.28075,55.99,15.94,58.2148065358,135.01,57.52952,16.30861,59.796458353,1.22952,0.35861000000000004,1.28075,56.3,15.95,58.5157457442,0.0
2022-02-25 23:00:00,52.52736,15.73673,54.8340060516,1.25736,0.36673000000000006,1.30975,51.27,15.37,53.5242916814,134.94,52.32736,15.60673,54.6051520084,1.25736,0.36673000000000006,1.30975,51.07,15.24,53.2954266331,134.84,53.75736,16.88673,56.3472750385,1.25736,0.36673000000000006,1.30975,52.5,16.52,55.0378088227,135.01,54.02736,16.89673,56.6079068087,1.25736,0.36673000000000006,1.30975,52.77,16.53,55.2984068487,0.0
2022-02-25 23:30:00,49.73928,16.52729,52.4132358251,1.25928,0.36729,1.31175,48.48,16.16,51.1024069883,134.08,49.56928,16.37729,52.2046851103,1.25928,0.36729,1.31175,48.31,16.01,50.893773686,133.99,50.95928,17.69729,53.9448078267,1.25928,0.36729,1.31175,49.7,17.33,52.634768927,134.15,51.20928,17.72729,54.1908402672,1.25928,0.36729,1.31175,49.95,17.36,52.8807346772,0.0
2022-02-26 00:00:00,46.3888,17.73715,49.6641445669,1.2588,0.36715000000000003,1.31125,45.13,17.37,48.35735518,135.71,46.1988,17.60715,49.4402756117,1.2588,0.36715000000000003,1.31125,44.94,17.24,48.1333688827,135.62,47.4988,18.92715,51.1309398365,1.2588,0.36715000000000003,1.31125,46.24,18.56,49.8258085735,135.78,47.7688,18.96715,51.396605263,1.2588,0.36715000000000003,1.31125,46.51,18.6,50.0913176109,0.0
2022-02-26 00:30:00,45.73928,17.71729,49.0508317958,1.25928,0.36729,1.31175,44.48,17.35,47.7440352295,134.91,45.54928,17.57729,48.8231300949,1.25928,0.36729,1.31175,44.29,17.21,47.5161888202,134.8,46.84928,18.87729,50.5094754899,1.25928,0.36729,1.31175,45.59,18.51,49.2043514336,134.99,47.10928,18.92729,50.7693467445,1.25928,0.36729,1.31175,45.85,18.56,49.4640889939,0.0
2022-02-26 01:00:00,47.10576,17.54918,50.2685422889,1.26576,0.36918,1.3185,45.84,17.18,48.9536311217,134.21,46.92576,17.40918,50.0510389488,1.26576,0.36918,1.3185,45.66,17.04,48.7359949114,134.12,48.23576,18.70918,51.7370462923,1.26576,0.36918,1.3185,46.97,18.34,50.4235708771,134.29,48.50576,18.74918,52.0032739724,1.26576,0.36918,1.3185,47.24,18.38,50.6896636406,0.0
2022-02-26 01:30:00,47.10168,17.39799,50.2121331439,1.2616800000000001,0.36799000000000004,1.31425,45.84,17.03,48.901191192,133.99,47.10168,17.33799,50.1913753155,1.2616800000000001,0.36799000000000004,1.31425,45.84,16.97,48.8803283541,133.9,48.24168,18.56799,51.6916815538,1.2616800000000001,0.36799000000000004,1.31425,46.98,18.2,50.3821436622,134.06,48.49168,18.61799,51.9429743167,1.2616800000000001,0.36799000000000004,1.31425,47.23,18.25,50.6333427694,0.0
2022-02-26 02:00:00,46.66096,17.41778,49.8058656009,1.26096,0.36778000000000005,1.3135,45.4,17.05,48.4960049901,134.65,46.48096,17.28778,49.5918035551,1.26096,0.36778000000000005,1.3135,45.22,16.92,48.2818268089,134.54,47.81096,18.59778,51.3007340791,1.26096,0.36778000000000005,1.3135,46.55,18.23,49.9923534153,134.72,48.06096,18.63778,51.5482562212,1.26096,0.36778000000000005,1.3135,46.8,18.27,50.2397541793,0.0
2022-02-26 02:30:00,46.12784,17.46687,49.3241236178,1.25784,0.36687000000000003,1.31025,44.87,17.1,48.0179851722,135.11,45.94784,17.32687,49.1062564717,1.25784,0.36687000000000003,1.31025,44.69,16.96,47.7999759414,135.0,47.27784,18.636870000000002,50.8185702127,1.25784,0.36687000000000003,1.31025,46.02,18.27,49.5139707557,135.19,47.71784,18.76687,51.2756049585,1.25784,0.36687000000000003,1.31025,46.46,18.4,49.9709075363,0.0
2022-02-26 03:00:00,45.19408,17.70869,48.5397009525,1.26408,0.36869,1.31675,43.93,17.34,47.2283865911,135.69,45.03408,17.56869,48.3397065544,1.26408,0.36869,1.31675,43.77,17.2,47.0282138721,135.57,46.34408,18.90869,50.0530948949,1.26408,0.36869,1.31675,45.08,18.54,48.743594451,135.75,46.56408,18.95869,50.2756946522,1.26408,0.36869,1.31675,45.3,18.59,48.9660913286,0.0
2022-02-26 03:30:00,44.36048,18.22764,47.9593478459,1.26048,0.36764,1.313,43.1,17.86,46.6539344536,136.25,44.19048,18.08764,47.7489397097,1.26048,0.36764,1.313,42.93,17.72,46.4433342903,136.15,45.48048,19.40764,49.4482613587,1.26048,0.36764,1.313,44.22,19.04,48.144885502,136.32,45.72048,19.45764,49.6886510765,1.26048,0.36764,1.313,44.46,19.09,48.38511858,0.0
2022-02-26 04:00:00,43.73,18.5275,47.4929590176,1.26,0.3675,1.3125,42.47,18.16,46.1896795832,135.46,43.56,18.3875,47.2818544079,1.26,0.3675,1.3125,42.3,18.02,45.9783688271,135.33,44.83,19.7275,48.9785989617,1.26,0.3675,1.3125,43.57,19.36,47.6776100492,135.51,45.06,19.7875,49.2132985711,1.26,0.3675,1.3125,43.8,19.42,47.9121738184,0.0
2022-02-26 04:30:00,42.2188,18.75715,46.1980275506,1.2588,0.36715000000000003,1.31125,40.96,18.39,44.8989276041,135.83,42.0388,18.61715,45.976722149,1.2588,0.36715000000000003,1.31125,40.78,18.25,44.6774092803,135.74,43.2688,19.94715,47.6453339432,1.2588,0.36715000000000003,1.31125,42.01,19.58,46.3488565123,135.92,43.5188,20.00715,47.8975156408,1.2588,0.36715000000000003,1.31125,42.26,19.64,46.6008283188,0.0
2022-02-26 05:00:00,41.39072,18.96771,45.5298333487,1.26072,0.36771000000000004,1.31325,40.13,18.6,44.2309495715,135.53,41.21072,18.82771,45.3079033587,1.26072,0.36771000000000004,1.31325,39.95,18.46,44.0087957118,135.43,42.43072,20.16771,46.9798097736,1.26072,0.36771000000000004,1.31325,41.17,19.8,45.6837925308,135.59,42.68072,20.22771,47.2313890497,1.26072,0.36771000000000004,1.31325,41.42,19.86,45.9351281701,0.0
2022-02-26 05:30:00,41.74904,18.92722,45.8390881001,1.2590400000000002,0.36722000000000005,1.3115,40.49,18.56,44.541146146,135.53,41.57904,18.79722,45.630604281,1.2590400000000002,0.36722000000000005,1.3115,40.32,18.43,44.3324632747,135.43,42.77904,20.10722,47.2688751659,1.2590400000000002,0.36722000000000005,1.3115,41.52,19.74,45.9736663754,135.59,43.05904,20.17722,47.5520886255,1.2590400000000002,0.36722000000000005,1.3115,41.8,19.81,46.2566330379,0.0
2022-02-26 06:00:00,43.00432,18.57876,46.8459375165,1.26432,0.36876000000000003,1.317,41.74,18.21,45.5393423317,134.66,42.82432,18.42876,46.6212567248,1.26432,0.36876000000000003,1.317,41.56,18.06,45.3144259591,134.55,44.06432,19.75876,48.2915406029,1.26432,0.36876000000000003,1.317,42.8,19.39,46.9873610666,134.71,44.32432,19.80876,48.5492771954,1.26432,0.36876000000000003,1.317,43.06,19.44,47.2448642712,0.0
2022-02-26 06:30:00,46.55,17.2675,49.6494617921,1.26,0.3675,1.3125,45.29,16.9,48.3403982193,134.66,46.34,17.1375,49.4073831148,1.26,0.3675,1.3125,45.08,16.77,48.098225539,134.55,47.64,18.4475,51.0869832369,1.26,0.3675,1.3125,46.38,18.08,49.779421451,134.71,47.94,18.4775,51.3776372194,1.26,0.3675,1.3125,46.68,18.11,50.0698961453,0.0
2022-02-26 07:00:00,48.07208,16.84519,50.9380535716,1.25208,0.36519,1.3042500000000001,46.82,16.48,49.6357008614,134.8,47.85208,16.76519,50.7039757422,1.25208,0.36519,1.3042500000000001,46.6,16.4,49.4016194067,134.69,49.17208,18.09519,52.3958906085,1.25208,0.36519,1.3042500000000001,47.92,17.73,51.0948069768,134.86,49.51208,18.10519,52.7185353634,1.25208,0.36519,1.3042500000000001,48.26,17.74,51.4172655827,0.0
2022-02-26 07:30:00,50.35176,16.22968,52.9027621963,1.30176,0.37968,1.3559999999999999,49.05,15.85,51.5473083681,135.63,50.12176,16.14968,52.659310569,1.30176,0.37968,1.3559999999999999,48.82,15.77,51.3038526818,135.55,51.49176,17.46968,54.3745442942,1.30176,0.37968,1.3559999999999999,50.19,17.09,53.0198472272,135.72,51.84176,17.45968,54.7029113083,1.30176,0.37968,1.3559999999999999,50.54,17.08,53.348083377,0.0
2022-02-26 08:00:00,52.19064,15.887270000000001,54.5551853783,1.6706400000000001,0.48727000000000004,1.74025,50.52,15.4,52.8150584587,135.63,51.96064,15.80727,54.3118577666,1.6706400000000001,0.48727000000000004,1.74025,50.29,15.32,52.5717271925,135.55,53.36064,17.10727,56.0358509176,1.6706400000000001,0.48727000000000004,1.74025,51.69,16.62,54.2962291508,135.72,53.70064,17.10727,56.3597145421,1.6706400000000001,0.48727000000000004,1.74025,52.03,16.62,54.6200082387,0.0
2022-02-26 08:30:00,55.78896,15.07053,57.7886574715,2.05896,0.60053,2.14475,53.73,14.47,55.6443510161,135.29,55.56896,14.99053,57.5554107375,2.05896,0.60053,2.14475,53.51,14.39,55.4111198226,135.19,57.03896,16.28053,59.3169336274,2.05896,0.60053,2.14475,54.98,15.68,57.1722205271,135.37,57.35896,16.27053,59.6219794938,2.05896,0.60053,2.14475,55.3,15.67,57.477290298,0.0
2022-02-26 09:00:00,59.0592,14.01935,60.7003400243,2.3292,0.67935,2.42625,56.73,13.34,58.2773412228,135.43,58.8592,13.92935,60.4849751266,2.3292,0.67935,2.42625,56.53,13.25,58.0620650683,135.33,60.3992,15.21935,62.2871734393,2.3292,0.67935,2.42625,58.07,14.54,59.8626469512,135.5,60.6992,15.18935,62.5708337332,2.3292,0.67935,2.42625,58.37,14.51,60.1464629051,0.0
2022-02-26 09:30:00,60.6788,13.2934,62.1178819101,3.0288,0.8834000000000001,3.155,57.65,12.41,58.9705909755,135.43,60.4588,13.2134,61.8858662135,3.0288,0.8834000000000001,3.155,57.43,12.33,58.7386908264,135.33,62.0388,14.4534,63.7001842776,3.0288,0.8834000000000001,3.155,59.01,13.57,60.5501857966,135.5,62.3188,14.4434,63.9706544988,3.0288,0.8834000000000001,3.155,59.29,13.56,60.820865663,0.0
2022-02-26 10:00:00,61.18056,12.73058,62.4910280684,2.71056,0.7905800000000001,2.8235,58.47,11.94,59.6766662943,135.18,60.96056,12.64058,62.257321965,2.71056,0.7905800000000001,2.8235,58.25,11.85,59.4431240767,135.08,62.57056,13.90058,64.0960303221,2.71056,0.7905800000000001,2.8235,59.86,13.11,61.2788030236,135.23,62.84056,13.88058,64.355314328,2.71056,0.7905800000000001,2.8235,60.13,13.09,61.5383213941,0.0
2022-02-26 10:30:00,61.33536,12.81573,62.6599499023,3.10536,0.90573,3.23475,58.23,11.91,59.4355196831,135.51,61.13536,12.72573,62.4457880594,3.10536,0.90573,3.23475,58.03,11.82,59.2215611074,135.39,62.72536,13.97573,64.2634563042,3.10536,0.90573,3.23475,59.62,13.07,61.0358034272,135.57,62.99536,13.96573,64.5248556446,3.10536,0.90573,3.23475,59.89,13.06,61.2974363249,0.0
2022-02-26 11:00:00,60.78608,12.99719,62.1600713454,3.55608,1.03719,3.70425,57.23,11.96,58.4663535719,135.34,60.55608,12.90719,61.9163498493,3.55608,1.03719,3.70425,57.0,11.87,58.2228211271,135.23,62.13608,14.14719,63.7262537944,3.55608,1.03719,3.70425,58.58,13.11,60.0290637941,135.4,62.41608,14.13719,63.9970873061,3.55608,1.03719,3.70425,58.86,13.1,60.3001625205,0.0
2022-02-26 11:30:00,59.96504,14.05522,61.5902202582,4.23504,1.23522,4.4115,55.73,12.82,57.1855340099,135.73,59.75504,13.96522,61.3652358836,4.23504,1.23522,4.4115,55.52,12.73,56.9607171654,135.62,61.29504,15.24522,63.1624782719,4.23504,1.23522,4.4115,57.06,14.01,58.7547759761,135.8,61.58504,15.24522,63.4439428523,4.23504,1.23522,4.4115,57.35,14.01,59.0364514516,0.0
2022-02-26 12:00:00,59.5804,14.4522,61.3081572794,3.9504,1.1522000000000001,4.115,55.63,13.3,57.1977875446,136.85,59.3904,14.3222,61.0929212348,3.9504,1.1522000000000001,4.115,55.44,13.17,56.9828263602,136.75,60.9404,15.5822,62.9010119871,3.9504,1.1522000000000001,4.115,56.99,14.43,58.788476762,136.89,61.1804,15.6022,63.1384984696,3.9504,1.1522000000000001,4.115,57.23,14.45,59.0260569579,0.0
2022-02-26 12:30:00,58.72848,14.65539,60.5294541456,4.09848,1.19539,4.26925,54.63,13.46,56.263740544,135.99,58.54848,14.50539,60.3185779786,4.09848,1.19539,4.26925,54.45,13.31,56.053176538,135.88,60.06848,15.77539,62.1054363093,4.09848,1.19539,4.26925,55.97,14.58,57.8378535217,136.07,60.29848,15.79539,62.3329851328,4.09848,1.19539,4.26925,56.2,14.6,58.0654802787,0.0
2022-02-26 13:00:00,58.00728,14.70629,59.8424556528,4.30728,1.25629,4.48675,53.7,13.45,55.3587617275,135.78,57.82728,14.57629,59.6360842306,4.30728,1.25629,4.48675,53.52,13.32,55.1526318502,135.68,59.33728,15.83629,61.4141749009,4.30728,1.25629,4.48675,55.03,14.58,56.9287036564,135.85,59.56728,15.85629,61.6415669752,4.30728,1.25629,4.48675,55.26,14.6,57.156168521,0.0
2022-02-26 13:30:00,57.24032,15.02801,59.1801936315,4.45032,1.29801,4.63575,52.79,13.73,54.5462830998,135.86,57.07032,14.88801,58.9802871022,4.45032,1.29801,4.63575,52.62,13.59,54.3465960296,135.76,58.54032,16.15801,60.7293203721,4.45032,1.29801,4.63575,54.09,14.86,56.0940968374,135.95,58.78032,16.18801,60.9686615161,4.45032,1.29801,4.63575,54.33,14.89,56.3334802759,0.0
2022-02-26 14:00:00,56.47728,15.10254,58.4616957559,4.15728,1.21254,4.3305,52.32,13.89,54.1323794046,136.1,56.29728,14.97254,58.2542761473,4.15728,1.21254,4.3305,52.14,13.76,53.9251073249,135.99,57.78728,16.24254,60.0265760764,4.15728,1.21254,4.3305,53.63,15.03,55.6962996976,136.14,58.01728,16.26254,60.2534230218,4.15728,1.21254,4.3305,53.86,15.05,55.9231803459,0.0
2022-02-26 14:30:00,55.44792,15.56106,57.5900896045,3.87792,1.13106,4.0395,51.57,14.43,53.5508151198,136.34,55.26792,15.43106,57.3817095759,3.87792,1.13106,4.0395,51.39,14.3,53.3424980667,136.21,56.70792,16.72106,59.1217560484,3.87792,1.13106,4.0395,52.83,15.59,55.0822748259,136.38,56.96792,16.74106,59.3768220693,3.87792,1.13106,4.0395,53.09,15.61,55.3373309801,0.0
2022-02-26 15:00:00,54.91696,15.79953,57.1445329307,3.4269600000000002,0.99953,3.56975,51.49,14.8,53.5748084458,135.6,54.73696,15.65953,56.9329049835,3.4269600000000002,0.99953,3.56975,51.31,14.66,53.3632054884,135.5,56.18696,16.94953,58.6878270279,3.4269600000000002,0.99953,3.56975,52.76,15.95,55.1182374537,135.66,56.43696,16.96953,58.9329738132,3.4269600000000002,0.99953,3.56975,53.01,15.97,55.3633543059,0.0
2022-02-26 15:30:00,54.96056,15.85933,57.2029850931,3.22056,0.9393300000000001,3.35475,51.74,14.92,53.8482497394,136.0,54.77056,15.729330000000001,56.9844370417,3.22056,0.9393300000000001,3.35475,51.55,14.79,53.6297175081,135.9,56.20056,17.01933,58.7210399939,3.22056,0.9393300000000001,3.35475,52.98,16.08,55.3664772222,136.07,56.49056,17.02933,59.0015376864,3.22056,0.9393300000000001,3.35475,53.27,16.09,55.6469316315,0.0
2022-02-26 16:00:00,55.28352,15.66936,57.4612602229,2.60352,0.75936,2.7119999999999997,52.68,14.91,54.7493424618,135.1,55.08352,15.52936,57.230719003,2.60352,0.75936,2.7119999999999997,52.48,14.77,54.5188343602,135.0,56.54352,16.81936,58.9920378085,2.60352,0.75936,2.7119999999999997,53.94,16.06,56.2800781805,135.17,56.82352,16.83936,59.2661494481,2.60352,0.75936,2.7119999999999997,54.22,16.08,56.5541757963,0.0
2022-02-26 16:30:00,57.21656,15.39608,59.2517849318,1.90656,0.55608,1.986,55.31,14.84,57.2662352525,134.68,57.01656,15.26608,59.0249211164,1.90656,0.55608,1.986,55.11,14.71,57.0394267152,134.59,58.53656,16.54608,60.8301045536,1.90656,0.55608,1.986,56.63,15.99,58.8441755826,134.74,58.81656,16.55608,61.1023036816,1.90656,0.55608,1.986,56.91,16.0,59.1163945112,0.0
