Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-02-26 17:00:00,59.14032,18.61176,61.9997988706,1.48032,0.43176000000000003,1.542,57.66,18.18,60.4581508153,134.83,58.96032,18.71176,61.8583001448,1.48032,0.43176000000000003,1.542,57.48,18.28,60.3167373123,134.73,60.09032,11.77176,61.2325149835,1.48032,0.43176000000000003,1.542,58.61,11.34,59.6969655845,134.89,60.40032,11.41176,61.46891021,1.48032,0.43176000000000003,1.542,58.92,10.98,59.9343540885,0.0
2022-02-26 17:30:00,60.92992,20.04956,64.143900781,1.36992,0.39956,1.427,59.56,19.65,62.7177494813,135.54,60.71992,20.13956,63.9727329555,1.36992,0.39956,1.427,59.35,19.74,62.5467033504,135.43,62.10992,17.35956,64.4902821036,1.36992,0.39956,1.427,60.74,16.96,63.0633744736,135.6,61.77992,4.19956,61.9224904166,1.36992,0.39956,1.427,60.41,3.8,60.5293986423,0.0
2022-02-26 18:00:00,63.99592,17.90631,66.4538464986,1.2559200000000001,0.36631,1.3082500000000001,62.74,17.54,65.145676756,136.13,63.75592,17.86631,66.2119503418,1.2559200000000001,0.36631,1.3082500000000001,62.5,17.5,64.9037749287,136.03,65.37592,19.24631,68.1500650364,1.2559200000000001,0.36631,1.3082500000000001,64.12,18.88,66.8418192451,136.21,64.81592,1.69631,64.8381134292,1.2559200000000001,0.36631,1.3082500000000001,63.56,1.33,63.5739136753,0.0
2022-02-26 18:30:00,66.79264,17.02952,68.9293936547,1.23264,0.35952,1.284,65.56,16.67,67.6461565797,135.61,66.52264,17.02952,68.6677958289,1.23264,0.35952,1.284,65.29,16.67,67.3845160256,135.51,68.21264,18.40952,70.6532000861,1.23264,0.35952,1.284,66.98,18.05,69.3694666262,135.69,67.62264,0.70952,67.6263621615,1.23264,0.35952,1.284,66.39,0.35000000000000003,66.3909225723,0.0
2022-02-26 19:00:00,66.23152,17.69211,68.5538109645,1.24152,0.36211000000000004,1.29325,64.99,17.33,67.260902462,135.61,65.96152,17.69211,68.2929928833,1.24152,0.36211000000000004,1.29325,64.72,17.33,67.0000544776,135.51,67.64152,19.08211,70.2815918286,1.24152,0.36211000000000004,1.29325,66.4,18.72,68.9883932267,135.69,67.06152,1.15211,67.0714158354,1.24152,0.36211000000000004,1.29325,65.82,0.79,65.8247407895,0.0
2022-02-26 19:30:00,64.168,18.864,66.8833515907,1.248,0.364,1.3,62.92,18.5,65.5833545955,136.77,63.918,18.794,66.6237582248,1.248,0.364,1.3,62.67,18.43,65.32376137360001,136.66,65.578,20.204,68.619790877,1.248,0.364,1.3,64.33,19.84,67.319941325,136.83,64.998,2.214,65.0356963521,1.248,0.364,1.3,63.75,1.85,63.7768374882,0.0
2022-02-26 20:00:00,61.7852,19.3361,64.7402170389,1.2552,0.36610000000000004,1.3075,60.53,18.97,63.4329709221,136.97,61.5552,19.2561,64.4968218926,1.2552,0.36610000000000004,1.3075,60.3,18.89,63.1895727158,136.86,63.1652,20.6561,66.4568804433,1.2552,0.36610000000000004,1.3075,61.91,20.29,65.1500744435,137.05,62.6052,2.7661,62.6662778235,1.2552,0.36610000000000004,1.3075,61.35,2.4,61.3969258188,0.0
2022-02-26 20:30:00,60.33448,19.75589,63.4865707576,1.25448,0.36589000000000005,1.30675,59.08,19.39,62.1805315191,136.58,60.12448,19.66589,63.2589940227,1.25448,0.36589000000000005,1.30675,58.87,19.3,61.9529410117,136.47,61.72448,21.07589,65.223497074,1.25448,0.36589000000000005,1.30675,60.47,20.71,63.9181116742,136.64,61.15448,3.13589,61.2348285713,1.25448,0.36589000000000005,1.30675,59.9,2.77,59.9640133747,0.0
2022-02-26 21:00:00,58.5224,20.4382,61.9886386445,1.2624,0.3682,1.315,57.26,20.07,60.6754686838,136.75,58.3124,20.3682,61.7673017462,1.2624,0.3682,1.315,57.05,20.0,60.4541355078,136.67,59.8724,21.7882,63.7136558439,1.2624,0.3682,1.315,58.61,21.42,62.4015103984,136.81,59.3324,3.8682,59.4583607325,1.2624,0.3682,1.315,58.07,3.5,58.1753805316,0.0
2022-02-26 21:30:00,56.14792,20.89981,59.9115262563,1.2679200000000002,0.36981,1.32075,54.88,20.53,58.5943282238,136.66,55.90792,20.81981,59.6586959895,1.2679200000000002,0.36981,1.32075,54.64,20.45,58.3415126647,136.57,57.37792,22.23981,61.537263933,1.2679200000000002,0.36981,1.32075,56.11,21.87,60.2214994832,136.73,56.95792,4.34981,57.1237734902,1.2679200000000002,0.36981,1.32075,55.69,3.98,55.8320382934,0.0
2022-02-26 22:00:00,54.17248,21.38114,58.2392542625,1.27248,0.37114,1.3255,52.9,21.01,56.9195054441,136.58,53.90248,21.29114,57.9550687399,1.27248,0.37114,1.3255,52.63,20.92,56.6353537995,136.47,55.31248,22.71114,59.7935307859,1.27248,0.37114,1.3255,54.04,22.34,58.4756120105,136.64,54.99248,4.85114,55.2060360454,1.27248,0.37114,1.3255,53.72,4.48,53.906481985,0.0
2022-02-26 22:30:00,51.57056,22.02058,56.0752048793,1.2705600000000001,0.37058,1.3235000000000001,50.3,21.65,54.7614143353,136.44,51.30056,21.93058,55.7915566681,1.2705600000000001,0.37058,1.3235000000000001,50.03,21.56,54.4778349423,136.35,52.64056,23.36058,57.5911907765,1.2705600000000001,0.37058,1.3235000000000001,51.37,22.99,56.2798098789,136.51,52.37056,5.56058,52.6649371465,1.2705600000000001,0.37058,1.3235000000000001,51.1,5.19,51.3628864064,0.0
2022-02-26 23:00:00,49.19296,22.54128,54.111520193,1.27296,0.37128000000000005,1.326,47.92,22.17,52.7999554924,136.07,48.94296,22.40128,53.8259294318,1.27296,0.37128000000000005,1.326,47.67,22.03,52.5142818669,135.99,50.24296,23.82128,55.6040323214,1.27296,0.37128000000000005,1.326,48.97,23.45,54.2951507964,136.14,49.99296,6.18128,50.3736466022,1.27296,0.37128000000000005,1.326,48.72,5.8100000000000005,49.0652066132,0.0
2022-02-26 23:30:00,46.692,22.871,51.9925523994,1.272,0.371,1.325,45.42,22.5,50.6875369297,135.73,46.442,22.721,51.7020619028,1.272,0.371,1.325,45.17,22.35,50.3969383991,135.63,47.682,24.121,53.4359033329,1.272,0.371,1.325,46.41,23.75,52.133967813699996,135.79,47.482,6.641,47.9441675806,1.272,0.371,1.325,46.21,6.27,46.6334322134,0.0
2022-02-27 00:00:00,44.64848,23.21289,50.3222120784,1.27848,0.37289000000000005,1.33175,43.37,22.84,49.0165533264,135.08,44.39848,23.09289,50.0450456575,1.27848,0.37289000000000005,1.33175,43.12,22.72,48.7394378302,134.97,45.60848,24.50289,51.7737874437,1.27848,0.37289000000000005,1.33175,44.33,24.13,50.471831748,135.16,45.43848,6.96289,45.9688731846,1.27848,0.37289000000000005,1.33175,44.16,6.59,44.649005588,0.0
2022-02-27 00:30:00,44.21008,23.39044,50.0164358686,1.27008,0.37044000000000005,1.323,42.94,23.02,48.7212889813,135.3,43.99008,23.25044,49.756508103,1.27008,0.37044000000000005,1.323,42.72,22.88,48.4612504998,135.21,45.19008,24.67044,51.4856673279,1.27008,0.37044000000000005,1.323,43.92,24.3,50.1941869144,135.38,45.01008,7.07044,45.5620283065,1.27008,0.37044000000000005,1.323,43.74,6.7,44.2501706211,0.0
2022-02-27 01:00:00,45.90536,23.18198,51.4267077835,1.27536,0.37198000000000003,1.3285,44.63,22.81,50.1211831465,135.57,45.66536,23.04198,51.1493689722,1.27536,0.37198000000000003,1.3285,44.39,22.67,49.8437659091,135.49,46.90536,24.45198,52.8962392108,1.27536,0.37198000000000003,1.3285,45.63,24.08,51.5940238787,135.64,46.68536,6.97198,47.2030861645,1.27536,0.37198000000000003,1.3285,45.41,6.6,45.8871234662,0.0
2022-02-27 01:30:00,45.48864,23.130020000000002,51.0315019792,1.26864,0.37002,1.3215,44.22,22.76,49.7335500442,135.04,45.26864,22.99002,50.7719488207,1.26864,0.37002,1.3215,44.0,22.62,49.4738759347,134.95,46.50864,24.41002,52.5252574582,1.26864,0.37002,1.3215,45.24,24.04,51.2306470777,135.13,46.28864,6.76002,46.7796543751,1.26864,0.37002,1.3215,45.02,6.39,45.4712271662,0.0
2022-02-27 02:00:00,44.28056,23.43058,50.097505657,1.2705600000000001,0.37058,1.3235000000000001,43.01,23.06,48.8018821358,135.72,44.07056,23.29058,49.8464178798,1.2705600000000001,0.37058,1.3235000000000001,42.8,22.92,48.55065808,135.62,45.30056,24.72058,51.6066644131,1.2705600000000001,0.37058,1.3235000000000001,44.03,24.35,50.3146439916,135.79,45.08056,6.82058,45.5936092172,1.2705600000000001,0.37058,1.3235000000000001,43.81,6.45,44.2822605566,0.0
2022-02-27 02:30:00,43.61768,23.79974,49.6883249129,1.26768,0.36974,1.3205,42.35,23.43,48.3992499942,136.77,43.40768,23.65974,49.4369293125,1.26768,0.36974,1.3205,42.14,23.29,48.1477278799,136.65,44.62768,25.10974,51.2067267559,1.26768,0.36974,1.3205,43.36,24.74,49.9215103938,136.83,44.42768,7.16974,45.0024879518,1.26768,0.36974,1.3205,43.16,6.8,43.692397508,0.0
2022-02-27 03:00:00,42.58864,24.07002,48.9199153704,1.26864,0.37002,1.3215,41.32,23.7,47.6343615471,136.77,42.37864,23.93002,48.6682132963,1.26864,0.37002,1.3215,41.11,23.56,47.3825463647,136.65,43.57864,25.37002,50.425546889,1.26864,0.37002,1.3215,42.31,25.0,49.1440342259,136.83,43.39864,7.43002,44.0300709862,1.26864,0.37002,1.3215,42.13,7.06,42.7174495962,0.0
2022-02-27 03:30:00,41.52816,24.19988,48.0647715588,1.26816,0.36988000000000004,1.321,40.26,23.83,46.7839342082,136.7,41.32816,24.05988,47.8214871642,1.26816,0.36988000000000004,1.321,40.06,23.69,46.5405167569,136.61,42.49816,25.50988,49.5665974321,1.26816,0.36988000000000004,1.321,41.23,25.14,48.2900869745,136.76,42.33816,7.58988,43.0130918512,1.26816,0.36988000000000004,1.321,41.07,7.22,41.6997997597,0.0
2022-02-27 04:00:00,40.90344,24.20142,47.5268359335,1.27344,0.37142000000000003,1.3265,39.63,23.83,46.2428999956,136.7,40.68344,24.06142,47.2662059261,1.27344,0.37142000000000003,1.3265,39.41,23.69,45.9822161275,136.61,41.86344,25.51142,49.0242813211,1.27344,0.37142000000000003,1.3265,40.59,25.14,47.744818567,136.76,41.69344,7.56142,42.3735532077,1.27344,0.37142000000000003,1.3265,40.42,7.19,41.0545064518,0.0
2022-02-27 04:30:00,40.8884,24.09995,47.462288657,1.2684,0.36995000000000006,1.32125,39.62,23.73,46.1828680357,136.88,40.6884,23.94995,47.2138327142,1.2684,0.36995000000000006,1.32125,39.42,23.58,45.9342225361,136.78,41.8484,25.38995,48.9483211516,1.2684,0.36995000000000006,1.32125,40.58,25.02,47.6732293851,136.92,41.6884,7.49995,42.3576668923,1.2684,0.36995000000000006,1.32125,40.42,7.13,41.0440409804,0.0
2022-02-27 05:00:00,40.48272,24.12121,47.1241274769,1.27272,0.37121000000000004,1.32575,39.21,23.75,45.8419742158,136.61,40.28272,23.98121,46.8806566044,1.27272,0.37121000000000004,1.32575,39.01,23.61,45.5983793572,136.53,41.43272,25.42121,48.6097542111,1.27272,0.37121000000000004,1.32575,40.16,25.05,47.3321043268,136.67,41.28272,7.54121,41.9658530101,1.27272,0.37121000000000004,1.32575,40.01,7.17,40.6473738389,0.0
2022-02-27 05:30:00,40.75648,24.14939,47.3738714838,1.26648,0.36939000000000005,1.31925,39.49,23.78,46.0971636872,136.61,40.55648,24.01939,47.1355403699,1.26648,0.36939000000000005,1.31925,39.29,23.65,45.858767973,136.53,41.72648,25.45939,48.8802585137,1.26648,0.36939000000000005,1.31925,40.46,25.09,47.6079793732,136.67,41.56648,7.50939,42.2393560292,1.26648,0.36939000000000005,1.31925,40.3,7.14,40.9276141499,0.0
2022-02-27 06:00:00,41.4808,23.78065,47.8139737217,1.2708,0.37065000000000003,1.32375,40.21,23.41,46.5281871557,136.97,41.2808,23.64065,47.5708396086,1.2708,0.37065000000000003,1.32375,40.01,23.27,46.2849111482,136.87,42.4508,25.07065,49.3011958482,1.2708,0.37065000000000003,1.32375,41.18,24.7,48.0196043299,137.02,42.2808,7.18065,42.8862190344,1.2708,0.37065000000000003,1.32375,41.01,6.8100000000000005,41.5715792339,0.0
2022-02-27 06:30:00,44.02008,23.15044,49.7364083484,1.27008,0.37044000000000005,1.323,42.75,22.78,48.4405914497,136.38,43.82008,22.99044,49.4849446054,1.27008,0.37044000000000005,1.323,42.55,22.62,48.1888669715,136.27,45.05008,24.42044,51.2432200179,1.27008,0.37044000000000005,1.323,43.78,24.05,49.950884877,136.78,44.84008,6.62044,45.3261844876,1.27008,0.37044000000000005,1.323,43.57,6.25,44.0159902763,0.0
2022-02-27 07:00:00,44.97912,22.97016,50.5049451678,1.26912,0.37016000000000004,1.322,43.71,22.6,49.2069517446,136.38,44.75912,22.83016,50.24534833,1.26912,0.37016000000000004,1.322,43.49,22.46,48.947233834,136.27,45.98912,24.23016,51.9817257505,1.26912,0.37016000000000004,1.322,44.72,23.86,50.6870594925,136.43,45.77912,6.55016,46.245350296,1.26912,0.37016000000000004,1.322,44.51,6.18,44.9369836549,0.0
2022-02-27 07:30:00,46.9732,22.70885,52.1744514735,1.3332,0.38885000000000003,1.38875,45.64,22.32,50.8054327804,135.97,46.7832,22.55885,51.9381316141,1.3332,0.38885000000000003,1.38875,45.45,22.17,50.5688777807,135.87,48.0732,23.96885,53.7172070063,1.3332,0.38885000000000003,1.38875,46.74,23.58,52.3511604456,136.03,47.7832,6.23885,48.188768936,1.3332,0.38885000000000003,1.38875,46.45,5.85,46.8169306982,0.0
2022-02-27 08:00:00,49.1176,21.7918,53.7347297099,1.6176,0.4718,1.685,47.5,21.32,52.0652705745,136.16,48.9176,21.6418,53.4911123178,1.6176,0.4718,1.685,47.3,21.17,51.8214135276,136.06,50.2476,23.0418,55.2788011176,1.6176,0.4718,1.685,48.63,22.57,53.612328806,136.24,49.9176,5.3218,50.2004815216,1.6176,0.4718,1.685,48.3,4.85,48.5428934037,0.0
2022-02-27 08:30:00,51.81064,21.03977,55.9197133296,2.09064,0.60977,2.17775,49.72,20.43,53.7537282428,136.16,51.65064,20.89977,55.7188388111,2.09064,0.60977,2.17775,49.56,20.29,53.5525694995,136.06,53.07064,22.27977,57.5576318247,2.09064,0.60977,2.17775,50.98,21.67,55.3944879929,136.24,52.63064,4.48977,52.8217975978,2.09064,0.60977,2.17775,50.54,3.88,50.6887166932,0.0
2022-02-27 09:00:00,53.87424,20.92832,57.7964385892,2.63424,0.7683200000000001,2.7439999999999998,51.24,20.16,55.0632654317,136.42,53.71424,20.77832,57.5930391697,2.63424,0.7683200000000001,2.7439999999999998,51.08,20.01,54.8595160387,136.31,55.15424,22.14832,59.4351602067,2.63424,0.7683200000000001,2.7439999999999998,52.52,21.38,56.7049803809,136.48,54.67424,4.53832,54.8622718086,2.63424,0.7683200000000001,2.7439999999999998,52.04,3.77,52.176378755100004,0.0
2022-02-27 09:30:00,56.1852,20.2561,59.7250892528,3.1752,0.9261,3.3075,53.01,19.33,56.4243653044,135.6,56.0252,20.1061,59.5237624168,3.1752,0.9261,3.3075,52.85,19.18,56.2227258322,135.5,57.5252,21.4561,61.3963587051,3.1752,0.9261,3.3075,54.35,20.53,58.0982220038,135.97,56.9852,3.9161,57.1196013488,3.1752,0.9261,3.3075,53.81,2.99,53.8930069675,0.0
2022-02-27 10:00:00,57.38744,20.05842,60.7919277754,3.6974400000000003,1.07842,3.8515,53.69,18.98,56.9460841498,135.6,57.22744,19.89842,60.5881754755,3.6974400000000003,1.07842,3.8515,53.53,18.82,56.7419888619,135.5,58.73744,21.25842,62.4660490078,3.6974400000000003,1.07842,3.8515,55.04,20.18,58.6228112598,135.68,58.17744,3.7484200000000003,58.2980718159,3.6974400000000003,1.07842,3.8515,54.48,2.67,54.5453875227,0.0
2022-02-27 10:30:00,58.14392,19.63281,61.3690692569,4.12392,1.20281,4.29575,54.02,18.43,57.0773624128,135.44,57.99392,19.50281,61.1854096567,4.12392,1.20281,4.29575,53.87,18.3,56.8934697483,135.35,59.51392,20.82281,63.051535192,4.12392,1.20281,4.29575,55.39,19.62,58.762202988,135.51,58.93392,3.45281,59.03497966,4.12392,1.20281,4.29575,54.81,2.25,54.8561628261,0.0
2022-02-27 11:00:00,58.58944,19.38817,61.7140471486,4.27944,1.24817,4.45775,54.31,18.14,57.2593721586,134.98,58.42944,19.23817,61.5150928119,4.27944,1.24817,4.45775,54.15,17.99,57.0601664912,134.88,59.94944,20.56817,63.3796889663,4.27944,1.24817,4.45775,55.67,19.32,58.9271694552,135.03,59.37944,3.19817,59.4655041689,4.27944,1.24817,4.45775,55.1,1.9500000000000002,55.1344946472,0.0
2022-02-27 11:30:00,58.5208,19.53815,61.6962181828,4.4508,1.2981500000000001,4.63625,54.07,18.24,57.0636705795,134.98,58.3908,19.38815,61.5254897182,4.4508,1.2981500000000001,4.63625,53.94,18.09,56.8926330908,134.88,59.9108,20.71815,63.3920002529,4.4508,1.2981500000000001,4.63625,55.46,19.42,58.7617903063,135.03,59.3208,3.28815,59.4118611311,4.4508,1.2981500000000001,4.63625,54.87,1.99,54.9060743452,0.0
2022-02-27 12:00:00,58.63632,19.42476,61.7700520009,4.57632,1.33476,4.767,54.06,18.09,57.0064180597,135.28,58.49632,19.28476,61.5931929827,4.57632,1.33476,4.767,53.92,17.95,56.829296142,135.18,60.02632,20.60476,63.4642830843,4.57632,1.33476,4.767,55.45,19.27,58.7029420046,135.36,59.42632,3.24476,59.5148382859,4.57632,1.33476,4.767,54.85,1.9100000000000001,54.8832451664,0.0
2022-02-27 12:30:00,58.84848,19.03414,61.8501583171,4.60848,1.34414,4.8004999999999995,54.24,17.69,57.0518509779,135.07,58.70848,18.89414,61.6739341233,4.60848,1.34414,4.8004999999999995,54.1,17.55,56.8754120864,134.96,60.24848,20.19414,63.5427622365,4.60848,1.34414,4.8004999999999995,55.64,18.85,58.7463369071,135.14,59.63848,2.9741400000000002,59.7125933573,4.60848,1.34414,4.8004999999999995,55.03,1.63,55.0541351762,0.0
2022-02-27 13:00:00,59.3504,18.61595,62.2014756623,4.5804,1.33595,4.77125,54.77,17.28,57.431274581,134.48,59.1904,18.50595,62.0159143895,4.5804,1.33595,4.77125,54.61,17.17,57.2456199198,134.39,60.7304,19.83595,63.8877640598,4.5804,1.33595,4.77125,56.15,18.5,59.1191381872,134.57,60.1304,2.34595,60.1761454861,4.5804,1.33595,4.77125,55.55,1.01,55.5591810595,0.0
2022-02-27 13:30:00,58.90328,18.98054,61.8858408156,4.49328,1.31054,4.6805,54.41,17.67,57.2073159657,135.48,58.72328,18.89054,61.6869201326,4.49328,1.31054,4.6805,54.23,17.58,57.0083265848,135.4,60.22328,20.22054,63.5272673098,4.49328,1.31054,4.6805,55.73,18.91,58.8508368675,135.55,59.70328,2.75054,59.7666053332,4.49328,1.31054,4.6805,55.21,1.44,55.228776014,0.0
2022-02-27 14:00:00,57.9568,19.166150000000002,61.0436890437,4.3068,1.25615,4.48625,53.65,17.91,56.5605038874,135.36,57.7668,19.07615,60.8350448431,4.3068,1.25615,4.48625,53.46,17.82,56.3517879042,135.24,59.2668,20.42615,62.6879668362,4.3068,1.25615,4.48625,54.96,19.17,58.2073062424,135.43,58.7668,2.7761500000000003,58.8323362706,4.3068,1.25615,4.48625,54.46,1.52,54.4812077693,0.0
2022-02-27 14:30:00,57.40312,19.20216,60.5296715207,4.05312,1.18216,4.222,53.35,18.02,56.3111258989,136.06,57.19312,19.12216,60.3051405636,4.05312,1.18216,4.222,53.14,17.94,56.0865688022,135.96,58.65312,20.47216,62.123247024,4.05312,1.18216,4.222,54.6,19.29,57.907375178,136.13,58.21312,2.78216,58.279565496000004,4.05312,1.18216,4.222,54.16,1.6,54.1836285238,0.0
2022-02-27 15:00:00,56.80224,20.13107,60.2640394295,3.67224,1.07107,3.82525,53.13,19.06,56.44537625,136.06,56.58224,20.04107,60.0266138489,3.67224,1.07107,3.82525,52.91,18.97,56.2079086962,135.96,58.04224,21.44107,61.8758523736,3.67224,1.07107,3.82525,54.37,20.37,58.0606045439,136.13,57.63224,3.34107,57.7290034226,3.67224,1.07107,3.82525,53.96,2.27,54.0077262991,0.0
2022-02-27 15:30:00,57.2036,19.99605,60.5978041563,3.2436,0.9460500000000001,3.37875,53.96,19.05,57.2239818608,137.66,56.9936,19.90605,60.369870528,3.2436,0.9460500000000001,3.37875,53.75,18.96,56.9960007369,137.56,58.4936,21.30605,62.253104401,3.2436,0.9460500000000001,3.37875,55.25,20.36,58.8820184776,137.72,58.0436,3.14605,58.1287977818,3.2436,0.9460500000000001,3.37875,54.8,2.2,54.8441428049,0.0
2022-02-27 16:00:00,57.85584,19.88087,61.1763615628,2.7458400000000003,0.8008700000000001,2.86025,55.11,19.08,58.3194521579,137.86,57.65584,19.78087,60.9547266753,2.7458400000000003,0.8008700000000001,2.86025,54.91,18.98,58.0977495261,137.74,59.17584,21.18087,62.8522815311,2.7458400000000003,0.8008700000000001,2.86025,56.43,20.38,59.9974107775,137.91,58.69584,3.15087,58.7803505864,2.7458400000000003,0.8008700000000001,2.86025,55.95,2.35,55.9993303531,0.0
2022-02-27 16:30:00,59.53032,19.47051,62.633535418,2.23032,0.65051,2.32325,57.3,18.82,60.3115445002,137.29,59.31032,19.38051,62.3964600467,2.23032,0.65051,2.32325,57.08,18.73,60.0744479792,137.18,60.84032,20.75051,64.2816319252,2.23032,0.65051,2.32325,58.61,20.1,61.9608110018,137.33,60.36032,2.96051,60.432878882,2.23032,0.65051,2.32325,58.13,2.31,58.1758798816,0.0
2022-02-27 17:00:00,61.73736,18.43798,64.4318300706,1.70736,0.49798000000000003,1.7785000000000002,60.03,17.94,62.6533678265,136.35,61.49736,18.34798,64.1761143811,1.70736,0.49798000000000003,1.7785000000000002,59.79,17.85,62.3976489942,136.23,63.06736,19.71798,66.0779133497,1.70736,0.49798000000000003,1.7785000000000002,61.36,19.22,64.2997511659,136.41,62.56736,2.13798,62.6038776423,1.70736,0.49798000000000003,1.7785000000000002,60.86,1.6400000000000001,60.8820926053,0.0
2022-02-27 17:30:00,64.81312,17.95466,67.2540730354,1.35312,0.39466,1.4095,63.46,17.56,65.8447051782,135.36,64.55312,17.92466,66.9955128188,1.35312,0.39466,1.4095,63.2,17.53,65.586133443,135.26,66.19312,19.28466,68.9451031376,1.35312,0.39466,1.4095,64.84,18.89,67.5356032031,135.42,65.64312,1.5946600000000002,65.6624865799,1.35312,0.39466,1.4095,64.29,1.2,64.3011982781,0.0
2022-02-27 18:00:00,66.70344,17.50142,68.9612109077,1.27344,0.37142000000000003,1.3265,65.43,17.13,67.6352112438,135.75,66.42344,17.48142,68.68532177,1.27344,0.37142000000000003,1.3265,65.15,17.11,67.35929483,135.67,68.10344,18.87142,70.6697179324,1.27344,0.37142000000000003,1.3265,66.83,18.5,69.3433407041,135.83,67.55344,1.07142,67.5619360043,1.27344,0.37142000000000003,1.3265,66.28,0.7000000000000001,66.2836963363,0.0
2022-02-27 18:30:00,68.05456,17.10883,70.1721825281,1.26456,0.36883000000000005,1.31725,66.79,16.74,68.8558762924,136.11,67.76456,17.10883,69.8909697741,1.26456,0.36883000000000005,1.31725,66.5,16.74,68.5746133784,136.01,69.45456,18.47883,71.8707385725,1.26456,0.36883000000000005,1.31725,68.19,18.11,70.5538673639,136.18,68.89456,0.7488300000000001,68.8986294781,1.26456,0.36883000000000005,1.31725,67.63,0.38,67.6310675651,0.0
2022-02-27 19:00:00,67.15432,17.53876,69.4068497844,1.26432,0.36876000000000003,1.317,65.89,17.17,68.0903884553,135.79,66.85432,17.53876,69.1166275581,1.26432,0.36876000000000003,1.317,65.59,17.17,67.8001253686,135.67,68.54432,18.92876,71.1099272915,1.26432,0.36876000000000003,1.317,67.28,18.56,69.7930655581,135.85,67.98432,1.02876,67.9921033135,1.26432,0.36876000000000003,1.317,66.72,0.66,66.7232643086,0.0
2022-02-27 19:30:00,65.08616,19.66638,67.9924608015,1.25616,0.36638000000000004,1.3085,63.83,19.3,66.6840228241,136.53,64.81616,20.07638,67.854223384,1.25616,0.36638000000000004,1.3085,63.56,19.71,66.5459067111,136.43,66.20616,15.78638,68.0622172387,1.25616,0.36638000000000004,1.3085,64.95,15.42,66.7553660764,136.6,65.97616,3.43638,66.0655916181,1.25616,0.36638000000000004,1.3085,64.72,3.07,64.7927719734,0.0
2022-02-27 20:00:00,63.95592,18.23631,66.5050577435,1.2559200000000001,0.36631,1.3082500000000001,62.7,17.87,65.1968319782,136.86,63.69592,18.54631,66.3410569652,1.2559200000000001,0.36631,1.3082500000000001,62.44,18.18,65.0328071053,136.74,64.44592,2.60631,64.4986004225,1.2559200000000001,0.36631,1.3082500000000001,63.19,2.24,63.2296900198,136.91,65.57592,16.81631,67.6977811,1.2559200000000001,0.36631,1.3082500000000001,64.32,16.45,66.3902470247,0.0
2022-02-27 20:30:00,62.25136,19.13498,65.1258725965,1.25136,0.36498,1.3035,61.0,18.77,63.822510919,135.53,61.98136,19.12498,64.8648891732,1.25136,0.36498,1.3035,60.73,18.76,63.5615489113,135.42,62.67136,2.65498,62.7275719525,1.25136,0.36498,1.3035,61.42,2.29,61.4626756658,135.59,63.98136,20.47498,67.1776691576,1.25136,0.36498,1.3035,62.73,20.11,65.8746157484,0.0
2022-02-27 21:00:00,59.72448,20.21589,63.0531182398,1.25448,0.36589000000000005,1.30675,58.47,19.85,61.7475780902,136.9,59.45448,20.64589,62.9371747536,1.25448,0.36589000000000005,1.30675,58.2,20.28,61.6321214952,136.79,60.19448,4.29589,60.3475773612,1.25448,0.36589000000000005,1.30675,58.94,3.93,59.0708769192,136.95,61.34448,19.91589,64.4964177374,1.25448,0.36589000000000005,1.30675,60.09,19.55,63.1902729856,0.0
2022-02-27 21:30:00,56.54352,17.18561,59.0975028666,1.25352,0.36561000000000005,1.30575,55.29,16.82,57.791837659,137.99,56.70352,28.16561,63.3134327537,1.25352,0.36561000000000005,1.30575,55.45,27.8,62.0285619695,137.89,57.40352,10.73561,58.3987793576,1.25352,0.36561000000000005,1.30575,56.15,10.37,57.099556916,138.05,57.81352,10.90561,58.8331150311,1.25352,0.36561000000000005,1.30575,56.56,10.54,57.5336875231,0.0
2022-02-27 22:00:00,53.36808,12.40694,54.7912778009,1.25808,0.36694000000000004,1.3105,52.11,12.04,53.4828355643,135.07,53.81808,30.91694,62.0664395132,1.25808,0.36694000000000004,1.3105,52.56,30.55,60.7935531122,134.98,54.49808,13.58694,56.1662324021,1.25808,0.36694000000000004,1.3105,53.24,13.22,54.8567771565,135.15,54.90808,13.54694,56.5545474091,1.25808,0.36694000000000004,1.3105,53.65,13.18,55.245225133,0.0
2022-02-27 22:30:00,50.74952,12.93736,52.3725984079,1.25952,0.36736,1.312,49.49,12.57,51.0613846267,135.69,51.12952,31.21736,59.9061881678,1.25952,0.36736,1.312,49.87,30.85,58.640765684,135.6,51.79952,14.11736,53.6888268227,1.25952,0.36736,1.312,50.54,13.75,52.3770379078,135.75,52.22952,14.08736,54.0959931159,1.25952,0.36736,1.312,50.97,13.72,52.7842713315,0.0
2022-02-27 23:00:00,47.6412,13.32785,49.4703499388,1.2612,0.36785,1.31375,46.38,12.96,48.1566817794,134.8,47.9412,31.72785,57.4892609368,1.2612,0.36785,1.31375,46.68,31.36,56.2358604451,134.7,48.5812,14.51785,50.7040527183,1.2612,0.36785,1.31375,47.32,14.15,49.3903320499,134.88,49.0512,14.49785,51.1488795191,1.2612,0.36785,1.31375,47.79,14.13,49.8351382059,0.0
2022-02-27 23:30:00,44.70816,13.77988,46.7835939556,1.26816,0.36988000000000004,1.321,43.44,13.41,45.4627506867,135.25,44.96816,32.17988,55.2962936425,1.26816,0.36988000000000004,1.321,43.7,31.81,54.0515133923,135.15,45.61816,14.95988,48.0084839523,1.26816,0.36988000000000004,1.321,44.35,14.59,46.6882276382,135.32,46.07816,14.94988,48.4427057564,1.26816,0.36988000000000004,1.321,44.81,14.58,47.1223142471,0.0
2022-02-28 00:00:00,42.37672,14.29946,44.724277012,1.26672,0.36946,1.3195000000000001,41.11,13.93,43.4059558125,135.25,42.60672,32.91946,53.8425801374,1.26672,0.36946,1.3195000000000001,41.34,32.55,52.6165192691,135.15,43.25672,15.48946,45.9463512833,1.26672,0.36946,1.3195000000000001,41.99,15.12,44.6293009132,135.32,43.69672,15.48946,46.3608316346,1.26672,0.36946,1.3195000000000001,42.43,15.12,45.0435267269,0.0
2022-02-28 00:30:00,41.98312,14.38841,44.3802738529,1.26312,0.36841,1.31575,40.72,14.02,43.0659819347,136.02,42.22312,32.41841,53.2329331285,1.26312,0.36841,1.31575,40.96,32.05,52.0088848179,135.9,42.86312,15.51841,45.5858322844,1.26312,0.36841,1.31575,41.6,15.15,44.2728189751,136.09,43.29312,15.528410000000001,45.9937577989,1.26312,0.36841,1.31575,42.03,15.16,44.6804935067,0.0
2022-02-28 01:00:00,43.97696,13.71953,46.0673258857,1.26696,0.36953,1.31975,42.71,13.35,44.7478111197,134.05,44.25696,31.60953,54.386035848,1.26696,0.36953,1.31975,42.99,31.24,53.1420520868,133.96,44.86696,14.81953,47.25105892,1.26696,0.36953,1.31975,43.6,14.45,45.9321510491,134.15,45.31696,14.83953,47.6847828375,1.26696,0.36953,1.31975,44.05,14.47,46.3657567608,0.0
2022-02-28 01:30:00,43.81456,13.36883,45.8087468019,1.26456,0.36883000000000005,1.31725,42.55,13.0,44.4916003308,133.47,44.07456,31.39883,54.1151860808,1.26456,0.36883000000000005,1.31725,42.81,31.03,52.87302715,133.38,44.71456,14.47883,47.0003020646,1.26456,0.36883000000000005,1.31725,43.45,14.11,45.6836360199,133.54,45.15456,14.48883,47.4221518234,1.26456,0.36883000000000005,1.31725,43.89,14.12,46.1053847181,0.0
2022-02-28 02:00:00,43.80744,13.26967,45.773091891,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.54,12.9,44.4529144151,134.04,44.07744,31.44967,54.1470447953,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.81,31.08,52.9023865246,133.93,44.72744,14.35967,46.9759939912,1.2674400000000001,0.36967000000000005,1.3202500000000001,43.46,13.99,45.6562339665,134.1,45.14744,14.38967,47.3851658355,1.2674400000000001,0.36967000000000005,1.3202500000000001,43.88,14.02,46.0653318668,0.0
2022-02-28 02:30:00,43.41528,13.25904,45.3948089455,1.26528,0.36904000000000003,1.318,42.15,12.89,44.0769168613,134.6,43.68528,31.31904,53.7520786128,1.26528,0.36904000000000003,1.318,42.42,30.95,52.5105598904,134.49,44.32528,14.36904,46.5961345779,1.26528,0.36904000000000003,1.318,43.06,14.0,45.2787323144,134.67,44.75528,14.38904,47.011483278,1.26528,0.36904000000000003,1.318,43.49,14.02,45.6939875695,0.0
2022-02-28 03:00:00,42.74624,13.19932,44.7377143202,1.26624,0.36932000000000004,1.319,41.48,12.83,43.4188818373,134.15,42.99624,31.40932,53.2468030684,1.26624,0.36932000000000004,1.319,41.73,31.04,52.0084079741,134.05,43.65624,14.29932,45.9384135925,1.26624,0.36932000000000004,1.319,42.39,13.93,44.6201411921,134.24,44.05624,14.31932,46.3248875681,1.26624,0.36932000000000004,1.319,42.79,13.95,45.0065173058,0.0
2022-02-28 03:30:00,41.66384,13.64862,43.8424496516,1.26384,0.36862,1.3165,40.4,13.28,42.5266786853,134.8,41.90384,31.74862,52.572870177,1.26384,0.36862,1.3165,40.64,31.38,51.3450484468,134.69,42.55384,14.75862,45.0404947025,1.26384,0.36862,1.3165,41.29,14.39,43.725692676,134.86,42.96384,14.78862,45.437812767,1.26384,0.36862,1.3165,41.7,14.42,44.1228557553,0.0
2022-02-28 04:00:00,41.06528,13.56904,43.2490007746,1.26528,0.36904000000000003,1.318,39.8,13.2,41.9318494703,134.33,41.29528,31.65904,52.03455548,1.26528,0.36904000000000003,1.318,40.03,31.29,50.8081194299,134.24,41.95528,14.66904,44.4457675645,1.26528,0.36904000000000003,1.318,40.69,14.3,43.1296429385,134.39,42.34528,14.69904,44.8239279314,1.26528,0.36904000000000003,1.318,41.08,14.33,43.5076464544,0.0
2022-02-28 04:30:00,41.68792,13.09981,43.6976852472,1.2679200000000002,0.36981,1.32075,40.42,12.73,42.3772261952,134.33,41.94792,30.93981,52.1238892943,1.2679200000000002,0.36981,1.32075,40.68,30.57,50.8860226388,134.24,42.57792,14.17981,44.8770128592,1.2679200000000002,0.36981,1.32075,41.31,13.81,43.5572290211,134.39,42.98792,14.19981,45.272462601,1.2679200000000002,0.36981,1.32075,41.72,13.83,43.9525573772,0.0
2022-02-28 05:00:00,42.44744,12.63967,44.2893488354,1.2674400000000001,0.36967000000000005,1.3202500000000001,41.18,12.27,42.9691203075,133.26,42.69744,30.83967,52.6702632257,1.2674400000000001,0.36967000000000005,1.3202500000000001,41.43,30.47,51.4282587689,133.19,43.34744,13.789670000000001,45.4879715228,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.08,13.42,44.1681197245,133.35,43.75744,13.789670000000001,45.878846477,1.2674400000000001,0.36967000000000005,1.3202500000000001,42.49,13.42,44.5589104445,0.0
2022-02-28 05:30:00,44.38248,11.95114,45.9634015087,1.27248,0.37114,1.3255,43.11,11.58,44.638195528,134.6,44.66248,30.31114,53.9768684517,1.27248,0.37114,1.3255,43.39,29.94,52.7171290948,134.52,45.31248,13.11114,47.1712076997,1.27248,0.37114,1.3255,44.04,12.74,45.8457108136,134.68,45.75248,13.101140000000001,47.5912733119,1.27248,0.37114,1.3255,44.48,12.73,46.2657897371,0.0
2022-02-28 06:00:00,47.47128,11.06079,48.7428302447,1.27128,0.37079,1.3242500000000001,46.2,10.69,47.4206294771,135.11,47.811280000000004,29.48079,56.1697024584,1.27128,0.37079,1.3242500000000001,46.54,29.11,54.8941135278,135.01,48.47128,12.20079,49.9832398056,1.27128,0.37079,1.3242500000000001,47.2,11.83,48.6599311549,135.19,48.91128,12.18079,50.4052076304,1.27128,0.37079,1.3242500000000001,47.64,11.81,49.0820303166,0.0
2022-02-28 06:30:00,54.03888,8.82009,54.7539454219,1.26888,0.37009000000000003,1.32175,52.77,8.45,53.4422623024,135.54,54.51888,26.97009,60.8251102018,1.26888,0.37009000000000003,1.32175,53.25,26.6,59.524133761,135.42,55.17888,9.90009,56.0599730651,1.26888,0.37009000000000003,1.32175,53.91,9.53,54.7458582908,135.61,55.59888,9.88009,56.4699179711,1.26888,0.37009000000000003,1.32175,54.33,9.51,55.1560422801,0.0
2022-02-28 07:00:00,58.76672,7.31946,59.2207892066,1.26672,0.36946,1.3195000000000001,57.5,6.95,57.918498772,134.62,59.29672,25.33946,64.4840231053,1.26672,0.36946,1.3195000000000001,58.03,24.97,63.1742178424,134.52,59.96672,8.36946,60.547959241,1.26672,0.36946,1.3195000000000001,58.7,8.0,59.2426366733,134.68,60.41672,8.34946,60.9909299638,1.26672,0.36946,1.3195000000000001,59.15,7.98,59.6858685117,0.0
2022-02-28 07:30:00,63.79648,5.38939,64.0237173629,1.26648,0.36939000000000005,1.31925,62.53,5.02,62.731182836,134.26,64.41648,23.29939,68.5006895583,1.26648,0.36939000000000005,1.31925,63.15,22.93,67.1841305667,134.18,65.09648,6.39939,65.4102736637,1.26648,0.36939000000000005,1.31925,63.83,6.03,64.1141934364,134.35,65.53648,6.36939,65.8452681653,1.26648,0.36939000000000005,1.31925,64.27,6.0,64.5494608808,0.0
2022-02-28 08:00:00,67.08312,5.09716,67.2764894224,1.29312,0.37716000000000005,1.347,65.79,4.72,65.9590971739,133.91,67.51312,18.41716,69.9800911303,1.29312,0.37716000000000005,1.347,66.22,18.04,68.6333009551,133.82,68.43312,5.82716,68.6807666425,1.29312,0.37716000000000005,1.347,67.14,5.45,67.3608350601,133.96,68.89312,5.89716,69.1450539041,1.29312,0.37716000000000005,1.347,67.6,5.52,67.8249983413,0.0
2022-02-28 08:30:00,70.32104,7.37947,70.70717958,1.30104,0.37947000000000003,1.35525,69.02,7.0,69.3740614351,136.86,70.05104,7.27947,70.4282534823,1.30104,0.37947000000000003,1.35525,68.75,6.9,69.0953869661,136.74,71.82104,8.45947,72.3175249809,1.30104,0.37947000000000003,1.35525,70.52,8.08,70.9813834748,134.15,72.25104,8.44947,72.7434280493,1.30104,0.37947000000000003,1.35525,70.95,8.07,71.4074743987,0.0
2022-02-28 09:00:00,71.3756,6.94705,71.7128843309,1.3956,0.40705,1.45375,69.98,6.54,70.2849343743,136.86,71.1056,6.85705,71.4354637842,1.3956,0.40705,1.45375,69.71,6.45,70.0077609983,136.74,72.9056,8.03705,73.3472609172,1.3956,0.40705,1.45375,71.51,7.63,71.9159022748,136.91,73.3056,8.01705,73.7426883295,1.3956,0.40705,1.45375,71.91,7.61,72.3115495616,0.0
2022-02-28 09:30:00,73.76672,6.20946,74.0276054796,1.50672,0.43946,1.5695000000000001,72.26,5.77,72.490002759,137.04,73.52672,6.11946,73.7809348318,1.50672,0.43946,1.5695000000000001,72.02,5.68,72.2436350138,136.94,75.39672,7.29946,75.7492409404,1.50672,0.43946,1.5695000000000001,73.89,6.86,74.2077603759,137.12,75.75672,7.2694600000000005,76.1047020482,1.50672,0.43946,1.5695000000000001,74.25,6.83,74.5634722904,0.0
2022-02-28 10:00:00,74.46584,6.15712,74.7199535171,1.63584,0.47712000000000004,1.704,72.83,5.68,73.0511553639,137.63,74.21584,6.05712,74.4626054446,1.63584,0.47712000000000004,1.704,72.58,5.58,72.7941810861,137.51,76.08584,7.22712,76.4283083157,1.63584,0.47712000000000004,1.704,74.45,6.75,74.7553677003,137.67,76.45584,7.20712,76.7947787861,1.63584,0.47712000000000004,1.704,74.82,6.73,75.1220693272,0.0
2022-02-28 10:30:00,75.30024,5.89007,75.5302526718,1.9202400000000002,0.5600700000000001,2.00025,73.38,5.33,73.5733192129,137.63,75.06024,5.79007,75.283228806,1.9202400000000002,0.5600700000000001,2.00025,73.14,5.23,73.3267515986,137.51,76.97024,6.95007,77.2833831989,1.9202400000000002,0.5600700000000001,2.00025,75.05,6.39,75.3215414075,137.67,77.29024,6.93007,77.600303282,1.9202400000000002,0.5600700000000001,2.00025,75.37,6.37,75.6387057002,0.0
2022-02-28 11:00:00,74.91872,5.69921,75.1351821789,2.08872,0.60921,2.17575,72.83,5.09,73.0076502841,137.22,74.69872,5.60921,74.9090248666,2.08872,0.60921,2.17575,72.61,5.0,72.7819489984,137.09,76.59872,6.75921,76.8963641888,2.08872,0.60921,2.17575,74.51,6.15,74.7633773983,137.28,76.90872,6.72921,77.2025483988,2.08872,0.60921,2.17575,74.82,6.12,75.0698794458,0.0
2022-02-28 11:30:00,75.95552,5.23786,76.1359060881,1.7755200000000002,0.51786,1.8495,74.18,4.72,74.3300127808,137.06,75.74552,5.14786,75.9202493585,1.7755200000000002,0.51786,1.8495,73.97,4.63,74.1147610129,136.95,77.67552,6.28786,77.9296066373,1.7755200000000002,0.51786,1.8495,75.9,5.77,76.1190048542,137.1,77.96552,6.26786,78.2170593787,1.7755200000000002,0.51786,1.8495,76.19,5.75,76.4066659396,0.0
2022-02-28 12:00:00,76.13512,5.28566,76.318377204,1.66512,0.48566000000000004,1.7345000000000002,74.47,4.8,74.6245328294,137.17,75.90512,5.18566,76.0820498662,1.66512,0.48566000000000004,1.7345000000000002,74.24,4.7,74.3886254746,137.06,77.84512,6.33566,78.102517856,1.66512,0.48566000000000004,1.7345000000000002,76.18,5.85,76.4042858746,137.21,78.13512,6.30566,78.3891467325,1.66512,0.48566000000000004,1.7345000000000002,76.47,5.82,76.6911552919,0.0
2022-02-28 12:30:00,75.87288,5.39209,76.0642396535,1.8928800000000001,0.5520900000000001,1.9717500000000001,73.98,4.84,74.1381548192,136.88,75.64288,5.31209,75.8291737715,1.8928800000000001,0.5520900000000001,1.9717500000000001,73.75,4.76,73.9034512049,136.79,77.57288,6.45209,77.8407423967,1.8928800000000001,0.5520900000000001,1.9717500000000001,75.68,5.9,75.9096331173,136.97,77.88288,6.41209,78.1463876021,1.8928800000000001,0.5520900000000001,1.9717500000000001,75.99,5.86,76.2156132298,0.0
2022-02-28 13:00:00,76.55872,5.28671,76.74103798269999,1.66872,0.48671000000000003,1.73825,74.89,4.8,75.0436679541,136.36,76.33872,5.19671,76.5153969216,1.66872,0.48671000000000003,1.73825,74.67,4.71,74.8184001433,136.22,78.27872,6.32671,78.5339752226,1.66872,0.48671000000000003,1.73825,76.61,5.84,76.8322699131,136.39,78.58872,6.29671,78.8405699375,1.66872,0.48671000000000003,1.73825,76.92,5.8100000000000005,77.1391113509,0.0
2022-02-28 13:30:00,75.92864,5.69502,76.1419176607,1.62864,0.47502000000000005,1.6965,74.3,5.22,74.4831417168,136.54,75.69864,5.60502,75.9058650372,1.62864,0.47502000000000005,1.6965,74.07,5.13,74.2474363194,136.45,77.63864,6.76502,77.9328166862,1.62864,0.47502000000000005,1.6965,76.01,6.29,76.2698118524,136.59,77.91864,6.72502,78.2083138384,1.62864,0.47502000000000005,1.6965,76.29,6.25,76.5455851111,0.0
2022-02-28 14:00:00,74.9084,6.0387,75.1514090902,1.7784,0.5187,1.8525,73.13,5.52,73.3380344705,137.12,74.6984,5.9487000000000005,74.9348917011,1.7784,0.5187,1.8525,72.92,5.43,73.1218934383,137.01,76.6384,7.1287,76.9692322831,1.7784,0.5187,1.8525,74.86,6.61,75.1512588052,137.2,76.8984,7.0887,77.2244364839,1.7784,0.5187,1.8525,75.12,6.57,75.4067589809,0.0
2022-02-28 14:30:00,74.24048,6.40389,74.5161638691,1.83048,0.5338900000000001,1.9067500000000002,72.41,5.87,72.6475395316,137.79,74.06048,6.3238900000000005,74.3299823931,1.83048,0.5338900000000001,1.9067500000000002,72.23,5.79,72.4616933283,137.66,75.99048,7.50389,76.3600773688,1.83048,0.5338900000000001,1.9067500000000002,74.16,6.97,74.486820982,137.85,76.22048,7.46389,76.5850587606,1.83048,0.5338900000000001,1.9067500000000002,74.39,6.93,74.7120940678,0.0
2022-02-28 15:00:00,74.8,6.15875,75.0531158684,1.47,0.42875,1.53125,73.33,5.73,73.5535301668,138.0,74.6,6.06875,74.8464409746,1.47,0.42875,1.53125,73.13,5.64,73.347164226,137.9,76.54,7.24875,76.8824815973,1.47,0.42875,1.53125,75.07,6.82,75.3791569335,138.06,76.79,7.21875,77.1285579508,1.47,0.42875,1.53125,75.32,6.79,75.6254355359,0.0
2022-02-28 15:30:00,74.38344,6.48767,74.6658289197,1.36344,0.39767,1.42025,73.02,6.09,73.2735184088,137.86,74.18344,6.39767,74.4588003641,1.36344,0.39767,1.42025,72.82,6.0,73.0667667274,137.77,76.09344,7.57767,76.4698155723,1.36344,0.39767,1.42025,74.73,7.18,75.0741320296,137.93,76.37344,7.54767,76.7454862507,1.36344,0.39767,1.42025,75.01,7.15,75.3500006636,0.0
2022-02-28 16:00:00,76.12592,6.10256,76.3701311666,1.34592,0.39256,1.4020000000000001,74.78,5.71,74.9976832976,137.57,75.90592,6.01256,76.1436771426,1.34592,0.39256,1.4020000000000001,74.56,5.62,74.7715052677,137.47,77.85592,7.18256,78.1865298322,1.34592,0.39256,1.4020000000000001,76.51,6.79,76.8107036812,137.62,78.16592,7.16256,78.4933966344,1.34592,0.39256,1.4020000000000001,76.82,6.77,77.117736611,0.0
2022-02-28 16:30:00,77.55096,6.21528,77.7996214798,1.32096,0.38528,1.376,76.23,5.83,76.4526114662,137.38,77.33096,6.12528,77.5731682323,1.32096,0.38528,1.376,76.01,5.74,76.2264238962,137.26,79.30096,7.29528,79.6358171127,1.32096,0.38528,1.376,77.98,6.91,78.2855574164,137.43,79.60096,7.26528,79.9318279936,1.32096,0.38528,1.376,78.28,6.88,78.5817586976,0.0
2022-02-28 17:00:00,79.59064,6.04477,79.8198547979,1.25064,0.36477000000000004,1.30275,78.34,5.68,78.5456427818,137.27,79.36064,5.94477,79.5829848118,1.25064,0.36477000000000004,1.30275,78.11,5.58,78.309057586,137.14,81.38064,7.11477,81.691055318,1.25064,0.36477000000000004,1.30275,80.13,6.75,80.4138010543,137.33,81.69064,7.08477,81.9972842816,1.25064,0.36477000000000004,1.30275,80.44,6.72,80.7202081266,0.0
2022-02-28 17:30:00,81.61848,6.01414,81.8397590261,1.24848,0.36414,1.3005,80.37,5.65,80.5683523476,136.95,81.38848,5.90414,81.6023501246,1.24848,0.36414,1.3005,80.14,5.54,80.331259171,136.8,83.44848,7.07414,83.7477896487,1.24848,0.36414,1.3005,82.2,6.71,82.4734145043,136.98,83.74848,7.03414,84.0433639727,1.24848,0.36414,1.3005,82.5,6.67,82.769190524,0.0
2022-02-28 18:00:00,83.76872,5.10421,83.9240812292,1.24872,0.36421000000000003,1.30075,82.52,4.74,82.6560221641,136.71,83.54872,5.00421,83.6984511886,1.24872,0.36421000000000003,1.30075,82.3,4.64,82.4306957389,136.59,85.63872,6.14421,85.8588474169,1.24872,0.36421000000000003,1.30075,84.39,5.78,84.587708918,136.79,85.95872,6.09421,86.1744796304,1.24872,0.36421000000000003,1.30075,84.71,5.73,84.9035747186,0.0
2022-02-28 18:30:00,83.9816,4.92505,84.125889333,1.2516,0.36505000000000004,1.30375,82.73,4.5600000000000005,82.8555761551,135.78,83.7316,4.82505,83.8705070097,1.2516,0.36505000000000004,1.30375,82.48,4.46,82.6004963665,135.69,85.8316,5.95505,86.0379345351,1.2516,0.36505000000000004,1.30375,84.58,5.59,84.7645238293,135.87,86.1516,5.91505,86.3544208426,1.2516,0.36505000000000004,1.30375,84.9,5.55,85.0812112044,0.0
2022-02-28 19:00:00,82.66488,5.41309,82.8419213247,1.24488,0.36309,1.29675,81.42,5.05,81.5764604528,135.26,82.42488,5.30309,82.5953001481,1.24488,0.36309,1.29675,81.18,4.94,81.330166605,135.18,84.50488,6.44309,84.7501513424,1.24488,0.36309,1.29675,83.26,6.08,83.4816985932,135.32,84.80488,6.41309,85.0470187318,1.24488,0.36309,1.29675,83.56,6.05,83.7787329816,0.0
2022-02-28 19:30:00,79.572,6.46225,79.8339768461,1.242,0.36225,1.29375,78.33,6.1,78.5671617153,135.26,79.342,6.34225,79.5950821286,1.242,0.36225,1.29375,78.1,5.98,78.3286052474,135.18,81.342,7.49225,81.6863193813,1.242,0.36225,1.29375,80.1,7.13,80.4167078411,135.32,81.642,7.49225,81.9850594564,1.242,0.36225,1.29375,80.4,7.13,80.7155307236,0.0
2022-02-28 20:00:00,77.2784,6.7312,77.571000767,1.2384,0.3612,1.29,76.04,6.37,76.306346394,135.26,77.0584,6.5712,77.3380739352,1.2384,0.3612,1.29,75.82,6.21,76.0738884243,135.18,79.0084,7.7012,79.3828429322,1.2384,0.3612,1.29,77.77,7.34,78.1156098357,135.32,79.2884,7.7212,79.6634627919,1.2384,0.3612,1.29,78.05,7.36,78.3962505481,0.0
2022-02-28 20:30:00,74.73648,7.73064,75.1352396522,1.23648,0.36064,1.288,73.5,7.37,73.8685785703,134.12,74.52648,7.58064,74.9110293882,1.23648,0.36064,1.288,73.29,7.22,73.6447723875,134.01,76.42648,8.70064,76.9201402859,1.23648,0.36064,1.288,75.19,8.34,75.6511182997,134.2,76.70648,8.74064,77.2028682213,1.23648,0.36064,1.288,75.47,8.38,75.9338218451,0.0
2022-02-28 21:00:00,72.1208,8.3919,72.6073947904,1.2408000000000001,0.3619,1.2925,70.88,8.03,71.3334094236,134.12,71.9008,8.2319,72.3704996407,1.2408000000000001,0.3619,1.2925,70.66,7.87,71.0969232808,134.01,73.7408,9.3819,74.3352247071,1.2408000000000001,0.3619,1.2925,72.5,9.02,73.0589515392,134.12,74.0408,9.4219,74.6378741943,1.2408000000000001,0.3619,1.2925,72.8,9.06,73.3615948573,0.0
2022-02-28 21:30:00,68.4196,9.55155,69.0830932397,1.2396,0.36155000000000004,1.29125,67.18,9.19,67.8056671673,134.12,68.1896,9.40155,68.8346619848,1.2396,0.36155000000000004,1.29125,66.95,9.04,67.5575613829,134.09,69.9396,10.58155,70.735541622,1.2396,0.36155000000000004,1.29125,68.7,10.22,69.4560177378,134.3,70.2496,10.61155,71.04654315,1.2396,0.36155000000000004,1.29125,69.01,10.25,69.7670595625,0.0
2022-02-28 22:00:00,65.32224,10.51232,66.1627078527,1.24224,0.36232000000000003,1.294,64.08,10.15,64.8788786894,134.55,65.10224,10.35232,65.920195558,1.24224,0.36232000000000003,1.294,63.86,9.99,64.6366745741,134.45,66.80224,11.55232,67.7937708525,1.24224,0.36232000000000003,1.294,65.56,11.19,66.5081175497,134.61,67.10224,11.61232,68.0996078462,1.24224,0.36232000000000003,1.294,65.86,11.25,66.8139364205,0.0
2022-02-28 22:30:00,60.85392,11.89281,62.0051490528,1.2439200000000001,0.36281,1.29575,59.61,11.53,60.7148499133,135.02,60.64392,11.74281,61.7703700787,1.2439200000000001,0.36281,1.29575,59.4,11.38,60.480281084,134.93,62.25392,12.96281,63.5891893207,1.2439200000000001,0.36281,1.29575,61.01,12.6,62.2975127914,135.08,62.52392,13.01281,63.8637126721,1.2439200000000001,0.36281,1.29575,61.28,12.65,62.5720456754,0.0
2022-02-28 23:00:00,57.28968,12.71449,58.6836066586,1.2496800000000001,0.36449000000000004,1.30175,56.04,12.35,57.3847026654,135.02,57.10968,12.56449,58.4754816882,1.2496800000000001,0.36449000000000004,1.30175,55.86,12.2,57.176740026,134.93,58.65968,13.80449,60.2621108315,1.2496800000000001,0.36449000000000004,1.30175,57.41,13.44,58.9622056914,135.08,58.899680000000004,13.87449,60.5117656069,1.2496800000000001,0.36449000000000004,1.30175,57.65,13.51,59.2118450988,0.0
2022-02-28 23:30:00,53.42352,14.01561,55.2314205219,1.25352,0.36561000000000005,1.30575,52.17,13.65,53.9261661904,135.78,53.27352,13.87561,55.0508899661,1.25352,0.36561000000000005,1.30575,52.02,13.51,53.7457021538,135.69,54.75352,15.15561,56.8123267158,1.25352,0.36561000000000005,1.30575,53.5,14.79,55.5067031988,135.85,54.95352,15.20561,57.0184175145,1.25352,0.36561000000000005,1.30575,53.7,14.84,55.7127956577,0.0
2022-03-01 00:00:00,50.768,14.554,52.8129599625,1.248,0.364,1.3,49.52,14.19,51.5129740939,136.52,50.638,14.414,52.6495056007,1.248,0.364,1.3,49.39,14.05,51.3495335909,136.41,52.078,15.694,54.391357034,1.248,0.364,1.3,50.83,15.33,53.0914098513,136.57,52.258,15.754,54.5810139151,1.248,0.364,1.3,51.01,15.39,53.2810679322,0.0
2022-03-01 00:30:00,50.38232,14.75526,52.498532039,1.25232,0.36526000000000003,1.3045,49.13,14.39,51.1940328554,136.52,50.26232,14.61526,52.3441174981,1.25232,0.36526000000000003,1.3045,49.01,14.25,51.0396179453,136.41,51.70232,15.90526,54.0935041299,1.25232,0.36526000000000003,1.3045,50.45,15.54,52.7891475589,136.57,51.85232,15.96526,54.2545170124,1.25232,0.36526000000000003,1.3045,50.6,15.6,52.95016525,0.0
2022-03-01 01:00:00,52.65824,14.34407,54.5769418717,1.24824,0.36407,1.3002500000000001,51.41,13.98,53.2769040016,136.91,52.53824,14.19407,54.4218548514,1.24824,0.36407,1.3002500000000001,51.29,13.83,53.1218693195,136.78,54.01824,15.484070000000001,56.1936533468,1.24824,0.36407,1.3002500000000001,52.77,15.12,54.8934176382,136.94,54.18824,15.53407,56.3708496039,1.24824,0.36407,1.3002500000000001,52.94,15.17,55.0706137609,0.0
2022-03-01 01:30:00,52.29512,14.38316,54.237024876,1.24512,0.36316000000000004,1.297,51.05,14.02,52.9401822815,136.39,52.18512,14.25316,54.096574008,1.24512,0.36316000000000004,1.297,50.94,13.89,52.7997698859,136.31,53.66512,15.53316,55.8679171278,1.24512,0.36316000000000004,1.297,52.42,15.17,54.5709199116,136.44,53.80512,15.57316,56.013518463,1.24512,0.36316000000000004,1.297,52.56,15.21,54.716521271,0.0
2022-03-01 02:00:00,51.17704,14.54372,53.2034699489,1.24704,0.36372000000000004,1.299,49.93,14.18,51.9045017315,136.6,51.07704,14.39372,53.0664035959,1.24704,0.36372000000000004,1.299,49.83,14.03,51.7674588907,136.49,52.53704,15.69372,54.8309531141,1.24704,0.36372000000000004,1.299,51.29,15.33,53.5319810954,136.65,52.67704,15.74372,54.9794076232,1.24704,0.36372000000000004,1.299,51.43,15.38,53.6804368462,0.0
2022-03-01 02:30:00,50.40512,14.75316,52.5198234213,1.24512,0.36316000000000004,1.297,49.16,14.39,51.2228240143,136.86,50.29512,14.61316,52.3750278377,1.24512,0.36316000000000004,1.297,49.05,14.25,51.0780285446,136.73,51.74512,15.90316,54.133796669,1.24512,0.36316000000000004,1.297,50.5,15.54,52.8369340519,136.92,51.87512,15.96316,54.2756902508,1.24512,0.36316000000000004,1.297,50.63,15.6,52.978834453,0.0
2022-03-01 03:00:00,49.5504,14.8447,51.7262724179,1.2504,0.3647,1.3025,48.3,14.48,50.4238078689,136.98,49.4504,14.7047,51.5904086265,1.2504,0.3647,1.3025,48.2,14.34,50.2879269805,136.85,50.8904,16.0147,53.3507584599,1.2504,0.3647,1.3025,49.64,15.65,52.0485552153,137.04,51.0204,16.0647,53.4897728753,1.2504,0.3647,1.3025,49.77,15.7,52.1875741916,0.0
2022-03-01 03:30:00,48.66512,15.36316,51.0325444182,1.24512,0.36316000000000004,1.297,47.42,15.0,49.7358663341,137.15,48.55512,15.24316,50.8915867801,1.24512,0.36316000000000004,1.297,47.31,14.88,49.5948636453,137.05,49.98512,16.55316,52.6547179975,1.24512,0.36316000000000004,1.297,48.74,16.19,51.3585796143,137.19,50.09512,16.60316,52.7748611538,1.24512,0.36316000000000004,1.297,48.85,16.24,51.4787344444,0.0
2022-03-01 04:00:00,47.75256,15.97533,50.353928895,1.25256,0.36533000000000004,1.30475,46.5,15.61,49.0501997957,137.6,47.67256,15.83533,50.2337600938,1.25256,0.36533000000000004,1.30475,46.42,15.47,48.929922338,137.46,49.08256,17.16533,51.9975600405,1.25256,0.36533000000000004,1.30475,47.83,16.8,50.6946634272,137.67,49.19256,17.22533,52.1212044466,1.25256,0.36533000000000004,1.30475,47.94,16.86,50.8183352738,0.0
