Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-01 04:30:00,48.03896,15.46428,50.4666784502,1.24896,0.36428000000000005,1.301,46.79,15.1,49.1661885852,137.99,47.93896,15.33428,50.3317397772,1.24896,0.36428000000000005,1.301,46.69,14.97,49.0311839547,137.9,49.34896,16.66428,52.0866401393,1.24896,0.36428000000000005,1.301,48.1,16.3,50.7868093111,138.07,49.46896,16.70428,52.2131302816,1.24896,0.36428000000000005,1.301,48.22,16.34,50.9132988521,0.0
2022-03-01 05:00:00,48.33016,15.43463,50.7349206057,1.25016,0.36463,1.30225,47.08,15.07,49.4330992352,137.81,48.24016,15.29463,50.6067065087,1.25016,0.36463,1.30225,46.99,14.93,49.3048172089,137.69,49.64016,16.61463,52.3468376778,1.25016,0.36463,1.30225,48.39,16.25,51.0456129359,137.86,49.77016,16.67463,52.4891618533,1.25016,0.36463,1.30225,48.52,16.31,51.1879526842,0.0
2022-03-01 05:30:00,50.56488,14.61309,52.6341095561,1.24488,0.36309,1.29675,49.32,14.25,51.3373635864,137.81,50.42488,14.473090000000001,52.4608316476,1.24488,0.36309,1.29675,49.18,14.11,51.164093855,137.69,51.85488,15.77309,54.2007282973,1.24488,0.36309,1.29675,50.61,15.41,52.9040660063,137.86,52.05488,15.82309,54.40662376,1.24488,0.36309,1.29675,50.81,15.46,53.1099585765,0.0
2022-03-01 06:00:00,52.9952,14.0061,54.8147978218,1.2552,0.36610000000000004,1.3075,51.74,13.64,53.5077302826,137.22,52.8752,13.8561,54.6605733802,1.2552,0.36610000000000004,1.3075,51.62,13.49,53.3535800111,137.09,54.3552,15.1461,56.4259879156,1.2552,0.36610000000000004,1.3075,53.1,14.78,55.1185848875,137.28,54.5552,15.1961,56.6320695565,1.2552,0.36610000000000004,1.3075,53.3,14.83,55.3246680966,0.0
2022-03-01 06:30:00,58.71208,11.78519,59.8832116813,1.25208,0.36519,1.3042500000000001,57.46,11.42,58.5838544311,137.13,58.60208,11.65519,59.7498722531,1.25208,0.36519,1.3042500000000001,57.35,11.29,58.4507194139,137.0,60.19208,12.90519,61.5599742013,1.25208,0.36519,1.3042500000000001,58.94,12.54,60.2592333174,137.19,60.37208,12.92519,61.7401699063,1.25208,0.36519,1.3042500000000001,59.12,12.56,60.4394573106,0.0
2022-03-01 07:00:00,63.63256,10.13533,64.4346770486,1.25256,0.36533000000000004,1.30475,62.38,9.77,63.1404569195,136.49,63.47256,10.04533,64.2625437387,1.25256,0.36533000000000004,1.30475,62.22,9.68,62.968490533,136.38,65.18256,11.29533,66.1539916253,1.25256,0.36533000000000004,1.30475,63.93,10.93,64.8576117352,136.56,65.41256,11.27533,66.3772255549,1.25256,0.36533000000000004,1.30475,64.16,10.91,65.0809780197,0.0
2022-03-01 07:30:00,68.56664,8.38527,69.0774700888,1.28664,0.37527000000000005,1.3402500000000002,67.28,8.01,67.7551363367,137.09,68.37664,8.29527,68.8779819831,1.28664,0.37527000000000005,1.3402500000000002,67.09,7.92,67.5558620698,136.99,70.14664,9.49527,70.7863776137,1.28664,0.37527000000000005,1.3402500000000002,68.86,9.12,69.4613129735,137.15,70.41664,9.46527,71.049943878,1.28664,0.37527000000000005,1.3402500000000002,69.13,9.09,69.7250672284,0.0
2022-03-01 08:00:00,71.04528,7.45404,71.4352470605,1.62528,0.47404,1.693,69.42,6.98,69.770027949,136.06,70.84528,7.36404,71.2269807264,1.62528,0.47404,1.693,69.22,6.89,69.5620622178,135.93,72.68528,8.55404,73.1868945167,1.62528,0.47404,1.693,71.06,8.08,71.5178998573,136.12,72.95528,8.51404,73.4504033821,1.62528,0.47404,1.693,71.33,8.04,71.7816863831,0.0
2022-03-01 08:30:00,72.5132,6.6001,72.8129486716,2.0232,0.5901000000000001,2.1075,70.49,6.01,70.7457433348,136.06,72.3432,6.5201,72.6364253681,2.0232,0.5901000000000001,2.1075,70.32,5.93,70.5695918934,135.93,74.2132,7.6801,74.6095368586,2.0232,0.5901000000000001,2.1075,72.19,7.09,72.5373297,136.12,74.4332,7.6501,74.8252984775,2.0232,0.5901000000000001,2.1075,72.41,7.06,72.7533621216,0.0
2022-03-01 09:00:00,72.48496,6.69353,72.7933566341,2.5149600000000003,0.73353,2.61975,69.97,5.96,70.2233757377,136.3,72.30496,6.60353,72.605880265,2.5149600000000003,0.73353,2.61975,69.79,5.87,70.0364262366,136.19,74.17496,7.77353,74.5811803317,2.5149600000000003,0.73353,2.61975,71.66,7.04,72.0049803833,136.34,74.39496,7.73353,74.7958391868,2.5149600000000003,0.73353,2.61975,71.88,7.0,72.2200415397,0.0
2022-03-01 09:30:00,73.39504,6.26647,73.6620699062,3.00504,0.8764700000000001,3.13025,70.39,5.39,70.5960636296,136.19,73.22504,6.18647,73.4859094933,3.00504,0.8764700000000001,3.13025,70.22,5.31,70.4204835257,136.06,75.09504,7.33647,75.4525600935,3.00504,0.8764700000000001,3.13025,72.09,6.46,72.3788622458,136.23,75.30504,7.28647,75.656735949,3.00504,0.8764700000000001,3.13025,72.3,6.41,72.5835938763,0.0
2022-03-01 10:00:00,73.47944,5.88192,73.7144835538,3.22944,0.9419200000000001,3.364,70.25,4.94,70.4234769093,136.0,73.30944,5.79192,73.537883641,3.22944,0.9419200000000001,3.364,70.08,4.85,70.2476255826,135.91,75.18944,6.95192,75.5101389166,3.22944,0.9419200000000001,3.364,71.96,6.01,72.2105373197,136.06,75.39944,6.9019200000000005,75.714675275,3.22944,0.9419200000000001,3.364,72.17,5.96,72.415678551,0.0
2022-03-01 10:30:00,73.9804,5.7022,74.1998293057,2.9904,0.8722000000000001,3.115,70.99,4.83,71.1541214548,136.12,73.8004,5.6122,74.0134841026,2.9904,0.8722000000000001,3.115,70.81,4.74,70.9684697595,136.01,75.7004,6.7522,76.0009392376,2.9904,0.8722000000000001,3.115,72.71,5.88,72.9473680128,136.2,75.9004,6.7122,76.1966163881,2.9904,0.8722000000000001,3.115,72.91,5.84,73.1435144083,0.0
2022-03-01 11:00:00,73.26176,5.96218,73.5039663464,3.40176,0.9921800000000001,3.5435,69.86,4.97,70.0365654498,136.3,73.10176,5.88218,73.3380348568,3.40176,0.9921800000000001,3.5435,69.7,4.89,69.8713253059,136.17,74.97176,7.03218,75.300838993,3.40176,0.9921800000000001,3.5435,71.57,6.04,71.8244143728,136.35,75.17176,6.98218,75.495326604,3.40176,0.9921800000000001,3.5435,71.77,5.99,72.0195320729,0.0
2022-03-01 11:30:00,73.22576,6.12043,73.4810968274,3.39576,0.99043,3.5372500000000002,69.83,5.13,70.0181819244,136.1,73.05576,6.04043,73.3050534667,3.39576,0.99043,3.5372500000000002,69.66,5.05,69.8428099377,136.02,74.92576,7.19043,75.2699926608,3.39576,0.99043,3.5372500000000002,71.53,6.2,71.7981956598,136.16,75.12576,7.14043,75.4643330068,3.39576,0.99043,3.5372500000000002,71.73,6.15,71.9931621753,0.0
2022-03-01 12:00:00,73.28776,5.81143,73.5178106615,2.50776,0.73143,2.61225,70.78,5.08,70.9620659226,136.21,73.10776,5.72143,73.3312984575,2.50776,0.73143,2.61225,70.6,4.99,70.7761266247,136.02,75.00776,6.87143,75.3218468339,2.50776,0.73143,2.61225,72.5,6.14,72.7595327088,136.29,75.20776,6.83143,75.5173860781,2.50776,0.73143,2.61225,72.7,6.1,72.9554658679,0.0
2022-03-01 12:30:00,74.20768,5.76349,74.4311600606,1.89768,0.55349,1.97675,72.31,5.21,72.4974496103,136.21,74.03768,5.68349,74.2555056434,1.89768,0.55349,1.97675,72.14,5.13,72.3221715658,136.02,75.95768,6.83349,76.2644460844,1.89768,0.55349,1.97675,74.06,6.28,74.3257828751,136.29,76.16768,6.7834900000000005,76.4691520364,1.89768,0.55349,1.97675,74.27,6.23,74.5308379129,0.0
2022-03-01 13:00:00,75.68496,5.34228,75.8732701668,1.82496,0.5322800000000001,1.901,73.86,4.8100000000000005,74.0164556028,135.97,75.51496,5.25228,75.6973951269,1.82496,0.5322800000000001,1.901,73.69,4.72,73.8410082542,135.87,77.45496,6.40228,77.7191097337,1.82496,0.5322800000000001,1.901,75.63,5.87,75.8574571153,136.03,77.67496,6.34228,77.9334583257,1.82496,0.5322800000000001,1.901,75.85,5.8100000000000005,76.0721933429,0.0
2022-03-01 13:30:00,75.97616,5.66888,76.1873551766,1.67616,0.48888000000000004,1.746,74.3,5.18,74.4803490862,135.97,75.77616,5.57888,75.9812498344,1.67616,0.48888000000000004,1.746,74.1,5.09,74.2746127556,135.87,77.73616,6.72888,78.0268440833,1.67616,0.48888000000000004,1.746,76.06,6.24,76.3155370813,136.03,77.97616,6.68888,78.2625238796,1.67616,0.48888000000000004,1.746,76.3,6.2,76.5514859425,0.0
2022-03-01 14:00:00,74.33592,6.11756,74.5872210409,1.70592,0.49756000000000006,1.7770000000000001,72.63,5.62,72.847109071,136.16,74.13592,6.03756,74.3813603331,1.70592,0.49756000000000006,1.7770000000000001,72.43,5.54,72.6415617949,136.02,76.05592,7.19756,76.3957317983,1.70592,0.49756000000000006,1.7770000000000001,74.35,6.7,74.6512725946,136.21,76.29592,7.14756,76.6299877502,1.70592,0.49756000000000006,1.7770000000000001,74.59,6.65,74.8858504659,0.0
2022-03-01 14:30:00,73.67048,6.31639,73.9407628177,1.77048,0.51639,1.8442500000000002,71.9,5.8,72.1335566848,136.33,73.49048,6.21639,73.7529264183,1.77048,0.51639,1.8442500000000002,71.72,5.7,71.9461493063,136.21,75.38048,7.3863900000000005,75.7415046211,1.77048,0.51639,1.8442500000000002,73.61,6.87,73.9298924658,136.43,75.63048,7.34639,75.9864392577,1.77048,0.51639,1.8442500000000002,73.86,6.83,74.175120492,0.0
2022-03-01 15:00:00,73.35616,6.33638,73.6293142807,1.9761600000000001,0.57638,2.0585,71.38,5.76,71.61202413,136.49,73.17616,6.25638,73.4431254989,1.9761600000000001,0.57638,2.0585,71.2,5.68,71.426202475,136.35,75.06616,7.42638,75.4326156053,1.9761600000000001,0.57638,2.0585,73.09,6.85,73.4102894695,136.56,75.29616,7.37638,75.6566103698,1.9761600000000001,0.57638,2.0585,73.32,6.8,73.6346548848,0.0
2022-03-01 15:30:00,73.13456,6.71008,73.4417390862,1.95456,0.57008,2.036,71.18,6.14,71.4443279764,136.67,72.94456,6.63008,73.2452510024,1.95456,0.57008,2.036,70.99,6.06,71.2481838365,136.54,74.84456,7.81008,75.2509502345,1.95456,0.57008,2.036,72.89,7.24,73.2486839472,136.72,75.07456,7.77008,75.475583485,1.95456,0.57008,2.036,73.12,7.2,73.4736306439,0.0
2022-03-01 16:00:00,74.35816,6.47613,74.6396424051,1.83816,0.53613,1.9147500000000002,72.52,5.94,72.7628614061,136.87,74.17816,6.38613,74.4525491663,1.83816,0.53613,1.9147500000000002,72.34,5.85,72.5761537972,136.72,76.08816,7.56613,76.4634188051,1.83816,0.53613,1.9147500000000002,74.25,7.03,74.5820581641,136.94,76.32816,7.51613,76.6973286312,1.83816,0.53613,1.9147500000000002,74.49,6.98,74.8163117241,0.0
2022-03-01 16:30:00,76.89488,6.13059,77.1388793279,1.54488,0.45059000000000005,1.60925,75.35,5.68,75.5637803448,136.66,76.68488,6.05059,76.9232114512,1.54488,0.45059000000000005,1.60925,75.14,5.6,75.3483881712,136.53,78.64488,7.23059,78.976569829,1.54488,0.45059000000000005,1.60925,77.1,6.78,77.3975348445,136.72,78.92488,7.17059,79.2499466496,1.54488,0.45059000000000005,1.60925,77.38,6.72,77.6712482197,0.0
2022-03-01 17:00:00,78.11016,5.20963,78.2836977918,1.37016,0.39963000000000004,1.42725,76.74,4.8100000000000005,76.8905956538,136.92,78.17016,9.38963,78.7320713938,1.37016,0.39963000000000004,1.42725,76.8,8.99,77.3243823124,136.84,79.88016,6.06963,80.1104261002,1.37016,0.39963000000000004,1.42725,78.51,5.67,78.71447770259999,137.0,80.15016,6.06963,80.3796526265,1.37016,0.39963000000000004,1.42725,78.78,5.67,78.9837787144,0.0
2022-03-01 17:30:00,79.782,1.411,79.7944762813,1.272,0.371,1.325,78.51,1.04,78.5168879923,136.81,80.782,19.681,83.1448933188,1.272,0.371,1.325,79.51,19.31,81.8212454073,136.71,81.582,2.471,81.6194129175,1.272,0.371,1.325,80.31,2.1,80.3374514159,136.89,81.842,2.351,81.8757605461,1.272,0.371,1.325,80.57,1.98,80.5943254826,0.0
2022-03-01 18:00:00,82.81344,5.58267,83.0013978735,1.24344,0.36267000000000005,1.29525,81.57,5.22,81.7368539889,135.31,83.09344,12.89267,84.0876965481,1.24344,0.36267000000000005,1.29525,81.85,12.53,82.8035228719,135.19,83.94344,4.85267,84.0835865384,1.24344,0.36267000000000005,1.29525,82.7,4.49,82.8217972517,135.38,84.92344,6.3226700000000005,85.1584805957,1.24344,0.36267000000000005,1.29525,83.68,5.96,83.8919781624,0.0
2022-03-01 18:30:00,84.98296,8.45253,85.4022760456,1.24296,0.36253,1.29475,83.74,8.09,84.1298740044,135.01,84.77296,8.36253,85.1844273043,1.24296,0.36253,1.29475,83.53,8.0,83.9122213983,134.89,85.60296,7.46253,85.9276213727,1.24296,0.36253,1.29475,84.36,7.1,84.6582518128,135.08,87.18296,9.51253,87.7003805087,1.24296,0.36253,1.29475,85.94,9.15,86.4257259154,0.0
2022-03-01 19:00:00,83.53192,9.17931,84.0347629911,1.2319200000000001,0.35931,1.28325,82.3,8.82,82.7712655455,135.42,83.33192,9.08931,83.8261561039,1.2319200000000001,0.35931,1.28325,82.1,8.73,82.5628421265,135.32,84.15192,6.80931,84.4269645455,1.2319200000000001,0.35931,1.28325,82.92,6.45,83.1704809413,135.51,85.69192,10.24931,86.3026854088,1.2319200000000001,0.35931,1.28325,84.46,9.89,85.0370725037,0.0
2022-03-01 19:30:00,81.16336,10.00098,81.7772010248,1.20336,0.35098,1.2535,79.96,9.65,80.5402017628,135.78,80.95336,9.90098,81.5565809745,1.20336,0.35098,1.2535,79.75,9.55,80.3197671809,135.68,81.77336,6.02098,81.9947230366,1.20336,0.35098,1.2535,80.57,5.67,80.7692627179,135.86,83.27336,11.10098,84.0100246557,1.20336,0.35098,1.2535,82.07,10.75,82.7710541192,0.0
2022-03-01 20:00:00,78.95312,10.82091,79.6911993319,1.20312,0.35091000000000006,1.25325,77.75,10.47,78.4517902919,135.88,78.75312,10.73091,79.4808551738,1.20312,0.35091000000000006,1.25325,77.55,10.38,78.2415931586,135.78,79.57312,5.30091,79.7494894865,1.20312,0.35091000000000006,1.25325,78.37,4.95,78.52617016,135.86,81.02312,11.95091,81.8997571691,1.20312,0.35091000000000006,1.25325,79.82,11.6,80.6584924233,0.0
2022-03-01 20:30:00,76.03552,11.66161,76.924595868,1.20552,0.35161000000000003,1.25575,74.83,11.31,75.6798850422,136.53,75.81552,11.55161,76.6904998449,1.20552,0.35161000000000003,1.25575,74.61,11.2,75.4459548286,136.39,76.60552,4.29161,76.7256385497,1.20552,0.35161000000000003,1.25575,75.4,3.94,75.5028714686,136.58,78.04552,12.79161,79.0868413737,1.20552,0.35161000000000003,1.25575,76.84,12.44,77.8404727632,0.0
2022-03-01 21:00:00,73.47488,12.25434,74.4897767472,1.21488,0.35434000000000004,1.2655,72.26,11.9,73.2333093612,135.48,73.26488,12.10434,74.2580479696,1.21488,0.35434000000000004,1.2655,72.05,11.75,73.0018150459,135.36,74.05488,3.64434,74.1444972055,1.21488,0.35434000000000004,1.2655,72.84,3.29,72.9142626651,135.55,75.41488,13.36434,76.5898799389,1.21488,0.35434000000000004,1.2655,74.2,13.01,75.3319328041,0.0
2022-03-01 21:30:00,70.48224,13.21357,71.71014285,1.21224,0.35357000000000005,1.26275,69.27,12.86,70.4536194954,135.0,70.29224,13.08357,71.4995021532,1.21224,0.35357000000000005,1.26275,69.08,12.73,70.2431441494,134.91,71.07224,2.81357,71.1279092534,1.21224,0.35357000000000005,1.26275,69.86,2.46,69.9032989207,135.08,72.37224,14.37357,73.7857753037,1.21224,0.35357000000000005,1.26275,71.16,14.02,72.5279670196,0.0
2022-03-01 22:00:00,66.9756,14.60455,68.5494265188,1.2156,0.35455000000000003,1.26625,65.76,14.25,67.2862549114,135.77,66.7956,14.45455,68.3416870955,1.2156,0.35455000000000003,1.26625,65.58,14.1,67.078658305,135.66,67.5856,1.57455,67.6039387541,1.2156,0.35455000000000003,1.26625,66.37,1.22,66.3812119504,135.85,68.7856,15.78455,70.5734424983,1.2156,0.35455000000000003,1.26625,67.57,15.43,69.3093774319,0.0
2022-03-01 22:30:00,62.28136,15.84623,64.2656269608,1.22136,0.35623000000000005,1.27225,61.06,15.49,62.9941560782,136.53,62.11136,15.70623,64.0664241383,1.22136,0.35623000000000005,1.27225,60.89,15.35,62.7950205032,136.41,62.89136,0.6762300000000001,62.8949954262,1.22136,0.35623000000000005,1.27225,61.67,0.32,61.6708302198,136.58,63.99136,17.05623,66.2254417612,1.22136,0.35623000000000005,1.27225,62.77,16.7,64.9535441681,0.0
2022-03-01 23:00:00,58.00424,16.81707,60.3929275773,1.22424,0.35707000000000005,1.27525,56.78,16.46,59.1176792508,136.01,57.86424,16.67707,60.2195560807,1.22424,0.35707000000000005,1.27525,56.64,16.32,58.9443127028,135.86,58.63424,1.39707,58.6508815361,1.22424,0.35707000000000005,1.27525,57.41,1.04,57.419419189,136.07,59.63424,18.05707,62.3081082794,1.22424,0.35707000000000005,1.27525,58.41,17.7,61.0329263595,0.0
2022-03-01 23:30:00,54.72784,17.93812,57.5926438028,1.22784,0.35812000000000005,1.279,53.5,17.58,56.3143534101,136.16,54.59784,17.80812,57.4286798612,1.22784,0.35812000000000005,1.279,53.37,17.45,56.1503285832,136.07,55.38784,2.33812,55.4371682628,1.22784,0.35812000000000005,1.279,54.16,1.98,54.1961806772,136.23,56.27784,19.21812,59.4687431463,1.22784,0.35812000000000005,1.279,55.05,18.86,58.1910826502,0.0
2022-03-02 00:00:00,52.22568,18.56749,55.4280915815,1.22568,0.35749000000000003,1.27675,51.0,18.21,54.1535234311,137.01,52.11568,18.43749,55.2809654344,1.22568,0.35749000000000003,1.27675,50.89,18.08,54.006282042,136.91,52.88568,2.8174900000000003,52.960677856,1.22568,0.35749000000000003,1.27675,51.66,2.46,51.7185382624,137.07,53.75568,19.87749,57.3130678027,1.22568,0.35749000000000003,1.27675,52.53,19.52,56.0395512116,0.0
2022-03-02 00:30:00,51.41472,18.81721,54.7499847019,1.22472,0.35721,1.27575,50.19,18.46,53.4771698952,137.71,51.29472,18.67721,54.5892523604,1.22472,0.35721,1.27575,50.07,18.32,53.3162948825,137.62,52.06472,3.10721,52.1573563619,1.22472,0.35721,1.27575,50.84,2.75,50.914321168,137.77,52.91472,20.11721,56.6098024273,1.22472,0.35721,1.27575,51.69,19.76,55.3381757921,0.0
2022-03-02 01:00:00,52.92936,18.52148,56.0763976322,1.23936,0.36148,1.291,51.69,18.16,54.7872403028,137.49,52.78936,18.38148,55.8980798973,1.23936,0.36148,1.291,51.55,18.02,54.6088170537,137.4,53.54936,3.00148,53.6334115883,1.23936,0.36148,1.291,52.31,2.64,52.3765758713,137.55,54.46936,19.80148,57.956964974,1.23936,0.36148,1.291,53.23,19.44,56.6687435894,0.0
2022-03-02 01:30:00,52.80512,18.64191,55.9991205883,1.27512,0.37191,1.3282500000000002,51.53,18.27,54.6729713844,136.58,52.66512,18.51191,55.8238808796,1.27512,0.37191,1.3282500000000002,51.39,18.14,54.4976302237,136.49,53.42512,3.00191,53.5093908642,1.27512,0.37191,1.3282500000000002,52.15,2.63,52.2162752406,136.63,54.33512,19.93191,57.8756105943,1.27512,0.37191,1.3282500000000002,53.06,19.56,56.5504836407,0.0
2022-03-02 02:00:00,52.03088,18.77359,55.3141948786,1.28088,0.37359000000000003,1.33425,50.75,18.4,53.9826129416,137.17,51.89088,18.63359,55.1350533097,1.28088,0.37359000000000003,1.33425,50.61,18.26,53.803342833,137.05,52.66088,3.01359,52.7470378985,1.28088,0.37359000000000003,1.33425,51.38,2.64,51.4477793496,137.23,53.55088,20.08359,57.1930706997,1.28088,0.37359000000000003,1.33425,52.27,19.71,55.8626619487,0.0
2022-03-02 02:30:00,51.17768,18.95099,54.5737569915,1.2376800000000001,0.36099000000000003,1.28925,49.94,18.59,53.2878194337,137.7,51.03768,18.81099,54.3939162459,1.2376800000000001,0.36099000000000003,1.28925,49.8,18.45,53.1078384045,137.59,51.78768,3.26099,51.890248174,1.2376800000000001,0.36099000000000003,1.28925,50.55,2.9,50.6331166333,137.75,52.67768,20.25099,56.4361636379,1.2376800000000001,0.36099000000000003,1.28925,51.44,19.89,55.1514795812,0.0
2022-03-02 03:00:00,50.22168,18.91924,53.6670735573,1.23168,0.35924,1.283,48.99,18.56,52.3879155913,137.35,50.07168,18.77924,53.4774063788,1.23168,0.35924,1.283,48.84,18.42,52.1981034138,137.26,50.81168,3.20924,50.912926117,1.23168,0.35924,1.283,49.58,2.85,49.6618455154,137.41,51.71168,20.22924,55.5276507643,1.23168,0.35924,1.283,50.48,19.87,54.2498599077,0.0
2022-03-02 03:30:00,48.28072,19.33896,52.0098384693,1.23072,0.35896000000000006,1.282,47.05,18.98,50.7340408404,137.35,48.12072,19.19896,51.8093018521,1.23072,0.35896000000000006,1.282,46.89,18.84,50.5333325638,137.26,48.86072,3.68896,48.9997794362,1.23072,0.35896000000000006,1.282,47.63,3.33,47.7462647754,137.41,49.73072,20.64896,53.8472289055,1.23072,0.35896000000000006,1.282,48.5,20.29,52.5731309701,0.0
2022-03-02 04:00:00,47.69576,19.30043,51.4528145019,1.23576,0.36043000000000003,1.28725,46.46,18.94,50.1722552812,137.06,47.54576,19.16043,51.2613048192,1.23576,0.36043000000000003,1.28725,46.31,18.8,49.9805572198,136.96,48.25576,3.62043,48.3913823585,1.23576,0.36043000000000003,1.28725,47.02,3.26,47.1328759997,137.14,49.12576,20.62043,53.2779732062,1.23576,0.36043000000000003,1.28725,47.89,20.26,51.9992278789,0.0
2022-03-02 04:30:00,47.0636,19.2098,50.8330489052,1.2336,0.3598,1.2850000000000001,45.83,18.85,49.5551349509,137.2,46.9036,19.0698,50.6320547183,1.2336,0.3598,1.2850000000000001,45.67,18.71,49.3539562751,137.1,47.6236,3.6898,47.7663260153,1.2336,0.3598,1.2850000000000001,46.39,3.33,46.5093646484,137.26,48.4836,20.4998,52.6393509553,1.2336,0.3598,1.2850000000000001,47.25,20.14,51.3632368528,0.0
2022-03-02 05:00:00,47.65144,19.04917,51.3179365501,1.23144,0.35917000000000004,1.28275,46.42,18.69,50.0413079365,136.44,47.49144,18.90917,51.1174489129,1.23144,0.35917000000000004,1.28275,46.26,18.55,49.8406470664,136.36,48.21144,3.52917,48.3404384316,1.23144,0.35917000000000004,1.28275,46.98,3.17,47.086827245,136.48,49.09144,20.35917,53.145698644,1.23144,0.35917000000000004,1.28275,47.86,20.0,51.8707971791,0.0
2022-03-02 05:30:00,49.30976,18.47868,52.6584660411,1.22976,0.35868000000000005,1.2810000000000001,48.08,18.12,51.381132724,136.56,49.12976,18.37868,52.454830056,1.22976,0.35868000000000005,1.2810000000000001,47.9,18.02,51.1774403424,136.44,49.83976,2.84868,49.9211043007,1.22976,0.35868000000000005,1.2810000000000001,48.61,2.49,48.6737321355,136.62,50.77976,19.78868,54.4993200123,1.22976,0.35868000000000005,1.2810000000000001,49.55,19.43,53.2233726853,0.0
2022-03-02 06:00:00,51.94808,18.08819,55.007141656,1.22808,0.35819,1.27925,50.72,17.73,53.7296128778,137.25,51.76808,18.00819,54.8108475939,1.22808,0.35819,1.27925,50.54,17.65,53.533298983,137.15,52.48808,2.37819,52.5419292543,1.22808,0.35819,1.27925,51.26,2.02,51.2997855746,137.32,53.48808,19.41819,56.9037855064,1.22808,0.35819,1.27925,52.26,19.06,55.627252314,0.0
2022-03-02 06:30:00,57.57144,16.37917,59.8560599569,1.23144,0.35917000000000004,1.28275,56.34,16.02,58.5733386448,137.7,57.38144,16.29917,59.6514257932,1.23144,0.35917000000000004,1.28275,56.15,15.94,58.3687082262,137.61,58.09144,0.9591700000000001,58.0993580719,1.23144,0.35917000000000004,1.28275,56.86,0.6000000000000001,56.8631655819,137.75,59.24144,17.66917,61.8202861669,1.23144,0.35917000000000004,1.28275,58.01,17.31,60.5375602416,0.0
2022-03-02 07:00:00,63.13152,14.14211,64.696121157,1.24152,0.36211000000000004,1.29325,61.89,13.78,63.4055242073,137.7,62.91152,14.06211,64.4639611439,1.24152,0.36211000000000004,1.29325,61.67,13.7,63.1734034226,137.61,63.64152,2.19211,63.6792620416,1.24152,0.36211000000000004,1.29325,62.4,1.83,62.4268283673,137.75,64.91152,15.37211,66.7068751671,1.24152,0.36211000000000004,1.29325,63.67,15.01,65.4153575241,0.0
2022-03-02 07:30:00,68.66248,11.99239,69.7018907754,1.24248,0.36239000000000005,1.29425,67.42,11.63,68.4157386864,137.25,68.43248,12.10239,69.4944038226,1.24248,0.36239000000000005,1.29425,67.19,11.74,68.2079445519,137.14,69.18248,4.28239,69.3148930827,1.24248,0.36239000000000005,1.29425,67.94,3.92,68.0529940561,137.29,70.54248,12.99239,71.7289598591,1.24248,0.36239000000000005,1.29425,69.3,12.63,70.4415140382,0.0
2022-03-02 08:00:00,71.60744,6.55092,71.9064671375,1.23744,0.36092,1.289,70.37,6.19,70.6417227989,137.33,71.31744,6.54092,71.6167639774,1.23744,0.36092,1.289,70.08,6.18,70.3519637253,137.23,73.10744,7.71092,73.5129653231,1.23744,0.36092,1.289,71.87,7.35,72.2448572564,137.38,73.50744,7.63092,73.9024673161,1.23744,0.36092,1.289,72.27,7.27,72.6347423758,0.0
2022-03-02 08:30:00,73.41712,5.20666,73.6015136899,1.25712,0.36666000000000004,1.3094999999999999,72.16,4.84,72.3221349242,135.75,73.15712,5.19666,73.3414581383,1.25712,0.36666000000000004,1.3094999999999999,71.9,4.83,72.0620489578,135.64,74.99712,6.34666,75.2651851884,1.25712,0.36666000000000004,1.3094999999999999,73.74,5.98,73.982078911,135.84,75.35712,6.25666,75.6164091256,1.25712,0.36666000000000004,1.3094999999999999,74.1,5.89,74.33372115,0.0
2022-03-02 09:00:00,73.72416,4.89163,73.8862626729,1.27416,0.37163,1.32725,72.45,4.52,72.5908596174,136.16,73.45416,4.89163,73.6168572092,1.27416,0.37163,1.32725,72.18,4.52,72.3213854956,136.07,75.31416,6.03163,75.5552993308,1.27416,0.37163,1.32725,74.04,5.66,74.2560246714,136.21,75.66416,5.95163,75.8978722242,1.27416,0.37163,1.32725,74.39,5.58,74.5989845775,0.0
2022-03-02 09:30:00,75.5668,4.23115,75.6851629619,1.3068,0.38115000000000004,1.36125,74.26,3.85,74.3597343997,135.71,75.3068,4.22115,75.4250106633,1.3068,0.38115000000000004,1.36125,74.0,3.84,74.0995654508,135.6,77.2268,5.35115,77.4119722302,1.3068,0.38115000000000004,1.36125,75.92,4.97,76.0825032448,135.76,77.5568,5.26115,77.7350430987,1.3068,0.38115000000000004,1.36125,76.25,4.88,76.4060004188,0.0
2022-03-02 10:00:00,76.13736,4.5229800000000004,76.2715866876,1.3473600000000001,0.39298000000000005,1.4035,74.79,4.13,74.9039451564,136.3,75.87736,4.51298,76.0114514336,1.3473600000000001,0.39298000000000005,1.4035,74.53,4.12,74.6437894269,136.19,77.80736,5.64298,78.0117202313,1.3473600000000001,0.39298000000000005,1.4035,76.46,5.25,76.640029358,136.36,78.12736,5.57298,78.3258736731,1.3473600000000001,0.39298000000000005,1.4035,76.78,5.18,76.9545372282,0.0
2022-03-02 10:30:00,75.9888,4.7984,76.1401495139,1.4688,0.4284,1.53,74.52,4.37,74.6480227468,136.3,75.7288,4.7884,75.8800363996,1.4688,0.4284,1.53,74.26,4.36,74.387883422,136.19,77.6488,5.9284,77.8747845454,1.4688,0.4284,1.53,76.18,5.5,76.3782848721,136.36,77.9888,5.8384,78.2070319089,1.4688,0.4284,1.53,76.52,5.41,76.7110063811,0.0
2022-03-02 11:00:00,76.1112,4.8291,76.2642443892,1.4712,0.42910000000000004,1.5325,74.64,4.4,74.7695767007,136.03,75.8312,4.8191,75.9841734722,1.4712,0.42910000000000004,1.5325,74.36,4.39,74.489473753,135.91,77.7512,5.9591,77.9792278383,1.4712,0.42910000000000004,1.5325,76.28,5.53,76.4801889381,136.08,78.0812,5.8791,78.3022197019,1.4712,0.42910000000000004,1.5325,76.61,5.45,76.8036105922,0.0
2022-03-02 11:30:00,76.70448,4.67464,76.8467924588,1.52448,0.44464000000000004,1.588,75.18,4.23,75.2989063666,135.86,76.44448,4.66464,76.5866658682,1.52448,0.44464000000000004,1.588,74.92,4.22,75.0387553202,135.76,78.38448,5.79464,78.5983750315,1.52448,0.44464000000000004,1.588,76.86,5.35,77.0459739376,135.94,78.69448,5.71464,78.9017001895,1.52448,0.44464000000000004,1.588,77.17,5.27,77.3497369097,0.0
2022-03-02 12:00:00,76.35808,4.92819,76.5169486974,1.70808,0.49819,1.7792500000000002,74.65,4.43,74.7813305578,135.86,76.10808,4.92819,76.2674694609,1.70808,0.49819,1.7792500000000002,74.4,4.43,74.5317710778,135.76,78.03808,6.05819,78.2728790589,1.70808,0.49819,1.7792500000000002,76.33,5.5600000000000005,76.532231772,135.94,78.33808,5.97819,78.5658547574,1.70808,0.49819,1.7792500000000002,76.63,5.48,76.8256942696,0.0
2022-03-02 12:30:00,76.50896,4.8705300000000005,76.6638312554,1.8189600000000001,0.5305300000000001,1.8947500000000002,74.69,4.34,74.8159855913,135.86,76.27896,4.86053,76.4336607167,1.8189600000000001,0.5305300000000001,1.8947500000000002,74.46,4.33,74.5857928831,135.76,78.20896,6.00053,78.4388155479,1.8189600000000001,0.5305300000000001,1.8947500000000002,76.39,5.47,76.5855926399,135.94,78.49896,5.91053,78.7211603444,1.8189600000000001,0.5305300000000001,1.8947500000000002,76.68,5.38,76.8685033027,0.0
2022-03-02 13:00:00,76.80824,4.8653200000000005,76.9621794819,1.6982400000000002,0.49532000000000004,1.7690000000000001,75.11,4.37,75.2370188139,135.95,76.56824,4.85532,76.7220275345,1.6982400000000002,0.49532000000000004,1.7690000000000001,74.87,4.36,74.9968432669,135.76,78.51824,5.99532,78.746795964,1.6982400000000002,0.49532000000000004,1.7690000000000001,76.82,5.5,77.0166371637,135.94,78.80824,5.90532,79.0291812953,1.6982400000000002,0.49532000000000004,1.7690000000000001,77.11,5.41,77.299548511,0.0
2022-03-02 13:30:00,76.10384,5.25237,76.284873031,1.6538400000000002,0.48237,1.72275,74.45,4.77,74.602650087,136.04,75.86384,5.24237,76.0447543409,1.6538400000000002,0.48237,1.72275,74.21,4.76,74.3625019751,135.9,77.79384,6.39237,78.0560307482,1.6538400000000002,0.48237,1.72275,76.14,5.91,76.3690231704,136.1,78.07384,6.31237,78.3286059327,1.6538400000000002,0.48237,1.72275,76.42,5.83,76.6420596018,0.0
2022-03-02 14:00:00,75.39864,5.36252,75.5890966648,1.68864,0.49252,1.759,73.71,4.87,73.8707046129,136.33,75.14864,5.36252,75.3397286602,1.68864,0.49252,1.759,73.46,4.87,73.621250329,136.23,77.08864,6.51252,77.3632427823,1.68864,0.49252,1.759,75.4,6.02,75.6399391856,136.39,77.34864,6.43252,77.6156519228,1.68864,0.49252,1.759,75.66,5.94,75.8928138891,0.0
2022-03-02 14:30:00,74.72,5.50125,74.9222407004,1.65,0.48125000000000007,1.71875,73.07,5.02,73.2422371313,136.55,74.48,5.49125,74.6821546727,1.65,0.48125000000000007,1.71875,72.83,5.01,73.0021164077,136.43,76.36,6.64125,76.6482602644,1.65,0.48125000000000007,1.71875,74.71,6.16,74.9635224626,136.61,76.67,6.56125,76.950236527,1.65,0.48125000000000007,1.71875,75.02,6.08,75.2659737199,0.0
2022-03-02 15:00:00,73.5992,5.74935,73.8234194959,1.6092,0.46935000000000004,1.67625,71.99,5.28,72.1833671977,136.07,73.3392,5.73935,73.563431099,1.6092,0.46935000000000004,1.67625,71.73,5.27,71.9233327926,135.96,75.2192,6.88935,75.5340399559,1.6092,0.46935000000000004,1.67625,73.61,6.42,73.8894342921,136.14,75.5292,6.81935,75.8364265183,1.6092,0.46935000000000004,1.67625,73.92,6.35,74.19224285600001,0.0
2022-03-02 15:30:00,74.54664,5.58652,74.7556736375,1.73664,0.5065200000000001,1.8090000000000002,72.81,5.08,72.9870022675,136.22,74.30664,5.57652,74.5155978531,1.73664,0.5065200000000001,1.8090000000000002,72.57,5.07,72.7468885933,136.12,76.17664,6.72652,76.473044617,1.73664,0.5065200000000001,1.8090000000000002,74.44,6.22,74.6994109749,136.28,76.50664,6.64652,76.7948057632,1.73664,0.5065200000000001,1.8090000000000002,74.77,6.14,75.0216801998,0.0
2022-03-02 16:00:00,75.8452,5.4811,76.0429932357,1.3752,0.4011,1.4325,74.47,5.08,74.6430659874,135.99,75.5852,5.4711,75.7829492317,1.3752,0.4011,1.4325,74.21,5.07,74.3829886466,135.86,77.4852,6.6211,77.7675715466,1.3752,0.4011,1.4325,76.11,6.22,76.3637381222,136.03,77.8252,6.5411,78.0996014346,1.3752,0.4011,1.4325,76.45,6.14,76.6961674401,0.0
2022-03-02 16:30:00,77.3708,5.3169,77.5532727759,1.3608,0.39690000000000003,1.4175,76.01,4.92,76.169065243,135.66,77.0908,5.3069,77.2732465492,1.3608,0.39690000000000003,1.4175,75.73,4.91,75.8890044736,135.54,79.0208,6.4569,79.2841622914,1.3608,0.39690000000000003,1.4175,77.66,6.06,77.8960794906,135.72,79.3908,6.3568999999999996,79.6448950169,1.3608,0.39690000000000003,1.4175,78.03,5.96,78.257284006,0.0
2022-03-02 17:00:00,78.4268,5.6799,78.6322085551,1.5768,0.45990000000000003,1.6425,76.85,5.22,77.0270790047,135.27,78.1368,5.6699,78.3422445444,1.5768,0.45990000000000003,1.6425,76.56,5.21,76.7370686175,135.18,80.0668,6.8199000000000005,80.3567265277,1.5768,0.45990000000000003,1.6425,78.49,6.36,78.7472520155,135.36,80.4368,6.7399000000000004,80.7186784223,1.5768,0.45990000000000003,1.6425,78.86,6.28,79.1096580703,0.0
2022-03-02 17:30:00,80.5904,5.39345,80.7706745983,1.2804,0.37345,1.33375,79.31,5.02,79.4687139697,134.99,80.2904,5.38345,80.4706770573,1.2804,0.37345,1.33375,79.01,5.01,79.1686819393,134.9,82.2404,6.51345,82.4979298108,1.2804,0.37345,1.33375,80.96,6.14,81.192494727,135.06,82.6704,6.42345,82.9195739621,1.2804,0.37345,1.33375,81.39,6.05,81.6145489481,0.0
2022-03-02 18:00:00,82.59272,4.99246,82.7434713669,1.24272,0.36246,1.2945,81.35,4.63,81.4816506951,134.06,82.27272,4.97246,82.4228476495,1.24272,0.36246,1.2945,81.03,4.61,81.1610312897,133.96,84.27272,6.10246,84.4933805351,1.24272,0.36246,1.2945,83.03,5.74,83.2281713124,134.14,84.71272,6.01246,84.9258182478,1.24272,0.36246,1.2945,83.47,5.65,83.6610028627,0.0
2022-03-02 18:30:00,83.53248,4.69239,83.664172373,1.24248,0.36239000000000005,1.29425,82.29,4.33,82.4038409299,133.91,83.21248,4.67239,83.3435543762,1.24248,0.36239000000000005,1.29425,81.97,4.31,82.0832321488,133.82,85.23248,5.81239,85.4304367568,1.24248,0.36239000000000005,1.29425,83.99,5.45,84.1666359076,134.0,85.66248,5.71239,85.8527336738,1.24248,0.36239000000000005,1.29425,84.42,5.35,84.5893545312,0.0
2022-03-02 19:00:00,81.972,5.36225,82.1472002509,1.242,0.36225,1.29375,80.73,5.0,80.8846889096,134.39,81.642,5.34225,81.8165985547,1.242,0.36225,1.29375,80.4,4.98,80.5540836954,134.3,83.642,6.49225,83.8935842247,1.242,0.36225,1.29375,82.4,6.13,82.627700561,134.47,84.072,6.40225,84.31541964,1.242,0.36225,1.29375,82.83,6.04,83.0499277543,0.0
2022-03-02 19:30:00,79.66968,6.44449,79.9299028065,1.2496800000000001,0.36449000000000004,1.30175,78.42,6.08,78.6553418402,134.99,79.36968,6.43449,79.6300744999,1.2496800000000001,0.36449000000000004,1.30175,78.12,6.07,78.355467582,134.87,81.33968,7.61449,81.6953119858,1.2496800000000001,0.36449000000000004,1.30175,80.09,7.25,80.4174769562,135.04,81.73968,7.52449,82.0852802655,1.2496800000000001,0.36449000000000004,1.30175,80.49,7.16,80.8078319224,0.0
2022-03-02 20:00:00,77.45856,7.20833,77.7932422429,1.22856,0.35833000000000004,1.27975,76.23,6.85,76.5371504565,135.92,77.14856,7.17833,77.4817961308,1.22856,0.35833000000000004,1.27975,75.92,6.82,76.2257095736,135.85,79.06856,8.36833,79.510163674,1.22856,0.35833000000000004,1.27975,77.84,8.01,78.2510428046,136.01,79.45856,8.28833,79.8896687405,1.22856,0.35833000000000004,1.27975,78.23,7.93,78.6308959634,0.0
2022-03-02 20:30:00,74.30232,7.94651,74.7260448476,1.22232,0.35651000000000005,1.27325,73.08,7.59,73.4730869094,136.07,74.01232,7.85651,74.4281415942,1.22232,0.35651000000000005,1.27325,72.79,7.5,73.1753653903,135.97,75.86232,9.00651,76.3950837303,1.22232,0.35651000000000005,1.27325,74.64,8.65,75.1395508371,136.15,76.24232,8.97651,76.7689331094,1.22232,0.35651000000000005,1.27325,75.02,8.62,75.5136067209,0.0
2022-03-02 21:00:00,71.4564,8.8377,72.0008475106,1.2264,0.3577,1.2775,70.23,8.48,70.7401109697,134.0,71.1664,8.7477,71.70201353,1.2264,0.3577,1.2775,69.94,8.39,70.4414345396,133.88,72.9464,9.9177,73.6175118178,1.2264,0.3577,1.2775,71.72,9.56,72.3543502493,134.05,73.3364,9.8977,74.0012974903,1.2264,0.3577,1.2775,72.11,9.54,72.7383234616,0.0
2022-03-02 21:30:00,68.988,9.69525,69.6659315344,1.218,0.35525,1.26875,67.77,9.34,68.4105876309,135.42,68.698,9.59525,69.3648616128,1.218,0.35525,1.26875,67.48,9.24,68.1096762582,135.32,70.428,10.805250000000001,71.2520639109,1.218,0.35525,1.26875,69.21,10.45,69.9944754963,134.79,70.818,10.77525,71.6330589642,1.218,0.35525,1.26875,69.6,10.42,70.3756804585,0.0
2022-03-02 22:00:00,64.89616,10.83763,65.7948767516,1.2261600000000001,0.35763,1.27725,63.67,10.48,64.5267332197,135.42,64.61616,10.72763,65.5006120472,1.2261600000000001,0.35763,1.27725,63.39,10.37,64.2326163254,135.32,66.25616,11.92763,67.3212232165,1.2261600000000001,0.35763,1.27725,65.03,11.57,66.0512361731,135.49,66.64616,11.92763,67.7050884363,1.2261600000000001,0.35763,1.27725,65.42,11.57,66.4352414009,0.0
2022-03-02 22:30:00,59.97304,12.39672,61.2408702877,1.2230400000000001,0.35672000000000004,1.274,58.75,12.04,59.9710271715,134.64,59.70304,12.25672,60.948176104,1.2230400000000001,0.35672000000000004,1.274,58.48,11.9,59.6784751816,134.55,61.23304,13.48672,62.7006922131,1.2230400000000001,0.35672000000000004,1.274,60.01,13.13,61.4296101241,134.73,61.63304,13.50672,63.0956662918,1.2230400000000001,0.35672000000000004,1.274,60.41,13.15,61.8246763032,0.0
2022-03-02 23:00:00,56.54952,12.99861,58.0242369546,1.22952,0.35861000000000004,1.28075,55.32,12.64,56.7456782495,134.64,56.29952,12.86861,57.751511457,1.22952,0.35861000000000004,1.28075,55.07,12.51,56.4730466683,134.55,57.76952,14.07861,59.4602783425,1.22952,0.35861000000000004,1.28075,56.54,13.72,58.1808387702,134.63,58.11952,14.10861,59.8074533914,1.22952,0.35861000000000004,1.28075,56.89,13.75,58.5280667714,0.0
2022-03-02 23:30:00,53.16928,13.92854,54.9634111228,1.22928,0.35854,1.2805,51.94,13.57,53.6834099141,134.59,52.91928,13.78854,54.6861411241,1.22928,0.35854,1.2805,51.69,13.43,53.40618878,134.49,54.33928,15.01854,56.3765367387,1.22928,0.35854,1.2805,53.11,14.66,55.0961677433,134.66,54.67928,15.06854,56.7175859769,1.22928,0.35854,1.2805,53.45,14.71,55.4372311718,0.0
2022-03-03 00:00:00,49.75808,14.64819,51.8694129094,1.22808,0.35819,1.27925,48.53,14.29,50.5901670288,134.59,49.52808,14.50819,51.6092848775,1.22808,0.35819,1.27925,48.3,14.15,50.3300357639,134.49,50.85808,15.75819,53.2434489244,1.22808,0.35819,1.27925,49.63,15.4,51.9643810701,134.66,51.19808,15.80819,53.5830408503,1.22808,0.35819,1.27925,49.97,15.45,52.3039520495,0.0
2022-03-03 00:30:00,49.27168,14.95924,51.4924976225,1.23168,0.35924,1.283,48.04,14.6,50.2095767758,134.87,49.04168,14.80924,51.2288977687,1.23168,0.35924,1.283,47.81,14.45,49.9459567933,134.78,50.36168,16.04924,52.8571368597,1.23168,0.35924,1.283,49.13,15.69,51.5745382917,134.94,50.72168,16.09924,53.2153582211,1.23168,0.35924,1.283,49.49,15.74,51.9327228248,0.0
2022-03-03 01:00:00,51.61312,20.15966,55.4105228946,1.23312,0.35966000000000004,1.2845,50.38,19.8,54.1311777075,133.97,51.39312,20.22966,55.2312586046,1.23312,0.35966000000000004,1.2845,50.16,19.87,53.9522242359,133.88,52.27312,10.24966,53.268514196,1.23312,0.35966000000000004,1.2845,51.04,9.89,51.9893614117,134.04,52.62312,9.91966,53.5499058174,1.23312,0.35966000000000004,1.2845,51.39,9.56,52.2716529297,0.0
2022-03-03 01:30:00,51.53336,23.31973,56.5640963877,1.23336,0.35973000000000005,1.28475,50.3,22.96,55.2924190102,135.06,51.33336,23.17973,56.324184253,1.23336,0.35973000000000005,1.28475,50.1,22.82,55.0523605307,134.98,52.02336,7.72973,52.5944741543,1.23336,0.35973000000000005,1.28475,50.79,7.37,51.3219348817,135.12,52.36336,7.76973,52.9366619156,1.23336,0.35973000000000005,1.28475,51.13,7.41,51.664155853,0.0
2022-03-03 02:00:00,50.45576,23.91043,55.8345088629,1.23576,0.36043000000000003,1.28725,49.22,23.55,54.5638240962,136.86,50.26576,23.78043,55.6071531313,1.23576,0.36043000000000003,1.28725,49.03,23.42,54.3363349887,136.77,50.97576,8.14043,51.6216496071,1.23576,0.36043000000000003,1.28725,49.74,7.78,50.3447713273,136.91,51.28576,8.19043,51.9356555977,1.23576,0.36043000000000003,1.28725,50.05,7.83,50.658774166,0.0
2022-03-03 02:30:00,49.44976,24.11868,55.0180832909,1.22976,0.35868000000000005,1.2810000000000001,48.22,23.76,53.7559857132,137.66,49.25976,23.96868,54.7815806289,1.22976,0.35868000000000005,1.2810000000000001,48.03,23.61,53.5192769009,137.56,49.95976,8.29868,50.6443057905,1.22976,0.35868000000000005,1.2810000000000001,48.73,7.94,49.372629057,137.72,50.26976,8.33868,50.9566713454,1.22976,0.35868000000000005,1.2810000000000001,49.04,7.98,49.6850279259,0.0
2022-03-03 03:00:00,48.5424,22.84945,53.6512997332,1.2324,0.35945000000000005,1.28375,47.31,22.49,52.3835489443,137.84,48.3524,22.88945,53.4965560299,1.2324,0.35945000000000005,1.28375,47.12,22.53,52.2292571266,137.8,49.2224,11.32945,50.5094159446,1.2324,0.35945000000000005,1.28375,47.99,10.97,49.22784781,137.89,49.3824,7.40945,49.9351717636,1.2324,0.35945000000000005,1.28375,48.15,7.05,48.6633845925,0.0
2022-03-03 03:30:00,47.04264,20.20952,51.1999480156,1.23264,0.35952,1.284,45.81,19.85,49.9257308409,137.57,46.84264,20.06952,50.9609512784,1.23264,0.35952,1.284,45.61,19.71,49.686579677,137.5,48.14264,21.41952,52.6925955254,1.23264,0.35952,1.284,46.91,21.06,51.4205377257,137.61,47.84264,3.80952,47.9940688502,1.23264,0.35952,1.284,46.61,3.45,46.7375074218,0.0
2022-03-03 04:00:00,46.4836,20.3298,50.7348582042,1.2336,0.3598,1.2850000000000001,45.25,19.97,49.4607258337,135.89,46.2936,20.1798,50.5007101831,1.2336,0.3598,1.2850000000000001,45.06,19.82,49.2263750443,135.82,47.5936,21.5498,52.2450441765,1.2336,0.3598,1.2850000000000001,46.36,21.19,50.9731860884,135.97,47.2836,3.8498,47.4400652297,1.2336,0.3598,1.2850000000000001,46.05,3.49,46.1820592871,0.0
2022-03-03 04:30:00,46.53192,20.05931,50.6714465608,1.2319200000000001,0.35931,1.28325,45.3,19.7,49.3981781041,136.2,46.32192,19.90931,50.4192512555,1.2319200000000001,0.35931,1.28325,45.09,19.55,49.1458095874,136.11,47.61192,21.25931,52.1426235221,1.2319200000000001,0.35931,1.28325,46.38,20.9,50.8715480401,136.25,47.32192,3.74931,47.4702163252,1.2319200000000001,0.35931,1.28325,46.09,3.39,46.2145020529,0.0
2022-03-03 05:00:00,46.7872,19.44085,50.6654589692,1.2372,0.36085,1.28875,45.55,19.08,49.3847030972,135.52,46.5972,19.30085,50.4363148789,1.2372,0.36085,1.28875,45.36,18.94,49.1553984828,135.4,47.8772,20.65085,52.1410000438,1.2372,0.36085,1.28875,46.64,20.29,50.8623013636,135.56,47.5972,3.16085,47.7020379079,1.2372,0.36085,1.28875,46.36,2.8,46.4444786815,0.0
2022-03-03 05:30:00,48.20624,18.70057,51.7064105625,1.23624,0.36057000000000006,1.28775,46.97,18.34,50.4235708771,134.0,47.98624,18.56057,51.4506947287,1.23624,0.36057000000000006,1.28775,46.75,18.2,50.1677436208,133.88,49.27624,19.87057,53.1317925602,1.23624,0.36057000000000006,1.28775,48.04,19.51,51.8505708744,134.1,48.98624,2.73057,49.0622841077,1.23624,0.36057000000000006,1.28775,47.75,2.37,47.8087795285,0.0
2022-03-03 06:00:00,50.35648,18.18064,53.5379374724,1.23648,0.36064,1.288,49.12,17.82,52.2525291254,134.0,50.12648,18.030640000000002,53.2707046696,1.23648,0.36064,1.288,48.89,17.67,51.9851998169,133.88,51.45648,19.34064,54.971171441,1.23648,0.36064,1.288,50.22,18.98,53.6869518598,134.1,51.14648,2.19064,51.1933718366,1.23648,0.36064,1.288,49.91,1.83,49.9435381206,0.0
2022-03-03 06:30:00,56.49216,16.41938,58.829925897,1.23216,0.35938000000000003,1.2835,55.26,16.06,57.5464264746,134.1,56.28216,16.27938,58.5892460051,1.23216,0.35938000000000003,1.2835,55.05,15.92,57.3057492753,133.99,57.75216,17.57938,60.3684237483,1.23216,0.35938000000000003,1.2835,56.52,17.22,59.0850133283,134.19,57.30216,0.99938,57.3108741955,1.23216,0.35938000000000003,1.2835,56.07,0.64,56.0736524582,0.0
2022-03-03 07:00:00,61.48696,14.80078,63.2432552819,1.23696,0.36078000000000005,1.2885,60.25,14.44,61.9562434303,134.89,61.27696,14.71078,63.0180361091,1.23696,0.36078000000000005,1.2885,60.04,14.35,61.7310626832,134.81,62.85696,16.01078,64.8640308387,1.23696,0.36078000000000005,1.2885,61.62,15.65,63.576307694,134.97,62.32696,2.36078,62.3716540189,1.23696,0.36078000000000005,1.2885,61.09,2.0,61.1227298147,0.0
2022-03-03 07:30:00,66.25608,13.27344,67.5725709619,1.24608,0.36344000000000004,1.298,65.01,12.91,66.2794704264,135.92,66.02608,13.17344,67.327429489,1.24608,0.36344000000000004,1.298,64.78,12.81,66.0344190555,135.82,67.74608,14.44344,69.2686387509,1.24608,0.36344000000000004,1.298,66.5,14.08,67.9742333535,135.99,67.07608,3.79344,67.1832620167,1.24608,0.36344000000000004,1.298,65.83,3.43,65.9192976298,0.0
2022-03-03 08:00:00,68.51864,12.01627,69.5643211148,1.35864,0.39627,1.41525,67.16,11.62,68.1578315383,135.49,68.28864,11.91627,69.3205297424,1.35864,0.39627,1.41525,66.93,11.52,67.9141759871,135.4,70.03864,13.16627,71.2654317237,1.35864,0.39627,1.41525,68.68,12.77,69.8571062956,135.56,69.33864,5.06627,69.5234786871,1.35864,0.39627,1.41525,67.98,4.67,68.1402179333,0.0
2022-03-03 08:30:00,70.35824,11.36032,71.2694801889,1.57824,0.46032000000000006,1.6440000000000001,68.78,10.9,69.6383400147,135.19,70.16824,11.27032,71.0675876726,1.57824,0.46032000000000006,1.6440000000000001,68.59,10.81,69.4366200214,135.09,72.00824,12.51032,73.086898514,1.57824,0.46032000000000006,1.6440000000000001,70.43,12.05,71.4533932014,135.24,71.17824,5.9903200000000005,71.429866185,1.57824,0.46032000000000006,1.6440000000000001,69.6,5.53,69.8193447406,0.0
2022-03-03 09:00:00,71.19824,10.80532,72.0135009523,1.6982400000000002,0.49532000000000004,1.7690000000000001,69.5,10.31,70.2605586371,135.89,71.01824,10.71532,71.8220613419,1.6982400000000002,0.49532000000000004,1.7690000000000001,69.32,10.22,70.0693285254,135.78,72.86824,11.93532,73.8392325542,1.6982400000000002,0.49532000000000004,1.7690000000000001,71.17,11.44,72.083579961,135.96,72.01824,6.50532,72.3114519354,1.6982400000000002,0.49532000000000004,1.7690000000000001,70.32,6.01,70.5763593564,0.0
2022-03-03 09:30:00,72.37888,10.37009,73.1179939322,1.7488800000000002,0.51009,1.8217500000000002,70.63,9.86,71.3149107831,135.35,72.18888,10.29009,72.918587122,1.7488800000000002,0.51009,1.8217500000000002,70.44,9.78,71.1156944703,135.27,74.06888,11.50009,74.9563276479,1.7488800000000002,0.51009,1.8217500000000002,72.32,10.99,73.1502734103,135.42,73.17888,6.89009,73.5025293324,1.7488800000000002,0.51009,1.8217500000000002,71.43,6.38,71.7143590922,0.0
2022-03-03 10:00:00,72.65104,9.91572,73.324587392,1.63104,0.47572000000000003,1.699,71.02,9.44,71.6446369242,135.04,72.46104,9.81572,73.1228464777,1.63104,0.47572000000000003,1.699,70.83,9.34,71.4431557254,134.97,74.35104,11.02572,75.1641114535,1.63104,0.47572000000000003,1.699,72.72,10.55,73.4812962597,135.15,73.46104,7.34572,73.8273932914,1.63104,0.47572000000000003,1.699,71.83,6.87,72.1577840569,0.0
2022-03-03 10:30:00,72.80064,10.12352,73.5011485733,1.76064,0.5135200000000001,1.834,71.04,9.61,71.6870539219,135.27,72.63064,10.043520000000001,73.321771397,1.76064,0.5135200000000001,1.834,70.87,9.53,71.5078862784,135.18,74.54064,11.25352,75.3853349399,1.76064,0.5135200000000001,1.834,72.78,10.74,73.5681724661,135.32,73.61064,7.33352,73.9750419858,1.76064,0.5135200000000001,1.834,71.85,6.82,72.1729513045,0.0
2022-03-03 11:00:00,72.80688,10.11534,73.5062029944,2.00688,0.5853400000000001,2.0905,70.8,9.53,71.4385113227,135.79,72.64688,10.02534,73.3353708373,2.00688,0.5853400000000001,2.0905,70.64,9.44,71.2679675591,135.7,74.56688,11.24534,75.4100607655,2.00688,0.5853400000000001,2.0905,72.56,10.66,73.3388655489,135.85,73.63688,7.51534,74.0193922661,2.00688,0.5853400000000001,2.0905,71.63,6.93,71.9644481671,0.0
2022-03-03 11:30:00,72.62056,10.30558,73.3481473103,2.83056,0.8255800000000001,2.9485,69.79,9.48,70.4309200565,136.02,72.47056,10.22558,73.188418162,2.83056,0.8255800000000001,2.9485,69.64,9.4,70.2715418929,135.88,74.35056,11.43558,75.2248513608,2.83056,0.8255800000000001,2.9485,71.52,10.61,72.3027143336,136.06,73.43056,7.64558,73.827515436,2.83056,0.8255800000000001,2.9485,70.6,6.82,70.9286430154,0.0
2022-03-03 12:00:00,72.1228,10.3979,72.8684746941,2.8728,0.8379000000000001,2.9925,69.25,9.56,69.9067671975,135.32,71.9728,10.3179,72.7086170976,2.8728,0.8379000000000001,2.9925,69.1,9.48,69.7472608781,135.25,73.8428,11.517900000000001,74.7356750973,2.8728,0.8379000000000001,2.9925,70.97,10.68,71.7690971101,135.4,72.9228,7.4979,73.3072524669,2.8728,0.8379000000000001,2.9925,70.05,6.66,70.3658873319,0.0
2022-03-03 12:30:00,73.16248,9.92239,73.832257876,2.68248,0.78239,2.79425,70.48,9.14,71.0701765862,135.05,73.00248,9.84239,73.6629807099,2.68248,0.78239,2.79425,70.32,9.06,70.9012411739,134.98,74.90248,11.03239,75.7106012343,2.68248,0.78239,2.79425,72.22,10.25,72.9437516173,135.13,73.97248,7.82239,74.3849284645,2.68248,0.78239,2.79425,71.29,7.04,71.6367622105,0.0
2022-03-03 13:00:00,72.69104,10.31822,73.4197041689,2.29104,0.66822,2.3865,70.4,9.65,71.058303526,134.78,72.52104,10.22822,73.2387720204,2.29104,0.66822,2.3865,70.23,9.56,70.8776868979,134.69,74.41104,11.42822,75.2835113836,2.29104,0.66822,2.3865,72.12,10.76,72.9182556017,134.84,73.49104,7.20822,73.8436957082,2.29104,0.66822,2.3865,71.2,6.54,71.499731468,0.0
2022-03-03 13:30:00,72.37192,10.86931,73.183582205,2.67192,0.7793100000000001,2.7832500000000002,69.7,10.09,70.4265440015,134.89,72.20192,10.77931,73.0021285701,2.67192,0.7793100000000001,2.7832500000000002,69.53,10.0,70.2454333035,134.78,74.09192,11.99931,75.0572851212,2.67192,0.7793100000000001,2.7832500000000002,71.42,11.22,72.2959528604,134.98,73.17192,6.9493100000000005,73.5011754053,2.67192,0.7793100000000001,2.7832500000000002,70.5,6.17,70.7694771777,0.0
2022-03-03 14:00:00,72.33184,10.47387,73.0862301023,2.00184,0.58387,2.08525,70.33,9.89,71.0219754724,135.15,72.18184,10.39387,72.9263365278,2.00184,0.58387,2.08525,70.18,9.81,70.8623207354,135.04,74.07184,11.61387,74.9767927919,2.00184,0.58387,2.08525,72.07,11.03,72.9091612899,135.2,73.14184,6.9838700000000005,73.4745071352,2.00184,0.58387,2.08525,71.14,6.4,71.427302903,0.0
2022-03-03 14:30:00,71.502,10.71975,72.3010998814,1.782,0.51975,1.8562500000000002,69.72,10.2,70.4621770881,135.3,71.342,10.62975,72.1295539225,1.782,0.51975,1.8562500000000002,69.56,10.11,70.2908649826,135.18,73.222,11.84975,74.1746443137,1.782,0.51975,1.8562500000000002,71.44,11.33,72.3328590614,135.36,72.312,6.6697500000000005,72.6189431833,1.782,0.51975,1.8562500000000002,70.53,6.15,70.7976228414,0.0
2022-03-03 15:00:00,71.12488,11.05309,71.9786034427,1.48488,0.43309000000000003,1.54675,69.64,10.62,70.4451133862,135.54,70.98488,10.96309,71.8264751395,1.48488,0.43309000000000003,1.54675,69.5,10.53,70.2931781896,135.4,72.88488,12.21309,73.9010507365,1.48488,0.43309000000000003,1.54675,71.4,11.78,72.3652430384,135.57,71.93488,6.25309,72.2061499816,1.48488,0.43309000000000003,1.54675,70.45,5.82,70.6899915122,0.0
