Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-03 15:30:00,71.3284,11.57245,72.2610700555,1.4484,0.42245000000000005,1.50875,69.88,11.15,70.7639519812,135.97,71.1584,11.49245,72.080470986,1.4484,0.42245000000000005,1.50875,69.71,11.07,70.5834895709,135.86,73.0484,12.73245,74.149740563,1.4484,0.42245000000000005,1.50875,71.6,12.31,72.6505065364,136.02,72.1384,5.68245,72.3618614504,1.4484,0.42245000000000005,1.50875,70.69,5.26,70.8854265699,0.0
2022-03-03 16:00:00,72.01752,11.29636,72.898085957,1.42752,0.41636,1.487,70.59,10.88,71.4235430373,135.97,71.84752,11.19636,72.7146794492,1.42752,0.41636,1.487,70.42,10.78,71.2403312738,135.86,73.71752,12.43636,74.7591854223,1.42752,0.41636,1.487,72.29,12.02,73.2824979105,136.02,72.82752,5.87636,73.0642133756,1.42752,0.41636,1.487,71.4,5.46,71.608460394,0.0
2022-03-03 16:30:00,73.78872,11.50546,74.6803241092,1.45872,0.42546000000000006,1.5195,72.33,11.08,73.1737336754,135.52,73.61872,11.41546,74.4985144916,1.45872,0.42546000000000006,1.5195,72.16,10.99,72.9920934074,135.41,75.53872,12.65546,76.5915066248,1.45872,0.42546000000000006,1.5195,74.08,12.23,75.0827496833,135.59,74.60872,5.73546,74.8288487246,1.45872,0.42546000000000006,1.5195,73.15,5.31,73.3424747333,0.0
2022-03-03 17:00:00,75.31448,11.57964,76.1994682409,1.40448,0.40964000000000006,1.463,73.91,11.17,74.7492943111,135.67,75.14448,11.48964,76.0177920082,1.40448,0.40964000000000006,1.463,73.74,11.08,74.5677812463,135.56,77.09448,12.74964,78.1416160992,1.40448,0.40964000000000006,1.463,75.69,12.34,76.6893193346,135.74,76.15448,5.68964,76.3667259178,1.40448,0.40964000000000006,1.463,74.75,5.28,74.9362455692,0.0
2022-03-03 17:30:00,77.55144,11.06667,78.337073158,1.2914400000000001,0.37667,1.34525,76.26,10.69,77.0056082373,135.98,77.37144,10.96667,78.1447859973,1.2914400000000001,0.37667,1.34525,76.08,10.59,76.813504672,135.87,79.37144,12.21667,80.3061175351,1.2914400000000001,0.37667,1.34525,78.08,11.84,78.9726028443,136.03,78.39144,6.13667,78.6312697593,1.2914400000000001,0.37667,1.34525,77.1,5.76,77.3148601499,0.0
2022-03-03 18:00:00,79.57768,10.919740000000001,80.3233955697,1.26768,0.36974,1.3205,78.31,10.55,79.0174575648,135.83,79.38768,10.82974,80.1229492983,1.26768,0.36974,1.3205,78.12,10.46,78.8171681805,135.74,81.42768,12.07974,82.3188143054,1.26768,0.36974,1.3205,80.16,11.71,81.0107998973,135.93,80.41768,6.20974,80.657077355,1.26768,0.36974,1.3205,79.15,5.84,79.3651567125,0.0
2022-03-03 18:30:00,80.72784,10.66687,81.4295171708,1.25784,0.36687000000000003,1.31025,79.47,10.3,80.1347047165,135.65,80.51784,10.56687,81.2082588156,1.25784,0.36687000000000003,1.31025,79.26,10.2,79.9136258719,135.52,82.56784,11.80687,83.4077357411,1.25784,0.36687000000000003,1.31025,81.31,11.44,82.1108378961,135.69,81.54784,6.38687,81.7975691391,1.25784,0.36687000000000003,1.31025,80.29,6.02,80.5153680983,0.0
2022-03-03 19:00:00,79.59496,10.73603,80.3157518645,1.25496,0.36603,1.30725,78.34,10.37,79.0233667974,135.41,79.39496,10.64603,80.1055405585,1.25496,0.36603,1.30725,78.14,10.28,78.8133110585,135.32,81.44496,11.88603,82.3077105657,1.25496,0.36603,1.30725,80.19,11.52,81.0132489165,135.51,80.41496,6.26603,80.6587188329,1.25496,0.36603,1.30725,79.16,5.9,79.3795666403,0.0
2022-03-03 19:30:00,77.79456,11.60883,78.6559501854,1.26456,0.36883000000000005,1.31725,76.53,11.24,77.3510083968,135.16,77.59456,11.50883,78.4434121489,1.26456,0.36883000000000005,1.31725,76.33,11.14,77.1386316964,135.04,79.60456,12.75883,80.6205539287,1.26456,0.36883000000000005,1.31725,78.34,12.39,79.3137295807,135.22,78.62456,5.49883,78.8166135187,1.26456,0.36883000000000005,1.31725,77.36,5.13,77.5299071327,0.0
2022-03-03 20:00:00,75.00112,12.17366,75.9826690703,1.28112,0.37366000000000005,1.3345,73.72,11.8,74.6584114484,135.6,74.82112,12.07366,75.7890049008,1.28112,0.37366000000000005,1.3345,73.54,11.7,74.4649017994,135.5,76.77112,13.34366,77.9221286173,1.28112,0.37366000000000005,1.3345,75.49,12.97,76.5960899785,135.69,75.80112,4.94366,75.9621587861,1.28112,0.37366000000000005,1.3345,74.52,4.57,74.6599979909,0.0
2022-03-03 20:30:00,72.62056,12.79058,73.738352785,1.2705600000000001,0.37058,1.3235000000000001,71.35,12.42,72.4229169531,135.6,72.44056,12.70058,73.545492489,1.2705600000000001,0.37058,1.3235000000000001,71.17,12.33,72.2301723658,135.5,74.36056,13.96058,75.6597031282,1.2705600000000001,0.37058,1.3235000000000001,73.09,13.59,74.3426943284,135.69,73.43056,4.18058,73.5494690059,1.2705600000000001,0.37058,1.3235000000000001,72.16,3.81,72.26051273,0.0
2022-03-03 21:00:00,69.24224,13.91107,70.6258144644,1.27224,0.37107,1.32525,67.97,13.54,69.3055012247,135.05,69.10224,13.77107,70.4610668523,1.27224,0.37107,1.32525,67.83,13.4,69.140935053,134.95,70.92224,15.03107,72.4975668003,1.27224,0.37107,1.32525,69.65,14.66,71.1761062436,135.14,70.02224,2.87107,70.0810754595,1.27224,0.37107,1.32525,68.75,2.5,68.7954395291,0.0
2022-03-03 21:30:00,66.93296,14.52128,68.4900628354,1.27296,0.37128000000000005,1.326,65.66,14.15,67.1673886644,134.24,66.76296,14.38128,68.2943192542,1.27296,0.37128000000000005,1.326,65.49,14.01,66.971786597,134.13,68.55296,15.64128,70.314706604,1.27296,0.37128000000000005,1.326,67.28,15.27,68.9910958023,134.3,67.72296,2.36128,67.7641125848,1.27296,0.37128000000000005,1.326,66.45,1.99,66.4797909142,0.0
2022-03-03 22:00:00,63.29632,15.55226,65.1789606902,1.2763200000000001,0.37226000000000004,1.3295,62.02,15.18,63.8507071222,134.72,63.13632,15.41226,64.9902505107,1.2763200000000001,0.37226000000000004,1.3295,61.86,15.04,63.6620860481,134.61,64.83632,16.67226,66.945594662,1.2763200000000001,0.37226000000000004,1.3295,63.56,16.3,65.6167935821,134.8,64.07632,1.31226,64.0897558979,1.2763200000000001,0.37226000000000004,1.3295,62.8,0.9400000000000001,62.8070346378,0.0
2022-03-03 22:30:00,58.94328,16.76429,61.2809242453,1.28328,0.37429,1.33675,57.66,16.39,59.9442048909,134.57,58.80328,16.61429,61.1053219529,1.28328,0.37429,1.33675,57.52,16.24,59.7686205295,134.44,60.43328,17.91429,63.0325560148,1.28328,0.37429,1.33675,59.15,17.54,61.6958191452,134.66,59.71328,0.6742900000000001,59.7170869631,1.28328,0.37429,1.33675,58.43,0.30000000000000004,58.4307701472,0.0
2022-03-03 23:00:00,55.69736,17.43548,58.3625896769,1.28736,0.37548000000000004,1.341,54.41,17.06,57.0218528285,134.38,55.56736,17.28548,58.1938082291,1.28736,0.37548000000000004,1.341,54.28,16.91,56.8530254252,134.29,57.12736,18.58548,60.0745813752,1.28736,0.37548000000000004,1.341,55.84,18.21,58.7342293727,134.47,56.45736,1.2454800000000001,56.4710963113,1.28736,0.37548000000000004,1.341,55.17,0.87,55.17685928,0.0
2022-03-03 23:30:00,52.12424,18.38457,55.2714104186,1.28424,0.37457,1.33775,50.84,18.01,53.935755302,134.89,52.03424,18.25457,55.1433718434,1.28424,0.37457,1.33775,50.75,17.88,53.8075914718,134.79,53.53424,19.57457,57.0006898473,1.28424,0.37457,1.33775,52.25,19.2,55.6659905149,134.97,52.89424,2.17457,52.9389212193,1.28424,0.37457,1.33775,51.61,1.8,51.641379726,0.0
2022-03-04 00:00:00,49.564,19.2845,53.1834752179,1.284,0.3745,1.3375,48.28,18.91,51.8511957432,135.12,49.484,19.1545,53.0618613154,1.284,0.3745,1.3375,48.2,18.78,51.7293765669,135.01,50.944,20.5045,54.9156230617,1.284,0.3745,1.3375,49.66,20.13,53.5848159463,135.18,50.334,3.0245,50.4247871215,1.284,0.3745,1.3375,49.05,2.65,49.1215329565,0.0
2022-03-04 00:30:00,49.28112,19.37366,52.9525022095,1.28112,0.37366000000000005,1.3345,48.0,19.0,51.6236379966,135.46,49.21112,19.23366,52.8362376466,1.28112,0.37366000000000005,1.3345,47.93,18.86,51.5071305743,135.37,50.66112,20.59366,54.6868166184,1.28112,0.37366000000000005,1.3345,49.38,20.22,53.3594677635,135.54,50.05112,3.08366,50.1460224968,1.28112,0.37366000000000005,1.3345,48.77,2.71,48.8452351822,0.0
2022-03-04 01:00:00,50.62208,19.18394,54.1351876089,1.28208,0.37394000000000005,1.3355000000000001,49.34,18.81,52.8038985303,135.55,50.55208,19.04394,54.020222538,1.28208,0.37394000000000005,1.3355000000000001,49.27,18.67,52.6887255492,135.46,52.02208,20.39394,55.8767357337,1.28208,0.37394000000000005,1.3355000000000001,50.74,20.02,54.5467505907,135.63,51.40208,2.92394,51.4851750842,1.28208,0.37394000000000005,1.3355000000000001,50.12,2.55,50.1848273884,0.0
2022-03-04 01:30:00,50.19136,19.26373,53.7611747655,1.28136,0.37373,1.33475,48.91,18.89,52.4310995498,135.4,50.12136,19.13373,53.6493276003,1.28136,0.37373,1.33475,48.84,18.76,52.3190519792,135.31,51.59136,20.47373,55.5053334983,1.28136,0.37373,1.33475,50.31,20.1,54.1766194959,135.5,50.95136,3.04373,51.0421921371,1.28136,0.37373,1.33475,49.67,2.67,49.7417108672,0.0
2022-03-04 02:00:00,49.0328,19.60415,52.8066110734,1.2828,0.37415000000000004,1.3362500000000002,47.75,19.23,51.4767462064,135.28,48.9628,19.47415,52.6934369923,1.2828,0.37415000000000004,1.3362500000000002,47.68,19.1,51.363337119,135.21,50.4128,20.82415,54.544437178,1.2828,0.37415000000000004,1.3362500000000002,49.13,20.45,53.2161573209,135.38,49.7928,3.33415,49.904303302,1.2828,0.37415000000000004,1.3362500000000002,48.51,2.96,48.6002232505,0.0
2022-03-04 02:30:00,48.45592,19.55506,52.2530052212,1.28592,0.37506,1.3395000000000001,47.17,19.18,50.9203426933,135.49,48.38592,19.41506,52.1358016055,1.28592,0.37506,1.3395000000000001,47.1,19.04,50.8028699977,135.41,49.80592,20.77506,53.9651071068,1.28592,0.37506,1.3395000000000001,48.52,20.4,52.6341182124,135.55,49.23592,3.2150600000000003,49.3407785614,1.28592,0.37506,1.3395000000000001,47.95,2.84,48.034030645,0.0
2022-03-04 03:00:00,47.594,19.9045,51.5885448162,1.284,0.3745,1.3375,46.31,19.53,50.259695582,135.73,47.514,19.7745,51.4646582253,1.284,0.3745,1.3375,46.23,19.4,50.1355452748,135.62,48.924,21.1345,53.2937601061,1.284,0.3745,1.3375,47.64,20.76,51.9667893948,135.81,48.364,3.6145,48.498877371,1.284,0.3745,1.3375,47.08,3.24,47.1913551405,0.0
2022-03-04 03:30:00,46.5452,20.30485,50.7813211384,1.2852000000000001,0.37485,1.33875,45.26,19.93,49.4537410112,135.6,46.4452,20.16485,50.6337612524,1.2852000000000001,0.37485,1.33875,45.16,19.79,49.3058789598,135.53,47.8352,21.53485,52.4590899994,1.2852000000000001,0.37485,1.33875,46.55,21.16,51.133629834,135.67,47.3152,3.8348500000000003,47.4703510158,1.2852000000000001,0.37485,1.33875,46.03,3.46,46.159858102,0.0
2022-03-04 04:00:00,45.8852,20.59485,50.2951232781,1.2852000000000001,0.37485,1.33875,44.6,20.22,48.9694639546,136.24,45.8052,20.46485,50.1689787873,1.2852000000000001,0.37485,1.33875,44.52,20.09,48.8429984747,136.12,47.1752,21.84485,51.9874693225,1.2852000000000001,0.37485,1.33875,45.89,21.47,50.6641194535,136.3,46.6652,4.09485,46.8445160885,1.2852000000000001,0.37485,1.33875,45.38,3.7199999999999998,45.5322171654,0.0
2022-03-04 04:30:00,46.04648,20.36939,50.3506739713,1.26648,0.36939000000000005,1.31925,44.78,20.0,49.0433318607,136.5,45.95648,20.22939,50.2118140856,1.26648,0.36939000000000005,1.31925,44.69,19.86,48.9041480858,136.42,47.32648,21.60939,52.0265455836,1.26648,0.36939000000000005,1.31925,46.06,21.24,50.7214077092,136.56,46.83648,3.83939,46.9935822678,1.26648,0.36939000000000005,1.31925,45.57,3.47,45.7019233731,0.0
2022-03-04 05:00:00,46.02328,20.20554,50.2633678602,1.25328,0.36554000000000003,1.3054999999999999,44.77,19.84,48.9691586613,136.5,45.93328,20.06554,50.1247654064,1.25328,0.36554000000000003,1.3054999999999999,44.68,19.7,48.8302406302,136.42,47.29328,21.43554,51.9243363776,1.25328,0.36554000000000003,1.3054999999999999,46.04,21.07,50.6322673796,136.56,46.80328,3.66554,46.9465994748,1.25328,0.36554000000000003,1.3054999999999999,45.55,3.3,45.6693825226,0.0
2022-03-04 05:30:00,47.52112,19.93491,51.5330717381,1.25112,0.36491,1.30325,46.27,19.57,50.2384096086,136.5,47.42112,19.78491,51.3829279602,1.25112,0.36491,1.30325,46.17,19.42,50.0879756029,136.42,48.82112,21.15491,53.2074428549,1.25112,0.36491,1.30325,47.57,20.79,51.9146318488,136.56,48.31112,3.45491,48.434499262,1.25112,0.36491,1.30325,47.06,3.09,47.1613369191,0.0
2022-03-04 06:00:00,49.76208,19.07519,53.2928464192,1.25208,0.36519,1.3042500000000001,48.51,18.71,51.9931168521,136.26,49.68208,18.94519,53.1716963926,1.25208,0.36519,1.3042500000000001,48.43,18.58,51.8717774903,136.16,51.10208,20.29519,54.9847007581,1.25208,0.36519,1.3042500000000001,49.85,19.93,53.6863800232,136.35,50.55208,2.68519,50.6233447894,1.25208,0.36519,1.3042500000000001,49.3,2.32,49.3545580469,0.0
2022-03-04 06:30:00,55.39744,16.75092,57.8746030604,1.23744,0.36092,1.289,54.16,16.39,56.5856669131,135.95,55.29744,16.60092,57.7355818833,1.23744,0.36092,1.289,54.06,16.24,56.4466225739,135.86,56.82744,17.90092,59.5802053857,1.23744,0.36092,1.289,55.59,17.54,58.2915062423,136.0,56.19744,1.08092,56.2078344237,1.23744,0.36092,1.289,54.96,0.72,54.9647159549,0.0
2022-03-04 07:00:00,59.53344,15.69267,61.5669584271,1.24344,0.36267000000000005,1.29525,58.29,15.33,60.2721577513,134.71,59.38344,15.552669999999999,61.3863053976,1.24344,0.36267000000000005,1.29525,58.14,15.19,60.0915609716,134.61,60.97344,16.83267,63.2542422669,1.24344,0.36267000000000005,1.29525,59.73,16.47,61.9591300778,134.77,60.32344,1.18267,60.3350322927,1.24344,0.36267000000000005,1.29525,59.08,0.8200000000000001,59.085690315,0.0
2022-03-04 07:30:00,64.94912,13.89016,66.4178043419,1.26912,0.37016000000000004,1.322,63.68,13.52,65.0994070634,134.85,64.78912,13.77016,66.2362995404,1.26912,0.37016000000000004,1.322,63.52,13.4,64.9180283126,134.78,66.50912,15.04016,68.1884847757,1.26912,0.37016000000000004,1.322,65.24,14.67,66.8690249667,134.91,65.75912,3.03016,65.8288973992,1.26912,0.37016000000000004,1.322,64.49,2.66,64.544834805,0.0
2022-03-04 08:00:00,67.962,12.6285,69.1253387424,1.332,0.3885,1.3875,66.63,12.24,67.7449223189,134.85,67.782,12.538499999999999,68.9319483712,1.332,0.3885,1.3875,66.45,12.15,67.5516469081,134.78,69.562,13.7985,70.9173494023,1.332,0.3885,1.3875,68.23,13.41,69.5353219594,134.91,68.762,4.3485,68.8993620888,1.332,0.3885,1.3875,67.43,3.96,67.546180499,0.0
2022-03-04 08:30:00,69.58568,11.74999,70.5707384548,1.40568,0.40999,1.46425,68.18,11.34,69.1166260751,134.99,69.41568,11.65999,70.3881523885,1.40568,0.40999,1.46425,68.01,11.25,68.9341903557,134.89,71.23568,12.889990000000001,72.3924992472,1.40568,0.40999,1.46425,69.83,12.48,70.9364454988,135.06,70.39568,5.23999,70.5904331894,1.40568,0.40999,1.46425,68.99,4.83,69.1588678334,0.0
2022-03-04 09:00:00,70.61456,11.32383,71.5167477579,1.38456,0.40383,1.44225,69.23,10.92,70.0859422424,134.8,70.44456,11.24383,71.3362442708,1.38456,0.40383,1.44225,69.06,10.84,69.9055734545,134.73,72.30456,12.47383,73.3726504337,1.38456,0.40383,1.44225,70.92,12.07,71.939775507,134.88,71.42456,5.65383,71.6479836762,1.38456,0.40383,1.44225,70.04,5.25,70.2364869566,0.0
2022-03-04 09:30:00,72.69704,10.74497,73.4868287863,1.4570400000000001,0.42497,1.51775,71.24,10.32,71.9836092454,134.8,72.54704,10.65497,73.3253121266,1.4570400000000001,0.42497,1.51775,71.09,10.23,71.8222876272,134.73,74.45704,11.88497,75.3996241202,1.4570400000000001,0.42497,1.51775,73.0,11.46,73.8940565946,134.88,73.49704,6.26497,73.7635732449,1.4570400000000001,0.42497,1.51775,72.04,5.84,72.2763253078,0.0
2022-03-04 10:00:00,72.86648,10.67689,73.6445509706,1.56648,0.45689,1.63175,71.3,10.22,72.0287331556,134.8,72.72648,10.59689,73.494455375,1.56648,0.45689,1.63175,71.16,10.14,71.8788230288,134.73,74.64648,11.81689,75.5760270566,1.56648,0.45689,1.63175,73.08,11.36,73.957663565,134.88,73.66648,6.39689,73.9436980226,1.56648,0.45689,1.63175,72.1,5.94,72.3442713696,0.0
2022-03-04 10:30:00,72.60048,10.83389,73.4043790844,1.59048,0.46389,1.6567500000000002,71.01,10.37,71.7632008762,134.9,72.48048,10.76389,73.2753799646,1.59048,0.46389,1.6567500000000002,70.89,10.3,71.63436396029999,134.73,74.40048,11.98389,75.3594389825,1.59048,0.46389,1.6567500000000002,72.81,11.52,73.7157140642,134.99,73.40048,6.28389,73.6689740512,1.59048,0.46389,1.6567500000000002,71.81,5.82,72.0454613421,0.0
2022-03-04 11:00:00,72.58616,10.83513,73.3903990019,1.7661600000000002,0.5151300000000001,1.83975,70.82,10.32,71.5679732841,134.9,72.45616,10.74513,73.2485695469,1.7661600000000002,0.5151300000000001,1.83975,70.69,10.23,71.4263886809,134.86,74.38616,11.97513,75.3439084337,1.7661600000000002,0.5151300000000001,1.83975,72.62,11.46,73.5186778989,134.99,73.37616,6.35513,73.6508556207,1.7661600000000002,0.5151300000000001,1.83975,71.61,5.84,71.8477397,0.0
2022-03-04 11:30:00,72.40424,11.09707,73.2497026107,1.9442400000000002,0.5670700000000001,2.02525,70.46,10.53,71.2424908324,134.9,72.27424,11.01707,73.1091074967,1.9442400000000002,0.5670700000000001,2.02525,70.33,10.45,71.1021195183,134.74,74.19424,12.24707,75.1982444793,1.9442400000000002,0.5670700000000001,2.02525,72.25,11.68,73.1880106302,134.9,73.20424,6.20707,73.466920937,1.9442400000000002,0.5670700000000001,2.02525,71.26,5.64,71.4828454946,0.0
2022-03-04 12:00:00,73.0464,10.6952,73.8252250657,1.7664,0.5152,1.8399999999999999,71.28,10.18,72.0032693702,134.9,72.9164,10.6152,73.6850314514,1.7664,0.5152,1.8399999999999999,71.15,10.1,71.8632903505,134.74,74.8464,11.8352,75.7763521951,1.7664,0.5152,1.8399999999999999,73.08,11.32,73.9515300721,134.9,73.8364,6.5152,74.1232878116,1.7664,0.5152,1.8399999999999999,72.07,6.0,72.3193259095,0.0
2022-03-04 12:30:00,73.03928,11.17479,73.8891896996,1.79928,0.5247900000000001,1.87425,71.24,10.65,72.0316604001,134.9,72.89928,11.08479,73.737219868,1.79928,0.5247900000000001,1.87425,71.1,10.56,71.8799248748,134.82,74.83928,12.31479,75.8457110433,1.79928,0.5247900000000001,1.87425,73.04,11.79,73.985442487,135.0,73.83928,6.08479,74.0895670136,1.79928,0.5247900000000001,1.87425,72.04,5.5600000000000005,72.254240014,0.0
2022-03-04 13:00:00,72.034,11.47825,72.9427678325,2.154,0.6282500000000001,2.24375,69.88,10.85,70.7173026918,135.05,71.914,11.39825,72.8116989162,2.154,0.6282500000000001,2.24375,69.76,10.77,70.5864753335,135.01,73.824,12.64825,74.8996742587,2.154,0.6282500000000001,2.24375,71.67,12.02,72.6709660043,135.14,72.844,6.10825,73.0996515317,2.154,0.6282500000000001,2.24375,70.69,5.48,70.9020909424,0.0
2022-03-04 13:30:00,70.54472,12.61471,71.6637176559,2.4847200000000003,0.7247100000000001,2.58825,68.06,11.89,69.0907786901,135.57,70.42472,12.53471,71.5315325004,2.4847200000000003,0.7247100000000001,2.58825,67.94,11.81,68.9588261211,135.47,72.31472,13.79471,73.6186983902,2.4847200000000003,0.7247100000000001,2.58825,69.83,13.07,71.0426196026,135.64,71.34472,5.32471,71.5431450837,2.4847200000000003,0.7247100000000001,2.58825,68.86,4.6,69.0134740467,0.0
2022-03-04 14:00:00,69.28,12.81,70.4543433721,2.64,0.77,2.75,66.64,12.04,67.7189131632,136.13,69.16,12.68,70.3127868883,2.64,0.77,2.75,66.52,11.91,67.5777959096,136.02,71.01,13.93,72.363423081,2.64,0.77,2.75,68.37,13.16,69.625013465,136.2,70.07,5.0,70.2481665241,2.64,0.77,2.75,67.43,4.23,67.5625473173,0.0
2022-03-04 14:30:00,68.22056,13.38183,69.5206313325,2.44056,0.7118300000000001,2.54225,65.78,12.67,66.989083439,135.09,68.12056,13.25183,69.3975625873,2.44056,0.7118300000000001,2.54225,65.68,12.54,66.8663891653,135.03,69.94056,14.51183,71.4302116969,2.44056,0.7118300000000001,2.54225,67.5,13.8,68.8962263118,135.2,69.02056,4.35183,69.1576179973,2.44056,0.7118300000000001,2.54225,66.58,3.64,66.6794271121,0.0
2022-03-04 15:00:00,66.91136,13.62623,68.2847291937,2.18136,0.6362300000000001,2.27225,64.73,12.99,66.0205498311,135.36,66.80136,13.49623,68.1510815913,2.18136,0.6362300000000001,2.27225,64.62,12.86,65.8872066489,135.3,68.60136,14.75623,70.1704561597,2.18136,0.6362300000000001,2.27225,66.42,14.12,67.9042767431,135.42,67.70136,4.06623,67.8233615524,2.18136,0.6362300000000001,2.27225,65.52,3.43,65.6097195543,0.0
2022-03-04 15:30:00,65.25208,14.53769,66.8519137711,2.15208,0.6276900000000001,2.24175,63.1,13.91,64.6149990327,135.74,65.13208,14.39769,66.7044325548,2.15208,0.6276900000000001,2.24175,62.98,13.77,64.4677694666,135.66,66.90208,15.68769,68.7167514211,2.15208,0.6276900000000001,2.24175,64.75,15.06,66.4783130051,135.79,66.06208,3.16769,66.1379820819,2.15208,0.6276900000000001,2.24175,63.91,2.54,63.9604541885,0.0
2022-03-04 16:00:00,65.322,14.521,66.9165385013,2.7119999999999997,0.791,2.825,62.61,13.73,64.0977768725,135.97,65.192,14.381,66.7593441025,2.7119999999999997,0.791,2.825,62.48,13.59,63.9408984923,135.84,66.932,15.651,68.7375183215,2.7119999999999997,0.791,2.825,64.22,14.86,65.9168263799,136.06,66.122,3.471,66.2130404452,2.7119999999999997,0.791,2.825,63.41,2.68,63.4666093312,0.0
2022-03-04 16:30:00,67.0368,14.6799,68.6253015895,2.5368,0.7399,2.6425,64.5,13.94,65.9891930546,135.7,66.9068,14.5399,68.4684495096,2.5368,0.7399,2.6425,64.37,13.8,65.8326431187,135.56,68.6768,15.8299,70.4775751019,2.5368,0.7399,2.6425,66.14,15.09,67.8395732593,135.76,67.8468,3.2399,67.9241137024,2.5368,0.7399,2.6425,65.31,2.5,65.3578312064,0.0
2022-03-04 17:00:00,68.34528,14.10029,69.784636392,1.71528,0.50029,1.78675,66.63,13.6,68.0038006291,135.83,68.19528,13.96029,69.6095245722,1.71528,0.50029,1.78675,66.48,13.46,67.8289171372,135.75,70.00528,15.24029,71.6449975027,1.71528,0.50029,1.78675,68.29,14.74,69.8626631327,135.92,69.17528,3.25029,69.2515974412,1.71528,0.50029,1.78675,67.46,2.75,67.5160284673,0.0
2022-03-04 17:30:00,69.89632,13.95601,71.2759830845,1.42632,0.41601000000000005,1.48575,68.47,13.54,69.7959346954,135.42,69.71632,13.80601,71.0701849334,1.42632,0.41601000000000005,1.48575,68.29,13.39,69.5903455948,135.32,71.52632,15.08601,73.0999463096,1.42632,0.41601000000000005,1.48575,70.1,14.67,71.6185653305,135.54,70.69632,3.06601,70.7627732559,1.42632,0.41601000000000005,1.48575,69.27,2.65,69.3206707988,0.0
2022-03-04 18:00:00,71.58848,13.89289,72.9240897184,1.27848,0.37289000000000005,1.33175,70.31,13.52,71.5980900583,134.78,71.40848,13.75289,72.7207879445,1.27848,0.37289000000000005,1.33175,70.13,13.38,71.3949669094,134.67,73.26848,15.01289,74.7907549612,1.27848,0.37289000000000005,1.33175,71.99,14.64,73.4635263243,134.83,72.40848,2.96289,72.4690740458,1.27848,0.37289000000000005,1.33175,71.13,2.59,71.1771381835,0.0
2022-03-04 18:30:00,74.49336,12.90848,75.6035021676,1.26336,0.36848000000000003,1.316,73.23,12.54,74.2959251911,134.43,74.31336,12.75848,75.4006252388,1.26336,0.36848000000000003,1.316,73.05,12.39,74.0932830964,134.36,76.21336,13.99848,77.4882809514,1.26336,0.36848000000000003,1.316,74.95,13.63,76.1792583319,134.56,75.30336,3.8484800000000003,75.4016367568,1.26336,0.36848000000000003,1.316,74.04,3.48,74.1217377022,0.0
2022-03-04 19:00:00,74.88288,12.92834,75.9907079336,1.26288,0.36834000000000006,1.3155000000000001,73.62,12.56,74.6837197788,133.91,74.69288,12.78834,75.779733192,1.26288,0.36834000000000006,1.3155000000000001,73.43,12.42,74.4729568367,133.83,76.61288,14.03834,77.8884354179,1.26288,0.36834000000000006,1.3155000000000001,75.35,13.67,76.5799673544,134.0,75.70288,3.81834,75.799114511,1.26288,0.36834000000000006,1.3155000000000001,74.44,3.45,74.5199040525,0.0
2022-03-04 19:30:00,73.17912,13.61016,74.4339980063,1.26912,0.37016000000000004,1.322,71.91,13.24,73.118709644,134.04,72.97912,13.47016,74.2118397993,1.26912,0.37016000000000004,1.322,71.71,13.1,72.8967358666,133.96,74.87912,14.73016,76.3142203367,1.26912,0.37016000000000004,1.322,73.61,14.36,74.9976112953,134.11,73.97912,3.32016,74.053586398,1.26912,0.37016000000000004,1.322,72.71,2.95,72.7698192934,0.0
2022-03-04 20:00:00,70.4532,14.23135,71.8761762552,1.2732,0.37135,1.32625,69.18,13.86,70.5547447023,134.72,70.2832,14.09135,71.6818969271,1.2732,0.37135,1.32625,69.01,13.72,70.3606317482,134.64,72.1232,15.35135,73.7388630578,1.2732,0.37135,1.32625,70.85,14.98,72.4163165316,134.79,71.2532,2.60135,71.3006699272,1.2732,0.37135,1.32625,69.98,2.23,70.0155218505,0.0
2022-03-04 20:30:00,68.22776,15.23268,69.9075230186,1.27776,0.37268,1.331,66.95,14.86,68.5793124783,134.33,68.04776,15.08268,69.6992458854,1.27776,0.37268,1.331,66.77,14.71,68.3711708251,134.23,69.83776,16.36268,71.7290040263,1.27776,0.37268,1.331,68.56,15.99,70.3999552557,134.4,69.01776,1.66268,69.0377845835,1.27776,0.37268,1.331,67.74,1.29,67.7522818804,0.0
2022-03-04 21:00:00,66.01304,15.91422,67.9042255552,1.28304,0.37422000000000005,1.3365,64.73,15.54,66.5692459023,134.66,65.84304,15.76422,67.7038887262,1.28304,0.37422000000000005,1.3365,64.56,15.39,66.3690115943,134.52,67.59304,17.05422,69.7113009221,1.28304,0.37422000000000005,1.3365,66.31,16.68,68.3757157184,134.73,66.80304,0.8942200000000001,66.8090247096,1.28304,0.37422000000000005,1.3365,65.52,0.52,65.5220634596,0.0
2022-03-04 21:30:00,63.73544,16.52492,65.8428378261,1.28544,0.37492000000000003,1.339,62.45,16.15,64.5044572103,134.39,63.55544,16.37492,65.6310289314,1.28544,0.37492000000000003,1.339,62.27,16.0,64.2927126508,134.3,65.25544,17.67492,67.6067692365,1.28544,0.37492000000000003,1.339,63.97,17.3,66.2680232088,134.48,64.52544,0.42492,64.5268390997,1.28544,0.37492000000000003,1.339,63.24,0.05,63.240019766,0.0
2022-03-04 22:00:00,60.638,17.60275,63.14130068,1.278,0.37275,1.33125,59.36,17.23,61.8100517715,134.79,60.468,17.46275,62.9390710256,1.278,0.37275,1.33125,59.19,17.09,61.6078258016,134.68,62.088,18.78275,64.8668747633,1.278,0.37275,1.33125,60.81,18.41,63.5356923312,134.85,61.428,1.32275,61.4422399621,1.278,0.37275,1.33125,60.15,0.9500000000000001,60.1575016104,0.0
2022-03-04 22:30:00,57.048,18.89275,60.0950106628,1.278,0.37275,1.33125,55.77,18.52,58.7646432815,135.36,56.888,18.74275,59.8960367768,1.278,0.37275,1.33125,55.61,18.37,58.5655957026,135.24,58.448,20.10275,61.8084885882,1.278,0.37275,1.33125,57.17,19.73,60.4787714822,135.43,57.838,2.5627500000000003,57.8947487391,1.278,0.37275,1.33125,56.56,2.19,56.6023824587,0.0
2022-03-04 23:00:00,53.19328,19.89429,56.7917935248,1.28328,0.37429,1.33675,51.91,19.52,55.4588000231,135.55,53.05328,19.75429,56.6116815875,1.28328,0.37429,1.33675,51.77,19.38,55.2785428534,135.45,54.56328,21.12429,58.5097184437,1.28328,0.37429,1.33675,53.28,20.75,57.177975655,135.61,53.97328,3.48429,54.0856286897,1.28328,0.37429,1.33675,52.69,3.11,52.7817032692,0.0
2022-03-04 23:30:00,49.46328,21.06429,53.7616999505,1.28328,0.37429,1.33675,48.18,20.69,52.4346116606,135.92,49.37328,20.92429,53.6241241417,1.28328,0.37429,1.33675,48.09,20.55,52.2967551575,135.81,50.81328,22.31429,55.4969995816,1.28328,0.37429,1.33675,49.53,21.94,54.1718053973,135.97,50.23328,4.68429,50.451213983,1.28328,0.37429,1.33675,48.95,4.31,49.1393793205,0.0
2022-03-05 00:00:00,46.83568,21.58499,51.5702696751,1.2856800000000002,0.37499000000000005,1.33925,45.55,21.21,50.2460605421,135.92,46.75568,21.44499,51.4391019397,1.2856800000000002,0.37499000000000005,1.33925,45.47,21.07,50.114526836,135.81,48.15568,22.84499,53.2997475075,1.2856800000000002,0.37499000000000005,1.33925,46.87,22.47,51.9778587477,135.97,47.60568,5.21499,47.890467621,1.2856800000000002,0.37499000000000005,1.33925,46.32,4.84,46.5721805373,0.0
2022-03-05 00:30:00,46.2152,21.82485,51.1093806318,1.2852000000000001,0.37485,1.33875,44.93,21.45,49.7876229599,135.92,46.1452,21.69485,50.9906461968,1.2852000000000001,0.37485,1.33875,44.86,21.32,49.6685212182,135.81,47.5352,23.09485,52.8485320095,1.2852000000000001,0.37485,1.33875,46.25,22.72,51.5292237473,135.97,46.9852,5.44485,47.2996343597,1.2852000000000001,0.37485,1.33875,45.7,5.07,45.9803751616,0.0
2022-03-05 01:00:00,46.75144,22.20667,51.7574471411,1.2914400000000001,0.37667,1.34525,45.46,21.83,50.4297580799,135.92,46.68144,22.07667,51.6385146839,1.2914400000000001,0.37667,1.34525,45.39,21.7,50.3104571635,135.81,48.05144,23.47667,53.4798552762,1.2914400000000001,0.37667,1.34525,46.76,23.1,52.1546507993,136.06,47.52144,5.93667,47.890826996,1.2914400000000001,0.37667,1.34525,46.23,5.5600000000000005,46.5631452975,0.0
2022-03-05 01:30:00,45.94856,22.24583,51.0504370056,1.28856,0.37583000000000005,1.34225,44.66,21.87,49.7273817931,135.5,45.85856,22.10583,50.9084987528,1.28856,0.37583000000000005,1.34225,44.57,21.73,49.5850562166,135.56,47.23856,23.51583,52.7681325372,1.28856,0.37583000000000005,1.34225,45.95,23.14,51.4476636982,135.59,46.71856,5.91583,47.0916223235,1.28856,0.37583000000000005,1.34225,45.43,5.54,45.766543457,0.0
2022-03-05 02:00:00,44.37336,22.75723,49.8686935357,1.29336,0.37723,1.34725,43.08,22.38,48.5463778257,135.67,44.30336,22.61723,49.7426054822,1.29336,0.37723,1.34725,43.01,22.24,48.4198068976,135.56,45.66336,24.03723,51.603593601200004,1.29336,0.37723,1.34725,44.37,23.66,50.2841177709,135.75,45.15336,6.29723,45.5903610971,1.29336,0.37723,1.34725,43.86,5.92,44.25772249,0.0
2022-03-05 02:30:00,43.5912,23.1266,49.3460469035,1.2912,0.3766,1.345,42.3,22.75,48.0297043505,136.22,43.5312,22.9966,49.2321945987,1.2912,0.3766,1.345,42.24,22.62,47.915362880800004,136.12,44.8612,24.4266,51.0801923743,1.2912,0.3766,1.345,43.57,24.05,49.7669307874,136.28,44.3712,6.6166,44.8618187884,1.2912,0.3766,1.345,43.08,6.24,43.5295761523,0.0
2022-03-05 03:00:00,42.36432,23.51751,48.454193685,1.29432,0.37751,1.34825,41.07,23.14,47.1402641062,136.45,42.29432,23.37751,48.3251226389,1.29432,0.37751,1.34825,41.0,23.0,47.0106370942,136.34,43.61432,24.81751,50.1808500492,1.29432,0.37751,1.34825,42.32,24.44,48.870195416,136.52,43.13432,6.95751,43.6918357049,1.29432,0.37751,1.34825,41.84,6.58,42.3542441793,0.0
2022-03-05 03:30:00,41.36592,23.79506,47.7215278239,1.28592,0.37506,1.3395000000000001,40.08,23.42,46.420930624,136.71,41.31592,23.65506,47.6084772814,1.28592,0.37506,1.3395000000000001,40.03,23.28,46.3072272977,136.62,42.61592,25.10506,49.4609004674,1.28592,0.37506,1.3395000000000001,41.33,24.73,48.1636979477,136.77,42.14592,7.12506,42.7439475558,1.28592,0.37506,1.3395000000000001,40.86,6.75,41.4137911812,0.0
2022-03-05 04:00:00,40.39928,24.08604,47.034446392,1.28928,0.37604000000000004,1.343,39.11,23.71,45.735721269,137.12,40.33928,23.95604,46.9164082534,1.28928,0.37604000000000004,1.343,39.05,23.58,45.6170899993,137.01,41.61928,25.41604,48.7661722611,1.28928,0.37604000000000004,1.343,40.33,25.04,47.4711543993,137.18,41.17928,7.35604,41.831141818,1.28928,0.37604000000000004,1.343,39.89,6.98,40.4960800572,0.0
2022-03-05 04:30:00,40.40352,24.13436,47.0628490532,1.28352,0.37436,1.337,39.12,23.76,45.7702086515,137.45,40.34352,24.00436,46.9447431029,1.28352,0.37436,1.337,39.06,23.63,45.6515114755,137.33,41.62352,25.45436,48.789772086,1.28352,0.37436,1.337,40.34,25.08,47.5007578887,137.56,41.18352,7.4043600000000005,41.8438390519,1.28352,0.37436,1.337,39.9,7.03,40.5145763892,0.0
2022-03-05 05:00:00,40.13856,23.82583,46.6773411203,1.28856,0.37583000000000005,1.34225,38.85,23.45,45.3786844234,137.45,40.08856,23.68583,46.5629808503,1.28856,0.37583000000000005,1.34225,38.8,23.31,45.2636288868,137.33,41.34856,25.13583,48.3891864352,1.28856,0.37583000000000005,1.34225,40.06,24.76,47.0941737373,137.56,40.92856,7.09583,41.5391120158,1.28856,0.37583000000000005,1.34225,39.64,6.72,40.2055717532,0.0
2022-03-05 05:30:00,40.76184,23.87512,47.2392734406,1.25184,0.36512000000000006,1.304,39.51,23.51,45.9756479019,137.31,40.67184,23.73512,47.0909172814,1.25184,0.36512000000000006,1.304,39.42,23.37,45.8267749247,137.22,41.94184,25.19512,48.9276201588,1.25184,0.36512000000000006,1.304,40.69,24.83,47.667651505,137.37,41.56184,7.16512,42.1749391084,1.25184,0.36512000000000006,1.304,40.31,6.8,40.8795315531,0.0
2022-03-05 06:00:00,41.73352,23.64561,47.9666713861,1.25352,0.36561000000000005,1.30575,40.48,23.28,46.6967750492,137.31,41.64352,23.50561,47.8194150891,1.25352,0.36561000000000005,1.30575,40.39,23.14,46.5490246944,137.22,42.91352,24.94561,49.6372204808,1.25352,0.36561000000000005,1.30575,41.66,24.58,48.3707763014,137.37,42.52352,6.95561,43.0886326502,1.25352,0.36561000000000005,1.30575,41.27,6.59,41.792834314,0.0
2022-03-05 06:30:00,44.69136,22.55498,50.0604113192,1.25136,0.36498,1.3035,43.44,22.19,48.7793983153,137.23,44.61136,22.41498,49.925992924,1.25136,0.36498,1.3035,43.36,22.05,48.6445485127,137.22,45.95136,23.83498,51.7651790053,1.25136,0.36498,1.3035,44.7,23.47,50.4869379147,137.27,45.49136,5.99498,45.8846773973,1.25136,0.36498,1.3035,44.24,5.63,44.5967992125,0.0
2022-03-05 07:00:00,46.14304,21.74547,51.0102500088,1.25304,0.36547,1.30525,44.89,21.38,49.7213887578,136.67,46.05304,21.59547,50.8649861669,1.25304,0.36547,1.30525,44.8,21.23,49.5757289407,136.53,47.41304,23.00547,52.69960163,1.25304,0.36547,1.30525,46.16,22.64,51.4131811893,136.72,46.93304,5.23547,47.2241504928,1.25304,0.36547,1.30525,45.68,4.87,45.9388648097,0.0
2022-03-05 07:30:00,48.9596,21.02905,53.2847386787,1.2996,0.37905000000000005,1.35375,47.66,20.65,51.9412947471,136.39,48.8496,20.88905,53.1284841687,1.2996,0.37905000000000005,1.35375,47.55,20.51,51.7847718929,136.29,50.2496,22.26905,54.963013819,1.2996,0.37905000000000005,1.35375,48.95,21.89,53.6215870709,136.46,49.7496,4.54905,49.957147197,1.2996,0.37905000000000005,1.35375,48.45,4.17,48.6291209051,0.0
2022-03-05 08:00:00,51.28688,20.39034,55.1915756746,1.4068800000000001,0.41034000000000004,1.4655,49.88,19.98,53.732809344,136.24,51.17688,20.24034,55.0340295622,1.4068800000000001,0.41034000000000004,1.4655,49.77,19.83,53.5750109659,136.15,52.61688,21.61034,56.8818323883,1.4068800000000001,0.41034000000000004,1.4655,51.21,21.2,55.4247607122,136.27,52.07688,4.07034,52.2357071193,1.4068800000000001,0.41034000000000004,1.4655,50.67,3.66,50.8020127554,0.0
2022-03-05 08:30:00,55.57632,19.34851,58.8480431617,1.6063200000000002,0.46851000000000004,1.67325,53.97,18.88,57.177052215,135.57,55.45632,19.23851,58.6985834153,1.6063200000000002,0.46851000000000004,1.67325,53.85,18.77,57.0274968765,135.47,56.99632,20.61851,60.6110835422,1.6063200000000002,0.46851000000000004,1.67325,55.39,20.15,58.9412809498,135.65,56.38632,2.82851,56.4572187764,1.6063200000000002,0.46851000000000004,1.67325,54.78,2.36,54.8308125054,0.0
2022-03-05 09:00:00,58.19576,18.74418,61.1399277547,1.86576,0.54418,1.9435,56.33,18.2,59.1972034812,136.43,58.10576,18.66418,61.0297547124,1.86576,0.54418,1.9435,56.24,18.12,59.086986723,136.32,59.68576,20.03418,62.9583855817,1.86576,0.54418,1.9435,57.82,19.49,61.0164936718,136.48,59.03576,2.13418,59.0743233821,1.86576,0.54418,1.9435,57.17,1.5899999999999999,57.1921060987,0.0
2022-03-05 09:30:00,61.09328,17.87679,63.6550742821,1.9432800000000001,0.56679,2.02425,59.15,17.31,61.6308250797,136.86,61.10328,17.82679,63.650650181,1.9432800000000001,0.56679,2.02425,59.16,17.26,61.6264001869,136.74,62.67328,19.15679,65.5356592174,1.9432800000000001,0.56679,2.02425,60.73,18.59,63.511581621,136.91,61.96328,1.3567900000000002,61.9781328168,1.9432800000000001,0.56679,2.02425,60.02,0.79,60.0251988751,0.0
2022-03-05 10:00:00,62.056,17.6755,64.5241848941,2.076,0.6055,2.1625,59.98,17.07,62.36172945,136.52,62.056,17.6255,64.5105060145,2.076,0.6055,2.1625,59.98,17.02,62.3480617181,136.42,63.646,18.9555,66.4087667123,2.076,0.6055,2.1625,61.57,18.35,64.2463026173,136.58,62.926,1.2055,62.9375460774,2.076,0.6055,2.1625,60.85,0.6000000000000001,60.8529580218,0.0
2022-03-05 10:30:00,62.95472,17.43096,65.3233123532,1.85472,0.54096,1.932,61.1,16.89,63.3914986414,136.39,62.91472,17.37096,65.2687692852,1.85472,0.54096,1.932,61.06,16.83,63.3369757725,136.3,64.54472,18.70096,67.1993064309,1.85472,0.54096,1.932,62.69,18.16,65.2673095814,136.49,63.79472,0.98096,63.8022615775,1.85472,0.54096,1.932,61.94,0.44,61.941562783,0.0
2022-03-05 11:00:00,63.82368,16.99149,66.0467475442,1.7536800000000001,0.51149,1.82675,62.07,16.48,64.2205208637,136.19,63.78368,16.94149,65.9952416297,1.7536800000000001,0.51149,1.82675,62.03,16.43,64.1690408219,136.07,65.44368,18.26149,67.9437802081,1.7536800000000001,0.51149,1.82675,63.69,17.75,66.1171581361,136.28,64.66368,0.56149,64.6661177292,1.7536800000000001,0.51149,1.82675,62.91,0.05,62.9100198697,0.0
2022-03-05 11:30:00,64.29008,17.02794,66.5068802986,1.8100800000000001,0.5279400000000001,1.8855,62.48,16.5,64.6219807805,135.97,64.25008,16.96794,66.4528687707,1.8100800000000001,0.5279400000000001,1.8855,62.44,16.44,64.5680044604,135.84,65.92008,18.27794,68.4071636442,1.8100800000000001,0.5279400000000001,1.8855,64.11,17.75,66.5218355129,136.02,65.13008,0.6579400000000001,65.1334031496,1.8100800000000001,0.5279400000000001,1.8855,63.32,0.13,63.320133449,0.0
2022-03-05 12:00:00,64.23152,17.24461,66.5061255492,2.38152,0.6946100000000001,2.48075,61.85,16.55,64.0259712929,135.73,64.20152,17.18461,66.4616129142,2.38152,0.6946100000000001,2.48075,61.82,16.49,63.9815012328,135.6,65.85152,18.50461,68.4020707111,2.38152,0.6946100000000001,2.48075,63.47,17.81,65.9214456759,135.78,65.07152,0.8346100000000001,65.076872151,2.38152,0.6946100000000001,2.48075,62.69,0.14,62.6901563246,0.0
2022-03-05 12:30:00,63.3016,17.7788,65.7508805416,2.6016,0.7588,2.71,60.7,17.02,63.0410215653,135.86,63.2716,17.7288,65.7084904407,2.6016,0.7588,2.71,60.67,16.97,62.9986491919,135.74,64.8916,19.0588,67.6325188648,2.6016,0.7588,2.71,62.29,18.3,64.9225238265,135.92,64.1516,1.3888,64.1666311099,2.6016,0.7588,2.71,61.55,0.63,61.5532241235,0.0
2022-03-05 13:00:00,61.45056,18.42433,64.1531547179,3.82056,1.11433,3.97975,57.63,17.31,60.1735240783,136.04,61.43056,18.38433,64.1225178191,3.82056,1.11433,3.97975,57.61,17.27,60.1428715643,135.93,62.99056,19.71433,66.0035260911,3.82056,1.11433,3.97975,59.17,18.6,62.0245830296,136.07,62.30056,1.89433,62.3293531369,3.82056,1.11433,3.97975,58.48,0.78,58.4852015471,0.0
2022-03-05 13:30:00,60.97944,18.77192,63.803425325,3.94944,1.15192,4.114,57.03,17.62,59.6899095325,136.67,60.93944,18.72192,63.7504951824,3.94944,1.15192,4.114,56.99,17.57,59.6369432483,136.58,62.50944,20.07192,65.6529668911,3.94944,1.15192,4.114,58.56,18.92,61.5405557336,136.77,61.81944,2.09192,61.8548243163,3.94944,1.15192,4.114,57.87,0.9400000000000001,57.8776338494,0.0
2022-03-05 14:00:00,58.92968,19.15324,61.9641330723,2.47968,0.7232400000000001,2.583,56.45,18.43,59.3823829094,137.19,58.87968,19.13324,61.9103996902,2.47968,0.7232400000000001,2.583,56.4,18.41,59.3286448522,137.09,60.44968,20.46324,63.8193387885,2.47968,0.7232400000000001,2.583,57.97,19.74,61.2387826463,137.28,59.74968,2.44324,59.7996127228,2.47968,0.7232400000000001,2.583,57.27,1.72,57.2958227099,0.0
2022-03-05 14:30:00,57.72248,19.94989,61.0727665033,2.5024800000000003,0.72989,2.60675,55.22,19.22,58.4692808234,137.41,57.67248,19.90989,61.012446838,2.5024800000000003,0.72989,2.60675,55.17,19.18,58.4089145593,137.28,59.23248,21.27989,62.9390213251,2.5024800000000003,0.72989,2.60675,56.73,20.55,60.3373466437,137.47,58.54248,3.17989,58.6287784707,2.5024800000000003,0.72989,2.60675,56.04,2.45,56.0935299299,0.0
2022-03-05 15:00:00,57.41704,19.83872,60.7477678075,2.32704,0.6787200000000001,2.424,55.09,19.16,58.3267837275,137.7,57.37704,19.81872,60.7034297351,2.32704,0.6787200000000001,2.424,55.05,19.14,58.2824338888,137.61,58.90704,21.15872,62.5917789618,2.32704,0.6787200000000001,2.424,56.58,20.48,60.1724754352,137.77,58.24704,3.15872,58.3326253549,2.32704,0.6787200000000001,2.424,55.92,2.48,55.974965833,0.0
2022-03-05 15:30:00,57.37072,19.96521,60.7454452915,1.80072,0.5252100000000001,1.87575,55.57,19.44,58.8722218028,137.28,57.37072,19.93521,60.7355917981,1.80072,0.5252100000000001,1.87575,55.57,19.41,58.8623224143,137.17,58.88072,21.29521,62.6132985608,1.80072,0.5252100000000001,1.87575,57.08,20.77,60.7414133849,137.33,58.24072,3.33521,58.3361388152,1.80072,0.5252100000000001,1.87575,56.44,2.81,56.5099079808,0.0
2022-03-05 16:00:00,58.12328,19.92804,61.4446291892,1.67328,0.48804000000000003,1.7429999999999999,56.45,19.44,59.7035685701,137.06,58.14328,19.88804,61.450591081,1.67328,0.48804000000000003,1.7429999999999999,56.47,19.4,59.7094707731,136.95,59.64328,21.24804,63.3150855089,1.67328,0.48804000000000003,1.7429999999999999,57.97,20.76,61.575145148,137.12,59.01328,3.35804,59.1087442685,1.67328,0.48804000000000003,1.7429999999999999,57.34,2.87,57.4117801501,0.0
2022-03-05 16:30:00,59.32392,19.48781,62.4427915997,1.60392,0.46781000000000006,1.67075,57.72,19.02,60.7730104569,136.91,59.35392,19.45781,62.4619419276,1.60392,0.46781000000000006,1.67075,57.75,18.99,60.7921261349,136.8,60.87392,20.79781,64.3287108293,1.60392,0.46781000000000006,1.67075,59.27,20.33,62.6597302899,136.99,60.22392,3.06781,60.3020065865,1.60392,0.46781000000000006,1.67075,58.62,2.6,58.6776311724,0.0
2022-03-05 17:00:00,60.81056,19.15683,63.7566337189,1.36056,0.39683,1.4172500000000001,59.45,18.76,62.3397152704,136.21,60.88056,19.126829999999998,63.8144044222,1.36056,0.39683,1.4172500000000001,59.52,18.73,62.3974622881,136.12,62.38056,20.44683,65.6460746958,1.36056,0.39683,1.4172500000000001,61.02,20.05,64.2296107726,136.29,61.75056,2.8868300000000002,61.8180026187,1.36056,0.39683,1.4172500000000001,60.39,2.49,60.4413120308,0.0
2022-03-05 17:30:00,63.392,18.49975,66.0362507572,1.302,0.37975000000000003,1.35625,62.09,18.12,64.680000773,135.64,63.502,18.46975,66.1334686,1.302,0.37975000000000003,1.35625,62.2,18.09,64.7772189894,135.53,65.012,19.77975,67.9543865697,1.302,0.37975000000000003,1.35625,63.71,19.4,66.5982289554,135.72,64.372,2.37975,64.4159731283,1.302,0.37975000000000003,1.35625,63.07,2.0,63.1017028296,0.0
2022-03-05 18:00:00,65.3476,17.97555,67.7748421139,1.2876,0.37555000000000005,1.34125,64.06,17.6,66.4337534692,134.92,65.4776,17.92555,67.8869755149,1.2876,0.37555000000000005,1.34125,64.19,17.55,66.5459134733,134.81,66.9876,19.23555,69.6946550143,1.2876,0.37555000000000005,1.34125,65.7,18.86,68.3534168861,134.99,66.3376,1.92555,66.3655401286,1.2876,0.37555000000000005,1.34125,65.05,1.55,65.0684639438,0.0
2022-03-05 18:30:00,67.24808,17.55569,69.5018454076,1.28808,0.37569,1.34175,65.96,17.18,68.1606484711,134.51,67.36808,17.51569,69.6078846041,1.28808,0.37569,1.34175,66.08,17.14,68.266726888,134.43,68.93808,18.80569,71.4570699824,1.28808,0.37569,1.34175,67.65,18.43,70.1155289504,134.6,68.24808,1.54569,68.2655812343,1.28808,0.37569,1.34175,66.96,1.17,66.9702209941,0.0
2022-03-05 19:00:00,66.4412,17.8466,68.7963239498,1.2912,0.3766,1.345,65.15,17.47,67.4516374894,134.43,66.5512,17.8066,68.8922145456,1.2912,0.3766,1.345,65.26,17.43,67.5475573207,134.3,68.1112,19.1066,70.7403543177,1.2912,0.3766,1.345,66.82,18.73,69.3954270828,134.48,67.4312,1.7266,67.4533014833,1.2912,0.3766,1.345,66.14,1.35,66.1537761583,0.0
2022-03-05 19:30:00,64.55808,18.59569,67.1829247641,1.28808,0.37569,1.34175,63.27,18.22,65.8411824013,134.87,64.65808,18.55569,67.2679785683,1.28808,0.37569,1.34175,63.37,18.18,65.9262413611,134.75,66.18808,19.88569,69.1107994518,1.28808,0.37569,1.34175,64.9,19.51,67.7690939883,134.95,65.53808,2.3056900000000002,65.5786256067,1.28808,0.37569,1.34175,64.25,1.9300000000000002,64.2789810125,0.0
2022-03-05 20:00:00,61.9084,18.7987,64.6996221956,1.2984,0.37870000000000004,1.3525,60.61,18.42,63.3472059368,135.57,61.9884,18.7187,64.7530035153,1.2984,0.37870000000000004,1.3525,60.69,18.34,63.4005654549,135.46,63.4884,20.0787,66.5877701102,1.2984,0.37870000000000004,1.3525,62.19,19.7,65.2356198714,135.65,62.8484,2.8287,62.9120252913,1.2984,0.37870000000000004,1.3525,61.55,2.45,61.5987418703,0.0
2022-03-05 20:30:00,60.00664,19.48527,63.0909866071,1.28664,0.37527000000000005,1.3402500000000002,58.72,19.11,61.7513603089,134.02,60.08664,19.40527,63.1424485609,1.28664,0.37527000000000005,1.3402500000000002,58.8,19.03,61.8027580291,133.95,61.55664,20.75527,64.9615360106,1.28664,0.37527000000000005,1.3402500000000002,60.27,20.38,63.6224590848,134.1,60.92664,3.48527,61.0262449169,1.28664,0.37527000000000005,1.3402500000000002,59.64,3.11,59.7210323086,0.0
2022-03-05 21:00:00,58.0504,20.27345,61.4887120947,1.2804,0.37345,1.33375,56.77,19.9,60.1568192311,134.15,58.0904,20.18345,61.4968798075,1.2804,0.37345,1.33375,56.81,19.81,60.1648751349,134.04,59.5504,21.56345,63.3342917862,1.2804,0.37345,1.33375,58.27,21.19,62.0032982994,134.23,58.9404,4.3534500000000005,59.1009583599,1.2804,0.37345,1.33375,57.66,3.98,57.7971971639,0.0
2022-03-05 21:30:00,55.93624,20.869320000000002,59.702524759,1.26624,0.36932000000000004,1.319,54.67,20.5,58.387146702,133.96,55.96624,20.77932,59.6992475614,1.26624,0.36932000000000004,1.319,54.7,20.41,58.3837143388,133.88,57.39624,22.16932,61.528912841,1.26624,0.36932000000000004,1.319,56.13,21.8,60.2147564971,134.04,56.80624,4.79932,57.0086166768,1.26624,0.36932000000000004,1.319,55.54,4.43,55.7163934583,0.0
2022-03-05 22:00:00,53.83032,21.36051,57.9135108482,1.27032,0.37051,1.32325,52.56,20.99,56.5962339736,134.56,53.83032,21.27051,57.8803761819,1.27032,0.37051,1.32325,52.56,20.9,56.5629171808,134.48,55.27032,22.69051,59.7466946112,1.27032,0.37051,1.32325,54.0,22.32,58.431005468,134.66,54.67032,5.15051,54.9123997123,1.27032,0.37051,1.32325,53.4,4.78,53.6135094915,0.0
2022-03-05 22:30:00,51.16416,21.89163,55.6508286781,1.27416,0.37163,1.32725,49.89,21.52,54.333438139,135.24,51.15416,21.81163,55.6102084923,1.27416,0.37163,1.32725,49.88,21.44,54.292614599,135.15,52.54416,23.23163,57.4508257779,1.27416,0.37163,1.32725,51.27,22.86,56.1354834307,135.32,51.99416,5.63163,52.2982593454,1.27416,0.37163,1.32725,50.72,5.26,50.9920189834,0.0
2022-03-05 23:00:00,48.89608,22.19219,53.6965542317,1.27608,0.37219,1.32925,47.62,21.82,52.3810729176,135.33,48.88608,22.11219,53.6544291216,1.27608,0.37219,1.32925,47.61,21.74,52.3387017416,135.27,50.23608,23.53219,55.4745680467,1.27608,0.37219,1.32925,48.96,23.16,54.1614918554,135.43,49.70608,6.01219,50.0683614428,1.27608,0.37219,1.32925,48.43,5.64,48.7573020172,0.0
2022-03-05 23:30:00,46.52272,22.95121,51.8760206325,1.27272,0.37121000000000004,1.32575,45.25,22.58,50.5709293962,134.97,46.48272,22.86121,51.8003685437,1.27272,0.37121000000000004,1.32575,45.21,22.49,50.4949918309,134.89,47.82272,24.31121,53.6474368434,1.27272,0.37121000000000004,1.32575,46.55,23.94,52.3452586201,135.04,47.33272,6.52121,47.7798342657,1.27272,0.37121000000000004,1.32575,46.06,6.15,46.4687647781,0.0
2022-03-06 00:00:00,44.43208,23.47394,50.2517222814,1.28208,0.37394000000000005,1.3355000000000001,43.15,23.1,48.9441773861,136.09,44.39208,23.38394,50.1743501866,1.28208,0.37394000000000005,1.3355000000000001,43.11,23.01,48.8664731692,135.98,45.70208,24.85394,52.023056906,1.28208,0.37394000000000005,1.3355000000000001,44.42,24.48,50.7188998303,136.17,45.21208,6.92394,45.7391858591,1.28208,0.37394000000000005,1.3355000000000001,43.93,6.55,44.4156211259,0.0
2022-03-06 00:30:00,43.71616,23.83513,49.7917268958,1.28616,0.37513,1.33975,42.43,23.46,48.4837756368,136.64,43.70616,23.74513,49.7399197895,1.28616,0.37513,1.33975,42.42,23.37,48.431532084,136.52,44.98616,25.22513,51.575786713,1.28616,0.37513,1.33975,43.7,24.85,50.2713884829,136.7,44.53616,7.27513,45.126456365,1.28616,0.37513,1.33975,43.25,6.9,43.7969462406,0.0
2022-03-06 01:00:00,45.38808,23.49569,51.1089547405,1.28808,0.37569,1.34175,44.1,23.12,49.793015574500004,136.64,45.37808,23.40569,51.0587550657,1.28808,0.37569,1.34175,44.09,23.03,49.7424265592,136.52,46.67808,24.86569,52.8880486657,1.28808,0.37569,1.34175,45.39,24.49,51.5753061067,136.7,46.19808,7.03569,46.7307557125,1.28808,0.37569,1.34175,44.91,6.66,45.4011420561,0.0
2022-03-06 01:30:00,44.68472,23.69471,50.5782906341,1.28472,0.37471000000000004,1.33825,43.4,23.32,49.2684726778,136.21,44.63472,23.60471,50.4919851428,1.28472,0.37471000000000004,1.33825,43.35,23.23,49.1818604772,136.09,45.94472,25.06471,52.3369561903,1.28472,0.37471000000000004,1.33825,44.66,24.69,51.030497744,136.26,45.47472,7.24471,46.0481919522,1.28472,0.37471000000000004,1.33825,44.19,6.87,44.7208340709,0.0
2022-03-06 02:00:00,43.4164,23.6352,49.4328480668,1.2864,0.37520000000000003,1.34,42.13,23.26,48.1244688282,136.21,43.3764,23.5452,49.3547213547,1.2864,0.37520000000000003,1.34,42.09,23.17,48.0459883861,136.09,44.6764,25.0152,51.202938861,1.2864,0.37520000000000003,1.34,43.39,24.64,49.8981131908,136.26,44.1864,7.1352,44.7587871149,1.2864,0.37520000000000003,1.34,42.9,6.76,43.4293403127,0.0
2022-03-06 02:30:00,42.76208,23.94394,49.009261866,1.28208,0.37394000000000005,1.3355000000000001,41.48,23.57,47.7088597642,136.32,42.70208,23.85394,48.9129644353,1.28208,0.37394000000000005,1.3355000000000001,41.42,23.48,47.612254725,136.22,44.00208,25.34394,50.7789162847,1.28208,0.37394000000000005,1.3355000000000001,42.72,24.97,49.4823130017,136.39,43.53208,7.38394,44.1538736585,1.28208,0.37394000000000005,1.3355000000000001,42.25,7.01,42.8275915737,0.0
