Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-06 03:00:00,41.7652,24.15485,48.24716271,1.2852000000000001,0.37485,1.33875,40.48,23.78,46.9480436227,136.68,41.6952,24.06485,48.1415279002,1.2852000000000001,0.37485,1.33875,40.41,23.69,46.8421199349,136.58,42.9952,25.54485,50.0112645767,1.2852000000000001,0.37485,1.33875,41.71,25.17,48.7160445849,136.73,42.5252,7.5348500000000005,43.1875745969,1.2852000000000001,0.37485,1.33875,41.24,7.16,41.8569372984,0.0
2022-03-06 03:30:00,41.04472,24.33471,47.7163195423,1.28472,0.37471000000000004,1.33825,39.76,23.96,46.4213226869,136.84,40.96472,24.23471,47.5965277459,1.28472,0.37471000000000004,1.33825,39.68,23.86,46.3012094874,136.77,42.25472,25.73471,49.4746062244,1.28472,0.37471000000000004,1.33825,40.97,25.36,48.183716129,136.92,41.79472,7.67471,42.4935264889,1.28472,0.37471000000000004,1.33825,40.51,7.3,41.162484133,0.0
2022-03-06 04:00:00,39.91592,24.57506,46.8744519269,1.28592,0.37506,1.3395000000000001,38.63,24.2,45.5841737887,137.05,39.82592,24.48506,46.7506370764,1.28592,0.37506,1.3395000000000001,38.54,24.11,45.4601330838,136.93,41.11592,25.98506,48.6388961701,1.28592,0.37506,1.3395000000000001,39.83,25.61,47.3529407746,137.09,40.65592,7.84506,41.40590293,1.28592,0.37506,1.3395000000000001,39.37,7.47,40.0724069654,0.0
2022-03-06 04:30:00,39.73256,24.72408,46.7969705857,1.2825600000000001,0.37408,1.336,38.45,24.35,45.5118116537,137.35,39.64256,24.62408,46.6677391696,1.2825600000000001,0.37408,1.336,38.36,24.25,45.3822883954,137.28,40.92256,26.14408,48.5609805914,1.2825600000000001,0.37408,1.336,39.64,25.77,47.2802548639,137.42,40.48256,7.93408,41.2527246324,1.2825600000000001,0.37408,1.336,39.2,7.5600000000000005,39.9223446205,0.0
2022-03-06 05:00:00,39.3604,24.70345,46.4704371624,1.2804,0.37345,1.33375,38.08,24.33,45.1888846952,137.64,39.2804,24.61345,46.3548459717,1.2804,0.37345,1.33375,38.0,24.24,45.0730251925,137.55,40.5404,26.12345,48.2281937466,1.2804,0.37345,1.33375,39.26,25.75,46.9511458859,137.7,40.1004,7.90345,40.8718314009,1.2804,0.37345,1.33375,38.82,7.53,39.543562055,0.0
2022-03-06 05:30:00,39.99232,24.56401,46.933743152,1.28232,0.37401,1.33575,38.71,24.19,45.6466888175,137.75,39.93232,24.464010000000002,46.8303103328,1.28232,0.37401,1.33575,38.65,24.09,45.5428435652,137.67,41.19232,25.97401,48.6976018143,1.28232,0.37401,1.33575,39.91,25.6,47.414851049,137.8,40.77232,7.78401,41.5087086027,1.28232,0.37401,1.33575,39.49,7.41,40.1792010871,0.0
2022-03-06 06:00:00,41.05088,24.14359,47.6244442158,1.28088,0.37359000000000003,1.33425,39.77,23.77,46.3321249243,137.64,41.00088,24.06359,47.540809043,1.28088,0.37359000000000003,1.33425,39.72,23.69,46.2481837481,137.51,42.28088,25.55359,49.4030239506,1.28088,0.37359000000000003,1.33425,41.0,25.18,48.1147835909,137.8,41.83088,7.40359,42.4810035953,1.28088,0.37359000000000003,1.33425,40.55,7.03,41.1548709146,0.0
2022-03-06 06:30:00,43.57376,23.33443,49.4284147426,1.28376,0.37443000000000004,1.33725,42.29,22.96,48.1207408505,137.54,43.53376,23.23443,49.3459927164,1.28376,0.37443000000000004,1.33725,42.25,22.86,48.0379235605,137.39,44.82376,24.70443,51.1808394046,1.28376,0.37443000000000004,1.33725,43.54,24.33,49.8766528548,137.59,44.37376,6.68443,44.8744045193,1.28376,0.37443000000000004,1.33725,43.09,6.31,43.5495602733,0.0
2022-03-06 07:00:00,43.94352,23.05436,49.6239505179,1.28352,0.37436,1.337,42.66,22.68,48.3141594152,137.12,43.94352,22.97436,49.5868346177,1.28352,0.37436,1.337,42.66,22.6,48.2766568851,137.01,45.22352,24.44436,51.4071346897,1.28352,0.37436,1.337,43.94,24.07,50.100783427,137.17,44.78352,6.42436,45.2419723818,1.28352,0.37436,1.337,43.5,6.05,43.9187033051,0.0
2022-03-06 07:30:00,45.80592,22.48256,51.0259523302,1.34592,0.39256,1.4020000000000001,44.46,22.09,49.6453391569,137.0,45.82592,22.39256,51.0043300828,1.34592,0.39256,1.4020000000000001,44.48,22.0,49.623284857,136.89,47.10592,23.83256,52.7916528932,1.34592,0.39256,1.4020000000000001,45.76,23.44,51.4141147935,137.07,46.65592,5.95256,47.0341135943,1.34592,0.39256,1.4020000000000001,45.31,5.5600000000000005,45.6498598026,0.0
2022-03-06 08:00:00,47.54768,21.97849,52.3816370121,1.53768,0.44849000000000006,1.60175,46.01,21.53,50.7982381584,136.5,47.58768,21.89849,52.3844552521,1.53768,0.44849000000000006,1.60175,46.05,21.45,50.8006397598,136.4,48.86768,23.32849,54.1504256148,1.53768,0.44849000000000006,1.60175,47.33,22.88,52.5701750045,136.57,48.41768,5.50849,48.7300235857,1.53768,0.44849000000000006,1.60175,46.88,5.06,47.1522852044,0.0
2022-03-06 08:30:00,50.90664,21.33152,55.1952873133,2.09664,0.6115200000000001,2.184,48.81,20.72,53.0257908946,136.3,50.92664,21.24152,55.1790253049,2.09664,0.6115200000000001,2.184,48.83,20.63,53.0091105377,136.18,52.28664,22.66152,56.9862896774,2.09664,0.6115200000000001,2.184,50.19,22.05,54.8200565487,136.35,51.76664,4.88152,51.9962907754,2.09664,0.6115200000000001,2.184,49.67,4.27,49.853202505,0.0
2022-03-06 09:00:00,53.74224,20.63732,57.5684578307,2.8022400000000003,0.81732,2.919,50.94,19.82,54.660003659,136.16,53.76224,20.55732,57.5585081061,2.8022400000000003,0.81732,2.919,50.96,19.74,54.6496953331,136.08,55.15224,21.94732,59.3586929792,2.8022400000000003,0.81732,2.919,52.35,21.13,56.453515391,136.23,54.60224,4.34732,54.7750290205,2.8022400000000003,0.81732,2.919,51.8,3.5300000000000002,51.9201396377,0.0
2022-03-06 09:30:00,57.11,19.40125,60.315508798,3.09,0.9012500000000001,3.21875,54.02,18.5,57.1000035026,135.6,57.09,19.30125,60.2644700596,3.09,0.9012500000000001,3.21875,54.0,18.4,57.0487510819,135.52,58.57,20.68125,62.1140805419,3.09,0.9012500000000001,3.21875,55.48,19.78,58.9005840379,135.66,57.94,3.18125,58.0272690342,3.09,0.9012500000000001,3.21875,54.85,2.2800000000000002,54.8973669678,0.0
2022-03-06 10:00:00,59.78408,19.10994,62.7640504449,3.15408,0.9199400000000001,3.2855,56.63,18.19,59.4796856078,135.08,59.76408,19.01994,62.7176480414,3.15408,0.9199400000000001,3.2855,56.61,18.1,59.4331733967,134.97,61.30408,20.37994,64.6028805786,3.15408,0.9199400000000001,3.2855,58.15,19.46,61.3197692429,135.16,60.62408,2.97994,60.697274389,3.15408,0.9199400000000001,3.2855,57.47,2.06,57.5069082807,0.0
2022-03-06 10:30:00,61.02688,19.59909,64.096836204,4.31688,1.25909,4.4967500000000005,56.71,18.34,59.6018430923,134.87,60.97688,19.49909,64.0187035589,4.31688,1.25909,4.4967500000000005,56.66,18.24,59.5235516413,134.78,62.53688,20.87909,65.9302491984,4.31688,1.25909,4.4967500000000005,58.22,19.62,61.4370637319,134.93,61.82688,3.4790900000000002,61.9246894038,4.31688,1.25909,4.4967500000000005,57.51,2.22,57.55283225,0.0
2022-03-06 11:00:00,61.23792,19.04231,64.1302769062,3.36792,0.9823100000000001,3.5082500000000003,57.87,18.06,60.6226071693,134.72,61.18792,18.94231,64.0528895684,3.36792,0.9823100000000001,3.5082500000000003,57.82,17.96,60.5451401848,134.63,62.76792,20.31231,65.9727346611,3.36792,0.9823100000000001,3.5082500000000003,59.4,19.33,62.4660619857,134.8,62.04792,2.96231,62.1185934875,3.36792,0.9823100000000001,3.5082500000000003,58.68,1.98,58.7133954051,0.0
2022-03-06 11:30:00,62.75448,18.65214,65.4677560838,2.7844800000000003,0.8121400000000001,2.9005,59.97,17.84,62.5672957702,134.49,62.71448,18.54214,65.3981418501,2.7844800000000003,0.8121400000000001,2.9005,59.93,17.73,62.4976623563,134.4,64.33448,19.91214,67.3455168237,2.7844800000000003,0.8121400000000001,2.9005,61.55,19.1,64.4454226458,134.61,63.57448,2.57214,63.6264914281,2.7844800000000003,0.8121400000000001,2.9005,60.79,1.76,60.8154725378,0.0
2022-03-06 12:00:00,63.9968,18.07615,66.5006587115,2.3868,0.69615,2.48625,61.61,17.38,64.0145022632,134.49,63.9368,17.96615,66.41307808,2.3868,0.69615,2.48625,61.55,17.27,63.9269536268,134.4,65.5968,19.32615,68.3845029525,2.3868,0.69615,2.48625,63.21,18.63,65.8982624961,134.61,64.8068,2.05615,64.8394099222,2.3868,0.69615,2.48625,62.42,1.3599999999999999,62.4348140063,0.0
2022-03-06 12:30:00,65.76656,16.72608,67.8601662715,1.90656,0.55608,1.986,63.86,16.17,65.8754013271,133.67,65.72656,16.61608,67.7943567268,1.90656,0.55608,1.986,63.82,16.06,65.8096953344,133.57,67.39656,17.95608,69.7475240335,1.90656,0.55608,1.986,65.49,17.4,67.7620845311,133.75,66.60656,1.62608,66.6264059604,1.90656,0.55608,1.986,64.7,1.07,64.708847154,0.0
2022-03-06 13:00:00,65.464,15.35575,67.2408681834,2.454,0.7157500000000001,2.55625,63.01,14.64,64.6884046797,133.67,65.434,15.26575,67.1911562563,2.454,0.7157500000000001,2.55625,62.98,14.55,64.6388652438,133.57,67.094,16.54575,69.1040279511,2.454,0.7157500000000001,2.55625,64.64,15.83,66.5501202103,133.75,66.294,1.90575,66.3213865888,2.454,0.7157500000000001,2.55625,63.84,1.19,63.8510900455,0.0
2022-03-06 13:30:00,64.35088,15.958590000000001,66.3001685636,2.60088,0.7585900000000001,2.70925,61.75,15.2,63.5932582905,133.43,64.31088,15.86859,66.2397270146,2.60088,0.7585900000000001,2.70925,61.71,15.11,63.532953654,133.31,65.95088,17.168590000000002,68.1489475734,2.60088,0.7585900000000001,2.70925,63.35,16.41,65.4408939425,133.51,65.17088,1.47859,65.1876508885,2.60088,0.7585900000000001,2.70925,62.57,0.72,62.5741424232,0.0
2022-03-06 14:00:00,63.338,16.62025,65.482325509,3.738,1.09025,3.89375,59.6,15.53,61.5901039129,133.88,63.278,16.52025,65.3989598087,3.738,1.09025,3.89375,59.54,15.43,61.5068817288,133.78,64.888,17.83025,67.2931672539,3.738,1.09025,3.89375,61.15,16.74,63.3999219242,133.96,64.138,1.5702500000000001,64.1572188383,3.738,1.09025,3.89375,60.4,0.48,60.4019072547,0.0
2022-03-06 14:30:00,62.02064,17.09227,64.3327714292,2.99064,0.8722700000000001,3.11525,59.03,16.22,61.2178838249,134.28,61.96064,16.99227,64.2484096999,2.99064,0.8722700000000001,3.11525,58.97,16.12,61.1335856956,134.19,63.59064,18.34227,66.1831425996,2.99064,0.8722700000000001,3.11525,60.6,17.47,63.0679070526,134.34,62.82064,1.01227,62.8287951545,2.99064,0.8722700000000001,3.11525,59.83,0.14,59.8301637972,0.0
2022-03-06 15:00:00,61.30616,17.57638,63.7759703011,3.41616,0.99638,3.5585,57.89,16.58,60.217509912,134.71,61.23616,17.47638,63.6811679341,3.41616,0.99638,3.5585,57.82,16.48,60.1227311422,134.58,62.83616,18.82638,65.5958503829,3.41616,0.99638,3.5585,59.42,17.83,62.0374507858,134.76,62.09616,1.3563800000000001,62.1109720859,3.41616,0.99638,3.5585,58.68,0.36,58.6811042841,0.0
2022-03-06 15:30:00,60.73024,17.77132,63.2770247799,2.8502400000000003,0.8313200000000001,2.969,57.88,16.94,60.3080259999,135.03,60.66024,17.68132,63.184600923,2.8502400000000003,0.8313200000000001,2.969,57.81,16.85,60.2156009685,134.98,62.25024,19.02132,65.0914970991,2.8502400000000003,0.8313200000000001,2.969,59.4,18.19,62.1227502611,135.13,61.52024,1.59132,61.5408175848,2.8502400000000003,0.8313200000000001,2.969,58.67,0.76,58.6749222411,0.0
2022-03-06 16:00:00,61.25648,17.86939,63.8096500614,2.94648,0.8593900000000001,3.06925,58.31,17.01,60.7404000645,135.03,61.19648,17.75939,63.721308034,2.94648,0.8593900000000001,3.06925,58.25,16.9,60.6520609708,134.87,62.80648,19.11939,65.6521515562,2.94648,0.8593900000000001,3.06925,59.86,18.26,62.5831223254,135.0,62.05648,1.7193900000000002,62.0802948766,2.94648,0.8593900000000001,3.06925,59.11,0.86,59.1162558016,0.0
2022-03-06 16:30:00,62.27112,17.43491,64.6658215193,2.45112,0.71491,2.5532500000000002,59.82,16.72,62.1127265542,134.85,62.21112,17.33491,64.5811315816,2.45112,0.71491,2.5532500000000002,59.76,16.62,62.028074289,134.76,63.83112,18.68491,66.5096815671,2.45112,0.71491,2.5532500000000002,61.38,17.97,63.9564328274,134.89,63.08112,1.40491,63.096762774,2.45112,0.71491,2.5532500000000002,60.63,0.6900000000000001,60.633926147,0.0
2022-03-06 17:00:00,63.07112,17.11616,65.3523458737,1.9411200000000002,0.56616,2.022,61.13,16.55,63.3307145073,134.29,63.05112,17.02616,65.3095234832,1.9411200000000002,0.56616,2.022,61.11,16.46,63.2879427695,134.2,64.66112,18.34616,67.2134065972,1.9411200000000002,0.56616,2.022,62.72,17.78,65.1914626312,134.38,63.90112,1.24616,63.9132697646,1.9411200000000002,0.56616,2.022,61.96,0.68,61.9637313273,0.0
2022-03-06 17:30:00,64.6292,16.9631,66.8182628796,1.5192,0.4431,1.5825,63.11,16.52,65.2363587273,133.65,64.6492,16.8931,66.8198764459,1.5192,0.4431,1.5825,63.13,16.45,65.2380211227,133.55,66.2592,18.2031,68.7141501748,1.5192,0.4431,1.5825,64.74,17.76,67.1318493712,133.7,65.5292,0.9531000000000001,65.5361308917,1.5192,0.4431,1.5825,64.01,0.51,64.0120316816,0.0
2022-03-06 18:00:00,66.11752,16.66136,68.1845097364,1.30752,0.38136000000000003,1.362,64.81,16.28,66.8234577076,134.25,66.16752,16.61136,68.2208031615,1.30752,0.38136000000000003,1.362,64.86,16.23,66.8597973374,134.16,67.77752,17.90136,70.1017182899,1.30752,0.38136000000000003,1.362,66.47,17.52,68.7401723885,134.33,67.04752,0.5813600000000001,67.0500403997,1.30752,0.38136000000000003,1.362,65.74,0.2,65.7403042281,0.0
2022-03-06 18:30:00,68.52952,15.78611,70.324223283,1.28952,0.37611000000000006,1.34325,67.24,15.41,68.9832276717,134.52,68.59952,15.71611,70.3767735674,1.28952,0.37611000000000006,1.34325,67.31,15.34,69.0358725591,134.42,70.24952,17.01611,72.2810006832,1.28952,0.37611000000000006,1.34325,68.96,16.64,70.9392077768,134.58,69.48952,1.02611,69.4970955621,1.28952,0.37611000000000006,1.34325,68.2,0.65,68.203097437,0.0
2022-03-06 19:00:00,69.75856,15.48583,71.4567535231,1.28856,0.37583000000000005,1.34225,68.47,15.11,70.1174229418,134.38,69.78856,15.42583,71.4730672216,1.28856,0.37583000000000005,1.34225,68.5,15.05,70.1338185186,134.28,71.47856,16.70583,73.4048315553,1.28856,0.37583000000000005,1.34225,70.19,16.33,72.0645890851,134.43,70.67856,1.36583,70.69175578,1.28856,0.37583000000000005,1.34225,69.39,0.99,69.3970618975,0.0
2022-03-06 19:30:00,67.52928,16.54604,69.5267940941,1.28928,0.37604000000000004,1.343,66.24,16.17,68.1850900124,134.62,67.55928,16.48604,69.541684111,1.28928,0.37604000000000004,1.343,66.27,16.11,68.2000366569,134.53,69.21928,17.79604,71.4703278529,1.28928,0.37604000000000004,1.343,67.93,17.42,70.1280350502,134.69,68.44928,0.5660400000000001,68.4516203884,1.28928,0.37604000000000004,1.343,67.16,0.19,67.1602687606,0.0
2022-03-06 20:00:00,64.79784,17.33562,67.0767007943,1.28784,0.37562,1.3415,63.51,16.96,65.7355436579,135.18,64.80784,17.27562,67.0708816988,1.28784,0.37562,1.3415,63.52,16.9,65.729752776,135.07,66.44784,18.59562,69.0008153854,1.28784,0.37562,1.3415,65.16,18.22,67.6593969822,135.24,65.68784,1.19562,65.698720163,1.28784,0.37562,1.3415,64.4,0.8200000000000001,64.4052202853,0.0
2022-03-06 20:30:00,63.21352,17.89436,65.6974674596,1.28352,0.37436,1.337,61.93,17.52,64.3605104082,134.78,63.20352,17.78436,65.6579652517,1.28352,0.37436,1.337,61.92,17.41,64.3210268886,134.7,64.81352,19.15436,67.5846275554,1.28352,0.37436,1.337,63.53,18.78,66.2476361842,134.85,64.06352,1.88436,64.0912272265,1.28352,0.37436,1.337,62.78,1.51,62.7981568201,0.0
2022-03-06 21:00:00,60.414,18.6845,63.2373460563,1.284,0.3745,1.3375,59.13,18.31,61.9000242326,134.2,60.404,18.5945,63.2012551003,1.284,0.3745,1.3375,59.12,18.22,61.86390547,134.1,61.964,19.9645,65.10083376,1.284,0.3745,1.3375,60.68,19.59,63.7638651589,134.29,61.264,2.6445,61.3210492103,1.284,0.3745,1.3375,59.98,2.27,60.0229397814,0.0
2022-03-06 21:30:00,57.6532,19.58135,60.8877716628,1.2732,0.37135,1.32625,56.38,19.21,59.5628113843,134.33,57.6632,19.48135,60.8651594269,1.2732,0.37135,1.32625,56.39,19.11,59.5401058111,134.26,59.1432,20.87135,62.7178711139,1.2732,0.37135,1.32625,57.87,20.5,61.3937040746,134.39,58.5232,3.45135,58.6248817062,1.2732,0.37135,1.32625,57.25,3.08,57.332790792,0.0
2022-03-06 22:00:00,54.37176,20.68093,58.1720650412,1.27176,0.37093000000000004,1.32475,53.1,20.31,56.8516147528,134.8,54.38176,20.60093,58.153023460200004,1.27176,0.37093000000000004,1.32475,53.11,20.23,56.8324291228,134.7,55.83176,22.01093,60.0138855946,1.27176,0.37093000000000004,1.32475,54.56,21.64,58.6948311183,134.86,55.23176,4.36093,55.4036553231,1.27176,0.37093000000000004,1.32475,53.96,3.99,54.1073165108,0.0
2022-03-06 22:30:00,51.19632,21.28226,55.4436450123,1.2763200000000001,0.37226000000000004,1.3295,49.92,20.91,54.12240294,135.71,51.17632,21.18226,55.3868564503,1.2763200000000001,0.37226000000000004,1.3295,49.9,20.81,54.0653872639,135.6,52.57632,22.61226,57.232715531,1.2763200000000001,0.37226000000000004,1.3295,51.3,22.24,55.9133937443,135.77,52.00632,5.05226,52.2511497582,1.2763200000000001,0.37226000000000004,1.3295,50.73,4.68,50.9454149065,0.0
2022-03-06 23:00:00,48.28704,21.75247,52.9604397929,1.27704,0.37247,1.33025,47.01,21.38,51.6434361754,135.21,48.24704,21.66247,52.8870444935,1.27704,0.37247,1.33025,46.97,21.29,51.569807058,135.09,49.60704,23.08247,54.7143385125,1.27704,0.37247,1.33025,48.33,22.71,53.3997471904,135.27,49.07704,5.54247,49.3890152652,1.27704,0.37247,1.33025,47.8,5.17,48.0787780627,0.0
2022-03-06 23:30:00,45.29656,22.46233,50.5602078404,1.27656,0.37233000000000005,1.32975,44.02,22.09,49.2516852504,135.07,45.24656,22.38233,50.4798958801,1.27656,0.37233000000000005,1.32975,43.97,22.01,49.1711399095,134.99,46.58656,23.82233,52.3240955895,1.27656,0.37233000000000005,1.32975,45.31,23.45,51.01861033,135.15,46.06656,6.11233,46.4702972689,1.27656,0.37233000000000005,1.32975,44.79,5.74,45.156302993,0.0
2022-03-07 00:00:00,43.64376,22.50443,49.1042478464,1.28376,0.37443000000000004,1.33725,42.36,22.13,47.79232679,135.88,43.59376,22.41443,49.0185942593,1.28376,0.37443000000000004,1.33725,42.31,22.04,47.7063695957,135.78,44.90376,23.86443,50.8513390321,1.28376,0.37443000000000004,1.33725,43.62,23.49,49.5427542634,135.93,44.43376,6.04443,44.8429945673,1.28376,0.37443000000000004,1.33725,43.15,5.67,43.5209305967,0.0
2022-03-07 00:30:00,43.35808,22.57569,48.8833804095,1.28808,0.37569,1.34175,42.07,22.2,47.5681080137,136.21,43.30808,22.47569,48.7928932762,1.28808,0.37569,1.34175,42.02,22.1,47.4772619261,136.13,44.60808,23.92569,50.6193583845,1.28808,0.37569,1.34175,43.32,23.55,49.3074527835,136.24,44.11808,6.10569,44.5385724206,1.28808,0.37569,1.34175,42.83,5.73,43.2115933518,0.0
2022-03-07 01:00:00,45.27784,22.20562,50.429875616,1.28784,0.37562,1.3415,43.99,21.83,49.1087466751,136.21,45.22784,22.11562,50.3453886573,1.28784,0.37562,1.3415,43.94,21.74,49.0239859661,136.13,46.55784,23.55562,52.1775785089,1.28784,0.37562,1.3415,45.27,23.18,50.8594661789,136.24,46.05784,5.88562,46.4323717707,1.28784,0.37562,1.3415,44.77,5.51,45.1077931183,0.0
2022-03-07 01:30:00,45.15808,21.90569,50.1907505788,1.28808,0.37569,1.34175,43.87,21.53,48.8683721849,135.64,45.11808,21.82569,50.1198751681,1.28808,0.37569,1.34175,43.83,21.45,48.7972478732,135.52,46.43808,23.25569,51.9357525358,1.28808,0.37569,1.34175,45.15,22.88,50.6163698817,135.72,45.93808,5.6256900000000005,46.2812659946,1.28808,0.37569,1.34175,44.65,5.25,44.9575911276,0.0
2022-03-07 02:00:00,44.55568,21.96499,49.6756419784,1.2856800000000002,0.37499000000000005,1.33925,43.27,21.59,48.3572228318,135.47,44.51568,21.86499,49.5956001432,1.2856800000000002,0.37499000000000005,1.33925,43.23,21.49,48.2768370961,135.39,45.81568,23.30499,51.4023257525,1.2856800000000002,0.37499000000000005,1.33925,44.53,22.93,50.0869823407,135.55,45.33568,5.58499,45.6783974583,1.2856800000000002,0.37499000000000005,1.33925,44.05,5.21,44.3570355186,0.0
2022-03-07 02:30:00,44.55832,21.65576,49.542061144,1.2883200000000001,0.37576000000000004,1.342,43.27,21.28,48.2196153033,135.9,44.48832,21.57576,49.4441506753,1.2883200000000001,0.37576000000000004,1.342,43.2,21.2,48.1215128607,135.78,45.82832,23.00576,51.2786496234,1.2883200000000001,0.37576000000000004,1.342,44.54,22.63,49.9592684094,135.96,45.31832,5.18576,45.6140574209,1.2883200000000001,0.37576000000000004,1.342,44.03,4.8100000000000005,44.2919518649,0.0
2022-03-07 03:00:00,43.6164,21.9552,48.830535078,1.2864,0.37520000000000003,1.34,42.33,21.58,47.5134223141,136.25,43.5664,21.8552,48.7409578896,1.2864,0.37520000000000003,1.34,42.28,21.48,47.4235047208,136.11,44.8764,23.2952,50.5624131149,1.2864,0.37520000000000003,1.34,43.59,22.92,49.248497439,136.32,44.3864,5.4352,44.7179371617,1.2864,0.37520000000000003,1.34,43.1,5.06,43.3960090331,0.0
2022-03-07 03:30:00,43.10904,21.985970000000002,48.3918609537,1.28904,0.37597,1.34275,41.82,21.61,47.0733948213,136.43,43.09904,21.89597,48.3421219141,1.28904,0.37597,1.34275,41.81,21.52,47.0232548852,136.33,44.36904,23.33597,50.1316188285,1.28904,0.37597,1.34275,43.08,22.96,48.8164726296,136.47,43.91904,5.50597,44.2628261656,1.28904,0.37597,1.34275,42.63,5.13,42.9375569869,0.0
2022-03-07 04:00:00,42.76952,21.89611,48.0486365484,1.28952,0.37611000000000006,1.34325,41.48,21.52,46.7300845281,136.25,42.74952,21.816110000000002,47.9944175479,1.28952,0.37611000000000006,1.34325,41.46,21.44,46.6755310629,136.11,43.99952,23.24611,49.7628314142,1.28952,0.37611000000000006,1.34325,42.71,22.87,48.4477140844,136.32,43.57952,5.39611,43.9123281843,1.28952,0.37611000000000006,1.34325,42.29,5.02,42.5869052644,0.0
2022-03-07 04:30:00,43.2864,21.435200000000002,48.3030042958,1.2864,0.37520000000000003,1.34,42.0,21.06,46.9842909918,136.35,43.3064,21.3652,48.28991667,1.2864,0.37520000000000003,1.34,42.02,20.99,46.9708473417,136.27,44.5464,22.7752,50.0309053286,1.2864,0.37520000000000003,1.34,43.26,22.4,48.7153733435,136.42,44.1364,5.0152,44.420423636,1.2864,0.37520000000000003,1.34,42.85,4.64,43.1004883963,0.0
2022-03-07 05:00:00,43.2488,21.3259,48.2208742377,1.2888,0.3759,1.3425,41.96,20.95,46.8992974361,136.07,43.2888,21.2459,48.2214524071,1.2888,0.3759,1.3425,42.0,20.87,46.8994338985,136.03,44.4988,22.6659,49.9388248185,1.2888,0.3759,1.3425,43.21,22.29,48.6204504298,136.11,44.0988,4.9059,44.3708464676,1.2888,0.3759,1.3425,42.81,4.53,43.0490069572,0.0
2022-03-07 05:30:00,45.37664,20.60527,49.835896796,1.28664,0.37527000000000005,1.3402500000000002,44.09,20.23,48.5095969886,136.07,45.40664,20.51527,49.8260901463,1.28664,0.37527000000000005,1.3402500000000002,44.12,20.14,48.499422677,136.03,46.66664,21.93527,51.5648267607,1.28664,0.37527000000000005,1.3402500000000002,45.38,21.56,50.2411982341,136.21,46.24664,4.11527,46.429378183,1.28664,0.37527000000000005,1.3402500000000002,44.96,3.74,45.1152878745,0.0
2022-03-07 06:00:00,48.47328,19.71429,52.3288840332,1.28328,0.37429,1.33675,47.19,19.34,50.9993303878,136.36,48.51328,19.63429,52.3358737403,1.28328,0.37429,1.33675,47.23,19.26,51.0060829706,136.29,49.82328,21.01429,54.0736499061,1.28328,0.37429,1.33675,48.54,20.64,52.7460064839,136.44,49.35328,3.31429,49.464439398,1.28328,0.37429,1.33675,48.07,2.94,48.1598224665,0.0
2022-03-07 06:30:00,55.61256,16.81408,58.0987961665,1.2825600000000001,0.37408,1.336,54.33,16.44,56.7628619786,136.05,55.67256,16.72408,58.130274288,1.2825600000000001,0.37408,1.336,54.39,16.35,56.7943183778,135.97,57.09256,18.06408,59.8821458667,1.2825600000000001,0.37408,1.336,55.81,17.69,58.5464960523,136.13,56.51256,0.8840800000000001,56.5194748312,1.2825600000000001,0.37408,1.336,55.23,0.51,55.2323546483,0.0
2022-03-07 07:00:00,59.68336,15.51723,61.6675594439,1.29336,0.37723,1.34725,58.39,15.14,60.3209059945,135.38,59.73336,15.43723,61.6958861429,1.29336,0.37723,1.34725,58.44,15.06,60.349293285,135.3,61.23336,16.747230000000002,63.4822344405,1.29336,0.37723,1.34725,59.94,16.37,62.1351792465,135.45,60.60336,1.60723,60.6246685068,1.29336,0.37723,1.34725,59.31,1.23,59.3227528019,0.0
2022-03-07 07:30:00,65.69672,13.30196,67.0298527419,1.44672,0.42196000000000006,1.5070000000000001,64.25,12.88,65.5282908369,135.73,65.69672,13.24196,67.0179716449,1.44672,0.42196000000000006,1.5070000000000001,64.25,12.82,65.5165238699,135.64,67.36672,14.49196,68.9078505557,1.44672,0.42196000000000006,1.5070000000000001,65.92,14.07,67.4048314292,135.78,66.57672,3.86196,66.6886375704,1.44672,0.42196000000000006,1.5070000000000001,65.13,3.44,65.2207827307,0.0
2022-03-07 08:00:00,68.354,12.01575,69.4020717563,1.494,0.43575,1.55625,66.86,11.58,67.8554050905,135.44,68.364,11.95575,69.4015594498,1.494,0.43575,1.55625,66.87,11.52,67.8550462383,135.34,70.074,13.17575,71.3019345043,1.494,0.43575,1.55625,68.58,12.74,69.7533081653,135.51,69.244,5.03575,69.4268702597,1.494,0.43575,1.55625,67.75,4.6,67.9059827998,0.0
2022-03-07 08:30:00,70.60344,10.32892,71.3549740957,1.5734400000000002,0.45892000000000005,1.639,69.03,9.87,69.7320428498,134.99,70.56344,10.24892,71.3038528118,1.5734400000000002,0.45892000000000005,1.639,68.99,9.79,69.6811610121,134.92,72.36344,11.44892,73.2635326598,1.5734400000000002,0.45892000000000005,1.639,70.79,10.99,71.6380080683,135.07,71.45344,6.70892,71.7677064939,1.5734400000000002,0.45892000000000005,1.639,69.88,6.25,70.1589402714,0.0
2022-03-07 09:00:00,72.05096,9.90278,72.7283018408,1.86096,0.54278,1.9385,70.19,9.36,70.8113387813,134.58,71.98096,9.85278,72.6521567213,1.86096,0.54278,1.9385,70.12,9.31,70.7353553748,134.48,73.82096,11.02278,74.6393717434,1.86096,0.54278,1.9385,71.96,10.48,72.7191309079,134.63,72.88096,7.31278,73.2469185826,1.86096,0.54278,1.9385,71.02,6.77,71.3419462869,0.0
2022-03-07 09:30:00,73.60736,9.31673,74.1946420172,1.97736,0.5767300000000001,2.05975,71.63,8.74,72.1612395958,134.75,73.53736,9.24673,74.1164309142,1.97736,0.5767300000000001,2.05975,71.56,8.67,72.0833025048,134.69,75.39736,10.39673,76.1108000855,1.97736,0.5767300000000001,2.05975,73.42,9.82,74.0738064366,134.82,74.43736,7.89673,74.8550526582,1.97736,0.5767300000000001,2.05975,72.46,7.32,72.8287992486,0.0
2022-03-07 10:00:00,75.00352,8.75686,75.5129830523,2.18352,0.6368600000000001,2.2745,72.82,8.12,73.2713231763,134.33,74.92352,8.696860000000001,75.4265816742,2.18352,0.6368600000000001,2.2745,72.74,8.06,73.185184293,134.25,76.81352,9.85686,77.443363459,2.18352,0.6368600000000001,2.2745,74.63,9.22,75.1973756191,134.42,75.82352,8.59686,76.3093191363,2.18352,0.6368600000000001,2.2745,73.64,7.96,74.0689624607,0.0
2022-03-07 10:30:00,75.70648,8.73564,76.2088086785,2.31648,0.67564,2.4130000000000003,73.39,8.06,73.8312650576,134.53,75.63648,8.67564,76.1324098936,2.31648,0.67564,2.4130000000000003,73.32,8.0,73.7551516845,134.42,77.53648,9.81564,78.1553102444,2.31648,0.67564,2.4130000000000003,75.22,9.14,75.7732670538,134.61,76.53648,8.73564,77.0333965044,2.31648,0.67564,2.4130000000000003,74.22,8.06,74.6563594076,0.0
2022-03-07 11:00:00,76.17328,8.33804,76.6282682631,2.15328,0.62804,2.243,74.02,7.71,74.4204575369,134.64,76.09328,8.27804,76.5422315287,2.15328,0.62804,2.243,73.94,7.65,74.3346897485,134.54,78.01328,9.41804,78.5797132458,2.15328,0.62804,2.243,75.86,8.79,76.3675565931,134.71,76.99328,8.99804,77.5172876783,2.15328,0.62804,2.243,74.84,8.37,75.3065900171,0.0
2022-03-07 11:30:00,75.77952,8.57986,76.2636849952,2.63952,0.7698600000000001,2.7495000000000003,73.14,7.8100000000000005,73.5557999073,134.56,75.67952,8.50986,76.1564669916,2.63952,0.7698600000000001,2.7495000000000003,73.04,7.74,73.4489564255,134.54,77.59952,9.66986,78.1996911544,2.63952,0.7698600000000001,2.7495000000000003,74.96,8.9,75.4864994552,134.71,76.58952,9.13986,77.1329476595,2.63952,0.7698600000000001,2.7495000000000003,73.95,8.37,74.4221700839,0.0
2022-03-07 12:00:00,74.9128,8.6579,75.4114502993,2.3928000000000003,0.6979000000000001,2.4925,72.52,7.96,72.9555481098,134.9,74.8028,8.5979,75.2953037862,2.3928000000000003,0.6979000000000001,2.4925,72.41,7.9,72.8396739422,134.82,76.7328,9.7579,77.3507544129,2.3928000000000003,0.6979000000000001,2.4925,74.34,9.06,74.8900474028,134.95,75.7128,8.9879,76.2444124527,2.3928000000000003,0.6979000000000001,2.4925,73.32,8.29,73.787170294,0.0
2022-03-07 12:30:00,74.71008,9.20419,75.2749172511,2.86008,0.8341900000000001,2.97925,71.85,8.37,72.3358790643,135.22,74.57008,9.12419,75.1262116332,2.86008,0.8341900000000001,2.97925,71.71,8.29,72.1875903463,135.13,76.51008,10.31419,77.2021687322,2.86008,0.8341900000000001,2.97925,73.65,9.48,74.2576117311,135.29,75.47008,8.77419,75.9784139435,2.86008,0.8341900000000001,2.97925,72.61,7.94,73.0428346931,0.0
2022-03-07 13:00:00,74.18968,9.59824,74.8079864025,2.83968,0.8282400000000001,2.958,71.35,8.77,71.8869626567,135.36,74.00968,9.51824,74.6192309422,2.83968,0.8282400000000001,2.958,71.17,8.69,71.6985704181,135.25,75.98968,10.71824,76.7418538687,2.83968,0.8282400000000001,2.958,73.15,9.89,73.8155444334,135.42,74.91968,8.50824,75.4012506475,2.83968,0.8282400000000001,2.958,72.08,7.68,72.4879907295,0.0
2022-03-07 13:30:00,72.76744,10.46592,73.5162281785,3.75744,1.09592,3.914,69.01,9.37,69.6432121603,136.06,72.56744,10.39592,73.3083112669,3.75744,1.09592,3.914,68.81,9.3,69.4356255823,135.97,74.50744,11.59592,75.4044028953,3.75744,1.09592,3.914,70.75,10.5,71.5249082488,136.11,73.46744,8.21592,73.9254089038,3.75744,1.09592,3.914,69.71,7.12,70.0726658548,0.0
2022-03-07 14:00:00,70.69216,10.73938,71.5032570464,3.39216,0.98938,3.5335,67.3,9.75,68.0025918624,136.06,70.51216,10.61938,71.3073344015,3.39216,0.98938,3.5335,67.12,9.63,67.8073100779,135.97,72.40216,11.87938,73.3702422093,3.39216,0.98938,3.5335,69.01,10.89,69.863954941,136.11,71.39216,7.55938,71.7912580712,3.39216,0.98938,3.5335,68.0,6.57,68.3166517037,0.0
2022-03-07 14:30:00,69.05168,11.30549,69.9710555513,3.72168,1.08549,3.87675,65.33,10.22,66.1245589777,135.32,68.84168,11.16549,69.7412723727,3.72168,1.08549,3.87675,65.12,10.08,65.8955294387,135.22,70.73168,12.43549,71.8165159776,3.72168,1.08549,3.87675,67.01,11.35,67.9644215748,135.37,69.72168,7.19549,70.0919948237,3.72168,1.08549,3.87675,66.0,6.11,66.2822155635,0.0
2022-03-07 15:00:00,67.15384,11.91987,68.2035301694,3.87384,1.12987,4.03525,63.28,10.79,64.1933213037,135.22,66.93384,11.78987,67.9642551034,3.87384,1.12987,4.03525,63.06,10.66,63.9546651934,135.1,68.79384,13.07987,70.0262480871,3.87384,1.12987,4.03525,64.92,11.95,66.0106726219,135.27,67.82384,6.72987,68.1569103068,3.87384,1.12987,4.03525,63.95,5.6,64.1947233034,0.0
2022-03-07 15:30:00,66.4596,12.2728,67.5832823411,3.1296,0.9128000000000001,3.26,63.33,11.36,64.3407996531,135.58,66.2696,12.1428,67.372898676,3.1296,0.9128000000000001,3.26,63.14,11.23,64.1309012879,135.51,68.1096,13.4428,69.4235297576,3.1296,0.9128000000000001,3.26,64.98,12.53,66.1770451138,135.64,67.1496,6.0428,67.4209478723,3.1296,0.9128000000000001,3.26,64.02,5.13,64.225207668,0.0
2022-03-07 16:00:00,67.63088,11.96359,68.6808810024,2.48088,0.7235900000000001,2.58425,65.15,11.24,66.1124806674,135.94,67.47088,11.833590000000001,68.5007554722,2.48088,0.7235900000000001,2.58425,64.99,11.11,65.9327854713,135.82,69.31088,13.13359,70.54423628239999,2.48088,0.7235900000000001,2.58425,66.83,12.41,67.9724723693,136.01,68.36088,5.96359,68.620509471,2.48088,0.7235900000000001,2.58425,65.88,5.24,66.0880624621,0.0
2022-03-07 16:30:00,69.70584,11.72462,70.685011454,2.17584,0.6346200000000001,2.2665,67.53,11.09,68.4345599825,135.86,69.62584,11.60462,70.5862932944,2.17584,0.6346200000000001,2.2665,67.45,10.97,68.336252458,135.82,71.43584,12.88462,72.5885160962,2.17584,0.6346200000000001,2.2665,69.26,12.25,70.3349848937,135.92,70.51584,5.89462,70.7617851375,2.17584,0.6346200000000001,2.2665,68.34,5.26,68.542127192,0.0
2022-03-07 17:00:00,71.55248,11.49989,72.4707172875,1.78248,0.5198900000000001,1.8567500000000001,69.77,10.98,70.628700257,135.41,71.51248,11.37989,72.4122689339,1.78248,0.5198900000000001,1.8567500000000001,69.73,10.86,70.5706206576,135.3,73.29248,12.64989,74.3761207752,1.78248,0.5198900000000001,1.8567500000000001,71.51,12.13,72.5314897131,135.48,72.40248,5.70989,72.6272810586,1.78248,0.5198900000000001,1.8567500000000001,70.62,5.19,70.8104547366,0.0
2022-03-07 17:30:00,74.31952,10.87486,75.1109421659,1.31952,0.38486000000000004,1.3745,73.0,10.49,73.7498481354,134.63,74.36952,10.80486,75.1503193915,1.31952,0.38486000000000004,1.3745,73.05,10.42,73.7894226837,134.51,76.15952,12.01486,77.1014224736,1.31952,0.38486000000000004,1.3745,74.84,11.63,75.7382499138,134.68,75.27952,6.17486,75.532344247,1.31952,0.38486000000000004,1.3745,73.96,5.79,74.1862905125,0.0
2022-03-07 18:00:00,76.16272,10.58871,76.8952579634,1.09272,0.31871000000000005,1.13825,75.07,10.27,75.7692404608,135.27,76.23272,10.52871,76.9563599247,1.09272,0.31871000000000005,1.13825,75.14,10.21,75.8304932069,135.13,78.02272,11.73871,78.9008374396,1.09272,0.31871000000000005,1.13825,76.93,11.42,77.7730113857,135.32,77.15272,6.32871,77.4118516357,1.09272,0.31871000000000005,1.13825,76.06,6.01,76.2970753044,0.0
2022-03-07 18:30:00,78.75784,9.72437,79.3559117732,1.07784,0.31437000000000004,1.12275,77.68,9.41,78.2478785655,135.38,78.81784,9.65437,79.406918857,1.07784,0.31437000000000004,1.12275,77.74,9.34,78.2990625742,135.27,80.67784,10.864370000000001,81.4060710424,1.07784,0.31437000000000004,1.12275,79.6,10.55,80.296092682,135.44,79.74784,7.11437,80.06455049,1.07784,0.31437000000000004,1.12275,78.67,6.8,78.9633389618,0.0
2022-03-07 19:00:00,79.43768,9.64724,80.021336176,1.08768,0.31724,1.133,78.35,9.33,78.9035575877,134.97,79.48768,9.57724,80.062568019,1.08768,0.31724,1.133,78.4,9.26,78.9449656406,134.84,81.36768000000001,10.76724,82.0769931576,1.08768,0.31724,1.133,80.28,10.45,80.9572782398,135.02,80.40768,7.23724,80.7327235128,1.08768,0.31724,1.133,79.32,6.92,79.6212835867,0.0
2022-03-07 19:30:00,77.53264,10.73577,78.2723899141,1.08264,0.31577000000000005,1.12775,76.45,10.42,77.1568460994,135.11,77.54264,10.67577,78.2740894758,1.08264,0.31577000000000005,1.12775,76.46,10.36,77.1586754682,134.99,79.41264,11.89577,80.2986720666,1.08264,0.31577000000000005,1.12775,78.33,11.58,79.1813443937,135.15,78.48264,6.41577,78.7444403502,1.08264,0.31577000000000005,1.12775,77.4,6.1,77.640002576,0.0
2022-03-07 20:00:00,75.01856,11.93458,75.9619545842,1.07856,0.31458,1.1235,73.94,11.62,74.8474982882,136.32,75.02856,11.87458,75.9624279881,1.07856,0.31458,1.1235,73.95,11.56,74.8480868159,136.21,76.86856,13.13458,77.9826436347,1.07856,0.31458,1.1235,75.79,12.82,76.8666149899,136.36,75.94856,5.29458,76.1328860838,1.07856,0.31458,1.1235,74.87,4.98,75.0354402932,0.0
2022-03-07 20:30:00,72.054,12.802,73.1824440696,1.104,0.322,1.15,70.95,12.48,72.0392455541,136.75,72.134,12.742,73.2507509859,1.104,0.322,1.15,71.03,12.42,72.1076785093,136.63,73.834,13.992,75.1480912599,1.104,0.322,1.15,72.73,13.67,74.0035255917,136.81,73.044,4.242,73.1670725122,1.104,0.322,1.15,71.94,3.92,72.0467209524,0.0
2022-03-07 21:00:00,69.21312,13.73341,70.5624725358,1.1431200000000001,0.33341000000000004,1.19075,68.07,13.4,69.3764001661,135.88,69.34312,13.67341,70.6783590101,1.1431200000000001,0.33341000000000004,1.19075,68.2,13.34,69.4924139745,135.78,70.94312,14.94341,72.4998743293,1.1431200000000001,0.33341000000000004,1.19075,69.8,14.61,71.3126363277,135.94,70.23312,3.40341,70.3155341625,1.1431200000000001,0.33341000000000004,1.19075,69.09,3.07,69.1581737758,0.0
2022-03-07 21:30:00,65.88968,14.92824,67.5596201884,1.15968,0.33824000000000004,1.208,64.73,14.59,66.3539071947,136.19,66.05968,14.87824,67.7144249566,1.15968,0.33824000000000004,1.208,64.9,14.54,66.5088084392,136.09,67.54968,16.16824,69.4576939784,1.15968,0.33824000000000004,1.208,66.39,15.83,68.2511611623,136.24,66.94968,2.22824,66.9867502242,1.15968,0.33824000000000004,1.208,65.79,1.8900000000000001,65.817142144,0.0
2022-03-07 22:00:00,62.0124,16.14195,64.0788600364,1.1724,0.34195000000000003,1.22125,60.84,15.8,62.8581386934,136.32,62.1624,16.08195,64.2089798203,1.1724,0.34195000000000003,1.22125,60.99,15.74,62.9883139955,136.22,63.6224,17.40195,65.9593635928,1.1724,0.34195000000000003,1.22125,62.45,17.06,64.7382892885,136.37,63.0524,1.10195,63.0620285081,1.1724,0.34195000000000003,1.22125,61.88,0.76,61.8846669216,0.0
2022-03-07 22:30:00,57.58768,17.62349,60.2239843216,1.17768,0.34349,1.22675,56.41,17.28,58.9973431605,136.51,57.77768,17.56349,60.3882148036,1.17768,0.34349,1.22675,56.6,17.22,59.1615449426,136.43,59.08768,18.90349,62.0378582961,1.17768,0.34349,1.22675,57.91,18.56,60.8115260456,136.56,58.62768,1.22349,58.6404450014,1.17768,0.34349,1.22675,57.45,0.88,57.4567393784,0.0
2022-03-07 23:00:00,53.48064,18.25727,56.511120699,1.19064,0.34727,1.24025,52.29,17.91,55.2721647848,135.98,53.71064,18.21727,56.7159746056,1.19064,0.34727,1.24025,52.52,17.87,55.476907808600004,135.88,54.91064,19.53727,58.2827873755,1.19064,0.34727,1.24025,53.72,19.19,57.044671092,136.04,54.55064,2.02727,54.5882968049,1.19064,0.34727,1.24025,53.36,1.6800000000000002,53.386440226,0.0
2022-03-07 23:30:00,50.3444,18.48545,53.6308723877,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.16,18.14,52.4000496183,134.55,50.5744,18.40545,53.8194251647,1.1844000000000001,0.34545000000000003,1.2337500000000001,49.39,18.06,52.5883608796,134.45,51.7244,19.75545,55.3686857354,1.1844000000000001,0.34545000000000003,1.2337500000000001,50.54,19.41,54.1390773841,135.4,51.3944,2.40545,51.4506612306,1.1844000000000001,0.34545000000000003,1.2337500000000001,50.21,2.06,50.2522407461,0.0
2022-03-08 00:00:00,47.38784,19.22937,51.140747457,1.19784,0.34937,1.24775,46.19,18.88,49.8996042068,134.55,47.58784,19.14937,51.296207338,1.19784,0.34937,1.24775,46.39,18.8,50.0546910888,134.45,48.69784,20.52937,52.8482228014,1.19784,0.34937,1.24775,47.5,20.18,51.6089372105,134.61,48.41784,3.04937,48.513770083,1.19784,0.34937,1.24775,47.22,2.7,47.2971288769,0.0
2022-03-08 00:30:00,46.7632,19.49385,50.6636660938,1.2132,0.35385000000000005,1.26375,45.55,19.14,49.4079153578,134.94,46.9632,19.40385,50.8138913001,1.2132,0.35385000000000005,1.26375,45.75,19.05,49.5576936509,134.85,48.0532,20.78385,52.355309674,1.2132,0.35385000000000005,1.26375,46.84,20.43,51.101570426,135.01,47.7832,3.38385,47.902866752,1.2132,0.35385000000000005,1.26375,46.57,3.03,46.66846687,0.0
2022-03-08 01:00:00,48.73416,18.95413,52.2903183674,1.2141600000000001,0.35413000000000006,1.26475,47.52,18.6,51.0304850065,134.78,48.96416,18.86413,52.4723199903,1.2141600000000001,0.35413000000000006,1.26475,47.75,18.51,51.212133328,134.67,50.07416,20.22413,54.0040455333,1.2141600000000001,0.35413000000000006,1.26475,48.86,19.87,52.7457723424,134.85,49.76416,3.01413,49.855356785,1.2141600000000001,0.35413000000000006,1.26475,48.55,2.66,48.6228146038,0.0
2022-03-08 01:30:00,48.58528,19.12154,52.2126682391,1.2052800000000001,0.35154,1.2555,47.38,18.77,50.9625087687,133.89,48.81528,19.04154,52.3976316931,1.2052800000000001,0.35154,1.2555,47.61,18.69,51.1471230862,133.79,49.91528,20.40154,53.9236312932,1.2052800000000001,0.35154,1.2555,48.71,20.05,52.6751041765,133.95,49.625280000000004,3.19154,49.7278025118,1.2052800000000001,0.35154,1.2555,48.42,2.84,48.5032163882,0.0
2022-03-08 02:00:00,48.14176,18.90343,51.720099784,1.21176,0.35343,1.26225,46.93,18.55,50.4631291142,134.01,48.35176,18.823430000000002,51.8865513603,1.21176,0.35343,1.26225,47.14,18.47,50.629245501,133.91,49.47176,20.18343,53.4305706882,1.21176,0.35343,1.26225,48.26,19.83,52.175247963,134.06,49.17176,2.85343,49.2544824789,1.21176,0.35343,1.26225,47.96,2.5,48.0251142633,0.0
2022-03-08 02:30:00,47.41264,19.00077,51.0782506784,1.20264,0.35077,1.25275,46.21,18.65,49.831582355,134.38,47.67264,18.91077,51.2864292631,1.20264,0.35077,1.25275,46.47,18.56,50.0393295319,134.3,48.72264,20.27077,52.771202042,1.20264,0.35077,1.25275,47.52,19.92,51.52627291,134.45,48.47264,3.03077,48.5672975917,1.20264,0.35077,1.25275,47.27,2.68,47.3459111223,0.0
2022-03-08 03:00:00,46.56056,19.22308,50.3727361993,1.21056,0.35308,1.2610000000000001,45.35,18.87,49.1192365576,134.02,46.81056,19.15308,50.5773566035,1.21056,0.35308,1.2610000000000001,45.6,18.8,49.3234224279,133.92,47.86056,20.51308,52.0712939593,1.21056,0.35308,1.2610000000000001,46.65,20.16,50.8197609203,134.1,47.63056,3.24308,47.7408401036,1.21056,0.35308,1.2610000000000001,46.42,2.89,46.5098752955,0.0
2022-03-08 03:30:00,46.27984,19.35287,50.1633049914,1.20984,0.35287,1.26025,45.07,19.0,48.9111940153,134.13,46.50984,19.27287,50.3448978037,1.20984,0.35287,1.26025,45.3,18.92,49.0923252658,134.04,47.56984,20.64287,51.8557398893,1.20984,0.35287,1.26025,46.36,20.29,50.6056686548,134.19,47.32984,3.21287,47.4387635596,1.20984,0.35287,1.26025,46.12,2.86,46.2085922746,0.0
2022-03-08 04:00:00,45.2224,19.8807,49.3994705867,1.2024,0.3507,1.2525,44.02,19.53,48.1578788985,134.8,45.4624,19.7907,49.5832796439,1.2024,0.3507,1.2525,44.26,19.44,48.3410922508,134.68,46.4924,21.1807,51.0897769642,1.2024,0.3507,1.2525,45.29,20.83,49.850506517,134.87,46.2624,3.7307,46.4125820899,1.2024,0.3507,1.2525,45.06,3.38,45.1865909314,0.0
2022-03-08 04:30:00,45.56808,19.29944,49.4865466486,1.19808,0.34944000000000003,1.248,44.37,18.95,48.2472734981,134.92,45.83808,19.23944,49.7120270116,1.19808,0.34944000000000003,1.248,44.64,18.89,48.472277644,134.84,46.84808,20.58944,51.1729190021,1.19808,0.34944000000000003,1.248,45.65,20.24,49.9357597319,134.99,46.64808,3.28944,46.7639153964,1.19808,0.34944000000000003,1.248,45.45,2.94,45.5449898452,0.0
2022-03-08 05:00:00,45.94688,19.29909,49.8354357517,1.19688,0.34909,1.24675,44.75,18.95,48.5969649258,134.39,46.23688,19.26909,50.0913855025,1.19688,0.34909,1.24675,45.04,18.92,48.8525127296,134.29,47.23688,20.58909,51.5289574818,1.19688,0.34909,1.24675,46.04,20.24,50.2925362256,134.45,47.04688,3.15909,47.1528235354,1.19688,0.34909,1.24675,45.85,2.81,45.9360272553,0.0
2022-03-08 05:30:00,47.4624,18.7807,51.0430612939,1.2024,0.3507,1.2525,46.26,18.43,49.7961092858,134.95,47.7524,18.7507,51.3018562651,1.2024,0.3507,1.2525,46.55,18.4,50.0545951936,134.86,48.7824,20.0707,52.7499341066,1.2024,0.3507,1.2525,47.58,19.72,51.504706581,135.02,48.5724,2.7007,48.6474235931,1.2024,0.3507,1.2525,47.37,2.35,47.4282552915,0.0
2022-03-08 06:00:00,49.97336,18.26098,53.2052638397,1.20336,0.35098,1.2535,48.77,17.91,51.9546051857,134.85,50.26336,18.21098,53.4606879029,1.20336,0.35098,1.2535,49.06,17.86,52.2097998464,134.75,51.35336,19.54098,54.9455865621,1.20336,0.35098,1.2535,50.15,19.19,53.6961693233,134.9,51.08336,2.16098,51.1290475508,1.20336,0.35098,1.2535,49.88,1.81,49.9128290122,0.0
2022-03-08 06:30:00,56.30616,15.69888,58.453729455,1.1961600000000001,0.34888,1.246,55.11,15.35,57.2078193956,134.85,56.54616,15.63888,58.6689251512,1.1961600000000001,0.34888,1.246,55.35,15.29,57.4230493791,134.75,57.78616,16.90888,60.2092228018,1.1961600000000001,0.34888,1.246,56.59,16.56,58.9632232837,134.9,57.38616,1.29888,57.4008575615,1.1961600000000001,0.34888,1.246,56.19,0.9500000000000001,56.1980302146,0.0
2022-03-08 07:00:00,61.26344,13.92392,62.8258277208,1.21344,0.35392,1.264,60.05,13.57,61.564173023,134.37,61.50344,13.87392,63.0488603228,1.21344,0.35392,1.264,60.29,13.52,61.7873328442,134.28,62.84344,15.13392,64.6400300557,1.21344,0.35392,1.264,61.63,14.78,63.3774825944,134.43,62.35344,2.92392,62.421957579,1.21344,0.35392,1.264,61.14,2.5700000000000003,61.193990718,0.0
2022-03-08 07:30:00,66.8084,12.08245,67.8921785522,1.4484,0.42245000000000005,1.50875,65.36,11.66,66.3919061332,134.84,67.0184,12.01245,68.0864516153,1.4484,0.42245000000000005,1.50875,65.57,11.59,66.586432552,134.73,68.4684,13.22245,69.7334566945,1.4484,0.42245000000000005,1.50875,67.02,12.8,68.2313740152,134.9,67.8984,4.74245,68.0638197177,1.4484,0.42245000000000005,1.50875,66.45,4.32,66.5902763172,0.0
2022-03-08 08:00:00,69.14936,10.86773,69.9981538597,1.80936,0.52773,1.88475,67.34,10.34,68.1292242727,134.14,69.38936,10.82773,70.2290753048,1.80936,0.52773,1.88475,67.58,10.3,68.3604154464,134.04,70.86936,11.99773,71.8777553348,1.80936,0.52773,1.88475,69.06,11.47,70.006031883,134.19,70.25936,6.23773,70.5357139551,1.80936,0.52773,1.88475,68.45,5.71,68.6877470878,0.0
2022-03-08 08:30:00,70.51144,10.08542,71.2290591504,2.28144,0.66542,2.3765,68.23,9.42,68.8772045019,134.47,70.73144,10.04542,71.4412140676,2.28144,0.66542,2.3765,68.45,9.38,69.0897018375,134.38,72.25144,11.21542,73.1167301502,2.28144,0.66542,2.3765,69.97,10.55,70.7608889147,134.54,71.61144,7.29542,71.9820914662,2.28144,0.66542,2.3765,69.33,6.63,69.6462906406,0.0
2022-03-08 09:00:00,70.92456,9.71508,71.5868423008,2.79456,0.81508,2.911,68.13,8.9,68.7088560522,134.47,71.14456,9.66508,71.7980653569,2.79456,0.81508,2.911,68.35,8.85,68.920570224,134.38,72.66456,10.80508,73.463514984,2.79456,0.81508,2.911,69.87,9.99,70.580570981,134.54,72.02456,7.86508,72.4527206294,2.79456,0.81508,2.911,69.23,7.05,69.5880406392,0.0
2022-03-08 09:30:00,72.36312,9.25466,72.9525178993,3.27312,0.9546600000000001,3.4095,69.09,8.3,69.5867667017,133.97,72.57312,9.19466,73.1532604813,3.27312,0.9546600000000001,3.4095,69.3,8.24,69.78816232,133.9,74.12312,10.35466,74.8428747594,3.27312,0.9546600000000001,3.4095,70.85,9.4,71.4708507015,134.02,73.46312,8.80466,73.9888642827,3.27312,0.9546600000000001,3.4095,70.19,7.85,70.6276050847,0.0
2022-03-08 10:00:00,71.64296,9.58003,72.2806384336,3.70296,1.08003,3.85725,67.94,8.5,68.4696545924,134.71,71.86296,9.54003,72.493428615,3.70296,1.08003,3.85725,68.16,8.46,68.6830197356,134.61,73.37296,10.70003,74.1490519236,3.70296,1.08003,3.85725,69.67,9.62,70.3310265814,134.78,72.75296,8.900030000000001,73.2953185597,3.70296,1.08003,3.85725,69.05,7.82,69.4914016264,0.0
2022-03-08 10:30:00,70.41736,10.52923,71.2002055739,4.07736,1.18923,4.24725,66.34,9.34,66.9942624409,135.5,70.66736,10.46923,71.4386488265,4.07736,1.18923,4.24725,66.59,9.28,67.2335221448,135.4,72.11736,11.64923,73.0521606317,4.07736,1.18923,4.24725,68.04,10.46,68.8393288753,135.56,71.55736,8.15923,72.0210302923,4.07736,1.18923,4.24725,67.48,6.97,67.8390101638,0.0
2022-03-08 11:00:00,70.00072,10.50896,70.7851611625,4.35072,1.26896,4.532,65.65,9.24,66.2970595125,135.5,70.25072,10.45896,71.0250202731,4.35072,1.26896,4.532,65.9,9.19,66.5377043487,135.4,71.68072,11.63896,72.6194946939,4.35072,1.26896,4.532,67.33,10.37,68.1239003581,135.56,71.13072,8.34896,71.6190230372,4.35072,1.26896,4.532,66.78,7.08,67.15426122,0.0
2022-03-08 11:30:00,69.21408,10.85494,70.0601069986,4.47408,1.30494,4.6605,64.74,9.55,65.4405845023,135.59,69.43408,10.80494,70.269753051,4.47408,1.30494,4.6605,64.96,9.5,65.6509832371,135.48,70.89408,11.99494,71.9016631564,4.47408,1.30494,4.6605,66.42,10.69,67.2747538085,135.64,70.32408,8.15494,70.7953337039,4.47408,1.30494,4.6605,65.85,6.85,66.2053245593,0.0
2022-03-08 12:00:00,68.48568,11.03749,69.3694064452,4.58568,1.33749,4.77675,63.9,9.7,64.6320354004,135.9,68.70568,10.97749,69.5771208873,4.58568,1.33749,4.77675,64.12,9.64,64.8406045623,135.79,70.14568,12.16749,71.1931473919,4.58568,1.33749,4.77675,65.56,10.83,66.4484950921,135.97,69.59568,8.08749,70.0640147948,4.58568,1.33749,4.77675,65.01,6.75,65.3594874521,0.0
2022-03-08 12:30:00,67.53528,11.32904,68.4789105638,4.62528,1.34904,4.818,62.91,9.98,63.6966914368,136.07,67.77528,11.27904,68.7073891397,4.62528,1.34904,4.818,63.15,9.93,63.9259524763,135.96,69.17528,12.47904,70.2918615659,4.62528,1.34904,4.818,64.55,11.13,65.5025144556,136.12,68.66528,7.73904,69.1000247294,4.62528,1.34904,4.818,64.04,6.39,64.3580119332,0.0
2022-03-08 13:00:00,67.034,11.28575,67.9773882189,4.614,1.34575,4.80625,62.42,9.94,63.2064870089,135.71,67.294,11.21575,68.2222506523,4.614,1.34575,4.80625,62.68,9.87,63.4523388064,135.6,68.664,12.41575,69.7774730415,4.614,1.34575,4.80625,64.05,11.07,64.9995953834,135.78,68.164,7.73575,68.6015504494,4.614,1.34575,4.80625,63.55,6.39,63.8704516972,0.0
2022-03-08 13:30:00,66.40192,11.88306,67.4568165173,4.50192,1.3130600000000001,4.6895,61.9,10.57,62.7959783744,135.44,66.67192,11.83306,67.713855491,4.50192,1.3130600000000001,4.6895,62.17,10.52,63.0537810127,135.34,68.01192,13.03306,69.2494181568,4.50192,1.3130600000000001,4.6895,63.51,11.72,64.5823389171,135.49,67.55192,7.02306,67.9160162808,4.50192,1.3130600000000001,4.6895,63.05,5.71,63.3080295065,0.0
2022-03-08 14:00:00,65.25312,12.14591,66.3738864273,4.20312,1.22591,4.37825,61.05,10.92,62.018939849,135.35,65.56312,12.08591,66.6677727591,4.20312,1.22591,4.37825,61.36,10.86,62.3136357469,135.26,66.86312,13.29591,68.1722673736,4.20312,1.22591,4.37825,62.66,12.07,63.8119150316,135.49,66.43312,6.59591,66.759759299,4.20312,1.22591,4.37825,62.23,5.37,62.4612663977,0.0
2022-03-08 14:30:00,65.29832,12.14701,66.4185248764,3.65832,1.06701,3.81075,61.64,11.08,62.6279170977,135.35,65.64832,12.07701,66.7499519802,3.65832,1.06701,3.81075,61.99,11.01,62.9601477127,135.26,66.90832,13.29701,68.2168143507,3.65832,1.06701,3.81075,63.25,12.23,64.4215445329,135.49,66.51832,6.11701,66.7989873199,3.65832,1.06701,3.81075,62.86,5.05,63.0625253221,0.0
