Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-08 15:00:00,65.93544,11.93742,67.0073447038,2.90544,0.8474200000000001,3.0265,63.03,11.09,63.9981952871,134.64,66.25544,11.86742,67.3098728795,2.90544,0.8474200000000001,3.0265,63.35,11.02,64.3013444649,134.54,67.56544,13.08742,68.8212848227,2.90544,0.8474200000000001,3.0265,64.66,12.24,65.8083064666,134.71,67.12544,5.94742,67.388400336,2.90544,0.8474200000000001,3.0265,64.22,5.1,64.4221887241,0.0
2022-03-08 15:30:00,65.34368,12.24399,66.4809131034,2.89368,0.84399,3.01425,62.45,11.4,63.4819856337,134.47,65.67368,12.17399,66.7925016545,2.89368,0.84399,3.01425,62.78,11.33,63.7941792016,134.38,66.97368,13.39399,68.2998739447,2.89368,0.84399,3.01425,64.08,12.55,65.297388156,135.04,66.54368,5.54399,66.7742253648,2.89368,0.84399,3.01425,63.65,4.7,63.8232912031,0.0
2022-03-08 16:00:00,68.92376,11.35693,69.8531642201,2.18376,0.6369300000000001,2.27475,66.74,10.72,67.5954584273,134.47,69.26376,11.34693,70.1870448855,2.18376,0.6369300000000001,2.27475,67.08,10.71,67.9295995866,134.38,70.64376,12.49693,71.7406027739,2.18376,0.6369300000000001,2.27475,68.46,11.86,69.4797179039,134.56,70.15376,6.18693,70.4260473473,2.18376,0.6369300000000001,2.27475,67.97,5.55,68.1962125048,0.0
2022-03-08 16:30:00,72.05968,10.77324,72.8605529886,1.27968,0.37324,1.333,70.78,10.4,71.5399776349,135.52,72.34968,10.79324,73.150326218,1.27968,0.37324,1.333,71.07,10.42,71.8298078795,135.41,73.85968,11.93324,74.8174748745,1.27968,0.37324,1.333,72.58,11.56,73.4948297501,135.56,73.25968,6.47324,73.5451123447,1.27968,0.37324,1.333,71.98,6.1,72.2380121543,0.0
2022-03-08 17:00:00,74.018,10.914,74.818311395,1.248,0.364,1.3,72.77,10.55,73.5307785896,136.49,74.298,10.924,75.0967814224,1.248,0.364,1.3,73.05,10.56,73.8093225819,136.38,75.868,12.064,76.8211788506,1.248,0.364,1.3,74.62,11.7,75.5316781225,136.54,75.218,6.324,75.4833789652,1.248,0.364,1.3,73.97,5.96,74.2097197138,0.0
2022-03-08 17:30:00,75.17504,11.38022,76.0315463887,1.2350400000000001,0.36022000000000004,1.2865,73.94,11.02,74.7566986965,136.6,75.41504,11.400220000000001,76.2718380154,1.2350400000000001,0.36022000000000004,1.2865,74.18,11.04,74.9970266077,136.49,77.03504,12.54022,78.049051919,1.2350400000000001,0.36022000000000004,1.2865,75.8,12.18,76.7723413737,136.66,76.34504,5.9202200000000005,76.5742393854,1.2350400000000001,0.36022000000000004,1.2865,75.11,5.5600000000000005,75.3155076993,0.0
2022-03-08 18:00:00,76.568,11.084,77.3661016208,1.248,0.364,1.3,75.32,10.72,76.0790431065,137.01,76.808,11.104,77.6064925119,1.248,0.364,1.3,75.56,10.74,76.3194680275,136.9,78.448,12.244,79.3977596661,1.248,0.364,1.3,77.2,11.88,78.1087344668,137.08,77.738,6.184,77.9835783996,1.248,0.364,1.3,76.49,5.82,76.7110976326,0.0
2022-03-08 18:30:00,77.82232,10.82526,78.5716217489,1.25232,0.36526000000000003,1.3045,76.57,10.46,77.28115229470001,136.78,78.03232,10.81526,78.778250891,1.25232,0.36526000000000003,1.3045,76.78,10.45,77.4878758258,136.67,79.72232,11.96526,80.6152327606,1.25232,0.36526000000000003,1.3045,78.47,11.6,79.3227640719,136.83,78.98232,6.38526,79.2400051606,1.25232,0.36526000000000003,1.3045,77.73,6.02,77.9627686784,0.0
2022-03-08 19:00:00,77.22864,10.77127,77.9761700371,1.23864,0.36127000000000004,1.29025,75.99,10.41,76.6997275093,136.39,77.46864,10.78127,78.215254051,1.23864,0.36127000000000004,1.29025,76.23,10.42,76.9388672909,136.28,79.12864,11.91127,80.0201226021,1.23864,0.36127000000000004,1.29025,77.89,11.55,78.7416954351,136.45,78.38864,6.25127,78.6375054135,1.23864,0.36127000000000004,1.29025,77.15,5.89,77.3745087222,0.0
2022-03-08 19:30:00,75.41824,11.53532,76.2953113382,1.21824,0.35532,1.2690000000000001,74.2,11.18,75.0375399384,135.73,75.64824,11.53532,76.5226752185,1.21824,0.35532,1.2690000000000001,74.43,11.18,75.2649805687,135.64,77.28824,12.71532,78.3272073101,1.21824,0.35532,1.2690000000000001,76.07,12.36,77.0675969523,135.78,76.57824,5.82532,76.7994869423,1.21824,0.35532,1.2690000000000001,75.36,5.47,75.5582589794,0.0
2022-03-08 20:00:00,72.53976,11.90993,73.5109734221,1.19976,0.34993,1.2497500000000001,71.34,11.56,72.2705278796,137.05,72.74976,11.84993,73.7085369619,1.19976,0.34993,1.2497500000000001,71.55,11.5,72.4682861671,136.95,74.32976,13.05993,75.4683708136,1.19976,0.34993,1.2497500000000001,73.13,12.71,74.2262824072,137.1,73.65976,5.0199300000000004,73.8306165521,1.19976,0.34993,1.2497500000000001,72.46,4.67,72.6103332867,0.0
2022-03-08 20:30:00,69.45928,11.42854,70.3932035402,1.22928,0.35854,1.2805,68.23,11.07,69.122194699,135.11,69.93928,14.97854,71.5252371366,1.22928,0.35854,1.2805,68.71,14.62,70.2481921476,135.02,70.46928,4.37854,70.6051771207,1.22928,0.35854,1.2805,69.24,4.02,69.3566002627,135.17,71.57928,11.57854,72.5096953093,1.22928,0.35854,1.2805,70.35,11.22,71.2391107468,0.0
2022-03-08 21:00:00,67.02792,13.73106,68.4199098819,1.23792,0.36106000000000005,1.2895,65.79,13.37,67.1347972366,136.16,67.23792,13.66106,68.6116786433,1.23792,0.36106000000000005,1.2895,66.0,13.3,67.3267406013,136.05,67.73792,3.14106,67.81070759,1.23792,0.36106000000000005,1.2895,66.5,2.7800000000000002,66.5580829051,136.21,69.11792,14.90106,70.7059294137,1.23792,0.36106000000000005,1.2895,67.88,14.54,69.4197810426,0.0
2022-03-08 21:30:00,63.99832,14.44826,65.6089717939,1.22832,0.35826,1.2795,62.77,14.09,64.3319593981,135.09,64.17832,14.39826,65.7736014602,1.22832,0.35826,1.2795,62.95,14.04,64.4966983651,134.98,64.68832,2.35826,64.7312917734,1.22832,0.35826,1.2795,63.46,2.0,63.4915080936,135.15,66.00832,15.64826,67.8377944088,1.22832,0.35826,1.2795,64.78,15.29,66.5599917368,0.0
2022-03-08 22:00:00,60.34448,15.79714,62.3779279766,1.22448,0.35714,1.2755,59.12,15.44,61.1029295533,134.84,60.53448,15.72714,62.5441140432,1.22448,0.35714,1.2755,59.31,15.37,61.2691847506,134.76,61.04448,1.03714,61.05328982,1.22448,0.35714,1.2755,59.82,0.68,59.8238648033,134.89,62.27448,17.02714,64.5603156424,1.22448,0.35714,1.2755,61.05,16.67,63.2850013826,0.0
2022-03-08 22:30:00,56.01264,16.87952,58.5007182452,1.23264,0.35952,1.284,54.78,16.52,57.2167702689,135.11,56.21264,16.84952,58.6836196907,1.23264,0.35952,1.284,54.98,16.49,57.3996559223,135.0,56.71264,0.81952,56.7185608844,1.23264,0.35952,1.284,55.48,0.46,55.4819069607,135.17,57.84264,18.13952,60.6202374459,1.23264,0.35952,1.284,56.61,17.78,59.3365022562,0.0
2022-03-08 23:00:00,52.22424,17.70707,55.1444609327,1.22424,0.35707000000000005,1.27525,51.0,17.35,53.8704232395,134.93,52.44424,17.65707,55.3368812833,1.22424,0.35707000000000005,1.27525,51.22,17.3,54.0627265313,134.81,52.93424,1.5670700000000002,52.9574307606,1.22424,0.35707000000000005,1.27525,51.71,1.21,51.7241548988,134.99,54.01424,18.97707,57.2509153513,1.22424,0.35707000000000005,1.27525,52.79,18.62,55.9775714014,0.0
2022-03-08 23:30:00,48.3108,18.78315,51.8337739371,1.2108,0.35315,1.26125,47.1,18.43,50.5774149201,135.05,48.5608,18.70315,52.038054504,1.2108,0.35315,1.26125,47.35,18.35,50.7813449999,134.95,49.0208,2.66315,49.0930870955,1.2108,0.35315,1.26125,47.81,2.31,47.86577274,135.12,50.0308,20.05315,53.8999978995,1.2108,0.35315,1.26125,48.82,19.7,52.6448705953,0.0
2022-03-09 00:00:00,45.83592,19.23881,49.709791515,1.19592,0.34881,1.2457500000000001,44.64,18.89,48.472277644,135.05,46.09592,19.16881,49.9227114394,1.19592,0.34881,1.2457500000000001,44.9,18.82,48.6847245037,134.95,46.53592,3.27881,46.6512855692,1.19592,0.34881,1.2457500000000001,45.34,2.93,45.4345738398,135.12,47.51592,20.49881,51.7490469947,1.19592,0.34881,1.2457500000000001,46.32,20.15,50.5130171342,0.0
2022-03-09 00:30:00,45.4556,19.21455,49.3498784503,1.2156,0.35455000000000003,1.26625,44.24,18.86,48.0923819331,134.44,45.7156,19.12455,49.5546616986,1.2156,0.35455000000000003,1.26625,44.5,18.77,48.2966137529,134.36,46.1456,3.33455,46.2659229138,1.2156,0.35455000000000003,1.26625,44.93,2.98,45.028716393,134.52,47.1356,20.47455,51.390388061,1.2156,0.35455000000000003,1.26625,45.92,20.12,50.134427293,0.0
2022-03-09 01:00:00,47.56224,13.01357,49.3104418756,1.21224,0.35357000000000005,1.26275,46.35,12.66,48.0478730018,133.91,48.32224,24.93357,54.3757463541,1.21224,0.35357000000000005,1.26275,47.11,24.58,53.136884553,133.82,48.73224,9.783570000000001,49.7046220925,1.21224,0.35357000000000005,1.26275,47.52,9.43,48.4466232053,133.96,49.29224,13.80357,51.1885091496,1.21224,0.35357000000000005,1.26275,48.08,13.45,49.925833994,0.0
2022-03-09 01:30:00,47.30992,11.17581,48.6120073599,1.2199200000000001,0.35581,1.27075,46.09,10.82,47.3430089876,135.28,48.17992,27.91581,55.6830058381,1.2199200000000001,0.35581,1.27075,46.96,27.56,54.449932966,135.17,48.639920000000004,12.38581,50.1921319229,1.2199200000000001,0.35581,1.27075,47.42,12.03,48.9221555126,135.34,49.01992,12.36581,50.5555715403,1.2199200000000001,0.35581,1.27075,47.8,12.01,49.2856987371,0.0
2022-03-09 02:00:00,46.20944,11.64567,47.654317484,1.21944,0.35567000000000004,1.27025,44.99,11.29,46.3849566131,137.36,47.05944,28.48567,55.0093109252,1.21944,0.35567000000000004,1.27025,45.84,28.13,53.7829201513,137.25,47.53944,12.87567,49.2522205942,1.21944,0.35567000000000004,1.27025,46.32,12.52,47.9822133712,137.43,47.89944,12.83567,49.5894220239,1.21944,0.35567000000000004,1.27025,46.68,12.48,48.3194867522,0.0
2022-03-09 02:30:00,45.14024,11.52882,46.5892150379,1.23024,0.35882000000000003,1.2815,43.91,11.17,45.3084649928,137.84,45.97024,28.30882,53.9875194415,1.23024,0.35882000000000003,1.2815,44.74,27.95,52.7529155592,137.75,46.44024,12.74882,48.1583669018,1.23024,0.35882000000000003,1.2815,45.21,12.39,46.8770327559,137.89,46.81024,12.70882,48.5047696072,1.23024,0.35882000000000003,1.2815,45.58,12.35,47.2234994468,0.0
2022-03-09 03:00:00,44.59048,11.79889,46.1250985025,1.23048,0.35889000000000004,1.28175,43.36,11.44,44.843764338,137.4,45.40048,28.59889,53.6572464208,1.23048,0.35889000000000004,1.28175,44.17,28.24,52.4260097661,137.3,45.87048,13.02889,47.6849337848,1.23048,0.35889000000000004,1.28175,44.64,12.67,46.4032164833,137.45,46.24048,12.99889,48.0328338937,1.23048,0.35889000000000004,1.28175,45.01,12.64,46.75114651,0.0
2022-03-09 03:30:00,43.61864,11.99127,45.2368910477,1.23864,0.36127000000000004,1.29025,42.38,11.63,43.9468007937,137.52,44.43864,28.75127,52.9285202104,1.23864,0.36127000000000004,1.29025,43.2,28.39,51.6936369392,137.43,44.88864,13.22127,46.7952132324,1.23864,0.36127000000000004,1.29025,43.65,12.86,45.5049678607,137.58,45.26864,13.20127,47.1542500424,1.23864,0.36127000000000004,1.29025,44.03,12.84,45.8640000436,0.0
2022-03-09 04:00:00,43.26104,11.98197,44.8897002325,1.24104,0.36197,1.29275,42.02,11.62,43.5970732963,137.3,44.08104,28.77197,52.639950087,1.24104,0.36197,1.29275,42.84,28.41,51.4042186985,137.19,44.52104,13.20197,46.4372158356,1.24104,0.36197,1.29275,43.28,12.84,45.1444791752,137.36,44.91104,13.17197,46.8028023473,1.24104,0.36197,1.29275,43.67,12.81,45.5100538343,0.0
2022-03-09 04:30:00,43.25928,11.60729,44.7894461594,1.25928,0.36729,1.31175,42.0,11.24,43.4780128341,137.57,44.08928,28.26729,52.3727438164,1.25928,0.36729,1.31175,42.83,27.9,51.1157402372,137.47,44.51928,12.81729,46.3276290637,1.25928,0.36729,1.31175,43.26,12.45,45.0158871955,137.63,44.90928,12.78729,46.6943060304,1.25928,0.36729,1.31175,43.65,12.42,45.3825836638,0.0
2022-03-09 05:00:00,43.52664,11.65652,45.0604355083,1.25664,0.36652,1.309,42.27,11.29,43.751765678699996,136.88,44.36664,28.41652,52.686785381199996,1.25664,0.36652,1.309,43.11,28.05,51.4322330839,136.79,44.79664,12.88652,46.6133173353,1.25664,0.36652,1.309,43.54,12.52,45.3043265042,136.93,45.20664,12.84652,46.9965251503,1.25664,0.36652,1.309,43.95,12.48,45.6875573871,0.0
2022-03-09 05:30:00,45.27648,17.01939,48.3696110917,1.26648,0.36939000000000005,1.31925,44.01,16.65,47.0542516676,137.36,45.87648,25.83939,52.6528773455,1.26648,0.36939000000000005,1.31925,44.61,25.47,51.3689886994,137.25,46.30648,10.43939,47.4686312586,1.26648,0.36939000000000005,1.31925,45.04,10.07,46.1519934564,137.4,46.71648,10.20939,47.8190458684,1.26648,0.36939000000000005,1.31925,45.45,9.84,46.5029902264,0.0
2022-03-09 06:00:00,48.19336,23.48848,53.6125791284,1.26336,0.36848000000000003,1.316,46.93,23.12,52.3159564569,137.2,48.46336,23.40848,53.8205741181,1.26336,0.36848000000000003,1.316,47.2,23.04,52.5231529899,137.11,48.94336,6.90848,49.4285300611,1.26336,0.36848000000000003,1.316,47.68,6.54,48.1264376409,137.25,49.30336,6.86848,49.7794869881,1.26336,0.36848000000000003,1.316,48.04,6.5,48.4777433468,0.0
2022-03-09 06:30:00,54.922,20.841,58.7432835735,1.272,0.371,1.325,53.65,20.47,57.4224990748,136.95,55.142,20.771,58.9243125119,1.272,0.371,1.325,53.87,20.4,57.6032716085,136.85,55.632,4.471,55.8113721835,1.272,0.371,1.325,54.36,4.1,54.5143980981,137.02,56.002,4.421,56.1762338093,1.272,0.371,1.325,54.73,4.05,54.8796446782,0.0
2022-03-09 07:00:00,59.30136,19.28373,62.3579468918,1.28136,0.37373,1.33475,58.02,18.91,61.0238355071,136.04,59.56136,19.21373,62.5837281213,1.28136,0.37373,1.33475,58.28,18.84,61.2495224471,135.94,60.02136,2.98373,60.0954765433,1.28136,0.37373,1.33475,58.74,2.61,58.7979565971,136.1,60.42136,2.93373,60.4925409944,1.28136,0.37373,1.33475,59.14,2.56,59.1953815766,0.0
2022-03-09 07:30:00,64.54416,17.55913,66.8899965351,1.33416,0.38913000000000003,1.38975,63.21,17.17,65.5004809143,135.69,64.77416,17.48913,67.0936768396,1.33416,0.38913000000000003,1.38975,63.44,17.1,65.7042129547,135.6,65.27416,1.23913,65.2859204336,1.33416,0.38913000000000003,1.38975,63.94,0.85,63.9456495784,135.74,65.65416,1.17913,65.6647475657,1.33416,0.38913000000000003,1.38975,64.32,0.79,64.3248513407,0.0
2022-03-09 08:00:00,67.2836,16.0198,69.1644187498,1.4736,0.4298,1.5350000000000001,65.81,15.59,67.6313847263,135.69,67.4836,15.9598,69.3451619437,1.4736,0.4298,1.5350000000000001,66.01,15.53,67.8122481562,135.6,67.9836,1.1398,67.9931541628,1.4736,0.4298,1.5350000000000001,66.51,0.71,66.5137895477,135.74,68.3636,1.1598,68.3734373935,1.4736,0.4298,1.5350000000000001,66.89,0.73,66.893983287,0.0
2022-03-09 08:30:00,69.1136,15.42605,70.8142127229,1.8036,0.52605,1.8787500000000001,67.31,14.9,68.9394379147,134.94,69.2236,15.36605,70.9085487763,1.8036,0.52605,1.8787500000000001,67.42,14.84,69.0339191992,134.85,69.8436,2.16605,69.8771796337,1.8036,0.52605,1.8787500000000001,68.04,1.6400000000000001,68.0597619743,135.0,70.1336,2.22605,70.1689186717,1.8036,0.52605,1.8787500000000001,68.33,1.7000000000000002,68.3511441016,0.0
2022-03-09 09:00:00,68.58696,15.58953,70.3363670349,2.4669600000000003,0.7195300000000001,2.56975,66.12,14.87,67.7714637587,136.73,68.68696,15.52953,70.4206274898,2.4669600000000003,0.7195300000000001,2.56975,66.22,14.81,67.8559098384,136.62,69.31696,2.33953,69.3564297255,2.4669600000000003,0.7195300000000001,2.56975,66.85,1.62,66.8696261392,136.78,69.58696,2.37953,69.6276321949,2.4669600000000003,0.7195300000000001,2.56975,67.12,1.6600000000000001,67.1405242756,0.0
2022-03-09 09:30:00,69.61256,15.00408,71.2111713596,2.96256,0.8640800000000001,3.086,66.65,14.14,68.1334139758,136.48,69.72256,14.95408,71.3082034664,2.96256,0.8640800000000001,3.086,66.76,14.09,68.2306800494,136.35,70.32256,3.04408,70.3884143024,2.96256,0.8640800000000001,3.086,67.36,2.18,67.3952668961,136.52,70.61256,3.09408,70.6803152285,2.96256,0.8640800000000001,3.086,67.65,2.23,67.6867446403,0.0
2022-03-09 10:00:00,69.3552,15.04985,70.9693014765,3.5652,1.03985,3.71375,65.79,14.01,67.2651782128,135.78,69.4852,14.98985,71.0836733861,3.5652,1.03985,3.71375,65.92,13.95,67.3798849806,135.7,70.0752,3.32985,70.1542696923,3.5652,1.03985,3.71375,66.51,2.29,66.5494117179,135.84,70.3852,3.3798500000000002,70.4663023371,3.5652,1.03985,3.71375,66.82,2.34,66.8609602085,0.0
2022-03-09 10:30:00,69.90184,14.927620000000001,71.4779761483,3.83184,1.11762,3.9915000000000003,66.07,13.81,67.4978592253,135.78,70.02184,14.87762,71.5849261636,3.83184,1.11762,3.9915000000000003,66.19,13.76,67.6051307225,135.6,70.61184,3.61762,70.7044491008,3.83184,1.11762,3.9915000000000003,66.78,2.5,66.8267790635,135.75,70.91184,3.6676200000000003,71.0066228506,3.83184,1.11762,3.9915000000000003,67.08,2.55,67.1284507493,0.0
2022-03-09 11:00:00,69.87152,14.73461,71.408249096,3.5815200000000003,1.04461,3.73075,66.29,13.69,67.6888484169,135.78,69.97152,14.66461,71.4917085931,3.5815200000000003,1.04461,3.73075,66.39,13.62,67.7726825498,135.69,70.59152,3.79461,70.6934350627,3.5815200000000003,1.04461,3.73075,67.01,2.75,67.0664044064,135.84,70.87152,3.85461,70.9762662118,3.5815200000000003,1.04461,3.73075,67.29,2.81,67.3486466085,0.0
2022-03-09 11:30:00,69.0136,14.83355,70.5897385642,3.5436,1.03355,3.69125,65.47,13.8,66.9086010913,135.9,69.1336,14.78355,70.6965911453,3.5436,1.03355,3.69125,65.59,13.75,67.0157488953,135.78,69.7436,3.6035500000000003,69.8366330343,3.5436,1.03355,3.69125,66.2,2.5700000000000003,66.2498671697,135.95,70.0236,3.65355,70.1188489963,3.5436,1.03355,3.69125,66.48,2.62,66.531607526,0.0
2022-03-09 12:00:00,69.5708,14.7019,71.1072575498,3.1608,0.9219,3.2925,66.41,13.78,67.824600994,135.9,69.6908,14.6419,71.2123082076,3.1608,0.9219,3.2925,66.53,13.72,67.9299587811,135.78,70.2808,3.5619,70.3710024104,3.1608,0.9219,3.2925,67.12,2.64,67.1718988864,135.95,70.5908,3.6219,70.6836558495,3.1608,0.9219,3.2925,67.43,2.7,67.4840344081,0.0
2022-03-09 12:30:00,69.54296,14.75253,71.0905086982,2.68296,0.7825300000000001,2.79475,66.86,13.97,68.3038834914,136.18,69.68296,14.69253,71.2150640817,2.68296,0.7825300000000001,2.79475,67.0,13.91,68.4287081567,136.08,70.26296,3.14253,70.3332001459,2.68296,0.7825300000000001,2.79475,67.58,2.36,67.6211949022,136.25,70.59296,3.19253,70.6651133825,2.68296,0.7825300000000001,2.79475,67.91,2.41,67.9527497604,0.0
2022-03-09 13:00:00,69.64952,15.38736,71.3290017034,3.17952,0.9273600000000001,3.312,66.47,14.46,68.0246462688,135.72,69.76952,15.33736,71.4354291147,3.17952,0.9273600000000001,3.312,66.59,14.41,68.131315854,135.63,70.36952,2.89736,70.4291419797,3.17952,0.9273600000000001,3.312,67.19,1.97,67.2188738376,135.78,70.65952,2.94736,70.720963636,3.17952,0.9273600000000001,3.312,67.48,2.02,67.5102273733,0.0
2022-03-09 13:30:00,68.85568,16.25749,70.7489268425,3.8656800000000002,1.12749,4.02675,64.99,15.13,66.7279326819,136.27,68.97568,16.20749,70.8542670808,3.8656800000000002,1.12749,4.02675,65.11,15.08,66.8335132998,136.16,69.58568,2.55749,69.6326619925,3.8656800000000002,1.12749,4.02675,65.72,1.43,65.7355558279,136.34,69.88568,2.59749,69.9339347053,3.8656800000000002,1.12749,4.02675,66.02,1.47,66.0363634674,0.0
2022-03-09 14:00:00,67.6928,16.78165,69.7419454028,3.9828,1.16165,4.14875,63.71,15.62,65.5968634921,136.72,67.8228,16.73165,69.8561401135,3.9828,1.16165,4.14875,63.84,15.57,65.7112661573,136.62,68.4228,2.13165,68.4559967538,3.9828,1.16165,4.14875,64.44,0.97,64.4473001762,136.78,68.7128,2.18165,68.747425265,3.9828,1.16165,4.14875,64.73,1.02,64.7380359603,0.0
2022-03-09 14:30:00,66.7692,16.77685,68.8446712866,3.1092,0.90685,3.23875,63.66,15.87,65.6083264533,137.03,66.8892,16.71685,68.9464875868,3.1092,0.90685,3.23875,63.78,15.81,65.7103074106,136.9,67.4992,1.65685,67.5195316376,3.1092,0.90685,3.23875,64.39,0.75,64.3943677661,137.06,67.7992,1.7068500000000002,67.8206816359,3.1092,0.90685,3.23875,64.69,0.8,64.6949464796,0.0
2022-03-09 15:00:00,66.46368,17.04649,68.6148932846,2.83368,0.8264900000000001,2.95175,63.63,16.22,65.6647949818,137.11,66.58368,16.99649,68.7187537333,2.83368,0.8264900000000001,2.95175,63.75,16.17,65.7687722251,136.9,67.20368,1.29649,67.2161847464,2.83368,0.8264900000000001,2.95175,64.37,0.47000000000000003,64.3717158386,137.06,67.48368,1.33649,67.4969130543,2.83368,0.8264900000000001,2.95175,64.65,0.51,64.6520115696,0.0
2022-03-09 15:30:00,66.49952,16.98986,68.6355702464,2.39952,0.69986,2.4995,64.1,16.29,66.1375392648,137.4,66.60952,16.91986,68.7248849912,2.39952,0.69986,2.4995,64.21,16.22,66.2269771317,137.27,67.22952,1.04986,67.237716837,2.39952,0.69986,2.4995,64.83,0.35000000000000003,64.8309447718,137.42,67.51952,1.10986,67.5286411106,2.39952,0.69986,2.4995,65.12,0.41000000000000003,65.1212906813,0.0
2022-03-09 16:00:00,68.68096,16.19403,70.5643031154,1.59096,0.46403000000000005,1.65725,67.09,15.73,68.9093680134,137.28,68.77096,16.13403,70.6381756797,1.59096,0.46403000000000005,1.65725,67.18,15.67,68.9833407425,137.17,69.41096,1.31403,69.423396942,1.59096,0.46403000000000005,1.65725,67.82,0.85,67.8253263907,137.32,69.68096,1.36403,69.6943094116,1.59096,0.46403000000000005,1.65725,68.09,0.9,68.0959477502,0.0
2022-03-09 16:30:00,69.84616,15.88888,71.6305980318,1.67616,0.48888000000000004,1.746,68.17,15.4,69.8878308434,136.89,69.98616,15.81888,71.7516519392,1.67616,0.48888000000000004,1.746,68.31,15.33,70.0090351312,136.76,70.54616,1.37888,70.5596343585,1.67616,0.48888000000000004,1.746,68.87,0.89,68.8757504496,136.91,70.87616,1.44888,70.8909677575,1.67616,0.48888000000000004,1.746,69.2,0.96,69.2066586392,0.0
2022-03-09 17:00:00,72.0676,15.5068,73.7170252791,1.4976,0.4368,1.56,70.57,15.07,72.1611377405,135.56,72.1876,15.4268,73.8175843008,1.4976,0.4368,1.56,70.69,14.99,72.2618585424,135.44,72.8076,1.9068,72.8325648594,1.4976,0.4368,1.56,71.31,1.47,71.3251498421,135.6,73.1176,1.9768,73.1443174006,1.4976,0.4368,1.56,71.62,1.54,71.6365549144,0.0
2022-03-09 17:30:00,73.6656,15.9983,75.3827979465,1.3656000000000001,0.39830000000000004,1.4225,72.3,15.6,73.9638425178,136.55,73.7656,15.9083,75.461498476,1.3656000000000001,0.39830000000000004,1.4225,72.4,15.51,74.042691064,136.41,74.3856,1.3383,74.3976379615,1.3656000000000001,0.39830000000000004,1.4225,73.02,0.9400000000000001,73.0260501465,136.58,74.6756,1.4083,74.688878317,1.3656000000000001,0.39830000000000004,1.4225,73.31,1.01,73.3169571109,0.0
2022-03-09 18:00:00,74.92112,15.54366,76.5165314703,1.28112,0.37366000000000005,1.3345,73.64,15.17,75.1862919687,136.55,75.05112,15.46366,76.6276411868,1.28112,0.37366000000000005,1.3345,73.77,15.09,75.2975497609,136.41,75.65112,1.47366,75.6654718551,1.28112,0.37366000000000005,1.3345,74.37,1.1,74.3781345558,136.58,75.97112,1.55366,75.9870050301,1.28112,0.37366000000000005,1.3345,74.69,1.18,74.6993206127,0.0
2022-03-09 18:30:00,78.03728,14.60254,79.3917580373,1.27728,0.37254000000000004,1.3305,76.76,14.23,78.0678583029,135.46,78.10728,14.50254,79.4422485548,1.27728,0.37254000000000004,1.3305,76.83,14.13,78.1185368527,135.37,78.74728,2.5025399999999998,78.7870345542,1.27728,0.37254000000000004,1.3305,77.47,2.13,77.4992761257,135.53,79.04728,2.59254,79.0897827728,1.27728,0.37254000000000004,1.3305,77.77,2.22,77.8016792878,0.0
2022-03-09 19:00:00,77.72352,15.02436,79.1623455602,1.28352,0.37436,1.337,76.44,14.65,77.8312026118,135.71,77.78352,14.93436,79.2042365799,1.28352,0.37436,1.337,76.5,14.56,77.8732534315,135.63,78.45352,2.13436,78.4825476969,1.28352,0.37436,1.337,77.17,1.76,77.1900673662,135.76,78.71352,2.21436,78.7446609047,1.28352,0.37436,1.337,77.43,1.8399999999999999,77.4518592417,0.0
2022-03-09 19:30:00,75.95736,15.46548,77.5158152237,1.28736,0.37548000000000004,1.341,74.67,15.09,76.1795051178,136.16,75.96736,15.38548,77.5096947498,1.28736,0.37548000000000004,1.341,74.68,15.01,76.1735026108,136.07,76.66736,1.56548,76.6833411961,1.28736,0.37548000000000004,1.341,75.38,1.19,75.3893924899,136.23,76.88736,1.64548,76.9049655887,1.28736,0.37548000000000004,1.341,75.6,1.27,75.6106665756,0.0
2022-03-09 20:00:00,73.02448,16.60464,74.8885087901,1.28448,0.37464000000000003,1.338,71.74,16.23,73.552977506,135.52,73.02448,16.54464,74.8752281599,1.28448,0.37464000000000003,1.338,71.74,16.17,73.539761354,135.4,73.72448,0.68464,73.7276588751,1.28448,0.37464000000000003,1.338,72.44,0.31,72.4406633045,135.58,73.92448,0.65464,73.9273785333,1.28448,0.37464000000000003,1.338,72.64,0.28,72.6405396456,0.0
2022-03-09 20:30:00,70.87872,16.81296,72.845511686,1.27872,0.37296,1.332,69.6,16.44,71.5152682999,134.98,70.88872,16.76296,72.8437193669,1.27872,0.37296,1.332,69.61,16.39,71.513524595,134.85,71.56872,0.9029600000000001,71.5744159543,1.27872,0.37296,1.332,70.29,0.53,70.2919981221,135.04,71.77872,0.8829600000000001,71.7841505013,1.27872,0.37296,1.332,70.5,0.51,70.5018446567,0.0
2022-03-09 21:00:00,68.05032,13.90051,69.4555269965,1.27032,0.37051,1.32325,66.78,13.53,68.1368424569,134.07,68.06032,14.15051,69.5157830407,1.27032,0.37051,1.32325,66.79,13.78,68.1967191293,133.98,69.19032,5.40051,69.4007628918,1.27032,0.37051,1.32325,67.92,5.03,68.1060004699,134.15,69.35032,5.25051,69.5487939461,1.27032,0.37051,1.32325,68.08,4.88,68.2546760303,0.0
2022-03-09 21:30:00,64.24248,8.08114,64.748753349,1.27248,0.37114,1.3255,62.97,7.71,63.4402474774,134.66,64.83248,18.57114,67.4398821459,1.27248,0.37114,1.3255,63.56,18.2,66.1143978268,134.57,65.88248,9.02114,66.4972340617,1.27248,0.37114,1.3255,64.61,8.65,65.1864602506,134.74,66.07248,8.82114,66.6587212917,1.27248,0.37114,1.3255,64.8,8.45,65.3486227858,0.0
2022-03-09 22:00:00,60.69632,7.08226,61.108114586,1.2763200000000001,0.37226000000000004,1.3295,59.42,6.71,59.7976629978,135.9,61.61632,24.25226,66.2173920164,1.2763200000000001,0.37226000000000004,1.3295,60.34,23.88,64.8935281827,135.8,62.27632,8.18226,62.81153884,1.2763200000000001,0.37226000000000004,1.3295,61.0,7.8100000000000005,61.4979357377,135.97,62.48632,8.10226,63.0094183773,1.2763200000000001,0.37226000000000004,1.3295,61.21,7.73,61.6961668177,0.0
2022-03-09 22:30:00,56.7868,8.1224,57.3647455847,1.2768,0.3724,1.33,55.51,7.75,56.0483951599,135.19,57.6768,25.1424,62.9186263041,1.2768,0.3724,1.33,56.4,24.77,61.5996176936,135.08,58.2768,9.2224,59.0020175926,1.2768,0.3724,1.33,57.0,8.85,57.6829480869,135.23,58.5368,9.1824,59.2526237731,1.2768,0.3724,1.33,57.26,8.81,57.9337872057,0.0
2022-03-09 23:00:00,52.90208,8.72394,53.6165757714,1.28208,0.37394000000000005,1.3355000000000001,51.62,8.35,52.2909829703,134.47,53.76208,25.83394,59.6469085691,1.28208,0.37394000000000005,1.3355000000000001,52.48,25.46,58.3297694149,134.37,54.33208,9.83394,55.2148647834,1.28208,0.37394000000000005,1.3355000000000001,53.05,9.46,53.8868638909,134.53,54.60208,9.80394,55.4752591688,1.28208,0.37394000000000005,1.3355000000000001,53.32,9.43,54.1474588508,0.0
2022-03-09 23:30:00,49.3528,9.81415,50.3191455419,1.2828,0.37415000000000004,1.3362500000000002,48.07,9.44,48.9881465255,134.66,50.1028,27.22415,57.0214425551,1.2828,0.37415000000000004,1.3362500000000002,48.82,26.85,55.7163790999,134.57,50.7128,10.96415,51.8844935319,1.2828,0.37415000000000004,1.3362500000000002,49.43,10.59,50.5516864209,134.71,50.9528,10.924150000000001,52.110698336,1.2828,0.37415000000000004,1.3362500000000002,49.67,10.55,50.7780602229,0.0
2022-03-10 00:00:00,46.95904,10.28597,48.072368535,1.28904,0.37597,1.34275,45.67,9.91,46.7328257224,135.88,47.68904,27.75597,55.17824215,1.28904,0.37597,1.34275,46.4,27.38,53.8760095033,135.75,48.27904,11.44597,49.6172946921,1.28904,0.37597,1.34275,46.99,11.07,48.2763399607,135.94,48.52904,11.38597,49.8468457995,1.28904,0.37597,1.34275,47.24,11.01,48.5060583845,0.0
2022-03-10 00:30:00,46.29144,10.34667,47.4336483666,1.2914400000000001,0.37667,1.34525,45.0,9.97,46.0912236765,136.21,47.00144,27.90667,54.6618476871,1.2914400000000001,0.37667,1.34525,45.71,27.53,53.3601443027,136.12,47.61144,11.50667,48.9821668913,1.2914400000000001,0.37667,1.34525,46.32,11.13,47.638422518,136.27,47.84144,11.46667,49.1964216398,1.2914400000000001,0.37667,1.34525,46.55,11.09,47.8528013809,0.0
2022-03-10 01:00:00,48.07712,10.10541,49.1276783368,1.28712,0.37541,1.34075,46.79,9.73,47.7909719508,136.46,48.83712,27.48541,56.0402717049,1.28712,0.37541,1.34075,47.55,27.11,54.7353140121,136.35,49.42712,11.24541,50.6902301984,1.28712,0.37541,1.34075,48.14,10.87,49.351965513,136.53,49.68712,11.20541,50.9349693939,1.28712,0.37541,1.34075,48.4,10.83,49.5968638121,0.0
2022-03-10 01:30:00,47.65784,10.23562,48.7446164233,1.28784,0.37562,1.3415,46.37,9.86,47.4067136596,135.83,48.39784,27.68562,55.7570127558,1.28784,0.37562,1.3415,47.11,27.31,54.4535416663,135.75,48.98784,11.39562,50.2958111879,1.28784,0.37562,1.3415,47.7,11.02,48.9564132673,135.9,49.23784,11.35562,50.5303373574,1.28784,0.37562,1.3415,47.95,10.98,49.1910855745,0.0
2022-03-10 02:00:00,47.24616,10.22513,48.3399722617,1.28616,0.37513,1.33975,45.96,9.85,47.0036604958,136.06,47.97616,27.79513,55.4462007721,1.28616,0.37513,1.33975,46.69,27.42,54.1462140874,135.93,48.57616,11.38513,49.8925295557,1.28616,0.37513,1.33975,47.29,11.01,48.554754659,136.11,48.81616,11.34513,50.1171572604,1.28616,0.37513,1.33975,47.53,10.97,48.7795223429,0.0
2022-03-10 02:30:00,45.94264,10.77702,47.1897269567,1.29264,0.37702,1.3465,44.65,10.4,45.8452014937,136.53,46.64264,28.32702,54.5706507956,1.29264,0.37702,1.3465,45.35,27.95,53.2712398955,136.42,47.24264,11.94702,48.7298504107,1.29264,0.37702,1.3465,45.95,11.57,47.3842526585,136.6,47.48264,11.90702,48.9528163301,1.29264,0.37702,1.3465,46.19,11.53,47.6073208656,0.0
2022-03-10 03:00:00,45.1176,11.04555,46.449994667,1.2876,0.37555000000000005,1.34125,43.83,10.67,45.1100631789,136.4,45.8176,28.64555,54.0353588363,1.2876,0.37555000000000005,1.34125,44.53,28.27,52.745746748,136.3,46.4176,12.22555,48.0006006479,1.2876,0.37555000000000005,1.34125,45.13,11.85,46.6598264034,136.45,46.6676,12.17555,48.22975127,1.2876,0.37555000000000005,1.34125,45.38,11.8,46.889064823300004,0.0
2022-03-10 03:30:00,44.53952,11.32611,45.9570409139,1.28952,0.37611000000000006,1.34325,43.25,10.95,44.6146276461,136.68,45.21952,28.98611,53.7121919303,1.28952,0.37611000000000006,1.34325,43.93,28.61,52.4249654268,136.58,45.80952,12.50611,47.4859443411,1.28952,0.37611000000000006,1.34325,44.52,12.13,46.1429008624,136.75,46.05952,12.47611,47.7193116397,1.28952,0.37611000000000006,1.34325,44.77,12.1,46.3763183101,0.0
2022-03-10 04:00:00,43.78736,11.48548,45.2686331426,1.28736,0.37548000000000004,1.341,42.5,11.11,43.928147013,136.9,44.45736,29.17548,53.1757979855,1.28736,0.37548000000000004,1.341,43.17,28.8,51.894979526,136.75,45.06736,12.67548,46.8159666204,1.28736,0.37548000000000004,1.341,43.78,12.3,45.4750305113,136.98,45.29736,12.63548,47.0266539082,1.28736,0.37548000000000004,1.341,44.01,12.26,45.6857494193,0.0
2022-03-10 04:30:00,43.69784,11.35562,45.149211801,1.28784,0.37562,1.3415,42.41,10.98,43.8083154207,137.06,44.39784,28.94562,53.0001614512,1.28784,0.37562,1.3415,43.11,28.57,51.7176662273,136.94,44.95784,12.53562,46.6727880702,1.28784,0.37562,1.3415,43.67,12.16,45.3313853748,137.11,45.22784,12.50562,46.9249192077,1.28784,0.37562,1.3415,43.94,12.13,45.5835551488,0.0
2022-03-10 05:00:00,43.89712,11.04541,45.2654197635,1.28712,0.37541,1.34075,42.61,10.67,43.9256303313,136.65,44.60712,28.62541,53.0019740421,1.28712,0.37541,1.34075,43.32,28.25,51.7173558876,136.58,45.16712,12.22541,46.7924072768,1.28712,0.37541,1.34075,43.88,11.85,45.4519185514,136.74,45.44712,12.19541,47.0549544826,1.28712,0.37541,1.34075,44.16,11.82,45.7145272315,0.0
2022-03-10 05:30:00,45.19288,10.12709,46.3136519243,1.29288,0.37709000000000004,1.3467500000000001,43.9,9.75,44.9696842328,136.65,45.99288,27.18709,53.4273607187,1.29288,0.37709000000000004,1.3467500000000001,44.7,26.81,52.1235656877,136.49,46.47288,11.26709,47.819200041,1.29288,0.37709000000000004,1.3467500000000001,45.18,10.89,46.4739120368,136.65,46.81288,11.22709,48.1403498509,1.29288,0.37709000000000004,1.3467500000000001,45.52,10.85,46.7952230468,0.0
2022-03-10 06:00:00,47.71432,9.39751,48.6309523582,1.29432,0.37751,1.34825,46.42,9.02,47.288231094,134.47,48.51432,26.50751,55.2836986051,1.29432,0.37751,1.34825,47.22,26.13,53.9676319658,134.38,49.03432,10.51751,50.1496017378,1.29432,0.37751,1.34825,47.74,10.14,48.804991548,134.53,49.34432,10.48751,50.4465041629,1.29432,0.37751,1.34825,48.05,10.11,49.1020834589,0.0
2022-03-10 06:30:00,53.8792,7.1931,54.3572339275,1.2792,0.37310000000000004,1.3325,52.6,6.82,53.0402903461,134.7,54.8092,24.2231,59.9233425157,1.2792,0.37310000000000004,1.3325,53.53,23.85,58.6027593207,134.58,55.3392,8.2631,55.9527110894,1.2792,0.37310000000000004,1.3325,54.06,7.89,54.6327346927,134.76,55.6392,8.2431,56.2465045514,1.2792,0.37310000000000004,1.3325,54.36,7.87,54.9267375692,0.0
2022-03-10 07:00:00,58.5228,5.50415,58.7810665696,1.2828,0.37415000000000004,1.3362500000000002,57.24,5.13,57.4694223044,134.51,59.5628,22.64415,63.7219324335,1.2828,0.37415000000000004,1.3362500000000002,58.28,22.27,62.3899935887,134.42,60.0528,6.57415,60.411573693,1.2828,0.37415000000000004,1.3362500000000002,58.77,6.2,59.0961326992,134.58,60.4228,6.54415,60.7761520587,1.2828,0.37415000000000004,1.3362500000000002,59.14,6.17,59.4609830057,0.0
2022-03-10 07:30:00,64.39424,3.64832,64.4975068045,1.43424,0.41832,1.494,62.96,3.23,63.0427989544,134.92,65.50424,20.92832,68.7662710637,1.43424,0.41832,1.494,64.07,20.51,67.2727656634,134.81,66.05424,4.67832,66.2197047713,1.43424,0.41832,1.494,64.62,4.26,64.7602655955,134.99,66.39424,4.62832,66.5553638049,1.43424,0.41832,1.494,64.96,4.21,65.0962802317,0.0
2022-03-10 08:00:00,66.806,2.863,66.8673194094,1.6560000000000001,0.483,1.725,65.15,2.38,65.1934574938,135.68,67.956,20.053,70.8529515617,1.6560000000000001,0.483,1.725,66.3,19.57,69.1279603344,135.6,68.506,3.873,68.6153930616,1.6560000000000001,0.483,1.725,66.85,3.39,66.9358991872,135.74,68.856,3.823,68.9620480047,1.6560000000000001,0.483,1.725,67.2,3.34,67.2829517783,0.0
2022-03-10 08:30:00,68.16704,1.94997,68.1949244839,1.81704,0.52997,1.89275,66.35,1.42,66.3651934375,135.34,69.31704,19.10997,71.9030109784,1.81704,0.52997,1.89275,67.5,18.58,70.0104735022,135.24,69.87704,2.94997,69.9392811098,1.81704,0.52997,1.89275,68.06,2.42,68.1030102125,135.42,70.20704,2.88997,70.2664955164,1.81704,0.52997,1.89275,68.39,2.36,68.4307072885,0.0
2022-03-10 09:00:00,69.51856,1.47333,69.534170634,1.82856,0.5333300000000001,1.90475,67.69,0.9400000000000001,67.6965264988,135.34,70.68856,18.64333,73.1057198061,1.82856,0.5333300000000001,1.90475,68.86,18.11,71.2016270882,135.24,71.27856,2.4533300000000002,71.3207679695,1.82856,0.5333300000000001,1.90475,69.45,1.92,69.4765348877,135.42,71.58856,2.40333,71.6288902466,1.82856,0.5333300000000001,1.90475,69.76,1.87,69.7850592892,0.0
2022-03-10 09:30:00,70.5048,1.09515,70.5133049613,1.8348,0.53515,1.9112500000000001,68.67,0.56,68.6722833463,135.55,71.6148,18.31515,73.9197152224,1.8348,0.53515,1.9112500000000001,69.78,17.78,72.0095604764,135.46,72.2648,2.08515,72.2948765098,1.8348,0.53515,1.9112500000000001,70.43,1.55,70.4470538774,135.61,72.5248,2.03515,72.5533489962,1.8348,0.53515,1.9112500000000001,70.69,1.5,70.7059127655,0.0
2022-03-10 10:00:00,70.25472,1.36971,70.2680708983,2.60472,0.7597100000000001,2.71325,67.65,0.61,67.6527501289,135.72,71.31472,18.68971,73.7230937262,2.60472,0.7597100000000001,2.71325,68.71,17.93,71.0109076128,135.6,72.00472,2.35971,72.0433753621,2.60472,0.7597100000000001,2.71325,69.4,1.6,69.4184413539,135.78,72.22472,2.30971,72.261642241,2.60472,0.7597100000000001,2.71325,69.62,1.55,69.6372522433,0.0
2022-03-10 10:30:00,69.054,1.792,69.0772479185,3.024,0.882,3.15,66.03,0.91,66.0362703368,136.2,70.104,19.132,72.6677661691,3.024,0.882,3.15,67.08,18.25,69.5182630681,136.11,70.774,2.782,70.8286566299,3.024,0.882,3.15,67.75,1.9,67.7766368301,136.27,71.024,2.722,71.0761412852,3.024,0.882,3.15,68.0,1.8399999999999999,68.0248895626,0.0
2022-03-10 11:00:00,68.75792,1.34856,68.7711434891,3.21792,0.9385600000000001,3.352,65.54,0.41000000000000003,65.5412824104,136.2,69.80792,18.67856,72.2636443753,3.21792,0.9385600000000001,3.352,66.59,17.74,68.9125220842,136.11,70.46792,2.35856,70.5073794322,3.21792,0.9385600000000001,3.352,67.25,1.42,67.2649901509,136.27,70.69792,2.30856,70.7356016557,3.21792,0.9385600000000001,3.352,67.48,1.37,67.4939056508,0.0
2022-03-10 11:30:00,68.3732,1.8063500000000001,68.3970567975,3.7932,1.10635,3.95125,64.58,0.7000000000000001,64.5837936328,136.02,69.4132,19.13635,72.0027237371,3.7932,1.10635,3.95125,65.62,18.03,68.0519309057,135.93,70.0632,2.7963500000000003,70.1189815069,3.7932,1.10635,3.95125,66.27,1.69,66.291545464,136.09,70.3132,2.74635,70.3668141425,3.7932,1.10635,3.95125,66.52,1.6400000000000001,66.5402134051,0.0
2022-03-10 12:00:00,68.26824,1.8490700000000002,68.2932767742,3.04824,0.88907,3.17525,65.22,0.96,65.2270649347,136.18,69.31824,19.22907,71.9359126568,3.04824,0.88907,3.17525,66.27,18.34,68.760951855,136.07,69.97824,2.83907,70.0358079268,3.04824,0.88907,3.17525,66.93,1.9500000000000002,66.9584005185,136.24,70.22824,2.79907,70.2839987932,3.04824,0.88907,3.17525,67.18,1.9100000000000001,67.2071461974,0.0
2022-03-10 12:30:00,67.03456,2.66008,67.0873181756,3.63456,1.06008,3.786,63.4,1.6,63.4201860609,136.34,68.06456,19.96008,70.9308756579,3.63456,1.06008,3.786,64.43,18.9,67.1448799239,136.24,68.69456,3.67008,68.792529106,3.63456,1.06008,3.786,65.06,2.61,65.1123313974,136.39,68.97456,3.62008,69.0694933122,3.63456,1.06008,3.786,65.34,2.56,65.3901307538,0.0
2022-03-10 13:00:00,67.6212,2.12535,67.6545918771,3.2412,0.94535,3.37625,64.38,1.18,64.3908130093,135.98,68.7012,19.54535,71.4274148214,3.2412,0.94535,3.37625,65.46,18.6,68.0512424574,135.89,69.3112,3.11535,69.3811779308,3.2412,0.94535,3.37625,66.07,2.17,66.1056260843,136.05,69.6112,3.07535,69.6790997578,3.2412,0.94535,3.37625,66.37,2.13,66.4041700498,0.0
2022-03-10 13:30:00,66.78904,2.9222200000000003,66.8529373614,3.53904,1.03222,3.6865,63.25,1.8900000000000001,63.2782316441,136.55,67.82904,20.53222,70.8685453883,3.53904,1.03222,3.6865,64.29,19.5,67.1822454224,136.44,68.45904,3.95222,68.5730282301,3.53904,1.03222,3.6865,64.92,2.92,64.9856353358,136.6,68.72904,3.89222,68.8391626609,3.53904,1.03222,3.6865,65.19,2.86,65.2527064573,0.0
2022-03-10 14:00:00,66.77096,2.54028,66.8192646009,2.88096,0.84028,3.001,63.89,1.7000000000000002,63.9126129962,137.13,67.82096,20.18028,70.7596376206,2.88096,0.84028,3.001,64.94,19.34,67.7586835764,137.01,68.45096,3.56028,68.5434863324,2.88096,0.84028,3.001,65.57,2.7199999999999998,65.6263917948,137.19,68.73096,3.52028,68.8210522573,2.88096,0.84028,3.001,65.85,2.68,65.9045135025,0.0
2022-03-10 14:30:00,66.2832,2.6476,66.3360564701,2.0832,0.6076,2.17,64.2,2.04,64.2324030377,137.24,67.3132,20.2876,70.3040084775,2.0832,0.6076,2.17,65.23,19.68,68.1340979246,137.12,67.9732,3.6676,68.0720736279,2.0832,0.6076,2.17,65.89,3.06,65.9610165173,137.29,68.2332,3.6276,68.3295621528,2.0832,0.6076,2.17,66.15,3.02,66.2189013802,0.0
2022-03-10 15:00:00,65.79824,2.9603200000000003,65.8648000194,2.29824,0.67032,2.394,63.5,2.29,63.5412787092,137.24,66.82824,20.67032,69.9519534423,2.29824,0.67032,2.394,64.53,20.0,67.5582778052,137.12,67.47824,4.00032,67.596711707,2.29824,0.67032,2.394,65.18,3.33,65.2650082357,137.29,67.72824,3.95032,67.8433454482,2.29824,0.67032,2.394,65.43,3.2800000000000002,65.5121614664,0.0
2022-03-10 15:30:00,65.96776,3.26268,66.048394683,1.99776,0.5826800000000001,2.081,63.97,2.68,64.0261142035,137.37,67.02776,20.93268,70.2203510572,1.99776,0.5826800000000001,2.081,65.03,20.35,68.1397343699,137.25,67.65776,4.31268,67.7950713327,1.99776,0.5826800000000001,2.081,65.66,3.73,65.7658612047,137.6,67.93776,4.26268,68.0713572261,1.99776,0.5826800000000001,2.081,65.94,3.68,66.0426074591,0.0
2022-03-10 16:00:00,67.44968,3.08324,67.5201133071,1.75968,0.51324,1.833,65.69,2.5700000000000003,65.7402540305,137.37,68.54968,20.64324,71.5905160325,1.75968,0.51324,1.833,66.79,20.13,69.7575874009,137.25,69.15968,4.11324,69.2818885496,1.75968,0.51324,1.833,67.4,3.6,67.4960739599,137.42,69.46968,4.07324,69.5889913952,1.75968,0.51324,1.833,67.71,3.56,67.8035227698,0.0
2022-03-10 16:30:00,69.17384,3.12487,69.2443857137,1.5938400000000001,0.46487000000000006,1.66025,67.58,2.66,67.6323295473,136.77,70.32384,20.57487,73.2718755585,1.5938400000000001,0.46487000000000006,1.66025,68.73,20.11,71.6116261511,136.69,70.92384,4.15487,71.0454363423,1.5938400000000001,0.46487000000000006,1.66025,69.33,3.69,69.4281283055,136.83,71.23384,4.09487,71.3514395192,1.5938400000000001,0.46487000000000006,1.66025,69.64,3.63,69.7345430902,0.0
2022-03-10 17:00:00,70.79616,2.89013,70.8551277055,1.40616,0.41013000000000005,1.46475,69.39,2.48,69.4343034818,136.5,72.00616,20.32013,74.8184119129,1.40616,0.41013000000000005,1.46475,70.6,19.91,73.3537190605,136.39,72.58616,3.91013,72.6914007305,1.40616,0.41013000000000005,1.46475,71.18,3.5,71.2659975023,136.55,72.91616,3.86013,73.0182647888,1.40616,0.41013000000000005,1.46475,71.51,3.45,71.5931742557,0.0
2022-03-10 17:30:00,72.54576,2.99793,72.607677819,1.29576,0.37793000000000004,1.34975,71.25,2.62,71.2981549551,136.33,73.77576,20.41793,76.5490341485,1.29576,0.37793000000000004,1.34975,72.48,20.04,75.1994148913,136.21,74.36576,4.01793,74.4742238755,1.29576,0.37793000000000004,1.34975,73.07,3.64,73.1606075699,136.38,74.69576,3.96793,74.8010763991,1.29576,0.37793000000000004,1.34975,73.4,3.59,73.4877411546,0.0
2022-03-10 18:00:00,73.75408,2.7286900000000003,73.8045396013,1.26408,0.36869,1.31675,72.49,2.36,72.5284061592,136.44,75.01408,20.03869,77.6444543748,1.26408,0.36869,1.31675,73.75,19.67,76.3280512001,136.32,75.59408,3.74869,75.686971189,1.26408,0.36869,1.31675,74.33,3.38,74.4068095002,136.5,75.94408,3.67869,76.0331246705,1.26408,0.36869,1.31675,74.68,3.31,74.7533176521,0.0
2022-03-10 18:30:00,75.604,2.18575,75.6355889715,1.254,0.36575,1.30625,74.35,1.82,74.372272387,135.92,76.904,19.20575,79.2659198462,1.254,0.36575,1.30625,75.65,18.84,77.9606830396,135.86,77.474,3.17575,77.5390615372,1.254,0.36575,1.30625,76.22,2.81,76.2717804958,135.99,77.824,3.10575,77.8859464799,1.254,0.36575,1.30625,76.57,2.74,76.619008738,0.0
2022-03-10 19:00:00,75.41736,2.07673,75.4459475178,1.25736,0.36673000000000006,1.30975,74.16,1.71,74.179712186,134.93,76.72736,18.96673,79.0368560829,1.25736,0.36673000000000006,1.30975,75.47,18.6,77.7282503341,134.83,77.28736,3.05673,77.347783511,1.25736,0.36673000000000006,1.30975,76.03,2.69,76.0775722536,135.0,77.64736,2.9967300000000003,77.7051665313,1.25736,0.36673000000000006,1.30975,76.39,2.63,76.435260188,0.0
2022-03-10 19:30:00,73.9332,2.71135,73.9828999233,1.2732,0.37135,1.32625,72.66,2.34,72.6976698389,134.41,75.1732,19.74135,77.7221390471,1.2732,0.37135,1.32625,73.9,19.37,76.3963801498,134.29,75.7632,3.71135,75.8540479675,1.2732,0.37135,1.32625,74.49,3.34,74.5648422516,134.46,76.0832,3.66135,76.1712465834,1.2732,0.37135,1.32625,74.81,3.29,74.8823089922,0.0
2022-03-10 20:00:00,71.68224,3.51107,71.7681764013,1.27224,0.37107,1.32525,70.41,3.14,70.4799808456,134.88,72.87224,20.58107,75.7228090139,1.27224,0.37107,1.32525,71.6,20.21,74.3976081605,134.79,73.47224,4.53107,73.6118240907,1.27224,0.37107,1.32525,72.2,4.16,72.3197455748,134.94,73.77224,4.51107,73.910034144,1.27224,0.37107,1.32525,72.5,4.14,72.6181079346,0.0
2022-03-10 20:30:00,69.21296,4.15128,69.3373417258,1.27296,0.37128000000000005,1.326,67.94,3.7800000000000002,68.045073297,134.88,70.33296,21.40128,73.5169371506,1.27296,0.37128000000000005,1.326,69.06,21.03,72.1910278359,134.79,70.95296,5.19128,71.14261676940001,1.27296,0.37128000000000005,1.326,69.68,4.82,69.8465088605,134.94,71.23296,5.16128,71.4196989744,1.27296,0.37128000000000005,1.326,69.96,4.79,70.1237884031,0.0
2022-03-10 21:00:00,66.59864,4.91002,66.7793916283,1.26864,0.37002,1.3215,65.33,4.54,65.4875598874,135.53,67.67864,22.04002,71.1769681417,1.26864,0.37002,1.3215,66.41,21.67,69.8561164108,135.43,68.29864,5.95002,68.5573261136,1.26864,0.37002,1.3215,67.03,5.58,67.2618562039,135.61,68.56864,5.92002,68.8237243126,1.26864,0.37002,1.3215,67.3,5.55,67.5284569645,0.0
2022-03-10 21:30:00,62.66816,6.03988,62.9585453152,1.26816,0.36988000000000004,1.321,61.4,5.67,61.6612430948,135.04,63.69816,22.86988,67.6792951988,1.26816,0.36988000000000004,1.321,62.43,22.5,66.3607933949,134.95,64.26816,7.09988,64.6591423219,1.26816,0.36988000000000004,1.321,63.0,6.73,63.3584477398,135.09,64.54816,7.02988,64.9298403833,1.26816,0.36988000000000004,1.321,63.28,6.66,63.6295057344,0.0
2022-03-10 22:00:00,59.52792,6.91981,59.9287662977,1.2679200000000002,0.36981,1.32075,58.26,6.55,58.6270423951,133.9,60.53792,23.90981,65.0885456295,1.2679200000000002,0.36981,1.32075,59.27,23.54,63.7735407516,133.8,61.07792,8.00981,61.6008877189,1.2679200000000002,0.36981,1.32075,59.81,7.64,60.2959841117,133.94,61.39792,7.95981,61.9117368159,1.2679200000000002,0.36981,1.32075,60.13,7.59,60.6071365435,0.0
2022-03-10 22:30:00,56.04864,8.13002,56.6352122893,1.26864,0.37002,1.3215,54.78,7.76,55.3269012326,134.45,57.05864,25.20002,62.3757116725,1.26864,0.37002,1.3215,55.79,24.83,61.0659725215,134.36,57.52864,9.24002,58.2659625326,1.26864,0.37002,1.3215,56.26,8.87,56.954933939,134.51,57.91864,9.20002,58.644771527,1.26864,0.37002,1.3215,56.65,8.83,57.3340335229,0.0
2022-03-10 23:00:00,52.6572,8.7596,53.3808140065,1.2671999999999999,0.36960000000000004,1.32,51.39,8.39,52.0703773752,134.76,53.6072,25.9696,59.5663664831,1.2671999999999999,0.36960000000000004,1.32,52.34,25.6,58.2652177547,134.64,54.0872,9.8796,54.9821034519,1.2671999999999999,0.36960000000000004,1.32,52.82,9.51,53.6692882382,134.82,54.4572,9.8296,55.3372177472,1.2671999999999999,0.36960000000000004,1.32,53.19,9.46,54.0246952791,0.0
2022-03-10 23:30:00,49.17984,9.75037,50.1370758777,1.26984,0.37037000000000003,1.32275,47.91,9.38,48.8195913543,135.21,50.08984,26.89037,56.8514210021,1.26984,0.37037000000000003,1.32275,48.82,26.52,55.5581029194,135.13,50.52984,10.90037,51.6921928009,1.26984,0.37037000000000003,1.32275,49.26,10.53,50.3728944969,135.29,50.91984,10.85037,52.0630448088,1.26984,0.37037000000000003,1.32275,49.65,10.48,50.7439937332,0.0
2022-03-11 00:00:00,46.9392,10.0331,47.99949575,1.2792,0.37310000000000004,1.3325,45.66,9.66,46.6706674476,134.89,47.7892,27.3731,55.0735348443,1.2792,0.37310000000000004,1.3325,46.51,27.0,53.7789931107,134.8,48.2592,11.1831,49.5379865381,1.2792,0.37310000000000004,1.3325,46.98,10.81,48.2076394361,134.98,48.6292,11.1531,49.891790229,1.2792,0.37310000000000004,1.3325,47.35,10.78,48.5616196188,0.0
2022-03-11 00:30:00,45.76392,10.75156,47.0099182748,1.27392,0.37156000000000006,1.327,44.49,10.38,45.6848388418,135.58,46.58392,28.02156,54.3623898242,1.27392,0.37156000000000006,1.327,45.31,27.65,53.0803033149,135.47,47.05392,11.91156,48.5381978343,1.27392,0.37156000000000006,1.327,45.78,11.54,47.2120747267,135.61,47.40392,11.87156,48.8678377688,1.27392,0.37156000000000006,1.327,46.13,11.5,47.5418436748,0.0
2022-03-11 01:00:00,47.35992,10.30456,48.4679892218,1.24992,0.36456000000000005,1.302,46.11,9.94,47.1692240767,135.47,48.21992,27.37456,55.4484194545,1.24992,0.36456000000000005,1.302,46.97,27.01,54.1822941559,135.36,48.66992,11.45456,49.999680575,1.24992,0.36456000000000005,1.302,47.42,11.09,48.699532852,135.53,49.04992,11.40456,50.3583026005,1.24992,0.36456000000000005,1.302,47.8,11.04,49.0583489327,0.0
2022-03-11 01:30:00,47.27536,10.61323,48.4520413828,1.24536,0.36323000000000005,1.29725,46.03,10.25,47.157432076,134.57,47.90536,27.91323,55.444313737,1.24536,0.36323000000000005,1.29725,46.66,27.55,54.1863276113,134.48,48.61536,11.79323,50.0253286022,1.24536,0.36323000000000005,1.29725,47.37,11.43,48.7294756795,134.64,48.73536,11.69323,50.1185289306,1.24536,0.36323000000000005,1.29725,47.49,11.33,48.8228327732,0.0
2022-03-11 02:00:00,45.83296,10.78253,47.0842136556,1.24296,0.36253,1.29475,44.59,10.42,45.7913146787,135.7,46.62296,28.23253,54.5048268446,1.24296,0.36253,1.29475,45.38,27.87,53.2548711387,135.6,47.13296,11.95253,48.6248793496,1.24296,0.36253,1.29475,45.89,11.59,47.3309644947,135.78,47.46296,11.91253,48.9350686416,1.24296,0.36253,1.29475,46.22,11.55,47.6412730728,0.0
2022-03-11 02:30:00,45.20608,10.90344,46.5024157738,1.24608,0.36344000000000004,1.298,43.96,10.54,45.2058978453,136.19,45.96608,28.38344,54.0231448252,1.24608,0.36344000000000004,1.298,44.72,28.02,52.7730878384,136.07,46.48608,12.08344,48.0308771105,1.24608,0.36344000000000004,1.298,45.24,11.72,46.7334569661,136.27,46.79608,12.04344,48.3209845761,1.24608,0.36344000000000004,1.298,45.55,11.68,47.0236631921,0.0
