Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-11 03:00:00,44.37296,11.17128,45.7575903649,1.27296,0.37128000000000005,1.326,43.1,10.8,44.4325331261,136.19,45.12296,28.76128,53.509744406,1.27296,0.37128000000000005,1.326,43.85,28.39,52.2380570083,136.07,45.65296,12.35128,47.2942583661,1.27296,0.37128000000000005,1.326,44.38,11.98,45.9685196629,136.27,45.96296,12.31128,47.5832040451,1.27296,0.37128000000000005,1.326,44.69,11.94,46.2575366832,0.0
2022-03-11 03:30:00,43.31992,11.22331,44.7501749288,1.27992,0.37331000000000003,1.33325,42.04,10.85,43.4175552052,136.67,44.04992,28.81331,52.6365109516,1.27992,0.37331000000000003,1.33325,42.77,28.44,51.3625009126,136.57,44.57992,12.42331,46.2785900667,1.27992,0.37331000000000003,1.33325,43.3,12.05,44.9454391457,136.71,44.889920000000004,12.37331,46.5639744648,1.27992,0.37331000000000003,1.33325,43.61,12.0,45.2308755166,0.0
2022-03-11 04:00:00,43.24848,11.09289,44.648440408,1.27848,0.37289000000000005,1.33175,41.97,10.72,43.3174249004,136.53,43.97848,28.71289,52.5217741062,1.27848,0.37289000000000005,1.33175,42.7,28.34,51.2488594995,136.39,44.49848,12.27289,46.1599236488,1.27848,0.37289000000000005,1.33175,43.22,11.9,44.8283214051,136.56,44.79848,12.22289,46.4360081215,1.27848,0.37289000000000005,1.33175,43.52,11.85,45.1044665194,0.0
2022-03-11 04:30:00,42.78992,11.25331,44.2449346204,1.27992,0.37331000000000003,1.33325,41.51,10.88,42.9121719329,136.81,43.51992,28.77331,52.1717050245,1.27992,0.37331000000000003,1.33325,42.24,28.4,50.8996817279,136.66,44.03992,12.44331,45.7640745275,1.27992,0.37331000000000003,1.33325,42.76,12.07,44.4308732752,136.86,44.35992,12.40331,46.0613135002,1.27992,0.37331000000000003,1.33325,43.08,12.03,44.7281488551,0.0
2022-03-11 05:00:00,43.0932,11.32135,44.5555479381,1.2732,0.37135,1.32625,41.82,10.95,43.2297918107,136.31,43.8332,28.78135,52.4377300239,1.2732,0.37135,1.32625,42.56,28.41,51.1711021965,136.19,44.3332,12.50135,46.0620925932,1.2732,0.37135,1.32625,43.06,12.13,44.7358972191,136.36,44.6532,12.46135,46.3593951003,1.2732,0.37135,1.32625,43.38,12.09,45.033237725,0.0
2022-03-11 05:30:00,44.75488,10.66184,46.0073267643,1.27488,0.37184,1.328,43.48,10.29,44.6810306506,136.16,45.55488,27.88184,53.4101497246,1.27488,0.37184,1.328,44.28,27.51,52.1298235178,136.1,46.03488,11.82184,47.5285816914,1.27488,0.37184,1.328,44.76,11.45,46.2012997653,136.21,46.37488,11.78184,47.8481060106,1.27488,0.37184,1.328,45.1,11.41,46.5209425958,0.0
2022-03-11 06:00:00,47.51704,9.72247,48.5015001135,1.27704,0.37247,1.33025,46.24,9.35,47.1758423348,135.22,48.38704,26.89247,55.3580218456,1.27704,0.37247,1.33025,47.11,26.52,54.0616546177,135.12,48.83704,10.86247,50.0304880094,1.27704,0.37247,1.33025,47.56,10.49,48.70311797,135.27,49.20704,10.82247,50.3831186258,1.27704,0.37247,1.33025,47.93,10.45,49.0559619211,0.0
2022-03-11 06:30:00,53.04824,7.71282,53.6060011515,1.27824,0.37282000000000004,1.3315000000000001,51.77,7.34,52.2877471307,135.0,54.01824,25.02282,59.5324430328,1.27824,0.37282000000000004,1.3315000000000001,52.74,24.65,58.2162357079,134.9,54.48824,8.83282,55.1995199929,1.27824,0.37282000000000004,1.3315000000000001,53.21,8.46,53.8783416597,135.07,54.85824,8.79282,55.558439318,1.27824,0.37282000000000004,1.3315000000000001,53.58,8.42,54.2375589421,0.0
2022-03-11 07:00:00,57.53328,6.50304,57.8996358952,1.31328,0.38304000000000005,1.3679999999999999,56.22,6.12,56.5521246285,135.72,58.55328,23.82304,63.2141110323,1.31328,0.38304000000000005,1.3679999999999999,57.24,23.44,61.8534655456,135.62,59.05328,7.59304,59.5394334471,1.31328,0.38304000000000005,1.3679999999999999,57.74,7.21,58.1884155137,135.77,59.42328,7.5830400000000004,59.9051642315,1.31328,0.38304000000000005,1.3679999999999999,58.11,7.2,58.5543516743,0.0
2022-03-11 07:30:00,63.07784,4.67437,63.2507994729,1.5578400000000001,0.45437000000000005,1.62275,61.52,4.22,61.6645668111,135.72,64.14784,22.03437,67.8266823452,1.5578400000000001,0.45437000000000005,1.62275,62.59,21.58,66.2057739174,135.62,64.70784,5.73437,64.9614313017,1.5578400000000001,0.45437000000000005,1.62275,63.15,5.28,63.3703471665,135.77,65.02784,5.70437,65.2775597902,1.5578400000000001,0.45437000000000005,1.62275,63.47,5.25,63.6867600055,0.0
2022-03-11 08:00:00,65.92576,3.77543,66.0337769877,1.83576,0.5354300000000001,1.9122500000000002,64.09,3.24,64.1718450724,135.98,67.01576,21.08543,70.2545902177,1.83576,0.5354300000000001,1.9122500000000002,65.18,20.55,68.3427750388,135.87,67.60576,4.81543,67.7770400007,1.83576,0.5354300000000001,1.9122500000000002,65.77,4.28,65.9091139373,136.02,67.90576,4.76543,68.0727666858,1.83576,0.5354300000000001,1.9122500000000002,66.07,4.23,66.205270183,0.0
2022-03-11 08:30:00,67.75152,2.59836,67.801326956,2.05152,0.59836,2.137,65.7,2.0,65.7304343512,135.98,68.87152,19.95836,71.705107217,2.05152,0.59836,2.137,66.82,19.36,69.5681105105,135.87,69.46152,3.62836,69.5562201173,2.05152,0.59836,2.137,67.41,3.03,67.478063102,136.02,69.77152,3.57836,69.8632211067,2.05152,0.59836,2.137,67.72,2.98,67.7855353302,0.0
2022-03-11 09:00:00,68.15304,2.24172,68.1898978574,2.54304,0.74172,2.649,65.61,1.5,65.6271445364,136.18,69.28304,19.56172,71.9916698028,2.54304,0.74172,2.649,66.74,18.82,69.3427717935,136.09,69.85304,3.24172,69.928219953,2.54304,0.74172,2.649,67.31,2.5,67.3564109792,136.24,70.18304,3.20172,70.2560325851,2.54304,0.74172,2.649,67.64,2.46,67.6847191026,0.0
2022-03-11 09:30:00,69.88784,1.79312,69.9108393541,2.54784,0.7431200000000001,2.654,67.34,1.05,67.3481855732,135.99,71.04784,19.01312,73.5479048022,2.54784,0.7431200000000001,2.654,68.5,18.27,70.8945900616,135.88,71.61784,2.80312,71.6726760209,2.54784,0.7431200000000001,2.654,69.07,2.06,69.1007127315,136.04,71.94784,2.7431200000000002,72.0001138055,2.54784,0.7431200000000001,2.654,69.4,2.0,69.4288124628,0.0
2022-03-11 10:00:00,71.02432,1.30376,71.0362852463,2.10432,0.6137600000000001,2.192,68.92,0.6900000000000001,68.9234539181,135.68,72.24432,18.39376,74.5491259452,2.10432,0.6137600000000001,2.192,70.14,17.78,72.3584687511,135.56,72.79432,2.28376,72.8301351365,2.10432,0.6137600000000001,2.192,70.69,1.67,70.7097235181,135.75,73.13432,2.23376,73.1684251956,2.10432,0.6137600000000001,2.192,71.03,1.62,71.0484714825,0.0
2022-03-11 10:30:00,71.75408,0.66744,71.7571841198,2.01408,0.5874400000000001,2.098,69.74,0.08,69.7400458847,135.25,72.95408,18.10744,75.1676604132,2.01408,0.5874400000000001,2.098,70.94,17.52,73.0714308058,135.15,73.54408,1.73744,73.5646001879,2.01408,0.5874400000000001,2.098,71.53,1.15,71.5392437757,135.3,73.87408,1.67744,73.8931221481,2.01408,0.5874400000000001,2.098,71.86,1.09,71.8682662933,0.0
2022-03-11 11:00:00,72.39952,0.6723600000000001,72.4026419698,1.85952,0.5423600000000001,1.937,70.54,0.13,70.5401197901,136.25,73.61952,17.80236,75.7413872767,1.85952,0.5423600000000001,1.937,71.76,17.26,73.8065390057,136.13,74.19952,1.42236,74.213151639,1.85952,0.5423600000000001,1.937,72.34,0.88,72.3453523041,136.29,74.53952,1.35236,74.551786829,1.85952,0.5423600000000001,1.937,72.68,0.81,72.6845134812,0.0
2022-03-11 11:30:00,71.9448,0.61765,71.9474512305,2.0148,0.58765,2.09875,69.93,0.03,69.930006435,136.4,73.1948,17.88765,75.3488338965,2.0148,0.58765,2.09875,71.18,17.3,73.2521835852,136.34,73.7348,1.63765,73.7529838621,2.0148,0.58765,2.09875,71.72,1.05,71.7276857287,136.45,74.0948,1.56765,74.1113818085,2.0148,0.58765,2.09875,72.08,0.98,72.0866617343,0.0
2022-03-11 12:00:00,71.1904,1.03845,71.1979735004,2.3604,0.68845,2.45875,68.83,0.35000000000000003,68.8308898678,135.79,72.4304,18.32845,74.7134186312,2.3604,0.68845,2.45875,70.07,17.64,72.256311143,135.67,72.9504,2.06845,72.9797187276,2.3604,0.68845,2.45875,70.59,1.38,70.6034878742,135.83,73.3404,2.00845,73.3678958644,2.3604,0.68845,2.45875,70.98,1.32,70.9922728189,0.0
2022-03-11 12:30:00,71.30392,1.21781,71.3143188186,2.32392,0.67781,2.42075,68.98,0.54,68.9821136238,135.79,72.53392,18.57781,74.8752600995,2.32392,0.67781,2.42075,70.21,17.9,72.4558769183,135.75,73.07392,2.21781,73.1075677708,2.32392,0.67781,2.42075,70.75,1.54,70.7667584393,135.83,73.44392,2.14781,73.4753188,2.32392,0.67781,2.42075,71.12,1.47,71.1351903069,0.0
2022-03-11 13:00:00,71.94552,3.15411,72.014625306,2.34552,0.6841100000000001,2.44325,69.6,2.47,69.6438145136,136.15,73.18552,20.78411,76.0795607648,2.34552,0.6841100000000001,2.44325,70.84,20.1,73.6363741639,136.03,73.74552,4.20411,73.865257469,2.34552,0.6841100000000001,2.44325,71.4,3.52,71.4867148497,136.18,74.10552,4.13411,74.2207448087,2.34552,0.6841100000000001,2.44325,71.76,3.45,71.8428848252,0.0
2022-03-11 13:30:00,71.4352,3.41485,71.5167742531,2.0052,0.5848500000000001,2.08875,69.43,2.83,69.4876521405,137.29,72.6552,20.78485,75.5697563617,2.0052,0.5848500000000001,2.08875,70.65,20.2,73.4810349682,137.17,73.2052,4.45485,73.3406230923,2.0052,0.5848500000000001,2.08875,71.2,3.87,71.3050972933,137.33,73.5752,4.40485,73.7069383339,2.0052,0.5848500000000001,2.08875,71.57,3.8200000000000003,71.6718724466,0.0
2022-03-11 14:00:00,71.69816,3.05863,71.7633706348,1.53816,0.44863000000000003,1.6022500000000002,70.16,2.61,70.2085301085,136.06,72.93816,20.40863,75.7396023403,1.53816,0.44863000000000003,1.6022500000000002,71.4,19.96,74.137450725,135.96,73.48816,4.08863,73.6018108165,1.53816,0.44863000000000003,1.6022500000000002,71.95,3.64,72.0420162128,136.11,73.83816,4.04863,73.9490721853,1.53816,0.44863000000000003,1.6022500000000002,72.3,3.6,72.3895710721,0.0
2022-03-11 14:30:00,71.0904,3.51595,71.1772918603,1.4604,0.42595000000000005,1.52125,69.63,3.09,69.6985293963,136.06,72.3204,20.90595,75.2814651927,1.4604,0.42595000000000005,1.52125,70.86,20.48,73.7602196309,135.96,72.8804,4.55595,73.0226634995,1.4604,0.42595000000000005,1.52125,71.42,4.13,71.5393129685,136.11,73.2404,4.51595,73.3794930247,1.4604,0.42595000000000005,1.52125,71.78,4.09,71.8964289795,0.0
2022-03-11 15:00:00,70.27256,3.80283,70.3753806737,1.5525600000000002,0.45283,1.61725,68.72,3.35,68.8016053592,136.06,71.47256,21.38283,74.6026289869,1.5525600000000002,0.45283,1.61725,69.92,20.93,72.9854184067,135.96,72.03256,4.86283,72.19651526050001,1.5525600000000002,0.45283,1.61725,70.48,4.41,70.6178341497,136.11,72.39256,4.82283,72.5530318633,1.5525600000000002,0.45283,1.61725,70.84,4.37,70.9746609714,0.0
2022-03-11 15:30:00,68.78528,4.90029,68.9596083716,1.4752800000000001,0.43029000000000006,1.53675,67.31,4.47,67.4582611694,136.86,69.94528,22.73029,73.5459603089,1.4752800000000001,0.43029000000000006,1.53675,68.47,22.3,72.00993612,136.76,70.53528,6.00029,70.7900360557,1.4752800000000001,0.43029000000000006,1.53675,69.06,5.57,69.284258674,136.91,70.86528,5.9602900000000005,71.1154903404,1.4752800000000001,0.43029000000000006,1.53675,69.39,5.53,69.6100064646,0.0
2022-03-11 16:00:00,69.5528,4.9554,69.729104232,1.4928,0.4354,1.5550000000000002,68.06,4.52,68.2099259639,137.83,70.6028,22.6454,74.1455966933,1.4928,0.4354,1.5550000000000002,69.11,22.21,72.5911578638,137.69,71.3228,6.0454,71.5785488886,1.4928,0.4354,1.5550000000000002,69.83,5.61,70.0549855471,137.86,71.5128,6.0054,71.7645134659,1.4928,0.4354,1.5550000000000002,70.02,5.57,70.2411937541,0.0
2022-03-11 16:30:00,79.57888,14.54259,80.896755596,1.44888,0.42259,1.5092500000000002,78.13,14.12,79.3956629798,137.32,47.37888,7.74259,48.0073532905,1.44888,0.42259,1.5092500000000002,45.93,7.32,46.5096473863,137.15,81.14888,10.29259,81.799010594,1.44888,0.42259,1.5092500000000002,79.7,9.87,80.3088220559,137.36,81.35888,10.26259,82.0035859482,1.44888,0.42259,1.5092500000000002,79.91,9.84,80.5135622116,0.0
2022-03-11 17:00:00,96.60616,24.11263,99.5699205356,1.34616,0.39263000000000003,1.40225,95.26,23.72,98.1687628525,137.84,1.34616,0.39263000000000003,1.40225,1.34616,0.39263000000000003,1.40225,0.0,0.0,0.0,137.71,97.47616,7.53263,97.7667749446,1.34616,0.39263000000000003,1.40225,96.13,7.14,96.394794984,137.88,97.74616,7.46263,98.0306209368,1.34616,0.39263000000000003,1.40225,96.4,7.07,96.6589100911,0.0
2022-03-11 17:30:00,98.67328,23.36429,101.4017072497,1.28328,0.37429,1.33675,97.39,22.99,100.0667387297,136.93,1.28328,0.37429,1.33675,1.28328,0.37429,1.33675,0.0,0.0,0.0,136.78,99.57328,7.07429,99.824263929,1.28328,0.37429,1.33675,98.29,6.7,98.518090217,136.98,99.89328,7.00429,100.1385413693,1.28328,0.37429,1.33675,98.61,6.63,98.832631251,0.0
2022-03-11 18:00:00,98.1676,24.0468,101.0699078856,1.2576,0.3668,1.31,96.91,23.68,99.7611672947,135.63,1.2576,0.3668,1.31,1.2576,0.3668,1.31,0.0,0.0,0.0,135.52,99.0976,7.8068,99.4046299324,1.2576,0.3668,1.31,97.84,7.44,98.1224704133,135.68,99.4576,7.7368,99.7580687062,1.2576,0.3668,1.31,98.2,7.37,98.4761742758,0.0
2022-03-11 18:30:00,99.2164,24.13645,102.1100496894,1.2564,0.36645000000000005,1.30875,97.96,23.77,100.8026512548,135.47,1.2564,0.36645000000000005,1.30875,1.2564,0.36645000000000005,1.30875,0.0,0.0,0.0,135.36,100.1464,7.86645,100.4548777739,1.2564,0.36645000000000005,1.30875,98.89,7.5,99.1739991127,135.52,100.5064,7.78645,100.8075654133,1.2564,0.36645000000000005,1.30875,99.25,7.42,99.5269757402,0.0
2022-03-11 19:00:00,99.64952,24.00736,102.5006349756,1.25952,0.36736,1.312,98.39,23.64,101.1901264946,135.58,1.25952,0.36736,1.312,1.25952,0.36736,1.312,0.0,0.0,0.0,135.47,100.58952,7.59736,100.8760200087,1.25952,0.36736,1.312,99.33,7.23,99.5927798588,135.63,100.94952,7.51736,101.229028888,1.25952,0.36736,1.312,99.69,7.15,99.9460784623,0.0
2022-03-11 19:30:00,96.70824,25.04282,99.8980806495,1.27824,0.37282000000000004,1.3315000000000001,95.43,24.67,98.5672044851,136.12,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,136.04,97.61824,8.64282,98.000097542,1.27824,0.37282000000000004,1.3315000000000001,96.34,8.27,96.6943043824,136.18,97.95824,8.58282,98.3335221735,1.27824,0.37282000000000004,1.3315000000000001,96.68,8.21,97.0279676176,0.0
2022-03-11 20:00:00,93.278,25.93275,96.8157673448,1.278,0.37275,1.33125,92.0,25.56,95.4846249404,136.12,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,136.04,94.168,9.64275,94.6604186108,1.278,0.37275,1.33125,92.89,9.27,93.3514059883,136.18,94.488,9.58275,94.9726868187,1.278,0.37275,1.33125,93.21,9.21,93.6639108729,0.0
2022-03-11 20:30:00,89.6768,27.7524,93.8729149649,1.2768,0.3724,1.33,88.4,27.38,92.5430948261,135.78,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,135.67,90.5368,11.2024,91.2272213761,1.2768,0.3724,1.33,89.26,10.83,89.914606711,135.83,90.8368,11.1424,91.5176338855,1.2768,0.3724,1.33,89.56,10.77,90.2052465215,0.0
2022-03-11 21:00:00,85.25632,28.51226,89.8976588697,1.2763200000000001,0.37226000000000004,1.3295,83.98,28.14,88.5691819992,136.83,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,136.72,86.08632,12.39226,86.9736891195,1.2763200000000001,0.37226000000000004,1.3295,84.81,12.02,85.6575536657,136.88,86.35632,12.31226,87.2296150986,1.2763200000000001,0.37226000000000004,1.3295,85.08,11.94,85.9137358052,0.0
2022-03-11 21:30:00,82.20088,29.58359,87.3623114968,1.28088,0.37359000000000003,1.33425,80.92,29.21,86.0306369847,134.93,1.28088,0.37359000000000003,1.33425,1.28088,0.37359000000000003,1.33425,0.0,0.0,0.0,134.8,83.02088,13.31359,84.0816162705,1.28088,0.37359000000000003,1.33425,81.74,12.94,82.7579071751,134.96,83.28088,13.24359,84.3273244545,1.28088,0.37359000000000003,1.33425,82.0,12.87,83.0038366583,0.0
2022-03-11 22:00:00,78.06672,31.10946,84.0369637306,1.26672,0.36946,1.3195000000000001,76.8,30.74,82.7235613353,135.55,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,135.47,78.87672,14.70946,80.2365575748,1.26672,0.36946,1.3195000000000001,77.61,14.34,78.9236827575,135.61,79.12672,14.63946,80.4695694474,1.26672,0.36946,1.3195000000000001,77.86,14.27,79.1568853607,0.0
2022-03-11 22:30:00,73.47576,32.35918,80.2857636063,1.26576,0.36918,1.3185,72.21,31.99,78.9787579036,136.12,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,136.0,74.32576,16.02918,76.0345527445,1.26576,0.36918,1.3185,73.06,15.66,74.7194700195,136.16,74.58576,15.96918,76.2761450563,1.26576,0.36918,1.3185,73.32,15.6,74.9612059668,0.0
2022-03-11 23:00:00,68.896,33.56925,76.6391111741,1.266,0.36925,1.31875,67.63,33.2,75.3396104317,135.75,1.266,0.36925,1.31875,1.266,0.36925,1.31875,0.0,0.0,0.0,135.66,69.776,17.20925,71.8668801435,1.266,0.36925,1.31875,68.51,16.84,70.5493139584,135.8,70.056,17.16925,72.1292331968,1.266,0.36925,1.31875,68.79,16.8,70.8117511434,0.0
2022-03-11 23:30:00,64.48528,35.17904,73.4569002341,1.26528,0.36904000000000003,1.318,63.22,34.81,72.1699695164,136.0,1.26528,0.36904000000000003,1.318,1.26528,0.36904000000000003,1.318,0.0,0.0,0.0,135.89,65.39528,18.61904,67.9942004645,1.26528,0.36904000000000003,1.318,64.13,18.25,66.6762281477,136.04,65.67528,18.58904,68.2553647064,1.26528,0.36904000000000003,1.318,64.41,18.22,66.9374073295,0.0
2022-03-12 00:00:00,61.73456,36.09883,71.5142043636,1.26456,0.36883000000000005,1.31725,60.47,35.73,70.2371255107,136.86,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,136.75,62.64456,19.42883,65.5882636816,1.26456,0.36883000000000005,1.31725,61.38,19.06,64.271206617,136.89,62.904560000000004,19.37883,65.8219015295,1.26456,0.36883000000000005,1.31725,61.64,19.01,64.5048036971,0.0
2022-03-12 00:30:00,60.654560000000004,36.25883,70.665963531,1.26456,0.36883000000000005,1.31725,59.39,35.89,69.3921047382,137.33,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,137.21,61.55456,19.64883,64.6145523637,1.26456,0.36883000000000005,1.31725,60.29,19.28,63.2977290272,137.4,61.82456,19.61883,64.862737452,1.26456,0.36883000000000005,1.31725,60.56,19.25,63.5458582443,0.0
2022-03-12 01:00:00,63.44576,34.84918,72.3866687219,1.26576,0.36918,1.3185,62.18,34.48,71.100090014,137.05,1.26576,0.36918,1.3185,1.26576,0.36918,1.3185,0.0,0.0,0.0,136.93,64.36576,18.50918,66.9741801342,1.26576,0.36918,1.3185,63.1,18.14,65.6556897763,137.07,64.64576,18.45918,67.2295739407,1.26576,0.36918,1.3185,63.38,18.09,65.9110954241,0.0
2022-03-12 01:30:00,63.17368,34.97149,72.2074716187,1.2736800000000001,0.37149000000000004,1.32675,61.9,34.6,70.9138209378,136.09,1.2736800000000001,0.37149000000000004,1.32675,1.2736800000000001,0.37149000000000004,1.32675,0.0,0.0,0.0,135.99,64.09368,18.58149,66.7328373933,1.2736800000000001,0.37149000000000004,1.32675,62.82,18.21,65.4060891661,136.17,64.37368,18.54149,66.9907271804,1.2736800000000001,0.37149000000000004,1.32675,63.1,18.17,65.6639848014,0.0
2022-03-12 02:00:00,61.54536,35.54198,71.070835649,1.27536,0.37198000000000003,1.3285,60.27,35.17,69.7810991602,136.09,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,135.99,62.48536,19.01198,65.3136708343,1.27536,0.37198000000000003,1.3285,61.21,18.64,63.9852615842,136.17,62.76536,18.97198,65.5700117512,1.27536,0.37198000000000003,1.3285,61.49,18.6,64.2415761015,0.0
2022-03-12 02:30:00,60.85776,35.53268,70.4715424849,1.27776,0.37268,1.331,59.58,35.16,69.1809366806,136.75,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,136.64,61.77776,18.88268,64.5991271969,1.27776,0.37268,1.331,60.5,18.51,63.2682392674,136.79,62.05776,18.84268,64.8553171745,1.27776,0.37268,1.331,60.78,18.47,63.5243992494,0.0
2022-03-12 03:00:00,60.07776,36.07268,70.0754984927,1.27776,0.37268,1.331,58.8,35.7,68.7890252875,137.18,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,137.05,60.99776,19.27268,63.970015784,1.27776,0.37268,1.331,59.72,18.9,62.6393518485,137.21,61.25776,19.23268,64.205989909,1.27776,0.37268,1.331,59.98,18.86,62.8752733592,0.0
2022-03-12 03:30:00,57.5904,30.32345,65.0858340352,1.2804,0.37345,1.33375,56.31,29.95,63.7794528042,137.94,1.2804,0.37345,1.33375,1.2804,0.37345,1.33375,0.0,0.0,0.0,137.84,59.2704,31.52345,67.1320207953,1.2804,0.37345,1.33375,57.99,31.15,65.8267620349,137.99,58.7304,13.09345,60.1722387573,1.2804,0.37345,1.33375,57.45,12.72,58.8413196657,0.0
2022-03-12 04:00:00,56.82016,30.00338,64.2552207517,1.28016,0.37338000000000005,1.3335,55.54,29.63,62.9494122292,135.69,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,135.56,58.50016,31.42338,66.4055534624,1.28016,0.37338000000000005,1.3335,57.22,31.05,65.1016965985,135.76,57.94016,12.52338,59.2781341428,1.28016,0.37338000000000005,1.3335,56.66,12.15,57.9480638158,0.0
2022-03-12 04:30:00,56.62064,30.09352,64.1211105643,1.28064,0.37352,1.334,55.34,29.72,62.8155553983,135.56,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,135.46,58.32064,31.53352,66.2997732545,1.28064,0.37352,1.334,57.04,31.16,64.9962091202,135.64,57.78064,12.63352,59.1456523034,1.28064,0.37352,1.334,56.5,12.26,57.8148562223,0.0
2022-03-12 05:00:00,56.688,29.91275,64.0960369802,1.278,0.37275,1.33125,55.41,29.54,62.7923538339,135.56,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,135.46,58.378,31.32275,66.2503249167,1.278,0.37275,1.33125,57.1,30.95,64.9485373199,135.64,57.858,12.45275,59.1829295199,1.278,0.37275,1.33125,56.58,12.08,57.8551881857,0.0
2022-03-12 05:30:00,57.38944,29.64317,64.5930751022,1.2794400000000001,0.37317000000000006,1.33275,56.11,29.27,63.2855828764,135.56,1.2794400000000001,0.37317000000000006,1.33275,1.2794400000000001,0.37317000000000006,1.33275,0.0,0.0,0.0,135.46,59.11944,31.06317,66.7834464247,1.2794400000000001,0.37317000000000006,1.33275,57.84,30.69,65.477795473,135.64,58.56944,12.31317,59.849757371,1.2794400000000001,0.37317000000000006,1.33275,57.29,11.94,58.5210022129,0.0
2022-03-12 06:00:00,58.98632,28.96226,65.7130006273,1.2763200000000001,0.37226000000000004,1.3295,57.71,28.59,64.4036660447,135.1,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,134.99,60.74632,30.35226,67.9071062603,1.2763200000000001,0.37226000000000004,1.3295,59.47,29.98,66.5994091565,135.17,60.17632,11.67226,61.2978885627,1.2763200000000001,0.37226000000000004,1.3295,58.9,11.3,59.9741611029,0.0
2022-03-12 06:30:00,62.86088,26.88359,68.368250275,1.28088,0.37359000000000003,1.33425,61.58,26.51,67.0438401346,134.86,1.28088,0.37359000000000003,1.33425,1.28088,0.37359000000000003,1.33425,0.0,0.0,0.0,134.76,64.70088,28.23359,70.5927721305,1.28088,0.37359000000000003,1.33425,63.42,27.86,69.2695892871,134.91,64.06088,9.77359,64.802155889,1.28088,0.37359000000000003,1.33425,62.78,9.4,63.4798267168,0.0
2022-03-12 07:00:00,65.21656,26.13108,70.2569074198,1.30656,0.38108000000000003,1.361,63.91,25.75,68.9024716538,134.05,1.30656,0.38108000000000003,1.361,1.30656,0.38108000000000003,1.361,0.0,0.0,0.0,133.96,67.10656,27.45108,72.5041529031,1.30656,0.38108000000000003,1.361,65.8,27.07,71.1507196028,134.1,66.43656,9.11108,67.0583945782,1.30656,0.38108000000000003,1.361,65.13,8.73,65.7124782671,0.0
2022-03-12 07:30:00,69.09416,25.50038,73.6496593763,1.5441600000000002,0.45038000000000006,1.6085,67.55,25.05,72.0451594488,133.7,1.5441600000000002,0.45038000000000006,1.6085,1.5441600000000002,0.45038000000000006,1.6085,0.0,0.0,0.0,133.6,70.97416,26.83038,75.8762194541,1.5441600000000002,0.45038000000000006,1.6085,69.43,26.38,74.2726685935,133.75,70.19416,8.43038,70.6985954956,1.5441600000000002,0.45038000000000006,1.6085,68.65,7.98,69.1122485526,0.0
2022-03-12 08:00:00,72.09232,24.98776,76.3000049332,1.91232,0.55776,1.992,70.18,24.43,74.3105463578,133.94,1.91232,0.55776,1.992,1.91232,0.55776,1.992,0.0,0.0,0.0,133.86,73.98232,26.307760000000002,78.520582708,1.91232,0.55776,1.992,72.07,25.75,76.5320024565,134.0,73.12232,7.85776,73.5433074753,1.91232,0.55776,1.992,71.21,7.3,71.5831970507,0.0
2022-03-12 08:30:00,76.22616,24.11513,79.9497777562,2.00616,0.58513,2.08975,74.22,23.53,77.8605760318,134.15,2.00616,0.58513,2.08975,2.00616,0.58513,2.08975,0.0,0.0,0.0,134.07,78.16616,25.41513,82.1941445728,2.00616,0.58513,2.08975,76.16,24.83,80.1053961978,134.21,77.21616,7.03513,77.535981449,2.00616,0.58513,2.08975,75.21,6.45,75.4860689134,0.0
2022-03-12 09:00:00,79.67552,25.52536,83.6644039625,2.55552,0.74536,2.662,77.12,24.78,81.003350548,134.0,2.55552,0.74536,2.662,2.55552,0.74536,2.662,0.0,0.0,0.0,133.91,81.06552,18.88536,83.2362622611,2.55552,0.74536,2.662,78.51,18.14,80.5784071573,134.06,80.63552,9.23536,81.1626697442,2.55552,0.74536,2.662,78.08,8.49,78.5402221795,0.0
2022-03-12 09:30:00,83.332,28.321,88.0130743981,2.232,0.651,2.325,81.1,27.67,85.6903664364,134.33,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,134.23,84.052,12.001,84.9044327759,2.232,0.651,2.325,81.82,11.35,82.6034799509,134.38,84.222,11.921,85.0614808536,2.232,0.651,2.325,81.99,11.27,82.760938854,0.0
2022-03-12 10:00:00,84.456,28.2255,89.04771073,2.556,0.7455,2.6625,81.9,27.48,86.3872698955,135.73,2.556,0.7455,2.6625,2.556,0.7455,2.6625,0.0,0.0,0.0,135.64,85.166,11.8855,85.991352276,2.556,0.7455,2.6625,82.61,11.14,83.3577332945,135.79,85.326,11.8055,86.1388188116,2.556,0.7455,2.6625,82.77,11.06,83.5056674723,0.0
2022-03-12 10:30:00,84.33288,27.99709,88.8587176228,3.45288,1.00709,3.59675,80.88,26.99,85.264497301,135.92,3.45288,1.00709,3.59675,3.45288,1.00709,3.59675,0.0,0.0,0.0,135.85,85.04288,11.56709,85.8259227143,3.45288,1.00709,3.59675,81.59,10.56,82.2705396846,135.98,85.20288,11.47709,85.9724046143,3.45288,1.00709,3.59675,81.75,10.47,82.4177371686,0.0
2022-03-12 11:00:00,83.79592,28.20506,88.4153924283,3.44592,1.00506,3.5895,80.35,27.2,84.8290192092,136.06,3.44592,1.00506,3.5895,3.44592,1.00506,3.5895,0.0,0.0,0.0,135.85,84.52592,11.76506,85.3407744789,3.44592,1.00506,3.5895,81.08,10.76,81.7908552346,136.1,84.68592,11.68506,85.4882779886,3.44592,1.00506,3.5895,81.24,10.68,81.9390017025,0.0
2022-03-12 11:30:00,82.0912,28.33285,86.8430509975,4.2612,1.24285,4.43875,77.83,27.09,82.4098113091,136.33,4.2612,1.24285,4.43875,4.2612,1.24285,4.43875,0.0,0.0,0.0,136.22,82.8512,11.99285,83.7146928117,4.2612,1.24285,4.43875,78.59,10.75,79.3218166711,136.37,83.0712,11.92285,83.9224560029,4.2612,1.24285,4.43875,78.81,10.68,79.5303621267,0.0
2022-03-12 12:00:00,80.86,28.515,85.7405669739,4.92,1.435,5.125,75.94,27.08,80.6238798372,135.88,4.92,1.435,5.125,4.92,1.435,5.125,0.0,0.0,0.0,135.79,81.64,12.135,82.5369482414,4.92,1.435,5.125,76.72,10.7,77.4625612796,135.94,81.84,12.065,82.7245418543,4.92,1.435,5.125,76.92,10.63,77.6510354084,0.0
2022-03-12 12:30:00,80.47032,29.25176,85.622064119,4.60032,1.34176,4.792,75.87,27.91,80.8407384924,136.0,4.60032,1.34176,4.792,4.60032,1.34176,4.792,0.0,0.0,0.0,135.91,81.26032,12.77176,82.2578717206,4.60032,1.34176,4.792,76.66,11.43,77.5074222252,136.06,81.46032,12.70176,82.4446386468,4.60032,1.34176,4.792,76.86,11.36,77.6949753845,0.0
2022-03-12 13:00:00,80.46808,29.22194,85.6097755881,3.77808,1.10194,3.9355,76.69,28.12,81.6828654003,136.44,3.77808,1.10194,3.9355,3.77808,1.10194,3.9355,0.0,0.0,0.0,136.33,81.24808,12.69194,82.233422917,3.77808,1.10194,3.9355,77.47,11.59,78.3321709134,136.49,81.44808,12.61194,82.4187525157,3.77808,1.10194,3.9355,77.67,11.51,78.5182080794,0.0
2022-03-12 13:30:00,81.0104,29.4272,86.1895875846,2.8704,0.8372,2.99,78.14,28.59,83.206055669,136.64,2.8704,0.8372,2.99,2.8704,0.8372,2.99,0.0,0.0,0.0,136.5,81.8204,12.8272,82.8197737017,2.8704,0.8372,2.99,78.95,11.99,79.8552603151,136.69,82.0404,12.7672,83.0278786192,2.8704,0.8372,2.99,79.17,11.93,80.0638108011,0.0
2022-03-12 14:00:00,79.02104,30.52447,84.7116758863,4.54104,1.32447,4.73025,74.48,29.2,79.999439998,136.91,4.54104,1.32447,4.73025,4.54104,1.32447,4.73025,0.0,0.0,0.0,136.8,79.82104,13.86447,81.0161832911,4.54104,1.32447,4.73025,75.28,12.54,76.3172981702,136.95,80.05104,13.79447,81.2308833367,4.54104,1.32447,4.73025,75.51,12.47,76.5327446261,0.0
2022-03-12 14:30:00,78.06552,30.87661,83.9499282785,3.72552,1.08661,3.88075,74.34,29.79,80.0867011432,137.24,3.72552,1.08661,3.88075,3.72552,1.08661,3.88075,0.0,0.0,0.0,137.14,78.89552,14.26661,80.1750537073,3.72552,1.08661,3.88075,75.17,13.18,76.3167170415,137.3,79.10552,14.20661,80.371083495,3.72552,1.08661,3.88075,75.38,13.12,76.5132589817,0.0
2022-03-12 15:00:00,78.10304,30.83297,83.9687852494,2.27304,0.6629700000000001,2.36775,75.83,30.17,81.6113827845,136.94,2.27304,0.6629700000000001,2.36775,2.27304,0.6629700000000001,2.36775,0.0,0.0,0.0,136.82,78.95304,14.23297,80.225681426,2.27304,0.6629700000000001,2.36775,76.68,13.57,77.8714793747,136.97,79.18304,14.16297,80.4396888536,2.27304,0.6629700000000001,2.36775,76.91,13.5,78.0858380246,0.0
2022-03-12 15:30:00,77.68208,31.17519,83.7042294311,2.21208,0.64519,2.30425,75.47,30.53,81.4113124817,136.94,2.21208,0.64519,2.30425,2.21208,0.64519,2.30425,0.0,0.0,0.0,136.82,78.51208,14.56519,79.8516841755,2.21208,0.64519,2.30425,76.3,13.92,77.5593733858,136.97,78.76208,14.50519,80.0866142552,2.21208,0.64519,2.30425,76.55,13.86,77.7946148522,0.0
2022-03-12 16:00:00,77.35864,31.10127,83.376544533,2.19864,0.64127,2.29025,75.16,30.46,81.0977015704,136.94,2.19864,0.64127,2.29025,2.19864,0.64127,2.29025,0.0,0.0,0.0,136.82,78.21864,14.61127,79.5716334787,2.19864,0.64127,2.29025,76.02,13.97,77.2929576352,136.97,78.46864,14.56127,79.8082580155,2.19864,0.64127,2.29025,76.27,13.92,77.529860699,0.0
2022-03-12 16:30:00,77.892,30.97225,83.8238864171,2.682,0.7822500000000001,2.79375,75.21,30.19,81.0430762003,136.4,2.682,0.7822500000000001,2.79375,2.682,0.7822500000000001,2.79375,0.0,0.0,0.0,136.32,78.782,14.75225,80.1513094345,2.682,0.7822500000000001,2.79375,76.1,13.97,77.3716414457,136.46,79.072,14.69225,80.4253902326,2.682,0.7822500000000001,2.79375,76.39,13.91,77.6461216031,0.0
2022-03-12 17:00:00,81.05504,29.44022,86.2359905321,1.9550400000000001,0.5702200000000001,2.0365,79.1,28.87,84.2038413613,135.32,1.9550400000000001,0.5702200000000001,2.0365,1.9550400000000001,0.5702200000000001,2.0365,0.0,0.0,0.0,135.24,81.95504,13.51022,83.0611499189,1.9550400000000001,0.5702200000000001,2.0365,80.0,12.94,81.0397655475,135.38,82.24504,13.45022,83.3375966935,1.9550400000000001,0.5702200000000001,2.0365,80.29,12.88,81.3165327593,0.0
2022-03-12 17:30:00,84.48752,28.78636,89.2569076195,1.42752,0.41636,1.487,83.06,28.37,87.7714104934,134.19,1.42752,0.41636,1.487,1.42752,0.41636,1.487,0.0,0.0,0.0,134.1,85.40752,12.86636,86.3712202774,1.42752,0.41636,1.487,83.98,12.45,84.8978380172,134.27,85.71752,12.83636,86.6733256141,1.42752,0.41636,1.487,84.29,12.42,85.2001203051,0.0
2022-03-12 18:00:00,86.68912,28.51891,91.2596940273,1.29912,0.37891,1.35325,85.39,28.14,89.9072394193,134.29,1.29912,0.37891,1.35325,1.29912,0.37891,1.35325,0.0,0.0,0.0,134.2,87.62912,12.58891,88.5287711818,1.29912,0.37891,1.35325,86.33,12.21,87.1891793745,134.36,87.96912,12.52891,88.8568492541,1.29912,0.37891,1.35325,86.67,12.15,87.5174919659,0.0
2022-03-12 18:30:00,89.55208,28.46519,93.967239366,1.25208,0.36519,1.3042500000000001,88.3,28.1,92.6633692459,134.29,1.25208,0.36519,1.3042500000000001,1.25208,0.36519,1.3042500000000001,0.0,0.0,0.0,134.2,90.48208,12.26519,91.3095925238,1.25208,0.36519,1.3042500000000001,89.23,11.9,90.0200138858,134.36,90.80208,12.20519,91.6186902071,1.25208,0.36519,1.3042500000000001,89.55,11.84,90.3293313382,0.0
2022-03-12 19:00:00,91.17456,28.03883,95.3885547587,1.26456,0.36883000000000005,1.31725,89.91,27.67,94.0714462523,135.36,1.26456,0.36883000000000005,1.31725,1.26456,0.36883000000000005,1.31725,0.0,0.0,0.0,135.28,92.09456,11.88883,92.8587758931,1.26456,0.36883000000000005,1.31725,90.83,11.52,91.5576283004,135.45,92.43456,11.82883,93.1883528214,1.26456,0.36883000000000005,1.31725,91.17,11.46,91.8874338525,0.0
2022-03-12 19:30:00,88.95776,29.10268,93.5972705126,1.27776,0.37268,1.331,87.68,28.73,92.2669783834,135.36,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,135.18,89.87776,12.79268,90.7836130819,1.27776,0.37268,1.331,88.6,12.42,89.4662863877,135.36,90.20776,12.74268,91.1033251742,1.27776,0.37268,1.331,88.93,12.37,89.7862004987,0.0
2022-03-12 20:00:00,85.09464,30.52177,90.4028550471,1.27464,0.37177000000000004,1.32775,83.82,30.15,89.0775779868,135.95,1.27464,0.37177000000000004,1.32775,1.27464,0.37177000000000004,1.32775,0.0,0.0,0.0,135.83,85.98464,14.33177,87.1708549187,1.27464,0.37177000000000004,1.32775,84.71,13.96,85.8525812076,136.0,86.29464,14.26177,87.465210091,1.27464,0.37177000000000004,1.32775,85.02,13.89,86.1471560761,0.0
2022-03-12 20:30:00,82.23304,30.55422,87.725898271,1.28304,0.37422000000000005,1.3365,80.95,30.18,86.39291001,135.4,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,135.29,83.16304,14.59422,84.4338941388,1.28304,0.37422000000000005,1.3365,81.88,14.22,83.1056123255,135.43,83.51304,14.52422,84.7666256061,1.28304,0.37422000000000005,1.3365,82.23,14.15,83.4385726148,0.0
2022-03-12 21:00:00,78.96208,31.88394,85.1563016332,1.28208,0.37394000000000005,1.3355000000000001,77.68,31.51,83.8275760117,134.29,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,134.2,79.89208,15.72394,81.424730493,1.28208,0.37394000000000005,1.3355000000000001,78.61,15.35,80.0946602465,134.35,80.23208,15.66394,81.7468389447,1.28208,0.37394000000000005,1.3355000000000001,78.95,15.29,80.41695468,0.0
2022-03-12 21:30:00,75.50096,32.44653,82.1776871782,1.29096,0.37653000000000003,1.34475,74.21,32.07,80.8431134977,135.1,1.29096,0.37653000000000003,1.34475,1.29096,0.37653000000000003,1.34475,0.0,0.0,0.0,135.01,76.39096,16.29653,78.1098947622,1.29096,0.37653000000000003,1.34475,75.1,15.92,76.7688504538,135.18,76.69096,16.23653,78.3908684233,1.29096,0.37653000000000003,1.34475,75.4,15.86,77.049981181,0.0
2022-03-12 22:00:00,71.2324,33.73695,78.8177429584,1.2924,0.37695,1.34625,69.94,33.36,77.4886649775,134.94,1.2924,0.37695,1.34625,1.2924,0.37695,1.34625,0.0,0.0,0.0,134.87,72.1224,17.52695,74.2215235499,1.2924,0.37695,1.34625,70.83,17.15,72.8766862584,135.03,72.4124,17.47695,74.4916066081,1.2924,0.37695,1.34625,71.12,17.1,73.1468686958,0.0
2022-03-12 22:30:00,68.30472,34.55471,76.5477808788,1.28472,0.37471000000000004,1.33825,67.02,34.18,75.2326578023,135.35,1.28472,0.37471000000000004,1.33825,1.28472,0.37471000000000004,1.33825,0.0,0.0,0.0,135.27,69.20472,18.20471,71.5590996063,1.28472,0.37471000000000004,1.33825,67.92,17.83,70.2213308048,135.41,69.49472,18.15471,71.8269420417,1.28472,0.37471000000000004,1.33825,68.21,17.78,70.489236767,0.0
2022-03-12 23:00:00,66.04248,35.15114,74.8145160236,1.27248,0.37114,1.3255,64.77,34.78,73.5173537337,135.83,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,135.76,66.97248,18.91114,69.5912659279,1.27248,0.37114,1.3255,65.7,18.54,68.2658157499,135.89,67.28248,18.86114,69.8761383954,1.27248,0.37114,1.3255,66.01,18.49,68.5507126148,0.0
2022-03-12 23:30:00,62.49872,34.99296,71.6281875465,1.27872,0.37296,1.332,61.22,34.62,70.3308808419,135.53,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,135.41,63.45872,19.03296,66.2515110047,1.27872,0.37296,1.332,62.18,18.66,64.9195502141,135.58,63.77872,18.99296,66.5466577252,1.27872,0.37296,1.332,62.5,18.62,65.2146793291,0.0
2022-03-13 00:00:00,60.17992,35.59331,69.9178552872,1.27992,0.37331000000000003,1.33325,58.9,35.22,68.6269509741,134.21,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,134.12,61.14992,19.49331,64.1817875317,1.27992,0.37331000000000003,1.33325,59.87,19.12,62.8489562364,134.27,61.47992,19.46331,64.4872157824,1.27992,0.37331000000000003,1.33325,60.2,19.09,63.1543197256,0.0
2022-03-13 00:30:00,59.588,35.69275,69.4600759182,1.278,0.37275,1.33125,58.31,35.32,68.1730041879,134.85,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,134.75,60.568,19.57275,63.651984781,1.278,0.37275,1.33125,59.29,19.2,62.3212973228,134.91,60.888,19.53275,63.9443263047,1.278,0.37275,1.33125,59.61,19.16,62.6135584359,0.0
2022-03-13 01:00:00,60.55656,35.77233,70.3331824437,1.27656,0.37233000000000005,1.32975,59.28,35.4,69.0454806631,134.97,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,134.87,61.53656,19.72233,64.6197997309,1.27656,0.37233000000000005,1.32975,60.26,19.35,63.2905214072,135.03,61.85656,19.68233,64.9124651301,1.27656,0.37233000000000005,1.32975,60.58,19.31,63.583114897,0.0
2022-03-13 01:30:00,59.898,36.03275,69.9008546197,1.278,0.37275,1.33125,58.62,35.66,68.6144299692,134.59,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,134.48,60.868,19.85275,64.0237854751,1.278,0.37275,1.33125,59.59,19.48,62.6932093611,134.66,61.208,19.82275,64.3378635141,1.278,0.37275,1.33125,59.93,19.45,63.0072011757,0.0
2022-03-13 02:00:00,58.52368,36.70149,69.079812456,1.2736800000000001,0.37149000000000004,1.32675,57.25,36.33,67.8043612167,135.08,1.2736800000000001,0.37149000000000004,1.32675,1.2736800000000001,0.37149000000000004,1.32675,0.0,0.0,0.0,134.99,59.50368,20.29149,62.8683744021,1.2736800000000001,0.37149000000000004,1.32675,58.23,19.92,61.5429874153,135.13,59.82368,20.25149,63.1584953586,1.2736800000000001,0.37149000000000004,1.32675,58.55,19.88,61.8329758301,0.0
2022-03-13 02:30:00,57.71112,36.89366,68.4960985739,1.28112,0.37366000000000005,1.3345,56.43,36.52,67.2164808659,136.16,1.28112,0.37366000000000005,1.3345,1.28112,0.37366000000000005,1.3345,0.0,0.0,0.0,136.07,58.68112,20.38366,62.1205878872,1.28112,0.37366000000000005,1.3345,57.4,20.01,60.7878285514,136.2,58.98112,20.36366,62.3975253119,1.28112,0.37366000000000005,1.3345,57.7,19.99,61.0646387036,0.0
2022-03-13 03:00:00,56.50016,37.663380000000004,67.9028590933,1.28016,0.37338000000000005,1.3335,55.22,37.29,66.6317679489,136.45,1.28016,0.37338000000000005,1.3335,1.28016,0.37338000000000005,1.3335,0.0,0.0,0.0,136.36,57.48016,20.97338,61.187020374,1.28016,0.37338000000000005,1.3335,56.2,20.6,59.8564950528,136.48,57.79016,20.94338,61.4681035876,1.28016,0.37338000000000005,1.3335,56.51,20.57,60.1373843794,0.0
2022-03-13 03:30:00,54.93352,38.06436,66.832530416,1.28352,0.37436,1.337,53.65,37.69,65.565681572,137.35,1.28352,0.37436,1.337,1.28352,0.37436,1.337,0.0,0.0,0.0,137.26,55.90352,21.30436,59.8254068386,1.28352,0.37436,1.337,54.62,20.93,58.4928140886,137.39,56.19352,21.27436,60.0858559347,1.28352,0.37436,1.337,54.91,20.9,58.753026305,0.0
2022-03-13 04:00:00,53.88824,38.28282,66.102320061,1.27824,0.37282000000000004,1.3315000000000001,52.61,37.91,64.8458186778,137.56,1.27824,0.37282000000000004,1.3315000000000001,1.27824,0.37282000000000004,1.3315000000000001,0.0,0.0,0.0,137.47,54.86824,21.45282,58.9130481867,1.27824,0.37282000000000004,1.3315000000000001,53.59,21.08,57.5869299407,137.61,55.15824,21.42282,59.1723639603,1.27824,0.37282000000000004,1.3315000000000001,53.88,21.05,57.8459756595,0.0
2022-03-13 04:30:00,53.108,38.19275,65.415180322,1.278,0.37275,1.33125,51.83,37.82,64.1615250754,137.92,1.278,0.37275,1.33125,1.278,0.37275,1.33125,0.0,0.0,0.0,137.8,54.108,21.72275,58.3056903875,1.278,0.37275,1.33125,52.83,21.35,56.9809740176,137.97,54.388,21.50275,58.4843808342,1.278,0.37275,1.33125,53.11,21.13,57.1589800469,0.0
2022-03-13 05:00:00,52.41992,31.80331,61.3131188227,1.27992,0.37331000000000003,1.33325,51.14,31.43,60.026198447,137.92,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,137.8,54.07992,33.27331,63.4960700009,1.27992,0.37331000000000003,1.33325,52.8,32.9,62.2113333726,137.97,53.64992,14.36331,55.5393427235,1.27992,0.37331000000000003,1.33325,52.37,13.99,54.2064295079,0.0
2022-03-13 05:30:00,53.404,30.8445,61.6714714941,1.284,0.3745,1.3375,52.12,30.47,60.3731339256,135.6,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0,135.53,55.094,32.2645,63.8462747249,1.284,0.3745,1.3375,53.81,31.89,62.5498856913,135.66,54.644,13.6145,56.3144861137,1.284,0.3745,1.3375,53.36,13.24,54.9780610789,0.0
2022-03-13 06:00:00,54.78616,30.09513,62.5079209162,1.28616,0.37513,1.33975,53.5,29.72,61.200722218,134.56,1.28616,0.37513,1.33975,1.28616,0.37513,1.33975,0.0,0.0,0.0,134.47,56.50616,31.50513,64.695589759,1.28616,0.37513,1.33975,55.22,31.13,63.3902618704,134.62,56.03616,12.95513,57.514229725,1.28616,0.37513,1.33975,54.75,12.58,56.1766757649,0.0
2022-03-13 06:30:00,57.78712,29.65541,64.9522484612,1.28712,0.37541,1.34075,56.5,29.28,63.6362192466,134.24,1.28712,0.37541,1.34075,1.28712,0.37541,1.34075,0.0,0.0,0.0,134.15,59.54712,31.05541,67.1587521516,1.28712,0.37541,1.34075,58.26,30.68,65.844437882,134.3,59.01712,12.47541,60.3212757471,1.28712,0.37541,1.34075,57.73,12.1,58.9844293013,0.0
2022-03-13 07:00:00,58.48592,29.36506,65.4439423251,1.28592,0.37506,1.3395000000000001,57.2,28.99,64.1269062095,134.47,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,134.38,60.25592,30.76506,67.6554861918,1.28592,0.37506,1.3395000000000001,58.97,30.39,66.3401311425,134.54,59.70592,12.22506,60.9446386079,1.28592,0.37506,1.3395000000000001,58.42,11.85,59.6097215226,0.0
2022-03-13 07:30:00,60.79656,29.20858,67.4489648064,1.36656,0.39858000000000005,1.4235,59.43,28.81,66.0449922401,134.16,1.36656,0.39858000000000005,1.4235,1.36656,0.39858000000000005,1.4235,0.0,0.0,0.0,134.09,62.58656,30.58858,69.6616014677,1.36656,0.39858000000000005,1.4235,61.22,30.19,68.2592447951,134.22,62.00656,12.10858,63.1777745149,1.36656,0.39858000000000005,1.4235,60.64,11.71,61.7602922597,0.0
2022-03-13 08:00:00,63.87328,28.05929,69.7647450598,1.40328,0.40929000000000004,1.46175,62.47,27.65,68.3156160771,134.05,1.40328,0.40929000000000004,1.46175,1.40328,0.40929000000000004,1.46175,0.0,0.0,0.0,133.97,65.69328,29.42929,71.9839575674,1.40328,0.40929000000000004,1.46175,64.29,29.02,70.536263723,134.12,65.02328,11.06929,65.9587456147,1.40328,0.40929000000000004,1.46175,63.62,10.66,64.5068988559,0.0
2022-03-13 08:30:00,68.00344,31.48017,74.9364327618,1.7834400000000001,0.52017,1.8577500000000002,66.22,30.96,73.1,133.6,1.7834400000000001,0.52017,1.8577500000000002,1.7834400000000001,0.52017,1.8577500000000002,0.0,0.0,0.0,133.53,69.20344,20.37017,72.1391705917,1.7834400000000001,0.52017,1.8577500000000002,67.42,19.85,70.2814264226,133.65,69.20344,15.25017,70.8638398117,1.7834400000000001,0.52017,1.8577500000000002,67.42,14.73,69.0103564692,0.0
2022-03-13 09:00:00,71.07808,33.14569,78.4265912944,2.48808,0.7256900000000001,2.59175,68.59,32.42,75.8659640419,135.37,2.48808,0.7256900000000001,2.59175,2.48808,0.7256900000000001,2.59175,0.0,0.0,0.0,135.29,72.01808,16.53569,73.8920353669,2.48808,0.7256900000000001,2.59175,69.53,15.81,71.3048175091,135.41,72.30808,16.52569,74.1724804982,2.48808,0.7256900000000001,2.59175,69.82,15.8,71.5854203033,0.0
2022-03-13 09:30:00,74.42168,32.69924,81.2885400939,3.15168,0.9192400000000001,3.283,71.27,31.78,78.0344878884,137.02,3.15168,0.9192400000000001,3.283,3.15168,0.9192400000000001,3.283,0.0,0.0,0.0,136.91,75.34168,15.96924,77.0154878671,3.15168,0.9192400000000001,3.283,72.19,15.05,73.7421087304,137.06,75.62168,15.94924,77.2852944783,3.15168,0.9192400000000001,3.283,72.47,15.03,74.012173323,0.0
2022-03-13 10:00:00,75.84136,32.00248,82.3168914185,2.9913600000000002,0.87248,3.116,72.85,31.13,79.2224677727,137.6,2.9913600000000002,0.87248,3.116,2.9913600000000002,0.87248,3.116,0.0,0.0,0.0,137.49,76.76136,15.38248,78.2874643861,2.9913600000000002,0.87248,3.116,73.77,14.51,75.1834622773,137.64,77.04136,15.36248,78.5581118816,2.9913600000000002,0.87248,3.116,74.05,14.49,75.4543742933,0.0
2022-03-13 10:30:00,77.33968,31.62324,83.5551040368,3.6796800000000003,1.07324,3.833,73.66,30.55,79.7439533758,137.16,3.6796800000000003,1.07324,3.833,3.6796800000000003,1.07324,3.833,0.0,0.0,0.0,137.05,78.23968,14.87324,79.6408236685,3.6796800000000003,1.07324,3.833,74.56,13.8,75.826338432,137.21,78.51968,14.83324,79.9084798767,3.6796800000000003,1.07324,3.833,74.84,13.76,76.0944360647,0.0
2022-03-13 11:00:00,78.32,31.34625,84.3600011206,3.45,1.00625,3.59375,74.87,30.34,80.7838628688,137.63,3.45,1.00625,3.59375,3.45,1.00625,3.59375,0.0,0.0,0.0,137.49,79.23,14.54625,80.5542443889,3.45,1.00625,3.59375,75.78,13.54,76.9801273057,137.68,79.49,14.52625,80.806386128,3.45,1.00625,3.59375,76.04,13.52,77.2325837973,0.0
2022-03-13 11:30:00,79.36616,30.97388,85.196059741,2.99616,0.8738800000000001,3.121,76.37,30.1,82.0876781253,137.63,2.99616,0.8738800000000001,3.121,2.99616,0.8738800000000001,3.121,0.0,0.0,0.0,137.61,80.26616,14.26388,81.5237064528,2.99616,0.8738800000000001,3.121,77.27,13.39,78.4215850388,137.76,80.54616,14.22388,81.7924364046,2.99616,0.8738800000000001,3.121,77.55,13.35,78.6906919527,0.0
2022-03-13 12:00:00,79.41912,30.94641,85.2354205331,3.27912,0.9564100000000001,3.41575,76.14,29.99,81.83336544470001,137.5,3.27912,0.9564100000000001,3.41575,3.27912,0.9564100000000001,3.41575,0.0,0.0,0.0,137.4,80.33912,14.37641,81.6152888059,3.27912,0.9564100000000001,3.41575,77.06,13.42,78.2198184605,137.55,80.62912,14.34641,81.8955094731,3.27912,0.9564100000000001,3.41575,77.35,13.39,78.5004114639,0.0
2022-03-13 12:30:00,80.43856,30.99083,86.2020503176,3.32856,0.9708300000000001,3.46725,77.11,30.02,82.7475226215,136.81,3.32856,0.9708300000000001,3.46725,3.32856,0.9708300000000001,3.46725,0.0,0.0,0.0,136.7,81.35856,14.32083,82.6093303275,3.32856,0.9708300000000001,3.46725,78.03,13.35,79.1637758069,136.86,81.64856,14.29083,82.8897772476,3.32856,0.9708300000000001,3.46725,78.32,13.32,79.4446020822,0.0
2022-03-13 13:00:00,81.34536,30.67323,86.9362676457,3.40536,0.9932300000000001,3.54725,77.94,29.68,83.3999160671,137.15,3.40536,0.9932300000000001,3.54725,3.40536,0.9932300000000001,3.54725,0.0,0.0,0.0,137.05,82.27536,14.04323,83.4652452938,3.40536,0.9932300000000001,3.54725,78.87,13.05,79.9423504783,137.19,82.56536,14.00323,83.7444274108,3.40536,0.9932300000000001,3.54725,79.16,13.01,80.221977662,0.0
2022-03-13 13:30:00,82.12904,26.44472,86.2815300467,2.75904,0.8047200000000001,2.874,79.37,25.64,83.4086716115,137.06,2.75904,0.8047200000000001,2.874,2.75904,0.8047200000000001,2.874,0.0,0.0,0.0,136.95,83.82904,21.93472,86.6512543983,2.75904,0.8047200000000001,2.874,81.07,21.13,83.778408913,137.11,83.26904,9.51472,83.8108759004,2.75904,0.8047200000000001,2.874,80.51,8.71,80.9797764877,0.0
2022-03-13 14:00:00,80.53224,25.08232,84.3478776022,3.16224,0.92232,3.294,77.37,24.16,81.054441581,136.66,3.16224,0.92232,3.294,3.16224,0.92232,3.294,0.0,0.0,0.0,136.56,82.60224,26.45232,86.7343950599,3.16224,0.92232,3.294,79.44,25.53,83.4415633842,136.72,81.65224,7.56232,82.0016888899,3.16224,0.92232,3.294,78.49,6.64,78.7703605425,0.0
2022-03-13 14:30:00,78.8132,25.6351,82.8774930017,3.8232,1.1151,3.9825,74.99,24.52,78.896961285,135.91,3.8232,1.1151,3.9825,3.8232,1.1151,3.9825,0.0,0.0,0.0,135.82,80.8032,27.0251,85.2027767168,3.8232,1.1151,3.9825,76.98,25.91,81.2234479692,135.97,79.8632,7.9651,80.259413979,3.8232,1.1151,3.9825,76.04,6.85,76.3479148373,0.0
2022-03-13 15:00:00,77.85656,25.88733,82.0475337202,4.03656,1.17733,4.20475,73.82,24.71,77.8458508849,136.45,4.03656,1.17733,4.20475,4.03656,1.17733,4.20475,0.0,0.0,0.0,136.36,79.80656,27.27733,84.3394317681,4.03656,1.17733,4.20475,75.77,26.1,80.1392718959,136.52,78.88656,8.29733,79.3217185502,4.03656,1.17733,4.20475,74.85,7.12,75.1878773473,0.0
2022-03-13 15:30:00,78.31384,26.06862,82.5386605431,3.42384,0.9986200000000001,3.5665,74.89,25.07,78.9747871159,136.11,3.42384,0.9986200000000001,3.5665,3.42384,0.9986200000000001,3.5665,0.0,0.0,0.0,136.02,80.31384,27.45862,84.8780814336,3.42384,0.9986200000000001,3.5665,76.89,26.46,81.31545794,136.17,79.39384,8.54862,79.8527440596,3.42384,0.9986200000000001,3.5665,75.97,7.55,76.344242743,0.0
2022-03-13 16:00:00,80.44728,25.06004,84.2601356764,3.25728,0.9500400000000001,3.393,77.19,24.11,80.8677203834,135.81,3.25728,0.9500400000000001,3.393,3.25728,0.9500400000000001,3.393,0.0,0.0,0.0,135.72,82.53728,26.43004,86.665734891,3.25728,0.9500400000000001,3.393,79.28,25.48,83.2739383,135.88,81.59728,7.73004,81.9626111212,3.25728,0.9500400000000001,3.393,78.34,6.78,78.632843011,0.0
2022-03-13 16:30:00,84.89576,23.80418,88.1698874415,2.10576,0.6141800000000001,2.1935000000000002,82.79,23.19,85.9765095826,135.1,2.10576,0.6141800000000001,2.1935000000000002,2.10576,0.6141800000000001,2.1935000000000002,0.0,0.0,0.0,135.0,86.85576,21.89418,89.5727534636,2.10576,0.6141800000000001,2.1935000000000002,84.75,21.28,87.3807810677,135.15,86.11576,7.26418,86.4215970198,2.10576,0.6141800000000001,2.1935000000000002,84.01,6.65,84.2727868294,0.0
