Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-13 17:00:00,87.74088,27.81484,92.044159768,1.73088,0.5048400000000001,1.803,86.01,27.31,90.2416544618,134.12,1.73088,0.5048400000000001,1.803,1.73088,0.5048400000000001,1.803,0.0,0.0,0.0,134.0,88.69088,11.53484,89.4378260525,1.73088,0.5048400000000001,1.803,86.96,11.03,87.6567310593,134.18,89.03088,11.45484,89.7647534002,1.73088,0.5048400000000001,1.803,87.3,10.95,87.9840468494,0.0
2022-03-13 17:30:00,89.794,28.2595,94.1358687018,1.404,0.40950000000000003,1.4625,88.39,27.85,92.6736996132,135.57,1.404,0.40950000000000003,1.4625,1.404,0.40950000000000003,1.4625,0.0,0.0,0.0,135.47,90.814,11.8795,91.5876908555,1.404,0.40950000000000003,1.4625,89.41,11.47,90.1427146252,135.63,91.204,11.8095,91.9653951563,1.404,0.40950000000000003,1.4625,89.8,11.4,90.5207158611,0.0
2022-03-13 18:00:00,91.20512,27.98066,95.4006878814,1.30512,0.38066000000000005,1.3595000000000002,89.9,27.6,94.0413207053,135.98,1.30512,0.38066000000000005,1.3595000000000002,1.30512,0.38066000000000005,1.3595000000000002,0.0,0.0,0.0,135.88,92.23512,11.69066,92.9730546591,1.30512,0.38066000000000005,1.3595000000000002,90.93,11.31,91.6306771775,136.04,92.63512,11.61066,93.3599104704,1.30512,0.38066000000000005,1.3595000000000002,91.33,11.23,92.017834141,0.0
2022-03-13 18:30:00,92.80544,27.58492,96.8182705123,1.28544,0.37492000000000003,1.339,91.52,27.21,95.47928833,135.59,1.28544,0.37492000000000003,1.339,1.28544,0.37492000000000003,1.339,0.0,0.0,0.0,135.47,93.84544,11.48492,94.5455974448,1.28544,0.37492000000000003,1.339,92.56,11.11,93.2243836129,135.63,94.26544,11.41492,94.9540603503,1.28544,0.37492000000000003,1.339,92.98,11.04,93.6331244806,0.0
2022-03-13 19:00:00,93.33088,27.42359,97.2764434489,1.28088,0.37359000000000003,1.33425,92.05,27.05,95.9421961391,134.89,1.28088,0.37359000000000003,1.33425,1.28088,0.37359000000000003,1.33425,0.0,0.0,0.0,134.8,94.36088,11.32359,95.0378838404,1.28088,0.37359000000000003,1.33425,93.08,10.95,93.7218699131,134.97,94.77088,11.25359,95.436696212,1.28088,0.37359000000000003,1.33425,93.49,10.88,94.1209567525,0.0
2022-03-13 19:30:00,91.01304,29.04422,95.5350206231,1.28304,0.37422000000000005,1.3365,89.73,28.67,94.1989479771,134.89,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,134.8,92.02304,12.47422,92.8646652686,1.28304,0.37422000000000005,1.3365,90.74,12.1,91.5432007306,134.97,92.44304,12.40422,93.2715407734,1.28304,0.37422000000000005,1.3365,91.16,12.03,91.9503480146,0.0
2022-03-13 20:00:00,87.05064,27.25352,91.217149028,1.28064,0.37352,1.334,85.77,26.88,89.8834094814,136.85,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,136.72,88.42064,15.47352,89.7643548364,1.28064,0.37352,1.334,87.14,15.1,88.4386205229,136.89,88.81064,15.81352,90.2075229235,1.28064,0.37352,1.334,87.53,15.44,88.8813506873,0.0
2022-03-13 20:30:00,83.59448,18.25464,85.5644141451,1.28448,0.37464000000000003,1.338,82.31,17.88,84.2296295848,137.19,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,137.1,85.86448,19.50464,88.0519159769,1.28448,0.37464000000000003,1.338,84.58,19.13,86.7163957969,137.25,86.22448,19.46464,88.3941918997,1.28448,0.37464000000000003,1.338,84.94,19.09,87.0587830147,0.0
2022-03-13 21:00:00,81.41304,21.08422,84.0989144701,1.28304,0.37422000000000005,1.3365,80.13,20.71,82.7630412684,134.15,1.28304,0.37422000000000005,1.3365,1.28304,0.37422000000000005,1.3365,0.0,0.0,0.0,134.07,83.39304,19.29422,85.5959464335,1.28304,0.37422000000000005,1.3365,82.11,18.92,84.261607509,134.21,83.72304,19.27422,85.9129965922,1.28304,0.37422000000000005,1.3365,82.44,18.9,84.57874201,0.0
2022-03-13 21:30:00,78.79208,32.85394,85.3672843907,1.28208,0.37394000000000005,1.3355000000000001,77.51,32.48,84.0401719418,134.69,1.28208,0.37394000000000005,1.3355000000000001,1.28208,0.37394000000000005,1.3355000000000001,0.0,0.0,0.0,134.6,79.71208,16.32394,81.3663733679,1.28208,0.37394000000000005,1.3355000000000001,78.43,15.95,80.0354134118,134.73,80.02208,16.26394,81.6581228773,1.28208,0.37394000000000005,1.3355000000000001,78.74,15.89,80.3273284754,0.0
2022-03-13 22:00:00,75.11056,33.78058,82.3572935972,1.2705600000000001,0.37058,1.3235000000000001,73.84,33.41,81.0467377505,136.56,1.2705600000000001,0.37058,1.3235000000000001,1.2705600000000001,0.37058,1.3235000000000001,0.0,0.0,0.0,136.46,76.01056,17.12058,77.9148220241,1.2705600000000001,0.37058,1.3235000000000001,74.74,16.75,76.5939299161,136.64,76.30056,17.08058,78.1890124599,1.2705600000000001,0.37058,1.3235000000000001,75.03,16.71,76.8682314093,0.0
2022-03-13 22:30:00,71.40344,34.22142,79.1805331546,1.27344,0.37142000000000003,1.3265,70.13,33.85,77.8719423156,137.14,1.27344,0.37142000000000003,1.3265,1.27344,0.37142000000000003,1.3265,0.0,0.0,0.0,137.05,72.30344,17.65142,74.4268772948,1.27344,0.37142000000000003,1.3265,71.03,17.28,73.1017051785,137.18,72.58344,17.61142,74.6894763447,1.27344,0.37142000000000003,1.3265,71.31,17.24,73.3643898632,0.0
2022-03-13 23:00:00,67.1208,35.20065,75.791078321,1.2708,0.37065000000000003,1.32375,65.85,34.83,74.4939688834,136.71,1.2708,0.37065000000000003,1.32375,1.2708,0.37065000000000003,1.32375,0.0,0.0,0.0,136.62,68.0208,18.47065,70.4839992059,1.2708,0.37065000000000003,1.32375,66.75,18.1,69.1604836594,136.76,68.2808,18.42065,70.721906048,1.2708,0.37065000000000003,1.32375,67.01,18.05,69.3984336999,0.0
2022-03-13 23:30:00,63.2044,35.8417,72.6596424313,1.2744,0.37170000000000003,1.3275000000000001,61.93,35.47,71.368380954,137.41,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,137.31,64.1144,19.1917,66.9251644469,1.2744,0.37170000000000003,1.3275000000000001,62.84,18.82,65.5976981303,137.46,64.3744,19.1417,67.1600182717,1.2744,0.37170000000000003,1.3275000000000001,63.1,18.77,65.8325367884,0.0
2022-03-14 00:00:00,60.61296,36.50128,70.7550306452,1.27296,0.37128000000000005,1.326,59.34,36.13,69.4738260066,137.13,1.27296,0.37128000000000005,1.326,1.27296,0.37128000000000005,1.326,0.0,0.0,0.0,137.01,61.51296,19.68128,64.5848049498,1.27296,0.37128000000000005,1.326,60.24,19.31,63.2592578205,137.17,61.77296,19.641280000000002,64.8203553461,1.27296,0.37128000000000005,1.326,60.5,19.27,63.4947470268,0.0
2022-03-14 00:30:00,60.47656,34.92233,69.835402498,1.27656,0.37233000000000005,1.32975,59.2,34.55,68.5444563769,137.8,1.27656,0.37233000000000005,1.32975,1.27656,0.37233000000000005,1.32975,0.0,0.0,0.0,137.7,61.56656,22.71233,65.6223379975,1.27656,0.37233000000000005,1.32975,60.29,22.34,64.2958762286,137.84,61.58656,18.22233,64.2258334571,1.27656,0.37233000000000005,1.32975,60.31,17.85,62.8960936784,0.0
2022-03-14 01:00:00,62.60392,29.63156,69.262400676,1.27392,0.37156000000000006,1.327,61.33,29.26,67.9523104832,137.6,1.27392,0.37156000000000006,1.327,1.27392,0.37156000000000006,1.327,0.0,0.0,0.0,137.51,64.36392,31.04156,71.4583280311,1.27392,0.37156000000000006,1.327,63.09,30.67,70.1498182464,137.64,63.69392,12.30156,64.8709782831,1.27392,0.37156000000000006,1.327,62.42,11.93,63.549833202,0.0
2022-03-14 01:30:00,62.80992,29.66331,69.462205627,1.27992,0.37331000000000003,1.33325,61.53,29.29,68.145762891,134.97,1.27992,0.37331000000000003,1.33325,1.27992,0.37331000000000003,1.33325,0.0,0.0,0.0,134.89,64.51992,31.09331,71.6213236653,1.27992,0.37331000000000003,1.33325,63.24,30.72,70.3065857513,135.03,63.81992,12.11331,64.9593293374,1.27992,0.37331000000000003,1.33325,62.54,11.74,63.6323754075,0.0
2022-03-14 02:00:00,61.254,30.0945,68.2475746547,1.284,0.3745,1.3375,59.97,29.72,66.9304063935,135.83,1.284,0.3745,1.3375,1.284,0.3745,1.3375,0.0,0.0,0.0,135.74,62.914,31.5345,70.3746835606,1.284,0.3745,1.3375,61.63,31.16,69.0594128269,135.91,62.204,12.3245,63.4131762038,1.284,0.3745,1.3375,60.92,11.95,62.0809866223,0.0
2022-03-14 02:30:00,60.45544,30.66492,67.787886412,1.28544,0.37492000000000003,1.339,59.17,30.29,66.4723476342,136.59,1.28544,0.37492000000000003,1.339,1.28544,0.37492000000000003,1.339,0.0,0.0,0.0,136.49,62.08544,32.11492,69.8997134944,1.28544,0.37492000000000003,1.339,60.8,31.74,68.5862056102,136.65,61.39544,12.77492,62.7104348079,1.28544,0.37492000000000003,1.339,60.11,12.4,61.3756637439,0.0
2022-03-14 03:00:00,60.54328,29.85429,67.5038323694,1.28328,0.37429,1.33675,59.26,29.48,66.187748111,137.21,1.28328,0.37429,1.33675,1.28328,0.37429,1.33675,0.0,0.0,0.0,137.09,62.17328,31.28429,69.6004565126,1.28328,0.37429,1.33675,60.89,30.91,68.2863104875,137.25,61.47328,12.09429,62.6517039239,1.28328,0.37429,1.33675,60.19,11.72,61.3204248191,0.0
2022-03-14 03:30:00,59.7164,29.8452,66.7591521216,1.2864,0.37520000000000003,1.34,58.43,29.47,65.441162887,136.46,1.2864,0.37520000000000003,1.34,1.2864,0.37520000000000003,1.34,0.0,0.0,0.0,136.37,61.3664,31.2752,68.8765067639,1.2864,0.37520000000000003,1.34,60.08,30.9,67.5604647705,136.81,60.6964,12.1552,61.9015497383,1.2864,0.37520000000000003,1.34,59.41,11.78,60.5666286002,0.0
2022-03-14 04:00:00,59.42592,29.48506,66.3385915667,1.28592,0.37506,1.3395000000000001,58.14,29.11,65.0203944928,136.46,1.28592,0.37506,1.3395000000000001,1.28592,0.37506,1.3395000000000001,0.0,0.0,0.0,136.37,61.05592,30.93506,68.4456229736,1.28592,0.37506,1.3395000000000001,59.77,30.56,67.1294756422,136.49,60.39592,11.69506,61.5178151518,1.28592,0.37506,1.3395000000000001,59.11,11.32,60.1841715071,0.0
2022-03-14 04:30:00,59.68688,29.20534,66.449044603,1.28688,0.37534,1.3405,58.4,28.83,65.1285567167,136.83,1.28688,0.37534,1.3405,1.28688,0.37534,1.3405,0.0,0.0,0.0,136.72,61.34688,30.63534,68.5708665736,1.28688,0.37534,1.3405,60.06,30.26,67.2522951281,136.9,60.67688,11.40534,61.7394974635,1.28688,0.37534,1.3405,59.39,11.03,60.4055709351,0.0
2022-03-14 05:00:00,60.11496,28.77478,66.646803223,1.28496,0.37478000000000006,1.3385,58.83,28.4,65.3263262399,136.83,1.28496,0.37478000000000006,1.3385,1.28496,0.37478000000000006,1.3385,0.0,0.0,0.0,136.72,61.77496,30.19478,68.7595115039,1.28496,0.37478000000000006,1.3385,60.49,29.82,67.4408815186,136.9,61.11496,11.03478,62.1031779014,1.28496,0.37478000000000006,1.3385,59.83,10.66,60.7722346142,0.0
2022-03-14 05:30:00,63.61616,27.23513,69.200925711,1.28616,0.37513,1.33975,62.33,26.86,67.8711168318,136.58,1.28616,0.37513,1.33975,1.28616,0.37513,1.33975,0.0,0.0,0.0,136.49,65.44616,28.63513,71.4364789786,1.28616,0.37513,1.33975,64.16,28.26,70.1080109545,136.63,64.78616,9.85513,65.5314437111,1.28616,0.37513,1.33975,63.5,9.48,64.203741324,0.0
2022-03-14 06:00:00,67.61568,26.13499,72.4908124121,1.2856800000000002,0.37499000000000005,1.33925,66.33,25.76,71.1564930277,135.31,1.2856800000000002,0.37499000000000005,1.33925,1.2856800000000002,0.37499000000000005,1.33925,0.0,0.0,0.0,135.21,69.52568,27.51499,74.772286672,1.2856800000000002,0.37499000000000005,1.33925,68.24,27.14,73.4389351775,135.36,68.78568,8.77499,69.3431339252,1.2856800000000002,0.37499000000000005,1.33925,67.5,8.4,68.0206586266,0.0
2022-03-14 06:30:00,75.1668,23.0024,78.607621946,1.2768,0.3724,1.33,73.89,22.63,77.2777393562,135.31,1.2768,0.3724,1.33,1.2768,0.3724,1.33,0.0,0.0,0.0,135.21,77.1968,24.3024,80.9317772942,1.2768,0.3724,1.33,75.92,23.93,79.6020810029,135.36,76.3268,5.9124,76.5554496558,1.2768,0.3724,1.33,75.05,5.54,75.2541965607,0.0
2022-03-14 07:00:00,82.60504,21.90647,85.4604356487,1.32504,0.38647000000000004,1.38025,81.28,21.52,84.0806089417,134.02,1.32504,0.38647000000000004,1.38025,1.32504,0.38647000000000004,1.38025,0.0,0.0,0.0,133.95,84.31504,17.18647,86.0488275415,1.32504,0.38647000000000004,1.38025,82.99,16.8,84.6733730284,134.09,83.76504,5.26647,83.9304332913,1.32504,0.38647000000000004,1.38025,82.44,4.88,82.5843084369,0.0
2022-03-14 07:30:00,90.272,23.946,93.3940303231,1.6320000000000001,0.47600000000000003,1.7000000000000002,88.64,23.47,91.6945500016,134.29,1.6320000000000001,0.47600000000000003,1.7000000000000002,1.6320000000000001,0.47600000000000003,1.7000000000000002,0.0,0.0,0.0,134.2,91.092,7.696,91.4165241081,1.6320000000000001,0.47600000000000003,1.7000000000000002,89.46,7.22,89.750877433,134.34,91.352,7.616,91.6689225419,1.6320000000000001,0.47600000000000003,1.7000000000000002,89.72,7.14,90.0036554813,0.0
2022-03-14 08:00:00,93.50576,22.67418,96.2156203111,2.10576,0.6141800000000001,2.1935000000000002,91.4,22.06,94.0244840454,135.42,2.10576,0.6141800000000001,2.1935000000000002,2.10576,0.6141800000000001,2.1935000000000002,0.0,0.0,0.0,135.32,94.30576,6.32418,94.5175730849,2.10576,0.6141800000000001,2.1935000000000002,92.2,5.71,92.3766426106,135.47,94.54576,6.27418,94.7537126906,2.10576,0.6141800000000001,2.1935000000000002,92.44,5.66,92.6131157018,0.0
2022-03-14 08:30:00,95.29608,21.35594,97.6597104063,2.62608,0.7659400000000001,2.7355,92.67,20.59,94.9298530495,136.05,2.62608,0.7659400000000001,2.7355,2.62608,0.7659400000000001,2.7355,0.0,0.0,0.0,135.94,96.06608,5.04594,96.1985095365,2.62608,0.7659400000000001,2.7355,93.44,4.28,93.5379708995,136.09,96.28608,4.99594,96.4156036036,2.62608,0.7659400000000001,2.7355,93.66,4.23,93.7554718403,0.0
2022-03-14 09:00:00,94.96744,20.76092,97.2102384495,3.1574400000000002,0.9209200000000001,3.289,91.81,19.84,93.9292377271,135.92,3.1574400000000002,0.9209200000000001,3.289,3.1574400000000002,0.9209200000000001,3.289,0.0,0.0,0.0,135.8,95.72744,4.55092,95.8355552068,3.1574400000000002,0.9209200000000001,3.289,92.57,3.63,92.6411452865,135.97,95.96744,4.50092,96.0729296993,3.1574400000000002,0.9209200000000001,3.289,92.81,3.58,92.8790207743,0.0
2022-03-14 09:30:00,96.3368,19.88365,98.3673653788,3.6468,1.06365,3.79875,92.69,18.82,94.5813327248,135.53,3.6468,1.06365,3.79875,3.6468,1.06365,3.79875,0.0,0.0,0.0,135.43,97.1168,3.64365,97.1851276048,3.6468,1.06365,3.79875,93.47,2.58,93.505600367,135.6,97.3468,3.58365,97.41274053,3.6468,1.06365,3.79875,93.7,2.52,93.7338807476,0.0
2022-03-14 10:00:00,95.54048,20.31139,97.6756667874,4.05048,1.18139,4.21925,91.49,19.13,93.4685883064,135.65,4.05048,1.18139,4.21925,4.05048,1.18139,4.21925,0.0,0.0,0.0,135.57,96.30048,3.93139,96.3806945169,4.05048,1.18139,4.21925,92.25,2.75,92.2909800576,135.72,96.52048,3.88139,96.5984898834,4.05048,1.18139,4.21925,92.47,2.7,92.5094097917,0.0
2022-03-14 10:30:00,94.66064,20.71477,96.9006628531,4.37064,1.27477,4.55275,90.29,19.44,92.3590693977,136.21,4.37064,1.27477,4.55275,4.37064,1.27477,4.55275,0.0,0.0,0.0,136.11,95.40064,4.28477,95.4968133833,4.37064,1.27477,4.55275,91.03,3.01,91.0797507682,136.27,95.59064,4.22477,95.6839544394,4.37064,1.27477,4.55275,91.22,2.95,91.2676881487,0.0
2022-03-14 11:00:00,94.09288,20.38834,96.2764481826,4.62288,1.34834,4.8155,89.47,19.04,91.4735070936,136.3,4.62288,1.34834,4.8155,4.62288,1.34834,4.8155,0.0,0.0,0.0,136.21,94.78288,3.9983400000000002,94.8671759032,4.62288,1.34834,4.8155,90.16,2.65,90.1989362465,136.37,94.94288,3.93834,95.0245283316,4.62288,1.34834,4.8155,90.32,2.59,90.3571275551,0.0
2022-03-14 11:30:00,93.94232,20.35901,96.1230917894,4.76232,1.38901,4.96075,89.18,18.97,91.1752888671,136.11,4.76232,1.38901,4.96075,4.76232,1.38901,4.96075,0.0,0.0,0.0,136.04,94.63232,3.9090100000000003,94.7130210043,4.76232,1.38901,4.96075,89.87,2.52,89.9053240915,136.15,94.79232,3.83901,94.8700265034,4.76232,1.38901,4.96075,90.03,2.45,90.0633299407,0.0
2022-03-14 12:00:00,92.49864,20.88752,94.8276694515,4.92864,1.4375200000000001,5.134,87.57,19.45,89.703998796,136.35,4.92864,1.4375200000000001,5.134,4.92864,1.4375200000000001,5.134,0.0,0.0,0.0,136.25,93.19864,4.37752,93.3013889457,4.92864,1.4375200000000001,5.134,88.27,2.94,88.3189475707,136.4,93.34864,4.31752,93.4484326717,4.92864,1.4375200000000001,5.134,88.42,2.88,88.4668909819,0.0
2022-03-14 12:30:00,92.01536,21.53698,94.5022115268,4.99536,1.4569800000000002,5.2035,87.02,20.08,89.3067007564,136.49,4.99536,1.4569800000000002,5.2035,4.99536,1.4569800000000002,5.2035,0.0,0.0,0.0,136.43,92.69536,5.05698,92.833198869,4.99536,1.4569800000000002,5.2035,87.7,3.6,87.7738571558,136.53,92.84536,4.99698,92.9797326445,4.99536,1.4569800000000002,5.2035,87.85,3.54,87.9212949177,0.0
2022-03-14 13:00:00,92.58432,21.28751,95.0000757466,4.8943200000000004,1.42751,5.09825,87.69,19.86,89.9108208171,136.49,4.8943200000000004,1.42751,5.09825,4.8943200000000004,1.42751,5.09825,0.0,0.0,0.0,136.43,93.27432,4.74751,93.3950620893,4.8943200000000004,1.42751,5.09825,88.38,3.32,88.4423360162,136.53,93.41432,4.67751,93.53135453350001,4.8943200000000004,1.42751,5.09825,88.52,3.25,88.5796415662,0.0
2022-03-14 13:30:00,91.96176,22.01843,94.5609674335,4.69176,1.36843,4.88725,87.27,20.65,89.6798494646,136.71,4.69176,1.36843,4.88725,4.69176,1.36843,4.88725,0.0,0.0,0.0,136.59,92.67176,5.53843,92.8371116977,4.69176,1.36843,4.88725,87.98,4.17,88.078767589,136.77,92.82176,5.47843,92.9832905675,4.69176,1.36843,4.88725,88.13,4.11,88.225784213,0.0
2022-03-14 14:00:00,90.91512,21.72816,93.4755154123,3.76512,1.09816,3.922,87.15,20.63,89.5584691696,136.52,3.76512,1.09816,3.922,3.76512,1.09816,3.922,0.0,0.0,0.0,136.41,91.62512,5.3281600000000005,91.7799101329,3.76512,1.09816,3.922,87.86,4.23,87.9617672628,136.56,91.80512,5.28816,91.9572982117,3.76512,1.09816,3.922,88.04,4.19,88.1396488534,0.0
2022-03-14 14:30:00,90.54696,21.64203,93.0974190177,3.84696,1.12203,4.00725,86.7,20.52,89.0952321957,136.15,3.84696,1.12203,4.00725,3.84696,1.12203,4.00725,0.0,0.0,0.0,136.02,91.28696,5.32203,91.4419655812,3.84696,1.12203,4.00725,87.44,4.2,87.540811054,136.18,91.46696,5.28203,91.6193462788,3.84696,1.12203,4.00725,87.62,4.16,87.7186981208,0.0
2022-03-14 15:00:00,89.76808,22.21819,92.4767871077,3.62808,1.05819,3.77925,86.14,21.16,88.7008748548,135.8,3.62808,1.05819,3.77925,3.62808,1.05819,3.77925,0.0,0.0,0.0,135.69,90.52808,5.87819,90.7187212551,3.62808,1.05819,3.77925,86.9,4.82,87.0335705346,135.85,90.71808,5.83819,90.9057451505,3.62808,1.05819,3.77925,87.09,4.78,87.2210783011,0.0
2022-03-14 15:30:00,89.01728,22.38879,91.7896184558,3.52728,1.02879,3.67425,85.49,21.36,88.1180441226,135.93,3.52728,1.02879,3.67425,3.52728,1.02879,3.67425,0.0,0.0,0.0,135.83,89.82728,6.14879,90.037480255,3.52728,1.02879,3.67425,86.3,5.12,86.4517460784,135.97,90.05728,6.11879,90.2649060935,3.52728,1.02879,3.67425,86.53,5.09,86.6795766026,0.0
2022-03-14 16:00:00,91.34848,22.55414,94.0916257137,2.92848,0.8541400000000001,3.0505,88.42,21.7,91.0438707437,135.5,2.92848,0.8541400000000001,3.0505,2.92848,0.8541400000000001,3.0505,0.0,0.0,0.0,135.39,92.18848,6.00414,92.3837948011,2.92848,0.8541400000000001,3.0505,89.26,5.15,89.4084453505,135.55,92.43848,5.96414,92.6306836348,2.92848,0.8541400000000001,3.0505,89.51,5.11,89.6557427051,0.0
2022-03-14 16:30:00,93.3944,22.8167,96.1411241366,2.5944000000000003,0.7567,2.7025,90.8,22.06,93.4413377473,136.31,2.5944000000000003,0.7567,2.7025,2.5944000000000003,0.7567,2.7025,0.0,0.0,0.0,136.21,94.2844,6.3467,94.4977707898,2.5944000000000003,0.7567,2.7025,91.69,5.59,91.8602427604,136.8,94.5644,6.2967,94.773805338,2.5944000000000003,0.7567,2.7025,91.97,5.54,92.1367054979,0.0
2022-03-14 17:00:00,95.60416,22.41788,98.1973357734,2.08416,0.6078800000000001,2.171,93.52,21.81,96.0295084857,136.31,2.08416,0.6078800000000001,2.171,2.08416,0.6078800000000001,2.171,0.0,0.0,0.0,136.21,96.51416,6.1578800000000005,96.710405679,2.08416,0.6078800000000001,2.171,94.43,5.55,94.5929563974,136.36,96.82416,6.10788,97.0166179466,2.08416,0.6078800000000001,2.171,94.74,5.5,94.8995131705,0.0
2022-03-14 17:30:00,98.5444,22.33545,101.0439067834,1.4243999999999999,0.41545000000000004,1.4837500000000001,97.12,21.92,99.5629489318,135.36,1.4243999999999999,0.41545000000000004,1.4837500000000001,1.4243999999999999,0.41545000000000004,1.4837500000000001,0.0,0.0,0.0,135.25,99.4944,5.99545,99.6748767346,1.4243999999999999,0.41545000000000004,1.4837500000000001,98.07,5.58,98.2286175206,135.4,99.8344,5.96545,100.0124693079,1.4243999999999999,0.41545000000000004,1.4837500000000001,98.41,5.55,98.56637662,0.0
2022-03-14 18:00:00,101.18176,21.80468,103.5045536515,1.18176,0.34468000000000004,1.231,100.0,21.46,102.2767402687,135.84,1.18176,0.34468000000000004,1.231,1.18176,0.34468000000000004,1.231,0.0,0.0,0.0,135.74,102.18176,5.36468,102.3224895524,1.18176,0.34468000000000004,1.231,101.0,5.02,101.1246775026,135.89,102.55176,5.34468,102.6909396364,1.18176,0.34468000000000004,1.231,101.37,5.0,101.4932357352,0.0
2022-03-14 18:30:00,104.84176,20.99218,106.9227116241,1.24176,0.36218,1.2935,103.6,20.63,105.6340707348,136.23,1.24176,0.36218,1.2935,1.24176,0.36218,1.2935,0.0,0.0,0.0,136.13,105.81176,4.35218,105.9012276843,1.24176,0.36218,1.2935,104.57,3.99,104.6460940504,136.3,106.17176,4.32218,106.2597000817,1.24176,0.36218,1.2935,104.93,3.96,105.004697514,0.0
2022-03-14 19:00:00,107.17632,20.34351,109.0899718941,1.24632,0.36351000000000006,1.29825,105.93,19.98,107.797798215,137.01,1.24632,0.36351000000000006,1.29825,1.24632,0.36351000000000006,1.29825,0.0,0.0,0.0,136.91,108.15632,3.78351,108.2224768884,1.24632,0.36351000000000006,1.29825,106.91,3.42,106.9646880985,137.05,108.51632,3.75351,108.5812163482,1.24632,0.36351000000000006,1.29825,107.27,3.39,107.323552867,0.0
2022-03-14 19:30:00,105.18632,19.39226,106.958971868,1.2763200000000001,0.37226000000000004,1.3295,103.91,19.02,105.6363976099,136.68,1.2763200000000001,0.37226000000000004,1.3295,1.2763200000000001,0.37226000000000004,1.3295,0.0,0.0,0.0,136.59,106.36632,5.48226,106.5075077403,1.2763200000000001,0.37226000000000004,1.3295,105.09,5.11,105.2141634952,136.72,106.70632,5.44226,106.8450135563,1.2763200000000001,0.37226000000000004,1.3295,105.43,5.07,105.5518346596,0.0
2022-03-14 20:00:00,101.67704,22.33622,104.1015234617,1.18704,0.34622,1.2365,100.49,21.99,102.8678773962,136.57,1.18704,0.34622,1.2365,1.18704,0.34622,1.2365,0.0,0.0,0.0,136.46,102.56704,5.82622,102.7323830827,1.18704,0.34622,1.2365,101.38,5.48,101.5280000788,136.62,102.89704,5.74622,103.0573621099,1.18704,0.34622,1.2365,101.71,5.4,101.8532478618,0.0
2022-03-14 20:30:00,97.54984,23.40412,100.3181146005,1.17984,0.34412000000000004,1.229,96.37,23.06,99.0905671595,136.57,1.17984,0.34412000000000004,1.229,1.17984,0.34412000000000004,1.229,0.0,0.0,0.0,136.46,98.40984,7.09412,98.6652073803,1.17984,0.34412000000000004,1.229,97.23,6.75,97.4640210539,136.62,98.71984,7.03412,98.970125057,1.17984,0.34412000000000004,1.229,97.54,6.69,97.7691551564,0.0
2022-03-14 21:00:00,95.01664,23.74652,97.9390580361,1.25664,0.36652,1.309,93.76,23.38,96.6310612588,135.83,1.25664,0.36652,1.309,1.25664,0.36652,1.309,0.0,0.0,0.0,135.73,95.85664,7.55652,96.1540244951,1.25664,0.36652,1.309,94.6,7.19,94.8728417409,135.88,96.14664,7.49652,96.4384477032,1.25664,0.36652,1.309,94.89,7.13,95.1574957636,0.0
2022-03-14 21:30:00,91.23064,25.12352,94.6267453313,1.28064,0.37352,1.334,89.95,24.75,93.2928989795,135.36,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,135.27,92.09064,8.82352,92.5123801488,1.28064,0.37352,1.334,90.81,8.45,91.2022949273,135.41,92.39064,8.78352,92.8072226888,1.28064,0.37352,1.334,91.11,8.41,91.4973234581,0.0
2022-03-14 22:00:00,86.98608,25.60219,90.6755217606,1.27608,0.37219,1.32925,85.71,25.23,89.3462758038,135.75,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,135.64,87.86608,9.63219,88.3924606443,1.27608,0.37219,1.32925,86.59,9.26,87.0837281012,135.78,88.17608,9.55219,88.691969298,1.27608,0.37219,1.32925,86.9,9.18,87.3835362068,0.0
2022-03-14 22:30:00,81.85608,27.58219,86.3782092785,1.27608,0.37219,1.32925,80.58,27.21,85.05010582,134.26,1.27608,0.37219,1.32925,1.27608,0.37219,1.32925,0.0,0.0,0.0,134.18,82.71608,11.38219,83.4955336516,1.27608,0.37219,1.32925,81.44,11.01,82.1808596937,134.32,83.02608,11.32219,83.7945221752,1.27608,0.37219,1.32925,81.75,10.95,82.4800885063,0.0
2022-03-14 23:00:00,77.10912,28.85016,82.329509407,1.26912,0.37016000000000004,1.322,75.84,28.48,81.011209101,135.27,1.26912,0.37016000000000004,1.322,1.26912,0.37016000000000004,1.322,0.0,0.0,0.0,135.18,77.92912,12.54016,78.9316372363,1.26912,0.37016000000000004,1.322,76.66,12.17,77.6200006442,135.32,78.17912,12.48016,79.1689913893,1.26912,0.37016000000000004,1.322,76.91,12.11,77.8575635375,0.0
2022-03-14 23:30:00,72.07272,30.23121,78.1562731088,1.27272,0.37121000000000004,1.32575,70.8,29.86,76.8391801101,135.74,1.27272,0.37121000000000004,1.32575,1.27272,0.37121000000000004,1.32575,0.0,0.0,0.0,135.63,72.82272,13.85121,74.1282980154,1.27272,0.37121000000000004,1.32575,71.55,13.48,72.8087419202,135.78,72.99272,13.80121,74.2860052127,1.27272,0.37121000000000004,1.32575,71.72,13.43,72.9665902999,0.0
2022-03-15 00:00:00,69.2308,31.22065,75.9449317273,1.2708,0.37065000000000003,1.32375,67.96,30.85,74.6343359319,135.99,1.2708,0.37065000000000003,1.32375,1.2708,0.37065000000000003,1.32375,0.0,0.0,0.0,135.88,69.9308,14.51065,71.4204155131,1.2708,0.37065000000000003,1.32375,68.66,14.14,70.1008930043,136.07,70.0808,14.46065,71.5571724362,1.2708,0.37065000000000003,1.32375,68.81,14.09,70.237769042,0.0
2022-03-15 00:30:00,68.4044,32.2017,75.6049695605,1.2744,0.37170000000000003,1.3275000000000001,67.13,31.83,74.2939149594,137.21,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,137.12,69.1144,15.3517,70.7988345967,1.2744,0.37170000000000003,1.3275000000000001,67.84,14.98,69.4742110427,137.25,69.2344,15.3017,70.9051772881,1.2744,0.37170000000000003,1.3275000000000001,67.96,14.93,69.5806474532,0.0
2022-03-15 01:00:00,70.54128,31.85079,77.3986111481,1.27128,0.37079,1.3242500000000001,69.27,31.48,76.087602801,137.92,1.27128,0.37079,1.3242500000000001,1.27128,0.37079,1.3242500000000001,0.0,0.0,0.0,137.83,71.24128,15.08079,72.8199849153,1.27128,0.37079,1.3242500000000001,69.97,14.71,71.4995454531,137.94,71.37128,15.04079,72.9389126095,1.27128,0.37079,1.3242500000000001,70.1,14.67,71.6185653305,0.0
2022-03-15 01:30:00,70.17536,31.74198,77.0203508526,1.27536,0.37198000000000003,1.3285,68.9,31.37,75.7052633573,137.55,1.27536,0.37198000000000003,1.3285,1.27536,0.37198000000000003,1.3285,0.0,0.0,0.0,137.43,70.89536,15.04198,72.4735346996,1.27536,0.37198000000000003,1.3285,69.62,14.67,71.1488109528,137.61,71.05536,14.99198,72.6197194228,1.27536,0.37198000000000003,1.3285,69.78,14.62,71.2951106318,0.0
2022-03-15 02:00:00,69.27184,31.74512,76.1993468528,1.25184,0.36512000000000006,1.304,68.02,31.38,74.9094439974,137.37,1.25184,0.36512000000000006,1.304,1.25184,0.36512000000000006,1.304,0.0,0.0,0.0,137.26,69.99184,14.97512,71.5759169386,1.25184,0.36512000000000006,1.304,68.74,14.61,70.2754558861,137.42,70.14184,14.92512,71.7121811522,1.25184,0.36512000000000006,1.304,68.89,14.56,70.4118292619,0.0
2022-03-15 02:30:00,68.23448,32.34589,75.5129185025,1.25448,0.36589000000000005,1.30675,66.98,31.98,74.2229129043,137.65,1.25448,0.36589000000000005,1.30675,1.25448,0.36589000000000005,1.30675,0.0,0.0,0.0,137.53,68.95448,15.52589,70.6807864441,1.25448,0.36589000000000005,1.30675,67.7,15.16,69.3766214225,137.71,69.07448,15.47589,70.7869123395,1.25448,0.36589000000000005,1.30675,67.82,15.11,69.4828360101,0.0
2022-03-15 03:00:00,67.32088,32.71484,74.8489254445,1.25088,0.36484000000000005,1.303,66.07,32.35,73.564715727,137.8,1.25088,0.36484000000000005,1.303,1.25088,0.36484000000000005,1.303,0.0,0.0,0.0,137.7,68.02088,15.82484,69.8374231841,1.25088,0.36484000000000005,1.303,66.77,15.46,68.5364465084,137.85,68.15088,15.77484,69.9527556412,1.25088,0.36484000000000005,1.303,66.9,15.41,68.6518615917,0.0
2022-03-15 03:30:00,66.04424,33.21582,73.9265333656,1.25424,0.36582000000000003,1.3065,64.79,32.85,72.6420442994,138.08,1.25424,0.36582000000000003,1.3065,1.25424,0.36582000000000003,1.3065,0.0,0.0,0.0,138.05,66.76424,16.32582,68.73133304,1.25424,0.36582000000000003,1.3065,65.51,15.96,67.4261203096,138.12,66.91424,16.28582,68.8675790764,1.25424,0.36582000000000003,1.3065,65.66,15.92,67.5624303885,0.0
2022-03-15 04:00:00,64.62248,27.33114,70.1644934069,1.27248,0.37114,1.3255,63.35,26.96,68.8481234312,138.08,1.27248,0.37114,1.3255,1.27248,0.37114,1.3255,0.0,0.0,0.0,138.05,65.36248,10.11114,66.1399194424,1.27248,0.37114,1.3255,64.09,9.74,64.8258875759,138.12,66.36248,27.43114,71.8083991846,1.27248,0.37114,1.3255,65.09,27.06,70.4907915972,0.0
2022-03-15 04:30:00,65.00232,26.31401,70.1265194321,1.28232,0.37401,1.33575,63.72,25.94,68.7976889147,136.0,1.28232,0.37401,1.33575,1.28232,0.37401,1.33575,0.0,0.0,0.0,135.89,65.75232,8.92401,66.3551470488,1.28232,0.37401,1.33575,64.47,8.55,65.0344785479,136.04,66.87232,27.66401,72.3685334345,1.28232,0.37401,1.33575,65.59,27.29,71.0407784304,0.0
2022-03-15 05:00:00,65.49872,25.90296,70.4346907312,1.27872,0.37296,1.332,64.22,25.53,69.1085327583,135.46,1.27872,0.37296,1.332,1.27872,0.37296,1.332,0.0,0.0,0.0,135.35,66.26872,8.53296,66.8158263946,1.27872,0.37296,1.332,64.99,8.16,65.5002725185,135.53,67.40872,27.23296,72.7019232373,1.27872,0.37296,1.332,66.13,26.86,71.376722396,0.0
2022-03-15 05:30:00,67.83256,25.10408,72.3289086659,1.2825600000000001,0.37408,1.336,66.55,24.73,70.9963055377,135.37,1.2825600000000001,0.37408,1.336,1.2825600000000001,0.37408,1.336,0.0,0.0,0.0,135.35,68.61256,7.80408,69.0549567692,1.2825600000000001,0.37408,1.336,67.33,7.43,67.7387171417,135.41,69.81256,26.41408,74.6424621512,1.2825600000000001,0.37408,1.336,68.53,26.04,73.310589276,0.0
2022-03-15 06:00:00,71.22728,24.00254,75.16280558,1.27728,0.37254000000000004,1.3305,69.95,23.63,73.8334571858,135.08,1.27728,0.37254000000000004,1.3305,1.27728,0.37254000000000004,1.3305,0.0,0.0,0.0,135.01,72.01728,6.82254,72.3397240156,1.27728,0.37254000000000004,1.3305,70.74,6.45,71.0334435319,135.13,73.28728,25.29254,77.5289493638,1.27728,0.37254000000000004,1.3305,72.01,24.92,76.2000426509,0.0
2022-03-15 06:30:00,79.2556,25.04205,83.1177141142,1.2756,0.37205000000000005,1.32875,77.98,24.67,81.7892981997,134.61,1.2756,0.37205000000000005,1.32875,1.2756,0.37205000000000005,1.32875,0.0,0.0,0.0,134.52,80.0856,8.82205,80.5700434005,1.2756,0.37205000000000005,1.32875,78.81,8.45,79.261709545,134.64,80.6156,13.32205,81.7089467535,1.2756,0.37205000000000005,1.32875,79.34,12.95,80.3899129244,0.0
2022-03-15 07:00:00,85.37392,25.51906,89.1062772169,1.33392,0.38906,1.3895,84.04,25.13,87.7168085375,134.92,1.33392,0.38906,1.3895,1.33392,0.38906,1.3895,0.0,0.0,0.0,134.83,86.19392,9.13906,86.6770688397,1.33392,0.38906,1.3895,84.86,8.75,85.3099179463,134.96,86.46392,9.10906,86.9424202323,1.33392,0.38906,1.3895,85.13,8.72,85.5754363121,0.0
2022-03-15 07:30:00,92.09872,22.63046,94.8383463872,1.5787200000000001,0.46046000000000004,1.6445,90.52,22.17,93.1953823963,136.24,1.5787200000000001,0.46046000000000004,1.6445,1.5787200000000001,0.46046000000000004,1.6445,0.0,0.0,0.0,136.14,92.92872,6.54046,93.1585992695,1.5787200000000001,0.46046000000000004,1.6445,91.35,6.08,91.5521102979,136.28,93.19872,6.50046,93.4251432423,1.5787200000000001,0.46046000000000004,1.6445,91.62,6.04,91.818876055,0.0
2022-03-15 08:00:00,95.28192,21.18681,97.6090425978,2.01192,0.58681,2.09575,93.27,20.6,95.5178145688,134.94,2.01192,0.58681,2.09575,2.01192,0.58681,2.09575,0.0,0.0,0.0,134.86,96.10192,5.03681,96.2338219269,2.01192,0.58681,2.09575,94.09,4.45,94.1951729124,135.01,96.39192,4.97681,96.5203132976,2.01192,0.58681,2.09575,94.38,4.39,94.4820432675,0.0
2022-03-15 08:30:00,97.38888,19.62259,99.3460617537,2.16888,0.6325900000000001,2.25925,95.22,18.99,97.0951517842,135.31,2.16888,0.6325900000000001,2.25925,2.16888,0.6325900000000001,2.25925,0.0,0.0,0.0,135.22,98.18888,3.58259,98.2542167378,2.16888,0.6325900000000001,2.25925,96.02,2.95,96.0653053917,135.36,98.45888,3.52259,98.5218741761,2.16888,0.6325900000000001,2.25925,96.29,2.89,96.3333597462,0.0
2022-03-15 09:00:00,97.09416,19.34788,99.0031129137,2.32416,0.67788,2.421,94.77,18.67,96.5915203318,134.75,2.32416,0.67788,2.421,2.32416,0.67788,2.421,0.0,0.0,0.0,134.66,97.89416,3.33788,97.9510490245,2.32416,0.67788,2.421,95.57,2.66,95.6070107262,134.82,98.14416,3.27788,98.1988830863,2.32416,0.67788,2.421,95.82,2.6,95.8552679825,0.0
2022-03-15 09:30:00,98.21856,18.74458,99.9912236541,2.9985600000000003,0.87458,3.1235,95.22,17.87,96.8823270777,134.57,2.9985600000000003,0.87458,3.1235,2.9985600000000003,0.87458,3.1235,0.0,0.0,0.0,134.46,99.01856,2.74458,99.0565896034,2.9985600000000003,0.87458,3.1235,96.02,1.87,96.038207501,134.62,99.29856,2.68458,99.3348427685,2.9985600000000003,0.87458,3.1235,96.3,1.81,96.317008363,0.0
2022-03-15 10:00:00,97.64776,18.86268,99.4529322333,2.95776,0.8626800000000001,3.081,94.69,18.0,96.385663353,134.49,2.95776,0.8626800000000001,3.081,2.95776,0.8626800000000001,3.081,0.0,0.0,0.0,134.46,98.44776,2.74268,98.4859570832,2.95776,0.8626800000000001,3.081,95.49,1.88,95.5085048569,134.62,98.70776,2.67268,98.7439370422,2.95776,0.8626800000000001,3.081,95.75,1.81,95.7671060438,0.0
2022-03-15 10:30:00,95.98088,19.45109,97.9319877658,3.74088,1.09109,3.89675,92.24,18.36,94.0494933532,135.13,3.74088,1.09109,3.89675,3.74088,1.09109,3.89675,0.0,0.0,0.0,135.04,96.78088,3.30109,96.8371619202,3.74088,1.09109,3.89675,93.04,2.21,93.0662436117,135.17,97.03088,3.2210900000000002,97.0843298085,3.74088,1.09109,3.89675,93.29,2.13,93.3143129429,0.0
2022-03-15 11:00:00,94.85088,19.49234,96.8330561092,3.95088,1.15234,4.1155,90.9,18.34,92.7316860625,135.13,3.95088,1.15234,4.1155,3.95088,1.15234,4.1155,0.0,0.0,0.0,135.04,95.64088,3.32234,95.6985677544,3.95088,1.15234,4.1155,91.69,2.17,91.7156747781,135.17,95.90088,3.26234,95.9563528228,3.95088,1.15234,4.1155,91.95,2.11,91.9742061667,0.0
2022-03-15 11:30:00,94.85688,19.46034,96.8324972117,3.5668800000000003,1.04034,3.7155,91.29,18.42,93.129804574,135.35,3.5668800000000003,1.04034,3.7155,3.5668800000000003,1.04034,3.7155,0.0,0.0,0.0,135.27,95.63688,3.17034,95.689413583,3.5668800000000003,1.04034,3.7155,92.07,2.13,92.0946350229,135.41,95.86688,3.11034,95.9173232313,3.5668800000000003,1.04034,3.7155,92.3,2.07,92.3232088914,0.0
2022-03-15 12:00:00,94.57912,19.91516,96.6531093023,3.30912,0.9651600000000001,3.447,91.27,18.95,93.2164974669,135.78,3.30912,0.9651600000000001,3.447,3.30912,0.9651600000000001,3.447,0.0,0.0,0.0,135.68,95.34912,3.50516,95.4135254112,3.30912,0.9651600000000001,3.447,92.04,2.54,92.0750411349,135.82,95.56912,3.43516,95.6308371907,3.30912,0.9651600000000001,3.447,92.26,2.47,92.2930577021,0.0
2022-03-15 12:30:00,93.79424,20.46707,96.0013563006,4.10424,1.19707,4.27525,89.69,19.27,91.7367374611,136.26,4.10424,1.19707,4.27525,4.10424,1.19707,4.27525,0.0,0.0,0.0,136.16,94.53424,4.01707,94.619550748,4.10424,1.19707,4.27525,90.43,2.8200000000000003,90.4739592369,136.31,94.74424,3.95707,94.826839113,4.10424,1.19707,4.27525,90.64,2.76,90.6820114466,0.0
2022-03-15 13:00:00,93.55288,20.55959,95.7853751742,3.8728800000000003,1.12959,4.03425,89.68,19.43,91.7607067322,136.46,3.8728800000000003,1.12959,4.03425,3.8728800000000003,1.12959,4.03425,0.0,0.0,0.0,136.36,94.33288,4.14959,94.4241036296,3.8728800000000003,1.12959,4.03425,90.46,3.02,90.5103971928,136.5,94.55288,4.08959,94.6412799082,3.8728800000000003,1.12959,4.03425,90.68,2.96,90.7282976805,0.0
2022-03-15 13:30:00,91.78488,21.33059,94.2308774572,4.18488,1.22059,4.35925,87.6,20.11,89.8786520816,135.74,4.18488,1.22059,4.35925,4.18488,1.22059,4.35925,0.0,0.0,0.0,135.64,92.57488,5.06059,92.7130949659,4.18488,1.22059,4.35925,88.39,3.84,88.4733728305,135.79,92.80488,5.01059,92.9400439206,4.18488,1.22059,4.35925,88.62,3.79,88.701006195,0.0
2022-03-15 14:00:00,92.72128,20.53829,94.9687165385,3.01128,0.8782900000000001,3.13675,89.71,19.66,91.8389879082,135.74,3.01128,0.8782900000000001,3.13675,3.01128,0.8782900000000001,3.13675,0.0,0.0,0.0,135.64,93.50128,4.23829,93.5972887629,3.01128,0.8782900000000001,3.13675,90.49,3.36,90.552358887,135.79,93.73128,4.18829,93.8248081456,3.01128,0.8782900000000001,3.13675,90.72,3.31,90.7803640662,0.0
2022-03-15 14:30:00,92.26784,20.50937,94.5197786501,2.63784,0.7693700000000001,2.74775,89.63,19.74,91.7780175205,135.86,2.63784,0.7693700000000001,2.74775,2.63784,0.7693700000000001,2.74775,0.0,0.0,0.0,135.76,93.05784,4.17937,93.1516436734,2.63784,0.7693700000000001,2.74775,90.42,3.41,90.4842776398,135.88,93.28784,4.13937,93.3796309473,2.63784,0.7693700000000001,2.74775,90.65,3.37,90.7126198497,0.0
2022-03-15 15:00:00,91.71808,20.87944,94.064643802,2.63808,0.76944,2.748,89.08,20.11,91.3217307107,135.86,2.63808,0.76944,2.748,2.63808,0.76944,2.748,0.0,0.0,0.0,135.76,92.53808,4.55944,92.6503359044,2.63808,0.76944,2.748,89.9,3.79,89.9798538563,135.88,92.79808,4.50944,92.9075815033,2.63808,0.76944,2.748,90.16,3.74,90.2375376437,0.0
2022-03-15 15:30:00,91.41464,21.24927,93.8518400558,2.53464,0.7392700000000001,2.64025,88.88,20.51,91.2157579588,135.96,2.53464,0.7392700000000001,2.64025,2.53464,0.7392700000000001,2.64025,0.0,0.0,0.0,135.76,92.25464,4.97927,92.3889156299,2.53464,0.7392700000000001,2.64025,89.72,4.24,89.8201313738,136.02,92.52464,4.92927,92.6558509208,2.53464,0.7392700000000001,2.64025,89.99,4.19,90.0874919176,0.0
2022-03-15 16:00:00,94.12384,20.54112,96.3391658008,2.16384,0.63112,2.254,91.96,19.91,94.0906461876,135.69,2.16384,0.63112,2.254,2.16384,0.63112,2.254,0.0,0.0,0.0,135.6,94.97384,4.34112,95.0730014631,2.16384,0.63112,2.254,92.81,3.71,92.8841224322,135.75,95.24384,4.29112,95.340457146,2.16384,0.63112,2.254,93.08,3.66,93.1519296633,0.0
2022-03-15 16:30:00,96.33312,20.72341,98.5369460201,1.86312,0.5434100000000001,1.94075,94.47,20.18,96.6013110677,135.41,1.86312,0.5434100000000001,1.94075,1.86312,0.5434100000000001,1.94075,0.0,0.0,0.0,135.34,97.21312,4.69341,97.3263520202,1.86312,0.5434100000000001,1.94075,95.35,4.15,95.4402692787,135.49,97.53312,4.65341,97.6440664944,1.86312,0.5434100000000001,1.94075,95.67,4.11,95.7582424651,0.0
2022-03-15 17:00:00,98.7652,20.62235,100.8952231305,1.5852,0.46235000000000004,1.65125,97.18,20.16,99.2490705246,134.75,1.5852,0.46235000000000004,1.65125,1.5852,0.46235000000000004,1.65125,0.0,0.0,0.0,134.69,99.6652,4.69235,99.7755994197,1.5852,0.46235000000000004,1.65125,98.08,4.23,98.1711734676,134.81,100.0052,4.64235,100.1128934781,1.5852,0.46235000000000004,1.65125,98.42,4.18,98.5087244867,0.0
2022-03-15 17:30:00,102.2648,20.23765,104.2480301807,1.2948,0.37765000000000004,1.34875,100.97,19.86,102.9046184581,134.32,1.2948,0.37765000000000004,1.34875,1.2948,0.37765000000000004,1.34875,0.0,0.0,0.0,134.24,103.1848,4.19765,103.2701467829,1.2948,0.37765000000000004,1.34875,101.89,3.8200000000000003,101.9615834518,134.38,103.5348,4.14765,103.617845044,1.2948,0.37765000000000004,1.34875,102.24,3.77,102.3094839201,0.0
2022-03-15 18:00:00,104.122,19.996,106.0246711855,1.152,0.336,1.2,102.97,19.66,104.8300362492,134.74,1.152,0.336,1.2,1.152,0.336,1.2,0.0,0.0,0.0,134.63,105.042,4.096,105.1218292269,1.152,0.336,1.2,103.89,3.76,103.9580189307,134.79,105.422,4.026,105.4988471975,1.152,0.336,1.2,104.27,3.69,104.33527208,0.0
2022-03-15 18:30:00,106.5772,19.66585,108.3764052553,1.1172,0.32585000000000003,1.16375,105.46,19.34,107.2186886695,134.14,1.1172,0.32585000000000003,1.16375,1.1172,0.32585000000000003,1.16375,0.0,0.0,0.0,134.05,107.5072,3.67585,107.5700233572,1.1172,0.32585000000000003,1.16375,106.39,3.35,106.4427292021,134.2,107.8572,3.61585,107.9177926158,1.1172,0.32585000000000003,1.16375,106.74,3.29,106.7906910737,0.0
2022-03-15 19:00:00,107.40096,19.14278,109.0935939231,1.14096,0.33278,1.1885,106.26,18.81,107.9120183297,134.57,1.14096,0.33278,1.1885,1.14096,0.33278,1.1885,0.0,0.0,0.0,134.49,108.31096,3.25278,108.3597925148,1.14096,0.33278,1.1885,107.17,2.92,107.209772409,134.66,108.69096,3.18278,108.7375504334,1.14096,0.33278,1.1885,107.55,2.85,107.5877548794,0.0
2022-03-15 19:30:00,105.45256,21.54658,107.6313036261,1.22256,0.35658,1.2735,104.23,21.19,106.3621596246,134.11,1.22256,0.35658,1.2735,1.22256,0.35658,1.2735,0.0,0.0,0.0,134.01,106.35256,5.38658,106.488883282,1.22256,0.35658,1.2735,105.13,5.03,105.2502627075,134.18,106.69256,5.31658,106.8249426972,1.22256,0.35658,1.2735,105.47,4.96,105.5865640127,0.0
2022-03-15 20:00:00,101.60776,23.89268,104.3791025531,1.27776,0.37268,1.331,100.33,23.52,103.0499844736,135.14,1.27776,0.37268,1.331,1.27776,0.37268,1.331,0.0,0.0,0.0,135.04,102.50776,7.54268,102.7848864464,1.27776,0.37268,1.331,101.23,7.17,101.4836036018,135.21,102.85776,7.48268,103.1295752546,1.27776,0.37268,1.331,101.58,7.11,101.828524982,135.41
2022-03-15 20:30:00,98.33064,28.02352,102.2459409268,1.28064,0.37352,1.334,97.05,27.65,100.9119665847,136.02,1.28064,0.37352,1.334,1.28064,0.37352,1.334,0.0,0.0,0.0,135.92,99.27064,11.64352,99.9511456863,1.28064,0.37352,1.334,97.99,11.27,98.6359620017,136.07,99.62064,11.59352,100.2929789168,1.28064,0.37352,1.334,98.34,11.22,98.977997555,136.26
2022-03-15 21:00:00,94.55704,28.87247,98.8668465031,1.27704,0.37247,1.33025,93.28,28.5,97.5367028354,136.26,1.27704,0.37247,1.33025,1.27704,0.37247,1.33025,0.0,0.0,0.0,136.18,95.50704,12.60247,96.3349206657,1.27704,0.37247,1.33025,94.23,12.23,95.0203441375,136.3,95.86704,12.55247,96.6853342626,1.27704,0.37247,1.33025,94.59,12.18,95.370962562,136.04
2022-03-15 21:30:00,90.77032,29.55051,95.4593297387,1.27032,0.37051,1.32325,89.5,29.18,94.1367218465,135.61,1.27032,0.37051,1.32325,1.27032,0.37051,1.32325,0.0,0.0,0.0,135.5,91.69032,13.46051,92.6730819125,1.27032,0.37051,1.32325,90.42,13.09,91.3625990217,135.66,92.05032,13.39051,93.0191763571,1.27032,0.37051,1.32325,90.78,13.02,91.7089352244,135.39
2022-03-15 22:00:00,86.51768,30.66974,91.7929294894,1.26768,0.36974,1.3205,85.25,30.3,90.4745958819,134.94,1.26768,0.36974,1.3205,1.26768,0.36974,1.3205,0.0,0.0,0.0,134.85,87.40768,14.59974,88.6185924682,1.26768,0.36974,1.3205,86.14,14.23,87.3074595897,135.01,87.74768,14.53974,88.944136314,1.26768,0.36974,1.3205,86.48,14.17,87.633208888,134.73
2022-03-15 22:30:00,80.84128,32.66079,87.1896768859,1.27128,0.37079,1.3242500000000001,79.57,32.29,85.8721666199,134.71,1.27128,0.37079,1.3242500000000001,1.27128,0.37079,1.3242500000000001,0.0,0.0,0.0,134.62,81.75128,16.36079,83.3723409235,1.27128,0.37079,1.3242500000000001,80.48,15.99,82.053095615,134.8,82.06128,16.30079,83.6646247219,1.27128,0.37079,1.3242500000000001,80.79,15.93,82.3455463277,134.52
2022-03-15 23:00:00,75.92224,34.17107,83.2577236751,1.27224,0.37107,1.32525,74.65,33.8,81.9454849275,135.67,1.27224,0.37107,1.32525,1.27224,0.37107,1.32525,0.0,0.0,0.0,135.56,76.78224,17.67107,78.7894605538,1.27224,0.37107,1.32525,75.51,17.3,77.4664449939,135.74,77.05224,17.63107,79.0436734873,1.27224,0.37107,1.32525,75.78,17.26,77.7207565583,135.46
2022-03-15 23:30:00,64.91728,33.87254,73.2229623045,1.27728,0.37254000000000004,1.3305,63.64,33.5,71.9187013231,136.47,21.80728,5.73254,22.5481590346,1.27728,0.37254000000000004,1.3305,20.53,5.36,21.2181643881,136.37,65.66728,17.22254,67.8881988762,1.27728,0.37254000000000004,1.3305,64.39,16.85,66.5582046032,136.53,65.82728,17.18254,68.0328631843,1.27728,0.37254000000000004,1.3305,64.55,16.81,66.7029129799,136.26
2022-03-16 00:00:00,51.8904,31.91345,60.9186498789,1.2804,0.37345,1.33375,50.61,31.54,59.6334109372,137.2,51.2704,13.87345,53.1142780339,1.2804,0.37345,1.33375,49.99,13.5,51.7807889086,137.12,52.5104,15.16345,54.655945002,1.2804,0.37345,1.33375,51.23,14.79,53.3221998796,137.27,52.5204,15.11345,54.651704338100004,1.2804,0.37345,1.33375,51.24,14.74,53.3179632019,136.99
2022-03-16 00:30:00,51.39376,32.22443,60.6607983443,1.28376,0.37443000000000004,1.33725,50.11,31.85,59.3753703146,137.47,50.76376,14.11443,52.689434079,1.28376,0.37443000000000004,1.33725,49.48,13.74,51.3522930355,137.38,52.01376,15.40443,54.2469141331,1.28376,0.37443000000000004,1.33725,50.73,15.03,52.9096758637,137.53,52.02376,15.35443,54.2423278,1.28376,0.37443000000000004,1.33725,50.74,14.98,52.9050848218,137.26
2022-03-16 01:00:00,52.6292,31.7831,61.4816894551,1.2792,0.37310000000000004,1.3325,51.35,31.41,60.1947721983,137.84,51.9792,13.8131,53.7832591449,1.2792,0.37310000000000004,1.3325,50.7,13.44,52.4511544201,137.77,53.2392,15.0931,55.3372757213,1.2792,0.37310000000000004,1.3325,51.96,14.72,54.0048146002,137.89,53.2392,15.0431,55.323659263,1.2792,0.37310000000000004,1.3325,51.96,14.67,53.9912076175,137.62
2022-03-16 01:30:00,52.33424,32.01457,61.3498603801,1.28424,0.37457,1.33775,51.05,31.64,60.0599042623,137.21,51.67424,13.97457,53.5305117317,1.28424,0.37457,1.33775,50.39,13.6,52.1930273121,137.09,52.94424,15.25457,55.0980440221,1.28424,0.37457,1.33775,51.66,14.88,53.7603013384,137.28,52.94424,15.21457,55.0869829403,1.28424,0.37457,1.33775,51.66,14.84,53.7492437156,137.0
2022-03-16 02:00:00,51.52064,32.25352,60.7837634439,1.28064,0.37352,1.334,50.24,31.88,59.5011932653,137.54,50.87064,14.10352,52.789499812,1.28064,0.37352,1.334,49.59,13.73,51.4556216559,137.42,52.13064,15.40352,54.3587348565,1.28064,0.37352,1.334,50.85,15.03,53.0247432808,137.6,52.15064,15.35352,54.3637731288,1.28064,0.37352,1.334,50.87,14.98,53.029777484,137.34
2022-03-16 02:30:00,50.41472,24.95471,56.252835874,1.28472,0.37471000000000004,1.33825,49.13,24.58,54.9357197095,137.94,50.30472,21.92471,54.8749283632,1.28472,0.37471000000000004,1.33825,49.02,21.55,53.5477627917,137.84,51.29472,15.59471,53.6129021772,1.28472,0.37471000000000004,1.33825,50.01,15.22,52.2747405541,138.0,51.28472,15.35471,53.5340043772,1.28472,0.37471000000000004,1.33825,50.0,14.98,52.1957891022,137.75
2022-03-16 03:00:00,49.50968,13.85324,51.4112893458,1.27968,0.37324,1.333,48.23,13.48,50.078371579,137.32,50.14968,32.53324,59.7779399863,1.27968,0.37324,1.333,48.87,32.16,58.5024999466,137.22,50.74968,15.04324,52.9323066737,1.27968,0.37324,1.333,49.47,14.67,51.599319763,137.38,50.74968,14.97324,52.9124553976,1.27968,0.37324,1.333,49.47,14.6,51.579461998,137.14
2022-03-16 03:30:00,48.52496,14.08478,50.5277425841,1.28496,0.37478000000000006,1.3385,47.24,13.71,49.1892437429,136.21,49.14496,32.88478,59.1323587306,1.28496,0.37478000000000006,1.3385,47.86,32.51,57.8574083415,136.13,49.75496,15.26478,52.0439194628,1.28496,0.37478000000000006,1.3385,48.47,14.89,50.7055519643,136.28,49.75496,15.21478,52.0292761342,1.28496,0.37478000000000006,1.3385,48.47,14.84,50.6908916868,136.04
2022-03-16 04:00:00,48.0,14.25,50.0705751914,1.2,0.35000000000000003,1.25,46.8,13.9,48.8205899186,136.53,48.61,33.1,58.8093708519,1.2,0.35000000000000003,1.25,47.41,32.75,57.6217892815,136.4,49.21,15.43,51.5723666318,1.2,0.35000000000000003,1.25,48.01,15.08,50.3226241367,136.57,49.21,15.39,51.5604131093,1.2,0.35000000000000003,1.25,48.01,15.04,50.3106519536,136.33
2022-03-16 04:30:00,48.30496,13.96228,50.2823470355,1.10496,0.32228,1.151,47.2,13.64,49.1313504801,136.81,48.92496,32.80228,58.9036610424,1.10496,0.32228,1.151,47.82,32.48,57.807463186,136.74,49.54496,15.16228,51.8131044833,1.10496,0.32228,1.151,48.44,14.84,50.6622068213,136.89,49.54496,15.09228,51.7926633511,1.10496,0.32228,1.151,48.44,14.77,50.6417466128,136.65
2022-03-16 05:00:00,48.47664,13.85277,50.4170989086,1.10664,0.32277,1.15275,47.37,13.53,49.2643664325,136.81,49.11664,32.67277,58.9911368289,1.10664,0.32277,1.15275,48.01,32.35,57.8919908105,136.74,49.71664,15.02277,51.9367683954,1.10664,0.32277,1.15275,48.61,14.7,50.7840732907,136.89,49.71664,14.97277,51.9223278981,1.10664,0.32277,1.15275,48.61,14.65,50.7696228073,136.65
2022-03-16 05:30:00,50.04432,13.14501,51.7419100166,1.11432,0.32501,1.16075,48.93,12.82,50.5815905246,136.81,50.71432,31.81501,59.8676633448,1.11432,0.32501,1.16075,49.6,31.49,58.7518518857,136.74,51.31432,14.32501,53.2763113265,1.11432,0.32501,1.16075,50.2,14.0,52.1156406465,136.89,51.30432,14.26501,53.2505752172,1.11432,0.32501,1.16075,50.19,13.94,52.0899193703,136.65
2022-03-16 06:00:00,52.444,12.242,53.853873584,1.104,0.322,1.15,51.34,11.92,52.705616399,136.15,53.184,30.732,61.4246992667,1.104,0.322,1.15,52.08,30.41,60.3083286122,136.04,53.754,13.382,55.3946788058,1.104,0.322,1.15,52.65,13.06,54.2456090389,136.2,53.754,13.332,55.3826212814,1.104,0.322,1.15,52.65,13.01,54.2335929107,135.99
2022-03-16 06:30:00,57.65664,10.38277,58.5840426137,1.10664,0.32277,1.15275,56.55,10.06,57.4378455376,135.55,58.49664,28.62277,65.1238808254,1.10664,0.32277,1.15275,57.39,28.3,63.9882965862,135.45,59.03664,11.49277,60.1448969137,1.10664,0.32277,1.15275,57.93,11.17,58.9970660287,135.63,59.03664,11.43277,60.1334606718,1.10664,0.32277,1.15275,57.93,11.11,58.9857355638,135.41
