Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-16 07:00:00,62.81528,8.37529,63.3711676085,1.11528,0.32529,1.16175,61.7,8.05,62.2229258393,134.75,63.72528,26.66529,69.0792950301,1.11528,0.32529,1.16175,62.61,26.34,67.9250152742,134.67,64.26528,9.47529,64.9600441353,1.11528,0.32529,1.16175,63.15,9.15,63.8094428749,134.84,64.26528,9.40529,64.9498706193,1.11528,0.32529,1.16175,63.15,9.08,63.7994427875,134.64
2022-03-16 07:30:00,67.67976,6.91493,68.0320966204,1.31976,0.38493000000000005,1.3747500000000001,66.36,6.53,66.6805106459,134.93,68.64976,24.96493,73.0481846315,1.31976,0.38493000000000005,1.3747500000000001,67.33,24.58,71.6763929059,134.85,69.20976,7.96493,69.6665700976,1.31976,0.38493000000000005,1.3747500000000001,67.89,7.58,68.3118474351,134.99,69.18976,7.91493,69.6410008958,1.31976,0.38493000000000005,1.3747500000000001,67.87,7.53,68.2864393566,134.79
2022-03-16 08:00:00,70.55256,5.65658,70.7789560523,1.46256,0.42658,1.5235,69.09,5.23,69.2876684555,134.16,71.56256,23.60658,75.3556276137,1.46256,0.42658,1.5235,70.1,23.18,73.8330711809,134.08,72.10256,6.68658,72.4119431492,1.46256,0.42658,1.5235,70.64,6.26,70.9168329806,134.22,72.08256,6.60658,72.384683155,1.46256,0.42658,1.5235,70.62,6.18,70.8898920862,134.01
2022-03-16 08:30:00,72.70208,6.23519,72.9689662162,1.25208,0.36519,1.3042500000000001,71.45,5.87,71.6907204595,133.87,73.38208,17.80519,75.5112869448,1.25208,0.36519,1.3042500000000001,72.13,17.44,74.2084260714,133.78,74.28208,6.98519,74.6097868142,1.25208,0.36519,1.3042500000000001,73.03,6.62,73.3294299719,133.94,74.29208,7.01519,74.6225571892,1.25208,0.36519,1.3042500000000001,73.04,6.65,73.3421031877,133.72
2022-03-16 09:00:00,73.92072,8.70646,74.4316820383,1.05072,0.30646,1.0945,72.87,8.4,73.3525521028,134.05,73.91072,8.63646,74.4135940017,1.05072,0.30646,1.0945,72.86,8.33,73.3346337006,133.99,75.57072,9.81646,76.2056205818,1.05072,0.30646,1.0945,74.52,9.51,75.1243668859,134.13,75.57072,9.76646,76.1991959423,1.05072,0.30646,1.0945,74.52,9.46,75.1180537554,133.93
2022-03-16 09:30:00,74.6876,8.8068,75.2050352038,1.0176,0.2968,1.06,73.67,8.51,74.1598880797,135.5,74.6676,8.7268,75.1758440458,1.0176,0.2968,1.06,73.65,8.43,74.1308802052,135.42,76.3476,9.9268,76.990242135,1.0176,0.2968,1.06,75.33,9.63,75.943043131,135.59,76.3376,9.8568,76.971330247,1.0176,0.2968,1.06,75.32,9.56,75.924278067,135.4
2022-03-16 10:00:00,74.47472,8.84346,74.9979379973,1.0747200000000001,0.31346,1.1195,73.4,8.53,73.8939841936,135.5,74.43472,8.76346,74.9488210224,1.0747200000000001,0.31346,1.1195,73.36,8.45,73.8450546753,135.32,76.25472,9.96346,76.9028793833,1.0747200000000001,0.31346,1.1195,75.18,9.65,75.7968000644,135.5,76.23472,9.90346,76.875295469,1.0747200000000001,0.31346,1.1195,75.16,9.59,75.7693453845,135.27
2022-03-16 10:30:00,73.76192,8.98431,74.3070566519,1.11192,0.32431000000000004,1.15825,72.65,8.66,73.1643225896,136.0,73.66192,8.90431,74.1981481889,1.11192,0.32431000000000004,1.15825,72.55,8.58,73.0555877397,135.91,75.59192,10.11431,76.2655730724,1.11192,0.32431000000000004,1.15825,74.48,9.79,75.1206662644,136.07,75.76192,10.09431,76.4314308152,1.11192,0.32431000000000004,1.15825,74.65,9.77,75.2866216535,135.87
2022-03-16 11:00:00,48.7628,5.6329,49.0870678107,1.0728,0.3129,1.1175,47.69,5.32,47.9858156125,136.24,81.9228,9.9829,82.5288037733,1.0728,0.3129,1.1175,80.85,9.67,81.4262328737,136.16,84.0328,11.2229,84.7789181356,1.0728,0.3129,1.1175,82.96,10.91,83.6743072872,136.29,84.2428,11.2029,84.984435753,1.0728,0.3129,1.1175,83.17,10.89,83.8799201239,136.11
2022-03-16 11:30:00,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,135.96,98.80416,11.31163,99.4495601125,1.03416,0.30163,1.07725,97.77,11.01,98.3879718258,135.87,101.23416,12.60163,102.0154705403,1.03416,0.30163,1.07725,100.2,12.3,100.9521173626,136.06,101.53416,12.55163,102.3070332996,1.03416,0.30163,1.07725,100.5,12.25,101.2438269723,135.84
2022-03-16 12:00:00,1.0356,0.30205000000000004,1.07875,1.0356,0.30205000000000004,1.07875,0.0,0.0,0.0,135.96,98.7956,11.68205,99.4838724194,1.0356,0.30205000000000004,1.07875,97.76,11.38,98.4201300548,135.87,101.2356,12.97205,102.0633175463,1.0356,0.30205000000000004,1.07875,100.2,12.67,100.997865819,136.06,101.5256,12.92205,102.3446473029,1.0356,0.30205000000000004,1.07875,100.49,12.62,101.2793389591,135.84
2022-03-16 12:30:00,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,135.75,98.74792,11.46856,99.4116671865,1.05792,0.30856,1.102,97.69,11.16,98.3253868541,135.67,101.18792,12.76856,101.9903489473,1.05792,0.30856,1.102,100.13,12.46,100.902272026,135.86,101.45792,12.70856,102.2507556353,1.05792,0.30856,1.102,100.4,12.4,101.162839027,135.64
2022-03-16 13:00:00,1.04376,0.30443000000000003,1.08725,1.04376,0.30443000000000003,1.08725,0.0,0.0,0.0,135.4,98.86376,12.32443,99.6289848195,1.04376,0.30443000000000003,1.08725,97.82,12.02,98.5557344856,135.31,101.31376,13.64443,102.2284130531,1.04376,0.30443000000000003,1.08725,100.27,13.34,101.1534898063,135.48,101.58376,13.59443,102.4893595587,1.04376,0.30443000000000003,1.08725,100.54,13.29,101.4145734103,135.27
2022-03-16 13:30:00,1.02192,0.29806000000000005,1.0645,1.02192,0.29806000000000005,1.0645,0.0,0.0,0.0,136.28,98.87192,13.22806,99.752885351,1.02192,0.29806000000000005,1.0645,97.85,12.93,98.7005947297,136.19,101.31192,14.57806,102.3553856299,1.02192,0.29806000000000005,1.0645,100.29,14.28,101.3015424364,136.34,101.59192,14.51806,102.6240336152,1.02192,0.29806000000000005,1.0645,100.57,14.22,101.570336713,136.15
2022-03-16 14:00:00,1.044,0.3045,1.0875,1.044,0.3045,1.0875,0.0,0.0,0.0,136.77,98.764,12.9045,99.6034829524,1.044,0.3045,1.0875,97.72,12.6,98.5289723888,136.67,101.194,14.2345,102.1902472169,1.044,0.3045,1.0875,100.15,13.93,101.1141305654,136.83,101.484,14.1845,102.4704947595,1.044,0.3045,1.0875,100.44,13.88,101.394516617,136.63
2022-03-16 14:30:00,1.01328,0.29554,1.0555,1.01328,0.29554,1.0555,0.0,0.0,0.0,136.86,98.67328,13.31554,99.5676643868,1.01328,0.29554,1.0555,97.66,13.02,98.5240884251,136.76,101.12328,14.67554,102.1826268612,1.01328,0.29554,1.0555,100.11,14.38,101.1375128229,136.83,101.41328,14.61554,102.4610529413,1.01328,0.29554,1.0555,100.4,14.32,101.4160855092,136.72
2022-03-16 15:00:00,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,137.11,98.30184,13.05637,99.1651175815,0.98184,0.28637,1.02275,97.32,12.77,98.1542423943,137.02,100.74184,14.39637,101.7652877742,0.98184,0.28637,1.02275,99.76,14.11,100.7529141018,137.18,101.00184,14.34637,102.0156361327,0.98184,0.28637,1.02275,100.02,14.06,101.0033860819,136.99
2022-03-16 15:30:00,1.0092,0.29435,1.05125,1.0092,0.29435,1.05125,0.0,0.0,0.0,137.03,98.4792,13.15435,99.3538613068,1.0092,0.29435,1.05125,97.47,12.86,98.3147013422,136.93,100.9192,14.51435,101.9575955217,1.0092,0.29435,1.05125,99.91,14.22,100.916879163,137.06,101.1792,14.45435,102.2064515897,1.0092,0.29435,1.05125,100.17,14.16,101.1658761639,136.89
2022-03-16 16:00:00,1.02696,0.29953,1.06975,1.02696,0.29953,1.06975,0.0,0.0,0.0,137.03,101.37696,13.23953,102.2378265294,1.02696,0.29953,1.06975,100.35,12.94,101.1808583676,136.93,103.86696,14.58953,104.8866043175,1.02696,0.29953,1.06975,102.84,14.29,103.8280776091,137.17,104.13696,14.53953,105.1470606848,1.02696,0.29953,1.06975,103.11,14.24,104.0886626872,136.98
2022-03-16 16:30:00,1.0296,0.3003,1.0725,1.0296,0.3003,1.0725,0.0,0.0,0.0,136.88,103.8096,12.7803,104.5933512239,1.0296,0.3003,1.0725,102.78,12.48,103.5349158497,136.77,106.3596,14.1403,107.2954453658,1.0296,0.3003,1.0725,105.33,13.84,106.2353731108,136.91,106.6496,14.0703,107.5737445767,1.0296,0.3003,1.0725,105.62,13.77,106.5138361904,136.72
2022-03-16 17:00:00,1.01904,0.29722000000000004,1.0615,1.01904,0.29722000000000004,1.0615,0.0,0.0,0.0,136.88,105.62904,12.98722,106.4244425621,1.01904,0.29722000000000004,1.0615,104.61,12.69,105.37688646,136.77,108.20904,14.33722,109.1547168704,1.01904,0.29722000000000004,1.0615,107.19,14.04,108.1055858871,136.91,108.51904,14.27722,109.4541961436,1.01904,0.29722000000000004,1.0615,107.5,13.98,108.4052138967,136.72
2022-03-16 17:30:00,0.9948,0.29015,1.03625,0.9948,0.29015,1.03625,0.0,0.0,0.0,136.69,108.1248,12.14015,108.8042077176,0.9948,0.29015,1.03625,107.13,11.85,107.7833911138,136.61,110.7448,13.47015,111.5609952809,0.9948,0.29015,1.03625,109.75,13.18,110.5385674776,136.76,111.0648,13.40015,111.870254398,0.9948,0.29015,1.03625,110.07,13.11,110.8479905095,136.58
2022-03-16 18:00:00,0.9866400000000001,0.28777,1.02775,0.9866400000000001,0.28777,1.02775,0.0,0.0,0.0,136.27,107.73664,13.55777,108.586356076,0.9866400000000001,0.28777,1.02775,106.75,13.27,107.5716291594,136.18,110.34664,14.92777,111.3517816493,0.9866400000000001,0.28777,1.02775,109.36,14.64,110.3355754052,136.33,110.66664,14.86777,111.6608964395,0.9866400000000001,0.28777,1.02775,109.68,14.58,110.6448317817,136.13
2022-03-16 18:30:00,1.0116,0.29505000000000003,1.05375,1.0116,0.29505000000000003,1.05375,0.0,0.0,0.0,136.66,108.6316,13.28505,109.4409296016,1.0116,0.29505000000000003,1.05375,107.62,12.99,108.4011277617,136.54,111.2416,14.64505,112.2014753025,1.0116,0.29505000000000003,1.05375,110.23,14.35,111.1601340409,136.7,111.5916,14.575050000000001,112.539403202,1.0116,0.29505000000000003,1.05375,110.58,14.28,111.4982277886,136.5
2022-03-16 19:00:00,0.98784,0.28812000000000004,1.029,0.98784,0.28812000000000004,1.029,0.0,0.0,0.0,136.66,109.13784,12.99812,109.9091408546,0.98784,0.28812000000000004,1.029,108.15,12.71,108.8942909431,136.54,111.74784,14.35812,112.666478398,0.98784,0.28812000000000004,1.029,110.76,14.07,111.6500895656,136.7,112.12784,14.29812,113.0357852125,0.98784,0.28812000000000004,1.029,111.14,14.01,112.0195505258,136.5
2022-03-16 19:30:00,0.9708,0.28315,1.01125,0.9708,0.28315,1.01125,0.0,0.0,0.0,136.4,106.7608,13.93315,107.6661557109,0.9708,0.28315,1.01125,105.79,13.65,106.6669892703,136.33,109.3308,15.31315,110.3979908855,0.9708,0.28315,1.01125,108.36,15.03,109.3973971354,136.47,109.7008,15.25315,110.7561470329,0.9708,0.28315,1.01125,108.73,14.97,109.7557005353,136.3
2022-03-16 20:00:00,0.9650400000000001,0.28147,1.00525,0.9650400000000001,0.28147,1.00525,0.0,0.0,0.0,136.86,102.65504,15.03147,103.7497100129,0.9650400000000001,0.28147,1.00525,101.69,14.75,102.7541658523,136.77,105.14504,16.42147,106.4196603714,0.9650400000000001,0.28147,1.00525,104.18,16.14,105.4228248531,136.92,105.48504,16.33147,106.7417939523,0.9650400000000001,0.28147,1.00525,104.52,16.05,105.7451318028,136.72
2022-03-16 20:30:00,0.9794400000000001,0.28567000000000004,1.02025,0.9794400000000001,0.28567000000000004,1.02025,0.0,0.0,0.0,135.92,99.24944,16.17567,100.558956042,0.9794400000000001,0.28567000000000004,1.02025,98.27,15.89,99.546396218,135.83,101.65944,17.58567,103.1692664046,0.9794400000000001,0.28567000000000004,1.02025,100.68,17.3,102.1555304426,135.99,102.01944,17.49567,103.5087658446,0.9794400000000001,0.28567000000000004,1.02025,101.04,17.21,102.4951984241,135.78
2022-03-16 21:00:00,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,135.92,95.35152,17.31336,96.9106021073,0.97152,0.28336,1.012,94.38,17.03,95.9041464171,135.83,97.70152,18.74336,99.4831671912,0.97152,0.28336,1.012,96.73,18.46,98.4757051257,135.99,98.00152,18.67336,99.7646846133,0.97152,0.28336,1.012,97.03,18.39,98.7573440307,135.78
2022-03-16 21:30:00,0.97872,0.28546000000000005,1.0195,0.97872,0.28546000000000005,1.0195,0.0,0.0,0.0,136.05,91.71872,17.99546,93.4674284393,0.97872,0.28546000000000005,1.0195,90.74,17.71,92.4521048976,135.97,93.96872,19.41546,95.9535326366,0.97872,0.28546000000000005,1.0195,92.99,19.13,94.9373319617,136.1,94.26872,19.35546,96.2352607013,0.97872,0.28546000000000005,1.0195,93.29,19.07,95.2191629873,135.92
2022-03-16 22:00:00,0.9705600000000001,0.28308,1.011,0.9705600000000001,0.28308,1.011,0.0,0.0,0.0,135.27,86.62056,19.76308,88.846501033,0.9705600000000001,0.28308,1.011,85.65,19.48,87.8373092712,135.18,88.76056,21.21308,91.2602420258,0.9705600000000001,0.28308,1.011,87.79,20.93,90.2504792231,135.35,89.05056,21.16308,91.5307499773,0.9705600000000001,0.28308,1.011,88.08,20.88,90.5210516952,135.13
2022-03-16 22:30:00,0.9777600000000001,0.28518000000000004,1.0185,0.9777600000000001,0.28518000000000004,1.0185,0.0,0.0,0.0,135.27,81.36776,21.20518,84.0855042576,0.9777600000000001,0.28518000000000004,1.0185,80.39,20.92,83.0674334502,135.18,83.40776,22.67518,86.4350520116,0.9777600000000001,0.28518000000000004,1.0185,82.43,22.39,85.4167255284,135.35,83.68776,22.64518,86.6974356659,0.9777600000000001,0.28518000000000004,1.0185,82.71,22.36,85.6791322318,135.13
2022-03-16 23:00:00,1.0164,0.29645000000000005,1.05875,1.0164,0.29645000000000005,1.05875,0.0,0.0,0.0,135.5,76.4664,22.64645,79.7494327664,1.0164,0.29645000000000005,1.05875,75.45,22.35,78.6906919527,135.42,78.4064,24.14645,82.0403230647,1.0164,0.29645000000000005,1.05875,77.39,23.85,80.9816929929,135.56,78.6564,24.12645,82.2734152115,1.0164,0.29645000000000005,1.05875,77.64,23.83,81.2147677458,135.37
2022-03-16 23:30:00,1.04616,0.30513,1.08975,1.04616,0.30513,1.08975,0.0,0.0,0.0,136.7,71.74616,24.90513,75.9458818835,1.04616,0.30513,1.08975,70.7,24.6,74.8575313512,136.62,73.58616,26.06513,78.0660870382,1.04616,0.30513,1.08975,72.54,25.76,76.9781085764,136.76,73.71616,24.54513,77.6951456132,1.04616,0.30513,1.08975,72.67,24.24,76.6061779493,136.58
2022-03-17 00:00:00,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,137.6,68.42088,30.07359,74.738461554,1.04088,0.30359,1.08425,67.38,29.77,73.6635411856,137.52,70.22088,31.65359,77.0254616855,1.04088,0.30359,1.08425,69.18,31.35,75.9519249262,137.65,69.41088,12.97359,70.6129187887,1.04088,0.30359,1.08425,68.37,12.67,69.5340621566,137.47
2022-03-17 00:30:00,1.0536,0.3073,1.0975,1.0536,0.3073,1.0975,0.0,0.0,0.0,134.72,67.5936,30.3573,74.0976411517,1.0536,0.3073,1.0975,66.54,30.05,73.0107807108,134.62,69.3736,31.9273,76.3678522826,1.0536,0.3073,1.0975,68.32,31.62,75.2824468253,134.8,68.5736,13.3073,69.8528657268,1.0536,0.3073,1.0975,67.52,13.0,68.7600930773,134.59
2022-03-17 01:00:00,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,134.55,70.08568,29.49499,76.0391805332,1.04568,0.30499000000000004,1.08925,69.04,29.19,74.9571724387,134.49,71.88568,31.05499,78.3068540612,1.04568,0.30499000000000004,1.08925,70.84,30.75,77.2260843239,134.61,71.06568,12.59499,72.1731573853,1.04568,0.30499000000000004,1.08925,70.02,12.29,71.0903966792,134.43
2022-03-17 01:30:00,1.04592,0.30506,1.0895,1.04592,0.30506,1.0895,0.0,0.0,0.0,133.9,69.48592,29.47506,75.4789522996,1.04592,0.30506,1.0895,68.44,29.17,74.3970597537,133.81,71.28592,31.02506,77.7446894537,1.04592,0.30506,1.0895,70.24,30.72,76.664046332,133.97,70.48592,12.56506,71.5971064433,1.04592,0.30506,1.0895,69.44,12.26,70.513978756,133.76
2022-03-17 02:00:00,1.01448,0.29589000000000004,1.05675,1.01448,0.29589000000000004,1.05675,0.0,0.0,0.0,133.9,68.25448,29.63589,74.4107520199,1.01448,0.29589000000000004,1.05675,67.24,29.34,73.3624781479,133.81,70.02448,31.19589,76.6590591656,1.01448,0.29589000000000004,1.05675,69.01,30.9,75.6121028672,133.97,69.25448,12.70589,70.4103873073,1.01448,0.29589000000000004,1.05675,68.24,12.41,69.3592510052,133.76
2022-03-17 02:30:00,1.0404,0.30345,1.08375,1.0404,0.30345,1.08375,0.0,0.0,0.0,134.05,67.5604,29.74345,73.8178871688,1.0404,0.30345,1.08375,66.52,29.44,72.7435495422,133.97,69.3304,31.29345,76.0656583293,1.0404,0.30345,1.08375,68.29,30.99,74.9926943108,134.1,68.5604,12.83345,69.7511712236,1.0404,0.30345,1.08375,67.52,12.53,68.6727842744,133.88
2022-03-17 03:00:00,1.03416,0.30163,1.07725,1.03416,0.30163,1.07725,0.0,0.0,0.0,133.88,66.63416,30.07163,73.1055005438,1.03416,0.30163,1.07725,65.6,29.77,72.0389679271,133.82,68.39416,31.65163,75.3630334034,1.03416,0.30163,1.07725,67.36,31.35,74.2979952623,133.94,67.62416,12.92163,68.8476255042,1.03416,0.30163,1.07725,66.59,12.62,67.7753089259,133.71
2022-03-17 03:30:00,1.04256,0.30408,1.086,1.04256,0.30408,1.086,0.0,0.0,0.0,134.81,66.19256,30.77408,72.996568407,1.04256,0.30408,1.086,65.15,30.47,71.9231770711,134.73,67.94256,32.37408,75.2613613696,1.04256,0.30408,1.086,66.9,32.07,74.1895875443,134.89,67.18256,13.42408,68.5105998514,1.04256,0.30408,1.086,66.14,13.12,67.428732748,134.67
2022-03-17 04:00:00,1.02648,0.29939000000000004,1.06925,1.02648,0.29939000000000004,1.06925,0.0,0.0,0.0,135.7,65.03648,30.68939,71.9137148906,1.02648,0.29939000000000004,1.06925,64.01,30.39,70.857830901,135.6,66.75648,32.27939,74.1511068074,1.02648,0.29939000000000004,1.06925,65.73,31.98,73.0968761302,135.76,66.01648,13.38939,67.3606071541,1.02648,0.29939000000000004,1.06925,64.99,13.09,66.2951597027,135.53
2022-03-17 04:30:00,1.04088,0.30359,1.08425,1.04088,0.30359,1.08425,0.0,0.0,0.0,135.41,64.81088,30.60359,71.6730764462,1.04088,0.30359,1.08425,63.77,30.3,70.6024284285,135.32,66.54088,32.19359,73.9196587402,1.04088,0.30359,1.08425,65.5,31.89,72.8506835932,135.5,65.81088,13.32359,67.1460347069,1.04088,0.30359,1.08425,64.77,13.02,66.0656741432,135.27
2022-03-17 05:00:00,1.02888,0.30009,1.07175,1.02888,0.30009,1.07175,0.0,0.0,0.0,135.41,65.55888,30.10009,72.1386315705,1.02888,0.30009,1.07175,64.53,29.8,71.078554431,135.32,67.28888,31.68009,74.3735267018,1.02888,0.30009,1.07175,66.26,31.38,73.3150189252,135.41,66.54888,12.84009,67.7762594163,1.02888,0.30009,1.07175,65.52,12.54,66.709234743,135.16
2022-03-17 05:30:00,1.05096,0.30653,1.09475,1.05096,0.30653,1.09475,0.0,0.0,0.0,135.22,67.73096,29.19653,73.7558154084,1.05096,0.30653,1.09475,66.68,28.89,72.6694880951,135.16,69.48096,30.75653,75.9839979217,1.05096,0.30653,1.09475,68.43,30.45,74.899048058,135.29,68.77096,12.04653,69.8180766304,1.05096,0.30653,1.09475,67.72,11.74,68.7300953004,135.03
2022-03-17 06:00:00,1.03584,0.30212,1.079,1.03584,0.30212,1.079,0.0,0.0,0.0,134.8,71.35584,28.46212,76.8228362989,1.03584,0.30212,1.079,70.32,28.16,75.7488481761,134.71,73.16584,30.00212,79.0782356113,1.03584,0.30212,1.079,72.13,29.7,78.0053004609,134.85,72.41584,11.40212,73.3079956308,1.03584,0.30212,1.079,71.38,11.1,72.2379014092,134.59
2022-03-17 06:30:00,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,134.61,78.38536,26.120730000000002,82.6229822632,1.06536,0.31073,1.10975,77.32,25.81,81.5140386682,134.52,80.36536,27.620730000000002,84.9793846392,1.06536,0.31073,1.10975,79.3,27.31,83.8708894671,134.66,79.44536,9.01073,79.9547276943,1.06536,0.31073,1.10975,78.38,8.7,78.8613618954,134.4
2022-03-17 07:00:00,1.18368,0.34524000000000005,1.233,1.18368,0.34524000000000005,1.233,0.0,0.0,0.0,134.8,84.42368,24.42524,87.8860062456,1.18368,0.34524000000000005,1.233,83.24,24.08,86.6530091803,134.71,86.53368,25.87524,90.3194653405,1.18368,0.34524000000000005,1.233,85.35,25.53,89.0864939258,134.87,85.50368,7.32524,85.8168889823,1.18368,0.34524000000000005,1.233,84.32,6.98,84.6084085656,134.61
2022-03-17 07:30:00,1.54152,0.44961,1.60575,1.54152,0.44961,1.60575,0.0,0.0,0.0,134.8,90.96152,21.89961,93.5606276105,1.54152,0.44961,1.60575,89.42,21.45,91.9567229734,134.71,93.21152,23.31961,96.0842946129,1.54152,0.44961,1.60575,91.67,22.87,94.4797639709,134.79,92.05152,4.97961,92.1861098543,1.54152,0.44961,1.60575,90.51,4.53,90.623291708,134.52
2022-03-17 08:00:00,2.03616,0.5938800000000001,2.121,2.03616,0.5938800000000001,2.121,0.0,0.0,0.0,134.01,93.39616,20.47388,95.6139240121,2.03616,0.5938800000000001,2.121,91.36,19.88,93.4979358061,133.95,95.68616,21.84388,98.1478288553,2.03616,0.5938800000000001,2.121,93.65,21.25,96.0306461501,134.07,94.47616,3.63388,94.5460199702,2.03616,0.5938800000000001,2.121,92.44,3.04,92.4899735106,133.79
2022-03-17 08:30:00,2.56608,0.7484400000000001,2.673,2.56608,0.7484400000000001,2.673,0.0,0.0,0.0,133.63,95.02608,24.80844,98.211071552,2.56608,0.7484400000000001,2.673,92.46,24.06,95.5391814912,133.56,95.99608,10.53844,96.5728020356,2.56608,0.7484400000000001,2.673,93.43,9.79,93.9415190424,133.69,96.15608,8.808440000000001,96.5586885588,2.56608,0.7484400000000001,2.673,93.59,8.06,93.9364237131,133.42
2022-03-17 09:00:00,2.7108,0.7906500000000001,2.82375,2.7108,0.7906500000000001,2.82375,0.0,0.0,0.0,135.64,94.8508,25.31065,98.1697675665,2.7108,0.7906500000000001,2.82375,92.14,24.52,95.3467880948,135.55,95.6908,9.00065,96.1131671784,2.7108,0.7906500000000001,2.82375,92.98,8.21,93.3417618218,135.71,95.9608,8.94065,96.3763993883,2.7108,0.7906500000000001,2.82375,93.25,8.15,93.6054752672,135.43
2022-03-17 09:30:00,2.9714400000000003,0.86667,3.09525,2.9714400000000003,0.86667,3.09525,0.0,0.0,0.0,136.18,94.97144,24.92667,98.1881525081,2.9714400000000003,0.86667,3.09525,92.0,24.06,95.0940776284,136.07,95.76144,8.77667,96.1627959617,2.9714400000000003,0.86667,3.09525,92.79,7.91,93.126538645,136.23,96.11144,8.71667,96.5059025903,2.9714400000000003,0.86667,3.09525,93.14,7.85,93.4702203913,135.96
2022-03-17 10:00:00,3.4344,1.0017,3.5775,3.4344,1.0017,3.5775,0.0,0.0,0.0,135.5,94.5644,25.1717,97.8572441276,3.4344,1.0017,3.5775,91.13,24.17,94.2807817108,135.42,95.3744,8.9717,95.7954465319,3.4344,1.0017,3.5775,91.94,7.97,92.2848010238,135.56,95.6944,8.9217,96.1093903958,3.4344,1.0017,3.5775,92.26,7.92,92.5993196519,135.28
2022-03-17 10:30:00,3.7572,1.09585,3.9137500000000003,3.7572,1.09585,3.9137500000000003,0.0,0.0,0.0,135.87,93.2772,25.70585,96.7544663778,3.7572,1.09585,3.9137500000000003,89.52,24.61,92.8411681314,135.78,94.0572,9.44585,94.530317645,3.7572,1.09585,3.9137500000000003,90.3,8.35,90.6852386003,135.94,94.4172,9.39585,94.8835583917,3.7572,1.09585,3.9137500000000003,90.66,8.3,91.0391432297,135.67
2022-03-17 11:00:00,3.96,1.155,4.125,3.96,1.155,4.125,0.0,0.0,0.0,136.0,92.88,25.125,96.2182936089,3.96,1.155,4.125,88.92,23.97,92.0941219623,135.92,93.69,8.795,94.1019028766,3.96,1.155,4.125,89.73,7.64,90.0546639547,136.04,94.0,8.745,94.405905668,3.96,1.155,4.125,90.04,7.59,90.3593365403,135.77
2022-03-17 11:30:00,4.23048,1.23389,4.40675,4.23048,1.23389,4.40675,0.0,0.0,0.0,136.17,92.23048,25.78389,95.7667500992,4.23048,1.23389,4.40675,88.0,24.55,91.3602895136,136.09,93.06048,9.31389,93.5254055579,4.23048,1.23389,4.40675,88.83,8.08,89.1967224734,136.23,93.34048,9.26389,93.7990664376,4.23048,1.23389,4.40675,89.11,8.03,89.4710735378,135.93
2022-03-17 12:00:00,4.32192,1.26056,4.502,4.32192,1.26056,4.502,0.0,0.0,0.0,136.86,91.33192,26.40056,95.071074356,4.32192,1.26056,4.502,87.01,25.14,90.5690879936,136.76,92.17192,9.91056,92.7031932352,4.32192,1.26056,4.502,87.85,8.65,88.2748265362,136.92,92.42192,9.86056,92.9464466238,4.32192,1.26056,4.502,88.1,8.6,88.5187550748,136.66
2022-03-17 12:30:00,4.3814400000000004,1.27792,4.564,4.3814400000000004,1.27792,4.564,0.0,0.0,0.0,137.05,92.11144,26.42792,95.8277221601,4.3814400000000004,1.27792,4.564,87.73,25.15,91.2637682764,137.04,92.96144,9.89792,93.4868875683,4.3814400000000004,1.27792,4.564,88.58,8.62,88.9984314469,137.09,93.18144,9.84792,93.7003857452,4.3814400000000004,1.27792,4.564,88.8,8.57,89.2125826327,136.83
2022-03-17 13:00:00,4.48848,1.30914,4.6754999999999995,4.48848,1.30914,4.6754999999999995,0.0,0.0,0.0,137.05,91.15848,26.87914,95.0387112868,4.48848,1.30914,4.6754999999999995,86.67,25.57,90.3632325672,137.04,91.98848,10.34914,92.5688130606,4.48848,1.30914,4.6754999999999995,87.5,9.04,87.9657410587,137.09,92.22848,10.29914,92.8017500258,4.48848,1.30914,4.6754999999999995,87.74,8.99,88.1993633764,136.83
2022-03-17 13:30:00,4.52064,1.31852,4.709,4.52064,1.31852,4.709,0.0,0.0,0.0,137.22,90.45064,27.83852,94.6377380974,4.52064,1.31852,4.709,85.93,26.52,89.9292794367,137.14,91.31064,11.18852,91.9935647586,4.52064,1.31852,4.709,86.79,9.87,87.3494190021,137.25,91.53064,11.14852,92.2070906005,4.52064,1.31852,4.709,87.01,9.83,87.5635140912,136.99
2022-03-17 14:00:00,3.38496,0.98728,3.526,3.38496,0.98728,3.526,0.0,0.0,0.0,137.62,90.58496,27.78728,94.751083941,3.38496,0.98728,3.526,87.2,26.8,91.2254350497,137.54,91.43496,11.21728,92.1204607066,3.38496,0.98728,3.526,88.05,10.23,88.6422890047,137.68,91.68496,11.17728,92.363756303,3.38496,0.98728,3.526,88.3,10.19,88.8860287109,137.41
2022-03-17 14:30:00,2.23344,0.65142,2.3265000000000002,2.23344,0.65142,2.3265000000000002,0.0,0.0,0.0,137.36,88.87344,27.49142,93.0283102666,2.23344,0.65142,2.3265000000000002,86.64,26.84,90.7021234592,137.26,89.69344,11.01142,90.3668332379,2.23344,0.65142,2.3265000000000002,87.46,10.36,88.0714550805,137.41,89.97344,10.97142,90.6399027043,2.23344,0.65142,2.3265000000000002,87.74,10.32,88.3448357291,137.14
2022-03-17 15:00:00,2.7019200000000003,0.7880600000000001,2.8145,2.7019200000000003,0.7880600000000001,2.8145,0.0,0.0,0.0,136.86,88.62192,27.42806,92.7693008481,2.7019200000000003,0.7880600000000001,2.8145,85.92,26.64,89.9551888442,136.73,89.45192,10.88806,90.1121292738,2.7019200000000003,0.7880600000000001,2.8145,86.75,10.1,87.3359748328,136.9,89.74192,10.85806,90.3964029829,2.7019200000000003,0.7880600000000001,2.8145,87.04,10.07,87.6205826276,136.63
2022-03-17 15:30:00,1.73352,0.50561,1.8057500000000002,1.73352,0.50561,1.8057500000000002,0.0,0.0,0.0,137.04,90.48352,27.55561,94.5863575473,1.73352,0.50561,1.8057500000000002,88.75,27.05,92.7807361471,136.91,91.28352,11.17561,91.9650764283,1.73352,0.50561,1.8057500000000002,89.55,10.67,90.1834319595,137.09,91.61352,11.14561,92.2890116377,1.73352,0.50561,1.8057500000000002,89.88,10.64,90.5075908419,136.82
2022-03-17 16:00:00,1.33488,0.38934,1.3905,1.33488,0.38934,1.3905,0.0,0.0,0.0,136.48,93.41488,26.56934,97.119872495,1.33488,0.38934,1.3905,92.08,26.18,95.7294040512,136.4,94.22488,10.35934,94.7926365086,1.33488,0.38934,1.3905,92.89,9.97,93.4235141707,136.54,94.58488,10.31934,95.1461418169,1.33488,0.38934,1.3905,93.25,9.93,93.7772221811,136.27
2022-03-17 16:30:00,2.26704,0.66122,2.3615,2.26704,0.66122,2.3615,0.0,0.0,0.0,135.72,93.90704,27.62122,97.8849526528,2.26704,0.66122,2.3615,91.64,26.96,95.5234588988,135.64,94.67704,11.21122,95.3385197968,2.26704,0.66122,2.3615,92.41,10.55,93.0102714758,135.78,95.11704,11.24122,95.7789973086,2.26704,0.66122,2.3615,92.85,10.58,93.4508368074,135.51
2022-03-17 17:00:00,1.66032,0.48426,1.7295,1.66032,0.48426,1.7295,0.0,0.0,0.0,136.39,95.20032,27.75426,99.1635007261,1.66032,0.48426,1.7295,93.54,27.27,97.434000739,136.3,95.97032,11.15426,96.6163538799,1.66032,0.48426,1.7295,94.31,10.67,94.9116694617,136.44,96.44032,11.21426,97.0901382688,1.66032,0.48426,1.7295,94.78,10.73,95.385435471,136.16
2022-03-17 17:30:00,1.11336,0.32473,1.15975,1.11336,0.32473,1.15975,0.0,0.0,0.0,137.12,97.99336,27.18473,101.6941893584,1.11336,0.32473,1.15975,96.88,26.86,100.5345413278,137.0,98.74336,10.75473,99.3273142769,1.11336,0.32473,1.15975,97.63,10.43,98.1855478164,137.18,99.23336,10.80473,99.8198473614,1.11336,0.32473,1.15975,98.12,10.48,98.6780867265,136.91
2022-03-17 18:00:00,1.07256,0.31283000000000005,1.11725,1.07256,0.31283000000000005,1.11725,0.0,0.0,0.0,136.38,98.71256,27.57283,102.4911237911,1.07256,0.31283000000000005,1.11725,97.64,27.26,101.3739473435,136.27,99.48256,11.04283,100.093575411,1.07256,0.31283000000000005,1.11725,98.41,10.73,98.9932371427,136.43,99.97256,11.07283,100.5838969078,1.07256,0.31283000000000005,1.11725,98.9,10.76,99.4836046794,136.16
2022-03-17 18:30:00,1.04736,0.30548000000000003,1.091,1.04736,0.30548000000000003,1.091,0.0,0.0,0.0,136.86,99.25736,27.49548,102.9952665641,1.04736,0.30548000000000003,1.091,98.21,27.19,101.9043679142,136.79,100.02736,11.22548,100.65527383,1.04736,0.30548000000000003,1.091,98.98,10.92,99.5805543266,136.93,100.52736,11.18548,101.1477388348,1.04736,0.30548000000000003,1.091,99.48,10.88,100.0731972108,136.66
2022-03-17 19:00:00,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,136.01,102.29784,25.53562,105.4367865474,1.04784,0.30562,1.0915,101.25,25.23,104.3461326547,135.92,103.05784,9.52562,103.4971295343,1.04784,0.30562,1.0915,102.01,9.22,102.4258194988,136.07,103.53784,9.46562,103.9696218799,1.04784,0.30562,1.0915,102.49,9.16,102.8985213694,135.79
2022-03-17 19:30:00,1.06536,0.31073,1.10975,1.06536,0.31073,1.10975,0.0,0.0,0.0,134.85,101.06536,26.86073,104.5739250868,1.06536,0.31073,1.10975,100.0,26.55,103.4644987423,134.76,101.88536,10.54073,102.4291636755,1.06536,0.31073,1.10975,100.82,10.23,101.3376795669,134.9,102.27536,10.49073,102.8119870398,1.06536,0.31073,1.10975,101.21,10.18,101.720678822,134.63
2022-03-17 20:00:00,1.04784,0.30562,1.0915,1.04784,0.30562,1.0915,0.0,0.0,0.0,136.19,97.91784,27.49562,101.7050269625,1.04784,0.30562,1.0915,96.87,27.19,100.6135825821,136.08,98.72784,11.28562,99.3707784505,1.04784,0.30562,1.0915,97.68,10.98,98.2951819776,136.25,99.10784,11.24562,99.7438114303,1.04784,0.30562,1.0915,98.06,10.94,98.6683698051,135.97
2022-03-17 20:30:00,1.05792,0.30856,1.102,1.05792,0.30856,1.102,0.0,0.0,0.0,135.74,94.52792,28.39856,98.701600137,1.05792,0.30856,1.102,93.47,28.09,97.5996362698,135.66,95.30792,12.33856,96.1032761023,1.05792,0.30856,1.102,94.25,12.03,95.0146483443,135.8,95.69792,12.28856,96.4836804812,1.05792,0.30856,1.102,94.64,11.98,95.3952304887,135.52
2022-03-17 21:00:00,1.0632,0.31010000000000004,1.1075,1.0632,0.31010000000000004,1.1075,0.0,0.0,0.0,135.11,91.6932,29.2101,96.2334290579,1.0632,0.31010000000000004,1.1075,90.63,28.9,95.1262681913,134.99,92.4932,13.0901,93.4148958371,1.0632,0.31010000000000004,1.1075,91.43,12.78,92.3188675191,135.16,92.8432,13.0201,93.7517081991,1.0632,0.31010000000000004,1.1075,91.78,12.71,92.6558821662,134.89
2022-03-17 21:30:00,1.07784,0.31437000000000004,1.12275,1.07784,0.31437000000000004,1.12275,0.0,0.0,0.0,135.5,87.91784,30.55437,93.0758621575,1.07784,0.31437000000000004,1.12275,86.84,30.24,91.9545713926,135.41,88.69784,14.29437,89.8422831097,1.07784,0.31437000000000004,1.12275,87.62,13.98,88.7282638171,135.55,89.04784,14.23437,90.1783516037,1.07784,0.31437000000000004,1.12275,87.97,13.92,89.0645120124,135.28
2022-03-17 22:00:00,1.06968,0.31199000000000005,1.11425,1.06968,0.31199000000000005,1.11425,0.0,0.0,0.0,136.03,82.81968,31.90199,88.7515428669,1.06968,0.31199000000000005,1.11425,81.75,31.59,87.6412608307,135.96,83.57968,15.83199,85.0659439274,1.06968,0.31199000000000005,1.11425,82.51,15.52,83.9569562335,136.08,83.91968,15.78199,85.3907717477,1.06968,0.31199000000000005,1.11425,82.85,15.47,84.2819280748,135.81
2022-03-17 22:30:00,1.08168,0.31549000000000005,1.12675,1.08168,0.31549000000000005,1.12675,0.0,0.0,0.0,135.23,77.28168,33.38549,84.1846126448,1.08168,0.31549000000000005,1.12675,76.2,33.07,83.0666292804,135.14,78.03168,17.19549,79.90386699,1.08168,0.31549000000000005,1.12675,76.95,16.88,78.7796731397,135.29,78.36168,17.16549,80.2197415812,1.08168,0.31549000000000005,1.12675,77.28,16.85,79.0956440014,135.02
2022-03-17 23:00:00,1.0836000000000001,0.31605000000000005,1.12875,1.0836000000000001,0.31605000000000005,1.12875,0.0,0.0,0.0,135.64,72.8336,34.85605,80.7445200033,1.0836000000000001,0.31605000000000005,1.12875,71.75,34.54,79.6308614797,135.55,73.6336,18.41605,75.901633359,1.0836000000000001,0.31605000000000005,1.12875,72.55,18.1,74.7737420489,135.69,73.8836,18.38605,76.1369370514,1.0836000000000001,0.31605000000000005,1.12875,72.8,18.07,75.0090987814,135.41
2022-03-17 23:30:00,1.10448,0.32214000000000004,1.1505,1.10448,0.32214000000000004,1.1505,0.0,0.0,0.0,136.75,68.29448,36.42214,77.399665895,1.10448,0.32214000000000004,1.1505,67.19,36.1,76.2738887169,136.65,69.08448,19.76214,71.8554629395,1.10448,0.32214000000000004,1.1505,67.98,19.44,70.7049786083,136.8,69.29448,19.72214,72.046427841,1.10448,0.32214000000000004,1.1505,68.19,19.4,70.8959526348,136.52
2022-03-18 00:00:00,1.16064,0.33852000000000004,1.209,1.16064,0.33852000000000004,1.209,0.0,0.0,0.0,137.59,64.30064,20.02852,67.3477090761,1.16064,0.33852000000000004,1.209,63.14,19.69,66.1389121471,137.51,65.94064,19.99852,68.9065222298,1.16064,0.33852000000000004,1.209,64.78,19.66,67.6975922762,137.63,67.01064,37.72852,76.9016715982,1.16064,0.33852000000000004,1.209,65.85,37.39,75.724729118,137.37
2022-03-18 00:30:00,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,136.91,63.31816,18.78363,66.0455459646,1.17816,0.34363000000000005,1.22725,62.14,18.44,64.8183091418,136.81,65.04816,20.19363,68.1105411222,1.17816,0.34363000000000005,1.22725,63.87,19.85,66.8834762853,136.96,66.13816,39.64363,77.1094910356,1.17816,0.34363000000000005,1.22725,64.96,39.3,75.9229319771,136.7
2022-03-18 01:00:00,1.16016,0.33838,1.2085,1.16016,0.33838,1.2085,0.0,0.0,0.0,137.14,65.37016,18.46838,67.9289251958,1.16016,0.33838,1.2085,64.21,18.13,66.7204691231,137.05,67.13016,19.86838,70.0086487903,1.16016,0.33838,1.2085,65.97,19.53,68.8001584301,137.19,68.27016,39.18838,78.7181292553,1.16016,0.33838,1.2085,67.11,38.85,77.5440171773,136.92
2022-03-18 01:30:00,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,136.97,65.51376,18.44943,68.0619880452,1.16376,0.33943,1.21225,64.35,18.11,66.8497913235,136.89,67.28376,19.84943,70.1505825426,1.16376,0.33943,1.21225,66.12,19.51,68.9383383902,137.0,68.39376,39.22943,78.8457645347,1.16376,0.33943,1.21225,67.23,38.89,77.6679148684,136.74
2022-03-18 02:00:00,1.1652,0.33985000000000004,1.21375,1.1652,0.33985000000000004,1.21375,0.0,0.0,0.0,136.97,63.3652,18.69985,66.0668824833,1.1652,0.33985000000000004,1.21375,62.2,18.36,64.8531387058,136.89,65.1052,20.11985,68.1431979809,1.1652,0.33985000000000004,1.21375,63.94,19.78,66.9296048098,137.0,66.1352,39.54985,77.0587783063,1.1652,0.33985000000000004,1.21375,64.97,39.21,75.8849458061,136.74
2022-03-18 02:30:00,1.16424,0.33957000000000004,1.21275,1.16424,0.33957000000000004,1.21275,0.0,0.0,0.0,137.09,62.86424,18.929570000000002,65.6524279152,1.16424,0.33957000000000004,1.21275,61.7,18.59,64.4397245494,137.0,64.59424,20.34957,67.7238572466,1.16424,0.33957000000000004,1.21275,63.43,20.01,66.511390002,137.15,65.61424,39.84957,76.76728938790001,1.16424,0.33957000000000004,1.21275,64.45,39.51,75.5965779649,136.87
2022-03-18 03:00:00,1.14744,0.33467,1.19525,1.14744,0.33467,1.19525,0.0,0.0,0.0,137.42,61.23744,19.27467,64.1991975134,1.14744,0.33467,1.19525,60.09,18.94,63.0042197,137.31,62.94744,20.68467,66.2588543182,1.14744,0.33467,1.19525,61.8,20.35,65.0642951241,137.46,63.91744,39.99467,75.3990236314,1.14744,0.33467,1.19525,62.77,39.66,74.2495016818,137.19
2022-03-18 03:30:00,1.15992,0.33831000000000006,1.20825,1.15992,0.33831000000000006,1.20825,0.0,0.0,0.0,136.71,61.54992,19.22831,64.4834905806,1.15992,0.33831000000000006,1.20825,60.39,18.89,63.2754628588,136.6,63.23992,20.65831,66.5285897465,1.15992,0.33831000000000006,1.20825,62.08,20.32,65.3209675372,136.75,64.24992,39.96831,75.6671528754,1.15992,0.33831000000000006,1.20825,63.09,39.63,74.5042616231,136.48
2022-03-18 04:00:00,1.1976,0.3493,1.2475,1.1976,0.3493,1.2475,0.0,0.0,0.0,136.71,60.3576,19.2093,63.3406432257,1.1976,0.3493,1.2475,59.16,18.86,62.0935197907,136.6,62.0376,20.6193,65.3744548448,1.1976,0.3493,1.2475,60.84,20.27,64.1278293723,136.75,63.0176,39.8593,74.56528486,1.1976,0.3493,1.2475,61.82,39.51,73.3672440535,136.48
2022-03-18 04:30:00,1.21056,0.35308,1.2610000000000001,1.21056,0.35308,1.2610000000000001,0.0,0.0,0.0,136.46,60.13056,19.16308,63.1102834806,1.21056,0.35308,1.2610000000000001,58.92,18.81,61.8496766362,136.37,61.78056,20.57308,65.115967432,1.21056,0.35308,1.2610000000000001,60.57,20.22,63.8558791342,136.5,62.78056,39.82308,74.3456549813,1.21056,0.35308,1.2610000000000001,61.57,39.47,73.1351201544,136.24
2022-03-18 05:00:00,1.18584,0.34587,1.23525,1.18584,0.34587,1.23525,0.0,0.0,0.0,136.46,60.55584,19.10587,63.4983781412,1.18584,0.34587,1.23525,59.37,18.76,62.2634282705,136.37,62.20584,20.51587,65.5016599176,1.18584,0.34587,1.23525,61.02,20.17,64.2671712463,136.5,63.23584,39.72587,74.6787533892,1.18584,0.34587,1.23525,62.05,39.38,73.4914069807,136.24
2022-03-18 05:30:00,1.19016,0.34713000000000005,1.23975,1.19016,0.34713000000000005,1.23975,0.0,0.0,0.0,136.46,62.61016,18.46713,65.2768490788,1.19016,0.34713000000000005,1.23975,61.42,18.12,64.037104869,136.37,64.29016,19.87713,67.2928300034,1.19016,0.34713000000000005,1.23975,63.1,19.53,66.0532429181,136.5,65.41016,38.95713,76.1324307313,1.19016,0.34713000000000005,1.23975,64.22,38.61,74.9329066566,136.24
2022-03-18 06:00:00,1.19544,0.34867000000000004,1.24525,1.19544,0.34867000000000004,1.24525,0.0,0.0,0.0,136.02,65.91544,17.74867,68.263171016,1.19544,0.34867000000000004,1.24525,64.72,17.4,67.0181945445,135.92,67.63544,19.11867,70.2856762546,1.19544,0.34867000000000004,1.24525,66.44,18.77,69.0404700158,136.07,68.87544,38.24867,78.7831643942,1.19544,0.34867000000000004,1.24525,67.68,37.9,77.5692748451,135.8
2022-03-18 06:30:00,1.23312,0.35966000000000004,1.2845,1.23312,0.35966000000000004,1.2845,0.0,0.0,0.0,136.02,72.05312,15.43966,73.6887725685,1.23312,0.35966000000000004,1.2845,70.82,15.08,72.4077261071,135.92,73.89312,16.769660000000002,75.772123369,1.23312,0.35966000000000004,1.2845,72.66,16.41,74.4900241643,136.07,75.28312,35.53966,83.2503188573,1.23312,0.35966000000000004,1.2845,74.05,35.18,81.9819181283,135.8
2022-03-18 07:00:00,1.2744,0.37170000000000003,1.3275000000000001,1.2744,0.37170000000000003,1.3275000000000001,0.0,0.0,0.0,134.95,78.5944,12.7817,79.6269525114,1.2744,0.37170000000000003,1.3275000000000001,77.32,12.41,78.3095811507,134.87,80.5444,14.0517,81.7609359306,1.2744,0.37170000000000003,1.3275000000000001,79.27,13.68,80.4417509755,135.0,82.0844,32.9017,88.4328591998,1.2744,0.37170000000000003,1.3275000000000001,80.81,32.53,87.1117500685,134.73
2022-03-18 07:30:00,1.3771200000000001,0.40166,1.4344999999999999,1.3771200000000001,0.40166,1.4344999999999999,0.0,0.0,0.0,135.2,85.57712,10.95166,86.275038825,1.3771200000000001,0.40166,1.4344999999999999,84.2,10.55,84.8583672952,135.12,87.70712,12.19166,88.5504120388,1.3771200000000001,0.40166,1.4344999999999999,86.33,11.79,87.1313548615,135.26,89.35712,30.85166,94.5331678272,1.3771200000000001,0.40166,1.4344999999999999,87.98,30.45,93.1003915137,134.99
2022-03-18 08:00:00,1.47024,0.42882000000000003,1.5314999999999999,1.47024,0.42882000000000003,1.5314999999999999,0.0,0.0,0.0,134.73,88.88024,9.11882,89.3467959171,1.47024,0.42882000000000003,1.5314999999999999,87.41,8.69,87.8409027731,134.66,91.08024,10.31882,91.6629050633,1.47024,0.42882000000000003,1.5314999999999999,89.61,9.89,90.1541136055,134.83,92.78024,28.81882,97.1529583731,1.47024,0.42882000000000003,1.5314999999999999,91.31,28.39,95.6216931454,134.52
2022-03-18 08:30:00,2.06544,0.6024200000000001,2.1515,2.06544,0.6024200000000001,2.1515,0.0,0.0,0.0,134.36,91.03544,8.14242,91.3988530533,2.06544,0.6024200000000001,2.1515,88.97,7.54,89.2889270851,134.27,93.28544,9.32242,93.7500977634,2.06544,0.6024200000000001,2.1515,91.22,8.72,91.6358379675,134.43,94.98544,27.74242,98.9539068428,2.06544,0.6024200000000001,2.1515,92.92,27.14,96.8024069949,134.15
2022-03-18 09:00:00,2.36232,0.68901,2.46075,2.36232,0.68901,2.46075,0.0,0.0,0.0,134.1,90.22232,8.50901,90.6226808109,2.36232,0.68901,2.46075,87.86,7.82,88.20732395900001,134.02,92.46232,9.70901,92.9706700791,2.36232,0.68901,2.46075,90.1,9.02,90.5503749302,134.15,94.12232,28.22901,98.2643787329,2.36232,0.68901,2.46075,91.76,27.54,95.8037013899,133.88
2022-03-18 09:30:00,2.84688,0.8303400000000001,2.9655,2.84688,0.8303400000000001,2.9655,0.0,0.0,0.0,134.55,91.47688,8.16034,91.8401367783,2.84688,0.8303400000000001,2.9655,88.63,7.33,88.9325913262,134.47,93.73688,9.35034,94.2020781631,2.84688,0.8303400000000001,2.9655,90.89,8.52,91.2884576494,134.65,95.39688,27.85034,99.379103195,2.84688,0.8303400000000001,2.9655,92.55,27.02,96.4136032933,134.35
2022-03-18 10:00:00,3.50952,1.02361,3.6557500000000003,3.50952,1.02361,3.6557500000000003,0.0,0.0,0.0,134.55,90.20952,7.9836100000000005,90.5621086728,3.50952,1.02361,3.6557500000000003,86.7,6.96,86.9789146863,134.47,92.45952,9.17361,92.9134971845,3.50952,1.02361,3.6557500000000003,88.95,8.15,89.3225895281,134.65,94.01952,27.74361,98.0274351233,3.50952,1.02361,3.6557500000000003,90.51,26.72,94.371703916,134.35
2022-03-18 10:30:00,4.19208,1.22269,4.36675,4.19208,1.22269,4.36675,0.0,0.0,0.0,134.86,88.85208,8.71269,89.2782341188,4.19208,1.22269,4.36675,84.66,7.49,84.9906800773,134.77,91.05208,9.932690000000001,91.5922464129,4.19208,1.22269,4.36675,86.86,8.71,87.2956110008,134.9,92.56208,28.61269,96.8835625014,4.19208,1.22269,4.36675,88.37,27.39,92.5173983638,134.66
2022-03-18 11:00:00,4.41864,1.28877,4.60275,4.41864,1.28877,4.60275,0.0,0.0,0.0,135.28,87.05864,8.77877,87.5001348648,4.41864,1.28877,4.60275,82.64,7.49,82.9787304073,135.22,89.23864,9.98877,89.7959375204,4.41864,1.28877,4.60275,84.82,8.7,85.2650127544,135.33,90.67864,28.72877,95.1207547172,4.41864,1.28877,4.60275,86.26,27.44,90.5192863427,135.06
2022-03-18 11:30:00,4.62576,1.34918,4.8185,4.62576,1.34918,4.8185,0.0,0.0,0.0,135.53,86.36576,8.98918,86.832308834,4.62576,1.34918,4.8185,81.74,7.64,82.0962678811,135.46,88.51576,10.19918,89.1014199721,4.62576,1.34918,4.8185,83.89,8.85,84.3555250117,135.6,89.92576,28.98918,94.4828813524,4.62576,1.34918,4.8185,85.3,27.64,89.6663794295,135.33
2022-03-18 12:00:00,4.50576,1.31418,4.6935,4.50576,1.31418,4.6935,0.0,0.0,0.0,135.69,85.83576,8.93418,86.2994627275,4.50576,1.31418,4.6935,81.33,7.62,81.686187939,135.58,87.97576,10.14418,88.5586739707,4.50576,1.31418,4.6935,83.47,8.83,83.9357480458,135.76,89.41576,28.96418,93.9899029654,4.50576,1.31418,4.6935,84.91,27.65,89.2985475806,135.5
2022-03-18 12:30:00,4.7376000000000005,1.3818000000000001,4.9350000000000005,4.7376000000000005,1.3818000000000001,4.9350000000000005,0.0,0.0,0.0,135.69,85.2376,9.4918,85.7644607107,4.7376000000000005,1.3818000000000001,4.9350000000000005,80.5,8.11,80.9074910005,135.58,87.3676,10.7118,88.0218165514,4.7376000000000005,1.3818000000000001,4.9350000000000005,82.63,9.33,83.1550708015,135.76,88.7776,29.6118,93.5859015077,4.7376000000000005,1.3818000000000001,4.9350000000000005,84.04,28.23,88.6546924872,135.5
2022-03-18 13:00:00,4.7832,1.3951,4.9825,4.7832,1.3951,4.9825,0.0,0.0,0.0,135.97,83.6532,10.2251,84.2758004427,4.7832,1.3951,4.9825,78.87,8.83,79.3627481883,135.88,85.7532,11.4451,86.5135921359,4.7832,1.3951,4.9825,80.97,10.05,81.5913193912,136.02,87.1132,30.3151,92.2372750153,4.7832,1.3951,4.9825,82.33,28.92,87.2616485061,135.76
2022-03-18 13:30:00,4.7112,1.3741,4.9075,4.7112,1.3741,4.9075,0.0,0.0,0.0,135.83,82.7912,10.5041,83.4548914938,4.7112,1.3741,4.9075,78.08,9.13,78.611979367,135.74,84.8812,11.7341,85.6884310526,4.7112,1.3741,4.9075,80.17,10.36,80.8366160845,135.91,86.2212,30.7241,91.5317739927,4.7112,1.3741,4.9075,81.51,29.35,86.6331495445,135.61
2022-03-18 14:00:00,4.5746400000000005,1.33427,4.76525,4.5746400000000005,1.33427,4.76525,0.0,0.0,0.0,136.19,80.44464,11.20427,81.2211534698,4.5746400000000005,1.33427,4.76525,75.87,9.87,76.5093053164,136.09,82.48464,12.45427,83.419570109,4.5746400000000005,1.33427,4.76525,77.91,11.12,78.6995711551,136.24,83.78464,31.60427,89.54717071,4.5746400000000005,1.33427,4.76525,79.21,30.27,84.7967982886,135.97
2022-03-18 14:30:00,4.38048,1.2776399999999999,4.563,4.38048,1.2776399999999999,4.563,0.0,0.0,0.0,136.67,79.01048,11.92764,79.9057228601,4.38048,1.2776399999999999,4.563,74.63,10.65,75.3860690048,136.54,81.01048,13.18764,82.0768646977,4.38048,1.2776399999999999,4.563,76.63,11.91,77.5500161186,136.72,82.29048,31.89764,88.256345586,4.38048,1.2776399999999999,4.563,77.91,30.62,83.711125306,136.46
2022-03-18 15:00:00,3.99456,1.1650800000000001,4.161,3.99456,1.1650800000000001,4.161,0.0,0.0,0.0,135.22,77.96456,12.23508,78.9187544162,3.99456,1.1650800000000001,4.161,73.97,11.07,74.7937550869,135.15,79.94456,13.49508,81.0755811438,3.99456,1.1650800000000001,4.161,75.95,12.33,76.9443396229,135.28,81.23456,32.31508,87.4260723915,3.99456,1.1650800000000001,4.161,77.24,31.15,83.2846930714,135.03
2022-03-18 15:30:00,3.53832,1.03201,3.68575,3.53832,1.03201,3.68575,0.0,0.0,0.0,135.24,77.40832,12.62201,78.4306262991,3.53832,1.03201,3.68575,73.87,11.59,74.7736918976,135.13,79.34832,13.89201,80.5552222309,3.53832,1.03201,3.68575,75.81,12.86,76.8930146372,135.62,80.71832,32.65201,87.0723890832,3.53832,1.03201,3.68575,77.18,31.62,83.4060957005,135.05
2022-03-18 16:00:00,3.04584,0.8883700000000001,3.17275,3.04584,0.8883700000000001,3.17275,0.0,0.0,0.0,135.24,78.67584,12.37837,79.643655388,3.04584,0.8883700000000001,3.17275,75.63,11.49,76.4978234984,135.13,80.65584,13.63837,81.8007925534,3.04584,0.8883700000000001,3.17275,77.61,12.75,78.6503312135,135.32,82.05584,32.32837,88.1945825148,3.04584,0.8883700000000001,3.17275,79.01,31.44,85.0356025439,135.05
2022-03-18 16:30:00,2.50128,0.7295400000000001,2.6055,2.50128,0.7295400000000001,2.6055,0.0,0.0,0.0,135.01,79.88128,12.87954,80.9129250803,2.50128,0.7295400000000001,2.6055,77.38,12.15,78.3280722347,134.93,81.89128,14.14954,83.104700362,2.50128,0.7295400000000001,2.6055,79.39,13.42,80.5162623325,135.08,83.34128,32.80954,89.566929539,2.50128,0.7295400000000001,2.6055,80.84,32.08,86.9725933844,134.8
2022-03-18 17:00:00,1.9884,0.5799500000000001,2.07125,1.9884,0.5799500000000001,2.07125,0.0,0.0,0.0,134.77,81.4984,12.36995,82.4318194969,1.9884,0.5799500000000001,2.07125,79.51,11.79,80.3793767082,134.67,83.5284,13.61995,84.6315345753,1.9884,0.5799500000000001,2.07125,81.54,13.04,82.5761055027,134.85,85.0684,32.09995,90.9232614272,1.9884,0.5799500000000001,2.07125,83.08,31.52,88.8582961799,134.57
2022-03-18 17:30:00,1.51608,0.44219,1.57925,1.51608,0.44219,1.57925,0.0,0.0,0.0,134.32,84.04608,12.25219,84.9344436796,1.51608,0.44219,1.57925,82.53,11.81,83.37072028,134.27,86.12608,13.52219,87.1811406129,1.51608,0.44219,1.57925,84.61,13.08,85.615060007,134.41,87.77608,32.04219,93.4416510993,1.51608,0.44219,1.57925,86.26,31.6,91.8659218644,134.13
2022-03-18 18:00:00,1.2204,0.35595000000000004,1.27125,1.2204,0.35595000000000004,1.27125,0.0,0.0,0.0,134.32,84.8904,12.66595,85.8301013722,1.2204,0.35595000000000004,1.27125,83.67,12.31,84.5707100597,134.27,86.9904,13.93595,88.0996049626,1.2204,0.35595000000000004,1.27125,85.77,13.58,86.8384091287,134.41,88.6804,32.42595,94.4227492587,1.2204,0.35595000000000004,1.27125,87.46,32.07,93.1543691944,134.13
2022-03-18 18:30:00,1.13208,0.33019000000000004,1.1792500000000001,1.13208,0.33019000000000004,1.1792500000000001,0.0,0.0,0.0,134.14,86.74208,12.76019,87.6756003205,1.13208,0.33019000000000004,1.1792500000000001,85.61,12.43,86.5076701802,134.05,88.86208,14.03019,89.9628561872,1.13208,0.33019000000000004,1.1792500000000001,87.73,13.7,88.7932593162,134.19,90.61208,32.42019,96.2372992221,1.13208,0.33019000000000004,1.1792500000000001,89.48,32.09,95.0601835681,133.91
2022-03-18 19:00:00,1.15008,0.33544,1.198,1.15008,0.33544,1.198,0.0,0.0,0.0,133.89,91.22008,17.08544,92.8063319779,1.15008,0.33544,1.198,90.07,16.75,91.6142314272,133.8,93.43008,18.10544,95.1682027066,1.15008,0.33544,1.198,92.28,17.77,93.9753760301,133.96,93.93008,19.80544,95.9953925061,1.15008,0.33544,1.198,92.78,19.47,94.8008929283,133.69
2022-03-18 19:30:00,1.15344,0.33642000000000005,1.2015,1.15344,0.33642000000000005,1.2015,0.0,0.0,0.0,135.37,90.55344,18.18642,92.3616336378,1.15344,0.33642000000000005,1.2015,89.4,17.85,91.1645901653,135.27,92.78344,19.61642,94.8344382166,1.15344,0.33642000000000005,1.2015,91.63,19.28,93.6363994395,135.43,93.12344,19.55642,95.1547615238,1.15344,0.33642000000000005,1.2015,91.97,19.22,93.956848074,135.16
2022-03-18 20:00:00,1.1328,0.3304,1.18,1.1328,0.3304,1.18,0.0,0.0,0.0,136.32,87.4428,19.6704,89.6279415584,1.1328,0.3304,1.18,86.31,19.34,88.4502781228,136.26,89.6128,21.1504,92.0749333098,1.1328,0.3304,1.18,88.48,20.82,90.8965499895,136.37,89.9328,21.0904,92.3726879981,1.1328,0.3304,1.18,88.8,20.76,91.1943945646,136.1
2022-03-18 20:30:00,1.14192,0.33306,1.1895,1.14192,0.33306,1.1895,0.0,0.0,0.0,136.88,83.87192,21.12306,86.4909395732,1.14192,0.33306,1.1895,82.73,20.79,85.3022684341,136.78,85.96192,22.59306,88.8813706592,1.14192,0.33306,1.1895,84.82,22.26,87.692302969,136.92,86.26192,22.56306,89.1639530228,1.14192,0.33306,1.1895,85.12,22.23,87.9749242682,136.65
