Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-18 21:00:00,1.12608,0.32844,1.173,1.12608,0.32844,1.173,0.0,0.0,0.0,136.45,80.26608,22.39844,83.332668942,1.12608,0.32844,1.173,79.14,22.07,82.1597498779,136.37,82.31608,23.90844,85.7178542067,1.12608,0.32844,1.173,81.19,23.58,84.5448549588,136.51,82.56608,23.86844,85.946844006,1.12608,0.32844,1.173,81.44,23.54,84.7738473823,136.24
2022-03-18 21:30:00,1.13088,0.32984,1.178,1.13088,0.32984,1.178,0.0,0.0,0.0,136.94,77.00088,23.80984,80.5980396883,1.13088,0.32984,1.178,75.87,23.48,79.4201945351,136.83,78.98088,25.35984,82.952401354,1.13088,0.32984,1.178,77.85,25.03,81.774833537,136.98,79.21088,25.31984,83.1592316463,1.13088,0.32984,1.178,78.08,24.99,81.9816229408,136.71
2022-03-18 22:00:00,1.10952,0.32361,1.15575,1.10952,0.32361,1.15575,0.0,0.0,0.0,138.03,72.59952,34.63361,80.4374119789,1.10952,0.32361,1.15575,71.49,34.31,79.2968864458,137.92,73.71952,22.51361,77.0806737403,1.10952,0.32361,1.15575,72.61,22.19,75.9250169575,138.08,73.91952,22.27361,77.2023907626,1.10952,0.32361,1.15575,72.81,21.95,76.0466869758,137.82
2022-03-18 22:30:00,1.14648,0.33439,1.19425,1.14648,0.33439,1.19425,0.0,0.0,0.0,136.88,68.60648,38.83439,78.8350109067,1.14648,0.33439,1.19425,67.46,38.5,77.6730429428,136.79,69.38648,21.41439,72.6158364674,1.14648,0.33439,1.19425,68.24,21.08,71.421733387,136.96,69.63648,21.39439,72.8488796775,1.14648,0.33439,1.19425,68.49,21.06,71.654753506,136.69
2022-03-18 23:00:00,1.14456,0.33383,1.19225,1.14456,0.33383,1.19225,0.0,0.0,0.0,136.11,64.68456,39.87383,75.9869371752,1.14456,0.33383,1.19225,63.54,39.54,74.8381132846,136.02,65.44456,22.38383,69.1666558326,1.14456,0.33383,1.19225,64.3,22.05,67.9756757966,136.16,65.71456,22.37383,69.4189575322,1.14456,0.33383,1.19225,64.57,22.04,68.2279011842,135.89
2022-03-18 23:30:00,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0,136.51,60.73968,41.27824,73.4384219874,1.15968,0.33824000000000004,1.208,59.58,40.94,72.2901099736,136.39,61.52968,23.46824,65.8533204144,1.15968,0.33824000000000004,1.208,60.37,23.13,64.6493139948,136.56,61.76968,23.45824,66.0740674637,1.15968,0.33824000000000004,1.208,60.61,23.12,64.8699198396,136.29
2022-03-19 00:00:00,1.16376,0.33943,1.21225,1.16376,0.33943,1.21225,0.0,0.0,0.0,137.76,57.59376,42.00943,71.2869791748,1.16376,0.33943,1.21225,56.43,41.67,70.1479422364,137.69,58.36376,24.19943,63.1818082494,1.16376,0.33943,1.21225,57.2,23.86,61.9769279652,137.81,58.60376,24.17943,63.3959424669,1.16376,0.33943,1.21225,57.44,23.84,62.1908289059,137.54
2022-03-19 00:30:00,1.17672,0.34321,1.2257500000000001,1.17672,0.34321,1.2257500000000001,0.0,0.0,0.0,137.76,57.09672,41.87321,70.8053751523,1.17672,0.34321,1.2257500000000001,55.92,41.53,69.6547722701,137.69,57.87672,23.99321,62.6529236673,1.17672,0.34321,1.2257500000000001,56.7,23.65,61.4346197189,137.81,58.09672,23.97321,62.8485773305,1.17672,0.34321,1.2257500000000001,56.92,23.63,61.6300519227,137.54
2022-03-19 01:00:00,1.17816,0.34363000000000005,1.22725,1.17816,0.34363000000000005,1.22725,0.0,0.0,0.0,137.94,58.56816,41.72363,71.9102959677,1.17816,0.34363000000000005,1.22725,57.39,41.38,70.7525017226,137.84,59.34816,23.97363,64.0073357574,1.17816,0.34363000000000005,1.22725,58.17,23.63,62.7863504275,138.01,59.57816,23.95363,64.2131882028,1.17816,0.34363000000000005,1.22725,58.4,23.61,62.9920002858,137.74
2022-03-19 01:30:00,1.18776,0.34643,1.23725,1.18776,0.34643,1.23725,0.0,0.0,0.0,137.48,57.10776,42.30643,71.0713041358,1.18776,0.34643,1.23725,55.92,41.96,69.9120018309,137.42,57.87776,24.49643,62.8483109189,1.18776,0.34643,1.23725,56.69,24.15,61.6196283663,137.53,58.12776,24.47643,63.0708499084,1.18776,0.34643,1.23725,56.94,24.13,61.841899227,137.26
2022-03-19 02:00:00,1.21488,0.35434000000000004,1.2655,1.21488,0.35434000000000004,1.2655,0.0,0.0,0.0,137.75,54.91488,42.86434,69.6634458597,1.21488,0.35434000000000004,1.2655,53.7,42.51,68.4893429666,137.65,55.69488,24.95434,61.0298184747,1.21488,0.35434000000000004,1.2655,54.48,24.6,59.7765037452,137.82,55.93488,24.93434,61.2407716464,1.21488,0.35434000000000004,1.2655,54.72,24.58,59.9871219513,137.55
2022-03-19 02:30:00,1.2227999999999999,0.35665,1.2737500000000002,1.2227999999999999,0.35665,1.2737500000000002,0.0,0.0,0.0,138.11,53.8328,39.53665,66.7915941497,1.2227999999999999,0.35665,1.2737500000000002,52.61,39.18,65.5963756621,137.99,54.7628,26.43665,60.8100380452,1.2227999999999999,0.35665,1.2737500000000002,53.54,26.08,59.5541602241,138.17,55.0328,26.50665,61.083644047,1.2227999999999999,0.35665,1.2737500000000002,53.81,26.15,59.8275739104,137.9
2022-03-19 03:00:00,1.20336,0.35098,1.2535,1.20336,0.35098,1.2535,0.0,0.0,0.0,137.28,51.85336,28.97098,59.3977156585,1.20336,0.35098,1.2535,50.65,28.62,58.1766869115,137.18,53.30336,30.49098,61.4080454717,1.20336,0.35098,1.2535,52.1,30.14,60.1899460043,137.35,53.54336,30.47098,61.6065907371,1.20336,0.35098,1.2535,52.34,30.12,60.3878298997,137.09
2022-03-19 03:30:00,1.19712,0.34916,1.2469999999999999,1.19712,0.34916,1.2469999999999999,0.0,0.0,0.0,134.68,50.80712,29.20916,58.6049355481,1.19712,0.34916,1.2469999999999999,49.61,28.86,57.3938298077,134.61,52.22712,30.72916,60.5966446084,1.19712,0.34916,1.2469999999999999,51.03,30.38,59.3885957066,134.75,52.48712,30.70916,60.8107743233,1.19712,0.34916,1.2469999999999999,51.29,30.36,59.6019605382,134.47
2022-03-19 04:00:00,1.17408,0.34244,1.223,1.17408,0.34244,1.223,0.0,0.0,0.0,134.76,50.03408,29.32244,57.9932293376,1.17408,0.34244,1.223,48.86,28.98,56.8079219828,134.61,51.45408,30.86244,60.0001045949,1.17408,0.34244,1.223,50.28,30.52,58.8179292393,134.83,51.69408,30.82244,60.1855523743,1.17408,0.34244,1.223,50.52,30.48,59.0025490975,134.56
2022-03-19 04:30:00,1.17912,0.34391000000000005,1.22825,1.17912,0.34391000000000005,1.22825,0.0,0.0,0.0,135.12,49.93912,29.14391,57.8211310549,1.17912,0.34391000000000005,1.22825,48.76,28.8,56.630182765,135.04,51.34912,30.67391,59.8132165952,1.17912,0.34391000000000005,1.22825,50.17,30.33,58.625402344,135.17,51.58912,30.65391,60.009161806,1.17912,0.34391000000000005,1.22825,50.41,30.31,58.8206103335,134.89
2022-03-19 05:00:00,1.17072,0.34146000000000004,1.2195,1.17072,0.34146000000000004,1.2195,0.0,0.0,0.0,135.0,49.89072,29.30146,57.8589621429,1.17072,0.34146000000000004,1.2195,48.72,28.96,56.6773323296,134.94,51.29072,30.83146,59.8441048379,1.17072,0.34146000000000004,1.2195,50.12,30.49,58.6656159944,135.04,51.56072,30.81146,60.0654136276,1.17072,0.34146000000000004,1.2195,50.39,30.47,58.8861019257,134.77
2022-03-19 05:30:00,1.1736,0.3423,1.2225,1.1736,0.3423,1.2225,0.0,0.0,0.0,135.0,50.9636,29.1423,58.7074286121,1.1736,0.3423,1.2225,49.79,28.8,57.5194236758,134.84,52.3936,30.6623,60.7063914448,1.1736,0.3423,1.2225,51.22,30.32,59.521347431,135.04,52.6436,30.6423,60.9122251297,1.1736,0.3423,1.2225,51.47,30.3,59.7264673323,134.77
2022-03-19 06:00:00,1.15968,0.33824000000000004,1.208,1.15968,0.33824000000000004,1.208,0.0,0.0,0.0,134.7,52.20968,28.66824,59.5627288697,1.15968,0.33824000000000004,1.208,51.05,28.33,58.3839995204,134.59,53.63968,30.16824,61.5413517499,1.15968,0.33824000000000004,1.208,52.48,29.83,60.3653816355,134.75,53.91968,30.13824,61.7709106425,1.15968,0.33824000000000004,1.208,52.76,29.8,60.5942043433,134.49
2022-03-19 06:30:00,1.1844000000000001,0.34545000000000003,1.2337500000000001,1.1844000000000001,0.34545000000000003,1.2337500000000001,0.0,0.0,0.0,134.21,55.0144,27.60545,61.5519705376,1.1844000000000001,0.34545000000000003,1.2337500000000001,53.83,27.26,60.3388473539,134.14,56.5244,29.08545,63.5686337517,1.1844000000000001,0.34545000000000003,1.2337500000000001,55.34,28.74,62.3578639788,134.29,56.7644,29.06545,63.7730153832,1.1844000000000001,0.34545000000000003,1.2337500000000001,55.58,28.72,62.5617678778,134.01
2022-03-19 07:00:00,1.33368,0.38899000000000006,1.38925,1.33368,0.38899000000000006,1.38925,0.0,0.0,0.0,133.91,57.96368,30.28899,65.4003907814,1.33368,0.38899000000000006,1.38925,56.63,29.9,64.0387921498,133.85,59.52368,31.63899,67.4098966693,1.33368,0.38899000000000006,1.38925,58.19,31.25,66.0502732773,133.97,59.35368,22.00899,63.3028827966,1.33368,0.38899000000000006,1.38925,58.02,21.62,61.9172415406,133.69
2022-03-19 07:30:00,1.75488,0.5118400000000001,1.828,1.75488,0.5118400000000001,1.828,0.0,0.0,0.0,134.66,61.68488,33.11184,70.0101304727,1.75488,0.5118400000000001,1.828,59.93,32.6,68.2229059774,134.57,63.32488,34.74184,72.2290514516,1.75488,0.5118400000000001,1.828,61.57,34.23,70.4454242659,134.74,62.66488,15.76184,64.6167376583,1.75488,0.5118400000000001,1.828,60.91,15.25,62.7900517598,134.46
2022-03-19 08:00:00,2.22264,0.64827,2.31525,2.22264,0.64827,2.31525,0.0,0.0,0.0,135.74,64.13264,32.75827,72.0145802374,2.22264,0.64827,2.31525,61.91,32.11,69.7416676027,135.64,65.82264,34.38827,74.264211099,2.22264,0.64827,2.31525,63.6,33.74,71.9954693019,135.78,65.10264,15.43827,66.9081005228,2.22264,0.64827,2.31525,62.88,14.79,64.5959634962,135.52
2022-03-19 08:30:00,2.74848,0.80164,2.863,2.74848,0.80164,2.863,0.0,0.0,0.0,135.74,67.55848,31.52164,74.550399115,2.74848,0.80164,2.863,64.81,30.72,71.722064248,135.64,69.33848,33.12164,76.8431379174,2.74848,0.80164,2.863,66.59,32.32,74.0189874289,135.78,68.52848,14.26164,69.9967638295,2.74848,0.80164,2.863,65.78,13.46,67.1429817628,135.52
2022-03-19 09:00:00,3.2608800000000002,0.9510900000000001,3.39675,3.2608800000000002,0.9510900000000001,3.39675,0.0,0.0,0.0,135.23,69.67088,30.91109,76.2202532465,3.2608800000000002,0.9510900000000001,3.39675,66.41,29.96,72.855265424,135.13,71.49088,32.49109,78.5278094216,3.2608800000000002,0.9510900000000001,3.39675,68.23,31.54,75.1671770123,135.28,70.62088,13.69109,71.9357674413,3.2608800000000002,0.9510900000000001,3.39675,67.36,12.74,68.5541917026,135.0
2022-03-19 09:30:00,3.76728,1.09879,3.9242500000000002,3.76728,1.09879,3.9242500000000002,0.0,0.0,0.0,135.15,71.47728,30.39879,77.6729553298,3.76728,1.09879,3.9242500000000002,67.71,29.3,73.7775989037,135.13,73.31728,31.97879,79.9879150651,3.76728,1.09879,3.9242500000000002,69.55,30.88,76.0971543489,135.28,72.40728,13.19879,73.6004229231,3.76728,1.09879,3.9242500000000002,68.64,12.1,69.6983471827,135.0
2022-03-19 10:00:00,4.14336,1.20848,4.316,4.14336,1.20848,4.316,0.0,0.0,0.0,135.15,71.66336,29.82848,77.6232915149,4.14336,1.20848,4.316,67.52,28.62,73.3352220969,135.02,73.51336,31.37848,79.9301138846,4.14336,1.20848,4.316,69.37,30.17,75.6467170471,135.18,72.61336,12.71848,73.7187885413,4.14336,1.20848,4.316,68.47,11.51,69.4306920605,134.89
2022-03-19 10:30:00,4.47672,1.30571,4.66325,4.47672,1.30571,4.66325,0.0,0.0,0.0,134.87,71.67672,29.77571,77.6153663649,4.47672,1.30571,4.66325,67.2,28.47,72.9820587542,134.82,73.51672,31.31571,79.9085840968,4.47672,1.30571,4.66325,69.04,30.01,75.2802875924,134.94,72.60672,12.71571,73.7117702268,4.47672,1.30571,4.66325,68.13,11.41,69.0788317794,134.66
2022-03-19 11:00:00,4.73208,1.38019,4.92925,4.73208,1.38019,4.92925,0.0,0.0,0.0,134.62,70.53208,29.79019,76.5651992054,4.73208,1.38019,4.92925,65.8,28.41,71.6712501635,134.54,72.34208,31.34019,78.838975437,4.73208,1.38019,4.92925,67.61,29.96,73.9507518555,134.69,71.44208,12.71019,72.563900974,4.73208,1.38019,4.92925,66.71,11.33,67.6653012999,134.41
2022-03-19 11:30:00,4.91136,1.43248,5.116,4.91136,1.43248,5.116,0.0,0.0,0.0,134.71,68.67136,30.18248,75.0115843267,4.91136,1.43248,5.116,63.76,28.75,69.9421196419,134.54,70.44136,31.72248,77.2547793732,4.91136,1.43248,5.116,65.53,30.29,72.1918624223,134.69,69.60136,13.13248,70.8294525237,4.91136,1.43248,5.116,64.69,11.7,65.7395322466,134.41
2022-03-19 12:00:00,4.99896,1.45803,5.20725,4.99896,1.45803,5.20725,0.0,0.0,0.0,134.52,67.97896,30.78803,74.6260128505,4.99896,1.45803,5.20725,62.98,29.33,69.4746666059,134.44,69.72896,32.35803,76.8711257116,4.99896,1.45803,5.20725,64.73,30.9,71.7271420036,134.6,68.91896,13.63803,70.2553834931,4.99896,1.45803,5.20725,63.92,12.18,65.070106808,134.31
2022-03-19 12:30:00,5.05152,1.47336,5.2620000000000005,5.05152,1.47336,5.2620000000000005,0.0,0.0,0.0,135.05,67.41152,30.82336,74.1241698126,5.05152,1.47336,5.2620000000000005,62.36,29.35,68.9216373862,134.99,69.14152,32.38336,76.3494059754,5.05152,1.47336,5.2620000000000005,64.09,30.91,71.1544531284,135.13,68.34152,13.64336,69.6900611852,5.05152,1.47336,5.2620000000000005,63.29,12.17,64.4494608201,134.85
2022-03-19 13:00:00,4.9968,1.4574,5.205,4.9968,1.4574,5.205,0.0,0.0,0.0,135.05,66.5868,31.0174,73.4566609437,4.9968,1.4574,5.205,61.59,29.56,68.3163355282,134.99,68.3068,32.5874,75.6819500608,4.9968,1.4574,5.205,63.31,31.13,70.5495074398,135.13,67.5268,13.7974,68.9219628638,4.9968,1.4574,5.205,62.53,12.34,63.7359906175,134.85
2022-03-19 13:30:00,4.9236,1.43605,5.12875,4.9236,1.43605,5.12875,0.0,0.0,0.0,135.14,65.8136,31.40605,72.9230410883,4.9236,1.43605,5.12875,60.89,29.97,67.8659929567,135.08,67.5136,32.99605,75.1453624688,4.9236,1.43605,5.12875,62.59,31.56,70.0966596922,135.22,66.7436,14.12605,68.2220890149,4.9236,1.43605,5.12875,61.82,12.69,63.1090207498,134.94
2022-03-19 14:00:00,4.73208,1.38019,4.92925,4.73208,1.38019,4.92925,0.0,0.0,0.0,135.43,64.99208,31.57019,72.2540473563,4.73208,1.38019,4.92925,60.26,30.19,67.3995823429,135.35,66.67208,33.16019,74.4631751429,4.73208,1.38019,4.92925,61.94,31.78,69.6170381444,135.5,65.95208,14.22019,67.4677008647,4.73208,1.38019,4.92925,61.22,12.84,62.5520103594,135.22
2022-03-19 14:30:00,4.5096,1.3153000000000001,4.6975,4.5096,1.3153000000000001,4.6975,0.0,0.0,0.0,135.69,63.4596,32.3153,71.2137588269,4.5096,1.3153000000000001,4.6975,58.95,31.0,66.6040726983,135.62,65.1196,33.9153,73.4221347977,4.5096,1.3153000000000001,4.6975,60.61,32.6,68.8210149591,135.75,64.4196,14.8953,66.1192470182,4.5096,1.3153000000000001,4.6975,59.91,13.58,61.4298339571,135.47
2022-03-19 15:00:00,4.17888,1.21884,4.353,4.17888,1.21884,4.353,0.0,0.0,0.0,135.92,63.44888,32.70884,71.3836717142,4.17888,1.21884,4.353,59.27,31.49,67.1159668037,135.83,65.10888,34.32884,73.6045889235,4.17888,1.21884,4.353,60.93,33.11,69.3450575023,136.0,64.40888,15.22884,66.1847519494,4.17888,1.21884,4.353,60.23,14.01,61.8379575989,135.72
2022-03-19 15:30:00,3.78192,1.10306,3.9395,3.78192,1.10306,3.9395,0.0,0.0,0.0,136.3,63.37192,32.64306,71.2851289586,3.78192,1.10306,3.9395,59.59,31.54,67.4221009759,136.24,65.02192,34.25306,73.4923274897,3.78192,1.10306,3.9395,61.24,33.15,69.6366290109,136.36,64.34192,15.21306,66.1159577095,3.78192,1.10306,3.9395,60.56,14.11,62.1820367952,136.09
2022-03-19 16:00:00,3.25752,0.9501100000000001,3.39325,3.25752,0.9501100000000001,3.39325,0.0,0.0,0.0,136.04,64.18752,32.43011,71.9148785604,3.25752,0.9501100000000001,3.39325,60.93,31.48,68.5817417393,135.93,65.86752,34.05011,74.1480962801,3.25752,0.9501100000000001,3.39325,62.61,33.1,70.8210568969,136.1,65.17752,15.03011,66.8880656019,3.25752,0.9501100000000001,3.39325,61.92,14.08,63.5006519652,135.83
2022-03-19 16:30:00,2.69808,0.7869400000000001,2.8105,2.69808,0.7869400000000001,2.8105,0.0,0.0,0.0,135.85,65.94808,32.05694,73.3266435741,2.69808,0.7869400000000001,2.8105,63.25,31.27,70.5576034173,135.77,67.64808,33.64694,75.5538172368,2.69808,0.7869400000000001,2.8105,64.95,32.86,72.7892993509,135.93,66.93808,14.95694,68.5887498665,2.69808,0.7869400000000001,2.8105,64.24,14.17,65.7842420341,135.64
2022-03-19 17:00:00,2.1192,0.6181,2.2075,2.1192,0.6181,2.2075,0.0,0.0,0.0,134.67,68.6792,31.3081,75.478670088,2.1192,0.6181,2.2075,66.56,30.69,73.2946771601,134.58,70.4492,32.8881,77.7477774747,2.1192,0.6181,2.2075,68.33,32.27,75.5668035582,134.74,69.6992,14.3681,71.1647439274,2.1192,0.6181,2.2075,67.58,13.75,68.9646206399,134.46
2022-03-19 17:30:00,1.6272,0.4746,1.695,1.6272,0.4746,1.695,0.0,0.0,0.0,133.99,72.3272,30.9946,78.6885575481,1.6272,0.4746,1.695,70.7,30.52,77.0062361111,133.89,73.5572,22.5646,76.9403850068,1.6272,0.4746,1.695,71.93,22.09,75.2455513635,134.04,73.9772,24.4646,77.9175382889,1.6272,0.4746,1.695,72.35,23.99,76.223635442,133.77
2022-03-19 18:00:00,1.30488,0.38059000000000004,1.35925,1.30488,0.38059000000000004,1.35925,0.0,0.0,0.0,135.04,74.81488,31.08059,81.0140070862,1.30488,0.38059000000000004,1.35925,73.51,30.7,79.6631037558,134.96,75.56488,14.72059,76.9853678264,1.30488,0.38059000000000004,1.35925,74.26,14.34,75.6318927437,135.1,77.02488,32.72059,83.6867322158,1.30488,0.38059000000000004,1.35925,75.72,32.34,82.3370754885,134.82
2022-03-19 18:30:00,1.2084,0.35245000000000004,1.25875,1.2084,0.35245000000000004,1.25875,0.0,0.0,0.0,136.35,76.8684,30.79245,82.8065570807,1.2084,0.35245000000000004,1.25875,75.66,30.44,81.5538423374,136.27,77.6184,14.51245,78.9634549875,1.2084,0.35245000000000004,1.25875,76.41,14.16,77.7109625471,136.41,79.1384,32.44245,85.530105323,1.2084,0.35245000000000004,1.25875,77.93,32.09,84.2784254718,136.13
2022-03-19 19:00:00,1.1875200000000001,0.34636,1.237,1.1875200000000001,0.34636,1.237,0.0,0.0,0.0,136.18,80.23752,29.82636,85.6018187108,1.1875200000000001,0.34636,1.237,79.05,29.48,84.3680798644,136.08,80.97752,13.64636,82.1193149423,1.1875200000000001,0.34636,1.237,79.79,13.3,80.8908777304,136.25,82.58752,31.43636,88.3682250008,1.1875200000000001,0.34636,1.237,81.4,31.09,87.1352288113,135.97
2022-03-19 19:30:00,1.19472,0.34846000000000005,1.2445,1.19472,0.34846000000000005,1.2445,0.0,0.0,0.0,135.71,79.33472,30.68846,85.0633844533,1.19472,0.34846000000000005,1.2445,78.14,30.34,83.8234764252,135.63,80.08472,14.33846,81.3581822108,1.19472,0.34846000000000005,1.2445,78.89,13.99,80.1208599554,135.78,81.65472,32.32846,87.8215384985,1.19472,0.34846000000000005,1.2445,80.46,31.98,86.582515556,135.5
2022-03-19 20:00:00,1.20024,0.35007000000000005,1.25025,1.20024,0.35007000000000005,1.25025,0.0,0.0,0.0,136.42,76.69024,31.66007,82.9683852058,1.20024,0.35007000000000005,1.25025,75.49,31.31,81.7254929627,136.32,77.45024,15.31007,78.9489576845,1.20024,0.35007000000000005,1.25025,76.25,14.96,77.7036942494,136.48,78.96024,33.30007,85.694889946,1.20024,0.35007000000000005,1.25025,77.76,32.95,84.4530644796,136.2
2022-03-19 20:30:00,1.21584,0.35462000000000005,1.2665,1.21584,0.35462000000000005,1.2665,0.0,0.0,0.0,136.42,73.97584,31.96462,80.5863625898,1.21584,0.35462000000000005,1.2665,72.76,31.61,79.3297529304,136.32,74.69584,15.91462,76.3724010559,1.21584,0.35462000000000005,1.2665,73.48,15.56,75.1094135245,136.48,76.14584,33.60462,83.2313608843,1.21584,0.35462000000000005,1.2665,74.93,33.25,81.9760172246,136.2
2022-03-19 21:00:00,1.23864,0.36127000000000004,1.29025,1.23864,0.36127000000000004,1.29025,0.0,0.0,0.0,135.33,71.66864,32.70127,78.7766908359,1.23864,0.36127000000000004,1.29025,70.43,32.34,77.5000677419,135.23,72.41864,16.42127,74.2571042249,1.23864,0.36127000000000004,1.29025,71.18,16.06,72.9692812079,135.4,73.81864,34.35127,81.419907652,1.23864,0.36127000000000004,1.29025,72.58,33.99,80.1447222217,135.12
2022-03-19 21:30:00,1.2465600000000001,0.36358,1.2985,1.2465600000000001,0.36358,1.2985,0.0,0.0,0.0,136.2,69.29656,33.41358,76.9316615981,1.2465600000000001,0.36358,1.2985,68.05,33.05,75.6512062032,136.09,70.01656,17.08358,72.0705722181,1.2465600000000001,0.36358,1.2985,68.77,16.72,70.7733798826,136.28,71.39656,35.08358,79.5507785345,1.2465600000000001,0.36358,1.2985,70.15,34.72,78.2719675235,135.99
2022-03-19 22:00:00,1.26672,0.36946,1.3195000000000001,1.26672,0.36946,1.3195000000000001,0.0,0.0,0.0,136.39,66.13672,34.18946,74.4512250232,1.26672,0.36946,1.3195000000000001,64.87,33.82,73.1567447335,136.28,66.83672,17.94946,69.2049872094,1.26672,0.36946,1.3195000000000001,65.57,17.58,67.8857960107,136.46,68.18672,35.869460000000004,77.0457457946,1.26672,0.36946,1.3195000000000001,66.92,35.5,75.7531279882,136.2
2022-03-19 22:30:00,1.28136,0.37373,1.33475,1.28136,0.37373,1.33475,0.0,0.0,0.0,136.06,63.01136,34.85373,72.0084299507,1.28136,0.37373,1.33475,61.73,34.48,70.7068829747,135.97,63.71136,18.53373,66.3523665046,1.28136,0.37373,1.33475,62.43,18.16,65.0176168434,136.11,65.01136,36.56373,74.5880907422,1.28136,0.37373,1.33475,63.73,36.19,73.2886689741,135.83
2022-03-19 23:00:00,1.28448,0.37464000000000003,1.338,1.28448,0.37464000000000003,1.338,0.0,0.0,0.0,136.33,59.96448,35.69464,69.7842832334,1.28448,0.37464000000000003,1.338,58.68,35.32,68.4897422977,136.25,60.65448,19.10464,63.59208452,1.28448,0.37464000000000003,1.338,59.37,18.73,62.2543958287,136.37,61.90448,37.43464,72.343050226,1.28448,0.37464000000000003,1.338,60.62,37.06,71.0508831754,136.1
2022-03-19 23:30:00,1.29432,0.37751,1.34825,1.29432,0.37751,1.34825,0.0,0.0,0.0,137.5,55.84432,32.71751,64.72266633,1.29432,0.37751,1.34825,54.55,32.34,63.415913618,137.42,57.04432,28.02751,63.5578143194,1.29432,0.37751,1.34825,55.75,27.65,62.2300972199,137.58,57.68432,34.14751,67.0338214118,1.29432,0.37751,1.34825,56.39,33.77,65.7285706523,137.28
2022-03-20 00:00:00,1.29264,0.37702,1.3465,1.29264,0.37702,1.3465,0.0,0.0,0.0,136.66,53.20264,30.39702,61.2739726789,1.29264,0.37702,1.3465,51.91,30.02,59.965394187,136.57,54.61264,31.97702,63.2856244012,1.29264,0.37702,1.3465,53.32,31.6,61.9805001593,136.72,54.96264,31.95702,63.5778493113,1.29264,0.37702,1.3465,53.67,31.58,62.2717054528,136.45
2022-03-20 00:30:00,1.28952,0.37611000000000006,1.34325,1.28952,0.37611000000000006,1.34325,0.0,0.0,0.0,135.43,53.39952,30.47611,61.4841606998,1.28952,0.37611000000000006,1.34325,52.11,30.1,60.1785850615,135.35,54.81952,32.05611,63.504125546,1.28952,0.37611000000000006,1.34325,53.53,31.68,62.201955757,135.5,55.16952,32.04611,63.8014819825,1.28952,0.37611000000000006,1.34325,53.88,31.67,62.4983463781,135.21
2022-03-20 01:00:00,1.28976,0.37618,1.3435000000000001,1.28976,0.37618,1.3435000000000001,0.0,0.0,0.0,135.54,54.87976,29.83618,62.4658762418,1.28976,0.37618,1.3435000000000001,53.59,29.46,61.1537382341,135.46,56.32976,31.38618,64.4835960276,1.28976,0.37618,1.3435000000000001,55.04,31.01,63.174533635,135.59,56.68976,31.37618,64.7934684999,1.28976,0.37618,1.3435000000000001,55.4,31.0,63.4835411741,135.32
2022-03-20 01:30:00,1.20696,0.35203,1.25725,1.20696,0.35203,1.25725,0.0,0.0,0.0,134.8,53.95696,29.45203,61.4717463845,1.20696,0.35203,1.25725,52.75,29.1,60.2442735868,134.72,55.37696,31.00203,63.4644275399,1.20696,0.35203,1.25725,54.17,30.65,62.2399501928,134.86,55.76696,30.99203,63.8001547895,1.20696,0.35203,1.25725,54.56,30.64,62.5747808626,134.58
2022-03-20 02:00:00,1.1316,0.33005,1.17875,1.1316,0.33005,1.17875,0.0,0.0,0.0,134.38,52.8016,29.96005,60.7092543074,1.1316,0.33005,1.17875,51.67,29.63,59.5627887191,134.3,54.2216,31.53005,62.7226112304,1.1316,0.33005,1.17875,53.09,31.2,61.5791206498,134.46,54.5816,31.51005,63.024077221,1.1316,0.33005,1.17875,53.45,31.18,61.879680833,134.17
2022-03-20 02:30:00,1.11288,0.32459000000000005,1.1592500000000001,1.11288,0.32459000000000005,1.1592500000000001,0.0,0.0,0.0,135.32,51.73288,29.91459,59.7592969166,1.11288,0.32459000000000005,1.1592500000000001,50.62,29.59,58.6340558038,135.23,53.11288,31.47459,61.7383822072,1.11288,0.32459000000000005,1.1592500000000001,52.0,31.15,60.6161900815,135.37,53.47288,31.46459,62.0432858524,1.11288,0.32459000000000005,1.1592500000000001,52.36,31.14,60.9201871304,135.1
2022-03-20 03:00:00,1.06776,0.31143000000000004,1.11225,1.06776,0.31143000000000004,1.11225,0.0,0.0,0.0,135.32,50.45776,30.28143,58.8468397373,1.06776,0.31143000000000004,1.11225,49.39,29.97,57.7717318418,135.23,51.81776,31.87143,60.83476228,1.06776,0.31143000000000004,1.11225,50.75,31.56,59.7628320949,135.37,52.18776,31.85143,61.1398060748,1.06776,0.31143000000000004,1.11225,51.12,31.54,60.0668460967,135.1
2022-03-20 03:30:00,1.068,0.3115,1.1125,1.068,0.3115,1.1125,0.0,0.0,0.0,135.62,49.348,30.9615,58.2566698864,1.068,0.3115,1.1125,48.28,30.65,57.1872442071,135.54,50.708,32.5515,60.2569615584,1.068,0.3115,1.1125,49.64,32.24,59.1907695507,135.69,51.058,32.5515,60.5517920152,1.068,0.3115,1.1125,49.99,32.24,59.4846005282,135.41
2022-03-20 04:00:00,1.03992,0.30331,1.08325,1.03992,0.30331,1.08325,0.0,0.0,0.0,136.07,48.60992,30.97331,57.6391382202,1.03992,0.30331,1.08325,47.57,30.67,56.5999452297,135.97,49.93992,32.56331,59.6184935046,1.03992,0.30331,1.08325,48.9,32.26,58.5825707869,136.12,50.28992,32.55331,59.9065442632,1.03992,0.30331,1.08325,49.25,32.25,58.8695591966,135.85
2022-03-20 04:30:00,1.03512,0.30191,1.07825,1.03512,0.30191,1.07825,0.0,0.0,0.0,136.29,48.91512,30.75191,57.778620036,1.03512,0.30191,1.07825,47.88,30.45,56.7423730558,136.2,50.25512,32.33191,59.7572547099,1.03512,0.30191,1.07825,49.22,32.03,58.724179858,136.34,50.60512,32.33191,60.051899008,1.03512,0.30191,1.07825,49.57,32.03,59.0178430646,136.07
2022-03-20 05:00:00,1.02792,0.29981,1.07075,1.02792,0.29981,1.07075,0.0,0.0,0.0,136.41,48.03792,30.75981,57.042156947,1.02792,0.29981,1.07075,47.01,30.46,56.0156379951,136.31,49.35792,32.34981,59.0145276501,1.02792,0.29981,1.07075,48.33,32.05,57.9913045206,136.47,49.71792,32.33981,59.3104955296,1.02792,0.29981,1.07075,48.69,32.04,58.286170744,136.21
2022-03-20 05:30:00,1.0332,0.30135,1.07625,1.0332,0.30135,1.07625,0.0,0.0,0.0,136.12,49.1132,30.66135,57.898400652,1.0332,0.30135,1.07625,48.08,30.36,56.863133927,136.03,50.4532,32.25135,59.8805057349,1.0332,0.30135,1.07625,49.42,31.95,58.8484400813,136.18,50.8232,32.24135,60.1872271172,1.0332,0.30135,1.07625,49.79,31.94,59.1541012948,135.91
2022-03-20 06:00:00,0.9897600000000001,0.28868000000000005,1.031,0.9897600000000001,0.28868000000000005,1.031,0.0,0.0,0.0,135.93,49.99976,30.65868,58.6509220678,0.9897600000000001,0.28868000000000005,1.031,49.01,30.37,57.6568903081,135.85,51.34976,32.23868,60.631100437,0.9897600000000001,0.28868000000000005,1.031,50.36,31.95,59.6400209591,135.98,51.71976,32.23868,60.9447787969,0.9897600000000001,0.28868000000000005,1.031,50.73,31.95,59.9527764161,135.7
2022-03-20 06:30:00,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,135.77,51.49904,29.66847,59.4337381717,0.98904,0.28847,1.03025,50.51,29.38,58.433248241,135.69,52.86904,31.21847,61.3981128347,0.98904,0.28847,1.03025,51.88,30.93,60.4003253302,135.83,53.25904,31.20847,61.7291984515,0.98904,0.28847,1.03025,52.27,30.92,60.7305466796,135.55
2022-03-20 07:00:00,1.15416,0.33663000000000004,1.20225,1.15416,0.33663000000000004,1.20225,0.0,0.0,0.0,134.72,53.92416,29.24663,61.3447666722,1.15416,0.33663000000000004,1.20225,52.77,28.91,60.1702667436,134.63,55.34416,30.79663,63.3356808242,1.15416,0.33663000000000004,1.20225,54.19,30.46,62.1640386397,134.77,55.73416,30.79663,63.6767540808,1.15416,0.33663000000000004,1.20225,54.58,30.46,62.5043038518,134.5
2022-03-20 07:30:00,1.44192,0.42056000000000004,1.502,1.44192,0.42056000000000004,1.502,0.0,0.0,0.0,135.11,57.18192,28.80056,64.0253405395,1.44192,0.42056000000000004,1.502,55.74,28.38,62.5489568258,135.03,58.70192,30.35056,66.0838248288,1.44192,0.42056000000000004,1.502,57.26,29.93,64.6104674182,135.2,59.01192,30.33056,66.3502040087,1.44192,0.42056000000000004,1.502,57.57,29.91,64.8761358282,134.92
2022-03-20 08:00:00,1.88928,0.5510400000000001,1.968,1.88928,0.5510400000000001,1.968,0.0,0.0,0.0,135.9,58.96928,28.19104,65.3613855422,1.88928,0.5510400000000001,1.968,57.08,27.64,63.4199968464,135.83,60.53928,29.73104,67.4458239063,1.88928,0.5510400000000001,1.968,58.65,29.18,65.5079758503,135.96,60.79928,29.72104,67.6749042644,1.88928,0.5510400000000001,1.968,58.91,29.17,65.736420651,135.69
2022-03-20 08:30:00,2.50776,0.73143,2.61225,2.50776,0.73143,2.61225,0.0,0.0,0.0,135.9,62.30776,27.58143,68.1395057002,2.50776,0.73143,2.61225,59.8,26.85,65.551220431,135.83,63.94776,29.11143,70.2623040162,2.50776,0.73143,2.61225,61.44,28.38,67.6778989036,135.96,64.19776,29.08143,70.4775280488,2.50776,0.73143,2.61225,61.69,28.35,67.8924045825,135.69
2022-03-20 09:00:00,3.0096,0.8778,3.135,3.0096,0.8778,3.135,0.0,0.0,0.0,135.64,64.8496,26.8278,70.1797796591,3.0096,0.8778,3.135,61.84,25.95,67.0640596743,135.56,66.5296,28.3278,72.3094179827,3.0096,0.8778,3.135,63.52,27.45,69.1974920066,135.73,66.7396,28.3078,72.4948670528,3.0096,0.8778,3.135,63.73,27.43,69.3824026681,135.44
2022-03-20 09:30:00,3.14688,0.9178400000000001,3.278,3.14688,0.9178400000000001,3.278,0.0,0.0,0.0,135.25,67.27688,25.69784,72.0177586655,3.14688,0.9178400000000001,3.278,64.13,24.78,68.7510385376,135.13,69.00688,27.16784,74.162261411,3.14688,0.9178400000000001,3.278,65.86,26.25,70.8985338353,135.31,69.22688,27.13784,74.3560574157,3.14688,0.9178400000000001,3.278,66.08,26.22,71.0918757665,135.04
2022-03-20 10:00:00,3.03528,0.88529,3.16175,3.03528,0.88529,3.16175,0.0,0.0,0.0,134.33,68.35528,25.08529,72.8128840128,3.03528,0.88529,3.16175,65.32,24.2,69.6587568077,134.24,70.12528,26.54529,74.981379797,3.03528,0.88529,3.16175,67.09,25.66,71.8296853675,134.41,70.31528,26.50529,75.1449865225,3.03528,0.88529,3.16175,67.28,25.62,71.9929357646,134.13
2022-03-20 10:30:00,2.8248,0.8239000000000001,2.9425,2.8248,0.8239000000000001,2.9425,0.0,0.0,0.0,134.33,70.1848,24.8539,74.4555068229,2.8248,0.8239000000000001,2.9425,67.36,24.03,71.5179033529,134.24,72.0048,26.3239,76.6657611601,2.8248,0.8239000000000001,2.9425,69.18,25.5,73.7300644242,134.41,72.1748,26.2839,76.8117514073,2.8248,0.8239000000000001,2.9425,69.35,25.46,73.8758018569,134.13
2022-03-20 11:00:00,3.43896,1.00303,3.58225,3.43896,1.00303,3.58225,0.0,0.0,0.0,134.33,70.50896,24.59303,74.6748322051,3.43896,1.00303,3.58225,67.07,23.59,71.097630059,134.24,72.31896,26.04303,76.8652807649,3.43896,1.00303,3.58225,68.88,25.04,73.2902176283,134.41,72.49896,25.99303,77.017769441,3.43896,1.00303,3.58225,69.06,24.99,73.4423835398,134.13
2022-03-20 11:30:00,3.15816,0.9211300000000001,3.28975,3.15816,0.9211300000000001,3.28975,0.0,0.0,0.0,134.06,71.48816,24.07113,75.4319316978,3.15816,0.9211300000000001,3.28975,68.33,23.15,72.1450719038,133.99,73.33816,25.51113,77.6485895948,3.15816,0.9211300000000001,3.28975,70.18,24.59,74.3633007605,134.14,73.50816,25.47113,77.7960670604,3.15816,0.9211300000000001,3.28975,70.35,24.55,74.51056972,133.86
2022-03-20 12:00:00,3.83808,1.11944,3.998,3.83808,1.11944,3.998,0.0,0.0,0.0,133.9,72.20808,23.76944,76.0196888655,3.83808,1.11944,3.998,68.37,22.65,72.024158447,133.82,74.04808,25.18944,78.2152545173,3.83808,1.11944,3.998,70.21,24.07,74.2213513755,133.96,74.21808,25.14944,78.3633698306,3.83808,1.11944,3.998,70.38,24.03,74.3692496937,133.68
2022-03-20 12:30:00,3.6564,1.0664500000000001,3.80875,3.6564,1.0664500000000001,3.80875,0.0,0.0,0.0,133.63,73.0564,23.51645,76.7480358157,3.6564,1.0664500000000001,3.80875,69.4,22.45,72.9408150489,133.56,74.9064,24.94645,78.9512135978,3.6564,1.0664500000000001,3.80875,71.25,23.88,75.1453052426,133.72,75.0964,24.88645,79.1126076334,3.6564,1.0664500000000001,3.80875,71.44,23.82,75.3064804648,133.43
2022-03-20 13:00:00,3.29424,0.9608200000000001,3.4314999999999998,3.29424,0.9608200000000001,3.4314999999999998,0.0,0.0,0.0,133.44,73.30424,23.69082,77.0374360571,3.29424,0.9608200000000001,3.4314999999999998,70.01,22.73,73.6074248972,133.35,75.18424,25.12082,79.269953588,3.29424,0.9608200000000001,3.4314999999999998,71.89,24.16,75.841134617,133.51,75.35424,25.07082,79.4154109821,3.29424,0.9608200000000001,3.4314999999999998,72.06,24.11,75.9864178653,133.22
2022-03-20 13:30:00,3.5908800000000003,1.04734,3.7405,3.5908800000000003,1.04734,3.7405,0.0,0.0,0.0,133.54,72.45088,24.36734,76.4388466125,3.5908800000000003,1.04734,3.7405,68.86,23.32,72.7015955808,133.48,74.31088,25.81734,78.6679218681,3.5908800000000003,1.04734,3.7405,70.72,24.77,74.9324449087,133.62,74.47088,25.76734,78.8027142848,3.5908800000000003,1.04734,3.7405,70.88,24.72,75.06698875,133.34
2022-03-20 14:00:00,4.0668,1.18615,4.23625,4.0668,1.18615,4.23625,0.0,0.0,0.0,134.04,71.0368,24.76615,75.2302408614,4.0668,1.18615,4.23625,66.97,23.58,70.9999809859,133.96,72.8568,26.21615,77.4299672418,4.0668,1.18615,4.23625,68.79,25.03,73.2022199117,134.14,73.0068,26.15615,77.550867365,4.0668,1.18615,4.23625,68.94,24.97,73.3227420382,133.84
2022-03-20 14:30:00,4.05816,1.18363,4.22725,4.05816,1.18363,4.22725,0.0,0.0,0.0,134.54,69.94816,25.00363,74.2827476643,4.05816,1.18363,4.22725,65.89,23.82,70.0634319742,134.47,71.74816,26.47363,76.4764770943,4.05816,1.18363,4.22725,67.69,25.29,72.2600871851,134.62,71.88816,26.42363,76.5905723347,4.05816,1.18363,4.22725,67.83,25.24,72.3737970539,134.76
2022-03-20 15:00:00,3.6744,1.0717,3.8275,3.6744,1.0717,3.8275,0.0,0.0,0.0,134.95,69.1244,25.2317,73.5854697631,3.6744,1.0717,3.8275,65.45,24.16,69.7668123107,134.86,70.9344,26.7217,75.800648772,3.6744,1.0717,3.8275,67.26,25.65,71.9849296728,135.04,71.0644,26.6617,75.9012199787,3.6744,1.0717,3.8275,67.39,25.59,72.0850899979,134.76
2022-03-20 15:30:00,3.258,0.95025,3.39375,3.258,0.95025,3.39375,0.0,0.0,0.0,135.39,68.818,25.92025,73.5375855197,3.258,0.95025,3.39375,65.56,24.97,70.1542194027,135.28,70.618,27.43025,75.7583034331,3.258,0.95025,3.39375,67.36,26.48,72.3778971786,135.45,70.768,27.37025,75.8764812644,3.258,0.95025,3.39375,67.51,26.42,72.4956309028,135.17
2022-03-20 16:00:00,2.72904,0.7959700000000001,2.84275,2.72904,0.7959700000000001,2.84275,0.0,0.0,0.0,135.54,69.63904,25.84597,74.2806169695,2.72904,0.7959700000000001,2.84275,66.91,25.05,71.4454379229,135.45,71.47904,27.33597,76.5278277175,2.72904,0.7959700000000001,2.84275,68.75,26.54,73.694871599,135.6,71.60904,27.28597,76.6314476476,2.72904,0.7959700000000001,2.84275,68.88,26.49,73.7982011976,135.32
2022-03-20 16:30:00,2.20128,0.64204,2.293,2.20128,0.64204,2.293,0.0,0.0,0.0,135.31,71.84128,25.22204,76.1401393077,2.20128,0.64204,2.293,69.64,24.58,73.850565333,135.23,73.72128,26.72204,78.4148872766,2.20128,0.64204,2.293,71.52,26.08,76.1267154158,135.38,73.87128,26.67204,78.53893128,2.20128,0.64204,2.293,71.67,26.03,76.2505724569,135.09
2022-03-20 17:00:00,1.65744,0.48342,1.7265000000000001,1.65744,0.48342,1.7265000000000001,0.0,0.0,0.0,134.96,73.89744,24.99342,78.0096319812,1.65744,0.48342,1.7265000000000001,72.24,24.51,76.2847147206,134.89,75.82744,26.48342,80.3191894372,1.65744,0.48342,1.7265000000000001,74.17,26.0,78.5950946306,135.04,76.00744,26.42342,80.4694231361,1.65744,0.48342,1.7265000000000001,74.35,25.94,78.7451973139,134.74
2022-03-20 17:30:00,1.24512,0.36316000000000004,1.297,1.24512,0.36316000000000004,1.297,0.0,0.0,0.0,134.43,76.96512,24.02316,80.6271785008,1.24512,0.36316000000000004,1.297,75.72,23.66,79.3304103103,134.34,78.96512,25.48316,82.9751867741,1.24512,0.36316000000000004,1.297,77.72,25.12,81.6787169341,134.48,79.16512,25.42316,83.1471784789,1.24512,0.36316000000000004,1.297,77.92,25.06,81.8506566864,134.2
2022-03-20 18:00:00,0.9508800000000001,0.27734000000000003,0.9905,0.9508800000000001,0.27734000000000003,0.9905,0.0,0.0,0.0,133.69,78.73088,26.91734,83.2051360088,0.9508800000000001,0.27734000000000003,0.9905,77.78,26.64,82.2156797697,133.61,80.72088,28.25734,85.5239015238,0.9508800000000001,0.27734000000000003,0.9905,79.77,27.98,84.534805258,133.74,80.41088,20.11734,82.8891850065,0.9508800000000001,0.27734000000000003,0.9905,79.46,19.84,81.8994334535,133.46
2022-03-20 18:30:00,0.85584,0.24962,0.8915000000000001,0.85584,0.24962,0.8915000000000001,0.0,0.0,0.0,134.48,80.36584,30.10962,85.8210781536,0.85584,0.24962,0.8915000000000001,79.51,29.86,84.9320887533,134.38,82.38584,31.73962,88.2883350746,0.85584,0.24962,0.8915000000000001,81.53,31.49,87.4000057208,134.56,81.42584,14.00962,82.6222540981,0.85584,0.24962,0.8915000000000001,80.57,13.76,81.736543235,134.27
2022-03-20 19:00:00,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.8479200000000001,0.24731000000000003,0.8832500000000001,0.0,0.0,0.0,135.18,84.32792,29.31731,89.2787923147,0.8479200000000001,0.24731000000000003,0.8832500000000001,83.48,29.07,88.3966928114,135.09,86.41792,30.90731,91.7786397184,0.8479200000000001,0.24731000000000003,0.8832500000000001,85.57,30.66,90.8969773975,135.23,85.39792,12.98731,86.3798295979,0.8479200000000001,0.24731000000000003,0.8832500000000001,84.55,12.74,85.5044449137,134.95
2022-03-20 19:30:00,0.8769600000000001,0.25578,0.9135000000000001,0.8769600000000001,0.25578,0.9135000000000001,0.0,0.0,0.0,136.11,83.79696,29.79578,88.9366010766,0.8769600000000001,0.25578,0.9135000000000001,82.92,29.54,88.0246442765,136.04,85.90696,31.43578,91.4779429188,0.8769600000000001,0.25578,0.9135000000000001,85.03,31.18,90.5665131271,136.17,84.88696,13.45578,85.9468090941,0.8769600000000001,0.25578,0.9135000000000001,84.01,13.2,85.0406967281,135.9
2022-03-20 20:00:00,0.8808,0.2569,0.9175000000000001,0.8808,0.2569,0.9175000000000001,0.0,0.0,0.0,136.21,81.0408,30.8369,86.7094323949,0.8808,0.2569,0.9175000000000001,80.16,30.58,85.7948832973,136.15,83.0908,32.4869,89.215916272,0.8808,0.2569,0.9175000000000001,82.21,32.23,88.3020781182,136.25,82.0808,14.4469,83.3424900531,0.8808,0.2569,0.9175000000000001,81.2,14.19,82.4305531948,135.9
2022-03-20 20:30:00,0.9168000000000001,0.2674,0.9550000000000001,0.9168000000000001,0.2674,0.9550000000000001,0.0,0.0,0.0,136.21,79.2568,31.4074,85.2529478728,0.9168000000000001,0.2674,0.9550000000000001,78.34,31.14,84.3021660457,136.15,81.2868,33.0874,87.7628616956,0.9168000000000001,0.2674,0.9550000000000001,80.37,32.82,86.8129558303,136.25,80.2768,14.987400000000001,81.663864573,0.9168000000000001,0.2674,0.9550000000000001,79.36,14.72,80.7136171907,136.06
2022-03-20 21:00:00,1.0092,0.29435,1.05125,1.0092,0.29435,1.05125,0.0,0.0,0.0,136.5,75.6392,31.83435,82.0653058031,1.0092,0.29435,1.05125,74.63,31.54,81.0210373915,136.42,77.5992,33.48435,84.5153094745,1.0092,0.29435,1.05125,76.59,33.19,83.4721762026,136.57,76.6492,15.54435,78.2095050334,1.0092,0.29435,1.05125,75.64,15.25,77.1619861071,136.29
2022-03-20 21:30:00,1.2168,0.3549,1.2675,1.2168,0.3549,1.2675,0.0,0.0,0.0,135.84,71.9268,33.0949,79.1753557886,1.2168,0.3549,1.2675,70.71,32.74,77.9218307023,135.77,73.7768,34.7749,81.5616937554,1.2168,0.3549,1.2675,72.56,34.42,80.3099620222,135.92,72.9368,16.7449,74.8342733662,1.2168,0.3549,1.2675,71.72,16.39,73.5689506518,135.64
2022-03-20 22:00:00,1.14528,0.33404,1.193,1.14528,0.33404,1.193,0.0,0.0,0.0,136.21,67.90528,34.03404,75.9568491355,1.14528,0.33404,1.193,66.76,33.7,74.7836051551,136.11,69.67528,35.74404,78.3088822459,1.14528,0.33404,1.193,68.53,35.41,77.137727475,136.25,68.90528,17.56404,71.108600837,1.14528,0.33404,1.193,67.76,17.23,69.9163106864,135.98
2022-03-20 22:30:00,1.12128,0.32704000000000005,1.168,1.12128,0.32704000000000005,1.168,0.0,0.0,0.0,136.74,64.41128,34.67704,73.1526492644,1.12128,0.32704000000000005,1.168,63.29,34.35,72.0107394768,136.66,66.12128,36.38704,75.4721163662,1.12128,0.32704000000000005,1.168,65.0,36.06,74.3325204739,136.79,65.43128,18.087040000000002,67.8851487323,1.12128,0.32704000000000005,1.168,64.31,17.76,66.7172668805,136.53
2022-03-20 23:00:00,1.08408,0.31619,1.12925,1.08408,0.31619,1.12925,0.0,0.0,0.0,137.24,61.174080000000004,35.56619,70.7617264838,1.08408,0.31619,1.12925,60.09,35.25,69.6661366806,137.15,62.78408,37.28619,73.0212343511,1.08408,0.31619,1.12925,61.7,36.97,71.9282343729,137.29,62.174080000000004,18.84619,64.967646574,1.08408,0.31619,1.12925,61.09,18.53,63.8384601945,137.01
2022-03-20 23:30:00,1.10208,0.32144,1.148,1.10208,0.32144,1.148,0.0,0.0,0.0,137.94,56.86208,33.22144,65.8556012622,1.10208,0.32144,1.148,55.76,32.9,64.742471377,137.83,58.44208,34.86144,68.0499574842,1.10208,0.32144,1.148,57.34,34.54,66.9394293373,138.01,58.19208,25.07144,63.3632012954,1.10208,0.32144,1.148,57.09,24.75,62.224035549,137.74
2022-03-21 00:00:00,1.13016,0.32963000000000003,1.17725,1.13016,0.32963000000000003,1.17725,0.0,0.0,0.0,137.28,53.21016,30.09963,61.1335329697,1.13016,0.32963000000000003,1.17725,52.08,29.77,59.9881596651,137.19,54.71016,31.67963,63.2202543823,1.13016,0.32963000000000003,1.17725,53.58,31.35,62.0776843962,137.33,54.880160000000004,31.66963,63.3624291356,1.13016,0.32963000000000003,1.17725,53.75,31.34,62.2194350665,137.05
2022-03-21 00:30:00,1.11096,0.32403000000000004,1.15725,1.11096,0.32403000000000004,1.15725,0.0,0.0,0.0,135.87,53.03096,30.18403,61.0193279671,1.11096,0.32403000000000004,1.15725,51.92,29.86,59.894123251,135.78,54.55096,31.76403,63.1249620892,1.11096,0.32403000000000004,1.15725,53.44,31.44,62.0024773699,135.95,54.69096,31.76403,63.2459857031,1.11096,0.32403000000000004,1.15725,53.58,31.44,62.1231840781,135.64
2022-03-21 01:00:00,1.06488,0.31059000000000003,1.10925,1.06488,0.31059000000000003,1.10925,0.0,0.0,0.0,136.07,55.32488,29.66059,62.7741423371,1.06488,0.31059000000000003,1.10925,54.26,29.35,61.6893029625,135.99,56.86488,31.23059,64.8765314206,1.06488,0.31059000000000003,1.10925,55.8,30.92,63.7940937705,136.13,57.03488,31.22059,65.020787265,1.06488,0.31059000000000003,1.10925,55.97,30.91,63.93800904,135.86
2022-03-21 01:30:00,1.0644,0.31045,1.1087500000000001,1.0644,0.31045,1.1087500000000001,0.0,0.0,0.0,135.65,55.3544,29.31045,62.6355496389,1.0644,0.31045,1.1087500000000001,54.29,29.0,61.5500129976,135.57,56.9044,30.88045,64.7434392936,1.0644,0.31045,1.1087500000000001,55.84,30.57,63.6602741119,135.7,57.0544,30.86045,64.8657994136,1.0644,0.31045,1.1087500000000001,55.99,30.55,63.7823063239,135.42
2022-03-21 02:00:00,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,135.65,54.34,29.3675,61.7679986421,1.02,0.2975,1.0625,53.32,29.07,60.7296245666,135.57,55.88,30.9375,63.872555188,1.02,0.2975,1.0625,54.86,30.64,62.8365275934,135.7,56.02,30.9275,63.9902387576,1.02,0.2975,1.0625,55.0,30.63,62.9539268037,135.42
2022-03-21 02:30:00,1.02,0.2975,1.0625,1.02,0.2975,1.0625,0.0,0.0,0.0,135.65,54.36,29.2275,61.7191733277,1.02,0.2975,1.0625,53.34,28.93,60.6803139412,135.57,55.91,30.7975,63.831137435,1.02,0.2975,1.0625,54.89,30.5,62.7946024751,135.7,56.02,30.7775,63.9178762652,1.02,0.2975,1.0625,55.0,30.48,62.8810814156,135.42
2022-03-21 03:00:00,0.98472,0.28721,1.02575,0.98472,0.28721,1.02575,0.0,0.0,0.0,135.74,53.95472,29.02721,61.2673708483,0.98472,0.28721,1.02575,52.97,28.74,60.2644878847,135.66,55.49472,30.58721,63.3659321991,0.98472,0.28721,1.02575,54.51,30.3,62.3652956379,135.8,55.61472,30.56721,63.4614166865,0.98472,0.28721,1.02575,54.63,30.28,62.4605099243,135.52
2022-03-21 03:30:00,0.9806400000000001,0.28602,1.0215,0.9806400000000001,0.28602,1.0215,0.0,0.0,0.0,135.63,53.45064,29.08602,60.8520129154,0.9806400000000001,0.28602,1.0215,52.47,28.8,59.8543306704,135.55,54.98064,30.63602,62.9399435673,0.9806400000000001,0.28602,1.0215,54.0,30.35,61.9445114599,135.68,55.10064,30.63602,63.044795581,0.9806400000000001,0.28602,1.0215,54.12,30.35,62.0491490675,135.4
2022-03-21 04:00:00,0.9633600000000001,0.28098,1.0035,0.9633600000000001,0.28098,1.0035,0.0,0.0,0.0,135.63,52.99336,28.99098,60.4050753286,0.9633600000000001,0.28098,1.0035,52.03,28.71,59.4254575077,135.55,54.50336,30.55098,62.4818263998,0.9633600000000001,0.28098,1.0035,53.54,30.27,61.5045079649,135.68,54.62336,30.53098,62.57677043,0.9633600000000001,0.28098,1.0035,53.66,30.25,61.5991728841,135.4
2022-03-21 04:30:00,0.9607200000000001,0.28021,1.00075,0.9607200000000001,0.28021,1.00075,0.0,0.0,0.0,135.63,54.25072,28.18021,61.1331731236,0.9607200000000001,0.28021,1.00075,53.29,27.9,60.1517589103,135.55,55.79072,29.72021,63.213094534,0.9607200000000001,0.28021,1.00075,54.83,29.44,62.2337729854,135.68,55.94072,29.72021,63.3455210458,0.9607200000000001,0.28021,1.00075,54.98,29.44,62.365968284,135.4
2022-03-21 05:00:00,0.7941600000000001,0.23163000000000003,0.82725,0.7941600000000001,0.23163000000000003,0.82725,0.0,0.0,0.0,135.45,54.75416,27.62163,61.3267680639,0.7941600000000001,0.23163000000000003,0.82725,53.96,27.39,60.5135827728,135.33,56.28416,29.14163,63.38092194,0.7941600000000001,0.23163000000000003,0.82725,55.49,28.91,62.5693870835,135.51,56.45416,29.13163,63.5273488174,0.7941600000000001,0.23163000000000003,0.82725,55.66,28.9,62.7155929574,135.25
2022-03-21 05:30:00,0.9108,0.26565,0.9487500000000001,0.9108,0.26565,0.9487500000000001,0.0,0.0,0.0,135.1,57.4908,26.74565,63.4075853393,0.9108,0.26565,0.9487500000000001,56.58,26.48,62.4698871457,135.03,59.0708,28.25565,65.480845822,0.9108,0.26565,0.9487500000000001,58.16,27.99,64.5447573394,135.16,59.2608,28.23565,65.6436923669,0.9108,0.26565,0.9487500000000001,58.35,27.97,64.7073674322,134.89
2022-03-21 06:00:00,0.92688,0.27034,0.9655,0.92688,0.27034,0.9655,0.0,0.0,0.0,134.72,61.58688,25.13034,66.5167480914,0.92688,0.27034,0.9655,60.66,24.86,65.5565038726,134.66,63.22688,26.59034,68.5907029841,0.92688,0.27034,0.9655,62.3,26.32,67.6315932091,134.8,63.45688,26.59034,68.8027746581,0.92688,0.27034,0.9655,62.53,26.32,67.8435206928,134.52
2022-03-21 06:30:00,0.9513600000000001,0.27748,0.991,0.9513600000000001,0.27748,0.991,0.0,0.0,0.0,134.29,69.73136,26.66748,74.6566611697,0.9513600000000001,0.27748,0.991,68.78,26.39,73.6689927989,134.22,71.52136,27.99748,76.8060142346,0.9513600000000001,0.27748,0.991,70.57,27.72,75.8190167438,134.33,71.07136,16.54748,72.9723050657,0.9513600000000001,0.27748,0.991,70.12,16.27,71.9828264241,134.07
2022-03-21 07:00:00,1.25016,0.36463,1.30225,1.25016,0.36463,1.30225,0.0,0.0,0.0,135.28,76.65016,26.74463,81.1820316441,1.25016,0.36463,1.30225,75.4,26.38,79.8815648319,135.19,78.60016,28.29463,83.5378431542,1.25016,0.36463,1.30225,77.35,27.93,82.2381140348,135.34,77.67016,10.48463,78.374621024,1.25016,0.36463,1.30225,76.42,10.12,77.0871636526,135.07
2022-03-21 07:30:00,1.5036,0.43855000000000005,1.5662500000000001,1.5036,0.43855000000000005,1.5662500000000001,0.0,0.0,0.0,135.86,83.8136,24.07855,87.2037620465,1.5036,0.43855000000000005,1.5662500000000001,82.31,23.64,85.6375250693,135.78,85.9236,25.57855,89.6500265313,1.5036,0.43855000000000005,1.5662500000000001,84.42,25.14,88.08380100790001,135.9,84.8336,7.81855,85.1931300814,1.5036,0.43855000000000005,1.5662500000000001,83.33,7.38,83.6561611598,135.64
2022-03-21 08:00:00,1.93512,0.5644100000000001,2.01575,1.93512,0.5644100000000001,2.01575,0.0,0.0,0.0,135.75,87.31512,22.66441,90.2086784143,1.93512,0.5644100000000001,2.01575,85.38,22.1,88.1938455903,135.64,89.50512,24.13441,92.701867577,1.93512,0.5644100000000001,2.01575,87.57,23.57,90.6865469626,135.8,88.35512,6.29441,88.5790428231,1.93512,0.5644100000000001,2.01575,86.42,5.73,86.609752915,135.55
2022-03-21 08:30:00,2.30904,0.67347,2.40525,2.30904,0.67347,2.40525,0.0,0.0,0.0,136.18,88.98904,21.50347,91.5502510218,2.30904,0.67347,2.40525,86.68,20.83,89.1476937447,136.09,91.22904,22.96347,94.0747505644,2.30904,0.67347,2.40525,88.92,22.29,91.6712086754,136.24,89.99904,5.20347,90.1493388826,2.30904,0.67347,2.40525,87.69,4.53,87.8069302504,135.97
2022-03-21 09:00:00,2.7866400000000002,0.8127700000000001,2.90275,2.7866400000000002,0.8127700000000001,2.90275,0.0,0.0,0.0,135.83,88.85664,21.07277,91.3212138967,2.7866400000000002,0.8127700000000001,2.90275,86.07,20.26,88.4223529431,135.72,91.08664,22.52277,93.8299054404,2.7866400000000002,0.8127700000000001,2.90275,88.3,21.71,90.9297206638,135.88,89.83664,4.87277,89.9686932992,2.7866400000000002,0.8127700000000001,2.90275,87.05,4.06,87.1446274879,135.6
2022-03-21 09:30:00,2.99304,0.87297,3.11775,2.99304,0.87297,3.11775,0.0,0.0,0.0,135.41,90.61304,20.44297,92.8904625915,2.99304,0.87297,3.11775,87.62,19.57,89.7788911716,135.32,92.88304,21.86297,95.4214261938,2.99304,0.87297,3.11775,89.89,20.99,92.3081372361,135.48,91.60304,4.29297,91.7035796938,2.99304,0.87297,3.11775,88.61,3.42,88.6759747621,135.21
2022-03-21 10:00:00,2.47464,0.72177,2.57775,2.47464,0.72177,2.57775,0.0,0.0,0.0,135.12,91.77464,20.00177,93.9289909999,2.47464,0.72177,2.57775,89.3,19.28,91.3575853446,135.06,94.06464,21.43177,96.4752676268,2.47464,0.72177,2.57775,91.59,20.71,93.9022481094,135.19,92.75464,3.87177,92.8354126638,2.47464,0.72177,2.57775,90.28,3.15,90.3349373166,134.92
2022-03-21 10:30:00,1.9317600000000001,0.5634300000000001,2.01225,1.9317600000000001,0.5634300000000001,2.01225,0.0,0.0,0.0,135.12,91.71176,20.13343,93.8956970572,1.9317600000000001,0.5634300000000001,2.01225,89.78,19.57,91.888156473,135.06,94.02176,21.56343,96.4628056137,1.9317600000000001,0.5634300000000001,2.01225,92.09,21.0,94.4540528511,135.19,92.70176,3.9634300000000002,92.7864488191,1.9317600000000001,0.5634300000000001,2.01225,90.77,3.4,90.8336551065,134.92
