Timestamp,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV,SGT7_Demand_MW,SGT7_Demand_MVAr,SGT7_Demand_MVA,SGT7_Gen_MW,SGT7_Gen_MVAr,SGT7_Gen_MVA,SGT7_Import_MW,SGT7_Import_MVAr,SGT7_Import_MVA,SGT7_Volts_kV,SGT8_Demand_MW,SGT8_Demand_MVAr,SGT8_Demand_MVA,SGT8_Gen_MW,SGT8_Gen_MVAr,SGT8_Gen_MVA,SGT8_Import_MW,SGT8_Import_MVAr,SGT8_Import_MVA,SGT8_Volts_kV,SGT9_Demand_MW,SGT9_Demand_MVAr,SGT9_Demand_MVA,SGT9_Gen_MW,SGT9_Gen_MVAr,SGT9_Gen_MVA,SGT9_Import_MW,SGT9_Import_MVAr,SGT9_Import_MVA,SGT9_Volts_kV
2022-03-21 11:00:00,2.39544,0.69867,2.49525,2.39544,0.69867,2.49525,0.0,0.0,0.0,135.25,92.13544,20.34867,94.3557506184,2.39544,0.69867,2.49525,89.74,19.65,91.8661531795,135.18,94.47544,21.78867,96.9554274064,2.39544,0.69867,2.49525,92.08,21.09,94.4643557116,135.32,93.10544,4.22867,93.2014195577,2.39544,0.69867,2.49525,90.71,3.5300000000000002,90.7786593864,135.04
2022-03-21 11:30:00,2.35056,0.6855800000000001,2.4485,2.35056,0.6855800000000001,2.4485,0.0,0.0,0.0,135.04,92.80056,18.47558,94.6218314801,2.35056,0.6855800000000001,2.4485,90.45,17.79,92.1828975461,134.97,95.15056,19.86558,97.2022136427,2.35056,0.6855800000000001,2.4485,92.8,19.18,94.7613444396,135.12,93.76056,2.42558,93.7919295561,2.35056,0.6855800000000001,2.4485,91.41,1.74,91.4265590515,134.84
2022-03-21 12:00:00,1.6608,0.4844,1.73,1.6608,0.4844,1.73,0.0,0.0,0.0,134.61,95.2908,20.0344,97.3740917698,1.6608,0.4844,1.73,93.63,19.55,95.6492519573,134.52,97.7308,21.4644,100.0601306016,1.6608,0.4844,1.73,96.07,20.98,98.3341512395,134.66,96.2408,4.0344,96.325323607,1.6608,0.4844,1.73,94.58,3.55,94.6466000446,134.39
2022-03-21 12:30:00,1.88616,0.55013,1.96475,1.88616,0.55013,1.96475,0.0,0.0,0.0,134.51,95.47616,20.26013,97.6021003666,1.88616,0.55013,1.96475,93.59,19.71,95.6429411928,134.41,97.91616,21.70013,100.2919240575,1.88616,0.55013,1.96475,96.03,21.15,98.331497497,134.66,96.45616,4.20013,96.5475628587,1.88616,0.55013,1.96475,94.57,3.65,94.6404110304,134.31
2022-03-21 13:00:00,1.9495200000000001,0.5686100000000001,2.03075,1.9495200000000001,0.5686100000000001,2.03075,0.0,0.0,0.0,134.65,95.52952,20.40861,97.6852115397,1.9495200000000001,0.5686100000000001,2.03075,93.58,19.84,95.6600334518,134.55,97.96952,21.85861,100.378412421,1.9495200000000001,0.5686100000000001,2.03075,96.02,21.29,98.3519420245,134.66,96.47952,4.33861,96.5770227133,1.9495200000000001,0.5686100000000001,2.03075,94.53,3.77,94.6051467945,134.43
2022-03-21 13:30:00,2.04192,0.5955600000000001,2.127,2.04192,0.5955600000000001,2.127,0.0,0.0,0.0,134.65,95.01192,20.97556,97.2997382288,2.04192,0.5955600000000001,2.127,92.97,20.38,95.1775461966,134.55,97.44192,22.44556,99.9936544837,2.04192,0.5955600000000001,2.127,95.4,21.85,97.8702329618,134.66,95.95192,4.82556,96.0731855462,2.04192,0.5955600000000001,2.127,93.91,4.23,94.0052179403,134.43
2022-03-21 14:00:00,1.55352,0.45311,1.6182500000000002,1.55352,0.45311,1.6182500000000002,0.0,0.0,0.0,134.99,93.88352,21.01311,96.2063725512,1.55352,0.45311,1.6182500000000002,92.33,20.56,94.5914504593,134.91,96.29352,22.48311,98.8834274753,1.55352,0.45311,1.6182500000000002,94.74,22.03,97.267612801,135.07,94.83352,4.79311,94.9545702905,1.55352,0.45311,1.6182500000000002,93.28,4.34,93.380908113,134.79
2022-03-21 14:30:00,1.38792,0.40481000000000006,1.44575,1.38792,0.40481000000000006,1.44575,0.0,0.0,0.0,135.32,92.54792,21.69481,95.0567318882,1.38792,0.40481000000000006,1.44575,91.16,21.29,93.6130850896,135.21,94.92792,23.17481,97.7158217182,1.38792,0.40481000000000006,1.44575,93.54,22.77,96.2715144786,135.36,93.51792,5.30481,93.6682570045,1.38792,0.40481000000000006,1.44575,92.13,4.9,92.2602129848,135.09
2022-03-21 15:00:00,2.00472,0.5847100000000001,2.08825,2.00472,0.5847100000000001,2.08825,0.0,0.0,0.0,136.04,89.87472,23.21471,92.8245013747,2.00472,0.5847100000000001,2.08825,87.87,22.63,90.7372789982,135.93,92.18472,24.73471,95.4454214735,2.00472,0.5847100000000001,2.08825,90.18,24.15,93.3576718861,136.08,90.84472,6.63471,91.0866759118,2.00472,0.5847100000000001,2.08825,88.84,6.05,89.0457640767,135.81
2022-03-21 15:30:00,2.41656,0.7048300000000001,2.5172499999999998,2.41656,0.7048300000000001,2.5172499999999998,0.0,0.0,0.0,136.95,88.29656,24.30483,91.5806053112,2.41656,0.7048300000000001,2.5172499999999998,85.88,23.6,89.0636536417,136.86,90.56656,25.84483,94.1820419611,2.41656,0.7048300000000001,2.5172499999999998,88.15,25.14,91.6648356787,137.02,89.28656,7.60483,89.6098389462,2.41656,0.7048300000000001,2.5172499999999998,86.87,6.9,87.143599306,136.75
2022-03-21 16:00:00,2.8972800000000003,0.8450400000000001,3.018,2.8972800000000003,0.8450400000000001,3.018,0.0,0.0,0.0,137.44,89.48728,24.72504,92.84019003,2.8972800000000003,0.8450400000000001,3.018,86.59,23.88,89.8225055317,137.35,91.74728,26.27504,95.4355338142,2.8972800000000003,0.8450400000000001,3.018,88.85,25.43,92.4175708402,137.47,90.48728,8.04504,90.8442101094,2.8972800000000003,0.8450400000000001,3.018,87.59,7.2,87.8854259818,137.22
2022-03-21 16:30:00,1.59984,0.46662000000000003,1.6665,1.59984,0.46662000000000003,1.6665,0.0,0.0,0.0,137.44,91.72984,24.62662,94.9780709377,1.59984,0.46662000000000003,1.6665,90.13,24.16,93.3119633273,137.35,94.05984,26.16662,97.6316828855,1.59984,0.46662000000000003,1.6665,92.46,25.7,95.9653145673,137.47,92.77984000000001,7.89662,93.1152797228,1.59984,0.46662000000000003,1.6665,91.18,7.43,91.4822239564,137.22
2022-03-21 17:00:00,1.37208,0.40019000000000005,1.4292500000000001,1.37208,0.40019000000000005,1.4292500000000001,0.0,0.0,0.0,137.44,94.46208,24.54019,97.5976715048,1.37208,0.40019000000000005,1.4292500000000001,93.09,24.14,96.1690579137,137.44,96.82208,26.10019,100.2782882461,1.37208,0.40019000000000005,1.4292500000000001,95.45,25.7,98.8493424359,137.57,95.53208,7.81019,95.8508079098,1.37208,0.40019000000000005,1.4292500000000001,94.16,7.41,94.4511180453,137.3
2022-03-21 17:30:00,1.31616,0.38388000000000005,1.371,1.31616,0.38388000000000005,1.371,0.0,0.0,0.0,137.61,99.11616,23.25388,101.8074462316,1.31616,0.38388000000000005,1.371,97.8,22.87,100.4384234245,137.44,101.55616,24.79388,104.5389406843,1.31616,0.38388000000000005,1.371,100.24,24.41,103.1693059975,137.67,100.23616,6.66388,100.4574291339,1.31616,0.38388000000000005,1.371,98.92,6.28,99.1191444677,137.4
2022-03-21 18:00:00,1.22424,0.35707000000000005,1.27525,1.22424,0.35707000000000005,1.27525,0.0,0.0,0.0,137.04,102.22424,22.58707,104.6898800017,1.22424,0.35707000000000005,1.27525,101.0,22.23,103.4174690272,136.95,104.72424,24.09707,107.4608543897,1.22424,0.35707000000000005,1.27525,103.5,23.74,106.1877469391,137.08,103.37424,6.09707,103.5538881847,1.22424,0.35707000000000005,1.27525,102.15,5.74,102.3111435768,136.79
2022-03-21 18:30:00,1.02024,0.29757,1.06275,1.02024,0.29757,1.06275,0.0,0.0,0.0,136.63,104.69024,21.72757,106.9211562291,1.02024,0.29757,1.06275,103.67,21.43,105.8617674139,136.54,107.24024,23.21757,109.7247676323,1.02024,0.29757,1.06275,106.22,22.92,108.6646897571,136.69,105.85024,5.38757,105.9872596993,1.02024,0.29757,1.06275,104.83,5.09,104.953499227,136.4
2022-03-21 19:00:00,1.014,0.29575,1.05625,1.014,0.29575,1.05625,0.0,0.0,0.0,135.92,107.404,20.66575,109.3740940034,1.014,0.29575,1.05625,106.39,20.37,108.3225230504,135.85,109.964,22.13575,112.1698387449,1.014,0.29575,1.05625,108.95,21.84,111.1174518246,135.98,108.554,4.47575,108.6462298198,1.014,0.29575,1.05625,107.54,4.18,107.6212060888,135.71
2022-03-21 19:30:00,1.02072,0.29771000000000003,1.06325,1.02072,0.29771000000000003,1.06325,0.0,0.0,0.0,135.36,105.56072,21.66771,107.7615667275,1.02072,0.29771000000000003,1.06325,104.54,21.37,106.7018673689,135.26,108.13072,23.15771,110.5826936738,1.02072,0.29771000000000003,1.06325,107.11,22.86,109.5222885992,135.41,106.72072,5.37771,106.8561268349,1.02072,0.29771000000000003,1.06325,105.7,5.08,105.822003383,135.13
2022-03-21 20:00:00,0.9813600000000001,0.28623000000000004,1.02225,0.9813600000000001,0.28623000000000004,1.02225,0.0,0.0,0.0,135.8,101.65136,22.75623,104.1673893004,0.9813600000000001,0.28623000000000004,1.02225,100.67,22.47,103.1472239084,135.69,104.14136,24.25623,106.9288901862,0.9813600000000001,0.28623000000000004,1.02225,103.16,23.97,105.9081984551,135.85,102.77136,6.37623,102.9689698174,0.9813600000000001,0.28623000000000004,1.02225,101.79,6.09,101.9720167497,135.58
2022-03-21 20:30:00,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0.0,0.0,0.0,136.16,97.8488,23.4284,100.6144998894,0.9888,0.2884,1.03,96.86,23.14,99.5857379347,136.07,100.2388,24.9384,103.2944375075,0.9888,0.2884,1.03,99.25,24.65,102.2652678088,136.23,98.9488,7.2884,99.216862458,0.9888,0.2884,1.03,97.96,7.0,98.2097836267,135.95
2022-03-21 21:00:00,0.9849600000000001,0.28728000000000004,1.026,0.9849600000000001,0.28728000000000004,1.026,0.0,0.0,0.0,135.2,93.91496,23.89728,96.9076865022,0.9849600000000001,0.28728000000000004,1.026,92.93,23.61,95.8823080657,135.13,96.23496,25.40728,99.5323937379,0.9849600000000001,0.28728000000000004,1.026,95.25,25.12,98.5067353027,135.27,94.99496,7.96728,95.3284845993,0.9849600000000001,0.28728000000000004,1.026,94.01,7.68,94.323181138,135.0
2022-03-21 21:30:00,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0.0,0.0,0.0,134.2,90.2288,25.3384,93.7191061844,0.9888,0.2884,1.03,89.24,25.05,92.6891584815,134.12,92.4788,26.8784,96.3056428046,0.9888,0.2884,1.03,91.49,26.59,95.2756432673,134.29,91.2788,9.2984,91.7511829461,0.9888,0.2884,1.03,90.29,9.01,90.738438382,133.99
2022-03-21 22:00:00,0.978,0.28525,1.01875,0.978,0.28525,1.01875,0.0,0.0,0.0,134.74,84.898,27.30525,89.180979371,0.978,0.28525,1.01875,83.92,27.02,88.1626156599,134.66,87.038,28.88525,91.7058946391,0.978,0.28525,1.01875,86.06,28.6,90.687836009,134.81,85.928,11.09525,86.6413628503,0.978,0.28525,1.01875,84.95,10.81,85.6350313832,134.52
2022-03-21 22:30:00,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,135.58,77.47904,29.71847,82.9830651306,0.98904,0.28847,1.03025,76.49,29.43,81.9563603389,135.49,79.45904,31.32847,85.4120136179,0.98904,0.28847,1.03025,78.47,31.04,84.386151115,135.63,78.47904,13.55847,79.6416463169,0.98904,0.28847,1.03025,77.49,13.27,78.6180195629,135.36
2022-03-21 23:00:00,0.9916800000000001,0.28924,1.033,0.9916800000000001,0.28924,1.033,0.0,0.0,0.0,135.36,72.24168,30.38924,78.3732494988,0.9916800000000001,0.28924,1.033,71.25,30.1,77.3470910895,135.26,74.12168,32.00924,80.7379396034,0.9916800000000001,0.28924,1.033,73.13,31.72,79.7129556597,135.43,73.22168,14.11924,74.5705529026,0.9916800000000001,0.28924,1.033,72.23,13.83,73.5421090261,135.16
2022-03-21 23:30:00,0.9986400000000001,0.29127000000000003,1.04025,0.9986400000000001,0.29127000000000003,1.04025,0.0,0.0,0.0,135.86,67.87864,31.84127,74.975837731,0.9986400000000001,0.29127000000000003,1.04025,66.88,31.55,73.9482041702,135.77,69.66864,33.49127,77.3006116772,0.9986400000000001,0.29127000000000003,1.04025,68.67,33.2,76.2745626012,135.91,68.83864,15.44127,70.54921102509999,0.9986400000000001,0.29127000000000003,1.04025,67.84,15.15,69.5110645869,135.63
2022-03-22 00:00:00,0.9943200000000001,0.29001000000000005,1.03575,0.9943200000000001,0.29001000000000005,1.03575,0.0,0.0,0.0,136.46,64.40432,32.21001,72.0097297514,0.9943200000000001,0.29001000000000005,1.03575,63.41,31.92,70.9909466059,136.37,66.12432,33.86001,74.2894741714,0.9943200000000001,0.29001000000000005,1.03575,65.13,33.57,73.2725173581,136.53,65.35432,15.81001,67.2394494241,0.9943200000000001,0.29001000000000005,1.03575,64.36,15.52,66.2048336604,136.25
2022-03-22 00:30:00,0.9856800000000001,0.28749,1.02675,0.9856800000000001,0.28749,1.02675,0.0,0.0,0.0,136.46,63.39568,32.51749,71.2488554193,0.9856800000000001,0.28749,1.02675,62.41,32.23,70.2408784114,136.37,65.10568,34.18749,73.53593707,0.9856800000000001,0.28749,1.02675,64.12,33.9,72.5298862539,136.53,64.33568,16.08749,66.3165669766,0.9856800000000001,0.28749,1.02675,63.35,15.8,65.2906003955,136.25
2022-03-22 01:00:00,0.97152,0.28336,1.012,0.97152,0.28336,1.012,0.0,0.0,0.0,136.64,65.27152,32.14336,72.7569028698,0.97152,0.28336,1.012,64.3,31.86,71.7603623179,136.57,67.01152,33.79336,75.050216474,0.97152,0.28336,1.012,66.04,33.51,74.0553961572,136.7,66.23152,15.74336,68.0769243254,0.97152,0.28336,1.012,65.26,15.46,67.0662299522,136.43
2022-03-22 01:30:00,0.98184,0.28637,1.02275,0.98184,0.28637,1.02275,0.0,0.0,0.0,136.39,64.08184,32.58637,71.8912632214,0.98184,0.28637,1.02275,63.1,32.3,70.8865290447,136.3,65.81184,34.24637,74.189029798,0.98184,0.28637,1.02275,64.83,33.96,73.1861359822,136.44,65.02184,16.14637,66.9966039525,0.98184,0.28637,1.02275,64.04,15.86,65.9747012119,136.16
2022-03-22 02:00:00,0.98904,0.28847,1.03025,0.98904,0.28847,1.03025,0.0,0.0,0.0,136.67,62.56904,32.91847,70.7001445095,0.98904,0.28847,1.03025,61.58,32.63,69.6908408616,136.58,64.26904,34.59847,72.9901611785,0.98904,0.28847,1.03025,63.28,34.31,71.982876436,136.72,63.50904,16.39847,65.5919810652,0.98904,0.28847,1.03025,62.52,16.11,64.5622374148,136.44
2022-03-22 02:30:00,1.0068,0.29365,1.04875,1.0068,0.29365,1.04875,0.0,0.0,0.0,137.04,61.4568,33.19365,69.8480970862,1.0068,0.29365,1.04875,60.45,32.9,68.8230520974,136.91,63.1368,34.87365,72.1278516148,1.0068,0.29365,1.04875,62.13,34.58,71.1049456789,137.12,62.3968,16.603650000000002,64.5681178567,1.0068,0.29365,1.04875,61.39,16.31,63.5196678203,136.85
2022-03-22 03:00:00,0.9962400000000001,0.29057000000000005,1.03775,0.9962400000000001,0.29057000000000005,1.03775,0.0,0.0,0.0,137.29,60.32624,33.29057,68.9022298874,0.9962400000000001,0.29057000000000005,1.03775,59.33,33.0,67.8899764325,137.19,61.97624,34.97057,71.1617530044,0.9962400000000001,0.29057000000000005,1.03775,60.98,34.68,70.1517127375,137.33,61.26624,16.68057,63.4964060342,0.9962400000000001,0.29057000000000005,1.03775,60.27,16.39,62.4588264379,137.08
2022-03-22 03:30:00,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,137.29,59.11456,33.90008,68.1450411109,0.9945600000000001,0.29008,1.036,58.12,33.61,67.1384129988,137.19,60.72456,35.59008,70.3855523641,0.9945600000000001,0.29008,1.036,59.73,35.3,69.3812863818,137.33,60.06456,17.28008,62.500820257,0.9945600000000001,0.29008,1.036,59.07,16.99,61.4648273405,137.08
2022-03-22 04:00:00,0.9945600000000001,0.29008,1.036,0.9945600000000001,0.29008,1.036,0.0,0.0,0.0,137.4,58.66456,33.75008,67.68011894200001,0.9945600000000001,0.29008,1.036,57.67,33.46,66.6738366978,137.34,60.27456,35.44008,69.9215406981,0.9945600000000001,0.29008,1.036,59.28,35.15,68.917638526,137.45,59.62456,17.10008,62.0282265682,0.9945600000000001,0.29008,1.036,58.63,16.81,60.992237211,137.17
2022-03-22 04:30:00,1.01184,0.29512000000000005,1.054,1.01184,0.29512000000000005,1.054,0.0,0.0,0.0,137.51,60.29184,33.17512,68.8163829157,1.01184,0.29512000000000005,1.054,59.28,32.88,67.7879989379,137.43,61.92184,34.84512,71.0527737446,1.01184,0.29512000000000005,1.054,60.91,34.55,70.0266420729,137.56,61.24184,16.55512,63.4400107566,1.01184,0.29512000000000005,1.054,60.23,16.26,62.3862204337,137.28
2022-03-22 05:00:00,1.00824,0.29407,1.05025,1.00824,0.29407,1.05025,0.0,0.0,0.0,137.51,60.76824,32.91407,69.1094421672,1.00824,0.29407,1.05025,59.76,32.62,68.0831991023,137.43,62.40824,34.58407,71.350166907,1.00824,0.29407,1.05025,61.4,34.29,70.326126724,137.56,61.71824,16.32407,63.8405545877,1.00824,0.29407,1.05025,60.71,16.03,62.7906442076,137.28
2022-03-22 05:30:00,1.02816,0.29988000000000004,1.071,1.02816,0.29988000000000004,1.071,0.0,0.0,0.0,137.28,61.62816,32.19988,69.5331746507,1.02816,0.29988000000000004,1.071,60.6,31.9,68.4833556421,137.19,63.25816,33.86988,71.7548853933,1.02816,0.29988000000000004,1.071,62.23,33.57,70.7072683675,137.34,62.61816,15.72988,64.5636359463,1.02816,0.29988000000000004,1.071,61.59,15.43,63.4934091068,137.05
2022-03-22 06:00:00,1.01952,0.29736,1.062,1.01952,0.29736,1.062,0.0,0.0,0.0,136.84,64.27952,31.85736,71.7408396773,1.01952,0.29736,1.062,63.26,31.56,70.6955529012,136.74,65.95952,33.48736,73.9733841216,1.01952,0.29736,1.062,64.94,33.19,72.9299643494,136.9,65.29952,15.36736,67.0834038015,1.01952,0.29736,1.062,64.28,15.07,66.0228998151,136.63
2022-03-22 06:30:00,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,136.84,70.47888,29.54759,76.4220688078,1.08888,0.31759000000000004,1.13425,69.39,29.23,75.2951857691,136.74,72.26888,31.15759,78.6993419989,1.08888,0.31759000000000004,1.13425,71.18,30.84,77.5738229044,136.9,71.49888,13.31759,72.7285916587,1.08888,0.31759000000000004,1.13425,70.41,13.0,71.6000565642,136.63
2022-03-22 07:00:00,1.06032,0.30926000000000003,1.1045,1.06032,0.30926000000000003,1.1045,0.0,0.0,0.0,135.82,78.07032,27.14926,82.656259191,1.06032,0.30926000000000003,1.1045,77.01,26.84,81.5532077849,135.74,80.02032,28.69926,85.0111706627,1.06032,0.30926000000000003,1.1045,78.96,28.39,83.908722431,135.91,79.13032,10.77926,79.8611294025,1.06032,0.30926000000000003,1.1045,78.07,10.47,78.7689393099,135.62
2022-03-22 07:30:00,1.2684,0.36995000000000006,1.32125,1.2684,0.36995000000000006,1.32125,0.0,0.0,0.0,136.36,86.1384,24.57995,89.5767709653,1.2684,0.36995000000000006,1.32125,84.87,24.21,88.2555437352,136.29,88.2984,26.08995,92.072215861,1.2684,0.36995000000000006,1.32125,87.03,25.72,90.7509740995,136.42,87.1784,8.26995,87.5697750343,1.2684,0.36995000000000006,1.32125,85.91,7.9,86.2724643209,136.15
2022-03-22 08:00:00,1.39632,0.40726,1.4545,1.39632,0.40726,1.4545,0.0,0.0,0.0,135.98,89.78632,22.98726,92.6822387594,1.39632,0.40726,1.4545,88.39,22.58,91.2285509038,135.9,92.03632,24.46726,95.2330352926,1.39632,0.40726,1.4545,90.64,24.06,93.7789592606,136.07,90.83632,6.72726,91.0850869147,1.39632,0.40726,1.4545,89.44,6.32,89.6630135563,135.78
2022-03-22 08:30:00,1.9939200000000001,0.5815600000000001,2.077,1.9939200000000001,0.5815600000000001,2.077,0.0,0.0,0.0,135.8,90.89392,22.03156,93.5259019149,1.9939200000000001,0.5815600000000001,2.077,88.9,21.45,91.4511481612,135.7,93.17392,23.51156,96.0946034999,1.9939200000000001,0.5815600000000001,2.077,91.18,22.93,94.019026266,135.84,91.92392,5.84156,92.1093420419,1.9939200000000001,0.5815600000000001,2.077,89.93,5.26,90.0836971932,135.55
2022-03-22 09:00:00,2.874,0.83825,2.9937500000000004,2.874,0.83825,2.9937500000000004,0.0,0.0,0.0,135.41,90.234,22.01825,92.881527168,2.874,0.83825,2.9937500000000004,87.36,21.18,89.890833793,135.33,92.494,23.47825,95.4272930511,2.874,0.83825,2.9937500000000004,89.62,22.64,92.4354585643,135.46,91.214,5.81825,91.3993754304,2.874,0.83825,2.9937500000000004,88.34,4.98,88.480257685,135.19
2022-03-22 09:30:00,3.2671200000000002,0.95291,3.40325,3.2671200000000002,0.95291,3.40325,0.0,0.0,0.0,135.41,91.54712,21.36291,94.0066439352,3.2671200000000002,0.95291,3.40325,88.28,20.41,90.6086447311,135.33,93.83712,22.82291,96.5727203239,3.2671200000000002,0.95291,3.40325,90.57,21.87,93.1730744368,135.46,92.52712,5.23291,92.6749765717,3.2671200000000002,0.95291,3.40325,89.26,4.28,89.3625536788,135.19
2022-03-22 10:00:00,3.61872,1.05546,3.7695,3.61872,1.05546,3.7695,0.0,0.0,0.0,135.08,91.21872,21.24546,93.6601540093,3.61872,1.05546,3.7695,87.6,20.19,89.8965855859,134.99,93.49872,22.69546,96.2137960287,3.61872,1.05546,3.7695,89.88,21.64,92.4483855997,135.15,92.17872,5.06546,92.3177951743,3.61872,1.05546,3.7695,88.56,4.01,88.6507399856,134.87
2022-03-22 10:30:00,3.96528,1.1565400000000001,4.1305,3.96528,1.1565400000000001,4.1305,0.0,0.0,0.0,135.32,88.93528,21.38654,91.470586102,3.96528,1.1565400000000001,4.1305,84.97,20.23,87.3450273341,135.21,91.15528,22.83654,93.9722971468,3.96528,1.1565400000000001,4.1305,87.19,21.68,89.8449692526,135.36,89.91528,5.14654,90.0624475098,3.96528,1.1565400000000001,4.1305,85.95,3.99,86.0425627233,135.09
2022-03-22 11:00:00,4.21704,1.22997,4.39275,4.21704,1.22997,4.39275,0.0,0.0,0.0,135.55,87.51704,21.49997,90.1192598747,4.21704,1.22997,4.39275,83.3,20.27,85.730758191,135.49,89.70704,22.94997,92.5961886287,4.21704,1.22997,4.39275,85.49,21.72,88.2060003628,135.65,88.48704,5.23997,88.6420528506,4.21704,1.22997,4.39275,84.27,4.01,84.3653542635,135.36
2022-03-22 11:30:00,4.23096,1.23403,4.40725,4.23096,1.23403,4.40725,0.0,0.0,0.0,135.78,86.89096,21.45403,89.5003594013,4.23096,1.23403,4.40725,82.66,20.22,85.0971444879,135.69,89.08096,22.90403,91.9783236679,4.23096,1.23403,4.40725,84.85,21.67,87.5734628755,135.81,87.83096,5.18403,87.9838149978,4.23096,1.23403,4.40725,83.6,3.95,83.6932643646,135.54
2022-03-22 12:00:00,4.3104,1.2572,4.49,4.3104,1.2572,4.49,0.0,0.0,0.0,135.67,85.4004,22.1372,88.2229218741,4.3104,1.2572,4.49,81.09,20.88,83.7350732967,135.6,87.5804,23.6072,90.7062641497,4.3104,1.2572,4.49,83.27,22.35,86.2172569733,135.81,86.3404,5.8072,86.5354739052,4.3104,1.2572,4.49,82.03,4.55,82.1560916792,135.46
2022-03-22 12:30:00,4.48488,1.30809,4.67175,4.48488,1.30809,4.67175,0.0,0.0,0.0,135.92,85.19488,22.22809,88.0468941148,4.48488,1.30809,4.67175,80.71,20.92,83.377158143,135.86,87.35488,23.70809,90.5149081161,4.48488,1.30809,4.67175,82.87,22.4,85.8440265831,136.0,86.10488,5.88809,86.3059671382,4.48488,1.30809,4.67175,81.62,4.58,81.7483993727,135.71
2022-03-22 13:00:00,4.49976,1.31243,4.68725,4.49976,1.31243,4.68725,0.0,0.0,0.0,135.92,83.87976,22.74243,86.9081829287,4.49976,1.31243,4.68725,79.38,21.43,82.2218298264,135.86,86.02976,24.21243,89.3720390959,4.49976,1.31243,4.68725,81.53,22.9,84.6850098896,136.0,84.78976,6.3324300000000004,85.0258964702,4.49976,1.31243,4.68725,80.29,5.02,80.4467805447,135.71
2022-03-22 13:30:00,4.39872,1.28296,4.582,4.39872,1.28296,4.582,0.0,0.0,0.0,136.19,83.47872,23.48296,86.7187759554,4.39872,1.28296,4.582,79.08,22.2,82.1369977538,136.07,85.61872,24.99296,89.1920022424,4.39872,1.28296,4.582,81.22,23.71,84.6100023638,136.26,84.39872,7.04296,84.6920729655,4.39872,1.28296,4.582,80.0,5.76,80.2070919558,135.98
2022-03-22 14:00:00,4.13304,1.20547,4.30525,4.13304,1.20547,4.30525,0.0,0.0,0.0,136.39,82.41304,23.38547,85.6667343206,4.13304,1.20547,4.30525,78.28,22.18,81.3616051956,136.33,84.52304,24.88547,88.1103337184,4.13304,1.20547,4.30525,80.39,23.68,83.8050982936,136.49,83.32304,6.94547,83.6120119861,4.13304,1.20547,4.30525,79.19,5.74,79.3977562655,136.21
2022-03-22 14:30:00,3.6444,1.06295,3.79625,3.6444,1.06295,3.79625,0.0,0.0,0.0,136.58,82.3344,23.34295,85.5794761497,3.6444,1.06295,3.79625,78.69,22.28,81.7833387677,136.49,84.4444,24.83295,88.0200664455,3.6444,1.06295,3.79625,80.8,23.77,84.2238262014,136.65,83.2644,6.83295,83.5442967118,3.6444,1.06295,3.79625,79.62,5.77,79.8287999409,136.36
2022-03-22 15:00:00,3.00312,0.8759100000000001,3.12825,3.00312,0.8759100000000001,3.12825,0.0,0.0,0.0,136.94,82.42312,23.63591,85.745127862,3.00312,0.8759100000000001,3.12825,79.42,22.76,82.6169111018,136.87,84.54312,25.15591,88.2063430104,3.00312,0.8759100000000001,3.12825,81.54,24.28,85.0781405533,137.0,83.39312,7.09591,83.6944705585,3.00312,0.8759100000000001,3.12825,80.39,6.22,80.6302703704,136.72
2022-03-22 15:30:00,2.83992,0.8283100000000001,2.95825,2.83992,0.8283100000000001,2.95825,0.0,0.0,0.0,137.11,82.15992,24.10831,85.6239631497,2.83992,0.8283100000000001,2.95825,79.32,23.28,82.6657171988,137.02,84.23992,25.61831,88.0492017503,2.83992,0.8283100000000001,2.95825,81.4,24.79,85.0911517139,137.19,83.15992,7.50831,83.4981856896,2.83992,0.8283100000000001,2.95825,80.32,6.68,80.5973002029,136.91
2022-03-22 16:00:00,2.22312,0.64841,2.31575,2.22312,0.64841,2.31575,0.0,0.0,0.0,137.22,84.24312,24.02841,87.602898094,2.22312,0.64841,2.31575,82.02,23.38,85.2871901284,137.11,86.38312,25.55841,90.084825263,2.22312,0.64841,2.31575,84.16,24.91,87.7690930795,137.29,85.26312,7.42841,85.5861023021,2.22312,0.64841,2.31575,83.04,6.78,83.316324931,137.03
2022-03-22 16:30:00,2.06736,0.6029800000000001,2.1535,2.06736,0.6029800000000001,2.1535,0.0,0.0,0.0,136.86,85.86736,24.39298,89.2648922402,2.06736,0.6029800000000001,2.1535,83.8,23.79,87.111446435,136.77,88.02736,25.90298,91.7593618191,2.06736,0.6029800000000001,2.1535,85.96,25.3,89.6058681114,136.95,86.91736,7.8529800000000005,87.2713971714,2.06736,0.6029800000000001,2.1535,84.85,7.25,85.1591744911,136.7
2022-03-22 17:00:00,1.5050400000000002,0.43897,1.5677500000000002,1.5050400000000002,0.43897,1.5677500000000002,0.0,0.0,0.0,136.65,88.53504,24.32897,91.8169488115,1.5050400000000002,0.43897,1.5677500000000002,87.03,23.89,90.2493933498,136.58,90.75504,25.86897,94.3699151969,1.5050400000000002,0.43897,1.5677500000000002,89.25,25.43,92.8021950171,136.72,89.62504,7.83897,89.9672009438,1.5050400000000002,0.43897,1.5677500000000002,88.12,7.4,88.4301667984,136.49
2022-03-22 17:30:00,1.48488,0.43309000000000003,1.54675,1.48488,0.43309000000000003,1.54675,0.0,0.0,0.0,136.65,91.36488,24.29309,94.5393860735,1.48488,0.43309000000000003,1.54675,89.88,23.86,92.9930857645,136.58,93.60488,25.83309,97.104181675,1.48488,0.43309000000000003,1.54675,92.12,25.4,95.5575972908,136.72,92.50488,7.81309,92.8342458318,1.48488,0.43309000000000003,1.54675,91.02,7.38,91.3186990709,136.49
2022-03-22 18:00:00,1.2945600000000002,0.37758,1.3485,1.2945600000000002,0.37758,1.3485,0.0,0.0,0.0,136.33,92.61456,24.23758,95.7335730465,1.2945600000000002,0.37758,1.3485,91.32,23.86,94.3856027157,136.24,94.86456,25.75758,98.2992251823,1.2945600000000002,0.37758,1.3485,93.57,25.38,96.9509633784,136.4,93.76456,7.83758,94.0915531397,1.2945600000000002,0.37758,1.3485,92.47,7.46,92.770429017,136.19
2022-03-22 18:30:00,1.14912,0.33516,1.197,1.14912,0.33516,1.197,0.0,0.0,0.0,136.06,94.51912,24.14516,97.5543581651,1.14912,0.33516,1.197,93.37,23.81,96.3580458498,135.97,96.81912,25.68516,100.1682057431,1.14912,0.33516,1.197,95.67,25.35,98.9715686447,136.13,95.68912,7.8151600000000006,96.0077310022,1.14912,0.33516,1.197,94.54,7.48,94.8354469595,135.93
2022-03-22 19:00:00,1.13496,0.33103000000000005,1.18225,1.13496,0.33103000000000005,1.18225,0.0,0.0,0.0,135.6,98.38496,22.79103,100.9902539984,1.13496,0.33103000000000005,1.18225,97.25,22.46,99.8098897905,135.5,100.74496,24.30103,103.634391128,1.13496,0.33103000000000005,1.18225,99.61,23.97,102.4534674865,135.69,99.55496,6.54103,99.7696102732,1.13496,0.33103000000000005,1.18225,98.42,6.21,98.6157213633,135.47
2022-03-22 19:30:00,1.14096,0.33278,1.1885,1.14096,0.33278,1.1885,0.0,0.0,0.0,136.44,98.00096,23.66278,100.817237208,1.14096,0.33278,1.1885,96.86,23.33,99.6300582154,136.34,100.39096,25.19278,103.5037246376,1.14096,0.33278,1.1885,99.25,24.86,102.3160891551,136.53,99.15096,7.24278,99.4151433689,1.14096,0.33278,1.1885,98.01,6.91,98.2532859501,136.29
2022-03-22 20:00:00,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,135.94,94.17856,24.43333,97.2963965343,1.10856,0.32333,1.15475,93.07,24.11,96.1421707681,135.83,96.49856,25.97333,99.9329072596,1.10856,0.32333,1.15475,95.39,25.65,98.778411609,136.02,95.29856,8.14333,95.645853865,1.10856,0.32333,1.15475,94.19,7.82,94.5140650909,135.8
2022-03-22 20:30:00,1.10808,0.32319000000000003,1.15425,1.10808,0.32319000000000003,1.15425,0.0,0.0,0.0,134.29,91.36808,24.45319,94.5837435507,1.10808,0.32319000000000003,1.15425,90.26,24.13,93.4297837951,134.19,93.60808,25.97319,97.1446305262,1.10808,0.32319000000000003,1.15425,92.5,25.65,95.9904812989,134.38,92.46808,8.53319,92.8609775442,1.10808,0.32319000000000003,1.15425,91.36,8.21,91.728151077,134.16
2022-03-22 21:00:00,1.0752,0.3136,1.12,1.0752,0.3136,1.12,0.0,0.0,0.0,134.43,87.5952,25.2636,91.1656105557,1.0752,0.3136,1.12,86.52,24.95,90.0456156623,134.34,89.7652,26.7936,93.6786428809,1.0752,0.3136,1.12,88.69,26.48,92.5586651805,134.51,88.6752,9.2836,89.1598358231,1.0752,0.3136,1.12,87.6,8.97,88.0580541461,134.29
2022-03-22 21:30:00,1.08072,0.31521000000000005,1.12575,1.08072,0.31521000000000005,1.12575,0.0,0.0,0.0,134.66,83.37072,26.40521,87.452341698,1.08072,0.31521000000000005,1.12575,82.29,26.09,86.3268915229,134.57,85.44072,27.96521,89.9008876734,1.08072,0.31521000000000005,1.12575,84.36,27.65,88.7757404925,134.75,84.42072,10.38521,85.0571017145,1.08072,0.31521000000000005,1.12575,83.34,10.07,83.9461762083,134.55
2022-03-22 22:00:00,1.04928,0.30604000000000003,1.093,1.04928,0.30604000000000003,1.093,0.0,0.0,0.0,135.53,78.99928,28.05604,83.8333323983,1.04928,0.30604000000000003,1.093,77.95,27.75,82.7421597494,135.45,81.00928,29.64604,86.2634982701,1.04928,0.30604000000000003,1.093,79.96,29.34,85.1729839797,135.6,80.03928,11.84604,80.9111550196,1.04928,0.30604000000000003,1.093,78.99,11.54,79.8285143292,135.41
2022-03-22 22:30:00,1.04112,0.30366000000000004,1.0845,1.04112,0.30366000000000004,1.0845,0.0,0.0,0.0,136.16,74.18112,29.69366,79.9033917218,1.04112,0.30366000000000004,1.0845,73.14,29.39,78.8240553385,136.09,76.09112,31.32366,82.2862699279,1.04112,0.30366000000000004,1.0845,75.05,31.02,81.208022387,136.24,75.20112,13.33366,76.3740462346,1.04112,0.30366000000000004,1.0845,74.16,13.03,75.2959925892,136.05
2022-03-22 23:00:00,1.03536,0.30198,1.0785,1.03536,0.30198,1.0785,0.0,0.0,0.0,136.5,69.22536,30.63198,75.6998590874,1.03536,0.30198,1.0785,68.19,30.33,74.6309922217,136.41,71.01536,32.25198,77.9959714976,1.03536,0.30198,1.0785,69.98,31.95,76.9285571163,136.57,70.23536,14.19198,71.6548539225,1.03536,0.30198,1.0785,69.2,13.89,70.5802529041,136.37
2022-03-22 23:30:00,1.04568,0.30499000000000004,1.08925,1.04568,0.30499000000000004,1.08925,0.0,0.0,0.0,137.25,64.85568,32.08499,72.3581772266,1.04568,0.30499000000000004,1.08925,63.81,31.78,71.2859347978,137.17,66.58568,33.75499,74.6528775799,1.04568,0.30499000000000004,1.08925,65.54,33.45,73.5825665494,137.33,65.84568,15.48499,67.6419876258,1.04568,0.30499000000000004,1.08925,64.8,15.18,66.5542816053,137.13
2022-03-23 00:00:00,1.04016,0.30338000000000004,1.0835,1.04016,0.30338000000000004,1.0835,0.0,0.0,0.0,137.54,61.97016,32.54338,69.9955163725,1.04016,0.30338000000000004,1.0835,60.93,32.24,68.933899498,137.44,63.64016,34.22338,72.2586306503,1.04016,0.30338000000000004,1.0835,62.6,33.92,71.1992022427,137.6,62.93016,15.88338,64.9036732231,1.04016,0.30338000000000004,1.0835,61.89,15.58,63.820909583,137.41
2022-03-23 00:30:00,1.06176,0.30968,1.106,1.06176,0.30968,1.106,0.0,0.0,0.0,137.7,60.78176,33.05968,69.1907854443,1.06176,0.30968,1.106,59.72,32.75,68.1105050635,137.61,62.43176,34.75968,71.4560005206,1.06176,0.30968,1.106,61.37,34.45,70.3781173377,137.77,61.74176,16.36968,63.8749665456,1.06176,0.30968,1.106,60.68,16.06,62.7693077865,137.58
2022-03-23 01:00:00,1.04904,0.30597,1.09275,1.04904,0.30597,1.09275,0.0,0.0,0.0,137.21,62.91904,32.51597,70.8243877458,1.04904,0.30597,1.09275,61.87,32.21,69.7522831168,137.14,64.59904,34.19597,73.0917254767,1.04904,0.30597,1.09275,63.55,33.89,72.0217647659,137.31,63.87904,15.93597,65.8368201781,1.04904,0.30597,1.09275,62.83,15.63,64.7449287589,137.11
2022-03-23 01:30:00,1.06656,0.31108,1.111,1.06656,0.31108,1.111,0.0,0.0,0.0,137.21,62.28656,32.86108,70.4234771607,1.06656,0.31108,1.111,61.22,32.55,69.3353510123,137.14,63.97656,34.53108,72.7007270624,1.06656,0.31108,1.111,62.91,34.22,71.6147785028,137.31,63.23656,16.27108,65.2963288784,1.06656,0.31108,1.111,62.17,15.96,64.1859057738,137.11
2022-03-23 02:00:00,1.04544,0.30492,1.089,1.04544,0.30492,1.089,0.0,0.0,0.0,137.38,61.21544,32.89492,69.4939267577,1.04544,0.30492,1.089,60.17,32.59,68.429065462,137.31,62.89544,34.58492,71.7771068252,1.04544,0.30492,1.089,61.85,34.28,70.7145027558,137.46,62.15544,16.27492,64.2508501313,1.04544,0.30492,1.089,61.11,15.97,63.1622751332,137.28
2022-03-23 02:30:00,1.07688,0.31409000000000004,1.12175,1.07688,0.31409000000000004,1.12175,0.0,0.0,0.0,137.51,59.85688,33.33409,68.5128282839,1.07688,0.31409000000000004,1.12175,58.78,33.02,67.4196469881,137.44,61.48688,35.02409,70.7624426689,1.07688,0.31409000000000004,1.12175,60.41,34.71,69.6717460668,137.56,60.79688,16.69409,63.0472303806,1.07688,0.31409000000000004,1.12175,59.72,16.38,61.9256231297,137.39
2022-03-23 03:00:00,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,137.51,58.77328,33.63304,67.7161710495,1.07328,0.31304000000000004,1.118,57.7,33.32,66.6296660655,137.44,60.38328,35.32304,69.9561123734,1.07328,0.31304000000000004,1.118,59.31,35.01,68.8721729002,137.56,59.70328,16.98304,62.0717753121,1.07328,0.31304000000000004,1.118,58.63,16.67,60.9538005378,137.39
2022-03-23 03:30:00,1.09944,0.32067,1.14525,1.09944,0.32067,1.14525,0.0,0.0,0.0,137.51,58.18944,33.33067,67.059261032,1.09944,0.32067,1.14525,57.09,33.01,65.946403996,137.44,59.79944,35.02067,69.2994974842,1.09944,0.32067,1.14525,58.7,34.7,68.1892953476,137.56,59.11944,16.67067,61.424908825,1.09944,0.32067,1.14525,58.02,16.35,60.2797055401,137.39
2022-03-23 04:00:00,1.0776,0.3143,1.1225,1.0776,0.3143,1.1225,0.0,0.0,0.0,137.84,57.5876,33.7843,66.7660886997,1.0776,0.3143,1.1225,56.51,33.47,65.6781622764,137.71,59.1676,35.4843,68.9923215746,1.0776,0.3143,1.1225,58.09,35.17,67.9071203925,137.91,58.5076,17.0543,60.9425008204,1.0776,0.3143,1.1225,57.43,16.74,59.8200008358,137.7
2022-03-23 04:30:00,1.0896,0.3178,1.135,1.0896,0.3178,1.135,0.0,0.0,0.0,137.96,58.0796,33.4578,67.027340071,1.0896,0.3178,1.135,56.99,33.14,65.92510675,137.91,59.6896,35.1578,69.2742322152,1.0896,0.3178,1.135,58.6,34.84,68.1746697828,138.03,59.0196,16.6978,61.3362022708,1.0896,0.3178,1.135,57.93,16.38,60.2012400205,137.88
2022-03-23 05:00:00,1.07328,0.31304000000000004,1.118,1.07328,0.31304000000000004,1.118,0.0,0.0,0.0,138.07,58.53328,33.24304,67.3145198007,1.07328,0.31304000000000004,1.118,57.46,32.93,66.2271583265,137.91,60.14328,34.93304,69.5523645378,1.07328,0.31304000000000004,1.118,59.07,34.62,68.4675784587,138.12,59.47328,16.45304,61.7071597078,1.07328,0.31304000000000004,1.118,58.4,16.14,60.5892696771,137.88
2022-03-23 05:30:00,1.0848,0.3164,1.13,1.0848,0.3164,1.13,0.0,0.0,0.0,137.69,60.8148,32.7764,69.0849643265,1.0848,0.3164,1.13,59.73,32.46,67.9803243593,137.59,62.4348,34.4664,71.3164565861,1.0848,0.3164,1.13,61.35,34.15,70.2142791745,137.75,61.7948,16.1064,63.8593253018,1.0848,0.3164,1.13,60.71,15.79,62.729803124200004,137.56
2022-03-23 06:00:00,1.0944,0.31920000000000004,1.1400000000000001,1.0944,0.31920000000000004,1.1400000000000001,0.0,0.0,0.0,137.23,63.3644,32.1892,71.0717368861,1.0944,0.31920000000000004,1.1400000000000001,62.27,31.87,69.9517676689,137.13,65.0244,33.8392,73.3025514699,1.0944,0.31920000000000004,1.1400000000000001,63.93,33.52,72.1847303798,137.28,64.3844,15.6192,66.2518707057,1.0944,0.31920000000000004,1.1400000000000001,63.29,15.3,65.1130870102,137.07
2022-03-23 06:30:00,1.1577600000000001,0.33768000000000004,1.206,1.1577600000000001,0.33768000000000004,1.206,0.0,0.0,0.0,136.34,69.98776,29.91768,76.1140862548,1.1577600000000001,0.33768000000000004,1.206,68.83,29.58,74.9169226544,136.25,71.79776,31.53768,78.4190257578,1.1577600000000001,0.33768000000000004,1.206,70.64,31.2,77.2233746996,136.4,70.95776,13.53768,72.2376112839,1.1577600000000001,0.33768000000000004,1.206,69.8,13.2,71.0371733672,136.2
2022-03-23 07:00:00,1.3332,0.38885000000000003,1.38875,1.3332,0.38885000000000003,1.38875,0.0,0.0,0.0,136.6,76.8132,27.84885,81.7057289335,1.3332,0.38885000000000003,1.38875,75.48,27.46,80.3198730079,136.49,78.7632,29.42885,84.0815014528,1.3332,0.38885000000000003,1.38875,77.43,29.04,82.6965930374,136.67,77.8432,11.43885,78.6791654478,1.3332,0.38885000000000003,1.38875,76.51,11.05,77.3038330227,136.45
2022-03-23 07:30:00,1.67208,0.48769,1.7417500000000001,1.67208,0.48769,1.7417500000000001,0.0,0.0,0.0,136.1,83.82208,25.46769,87.6056181387,1.67208,0.48769,1.7417500000000001,82.15,24.98,85.8639790599,136.0,85.92208,26.99769,90.0637501821,1.67208,0.48769,1.7417500000000001,84.25,26.51,88.3223788176,136.16,84.85208,9.12769,85.3416088732,1.67208,0.48769,1.7417500000000001,83.18,8.64,83.627519394,135.95
2022-03-23 08:00:00,2.01552,0.58786,2.0995,2.01552,0.58786,2.0995,0.0,0.0,0.0,136.1,86.62552,24.26786,89.9606010665,2.01552,0.58786,2.0995,84.61,23.68,87.8612229598,136.08,88.79552,25.78786,92.464361218,2.01552,0.58786,2.0995,86.78,25.2,90.3648626403,136.16,87.67552,7.90786,88.031420851,2.01552,0.58786,2.0995,85.66,7.32,85.972193179,135.95
2022-03-23 08:30:00,2.45928,0.7172900000000001,2.56175,2.45928,0.7172900000000001,2.56175,0.0,0.0,0.0,135.5,87.78928,22.72729,90.683446084,2.45928,0.7172900000000001,2.56175,85.33,22.01,88.1229198336,135.4,89.96928,24.20729,93.1690089722,2.45928,0.7172900000000001,2.56175,87.51,23.49,90.6078374094,135.54,88.77928,6.4972900000000005,89.0167137939,2.45928,0.7172900000000001,2.56175,86.32,5.78,86.5132983997,135.33
2022-03-23 09:00:00,2.85432,0.8325100000000001,2.97325,2.85432,0.8325100000000001,2.97325,0.0,0.0,0.0,135.5,85.01432,22.46251,87.9317858374,2.85432,0.8325100000000001,2.97325,82.16,21.63,84.9595344855,135.48,87.17432,23.94251,90.4024659651,2.85432,0.8325100000000001,2.97325,84.32,23.11,87.4295973913,135.64,85.99432,6.23251,86.2198773669,2.85432,0.8325100000000001,2.97325,83.14,5.4,83.3151822899,135.44
2022-03-23 09:30:00,3.30912,0.9651600000000001,3.447,3.30912,0.9651600000000001,3.447,0.0,0.0,0.0,135.41,84.83912,21.85516,87.6089282037,3.30912,0.9651600000000001,3.447,81.53,20.89,84.1637273414,135.32,86.96912,23.32516,90.0427172102,3.30912,0.9651600000000001,3.447,83.66,22.36,86.5965657518,135.49,85.81912,5.63516,86.0039323857,3.30912,0.9651600000000001,3.447,82.51,4.67,82.6420534595,135.27
2022-03-23 10:00:00,3.61416,1.05413,3.7647500000000003,3.61416,1.05413,3.7647500000000003,0.0,0.0,0.0,135.7,83.91416,22.22413,86.8072474092,3.61416,1.05413,3.7647500000000003,80.3,21.17,83.0437168002,135.61,86.03416,23.70413,89.2399152059,3.61416,1.05413,3.7647500000000003,82.42,22.65,85.4756041219,135.74,84.86416,5.97413,85.0741787017,3.61416,1.05413,3.7647500000000003,81.25,4.92,81.3988261586,135.51
2022-03-23 10:30:00,3.71736,1.08423,3.87225,3.71736,1.08423,3.87225,0.0,0.0,0.0,135.83,82.94736,22.35423,85.9067874493,3.71736,1.08423,3.87225,79.23,21.27,82.0353935811,135.71,85.04736,23.82423,88.3212736438,3.71736,1.08423,3.87225,81.33,22.74,84.4492539932,135.88,83.90736,6.04423,84.1247750574,3.71736,1.08423,3.87225,80.19,4.96,80.3432492497,135.66
2022-03-23 11:00:00,3.6768,1.0724,3.83,3.6768,1.0724,3.83,0.0,0.0,0.0,135.83,82.5368,22.2524,85.4838736839,3.6768,1.0724,3.83,78.86,21.18,81.6547120502,135.71,84.6268,23.7124,87.8861376555,3.6768,1.0724,3.83,80.95,22.64,84.0563626384,135.88,83.4768,5.9524,83.6887519563,3.6768,1.0724,3.83,79.8,4.88,79.9490737908,135.66
2022-03-23 11:30:00,4.18128,1.21954,4.3555,4.18128,1.21954,4.3555,0.0,0.0,0.0,0.003,82.06128,22.59954,85.1163490961,4.18128,1.21954,4.3555,77.88,21.38,80.7613694782,0.003,84.12128,24.07954,87.4997942595,4.18128,1.21954,4.3555,79.94,22.86,83.1443515821,0.003,83.01128,6.21954,83.2439504412,4.18128,1.21954,4.3555,78.83,5.0,78.9884099093,0.003
2022-03-23 12:00:00,4.2895199999999996,1.25111,4.46825,4.2895199999999996,1.25111,4.46825,0.0,0.0,0.0,136.5,81.30952,22.70111,84.4190644219,4.2895199999999996,1.25111,4.46825,77.02,21.45,79.9511281972,136.4,83.37952,24.18111,86.8151509603,4.2895199999999996,1.25111,4.46825,79.09,22.93,82.3469064386,136.55,82.24952,6.25111,82.4867256985,4.2895199999999996,1.25111,4.46825,77.96,5.0,78.1201740909,136.34
2022-03-23 12:30:00,4.3284,1.26245,4.50875,4.3284,1.26245,4.50875,0.0,0.0,0.0,136.68,80.5984,23.18245,83.8661318445,4.3284,1.26245,4.50875,76.27,21.92,79.3574149025,136.56,82.6584,24.67245,86.2620477357,4.3284,1.26245,4.50875,78.33,23.41,81.753391367,136.72,81.5284,6.70245,81.8034402856,4.3284,1.26245,4.50875,77.2,5.44,77.3914310502,136.49
2022-03-23 13:00:00,4.32912,1.26266,4.5095,4.32912,1.26266,4.5095,0.0,0.0,0.0,0.003,79.61912,23.83266,83.1095659491,4.32912,1.26266,4.5095,75.29,22.57,78.6001844782,0.003,81.65912,25.32266,85.4953155948,4.32912,1.26266,4.5095,77.33,24.06,80.9864957879,0.003,80.53912,7.4226600000000005,80.8804409722,4.32912,1.26266,4.5095,76.21,6.16,76.4585489007,0.003
2022-03-23 13:30:00,4.23504,1.23522,4.4115,4.23504,1.23522,4.4115,0.0,0.0,0.0,135.29,79.10504,23.85522,82.6237185961,4.23504,1.23522,4.4115,74.87,22.62,78.2124114192,135.18,81.11504,25.36522,84.9884939262,4.23504,1.23522,4.4115,76.88,24.13,80.5778586213,135.34,80.02504,7.69522,80.3941753975,4.23504,1.23522,4.4115,75.79,6.46,76.0648124957,135.09
2022-03-23 14:00:00,3.98088,1.16109,4.14675,3.98088,1.16109,4.14675,0.0,0.0,0.0,135.21,78.51088,23.29109,81.8928150192,3.98088,1.16109,4.14675,74.53,22.13,77.7461111568,135.18,80.52088,24.78109,84.2479349157,3.98088,1.16109,4.14675,76.54,23.62,80.1016604073,135.34,79.43088,7.12109,79.7494490286,3.98088,1.16109,4.14675,75.45,5.96,75.6850322058,135.09
2022-03-23 14:30:00,3.74328,1.09179,3.8992500000000003,3.74328,1.09179,3.8992500000000003,0.0,0.0,0.0,135.37,77.74328,23.90179,81.3345753684,3.74328,1.09179,3.8992500000000003,74.0,22.81,77.4357546615,135.29,79.72328,25.41179,83.6753275761,3.74328,1.09179,3.8992500000000003,75.98,24.32,79.7773326202,135.47,78.66328,7.70179,79.0394154176,3.74328,1.09179,3.8992500000000003,74.92,6.61,75.2110264522,135.23
2022-03-23 15:00:00,3.11232,0.9077600000000001,3.242,3.11232,0.9077600000000001,3.242,0.0,0.0,0.0,135.37,77.45232,23.93776,81.06712174,3.11232,0.9077600000000001,3.242,74.34,23.03,77.8255517166,135.29,79.45232,25.43776,83.4251208402,3.11232,0.9077600000000001,3.242,76.34,24.53,80.184265913,135.47,78.38232,7.72776,78.7623410216,3.11232,0.9077600000000001,3.242,75.27,6.82,75.578338828,135.23
2022-03-23 15:30:00,2.97504,0.86772,3.099,2.97504,0.86772,3.099,0.0,0.0,0.0,135.51,77.24504,24.42772,81.0154905496,2.97504,0.86772,3.099,74.27,23.56,77.9173055232,135.42,79.22504,25.94772,83.3660070784,2.97504,0.86772,3.099,76.25,25.08,80.2687292786,135.57,78.18504,8.20772,78.6146751402,2.97504,0.86772,3.099,75.21,7.34,75.5673189944,135.34
2022-03-23 16:00:00,2.65272,0.77371,2.76325,2.65272,0.77371,2.76325,0.0,0.0,0.0,135.51,79.35272,24.12371,82.9385770047,2.65272,0.77371,2.76325,76.7,23.35,80.1755106002,135.42,81.36272,25.63371,85.3052125849,2.65272,0.77371,2.76325,78.71,24.86,82.5426174773,135.57,80.31272,7.8937100000000004,80.6997128332,2.65272,0.77371,2.76325,77.66,7.12,77.9857038181,135.34
2022-03-23 16:30:00,2.2560000000000002,0.658,2.35,2.2560000000000002,0.658,2.35,0.0,0.0,0.0,0.003,81.576,24.618,85.209680788,2.2560000000000002,0.658,2.35,79.32,23.96,82.8597851795,0.003,83.636,26.158,87.6311671724,2.2560000000000002,0.658,2.35,81.38,25.5,85.2816181835,0.003,82.556,8.398,82.9820434793,2.2560000000000002,0.658,2.35,80.3,7.74,80.6721612454,0.003
2022-03-23 17:00:00,1.85616,0.5413800000000001,1.9335,1.85616,0.5413800000000001,1.9335,0.0,0.0,0.0,135.19,84.67616,24.36138,88.1108898369,1.85616,0.5413800000000001,1.9335,82.82,23.82,86.1774030706,135.13,86.80616,25.89138,90.5851697147,1.85616,0.5413800000000001,1.9335,84.95,25.35,88.6517061314,135.27,85.69616,8.20138,86.087713831,1.85616,0.5413800000000001,1.9335,83.84,7.66,84.1891988322,135.05
2022-03-23 17:30:00,1.42392,0.41531,1.48325,1.42392,0.41531,1.48325,0.0,0.0,0.0,135.03,87.70392,23.90531,90.9034731436,1.42392,0.41531,1.48325,86.28,23.49,89.4204590684,134.94,89.88392,25.42531,93.4107352672,1.42392,0.41531,1.48325,88.46,25.01,91.927535048,135.11,88.73392,7.77531,89.0739243784,1.42392,0.41531,1.48325,87.31,7.36,87.6196650302,134.89
2022-03-23 18:00:00,1.10856,0.32333,1.15475,1.10856,0.32333,1.15475,0.0,0.0,0.0,134.88,88.59856,24.41333,91.9005740774,1.10856,0.32333,1.15475,87.49,24.09,90.7459541798,134.8,90.79856,25.94333,94.4321707341,1.10856,0.32333,1.15475,89.69,25.62,93.2774383225,134.96,89.65856,8.33333,90.0449985849,1.10856,0.32333,1.15475,88.55,8.01,88.9115436825,134.72
2022-03-23 18:30:00,0.9888,0.2884,1.03,0.9888,0.2884,1.03,0.0,0.0,0.0,134.88,90.6288,23.9884,93.7497878611,0.9888,0.2884,1.03,89.64,23.7,92.7201143226,134.8,92.8688,25.5084,96.3083199106,0.9888,0.2884,1.03,91.88,25.22,95.2784487699,134.96,91.7088,7.9184,92.0500138838,0.9888,0.2884,1.03,90.72,7.63,91.0402949248,134.72
2022-03-23 19:00:00,0.9590400000000001,0.27972,0.999,0.9590400000000001,0.27972,0.999,0.0,0.0,0.0,134.35,93.46904,22.90972,96.2357350936,0.9590400000000001,0.27972,0.999,92.51,22.63,95.2376868682,134.28,95.75904,24.41972,98.8236634951,0.9590400000000001,0.27972,0.999,94.8,24.14,97.8252503191,134.45,94.54904,6.94972,94.8041115828,0.9590400000000001,0.27972,0.999,93.59,6.67,93.8273787335,134.22
2022-03-23 19:30:00,1.02936,0.30023,1.07225,1.02936,0.30023,1.07225,0.0,0.0,0.0,134.25,93.09936,22.67023,95.8197795899,1.02936,0.30023,1.07225,92.07,22.37,94.74862426440001,134.16,95.40936,24.16023,98.4208447904,1.02936,0.30023,1.07225,94.38,23.86,97.3492886466,134.33,94.15936,6.71023,94.3981581508,1.02936,0.30023,1.07225,93.13,6.41,93.350334761,134.1
2022-03-23 20:00:00,1.03248,0.30114,1.0755,1.03248,0.30114,1.0755,0.0,0.0,0.0,134.92,90.57248,23.74114,93.632344101,1.03248,0.30114,1.0755,89.54,23.44,92.5572536325,134.85,92.83248,25.27114,96.2107055366,1.03248,0.30114,1.0755,91.8,24.97,95.1353819565,135.02,91.60248,7.66114,91.9222900512,1.03248,0.30114,1.0755,90.57,7.36,90.8685561677,134.8
2022-03-23 20:30:00,1.0428,0.30415000000000003,1.08625,1.0428,0.30415000000000003,1.08625,0.0,0.0,0.0,135.62,88.0228,24.94415,91.4889279589,1.0428,0.30415000000000003,1.08625,86.98,24.64,90.4027101364,135.54,90.2328,26.49415,94.0420022121,1.0428,0.30415000000000003,1.08625,89.19,26.19,92.9557539908,135.7,89.0628,8.69415,89.4861474646,1.0428,0.30415000000000003,1.08625,88.02,8.39,88.4189600708,135.5
2022-03-23 21:00:00,1.02384,0.29862000000000005,1.0665,1.02384,0.29862000000000005,1.0665,0.0,0.0,0.0,135.62,84.74384,25.69862,88.5547146563,1.02384,0.29862000000000005,1.0665,83.72,25.4,87.488275786,135.54,86.89384,27.25862,91.0690495956,1.02384,0.29862000000000005,1.0665,85.87,26.96,90.0027694018,135.7,85.76384,9.43862,86.2816538961,1.02384,0.29862000000000005,1.0665,84.74,9.14,85.2314918325,135.5
2022-03-23 21:30:00,1.02912,0.30016000000000004,1.072,1.02912,0.30016000000000004,1.072,0.0,0.0,0.0,136.29,80.72912,27.26016,85.2074359384,1.02912,0.30016000000000004,1.072,79.7,26.96,84.1363868965,136.17,82.78912,28.84016,87.6686558537,1.02912,0.30016000000000004,1.072,81.76,28.54,86.5980900482,136.34,81.72912,10.85016,82.4461947454,1.02912,0.30016000000000004,1.072,80.7,10.55,81.3866850289,136.11
2022-03-23 22:00:00,1.01664,0.29652,1.059,1.01664,0.29652,1.059,0.0,0.0,0.0,136.5,75.90664,28.93652,81.2350920834,1.01664,0.29652,1.059,74.89,28.64,80.1795591158,136.4,77.89664,30.55652,83.675488871,1.01664,0.29652,1.059,76.88,30.26,82.620832724,136.57,76.87664,12.49652,77.885690533,1.01664,0.29652,1.059,75.86,12.2,76.8347551568,136.35
2022-03-23 22:30:00,1.04064,0.30352,1.084,1.04064,0.30352,1.084,0.0,0.0,0.0,136.7,70.84064,30.56352,77.1526087077,1.04064,0.30352,1.084,69.8,30.26,76.0769846931,136.58,72.71064,32.20352,79.5229769916,1.04064,0.30352,1.084,71.67,31.9,78.4487023475,136.77,71.77064,14.09352,73.1413157661,1.04064,0.30352,1.084,70.73,13.79,72.0617582356,136.54
2022-03-23 23:00:00,1.062,0.30975,1.10625,1.062,0.30975,1.10625,0.0,0.0,0.0,136.45,66.482,31.08975,73.392294412,1.062,0.30975,1.10625,65.42,30.78,72.2992724721,136.35,68.272,32.72975,75.7119707778,1.062,0.30975,1.10625,67.21,32.42,74.6206439265,136.53,67.412,14.65975,68.987578694,1.062,0.30975,1.10625,66.35,14.35,67.8840555654,136.32
2022-03-23 23:30:00,1.08888,0.31759000000000004,1.13425,1.08888,0.31759000000000004,1.13425,0.0,0.0,0.0,136.45,62.05888,31.86759,69.7627972437,1.08888,0.31759000000000004,1.13425,60.97,31.55,68.6494238869,136.35,63.75888,33.527590000000004,72.036754994,1.08888,0.31759000000000004,1.13425,62.67,33.21,70.9255454685,136.53,62.96888,15.42759,64.8312454119,1.08888,0.31759000000000004,1.13425,61.88,15.11,63.6980886683,136.32
2022-03-24 00:00:00,1.06896,0.31178,1.1135,1.06896,0.31178,1.1135,0.0,0.0,0.0,136.98,59.48896,32.52178,67.7982487698,1.06896,0.31178,1.1135,58.42,32.21,66.7111722277,136.91,61.14896,34.19178,70.0590688537,1.06896,0.31178,1.1135,60.08,33.88,68.9743488552,137.04,60.36896,15.99178,62.4511677957,1.06896,0.31178,1.1135,59.3,15.68,61.3380175747,136.86
2022-03-24 00:30:00,1.06128,0.30954000000000004,1.1055,1.06128,0.30954000000000004,1.1055,0.0,0.0,0.0,136.98,58.57128,32.95954,67.2080807482,1.06128,0.30954000000000004,1.1055,57.51,32.65,66.1318576784,136.91,60.21128,34.63954,69.4643503579,1.06128,0.30954000000000004,1.1055,59.15,34.33,68.3905797607,137.12,59.46128,16.41954,61.6866688438,1.06128,0.30954000000000004,1.1055,58.4,16.11,60.581285064,136.86
2022-03-24 01:00:00,1.03056,0.30058,1.0735000000000001,1.03056,0.30058,1.0735000000000001,0.0,0.0,0.0,136.58,60.18056,32.66058,68.4719890747,1.03056,0.30058,1.0735000000000001,59.15,32.36,67.4232311596,136.49,61.83056,34.33058,70.7220395142,1.03056,0.30058,1.0735000000000001,60.8,34.03,69.6755401845,136.63,61.05056,16.25058,63.1763581306,1.03056,0.30058,1.0735000000000001,60.02,15.95,62.1031633655,136.43
